Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-27 00:00:00,73.024,34.172,80.6240048621,58.464,17.052,60.9,14.56,17.12,22.4741629433,135.92,72.984,18.852,75.3794544952,58.464,17.052,60.9,14.52,1.8,14.6311448629,135.67
2021-01-27 00:30:00,70.92912,32.03766,77.828990243,54.84912,15.99766,57.1345,16.08,16.04,22.7122874233,135.67,70.80912000000001,18.83766,73.2720199629,54.84912,15.99766,57.1345,15.96,2.84,16.2107125075,135.43
2021-01-27 01:00:00,68.08992,26.17456,72.9475482576,40.36992,11.77456,42.052,27.72,14.4,31.2371317505,135.31,67.72992,16.09456,69.6159243622,40.36992,11.77456,42.052,27.36,4.32,27.6989530488,135.07
2021-01-27 01:30:00,68.09792,21.81356,71.506350125,26.37792,7.69356,27.477,41.72,14.12,44.0446682358,135.31,67.49792,12.33356,68.6154931965,26.37792,7.69356,27.477,41.12,4.64,41.3809618061,135.07
2021-01-27 02:00:00,69.01536,22.62448,72.629105813,28.33536,8.26448,29.516,40.68,14.36,43.1401437179,135.48,68.41536,12.70448,69.584950212,28.33536,8.26448,29.516,40.08,4.44,40.3251782389,135.23
2021-01-27 02:30:00,71.65696,24.57828,75.7549454768,33.93696,9.89828,35.351,37.72,14.68,40.475928649,135.59,71.13696,14.05828,72.5127734582,33.93696,9.89828,35.351,37.2,4.16,37.4318794612,135.34
2021-01-27 03:00:00,64.01072,21.95646,67.6716957867,23.85072,6.95646,24.8445,40.16,15.0,42.869868206,135.72,63.45072,10.83646,64.3694239049,23.85072,6.95646,24.8445,39.6,3.88,39.7896267889,135.47
2021-01-27 03:30:00,60.30928,20.27354,63.6256683914,17.66928,5.15354,18.4055,42.64,15.12,45.2413969722,135.82,59.66928,8.95354,60.3372924007,17.66928,5.15354,18.4055,42.0,3.8,42.1715543939,135.57
2021-01-27 04:00:00,63.40928,22.56104,67.3033232166,23.72928,6.92104,24.718,39.68,15.64,42.6510492251,135.96,62.80928,10.28104,63.6451525067,23.72928,6.92104,24.718,39.08,3.36,39.2241762182,135.7
2021-01-27 04:30:00,61.59024,23.17382,65.8056501879,25.83024,7.53382,26.9065,35.76,15.64,39.030593129,135.93,61.11024,10.85382,62.0666322709,25.83024,7.53382,26.9065,35.28,3.32,35.4358688337,135.67
2021-01-27 05:00:00,55.72336,20.09098,59.2346210172,16.08336,4.69098,16.7535,39.64,15.4,42.5263400729,135.76,55.16336,8.25098,55.7770110122,16.08336,4.69098,16.7535,39.08,3.56,39.2418144331,135.5
2021-01-27 05:30:00,54.60224,18.07732,57.5169028321,10.96224,3.19732,11.419,43.64,14.88,46.1070927299,135.56,53.92224,7.11732,54.3899274738,10.96224,3.19732,11.419,42.96,3.92,43.1384747065,135.31
2021-01-27 06:00:00,54.04688,16.49034,56.5066062602,7.16688,2.09034,7.4655000000000005,46.88,14.4,49.0417617954,135.39,53.32688,6.45034,53.7155751775,7.16688,2.09034,7.4655000000000005,46.16,4.36,46.365452656,135.12
2021-01-27 06:30:00,58.1768,13.8249,59.7968888676,7.2168,2.1049,7.5175,50.96,11.72,52.2903432767,134.31,57.2968,8.8649,57.9785282863,7.2168,2.1049,7.5175,50.08,6.76,50.5341864484,134.05
2021-01-27 07:00:00,61.6328,13.2429,63.0394831534,10.4328,3.0429,10.8675,51.2,10.2,52.2061299083,134.34,60.8328,11.2829,61.8702948777,10.4328,3.0429,10.8675,50.4,8.24,51.0691452836,134.09
2021-01-27 07:30:00,67.26096,11.36778,68.2148309552,10.86096,3.16778,11.3135,56.4,8.2,56.9929820241,133.75,66.26096,13.24778,67.57232048,10.86096,3.16778,11.3135,55.4,10.08,56.3095586912,133.5
2021-01-27 08:00:00,74.08096,13.38028,75.2796156167,20.64096,6.02028,21.501,53.44,7.36,53.9444454972,134.0,73.20096,16.90028,75.1265599439,20.64096,6.02028,21.501,52.56,10.88,53.6742768931,133.75
2021-01-27 08:30:00,87.84368,20.48274,90.2000817841,48.28368,14.08274,50.2955,39.56,6.4,40.0743508993,134.26,87.24368,26.00274,91.0362685277,48.28368,14.08274,50.2955,38.96,11.92,40.7427048685,134.01
2021-01-27 09:00:00,96.0984,23.1237,98.8413273092,59.2584,17.2837,61.7275,36.84,5.84,37.3000160858,134.14,95.4984,29.6437,99.9934665478,59.2584,17.2837,61.7275,36.24,12.36,38.2897793151,133.9
2021-01-27 09:30:00,80.7968,15.9724,82.3604301349,33.9168,9.8924,35.33,46.88,6.08,47.2726220978,134.24,80.0368,22.1324,83.0405472284,33.9168,9.8924,35.33,46.12,12.24,47.7165799277,134.0
2021-01-27 10:00:00,78.50032,15.37426,79.9916752584,33.10032,9.65426,34.4795,45.4,5.72,45.7589160711,134.32,77.78032,22.17426,80.8793916016,33.10032,9.65426,34.4795,44.68,12.52,46.4009999892,134.07
2021-01-27 10:30:00,85.46096,18.58278,87.4579635977,45.06096,13.14278,46.9385,40.4,5.44,40.7646121041,134.44,84.82096,26.02278,88.7230541305,45.06096,13.14278,46.9385,39.76,12.88,41.7941622718,134.19
2021-01-27 11:00:00,90.7536,20.0098,92.9333525114,50.9136,14.8498,53.035,39.84,5.16,40.172766895,134.29,90.1536,27.9298,94.3808525126,50.9136,14.8498,53.035,39.24,13.08,41.362591795,134.04
2021-01-27 11:30:00,87.2168,18.384900000000002,89.1334659387,45.6168,13.3049,47.5175,41.6,5.08,41.909025281,134.19,86.5768,26.4649,90.5313936171,45.6168,13.3049,47.5175,40.96,13.16,43.0221710284,133.95
2021-01-27 12:00:00,85.228,19.2565,87.376339911,45.588,13.2965,47.4875,39.64,5.96,40.0855485181,134.38,84.628,25.6165,88.4200399019,45.588,13.2965,47.4875,39.04,12.32,40.9378064874,134.13
2021-01-27 12:30:00,82.10864,19.08002,84.2963577259,43.74864,12.76002,45.5715,38.36,6.32,38.8771398125,134.41,81.50864,24.68002,85.1631480269,43.74864,12.76002,45.5715,37.76,11.92,39.5967675448,134.16
2021-01-27 13:00:00,77.8504,18.6647,80.0565787818,39.1704,11.4247,40.8025,38.68,7.24,39.3517471023,134.58,77.2904,22.5047,80.5001084114,39.1704,11.4247,40.8025,38.12,11.08,39.6976170569,134.33
2021-01-27 13:30:00,74.09344,15.31892,75.6604729102,27.97344,8.15892,29.139,46.12,7.16,46.6724758289,134.66,73.37344,19.39892,75.8945307292,27.97344,8.15892,29.139,45.4,11.24,46.7706916776,134.41
2021-01-27 14:00:00,72.35616,13.89388,73.6780414466,24.59616,7.17388,25.621,47.76,6.72,48.2304468153,134.79,71.63616,18.85388,74.0756924409,24.59616,7.17388,25.621,47.04,11.68,48.4683814461,134.54
2021-01-27 14:30:00,71.11008,12.19044,72.14742064,19.03008,5.55044,19.823,52.08,6.64,52.5015809286,134.82,70.23008,17.35044,72.3415641592,19.03008,5.55044,19.823,51.2,11.8,52.5421735371,134.57
2021-01-27 15:00:00,70.6896,11.4028,71.6033755908,16.3296,4.7628,17.01,54.36,6.64,54.7640319918,134.86,69.8096,16.5628,71.7475197899,16.3296,4.7628,17.01,53.48,11.8,54.7663254199,134.6
2021-01-27 15:30:00,70.92192,10.73056,71.729099077,14.16192,4.13056,14.752,56.76,6.6,57.1424325699,134.81,70.00192,15.93056,71.7917233781,14.16192,4.13056,14.752,55.84,11.8,57.0731600667,134.56
2021-01-27 16:00:00,72.1024,9.4382,72.7175061797,12.0624,3.5182,12.565,60.04,5.92,60.3311528151,134.56,71.1024,15.9582,72.871225,12.0624,3.5182,12.565,59.04,12.44,60.3363505691,134.31
2021-01-27 16:30:00,74.55136,6.67748,74.8498097326,7.67136,2.23748,7.991,66.88,4.44,67.027218352,134.14,73.35136,16.03748,75.0841047,7.67136,2.23748,7.991,65.68,13.8,67.1140998599,133.88
2021-01-27 17:00:00,77.6184,3.9687,77.7197954079,4.4184,1.2887,4.6025,73.2,2.68,73.2490436798,133.43,76.33840000000001,16.6087,78.1242614701,4.4184,1.2887,4.6025,71.92,15.32,73.5335896037,133.18
2021-01-27 17:30:00,80.148,2.8064999999999998,80.1971218078,3.588,1.0465,3.7375,76.56,1.76,76.580227213,133.23,78.748,17.2865,80.6230152391,3.588,1.0465,3.7375,75.16,16.24,76.8944939511,132.99
2021-01-27 18:00:00,79.04256,3.95908,79.141648996,3.56256,1.03908,3.711,75.48,2.92,75.5364600706,133.54,77.72256,16.15908,79.384584142,3.56256,1.03908,3.711,74.16,15.12,75.6856657499,133.29
2021-01-27 18:30:00,76.45008,5.04294,76.616225278,2.89008,0.84294,3.0105,73.56,4.2,73.67980456,133.79,75.13008,14.80294,76.5745124271,2.89008,0.84294,3.0105,72.24,13.96,73.5764853741,133.54
2021-01-27 19:00:00,72.86864,6.83502,73.1884976882,2.58864,0.75502,2.6965,70.28,6.08,70.5425034997,134.1,71.62864,12.95502,72.7907591075,2.58864,0.75502,2.6965,69.04,12.2,70.1096398507,133.85
2021-01-27 19:30:00,69.69008,8.79794,70.2432274219,3.01008,0.87794,3.1355,66.68,7.92,67.1487066145,134.23,68.49008,11.31794,69.418922667,3.01008,0.87794,3.1355,65.48,10.44,66.3070433664,133.98
2021-01-27 20:00:00,65.49856,10.77708,66.3792649507,2.93856,0.8570800000000001,3.061,62.56,9.92,63.3416134938,134.48,64.41856,9.37708,65.0974692427,2.93856,0.8570800000000001,3.061,61.48,8.52,62.067550298,134.23
2021-01-27 20:30:00,64.9088,11.0034,65.8348473758,3.0288,0.8834000000000001,3.155,61.88,10.12,62.7020637619,134.57,63.8288,9.2434,64.4946211168,3.0288,0.8834000000000001,3.155,60.8,8.36,61.372058789,134.33
2021-01-27 21:00:00,62.94416,12.87538,64.2475111444,4.78416,1.39538,4.9835,58.16,11.48,59.2821726997,134.91,61.94416,8.47538,62.5212845697,4.78416,1.39538,4.9835,57.16,7.08,57.596805467,134.66
2021-01-27 21:30:00,60.28192,13.60056,61.7971286647,4.80192,1.40056,5.002,55.48,12.2,56.8055490247,134.99,59.32192,7.80056,59.8325908582,4.80192,1.40056,5.002,54.52,6.4,54.8943567227,134.73
2021-01-27 22:00:00,57.37568,15.36624,59.3977271215,7.01568,2.04624,7.308,50.36,13.32,52.0917651841,134.77,56.49568,7.36624,56.9738830553,7.01568,2.04624,7.308,49.48,5.32,49.7651765796,134.51
2021-01-27 22:30:00,53.53152,16.47336,56.0088852165,6.97152,2.03336,7.2620000000000005,46.56,14.44,48.7477917449,134.87,52.73152,6.27336,53.1033732187,6.97152,2.03336,7.2620000000000005,45.76,4.24,45.9560137523,134.62
2021-01-27 23:00:00,50.6904,18.1097,53.8282257394,9.2904,2.7096999999999998,9.6775,41.4,15.4,44.171484014,135.11,50.0104,6.0697,50.3773894346,9.2904,2.7096999999999998,9.6775,40.72,3.36,40.8583895914,134.86
2021-01-27 23:30:00,47.14432,19.27876,50.9338541188,10.14432,2.95876,10.567,37.0,16.32,40.4393669584,135.0,46.54432,5.39876,46.8563798623,10.14432,2.95876,10.567,36.4,2.44,36.4816885574,134.75
2021-01-28 00:00:00,45.3592,20.0981,49.6124041773,10.7592,3.1381,11.2075,34.6,16.96,38.5331234135,134.78,44.7992,4.8981,45.066170286,10.7592,3.1381,11.2075,34.04,1.76,34.0854690447,134.54
2021-01-28 00:30:00,48.92832,19.55076,52.6897780846,11.48832,3.35076,11.967,37.44,16.2,40.794529045,134.42,48.32832,5.75076,48.6692690987,11.48832,3.35076,11.967,36.84,2.4,36.9180931252,134.18
2021-01-28 01:00:00,56.3512,18.9841,59.4630456187,15.0312,4.3841,15.6575,41.32,14.6,43.8235370549,133.83,55.5912,8.2241,56.1962395383,15.0312,4.3841,15.6575,40.56,3.84,40.7413696382,133.6
2021-01-28 01:30:00,58.3544,18.8717,61.3300665274,16.1544,4.7117,16.8275,42.2,14.16,44.5123084101,133.83,57.6744,8.9517,58.3649667887,16.1544,4.7117,16.8275,41.52,4.24,41.7359317615,133.6
2021-01-28 02:00:00,60.0016,20.8938,63.5353671666,22.4016,6.5338,23.335,37.6,14.36,40.2488459462,133.97,59.3616,10.6538,60.310057279,22.4016,6.5338,23.335,36.96,4.12,37.188923082,133.74
2021-01-28 02:30:00,61.21984,20.33912,64.5100659742,20.49984,5.97912,21.354,40.72,14.36,43.1778646994,134.47,60.53984,10.21912,61.3962754636,20.49984,5.97912,21.354,40.04,4.24,40.26386966,134.24
2021-01-28 03:00:00,60.88944,21.48942,64.5702646382,23.20944,6.76942,24.1765,37.68,14.72,40.4531927047,134.82,60.32944,10.76942,61.2831276768,23.20944,6.76942,24.1765,37.12,4.0,37.3348952054,134.58
2021-01-28 03:30:00,60.37728,23.55004,64.8075637885,28.21728,8.23004,29.393,32.16,15.32,35.6225771106,135.1,59.89728,11.71004,61.0312148675,28.21728,8.23004,29.393,31.68,3.48,31.8705632206,134.87
2021-01-28 04:00:00,61.01744,25.07342,65.9682073021,32.61744,9.51342,33.9765,28.4,15.56,32.383230228,135.36,60.57744,12.75342,61.9053790769,32.61744,9.51342,33.9765,27.96,3.24,28.1470993177,135.12
2021-01-28 04:30:00,67.47104,29.66072,73.7027784388,49.03104,14.30072,51.074,18.44,15.36,23.9992333211,135.23,67.27104,17.74072,69.5710138549,49.03104,14.30072,51.074,18.24,3.44,18.5615516593,135.0
2021-01-28 05:00:00,71.31136,30.36748,77.5080247884,51.59136,15.04748,53.741,19.72,15.32,24.9715998687,135.1,71.11136,18.48748,73.475250512,51.59136,15.04748,53.741,19.52,3.44,19.8207971585,134.87
2021-01-28 05:30:00,73.06928,32.47854,79.9623363856,60.74928,17.71854,63.2805,12.32,14.76,19.2260240299,134.91,72.98928,21.63854,76.1292414795,60.74928,17.71854,63.2805,12.24,3.92,12.8523927733,134.67
2021-01-28 06:00:00,82.64416,36.74288,90.4438854362,79.48416,23.18288,82.796,3.16,13.56,13.9233329343,135.18,82.76416,28.34288,87.4827127334,79.48416,23.18288,82.796,3.2800000000000002,5.16,6.1142456607,134.94
2021-01-28 06:30:00,83.27984,32.15662,89.272503943,67.59984,19.71662,70.4165,15.68,12.44,20.0153940756,134.7,83.11984,25.87662,87.0546223026,67.59984,19.71662,70.4165,15.52,6.16,16.6977842841,134.46
2021-01-28 07:00:00,85.40288,28.73584,90.1077156119,63.00288,18.37584,65.628,22.4,10.36,24.6797406794,134.77,85.12288,26.57584,89.1749963342,63.00288,18.37584,65.628,22.12,8.2,23.5909813276,134.53
2021-01-28 07:30:00,97.6928,31.1804,102.5480400398,79.6128,23.2204,82.93,18.08,7.96,19.7546956443,133.99,97.4928,33.5004,103.0879374709,79.6128,23.2204,82.93,17.88,10.28,20.6245678743,133.76
2021-01-28 08:00:00,98.07824,26.56282,101.6116359865,66.79824,19.48282,69.5815,31.28,7.08,32.0712456883,133.86,97.67824,30.60282,102.3600076272,66.79824,19.48282,69.5815,30.88,11.12,32.8211639038,133.62
2021-01-28 08:30:00,89.88528,18.00154,91.6701641923,42.24528,12.32154,44.0055,47.64,5.68,47.9774113516,133.66,89.12528,24.80154,92.5117934182,42.24528,12.32154,44.0055,46.88,12.48,48.5127282267,133.43
2021-01-28 09:00:00,90.43936,18.07148,92.2271989524,44.67936,13.03148,46.541,45.76,5.04,46.0367157821,133.66,89.71936,26.11148,93.4418158353,44.67936,13.03148,46.541,45.04,13.08,46.9008315491,133.41
2021-01-28 09:30:00,95.11024,19.78382,97.1460616116,50.55024,14.74382,52.6565,44.56,5.04,44.8441211309,134.14,94.43024,27.90382,98.4667121267,50.55024,14.74382,52.6565,43.88,13.16,45.8109157298,133.89
2021-01-28 10:00:00,94.27104,20.70072,96.517090669,55.75104,16.26072,58.074,38.52,4.44,38.7750435203,134.22,93.71104,29.98072,98.3900533062,55.75104,16.26072,58.074,37.96,13.72,40.3633497123,133.97
2021-01-28 10:30:00,88.08128,16.55704,89.6239223645,42.64128,12.43704,44.418,45.44,4.12,45.6263958691,134.3,87.40128,26.51704,91.3353007112,42.64128,12.43704,44.418,44.76,14.08,46.9223187833,134.05
2021-01-28 11:00:00,86.3232,15.4176,87.6892082756,38.3232,11.1776,39.92,48.0,4.24,48.1869027849,134.4,85.6032,25.1776,89.2290277432,38.3232,11.1776,39.92,47.28,14.0,49.3092121211,134.15
2021-01-28 11:30:00,85.92736,14.31048,87.1108548598,35.48736,10.35048,36.966,50.44,3.96,50.5952092594,134.4,85.16736,24.59048,88.6463248872,35.48736,10.35048,36.966,49.68,14.24,51.6805572725,134.15
2021-01-28 12:00:00,86.43904,14.20972,87.5992224771,35.27904,10.28972,36.749,51.16,3.92,51.3099600468,134.29,85.67904,24.64972,89.1543974877,35.27904,10.28972,36.749,50.4,14.36,52.4058164711,134.04
2021-01-28 12:30:00,82.39024,10.77382,83.0916773489,25.83024,7.53382,26.9065,56.56,3.24,56.6527245594,134.02,81.47024,22.37382,84.4866133009,25.83024,7.53382,26.9065,55.64,14.84,57.5850258314,133.76
2021-01-28 13:00:00,78.94864,10.03502,79.5838512781,20.82864,6.07502,21.6965,58.12,3.96,58.2547508792,134.17,78.02864,20.31502,80.6298251136,20.82864,6.07502,21.6965,57.2,14.24,58.9458870491,133.93
2021-01-28 13:30:00,76.27296,7.71628,76.6622814962,14.11296,4.11628,14.701,62.16,3.6,62.2641598353,134.13,75.27296,18.71628,77.5649253477,14.11296,4.11628,14.701,61.16,14.6,62.8784987098,133.89
2021-01-28 14:00:00,74.70176,7.57968,75.0853147826,14.74176,4.29968,15.356,59.96,3.2800000000000002,60.0496461272,134.27,73.74176,19.25968,76.2153688018,14.74176,4.29968,15.356,59.0,14.96,60.8670814152,134.03
2021-01-28 14:30:00,74.1656,7.0283,74.4978739579,12.1656,3.5483000000000002,12.6725,62.0,3.48,62.0975877148,134.32,73.1256,18.3483,75.3923967536,12.1656,3.5483000000000002,12.6725,60.96,14.8,62.7308664056,134.1
2021-01-28 15:00:00,72.72112,6.50366,73.0113613587,9.68112,2.8236600000000003,10.0845,63.04,3.68,63.1473198164,134.45,71.68112,17.42366,73.7683325842,9.68112,2.8236600000000003,10.0845,62.0,14.6,63.6958397386,134.23
2021-01-28 15:30:00,71.0328,6.7829,71.3559136179,8.9928,2.6229,9.3675,62.04,4.16,62.1793148885,134.38,70.0328,16.7429,72.0063731641,8.9928,2.6229,9.3675,61.04,14.12,62.6518634998,134.17
2021-01-28 16:00:00,71.26208,6.18644,71.5301061498,7.22208,2.10644,7.523,64.04,4.08,64.1698371511,134.29,70.18208,16.30644,72.0515394603,7.22208,2.10644,7.523,62.96,14.2,64.5414719386,134.08
2021-01-28 16:30:00,75.7096,5.4753,75.9073279878,8.3496,2.4353,8.6975,67.36,3.04,67.4285636804,133.93,74.5496,17.5153,76.5795572869,8.3496,2.4353,8.6975,66.2,15.08,67.8958496522,133.73
2021-01-28 17:00:00,79.70768,3.88974,79.8025333448,7.98768,2.32974,8.3205,71.72,1.56,71.7369639726,133.35,78.46768,18.76974,80.6813481807,7.98768,2.32974,8.3205,70.48,16.44,72.3719835295,133.16
2021-01-28 17:30:00,82.45984,3.33412,82.5272171408,8.13984,2.37412,8.479,74.32,0.96,74.3261999567,132.88,81.09984,19.29412,83.3633439504,8.13984,2.37412,8.479,72.96,16.92,74.8962482371,132.71
2021-01-28 18:00:00,80.96368,4.52774,81.0901837996,7.84368,2.28774,8.1705,73.12,2.24,73.1543026759,133.18,79.68368,18.00774,81.6931304226,7.84368,2.28774,8.1705,71.84,15.72,73.5398123468,133.0
2021-01-28 18:30:00,79.428,7.0615,79.7412814435,10.908,3.1815,11.3625,68.52,3.88,68.6297661369,133.36,78.188,17.3015,80.0793684182,10.908,3.1815,11.3625,67.28,14.12,68.745711139,133.19
2021-01-28 19:00:00,78.77872,11.72046,79.6458153794,19.33872,5.64046,20.1445,59.44,6.08,59.7501464433,133.82,77.69872,17.80046,79.711652008,19.33872,5.64046,20.1445,58.36,12.16,59.6133810482,133.65
2021-01-28 19:30:00,80.17952,17.14736,81.9926056569,31.49952,9.18736,32.812,48.68,7.96,49.3265040318,134.27,79.33952,19.54736,81.7120475622,31.49952,9.18736,32.812,47.84,10.36,48.9489039714,134.1
2021-01-28 20:00:00,82.94032,24.21926,86.4041042813,49.30032,14.37926,51.3545,33.64,9.84,35.0496105542,134.76,82.34032,23.01926,85.4974539308,49.30032,14.37926,51.3545,33.04,8.64,34.1510058417,134.58
2021-01-28 20:30:00,91.52784,29.77562,96.2493274857,66.56784,19.41562,69.3415,24.96,10.36,27.0246406082,134.96,91.16784,27.53562,95.2354210315,66.56784,19.41562,69.3415,24.6,8.12,25.9054897657,134.77
2021-01-28 21:00:00,93.81568,32.17624,99.1800999919,72.05568,21.01624,75.058,21.76,11.16,24.454921795,135.2,93.49568,28.49624,97.7418941539,72.05568,21.01624,75.058,21.44,7.48,22.7073556364,135.01
2021-01-28 21:30:00,82.84,30.735,88.3578283176,64.92,18.935,67.625,17.92,11.8,21.4561506333,135.29,82.64,25.775,86.566276488,64.92,18.935,67.625,17.72,6.84,18.9943149389,135.1
2021-01-28 22:00:00,91.94608,36.84594,99.054050507,84.22608,24.56594,87.7355,7.72,12.28,14.5050611857,134.88,91.90608,30.88594,96.9570463177,84.22608,24.56594,87.7355,7.68,6.32,9.946094711,134.68
2021-01-28 22:30:00,92.66976,39.31868,100.6659973149,91.46976,26.67868,95.281,1.2,12.64,12.6968342511,134.31,92.62976,32.47868,98.1587341616,91.46976,26.67868,95.281,1.16,5.8,5.9148626358000005,134.12
2021-01-28 23:00:00,82.55936,36.91648,90.4371296493,79.11936,23.07648,82.416,3.44,13.84,14.2611079513,134.86,82.63936,27.91648,87.2272530623,79.11936,23.07648,82.416,3.52,4.84,5.9846470238,134.68
2021-01-28 23:30:00,76.05392,35.48906,83.9265877243,72.85392,21.24906,75.8895,3.2,14.24,14.5951224729,135.21,75.93392,25.76906,80.187309843,72.85392,21.24906,75.8895,3.08,4.52,5.4696252157,135.03
2021-01-29 00:00:00,90.04784,38.72062,98.0198954389,83.24784,24.28062,86.7165,6.8,14.44,15.9610024748,135.38,89.76784,28.64062,94.2260590933,83.24784,24.28062,86.7165,6.52,4.36,7.8434686205,135.21
2021-01-29 00:30:00,82.64368,36.64274,90.4028110108,79.00368,23.04274,82.2955,3.64,13.6,14.0786931212,135.08,82.40368,28.08274,87.0574911392,79.00368,23.04274,82.2955,3.4,5.04,6.0796052503,134.9
2021-01-29 01:00:00,87.14768,36.73974,94.5755075305,82.62768,24.09974,86.0705,4.52,12.64,13.4238593556,134.91,87.22768,30.05974,92.2618888114,82.62768,24.09974,86.0705,4.6,5.96,7.5287183504,134.74
2021-01-29 01:30:00,87.00416,35.60788,94.008749462,79.84416,23.28788,83.171,7.16,12.32,14.249491219,134.91,87.00416,29.56788,91.8911496554,79.84416,23.28788,83.171,7.16,6.28,9.5238647617,134.74
2021-01-29 02:00:00,80.91392,33.57156,87.6020096265,71.35392,20.81156,74.327,9.56,12.76,15.944002007,135.24,80.91392,26.77156,85.2278057596,71.35392,20.81156,74.327,9.56,5.96,11.2656646497,135.06
2021-01-29 02:30:00,84.5584,34.2362,91.2263141917,72.3984,21.1162,75.415,12.16,13.12,17.88854382,135.51,84.5184,26.7162,88.6403704922,72.3984,21.1162,75.415,12.12,5.6,13.3511947031,135.33
2021-01-29 03:00:00,89.84048,34.27514,96.1566277937,70.20048,20.47514,73.1255,19.64,13.8,24.0035330733,135.62,89.72048,25.47514,93.2670750557,70.20048,20.47514,73.1255,19.52,5.0,20.1501960288,135.44
2021-01-29 03:30:00,85.63168,36.71924,93.1723521534,80.91168,23.59924,84.283,4.72,13.12,13.943199059,135.68,85.75168,29.31924,90.6254294169,80.91168,23.59924,84.283,4.84,5.72,7.492930001,135.51
2021-01-29 04:00:00,83.81568,36.78124,91.5310211338,81.53568,23.78124,84.933,2.2800000000000002,13.0,13.1984241484,135.81,84.05568,29.54124,89.0956912595,81.53568,23.78124,84.933,2.52,5.76,6.2871297108,135.63
2021-01-29 04:30:00,81.1288,36.1659,88.82485301,80.2488,23.4059,83.5925,0.88,12.76,12.7903088313,135.57,81.1288,29.4459,86.3072605072,80.2488,23.4059,83.5925,0.88,6.04,6.1037693272,135.4
2021-01-29 05:00:00,83.06208,36.57644,90.7587191238,80.42208,23.45644,83.773,2.64,13.12,13.3829742584,135.54,83.18208,29.09644,88.1241241307,80.42208,23.45644,83.773,2.76,5.64,6.2791082169,135.37
2021-01-29 05:30:00,91.8848,38.2164,99.5153741891,87.9648,25.6564,91.63,3.92,12.56,13.1575073627,135.58,91.7248,31.8564,97.099274745,87.9648,25.6564,91.63,3.76,6.2,7.2510413045,135.42
2021-01-29 06:00:00,93.77104,38.15322,101.2357453622,88.57104,25.83322,92.2615,5.2,12.32,13.3724492895,135.35,93.69104,32.23322,99.0807319707,88.57104,25.83322,92.2615,5.12,6.4,8.1959990239,135.17
2021-01-29 06:30:00,94.28304,34.13422,100.27181362,78.08304,22.77422,81.3365,16.2,11.36,19.7860961283,134.59,94.20304,29.93422,98.844677511,78.08304,22.77422,81.3365,16.12,7.16,17.6385940483,134.43
2021-01-29 07:00:00,86.60064,28.21852,91.0821372136,62.60064,18.25852,65.209,24.0,9.96,25.9846416177,134.25,86.28064,26.73852,90.3288286794,62.60064,18.25852,65.209,23.68,8.48,25.1525903239,134.08
2021-01-29 07:30:00,90.8832,24.2826,94.0712533402,55.9632,16.3226,58.295,34.92,7.96,35.8157507251,134.07,90.3632,26.7226,94.2316574459,55.9632,16.3226,58.295,34.4,10.4,35.9377239123,133.91
2021-01-29 08:00:00,92.49936,23.92398,95.5431233499,57.33936,16.72398,59.7285,35.16,7.2,35.8896308145,134.26,92.05936,27.80398,96.166455001,57.33936,16.72398,59.7285,34.72,11.08,36.4450929482,134.09
2021-01-29 08:30:00,95.06112,22.84616,97.7679066074,56.66112,16.52616,59.022,38.4,6.32,38.9166082798,133.93,94.50112,28.40616,98.6781212184,56.66112,16.52616,59.022,37.84,11.88,39.6610640301,133.76
2021-01-29 09:00:00,93.61104,21.16822,95.97458178,52.69104,15.36822,54.8865,40.92,5.8,41.3290019236,133.85,93.01104,27.68822,97.0447890855,52.69104,15.36822,54.8865,40.32,12.32,42.1602277034,133.68
2021-01-29 09:30:00,89.8616,20.4363,92.1561148934,50.1816,14.6363,52.2725,39.68,5.8,40.1016508388,134.15,89.3416,27.0363,93.3428251568,50.1816,14.6363,52.2725,39.16,12.4,41.0763386879,133.99
2021-01-29 10:00:00,85.9576,23.2043,89.0345356379,58.4376,17.0443,60.8725,27.52,6.16,28.2009928903,134.26,85.6376,29.0843,90.4416665053,58.4376,17.0443,60.8725,27.2,12.04,29.7456148029,134.09
2021-01-29 10:30:00,81.64224,25.83232,85.631560238,61.96224,18.07232,64.544,19.68,7.76,21.1546685155,134.47,81.52224,28.75232,86.4440369256,61.96224,18.07232,64.544,19.56,10.68,22.2857802197,134.3
2021-01-29 11:00:00,84.46288,27.76334,88.9088361517,69.54288,20.28334,72.4405,14.92,7.48,16.6900209706,134.52,84.38288,31.12334,89.9396060134,69.54288,20.28334,72.4405,14.84,10.84,18.3774644606,134.36
2021-01-29 11:30:00,89.32736,30.32548,94.3345746892,78.32736,22.84548,81.591,11.0,7.48,13.3022704829,134.56,89.32736,33.68548,95.4677369974,78.32736,22.84548,81.591,11.0,10.84,15.4436265171,134.39
2021-01-29 12:00:00,98.09888,32.77884,103.4303756592,87.69888,25.57884,91.353,10.4,7.2,12.6491106407,134.52,98.13888,36.65884,104.7621607156,87.69888,25.57884,91.353,10.44,11.08,15.2236657872,134.35
2021-01-29 12:30:00,99.39216,31.64438,104.308045016,85.59216,24.96438,89.1585,13.8,6.68,15.3317448453,134.43,99.35216,36.60438,105.8807458032,85.59216,24.96438,89.1585,13.76,11.64,18.0229631304,134.27
2021-01-29 13:00:00,99.22496,28.29728,103.1810483684,72.74496,21.21728,75.776,26.48,7.08,27.4101587007,134.74,98.90496,32.57728,104.1319849268,72.74496,21.21728,75.776,26.16,11.36,28.5200841513,134.58
2021-01-29 13:30:00,94.30224,25.56982,97.7073598244,66.82224,19.48982,69.6065,27.48,6.08,28.1445696361,134.46,93.86224,31.72982,99.0802784365,66.82224,19.48982,69.6065,27.04,12.24,29.6812937723,134.3
2021-01-29 14:00:00,85.37136,20.44498,87.7853422585,50.21136,14.64498,52.3035,35.16,5.8,35.635173635,134.32,84.77136,27.08498,88.9931436564,50.21136,14.64498,52.3035,34.56,12.44,36.7307391703,134.15
2021-01-29 14:30:00,86.89568,21.18124,89.4399470628,50.81568,14.82124,52.933,36.08,6.36,36.6362661853,134.5,86.25568,26.82124,90.3295148188,50.81568,14.82124,52.933,35.44,12.0,37.416488344,134.34
2021-01-29 15:00:00,87.09936,21.00898,89.5972976883,49.53936,14.44898,51.6035,37.56,6.5600000000000005,38.128561473,134.79,86.41936,26.28898,90.3294871692,49.53936,14.44898,51.6035,36.88,11.84,38.733964424,134.63
2021-01-29 15:30:00,82.49968,19.78074,84.8379329961,43.81968,12.78074,45.6455,38.68,7.0,39.3082993781,134.97,81.85968,24.26074,85.3790999897,43.81968,12.78074,45.6455,38.04,11.48,39.734518998,134.81
2021-01-29 16:00:00,74.16704,15.96372,75.865606032,30.04704,8.76372,31.299,44.12,7.2,44.7036284881,135.08,73.40704,20.08372,76.1048574705,30.04704,8.76372,31.299,43.36,11.32,44.8133015967,134.91
2021-01-29 16:30:00,72.32672,11.32696,73.2082949453,17.16672,5.00696,17.882,55.16,6.32,55.5208789556,134.69,71.40672,17.12696,73.4319577568,17.16672,5.00696,17.882,54.24,12.12,55.5776213957,134.52
2021-01-29 17:00:00,73.80496,7.23978,74.1591972384,10.28496,2.9997800000000003,10.7135,63.52,4.24,63.6613540541,133.74,72.68496,16.91978,74.6282946707,10.28496,2.9997800000000003,10.7135,62.4,13.92,63.9337657267,133.58
2021-01-29 17:30:00,77.53744,5.82842,77.756189988,8.73744,2.54842,9.1015,68.8,3.2800000000000002,68.8781416706,133.29,76.33744,17.26842,78.2662320228,8.73744,2.54842,9.1015,67.6,14.72,69.1840906567,133.14
2021-01-29 18:00:00,81.0512,7.7316,81.4191295704,12.9312,3.7716000000000003,13.47,68.12,3.96,68.2350056789,133.47,79.8512,17.8916,81.8310667901,12.9312,3.7716000000000003,13.47,66.92,14.12,68.3934265847,133.31
2021-01-29 18:30:00,78.35328,9.08304,78.8779950455,14.27328,4.16304,14.868,64.08,4.92,64.2685988645,133.66,77.27328,17.36304,79.1999681818,14.27328,4.16304,14.868,63.0,13.2,64.3680044743,133.5
2021-01-29 19:00:00,73.74976,9.15368,74.3156575534,10.94976,3.19368,11.406,62.8,5.96,63.0821813193,133.87,72.62976,15.43368,74.2514681067,10.94976,3.19368,11.406,61.68,12.24,62.8827480316,133.71
2021-01-29 19:30:00,68.78016,9.17088,69.388871223,6.62016,1.9308800000000002,6.896,62.16,7.24,62.5802141256,134.1,67.66016,13.01088,68.8997841042,6.62016,1.9308800000000002,6.896,61.04,11.08,62.0374725468,133.94
2021-01-29 20:00:00,65.41392,11.65906,66.4448238003,8.29392,2.41906,8.6395,57.12,9.24,57.8625267336,134.48,64.45392,11.61906,65.4928267725,8.29392,2.41906,8.6395,56.16,9.2,56.9085722892,134.33
2021-01-29 20:30:00,71.0952,15.3061,72.724164899,18.0552,5.2661,18.8075,53.04,10.04,53.9818784408,134.74,70.1752,13.7461,71.5088383366,18.0552,5.2661,18.8075,52.12,8.48,52.805348214,134.58
2021-01-29 21:00:00,75.2792,21.1881,78.2041784961,34.5192,10.0681,35.9575,40.76,11.12,42.2496390517,135.05,74.5992,17.5481,76.6353472899,34.5192,10.0681,35.9575,40.08,7.48,40.7720100069,134.89
2021-01-29 21:30:00,67.65472,20.74096,70.7626212064,29.69472,8.66096,30.932,37.96,12.08,39.8357628269,135.2,67.05472,15.26096,68.7694145271,29.69472,8.66096,30.932,37.36,6.6,37.9384975981,135.04
2021-01-29 22:00:00,60.79504,18.84022,63.6473941199,19.47504,5.68022,20.2865,41.32,13.16,43.3650550559,135.17,60.19504,11.20022,61.2281615652,19.47504,5.68022,20.2865,40.72,5.52,41.0924421275,135.01
2021-01-29 22:30:00,57.69648,19.83814,61.0117661034,17.13648,4.99814,17.8505,40.56,14.84,43.1895728157,135.47,57.13648,8.91814,57.8282851886,17.13648,4.99814,17.8505,40.0,3.92,40.1916210173,135.31
2021-01-29 23:00:00,58.02304,21.98172,62.0473140837,21.74304,6.3417200000000005,22.649,36.28,15.64,39.5075688951,135.75,57.58304,9.54172,58.368235507,21.74304,6.3417200000000005,22.649,35.84,3.2,35.98257356,135.59
2021-01-29 23:30:00,62.03584,26.94212,67.6337436092,35.59584,10.38212,37.079,26.44,16.56,31.1978717223,135.85,61.75584,12.70212,63.0486132012,35.59584,10.38212,37.079,26.16,2.32,26.2626731313,135.69
2021-01-30 00:00:00,64.7936,29.6798,71.2678127137,43.4736,12.6798,45.285,21.32,17.0,27.2679738888,135.68,64.5936,14.5598,66.2142049488,43.4736,12.6798,45.285,21.12,1.88,21.2035091435,135.52
2021-01-30 00:30:00,66.77088,29.20484,72.8784817034,44.45088,12.96484,46.303,22.32,16.24,27.6028983985,135.44,66.57088,15.56484,68.3662658641,44.45088,12.96484,46.303,22.12,2.6,22.2722787339,135.27
2021-01-30 01:00:00,72.95376,29.75818,78.7895956015,50.87376,14.83818,52.9935,22.08,14.92,26.64831702,135.07,72.79376,18.59818,75.1320423937,50.87376,14.83818,52.9935,21.92,3.76,22.2401438844,134.9
2021-01-30 01:30:00,79.44272,32.70246,85.9103989692,62.20272,18.14246,64.7945,17.24,14.56,22.5657084976,135.07,79.36272,22.22246,82.4152841059,62.20272,18.14246,64.7945,17.16,4.08,17.6383672714,134.9
2021-01-30 02:00:00,79.61472,33.44596,86.3547096631,63.65472,18.56596,66.307,15.96,14.88,21.8205407816,135.21,79.53472,22.40596,82.6304951516,63.65472,18.56596,66.307,15.88,3.84,16.3376864947,135.04
2021-01-30 02:30:00,74.86576,33.25418,81.9189996756,62.58576,18.25418,65.1935,12.28,15.0,19.385520369600002,135.41,74.82576,22.01418,77.9969132764,62.58576,18.25418,65.1935,12.24,3.76,12.8044992093,135.23
2021-01-30 03:00:00,76.52784,34.39562,83.9021392472,66.08784,19.27562,68.8415,10.44,15.12,18.3741122235,135.63,76.52784,22.95562,79.8966256149,66.08784,19.27562,68.8415,10.44,3.68,11.0695980053,135.41
2021-01-30 03:30:00,79.11888,36.64134,87.1916565358,74.19888,21.64134,77.2905,4.92,15.0,15.7862725176,135.75,79.23888,25.52134,83.2474558113,74.19888,21.64134,77.2905,5.04,3.88,6.3605031248,135.5
2021-01-30 04:00:00,81.87872,38.36296,90.4203599241,79.27872,23.12296,82.582,2.6,15.24,15.4601940479,136.09,81.91872,26.84296,86.2045311338,79.27872,23.12296,82.582,2.64,3.7199999999999998,4.5615786741,135.84
2021-01-30 04:30:00,91.42032,40.21926,99.8762423395,87.70032,25.57926,91.3545,3.7199999999999998,14.64,15.105230882,136.01,91.14032,29.81926,95.8944534196,87.70032,25.57926,91.3545,3.44,4.24,5.4599633698,135.76
2021-01-30 05:00:00,99.61472,41.69596,107.9890990841,93.17472,27.17596,97.057,6.44,14.52,15.8840800804,136.05,99.29472,31.57596,104.1944464441,93.17472,27.17596,97.057,6.12,4.4,7.5375327528,135.8
2021-01-30 05:30:00,103.55152,42.05586,111.7658832321,96.19152,28.05586,100.1995,7.36,14.0,15.8167506145,135.54,103.19152,32.81586,108.2837497848,96.19152,28.05586,100.1995,7.0,4.76,8.4650812164,135.29
2021-01-30 06:00:00,104.04048,41.76514,112.1104294785,96.84048,28.24514,100.8755,7.2,13.52,15.3176499503,135.24,103.68048,33.40514,108.929083864,96.84048,28.24514,100.8755,6.84,5.16,8.5680336134,134.99
2021-01-30 06:30:00,102.2664,40.7927,110.1020478567,97.3464,28.3927,101.4025,4.92,12.4,13.3404047915,134.76,102.0264,34.5527,107.7185006127,97.3464,28.3927,101.4025,4.68,6.16,7.7361489127,134.52
2021-01-30 07:00:00,100.43488,39.97684,108.0986256018,97.15488,28.33684,101.203,3.2800000000000002,11.64,12.0933039323,134.63,100.15488,35.13684,106.1395190916,97.15488,28.33684,101.203,3.0,6.8,7.4323616704,134.39
2021-01-30 07:30:00,98.644,39.4545,106.2416881749,97.284,28.3745,101.3375,1.3599999999999999,11.08,11.1631536763,135.11,98.444,35.8945,104.7837595539,97.284,28.3745,101.3375,1.16,7.52,7.6089421078,134.86
2021-01-30 08:00:00,98.18224,39.29982,105.7555109838,97.30224,28.37982,101.3565,0.88,10.92,10.9554004947,135.13,98.06224,36.05982,104.4821206343,97.30224,28.37982,101.3565,0.76,7.68,7.7175125526,134.89
2021-01-30 08:30:00,98.60416,38.35788,105.8022085185,96.40416,28.11788,100.421,2.2,10.24,10.4736622057,134.71,98.64416,36.35788,105.1311834814,96.40416,28.11788,100.421,2.24,8.24,8.5390397587,134.47
2021-01-30 09:00:00,100.72832,37.730760000000004,107.5630266411,96.44832,28.13076,100.467,4.28,9.6,10.5108705634,134.33,100.88832,36.93076,107.4352556035,96.44832,28.13076,100.467,4.44,8.8,9.8566525758,134.12
2021-01-30 09:30:00,102.14896,37.95678,108.9730571153,96.94896,28.27678,100.9885,5.2,9.68,10.9882846705,134.62,102.18896,37.03678,108.6936365141,96.94896,28.27678,100.9885,5.24,8.76,10.207605008,134.43
2021-01-30 10:00:00,104.00144,37.47542,110.5473049253,98.04144,28.59542,102.1265,5.96,8.88,10.6946715705,134.4,104.04144,38.11542,110.8034587865,98.04144,28.59542,102.1265,6.0,9.52,11.2530173731,134.23
2021-01-30 10:30:00,105.7104,37.3722,112.1221209262,99.4704,29.0122,103.615,6.24,8.36,10.4320276073,134.18,105.7504,38.9322,112.689233279,99.4704,29.0122,103.615,6.28,9.92,11.7407325155,134.01
2021-01-30 11:00:00,106.47488,36.86684,112.67681200050001,98.83488,28.82684,102.953,7.64,8.04,11.0910414299,133.98,106.51488,38.98684,113.4257173422,98.83488,28.82684,102.953,7.68,10.16,12.7360904519,133.81
2021-01-30 11:30:00,107.18752,37.27136,113.4826802644,100.90752,29.43136,105.112,6.28,7.84,10.0450983071,134.09,107.18752,39.87136,114.3629738683,100.90752,29.43136,105.112,6.28,10.44,12.1832672137,133.92
2021-01-30 12:00:00,107.2536,37.6423,113.6673984142,101.4936,29.6023,105.7225,5.76,8.04,9.8903589419,134.09,107.2936,39.8423,114.4522846878,101.4936,29.6023,105.7225,5.8,10.24,11.7685003293,133.92
2021-01-30 12:30:00,108.27952,37.58486,114.6170849073,101.15952,29.50486,105.3745,7.12,8.08,10.7694382398,134.09,108.31952,39.66486,115.3534547894,101.15952,29.50486,105.3745,7.16,10.16,12.4294489017,133.92
2021-01-30 13:00:00,107.38992,38.30206,114.0159757133,102.10992,29.78206,106.3645,5.28,8.52,10.0234125925,134.14,107.42992,39.58206,114.4898562539,102.10992,29.78206,106.3645,5.32,9.8,11.150892341,133.98
2021-01-30 13:30:00,108.54176,37.89468,114.9666057436,101.26176,29.53468,105.481,7.28,8.36,11.0854860065,134.43,108.54176,39.45468,115.4901962844,101.26176,29.53468,105.481,7.28,9.92,12.3046657817,134.26
2021-01-30 14:00:00,108.05248,38.24364,114.6207417294,100.81248,29.40364,105.013,7.24,8.84,11.4264255128,134.63,108.05248,39.00364,114.8765527312,100.81248,29.40364,105.013,7.24,9.6,12.0240425814,134.46
2021-01-30 14:30:00,107.60272,38.38746,114.2450980859,100.48272,29.30746,104.6695,7.12,9.08,11.5386654341,134.83,107.64272,38.70746,114.3906579606,100.48272,29.30746,104.6695,7.16,9.4,11.8163276867,134.65
2021-01-30 15:00:00,106.68928,38.93604,113.5720814188,100.16928,29.21604,104.343,6.52,9.72,11.7042214607,135.09,106.68928,38.05604,113.2734066204,100.16928,29.21604,104.343,6.52,8.84,10.9843525071,134.92
2021-01-30 15:30:00,106.85744,38.72342,113.6574491173,99.57744,29.04342,103.7265,7.28,9.68,12.112010568,134.96,106.81744,37.88342,113.3363092705,99.57744,29.04342,103.7265,7.24,8.84,11.4264255128,134.79
2021-01-30 16:00:00,107.32976,38.40618,113.9943509296,98.48976,28.72618,102.5935,8.84,9.68,13.1090808221,134.76,107.16976,37.52618,113.5498641296,98.48976,28.72618,102.5935,8.68,8.8,12.3605177885,134.59
2021-01-30 16:30:00,109.48864,37.83252,115.8406744568,98.16864,28.63252,102.259,11.32,9.2,14.5870627612,134.59,109.32864000000001,37.87252,115.7025466245,98.16864,28.63252,102.259,11.16,9.24,14.4887266521,134.42
2021-01-30 17:00:00,112.88192,36.52556,118.6441924251,97.80192,28.52556,101.877,15.08,8.0,17.0706297482,134.15,112.72192,38.80556,119.214524012,97.80192,28.52556,101.877,14.92,10.28,18.1186312949,133.99
2021-01-30 17:30:00,117.73232,34.71026,122.7424185921,97.61232,28.47026,101.6795,20.12,6.24,21.0654219042,133.7,117.37232,40.43026,124.1405148445,97.61232,28.47026,101.6795,19.76,11.96,23.0976016071,133.54
2021-01-30 18:00:00,117.87264,34.70952,122.8768083863,97.47264,28.42952,101.534,20.4,6.28,21.3447511112,133.66,117.51264,40.26952,124.220991788,97.47264,28.42952,101.534,20.04,11.84,23.2763227336,133.49
2021-01-30 18:30:00,116.11744,35.56092,121.4406805951,97.23744,28.36092,101.289,18.88,7.2,20.2062960485,133.78,115.79744,39.36092,122.3042482247,97.23744,28.36092,101.289,18.56,11.0,21.5748371952,133.61
2021-01-30 19:00:00,112.9872,36.5596,118.7548387056,96.5472,28.1596,100.57,16.44,8.4,18.4616792302,134.21,112.7472,38.0796,119.0041471714,96.5472,28.1596,100.57,16.2,9.92,18.9959574647,134.04
2021-01-30 19:30:00,109.89008,36.99294,115.9495894441,93.37008,27.23294,97.2605,16.52,9.76,19.1877043963,134.34,109.61008,35.87294,115.3309908995,93.37008,27.23294,97.2605,16.24,8.64,18.3953037485,134.17
2021-01-30 20:00:00,106.53696,36.77828,112.7065469518,88.65696,25.85828,92.351,17.88,10.92,20.9509140612,134.6,106.25696,33.37828,111.3761694628,88.65696,25.85828,92.351,17.6,7.52,19.1392371844,134.43
2021-01-30 20:30:00,103.63184,36.08262,109.7338312821,83.39184,24.32262,86.8665,20.24,11.76,23.4084429213,134.81,103.35184,31.16262,107.9477267785,83.39184,24.32262,86.8665,19.96,6.84,21.0994597087,134.64
2021-01-30 21:00:00,98.19856,34.67958,104.1423566809,75.83856,22.11958,78.9985,22.36,12.56,25.6461147155,135.07,97.87856,28.19958,101.8598489094,75.83856,22.11958,78.9985,22.04,6.08,22.8632456139,134.9
2021-01-30 21:30:00,92.9192,33.9081,98.9127745756,69.0792,20.1481,71.9575,23.84,13.76,27.5260458475,135.23,92.5592,25.0681,95.8937700909,69.0792,20.1481,71.9575,23.48,4.92,23.9899312212,135.06
2021-01-30 22:00:00,81.0024,30.5057,86.5562622706,54.1224,15.7857,56.3775,26.88,14.72,30.6465789282,135.26,80.6024,19.7857,82.9953059531,54.1224,15.7857,56.3775,26.48,4.0,26.7804107511,135.09
2021-01-30 22:30:00,73.03088,29.17734,78.6436685503,45.59088,13.29734,47.4905,27.44,15.88,31.703753720999998,135.53,72.59088,16.21734,74.3803601487,45.59088,13.29734,47.4905,27.0,2.92,27.157437287,135.36
2021-01-30 23:00:00,66.21424,28.15082,71.9499426369,39.05424,11.39082,40.6815,27.16,16.76,31.9149369418,135.73,65.81424,13.51082,67.1867281824,39.05424,11.39082,40.6815,26.76,2.12,26.8438447321,135.55
2021-01-30 23:30:00,62.78128,28.74454,69.0488066389,38.62128,11.26454,40.2305,24.16,17.48,29.820395705,136.02,62.50128,12.78454,63.7954109999,38.62128,11.26454,40.2305,23.88,1.52,23.92832631,135.84
2021-01-31 00:00:00,61.29104,28.18822,67.4623400947,35.89104,10.46822,37.3865,25.4,17.72,30.9702825302,136.23,60.97104,11.74822,62.0925792011,35.89104,10.46822,37.3865,25.08,1.28,25.1126422345,136.06
2021-01-31 00:30:00,61.84272,26.64246,67.3375281091,31.96272,9.32246,33.2945,29.88,17.32,34.5368904217,135.95,61.40272,10.96246,62.3736286635,31.96272,9.32246,33.2945,29.44,1.6400000000000001,29.4856439645,135.77
2021-01-31 01:00:00,71.01616,26.88138,75.933547078,37.85616,11.04138,39.4335,33.16,15.84,36.7490299192,135.39,70.53616,13.96138,71.9045895548,37.85616,11.04138,39.4335,32.68,2.92,32.810193538,135.21
2021-01-31 01:30:00,69.00832,24.75076,73.3126752329,32.60832,9.51076,33.967,36.4,15.24,39.4615965212,135.36,68.48832,13.03076,69.71693253870001,32.60832,9.51076,33.967,35.88,3.52,36.0522509699,135.19
2021-01-31 02:00:00,67.93632,24.39476,72.1834322445,30.97632,9.03476,32.267,36.96,15.36,40.0246324156,135.64,67.37632,12.51476,68.5287364147,30.97632,9.03476,32.267,36.4,3.48,36.5659732538,135.47
2021-01-31 02:30:00,65.26048,22.69264,69.093314872,25.14048,7.33264,26.188,40.12,15.36,42.9597951578,135.72,64.66048,10.852640000000001,65.5649103469,25.14048,7.33264,26.188,39.52,3.52,39.6764514542,135.55
2021-01-31 03:00:00,62.58672,21.90446,66.3091463393,21.06672,6.14446,21.9445,41.52,15.76,44.4104492209,135.86,61.86672,9.26446,62.5565445229,21.06672,6.14446,21.9445,40.8,3.12,40.9191202251,135.69
2021-01-31 03:30:00,59.94896,21.98678,63.8537101495,20.38896,5.94678,21.2385,39.56,16.04,42.6881154421,136.05,59.34896,8.86678,60.0076565169,20.38896,5.94678,21.2385,38.96,2.92,39.069271813,135.88
2021-01-31 04:00:00,57.40112,21.86366,61.424003499,19.28112,5.62366,20.0845,38.12,16.24,41.4351541568,136.0,56.841120000000004,8.34366,57.4502357267,19.28112,5.62366,20.0845,37.56,2.7199999999999998,37.6583589658,135.83
2021-01-31 04:30:00,54.75632,20.74726,58.5551310941,15.31632,4.4672600000000005,15.9545,39.44,16.28,42.6679270647,135.91,54.15632,7.14726,54.6259125457,15.31632,4.4672600000000005,15.9545,38.84,2.68,38.9323515858,135.74
2021-01-31 05:00:00,53.40544,21.18992,57.455667529,15.32544,4.46992,15.964,38.08,16.72,41.5889985453,136.1,52.84544,6.74992,53.2747777921,15.32544,4.46992,15.964,37.52,2.2800000000000002,37.5892112181,135.92
2021-01-31 05:30:00,53.57504,21.54272,57.744036021,16.53504,4.82272,17.224,37.04,16.72,40.6388976228,136.23,53.01504,7.14272,53.4940456051,16.53504,4.82272,17.224,36.48,2.32,36.5536974874,136.06
2021-01-31 06:00:00,53.9088,21.7634,58.1360842937,17.4288,5.0834,18.155,36.48,16.68,40.1125017918,136.09,53.3888,7.4034,53.8996688023,17.4288,5.0834,18.155,35.96,2.32,36.0347609955,135.91
2021-01-31 06:30:00,55.60928,21.84104,59.7446487177,19.88928,5.80104,20.718,35.72,16.04,39.1560978648,135.73,55.08928,8.64104,55.7628580975,19.88928,5.80104,20.718,35.2,2.84,35.3143823392,135.56
2021-01-31 07:00:00,57.86416,22.25038,61.9946805996,22.66416,6.61038,23.6085,35.2,15.64,38.5181723346,135.9,57.38416,9.85038,58.2234643855,22.66416,6.61038,23.6085,34.72,3.24,34.870847423,135.73
2021-01-31 07:30:00,60.81952,22.17736,64.7367693788,24.05952,7.01736,25.062,36.76,15.16,39.7633399,135.87,60.29952,10.73736,61.2480449647,24.05952,7.01736,25.062,36.24,3.7199999999999998,36.4304268435,135.7
2021-01-31 08:00:00,61.8416,22.8138,65.9154986403,26.2416,7.6538,27.335,35.6,15.16,38.6934826554,135.9,61.2816,11.3738,62.3281463305,26.2416,7.6538,27.335,35.04,3.7199999999999998,35.2369124641,135.73
2021-01-31 08:30:00,62.156,21.8655,65.8898203538,25.596,7.4655000000000005,26.6625,36.56,14.4,39.2936839708,135.4,61.596,11.8655,62.7284409678,25.596,7.4655000000000005,26.6625,36.0,4.4,36.2678921362,135.23
2021-01-31 09:00:00,63.26384,22.66362,67.2008416841,27.78384,8.10362,28.9415,35.48,14.56,38.3513233148,135.25,62.74384,12.26362,63.9311022387,27.78384,8.10362,28.9415,34.96,4.16,35.2066357382,135.08
2021-01-31 09:30:00,66.12688,24.57034,70.5440703833,35.00688,10.21034,36.4655,31.12,14.36,34.2733715879,135.09,65.64688,14.49034,67.2270987553,35.00688,10.21034,36.4655,30.64,4.28,30.9374853535,134.92
2021-01-31 10:00:00,72.17968,26.15574,76.7725793487,44.41968,12.95574,46.2705,27.76,13.2,30.7385360744,134.79,71.73968,18.35574,74.0507587905,44.41968,12.95574,46.2705,27.32,5.4,27.8485619018,134.61
2021-01-31 10:30:00,74.0512,26.6666,78.7063388616,47.1312,13.7466,49.095,26.92,12.92,29.8598861351,134.63,73.6112,19.3466,76.1111010103,47.1312,13.7466,49.095,26.48,5.6,27.0656682903,134.46
2021-01-31 11:00:00,76.75488,26.02184,81.0459607926,47.11488,13.74184,49.078,29.64,12.28,32.0831419908,134.45,76.27488,19.94184,78.8386599429,47.11488,13.74184,49.078,29.16,6.2,29.8118365754,134.28
2021-01-31 11:30:00,83.3648,27.0614,87.6470721074,54.2448,15.8214,56.505,29.12,11.24,31.2139712308,134.3,82.9248,22.9414,86.0397018184,54.2448,15.8214,56.505,28.68,7.12,29.5505803666,134.13
2021-01-31 12:00:00,86.85072,27.26646,91.0302554399,56.73072,16.54646,59.0945,30.12,10.72,31.9708116882,134.12,86.29072,24.18646,89.6162552523,56.73072,16.54646,59.0945,29.56,7.64,30.5313478248,133.95
2021-01-31 12:30:00,93.8128,28.9054,98.1649815005,65.0928,18.9854,67.805,28.72,9.92,30.3849436399,133.97,93.3728,27.3854,97.3059089316,65.0928,18.9854,67.805,28.28,8.4,29.5011592993,133.8
2021-01-31 13:00:00,98.01872,32.05046,103.1256585756,74.77872,21.81046,77.8945,23.24,10.24,25.3959681839,134.18,97.61872,29.93046,102.1040984988,74.77872,21.81046,77.8945,22.84,8.12,24.2404620418,134.02
2021-01-31 13:30:00,99.04256,31.51908,103.9369092065,71.72256,20.91908,74.711,27.32,10.6,29.3043068507,134.28,98.56256,28.71908,102.6614036033,71.72256,20.91908,74.711,26.84,7.8,27.9504132349,134.1
2021-01-31 14:00:00,92.5304,28.8397,96.9206026614,61.8504,18.0397,64.4275,30.68,10.8,32.5254116039,134.28,92.0504,25.6397,95.5545412644,61.8504,18.0397,64.4275,30.2,7.6,31.1416120328,134.1
2021-01-31 14:30:00,97.59152,30.25086,102.1724977998,66.55152,19.41086,69.3245,31.04,10.84,32.8783697893,134.28,97.03152,26.970860000000002,100.7101939361,66.55152,19.41086,69.3245,30.48,7.5600000000000005,31.4035666764,134.13
2021-01-31 15:00:00,100.73264,31.20202,105.454401584,69.81264,20.36202,72.7215,30.92,10.84,32.7651033876,134.53,100.21264,27.96202,104.0406063912,69.81264,20.36202,72.7215,30.4,7.6,31.3356027547,134.36
2021-01-31 15:30:00,104.5864,34.0327,109.9842703947,80.0664,23.3527,83.4025,24.52,10.68,26.7449584034,134.59,104.1464,31.1527,108.7058570191,80.0664,23.3527,83.4025,24.08,7.8,25.311783817,134.42
2021-01-31 16:00:00,108.4136,35.1473,113.9685981411,86.4936,25.2273,90.0975,21.92,9.92,24.0601911879,134.51,108.0536,33.7473,113.2009749527,86.4936,25.2273,90.0975,21.56,8.52,23.1824071226,134.34
2021-01-31 16:30:00,111.20496,35.43978,116.7155565255,89.96496,26.23978,93.7135,21.24,9.2,23.1468701988,134.17,110.84496,35.35978,116.3482668502,89.96496,26.23978,93.7135,20.88,9.12,22.7848370633,133.99
2021-01-31 17:00:00,116.8616,34.8563,121.949150076,94.8216,27.6563,98.7725,22.04,7.2,23.1862372972,133.76,116.5016,38.6563,122.7474330984,94.8216,27.6563,98.7725,21.68,11.0,24.3109522644,133.59
2021-01-31 17:30:00,120.50176,33.98968,125.2037240245,97.06176,28.30968,101.106,23.44,5.68,24.1183747379,133.51,120.06176,40.74968,126.7886534135,97.06176,28.30968,101.106,23.0,12.44,26.1486825672,133.34
2021-01-31 18:00:00,119.36288,34.72084,124.3102322908,96.96288,28.28084,101.003,22.4,6.44,23.3073722243,133.7,118.96288,40.00084,125.5079042077,96.96288,28.28084,101.003,22.0,11.72,24.9270615998,133.53
2021-01-31 18:30:00,116.66128,35.79954,122.0305753303,96.82128,28.23954,100.8555,19.84,7.5600000000000005,21.2315614122,133.97,116.30128,38.91954,122.64060634,96.82128,28.23954,100.8555,19.48,10.68,22.2155981238,133.8
2021-01-31 19:00:00,112.26832,37.06826,118.2295714914,95.54832,27.86826,99.5295,16.72,9.2,19.0839828128,134.32,111.98832,37.02826,117.9511587694,95.54832,27.86826,99.5295,16.44,9.16,18.819649306,134.15
2021-01-31 19:30:00,109.73168,38.27174,116.2143178711,95.97168,27.99174,99.9705,13.76,10.28,17.176029809,134.54,109.49168,36.11174,115.2930429603,95.97168,27.99174,99.9705,13.52,8.12,15.7710113816,134.37
2021-01-31 20:00:00,105.9288,38.5959,112.7410935119,93.9288,27.3959,97.8425,12.0,11.2,16.4146276229,134.67,105.7288,34.6759,111.2699294071,93.9288,27.3959,97.8425,11.8,7.28,13.8650063109,134.5
2021-01-31 20:30:00,103.53888,36.94384,109.9324655668,84.69888,24.70384,88.228,18.84,12.24,22.4669357056,134.53,103.21888,30.98384,107.768898712,84.69888,24.70384,88.228,18.52,6.28,19.5557868673,134.37
2021-01-31 21:00:00,97.48144,33.90042,103.2078951469,69.60144,20.30042,72.5015,27.88,13.6,31.02022566,134.65,97.00144,25.18042,100.2164303568,69.60144,20.30042,72.5015,27.4,4.88,27.8311767628,134.48
2021-01-31 21:30:00,87.23024,33.32382,93.3787542745,65.43024,19.08382,68.1565,21.8,14.24,26.0387710924,134.7,86.87024,23.40382,89.9676463416,65.43024,19.08382,68.1565,21.44,4.32,21.8708939003,134.52
2021-01-31 22:00:00,80.5936,32.394800000000004,86.8605285961,58.9536,17.1948,61.41,21.64,15.2,26.4448407066,134.82,80.2336,20.6348,82.8445866668,58.9536,17.1948,61.41,21.28,3.44,21.5562519933,134.65
2021-01-31 22:30:00,69.86224,30.02982,76.0429001752,47.14224,13.74982,49.1065,22.72,16.28,27.950613589,135.16,69.50224,16.18982,71.3629570341,47.14224,13.74982,49.1065,22.36,2.44,22.4927366054,134.99
2021-01-31 23:00:00,61.192,27.891,67.2485594269,35.832,10.451,37.325,25.36,17.44,30.7779661446,135.66,60.792,11.931000000000001,61.9517233416,35.832,10.451,37.325,24.96,1.48,25.0038397051,135.5
2021-01-31 23:30:00,55.21952,27.30736,61.6026565921,31.49952,9.18736,32.812,23.72,18.12,29.8491674926,136.12,54.93952,10.10736,55.8615214974,31.49952,9.18736,32.812,23.44,0.92,23.4580476596,135.95
