Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-01 00:00:00,54.31504,27.76022,60.9979785292,31.95504,9.32022,33.2865,22.36,18.44,28.9828086976,136.4,54.07504,9.96022,54.9846881727,31.95504,9.32022,33.2865,22.12,0.64,22.1292566527,136.24
2021-02-01 00:30:00,58.3456,27.1258,64.3429721493,31.4256,9.1658,32.735,26.92,17.96,32.3612113494,136.03,57.9856,10.2058,58.876889872,31.4256,9.1658,32.735,26.56,1.04,26.580353647,135.87
2021-02-01 01:00:00,65.6456,25.8633,70.5567508198,32.4456,9.4633,33.7975,33.2,16.4,37.0297177953,135.59,65.1656,11.9833,66.2582440323,32.4456,9.4633,33.7975,32.72,2.52,32.8168980862,135.43
2021-02-01 01:30:00,67.52736,24.77048,71.9271925491,31.16736,9.09048,32.466,36.36,15.68,39.5968685631,135.59,66.96736,12.29048,68.0858517168,31.16736,9.09048,32.466,35.8,3.2,35.9427322278,135.43
2021-02-01 02:00:00,64.83776,23.50768,68.9677181064,26.83776,7.82768,27.956,38.0,15.68,41.1079359735,135.95,64.31776,11.06768,65.2630660634,26.83776,7.82768,27.956,37.48,3.24,37.6197820302,135.78
2021-02-01 02:30:00,62.17216,22.866880000000002,66.2440312783,23.13216,6.74688,24.096,39.04,16.12,42.2371400547,136.11,61.65216,9.58688,62.3930853605,23.13216,6.74688,24.096,38.52,2.84,38.6245517773,135.94
2021-02-01 03:00:00,60.72176,22.63218,64.8023742547,21.64176,6.31218,22.5435,39.08,16.32,42.3507827555,136.14,60.20176,8.99218,60.8696246764,21.64176,6.31218,22.5435,38.56,2.68,38.6530205805,135.97
2021-02-01 03:30:00,58.21344,22.08392,62.2615781939,19.21344,5.6039200000000005,20.014,39.0,16.48,42.3389938473,136.3,57.69344,8.16392,58.2681955169,19.21344,5.6039200000000005,20.014,38.48,2.56,38.5650619084,136.13
2021-02-01 04:00:00,55.79136,21.83248,59.9110426683,17.39136,5.07248,18.116,38.4,16.76,41.8981813448,136.45,55.31136,7.39248,55.8031836511,17.39136,5.07248,18.116,37.92,2.32,37.9909041746,136.27
2021-02-01 04:30:00,53.42592,21.23256,57.4904386137,14.78592,4.31256,15.402,38.64,16.92,42.1821763308,136.61,52.86592,6.47256,53.2606752717,14.78592,4.31256,15.402,38.08,2.16,38.1412113075,136.43
2021-02-01 05:00:00,52.53728,20.62004,56.4389213168,13.09728,3.82004,13.643,39.44,16.8,42.8690284471,136.56,52.01728,6.14004,52.378406904,13.09728,3.82004,13.643,38.92,2.32,38.9890856523,136.38
2021-02-01 05:30:00,51.65616,19.31638,55.149627399,10.13616,2.9563800000000002,10.5585,41.52,16.36,44.6268977188,136.31,51.09616,5.59638,51.4017221098,10.13616,2.9563800000000002,10.5585,40.96,2.64,41.0449899501,136.13
2021-02-01 06:00:00,52.61936,18.60398,55.8113350373,9.33936,2.72398,9.7285,43.28,15.88,46.101331868,136.0,52.01936,5.76398,52.3377233002,9.33936,2.72398,9.7285,42.68,3.04,42.7881291949,135.82
2021-02-01 06:30:00,56.75984,16.36162,59.0709915767,8.91984,2.60162,9.2915,47.84,13.76,49.7795460003,135.25,56.07984,7.6016200000000005,56.5926945908,8.91984,2.60162,9.2915,47.16,5.0,47.4243144389,135.07
2021-02-01 07:00:00,61.0696,14.9803,62.8800877246,10.6296,3.1003,11.0725,50.44,11.88,51.8201505208,135.14,60.3096,9.8603,61.1103376545,10.6296,3.1003,11.0725,49.68,6.76,50.1378100838,134.96
2021-02-01 07:30:00,66.83856,13.64458,68.2170628674,14.27856,4.16458,14.8735,52.56,9.48,53.4080892749,134.59,65.91856,13.12458,67.2124330214,14.27856,4.16458,14.8735,51.64,8.96,52.4115559777,134.42
2021-02-01 08:00:00,67.53488,11.834340000000001,68.5639236031,11.77488,3.43434,12.2655,55.76,8.4,56.3891620793,134.45,66.57488,13.43434,67.9168325104,11.77488,3.43434,12.2655,54.8,10.0,55.7049369446,134.28
2021-02-01 08:30:00,71.54096,10.95278,72.3745283055,14.10096,4.11278,14.6885,57.44,6.84,57.8458226668,134.08,70.50096,15.55278,72.1960824882,14.10096,4.11278,14.6885,56.4,11.44,57.5485325617,133.91
2021-02-01 09:00:00,73.2928,10.6004,74.0554050154,15.7728,4.6004000000000005,16.43,57.52,6.0,57.8320879789,133.99,72.2928,16.8404,74.228350406,15.7728,4.6004000000000005,16.43,56.52,12.24,57.830165139,133.82
2021-02-01 09:30:00,73.14256,12.26158,74.1632013026,19.82256,5.78158,20.6485,53.32,6.48,53.7123151614,133.94,72.22256,17.58158,74.3317571987,19.82256,5.78158,20.6485,52.4,11.8,53.712196008,133.77
2021-02-01 10:00:00,70.73936,12.94398,71.91386286,21.33936,6.22398,22.2285,49.4,6.72,49.8549736736,134.01,69.89936,17.78398,72.126212108,21.33936,6.22398,22.2285,48.56,11.56,49.9170031152,133.84
2021-02-01 10:30:00,67.40256,13.69408,68.7795966955,22.40256,6.53408,23.336,45.0,7.16,45.5660575429,134.08,66.68256,17.65408,68.9799271441,22.40256,6.53408,23.336,44.28,11.12,45.6549318256,133.9
2021-02-01 11:00:00,67.16304,15.49922,68.9282218155,28.04304,8.17922,29.2115,39.12,7.32,39.7989547601,134.31,66.48304,19.17922,69.1941983655,28.04304,8.17922,29.2115,38.44,11.0,39.9829163519,134.14
2021-02-01 11:30:00,65.53072,15.33646,67.3014284325,28.17072,8.21646,29.3445,37.36,7.12,38.0324072338,134.31,64.97072,19.45646,67.8214441976,28.17072,8.21646,29.3445,36.8,11.24,38.4782743896,134.14
2021-02-01 12:00:00,64.5592,14.8181,66.2379528084,26.1192,7.6181,27.2075,38.44,7.2,39.1084850128,134.34,63.919200000000004,18.7381,66.6091624347,26.1192,7.6181,27.2075,37.8,11.12,39.4017055468,134.14
2021-02-01 12:30:00,64.79248,13.66614,66.2180401934,22.03248,6.42614,22.9505,42.76,7.24,43.3685969337,134.16,64.11248,17.50614,66.4595744002,22.03248,6.42614,22.9505,42.08,11.08,43.5142827127,133.99
2021-02-01 13:00:00,64.0904,14.4147,65.6914221817,21.1704,6.1747,22.0525,42.92,8.24,43.7038213432,134.44,63.3704,16.2947,65.4318335694,21.1704,6.1747,22.0525,42.2,10.12,43.3964791199,134.27
2021-02-01 13:30:00,64.85824,14.05032,66.3626610979,20.05824,5.85032,20.894,44.8,8.2,45.5442641833,134.41,64.05824,16.05032,66.0384046143,20.05824,5.85032,20.894,44.0,10.2,45.1668019678,134.22
2021-02-01 14:00:00,64.51488,14.46684,66.1170114343,22.99488,6.70684,23.953,41.52,7.76,42.2389393806,134.49,63.83488,17.38684,66.1603666087,22.99488,6.70684,23.953,40.84,10.68,42.2133628132,134.31
2021-02-01 14:30:00,63.78064,13.82102,65.2609426277,19.82064,5.78102,20.6465,43.96,8.04,44.6891843739,134.63,63.06064,16.18102,65.1035308217,19.82064,5.78102,20.6465,43.24,10.4,44.4731109773,134.43
2021-02-01 15:00:00,63.32224,13.16232,64.6757508375,16.60224,4.84232,17.294,46.72,8.32,47.4550397745,134.81,62.48224,15.04232,64.2674233683,16.60224,4.84232,17.294,45.88,10.2,47.0001531912,134.6
2021-02-01 15:30:00,63.90896,12.02178,65.0298267155,12.82896,3.7417800000000003,13.3635,51.08,8.28,51.7467370952,134.68,63.06896,13.94178,64.5915392683,12.82896,3.7417800000000003,13.3635,50.24,10.2,51.2649743977,134.46
2021-02-01 16:00:00,65.65488,9.90434,66.3977350416,8.17488,2.38434,8.5155,57.48,7.52,57.9698266342,134.43,64.65488,13.22434,65.9934593445,8.17488,2.38434,8.5155,56.48,10.84,57.510833762,134.2
2021-02-01 16:30:00,69.36112,6.8986600000000005,69.7033462428,4.04112,1.17866,4.2095,65.32,5.72,65.5699687357,134.02,68.20112,13.73866,69.5711401937,4.04112,1.17866,4.2095,64.16,12.56,65.3778188685,133.78
2021-02-01 17:00:00,74.65536,4.75448,74.8066030294,3.13536,0.9144800000000001,3.266,71.52,3.84,71.6230130614,133.58,73.33536,15.15448,74.8848001293,3.13536,0.9144800000000001,3.266,70.2,14.24,71.6297256731,133.34
2021-02-01 17:30:00,79.11632,3.5172600000000003,79.1944645051,3.55632,1.03726,3.7045,75.56,2.48,75.6006878276,133.11,77.71632,16.55726,79.4604886283,3.55632,1.03726,3.7045,74.16,15.52,75.7665889426,132.87
2021-02-01 18:00:00,79.04976,4.55618,79.1809530901,3.68976,1.07618,3.8435,75.36,3.48,75.4403075285,133.11,77.68976,15.59618,79.2397604707,3.68976,1.07618,3.8435,74.0,14.52,75.4110761095,132.87
2021-02-01 18:30:00,76.49056,5.59808,76.6951384952,3.01056,0.8780800000000001,3.136,73.48,4.72,73.6314389375,133.34,75.21056,14.19808,76.5389692327,3.01056,0.8780800000000001,3.136,72.2,13.32,73.4184064115,133.1
2021-02-01 19:00:00,73.6552,6.7011,73.9594025682,2.8152,0.8211,2.9325,70.84,5.88,71.0836127388,133.43,72.4152,13.0211,73.5765603725,2.8152,0.8211,2.9325,69.6,12.2,70.6611633077,133.19
2021-02-01 19:30:00,70.93632,8.84976,71.4862206806,4.69632,1.36976,4.892,66.24,7.48,66.6609930919,134.12,69.73632,12.20976,70.7971225856,4.69632,1.36976,4.892,65.04,10.84,65.9371458284,133.88
2021-02-01 20:00:00,68.06032,11.43926,69.0149536539,6.58032,1.91926,6.8545,61.48,9.52,62.2127060977,134.52,66.98032,10.83926,67.8516972864,6.58032,1.91926,6.8545,60.4,8.92,61.0551095323,134.27
2021-02-01 20:30:00,66.96032,12.15676,68.0549136228,7.12032,2.07676,7.417,59.84,10.08,60.6830454081,134.27,65.96032,10.39676,66.7746690969,7.12032,2.07676,7.417,58.84,8.32,59.4253144712,134.03
2021-02-01 21:00:00,64.2976,12.4268,65.487454707,5.5776,1.6268,5.8100000000000005,58.72,10.8,59.7049277698,134.18,63.2576,9.2668,63.9327579571,5.5776,1.6268,5.8100000000000005,57.68,7.64,58.1837778079,133.94
2021-02-01 21:30:00,61.12432,13.04126,62.5000556628,4.80432,1.40126,5.0045,56.32,11.64,57.5102773424,134.34,60.20432,8.20126,60.7603555968,4.80432,1.40126,5.0045,55.4,6.8,55.8157683813,134.1
2021-02-01 22:00:00,57.68992,14.23956,59.4213087924,5.20992,1.51956,5.427,52.48,12.72,53.9995259238,134.47,56.80992,7.27956,57.27441841,5.20992,1.51956,5.427,51.6,5.76,51.9204930639,134.23
2021-02-01 22:30:00,53.1208,15.3169,55.2849601451,4.2408,1.2368999999999999,4.4175,48.88,14.08,50.867482737,134.92,52.3608,5.8369,52.6851286252,4.2408,1.2368999999999999,4.4175,48.12,4.6,48.3393669797,134.68
2021-02-01 23:00:00,49.89408,16.71744,52.6202624395,5.61408,1.63744,5.848,44.28,15.08,46.7773962508,135.08,49.25408,5.23744,49.53175925,5.61408,1.63744,5.848,43.64,3.6,43.7882358631,134.84
2021-02-01 23:30:00,47.71856,19.00958,51.3656023059,8.39856,2.44958,8.7485,39.32,16.56,42.6649270479,135.69,47.19856,4.76958,47.4389392741,8.39856,2.44958,8.7485,38.8,2.32,38.8692989389,135.44
2021-02-02 00:00:00,46.19888,20.34634,50.4807890652,10.23888,2.98634,10.6655,35.96,17.36,39.9310806265,135.54,45.79888,4.46634,46.0161450173,10.23888,2.98634,10.6655,35.56,1.48,35.5907853243,135.3
2021-02-02 00:30:00,50.96432,20.40126,54.8960228309,13.44432,3.92126,14.0045,37.52,16.48,40.9797608583,135.08,50.48432,6.08126,50.8492702902,13.44432,3.92126,14.0045,37.04,2.16,37.1029271082,134.83
2021-02-02 01:00:00,59.97872,20.79546,63.481477688,19.45872,5.67546,20.2695,40.52,15.12,43.2491017248,134.97,59.45872,9.23546,60.1716968803,19.45872,5.67546,20.2695,40.0,3.56,40.1581075251,134.72
2021-02-02 01:30:00,64.23328,21.74304,67.8135240789,23.39328,6.82304,24.368,40.84,14.92,43.4800183993,135.39,63.71328,10.62304,64.5928094079,23.39328,6.82304,24.368,40.32,3.8,40.4986715832,135.13
2021-02-02 02:00:00,65.96256,22.88408,69.8193414406,26.48256,7.72408,27.586,39.48,15.16,42.2906136158,135.63,65.44256,11.40408,66.428771628,26.48256,7.72408,27.586,38.96,3.68,39.1334128335,135.38
2021-02-02 02:30:00,65.88608,22.66844,69.6766367572,24.64608,7.18844,25.673000000000002,41.24,15.48,44.0496083978,136.15,65.36608,10.66844,66.2309597288,24.64608,7.18844,25.673000000000002,40.72,3.48,40.8684328058,135.9
2021-02-02 03:00:00,61.71552,21.81536,65.4577370583,21.03552,6.13536,21.912,40.68,15.68,43.5973026689,136.18,61.19552,9.41536,61.9155931248,21.03552,6.13536,21.912,40.16,3.2800000000000002,40.2937215953,135.93
2021-02-02 03:30:00,63.60496,24.51978,68.1675182756,29.48496,8.59978,30.7135,34.12,15.92,37.6513054223,136.29,63.16496,11.63978,64.2284722709,29.48496,8.59978,30.7135,33.68,3.04,33.8169188425,136.05
2021-02-02 04:00:00,65.38592,27.92756,71.1004018399,39.38592,11.48756,41.027,26.0,16.44,30.7615604286,136.4,65.14592,14.12756,66.6601743487,39.38592,11.48756,41.027,25.76,2.64,25.8949261439,136.16
2021-02-02 04:30:00,70.33744,31.15842,76.9298550801,50.73744,14.79842,52.8515,19.6,16.36,25.5305620776,136.25,70.17744,17.39842,72.3019923892,50.73744,14.79842,52.8515,19.44,2.6,19.6130976646,136.01
2021-02-02 05:00:00,80.41232,37.12026,88.5666692964,75.29232,21.96026,78.4295,5.12,15.16,16.0012499512,136.08,80.53232,25.72026,84.5398505975,75.29232,21.96026,78.4295,5.24,3.76,6.4494340837,135.85
2021-02-02 05:30:00,90.62192,39.98306,99.0503784518,88.26192,25.74306,91.9395,2.36,14.24,14.4342370772,135.7,90.62192,30.30306,95.5542140873,88.26192,25.74306,91.9395,2.36,4.5600000000000005,5.1345106875,135.47
2021-02-02 06:00:00,97.39056,40.75058,105.5723967117,94.87056,27.67058,98.8235,2.52,13.08,13.3205405296,135.38,97.15056,33.27058,102.689643109,94.87056,27.67058,98.8235,2.2800000000000002,5.6,6.0463542734,135.14
2021-02-02 06:30:00,98.03648,39.29564,105.6186476613,96.87648,28.25564,100.913,1.16,11.04,11.1007747477,135.09,98.11648,35.85564,104.462771203,96.87648,28.25564,100.913,1.24,7.6,7.7004934906999996,134.85
2021-02-02 07:00:00,102.4304,37.6022,109.1142167135,97.7904,28.5222,101.865,4.64,9.08,10.1968622625,134.87,102.5504,37.9222,109.3374491791,97.7904,28.5222,101.865,4.76,9.4,10.5364889788,134.63
2021-02-02 07:30:00,107.35296,34.936280000000004,112.8946485933,98.11296,28.61628,102.201,9.24,6.32,11.1946415753,134.28,107.35296,40.57628,114.7653803174,98.11296,28.61628,102.201,9.24,11.96,15.1135435951,134.04
2021-02-02 08:00:00,108.69344,33.89392,113.8554421712,97.69344,28.49392,101.764,11.0,5.4,12.2539789456,134.28,108.65344,41.37392,116.2642304408,97.69344,28.49392,101.764,10.96,12.88,16.9120075686,134.04
2021-02-02 08:30:00,111.65552,32.61286,116.3209086272,97.41552,28.41286,101.4745,14.24,4.2,14.8464675933,134.09,111.57552,42.41286,119.3647659766,97.41552,28.41286,101.4745,14.16,14.0,19.9124483678,133.85
2021-02-02 09:00:00,113.5112,32.0641,117.9529526305,97.5912,28.4641,101.6575,15.92,3.6,16.3219606665,133.81,113.3112,42.9441,121.1760032773,97.5912,28.4641,101.6575,15.72,14.48,21.3726179959,133.58
2021-02-02 09:30:00,114.66128,31.26954,118.8486148975,94.18128,27.46954,98.1055,20.48,3.8,20.8295559242,133.74,114.34128,41.74954,121.7249046097,94.18128,27.46954,98.1055,20.16,14.28,24.7051411654,133.5
2021-02-02 10:00:00,115.11488,29.56184,118.8500651308,87.91488,25.64184,91.578,27.2,3.92,27.481018904,133.69,114.63488,39.80184,121.3480209151,87.91488,25.64184,91.578,26.72,14.16,30.2401058199,133.45
2021-02-02 10:30:00,104.06528,24.18404,106.8384307831,68.10528,19.86404,70.943,35.96,4.32,36.2185587786,133.74,103.46528,33.66404,108.8040980598,68.10528,19.86404,70.943,35.36,13.8,37.9574709379,133.5
2021-02-02 11:00:00,95.67104,19.39072,97.6163301748,51.67104,15.07072,53.824,44.0,4.32,44.2115640981,133.82,94.91104,28.91072,99.2166077066,51.67104,15.07072,53.824,43.24,13.84,45.4009162903,133.58
2021-02-02 11:30:00,87.50816,13.91488,88.6075727689,35.22816,10.27488,36.696,52.28,3.64,52.4065644743,133.71,86.62816,24.75488,90.0957390158,35.22816,10.27488,36.696,51.4,14.48,53.400659172,133.47
2021-02-02 12:00:00,83.59072,11.46896,84.3738437764,28.35072,8.26896,29.532,55.24,3.2,55.3326088306,133.63,82.63072,23.10896,85.8012815755,28.35072,8.26896,29.532,54.28,14.84,56.2720534546,133.38
2021-02-02 12:30:00,80.16272,8.31246,80.5925472302,19.72272,5.75246,20.5445,60.44,2.56,60.4941914567,133.38,79.12272,21.15246,81.901351541,19.72272,5.75246,20.5445,59.4,15.4,61.3638329963,133.13
2021-02-02 13:00:00,75.88576,7.43668,76.2492805225,13.565760000000001,3.95668,14.131,62.32,3.48,62.417087404,133.57,74.76576,18.51668,77.0245824825,13.565760000000001,3.95668,14.131,61.2,14.56,62.9081361987,133.32
2021-02-02 13:30:00,73.72768,6.13724,73.9826771143,9.24768,2.69724,9.633,64.48,3.44,64.571696586,133.74,72.64768,17.33724,74.687785482,9.24768,2.69724,9.633,63.4,14.64,65.0683456068,133.49
2021-02-02 14:00:00,73.03536,5.86198,73.2702301064,8.71536,2.54198,9.0785,64.32,3.32,64.4056270834,133.95,71.95536,17.34198,74.0156612012,8.71536,2.54198,9.0785,63.24,14.8,64.9487305496,133.7
2021-02-02 14:30:00,72.26272,6.27496,72.5346525793,9.58272,2.79496,9.982,62.68,3.48,62.7765306464,134.06,71.22272,17.47496,73.3351898559,9.58272,2.79496,9.982,61.64,14.68,63.3639645224,133.81
2021-02-02 15:00:00,70.83744,5.52092,71.0522586791,6.03744,1.76092,6.289,64.8,3.76,64.9089947542,134.02,69.79744,16.20092,71.6530002121,6.03744,1.76092,6.289,63.76,14.44,65.3746984697,133.76
2021-02-02 15:30:00,70.8216,5.6613,71.0475146944,4.4616,1.3013,4.6475,66.36,4.36,66.5030766206,133.99,69.6616,15.1013,71.2796448942,4.4616,1.3013,4.6475,65.2,13.8,66.6444296247,133.73
2021-02-02 16:00:00,71.00848,5.06414,71.188831609,3.64848,1.06414,3.8005,67.36,4.0,67.4786603305,133.86,69.84848,15.18414,71.4798451723,3.64848,1.06414,3.8005,66.2,14.12,67.6891010429,133.61
2021-02-02 16:30:00,74.5568,6.1074,74.8065288661,7.6368,2.2274,7.955,66.92,3.88,67.0323862025,133.71,73.3568,16.4274,75.1736627882,7.6368,2.2274,7.955,65.72,14.2,67.2365852791,133.45
2021-02-02 17:00:00,79.97024,6.26632,80.2153729157,11.61024,3.38632,12.094,68.36,2.88,68.4206401607,133.28,78.77024,18.50632,80.914983715,11.61024,3.38632,12.094,67.16,15.12,68.8409761697,133.03
2021-02-02 17:30:00,86.24736,7.9604800000000004,86.613950082,18.92736,5.52048,19.716,67.32,2.44,67.3642041443,132.93,85.08736,20.96048,87.631047886,18.92736,5.52048,19.716,66.16,15.44,67.9377597511,132.68
2021-02-02 18:00:00,87.3576,10.5393,87.9910627408,25.4376,7.4193,26.4975,61.92,3.12,61.9985548219,133.11,86.2776,22.2193,89.0927693713,25.4376,7.4193,26.4975,60.84,14.8,62.6142603566,132.85
2021-02-02 18:30:00,82.84896,16.24928,84.4274201525,36.64896,10.68928,38.176,46.2,5.5600000000000005,46.5333600764,133.68,82.04896,23.24928,85.2793108415,36.64896,10.68928,38.176,45.4,12.56,47.1053457688,133.42
2021-02-02 19:00:00,86.93872,20.26546,89.2694231204,46.57872,13.58546,48.5195,40.36,6.68,40.909069899,134.0,86.29872,25.10546,89.8763216618,46.57872,13.58546,48.5195,39.72,11.52,41.3568470752,133.74
2021-02-02 19:30:00,90.8376,23.5393,93.8379892061,53.2776,15.5393,55.4975,37.56,8.0,38.4025207506,134.25,90.2376,25.8593,93.8697387354,53.2776,15.5393,55.4975,36.96,10.32,38.3737410217,134.0
2021-02-02 20:00:00,86.88288,25.54584,90.5606138363,55.08288,16.06584,57.378,31.8,9.48,33.182983591,134.71,86.44288,25.02584,89.9925784184,55.08288,16.06584,57.378,31.36,8.96,32.614892304,134.45
2021-02-02 20:30:00,94.40816,31.75738,99.60638463,77.88816,22.71738,81.1335,16.52,9.04,18.8316754433,134.76,94.20816,32.11738,99.5324244086,77.88816,22.71738,81.1335,16.32,9.4,18.8335445416,134.5
2021-02-02 21:00:00,102.304,36.312,108.5572188295,92.544,26.992,96.4,9.76,9.32,13.4951843263,134.58,102.304,36.112,108.4904832693,92.544,26.992,96.4,9.76,9.12,13.3578441374,134.34
2021-02-02 21:30:00,101.224,37.552,107.9650447136,94.464,27.552,98.4,6.76,10.0,12.0705260863,134.94,101.264,36.032,107.4834997569,94.464,27.552,98.4,6.8,8.48,10.8697010078,134.69
2021-02-02 22:00:00,98.97824,38.45032,106.184363734,94.93824,27.69032,98.894,4.04,10.76,11.4934416082,135.21,99.01824,35.57032,105.2133998956,94.93824,27.69032,98.894,4.08,7.88,8.8736012982,134.95
2021-02-02 22:30:00,95.00864,39.22752,102.7883261854,93.48864,27.26752,97.384,1.52,11.96,12.0562017236,135.11,94.96864,33.94752,100.8537391354,93.48864,27.26752,97.384,1.48,6.68,6.8419880152,134.86
2021-02-02 23:00:00,98.17808,40.26694,106.1148521624,94.85808,27.66694,98.8105,3.32,12.6,13.0300575594,134.93,97.89808,33.66694,103.5253443204,94.85808,27.66694,98.8105,3.04,6.0,6.7261876275,134.69
2021-02-02 23:30:00,101.2816,40.9488,109.2463579256,95.0016,27.7088,98.96,6.28,13.24,14.6538732081,134.87,100.9616,33.0288,106.2268624407,95.0016,27.7088,98.96,5.96,5.32,7.9889924271,134.63
2021-02-03 00:00:00,103.21392,41.85906,111.379056316,94.69392,27.61906,98.6395,8.52,14.24,16.5942158598,135.16,102.77392,32.09906,107.6699971443,94.69392,27.61906,98.6395,8.08,4.48,9.2388743903,134.91
2021-02-03 00:30:00,96.71392,40.58156,104.8830078411,91.27392,26.62156,95.077,5.44,13.96,14.9824964542,134.98,96.39392,31.26156,101.3364344478,91.27392,26.62156,95.077,5.12,4.64,6.9097033221,134.73
2021-02-03 01:00:00,89.52992,38.46456,97.4429522911,86.20992,25.14456,89.802,3.32,13.32,13.7275198051,134.78,89.72992,30.46456,94.760476778,86.20992,25.14456,89.802,3.52,5.32,6.3790908443,134.52
2021-02-03 01:30:00,91.59136,37.15248,98.8396883686,79.79136,23.27248,83.116,11.8,13.88,18.2179691514,134.99,91.59136,28.03248,95.7851614897,79.79136,23.27248,83.116,11.8,4.76,12.7238987736,134.73
2021-02-03 02:00:00,81.87104,34.13572,88.7023932631,68.35104,19.93572,71.199,13.52,14.2,19.6068967458,135.3,81.87104,24.45572,85.4455933995,68.35104,19.93572,71.199,13.52,4.52,14.2555533039,135.03
2021-02-03 02:30:00,81.644,33.8195,88.3713829033,66.444,19.3795,69.2125,15.2,14.44,20.9655336207,135.39,81.564,23.6995,84.9373439439,66.444,19.3795,69.2125,15.12,4.32,15.7250373608,135.13
2021-02-03 03:00:00,84.89296,37.25878,92.7093918902,80.29296,23.41878,83.6385,4.6,13.84,14.584430054,135.52,84.97296,28.33878,89.5739380794,80.29296,23.41878,83.6385,4.68,4.92,6.7903460884,135.26
2021-02-03 03:30:00,88.11696,39.22078,96.4513775093,86.19696,25.14078,89.7885,1.92,14.08,14.2103061192,135.66,88.15696,29.90078,93.0897751692,86.19696,25.14078,89.7885,1.96,4.76,5.147737367,135.4
2021-02-03 04:00:00,81.34784,36.44312,89.1379384325,75.98784,22.16312,79.154,5.36,14.28,15.2528030211,135.71,81.46784,26.72312,85.7387549291,75.98784,22.16312,79.154,5.48,4.5600000000000005,7.1290953143,135.45
2021-02-03 04:30:00,67.09408,29.36744,73.2397576675,48.57408,14.16744,50.598,18.52,15.2,23.9589315288,135.53,67.01408,17.80744,69.3396844354,48.57408,14.16744,50.598,18.44,3.64,18.7958293246,135.27
2021-02-03 05:00:00,65.74096,30.05278,72.284461729,51.06096,14.89278,53.1885,14.68,15.16,21.1027960233,135.39,65.70096,18.49278,68.2539307077,51.06096,14.89278,53.1885,14.64,3.6,15.0761268236,135.13
2021-02-03 05:30:00,69.20176,31.68218,76.1094219966,57.88176,16.88218,60.2935,11.32,14.8,18.6328312395,135.12,69.20176,20.80218,72.2607381629,57.88176,16.88218,60.2935,11.32,3.92,11.97951585,134.87
2021-02-03 06:00:00,74.93328,32.29554,81.596558478,62.45328,18.21554,65.0555,12.48,14.08,18.814802683,134.96,75.01328,22.77554,78.3946260827,62.45328,18.21554,65.0555,12.56,4.5600000000000005,13.3621555147,134.71
2021-02-03 06:30:00,78.7744,30.5542,84.4923974864,61.6944,17.9942,64.265,17.08,12.56,21.2009433752,134.96,78.6544,24.0742,82.2561957849,61.6944,17.9942,64.265,16.96,6.08,18.0168809731,134.71
2021-02-03 07:00:00,79.8208,27.7444,84.5050995148,57.8208,16.8644,60.23,22.0,10.88,24.5433168093,134.83,79.6208,24.5844,83.32985369,57.8208,16.8644,60.23,21.8,7.72,23.12657346,134.58
2021-02-03 07:30:00,77.96,20.775,80.6806186454,40.92,11.935,42.625,37.04,8.84,38.0802731083,134.13,77.4,21.415,80.3079213092,40.92,11.935,42.625,36.48,9.48,37.6916542487,133.88
2021-02-03 08:00:00,78.96576,19.25168,81.2786468588,40.08576,11.69168,41.756,38.88,7.5600000000000005,39.6081809731,133.9,78.32576,22.37168,81.4580674065,40.08576,11.69168,41.756,38.24,10.68,39.7034003582,133.66
2021-02-03 08:30:00,84.20256,19.61408,86.4568287922,45.44256,13.25408,47.336,38.76,6.36,39.2783299034,133.61,83.60256,25.05408,87.2759701361,45.44256,13.25408,47.336,38.16,11.8,39.9427790721,133.38
2021-02-03 09:00:00,80.15632,16.99726,81.93865073,38.11632,11.11726,39.7045,42.04,5.88,42.4492167183,133.34,79.51632,23.27726,82.8533401828,38.11632,11.11726,39.7045,41.4,12.16,43.148877158,133.12
2021-02-03 09:30:00,82.7616,19.5738,85.0447886763,46.4016,13.5338,48.335,36.36,6.04,36.8582582334,133.25,82.1616,25.5738,86.0496819343,46.4016,13.5338,48.335,35.76,12.04,37.7324687769,133.03
2021-02-03 10:00:00,78.5272,15.8671,80.1142059953,34.9272,10.1871,36.3825,43.6,5.68,43.9684250343,133.1,77.8472,22.5071,81.035523681,34.9272,10.1871,36.3825,42.92,12.32,44.6532059319,132.88
2021-02-03 10:30:00,73.01472,13.84096,74.3150153764,27.29472,7.96096,28.432,45.72,5.88,46.0965595245,133.16,72.25472,20.04096,74.9825622395,27.29472,7.96096,28.432,44.96,12.08,46.5545701301,132.95
2021-02-03 11:00:00,71.83488,12.25184,72.8722002412,22.39488,6.53184,23.328,49.44,5.72,49.7697900337,133.1,71.03488,18.81184,73.4836002166,22.39488,6.53184,23.328,48.64,12.28,50.1662037631,132.89
2021-02-03 11:30:00,70.34848,11.61664,71.3011568153,19.66848,5.73664,20.488,50.68,5.88,51.0199647197,133.31,69.54848,17.93664,71.8241889951,19.66848,5.73664,20.488,49.88,12.2,51.3503106125,133.12
2021-02-03 12:00:00,68.75072,9.34896,69.3834602308,13.95072,4.06896,14.532,54.8,5.28,55.0537773454,133.31,67.83072,16.78896,69.8775769013,13.95072,4.06896,14.532,53.88,12.72,55.3611127056,133.15
2021-02-03 12:30:00,68.35872,9.00296,68.9490238423,13.03872,3.80296,13.582,55.32,5.2,55.5638587573,133.17,67.47872,16.60296,69.4912651605,13.03872,3.80296,13.582,54.44,12.8,55.9245348662,133.0
2021-02-03 13:00:00,68.13552,10.45286,68.9326582097,14.85552,4.33286,15.4745,53.28,6.12,53.6303346997,133.48,67.25552,16.29286,69.2008833574,14.85552,4.33286,15.4745,52.4,11.96,53.7475729685,133.31
2021-02-03 13:30:00,69.80128,11.24704,70.7015883725,17.44128,5.08704,18.168,52.36,6.16,52.7211077274,133.92,68.92128,17.087040000000002,71.0078148713,17.44128,5.08704,18.168,51.48,12.0,52.8601021565,133.74
2021-02-03 14:00:00,70.26688,12.66784,71.3996400215,21.62688,6.30784,22.528,48.64,6.36,49.0540436661,134.02,69.46688,18.22784,71.8185322044,21.62688,6.30784,22.528,47.84,11.92,49.3026571292,133.85
2021-02-03 14:30:00,69.82496,12.24728,70.890908489,20.18496,5.8872800000000005,21.026,49.64,6.36,50.0457710501,133.98,69.02496,17.76728,71.2749699516,20.18496,5.8872800000000005,21.026,48.84,11.88,50.2641024987,133.81
2021-02-03 15:00:00,71.99712,11.70916,72.9430580398,19.43712,5.66916,20.247,52.56,6.04,52.9059089327,134.2,71.15712,17.94916,73.3860209536,19.43712,5.66916,20.247,51.72,12.28,53.1578479625,134.03
2021-02-03 15:30:00,73.55408,10.87994,74.3543931389,16.59408,4.83994,17.2855,56.96,6.04,57.2793435717,134.24,72.59408,17.07994,74.5763018757,16.59408,4.83994,17.2855,56.0,12.24,57.3220516032,134.07
2021-02-03 16:00:00,78.4752,11.8586,79.3661351522,20.6352,6.0186,21.495,57.84,5.84,58.1340795059,134.2,77.4752,18.4586,79.6437475826,20.6352,6.0186,21.495,56.84,12.44,58.1853864815,134.03
2021-02-03 16:30:00,79.08976,10.58118,79.7944328074,18.44976,5.38118,19.2185,60.64,5.2,60.8625467755,134.01,78.08976,18.42118,80.2331009587,18.44976,5.38118,19.2185,59.64,13.04,61.0489246425,133.84
2021-02-03 17:00:00,80.80288,7.36584,81.1379135497,12.36288,3.60584,12.878,68.44,3.76,68.5432068115,133.38,79.68288,17.88584,81.665565801,12.36288,3.60584,12.878,67.32,14.28,68.8178813972,133.22
2021-02-03 17:30:00,85.28208,7.59894,85.619957126,15.08208,4.39894,15.7105,70.2,3.2,70.2728966245,132.95,84.08208,19.15894,86.237237659,15.08208,4.39894,15.7105,69.0,14.76,70.5610204008,132.79
2021-02-03 18:00:00,86.84976,9.42618,87.359794422,18.32976,5.34618,19.0935,68.52,4.08,68.6413636228,133.02,85.68976,19.22618,87.8201626408,18.32976,5.34618,19.0935,67.36,13.88,68.775169938,132.87
2021-02-03 18:30:00,83.82112,10.44616,84.4695354362,18.26112,5.32616,19.022,65.56,5.12,65.75962287,133.31,82.70112,18.24616,84.6900088794,18.26112,5.32616,19.022,64.44,12.92,65.7224466982,133.15
2021-02-03 19:00:00,79.25584,11.62962,80.1045331767,16.69584,4.86962,17.3915,62.56,6.76,62.9241702369,133.97,78.21584,16.38962,79.9145623191,16.69584,4.86962,17.3915,61.52,11.52,62.5893026004,133.81
2021-02-03 19:30:00,74.13696,13.33828,75.3272762776,16.65696,4.85828,17.351,57.48,8.48,58.1021583076,134.08,73.13696,14.61828,74.583570766,16.65696,4.85828,17.351,56.48,9.76,57.3170829683,133.93
2021-02-03 20:00:00,68.9312,14.9966,70.5436626849,15.2112,4.4366,15.845,53.72,10.56,54.7480775918,134.47,68.0912,12.3166,69.1961715198,15.2112,4.4366,15.845,52.88,7.88,53.4639018404,134.31
2021-02-03 20:30:00,68.29792,14.83356,69.8902023076,15.33792,4.47356,15.977,52.96,10.36,53.9637952705,134.55,67.41792,12.59356,68.5840629491,15.33792,4.47356,15.977,52.08,8.12,52.7092098214,134.39
2021-02-03 21:00:00,64.75488,14.23184,66.3003752146,11.35488,3.31184,11.828,53.4,10.92,54.5051043481,134.75,63.87488,10.87184,64.7934965872,11.35488,3.31184,11.828,52.52,7.5600000000000005,53.061323014,134.59
2021-02-03 21:30:00,60.82784,14.14312,62.4504120275,8.30784,2.42312,8.654,52.52,11.72,53.8117905296,134.99,59.94784,9.30312,60.6654066367,8.30784,2.42312,8.654,51.64,6.88,52.0962954537,134.83
2021-02-03 22:00:00,58.59072,15.88396,60.7056229307,9.75072,2.84396,10.157,48.84,13.04,50.5508377774,135.08,57.79072,8.44396,58.4043472577,9.75072,2.84396,10.157,48.04,5.6,48.3652933414,134.92
2021-02-03 22:30:00,53.55264,16.57952,56.0603757961,8.43264,2.45952,8.784,45.12,14.12,47.277783366,135.12,52.87264,7.05952,53.3418492668,8.43264,2.45952,8.784,44.44,4.6,44.6774394969,134.96
2021-02-03 23:00:00,50.02816,17.12488,52.8779567306,8.10816,2.36488,8.446,41.92,14.76,44.4425921836,134.9,49.38816,6.20488,49.7764089102,8.10816,2.36488,8.446,41.28,3.84,41.4582199328,134.74
2021-02-03 23:30:00,47.1192,18.0981,50.4753428146,7.8792,2.2981,8.2075,39.24,15.8,42.3015082473,135.17,46.5992,5.2581,46.8949150362,7.8792,2.2981,8.2075,38.72,2.96,38.8329756779,135.0
2021-02-04 00:00:00,44.28208,19.01394,48.1916229593,7.04208,2.05394,7.3355,37.24,16.96,40.9201564024,135.24,43.92208,3.85394,44.0908376542,7.04208,2.05394,7.3355,36.88,1.8,36.923900119,135.08
2021-02-04 00:30:00,47.40016,18.10838,50.7413893607,6.68016,1.9483800000000002,6.9585,40.72,16.16,43.8094053829,135.02,46.880160000000004,4.50838,47.0964424543,6.68016,1.9483800000000002,6.9585,40.2,2.56,40.2814299647,134.86
2021-02-04 01:00:00,52.41936,15.31398,54.6105052737,3.81936,1.11398,3.9785,48.6,14.2,50.6320056881,134.43,51.77936,5.43398,52.0637134735,3.81936,1.11398,3.9785,47.96,4.32,48.1541690822,134.27
2021-02-04 01:30:00,54.03008,14.90044,56.0470575231,2.95008,0.8604400000000001,3.073,51.08,14.04,52.974408916,134.54,53.35008,5.34044,53.6167076143,2.95008,0.8604400000000001,3.073,50.4,4.48,50.5987193514,134.37
2021-02-04 02:00:00,53.33312,15.19216,55.4546969553,2.85312,0.8321600000000001,2.972,50.48,14.36,52.4827590738,134.94,52.65312,5.11216,52.9007110122,2.85312,0.8321600000000001,2.972,49.8,4.28,49.9835813043,134.78
2021-02-04 02:30:00,52.45632,15.44976,54.6841895981,2.77632,0.80976,2.892,49.68,14.64,51.792200185,134.81,51.77632,4.76976,51.995556764,2.77632,0.80976,2.892,49.0,3.96,49.1597558985,134.64
2021-02-04 03:00:00,51.28432,15.88626,53.6884972285,2.76432,0.8062600000000001,2.8795,48.52,15.08,50.8094164501,135.04,50.64432,4.40626,50.8356398155,2.76432,0.8062600000000001,2.8795,47.88,3.6,48.0151476099,134.87
2021-02-04 03:30:00,50.09072,15.92146,52.5601856794,2.61072,0.76146,2.7195,47.48,15.16,49.8415088054,135.24,49.49072,4.32146,49.6790336324,2.61072,0.76146,2.7195,46.88,3.56,47.0149763373,135.07
2021-02-04 04:00:00,48.5888,16.3834,51.2765763385,2.5488,0.7434000000000001,2.6550000000000002,46.04,15.64,48.6239776242,135.45,47.9888,3.9034,48.1472891968,2.5488,0.7434000000000001,2.6550000000000002,45.44,3.16,45.5497442364,135.28
2021-02-04 04:30:00,47.48304,16.73422,50.3455381007,3.20304,0.93422,3.3365,44.28,15.8,47.0144488429,135.45,46.92304,3.97422,47.0910406282,3.20304,0.93422,3.3365,43.72,3.04,43.8255633164,135.3
2021-02-04 05:00:00,46.6952,17.3361,49.8094575984,4.8552,1.4161000000000001,5.0575,41.84,15.92,44.7664159834,135.22,46.1752,4.2561,46.3709335926,4.8552,1.4161000000000001,5.0575,41.32,2.84,41.4174842307,135.05
2021-02-04 05:30:00,48.51696,17.94078,51.7278164497,7.47696,2.18078,7.7885,41.04,15.76,43.9620199718,134.94,48.03696,5.10078,48.3070127689,7.47696,2.18078,7.7885,40.56,2.92,40.6649726423,134.78
2021-02-04 06:00:00,49.38592,17.01256,52.2340529923,6.62592,1.93256,6.902,42.76,15.08,45.3411953967,134.7,48.82592,5.49256,49.1338852443,6.62592,1.93256,6.902,42.2,3.56,42.3498949231,134.54
2021-02-04 06:30:00,55.27584,16.64712,57.7282001452,10.99584,3.20712,11.454,44.28,13.44,46.2747447319,135.01,54.67584,8.40712,55.3184159788,10.99584,3.20712,11.454,43.68,5.2,43.9884348437,134.84
2021-02-04 07:00:00,58.5392,13.2856,60.0278693941,6.7392,1.9656,7.02,51.8,11.32,53.0224707082,134.81,57.7392,9.2456,58.4747495591,6.7392,1.9656,7.02,51.0,7.28,51.5169719607,134.65
2021-02-04 07:30:00,60.93072,10.04146,61.7525996105,3.57072,1.04146,3.7195,57.36,9.0,58.0617739998,134.38,59.97072,10.44146,60.8729114159,3.57072,1.04146,3.7195,56.4,9.4,57.1779677848,134.21
2021-02-04 08:00:00,61.95552,9.42036,62.6676123767,4.5955200000000005,1.34036,4.787,57.36,8.08,57.9262980001,134.11,60.99552,11.58036,62.0850883691,4.5955200000000005,1.34036,4.787,56.4,10.24,57.3220516032,133.96
2021-02-04 08:30:00,65.30576,11.38918,66.2914452267,12.30576,3.58918,12.8185,53.0,7.8,53.5708876163,134.02,64.38576,14.02918,65.8964641104,12.30576,3.58918,12.8185,52.08,10.44,53.1160992544,133.86
2021-02-04 09:00:00,67.69056,10.93308,68.5678069607,15.13056,4.41308,15.761,52.56,6.52,52.9628549079,133.9,66.85056,16.09308,68.76034174,15.13056,4.41308,15.761,51.72,11.68,53.0224556202,133.73
2021-02-04 09:30:00,67.76064,11.61352,68.7486594778,17.60064,5.13352,18.334,50.16,6.48,50.576832641,133.9,66.92064,16.85352,69.0102397793,17.60064,5.13352,18.334,49.32,11.72,50.6933999649,133.73
2021-02-04 10:00:00,64.78960000000001,11.7253,65.8420452921,17.709600000000002,5.1653,18.4475,47.08,6.5600000000000005,47.534829336,133.99,64.0296,16.8053,66.1982460814,17.709600000000002,5.1653,18.4475,46.32,11.64,47.7601507535,133.82
2021-02-04 10:30:00,63.0536,11.9223,64.1708478224,18.9336,5.5222999999999995,19.7225,44.12,6.4,44.5817720599,134.03,62.3336,17.4023,64.7172135853,18.9336,5.5222999999999995,19.7225,43.4,11.88,44.9966043163,133.86
2021-02-04 11:00:00,61.50128,12.82454,62.8241694561,20.38128,5.94454,21.2305,41.12,6.88,41.6915914784,134.09,60.82128,17.30454,63.2350789155,20.38128,5.94454,21.2305,40.44,11.36,42.0052758591,133.92
2021-02-04 11:30:00,61.13088,13.56484,62.6178039682,22.37088,6.52484,23.303,38.76,7.04,39.3941518502,134.09,60.53088,17.76484,63.0838883852,22.37088,6.52484,23.303,38.16,11.24,39.7809401598,133.92
2021-02-04 12:00:00,61.86128,14.14954,63.4588641992,24.10128,7.02954,25.1055,37.76,7.12,38.4254082607,134.12,61.26128,18.18954,63.904646096,24.10128,7.02954,25.1055,37.16,11.16,38.7996288642,133.95
2021-02-04 12:30:00,61.72752,12.83886,63.0485769185,20.567520000000002,5.9988600000000005,21.4245,41.16,6.84,41.7244676419,133.99,61.08752,17.43886,63.5279382465,20.567520000000002,5.9988600000000005,21.4245,40.52,11.44,42.103966559,133.83
2021-02-04 13:00:00,60.72448,13.74964,62.261666147,19.16448,5.58964,19.963,41.56,8.16,42.3535028067,134.2,60.04448,15.74964,62.0756855669,19.16448,5.58964,19.963,40.88,10.16,42.1236275741,134.03
2021-02-04 13:30:00,62.05296,12.08878,63.2195258338,13.33296,3.88878,13.8885,48.72,8.2,49.4052466849,134.23,61.25296,13.96878,62.8255674344,13.33296,3.88878,13.8885,47.92,10.08,48.9686920389,134.07
2021-02-04 14:00:00,63.88608,11.04344,64.8335467547,12.76608,3.72344,13.298,51.12,7.32,51.6414252321,134.2,63.00608,14.72344,64.7035223338,12.76608,3.72344,13.298,50.24,11.0,51.4301234686,134.03
2021-02-04 14:30:00,66.30992,10.91706,67.2025869253,14.38992,4.1970600000000005,14.9895,51.92,6.72,52.3530782285,134.26,65.42992,15.75706,67.3005153847,14.38992,4.1970600000000005,14.9895,51.04,11.56,52.3327354531,134.09
2021-02-04 15:00:00,69.508,12.7315,70.6643697789,20.748,6.0515,21.6125,48.76,6.68,49.2154447303,134.54,68.708,17.7715,70.9691163553,20.748,6.0515,21.6125,47.96,11.72,49.3712466928,134.37
2021-02-04 15:30:00,70.93936,15.12898,72.5346733159,25.53936,7.44898,26.6035,45.4,7.68,46.0450040721,134.83,70.17936,18.20898,72.5031690525,25.53936,7.44898,26.6035,44.64,10.76,45.9184842955,134.66
2021-02-04 16:00:00,72.21536,14.36448,73.6301331358,24.01536,7.00448,25.016,48.2,7.36,48.7586874311,134.69,71.33536,18.04448,73.5821774943,24.01536,7.00448,25.016,47.32,11.04,48.5907810186,134.53
2021-02-04 16:30:00,78.45728,14.58004,79.8005159845,29.41728,8.58004,30.643,49.04,6.0,49.4056838835,134.43,77.61728,20.90004,80.3819247505,29.41728,8.58004,30.643,48.2,12.32,49.7495969833,134.27
2021-02-04 17:00:00,81.44848,12.31414,82.3741035657,25.48848,7.43414,26.5505,55.96,4.88,56.1723775534,133.87,80.48848,20.71414,83.1111966503,25.48848,7.43414,26.5505,55.0,13.28,56.5805478941,133.7
2021-02-04 17:30:00,83.81984,11.38412,84.5893832925,24.21984,7.06412,25.229,59.6,4.32,59.7563586575,133.3,82.77984000000001,20.78412,85.3491743053,24.21984,7.06412,25.229,58.56,13.72,60.1457562925,133.15
2021-02-04 18:00:00,86.2232,14.5551,87.4430737923,31.6632,9.2351,32.9825,54.56,5.32,54.8187559144,133.46,85.2632,21.9951,88.0545154904,31.6632,9.2351,32.9825,53.6,12.76,55.0978910667,133.31
2021-02-04 18:30:00,86.36992,16.60456,87.9515462832,34.84992,10.16456,36.302,51.52,6.44,51.920939899,133.7,85.44992,21.88456,88.2078386222,34.84992,10.16456,36.302,50.6,11.72,51.9395648807,133.55
2021-02-04 19:00:00,84.93696,19.63328,87.1765614004,40.29696,11.75328,41.976,44.64,7.88,45.3301665561,134.23,84.13696,22.19328,87.0147672249,40.29696,11.75328,41.976,43.84,10.44,45.065942795,134.07
2021-02-04 19:30:00,85.47824,20.92782,88.0028588368,40.75824,11.88782,42.4565,44.72,9.04,45.6245547923,134.49,84.75824,21.24782,87.3809424454,40.75824,11.88782,42.4565,44.0,9.36,44.9845484583,134.33
2021-02-04 20:00:00,81.46688,23.87284,84.8926676846,44.54688,12.99284,46.403,36.92,10.88,38.4897492847,135.0,80.86688,20.71284,83.4773862899,44.54688,12.99284,46.403,36.32,7.72,37.1313991118,134.84
2021-02-04 20:30:00,81.5096,24.8303,85.2077384411,45.9096,13.3903,47.8225,35.6,11.44,37.3929619046,134.73,80.8696,20.4303,83.4103672348,45.9096,13.3903,47.8225,34.96,7.04,35.6617890746,134.58
2021-02-04 21:00:00,80.83584,29.69712,86.118244088,64.51584,18.81712,67.204,16.32,10.88,19.6141989385,134.59,80.59584,26.41712,84.8148197805,64.51584,18.81712,67.204,16.08,7.6,17.7855671824,134.43
2021-02-04 21:30:00,79.66624,29.56432,84.9750481777,58.98624,17.20432,61.444,20.68,12.36,24.0921564,134.94,79.34624,23.40432,82.7259813892,58.98624,17.20432,61.444,20.36,6.2,21.2830824835,134.78
2021-02-04 22:00:00,72.14096,27.77778,77.3040954378,48.06096,14.01778,50.0635,24.08,13.76,27.7341666541,135.29,71.78096,18.93778,74.2370913348,48.06096,14.01778,50.0635,23.72,4.92,24.2248797727,135.12
2021-02-04 22:30:00,66.96816,26.34738,71.9647058401,39.72816,11.58738,41.3835,27.24,14.76,30.9818527529,135.46,66.68816,15.58738,68.485597752,39.72816,11.58738,41.3835,26.96,4.0,27.2551206198,135.3
2021-02-04 23:00:00,58.5432,24.8501,63.5990073527,32.2632,9.4101,33.6075,26.28,15.44,30.4800262467,135.59,58.2632,12.7701,59.6462566156,32.2632,9.4101,33.6075,26.0,3.36,26.2162087267,135.44
2021-02-04 23:30:00,52.89344,23.84892,58.0214355234,25.81344,7.52892,26.889,27.08,16.32,31.6175394362,135.69,52.61344,10.08892,53.5720111196,25.81344,7.52892,26.889,26.8,2.56,26.9219910111,135.52
2021-02-05 00:00:00,50.9896,25.0853,56.8261522914,27.3096,7.9653,28.4475,23.68,17.12,29.2204859645,135.8,50.7896,9.7653,51.7198661275,27.3096,7.9653,28.4475,23.48,1.8,23.5488938169,135.63
2021-02-05 00:30:00,52.44752,23.68886,57.5491480584,25.12752,7.32886,26.1745,27.32,16.36,31.8438691117,135.42,52.16752,9.728860000000001,53.0669469618,25.12752,7.32886,26.1745,27.04,2.4,27.146299932,135.26
2021-02-05 01:00:00,57.05152,21.18336,60.8572976331,20.65152,6.02336,21.512,36.4,15.16,39.430769711,135.05,56.61152,9.54336,57.4102771009,20.65152,6.02336,21.512,35.96,3.52,36.131869589,134.88
2021-02-05 01:30:00,57.21872,18.53546,60.1460322536,14.17872,4.13546,14.7695,43.04,14.4,45.3850371819,135.01,56.65872,8.37546,57.2744173454,14.17872,4.13546,14.7695,42.48,4.24,42.6910763509,134.85
2021-02-05 02:00:00,56.11712,19.12916,59.287907025,15.11712,4.40916,15.747,41.0,14.72,43.5623507171,135.29,55.59712,8.48916,56.2414934883,15.11712,4.40916,15.747,40.48,4.08,40.6850930932,135.13
2021-02-05 02:30:00,54.57264,18.64202,57.6688646173,13.17264,3.84202,13.7215,41.4,14.8,43.965895874,135.4,54.01264,7.76202,54.5675199569,13.17264,3.84202,13.7215,40.84,3.92,41.0276979613,135.23
2021-02-05 03:00:00,52.576,17.763,55.4955849145,9.336,2.723,9.725,43.24,15.04,45.7809916887,135.48,52.056,6.483,52.4581397402,9.336,2.723,9.725,42.72,3.76,42.8851489446,135.31
2021-02-05 03:30:00,50.73056,18.04808,53.8453610778,9.49056,2.7680800000000003,9.886,41.24,15.28,43.9797226003,135.59,50.21056,6.28808,50.6027695448,9.49056,2.7680800000000003,9.886,40.72,3.52,40.871858289,135.42
2021-02-05 04:00:00,51.31568,19.69374,54.9649198039,14.03568,4.09374,14.6205,37.28,15.6,40.4123545466,135.8,50.83568,7.41374,51.3734357606,14.03568,4.09374,14.6205,36.8,3.32,36.9494573708,135.64
2021-02-05 04:30:00,51.33856,20.52708,55.2902229712,16.61856,4.84708,17.311,34.72,15.68,38.0964670278,135.86,50.93856,8.04708,51.5702665438,16.61856,4.84708,17.311,34.32,3.2,34.4688613099,135.69
2021-02-05 05:00:00,50.24768,20.27224,54.1829591292,15.60768,4.55224,16.258,34.64,15.72,38.0400841219,135.73,49.84768,7.71224,50.4407558151,15.60768,4.55224,16.258,34.24,3.16,34.3855085756,135.57
2021-02-05 05:30:00,49.4056,18.5933,52.7884846936,11.0856,3.2333,11.5475,38.32,15.36,41.2837982749,135.25,48.9656,6.6333,49.4128591791,11.0856,3.2333,11.5475,37.88,3.4,38.0322810255,135.09
2021-02-05 06:00:00,49.06064,16.87102,51.8804174333,7.10064,2.07102,7.3965,41.96,14.8,44.4936130248,135.02,48.50064,5.99102,48.8692582413,7.10064,2.07102,7.3965,41.4,3.92,41.5851704337,134.86
2021-02-05 06:30:00,52.65648,14.76314,54.6868831499,6.45648,1.88314,6.7255,46.2,12.88,47.9618014674,134.74,52.01648,7.56314,52.56344051,6.45648,1.88314,6.7255,45.56,5.68,45.9126997681,134.58
2021-02-05 07:00:00,56.0848,12.8314,57.5338997201,6.0048,1.7514,6.255,50.08,11.08,51.2910596498,134.46,55.3248,9.1114,56.0700553326,6.0048,1.7514,6.255,49.32,7.36,49.8661408172,134.29
2021-02-05 07:30:00,59.74096,10.58778,60.6719324486,5.58096,1.62778,5.8135,54.16,8.96,54.8961492274,133.66,58.86096,10.82778,59.848587551,5.58096,1.62778,5.8135,53.28,9.2,54.0684603073,133.5
2021-02-05 08:00:00,60.96576,9.58168,61.7141190004,5.28576,1.54168,5.506,55.68,8.04,56.2574795027,133.69,60.00576,11.70168,61.1360822101,5.28576,1.54168,5.506,54.72,10.16,55.6552243729,133.53
2021-02-05 08:30:00,63.4976,8.9718,64.1282964143,6.8976,2.0118,7.185,56.6,6.96,57.0263237461,134.07,62.5376,13.2918,63.9345240148,6.8976,2.0118,7.185,55.64,11.28,56.7718944549,133.9
2021-02-05 09:00:00,64.55168,10.00924,65.3230761385,10.59168,3.08924,11.033,53.96,6.92,54.4019117311,134.07,63.63168,14.44924,65.2515994915,10.59168,3.08924,11.033,53.04,11.36,54.2428907784,133.9
2021-02-05 09:30:00,65.40176,10.95218,66.3124457236,13.00176,3.79218,13.5435,52.4,7.16,52.8869133151,133.93,64.52176,14.83218,66.2046152247,13.00176,3.79218,13.5435,51.52,11.04,52.6895815129,133.77
2021-02-05 10:00:00,64.6736,10.5748,65.5324418285,13.3536,3.8948,13.91,51.32,6.68,51.7529206905,133.87,63.8336,15.4548,65.6778450621,13.3536,3.8948,13.91,50.48,11.56,51.7867164435,133.7
2021-02-05 10:30:00,63.424,12.257,64.5975063373,17.064,4.977,17.775,46.36,7.28,46.9281152402,134.12,62.664,15.977,64.668705144,17.064,4.977,17.775,45.6,11.0,46.9079950541,133.96
2021-02-05 11:00:00,62.12928,13.42604,63.5634012888,21.20928,6.18604,22.093,40.92,7.24,41.5555531788,134.37,61.48928,17.30604,63.8782480614,21.20928,6.18604,22.093,40.28,11.12,41.7867538821,134.2
2021-02-05 11:30:00,64.2808,13.7719,65.7395351235,23.0808,6.7318999999999996,24.0425,41.2,7.04,41.7971482281,134.48,63.6408,18.0519,66.1515118365,23.0808,6.7318999999999996,24.0425,40.56,11.32,42.1100463073,134.31
2021-02-05 12:00:00,64.54272,14.68996,66.193335237,24.58272,7.16996,25.607,39.96,7.52,40.661431357,134.48,63.94272,18.04996,66.4414967998,24.58272,7.16996,25.607,39.36,10.88,40.8360624938,134.31
2021-02-05 12:30:00,63.404,15.0945,65.1760013061,24.324,7.0945,25.3375,39.08,8.0,39.89042993,134.37,62.804,17.4945,65.1950914276,24.324,7.0945,25.3375,38.48,10.4,39.8606372252,134.2
2021-02-05 13:00:00,62.18272,12.80496,63.4874607084,15.10272,4.40496,15.732,47.08,8.4,47.8234921351,134.47,61.42272,14.40496,63.0892495184,15.10272,4.40496,15.732,46.32,10.0,47.3871543775,134.3
2021-02-05 13:30:00,62.18112,12.59616,63.4441087194,14.66112,4.27616,15.272,47.52,8.32,48.2428523203,134.63,61.38112,14.39616,63.0467391322,14.66112,4.27616,15.272,46.72,10.12,47.8034810448,134.46
2021-02-05 14:00:00,63.1848,11.8689,64.2898883048,14.2248,4.1489,14.8175,48.96,7.72,49.5649069403,134.63,62.3848,14.8689,64.1322653448,14.2248,4.1489,14.8175,48.16,10.72,49.3386663784,134.46
2021-02-05 14:30:00,61.90384,11.96362,63.0492950813,13.86384,4.04362,14.4415,48.04,7.92,48.6884791301,134.58,61.10384,14.56362,62.8154303515,13.86384,4.04362,14.4415,47.24,10.52,48.3971900011,134.41
2021-02-05 15:00:00,61.28912,11.34766,62.3307758483,9.96912,2.90766,10.3845,51.32,8.44,52.0093837687,134.75,60.44912,12.94766,61.8202071191,9.96912,2.90766,10.3845,50.48,10.04,51.468747799,134.58
2021-02-05 15:30:00,60.77184,10.90512,61.7425151674,6.53184,1.9051200000000001,6.804,54.24,9.0,54.9816114715,134.57,59.85184,11.38512,60.9250663422,6.53184,1.9051200000000001,6.804,53.32,9.48,54.1561889353,134.4
2021-02-05 16:00:00,62.33168,9.90174,63.1132536529,4.05168,1.18174,4.2205,58.28,8.72,58.928743411,134.41,61.37168,10.82174,62.3184817101,4.05168,1.18174,4.2205,57.32,9.64,58.1249688172,134.24
2021-02-05 16:30:00,64.88064,8.83352,65.4792220662,3.68064,1.07352,3.834,61.2,7.76,61.6900121576,134.03,63.88064,11.59352,64.9241547715,3.68064,1.07352,3.834,60.2,10.52,61.112276999,133.86
2021-02-05 17:00:00,68.39472,7.56846,68.8122032103,3.59472,1.04846,3.7445,64.8,6.52,65.1271863357,133.28,67.31472,12.608460000000001,68.485361883,3.59472,1.04846,3.7445,63.72,11.56,64.7601111796,133.11
2021-02-05 17:30:00,72.53728,6.57004,72.8342118472,4.69728,1.37004,4.893,67.84,5.2,68.0390005805,132.62,71.33728,14.05004,72.7077103325,4.69728,1.37004,4.893,66.64,12.68,67.8356248589,132.47
2021-02-05 18:00:00,74.08608,7.43344,74.4580639018,7.24608,2.11344,7.548,66.84,5.32,67.0513832818,132.56,72.92608,14.63344,74.3797735302,7.24608,2.11344,7.548,65.68,12.52,66.8626412879,132.4
2021-02-05 18:30:00,74.45664,11.54152,75.345855387,16.25664,4.74152,16.934,58.2,6.8,58.5959042937,132.91,73.49664,15.94152,75.2056390918,16.25664,4.74152,16.934,57.24,11.2,58.325445562,132.76
2021-02-05 19:00:00,71.21808,13.04694,72.4032980067,16.61808,4.84694,17.3105,54.6,8.2,55.2123174663,133.26,70.25808,14.76694,71.7931774074,16.61808,4.84694,17.3105,53.64,9.92,54.5495737839,133.11
2021-02-05 19:30:00,68.27072,15.03396,69.9064457872,18.63072,5.43396,19.407,49.64,9.6,50.5597626577,133.9,67.47072,14.11396,68.9311390026,18.63072,5.43396,19.407,48.84,8.68,49.6053222951,133.75
2021-02-05 20:00:00,65.03984,16.35662,67.0650416018,17.67984,5.15662,18.4165,47.36,11.2,48.6663086745,134.3,64.23984,12.35662,65.4174525723,17.67984,5.15662,18.4165,46.56,7.2,47.1134121031,134.15
2021-02-05 20:30:00,65.2008,16.2969,67.2066460274,16.2408,4.7369,16.9175,48.96,11.56,50.3062143279,134.43,64.4008,11.6169,65.4401666123,16.2408,4.7369,16.9175,48.16,6.88,48.6489465456,134.26
2021-02-05 21:00:00,62.40464,14.87302,64.1525199618,11.08464,3.2330200000000002,11.5465,51.32,11.64,52.6234928525,134.24,61.68464,9.95302,62.4824568903,11.08464,3.2330200000000002,11.5465,50.6,6.72,51.0442788175,134.08
2021-02-05 21:30:00,57.54176,14.58468,59.3613260853,6.94176,2.02468,7.231,50.6,12.56,52.1355310705,134.31,56.82176,7.90468,57.3689495755,6.94176,2.02468,7.231,49.88,5.88,50.2253800384,134.15
2021-02-05 22:00:00,54.74416,16.11538,57.0668776669,8.62416,2.51538,8.9835,46.12,13.6,48.0834108607,134.5,54.14416,7.39538,54.6468819554,8.62416,2.51538,8.9835,45.52,4.88,45.7808344179,134.34
2021-02-05 22:30:00,52.04544,18.75492,55.3215586277,13.28544,3.87492,13.839,38.76,14.88,41.5180924417,134.63,51.56544,7.59492,52.1217556516,13.28544,3.87492,13.839,38.28,3.7199999999999998,38.4603276117,134.48
2021-02-05 23:00:00,49.8672,21.6346,54.3580127764,18.9072,5.5146,19.695,30.96,16.12,34.9052431592,135.27,49.5472,8.1146,50.2072879272,18.9072,5.5146,19.695,30.64,2.6,30.7501154469,135.11
2021-02-05 23:30:00,48.0928,22.7454,53.2002879034,19.9728,5.8254,20.805,28.12,16.92,32.8179950637,136.03,47.8528,7.8654,48.4948964841,19.9728,5.8254,20.805,27.88,2.04,27.9545345159,135.87
2021-02-06 00:00:00,47.14528,25.13404,53.4265607446,24.18528,7.05404,25.193,22.96,18.08,29.224099644,136.44,46.98528,8.05404,47.6705789455,24.18528,7.05404,25.193,22.8,1.0,22.8219192883,136.27
