Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-06 00:30:00,51.61168,23.04674,56.5236033622,20.73168,6.04674,21.5955,30.88,17.0,35.2501687939,136.0,51.29168,8.00674,51.9128531546,20.73168,6.04674,21.5955,30.56,1.96,30.6227888998,135.83
2021-02-06 01:00:00,55.69152,20.28336,59.2702293972,17.29152,5.04336,18.012,38.4,15.24,41.3136490763,135.07,55.25152,8.48336,55.8989969427,17.29152,5.04336,18.012,37.96,3.44,38.1155506323,134.91
2021-02-06 01:30:00,59.42768,20.69474,62.9279064792,18.42768,5.37474,19.1955,41.0,15.32,43.7687377017,135.07,58.90768,8.69474,59.5458921056,18.42768,5.37474,19.1955,40.48,3.32,40.6159180618,134.91
2021-02-06 02:00:00,59.52128,22.23704,63.5395051979,22.48128,6.55704,23.418,37.04,15.68,40.2221829343,135.24,59.12128,9.59704,59.895149433,22.48128,6.55704,23.418,36.64,3.04,36.7658972419,135.07
2021-02-06 02:30:00,63.14912,23.05516,67.2261240843,25.14912,7.33516,26.197,38.0,15.72,41.1232099914,135.15,62.66912,10.33516,63.5156211794,25.14912,7.33516,26.197,37.52,3.0,37.6397449513,134.99
2021-02-06 03:00:00,59.9256,24.7083,64.8195774766,29.4456,8.5883,30.6725,30.48,16.12,34.4802088161,135.28,59.6456,11.2283,60.6932642082,29.4456,8.5883,30.6725,30.2,2.64,30.3151711194,135.12
2021-02-06 03:30:00,61.27456,26.25508,66.6625901762,34.47456,10.05508,35.911,26.8,16.2,31.3158107032,135.53,61.03456,12.65508,62.3327246653,34.47456,10.05508,35.911,26.56,2.6,26.6869556151,135.37
2021-02-06 04:00:00,61.53712,29.25166,68.1357230141,44.33712,12.93166,46.1845,17.2,16.32,23.71038591,135.75,61.45712,15.49166,63.3795639639,44.33712,12.93166,46.1845,17.12,2.56,17.3103437285,135.59
2021-02-06 04:30:00,66.05984,31.51912,73.1939709703,50.73984,14.79912,52.854,15.32,16.72,22.6773190655,135.75,66.05984,16.99912,68.21196773,50.73984,14.79912,52.854,15.32,2.2,15.4771573617,135.55
2021-02-06 05:00:00,61.22608,28.07594,67.3564494243,37.42608,10.91594,38.9855,23.8,17.16,29.3411928865,135.69,61.02608,12.63594,62.3205377051,37.42608,10.91594,38.9855,23.6,1.72,23.6625949549,135.48
2021-02-06 05:30:00,63.11648,28.12564,69.0995055916,39.51648,11.52564,41.163,23.6,16.6,28.8534226739,135.28,62.95648,13.68564,64.4268198517,39.51648,11.52564,41.163,23.44,2.16,23.5393117996,135.06
2021-02-06 06:00:00,59.51184,25.81762,64.8707068148,33.11184,9.65762,34.4915,26.4,16.16,30.9532809246,135.09,59.31184,12.17762,60.5490610419,33.11184,9.65762,34.4915,26.2,2.52,26.3209118383,134.86
2021-02-06 06:30:00,61.3488,23.3184,65.6309609864,30.0288,8.7584,31.28,31.32,14.56,34.5389055993,134.84,61.0288,12.8384,62.3645648105,30.0288,8.7584,31.28,31.0,4.08,31.2673375905,134.6
2021-02-06 07:00:00,63.32304,24.28422,67.8198402818,36.08304,10.52422,37.5865,27.24,13.76,30.5181126546,134.92,63.04304,15.40422,64.8977263566,36.08304,10.52422,37.5865,26.96,4.88,27.3981021241,134.68
2021-02-06 07:30:00,69.12832,26.62576,74.0787130126,46.16832,13.46576,48.092,22.96,13.16,26.4640737605,135.24,68.96832,18.94576,71.5232199051,46.16832,13.46576,48.092,22.8,5.48,23.449315555,134.98
2021-02-06 08:00:00,81.65408,33.84244,88.3894763295,72.69408,21.20244,75.723,8.96,12.64,15.4935857696,135.24,81.73408,27.20244,86.1419327355,72.69408,21.20244,75.723,9.04,6.0,10.8499585253,134.98
2021-02-06 08:30:00,83.852,28.1735,88.4584874744,53.532,15.6135,55.7625,30.32,12.56,32.8185313504,134.88,83.532,21.6135,86.2828975304,53.532,15.6135,55.7625,30.0,6.0,30.5941170816,134.63
2021-02-06 09:00:00,60.06096,14.01778,61.6750928029,9.66096,2.81778,10.0635,50.4,11.2,51.6294489608,134.39,59.34096,10.05778,60.1872783257,9.66096,2.81778,10.0635,49.68,7.24,50.2047806489,134.14
2021-02-06 09:30:00,59.03344,11.74142,60.1897664213,4.87344,1.42142,5.0765,54.16,10.32,55.1344538379,134.56,58.27344,9.50142,59.0429571706,4.87344,1.42142,5.0765,53.4,8.08,54.0078364684,134.31
2021-02-06 10:00:00,61.43088,10.37734,62.3012215213,4.31088,1.2573400000000001,4.4905,57.12,9.12,57.8434853722,134.46,60.59088,10.53734,61.5003274256,4.31088,1.2573400000000001,4.4905,56.28,9.28,57.0399579242,134.21
2021-02-06 10:30:00,65.94352,10.59686,66.7895296573,7.94352,2.31686,8.2745,58.0,8.28,58.5880397351,134.39,65.02352,12.31686,66.1797793397,7.94352,2.31686,8.2745,57.08,10.0,57.9493433958,134.14
2021-02-06 11:00:00,82.71328,19.83304,85.057840109,37.55328,10.95304,39.118,45.16,8.88,46.0247759364,134.64,82.11328,20.47304,84.6270413,37.55328,10.95304,39.118,44.56,9.52,45.5656010604,134.38
2021-02-06 11:30:00,85.19072,23.89396,88.4781334489,49.83072,14.53396,51.907,35.36,9.36,36.5778512217,134.68,84.75072,23.61396,87.9789954898,49.83072,14.53396,51.907,34.92,9.08,36.0811973194,134.43
2021-02-06 12:00:00,78.4048,20.3214,80.9955058074,37.4448,10.9214,39.005,40.96,9.4,42.024773646,134.6,77.8448,19.9214,80.3534384143,37.4448,10.9214,39.005,40.4,9.0,41.3903370366,134.35
2021-02-06 12:30:00,84.95088,25.62734,88.7322521311,55.91088,16.30734,58.2405,29.04,9.32,30.4989180136,134.57,84.63088,25.387340000000002,88.3566798938,55.91088,16.30734,58.2405,28.72,9.08,30.121168636,134.32
2021-02-06 13:00:00,93.86208,31.28144,98.9374476647,75.98208,22.16144,79.148,17.88,9.12,20.0715918651,134.86,93.70208,31.52144,98.8619288503,75.98208,22.16144,79.148,17.72,9.36,20.04015968,134.62
2021-02-06 13:30:00,98.23664,33.26402,103.7156326937,85.79664,25.02402,89.3715,12.44,8.24,14.921501265,134.77,98.19664,35.18402,104.3096130309,85.79664,25.02402,89.3715,12.4,10.16,16.0307704119,134.53
2021-02-06 14:00:00,98.30768,31.70974,103.2952446042,78.54768,22.90974,81.8205,19.76,8.8,21.6309408025,135.02,98.18768,32.62974,103.4674849228,78.54768,22.90974,81.8205,19.64,9.72,21.9136487149,134.79
2021-02-06 14:30:00,101.72384,33.52112,107.1046456061,83.52384,24.36112,87.004,18.2,9.16,20.3751220855,135.09,101.56384,33.76112,107.0281590013,83.52384,24.36112,87.004,18.04,9.4,20.3421139511,134.87
2021-02-06 15:00:00,95.09776,31.92518,100.3135139204,75.85776,22.12518,79.0185,19.24,9.8,21.5920726194,135.18,94.93776,30.96518,99.8600052386,75.85776,22.12518,79.0185,19.08,8.84,21.0283618002,134.97
2021-02-06 15:30:00,97.09488,33.32434,102.6544074,78.73488,22.96434,82.0155,18.36,10.36,21.0812523347,135.21,96.97488,31.20434,101.871675091,78.73488,22.96434,82.0155,18.24,8.24,20.0148744688,135.01
2021-02-06 16:00:00,103.16912,35.03266,108.9548282007,86.64912,25.27266,90.2595,16.52,9.76,19.1877043963,135.18,103.08912,34.15266,108.5991291284,86.64912,25.27266,90.2595,16.44,8.88,18.6849672197,134.99
2021-02-06 16:30:00,107.2992,35.6306,113.060417375,93.4992,27.2706,97.395,13.8,8.36,16.1347327217,134.64,107.1792,37.3506,113.5008732698,93.4992,27.2706,97.395,13.68,10.08,16.9926101585,134.45
2021-02-06 17:00:00,112.3112,34.8141,117.5832777407,94.9512,27.6941,98.9075,17.36,7.12,18.7633685675,134.14,112.1912,38.8141,118.715625409,94.9512,27.6941,98.9075,17.24,11.12,20.5151651224,133.96
2021-02-06 17:30:00,113.45456,32.81758,118.1055914927,92.49456,26.97758,96.3485,20.96,5.84,21.7583822928,133.9,113.25456,39.37758,119.9049171946,92.49456,26.97758,96.3485,20.76,12.4,24.1813481841,133.73
2021-02-06 18:00:00,113.21296,32.62378,117.8197153852,91.69296,26.74378,95.5135,21.52,5.88,22.3088502617,133.79,113.01296,39.02378,119.5607984811,91.69296,26.74378,95.5135,21.32,12.28,24.6036745223,133.62
2021-02-06 18:30:00,109.76128,33.02204,114.6210875581,90.04128,26.26204,93.793,19.72,6.76,20.8464865145,133.94,109.56128,37.74204,115.8798328382,90.04128,26.26204,93.793,19.52,11.48,22.6455470236,133.78
2021-02-06 19:00:00,111.06688,35.29284,116.5394198896,94.94688,27.69284,98.903,16.12,7.6,17.8217395335,134.12,110.98688,38.33284,117.4201607672,94.94688,27.69284,98.903,16.04,10.64,19.2481479629,133.96
2021-02-06 19:30:00,110.09536,36.86448,116.1033082182,97.45536,28.42448,101.516,12.64,8.44,15.1987894255,134.55,110.01536,38.42448,116.532485167,97.45536,28.42448,101.516,12.56,10.0,16.054706475,134.39
2021-02-06 20:00:00,107.00832,37.84576,113.5036655761,97.52832,28.44576,101.592,9.48,9.4,13.3502958769,134.37,107.04832,37.40576,113.3954747598,97.52832,28.44576,101.592,9.52,8.96,13.0733316335,134.21
2021-02-06 20:30:00,106.2952,38.2611,112.9715951744,97.8552,28.5411,101.9325,8.44,9.72,12.8729173073,134.23,106.3352,37.1811,112.6481644602,97.8552,28.5411,101.9325,8.48,8.64,12.1061967603,134.07
2021-02-06 21:00:00,104.092,39.1335,111.2051045872,97.692,28.4935,101.7625,6.4,10.64,12.4165051444,134.47,104.132,36.2935,110.2755256902,97.692,28.4935,101.7625,6.44,7.8,10.1150185368,134.3
2021-02-06 21:30:00,101.52672,39.85696,109.0699414798,97.56672,28.45696,101.632,3.96,11.4,12.0682061633,134.47,101.68672,35.53696,107.7175220213,97.56672,28.45696,101.632,4.12,7.08,8.1915077977,134.3
2021-02-06 22:00:00,99.17088,40.53984,107.1370247263,97.85088,28.53984,101.928,1.32,12.0,12.0723817037,134.73,99.33088,35.05984,105.3366797578,97.85088,28.53984,101.928,1.48,6.52,6.6858656882,134.56
2021-02-06 22:30:00,100.00352,41.30936,108.1996637518,97.88352,28.54936,101.962,2.12,12.76,12.9349139928,134.55,99.76352,34.30936,105.4983038082,97.88352,28.54936,101.962,1.88,5.76,6.0590428287,134.38
2021-02-06 23:00:00,103.10336,41.98348,111.3234720811,97.86336,28.54348,101.941,5.24,13.44,14.4253665465,134.12,102.78336,33.50348,108.1059770087,97.86336,28.54348,101.941,4.92,4.96,6.9862722535,133.96
2021-02-06 23:30:00,104.8072,42.0971,112.9456285132,97.5672,28.4571,101.6325,7.24,13.64,15.4423832358,134.27,104.4072,33.2971,109.5881393229,97.5672,28.4571,101.6325,6.84,4.84,8.3792123735,134.11
2021-02-07 00:00:00,106.44496,42.48978,114.6120016135,97.40496,28.40978,101.4635,9.04,14.08,16.7322443205,134.56,106.04496,32.88978,111.0282449193,97.40496,28.40978,101.4635,8.64,4.48,9.7324200485,134.4
2021-02-07 00:30:00,103.88336,42.18098,112.1204154409,97.44336,28.42098,101.5035,6.44,13.76,15.19247182,134.17,103.48336,33.10098,108.6484269276,97.44336,28.42098,101.5035,6.04,4.68,7.6409423503,134.01
2021-02-07 01:00:00,98.46464,40.81552,106.5888924945,97.42464,28.41552,101.484,1.04,12.4,12.4435364748,134.01,98.54464,34.41552,104.3813876589,97.42464,28.41552,101.484,1.12,6.0,6.1036382593,133.85
2021-02-07 01:30:00,100.4776,40.8043,108.4469409446,97.7976,28.5243,101.8725,2.68,12.28,12.5690413318,134.31,100.6776,34.7243,106.4976814407,97.7976,28.5243,101.8725,2.88,6.2,6.8362562854,134.13
2021-02-07 02:00:00,98.3392,40.6056,106.3927300524,96.0192,28.0056,100.02,2.32,12.6,12.8118070544,134.69,98.4992,33.9656,104.1909515457,96.0192,28.0056,100.02,2.48,5.96,6.4553853487,134.51
2021-02-07 02:30:00,97.72384,40.71112,105.8647448209,96.24384,28.07112,100.254,1.48,12.64,12.7263506159,134.49,97.96384,33.99112,103.6933468763,96.24384,28.07112,100.254,1.72,5.92,6.1648033221,134.31
2021-02-07 03:00:00,97.37616,40.80138,105.5787343467,96.41616,28.12138,100.4335,0.96,12.68,12.7162887668,134.76,97.57616,34.00138,103.3305416721,96.41616,28.12138,100.4335,1.16,5.88,5.9933296255,134.59
2021-02-07 03:30:00,96.9088,40.7084,105.1117945237,96.5088,28.1484,100.53,0.4,12.56,12.5663678125,135.13,96.9888,34.3084,102.8780522561,96.5088,28.1484,100.53,0.48,6.16,6.1786729967,134.95
2021-02-07 04:00:00,97.69744,40.93342,105.9260810917,96.45744,28.13342,100.4765,1.24,12.8,12.8599222393,135.41,97.45744,34.05342,103.2355947581,96.45744,28.13342,100.4765,1.0,5.92,6.0038654215,135.23
2021-02-07 04:30:00,99.05952,41.19736,107.284719199,96.53952,28.15736,100.562,2.52,13.04,13.281265,135.24,98.73952,33.83736,104.3765286911,96.53952,28.15736,100.562,2.2,5.68,6.0911739427,135.06
2021-02-07 05:00:00,99.67792,41.19606,107.8554731808,96.39792,28.11606,100.4145,3.2800000000000002,13.08,13.4849842417,135.24,99.39792,33.79606,104.986285637,96.39792,28.11606,100.4145,3.0,5.68,6.4235815555,135.06
2021-02-07 05:30:00,100.10544,41.27742,108.2816906012,96.26544,28.07742,100.2765,3.84,13.2,13.747203352,135.01,99.82544,33.55742,105.3148560662,96.26544,28.07742,100.2765,3.56,5.48,6.5348297606,134.84
2021-02-07 06:00:00,99.93104,41.15822,108.0750287025,96.13104,28.03822,100.1365,3.8,13.12,13.6592239897,134.9,99.61104,33.55822,105.1119090277,96.13104,28.03822,100.1365,3.48,5.52,6.5253965397,134.73
2021-02-07 06:30:00,98.0296,40.1753,105.9427071877,96.1896,28.0553,100.1975,1.8399999999999999,12.12,12.2588743366,134.75,97.7496,34.5353,103.6709759106,96.1896,28.0553,100.1975,1.56,6.48,6.665133157,134.58
2021-02-07 07:00:00,97.0456,39.7633,104.8759672482,96.2856,28.0833,100.2975,0.76,11.68,11.7046999107,134.63,96.8056,34.9633,102.9259760131,96.2856,28.0833,100.2975,0.52,6.88,6.8996231781,134.47
2021-02-07 07:30:00,98.01104,39.46322,105.6575113026,97.45104,28.42322,101.5115,0.56,11.04,11.0541937743,134.17,97.77104,35.86322,104.1409948649,97.45104,28.42322,101.5115,0.32,7.44,7.4468785407,134.01
2021-02-07 08:00:00,98.68304,39.47422,106.2852596941,97.76304,28.51422,101.8365,0.92,10.96,10.9985453584,134.12,98.44304,35.99422,104.8170596699,97.76304,28.51422,101.8365,0.68,7.48,7.5108454917,133.96
2021-02-07 08:30:00,98.6944,39.3242,106.2401868268,97.9344,28.5642,102.015,0.76,10.76,10.7868067564,134.08,98.8944,36.2042,105.3130877384,97.9344,28.5642,102.015,0.96,7.64,7.7000779217,133.91
2021-02-07 09:00:00,101.58224,38.54982,108.651001401,98.02224,28.58982,102.1065,3.56,9.96,10.577107355,133.92,101.74224,36.94982,108.2440418603,98.02224,28.58982,102.1065,3.7199999999999998,8.36,9.1503005415,133.75
2021-02-07 09:30:00,103.99376,38.41818,110.8632431126,98.39376,28.69818,102.4935,5.6,9.72,11.2177716147,134.06,104.07376,37.33818,110.5689251383,98.39376,28.69818,102.4935,5.68,8.64,10.3398259173,133.89
2021-02-07 10:00:00,106.7776,37.2768,113.0973725601,98.4576,28.7168,102.56,8.32,8.56,11.9371688436,133.89,106.7776,38.4368,113.484992206,98.4576,28.7168,102.56,8.32,9.72,12.7945613446,133.72
2021-02-07 10:30:00,109.0864,36.7452,115.1088718909,98.9664,28.8652,103.09,10.12,7.88,12.8260983935,133.89,109.0864,39.2652,115.9379083648,98.9664,28.8652,103.09,10.12,10.4,14.5111818954,133.72
2021-02-07 11:00:00,110.26112,36.62116,116.1835786305,99.50112,29.02116,103.647,10.76,7.6,13.1733670715,133.8,110.26112,39.58116,117.1502574073,99.50112,29.02116,103.647,10.76,10.56,15.0761798875,133.63
2021-02-07 11:30:00,112.0464,36.0352,117.6984765917,99.6864,29.0752,103.84,12.36,6.96,14.1848933729,133.67,111.9664,40.2752,118.9897746195,99.6864,29.0752,103.84,12.28,11.2,16.620421174,133.5
2021-02-07 12:00:00,113.45312,36.10716,119.0602261085,100.89312,29.42716,105.097,12.56,6.68,14.2258918877,133.63,113.37312,40.90716,120.5274245879,100.89312,29.42716,105.097,12.48,11.48,16.9570280415,133.46
2021-02-07 12:30:00,114.88784,35.76562,120.3262039368,101.36784,29.56562,105.5915,13.52,6.2,14.8738159193,133.38,114.80784,41.48562,122.0733254739,101.36784,29.56562,105.5915,13.44,11.92,17.9644092583,133.21
2021-02-07 13:00:00,113.80432,36.81126,119.6097492408,102.48432,29.89126,106.7545,11.32,6.92,13.2675845579,133.53,113.72432,41.05126,120.9066867756,102.48432,29.89126,106.7545,11.24,11.16,15.8392929135,133.37
2021-02-07 13:30:00,114.01776,37.72018,120.0952187835,104.77776,30.56018,109.1435,9.24,7.16,11.6894482333,133.6,114.05776,41.56018,121.3936620168,104.77776,30.56018,109.1435,9.28,11.0,14.3916086662,133.44
2021-02-07 14:00:00,114.91184,35.81762,120.3645831408,100.31184,29.25762,104.4915,14.6,6.5600000000000005,16.0060488566,133.7,114.75184,40.89762,121.8220017281,100.31184,29.25762,104.4915,14.44,11.64,18.547323257,133.54
2021-02-07 14:30:00,115.0504,35.5847,120.4278431852,99.6504,29.0647,103.8025,15.4,6.52,16.7233489469,133.89,114.9704,40.7447,121.9767332496,99.6504,29.0647,103.8025,15.32,11.68,19.2645996584,133.73
2021-02-07 15:00:00,114.86384,35.64862,120.2685571854,99.18384,28.92862,103.3165,15.68,6.72,17.0593317571,134.12,114.74384,40.528620000000004,121.6910755029,99.18384,28.92862,103.3165,15.56,11.6,19.4080807913,133.95
2021-02-07 15:30:00,114.81856,36.13208,120.3695514887,99.05856,28.89208,103.186,15.76,7.24,17.3434483307,134.08,114.61856,39.93208,121.3753900492,99.05856,28.89208,103.186,15.56,11.04,19.0786582337,133.91
2021-02-07 16:00:00,115.8464,35.7952,121.2505040649,98.7264,28.7952,102.84,17.12,7.0,18.4957941165,133.82,115.7264,40.0352,122.455775266,98.7264,28.7952,102.84,17.0,11.24,20.3798331691,133.65
2021-02-07 16:30:00,117.58832,35.27326,122.7648804482,98.30832,28.67326,102.4045,19.28,6.6,20.3783807011,133.48,117.38832,40.15326,124.0657163001,98.30832,28.67326,102.4045,19.08,11.48,22.2673932017,133.31
2021-02-07 17:00:00,119.976,34.348,124.7959361518,98.016,28.588,102.1,21.96,5.76,22.7028456366,133.14,119.696,40.788,126.45470873,98.016,28.588,102.1,21.68,12.2,24.8769451501,132.98
2021-02-07 17:30:00,122.79328,33.15804,127.1913724661,97.91328,28.55804,101.993,24.88,4.6,25.3016679292,132.86,122.47328,41.87804,129.4352137102,97.91328,28.55804,101.993,24.56,13.32,27.9395060801,132.69
2021-02-07 18:00:00,121.70992,33.59706,126.2618987147,97.90992,28.55706,101.9895,23.8,5.04,24.3277948035,132.86,121.38992,41.47706,128.28039282700001,97.90992,28.55706,101.9895,23.48,12.92,26.7999402984,132.69
2021-02-07 18:30:00,118.65872,34.71546,123.6327424069,98.17872,28.63546,102.2695,20.48,6.08,21.363445415,132.97,118.45872,40.55546,125.2086805291,98.17872,28.63546,102.2695,20.28,11.92,23.5237071908,132.8
2021-02-07 19:00:00,115.5952,36.1636,121.1200075462,97.7952,28.523600000000002,101.87,17.8,7.64,19.3703278238,133.41,115.3952,39.0036,121.8085916346,97.7952,28.523600000000002,101.87,17.6,10.48,20.4839058775,133.25
2021-02-07 19:30:00,112.14608,37.28094,118.1804203185,97.78608,28.52094,101.8605,14.36,8.76,16.8210344509,133.65,112.02608,38.00094,118.2958749959,97.78608,28.52094,101.8605,14.24,9.48,17.1069576489,133.49
2021-02-07 20:00:00,109.18448,37.79214,115.5400212855,97.34448,28.39214,101.4005,11.84,9.4,15.1177246965,133.53,109.18448,37.19214,115.345160066,97.34448,28.39214,101.4005,11.84,8.8,14.752138828,133.36
2021-02-07 20:30:00,108.5112,38.1891,115.0351593394,97.4712,28.4291,101.5325,11.04,9.76,14.7356438611,133.64,108.4312,36.9091,114.5408520845,97.4712,28.4291,101.5325,10.96,8.48,13.857561113,133.48
2021-02-07 21:00:00,106.06992,38.90206,112.9787511041,97.30992,28.38206,101.3645,8.76,10.52,13.6897041604,133.8,106.06992,36.18206,112.0712692649,97.30992,28.38206,101.3645,8.76,7.8,11.729347808,133.63
2021-02-07 21:30:00,103.46432,39.95376,110.9106327238,97.62432,28.47376,101.692,5.84,11.48,12.8800621117,133.8,103.58432,35.31376,109.4384438632,97.62432,28.47376,101.692,5.96,6.84,9.0723315636,133.63
2021-02-07 22:00:00,100.21728,40.46004,108.0764453866,97.57728,28.46004,101.643,2.64,12.0,12.2869687067,133.57,100.37728,34.78004,106.2320550615,97.57728,28.46004,101.643,2.8,6.32,6.9124814647,133.4
2021-02-07 22:30:00,98.4664,41.2027,106.7393761283,97.1064,28.3227,101.1525,1.3599999999999999,12.88,12.9516022175,133.96,98.3464,33.8427,104.0064552624,97.1064,28.3227,101.1525,1.24,5.52,5.6575613121,133.78
2021-02-07 23:00:00,100.2664,41.7477,108.6104112148,95.5464,27.8677,99.5275,4.72,13.88,14.6605866185,134.11,99.9464,32.4277,105.0753948375,95.5464,27.8677,99.5275,4.4,4.5600000000000005,6.3366868315,133.95
2021-02-07 23:30:00,102.72608,42.22844,111.0670457742,95.68608,27.90844,99.673,7.04,14.32,15.9569420629,134.22,102.40608,32.14844,107.3337198433,95.68608,27.90844,99.673,6.72,4.24,7.9458165093,134.05
2021-02-08 00:00:00,104.80816,42.47738,113.0888067593,96.12816,28.03738,100.1335,8.68,14.44,16.8480265907,134.28,104.36816,32.11738,109.198163537,96.12816,28.03738,100.1335,8.24,4.08,9.1947811284,134.12
2021-02-08 00:30:00,101.58736,42.00298,109.9283495767,96.14736,28.04298,100.1535,5.44,13.96,14.9824964542,134.06,101.26736,32.56298,106.3739905609,96.14736,28.04298,100.1535,5.12,4.52,6.8296998470000005,133.91
2021-02-08 01:00:00,97.38688,40.69284,105.5467272036,95.90688,27.97284,99.903,1.48,12.72,12.8058111809,133.4,97.46688,33.61284,103.1000276906,95.90688,27.97284,99.903,1.56,5.64,5.8517689633,133.23
2021-02-08 01:30:00,99.40096,40.03528,107.1605080876,96.12096,28.03528,100.126,3.2800000000000002,12.0,12.4401929245,132.77,99.56096,34.15528,105.2566763108,96.12096,28.03528,100.126,3.44,6.12,7.0205412897,132.6
2021-02-08 02:00:00,99.20272,40.06246,106.9868232852,95.80272,27.94246,99.7945,3.4,12.12,12.5878671744,133.15,99.36272,34.06246,105.0390465829,95.80272,27.94246,99.7945,3.56,6.12,7.0801129934,132.98
2021-02-08 02:30:00,98.54304,39.86672,106.3018630881,95.54304,27.86672,99.524,3.0,12.0,12.3693168769,133.4,98.70304,34.14672,104.4427527021,95.54304,27.86672,99.524,3.16,6.28,7.0302204802,133.21
2021-02-08 03:00:00,98.49696,40.49828,106.4977080138,96.33696,28.09828,100.351,2.16,12.4,12.5867231637,134.04,98.69696,34.17828,104.4473299659,96.33696,28.09828,100.351,2.36,6.08,6.5219628947,133.86
2021-02-08 03:30:00,96.85424,40.97582,105.1654013003,96.05424,28.01582,100.0565,0.8,12.96,12.9846678818,134.39,97.05424,33.61582,102.710996764,96.05424,28.01582,100.0565,1.0,5.6,5.6885850613,134.23
2021-02-08 04:00:00,96.42496,40.92228,104.7492525577,96.14496,28.04228,100.151,0.28,12.88,12.8830431188,134.56,96.42496,33.76228,102.1648885958,96.14496,28.04228,100.151,0.28,5.72,5.7268490464,134.39
2021-02-08 04:30:00,97.08848,41.13414,105.4428301131,96.04848,28.01414,100.0505,1.04,13.12,13.1611549645,134.8,96.84848,33.57414,102.5029314461,96.04848,28.01414,100.0505,0.8,5.5600000000000005,5.6172591181,134.63
2021-02-08 05:00:00,97.30976,41.13368,105.6464340222,95.90976,27.97368,99.906,1.4,13.16,13.2342585739,134.92,97.06976,33.49368,102.6857580505,95.90976,27.97368,99.906,1.16,5.52,5.6405673474,134.76
2021-02-08 05:30:00,97.50448,40.68214,105.6511246275,96.14448,28.04214,100.1505,1.3599999999999999,12.64,12.7129540234,134.49,97.26448,34.00214,103.036520682,96.14448,28.04214,100.1505,1.12,5.96,6.0643218912,134.33
2021-02-08 06:00:00,96.0592,40.0706,104.0818086363,95.4192,27.8306,99.395,0.64,12.24,12.2567206054,134.49,95.9392,34.1106,101.8227043886,95.4192,27.8306,99.395,0.52,6.28,6.3014918868,134.33
2021-02-08 06:30:00,99.84464,38.45302,106.9933964497,96.04464,28.01302,100.0465,3.8,10.44,11.1100675065,134.19,100.00464,36.01302,106.2914184262,96.04464,28.01302,100.0465,3.96,8.0,8.9264550635,134.03
2021-02-08 07:00:00,103.34912,36.61016,109.6418917203,95.34912,27.81016,99.322,8.0,8.8,11.8928549979,133.9,103.38912,37.33016,109.9220222703,95.34912,27.81016,99.322,8.04,9.52,12.4608185927,133.73
2021-02-08 07:30:00,106.9032,34.9501,112.471345952,95.1432,27.7501,99.1075,11.76,7.2,13.7890391253,133.26,106.8632,38.6701,113.644710164,95.1432,27.7501,99.1075,11.72,10.92,16.0188888504,133.1
2021-02-08 08:00:00,108.19568,34.48874,113.5595806502,95.75568,27.92874,99.7455,12.44,6.5600000000000005,14.063683728,133.32,108.07568,39.48874,115.0639526274,95.75568,27.92874,99.7455,12.32,11.56,16.89425938,133.16
2021-02-08 08:30:00,111.36288,33.07084,116.1695807869,96.24288,28.07084,100.253,15.12,5.0,15.9252755078,133.48,111.20288,41.19084,118.5865330474,96.24288,28.07084,100.253,14.96,13.12,19.8981406167,133.32
2021-02-08 09:00:00,113.48928,32.37604,118.0170523314,96.32928,28.09604,100.343,17.16,4.28,17.6857004385,133.55,113.28928,41.93604,120.8018725592,96.32928,28.09604,100.343,16.96,13.84,21.8903449036,133.38
2021-02-08 09:30:00,114.70144,32.00792,119.0836986359,96.30144,28.08792,100.314,18.4,3.92,18.8129317226,133.61,114.50144,42.28792,122.0608370445,96.30144,28.08792,100.314,18.2,14.2,23.0841937264,133.45
2021-02-08 10:00:00,114.72528,31.75154,119.0380198233,96.24528,28.07154,100.2555,18.48,3.68,18.8428447958,133.56,114.48528,42.51154,122.1233408069,96.24528,28.07154,100.2555,18.24,14.44,23.2639463548,133.4
2021-02-08 10:30:00,115.2192,32.6556,119.7574726687,99.6192,29.0556,103.77,15.6,3.6,16.009996877,133.45,115.0592,43.4956,123.006043445,99.6192,29.0556,103.77,15.44,14.44,21.1401797533,133.29
2021-02-08 11:00:00,115.82288,32.52834,120.3039169547,100.14288,29.20834,104.3155,15.68,3.32,16.0276261499,133.16,115.66288,43.88834,123.7096932251,100.14288,29.20834,104.3155,15.52,14.68,21.3628837005,133.0
2021-02-08 11:30:00,116.1816,31.4863,120.3725519637,98.9016,28.8463,103.0225,17.28,2.64,17.4805034252,132.86,115.9816,44.0863,124.0779327127,98.9016,28.8463,103.0225,17.08,15.24,22.8906968002,132.7
2021-02-08 12:00:00,116.19552,32.53536,120.664611707,101.67552,29.65536,105.912,14.52,2.88,14.8028645876,132.9,116.11552,44.69536,124.4206140091,101.67552,29.65536,105.912,14.44,15.04,20.8498249393,132.74
2021-02-08 12:30:00,117.32304,32.09922,121.6349277118,101.00304,29.45922,105.2115,16.32,2.64,16.5321504953,132.95,117.12304,44.69922,125.3627806307,101.00304,29.45922,105.2115,16.12,15.24,22.1835975441,132.79
2021-02-08 13:00:00,116.05264,33.55702,120.8068244854,102.57264,29.91702,106.8465,13.48,3.64,13.9628077406,133.12,115.93264,44.23702,124.0858209299,102.57264,29.91702,106.8465,13.36,14.32,19.5844836542,132.95
2021-02-08 13:30:00,116.11552,33.87536,120.9560002646,103.11552,30.07536,107.412,13.0,3.8,13.5440023627,133.09,116.03552,44.27536,124.1956094425,103.11552,30.07536,107.412,12.92,14.2,19.1980832377,132.93
2021-02-08 14:00:00,116.05616,33.40638,120.7684499306,101.09616,29.48638,105.3085,14.96,3.92,15.4650573875,133.4,115.93616,43.64638,123.8797791516,101.09616,29.48638,105.3085,14.84,14.16,20.5117332276,133.23
2021-02-08 14:30:00,115.70912,33.69516,120.515410876,100.98912,29.45516,105.197,14.72,4.24,15.3184855648,133.59,115.58912,43.33516,123.4454565976,100.98912,29.45516,105.197,14.6,13.88,20.1448355665,133.42
2021-02-08 15:00:00,115.74784,33.39812,120.4699003245,100.10784,29.19812,104.279,15.64,4.2,16.1941223905,133.73,115.54784,43.11812,123.3307569141,100.10784,29.19812,104.279,15.44,13.92,20.7884583363,133.57
2021-02-08 15:30:00,114.40256,34.18908,119.4020055351,98.84256,28.82908,102.961,15.56,5.36,16.4573144832,133.81,114.28256,41.70908,121.6558706952,98.84256,28.82908,102.961,15.44,12.88,20.1069142337,133.65
2021-02-08 16:00:00,115.10432,33.29876,119.8240873122,97.02432,28.29876,101.067,18.08,5.0,18.7586353448,133.92,114.94432,41.49876,122.2061527985,97.02432,28.29876,101.067,17.92,13.2,22.256828165800002,133.76
2021-02-08 16:30:00,116.2824,32.7007,120.7929316237,95.5224,27.8607,99.5025,20.76,4.84,21.3167352097,134.11,116.0024,41.3007,123.1353102333,95.5224,27.8607,99.5025,20.48,13.44,24.4962037875,133.95
2021-02-08 17:00:00,118.52192,32.09056,122.7894521594,94.80192,27.65056,98.752,23.72,4.44,24.1319704956,133.67,118.24192,41.37056,125.2704070401,94.80192,27.65056,98.752,23.44,13.72,27.1601178201,133.53
2021-02-08 17:30:00,122.24064,31.93852,126.3441456,95.24064,27.77852,99.209,27.0,4.16,27.3185944002,133.97,121.84064,41.85852,128.8304205233,95.24064,27.77852,99.209,26.6,14.08,30.0966177502,133.82
2021-02-08 18:00:00,123.00432,31.99626,127.0976923184,96.12432,28.03626,100.1295,26.88,3.96,27.1701306585,133.59,122.64432,42.19626,129.7002451279,96.12432,28.03626,100.1295,26.52,14.16,30.0635327265,133.44
2021-02-08 18:30:00,120.76912,32.80266,125.1446956473,95.04912,27.72266,99.0095,25.72,5.08,26.2168800585,134.03,120.40912,40.92266,127.1731901017,95.04912,27.72266,99.0095,25.36,13.2,28.5896764585,133.87
2021-02-08 19:00:00,117.63952,33.81486,122.4030286498,94.67952,27.61486,98.6245,22.96,6.2,23.7823800323,134.27,117.35952,39.73486,123.903656257,94.67952,27.61486,98.6245,22.68,12.12,25.715302837,134.1
2021-02-08 19:30:00,114.23824,34.85282,119.436571201,94.39824,27.53282,98.3315,19.84,7.32,21.147292971,134.1,114.03824,38.53282,120.3723323669,94.39824,27.53282,98.3315,19.64,11.0,22.5106552548,133.94
2021-02-08 20:00:00,110.98768,35.52474,116.5344252307,93.54768,27.28474,97.4455,17.44,8.24,19.2886287745,134.47,110.78768,37.48474,116.9573245789,93.54768,27.28474,97.4455,17.24,10.2,20.0314153269,134.3
2021-02-08 20:30:00,110.23088,35.54234,115.8192766263,92.51088,26.98234,96.3655,17.72,8.56,19.6792276271,134.62,109.99088,36.86234,116.0035593999,92.51088,26.98234,96.3655,17.48,9.88,20.0789641167,134.45
2021-02-08 21:00:00,107.1184,35.2862,112.7806168142,89.4384,26.0862,93.165,17.68,9.2,19.9304390318,134.59,106.9584,35.3662,112.653750195,89.4384,26.0862,93.165,17.52,9.28,19.8259627761,134.41
2021-02-08 21:30:00,98.32176,34.32218,104.1401965115,81.88176,23.88218,85.2935,16.44,10.44,19.4747836958,134.89,98.20176,32.04218,103.297081112,81.88176,23.88218,85.2935,16.32,8.16,18.2463146964,134.7
2021-02-08 22:00:00,100.13824,38.52032,107.2915754531,92.29824,26.92032,96.144,7.84,11.6,14.0009142559,134.92,100.17824,33.84032,105.7395244324,92.29824,26.92032,96.144,7.88,6.92,10.4871731177,134.74
2021-02-08 22:30:00,96.19568,39.11874,103.8454845906,91.19568,26.59874,94.9955,5.0,12.52,13.4814835979,134.71,96.23568,32.63874,101.6198477358,91.19568,26.59874,94.9955,5.04,6.04,7.8665875702,134.52
2021-02-08 23:00:00,93.32048,39.84014,101.4689545755,91.20048,26.60014,95.0005,2.12,13.24,13.408653922,134.8,93.36048,32.00014,98.6923917323,91.20048,26.60014,95.0005,2.16,5.4,5.8159779917000005,134.61
2021-02-08 23:30:00,90.82064,40.25102,99.3404915483,89.18064,26.01102,92.8965,1.6400000000000001,14.24,14.3341271098,135.13,90.74064,30.53102,95.7392653505,89.18064,26.01102,92.8965,1.56,4.52,4.7816315207,134.93
2021-02-09 00:00:00,85.24128,39.57204,93.9788389256,82.60128,24.09204,86.043,2.64,15.48,15.703502794,135.17,85.32128,27.33204,89.5921940316,82.60128,24.09204,86.043,2.7199999999999998,3.24,4.2303664144,134.97
2021-02-09 00:30:00,87.69216,38.67188,95.8406449697,81.57216,23.79188,84.971,6.12,14.88,16.0894002374,135.17,87.73216,27.67188,91.9927434149,81.57216,23.79188,84.971,6.16,3.88,7.2801098893,134.97
2021-02-09 01:00:00,94.3408,37.7294,101.605581387,83.1408,24.2494,86.605,11.2,13.48,17.5257068331,134.76,94.3008,29.4094,98.7803304763,83.1408,24.2494,86.605,11.16,5.16,12.2951697833,134.56
2021-02-09 01:30:00,96.8368,37.6774,103.9083841901,84.1968,24.5574,87.705,12.64,13.12,18.2182326256,134.8,96.7168,29.9974,101.2619544005,84.1968,24.5574,87.705,12.52,5.44,13.6507875231,134.6
2021-02-09 02:00:00,96.25536,37.83948,103.4259182961,83.65536,24.39948,87.141,12.6,13.44,18.4226382475,134.97,96.21536,29.63948,100.6771785193,83.65536,24.39948,87.141,12.56,5.24,13.6092321606,134.76
2021-02-09 02:30:00,93.31504,37.02522,100.3920495171,80.31504,23.42522,83.6615,13.0,13.6,18.8138247042,135.09,93.19504,28.50522,97.4569804983,80.31504,23.42522,83.6615,12.88,5.08,13.8456058011,134.88
2021-02-09 03:00:00,90.05632,35.23476,96.703821456,72.25632,21.07476,75.267,17.8,14.16,22.7452324675,135.31,89.89632,25.67476,93.4908639954,72.25632,21.07476,75.267,17.64,4.6,18.2299094896,135.1
2021-02-09 03:30:00,92.81648,37.81314,100.2234130144,80.13648,23.37314,83.4755,12.68,14.44,19.2170757401,135.5,92.69648,27.77314,96.7676842228,80.13648,23.37314,83.4755,12.56,4.4,13.3084033603,135.28
2021-02-09 04:00:00,82.37136,32.54498,88.5675825088,60.29136,17.58498,62.8035,22.08,14.96,26.6707330233,135.62,82.13136,21.42498,84.8798566413,60.29136,17.58498,62.8035,21.84,3.84,22.175012965,135.4
2021-02-09 04:30:00,79.24352,32.56436,85.6736424124,60.08352,17.52436,62.587,19.16,15.04,24.3578981031,135.62,79.04352,21.32436,81.8694471912,60.08352,17.52436,62.587,18.96,3.8,19.3370525158,135.4
2021-02-09 05:00:00,79.57904,33.42222,86.3126201494,63.29904,18.46222,65.9365,16.28,14.96,22.1097263665,135.47,79.45904,22.34222,82.5403769815,63.29904,18.46222,65.9365,16.16,3.88,16.6192659284,135.25
2021-02-09 05:30:00,84.22848,33.77164,90.7466831978,64.90848,18.93164,67.613,19.32,14.84,24.3616091423,135.3,83.98848,22.81164,87.0312340037,64.90848,18.93164,67.613,19.08,3.88,19.4705110359,135.08
2021-02-09 06:00:00,84.48752,32.62886,90.5692196094,62.08752,18.10886,64.6745,22.4,14.52,26.6943889235,135.25,84.24752,22.34886,87.1614373989,62.08752,18.10886,64.6745,22.16,4.24,22.5619857282,135.02
2021-02-09 06:30:00,91.40048,33.82514,97.4586468214,75.24048,21.94514,78.3755,16.16,11.88,20.0569190057,134.26,91.28048,28.50514,95.6277628905,75.24048,21.94514,78.3755,16.04,6.5600000000000005,17.3296047272,134.04
2021-02-09 07:00:00,82.83952,27.41986,87.2595828333,56.15952,16.37986,58.4995,26.68,11.04,28.8739328807,134.5,82.47952,23.77986,85.8391109055,56.15952,16.37986,58.4995,26.32,7.4,27.34049012,134.27
2021-02-09 07:30:00,91.31664,26.16902,94.9923488953,59.27664,17.28902,61.7465,32.04,8.88,33.2477969195,133.82,90.91664,26.64902,94.7417843185,59.27664,17.28902,61.7465,31.64,9.36,32.9954421095,133.6
2021-02-09 08:00:00,88.78832,24.71326,92.1635013888,57.02832,16.63326,59.4045,31.76,8.08,32.7716951042,133.63,88.30832,26.75326,92.2718608344,57.02832,16.63326,59.4045,31.28,10.12,32.8763258288,133.41
2021-02-09 08:30:00,84.43056,20.54058,86.8932384518,47.11056,13.74058,49.0735,37.32,6.8,37.9344487241,133.63,83.87056,25.10058,87.5460447482,47.11056,13.74058,49.0735,36.76,11.36,38.4752803758,133.41
2021-02-09 09:00:00,89.15344,20.78642,91.5445854229,49.87344,14.54642,51.9515,39.28,6.24,39.7725533503,133.52,88.51344,26.42642,92.3741562053,49.87344,14.54642,51.9515,38.64,11.88,40.4250417439,133.29
2021-02-09 09:30:00,89.10208,23.58644,92.1710410715,59.06208,17.22644,61.523,30.04,6.36,30.7058821726,133.56,88.62208,28.98644,93.2420868889,59.06208,17.22644,61.523,29.56,11.76,31.8133808326,133.34
2021-02-09 10:00:00,94.3992,25.8031,97.8621935696,67.7592,19.7631,70.5825,26.64,6.04,27.3161344264,133.53,93.9992,31.8031,99.233496211,67.7592,19.7631,70.5825,26.24,12.04,28.8703862115,133.3
2021-02-09 10:30:00,92.02896,22.08178,94.6410824465,54.58896,15.92178,56.8635,37.44,6.16,37.943368327,133.48,91.42896,27.88178,95.5858168488,54.58896,15.92178,56.8635,36.84,11.96,38.7327664904,133.26
2021-02-09 11:00:00,95.46464,26.01052,98.9446544337,68.74464,20.05052,71.609,26.72,5.96,27.3766323714,133.41,95.06464,32.13052,100.3476760757,68.74464,20.05052,71.609,26.32,12.08,28.9597790047,133.18
2021-02-09 11:30:00,80.73904,17.41222,82.5952661201,37.61904,10.97222,39.1865,43.12,6.44,43.5982568459,133.34,80.05904,22.65222,83.2020009173,37.61904,10.97222,39.1865,42.44,11.68,44.0179054477,133.11
2021-02-09 12:00:00,86.65568,22.29124,89.4768476032,52.01568,15.17124,54.183,34.64,7.12,35.3641626509,133.71,86.13568,26.21124,90.035462299,52.01568,15.17124,54.183,34.12,11.04,35.8616229415,133.47
2021-02-09 12:30:00,82.5648,19.7864,84.9025784296,43.5648,12.7064,45.38,39.0,7.08,39.6374368495,133.45,81.9248,23.7464,85.2969188658,43.5648,12.7064,45.38,38.36,11.04,39.9170539995,133.22
2021-02-09 13:00:00,85.09648,24.50814,88.5554054513,56.73648,16.54814,59.1005,28.36,7.96,29.4559196088,133.72,84.69648,26.82814,88.8439239355,56.73648,16.54814,59.1005,27.96,10.28,29.7899311849,133.48
2021-02-09 13:30:00,86.31904,23.33972,89.4187854771,53.27904,15.53972,55.499,33.04,7.8,33.9482193937,133.5,85.75904,25.89972,89.5846439843,53.27904,15.53972,55.499,32.48,10.36,34.0922278533,133.26
2021-02-09 14:00:00,83.73168,21.17174,86.3668733384,46.53168,13.57174,48.4705,37.2,7.6,37.9684079203,134.01,83.13168,24.25174,86.596900133,46.53168,13.57174,48.4705,36.6,10.68,38.1264003022,133.77
2021-02-09 14:30:00,89.55408,23.42494,92.5670624934,57.27408,16.70494,59.6605,32.28,6.72,32.9720609001,134.21,89.03408,28.34494,93.4371608358,57.27408,16.70494,59.6605,31.76,11.64,33.8258362794,133.97
2021-02-09 15:00:00,82.53024,17.59632,84.3852534037,38.25024,11.156320000000001,39.844,44.28,6.44,44.7458601437,134.25,81.77024,23.03632,84.9531882203,38.25024,11.156320000000001,39.844,43.52,11.88,45.1123575088,134.01
2021-02-09 15:30:00,85.3808,19.5594,87.5925290022,42.1008,12.2794,43.855,43.28,7.28,43.8880029165,134.33,84.6608,23.3594,87.8243282069,42.1008,12.2794,43.855,42.56,11.08,43.9786311747,134.09
2021-02-09 16:00:00,87.7656,17.1983,89.4347922581,35.9256,10.4783,37.4225,51.84,6.72,52.2737410178,134.27,86.8856,22.1583,89.6665921414,35.9256,10.4783,37.4225,50.96,11.68,52.2813924834,134.03
2021-02-09 16:30:00,96.19552,22.29536,98.7454360748,55.59552,16.21536,57.912,40.6,6.08,41.0527270714,134.41,95.47552,28.49536,99.6371439815,55.59552,16.21536,57.912,39.88,12.28,41.7278420242,134.16
2021-02-09 17:00:00,91.43888,16.80134,92.969639138,39.63888,11.56134,41.2905,51.8,5.24,52.0643601709,134.21,90.55888,24.64134,93.8515124218,39.63888,11.56134,41.2905,50.92,13.08,52.5731186064,133.97
2021-02-09 17:30:00,97.6728,17.5629,99.2392629772,44.9928,13.1229,46.8675,52.68,4.44,52.8667759562,134.1,96.7128,26.9229,100.3902795506,44.9928,13.1229,46.8675,51.72,13.8,53.529416212,133.86
2021-02-09 18:00:00,105.20656,20.13358,107.1157379224,54.76656,15.97358,57.0485,50.44,4.16,50.6112556651,133.78,104.32656,29.97358,108.5469788592,54.76656,15.97358,57.0485,49.56,14.0,51.4994524243,133.54
2021-02-09 18:30:00,96.8248,16.5689,98.2322265972,39.6648,11.5689,41.3175,57.16,5.0,57.3782676629,133.78,95.8248,24.7689,98.974192102,39.6648,11.5689,41.3175,56.16,13.2,57.6904290156,133.54
2021-02-09 19:00:00,101.10816,21.73488,103.4179144404,52.98816,15.45488,55.196,48.12,6.28,48.5280619848,133.78,100.30816,27.37488,103.9764926202,52.98816,15.45488,55.196,47.32,11.92,48.7982458701,133.54
2021-02-09 19:30:00,106.22544,28.78742,110.057074527,73.46544,21.42742,76.5265,32.76,7.36,33.5765870809,134.02,105.70544,32.34742,110.5440890607,73.46544,21.42742,76.5265,32.24,10.92,34.039153926,133.79
2021-02-09 20:00:00,98.16128,27.10204,101.8339700856,61.24128,17.86204,63.793,36.92,9.24,38.0586915172,134.34,97.56128,27.02204,101.2343518822,61.24128,17.86204,63.793,36.32,9.16,37.457282336,134.1
2021-02-09 20:30:00,96.35616,26.07388,99.8216248525,56.75616,16.55388,59.121,39.6,9.52,40.7282506376,134.63,95.71616,25.55388,99.0685826496,56.75616,16.55388,59.121,38.96,9.0,39.9860175561,134.39
2021-02-09 21:00:00,101.29008,30.53294,105.7919691255,70.81008,20.65294,73.7605,30.48,9.88,32.0412983507,134.7,100.93008,29.29294,105.0949921864,70.81008,20.65294,73.7605,30.12,8.64,31.3347091897,134.46
2021-02-09 21:30:00,89.1792,29.3556,93.8865323888,62.6592,18.2756,65.27,26.52,11.08,28.7415518022,134.78,88.8592,25.6756,92.494290959,62.6592,18.2756,65.27,26.2,7.4,27.2249885216,134.54
2021-02-09 22:00:00,89.58496,31.41228,94.9325886774,64.22496,18.73228,66.901,25.36,12.68,28.3533419547,135.09,89.26496,24.69228,92.6171786193,64.22496,18.73228,66.901,25.04,5.96,25.7395260252,134.85
2021-02-09 22:30:00,82.99184,30.27762,88.3424008019,53.75184,15.67762,55.9915,29.24,14.6,32.6823744547,135.58,82.63184,19.91762,84.9984268575,53.75184,15.67762,55.9915,28.88,4.24,29.1895871845,135.34
2021-02-09 23:00:00,82.69856,31.45208,88.477596952,54.89856,16.01208,57.186,27.8,15.44,31.7998993709,135.54,82.37856,19.37208,84.6256735938,54.89856,16.01208,57.186,27.48,3.36,27.6846527881,135.29
2021-02-09 23:30:00,82.88,38.83,91.5252058179,80.88,23.59,84.25,2.0,15.24,15.370673375,135.62,82.84,27.23,87.2005647917,80.88,23.59,84.25,1.96,3.64,4.1341504569,135.38
2021-02-10 00:00:00,74.38272,35.36496,82.3618202227,64.06272,18.68496,66.732,10.32,16.68,19.6144028714,135.81,74.34272,20.88496,77.2206032818,64.06272,18.68496,66.732,10.28,2.2,10.5127731831,135.57
2021-02-10 00:30:00,80.35824,36.65282,88.3225676135,74.23824,21.65282,77.3315,6.12,15.0,16.2004444383,135.31,80.43824,25.41282,84.3571092123,74.23824,21.65282,77.3315,6.2,3.76,7.2510413045,135.06
2021-02-10 01:00:00,83.54368,32.79524,89.7500653738,63.34368,18.47524,65.983,20.2,14.32,24.7609046684,135.01,83.30368,22.87524,86.3873816399,63.34368,18.47524,65.983,19.96,4.4,20.4392172061,134.76
2021-02-10 01:30:00,98.05056,36.76808,104.7177349984,77.65056,22.64808,80.886,20.4,14.12,24.8099657396,135.25,97.81056,27.24808,101.5350358802,77.65056,22.64808,80.886,20.16,4.6,20.6781430501,135.0
2021-02-10 02:00:00,95.68416,37.42288,102.7420577096,80.44416,23.46288,83.796,15.24,13.96,20.6673462254,135.39,95.60416,28.302880000000002,99.7056087971,80.44416,23.46288,83.796,15.16,4.84,15.9138681658,135.14
2021-02-10 02:30:00,88.86272,32.91996,94.764480541,63.22272,18.43996,65.857,25.64,14.48,29.4462221686,135.56,88.58272,22.75996,91.4599041209,63.22272,18.43996,65.857,25.36,4.32,25.7253182682,135.32
2021-02-10 03:00:00,96.80592,39.43006,104.5280621587,87.32592,25.47006,90.9645,9.48,13.96,16.8745962915,135.65,96.80592,30.35006,101.4520196401,87.32592,25.47006,90.9645,9.48,4.88,10.6623074426,135.41
2021-02-10 03:30:00,92.14576,37.62918,99.5328904104,78.54576,22.90918,81.8185,13.6,14.72,20.0409181426,135.65,92.06576,27.06918,95.9627254211,78.54576,22.90918,81.8185,13.52,4.16,14.1455293291,135.41
2021-02-10 04:00:00,89.5288,37.9909,97.2559227618,81.5688,23.7909,84.9675,7.96,14.2,16.2788697396,135.62,89.5688,28.4309,93.9727939792,81.5688,23.7909,84.9675,8.0,4.64,9.2482214506,135.41
2021-02-10 04:30:00,81.75728,33.87254,88.496337772,65.11728,18.99254,67.8305,16.64,14.88,22.3227238481,135.62,81.59728,22.95254,84.7639970497,65.11728,18.99254,67.8305,16.48,3.96,16.9491002711,135.37
2021-02-10 05:00:00,89.71888,37.11634,97.0932547783,77.19888,22.51634,80.4155,12.52,14.6,19.2330548796,135.62,89.67888,26.75634,93.5852726034,77.19888,22.51634,80.4155,12.48,4.24,13.1805917925,135.37
2021-02-10 05:30:00,89.01536,37.83448,96.7221907982,81.85536,23.87448,85.266,7.16,13.96,15.6890790042,135.37,89.05536,28.67448,93.5579122683,81.85536,23.87448,85.266,7.2,4.8,8.6533230611,135.13
2021-02-10 06:00:00,83.98128,34.12954,90.6514252014,67.78128,19.76954,70.6055,16.2,14.36,21.6483163318,135.19,83.86128,24.12954,87.2636750535,67.78128,19.76954,70.6055,16.08,4.36,16.6606122336,134.95
2021-02-10 06:30:00,85.81104,31.92822,91.5584284392,68.05104,19.84822,70.8865,17.76,12.08,21.4789198984,134.36,85.69104,26.24822,89.6209985966,68.05104,19.84822,70.8865,17.64,6.4,18.765116573,134.13
2021-02-10 07:00:00,96.6,30.82,101.3973983887,71.52,20.86,74.5,25.08,9.96,26.9853293476,134.12,96.24,29.26,100.5896873442,71.52,20.86,74.5,24.72,8.4,26.1082056067,133.89
2021-02-10 07:30:00,100.24144,30.18542,104.6876586511,75.24144,21.94542,78.3765,25.0,8.24,26.3229481632,133.82,99.92144,31.98542,104.9159723982,75.24144,21.94542,78.3765,24.68,10.04,26.6440237202,133.59
2021-02-10 08:00:00,102.98416,29.14538,107.0289231295,75.10416,21.90538,78.2335,27.88,7.24,28.8047218351,133.87,102.50416,32.90538,107.6562438981,75.10416,21.90538,78.2335,27.4,11.0,29.525582128,133.64
2021-02-10 08:30:00,101.3096,27.9853,105.1038156693,75.78960000000001,22.1053,78.9475,25.52,5.88,26.1886387581,133.85,100.9096,34.4253,106.6201137321,75.78960000000001,22.1053,78.9475,25.12,12.32,27.9785060359,133.64
2021-02-10 09:00:00,100.50448,26.43714,103.9233990565,73.22448,21.35714,76.2755,27.28,5.08,27.7489603409,133.74,100.06448,34.43714,105.8244620541,73.22448,21.35714,76.2755,26.84,13.08,29.8575283639,133.51
2021-02-10 09:30:00,88.41232,19.15526,90.4635966201,46.61232,13.59526,48.5545,41.8,5.5600000000000005,42.1681586034,133.92,87.69232,26.27526,91.5441547836,46.61232,13.59526,48.5545,41.08,12.68,42.9924272402,133.69
2021-02-10 10:00:00,92.58768,20.07974,94.7400361318,48.54768,14.15974,50.5705,44.04,5.92,44.436111441,133.92,91.82768,26.43974,95.5582684306,48.54768,14.15974,50.5705,43.28,12.28,44.9884073957,133.69
2021-02-10 10:30:00,94.10432,21.84376,96.6062777132,54.18432,15.80376,56.442,39.92,6.04,40.374348292,134.05,93.38432,28.04376,97.5042752745,54.18432,15.80376,56.442,39.2,12.24,41.0665021642,133.8
2021-02-10 11:00:00,93.20208,27.37894,97.1402803777,71.24208,20.77894,74.2105,21.96,6.6,22.9303641489,134.24,92.80208,32.45894,98.3148454622,71.24208,20.77894,74.2105,21.56,11.68,24.5205220173,134.0
2021-02-10 11:30:00,72.368,14.624,73.8308119961,26.688,7.784,27.8,45.68,6.84,46.1892628216,134.2,71.568,19.264,74.115317715,26.688,7.784,27.8,44.88,11.48,46.3249910955,133.95
2021-02-10 12:00:00,91.71264,24.37452,94.8963938251,59.43264,17.33452,61.909,32.28,7.04,33.0387651101,134.35,91.15264,28.69452,95.5624364329,59.43264,17.33452,61.909,31.72,11.36,33.6928479057,134.11
2021-02-10 12:30:00,96.34528,28.29904,100.4153805112,73.98528,21.57904,77.068,22.36,6.72,23.3479763577,134.38,96.02528,33.21904,101.6088530474,73.98528,21.57904,77.068,22.04,11.64,24.9249112335,134.13
2021-02-10 13:00:00,97.78768,30.95474,102.5701042617,80.34768,23.43474,83.6955,17.44,7.52,18.9922089289,134.64,97.46768,34.35474,103.3450376411,80.34768,23.43474,83.6955,17.12,10.92,20.3061764003,134.39
2021-02-10 13:30:00,87.69872,24.19546,90.9751931806,53.05872,15.47546,55.2695,34.64,8.72,35.7206942822,134.8,87.09872,25.23546,90.6808439917,53.05872,15.47546,55.2695,34.04,9.76,35.4115687311,134.54
2021-02-10 14:00:00,79.71488,22.22184,82.7542885076,46.15488,13.46184,48.078,33.56,8.76,34.6844518481,134.8,79.15488,23.22184,82.4909018062,46.15488,13.46184,48.078,33.0,9.76,34.4130440386,134.54
2021-02-10 14:30:00,83.46576,24.84418,87.0848228582,56.10576,16.36418,58.4435,27.36,8.48,28.6440220639,134.8,83.02576,26.44418,87.1353629673,56.10576,16.36418,58.4435,26.92,10.08,28.7453091825,134.54
2021-02-10 15:00:00,80.40192,19.63556,82.7648715108,41.40192,12.07556,43.127,39.0,7.5600000000000005,39.7259814227,134.53,79.76192,22.91556,82.988473731,41.40192,12.07556,43.127,38.36,10.84,39.8622026486,134.28
2021-02-10 15:30:00,81.3136,19.2298,83.5564883956,38.9136,11.3498,40.535,42.4,7.88,43.1260292631,134.66,80.5936,21.9498,83.5291690429,38.9136,11.3498,40.535,41.68,10.6,43.0067715598,134.41
2021-02-10 16:00:00,79.27104,16.93572,81.0599555551,30.91104,9.01572,32.199,48.36,7.92,49.0042447141,134.47,78.47104,19.53572,80.8662381628,30.91104,9.01572,32.199,47.56,10.52,48.7095883785,134.23
2021-02-10 16:30:00,90.63776,17.19768,92.2548846143,35.23776,10.27768,36.706,55.4,6.92,55.8305149537,134.23,89.63776,21.71768,92.2311533182,35.23776,10.27768,36.706,54.4,11.44,55.5898695807,133.98
2021-02-10 17:00:00,89.90736,15.36798,91.2113380641,36.50736,10.64798,38.0285,53.4,4.72,53.6081934036,133.8,88.98736,24.12798,92.2003777576,36.50736,10.64798,38.0285,52.48,13.48,54.1835842299,133.56
2021-02-10 17:30:00,87.6208,8.5794,88.0398244944,18.5808,5.4193999999999996,19.355,69.04,3.16,69.1122796614,133.36,86.3808,20.2994,88.7339182556,18.5808,5.4193999999999996,19.355,67.8,14.88,69.4136470732,133.12
2021-02-10 18:00:00,91.12528,12.23154,91.9425213155,29.04528,8.47154,30.2555,62.08,3.76,62.193761745,133.4,90.00528,22.75154,92.8363237114,29.04528,8.47154,30.2555,60.96,14.28,62.6102228075,133.16
2021-02-10 18:30:00,80.67664,5.00902,80.8319894785,4.55664,1.32902,4.7465,76.12,3.68,76.2089023671,133.53,79.31664,15.76902,80.8689765772,4.55664,1.32902,4.7465,74.76,14.44,76.1417835357,133.28
2021-02-10 19:00:00,82.58896,8.39678,83.0147109147,10.54896,3.07678,10.9885,72.04,5.32,72.2361682262,133.88,81.34896,15.99678,82.9068770576,10.54896,3.07678,10.9885,70.8,12.92,71.9692045253,133.63
2021-02-10 19:30:00,79.35008,13.14044,80.4307550592,18.31008,5.34044,19.073,61.04,7.8,61.5363437328,134.37,78.23008,15.94044,79.8376041988,18.31008,5.34044,19.073,59.92,10.6,60.850360722,134.13
2021-02-10 20:00:00,82.48976,17.50118,84.3258667684,26.12976,7.62118,27.2185,56.36,9.88,57.2194372569,134.57,81.52976,16.22118,83.1277838406,26.12976,7.62118,27.2185,55.4,8.6,56.0635353862,134.33
2021-02-10 20:30:00,88.40704,21.45872,90.9740698529,39.28704,11.45872,40.924,49.12,10.0,50.1275812303,134.61,87.56704,19.97872,89.8172352458,39.28704,11.45872,40.924,48.28,8.52,49.0260012646,134.37
2021-02-10 21:00:00,85.89168,23.00174,88.9182812264,42.93168,12.52174,44.7205,42.96,10.48,44.2198145632,134.43,85.21168,20.48174,87.6386449111,42.93168,12.52174,44.7205,42.28,7.96,43.0227846612,134.2
2021-02-10 21:30:00,77.588,21.3065,80.4603298915,32.868,9.586500000000001,34.2375,44.72,11.72,46.2302584894,134.74,76.828,16.4265,78.5644416148,32.868,9.586500000000001,34.2375,43.96,6.84,44.4889559329,134.5
2021-02-10 22:00:00,77.00976,24.46618,80.8028285337,38.48976,11.22618,40.0935,38.52,13.24,40.7319039575,134.98,76.40976,16.62618,78.19770639,38.48976,11.22618,40.0935,37.92,5.4,38.3025638829,134.74
2021-02-10 22:30:00,72.6352,24.9736,76.8085475452,37.0752,10.8136,38.62,35.56,14.16,38.2755692316,134.65,72.0352,15.2536,73.6324816368,37.0752,10.8136,38.62,34.96,4.44,35.2408172436,134.41
2021-02-10 23:00:00,66.57456,25.76758,71.3872552929,36.09456,10.52758,37.5985,30.48,15.24,34.0776759771,134.68,66.13456,13.92758,67.5851870682,36.09456,10.52758,37.5985,30.04,3.4,30.2317978294,134.45
2021-02-10 23:30:00,61.0232,24.7501,65.8513355085,28.9032,8.4301,30.1075,32.12,16.32,36.0282777829,134.95,60.5032,10.7901,61.4578186096,28.9032,8.4301,30.1075,31.6,2.36,31.6880040394,134.71
