Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-11 00:00:00,62.51856,29.50958,69.1331010172,42.47856,12.38958,44.2485,20.04,17.12,26.3570863337,135.11,62.27856,14.02958,63.8392367643,42.47856,12.38958,44.2485,19.8,1.6400000000000001,19.8678030995,134.87
2021-02-11 00:30:00,65.66336,27.33848,71.1271350133,38.46336,11.21848,40.066,27.2,16.12,31.6179442722,135.06,65.26336,13.818480000000001,66.7102432015,38.46336,11.21848,40.066,26.8,2.6,26.9258240357,134.82
2021-02-11 01:00:00,68.02048,23.72764,72.0401735103,31.98048,9.32764,33.313,36.04,14.4,38.8103285222,134.77,67.46048,13.48764,68.7955870285,31.98048,9.32764,33.313,35.48,4.16,35.7230457828,134.53
2021-02-11 01:30:00,73.38672,24.37946,77.3302576114,34.62672,10.09946,36.0695,38.76,14.28,41.3068517319,134.88,72.82672,14.45946,74.2482803131,34.62672,10.09946,36.0695,38.2,4.36,38.4480116521,134.65
2021-02-11 02:00:00,71.40864,23.95752,75.3203600045,32.76864,9.55752,34.134,38.64,14.4,41.2360230866,135.09,70.80864,13.83752,72.1480454233,32.76864,9.55752,34.134,38.04,4.28,38.2800208986,134.86
2021-02-11 02:30:00,73.93824,26.23532,78.4547981312,39.61824,11.55532,41.269,34.32,14.68,37.3278019712,135.19,73.45824,15.63532,75.1037699147,39.61824,11.55532,41.269,33.84,4.08,34.0850700454,134.95
2021-02-11 03:00:00,67.78864,24.77502,72.174104283,32.82864,9.57502,34.1965,34.96,15.2,38.1214060601,135.29,67.26864,13.13502,68.5390303247,32.82864,9.57502,34.1965,34.44,3.56,34.623506466,135.04
2021-02-11 03:30:00,64.96576,23.72668,69.1628897329,27.72576,8.08668,28.881,37.24,15.64,40.3909296749,135.17,64.44576,11.20668,65.4128860287,27.72576,8.08668,28.881,36.72,3.12,36.8523106467,134.93
2021-02-11 04:00:00,66.9648,24.511400000000002,71.3098392159,30.0048,8.7514,31.255,36.96,15.76,40.1798357388,135.26,66.4048,11.7914,67.4435658681,30.0048,8.7514,31.255,36.4,3.04,36.5267244631,135.02
2021-02-11 04:30:00,62.36752,21.86886,66.090503014,21.76752,6.34886,22.6745,40.6,15.52,43.4652780964,135.02,61.76752,9.58886,62.5073816685,21.76752,6.34886,22.6745,40.0,3.24,40.1310054696,134.79
2021-02-11 05:00:00,57.35216,20.32438,60.8469446977,16.47216,4.80438,17.1585,40.88,15.52,43.7269344912,135.05,56.75216,8.00438,57.3138531583,16.47216,4.80438,17.1585,40.28,3.2,40.4069103001,134.82
2021-02-11 05:30:00,59.8152,20.6811,63.2895413813,18.6552,5.4411000000000005,19.4325,41.16,15.24,43.890809972,134.18,59.1752,8.6811,59.8085762433,18.6552,5.4411000000000005,19.4325,40.52,3.24,40.6493296378,133.95
2021-02-11 06:00:00,60.69264,19.21202,63.6608063305,15.81264,4.61202,16.4715,44.88,14.6,47.1950675389,134.18,60.01264,8.53202,60.6161061522,15.81264,4.61202,16.4715,44.2,3.92,44.3734875799,133.95
2021-02-11 06:30:00,63.79792,16.90106,65.9986395727,15.15792,4.42106,15.7895,48.64,12.48,50.2155354447,134.02,63.03792,10.38106,63.886976487,15.15792,4.42106,15.7895,47.88,5.96,48.2495181323,133.79
2021-02-11 07:00:00,67.2328,14.6879,68.8184844519,15.1128,4.4079,15.7425,52.12,10.28,53.1241263458,133.75,66.3528,12.4079,67.5029632701,15.1128,4.4079,15.7425,51.24,8.0,51.8607520192,133.52
2021-02-11 07:30:00,69.75248,12.59614,70.8806829048,13.15248,3.8361400000000003,13.7005,56.6,8.76,57.2738823549,133.77,68.83248,13.31614,70.1087005118,13.15248,3.8361400000000003,13.7005,55.68,9.48,56.4812606092,133.52
2021-02-11 08:00:00,71.38976,12.19368,72.4236402344,14.78976,4.31368,15.406,56.6,7.88,57.1459044902,133.58,70.42976,14.59368,71.925840903,14.78976,4.31368,15.406,55.64,10.28,56.5816931525,133.35
2021-02-11 08:30:00,75.43088,11.26734,76.2677560195,17.51088,5.10734,18.2405,57.92,6.16,58.2466479722,133.32,74.47088,17.02734,76.3926846985,17.51088,5.10734,18.2405,56.96,11.92,58.19388284,133.09
2021-02-11 09:00:00,76.96512,11.54316,77.8259226698,20.92512,6.10316,21.797,56.04,5.44,56.3034208552,133.07,76.00512,18.62316,78.2534366951,20.92512,6.10316,21.797,55.08,12.52,56.4850139418,132.83
2021-02-11 09:30:00,76.94272,14.40496,78.2795313834,27.58272,8.04496,28.732,49.36,6.36,49.7680540106,133.31,76.14272,19.72496,78.6561367981,27.58272,8.04496,28.732,48.56,11.68,49.9449296726,133.07
2021-02-11 10:00:00,73.65808,16.54194,75.4927051327,32.57808,9.50194,33.9355,41.08,7.04,41.678867547,133.47,73.01808,20.62194,75.8742671546,32.57808,9.50194,33.9355,40.44,11.12,41.9410061873,133.22
2021-02-11 10:30:00,71.1024,18.9582,73.5864432691,38.9424,11.3582,40.565,32.16,7.6,33.0458106271,133.69,70.6224,21.9582,73.957325053,38.9424,11.3582,40.565,31.68,10.6,33.4063227548,133.45
2021-02-11 11:00:00,70.46928,19.76354,73.188229498,41.42928,12.08354,43.1555,29.04,7.68,30.0383754554,133.69,69.98928,22.60354,73.5487548192,41.42928,12.08354,43.1555,28.56,10.52,30.4358998553,133.45
2021-02-11 11:30:00,68.98512,19.80066,71.7705574581,41.14512,12.00066,42.8595,27.84,7.8,28.9120320974,133.69,68.62512,22.40066,72.1886186559,41.14512,12.00066,42.8595,27.48,10.4,29.3821442376,133.45
2021-02-11 12:00:00,68.53248,19.97864,71.3852006455,41.89248,12.21864,43.638,26.64,7.76,27.7472016607,133.69,68.13248,22.69864,71.8140869802,41.89248,12.21864,43.638,26.24,10.48,28.2554065623,133.45
2021-02-11 12:30:00,68.92896,19.87928,71.7383251826,41.68896,12.15928,43.426,27.24,7.72,28.3128239496,133.99,68.56896,22.71928,72.2348112699,41.68896,12.15928,43.426,26.88,10.56,28.8798891965,133.75
2021-02-11 13:00:00,67.47024,20.61882,70.5504714644,40.11024,11.69882,41.7815,27.36,8.92,28.7773522062,134.22,67.11024,21.09882,70.3487350153,40.11024,11.69882,41.7815,27.0,9.4,28.5895085652,133.97
2021-02-11 13:30:00,69.01648,20.67814,72.0476230382,39.21648,11.43814,40.8505,29.8,9.24,31.1996410236,134.15,68.53648,20.55814,71.5533801511,39.21648,11.43814,40.8505,29.32,9.12,30.705647689,133.89
2021-02-11 14:00:00,68.504,19.407,71.1999274227,36.504,10.647,38.025,32.0,8.76,33.1773657785,134.24,68.024,20.207,70.9618730376,36.504,10.647,38.025,31.52,9.56,32.9378809276,133.98
2021-02-11 14:30:00,68.15072,18.23396,70.5478414539,32.07072,9.35396,33.407,36.08,8.88,37.1567059896,134.04,67.55072,18.83396,70.1271546678,32.07072,9.35396,33.407,35.48,9.48,36.7246620134,133.79
2021-02-11 15:00:00,68.53392,16.85906,70.5770932715,27.49392,8.01906,28.6395,41.04,8.84,41.981272015,134.09,67.89392,17.49906,70.1127768231,27.49392,8.01906,28.6395,40.4,9.48,41.4973541325,133.84
2021-02-11 15:30:00,68.53008,15.82794,70.3341705677,22.45008,6.5479400000000005,23.3855,46.08,9.28,47.0051571639,134.21,67.77008000000001,15.66794,69.5576601608,22.45008,6.5479400000000005,23.3855,45.32,9.12,46.2285279887,133.95
2021-02-11 16:00:00,70.50288,13.70834,71.8232182087,18.06288,5.26834,18.8155,52.44,8.44,53.1148491479,134.01,69.62288,15.14834,71.2517903231,18.06288,5.26834,18.8155,51.56,9.88,52.4980761552,133.75
2021-02-11 16:30:00,74.98224,10.57482,75.7242572327,13.90224,4.05482,14.4815,61.08,6.52,61.4270038338,133.45,73.94224,15.65482,75.5812691442,13.90224,4.05482,14.4815,60.04,11.6,61.1503197048,133.2
2021-02-11 17:00:00,80.3624,8.4807,80.8086480907,14.4024,4.2007,15.0025,65.96,4.28,66.0987140571,133.16,79.2024,18.0007,81.2221974971,14.4024,4.2007,15.0025,64.8,13.8,66.2531508685,132.91
2021-02-11 17:30:00,85.39872,8.28296,85.7994685531,16.87872,4.92296,17.582,68.52,3.36,68.6023323219,133.07,84.15872,19.52296,86.3934958154,16.87872,4.92296,17.582,67.28,14.6,68.8459032913,132.82
2021-02-11 18:00:00,87.03792,9.07106,87.5093346304,19.71792,5.75106,20.5395,67.32,3.32,67.4018159993,132.64,85.87792,20.31106,88.2471319752,19.71792,5.75106,20.5395,66.16,14.56,67.7431856352,132.4
2021-02-11 18:30:00,87.38208,11.15644,88.0913960532,23.30208,6.7964400000000005,24.273,64.08,4.36,64.2281558197,132.98,86.26208,20.39644,88.6406295702,23.30208,6.7964400000000005,24.273,62.96,13.6,64.4121230825,132.73
2021-02-11 19:00:00,85.36384,12.12112,86.2201062955,23.04384,6.72112,24.004,62.32,5.4,62.5535162881,133.11,84.28384,19.36112,86.4790070063,23.04384,6.72112,24.004,61.24,12.64,62.5308499862,132.87
2021-02-11 19:30:00,81.4424,13.7407,82.5934098718,22.5624,6.5807,23.5025,58.88,7.16,59.3137420839,133.66,80.4024,17.5407,82.2935117871,22.5624,6.5807,23.5025,57.84,10.96,58.8692381469,133.42
2021-02-11 20:00:00,78.7272,16.2071,80.3781195989,24.8472,7.2471,25.8825,53.88,8.96,54.619923105,134.0,77.8072,16.6071,79.559764594,24.8472,7.2471,25.8825,52.96,9.36,53.7807697974,133.76
2021-02-11 20:30:00,77.28912,17.13766,79.1663278209,25.56912,7.45766,26.6345,51.72,9.68,52.6180653388,134.19,76.40912,16.17766,78.1029468218,25.56912,7.45766,26.6345,50.84,8.72,51.5824000993,133.95
2021-02-11 21:00:00,75.54832,18.31326,77.7362473152,27.26832,7.95326,28.4045,48.28,10.36,49.3790238867,134.05,74.70832,15.91326,76.3843237913,27.26832,7.95326,28.4045,47.44,7.96,48.1031724526,133.82
2021-02-11 21:30:00,73.55696,20.38078,76.3282553046,30.51696,8.90078,31.7885,43.04,11.48,44.5447191034,134.49,72.83696,15.94078,74.5609228018,30.51696,8.90078,31.7885,42.32,7.04,42.9015617431,134.25
2021-02-11 22:00:00,72.07168,22.70424,75.5632819033,34.23168,9.98424,35.658,37.84,12.72,39.9207214364,134.9,71.43168,15.90424,73.1808018376,34.23168,9.98424,35.658,37.2,5.92,37.668108527,134.66
2021-02-11 22:30:00,68.98832,25.33826,73.4943243812,38.18832,11.13826,39.7795,30.8,14.2,33.9157780391,135.16,68.50832,15.69826,70.2838905885,38.18832,11.13826,39.7795,30.32,4.5600000000000005,30.6609849809,134.92
2021-02-11 23:00:00,64.38016,26.27588,69.535795612,38.66016,11.27588,40.271,25.72,15.0,29.7744588532,135.16,64.06016,14.95588,65.7828430961,38.66016,11.27588,40.271,25.4,3.68,25.6651982264,134.92
2021-02-11 23:30:00,63.3848,28.4989,69.4969076452,43.2648,12.6189,45.0675,20.12,15.88,25.6317927582,134.87,63.1848,15.4589,65.0484168927,43.2648,12.6189,45.0675,19.92,2.84,20.1214313606,134.63
2021-02-12 00:00:00,63.81808,30.31694,70.6531258038,45.65808,13.31694,47.5605,18.16,17.0,24.8754015043,135.21,63.69808,15.07694,65.4580744863,45.65808,13.31694,47.5605,18.04,1.76,18.1256503332,134.97
2021-02-12 00:30:00,67.53312,28.87716,73.4480269755,44.01312,12.83716,45.847,23.52,16.04,28.4687899286,134.9,67.29312,15.55716,69.0680043624,44.01312,12.83716,45.847,23.28,2.7199999999999998,23.4383617175,134.66
2021-02-12 01:00:00,73.00624,26.28182,77.5928163005,41.28624,12.04182,43.0065,31.72,14.24,34.7697569736,134.43,72.60624,16.36182,74.4269792525,41.28624,12.04182,43.0065,31.32,4.32,31.6165273235,134.19
2021-02-12 01:30:00,74.15184,25.40262,78.3823224857,39.23184,11.44262,40.8665,34.92,13.96,37.6070206212,134.54,73.67184,16.04262,75.3983134125,39.23184,11.44262,40.8665,34.44,4.6,34.7458429168,134.3
2021-02-12 02:00:00,73.91008,25.16544,78.0768806754,37.87008,11.04544,39.448,36.04,14.12,38.7073119707,134.84,73.39008,15.60544,75.0308843077,37.87008,11.04544,39.448,35.52,4.5600000000000005,35.8115065307,134.6
2021-02-12 02:30:00,74.47328,26.90304,79.1836030703,42.59328,12.42304,44.368,31.88,14.48,35.0143513434,134.84,74.03328,16.62304,75.8765576868,42.59328,12.42304,44.368,31.44,4.2,31.7192938131,134.6
2021-02-12 03:00:00,72.31376,27.58818,77.3975940262,44.39376,12.94818,46.2435,27.92,14.64,31.5254817568,134.98,71.99376,17.06818,73.9893522573,44.39376,12.94818,46.2435,27.6,4.12,27.9058130145,134.74
2021-02-12 03:30:00,72.30544,27.53242,77.3699606091,43.10544,12.57242,44.9015,29.2,14.96,32.80916945,134.98,71.94544,16.33242,73.7759735947,43.10544,12.57242,44.9015,28.84,3.76,29.0840712418,134.74
2021-02-12 04:00:00,69.13088,25.40984,73.6528243749,35.69088,10.40984,37.178,33.44,15.0,36.6501514322,134.82,68.69088,14.04984,70.1130159043,35.69088,10.40984,37.178,33.0,3.64,33.200144578,134.59
2021-02-12 04:30:00,66.4152,25.2211,71.0428228342,34.4952,10.0611,35.9325,31.92,15.16,35.337119294,134.5,65.9752,13.5011,67.3424584957,34.4952,10.0611,35.9325,31.48,3.44,31.6673964828,134.27
2021-02-12 05:00:00,67.27968,26.11824,72.1714472738,37.15968,10.83824,38.708,30.12,15.28,33.7741439566,134.78,66.91968,14.23824,68.4176223615,37.15968,10.83824,38.708,29.76,3.4,29.9535907697,134.54
2021-02-12 05:30:00,71.75616,28.90888,77.3606478825,47.27616,13.78888,49.246,24.48,15.12,28.7729873319,134.5,71.47616,17.30888,73.542088461,47.27616,13.78888,49.246,24.2,3.52,24.4546600876,134.27
2021-02-12 06:00:00,73.50064,29.90102,79.349953229,53.42064,15.58102,55.6465,20.08,14.32,24.6631060493,134.73,73.30064,19.86102,75.9436892694,53.42064,15.58102,55.6465,19.88,4.28,20.3355058949,134.5
2021-02-12 06:30:00,80.07168,30.79924,85.7908335581,64.59168,18.83924,67.283,15.48,11.96,19.5620039873,134.0,79.95168,25.31924,83.8649810648,64.59168,18.83924,67.283,15.36,6.48,16.6709327873,133.77
2021-02-12 07:00:00,87.29888,30.33384,92.4188092241,68.61888,20.01384,71.478,18.68,10.32,21.3411527336,134.0,87.05888,27.97384,91.4427925602,68.61888,20.01384,71.478,18.44,7.96,20.084700645,133.77
2021-02-12 07:30:00,95.22352,30.84186,100.0936515941,76.94352,22.44186,80.1495,18.28,8.4,20.1176141727,133.34,95.02352,32.20186,100.331595924,76.94352,22.44186,80.1495,18.08,9.76,20.5461431904,133.11
2021-02-12 08:00:00,96.78448,30.13714,101.3680559952,78.50448,22.89714,81.7755,18.28,7.24,19.6615360539,133.01,96.50448,33.65714,102.2052725306,78.50448,22.89714,81.7755,18.0,10.76,20.9708750414,132.78
2021-02-12 08:30:00,102.64848,30.21414,107.0028256741,82.60848,24.09414,86.0505,20.04,6.12,20.9536631642,133.01,102.36848,35.97414,108.505504221,82.60848,24.09414,86.0505,19.76,11.88,23.0562789712,132.78
2021-02-12 09:00:00,104.4112,29.2466,108.4299879969,82.1712,23.9666,85.595,22.24,5.28,22.8581714054,132.67,104.0112,36.6066,110.26501208,82.1712,23.9666,85.595,21.84,12.64,25.2340087977,132.45
2021-02-12 09:30:00,102.24144,28.79042,106.2177025596,78.00144,22.75042,81.2515,24.24,6.04,24.9811769138,133.82,101.88144,34.87042,107.6836756777,78.00144,22.75042,81.2515,23.88,12.12,26.7796340528,133.59
2021-02-12 10:00:00,88.11776,23.44268,91.1827772828,58.15776,16.96268,60.581,29.96,6.48,30.652764965,133.99,87.59776,28.76268,92.1990201564,58.15776,16.96268,60.581,29.44,11.8,31.7167715885,133.74
2021-02-12 10:30:00,99.4144,28.7542,103.4892600466,78.9744,23.0342,82.265,20.44,5.72,21.2252679606,133.91,99.0944,35.4742,105.252643563,78.9744,23.0342,82.265,20.12,12.44,23.6551897054,133.67
2021-02-12 11:00:00,107.95408,31.31494,112.4042208098,86.79408,25.31494,90.4105,21.16,6.0,21.9942174219,133.94,107.63408,37.55494,113.9976696948,86.79408,25.31494,90.4105,20.84,12.24,24.1686408389,133.7
2021-02-12 11:30:00,109.3232,35.1926,114.8480785777,101.3232,29.552599999999998,105.545,8.0,5.64,9.7882378394,133.66,109.2032,42.0326,117.0131546152,101.3232,29.552599999999998,105.545,7.88,12.48,14.7595663893,133.42
2021-02-12 12:00:00,109.28272,36.43746,115.1972281865,105.04272,30.63746,109.4195,4.24,5.8,7.1845389553,133.68,109.28272,42.99746,117.4371936699,105.04272,30.63746,109.4195,4.24,12.36,13.0670272059,133.42
2021-02-12 12:30:00,109.37616,36.78638,115.3966296295,106.37616,31.02638,110.8085,3.0,5.76,6.4944283813,133.64,109.33616,43.38638,117.6298170238,106.37616,31.02638,110.8085,2.96,12.36,12.709492515400001,133.42
2021-02-12 13:00:00,111.05344,38.31892,117.4785349151,108.61344,31.67892,113.139,2.44,6.64,7.0741218536,133.77,111.01344,43.27892,119.151369178,108.61344,31.67892,113.139,2.4,11.6,11.845674316,133.52
2021-02-12 13:30:00,105.77552,37.08286,112.0874619975,100.53552,29.32286,104.7245,5.24,7.76,9.3635036178,134.13,105.69552,39.88286,112.9698431877,100.53552,29.32286,104.7245,5.16,10.56,11.7532633766,133.89
2021-02-12 14:00:00,104.53552,35.83786,110.5080411149,95.85552,27.95786,99.8495,8.68,7.88,11.7233442328,134.43,104.49552,38.51786,111.3684840476,95.85552,27.95786,99.8495,8.64,10.56,13.6441635874,134.18
2021-02-12 14:30:00,106.25248,36.48864,112.3432701821,98.77248,28.80864,102.888,7.48,7.68,10.7206716208,134.37,106.21248,39.52864,113.3296267002,98.77248,28.80864,102.888,7.44,10.72,13.0488313653,134.13
2021-02-12 15:00:00,103.9328,34.9654,109.6567650125,94.3728,27.5254,98.305,9.56,7.44,12.1139258707,134.21,103.8528,38.4454,110.7404752067,94.3728,27.5254,98.305,9.48,10.92,14.460871343,133.96
2021-02-12 15:30:00,106.25264,35.28202,111.957333133,93.81264,27.36202,97.7215,12.44,7.92,14.7472031247,134.21,106.13264,37.80202,112.6637918297,93.81264,27.36202,97.7215,12.32,10.44,16.1485603073,133.96
2021-02-12 16:00:00,106.84864,33.00252,111.8293261904,87.36864,25.48252,91.009,19.48,7.52,20.8811110815,133.92,106.56864,36.24252,112.5628503877,87.36864,25.48252,91.009,19.2,10.76,22.0094888628,133.68
2021-02-12 16:30:00,109.15888,29.97134,113.1986850818,79.71888,23.25134,83.0405,29.44,6.72,30.1972184149,133.52,108.67888,34.73134,114.0936673801,79.71888,23.25134,83.0405,28.96,11.48,31.1523995865,133.27
2021-02-12 17:00:00,110.78064,28.18602,114.3101129483,78.26064,22.82602,81.5215,32.52,5.36,32.9587621127,133.13,110.26064,35.46602,115.8242086433,78.26064,22.82602,81.5215,32.0,12.64,34.4059529733,132.89
2021-02-12 17:30:00,116.35904,29.55972,120.0550008796,84.47904,24.63972,87.999,31.88,4.92,32.2574146515,133.51,115.83904,37.91972,121.8876054117,84.47904,24.63972,87.999,31.36,13.28,34.0559539582,133.27
2021-02-12 18:00:00,118.42816,29.56488,122.0627347326,85.86816,25.04488,89.446,32.56,4.52,32.8722375265,133.45,117.86816,38.64488,124.0416457969,85.86816,25.04488,89.446,32.0,13.6,34.7701020994,133.21
2021-02-12 18:30:00,117.29328,30.35554,121.1576342698,86.93328,25.35554,90.5555,30.36,5.0,30.7689713835,133.65,116.77328,38.47554,122.9486319576,86.93328,25.35554,90.5555,29.84,13.12,32.596932371,133.41
2021-02-12 19:00:00,116.03216,32.20938,120.4197089942,89.31216,26.04938,93.0335,26.72,6.16,27.4208679658,134.06,115.55216,38.20938,121.7056218942,89.31216,26.04938,93.0335,26.24,12.16,28.9206362309,133.81
2021-02-12 19:30:00,112.53776,33.72518,117.4824888732,90.25776,26.32518,94.0185,22.28,7.4,23.4767629796,134.27,112.21776,37.28518,118.2497793108,90.25776,26.32518,94.0185,21.96,10.96,24.5430886402,134.02
2021-02-12 20:00:00,109.31584,35.27212,114.865466195,90.07584,26.27212,93.829,19.24,9.0,21.2409415987,134.33,108.99584,35.67212,114.6847561039,90.07584,26.27212,93.829,18.92,9.4,21.1264384126,134.09
2021-02-12 20:30:00,109.36128,35.73704,115.0522732987,92.08128,26.85704,95.918,17.28,8.88,19.4281445331,134.33,109.12128,36.37704,115.0249659335,92.08128,26.85704,95.918,17.04,9.52,19.5190163687,134.09
2021-02-12 21:00:00,107.47632,36.18226,113.4033301956,92.23632,26.90226,96.0795,15.24,9.28,17.8430939021,133.98,107.31632,35.94226,113.1752560954,92.23632,26.90226,96.0795,15.08,9.04,17.5820362871,133.74
2021-02-12 21:30:00,103.40864,37.33752,109.9428816541,91.80864,26.77752,95.634,11.6,10.56,15.6867332482,134.42,103.32864000000001,34.69752,108.998741912,91.80864,26.77752,95.634,11.52,7.92,13.979871244,134.18
2021-02-12 22:00:00,100.52432,38.51126,107.6487624557,92.40432,26.95126,96.2545,8.12,11.56,14.1268538606,134.54,100.48432,33.91126,106.0522141242,92.40432,26.95126,96.2545,8.08,6.96,10.6643330781,134.3
2021-02-12 22:30:00,96.53552,39.84286,104.4344776147,92.85552,27.08286,96.7245,3.68,12.76,13.2800602408,134.27,96.65552,32.80286,102.0701580809,92.85552,27.08286,96.7245,3.8,5.72,6.8671973905,134.03
2021-02-12 23:00:00,94.06384,41.02362,102.6203848826,93.06384,27.14362,96.9415,1.0,13.88,13.91597643,134.6,94.10384,31.86362,99.3520154916,93.06384,27.14362,96.9415,1.04,4.72,4.8332183894,134.36
2021-02-12 23:30:00,97.16096,41.97528,105.8403338959,93.72096,27.33528,97.626,3.44,14.64,15.0387233501,134.47,96.92096,31.29528,101.8482549561,93.72096,27.33528,97.626,3.2,3.96,5.091325957,134.23
2021-02-13 00:00:00,98.17088,42.78484,107.0890480572,92.93088,27.10484,96.803,5.24,15.68,16.5323924463,135.23,97.89088,30.18484,102.4390011324,92.93088,27.10484,96.803,4.96,3.08,5.8384929562,134.99
2021-02-13 00:30:00,94.69808,41.98694,103.5887517361,92.93808,27.10694,96.8105,1.76,14.88,14.9837245036,135.04,94.49808,30.90694,99.4239712738,92.93808,27.10694,96.8105,1.56,3.8,4.1077487752,134.79
2021-02-13 01:00:00,99.10512,40.84066,107.1904115089,93.94512,27.40066,97.8595,5.16,13.44,14.3964995745,134.58,99.10512,32.52066,104.3044492678,93.94512,27.40066,97.8595,5.16,5.12,7.2691127382000005,134.34
2021-02-13 01:30:00,99.3464,39.8877,107.0548261605,92.1864,26.8877,96.0275,7.16,13.0,14.8413476477,134.75,99.4264,32.4877,104.5995204016,92.1864,26.8877,96.0275,7.24,5.6,9.1530104337,134.51
2021-02-13 02:00:00,98.32096,40.16528,106.2085725956,92.04096,26.84528,95.876,6.28,13.32,14.7261943488,134.96,98.40096,32.16528,103.5246548722,92.04096,26.84528,95.876,6.36,5.32,8.2916825795,134.75
2021-02-13 02:30:00,97.54,39.5225,105.2429551383,88.74,25.8825,92.4375,8.8,13.64,16.2323627362,134.38,97.54,30.8025,102.2880521188,88.74,25.8825,92.4375,8.8,4.92,10.0819839317,134.2
2021-02-13 03:00:00,96.54112,39.34116,104.2492912254,87.02112,25.38116,90.647,9.52,13.96,16.897100343,134.41,96.58112,29.98116,101.127556558,87.02112,25.38116,90.647,9.56,4.6,10.6091281451,134.24
2021-02-13 03:30:00,94.80512,39.06316,102.5375114161,85.24512,24.86316,88.797,9.56,14.2,17.118224207,134.56,94.84512,29.26316,99.2568855093,85.24512,24.86316,88.797,9.6,4.4,10.560303026,134.39
2021-02-13 04:00:00,92.65568,38.29624,100.2580522173,81.65568,23.81624,85.058,11.0,14.48,18.1843449153,134.87,92.65568,28.01624,96.7986814993,81.65568,23.81624,85.058,11.0,4.2,11.7745488236,134.69
2021-02-13 04:30:00,93.05168,39.04174,100.9102205579,85.17168,24.84174,88.7205,7.88,14.2,16.2399014775,134.3,93.13168,29.20174,97.6025175836,85.17168,24.84174,88.7205,7.96,4.36,9.0758580862,134.14
2021-02-13 05:00:00,93.616,39.968,101.7909449804,88.896,25.928,92.6,4.72,14.04,14.812157169,134.3,93.696,30.408,98.5067859591,88.896,25.928,92.6,4.8,4.48,6.5658510492,134.14
2021-02-13 05:30:00,93.6832,40.2876,101.9785893019,90.4032,26.3676,94.17,3.2800000000000002,13.92,14.3012167315,134.09,93.8432,30.9276,98.8082113389,90.4032,26.3676,94.17,3.44,4.5600000000000005,5.7120224089,133.93
2021-02-13 06:00:00,94.04176,39.86718,102.1432556024,89.92176,26.22718,93.6685,4.12,13.64,14.2486490588,134.21,94.20176,31.06718,99.1924455805,89.92176,26.22718,93.6685,4.28,4.84,6.460959681,134.05
2021-02-13 06:30:00,96.23152,38.68586,103.7164461667,88.75152,25.88586,92.4495,7.48,12.8,14.8253296759,134.44,96.27152,31.64586,101.3393606564,88.75152,25.88586,92.4495,7.52,5.76,9.472486474,134.28
2021-02-13 07:00:00,97.53216,37.79188,104.5980326211,88.29216,25.75188,91.971,9.24,12.04,15.1769298608,134.34,97.49216,32.19188,102.6695592637,88.29216,25.75188,91.971,9.2,6.44,11.2300311665,134.18
2021-02-13 07:30:00,98.98032,37.74426,105.9326810302,88.54032,25.82426,92.2295,10.44,11.92,15.8455040942,134.59,98.94032,32.46426,104.1302794534,88.54032,25.82426,92.2295,10.4,6.64,12.3389464704,134.43
2021-02-13 08:00:00,99.48736,37.63548,106.3680598422,89.12736,25.99548,92.841,10.36,11.64,15.5826570263,134.53,99.44736,32.87548,104.7405107692,89.12736,25.99548,92.841,10.32,6.88,12.4030963876,134.36
2021-02-13 08:30:00,100.74752,36.85636,107.2774629575,87.82752,25.61636,91.487,12.92,11.24,17.1249525547,134.64,100.66752,32.93636,105.9186168386,87.82752,25.61636,91.487,12.84,7.32,14.7799864682,134.47
2021-02-13 09:00:00,101.7864,37.8777,108.6056691994,92.4264,26.9577,96.2775,9.36,10.92,14.3824893534,134.28,101.7464,34.4377,107.4164097997,92.4264,26.9577,96.2775,9.32,7.48,11.9504309546,134.11
2021-02-13 09:30:00,102.2184,39.8487,109.7110759689,99.4584,29.0087,103.6025,2.76,10.84,11.1858482021,134.83,102.2184,36.6887,108.6032320249,99.4584,29.0087,103.6025,2.76,7.68,8.1608823052,134.65
2021-02-13 10:00:00,102.99568,39.21374,110.2081099713,99.47568,29.01374,103.6205,3.52,10.2,10.790291933,134.65,103.03568,37.33374,109.5908732306,99.47568,29.01374,103.6205,3.56,8.32,9.0496408769,134.47
2021-02-13 10:30:00,105.59216,39.95438,112.8984354836,104.07216,30.35438,108.4085,1.52,9.6,9.7195884687,134.81,105.55216,39.27438,112.6220911058,104.07216,30.35438,108.4085,1.48,8.92,9.0419466931,134.63
2021-02-13 11:00:00,108.34,40.3075,115.5951995381,106.38,31.0275,110.8125,1.96,9.28,9.4847245611,134.75,108.14,40.2275,115.3798568046,106.38,31.0275,110.8125,1.76,9.2,9.3668351112,134.57
2021-02-13 11:30:00,119.76384,41.82612,126.8574069016,111.72384,32.58612,116.379,8.04,9.24,12.2482325256,134.57,119.48384,41.74612,126.5666881774,111.72384,32.58612,116.379,7.76,9.16,12.0051322358,134.39
2021-02-13 12:00:00,122.41392,42.13906,129.463771718,112.93392,32.93906,117.6395,9.48,9.2,13.2102384536,134.59,122.13392,42.21906,129.2251656677,112.93392,32.93906,117.6395,9.2,9.28,13.0674557585,134.42
2021-02-13 12:30:00,127.68688,42.86034,134.6883367967,115.40688,33.66034,120.2155,12.28,9.2,15.3440020855,134.48,127.28688,42.86034,134.3091901735,115.40688,33.66034,120.2155,11.88,9.2,15.0257911605,134.31
2021-02-13 13:00:00,130.60976,43.30618,137.6020880418,116.24976,33.90618,121.0935,14.36,9.4,17.1630300355,134.54,130.20976,42.98618,137.1218190889,116.24976,33.90618,121.0935,13.96,9.08,16.6531678668,134.36
2021-02-13 13:30:00,116.32016,42.00838,123.6732938538,109.88016,32.04838,114.4585,6.44,9.96,11.8606576546,134.71,116.08016,40.56838,122.9650234882,109.88016,32.04838,114.4585,6.2,8.52,10.5370963742,134.53
2021-02-13 14:00:00,106.09552,40.59286,113.5959490785,104.61552,30.51286,108.9745,1.48,10.08,10.1880714564,134.96,106.05552,38.99286,112.9965329267,104.61552,30.51286,108.9745,1.44,8.48,8.6013952357,134.78
2021-02-13 14:30:00,104.78864,39.32502,111.9246008304,99.30864,28.96502,103.4465,5.48,10.36,11.7200682592,134.9,104.78864,37.12502,111.1707073966,99.30864,28.96502,103.4465,5.48,8.16,9.8293438235,134.71
2021-02-13 15:00:00,104.84672,38.83696,111.8085155827,97.08672,28.31696,101.132,7.76,10.52,13.0724137021,134.8,104.76672,36.39696,110.908991145,97.08672,28.31696,101.132,7.68,8.08,11.1475916682,134.62
2021-02-13 15:30:00,104.36704,37.43872,110.8789285374,92.56704,26.99872,96.424,11.8,10.44,15.7554308097,134.45,104.20704,34.99872,109.927328664,92.56704,26.99872,96.424,11.64,8.0,14.124078731,134.27
2021-02-13 16:00:00,105.56384,36.01112,111.5371018056,89.04384,25.97112,92.754,16.52,10.04,19.3316321091,134.49,105.32384,34.37112,110.7902755769,89.04384,25.97112,92.754,16.28,8.4,18.3193449665,134.31
2021-02-13 16:30:00,108.15552,34.46036,113.512699368,85.23552,24.86036,88.787,22.92,9.6,24.8492736312,134.29,107.79552,33.62036,112.9167956444,85.23552,24.86036,88.787,22.56,8.76,24.2010578281,134.11
2021-02-13 17:00:00,110.27056,31.70058,114.7367559897,81.67056,23.82058,85.0735,28.6,7.88,29.665710846,133.72,109.79056,34.18058,114.9881694534,81.67056,23.82058,85.0735,28.12,10.36,29.9677159623,133.55
2021-02-13 17:30:00,115.89776,31.51518,120.1061919447,85.69776,24.99518,89.2685,30.2,6.52,30.8957990672,133.31,115.37776,36.55518,121.0301974197,85.69776,24.99518,89.2685,29.68,11.56,31.8517817398,133.14
2021-02-13 18:00:00,118.94896,31.35678,123.0126121056,88.30896,25.75678,91.9885,30.64,5.6,31.1475456497,133.24,118.38896,38.23678,124.4105992054,88.30896,25.75678,91.9885,30.08,12.48,32.5661910576,133.07
2021-02-13 18:30:00,117.36448,31.97464,121.6420929152,87.68448,25.57464,91.338,29.68,6.4,30.3621870095,133.53,116.84448,37.33464,122.6642076989,87.68448,25.57464,91.338,29.16,11.76,31.4420610011,133.36
2021-02-13 19:00:00,114.8496,33.0128,119.500107046,88.0896,25.6928,91.76,26.76,7.32,27.7431072521,133.81,114.4496,36.6528,120.175449606,88.0896,25.6928,91.76,26.36,10.96,28.5477004328,133.65
2021-02-13 19:30:00,111.15488,34.80684,116.4771370639,87.79488,25.60684,91.453,23.36,9.2,25.1063657266,134.35,110.79488,34.76684,116.1216543019,87.79488,25.60684,91.453,23.0,9.16,24.7569303428,134.18
2021-02-13 20:00:00,106.93376,36.34568,112.9417437549,87.17376,25.42568,90.806,19.76,10.92,22.5766250799,135.12,106.73376,33.10568,111.7500853333,87.17376,25.42568,90.806,19.56,7.68,21.0137098105,134.95
2021-02-13 20:30:00,105.50336,36.80848,111.7399801826,86.70336,25.28848,90.316,18.8,11.52,22.0488185625,135.07,105.34336,32.32848,110.1923505294,86.70336,25.28848,90.316,18.64,7.04,19.9251398991,134.89
2021-02-13 21:00:00,102.69072,37.05146,109.1704843914,84.93072,24.77146,88.4695,17.76,12.28,21.5920355687,135.17,102.53072,31.17146,107.1643992296,84.93072,24.77146,88.4695,17.6,6.4,18.7275198572,134.99
2021-02-13 21:30:00,100.11568,38.04874,107.1020821341,85.19568,24.84874,88.7455,14.92,13.2,19.9210039908,135.33,100.03568,30.40874,104.5553859992,85.19568,24.84874,88.7455,14.84,5.5600000000000005,15.8473720219,135.15
2021-02-13 22:00:00,96.95968,39.36824,104.6472066823,85.87968,25.04824,89.458,11.08,14.32,18.1060431901,135.53,96.95968,29.52824,101.3562849714,85.87968,25.04824,89.458,11.08,4.48,11.9514350603,135.35
2021-02-13 22:30:00,93.04528,40.53654,101.4920450353,86.04528,25.09654,89.6305,7.0,15.44,16.9526871026,135.68,93.12528,28.53654,97.3994450202,86.04528,25.09654,89.6305,7.08,3.44,7.8714674617,135.51
2021-02-13 23:00:00,89.69136,41.11998,98.668094204,85.85136,25.03998,89.4285,3.84,16.08,16.5321504953,136.17,89.85136,27.99998,94.1130478406,85.85136,25.03998,89.4285,4.0,2.96,4.9761028928,135.99
2021-02-13 23:30:00,87.21616,41.21638,96.4647528657,85.49616,24.93638,89.0585,1.72,16.28,16.3706078079,135.47,87.37616,27.45638,91.5884607309,85.49616,24.93638,89.0585,1.88,2.52,3.1440101781,135.29
2021-02-14 00:00:00,88.62976,41.75368,97.9724662913,86.78976,25.31368,90.406,1.8399999999999999,16.44,16.5426479138,135.37,88.46976,27.71368,92.7089342707,86.78976,25.31368,90.406,1.6800000000000002,2.4,2.9295733478,135.19
2021-02-14 00:30:00,88.176,41.323,97.3786285845,87.096,25.403,90.725,1.08,15.92,15.9565911146,135.02,88.296,28.203,92.6908454218,87.096,25.403,90.725,1.2,2.8,3.0463092423,134.85
2021-02-14 01:00:00,92.84784,39.88062,101.0504094215,86.12784,25.12062,89.7165,6.72,14.76,16.2177680339,134.4,92.92784,29.00062,97.3479296516,86.12784,25.12062,89.7165,6.8,3.88,7.8290740193,134.23
2021-02-14 01:30:00,96.11808,39.63444,103.969101838,86.51808,25.23444,90.123,9.6,14.4,17.3066461222,134.5,96.15808,29.43444,100.56223251,86.51808,25.23444,90.123,9.64,4.2,10.5152080341,134.33
2021-02-14 02:00:00,96.25856,40.40708,104.3956056901,88.61856,25.84708,92.311,7.64,14.56,16.442724835,134.79,96.33856,29.92708,100.879870441,88.61856,25.84708,92.311,7.72,4.08,8.7318268421,134.62
2021-02-14 02:30:00,95.35312,40.06466,103.4282092789,87.03312,25.38466,90.6595,8.32,14.68,16.873790327000002,134.7,95.47312,29.30466,99.8693133062,87.03312,25.38466,90.6595,8.44,3.92,9.3059120993,134.53
2021-02-14 03:00:00,94.5072,40.4196,102.7879123049,87.4272,25.4996,91.07,7.08,14.92,16.5146238225,134.93,94.5872,29.3396,99.0330779689,87.4272,25.4996,91.07,7.16,3.84,8.1247276877,134.76
2021-02-14 03:30:00,94.87136,41.19248,103.4282135435,90.35136,26.35248,94.116,4.52,14.84,15.5130912458,135.03,94.99136,30.23248,99.6863146154,90.35136,26.35248,94.116,4.64,3.88,6.0484708811,134.86
2021-02-14 04:00:00,93.36336,40.67598,101.8393457336,89.40336,26.07598,93.1285,3.96,14.6,15.1275113618,135.22,93.52336,30.27598,98.3018505963,89.40336,26.07598,93.1285,4.12,4.2,5.8834003773,135.04
2021-02-14 04:30:00,91.81456,40.54258,100.3673962054,88.53456,25.82258,92.2235,3.2800000000000002,14.72,15.0810079239,134.84,91.97456,29.74258,96.6640613271,88.53456,25.82258,92.2235,3.44,3.92,5.2153619242,134.66
2021-02-14 05:00:00,90.09008,40.55294,98.7965761403,87.61008,25.55294,91.2605,2.48,15.0,15.2036311452,135.16,90.29008,29.35294,94.9415274422,87.61008,25.55294,91.2605,2.68,3.8,4.6499892473,134.98
2021-02-14 05:30:00,87.33424,39.70082,95.9344806889,84.41424,24.62082,87.9315,2.92,15.08,15.3601041663,135.05,87.49424,28.26082,91.9451792116,84.41424,24.62082,87.9315,3.08,3.64,4.7682281825,134.87
2021-02-14 06:00:00,86.67344,38.99142,95.0400759419,82.39344,24.03142,85.8265,4.28,14.96,15.5602056542,134.9,86.83344,27.83142,91.1846162543,82.39344,24.03142,85.8265,4.44,3.8,5.8441081441,134.72
2021-02-14 06:30:00,89.70368,37.63024,97.2768480575,78.82368,22.99024,82.108,10.88,14.64,18.2401754378,135.05,89.70368,27.07024,93.6992427888,78.82368,22.99024,82.108,10.88,4.08,11.6198450936,134.87
2021-02-14 07:00:00,92.57472,38.96096,100.4392114027,87.77472,25.60096,91.432,4.8,13.36,14.1961121438,134.64,92.73472,30.88096,97.7413013214,87.77472,25.60096,91.432,4.96,5.28,7.2443081105000005,134.47
2021-02-14 07:30:00,94.59552,39.38036,102.4652387778,90.03552,26.26036,93.787,4.5600000000000005,13.12,13.889852411,134.73,94.71552,31.74036,99.8923429588,90.03552,26.26036,93.787,4.68,5.48,7.2064415629,134.55
2021-02-14 08:00:00,92.95088,38.02234,100.4269108947,83.87088,24.46234,87.3655,9.08,13.56,16.3193137111,134.68,92.99088,29.54234,97.5707620953,83.87088,24.46234,87.3655,9.12,5.08,10.4393869552,134.51
2021-02-14 08:30:00,94.34832,37.44326,101.5066658218,84.62832,24.68326,88.1545,9.72,12.76,16.0404488715,134.92,94.42832,30.60326,99.2636244586,84.62832,24.68326,88.1545,9.8,5.92,11.4492969216,134.74
2021-02-14 09:00:00,97.63392,37.72156,104.6675614668,89.83392,26.20156,93.577,7.8,11.52,13.9122392159,134.76,97.67392,33.24156,103.1755589246,89.83392,26.20156,93.577,7.84,7.04,10.5369445287,134.58
2021-02-14 09:30:00,102.69856,38.68708,109.7437213922,95.33856,27.80708,99.311,7.36,10.88,13.1356004811,134.89,102.73856,35.52708,108.7077969798,95.33856,27.80708,99.311,7.4,7.72,10.6938486991,134.71
2021-02-14 10:00:00,104.4328,38.5179,111.3096506878,96.9528,28.2779,100.9925,7.48,10.24,12.6810094235,134.41,104.5128,36.5179,110.7089986598,96.9528,28.2779,100.9925,7.5600000000000005,8.24,11.1826293867,134.23
2021-02-14 10:30:00,105.77328,38.87054,112.6894211621,99.53328,29.03054,103.6805,6.24,9.84,11.6517466502,134.32,105.85328,37.59054,112.3297181704,99.53328,29.03054,103.6805,6.32,8.56,10.6403007476,134.14
2021-02-14 11:00:00,105.92736,38.67548,112.7670091374,99.68736,29.07548,103.841,6.24,9.6,11.4497860242,134.47,106.00736,37.87548,112.5704772993,99.68736,29.07548,103.841,6.32,8.8,10.8343158529,134.28
2021-02-14 11:30:00,102.72832,36.82576,109.1294842359,93.20832,27.18576,97.092,9.52,9.64,13.5484316436,134.32,102.72832,35.94576,108.8356806934,93.20832,27.18576,97.092,9.52,8.76,12.9370784955,134.14
2021-02-14 12:00:00,107.09856,37.33208,113.4186305296,97.13856,28.33208,101.186,9.96,9.0,13.4239189509,134.16,107.05856,37.61208,113.4733617692,97.13856,28.33208,101.186,9.92,9.28,13.5839905771,133.97
2021-02-14 12:30:00,109.31792,36.76106,115.3333566903,96.27792,28.08106,100.2895,13.04,8.68,15.6647374699,134.05,109.27792,37.72106,115.6051130662,96.27792,28.08106,100.2895,13.0,9.64,16.1842392469,133.86
2021-02-14 13:00:00,110.07248,37.23114,116.1985741696,98.71248,28.79114,102.8255,11.36,8.44,14.1521447138,133.99,110.03248,38.63114,116.6169440204,98.71248,28.79114,102.8255,11.32,9.84,14.9989332954,133.8
2021-02-14 13:30:00,111.46224,36.35482,117.241220921,96.94224,28.27482,100.9815,14.52,8.08,16.6167626209,134.21,111.38224,38.51482,117.8532763526,96.94224,28.27482,100.9815,14.44,10.24,17.7022936367,134.02
2021-02-14 14:00:00,111.2576,35.9318,116.915986114,95.2176,27.7718,99.185,16.04,8.16,17.996310733,134.42,111.1376,37.9318,117.4324809625,95.2176,27.7718,99.185,15.92,10.16,18.8857618327,134.23
2021-02-14 14:30:00,110.34976,35.77368,116.0035590523,93.98976,27.41368,97.906,16.36,8.36,18.3722399288,134.35,110.18976,37.45368,116.3811039405,93.98976,27.41368,97.906,16.2,10.04,19.0588981843,134.16
2021-02-14 15:00:00,111.01728,36.08504,116.7345988574,94.09728,27.44504,98.018,16.92,8.64,18.9983157148,134.53,110.85728,37.24504,116.9466952658,94.09728,27.44504,98.018,16.76,9.8,19.4148808907,134.33
2021-02-14 15:30:00,111.35888,35.52134,116.8869785316,91.47888,26.68134,95.2905,19.88,8.84,21.7568380056,134.61,111.15888,36.28134,116.9300313651,91.47888,26.68134,95.2905,19.68,9.6,21.8966298777,134.41
2021-02-14 16:00:00,112.2304,35.3072,117.6531387427,91.4304,26.6672,95.24,20.8,8.64,22.5230903741,134.67,112.0304,36.4672,117.8162433623,91.4304,26.6672,95.24,20.6,9.8,22.8122773962,134.48
2021-02-14 16:30:00,114.13936,35.31398,119.4774902844,93.09936,27.15398,96.9785,21.04,8.16,22.5669492843,134.39,113.93936,37.39398,119.9186703456,93.09936,27.15398,96.9785,20.84,10.24,23.2198880273,134.19
2021-02-14 17:00:00,116.09408,34.40244,121.0841165843,92.85408,27.08244,96.723,23.24,7.32,24.36554945,133.92,115.81408,38.00244,121.8896491594,92.85408,27.08244,96.723,22.96,10.92,25.42455506,133.72
2021-02-14 17:30:00,118.64128,33.07204,123.1645774961,92.68128,27.03204,96.543,25.96,6.04,26.6533900283,133.51,118.32128,39.11204,124.6181245799,92.68128,27.03204,96.543,25.64,12.08,28.3431826018,133.32
2021-02-14 18:00:00,117.70784,33.15812,122.2889877274,92.42784,26.95812,96.279,25.28,6.2,26.0291836215,133.55,117.38784,38.87812,123.6584537935,92.42784,26.95812,96.279,24.96,11.92,27.6602241495,133.36
2021-02-14 18:30:00,116.17264,34.21702,121.1069227677,93.45264,27.25702,97.3465,22.72,6.96,23.7621547844,133.82,115.93264,38.53702,122.1698773342,93.45264,27.25702,97.3465,22.48,11.28,25.1513180569,133.63
2021-02-14 19:00:00,112.75888,35.48134,118.209519528,93.39888,27.24134,97.2905,19.36,8.24,21.0406083562,133.96,112.55888,37.28134,118.5723398565,93.39888,27.24134,97.2905,19.16,10.04,21.6311627057,133.77
2021-02-14 19:30:00,109.6392,37.0131,115.7182947863,93.4392,27.2531,97.3325,16.2,9.76,18.9128950719,134.48,109.5192,35.9731,115.2758391522,93.4392,27.2531,97.3325,16.08,8.72,18.2922059905,134.29
2021-02-14 20:00:00,106.45728,38.24004,113.1169886631,93.25728,27.20004,97.143,13.2,11.04,17.2081840994,135.18,106.37728,34.80004,111.9248340816,93.25728,27.20004,97.143,13.12,7.6,15.1622689595,134.98
2021-02-14 20:30:00,105.53328,38.69054,112.4020955012,93.29328,27.21054,97.1805,12.24,11.48,16.7811799347,134.89,105.53328,34.29054,110.9644732383,93.29328,27.21054,97.1805,12.24,7.08,14.1401555861,134.7
2021-02-14 21:00:00,102.03568,39.14374,109.2863778073,91.55568,26.70374,95.3705,10.48,12.44,16.2660382392,134.89,101.99568,32.82374,107.1471728337,91.55568,26.70374,95.3705,10.44,6.12,12.1015701461,134.7
2021-02-14 21:30:00,98.40112,39.86366,106.1691659845,90.32112,26.34366,94.0845,8.08,13.52,15.7504539617,135.32,98.44112,31.583660000000002,103.3836625674,90.32112,26.34366,94.0845,8.12,5.24,9.6639536423,135.13
2021-02-14 22:00:00,93.82512,39.72066,101.886623135,85.30512,24.88066,88.8595,8.52,14.84,17.1118672272,135.42,93.86512,28.88066,98.2077047622,85.30512,24.88066,88.8595,8.56,4.0,9.4484707757,135.22
2021-02-14 22:30:00,88.39872,40.45796,97.217180709,85.63872,24.97796,89.207,2.76,15.48,15.7241215971,135.54,88.51872,28.29796,92.9319015764,85.63872,24.97796,89.207,2.88,3.32,4.3950881675,135.34
2021-02-14 23:00:00,95.37952,42.51236,104.4248705443,91.85952,26.79236,95.687,3.52,15.72,16.1092768304,135.57,95.09952,29.95236,99.7048773822,91.85952,26.79236,95.687,3.24,3.16,4.5258369391999995,135.37
2021-02-14 23:30:00,98.79424,43.10332,107.7877453712,92.51424,26.98332,96.369,6.28,16.12,17.3000809247,135.82,98.47424,29.78332,102.879648589,92.51424,26.98332,96.369,5.96,2.8,6.5849525435,135.64
2021-02-15 00:00:00,99.76736,43.19048,108.7149653176,92.12736,26.87048,95.966,7.64,16.32,18.0197669241,135.86,99.36736,29.51048,103.6568408895,92.12736,26.87048,95.966,7.24,2.64,7.7063091036,135.67
2021-02-15 00:30:00,95.60432,42.83126,104.7602159021,91.44432,26.67126,95.2545,4.16,16.16,16.6868571037,136.01,95.32432,29.51126,99.7879774835,91.44432,26.67126,95.2545,3.88,2.84,4.8083261121,135.82
2021-02-15 01:00:00,92.70496,41.12728,101.4182565853,90.26496,26.327280000000002,94.026,2.44,14.8,14.9997866651,135.73,92.78496,30.44728,97.6528835294,90.26496,26.327280000000002,94.026,2.52,4.12,4.8295755506999996,135.55
2021-02-15 01:30:00,94.9128,40.5729,103.2211209891,89.8728,26.2129,93.6175,5.04,14.36,15.2187778747,135.88,95.0728,30.7729,99.9290181792,89.8728,26.2129,93.6175,5.2,4.5600000000000005,6.9161839189,135.69
2021-02-15 02:00:00,92.79696,40.23578,101.144420397,87.75696,25.59578,91.4135,5.04,14.64,15.4832554716,136.15,92.91696,29.91578,97.614114495,87.75696,25.59578,91.4135,5.16,4.32,6.7296359485,135.97
2021-02-15 02:30:00,90.53696,40.19328,99.0577653857,85.41696,24.91328,88.976,5.12,15.28,16.1149868135,135.74,90.61696,28.55328,95.0090692429,85.41696,24.91328,88.976,5.2,3.64,6.3474089202,135.56
2021-02-15 03:00:00,86.40192,38.45556,94.5733676814,78.36192,22.85556,81.627,8.04,15.6,17.549974359,135.79,86.44192,26.17556,90.3181348047,78.36192,22.85556,81.627,8.08,3.32,8.7354908277,135.61
2021-02-15 03:30:00,80.8792,35.9531,88.5102841044,68.9592,20.1131,71.8325,11.92,15.84,19.8240258273,135.94,80.8792,23.1931,84.1389617255,68.9592,20.1131,71.8325,11.92,3.08,12.3114905678,135.76
2021-02-15 04:00:00,74.8784,31.9512,81.4104045439,52.3584,15.2712,54.54,22.52,16.68,28.0245035638,136.0,74.6784,17.5912,76.7223158149,52.3584,15.2712,54.54,22.32,2.32,22.440249553,135.82
2021-02-15 04:30:00,70.09488,29.13434,75.9085105206,42.01488,12.25434,43.7655,28.08,16.88,32.7631011963,135.58,69.81488,14.29434,71.2632136902,42.01488,12.25434,43.7655,27.8,2.04,27.8747484294,135.39
2021-02-15 05:00:00,72.42112,29.81116,78.3168173677,44.06112,12.85116,45.897,28.36,16.96,33.044382276,135.45,72.10112,14.73116,73.5906147562,44.06112,12.85116,45.897,28.04,1.88,28.1029535814,135.27
2021-02-15 05:30:00,70.02992,28.35706,75.5533754842,40.30992,11.75706,41.9895,29.72,16.6,34.0417155854,135.29,69.62992,13.95706,71.0149652049,40.30992,11.75706,41.9895,29.32,2.2,29.402421669,135.11
2021-02-15 06:00:00,71.8248,29.0339,77.4710865049,44.8248,13.0739,46.6925,27.0,15.96,31.3643364349,135.29,71.5448,15.9139,73.2933190697,44.8248,13.0739,46.6925,26.72,2.84,26.8705042751,135.11
2021-02-15 06:30:00,70.18512,25.06066,74.5250813421,37.78512,11.02066,39.3595,32.4,14.04,35.3112106844,134.84,69.74512,15.62066,71.4729793884,37.78512,11.02066,39.3595,31.96,4.6,32.2893418948,134.66
2021-02-15 07:00:00,73.04112,22.50366,76.4291824125,34.64112,10.10366,36.0845,38.4,12.4,40.3524472616,134.84,72.48112,16.30366,74.2921401351,34.64112,10.10366,36.0845,37.84,6.2,38.3445641519,134.66
2021-02-15 07:30:00,75.52336,19.19098,77.9234985037,30.00336,8.75098,31.2535,45.52,10.44,46.7018629179,134.25,74.76336,16.71098,76.6082035493,30.00336,8.75098,31.2535,44.76,7.96,45.4622832687,134.07
2021-02-15 08:00:00,77.54752,18.37636,79.6950968693,32.14752,9.37636,33.487,45.4,9.0,46.2834743726,134.09,76.82752,18.69636,79.0697268656,32.14752,9.37636,33.487,44.68,9.32,45.6417002313,133.91
2021-02-15 08:30:00,78.67008,16.04044,80.2887115515,29.35008,8.56044,30.573,49.32,7.48,49.8839934247,133.92,77.83008,19.36044,80.2019201129,29.35008,8.56044,30.573,48.48,10.8,49.6684044439,133.74
2021-02-15 09:00:00,77.58432,14.17376,78.8683851895,25.14432,7.33376,26.192,52.44,6.84,52.8842055816,133.63,76.62432,18.65376,78.8622164132,25.14432,7.33376,26.192,51.48,11.32,52.7098928096,133.45
2021-02-15 09:30:00,79.26576,16.65918,80.9974628408,32.70576,9.53918,34.0685,46.56,7.12,47.1012526373,133.76,78.46576,20.61918,81.1296867752,32.70576,9.53918,34.0685,45.76,11.08,47.0823109034,133.58
2021-02-15 10:00:00,87.04272,22.03246,89.7878855896,51.40272,14.99246,53.5445,35.64,7.04,36.3286553563,134.41,86.44272,26.35246,90.3703269279,51.40272,14.99246,53.5445,35.04,11.36,36.8354611753,134.21
2021-02-15 10:30:00,91.77872,22.53546,94.504922635,53.53872,15.61546,55.7695,38.24,6.92,38.8610859344,134.61,91.13872,27.05546,95.069785942,53.53872,15.61546,55.7695,37.6,11.44,39.3018269295,134.4
2021-02-15 11:00:00,84.83168,18.11424,86.7441042515,38.79168,11.31424,40.408,46.04,6.8,46.5394628246,134.75,84.07168,22.99424,87.1595230093,38.79168,11.31424,40.408,45.28,11.68,46.7621727468,134.52
2021-02-15 11:30:00,82.24464,15.36802,83.6681351976,30.88464,9.00802,32.1715,51.36,6.36,51.752286906,134.72,81.44464,21.04802,84.1204406233,30.88464,9.00802,32.1715,50.56,12.04,51.9737933963,134.48
2021-02-15 12:00:00,83.85296,18.19378,85.8040356362,38.65296,11.27378,40.2635,45.2,6.92,45.7266486854,134.83,83.13296,22.83378,86.2117773129,38.65296,11.27378,40.2635,44.48,11.56,45.9576326631,134.58
2021-02-15 12:30:00,77.82688,16.03284,79.4611553465,32.06688,9.35284,33.403,45.76,6.68,46.2449997297,134.65,77.06688,21.07284,79.895985998,32.06688,9.35284,33.403,45.0,11.72,46.5011655768,134.42
2021-02-15 13:00:00,68.64752,15.29386,70.3305350175,26.92752,7.85386,28.0495,41.72,7.44,42.3782019439,134.83,68.04752,18.89386,70.6218303632,26.92752,7.85386,28.0495,41.12,11.04,42.576237504,134.59
2021-02-15 13:30:00,75.74144,19.07792,78.1071876641,37.98144,11.07792,39.564,37.76,8.0,38.5981553963,134.95,75.18144,21.59792,78.2222415225,37.98144,11.07792,39.564,37.2,10.52,38.6588980702,134.7
2021-02-15 14:00:00,70.24368,17.94774,72.5003169031,33.28368,9.70774,34.6705,36.96,8.24,37.8673896645,135.03,69.68368,19.94774,72.4826019776,33.28368,9.70774,34.6705,36.4,10.24,37.8129290058,134.77
2021-02-15 14:30:00,65.45504,18.66772,68.0650132697,34.65504,10.10772,36.099,30.8,8.56,31.9673833774,135.08,65.05504,20.14772,68.1035156993,34.65504,10.10772,36.099,30.4,10.04,32.0150214743,134.82
2021-02-15 15:00:00,66.70496,20.92228,69.9091802913,39.50496,11.52228,41.151,27.2,9.4,28.7784641703,135.17,66.30496,20.68228,69.4557731697,39.50496,11.52228,41.151,26.8,9.16,28.3221750577,134.91
2021-02-15 15:30:00,69.2864,20.2552,72.1864139018,34.8864,10.1752,36.34,34.4,10.08,35.846427995,135.09,68.8064,18.7352,71.3114885555,34.8864,10.1752,36.34,33.92,8.56,34.9834246465,134.84
2021-02-15 16:00:00,75.11296,20.62628,77.8935182579,38.35296,11.18628,39.951,36.76,9.44,37.952749571,135.0,74.51296,20.30628,77.2303451721,38.35296,11.18628,39.951,36.16,9.12,37.2923584666,134.73
2021-02-15 16:30:00,77.39152,18.35086,79.5374215741,34.39152,10.03086,35.8245,43.0,8.32,43.7975159113,134.74,76.71152,20.23086,79.3343872293,34.39152,10.03086,35.8245,42.32,10.2,43.531855003,134.48
2021-02-15 17:00:00,88.45104,20.06822,90.6990624596,44.53104,12.98822,46.3865,43.92,7.08,44.4869958527,134.29,87.69104,24.26822,90.9871694155,44.53104,12.98822,46.3865,43.16,11.28,44.6096850471,134.04
2021-02-15 17:30:00,101.86496,25.19228,104.9338889368,64.70496,18.87228,67.401,37.16,6.32,37.693606885,133.98,101.26496,30.83228,105.8547193742,64.70496,18.87228,67.401,36.56,11.96,38.4665465047,133.73
2021-02-15 18:00:00,110.24352,26.45436,113.3731311423,71.36352,20.81436,74.337,38.88,5.64,39.2869443963,133.61,109.56352,33.33436,114.5222444392,71.36352,20.81436,74.337,38.2,12.52,40.1993830798,133.37
2021-02-15 18:30:00,102.196,25.0755,105.2273876719,63.756,18.5955,66.4125,38.44,6.48,38.9823549827,134.02,101.516,30.3555,105.9573245993,63.756,18.5955,66.4125,37.76,11.76,39.5488963184,133.79
2021-02-15 19:00:00,100.5832,27.3651,104.2392863572,66.9432,19.5251,69.7325,33.64,7.84,34.5414996779,134.22,100.0232,29.9651,104.4152659157,66.9432,19.5251,69.7325,33.08,10.44,34.6883265667,133.98
2021-02-15 19:30:00,101.01904,31.05222,105.6839004269,74.09904,21.61222,77.1865,26.92,9.44,28.5271800219,134.61,100.57904,30.65222,105.1460977795,74.09904,21.61222,77.1865,26.48,9.04,27.9805646834,134.37
2021-02-15 20:00:00,100.21552,32.06786,105.2211865256,72.09552,21.02786,75.0995,28.12,11.04,30.2095349186,134.86,99.73552,28.58786,103.7518177626,72.09552,21.02786,75.0995,27.64,7.5600000000000005,28.655247338,134.63
2021-02-15 20:30:00,91.87856,30.59958,96.8400954349,67.19856,19.59958,69.9985,24.68,11.0,27.0204071028,134.82,91.47856,27.11958,95.4138279237,67.19856,19.59958,69.9985,24.28,7.52,25.4178834681,134.58
2021-02-15 21:00:00,103.42352,37.45686,109.9974583809,90.98352,26.53686,94.7745,12.44,10.92,16.5529453572,134.91,103.30352,34.13686,108.7977134643,90.98352,26.53686,94.7745,12.32,7.6,14.4755794357,134.67
2021-02-15 21:30:00,101.57232,39.23526,108.8868303214,91.73232,26.75526,95.5545,9.84,12.48,15.8926398059,135.46,101.49232,32.95526,106.7086696602,91.73232,26.75526,95.5545,9.76,6.2,11.5627678347,135.22
2021-02-15 22:00:00,96.79456,38.54008,104.1850498488,86.19456,25.14008,89.786,10.6,13.4,17.0856665073,135.32,96.79456,30.50008,101.4861651931,86.19456,25.14008,89.786,10.6,5.36,11.8781143285,135.08
2021-02-15 22:30:00,93.9928,40.3929,102.3046080206,91.3128,26.6329,95.1175,2.68,13.76,14.0185591271,135.03,93.9528,31.4729,99.0841665568,91.3128,26.6329,95.1175,2.64,4.84,5.5131841979,134.8
2021-02-15 23:00:00,102.18992,42.50206,110.6761259434,96.34992,28.10206,100.3645,5.84,14.4,15.5391634266,135.18,101.82992,32.38206,106.8547164006,96.34992,28.10206,100.3645,5.48,4.28,6.9533301374,134.95
