Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-15 23:30:00,99.0528,41.7054,107.474636901,91.9728,26.8254,95.805,7.08,14.88,16.4784950769,135.02,98.7328,30.6254,103.3735020254,91.9728,26.8254,95.805,6.76,3.8,7.7548436477,134.8
2021-02-16 00:00:00,74.46128,36.52954,82.9390710814,65.86128,19.20954,68.6055,8.6,17.32,19.3375903359,135.35,74.50128,20.72954,77.3314589947,65.86128,19.20954,68.6055,8.64,1.52,8.7726848798,135.12
2021-02-16 00:30:00,71.95232,34.15776,79.6485337065,60.47232,17.63776,62.992,11.48,16.52,20.1171767403,134.56,71.99232,19.75776,74.6542913649,60.47232,17.63776,62.992,11.52,2.12,11.713445266,134.33
2021-02-16 01:00:00,85.82912,37.15016,93.5241799109,75.66912,22.07016,78.822,10.16,15.08,18.1832890314,134.3,85.86912,25.51016,89.5783122904,75.66912,22.07016,78.822,10.2,3.44,10.7644600422,134.06
2021-02-16 01:30:00,82.99808,35.99444,90.4670160589,71.15808,20.75444,74.123,11.84,15.24,19.2987875267,134.3,82.99808,24.03444,86.4079602224,71.15808,20.75444,74.123,11.84,3.2800000000000002,12.2859269085,134.06
2021-02-16 02:00:00,95.12592,41.80506,103.906706701,92.72592,27.04506,96.5895,2.4,14.76,14.9538490028,134.46,95.28592,30.80506,100.1416909776,92.72592,27.04506,96.5895,2.56,3.76,4.5487580723,134.23
2021-02-16 02:30:00,94.87968,42.13324,103.8140818473,94.39968,27.53324,98.333,0.48,14.6,14.607888280000001,134.08,94.87968,31.413240000000002,99.9447113368,94.39968,27.53324,98.333,0.48,3.88,3.9095779823,133.86
2021-02-16 03:00:00,95.9128,42.4529,104.8881019098,94.6728,27.6129,98.6175,1.24,14.84,14.8917158179,134.3,95.6728,31.2929,100.6604701472,94.6728,27.6129,98.6175,1.0,3.68,3.8134498817,134.08
2021-02-16 03:30:00,95.74256,42.33158,104.6833342068,93.98256,27.41158,97.8985,1.76,14.92,15.0234483392,134.17,95.50256,30.97158,100.3990922979,93.98256,27.41158,97.8985,1.52,3.56,3.870917204,133.94
2021-02-16 04:00:00,96.07008,42.16544,104.9160836173,93.55008,27.28544,97.448,2.52,14.88,15.0918786107,134.05,95.79008,30.84544,100.6338938688,93.55008,27.28544,97.448,2.24,3.56,4.2060908217,133.83
2021-02-16 04:30:00,96.45424,42.08582,105.2360996001,93.41424,27.24582,97.3065,3.04,14.84,15.1481748075,133.99,96.17424,30.88582,101.0119711552,93.41424,27.24582,97.3065,2.76,3.64,4.5680630469,133.77
2021-02-16 05:00:00,97.38464,42.13552,106.109236891,93.58464,27.29552,97.484,3.8,14.84,15.3187989085,134.16,97.10464,30.93552,101.9132842528,93.58464,27.29552,97.484,3.52,3.64,5.0635955605,133.94
2021-02-16 05:30:00,99.58528,42.19904,108.1572326273,94.62528,27.59904,98.568,4.96,14.6,15.4195200963,133.99,99.26528,31.39904,104.1128979829,94.62528,27.59904,98.568,4.64,3.8,5.9974661316,133.77
2021-02-16 06:00:00,99.48736,41.50548,107.7981431649,95.12736,27.74548,99.091,4.36,13.76,14.4342370772,134.1,99.16736,32.38548,104.3215442955,95.12736,27.74548,99.091,4.04,4.64,6.1523328909,133.89
2021-02-16 06:30:00,96.11344,40.02142,104.1129550414,95.11344,27.74142,99.0765,1.0,12.28,12.3206493335,134.36,96.11344,33.98142,101.9437602497,95.11344,27.74142,99.0765,1.0,6.24,6.3196202418,134.14
2021-02-16 07:00:00,98.02544,38.53742,105.3286268184,94.82544,27.65742,98.7765,3.2,10.88,11.3408288939,134.36,98.18544,35.21742,104.3103412872,94.82544,27.65742,98.7765,3.36,7.5600000000000005,8.2730405535,134.14
2021-02-16 07:30:00,101.2832,36.9426,107.8102142517,94.8432,27.6626,98.795,6.44,9.28,11.2956628845,133.75,101.3232,36.6226,107.7385988817,94.8432,27.6626,98.795,6.48,8.96,11.0576670234,133.53
2021-02-16 08:00:00,102.3728,35.9054,108.486809931,94.8528,27.665399999999998,98.805,7.52,8.24,11.1556263831,133.58,102.4528,37.5854,109.1294576226,94.8528,27.665399999999998,98.805,7.6,9.92,12.4966555526,133.36
2021-02-16 08:30:00,105.2888,34.6109,110.8316101311,94.5288,27.5709,98.4675,10.76,7.04,12.858429142,133.83,105.2488,38.7709,112.1627950269,94.5288,27.5709,98.4675,10.72,11.2,15.5034963798,133.6
2021-02-16 09:00:00,107.0392,33.8981,112.2785443451,94.2792,27.4981,98.2075,12.76,6.4,14.2750691767,133.59,106.9592,39.2581,113.9362491934,94.2792,27.4981,98.2075,12.68,11.76,17.2939295708,133.36
2021-02-16 09:30:00,107.2232,34.8451,112.7430512814,95.7432,27.9251,99.7325,11.48,6.92,13.4043575005,0.003,107.2232,39.2451,114.1796500794,95.7432,27.9251,99.7325,11.48,11.32,16.1224315784,0.003
2021-02-16 10:00:00,107.72272,34.55246,113.1284972774,96.52272,28.15246,100.5445,11.2,6.4,12.8996123973,133.91,107.68272,39.95246,114.8554188824,96.52272,28.15246,100.5445,11.16,11.8,16.2414777653,133.7
2021-02-16 10:30:00,108.17888,34.558840000000004,113.5648867397,96.81888000000001,28.23884,100.853,11.36,6.32,12.9996923041,133.99,108.17888,40.11884,115.3784702663,96.81888000000001,28.23884,100.853,11.36,11.88,16.4372747133,133.74
2021-02-16 11:00:00,107.82672,34.79946,113.3031507163,97.50672,28.43946,101.5695,10.32,6.36,12.1223760047,133.79,107.82672,40.27946,115.1044588357,97.50672,28.43946,101.5695,10.32,11.84,15.7063044667,133.55
2021-02-16 11:30:00,107.72416,34.58288,113.1391631434,97.72416,28.50288,101.796,10.0,6.08,11.7032645018,134.04,107.76416,40.66288,115.1806580568,97.72416,28.50288,101.796,10.04,12.16,15.7691851406,133.79
2021-02-16 12:00:00,106.26528,36.74904,112.4402137778,99.66528,29.06904,103.818,6.6,7.68,10.1263221359,134.5,106.26528,39.74904,113.4561409286,99.66528,29.06904,103.818,6.6,10.68,12.5547759837,134.26
2021-02-16 12:30:00,107.45728,36.38004,113.4485536946,100.45728,29.30004,104.643,7.0,7.08,9.9562241839,134.56,107.53728,40.62004,114.9532698073,100.45728,29.30004,104.643,7.08,11.32,13.3517339698,134.31
2021-02-16 13:00:00,106.39552,36.85036,112.5964284878,100.83552,29.41036,105.037,5.5600000000000005,7.44,9.2880137812,134.76,106.47552,40.37036,113.8718680175,100.83552,29.41036,105.037,5.64,10.96,12.3260374817,134.51
2021-02-16 13:30:00,105.77312,37.81716,112.330274214,102.09312,29.77716,106.347,3.68,8.04,8.8421716789,134.76,105.89312,40.21716,113.2730012925,102.09312,29.77716,106.347,3.8,10.44,11.1100675065,134.51
2021-02-16 14:00:00,105.89072,34.491460000000004,111.3665362443,93.57072,27.29146,97.4695,12.32,7.2,14.2696320906,134.63,105.77072,38.491460000000004,112.5568198833,93.57072,27.29146,97.4695,12.2,11.2,16.5614009069,134.4
2021-02-16 14:30:00,106.46416,34.53538,111.9254655396,94.54416,27.57538,98.4835,11.92,6.96,13.8031880376,134.52,106.42416,38.89538,113.3091012101,94.54416,27.57538,98.4835,11.88,11.32,16.4096556941,134.3
2021-02-16 15:00:00,105.56432,33.30626,110.6938689009,89.64432,26.14626,93.3795,15.92,7.16,17.4560018332,134.88,105.40432,37.42626,111.8516679011,89.64432,26.14626,93.3795,15.76,11.28,19.3808152563,134.67
2021-02-16 15:30:00,105.83552,34.26536,111.244200701,89.91552,26.22536,93.662,15.92,8.04,17.8350217269,134.7,105.59552,36.66536,111.7799734657,89.91552,26.22536,93.662,15.68,10.44,18.8376219306,134.52
2021-02-16 16:00:00,104.79792,34.27106,110.2592834633,87.87792,25.63106,91.5395,16.92,8.64,18.9983157148,134.79,104.59792,35.43106,110.435885839,87.87792,25.63106,91.5395,16.72,9.8,19.3803611937,134.61
2021-02-16 16:30:00,103.89152,34.11836,109.3504019974,87.49152,25.51836,91.137,16.4,8.6,18.5180992545,134.88,103.69152,35.43836,109.5801472868,87.49152,25.51836,91.137,16.2,9.92,18.9959574647,134.69
2021-02-16 17:00:00,107.74768,32.39974,112.5135800579,84.06768,24.51974,87.5705,23.68,7.88,24.9566984996,134.66,107.38768,35.15974,112.9969961222,84.06768,24.51974,87.5705,23.32,10.64,25.6326354478,134.49
2021-02-16 17:30:00,108.55312,31.38966,113.0004009579,81.15312,23.66966,84.5345,27.4,7.72,28.4667946914,134.73,108.11312,34.38966,113.4508502879,81.15312,23.66966,84.5345,26.96,10.72,29.0131004893,134.56
2021-02-16 18:00:00,115.0832,32.5676,119.6026399876,88.4832,25.8076,92.17,26.6,6.76,27.4455387996,134.25,114.6432,37.3276,120.56704785310001,88.4832,25.8076,92.17,26.16,11.52,28.5841914351,134.08
2021-02-16 18:30:00,112.76752,31.90886,117.1950891183,84.16752,24.54886,87.6745,28.6,7.36,29.5318404438,134.25,112.32752,35.46886,117.7943622549,84.16752,24.54886,87.6745,28.16,10.92,30.2031786407,134.08
2021-02-16 19:00:00,112.80064,33.81852,117.7611000263,88.52064,25.81852,92.209,24.28,8.0,25.5640059459,134.43,112.40064,36.21852,118.0918501142,88.52064,25.81852,92.209,23.88,10.4,26.0463893851,134.27
2021-02-16 19:30:00,109.94896,35.64678,115.5831593678,91.90896,26.80678,95.7385,18.04,8.84,20.089479834,134.83,109.74896,36.44678,115.6425613408,91.90896,26.80678,95.7385,17.84,9.64,20.2779486142,134.67
2021-02-16 20:00:00,106.88288,37.09584,113.1373120699,92.76288,27.05584,96.628,14.12,10.04,17.3255880131,134.96,106.72288,35.57584,112.4962821928,92.76288,27.05584,96.628,13.96,8.52,16.3545712264,134.8
2021-02-16 20:30:00,104.08576,36.34168,110.2477353055,88.80576,25.90168,92.506,15.28,10.44,18.5059990273,134.8,103.92576,33.94168,109.3279526599,88.80576,25.90168,92.506,15.12,8.04,17.1247189758,134.64
2021-02-16 21:00:00,90.29488,32.86934,96.0914089097,74.29488,21.66934,77.3905,16.0,11.2,19.5304889852,134.68,90.13488,28.94934,94.6697463768,74.29488,21.66934,77.3905,15.84,7.28,17.432842568,134.52
2021-02-16 21:30:00,82.52112,31.61866,88.371233477,66.44112,19.37866,69.2095,16.08,12.24,20.2085130576,134.52,82.32112,25.61866,86.2153265855,66.44112,19.37866,69.2095,15.88,6.24,17.0620045716,134.37
2021-02-16 22:00:00,80.63888,34.34634,87.6487309609,73.59888,21.46634,76.6655,7.04,12.88,14.6784195335,134.52,80.67888,27.06634,85.0979931552,73.59888,21.46634,76.6655,7.08,5.6,9.0269817769,134.39
2021-02-16 22:30:00,78.7976,35.5243,86.4351644659,71.8776,20.9643,74.8725,6.92,14.56,16.1207940251,134.75,78.9176,25.0443,82.7961626662,71.8776,20.9643,74.8725,7.04,4.08,8.1368298495,134.6
2021-02-16 23:00:00,79.82416,35.61538,87.409106003,66.70416,19.45538,69.4835,13.12,16.16,20.81537893,135.24,79.78416,22.01538,82.7658694357,66.70416,19.45538,69.4835,13.08,2.56,13.3281656652,135.09
2021-02-16 23:30:00,73.44416,36.40788,81.9730343723,69.28416,20.20788,72.171,4.16,16.2,16.7255971493,135.81,73.44416,22.927880000000002,76.9397967206,69.28416,20.20788,72.171,4.16,2.7199999999999998,4.9703118614,135.66
2021-02-17 00:00:00,77.876,39.2355,87.2014669386,76.236,22.2355,79.4125,1.6400000000000001,17.0,17.0789226827,135.87,77.716,24.1555,81.3834432563,76.236,22.2355,79.4125,1.48,1.92,2.4242112119,135.71
2021-02-17 00:30:00,74.97296,34.50878,82.5336333155,61.81296,18.02878,64.3885,13.16,16.48,21.0897131322,135.08,74.93296,20.22878,77.6154110641,61.81296,18.02878,64.3885,13.12,2.2,13.3031725539,134.93
2021-02-17 01:00:00,75.71808,31.989440000000002,82.1982476115,56.87808,16.58944,59.248,18.84,15.4,24.3332200911,134.87,75.59808,19.86944,78.1656212513,56.87808,16.58944,59.248,18.72,3.2800000000000002,19.0051782417,134.72
2021-02-17 01:30:00,69.62048,30.29764,75.9273219928,51.90048,15.13764,54.063,17.72,15.16,23.3200343053,134.79,69.50048,18.57764,71.9405687231,51.90048,15.13764,54.063,17.6,3.44,17.9330309764,134.64
2021-02-17 02:00:00,92.32768,40.12224,100.6687371372,86.40768,25.20224,90.008,5.92,14.92,16.0515669017,134.99,92.44768,28.92224,96.8662454315,86.40768,25.20224,90.008,6.04,3.7199999999999998,7.0936591404,134.84
2021-02-17 02:30:00,83.39312,35.72466,90.7230058775,67.35312,19.644660000000002,70.1595,16.04,16.08,22.7122874233,135.33,83.31312,22.36466,86.2627033025,67.35312,19.644660000000002,70.1595,15.96,2.7199999999999998,16.1901204443,135.17
2021-02-17 03:00:00,86.272,38.026,94.2806165657,74.832,21.826,77.95,11.44,16.2,19.8321355381,135.52,86.272,24.426,89.6631889908,74.832,21.826,77.95,11.44,2.6,11.7317347396,135.36
2021-02-17 03:30:00,85.75024,38.50882,94.000174882,76.35024,22.26882,79.5315,9.4,16.24,18.7642639078,135.14,85.79024,24.82882,89.310892851,76.35024,22.26882,79.5315,9.44,2.56,9.780961098,134.99
2021-02-17 04:00:00,87.35664,40.41902,96.2542452562,84.95664,24.77902,88.4965,2.4,15.64,15.8230717625,135.21,87.47664,27.89902,91.8178515467,84.95664,24.77902,88.4965,2.52,3.12,4.0105859921,135.06
2021-02-17 04:30:00,90.66992,40.32706,99.2335939138,87.10992,25.40706,90.7395,3.56,14.92,15.3388395911,134.23,90.42992,28.96706,94.9561003635,87.10992,25.40706,90.7395,3.32,3.56,4.8678537365,134.08
2021-02-17 05:00:00,99.23984,42.11162,107.805075865,93.63984,27.31162,97.5415,5.6,14.8,15.8240323559,134.28,98.87984,30.99162,103.6228896946,93.63984,27.31162,97.5415,5.24,3.68,6.4031242374,134.13
2021-02-17 05:30:00,100.92512,42.52816,109.5195153386,95.20512,27.76816,99.172,5.72,14.76,15.8295925406,134.95,100.60512,31.64816,105.4656162055,95.20512,27.76816,99.172,5.4,3.88,6.6493909496,134.79
2021-02-17 06:00:00,100.51168,41.98924,108.9297667867,95.55168,27.86924,99.533,4.96,14.12,14.9658277419,134.87,100.19168,32.38924,105.2968926844,95.55168,27.86924,99.533,4.64,4.52,6.4776538963,134.72
2021-02-17 06:30:00,96.76976,40.01618,104.7171481289,95.36976,27.81618,99.3435,1.4,12.2,12.2800651464,134.01,96.68976,33.93618,102.4723084636,95.36976,27.81618,99.3435,1.32,6.12,6.2607347812,133.86
2021-02-17 07:00:00,98.29536,38.03948,105.3991453296,95.17536,27.75948,99.141,3.12,10.28,10.7430349529,133.86,98.41536,35.79948,104.7243326653,95.17536,27.75948,99.141,3.24,8.04,8.668287028,133.71
2021-02-17 07:30:00,101.27776,36.86768,107.7794530474,95.95776,27.98768,99.956,5.32,8.88,10.3516568722,133.75,101.23776,37.38768,107.9209093068,95.95776,27.98768,99.956,5.28,9.4,10.7813913759,133.6
2021-02-17 08:00:00,102.58144,36.06792,108.7375127801,96.78144,28.22792,100.814,5.8,7.84,9.7522100059,133.86,102.58144,38.62792,109.6132657848,96.78144,28.22792,100.814,5.8,10.4,11.9079805173,133.71
2021-02-17 08:30:00,103.98176,35.89468,110.002883894,97.42176,28.41468,101.481,6.5600000000000005,7.48,9.9490703083,133.99,103.90176,39.17468,111.0415745755,97.42176,28.41468,101.481,6.48,10.76,12.5605732353,133.84
2021-02-17 09:00:00,105.3776,35.5268,111.2051801851,98.2176,28.6468,102.31,7.16,6.88,9.9297532698,133.37,105.2976,39.8468,112.5848659279,98.2176,28.6468,102.31,7.08,11.2,13.250147169,133.23
2021-02-17 09:30:00,105.42016,36.21088,111.4658600864,99.74016,29.09088,103.896,5.68,7.12,9.1080623625,133.75,105.38016,40.13088,112.7628735498,99.74016,29.09088,103.896,5.64,11.04,12.3972254961,133.6
2021-02-17 10:00:00,104.9752,36.6961,111.2043001428,101.8152,29.6961,106.0575,3.16,7.0,7.6802083305,133.75,104.9752,40.8961,112.6600355505,101.8152,29.6961,106.0575,3.16,11.2,11.6372505344,133.6
2021-02-17 10:30:00,107.53536,37.63448,113.930714626,105.85536,30.87448,110.266,1.6800000000000002,6.76,6.9656299069,134.13,107.49536,42.39448,115.5532100636,105.85536,30.87448,110.266,1.6400000000000001,11.52,11.6361505662,133.98
2021-02-17 11:00:00,111.89456,38.38758,118.2962334812,107.61456,31.38758,112.0985,4.28,7.0,8.2047790951,134.05,111.73456,42.62758,119.5898092441,107.61456,31.38758,112.0985,4.12,11.24,11.9712990106,133.9
2021-02-17 11:30:00,111.70064,38.41102,118.1204446057,107.42064,31.33102,111.8965,4.28,7.08,8.2731372526,134.02,111.54064,42.53102,119.3742100868,107.42064,31.33102,111.8965,4.12,11.2,11.9337504583,133.87
2021-02-17 12:00:00,110.156,38.1105,116.5622346485,106.116,30.9505,110.5375,4.04,7.16,8.2211434728,134.11,109.996,42.0305,117.7526345618,106.116,30.9505,110.5375,3.88,11.08,11.7397103883,133.95
2021-02-17 12:30:00,81.7888,29.3134,86.8831584658,71.4288,20.8334,74.405,10.36,8.48,13.3880543769,133.97,81.6688,30.6334,87.2249854629,71.4288,20.8334,74.405,10.24,9.8,14.1738350491,133.8
2021-02-17 13:00:00,80.37328,29.12054,85.4860806673,69.53328,20.28054,72.4305,10.84,8.84,13.98753731,133.97,80.21328,29.72054,85.5422748485,69.53328,20.28054,72.4305,10.68,9.44,14.2539818998,133.8
2021-02-17 13:30:00,107.5504,38.0472,114.081891499,103.4304,30.1672,107.74,4.12,7.88,8.8920638774,133.92,107.3904,40.5272,114.7830647439,103.4304,30.1672,107.74,3.96,10.36,11.0910414299,133.75
2021-02-17 14:00:00,110.14672,38.47446,116.6729788728,106.26672,30.99446,110.6945,3.88,7.48,8.426434596,134.14,109.98672,41.83446,117.6741289318,106.26672,30.99446,110.6945,3.7199999999999998,10.84,11.4605409994,133.98
2021-02-17 14:30:00,104.50144,37.36292,110.9799024734,101.22144,29.52292,105.439,3.2800000000000002,7.84,8.4984704506,134.35,104.34144,40.00292,111.7469002246,101.22144,29.52292,105.439,3.12,10.48,10.934569035900001,134.18
2021-02-17 15:00:00,97.97648,36.18314,104.4442925844,94.29648,27.50314,98.2255,3.68,8.68,9.4278735672,134.26,98.01648,37.18314,104.8323244608,94.29648,27.50314,98.2255,3.7199999999999998,9.68,10.3701880407,134.1
2021-02-17 15:30:00,99.32256,35.53908,105.4893223611,92.36256,26.93908,96.211,6.96,8.6,11.0635256587,133.92,99.24256,36.57908,105.76915811800001,92.36256,26.93908,96.211,6.88,9.64,11.843310348,133.76
2021-02-17 16:00:00,104.57152,35.80836,110.5325356671,94.93152,27.68836,98.887,9.64,8.12,12.6041263085,133.99,104.45152,37.84836,111.0973374343,94.93152,27.68836,98.887,9.52,10.16,13.9232180188,133.83
2021-02-17 16:30:00,108.25152,34.50336,113.6172233141,93.61152,27.30336,97.512,14.64,7.2,16.3147050234,133.99,108.01152,38.38336,114.6288392055,93.61152,27.30336,97.512,14.4,11.08,18.169380837,133.83
2021-02-17 17:00:00,112.20944,33.71442,117.1649288015,93.64944,27.31442,97.5515,18.56,6.4,19.6324629122,133.58,111.96944,39.07442,118.5915924181,93.64944,27.31442,97.5515,18.32,11.76,21.7697037187,133.44
2021-02-17 17:30:00,105.53712,30.29166,109.7983076529,80.81712,23.57166,84.1845,24.72,6.72,25.617119276,133.49,105.13712,35.01166,110.8134934827,80.81712,23.57166,84.1845,24.32,11.44,26.8763092704,133.35
2021-02-17 18:00:00,112.84816000000001,32.96238,117.5637091566,91.20816,26.60238,95.0085,21.64,6.36,22.5552477264,133.4,112.48816,38.24238,118.8110506992,91.20816,26.60238,95.0085,21.28,11.64,24.2554736091,133.26
2021-02-17 18:30:00,113.1216,33.8588,118.0801199356,92.3616,26.9388,96.21,20.76,6.92,21.8829614084,133.62,112.8016,38.1788,119.0874541335,92.3616,26.9388,96.21,20.44,11.24,23.3266199866,133.48
2021-02-17 19:00:00,102.11232,31.72776,106.9279039839,81.35232,23.72776,84.742,20.76,8.0,22.248092053,133.99,101.83232,33.96776,107.3481723925,81.35232,23.72776,84.742,20.48,10.24,22.8973360896,133.85
2021-02-17 19:30:00,93.42672,30.48446,98.2743827834,72.42672,21.12446,75.4445,21.0,9.36,22.9915114771,134.19,93.10672,30.12446,97.8587982731,72.42672,21.12446,75.4445,20.68,9.0,22.5535451759,134.05
2021-02-17 20:00:00,103.4768,37.6574,110.1159748311,94.2768,27.4974,98.205,9.2,10.16,13.7064072608,134.6,103.3968,35.8174,109.4247887501,94.2768,27.4974,98.205,9.12,8.32,12.3449098822,134.44
2021-02-17 20:30:00,100.064,36.187,106.4063112085,88.824,25.907,92.525,11.24,10.28,15.2320714284,134.72,99.944,34.147,105.6163848321,88.824,25.907,92.525,11.12,8.24,13.8402312119,134.56
2021-02-17 21:00:00,101.63216,39.08938,108.8901996281,96.03216,28.00938,100.0335,5.6,11.08,12.4147654025,135.08,101.67216,35.52938,107.7012765117,96.03216,28.00938,100.0335,5.64,7.52,9.4,134.91
2021-02-17 21:30:00,98.7512,39.9141,106.5126043257,96.3912,28.1141,100.4075,2.36,11.8,12.0336860521,134.82,98.8712,34.9141,104.8547021752,96.3912,28.1141,100.4075,2.48,6.8,7.2381213032,134.66
2021-02-17 22:00:00,97.28496,40.89978,105.5327221588,96.20496,28.05978,100.2135,1.08,12.84,12.8853405077,134.82,97.08496,33.77978,102.7937886988,96.20496,28.05978,100.2135,0.88,5.72,5.7872964327,134.66
2021-02-17 22:30:00,101.55072,41.61396,109.7463912819,96.87072,28.25396,100.907,4.68,13.36,14.1559881322,134.44,101.23072,33.41396,106.6027738598,96.87072,28.25396,100.907,4.36,5.16,6.7553830387,134.29
2021-02-17 23:00:00,104.99632,42.26726,113.1845770476,96.91632,28.26726,100.9545,8.08,14.0,16.1643558486,134.83,104.63632,32.90726,109.6888655418,96.91632,28.26726,100.9545,7.72,4.64,9.007108304,134.68
2021-02-17 23:30:00,107.87184,42.83762,116.0663411685,96.95184,28.27762,100.9915,10.92,14.56,18.2,134.88,107.43184,32.35762,112.1990009664,96.95184,28.27762,100.9915,10.48,4.08,11.2461904661,134.74
2021-02-18 00:00:00,109.50416,43.36038,117.7764136449,96.82416,28.24038,100.8585,12.68,15.12,19.7331396387,135.35,109.02416,31.84038,113.5785070436,96.82416,28.24038,100.8585,12.2,3.6,12.7200628929,135.2
2021-02-18 00:30:00,106.2664,42.7777,114.5533909854,96.7464,28.2177,100.7775,9.52,14.56,17.3960915151,134.98,105.8664,32.2977,110.6834950399,96.7464,28.2177,100.7775,9.12,4.08,9.9910359823,134.83
2021-02-18 01:00:00,100.3688,41.9559,108.7850796674,96.8088,28.2359,100.8425,3.56,13.72,14.1743430183,134.59,100.0488,33.0759,105.3744634257,96.8088,28.2359,100.8425,3.24,4.84,5.8243626261,134.44
2021-02-18 01:30:00,99.05008,41.96794,107.574282874,96.85008,28.24794,100.8855,2.2,13.72,13.8952653807,134.59,98.77008000000001,33.08794,104.1649676074,96.85008,28.24794,100.8855,1.92,4.84,5.2069184745,134.44
2021-02-18 02:00:00,99.61136,42.18998,108.1777123693,96.65136,28.18998,100.6785,2.96,14.0,14.3094933523,134.75,99.33136,32.74998,104.5910142864,96.65136,28.18998,100.6785,2.68,4.5600000000000005,5.2892343491,134.6
2021-02-18 02:30:00,99.83328,42.34304,108.4417670088,96.35328,28.10304,100.368,3.48,14.24,14.6590586328,134.48,99.55328,32.34304,104.6753447341,96.35328,28.10304,100.368,3.2,4.24,5.3120240963,134.33
2021-02-18 03:00:00,101.16672,42.58696,109.764996231,96.36672,28.10696,100.382,4.8,14.48,15.2548484096,134.42,100.80672,32.18696,105.8205801874,96.36672,28.10696,100.382,4.44,4.08,6.0299253727,134.28
2021-02-18 03:30:00,100.01792,42.46856,108.660769874,95.13792,27.74856,99.102,4.88,14.72,15.5078302802,134.23,99.69792,31.50856,104.5584267556,95.13792,27.74856,99.102,4.5600000000000005,3.76,5.9102622615,134.08
2021-02-18 04:00:00,103.1896,42.4953,111.597240424,96.1896,28.0553,100.1975,7.0,14.44,16.0472302906,134.16,102.8296,32.0553,107.7101150972,96.1896,28.0553,100.1975,6.64,4.0,7.7517481899,134.01
2021-02-18 04:30:00,104.84464,42.22302,113.0273504717,96.76464,28.22302,100.7965,8.08,14.0,16.1643558486,133.51,104.40464,32.54302,109.3589365541,96.76464,28.22302,100.7965,7.64,4.32,8.7767875672,133.37
2021-02-18 05:00:00,104.95568,42.08874,113.0803112794,96.71568,28.20874,100.7455,8.24,13.88,16.1416232145,133.83,104.55568,32.68874,109.5465377958,96.71568,28.20874,100.7455,7.84,4.48,9.0297286781,133.69
2021-02-18 05:30:00,105.38944,42.11692,113.4934756442,96.94944,28.27692,100.989,8.44,13.84,16.2104657552,133.73,104.98944,32.79692,109.9928200975,96.94944,28.27692,100.989,8.04,4.52,9.223448379,133.59
2021-02-18 06:00:00,104.68832,41.78076,112.7176838415,97.16832,28.34076,101.217,7.52,13.44,15.4007792011,133.81,104.28832,33.26076,109.4638380663,97.16832,28.34076,101.217,7.12,4.92,8.6545248281,133.68
2021-02-18 06:30:00,101.38432,40.56876,109.1998380484,97.26432,28.36876,101.317,4.12,12.2,12.8768940354,134.27,101.06432,34.64876,106.838819474,97.26432,28.36876,101.317,3.8,6.28,7.3401907332,134.12
2021-02-18 07:00:00,97.23872,38.60796,104.62286195,95.47872,27.84796,99.457,1.76,10.76,10.9029904155,133.95,97.43872,35.48796,103.7000456133,95.47872,27.84796,99.457,1.96,7.64,7.8874076857,133.81
2021-02-18 07:30:00,99.88032,37.00176,106.5138890774,95.32032,27.80176,99.292,4.5600000000000005,9.2,10.2680864819,133.95,100.00032,36.88176,106.5848404831,95.32032,27.80176,99.292,4.68,9.08,10.2151260394,133.81
2021-02-18 08:00:00,101.01408,35.81244,107.1745082424,95.49408,27.85244,99.473,5.52,7.96,9.6866919018,133.61,101.13408,38.09244,108.0700519228,95.49408,27.85244,99.473,5.64,10.24,11.6904747551,133.46
2021-02-18 08:30:00,103.33712,35.10666,109.1377017636,95.81712,27.94666,99.8095,7.52,7.16,10.3834483675,134.08,103.37712,39.06666,110.5125914231,95.81712,27.94666,99.8095,7.5600000000000005,11.12,13.4464865299,133.93
2021-02-18 09:00:00,105.17872,34.51046,110.6956864121,96.37872,28.11046,100.3945,8.8,6.4,10.881176407,133.52,105.21872,39.87046,112.5194766209,96.37872,28.11046,100.3945,8.84,11.76,14.7120087004,133.37
2021-02-18 09:30:00,105.77504,34.62772,111.2988682755,97.05504,28.30772,101.099,8.72,6.32,10.7694382398,133.99,105.81504,40.22772,113.2037638358,97.05504,28.30772,101.099,8.76,11.92,14.7927009028,133.84
2021-02-18 10:00:00,106.10624,33.96932,111.4111703026,95.34624,27.80932,99.319,10.76,6.16,12.3985160402,133.84,106.10624,39.84932,113.3424125004,95.34624,27.80932,99.319,10.76,12.04,16.1474208467,133.69
2021-02-18 10:30:00,107.16944,33.87442,112.3955746471,95.56944,27.87442,99.5515,11.6,6.0,13.0598621739,133.61,107.12944,39.99442,114.3515218344,95.56944,27.87442,99.5515,11.56,12.12,16.7489701176,133.47
2021-02-18 11:00:00,107.45024,33.76632,112.6308947066,94.65024,27.60632,98.594,12.8,6.16,14.2051258354,133.7,107.41024,39.60632,114.4797809257,94.65024,27.60632,98.594,12.76,12.0,17.5162096356,133.54
2021-02-18 11:30:00,107.07616,33.64888,112.2388130978,95.75616,27.92888,99.746,11.32,5.72,12.6830911059,133.54,107.07616,40.24888,114.3908929137,95.75616,27.92888,99.746,11.32,12.32,16.73095335,133.39
2021-02-18 12:00:00,105.3744,33.2892,110.5076242257,93.9744,27.4092,97.89,11.4,5.88,12.8270963199,133.66,105.3744,39.7292,112.6151566531,93.9744,27.4092,97.89,11.4,12.32,16.785183943,133.51
2021-02-18 12:30:00,97.49856,29.22208,101.7835898443,77.69856,22.66208,80.936,19.8,6.5600000000000005,20.8584179649,133.69,97.37856,34.18208,103.2036750353,77.69856,22.66208,80.936,19.68,11.52,22.8037891588,133.55
2021-02-18 13:00:00,101.2704,31.7072,106.1180495863,81.8304,23.8672,85.24,19.44,7.84,20.9613740008,134.22,101.1104,34.3472,106.7850323594,81.8304,23.8672,85.24,19.28,10.48,21.9442201958,134.08
2021-02-18 13:30:00,87.58368,25.77524,91.2976669987,59.98368,17.49524,62.483,27.6,8.28,28.8152459646,134.52,87.30368,27.61524,91.567101198,59.98368,17.49524,62.483,27.32,10.12,29.134117457,134.35
2021-02-18 14:00:00,88.06848,29.66664,92.9309781418,72.22848,21.06664,75.238,15.84,8.6,18.0240284065,134.88,88.02848,30.98664,93.323015112,72.22848,21.06664,75.238,15.8,9.92,18.6560017153,134.7
2021-02-18 14:30:00,95.18912,35.55516,101.6126860633,89.94912,26.23516,93.697,5.24,9.32,10.6920531237,134.58,95.06912,35.31516,101.4164587402,89.94912,26.23516,93.697,5.12,9.08,10.4240491173,134.41
2021-02-18 15:00:00,92.37744,35.24842,98.8738718441,86.97744,25.36842,90.6015,5.4,9.88,11.2594138391,134.86,92.37744,34.00842,98.4386308918,86.97744,25.36842,90.6015,5.4,8.64,10.1886996226,134.69
2021-02-18 15:30:00,87.91472,34.55846,94.4631417551,84.47472,24.63846,87.9945,3.44,9.92,10.4995237987,134.73,87.87472,33.27846,93.9650058003,84.47472,24.63846,87.9945,3.4,8.64,9.2849124929,134.56
2021-02-18 16:00:00,94.50688,36.25784,101.2234228269,91.94688,26.81784,95.778,2.56,9.44,9.780961098,134.61,94.54688,35.81784,101.1040561995,91.94688,26.81784,95.778,2.6,9.0,9.3680307429,134.44
2021-02-18 16:30:00,100.88816,35.02238,106.7941380837,89.76816,26.18238,93.5085,11.12,8.84,14.2056326857,134.34,100.92816,35.74238,107.070122859,89.76816,26.18238,93.5085,11.16,9.56,14.6948698531,134.17
2021-02-18 17:00:00,103.67536,31.54698,108.3687787984,79.63536,23.22698,82.9535,24.04,8.32,25.4390251386,133.89,103.39536,33.18698,108.5908656888,79.63536,23.22698,82.9535,23.76,9.96,25.763136455,133.73
2021-02-18 17:30:00,111.8048,33.2214,116.6360781277,89.7648,26.1814,93.505,22.04,7.04,23.1370525348,133.59,111.6048,37.2614,117.6607126997,89.7648,26.1814,93.505,21.84,11.08,24.4898346258,133.43
2021-02-18 18:00:00,112.97808,32.27194,117.4969134567,89.93808,26.23194,93.6855,23.04,6.04,23.8185473948,133.19,112.73808,38.23194,119.0443443354,89.93808,26.23194,93.6855,22.8,12.0,25.7650926643,133.03
2021-02-18 18:30:00,108.46048,30.86264,112.766033315,81.54048,23.78264,84.938,26.92,7.08,27.8354593998,133.42,108.10048,34.82264,113.5708150574,81.54048,23.78264,84.938,26.56,11.04,28.763087456,133.27
2021-02-18 19:00:00,109.24848,34.43914,114.5481765296,89.68848,26.15914,93.4255,19.56,8.28,21.2403389803,133.79,109.08848,36.11914,114.9125264845,89.68848,26.15914,93.4255,19.4,9.96,21.8073748993,133.64
2021-02-18 19:30:00,108.43024,36.89882,114.5366311005,93.87024,27.37882,97.7815,14.56,9.52,17.3960915151,133.85,108.39024,36.13882,114.2561089756,93.87024,27.37882,97.7815,14.52,8.76,16.9578300499,133.69
2021-02-18 20:00:00,105.64736,38.06048,112.2940996348,94.28736,27.50048,98.216,11.36,10.56,15.5100999352,134.18,105.64736,35.30048,111.3889068229,94.28736,27.50048,98.216,11.36,7.8,13.7800435413,134.02
2021-02-18 20:30:00,100.83968,37.14324,107.4628370191,90.31968,26.34324,94.083,10.52,10.8,15.0768166401,134.31,100.83968,34.02324,106.4247242073,90.31968,26.34324,94.083,10.52,7.68,13.025083493,134.15
2021-02-18 21:00:00,85.15072,32.803960000000004,91.2509994915,72.15072,21.04396,75.157,13.0,11.76,17.5299058754,134.53,85.15072,27.76396,89.5627299238,72.15072,21.04396,75.157,13.0,6.72,14.6341518374,134.37
2021-02-18 21:30:00,77.17488,28.24434,82.1809275018,50.89488,14.84434,53.0155,26.28,13.4,29.4991254108,134.72,76.89488,20.00434,79.4543654499,50.89488,14.84434,53.0155,26.0,5.16,26.5070858451,134.56
2021-02-18 22:00:00,75.69696,26.16828,80.0925004691,39.93696,11.64828,41.601,35.76,14.52,38.5954401452,134.57,75.29696,15.72828,76.922109806,39.93696,11.64828,41.601,35.36,4.08,35.594606333,134.41
2021-02-18 22:30:00,85.58576,35.45418,92.6386592857,70.26576,20.49418,73.1935,15.32,14.96,21.4127065081,134.84,85.54576,24.21418,88.9067127221,70.26576,20.49418,73.1935,15.28,3.7199999999999998,15.7263091665,134.69
2021-02-18 23:00:00,83.82352,37.40186,91.7893329132,73.10352,21.32186,76.1495,10.72,16.08,19.3257548365,135.37,83.90352,24.04186,87.2800761953,73.10352,21.32186,76.1495,10.8,2.7199999999999998,11.1372528031,135.21
2021-02-18 23:30:00,85.54704,40.29622,94.5625792745,81.10704,23.65622,84.4865,4.44,16.64,17.2221717562,135.37,85.66704,25.85622,89.4839977597,81.10704,23.65622,84.4865,4.5600000000000005,2.2,5.062963559,135.21
2021-02-19 00:00:00,87.9568,41.1624,97.1120066727,84.0768,24.5224,87.58,3.88,16.64,17.086368836,135.52,87.8368,26.7224,91.8117100157,84.0768,24.5224,87.58,3.76,2.2,4.3563287296,135.36
2021-02-19 00:30:00,93.404,42.2045,102.4964732869,90.804,26.4845,94.5875,2.6,15.72,15.9335620625,135.52,93.124,29.6445,97.7285820845,90.804,26.4845,94.5875,2.32,3.16,3.9202040763,135.36
2021-02-19 01:00:00,94.49728,41.45004,103.1883798855,92.05728,26.85004,95.893,2.44,14.6,14.8024862776,135.34,94.69728,31.01004,99.6453582471,92.05728,26.85004,95.893,2.64,4.16,4.9269869089,135.17
2021-02-19 01:30:00,96.06736,40.60798,104.2973906531,88.34736,25.76798,92.0285,7.72,14.84,16.7279406981,135.59,96.14736,29.76798,100.6501240349,88.34736,25.76798,92.0285,7.8,4.0,8.7658428003,135.43
2021-02-19 02:00:00,88.11008,35.80044,95.1055082621,68.71008,20.04044,71.573,19.4,15.76,24.9947514491,135.74,87.99008,23.16044,90.9871428247,68.71008,20.04044,71.573,19.28,3.12,19.5308166752,135.58
2021-02-19 02:30:00,80.32768,36.17724,88.0984044589,71.64768,20.89724,74.633,8.68,15.28,17.5732979261,135.59,80.40768,24.41724,84.0333065647,71.64768,20.89724,74.633,8.76,3.52,9.4407626811,135.42
2021-02-19 03:00:00,92.57584,41.49962,101.4519818035,89.89584,26.21962,93.6415,2.68,15.28,15.5132459531,135.82,92.77584,29.85962,97.462574326,89.89584,26.21962,93.6415,2.88,3.64,4.6415514648,135.66
2021-02-19 03:30:00,91.76416,41.70788,100.7978586806,90.88416,26.50788,94.671,0.88,15.2,15.2254523742,135.01,91.80416,29.98788,96.5778273736,90.88416,26.50788,94.671,0.92,3.48,3.5995555281,134.85
2021-02-19 04:00:00,94.65728,42.03504,103.5709671906,92.41728,26.95504,96.268,2.24,15.08,15.2454583401,135.28,94.37728,30.63504,99.2248792189,92.41728,26.95504,96.268,1.96,3.68,4.1694124286,135.12
2021-02-19 04:30:00,95.51072,41.98396,104.3309663149,92.79072,27.06396,96.657,2.7199999999999998,14.92,15.1659091386,134.89,95.19072,30.82396,100.0569322146,92.79072,27.06396,96.657,2.4,3.76,4.460672595,134.74
2021-02-19 05:00:00,98.12592,42.28006,106.8470853578,93.80592,27.36006,97.7145,4.32,14.92,15.5328297486,135.3,97.80592,31.20006,102.6617832061,93.80592,27.36006,97.7145,4.0,3.84,5.5448715044,135.14
2021-02-19 05:30:00,98.22368,41.99524,106.8245828234,94.06368,27.43524,97.983,4.16,14.56,15.1426285697,135.21,97.90368,31.55524,102.863325481,94.06368,27.43524,97.983,3.84,4.12,5.6320511361,135.05
2021-02-19 06:00:00,98.18752,41.66136,106.6604800327,94.42752,27.54136,98.362,3.76,14.12,14.612049822,135.01,97.86752,32.10136,102.9978096117,94.42752,27.54136,98.362,3.44,4.5600000000000005,5.7120224089,134.85
2021-02-19 06:30:00,94.80576,40.23668,102.9908857453,94.20576,27.47668,98.131,0.6000000000000001,12.76,12.774098794,135.01,94.80576,33.35668,100.5027374244,94.20576,27.47668,98.131,0.6000000000000001,5.88,5.9105329709,134.85
2021-02-19 07:00:00,97.36688,38.71534,104.7816151443,92.96688,27.11534,96.8405,4.4,11.6,12.4064499354,134.58,97.52688,34.03534,103.2951920055,92.96688,27.11534,96.8405,4.5600000000000005,6.92,8.287339742,134.42
2021-02-19 07:30:00,100.26704,37.46622,107.038296658,94.30704,27.50622,98.2365,5.96,9.96,11.607032351099999,134.18,100.38704,35.94622,106.6287415862,94.30704,27.50622,98.2365,6.08,8.44,10.4019228992,134.02
2021-02-19 08:00:00,101.7984,35.8862,107.9385639751,92.3184,26.9262,96.165,9.48,8.96,13.044232442,133.98,101.83840000000001,36.2462,108.0964695492,92.3184,26.9262,96.165,9.52,9.32,13.3226423805,133.82
2021-02-19 08:30:00,103.26976,34.42868,108.8576011907,92.66976,27.02868,96.531,10.6,7.4,12.927490089,133.77,103.26976,37.82868,109.9802362291,92.66976,27.02868,96.531,10.6,10.8,15.1327459504,133.61
2021-02-19 09:00:00,105.13088,35.42984,110.940414151,96.65088,28.18984,100.678,8.48,7.24,11.150246634,133.72,105.21088,39.22984,112.2867294777,96.65088,28.18984,100.678,8.56,11.04,13.9697959899,133.56
2021-02-19 09:30:00,105.92192,35.34056,111.6620271964,97.44192,28.420560000000002,101.502,8.48,6.92,10.9451724518,133.75,105.96192,39.70056,113.1550394565,97.44192,28.420560000000002,101.502,8.52,11.28,14.1360814938,133.59
2021-02-19 10:00:00,106.50016,35.31088,112.2013472575,98.30016,28.67088,102.396,8.2,6.64,10.551284282,133.67,106.54016,40.19088,113.868839144,98.30016,28.67088,102.396,8.24,11.52,14.1636153577,133.51
2021-02-19 10:30:00,106.8448,35.5664,112.6089698736,98.7648,28.8064,102.88,8.08,6.76,10.5348943991,133.71,106.8848,40.2464,114.2109153453,98.7648,28.8064,102.88,8.12,11.44,14.0288274635,133.54
2021-02-19 11:00:00,107.21456,35.08758,112.8100179339,97.53456,28.44758,101.5985,9.68,6.64,11.7384837181,133.8,107.25456,40.00758,114.4733466718,97.53456,28.44758,101.5985,9.72,11.56,15.1033771058,133.64
2021-02-19 11:30:00,107.99584,34.56712,113.3930652306,97.39584,28.40712,101.454,10.6,6.16,12.2599184337,134.22,107.99584,40.52712,115.349681026,97.39584,28.40712,101.454,10.6,12.12,16.1013788229,134.06
2021-02-19 12:00:00,108.33776,34.06518,113.5671903775,96.49776,28.14518,100.5185,11.84,5.92,13.2375224268,134.09,108.29776,40.50518,115.6247137417,96.49776,28.14518,100.5185,11.8,12.36,17.0882883871,133.93
2021-02-19 12:30:00,108.77008000000001,34.42294,114.087111899,97.45008,28.42294,101.5105,11.32,6.0,12.8118070544,134.03,108.77008000000001,40.66294,116.1223707674,97.45008,28.42294,101.5105,11.32,12.24,16.6721324371,133.87
2021-02-19 13:00:00,108.8752,35.1436,114.406651013,98.2752,28.6636,102.37,10.6,6.48,12.4237836427,134.18,108.8752,40.4636,116.1512466571,98.2752,28.6636,102.37,10.6,11.8,15.8619040471,134.02
2021-02-19 13:30:00,109.42368,35.22524,114.9537266808,98.14368,28.62524,102.233,11.28,6.6,13.0689861887,134.39,109.42368,40.38524,116.6383699929,98.14368,28.62524,102.233,11.28,11.76,16.2952753889,134.22
2021-02-19 14:00:00,109.04192,35.19056,114.5797356883,97.20192,28.35056,101.252,11.84,6.84,13.6737412583,134.62,109.00192,39.91056,116.0787291591,97.20192,28.35056,101.252,11.8,11.56,16.518886161,134.45
2021-02-19 14:30:00,108.05968,35.52574,113.749605029,96.97968,28.28574,101.0205,11.08,7.24,13.2357092745,134.83,108.09968,39.48574,115.0854659783,96.97968,28.28574,101.0205,11.12,11.2,15.7827247331,134.65
2021-02-19 15:00:00,106.91152,36.20086,112.8741572436,97.51152,28.44086,101.5745,9.4,7.76,12.1892411577,134.99,106.91152,39.20086,113.8717723294,97.51152,28.44086,101.5745,9.4,10.76,14.2876730086,134.82
2021-02-19 15:30:00,106.24352,36.50436,112.3399031556,97.04352,28.30436,101.087,9.2,8.2,12.323960402400001,134.99,106.28352,38.62436,113.084162503,97.04352,28.30436,101.087,9.24,10.32,13.8520756567,134.82
2021-02-19 16:00:00,106.94384,36.40362,112.9699449546,96.42384,28.12362,100.4415,10.52,8.28,13.3876360871,135.06,106.94384,38.40362,113.6302026006,96.42384,28.12362,100.4415,10.52,10.28,14.708800087,134.9
2021-02-19 16:30:00,108.67968,35.90824,114.4581781473,95.95968,27.98824,99.958,12.72,7.92,14.9841516276,135.09,108.63968,38.62824,115.3027362902,95.95968,27.98824,99.958,12.68,10.64,16.5527037066,134.92
2021-02-19 17:00:00,110.12992,35.22456,115.6259871586,94.84992,27.66456,98.802,15.28,7.5600000000000005,17.047932426,134.89,110.00992,38.54456,116.5670004933,94.84992,27.66456,98.802,15.16,10.88,18.6601178989,134.72
2021-02-19 17:30:00,112.02752,34.55636,117.2361175312,94.06752,27.43636,97.987,17.96,7.12,19.3198343678,134.52,111.90752,38.75636,118.4286640683,94.06752,27.43636,97.987,17.84,11.32,21.1283695538,134.36
2021-02-19 18:00:00,114.65088,34.36484,119.690294147,95.33088,27.80484,99.303,19.32,6.5600000000000005,20.403333061,134.11,114.49088,39.52484,121.1213217406,95.33088,27.80484,99.303,19.16,11.72,22.4602760446,133.95
2021-02-19 18:30:00,113.18352,34.96186,118.4602923103,95.18352,27.76186,99.1495,18.0,7.2,19.3865933057,134.11,113.06352,38.88186,119.5623627729,95.18352,27.76186,99.1495,17.88,11.12,21.0558495435,133.95
2021-02-19 19:00:00,110.75952,35.88486,116.4276361001,94.91952,27.68486,98.8745,15.84,8.2,17.8366364542,134.46,110.63952,37.84486,116.9330441503,94.91952,27.68486,98.8745,15.72,10.16,18.7174784627,134.3
2021-02-19 19:30:00,107.61552,37.35286,113.9137230322,95.01552,27.71286,98.9745,12.6,9.64,15.8647281729,134.82,107.57552,36.55286,113.6160379412,95.01552,27.71286,98.9745,12.56,8.84,15.3590103848,134.66
2021-02-19 20:00:00,104.10576,38.65918,111.051976405,95.10576,27.73918,99.0685,9.0,10.92,14.1508444978,134.69,104.18576,35.33918,110.0160453291,95.10576,27.73918,99.0685,9.08,7.6,11.8408783458,134.52
2021-02-19 20:30:00,103.4616,38.6863,110.45783124,95.0616,27.7263,99.0225,8.4,10.96,13.8087508486,134.69,103.5016,35.2463,109.3383869748,95.0616,27.7263,99.0225,8.44,7.52,11.3041585268,134.52
2021-02-19 21:00:00,101.59968,39.06324,108.8505015854,95.11968,27.74324,99.083,6.48,11.32,13.0434964638,134.86,101.67968,34.98324,107.5294583163,95.11968,27.74324,99.083,6.5600000000000005,7.24,9.7699129986,134.7
2021-02-19 21:30:00,98.752,39.916,106.5140580393,94.752,27.636,98.7,4.0,12.28,12.9150454897,134.99,98.912,33.956,104.5781701886,94.752,27.636,98.7,4.16,6.32,7.5662408103,134.83
2021-02-19 22:00:00,95.92912,40.82266,104.2539478075,94.56912,27.58266,98.5095,1.3599999999999999,13.24,13.3096656607,135.6,96.00912,33.14266,101.5686321413,94.56912,27.58266,98.5095,1.44,5.5600000000000005,5.7434484415,135.44
2021-02-19 22:30:00,97.47776,41.63268,105.996196812,94.87776,27.67268,98.831,2.6,13.96,14.2000563379,135.56,97.19776,32.51268,102.4913601715,94.87776,27.67268,98.831,2.32,4.84,5.3673084502,135.4
2021-02-19 23:00:00,101.29744,42.34342,109.791331934,95.25744,27.78342,99.2265,6.04,14.56,15.7630961426,135.99,100.97744,32.18342,105.9821490245,95.25744,27.78342,99.2265,5.72,4.4,7.2165365654,135.83
2021-02-19 23:30:00,103.7528,42.9129,112.2771592723,95.1528,27.7529,99.1175,8.6,15.16,17.4294463481,135.99,103.3528,31.5529,108.0619579975,95.1528,27.7529,99.1175,8.2,3.8,9.0376988222,135.83
2021-02-20 00:00:00,105.83424,43.27332,114.3392608871,95.15424,27.75332,99.119,10.68,15.52,18.8396602942,135.94,105.39424,31.15332,109.9021163227,95.15424,27.75332,99.119,10.24,3.4,10.789698791,135.78
2021-02-20 00:30:00,103.21472,43.08596,111.8466735035,95.33472,27.80596,99.307,7.88,15.28,17.1922308035,136.03,102.81472,31.44596,107.5161152991,95.33472,27.80596,99.307,7.48,3.64,8.3186537372,135.87
2021-02-20 01:00:00,97.5888,42.2734,106.3513715614,95.4288,27.8334,99.405,2.16,14.44,14.6006575194,135.82,97.3488,32.2334,102.5464818363,95.4288,27.8334,99.405,1.92,4.4,4.8006666204,135.66
2021-02-20 01:30:00,95.93824,42.16032,104.7933131302,95.17824,27.76032,99.144,0.76,14.4,14.4200416088,136.05,95.69824,32.28032,100.9959018891,95.17824,27.76032,99.144,0.52,4.52,4.549813183,135.88
2021-02-20 02:00:00,97.25088,42.44484,106.1098398048,95.33088,27.80484,99.303,1.92,14.64,14.7653648787,136.44,97.05088,32.16484,102.2421157889,95.33088,27.80484,99.303,1.72,4.36,4.687003307,136.28
2021-02-20 02:30:00,98.13792,42.82856,107.0763134106,95.13792,27.74856,99.102,3.0,15.08,15.3755129996,136.47,97.81792,31.70856,102.8288784846,95.13792,27.74856,99.102,2.68,3.96,4.7816315207,136.31
2021-02-20 03:00:00,99.5808,42.8594,108.4124711322,95.3808,27.8194,99.355,4.2,15.04,15.6154282682,136.47,99.3408,31.8194,104.3123614966,95.3808,27.8194,99.355,3.96,4.0,5.6286410438,136.31
2021-02-20 03:30:00,100.57072,42.77646,109.289959518,95.37072,27.81646,99.3445,5.2,14.96,15.8379796691,136.47,100.25072,31.93646,105.2147534229,95.37072,27.81646,99.3445,4.88,4.12,6.3866109949,136.31
2021-02-20 04:00:00,101.2112,42.7916,109.8855224131,95.0112,27.7116,98.97,6.2,15.08,16.3047968402,136.73,100.8912,31.7116,105.7575520329,95.0112,27.7116,98.97,5.88,4.0,7.1115680409,136.53
2021-02-20 04:30:00,99.82032,42.62926,108.5419278116,93.22032,27.18926,97.1045,6.6,15.44,16.791474027,136.41,99.46032,30.78926,104.1169236284,93.22032,27.18926,97.1045,6.24,3.6,7.2039988895,136.19
2021-02-20 05:00:00,100.5368,42.5749,109.1799902191,92.8968,27.0949,96.7675,7.64,15.48,17.2626765016,136.36,100.1768,30.6549,104.7621790163,92.8968,27.0949,96.7675,7.28,3.56,8.1038262568,136.12
2021-02-20 05:30:00,100.57632,42.61476,109.2319271761,92.89632,27.09476,96.767,7.68,15.52,17.3162582563,136.33,100.21632,30.53476,104.7648908872,92.89632,27.09476,96.767,7.32,3.44,8.0880158259,136.07
2021-02-20 06:00:00,95.7528,41.6129,104.4041769004,89.8728,26.2129,93.6175,5.88,15.4,16.4843683531,136.17,95.4328,29.7729,99.9692197141,89.8728,26.2129,93.6175,5.5600000000000005,3.56,6.6020602845,135.92
2021-02-20 06:30:00,87.7608,40.2019,96.5305691491,86.6808,25.2819,90.2925,1.08,14.92,14.9590374022,135.59,87.6808,29.1619,92.4031336062,86.6808,25.2819,90.2925,1.0,3.88,4.0067942298,135.34
2021-02-20 07:00:00,91.00768,40.20724,99.4938187397,89.16768,26.00724,92.883,1.8399999999999999,14.2,14.3187150261,135.36,91.00768,30.56724,96.0039268999,89.16768,26.00724,92.883,1.8399999999999999,4.5600000000000005,4.9172349954,135.11
2021-02-20 07:30:00,90.60144,39.61542,98.8837824512,88.92144,25.93542,92.6265,1.6800000000000002,13.68,13.7827718547,135.5,90.60144,31.01542,95.7631307333,88.92144,25.93542,92.6265,1.6800000000000002,5.08,5.3505887527,135.24
2021-02-20 08:00:00,95.63696,40.10078,103.7039086759,93.87696,27.38078,97.7885,1.76,12.72,12.8411837461,135.19,95.39696,33.30078,101.0421789445,93.87696,27.38078,97.7885,1.52,5.92,6.1120209424,134.94
2021-02-20 08:30:00,91.72464,38.50302,99.4780987567,89.08464,25.98302,92.7965,2.64,12.52,12.7953116414,134.92,91.88464,32.06302,97.3181602757,89.08464,25.98302,92.7965,2.8,6.08,6.6937582866,134.66
2021-02-20 09:00:00,89.96528,37.24654,97.3707160673,86.28528,25.16654,89.8805,3.68,12.08,12.6280956601,134.98,90.04528,31.64654,95.4445176228,86.28528,25.16654,89.8805,3.76,6.48,7.4918622518,134.73
2021-02-20 09:30:00,90.80096,37.70028,98.3164556369,89.76096,26.18028,93.501,1.04,11.52,11.566849182,134.76,91.00096,33.22028,96.8749798668,89.76096,26.18028,93.501,1.24,7.04,7.1483704437,134.52
2021-02-20 10:00:00,91.9896,37.4053,99.3037913488,90.6696,26.4453,94.4475,1.32,10.96,11.0392028698,134.63,92.1096,33.9253,98.1585675947,90.6696,26.4453,94.4475,1.44,7.48,7.6173486201,134.39
2021-02-20 10:30:00,95.83232,38.31276,103.2070789016,95.15232,27.75276,99.117,0.68,10.56,10.5818712901,134.84,95.95232,35.71276,102.382854718,95.15232,27.75276,99.117,0.8,7.96,8.0000999994,134.59
2021-02-20 11:00:00,82.40192,32.53556,88.5925453083,71.64192,20.89556,74.627,10.76,11.64,15.8514100319,135.01,82.36192,27.77556,86.9193166068,71.64192,20.89556,74.627,10.72,6.88,12.737849112,134.76
2021-02-20 11:30:00,84.20864,35.64752,91.4431010673,82.44864,24.04752,85.884,1.76,11.6,11.7327575616,135.08,84.20864,31.00752,89.7360649193,82.44864,24.04752,85.884,1.76,6.96,7.1790807211,134.83
2021-02-20 12:00:00,93.26128,38.27454,100.8097552792,91.18128,26.59454,94.9805,2.08,11.68,11.8637599436,134.98,93.06128,33.47454,98.8986686637,91.18128,26.59454,94.9805,1.88,6.88,7.1322366758,134.74
2021-02-20 12:30:00,84.17664,35.96152,91.5365371991,82.01664,23.92152,85.434,2.16,12.04,12.2322197495,134.74,84.09664,30.40152,89.4231361427,82.01664,23.92152,85.434,2.08,6.48,6.805644716,134.49
2021-02-20 13:00:00,83.29696,34.97828,90.3430330297,78.09696,22.77828,81.351,5.2,12.2,13.2619757201,134.78,83.21696,29.09828,88.1576561088,78.09696,22.77828,81.351,5.12,6.32,8.1336830526,134.53
2021-02-20 13:30:00,98.47104,38.56572,105.7537728774,93.55104,27.28572,97.449,4.92,11.28,12.3062910741,135.03,98.23104,34.60572,104.1484185007,93.55104,27.28572,97.449,4.68,7.32,8.6881988928,134.78
2021-02-20 14:00:00,84.8848,35.0364,91.8312506503,76.9248,22.4364,80.13,7.96,12.6,14.9037444959,135.37,84.9248,28.4364,89.5592010907,76.9248,22.4364,80.13,8.0,6.0,10.0,135.11
2021-02-20 14:30:00,92.54464,38.56552,100.2587139634,89.02464,25.96552,92.734,3.52,12.6,13.0824462544,135.42,92.50464,32.08552,97.9111281479,89.02464,25.96552,92.734,3.48,6.12,7.0402272691,135.17
2021-02-20 15:00:00,93.12784,38.77562,100.877863228,87.68784,25.57562,91.3415,5.44,13.2,14.2770305036,135.66,93.16784,31.13562,98.2327503588,87.68784,25.57562,91.3415,5.48,5.5600000000000005,7.8066638201,135.4
2021-02-20 15:30:00,92.0392,39.0831,99.993515001,88.8792,25.9231,92.5825,3.16,13.16,13.5340755133,135.72,92.1992,31.5231,97.4392031692,88.8792,25.9231,92.5825,3.32,5.6,6.5101766489,135.46
2021-02-20 16:00:00,94.20768,40.01224,102.3526566377,91.92768,26.81224,95.758,2.2800000000000002,13.2,13.3954619181,135.68,94.12768,32.37224,99.5388470136,91.92768,26.81224,95.758,2.2,5.5600000000000005,5.9794314111,135.43
2021-02-20 16:30:00,96.9288,40.5059,105.0519881023,95.1288,27.7459,99.0925,1.8,12.76,12.8863338464,135.38,97.0088,33.6259,102.6713612857,95.1288,27.7459,99.0925,1.88,5.88,6.1732325406,135.13
2021-02-20 17:00:00,100.5352,39.1361,107.8840153232,92.2152,26.8961,96.0575,8.32,12.24,14.8,135.04,100.5752,33.2561,105.9308219653,92.2152,26.8961,96.0575,8.36,6.36,10.504246760200001,134.79
2021-02-20 17:30:00,105.48896,38.22428,112.2007854848,93.88896,27.38428,97.801,11.6,10.84,15.8765739377,134.61,105.48896,35.02428,111.1513421934,93.88896,27.38428,97.801,11.6,7.64,13.8899100069,134.37
2021-02-20 18:00:00,108.80736,37.38548,115.0509265717,95.12736,27.74548,99.091,13.68,9.64,16.7353518039,134.22,108.72736,36.42548,114.6667101028,95.12736,27.74548,99.091,13.6,8.68,16.1338897976,133.99
2021-02-20 18:30:00,109.00176,37.14218,115.1560906694,94.84176,27.66218,98.7935,14.16,9.48,17.04042253,134.57,108.96176,36.62218,114.9515080817,94.84176,27.66218,98.7935,14.12,8.96,16.7229184056,134.33
2021-02-20 19:00:00,106.4952,38.1061,113.1074819817,94.8552,27.6661,98.8075,11.64,10.44,15.6359585571,135.0,106.4552,35.7461,112.2964526254,94.8552,27.6661,98.8075,11.6,8.08,14.1367040006,134.75
2021-02-20 19:30:00,103.03856,39.34458,110.294790549,95.39856,27.82458,99.3735,7.64,11.52,13.8231689565,135.04,103.11856,34.864580000000004,108.8530034269,95.39856,27.82458,99.3735,7.72,7.04,10.4479663093,134.8
2021-02-20 20:00:00,100.1512,39.9191,107.813716225,94.3512,27.5191,98.2825,5.8,12.4,13.6894119669,135.16,100.2312,33.7191,105.7509865592,94.3512,27.5191,98.2825,5.88,6.2,8.5448464,134.91
2021-02-20 20:30:00,99.06576,40.14918,106.8923826054,91.98576,26.82918,95.8185,7.08,13.32,15.0847207465,135.32,99.14576,32.18918,104.2402275278,91.98576,26.82918,95.8185,7.16,5.36,8.9440035778,135.08
2021-02-20 21:00:00,97.02448,40.59214,105.1735306484,91.58448,26.71214,95.4005,5.44,13.88,14.9079844379,135.25,97.14448,31.51214,102.1276894963,91.58448,26.71214,95.4005,5.5600000000000005,4.8,7.3453114297,135.0
2021-02-20 21:30:00,94.3736,41.707300000000004,103.1788507895,93.2136,27.1873,97.0975,1.16,14.52,14.5662623895,135.53,94.5736,31.4273,99.6586223176,93.2136,27.1873,97.0975,1.3599999999999999,4.24,4.4527744160000005,135.29
