Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-20 22:00:00,94.09264,42.05202,103.0621040356,92.61264,27.01202,96.4715,1.48,15.04,15.1126437131,135.84,94.09264,30.81202,99.0091181591,92.61264,27.01202,96.4715,1.48,3.8,4.0780387443,135.6
2021-02-20 22:30:00,97.68304,42.97922,106.7201464366,93.32304,27.21922,97.2115,4.36,15.76,16.3519784736,136.0,97.32304,30.41922,101.9661858669,93.32304,27.21922,97.2115,4.0,3.2,5.1224993899,135.76
2021-02-20 23:00:00,99.79264,43.32952,108.7934662634,93.15264,27.16952,97.034,6.64,16.16,17.4709816553,135.81,99.47264,29.84952,103.8547059733,93.15264,27.16952,97.034,6.32,2.68,6.8647505417,135.57
2021-02-20 23:30:00,101.33392,43.77906,110.3864549528,92.77392,27.05906,96.6395,8.56,16.72,18.7838228271,135.87,100.93392,29.21906,105.0781122492,92.77392,27.05906,96.6395,8.16,2.16,8.4410425896,135.63
2021-02-21 00:00:00,102.928,43.989,111.9339327684,92.808,27.069,96.675,10.12,16.92,19.7154964432,136.12,102.528,29.149,106.5910642831,92.808,27.069,96.675,9.72,2.08,9.940060362,135.89
2021-02-21 00:30:00,99.09328,43.45054,108.2008667592,92.33328,26.93054,96.1805,6.76,16.52,17.8495938329,136.06,98.69328,29.37054,102.9708314866,92.33328,26.93054,96.1805,6.36,2.44,6.8119894304,135.83
2021-02-21 01:00:00,92.9088,42.2984,102.0842777317,91.9488,26.8184,95.78,0.96,15.48,15.5097388759,135.8,92.9488,30.2584,97.7499370435,91.9488,26.8184,95.78,1.0,3.44,3.5824014292,135.58
2021-02-21 01:30:00,47.80752,28.50886,55.6625014444,45.76752,13.34886,47.6745,2.04,15.16,15.296640154,136.11,47.96752,17.10886,50.9273606763,45.76752,13.34886,47.6745,2.2,3.76,4.3563287296,135.89
2021-02-21 02:00:00,46.67104,28.70072,54.7897554585,45.19104,13.18072,47.074,1.48,15.52,15.5904073071,136.43,46.87104,16.74072,49.7709362661,45.19104,13.18072,47.074,1.6800000000000002,3.56,3.9364959037,136.22
2021-02-21 02:30:00,46.17568,28.87124,54.4586257869,45.77568,13.35124,47.683,0.4,15.52,15.5251537835,136.46,46.17568,16.87124,49.161287235,45.77568,13.35124,47.683,0.4,3.52,3.5426543721,136.25
2021-02-21 03:00:00,46.12256,29.06408,54.5161562035,45.20256,13.18408,47.086,0.92,15.88,15.9066275495,136.61,45.88256,16.42408,48.7335584172,45.20256,13.18408,47.086,0.68,3.24,3.3105890714,136.41
2021-02-21 03:30:00,46.67472,29.13346,55.0207958744,44.75472,13.05346,46.6195,1.92,16.08,16.1942211915,136.8,46.43472,16.09346,49.1445080986,44.75472,13.05346,46.6195,1.6800000000000002,3.04,3.4733269354000003,136.6
2021-02-21 04:00:00,46.05424,29.28582,54.5770306544,43.49424,12.68582,45.3065,2.56,16.6,16.796237674,137.09,45.73424,15.28582,48.2211260906,43.49424,12.68582,45.3065,2.24,2.6,3.4318508126,136.89
2021-02-21 04:30:00,39.86336,27.39848,48.371108906,34.14336,9.95848,35.566,5.72,17.44,18.3540731174,136.83,40.02336,11.75848,41.7148798104,34.14336,9.95848,35.566,5.88,1.8,6.1493414282,136.64
2021-02-21 05:00:00,39.23648,26.20064,47.1802384394,29.07648,8.48064,30.288,10.16,17.72,20.4260617839,136.83,39.31648,9.96064,40.5585989502,29.07648,8.48064,30.288,10.24,1.48,10.3464003402,136.64
2021-02-21 05:30:00,38.8728,26.6329,47.1211835829,30.8328,8.9929,32.1175,8.04,17.64,19.3858505101,136.83,38.9128,10.5529,40.318354409,30.8328,8.9929,32.1175,8.08,1.56,8.2292162446,136.64
2021-02-21 06:00:00,39.00384,27.20112,47.5520815948,33.60384,9.801120000000001,35.004,5.4,17.4,18.2186717408,136.75,39.20384,11.60112,40.8843130797,33.60384,9.801120000000001,35.004,5.6,1.8,5.8821764679,136.57
2021-02-21 06:30:00,40.88768,24.852240000000002,47.8480533439,26.64768,7.77224,27.758,14.24,17.08,22.2374458965,136.43,40.84768,9.77224,42.000352808,26.64768,7.77224,27.758,14.2,2.0,14.3401534162,136.25
2021-02-21 07:00:00,42.4936,23.8823,48.7449514745,25.6536,7.4823,26.7225,16.84,16.4,23.5062885203,136.16,42.3736,10.1223,43.5658459605,25.6536,7.4823,26.7225,16.72,2.64,16.9271379743,135.98
2021-02-21 07:30:00,43.44272,23.07246,49.1895144462,22.60272,6.59246,23.5445,20.84,16.48,26.5687033933,136.41,43.28272,9.11246,44.2315586188,22.60272,6.59246,23.5445,20.68,2.52,20.8329738636,136.23
2021-02-21 08:00:00,43.68128,22.72204,49.2376413347,21.40128,6.24204,22.293,22.28,16.48,27.7126108478,136.03,43.52128,8.76204,44.3945397296,21.40128,6.24204,22.293,22.12,2.52,22.2630815477,135.85
2021-02-21 08:30:00,45.55456,22.18008,50.667286148,21.87456,6.38008,22.786,23.68,15.8,28.467216232,135.65,45.31456,9.42008,46.2833366904,21.87456,6.38008,22.786,23.44,3.04,23.6363110489,135.47
2021-02-21 09:00:00,47.73056,21.93808,52.5308072658,22.69056,6.61808,23.636,25.04,15.32,29.354795179,135.6,47.49056,10.13808,48.5606214458,22.69056,6.61808,23.636,24.8,3.52,25.0485608369,135.42
2021-02-21 09:30:00,49.74848,21.36664,54.1428163952,22.78848,6.64664,23.738,26.96,14.72,30.7167706636,135.48,49.46848,10.72664,50.6180928048,22.78848,6.64664,23.738,26.68,4.08,26.9901611703,135.3
2021-02-21 10:00:00,51.72864,18.33752,54.8827553609,15.00864,4.37752,15.634,36.72,13.96,39.2840934731,135.34,51.24864,9.13752,52.0568667286,15.00864,4.37752,15.634,36.24,4.76,36.5512681039,135.17
2021-02-21 10:30:00,53.496,17.918,56.4169898169,15.216,4.438,15.85,38.28,13.48,40.5840954069,135.3,53.016,9.678,53.8921138943,15.216,4.438,15.85,37.8,5.24,38.161467477,135.13
2021-02-21 11:00:00,54.14192,17.26806,56.8289837798,14.22192,4.14806,14.8145,39.92,13.12,42.0207186992,135.33,53.58192,9.70806,54.4542797202,14.22192,4.14806,14.8145,39.36,5.5600000000000005,39.7507635147,135.15
2021-02-21 11:30:00,56.25472,16.16096,58.5300790227,11.93472,3.48096,12.432,44.32,12.68,46.0982082081,135.22,55.61472,9.44096,56.4103608072,11.93472,3.48096,12.432,43.68,5.96,44.0847365876,135.04
2021-02-21 12:00:00,57.9576,16.0643,60.1427063928,12.8376,3.7443,13.3725,45.12,12.32,46.7717521588,135.02,57.3176,9.9843,58.1806971104,12.8376,3.7443,13.3725,44.48,6.24,44.9155652308,134.84
2021-02-21 12:30:00,58.35248,16.39614,60.6122539512,14.11248,4.11614,14.7005,44.24,12.28,45.9126997681,134.99,57.75248,10.39614,58.68073511,14.11248,4.11614,14.7005,43.64,6.28,44.089545246,134.81
2021-02-21 13:00:00,57.94992,16.35706,60.2141730812,13.42992,3.91706,13.9895,44.52,12.44,46.2253610045,135.25,57.26992,10.07706,58.1497280737,13.42992,3.91706,13.9895,43.84,6.16,44.2706584546,135.06
2021-02-21 13:30:00,57.42144,17.12792,59.9215104549,13.74144,4.00792,14.314,43.68,13.12,45.6078589719,135.58,56.78144,9.64792,57.5952627288,13.74144,4.00792,14.314,43.04,5.64,43.4079624032,135.4
2021-02-21 14:00:00,55.23984,17.54662,57.9596738832,12.15984,3.54662,12.6665,43.08,14.0,45.2977527036,135.83,54.63984,8.34662,55.2736662494,12.15984,3.54662,12.6665,42.48,4.8,42.7503263145,135.65
2021-02-21 14:30:00,54.85536,16.18948,57.1944908483,9.01536,2.62948,9.391,45.84,13.56,47.8035479855,135.78,54.21536,7.90948,54.7892793692,9.01536,2.62948,9.391,45.2,5.28,45.5073444622,135.6
2021-02-21 15:00:00,54.07184,16.70762,56.5942439392,8.87184,2.5876200000000003,9.2415,45.2,14.12,47.3541381507,135.9,53.35184,7.34762,53.855420814,8.87184,2.5876200000000003,9.2415,44.48,4.76,44.7339691957,135.71
2021-02-21 15:30:00,53.68816,17.47238,56.4597430657,11.76816,3.43238,12.2585,41.92,14.04,44.2086869292,135.8,53.00816,8.27238,53.6497651202,11.76816,3.43238,12.2585,41.24,4.84,41.5230442044,135.62
2021-02-21 16:00:00,55.72528,15.34154,57.7985266304,6.24528,1.8215400000000002,6.5055,49.48,13.52,51.2938670798,135.62,54.92528,7.14154,55.3876157336,6.24528,1.8215400000000002,6.5055,48.68,5.32,48.9698356134,135.43
2021-02-21 16:30:00,59.80224,13.49232,61.3053880829,4.84224,1.41232,5.044,54.96,12.08,56.271911288,135.17,58.84224,8.01232,59.3852378963,4.84224,1.41232,5.044,54.0,6.6,54.4018382042,134.99
2021-02-21 17:00:00,63.25744,12.09842,64.4040020639,4.17744,1.21842,4.3515,59.08,10.88,60.0734616948,134.77,62.25744,8.81842,62.8788785416,4.17744,1.21842,4.3515,58.08,7.6,58.5751346563,134.58
2021-02-21 17:30:00,65.6912,11.0366,66.611863035,3.6912000000000003,1.0766,3.8449999999999998,62.0,9.96,62.7949169917,134.51,64.6112,9.5966,65.3199961497,3.6912000000000003,1.0766,3.8449999999999998,60.92,8.52,61.5128994602,134.33
2021-02-21 18:00:00,67.18336,10.64348,68.0212285055,4.2633600000000005,1.24348,4.441,62.92,9.4,63.6182866792,134.22,66.06336,10.20348,66.8466793386,4.2633600000000005,1.24348,4.441,61.8,8.96,62.4461496011,134.04
2021-02-21 18:30:00,65.78336,12.19348,66.9038968028,6.42336,1.87348,6.691,59.36,10.32,60.250410787,134.38,64.78336,9.99348,65.549625288,6.42336,1.87348,6.691,58.36,8.12,58.9221859744,134.2
2021-02-21 19:00:00,62.46224,13.34482,63.8718689773,5.98224,1.74482,6.2315,56.48,11.6,57.6589143151,134.56,61.50224,8.58482,62.0985077071,5.98224,1.74482,6.2315,55.52,6.84,55.9397533066,134.39
2021-02-21 19:30:00,59.24304,15.42922,61.2192667242,8.60304,2.50922,8.961500000000001,50.64,12.92,52.262185182,134.78,58.36304,8.10922,58.9237124344,8.60304,2.50922,8.961500000000001,49.76,5.6,50.0741210607,134.6
2021-02-21 20:00:00,56.18784,17.99812,59.0000481983,12.74784,3.71812,13.279,43.44,14.28,45.7269286089,135.06,55.42784,8.11812,56.0191870648,12.74784,3.71812,13.279,42.68,4.4,42.9062046795,134.88
2021-02-21 20:30:00,55.18272,19.34996,58.4769487798,16.42272,4.78996,17.107,38.76,14.56,41.4044828491,134.93,54.58272,8.86996,55.2987297594,16.42272,4.78996,17.107,38.16,4.08,38.3774934043,134.76
2021-02-21 21:00:00,52.91632,19.57226,56.419945798,14.71632,4.29226,15.3295,38.2,15.28,41.1426591265,135.2,52.27632,7.69226,52.8392325517,14.71632,4.29226,15.3295,37.56,3.4,37.7135731534,135.02
2021-02-21 21:30:00,49.6184,20.6737,53.7530230801,15.3384,4.4737,15.9775,34.28,16.2,37.9151473688,135.47,49.0584,7.0737,49.5657527155,15.3384,4.4737,15.9775,33.72,2.6,33.8200887048,135.29
2021-02-21 22:00:00,47.33712,20.09666,51.4264394359,11.57712,3.37666,12.0595,35.76,16.72,39.4757647171,135.65,46.77712,5.49666,47.0989620549,11.57712,3.37666,12.0595,35.2,2.12,35.2637831209,135.47
2021-02-21 22:30:00,44.56096,20.25028,48.9464298616,10.32096,3.01028,10.751,34.24,17.24,38.3352996597,135.58,44.04096,4.65028,44.2857907438,10.32096,3.01028,10.751,33.72,1.6400000000000001,33.7598578196,135.41
2021-02-21 23:00:00,42.05616,20.59138,46.8265472168,9.29616,2.71138,9.6835,32.76,17.88,37.321736294,135.72,41.57616,3.75138,41.7450587765,9.29616,2.71138,9.6835,32.28,1.04,32.296749062399996,135.55
2021-02-21 23:30:00,39.80272,20.49246,44.7682637172,7.72272,2.25246,8.0445,32.08,18.24,36.9028996151,135.75,39.36272,2.93246,39.4718006614,7.72272,2.25246,8.0445,31.64,0.68,31.6473063625,135.58
2021-02-22 00:00:00,38.22048,20.92764,43.5748919379,7.98048,2.32764,8.313,30.24,18.6,35.5023604849,135.62,37.74048,2.68764,37.8360573977,7.98048,2.32764,8.313,29.76,0.36,29.7621773397,135.45
2021-02-22 00:30:00,45.3544,21.7267,50.2898706724,12.9144,3.7667,13.4525,32.44,17.96,37.0798489749,135.55,44.9544,4.6467,45.1939144161,12.9144,3.7667,13.4525,32.04,0.88,32.0520826156,135.38
2021-02-22 01:00:00,49.91392,19.18656,53.4745125681,9.55392,2.78656,9.952,40.36,16.4,43.5647747613,135.17,49.23392,5.18656,49.5063559879,9.55392,2.78656,9.952,39.68,2.4,39.7525143859,135.0
2021-02-22 01:30:00,50.97472,18.47596,54.2197674008,8.21472,2.39596,8.557,42.76,16.08,45.6835200045,135.24,50.33472,5.11596,50.5940419832,8.21472,2.39596,8.557,42.12,2.7199999999999998,42.2077338885,135.03
2021-02-22 02:00:00,49.85504,18.98272,53.3466837957,7.89504,2.30272,8.224,41.96,16.68,45.1537816799,135.61,49.21504,4.46272,49.416960975,7.89504,2.30272,8.224,41.32,2.16,41.3764184047,135.37
2021-02-22 02:30:00,48.65328,18.83554,52.1720156966,7.25328,2.11554,7.5555,41.4,16.72,44.6488342513,135.66,48.01328,4.31554,48.2068350117,7.25328,2.11554,7.5555,40.76,2.2,40.8193287549,135.41
2021-02-22 03:00:00,47.65584,19.58462,51.5231639814,8.17584,2.38462,8.5165,39.48,17.2,43.0640267509,135.78,47.05584,4.10462,47.234521099,8.17584,2.38462,8.5165,38.88,1.72,38.9180266715,135.54
2021-02-22 03:30:00,47.43136,20.04248,51.492085955,9.47136,2.76248,9.866,37.96,17.28,41.7080327995,135.88,46.831360000000004,4.40248,47.0378369996,9.47136,2.76248,9.866,37.36,1.6400000000000001,37.3959783934,135.64
2021-02-22 04:00:00,44.45776,19.40518,48.5082821284,6.73776,1.9651800000000001,7.0185,37.72,17.44,41.5566119889,135.99,43.85776,3.56518,44.0024274404,6.73776,1.9651800000000001,7.0185,37.12,1.6,37.154466757,135.74
2021-02-22 04:30:00,44.27264,19.90452,48.5412872615,8.31264,2.4245200000000002,8.659,35.96,17.48,39.9833965541,135.91,43.79264,3.86452,43.9628233056,8.31264,2.4245200000000002,8.659,35.48,1.44,35.5092100729,135.66
2021-02-22 05:00:00,43.71936,19.36648,47.8167647003,6.87936,2.00648,7.166,36.84,17.36,40.7253631046,135.79,43.11936,3.64648,43.273271464,6.87936,2.00648,7.166,36.24,1.6400000000000001,36.2770891886,135.54
2021-02-22 05:30:00,43.6176,18.4468,47.3579925673,5.0976,1.4868000000000001,5.31,38.52,16.96,42.0883831954,135.63,43.0576,3.4068,43.1921660026,5.0976,1.4868000000000001,5.31,37.96,1.92,38.0085253595,135.38
2021-02-22 06:00:00,45.68288,18.40084,49.249532361199996,6.72288,1.9608400000000001,7.003,38.96,16.44,42.2865841609,135.44,45.08288,4.3208400000000005,45.2894659651,6.72288,1.9608400000000001,7.003,38.36,2.36,38.4325278898,135.18
2021-02-22 06:30:00,49.83648,17.51064,52.8232643066,8.19648,2.39064,8.538,41.64,15.12,44.3001580133,135.03,49.19648,5.99064,49.5598770378,8.19648,2.39064,8.538,41.0,3.6,41.1577453221,134.78
2021-02-22 07:00:00,52.79056,16.28058,55.2440088177,8.23056,2.40058,8.5735,44.56,13.88,46.67170449,134.92,52.03056,7.12058,52.5155389713,8.23056,2.40058,8.5735,43.8,4.72,44.0535855521,134.67
2021-02-22 07:30:00,59.87408,18.22994,62.5878276365,20.67408,6.02994,21.5355,39.2,12.2,41.0545977937,134.92,59.23408,12.42994,60.5242070733,20.67408,6.02994,21.5355,38.56,6.4,39.0875120723,134.67
2021-02-22 08:00:00,72.068,22.9865,75.6450646523,40.548,11.8265,42.2375,31.52,11.16,33.4373443922,134.65,71.548,19.1465,74.065543718,40.548,11.8265,42.2375,31.0,7.32,31.8525101052,134.41
2021-02-22 08:30:00,71.52448,19.22464,74.0630678706,32.72448,9.54464,34.088,38.8,9.68,39.9892785631,134.33,70.88448,18.18464,73.1798513035,32.72448,9.54464,34.088,38.16,8.64,39.1258891273,134.08
2021-02-22 09:00:00,74.14688,18.81284,76.4962924762,33.50688,9.77284,34.903,40.64,9.04,41.6332943688,134.54,73.42688,19.13284,75.8786681024,33.50688,9.77284,34.903,39.92,9.36,41.0026340617,134.29
2021-02-22 09:30:00,75.14528,18.94404,77.4963854499,33.54528,9.784040000000001,34.943,41.6,9.16,42.5965444608,134.47,74.42528,18.98404,76.8083073489,33.54528,9.784040000000001,34.943,40.88,9.2,41.9024390698,134.22
2021-02-22 10:00:00,73.69344,17.53392,75.7506531299,29.53344,8.61392,30.764,44.16,8.92,45.0518812038,134.33,72.93344,18.01392,75.1251488118,29.53344,8.61392,30.764,43.4,9.4,44.4063058585,134.09
2021-02-22 10:30:00,67.13552,13.25286,68.4311065514,16.77552,4.89286,17.4745,50.36,8.36,51.0491841267,134.3,66.25552,14.81286,67.8911978967,16.77552,4.89286,17.4745,49.48,9.92,50.4646093812,134.09
2021-02-22 11:00:00,66.62448,11.11214,67.5448072812,11.90448,3.47214,12.4005,54.72,7.64,55.2507737502,134.07,65.70448,14.11214,67.2029105579,11.90448,3.47214,12.4005,53.8,10.64,54.8420422669,133.88
2021-02-22 11:30:00,66.01568,9.99124,66.7674687449,10.25568,2.9912400000000003,10.683,55.76,7.0,56.1976654319,133.85,65.01568,14.15124,66.537930832,10.25568,2.9912400000000003,10.683,54.76,11.16,55.8856260589,133.69
2021-02-22 12:00:00,66.93472,9.43596,67.5965537775,9.17472,2.67596,9.557,57.76,6.76,58.1542363031,133.98,65.93472,14.15596,67.4372189892,9.17472,2.67596,9.557,56.76,11.48,57.9093084055,133.82
2021-02-22 12:30:00,66.69664,8.79152,67.2735654711,7.37664,2.15152,7.684,59.32,6.64,59.6904682508,133.86,65.65664,13.67152,67.0649299947,7.37664,2.15152,7.684,58.28,11.52,59.4076493391,133.7
2021-02-22 13:00:00,67.62224,10.76982,68.4744942694,12.10224,3.52982,12.6065,55.52,7.24,55.9900705483,134.02,66.70224,14.48982,68.2579204536,12.10224,3.52982,12.6065,54.6,10.96,55.6891515468,133.86
2021-02-22 13:30:00,65.9096,10.8703,66.7999909749,11.3496,3.3103,11.8225,54.56,7.5600000000000005,55.0812781261,134.07,64.9896,14.0303,66.4868214479,11.3496,3.3103,11.8225,53.64,10.72,54.7007129752,133.92
2021-02-22 14:00:00,64.2944,9.3942,64.9770795358,6.9744,2.0342,7.265,57.32,7.36,57.7905874689,134.2,63.2944,12.9542,64.6064421633,6.9744,2.0342,7.265,56.32,10.92,57.368883552,134.04
2021-02-22 14:30:00,62.98976,9.82368,63.7511925661,7.34976,2.14368,7.656,55.64,7.68,56.167535107,134.28,62.02976,12.82368,63.3414389985,7.34976,2.14368,7.656,54.68,10.68,55.7132372063,134.12
2021-02-22 15:00:00,61.44688,10.73534,62.3776128643,8.00688,2.33534,8.3405,53.44,8.4,54.0961514343,134.49,60.56688,12.37534,61.8182496764,8.00688,2.33534,8.3405,52.56,10.04,53.5103279751,134.33
2021-02-22 15:30:00,59.96784,12.24062,61.2043675913,8.36784,2.44062,8.7165,51.6,9.8,52.5223761839,134.66,59.16784,11.12062,60.2038327638,8.36784,2.44062,8.7165,50.8,8.68,51.5362241535,134.48
2021-02-22 16:00:00,59.932,12.2235,61.1658285013,8.172,2.3835,8.5125,51.76,9.84,52.6870306622,134.55,59.052,10.9835,60.064764848,8.172,2.3835,8.5125,50.88,8.6,51.6016898948,134.35
2021-02-22 16:30:00,61.80464,11.61302,62.8862127898,6.76464,1.97302,7.0465,55.04,9.64,55.877823866,134.55,60.88464,10.81302,61.837373727,6.76464,1.97302,7.0465,54.12,8.84,54.8372136418,134.35
2021-02-22 17:00:00,64.77552,10.11286,65.5601855447,5.73552,1.67286,5.9745,59.04,8.44,59.6402146207,134.11,63.77552,11.55286,64.8134671612,5.73552,1.67286,5.9745,58.04,9.88,58.874918259,133.92
2021-02-22 17:30:00,67.9512,8.3941,68.4677040381,3.2712,0.9541000000000001,3.4075,64.68,7.44,65.1064973716,133.76,66.8312,11.6741,67.8431566501,3.2712,0.9541000000000001,3.4075,63.56,10.72,64.4576760363,133.59
2021-02-22 18:00:00,70.85264,7.3920200000000005,71.2371992336,2.85264,0.8320200000000001,2.9715,68.0,6.5600000000000005,68.3156907306,133.46,69.65264,12.39202,70.746395093,2.85264,0.8320200000000001,2.9715,66.8,11.56,67.7928727817,133.3
2021-02-22 18:30:00,70.76448,7.98964,71.2140855239,2.84448,0.82964,2.963,67.92,7.16,68.2963542219,133.54,69.60448,11.82964,70.6025779883,2.84448,0.82964,2.963,66.76,11.0,67.6601625774,133.37
2021-02-22 19:00:00,69.4864,9.1552,70.0869279681,3.6864,1.0752,3.84,65.8,8.08,66.2942410772,133.74,68.3264,11.1952,69.2374858007,3.6864,1.0752,3.84,64.64,10.12,65.427394874,133.58
2021-02-22 19:30:00,66.54112,12.79116,67.7593862502,8.06112,2.35116,8.397,58.48,10.44,59.4045789481,134.39,65.58112,10.31116,66.3867706776,8.06112,2.35116,8.397,57.52,7.96,58.0681668386,134.23
2021-02-22 20:00:00,63.83328,14.39304,65.4358253253,8.75328,2.55304,9.118,55.08,11.84,56.3381930843,134.7,62.87328,9.23304,63.54760708,8.75328,2.55304,9.118,54.12,6.68,54.5306959427,134.54
2021-02-22 20:30:00,61.90224,12.85982,63.2239059806,4.18224,1.21982,4.3565000000000005,57.72,11.64,58.8819836622,134.55,60.94224,8.01982,61.4676673467,4.18224,1.21982,4.3565000000000005,56.76,6.8,57.1658779343,134.39
2021-02-22 21:00:00,58.93296,13.08878,60.3689484441,2.7729600000000003,0.80878,2.8885,56.16,12.28,57.4869028562,134.68,57.97296,7.08878,58.4047506034,2.7729600000000003,0.80878,2.8885,55.2,6.28,55.5560833753,134.52
2021-02-22 21:30:00,56.0384,13.9762,57.7549689724,2.7984,0.8162,2.915,53.24,13.16,54.8423486003,134.77,55.1584,6.2562,55.5120629143,2.7984,0.8162,2.915,52.36,5.44,52.6418388737,134.61
2021-02-22 22:00:00,53.04304,15.03422,55.132493717,2.72304,0.79422,2.8365,50.32,14.24,52.296080159,134.92,52.24304,5.19422,52.5006204711,2.72304,0.79422,2.8365,49.52,4.4,49.7150922759,134.76
2021-02-22 22:30:00,49.41776,16.16518,51.9945001692,2.89776,0.84518,3.0185,46.52,15.32,48.9776765476,134.47,48.69776,4.08518,48.868809323,2.89776,0.84518,3.0185,45.8,3.24,45.9144595961,134.31
2021-02-22 23:00:00,46.16864,16.99752,49.1981605916,3.00864,0.8775200000000001,3.134,43.16,16.12,46.072117381300004,134.83,45.52864,3.47752,45.6612549718,3.00864,0.8775200000000001,3.134,42.52,2.6,42.5994178364,134.67
2021-02-22 23:30:00,43.59616,17.89888,47.1274343881,3.35616,0.9788800000000001,3.496,40.24,16.92,43.6525371542,134.98,43.03616,2.81888,43.1283798907,3.35616,0.9788800000000001,3.496,39.68,1.8399999999999999,39.7226383817,134.82
2021-02-23 00:00:00,41.36416,18.79288,45.4330944489,3.40416,0.9928800000000001,3.5460000000000003,37.96,17.8,41.9261445878,135.34,40.88416,1.99288,40.9327022025,3.40416,0.9928800000000001,3.5460000000000003,37.48,1.0,37.4933380749,135.18
2021-02-23 00:30:00,45.36288,18.97584,49.1718759618,6.36288,1.8558400000000002,6.628,39.0,17.12,42.592187077,134.88,44.88288,3.4958400000000003,45.0188162261,6.36288,1.8558400000000002,6.628,38.52,1.6400000000000001,38.5548959278,134.72
2021-02-23 01:00:00,51.18464,18.43052,54.4017595249,8.74464,2.55052,9.109,42.44,15.88,45.3136623989,134.51,50.58464,5.27052,50.8584721064,8.74464,2.55052,9.109,41.84,2.7199999999999998,41.9283197851,134.35
2021-02-23 01:30:00,53.70816,19.41488,57.1095790214,11.70816,3.41488,12.196,42.0,16.0,44.9444101085,134.77,53.14816,6.05488,53.4919478352,11.70816,3.41488,12.196,41.44,2.64,41.5240075137,134.61
2021-02-23 02:00:00,54.28768,22.97224,58.9480789373,21.84768,6.37224,22.758,32.44,16.6,36.4405488433,135.37,53.92768,8.57224,54.604743098,21.84768,6.37224,22.758,32.08,2.2,32.1553479222,135.21
2021-02-23 02:30:00,61.50176,27.48968,67.3657850069,36.10176,10.52968,37.606,25.4,16.96,30.5418008637,135.26,61.30176,12.40968,62.5452311276,36.10176,10.52968,37.606,25.2,1.88,25.2700296794,135.09
2021-02-23 03:00:00,64.864,28.837,70.9852876658,39.624,11.557,41.275,25.24,17.28,30.588494569,135.38,64.624,13.077,65.9338251962,39.624,11.557,41.275,25.0,1.52,25.0461653752,135.22
2021-02-23 03:30:00,61.93408,28.12244,68.0198639884,36.21408,10.56244,37.723,25.72,17.56,31.1427680208,134.76,61.77408,11.76244,62.8839562575,36.21408,10.56244,37.723,25.56,1.2,25.588153509,134.61
2021-02-23 04:00:00,66.90608,32.11594,74.2149388132,50.86608,14.83594,52.9855,16.04,17.28,23.577107541,134.82,66.82608,16.23594,68.770129532,50.86608,14.83594,52.9855,15.96,1.4,16.021285841,134.67
2021-02-23 04:30:00,75.84928,36.15604,84.0260227846,65.12928,18.99604,67.843,10.72,17.16,20.2332399778,134.42,75.96928,20.47604,78.6803642455,65.12928,18.99604,67.843,10.84,1.48,10.9405667129,134.26
2021-02-23 05:00:00,76.76784,36.85062,85.154385986,68.60784,20.01062,71.4665,8.16,16.84,18.7128618869,134.33,76.88784,21.77062,79.9105739877,68.60784,20.01062,71.4665,8.28,1.76,8.46498671,134.18
2021-02-23 05:30:00,85.77504,39.71272,94.522259901,82.53504,24.07272,85.974,3.24,15.64,15.9720756322,134.04,85.61504,26.91272,89.7453596126,82.53504,24.07272,85.974,3.08,2.84,4.1895107113,133.89
2021-02-23 06:00:00,72.03952,32.62486,79.0827031142,56.03952,16.34486,58.3745,16.0,16.28,22.8262655728,134.12,72.03952,18.66486,74.4182063789,56.03952,16.34486,58.3745,16.0,2.32,16.1673250725,133.97
2021-02-23 06:30:00,74.70672,30.77946,80.7989428832,54.78672,15.97946,57.0695,19.92,14.8,24.8162527389,135.19,74.58672,19.93946,77.2059639241,54.78672,15.97946,57.0695,19.8,3.96,20.1921172738,135.02
2021-02-23 07:00:00,89.95792,36.87606,97.2227914218,85.83792,25.03606,89.4145,4.12,11.84,12.5363471554,134.38,90.07792,31.67606,95.4851006631,85.83792,25.03606,89.4145,4.24,6.64,7.8782739226,134.22
2021-02-23 07:30:00,96.87616,36.83888,103.6440710123,93.11616,27.15888,96.996,3.76,9.68,10.3846039886,134.42,97.03616,35.95888,103.4845756545,93.11616,27.15888,96.996,3.92,8.8,9.6336078392,134.26
2021-02-23 08:00:00,100.7168,36.4824,107.1206763982,96.5568,28.1624,100.58,4.16,8.32,9.3020427864,134.13,100.8368,38.2024,107.8308100684,96.5568,28.1624,100.58,4.28,10.04,10.9142109197,133.97
2021-02-23 08:30:00,102.42032,35.14426,108.2822282734,94.30032,27.50426,98.2295,8.12,7.64,11.1491703727,134.13,102.50032,38.14426,109.3677291117,94.30032,27.50426,98.2295,8.2,10.64,13.4331530178,133.97
2021-02-23 09:00:00,103.13088,36.35484,109.3510530402,99.41088,28.99484,103.553,3.7199999999999998,7.36,8.2466963082,134.24,103.25088,39.95484,110.7119391041,99.41088,28.99484,103.553,3.84,10.96,11.6132338304,134.08
2021-02-23 09:30:00,103.3848,37.3089,109.9107405591,101.5848,29.6289,105.8175,1.8,7.68,7.8881176461999996,134.55,103.2648,40.3089,110.8531746873,101.5848,29.6289,105.8175,1.6800000000000002,10.68,10.811327393100001,134.38
2021-02-23 10:00:00,128.83392,41.30656,135.2937945421,114.19392,33.30656,118.952,14.64,8.0,16.6832131198,134.79,128.35392,43.70656,135.591268769,114.19392,33.30656,118.952,14.16,10.4,17.5688815808,134.63
2021-02-23 10:30:00,118.07296,39.79128,124.5976317881,109.27296,31.87128,113.826,8.8,7.92,11.8391891614,134.87,117.71296,42.47128,125.14052332,109.27296,31.87128,113.826,8.44,10.6,13.5496715827,134.7
2021-02-23 11:00:00,117.57984,39.07412,123.9024036417,109.41984,31.91412,113.979,8.16,7.16,10.8559292555,134.62,117.21984,43.15412,124.9110441979,109.41984,31.91412,113.979,7.8,11.24,13.6812864892,134.46
2021-02-23 11:30:00,133.60272,40.96746,139.742690579,116.32272,33.92746,121.1695,17.28,7.04,18.6590460635,133.93,133.04272,45.16746,140.5007643675,116.32272,33.92746,121.1695,16.72,11.24,20.1468607977,133.77
2021-02-23 12:00:00,131.58304,40.74172,137.7460858399,114.86304,33.50172,119.649,16.72,7.24,18.2202085608,134.13,131.06304,44.54172,138.4250167947,114.86304,33.50172,119.649,16.2,11.04,19.6041220155,133.97
2021-02-23 12:30:00,140.51424,41.84332,146.6121245716,118.91424,34.68332,123.869,21.6,7.16,22.7557816829,133.75,139.91424,45.72332,147.1958441893,118.91424,34.68332,123.869,21.0,11.04,23.7251259217,133.59
2021-02-23 13:00:00,140.51216,42.53438,146.8088573276,118.95216,34.69438,123.9085,21.56,7.84,22.941211825,133.87,139.87216,45.13438,146.9739208195,118.95216,34.69438,123.9085,20.92,10.44,23.3803336161,133.71
2021-02-23 13:30:00,125.71232,41.18276,132.2860806019,112.67232,32.86276,117.367,13.04,8.32,15.4681608474,134.2,125.27232,42.86276,132.4023049384,112.67232,32.86276,117.367,12.6,10.0,16.0860187741,134.05
2021-02-23 14:00:00,106.70464,38.40552,113.4057501364,104.38464,30.44552,108.734,2.32,7.96,8.2912001544,134.33,106.50464,40.88552,114.0827072224,104.38464,30.44552,108.734,2.12,10.44,10.6530746735,134.17
2021-02-23 14:30:00,109.29104,38.68822,115.9366628425,105.49104,30.76822,109.8865,3.8,7.92,8.7844407904,134.43,109.05104,41.20822,116.5772135567,105.49104,30.76822,109.8865,3.56,10.44,11.0302855811,134.28
2021-02-23 15:00:00,116.89424,39.89582,123.5149375527,108.53424,31.65582,113.0565,8.36,8.24,11.7382792606,134.64,116.53424,41.85582,123.8230138555,108.53424,31.65582,113.0565,8.0,10.2,12.9630243385,134.48
2021-02-23 15:30:00,119.29728,41.05004,126.1623826638,109.33728,31.89004,113.893,9.96,9.16,13.5317109044,134.82,118.93728,41.25004,125.8874194421,109.33728,31.89004,113.893,9.6,9.36,13.4078186145,134.66
2021-02-23 16:00:00,103.74672,38.92446,110.8083728653,102.18672,29.80446,106.4445,1.56,9.12,9.2524591326,134.74,103.70672,39.16446,110.855485657,102.18672,29.80446,106.4445,1.52,9.36,9.4826156729,134.58
2021-02-23 16:30:00,104.53936,37.48898,111.0580992573,99.45936,29.00898,103.6035,5.08,8.48,9.8851808279,134.91,104.61936,39.04898,111.6693034179,99.45936,29.00898,103.6035,5.16,10.04,11.2883656922,134.74
2021-02-23 17:00:00,108.6584,35.8187,114.4099084881,97.2984,28.3787,101.3525,11.36,7.44,13.5795139825,134.54,108.6184,39.2987,115.5090673508,97.2984,28.3787,101.3525,11.32,10.92,15.7285981575,134.38
2021-02-23 17:30:00,111.89904,35.16222,117.2935499857,96.41904,28.12222,100.4365,15.48,7.04,17.0056461212,133.99,111.73904,39.36222,118.4693944589,96.41904,28.12222,100.4365,15.32,11.24,19.0010526024,133.83
2021-02-23 18:00:00,113.8536,34.7423,119.0364214946,96.2136,28.0623,100.2225,17.64,6.68,18.8624494698,133.76,113.6936,39.5423,120.373702154,96.2136,28.0623,100.2225,17.48,11.48,20.9126947092,133.6
2021-02-23 18:30:00,113.46224,35.06482,118.7569850891,96.22224,28.06482,100.2315,17.24,7.0,18.6069234426,133.67,113.30224,39.22482,119.8998919643,96.22224,28.06482,100.2315,17.08,11.16,20.4027449134,133.52
2021-02-23 19:00:00,111.4224,35.7682,117.0227129791,96.3024,28.0882,100.315,15.12,7.68,16.9586791939,134.34,111.3024,38.7282,117.8477735089,96.3024,28.0882,100.315,15.0,10.64,18.3904757959,134.18
2021-02-23 19:30:00,107.83088,36.98234,113.9964567583,96.35088,28.10234,100.3655,11.48,8.88,14.5136074082,134.51,107.79088,37.62234,114.1679214064,96.35088,28.10234,100.3655,11.44,9.52,14.8830104482,134.35
2021-02-23 20:00:00,104.59152,38.09586,111.3134340727,96.19152,28.05586,100.1995,8.4,10.04,13.0905156507,134.91,104.59152,36.53586,110.7892373918,96.19152,28.05586,100.1995,8.4,8.48,11.9360965144,134.75
2021-02-23 20:30:00,103.99024,38.48882,110.8844411099,96.03024,28.00882,100.0315,7.96,10.48,13.1602431588,135.11,104.03024,36.16882,110.1384327773,96.03024,28.00882,100.0315,8.0,8.16,11.4274056548,134.94
2021-02-23 21:00:00,101.4552,39.0911,108.7256717903,96.1752,28.0511,100.1825,5.28,11.04,12.2376468326,135.06,101.5752,35.5711,107.6235309319,96.1752,28.0511,100.1825,5.4,7.52,9.2579911428,134.9
2021-02-23 21:30:00,98.50416,39.74538,106.2203594828,96.22416,28.06538,100.2335,2.2800000000000002,11.68,11.9004537729,135.12,98.66416,34.98538,104.6832999205,96.22416,28.06538,100.2335,2.44,6.92,7.3375745311,134.96
2021-02-23 22:00:00,97.57776,40.63018,105.6987737557,96.37776,28.11018,100.3935,1.2,12.52,12.577376515000001,135.42,97.37776,34.35018,103.2587188021,96.37776,28.11018,100.3935,1.0,6.24,6.3196202418,135.26
2021-02-23 22:30:00,101.14752,41.37636,109.2832282146,96.46752,28.13636,100.487,4.68,13.24,14.0427917452,135.17,100.82752,33.53636,106.2585348638,96.46752,28.13636,100.487,4.36,5.4,6.9404322632,135.01
2021-02-23 23:00:00,104.37296,41.86378,112.4557284226,96.49296,28.14378,100.5135,7.88,13.72,15.8219088608,135.6,104.01296,33.22378,109.1902715696,96.49296,28.14378,100.5135,7.52,5.08,9.0750647381,135.44
2021-02-23 23:30:00,107.46176,42.44968,115.5422225613,96.58176,28.16968,100.606,10.88,14.28,17.9525151441,135.14,107.02176,32.60968,111.8796154051,96.58176,28.16968,100.606,10.44,4.44,11.3449195678,134.98
2021-02-24 00:00:00,108.5328,43.0904,116.773932228,96.1728,28.0504,100.18,12.36,15.04,19.4671826416,135.42,108.0928,31.8104,112.6763283037,96.1728,28.0504,100.18,11.92,3.76,12.4989599567,135.26
2021-02-24 00:30:00,106.15264,42.42952,114.3181837959,96.51264,28.14952,100.534,9.64,14.28,17.2292774079,135.1,105.71264,32.54952,110.6102775876,96.51264,28.14952,100.534,9.2,4.4,10.1980390272,134.95
2021-02-24 01:00:00,99.90032,41.70426,108.25580464,96.22032,28.06426,100.2295,3.68,13.64,14.1277032811,134.94,99.62032,33.10426,104.9766649644,96.22032,28.06426,100.2295,3.4,5.04,6.0796052503,134.79
2021-02-24 01:30:00,97.5704,41.7847,106.1411518227,95.8104,27.9447,99.8025,1.76,13.84,13.9514587051,135.09,97.2904,32.8247,102.6785413913,95.8104,27.9447,99.8025,1.48,4.88,5.0994901706,134.94
2021-02-24 02:00:00,96.99648,42.14564,105.7571373639,94.71648,27.62564,98.663,2.2800000000000002,14.52,14.6979182199,135.48,96.75648,31.905640000000002,101.8812361812,94.71648,27.62564,98.663,2.04,4.28,4.7413078365,135.31
2021-02-24 02:30:00,98.18976,42.29368,106.9111048339,94.94976,27.69368,98.906,3.24,14.6,14.9551863913,135.13,97.90976,31.81368,102.9486830338,94.94976,27.69368,98.906,2.96,4.12,5.073066134,134.97
2021-02-24 03:00:00,98.67648,42.19064,107.3177422834,94.59648,27.59064,98.538,4.08,14.6,15.1593667414,135.39,98.35648,31.83064,103.378850839,94.59648,27.59064,98.538,3.76,4.24,5.6670274395,135.24
2021-02-24 03:30:00,99.45664,42.37152,108.1062854195,94.25664,27.49152,98.184,5.2,14.88,15.7624363599,135.58,99.13664,31.45152,104.006112805,94.25664,27.49152,98.184,4.88,3.96,6.284584314,135.42
2021-02-24 04:00:00,101.53664,42.52152,110.0807382134,94.49664,27.56152,98.434,7.04,14.96,16.5336989207,135.71,101.21664,31.48152,105.9995014818,94.49664,27.56152,98.434,6.72,3.92,7.7797686341,135.55
2021-02-24 04:30:00,103.06384,42.71362,111.5643690837,94.74384,27.63362,98.6915,8.32,15.08,17.2229149681,135.4,102.66384,31.39362,107.3565248145,94.74384,27.63362,98.6915,7.92,3.76,8.7672116434,135.24
2021-02-24 05:00:00,102.34784,42.36312,110.7687423816,94.22784,27.48312,98.154,8.12,14.88,16.9513657267,135.33,101.94784,31.36312,106.663055351,94.22784,27.48312,98.154,7.72,3.88,8.6401851832,135.17
2021-02-24 05:30:00,101.55408,42.09494,109.9327755415,93.99408,27.41494,97.9105,7.5600000000000005,14.68,16.5122984469,134.99,101.19408,31.45494,105.9700668937,93.99408,27.41494,97.9105,7.2,4.04,8.256003876,134.83
2021-02-24 06:00:00,103.06816,41.72988,111.1954517532,95.34816000000001,27.80988,99.321,7.72,13.92,15.9174369796,134.58,102.70816,32.44988,107.7123987413,95.34816000000001,27.80988,99.321,7.36,4.64,8.7005287196,134.42
2021-02-24 06:30:00,99.54928,40.30354,107.3984845566,95.66928,27.90354,99.6555,3.88,12.4,12.9928595775,134.79,99.26928,34.10354,104.9640004585,95.66928,27.90354,99.6555,3.6,6.2,7.1693793316,134.63
2021-02-24 07:00:00,96.51648,38.82564,104.0329814674,95.67648,27.905640000000002,99.663,0.84,10.92,10.9522600407,134.37,96.39648,35.42564,102.6998409239,95.67648,27.905640000000002,99.663,0.72,7.52,7.5543894525,134.21
2021-02-24 07:30:00,98.04016,37.57838,104.9952742567,96.20016,28.05838,100.2085,1.8399999999999999,9.52,9.6961848167,134.88,98.16016,37.09838,104.936680002,96.20016,28.05838,100.2085,1.96,9.04,9.2500378378,134.71
2021-02-24 08:00:00,99.18208,37.00144,105.8593007496,97.10208,28.32144,101.148,2.08,8.68,8.9257380647,134.64,99.30208,38.08144,106.3536513938,97.10208,28.32144,101.148,2.2,9.76,10.0048788099,134.48
2021-02-24 08:30:00,100.90192,36.38306,107.2610111581,97.86192,28.54306,101.9395,3.04,7.84,8.4087573398,134.17,101.02192,39.02306,108.2969414723,97.86192,28.54306,101.9395,3.16,10.48,10.9460495157,134.01
2021-02-24 09:00:00,103.12272,36.68246,109.452721537,101.08272,29.48246,105.2945,2.04,7.2,7.4834216773,134.17,103.04272,40.48246,110.7096730762,101.08272,29.48246,105.2945,1.96,11.0,11.1732537786,134.01
2021-02-24 09:30:00,118.92128,39.18704,125.2114010017,109.12128,31.82704,113.668,9.8,7.36,12.256002611,134.33,118.60128,42.82704,126.0968634535,109.12128,31.82704,113.668,9.48,11.0,14.5213773451,134.17
2021-02-24 10:00:00,132.28864,40.62252,138.3852354993,114.72864,33.46252,119.509,17.56,7.16,18.9636283448,134.4,131.88864,44.62252,139.2328361135,114.72864,33.46252,119.509,17.16,11.16,20.4697630665,134.24
2021-02-24 10:30:00,138.25264,41.02702,144.211680654,117.21264,34.18702,122.0965,21.04,6.84,22.1239056227,134.32,137.73264,45.66702,145.1060192999,117.21264,34.18702,122.0965,20.52,11.48,23.5129921533,134.16
2021-02-24 11:00:00,145.8424,41.5907,151.6568230059,120.2424,35.0707,125.2525,25.6,6.52,26.4172367972,134.14,145.2424,46.7507,152.5810692984,120.2424,35.0707,125.2525,25.0,11.68,27.5938833802,133.97
2021-02-24 11:30:00,146.87136,41.19248,152.5385747829,120.11136,35.03248,125.116,26.76,6.16,27.4598470498,134.07,146.23136,47.07248,153.6210565671,120.11136,35.03248,125.116,26.12,12.04,28.7613629719,133.91
2021-02-24 12:00:00,145.72384,40.89112,151.3523083379,119.76384,34.93112,124.754,25.96,5.96,26.6353749739,134.14,145.12384,47.21112,152.6100219121,119.76384,34.93112,124.754,25.36,12.28,28.1767279861,133.98
2021-02-24 12:30:00,130.444,40.0495,136.45365362,113.724,33.1695,118.4625,16.72,6.88,18.0801769903,134.07,130.044,44.5295,137.4566051751,113.724,33.1695,118.4625,16.32,11.36,19.8844662991,133.91
2021-02-24 13:00:00,134.9064,41.0777,141.0216798873,115.4664,33.6777,120.2775,19.44,7.4,20.8008076766,134.21,134.3864,44.5577,141.5806947795,115.4664,33.6777,120.2775,18.92,10.88,21.825233103,134.05
2021-02-24 13:30:00,121.50432,39.89876,127.8874928529,109.50432,31.93876,114.067,12.0,7.96,14.4000555554,134.41,121.22432,42.33876,128.4052427193,109.50432,31.93876,114.067,11.72,10.4,15.6690267726,134.24
2021-02-24 14:00:00,118.2992,39.0606,124.5810226038,108.1392,31.5406,112.645,10.16,7.52,12.640253162,134.57,118.0192,42.3806,125.397953831,108.1392,31.5406,112.645,9.88,10.84,14.6669696938,134.4
2021-02-24 14:30:00,117.77168,39.35674,124.1737556549,107.37168,31.31674,111.8455,10.4,8.04,13.145402238,134.57,117.49168,41.71674,124.6779100942,107.37168,31.31674,111.8455,10.12,10.4,14.5111818954,134.4
2021-02-24 15:00:00,108.57312,38.07716,115.0564752641,102.57312,29.91716,106.847,6.0,8.16,10.1284549661,134.39,108.41312,40.07716,115.5836638189,102.57312,29.91716,106.847,5.84,10.16,11.718839533,134.22
2021-02-24 15:30:00,105.484,38.4795,112.2833299125,100.524,29.3195,104.7125,4.96,9.16,10.4166789333,134.6,105.324,38.5995,112.1742678882,100.524,29.3195,104.7125,4.8,9.28,10.4478897391,134.44
2021-02-24 16:00:00,101.73792,38.18856,108.6690870524,99.93792,29.14856,104.102,1.8,9.04,9.2174616896,134.68,101.61792,38.54856,108.6839139119,99.93792,29.14856,104.102,1.6800000000000002,9.4,9.548947586,134.52
2021-02-24 16:30:00,100.83296,37.46128,107.5668783669,98.95296,28.86128,103.076,1.88,8.6,8.8030903665,134.81,100.87296,38.66128,108.0279992891,98.95296,28.86128,103.076,1.92,9.8,9.9863106301,134.65
2021-02-24 17:00:00,104.76608,36.34344,110.8908343805,97.72608,28.50344,101.798,7.04,7.84,10.5369445287,134.52,104.68608,39.06344,111.7368680893,97.72608,28.50344,101.798,6.96,10.56,12.6473396412,134.36
2021-02-24 17:30:00,108.33888,35.52884,114.0158383357,96.57888,28.16884,100.603,11.76,7.36,13.8732548452,134.3,108.13888,39.12884,115.0003629881,96.57888,28.16884,100.603,11.56,10.96,15.929695540099999,134.14
2021-02-24 18:00:00,110.58368,35.04024,116.0024512741,95.86368,27.96024,99.858,14.72,7.08,16.3341605233,134.1,110.34368,39.12024,117.0731433489,95.86368,27.96024,99.858,14.48,11.16,18.2815754245,133.94
2021-02-24 18:30:00,110.68544,34.95492,116.0737397528,95.84544,27.95492,99.839,14.84,7.0,16.4080955629,134.03,110.52544,39.19492,117.2694105085,95.84544,27.95492,99.839,14.68,11.24,18.4889155983,133.87
2021-02-24 19:00:00,108.32208,35.75394,114.0702294249,95.84208,27.95394,99.8355,12.48,7.8,14.717010566,134.24,108.16208,38.43394,114.7876443432,95.84208,27.95394,99.8355,12.32,10.48,16.174448986,134.08
2021-02-24 19:30:00,105.10544,36.88742,111.39046311,96.02544,28.00742,100.0265,9.08,8.88,12.7004251897,134.38,104.94544,37.48742,111.4399032441,96.02544,28.00742,100.0265,8.92,9.48,13.0167891586,134.22
2021-02-24 20:00:00,101.68112,38.46366,108.7129399154,96.08112,28.02366,100.0845,5.6,10.44,11.8470924703,134.86,101.68112,36.10366,107.9005302575,96.08112,28.02366,100.0845,5.6,8.08,9.8308900919,134.7
2021-02-24 20:30:00,101.15776,38.45768,108.2214653347,96.19776,28.05768,100.206,4.96,10.4,11.5222220079,134.86,101.15776,36.17768,107.4323830993,96.19776,28.05768,100.206,4.96,8.12,9.5150407251,134.7
2021-02-24 21:00:00,98.29744,39.00342,105.7527942054,95.73744,27.92342,99.7265,2.56,11.08,11.3718951807,134.93,98.33744,35.36342,104.5027443652,95.73744,27.92342,99.7265,2.6,7.44,7.88121818,134.76
2021-02-24 21:30:00,96.02272,39.34496,103.7708467422,95.26272,27.78496,99.232,0.76,11.56,11.5849557617,135.09,96.14272,34.78496,102.2419485886,95.26272,27.78496,99.232,0.88,7.0,7.0550974479,134.92
2021-02-24 22:00:00,97.99808,40.02444,105.8564097304,95.39808,27.82444,99.373,2.6,12.2,12.4739729036,135.18,97.79808,34.34444,103.6532923288,95.39808,27.82444,99.373,2.4,6.52,6.9476902637,135.01
2021-02-24 22:30:00,101.05808,40.64694,108.9261642795,95.33808,27.80694,99.3105,5.72,12.84,14.0564575907,134.98,100.81808,33.56694,106.2592335557,95.33808,27.80694,99.3105,5.48,5.76,7.9503459044,134.82
2021-02-24 23:00:00,104.0056,41.1233,111.8404695727,95.3256,27.8033,99.2975,8.68,13.32,15.8985785528,135.09,103.6456,33.1633,108.8219411068,95.3256,27.8033,99.2975,8.32,5.36,9.8970702736,134.93
2021-02-24 23:30:00,106.1464,42.0577,114.174902506,94.8264,27.6577,98.7775,11.32,14.4,18.316724598,134.75,105.7864,31.8577,110.4792988494,94.8264,27.6577,98.7775,10.96,4.2,11.7371887605,134.59
2021-02-25 00:00:00,108.47792,42.64606,116.5596223443,95.19792,27.76606,99.1645,13.28,14.88,19.9442422769,134.75,108.03792,31.44606,112.5213173023,95.19792,27.76606,99.1645,12.84,3.68,13.3569457587,134.59
2021-02-25 00:30:00,105.84,42.38,114.0095171466,95.52,27.86,99.5,10.32,14.52,17.8138373182,134.87,105.52,32.02,110.2712600817,95.52,27.86,99.5,10.0,4.16,10.830770979,134.71
2021-02-25 01:00:00,100.70656,41.49108,108.9188732342,95.62656,27.89108,99.611,5.08,13.6,14.517795976,134.63,100.46656,32.81108,105.6886779603,95.62656,27.89108,99.611,4.84,4.92,6.9015940188,134.47
2021-02-25 01:30:00,98.80256,41.57408,107.1930501031,95.36256,27.81408,99.336,3.44,13.76,14.1834833521,134.92,98.56256,32.73408,103.8561419811,95.36256,27.81408,99.336,3.2,4.92,5.8691055537,134.76
2021-02-25 02:00:00,97.53888,41.46384,105.9862403296,94.29888,27.50384,98.228,3.24,13.96,14.3310571836,135.09,97.33888,32.183840000000004,102.5214958767,94.29888,27.50384,98.228,3.04,4.68,5.580680962,134.93
2021-02-25 02:30:00,92.91648,41.22564,101.6514911302,90.87648,26.50564,94.663,2.04,14.72,14.8606863906,135.41,92.71648,30.58564,97.6310761889,90.87648,26.50564,94.663,1.8399999999999999,4.08,4.4757122338,135.25
2021-02-25 03:00:00,88.00672,39.87196,96.6175758307,84.72672,24.71196,88.257,3.2800000000000002,15.16,15.510770451500001,135.6,87.84672,28.31196,92.2963341298,84.72672,24.71196,88.257,3.12,3.6,4.7638639779,135.44
2021-02-25 03:30:00,61.77552,29.15786,68.3110215928,44.01552,12.83786,45.8495,17.76,16.32,24.1197014907,135.72,61.57552,15.47786,63.4910136433,44.01552,12.83786,45.8495,17.56,2.64,17.7573421435,135.56
2021-02-25 04:00:00,47.9968,21.6674,52.660887127,16.2768,4.7474,16.955,31.72,16.92,35.9505883123,135.8,47.5968,6.7874,48.078312876,16.2768,4.7474,16.955,31.32,2.04,31.386366467,135.63
2021-02-25 04:30:00,47.43232,22.41276,52.4610025772,18.83232,5.49276,19.617,28.6,16.92,33.2302031291,135.53,47.03232,7.49276,47.6254194417,18.83232,5.49276,19.617,28.2,2.0,28.2708330263,135.36
2021-02-25 05:00:00,52.16272,24.02746,57.4305510321,24.64272,7.18746,25.6695,27.52,16.84,32.2635397934,135.5,51.76272,9.22746,52.5787523611,24.64272,7.18746,25.6695,27.12,2.04,27.1966174367,135.33
2021-02-25 05:30:00,55.23104,24.55572,60.4437851578,28.51104,8.31572,29.699,26.72,16.24,31.2681307404,135.17,54.91104,10.87572,55.9777062713,28.51104,8.31572,29.699,26.4,2.56,26.5238307942,135.01
2021-02-25 06:00:00,55.10512,22.18566,59.403516393,22.30512,6.50566,23.2345,32.8,15.68,36.355225209,134.93,54.62512,9.54566,55.4528931603,22.30512,6.50566,23.2345,32.32,3.04,32.4626554675,134.77
2021-02-25 06:30:00,56.67744,21.13592,60.4901588624,23.91744,6.97592,24.914,32.76,14.16,35.6892588884,134.45,56.15744,11.37592,57.298076959,23.91744,6.97592,24.914,32.24,4.4,32.5388629181,134.3
2021-02-25 07:00:00,57.784,18.832,60.7752818175,20.544,5.992,21.4,37.24,12.84,39.3914102312,134.54,57.224,11.712,58.4102484158,20.544,5.992,21.4,36.68,5.72,37.1233188172,134.37
2021-02-25 07:30:00,59.8,16.195,61.9541606755,16.44,4.795,17.125,43.36,11.4,44.8335767032,134.18,59.04,11.755,60.198850695,16.44,4.795,17.125,42.6,6.96,43.1648190081,134.02
2021-02-25 08:00:00,59.97184,14.82012,61.7758654314,15.29184,4.46012,15.929,44.68,10.36,45.8653681987,134.42,59.21184,12.54012,60.5251733232,15.29184,4.46012,15.929,43.92,8.08,44.6570576729,134.26
2021-02-25 08:30:00,63.3016,15.1963,65.1000775441,19.4616,5.6763,20.2725,43.84,9.52,44.8617431672,134.23,62.5416,14.5163,64.204164166,19.4616,5.6763,20.2725,43.08,8.84,43.9776306774,134.07
2021-02-25 09:00:00,61.7536,12.9748,63.1019219042,14.3136,4.1748,14.91,47.44,8.8,48.2492860051,134.07,60.9536,13.6948,62.4731054134,14.3136,4.1748,14.91,46.64,9.52,47.6016806426,133.91
2021-02-25 09:30:00,60.34704,13.43622,61.8247300411,14.38704,4.19622,14.9865,45.96,9.24,46.8796245719,134.29,59.58704,13.31622,61.0568345974,14.38704,4.19622,14.9865,45.2,9.12,46.1108924225,134.13
2021-02-25 10:00:00,58.9096,13.5353,60.4445640091,14.5896,4.2553,15.1975,44.32,9.28,45.2811307279,134.29,58.1896,13.3353,59.69807178,14.5896,4.2553,15.1975,43.6,9.08,44.5354510475,134.13
2021-02-25 10:30:00,59.35328,16.48804,61.6008710149,22.79328,6.64804,23.743,36.56,9.84,37.8610512268,134.67,58.75328,15.24804,60.6996757372,22.79328,6.64804,23.743,35.96,8.6,36.9740665873,134.51
2021-02-25 11:00:00,58.6752,19.2036,61.7378113315,28.6752,8.3636,29.87,30.0,10.84,31.8983635944,135.01,58.1952,16.1236,60.3875134444,28.6752,8.3636,29.87,29.52,7.76,30.5229094288,134.84
2021-02-25 11:30:00,58.40304,17.92422,61.0916749144,24.56304,7.16422,25.5865,33.84,10.76,35.5094804242,135.01,57.88304,14.964220000000001,59.7860702827,24.56304,7.16422,25.5865,33.32,7.8,34.2207890032,134.84
2021-02-25 12:00:00,60.1392,19.3956,63.1894981464,31.9392,9.3156,33.27,28.2,10.08,29.9473938766,134.94,59.7792,17.7956,62.3717574869,31.9392,9.3156,33.27,27.84,8.48,29.1028520939,134.77
2021-02-25 12:30:00,63.21168,21.95174,66.9148367513,39.33168,11.47174,40.9705,23.88,10.48,26.0784355359,135.0,62.93168,19.55174,65.8989141386,39.33168,11.47174,40.9705,23.6,8.08,24.9448672075,134.83
2021-02-25 13:00:00,59.31424,22.40332,63.4041624328,39.23424,11.44332,40.869,20.08,10.96,22.8763633474,135.17,59.07424,19.12332,62.0924085489,39.23424,11.44332,40.869,19.84,7.68,21.2745857774,134.99
2021-02-25 13:30:00,62.7384,25.7087,67.8015050736,48.0984,14.0287,50.1025,14.64,11.68,18.7283741953,135.33,62.6184,21.0287,66.0550546306,48.0984,14.0287,50.1025,14.52,7.0,16.1192555659,135.16
2021-02-25 14:00:00,58.43392,23.32656,62.9178147109,40.75392,11.88656,42.452,17.68,11.44,21.0583950006,135.58,58.27392,19.20656,61.3574909787,40.75392,11.88656,42.452,17.52,7.32,18.9877012827,135.41
2021-02-25 14:30:00,61.73648,22.97814,65.8740303963,39.69648,11.57814,41.3505,22.04,11.4,24.8137381303,135.43,61.41648,18.89814,64.2582579211,39.69648,11.57814,41.3505,21.72,7.32,22.920314134,135.26
2021-02-25 15:00:00,59.03056,20.52558,62.4972515256,31.15056,9.08558,32.4485,27.88,11.44,30.1358258556,135.43,58.63056,16.36558,60.8717896455,31.15056,9.08558,32.4485,27.48,7.28,28.4279580695,135.26
2021-02-25 15:30:00,57.52896,20.89428,61.2058181499,28.84896,8.41428,30.051,28.68,12.48,31.2776725477,135.33,57.12896,14.65428,58.9785214548,28.84896,8.41428,30.051,28.28,6.24,28.9602486177,135.16
2021-02-25 16:00:00,58.73152,19.62336,61.9230788899,25.45152,7.42336,26.512,33.28,12.2,35.4457106009,135.27,58.21152,13.94336,59.8581518993,25.45152,7.42336,26.512,32.76,6.52,33.4025148754,135.1
2021-02-25 16:30:00,64.23776,18.74768,66.9176009373,24.91776,7.26768,25.956,39.32,11.48,40.9616015312,135.15,63.63776,14.46768,65.2616140039,24.91776,7.26768,25.956,38.72,7.2,39.3837326824,134.98
2021-02-25 17:00:00,66.5536,15.8698,68.41953102,18.7536,5.4698,19.535,47.8,10.4,48.9182992345,134.74,65.7936,13.6698,67.1986698752,18.7536,5.4698,19.535,47.04,8.2,47.7493622994,134.57
2021-02-25 17:30:00,68.80992,12.08456,69.8630208394,10.849920000000001,3.16456,11.302,57.96,8.92,58.6423737582,134.68,67.80992,12.72456,68.9934756162,10.849920000000001,3.16456,11.302,56.96,9.56,57.7566896558,134.51
2021-02-25 18:00:00,73.88144,12.39042,74.91321435,13.68144,3.9904200000000003,14.2515,60.2,8.4,60.7832213691,134.45,72.84144,14.03042,74.1803752124,13.68144,3.9904200000000003,14.2515,59.16,10.04,60.0058930439,134.28
2021-02-25 18:30:00,75.61584,13.05962,76.7353173803,16.93584,4.93962,17.6415,58.68,8.12,59.2391492174,134.29,74.65584,15.25962,76.1994123905,16.93584,4.93962,17.6415,57.72,10.32,58.6353204136,134.13
2021-02-25 19:00:00,76.12336,16.22098,77.8324233842,22.56336,6.58098,23.5035,53.56,9.64,54.4206137415,134.65,75.20336,15.42098,76.7681703537,22.56336,6.58098,23.5035,52.64,8.84,53.3771037056,134.49
2021-02-25 19:30:00,76.07968,19.22324,78.4706994043,27.91968,8.14324,29.083,48.16,11.08,49.4181343233,134.95,75.31968,15.66324,76.931081382,27.91968,8.14324,29.083,47.4,7.52,47.9928161291,134.79
2021-02-25 20:00:00,72.94848,19.51164,75.5128123553,24.10848,7.03164,25.113,48.84,12.48,50.409284859,135.27,72.10848,13.23164,73.3124081244,24.10848,7.03164,25.113,48.0,6.2,48.3987603147,135.11
2021-02-25 20:30:00,70.37744,22.08342,73.7608398803,30.45744,8.883420000000001,31.7265,39.92,13.2,42.0457655418,135.22,69.73744,14.36342,71.2012526003,30.45744,8.883420000000001,31.7265,39.28,5.48,39.6604185555,135.06
2021-02-25 21:00:00,70.85936,22.67398,74.3986442662,30.69936,8.95398,31.9785,40.16,13.72,42.438944379,135.33,70.21936,14.03398,71.6080380506,30.69936,8.95398,31.9785,39.52,5.08,39.8451603084,135.17
