Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-25 21:30:00,71.06848,25.42664,75.4800826126,36.70848,10.70664,38.238,34.36,14.72,37.3803156755,135.53,70.58848,14.74664,72.1123907522,36.70848,10.70664,38.238,33.88,4.04,34.1200234467,135.36
2021-02-25 22:00:00,68.692,27.2685,73.90644056,39.732,11.5885,41.3875,28.96,15.68,32.9324156417,135.55,68.292,14.7485,69.866411932,39.732,11.5885,41.3875,28.56,3.16,28.734286140400002,135.39
2021-02-25 22:30:00,67.57248,28.58364,73.3693705098,40.81248,11.90364,42.513,26.76,16.68,31.5328400243,135.63,67.21248,14.06364,68.6680670894,40.81248,11.90364,42.513,26.4,2.16,26.488216248,135.46
2021-02-25 23:00:00,62.35008,27.02044,67.9531945813,33.67008,9.82044,35.073,28.68,17.2,33.4422248064,135.69,61.95008,11.54044,63.0158247379,33.67008,9.82044,35.073,28.28,1.72,28.3322572345,135.53
2021-02-25 23:30:00,62.30992,28.78706,68.6383344338,38.62992,11.26706,40.2395,23.68,17.52,29.4566257402,135.76,62.02992,12.66706,63.3100733237,38.62992,11.26706,40.2395,23.4,1.4,23.441842931,135.6
2021-02-26 00:00:00,56.15056,27.64058,62.585038556,33.19056,9.68058,34.5735,22.96,17.96,29.1500120069,136.1,55.91056,10.72058,56.9290923435,33.19056,9.68058,34.5735,22.72,1.04,22.7437903613,135.94
2021-02-26 00:30:00,54.81616,24.63638,60.097941867,24.53616,7.15638,25.5585,30.28,17.48,34.9632492769,136.1,54.41616,8.67638,55.103521113,24.53616,7.15638,25.5585,29.88,1.52,29.9186363326,135.94
2021-02-26 01:00:00,57.5016,21.9563,61.5508985495,20.4216,5.9563,21.2725,37.08,16.0,40.3847297874,135.65,56.9416,8.7963,57.6170174883,20.4216,5.9563,21.2725,36.52,2.84,36.6302607143,135.49
2021-02-26 01:30:00,60.52896,22.51928,64.5822961066,22.48896,6.55928,23.426,38.04,15.96,41.2524326555,135.77,59.928960000000004,9.51928,60.6802845939,22.48896,6.55928,23.426,37.44,2.96,37.556826277,135.6
2021-02-26 02:00:00,60.24128,22.55704,64.3259812953,21.52128,6.27704,22.418,38.72,16.28,42.0032951088,135.92,59.64128,8.91704,60.3041945672,21.52128,6.27704,22.418,38.12,2.64,38.211307227,135.75
2021-02-26 02:30:00,60.46912,22.75016,64.6071532696,21.90912,6.39016,22.822,38.56,16.36,41.8870290185,136.05,59.90912,9.07016,60.5918349417,21.90912,6.39016,22.822,38.0,2.68,38.0943880381,135.89
2021-02-26 03:00:00,57.68208,22.98894,62.0943935911,21.08208,6.14894,21.9605,36.6,16.84,40.2882811746,136.2,57.12208,8.34894,57.7289946444,21.08208,6.14894,21.9605,36.04,2.2,36.1070851773,136.04
2021-02-26 03:30:00,57.60112,24.13866,62.4544948891,23.24112,6.77866,24.2095,34.36,17.36,38.4964829562,136.44,57.04112,8.49866,57.6707602919,23.24112,6.77866,24.2095,33.8,1.72,33.8437350185,136.27
2021-02-26 04:00:00,54.56976,23.56118,59.4389427013,20.84976,6.08118,21.7185,33.72,17.48,37.9814270401,136.35,54.08976,7.64118,54.6268227948,20.84976,6.08118,21.7185,33.24,1.56,33.2765863634,136.19
2021-02-26 04:30:00,51.07424,21.88332,55.5648961648,15.23424,4.44332,15.869,35.84,17.44,39.8579879071,136.21,50.55424,6.08332,50.9189352226,15.23424,4.44332,15.869,35.32,1.6400000000000001,35.3580542451,136.04
2021-02-26 05:00:00,48.76368,21.15274,53.153879413,13.00368,3.7927400000000002,13.5455,35.76,17.36,39.7510653945,136.21,48.16368,5.47274,48.4736109058,13.00368,3.7927400000000002,13.5455,35.16,1.6800000000000002,35.2001136362,136.04
2021-02-26 05:30:00,50.66832,21.23326,54.9375097893,14.78832,4.31326,15.4045,35.88,16.92,39.6693937438,136.12,50.18832,6.39326,50.5938853801,14.78832,4.31326,15.4045,35.4,2.08,35.4610546938,135.96
2021-02-26 06:00:00,54.04912,20.92266,57.9574419229,16.32912,4.76266,17.0095,37.72,16.16,41.0358867334,135.8,53.48912,7.48266,54.0099635165,16.32912,4.76266,17.0095,37.16,2.7199999999999998,37.2594149176,135.63
2021-02-26 06:30:00,55.55328,17.43804,58.2258718939,11.51328,3.35804,11.993,44.04,14.08,46.2360032875,134.99,54.87328,7.91804,55.4416108658,11.51328,3.35804,11.993,43.36,4.5600000000000005,43.5991192572,134.83
2021-02-26 07:00:00,55.49296,14.73878,57.4168986053,6.37296,1.85878,6.6385000000000005,49.12,12.88,50.7805947188,135.02,54.69296,7.65878,55.2265949036,6.37296,1.85878,6.6385000000000005,48.32,5.8,48.6668511412,134.83
2021-02-26 07:30:00,57.02032,13.00926,58.4855344393,4.42032,1.28926,4.6045,52.6,11.72,53.8898728891,135.32,56.18032,8.24926,56.7827319337,4.42032,1.28926,4.6045,51.76,6.96,52.2258480065,135.16
2021-02-26 08:00:00,58.75216,13.85438,60.363566411,9.51216,2.77438,9.9085,49.24,11.08,50.4712195216,135.38,57.91216,10.45438,58.8482143913,9.51216,2.77438,9.9085,48.4,7.68,49.0055343813,135.22
2021-02-26 08:30:00,59.88,15.19,61.7766177449,15.6,4.55,16.25,44.28,10.64,45.5403996469,135.33,59.2,12.55,60.5156384747,15.6,4.55,16.25,43.6,8.0,44.3278693375,135.17
2021-02-26 09:00:00,58.98512,17.12566,61.4209460351,20.86512,6.08566,21.7345,38.12,11.04,39.6864712465,135.45,58.38512,13.72566,59.9767953449,20.86512,6.08566,21.7345,37.52,7.64,38.2899464612,135.28
2021-02-26 09:30:00,57.69888,18.03384,60.4514692824,23.97888,6.9938400000000005,24.978,33.72,11.04,35.4812626607,135.51,57.17888,14.67384,59.0317363661,23.97888,6.9938400000000005,24.978,33.2,7.68,34.0767134566,135.34
2021-02-26 10:00:00,55.65088,18.574840000000002,58.6689451567,25.97088,7.57484,27.053,29.68,11.0,31.6528418945,135.78,55.25088,15.37484,57.3502000502,25.97088,7.57484,27.053,29.28,7.8,30.3011286918,135.61
2021-02-26 10:30:00,53.608,18.759,56.7954024988,27.288,7.959,28.425,26.32,10.8,28.4496467465,135.87,53.208,15.919,55.5383275315,27.288,7.959,28.425,25.92,7.96,27.1147192499,135.7
2021-02-26 11:00:00,52.08064,19.17852,55.4996278564,29.00064,8.45852,30.209,23.08,10.72,25.4480804777,136.09,51.80064,16.57852,54.3889109084,29.00064,8.45852,30.209,22.8,8.12,24.2027767002,135.92
2021-02-26 11:30:00,51.47296,19.48128,55.0362233588,30.31296,8.84128,31.576,21.16,10.64,23.684492817,136.09,51.23296,17.12128,54.0180934428,30.31296,8.84128,31.576,20.92,8.28,22.4989955331,135.92
2021-02-26 12:00:00,52.38832,20.86326,56.3898190301,34.22832,9.98326,35.6545,18.16,10.88,21.1697897958,136.23,52.18832,17.90326,55.1737932632,34.22832,9.98326,35.6545,17.96,7.92,19.6287544179,136.06
2021-02-26 12:30:00,54.1936,21.6498,58.3580339028,36.5136,10.6498,38.035,17.68,11.0,20.8226415231,135.87,53.9936,18.4898,57.0717228144,36.5136,10.6498,38.035,17.48,7.84,19.1576616527,135.7
2021-02-26 13:00:00,53.30448,22.26214,57.7665168194,36.14448,10.54214,37.6505,17.16,11.72,20.7803753575,136.06,53.14448,17.66214,56.0025619401,36.14448,10.54214,37.6505,17.0,7.12,18.4308003082,135.89
2021-02-26 13:30:00,53.08944,21.37942,57.2325802236,31.60944,9.21942,32.9265,21.48,12.16,24.6831116353,136.12,52.84944,15.93942,55.2008008841,31.60944,9.21942,32.9265,21.24,6.72,22.2777018563,135.95
2021-02-26 14:00:00,52.57792,20.11856,56.2955959912,26.73792,7.79856,27.852,25.84,12.32,28.6267008228,136.28,52.25792,14.43856,54.2158852884,26.73792,7.79856,27.852,25.52,6.64,26.3696795582,136.11
2021-02-26 14:30:00,52.27968,18.78324,55.5515530458,21.19968,6.18324,22.083,31.08,12.6,33.5369408265,136.31,51.87968,12.50324,53.36508416,21.19968,6.18324,22.083,30.68,6.32,31.3241887365,136.14
2021-02-26 15:00:00,51.64272,18.31246,54.7934003348,16.84272,4.91246,17.5445,34.8,13.4,37.2907495232,136.24,51.16272,10.47246,52.223522825,16.84272,4.91246,17.5445,34.32,5.5600000000000005,34.7674560473,136.07
2021-02-26 15:30:00,51.4872,17.522100000000002,54.3870917797,15.3672,4.4821,16.0075,36.12,13.04,38.4017707925,136.09,50.9672,10.3621,52.0098893697,15.3672,4.4821,16.0075,35.6,5.88,36.0823280845,135.92
2021-02-26 16:00:00,52.37536,16.78948,55.0005906677,12.855360000000001,3.74948,13.391,39.52,13.04,41.6157662431,136.01,51.77536,9.58948,52.6559211276,12.855360000000001,3.74948,13.391,38.92,5.84,39.3557111484,135.84
2021-02-26 16:30:00,55.49504,15.12772,57.5199737222,10.17504,2.96772,10.599,45.32,12.16,46.9230007566,135.61,54.81504,9.64772,55.6575880846,10.17504,2.96772,10.599,44.64,6.68,45.137035791,135.43
2021-02-26 17:00:00,59.37168,12.59174,60.6922425212,5.73168,1.67174,5.9705,53.64,10.92,54.7402594075,135.17,58.49168,9.39174,59.2408761705,5.73168,1.67174,5.9705,52.76,7.72,53.321815423,135.01
2021-02-26 17:30:00,63.08672,10.86696,64.0158188263,3.24672,0.94696,3.382,59.84,9.92,60.6566731696,134.79,62.04672,9.54696,62.7769058492,3.24672,0.94696,3.382,58.8,8.6,59.4255837161,134.62
2021-02-26 18:00:00,66.0296,9.7753,66.7492664098,3.0696,0.8953000000000001,3.1975,62.96,8.88,63.58314242,134.23,64.9096,10.3753,65.7335760647,3.0696,0.8953000000000001,3.1975,61.84,9.48,62.5624168331,134.07
2021-02-26 18:30:00,67.52384,9.19612,68.1471759606,3.00384,0.8761200000000001,3.129,64.52,8.32,65.0542296857,133.92,66.36384,10.83612,67.2427003934,3.00384,0.8761200000000001,3.129,63.36,9.96,64.1380635816,133.77
2021-02-26 19:00:00,65.71056,10.18558,66.4952910773,2.83056,0.8255800000000001,2.9485,62.88,9.36,63.5728243828,134.12,64.63056,9.78558,65.3671696026,2.83056,0.8255800000000001,2.9485,61.8,8.96,62.4461496011,133.96
2021-02-26 19:30:00,63.15392,11.45656,64.1846584349,3.07392,0.89656,3.202,60.08,10.56,61.0009835986,134.43,62.11392,8.77656,62.7309099504,3.07392,0.89656,3.202,59.04,7.88,59.5635458985,134.27
2021-02-26 20:00:00,60.20896,13.25928,61.651661538,3.76896,1.09928,3.926,56.44,12.16,57.7350777258,134.73,59.24896,7.45928,59.7166653389,3.76896,1.09928,3.926,55.48,6.36,55.8433523349,134.57
2021-02-26 20:30:00,59.7216,13.4638,61.2204493368,3.9216,1.1438,4.085,55.8,12.32,57.1438745624,134.88,58.7616,7.4238,59.228696094,3.9216,1.1438,4.085,54.84,6.28,55.1984057741,134.71
2021-02-26 21:00:00,58.84544,14.32992,60.5651088994,5.24544,1.5299200000000002,5.464,53.6,12.8,55.1071683177,135.01,57.92544,7.32992,58.3873644413,5.24544,1.5299200000000002,5.464,52.68,5.8,52.9983245018,134.84
2021-02-26 21:30:00,55.57168,15.27674,57.6332404351,4.65168,1.35674,4.8455,50.92,13.92,52.7883775087,135.17,54.69168,6.11674,55.0326663851,4.65168,1.35674,4.8455,50.04,4.76,50.2658850514,135.01
2021-02-26 22:00:00,52.49088,15.72984,54.7970834041,4.01088,1.16984,4.178,48.48,14.56,50.6192058413,135.08,51.69088,5.32984,51.9649330761,4.01088,1.16984,4.178,47.68,4.16,47.8611324563,134.92
2021-02-26 22:30:00,49.12016,16.72338,51.8889348229,3.44016,1.00338,3.5835,45.68,15.72,48.309220652,135.41,48.36016,4.08338,48.5322477066,3.44016,1.00338,3.5835,44.92,3.08,45.0254683485,135.25
2021-02-26 23:00:00,45.87312,17.48466,49.0923260179,3.03312,0.8846600000000001,3.1595,42.84,16.6,45.9437220956,135.74,45.19312,3.16466,45.3037875707,3.03312,0.8846600000000001,3.1595,42.16,2.2800000000000002,42.2216058435,135.57
2021-02-26 23:30:00,43.4072,18.0921,47.0266849167,2.6471999999999998,0.7721,2.7575000000000003,40.76,17.32,44.2872442132,136.12,42.7272,2.4921,42.7998152128,2.6471999999999998,0.7721,2.7575000000000003,40.08,1.72,40.1168892114,135.95
2021-02-27 00:00:00,41.39264,18.89952,45.5032141986,2.67264,0.7795200000000001,2.784,38.72,18.12,42.7501204677,135.94,40.79264,1.61952,40.82477585,2.67264,0.7795200000000001,2.784,38.12,0.84,38.129253861,135.77
2021-02-27 00:30:00,44.06992,18.36206,47.7422569246,2.74992,0.8020600000000001,2.8645,41.32,17.56,44.8965032046,135.8,43.42992,2.20206,43.4857105202,2.74992,0.8020600000000001,2.8645,40.68,1.4,40.7040833332,135.64
2021-02-27 01:00:00,50.06848,17.11664,52.9134392607,3.82848,1.11664,3.988,46.24,16.0,48.9299254036,135.49,49.34848,3.95664,49.5068427432,3.82848,1.11664,3.988,45.52,2.84,45.6085079782,135.32
2021-02-27 01:30:00,52.37104,17.69822,55.2806731313,5.41104,1.57822,5.6365,46.96,16.12,49.6497331312,135.58,51.571039999999996,4.33822,51.7531865632,5.41104,1.57822,5.6365,46.16,2.76,46.242439382,135.42
2021-02-27 02:00:00,51.50688,18.19284,54.6254346857,6.14688,1.79284,6.4030000000000005,45.36,16.4,48.2336977641,135.78,50.78688,4.31284,50.969674994100004,6.14688,1.79284,6.4030000000000005,44.64,2.52,44.7110724541,135.61
2021-02-27 02:30:00,52.1384,19.1037,55.528047942,7.8984000000000005,2.3037,8.2275,44.24,16.8,47.3224851418,135.94,51.4184,4.4637,51.6117862145,7.8984000000000005,2.3037,8.2275,43.52,2.16,43.5735699708,135.78
2021-02-27 03:00:00,51.28192,20.11056,55.0842077405,9.84192,2.8705600000000002,10.252,41.44,17.24,44.883083673,136.11,50.60192,4.67056,50.8170093414,9.84192,2.8705600000000002,10.252,40.76,1.8,40.7997254893,135.95
2021-02-27 03:30:00,50.448,20.699,54.5293435225,10.488,3.059,10.925,39.96,17.64,43.6803296691,136.27,49.808,4.539,50.0143917788,10.488,3.059,10.925,39.32,1.48,39.3478436512,136.11
2021-02-27 04:00:00,46.79712,19.63416,50.7490953535,6.8371200000000005,1.99416,7.122,39.96,17.64,43.6803296691,136.36,46.19712,3.43416,46.3245868972,6.8371200000000005,1.99416,7.122,39.36,1.44,39.3863326549,136.19
2021-02-27 04:30:00,45.38128,18.91954,49.1671594487,4.66128,1.35954,4.8555,40.72,17.56,44.3449207915,136.13,44.74128,2.83954,44.8312962499,4.66128,1.35954,4.8555,40.08,1.48,40.1073160408,135.97
2021-02-27 05:00:00,45.68688,19.16034,49.5419986784,5.48688,1.60034,5.7155000000000005,40.2,17.56,43.8679108233,136.13,45.04688,3.08034,45.152075171,5.48688,1.60034,5.7155000000000005,39.56,1.48,39.5876748496,135.97
2021-02-27 05:30:00,49.51952,20.87986,53.7415241192,11.51952,3.35986,11.9995,38.0,17.52,41.8443592375,136.06,48.87952,4.91986,49.1264948663,11.51952,3.35986,11.9995,37.36,1.56,37.3925554088,135.9
2021-02-27 06:00:00,49.76608,21.60344,54.2528463622,13.72608,4.00344,14.298,36.04,17.6,40.1078745385,136.06,49.20608,5.44344,49.5062556451,13.72608,4.00344,14.298,35.48,1.44,35.5092100729,135.9
2021-02-27 06:30:00,51.4168,20.1499,55.2241413899,12.8568,3.7499000000000002,13.3925,38.56,16.4,41.9026681728,135.76,50.8168,6.2699,51.2021367547,12.8568,3.7499000000000002,13.3925,37.96,2.52,38.0435539875,135.6
2021-02-27 07:00:00,53.14048,19.13264,56.4798063736,10.74048,3.13264,11.188,42.4,16.0,45.3184289225,136.05,52.42048,6.05264,52.7687518746,10.74048,3.13264,11.188,41.68,2.92,41.7821588719,135.89
2021-02-27 07:30:00,52.13984,17.71412,55.0668045432,7.65984,2.23412,7.979,44.48,15.48,47.0967175077,135.82,51.37984,5.67412,51.6922005355,7.65984,2.23412,7.979,43.72,3.44,43.8551251281,135.65
2021-02-27 08:00:00,51.62256,18.60158,54.8717366178,10.70256,3.12158,11.1485,40.92,15.48,43.7501634283,135.82,50.94256,6.56158,51.3633989476,10.70256,3.12158,11.1485,40.24,3.44,40.386770111,135.62
2021-02-27 08:30:00,53.20048,20.21014,56.9099361364,17.04048,4.97014,17.7505,36.16,15.24,39.2403261964,135.58,52.64048,8.53014,53.3271358977,17.04048,4.97014,17.7505,35.6,3.56,35.7775572112,135.37
2021-02-27 09:00:00,53.34336,21.07348,57.3550836056,20.82336,6.07348,21.691,32.52,15.0,35.8127128266,135.48,52.78336,9.83348,53.6915302613,20.82336,6.07348,21.691,31.96,3.76,32.180416405,135.24
2021-02-27 09:30:00,52.4928,21.7304,56.8128888194,24.1728,7.0504,25.18,28.32,14.68,31.8986645488,135.38,52.0528,11.1304,53.2295011436,24.1728,7.0504,25.18,27.88,4.08,28.1769551229,135.12
2021-02-27 10:00:00,50.85264,21.62702,55.2604649732,25.05264,7.30702,26.0965,25.8,14.32,29.5076668003,135.33,50.41264,11.66702,51.7450831234,25.05264,7.30702,26.0965,25.36,4.36,25.7320655992,135.07
2021-02-27 10:30:00,48.94672,21.55946,53.4844997569,26.46672,7.71946,27.5695,22.48,13.84,26.398787851,135.24,48.62672,12.51946,50.2124962201,26.46672,7.71946,27.5695,22.16,4.8,22.6738968861,134.99
2021-02-27 11:00:00,48.20976,22.01118,52.9969150447,28.28976,8.25118,29.4685,19.92,13.76,24.2104109837,135.41,47.88976,13.21118,49.6786109895,28.28976,8.25118,29.4685,19.6,4.96,20.2178534964,135.15
2021-02-27 11:30:00,47.33296,22.38878,52.3609260064,30.13296,8.78878,31.3885,17.2,13.6,21.9271521179,135.56,47.13296,13.98878,49.1650473838,30.13296,8.78878,31.3885,17.0,5.2,17.7775138869,135.3
2021-02-27 12:00:00,46.43424,22.88332,51.7666396302,30.59424,8.92332,31.869,15.84,13.96,21.1136732948,135.63,46.23424,13.72332,48.2279427324,30.59424,8.92332,31.869,15.64,4.8,16.36,135.37
2021-02-27 12:30:00,46.25408,23.03244,51.6713964297,30.69408,8.95244,31.973,15.56,14.08,20.9847563722,135.66,46.09408,13.67244,48.0790996858,30.69408,8.95244,31.973,15.4,4.72,16.1070916059,135.4
2021-02-27 13:00:00,45.25936,23.30398,50.906631704,29.97936,8.74398,31.2285,15.28,14.56,21.1062076177,135.83,45.01936,13.02398,46.8654118711,29.97936,8.74398,31.2285,15.04,4.28,15.6371352875,135.58
2021-02-27 13:30:00,45.55344,23.68642,51.3435720246,30.19344,8.80642,31.4515,15.36,14.88,21.3856026335,136.07,45.43344,12.84642,47.2147008574,30.19344,8.80642,31.4515,15.24,4.04,15.7663946418,135.82
2021-02-27 14:00:00,45.13728,23.54004,50.9068514937,28.45728,8.30004,29.643,16.68,15.24,22.5938044605,136.31,44.93728,11.98004,46.5067789919,28.45728,8.30004,29.643,16.48,3.68,16.8858757546,136.05
2021-02-27 14:30:00,44.59808,23.27444,50.3059469347,26.03808,7.5944400000000005,27.123,18.56,15.68,24.2968310691,136.31,44.35808,10.91444,45.681114936,26.03808,7.5944400000000005,27.123,18.32,3.32,18.6183995016,136.05
2021-02-27 15:00:00,44.44944,23.08442,50.0863570551,23.32944,6.80442,24.3015,21.12,16.28,26.6663233311,136.4,44.16944,9.56442,45.1931140756,23.32944,6.80442,24.3015,20.84,2.76,21.0219694605,136.14
2021-02-27 15:30:00,45.71248,22.03614,50.7466481046,19.87248,5.79614,20.7005,25.84,16.24,30.5195543873,136.36,45.43248,8.55614,46.2311342133,19.87248,5.79614,20.7005,25.56,2.76,25.7085822246,136.1
2021-02-27 16:00:00,47.69264,20.65702,51.9740356856,15.69264,4.57702,16.3465,32.0,16.08,35.8129362103,136.04,47.21264,7.45702,47.7979133755,15.69264,4.57702,16.3465,31.52,2.88,31.6513001313,135.78
2021-02-27 16:30:00,51.53168,17.81674,54.5247674718,9.93168,2.8967400000000003,10.3455,41.6,14.92,44.1946422092,135.56,50.89168,6.77674,51.340893041,9.93168,2.8967400000000003,10.3455,40.96,3.88,41.1433591239,135.31
2021-02-27 17:00:00,56.48816,14.67738,58.3638390088,5.88816,1.71738,6.1335,50.6,12.96,52.2333380132,134.89,55.64816,7.35738,56.1324215748,5.88816,1.71738,6.1335,49.76,5.64,50.0786102044,134.63
2021-02-27 17:30:00,61.32272,12.34746,62.5534631867,3.52272,1.02746,3.6695,57.8,11.32,58.89806788,134.42,60.28272,8.14746,60.8308099161,3.52272,1.02746,3.6695,56.76,7.12,57.2048249713,134.17
2021-02-27 18:00:00,65.00192,10.72556,65.8808564076,2.76192,0.80556,2.877,62.24,9.92,63.0255821076,134.01,63.92192,9.16556,64.5756869619,2.76192,0.80556,2.877,61.16,8.36,61.72872265,133.76
2021-02-27 18:30:00,66.3632,10.0976,67.1270127445,2.8032,0.8176,2.92,63.56,9.28,64.2338851386,133.66,65.2432,9.7376,65.9658699632,2.8032,0.8176,2.92,62.44,8.92,63.0739248818,133.42
2021-02-27 19:00:00,64.52544,11.03492,65.462217092,2.72544,0.7949200000000001,2.839,61.8,10.24,62.6426180807,133.83,63.44544,8.83492,64.0576277129,2.72544,0.7949200000000001,2.839,60.72,8.04,61.2499795918,133.59
2021-02-27 19:30:00,61.99952,12.47986,63.2430817232,2.8795200000000003,0.83986,2.9995000000000003,59.12,11.64,60.2549914945,134.35,60.95952,7.6398600000000005,61.436394258199996,2.8795200000000003,0.83986,2.9995000000000003,58.08,6.8,58.4767167341,134.1
2021-02-27 20:00:00,58.53968,13.935740000000001,60.1755679977,2.65968,0.7757400000000001,2.7705,55.88,13.16,57.4087101405,134.8,57.57968,6.13574,57.9056720387,2.65968,0.7757400000000001,2.7705,54.92,5.36,55.1809387379,134.55
2021-02-27 20:30:00,57.41456,14.59758,59.2412106717,2.73456,0.7975800000000001,2.8485,54.68,13.8,56.3945245569,135.08,56.53456,5.59758,56.8109969658,2.73456,0.7975800000000001,2.8485,53.8,4.8,54.0137019653,134.83
2021-02-27 21:00:00,55.34336,15.38348,57.4416134262,2.82336,0.8234800000000001,2.941,52.52,14.56,54.5008623785,135.25,54.46336,4.98348,54.6908827448,2.82336,0.8234800000000001,2.941,51.64,4.16,51.8072890624,135.0
2021-02-27 21:30:00,52.27472,16.48846,54.8134624362,2.63472,0.76846,2.7445,49.64,15.72,52.0696456681,135.49,51.43472,3.8884600000000002,51.5814941878,2.63472,0.76846,2.7445,48.8,3.12,48.8996359905,135.24
2021-02-27 22:00:00,49.88736,17.28048,52.795489171,2.60736,0.76048,2.716,47.28,16.52,50.0830190783,135.72,49.08736,3.08048,49.1839228692,2.60736,0.76048,2.716,46.48,2.32,46.5378641538,135.47
2021-02-27 22:30:00,46.8192,18.1406,50.2107444378,2.5392,0.7406,2.645,44.28,17.4,47.5760275769,135.79,46.0992,2.2606,46.1545940617,2.5392,0.7406,2.645,43.56,1.52,43.5865116751,135.54
2021-02-27 23:00:00,43.84944,19.06942,47.8164842648,2.56944,0.7494200000000001,2.6765,41.28,18.32,45.1626039993,136.14,43.20944,1.42942,43.2330769972,2.56944,0.7494200000000001,2.6765,40.64,0.68,40.6456885782,135.89
2021-02-27 23:30:00,41.50672,19.79446,45.9850894514,2.58672,0.75446,2.6945,38.92,19.04,43.3276816827,136.75,40.98672,0.91446,40.9969200483,2.58672,0.75446,2.6945,38.4,0.16,38.4003333319,136.5
2021-02-28 00:00:00,39.64912,20.29766,44.5426505526,2.52912,0.7376600000000001,2.6345,37.12,19.56,41.9581696455,137.06,39.16912,0.7376600000000001,39.1760654463,2.52912,0.7376600000000001,2.6345,36.64,0.0,36.64,136.81
2021-02-28 00:30:00,42.28992,19.70956,46.6573047764,2.56992,0.7495600000000001,2.677,39.72,18.96,44.0131798442,136.81,41.76992,0.90956,41.7798218785,2.56992,0.7495600000000001,2.677,39.2,0.16,39.2003265293,136.56
2021-02-28 01:00:00,48.61568,18.02624,51.8500691456,2.6956800000000003,0.78624,2.808,45.92,17.24,49.0496075418,136.5,47.97568,2.62624,48.047507823,2.6956800000000003,0.78624,2.808,45.28,1.8399999999999999,45.3173697383,136.24
2021-02-28 01:30:00,50.12464,17.74302,53.1723075844,2.68464,0.78302,2.7965,47.44,16.96,50.3805041658,136.54,49.44464,2.82302,49.525163974,2.68464,0.78302,2.7965,46.76,2.04,46.8044784182,136.28
2021-02-28 02:00:00,49.48848,17.82414,52.6004716657,2.68848,0.7841400000000001,2.8005,46.8,17.04,49.805638235,136.61,48.80848,2.86414,48.8924433614,2.68848,0.7841400000000001,2.8005,46.12,2.08,46.1668799032,136.36
2021-02-28 02:30:00,48.25248,18.25364,51.5897005167,2.65248,0.7736400000000001,2.763,45.6,17.48,48.8355444323,136.65,47.61248,2.37364,47.6716101952,2.65248,0.7736400000000001,2.763,44.96,1.6,44.9884607427,136.4
2021-02-28 03:00:00,47.02848,18.76664,50.6346196589,2.62848,0.7666400000000001,2.738,44.4,18.0,47.9099154664,136.81,46.42848,1.9266400000000001,46.468437641,2.62848,0.7666400000000001,2.738,43.8,1.16,43.815358038,136.57
2021-02-28 03:30:00,45.9056,18.8858,49.6386699358,2.6256,0.7658,2.735,43.28,18.12,46.9200682011,136.85,45.2656,1.8058,45.3016054572,2.6256,0.7658,2.735,42.64,1.04,42.6526810412,136.61
2021-02-28 04:00:00,44.62,18.8725,48.4470397057,2.58,0.7525000000000001,2.6875,42.04,18.12,45.7787723732,136.94,44.06,1.8325,44.0980912994,2.58,0.7525000000000001,2.6875,41.48,1.08,41.4940574059,136.7
2021-02-28 04:30:00,43.6512,19.2016,47.6878255323,2.6112,0.7616,2.7199999999999998,41.04,18.44,44.9923904677,137.03,43.0912,1.5216,43.1180563569,2.6112,0.7616,2.7199999999999998,40.48,0.76,40.4871337588,136.81
2021-02-28 05:00:00,42.9144,19.3167,47.061455845,2.5944000000000003,0.7567,2.7025,40.32,18.56,44.3866646641,137.07,42.3544,1.4767000000000001,42.3801349957,2.5944000000000003,0.7567,2.7025,39.76,0.72,39.7665185803,136.86
2021-02-28 05:30:00,42.82048,19.23264,46.9413245318,2.58048,0.7526400000000001,2.688,40.24,18.48,44.2805600687,137.03,42.26048,1.4726400000000002,42.2861305678,2.58048,0.7526400000000001,2.688,39.68,0.72,39.6865317205,136.83
2021-02-28 06:00:00,43.46464,18.80552,47.3584471114,2.6246400000000003,0.7655200000000001,2.734,40.84,18.04,44.6469170268,136.9,42.94464,1.9655200000000002,42.9895961088,2.6246400000000003,0.7655200000000001,2.734,40.32,1.2,40.3378531903,136.72
2021-02-28 06:30:00,45.71328,17.72804,49.0304738974,2.63328,0.7680400000000001,2.743,43.08,16.96,46.2982505069,136.76,45.03328,2.92804,45.1283694122,2.63328,0.7680400000000001,2.743,42.4,2.16,42.4549832175,136.58
2021-02-28 07:00:00,46.71024,17.69882,49.9509234174,2.67024,0.7788200000000001,2.7815000000000003,44.04,16.92,47.1784696657,136.6,45.91024,3.05882,46.0120257829,2.67024,0.7788200000000001,2.7815000000000003,43.24,2.2800000000000002,43.300069284,136.42
2021-02-28 07:30:00,48.48576,17.30168,51.4802588727,3.36576,0.9816800000000001,3.5060000000000002,45.12,16.32,47.9807961585,136.32,47.64576,3.78168,47.7956017809,3.36576,0.9816800000000001,3.5060000000000002,44.28,2.8,44.3684392333,136.14
2021-02-28 08:00:00,48.65632,17.94476,51.8599256401,5.29632,1.5447600000000001,5.517,43.36,16.4,46.3578429179,136.21,47.77632,4.18476,47.9592427901,5.29632,1.5447600000000001,5.517,42.48,2.64,42.5619548423,136.04
2021-02-28 08:30:00,50.1064,18.1027,53.2762523856,8.3064,2.4227,8.6525,41.8,15.68,44.644175432,135.93,49.2664,5.6627,49.5907686999,8.3064,2.4227,8.6525,40.96,3.24,41.087944704,135.75
2021-02-28 09:00:00,51.37552,18.55786,54.6245203462,11.37552,3.31786,11.8495,40.0,15.24,42.8048782267,135.67,50.65552,6.99786,51.136598939,11.37552,3.31786,11.8495,39.28,3.68,39.4520062861,135.5
2021-02-28 09:30:00,52.21888,19.10884,55.6053881796,14.49888,4.22884,15.103,37.72,14.88,40.548893943,135.61,51.49888,8.18884,52.1458698441,14.49888,4.22884,15.103,37.0,3.96,37.2113101086,135.44
2021-02-28 10:00:00,52.60864,19.40252,56.0725136319,17.28864,5.04252,18.009,35.32,14.36,38.1275753229,135.66,51.96864,9.482520000000001,52.8266763009,17.28864,5.04252,18.009,34.68,4.44,34.9630662271,135.48
2021-02-28 10:30:00,52.33792,20.08356,56.0589622826,19.89792,5.80356,20.727,32.44,14.28,35.4439275476,135.51,51.69792,10.28356,52.7107819957,19.89792,5.80356,20.727,31.8,4.48,32.1140218596,135.33
2021-02-28 11:00:00,51.35776,21.15268,55.543274871,22.87776,6.67268,23.831,28.48,14.48,31.9496604051,135.6,50.83776,10.95268,52.0042213767,22.87776,6.67268,23.831,27.96,4.28,28.2856854257,135.42
2021-02-28 11:30:00,50.66896,21.96678,55.2257451833,26.62896,7.76678,27.7385,24.04,14.2,27.9206303654,135.45,50.22896,12.28678,51.7098963976,26.62896,7.76678,27.7385,23.6,4.52,24.0289492072,135.27
2021-02-28 12:00:00,50.1056,22.535800000000002,54.9402715046,28.3056,8.2558,29.485,21.8,14.28,26.0606676814,135.53,49.7856,12.7358,51.3887786292,28.3056,8.2558,29.485,21.48,4.48,21.9422150204,135.34
2021-02-28 12:30:00,50.03648,22.75564,54.9678859208,29.19648,8.51564,30.413,20.84,14.24,25.2405071264,135.72,49.79648,13.03564,51.474433757,29.19648,8.51564,30.413,20.6,4.52,21.0900545281,135.54
2021-02-28 13:00:00,49.39392,23.10656,54.531389566,29.71392,8.66656,30.952,19.68,14.44,24.4093424737,135.86,49.19392,13.06656,50.8996734292,29.71392,8.66656,30.952,19.48,4.4,19.9707385943,135.68
2021-02-28 13:30:00,49.14688,23.35284,54.4129667432,29.18688,8.51284,30.403,19.96,14.84,24.8722174323,136.04,48.98688,12.51284,50.5597228731,29.18688,8.51284,30.403,19.8,4.0,20.2,135.85
2021-02-28 14:00:00,48.7304,23.2747,54.0033660456,28.3704,8.2747,29.5525,20.36,15.0,25.2889224761,136.2,48.5704,12.1947,50.0778839834,28.3704,8.2747,29.5525,20.2,3.92,20.5768413514,136.02
2021-02-28 14:30:00,48.1856,22.910800000000002,53.3550073002,26.0256,7.5908,27.11,22.16,15.32,26.9400816628,136.31,48.0256,11.1908,49.3121917988,26.0256,7.5908,27.11,22.0,3.6,22.2925996689,136.13
2021-02-28 15:00:00,48.24192,22.43556,53.2037329311,23.16192,6.75556,24.127,25.08,15.68,29.5781811476,136.38,48.00192,10.07556,49.0479483057,23.16192,6.75556,24.127,24.84,3.32,25.0608858582,136.2
2021-02-28 15:30:00,49.49248,21.74364,54.0582228435,19.69248,5.74364,20.513,29.8,16.0,33.8236603578,136.29,49.13248,8.70364,49.8974342046,19.69248,5.74364,20.513,29.44,2.96,29.5884301713,136.11
2021-02-28 16:00:00,52.07952,20.20986,55.8633586947,16.07952,4.68986,16.7495,36.0,15.52,39.2029386654,136.04,51.59952,8.08986,52.2298410782,16.07952,4.68986,16.7495,35.52,3.4,35.6823541824,135.85
2021-02-28 16:30:00,55.97008,17.43794,58.623643751,11.65008,3.39794,12.1355,44.32,14.04,46.4906872395,135.35,55.25008,8.07794,55.8374825243,11.65008,3.39794,12.1355,43.6,4.68,43.8504549577,135.17
2021-02-28 17:00:00,61.0656,14.4758,62.7579181379,7.6656,2.2358000000000002,7.985,53.4,12.24,54.7848300171,134.78,60.1056,8.5558,60.711488739800004,7.6656,2.2358000000000002,7.985,52.44,6.32,52.8194661086,134.6
2021-02-28 17:30:00,65.67296,12.61128,66.8728798423,6.07296,1.77128,6.326,59.6,10.84,60.5777648977,134.37,64.55296,9.37128,65.2296369268,6.07296,1.77128,6.326,58.48,7.6,58.9717763002,134.19
2021-02-28 18:00:00,68.7384,12.0287,69.782929562,6.8184000000000005,1.9887000000000001,7.1025,61.92,10.04,62.7286856231,134.12,67.5784,10.2687,68.3541245738,6.8184000000000005,1.9887000000000001,7.1025,60.76,8.28,61.3215785837,133.95
2021-02-28 18:30:00,69.09008,11.32794,70.0125801485,5.65008,1.6479400000000002,5.8855,63.44,9.68,64.1742627538,133.96,67.85008,10.24794,68.6196300649,5.65008,1.6479400000000002,5.8855,62.2,8.6,62.7917191993,133.79
2021-02-28 19:00:00,66.592,12.186,67.6978069069,5.712,1.666,5.95,60.88,10.52,61.7822369294,134.16,65.472,9.466,66.1527621494,5.712,1.666,5.95,59.76,7.8,60.2668864303,133.98
2021-02-28 19:30:00,63.59392,13.65156,65.0426917601,6.07392,1.77156,6.327,57.52,11.88,58.7340174005,134.34,62.55392,8.33156,63.1063213902,6.07392,1.77156,6.327,56.48,6.5600000000000005,56.8596869495,134.17
2021-02-28 20:00:00,60.38816,14.94988,62.2111628263,6.54816,1.90988,6.821,53.84,13.04,55.3966352769,134.49,59.42816,7.30988,59.8760431776,6.54816,1.90988,6.821,52.88,5.4,53.1550035274,134.32
2021-02-28 20:30:00,59.5848,15.5439,61.5789023794,6.6648,1.9439000000000002,6.9425,52.92,13.6,54.6396046838,134.64,58.6648,6.9039,59.0696419005,6.6648,1.9439000000000002,6.9425,52.0,4.96,52.236018225,134.47
2021-02-28 21:00:00,56.644800000000004,16.2664,58.9341084263,5.1648,1.5064000000000002,5.38,51.48,14.76,53.5541595023,135.11,55.7648,5.3864,56.0243359979,5.1648,1.5064000000000002,5.38,50.6,3.88,50.7485408657,134.94
2021-02-28 21:30:00,54.35616,17.37388,57.0652594509,6.35616,1.8538800000000002,6.621,48.0,15.52,50.446708515,135.29,53.55616,5.05388,53.7940886808,6.35616,1.8538800000000002,6.621,47.2,3.2,47.3083502143,135.12
2021-02-28 22:00:00,49.85568,18.38624,53.137958651,5.57568,1.6262400000000001,5.808,44.28,16.76,47.3457073028,135.61,49.09568,3.7462400000000002,49.2384007539,5.57568,1.6262400000000001,5.808,43.52,2.12,43.5716054329,135.44
2021-02-28 22:30:00,46.35072,19.07396,50.1219033418,5.19072,1.51396,5.407,41.16,17.56,44.7492927318,135.84,45.63072,2.8739600000000003,45.7211357449,5.19072,1.51396,5.407,40.44,1.3599999999999999,40.4628619848,135.67
2021-02-28 23:00:00,43.90048,20.02764,48.253067345,5.58048,1.62764,5.813,38.32,18.4,42.5086155973,135.9,43.22048,2.22764,43.2778496624,5.58048,1.62764,5.813,37.64,0.6000000000000001,37.6447818429,135.73
2021-02-28 23:30:00,41.13392,19.77406,45.6400353139,3.6139200000000002,1.05406,3.7645,37.52,18.72,41.9307619773,136.15,40.53392,1.37406,40.557202954,3.6139200000000002,1.05406,3.7645,36.92,0.32,36.9213867562,135.99
2021-03-01 00:00:00,39.49104,20.14322,44.3316089517,3.37104,0.9832200000000001,3.5115,36.12,19.16,40.8871617993,136.25,38.89104,0.9832200000000001,38.9034666045,3.37104,0.9832200000000001,3.5115,35.52,0.0,35.52,136.08
2021-03-01 00:30:00,42.40288,19.39584,46.6283480471,3.00288,0.8758400000000001,3.128,39.4,18.52,43.5356221961,136.2,41.68288,1.39584,41.706244789,3.00288,0.8758400000000001,3.128,38.68,0.52,38.6834951885,136.03
2021-03-01 01:00:00,49.31664,18.29402,52.600400651,4.43664,1.29402,4.6215,44.88,17.0,47.991815969,135.93,48.55664,3.25402,48.6655518231,4.43664,1.29402,4.6215,44.12,1.96,44.1635143529,135.76
2021-03-01 01:30:00,51.51168,18.87424,54.8606426503,7.11168,2.07424,7.408,44.4,16.8,47.472097067600004,135.93,50.71168,4.19424,50.8848320976,7.11168,2.07424,7.408,43.6,2.12,43.6515108559,135.76
2021-03-01 02:00:00,51.6384,19.8712,55.3298196635,9.1584,2.6712,9.54,42.48,17.2,45.8300163648,136.11,50.8784,4.4712,51.0744869382,9.1584,2.6712,9.54,41.72,1.8,41.7588122436,135.93
2021-03-01 02:30:00,52.20576,19.73168,55.8102192506,8.40576,2.45168,8.756,43.8,17.28,47.0854372391,136.11,51.44576,4.17168,51.6146213393,8.40576,2.45168,8.756,43.04,1.72,43.074354319,135.93
2021-03-01 03:00:00,48.98736,19.49298,52.7232179315,6.62736,1.9329800000000001,6.9035,42.36,17.56,45.8554598712,136.14,48.22736,3.37298,48.3451677694,6.62736,1.9329800000000001,6.9035,41.6,1.44,41.6249156155,135.93
2021-03-01 03:30:00,46.9352,18.2011,50.3407691663,3.2952,0.9611000000000001,3.4325,43.64,17.24,46.9219266442,136.2,46.1752,2.7611,46.2576779384,3.2952,0.9611000000000001,3.4325,42.88,1.8,42.9177632222,135.97
2021-03-01 04:00:00,46.01312,18.37216,49.5453678481,3.33312,0.97216,3.472,42.68,17.4,46.0905890611,136.26,45.25312,2.6121600000000003,45.3284485682,3.33312,0.97216,3.472,41.92,1.6400000000000001,41.9520678871,136.02
2021-03-01 04:30:00,46.524,19.3795,50.3988848711,5.964,1.7395,6.2125,40.56,17.64,44.2298903458,136.26,45.844,3.1795,45.9541244748,5.964,1.7395,6.2125,39.88,1.44,39.9059895254,136.05
2021-03-01 05:00:00,46.13696,19.99828,50.2846923129,7.53696,2.19828,7.851,38.6,17.8,42.5064700957,136.26,45.41696,3.4382800000000002,45.5469211363,7.53696,2.19828,7.851,37.88,1.24,37.9002902364,136.02
2021-03-01 05:30:00,46.80048,20.03014,50.9066934366,8.88048,2.59014,9.2505,37.92,17.44,41.7382318744,135.91,46.08048,4.11014,46.2634184626,8.88048,2.59014,9.2505,37.2,1.52,37.2310408127,135.67
2021-03-01 06:00:00,48.6536,19.2473,52.3223790576,8.2536,2.4073,8.5975,40.4,16.84,43.7692312018,135.58,47.8936,4.4473,48.0996403131,8.2536,2.4073,8.5975,39.64,2.04,39.6924577218,135.36
2021-03-01 06:30:00,53.51648,16.95564,56.1382878203,8.07648,2.35564,8.413,45.44,14.6,47.7279121689,135.12,52.59648,6.47564,52.9936186894,8.07648,2.35564,8.413,44.52,4.12,44.7102314912,134.91
2021-03-01 07:00:00,56.82384,15.75862,58.9684907103,8.22384,2.39862,8.5665,48.6,13.36,50.402872934,135.33,55.90384,7.7586200000000005,56.4396625703,8.22384,2.39862,8.5665,47.68,5.36,47.9803293027,135.11
2021-03-01 07:30:00,59.88112,14.08366,61.5150226485,8.24112,2.40366,8.5845,51.64,11.68,52.9444236913,134.77,58.88112,9.32366,59.6147375089,8.24112,2.40366,8.5845,50.64,6.92,51.1106251185,134.56
2021-03-01 08:00:00,62.90784,12.51312,64.1402721042,9.02784,2.63312,9.404,53.88,9.88,54.7783606911,134.37,61.78784,11.19312,62.7934957396,9.02784,2.63312,9.404,52.76,8.56,53.4498942936,134.15
2021-03-01 08:30:00,65.57104,11.59822,66.5888879157,10.691040000000001,3.11822,11.1365,54.88,8.48,55.5312956809,134.06,64.53104,12.99822,65.8271133094,10.691040000000001,3.11822,11.1365,53.84,9.88,54.7390171633,133.83
2021-03-01 09:00:00,68.04208,11.04394,68.9325268756,12.08208,3.52394,12.5855,55.96,7.52,56.4630144431,133.94,66.92208,14.24394,68.4211562183,12.08208,3.52394,12.5855,54.84,10.72,55.8779384015,133.72
2021-03-01 09:30:00,68.00224,10.69232,68.8377102466,11.56224,3.37232,12.044,56.44,7.32,56.9127050842,133.84,66.84224,14.33232,68.3615421476,11.56224,3.37232,12.044,55.28,10.96,56.3560112144,133.62
2021-03-01 10:00:00,67.16096,10.00028,67.9014001932,9.60096,2.80028,10.001,57.56,7.2,58.0085648849,133.84,66.08096,13.80028,67.5065996966,9.60096,2.80028,10.001,56.48,11.0,57.5412061048,133.62
2021-03-01 10:30:00,67.19392,9.90656,67.9202680796,9.55392,2.78656,9.952,57.64,7.12,58.0780853679,133.92,66.07392,13.94656,67.5297670661,9.55392,2.78656,9.952,56.52,11.16,57.6112489016,133.68
2021-03-01 11:00:00,67.42384,10.10862,68.1774038714,10.38384,3.02862,10.8165,57.04,7.08,57.4777174216,133.92,66.34384,14.18862,67.8441010218,10.38384,3.02862,10.8165,55.96,11.16,57.0619593074,133.68
2021-03-01 11:30:00,68.46656,10.12608,69.211323744,11.26656,3.28608,11.736,57.2,6.84,57.6075133989,134.01,67.38656,14.68608,68.9683218181,11.26656,3.28608,11.736,56.12,11.4,57.2661715151,133.75
2021-03-01 12:00:00,68.43184,10.37762,69.2142450847,11.99184,3.49762,12.4915,56.44,6.88,56.8577875053,133.93,67.39184,14.81762,69.0016083947,11.99184,3.49762,12.4915,55.4,11.32,56.5446938271,133.67
2021-03-01 12:30:00,69.7968,10.9024,70.6431568944,13.5168,3.9424,14.08,56.28,6.96,56.7087294867,133.93,68.7568,15.2224,70.4217225577,13.5168,3.9424,14.08,55.24,11.28,56.3799255054,133.67
2021-03-01 13:00:00,68.72864,11.65752,69.7102842398,13.08864,3.81752,13.634,55.64,7.84,56.1896360551,134.22,67.68864,14.25752,69.1739030386,13.08864,3.81752,13.634,54.6,10.44,55.5891500205,133.96
2021-03-01 13:30:00,69.61696,11.63828,70.583076449,13.29696,3.87828,13.850999999999999,56.32,7.76,56.8520887919,134.6,68.57696,14.47828,70.0886583878,13.29696,3.87828,13.850999999999999,55.28,10.6,56.2871068718,134.33
2021-03-01 14:00:00,69.74576,11.75918,70.7301163031,14.94576,4.35918,15.5685,54.8,7.4,55.2973778764,134.74,68.78576,15.43918,70.4971563813,14.94576,4.35918,15.5685,53.84,11.08,54.9682817632,134.48
2021-03-01 14:30:00,69.724,12.5995,70.8532538155,16.044,4.6795,16.7125,53.68,7.92,54.2611168333,134.85,68.764,15.1995,70.4238063175,16.044,4.6795,16.7125,52.72,10.52,53.7593601152,134.59
2021-03-01 15:00:00,68.51344,12.69642,69.679914907,14.59344,4.25642,15.2015,53.92,8.44,54.5765517416,134.89,67.55344,14.25642,69.041384452,14.59344,4.25642,15.2015,52.96,10.0,53.8958402848,134.62
2021-03-01 15:30:00,68.43568,13.00374,69.6601719137,14.27568,4.16374,14.8705,54.16,8.84,54.8766908623,134.96,67.47568,13.88374,68.8892272264,14.27568,4.16374,14.8705,53.2,9.72,54.0806656764,134.7
2021-03-01 16:00:00,70.67696,12.91078,71.8465094145,15.87696,4.63078,16.5385,54.8,8.28,55.4220028509,134.78,69.71696,14.83078,71.2769706641,15.87696,4.63078,16.5385,53.84,10.2,54.797678783,134.51
2021-03-01 16:30:00,74.0464,12.4502,75.0857964798,16.7664,4.8902,17.465,57.28,7.5600000000000005,57.7767427258,134.63,72.9664,15.770199999999999,74.6511536214,16.7664,4.8902,17.465,56.2,10.88,57.2434660027,134.37
2021-03-01 17:00:00,77.60912,12.39766,78.5931134429,18.36912,5.35766,19.1345,59.24,7.04,59.6568453742,134.4,76.48912,16.63766,78.2776929185,18.36912,5.35766,19.1345,58.12,11.28,59.204499829,134.14
2021-03-01 17:30:00,78.3304,11.1597,79.1213654347,14.8104,4.3197,15.4275,63.52,6.84,63.8872131181,134.29,77.0504,15.8397,78.6616821346,14.8104,4.3197,15.4275,62.24,11.52,63.2971405357,134.04
2021-03-01 18:00:00,78.18864,11.12502,78.9761324392,13.86864,4.04502,14.4465,64.32,7.08,64.7084909421,134.1,76.90864,15.24502,78.4050351792,13.86864,4.04502,14.4465,63.04,11.2,64.0271942225,133.86
2021-03-01 18:30:00,78.84832,11.97076,79.7518442533,16.76832,4.89076,17.467,62.08,7.08,62.4824199275,133.82,77.48832,16.01076,79.1251172018,16.76832,4.89076,17.467,60.72,11.12,61.729837194,133.59
2021-03-01 19:00:00,77.35632,13.74226,78.5674866204,18.31632,5.34226,19.0795,59.04,8.4,59.634567157,134.25,76.11632,15.30226,77.6392512293,18.31632,5.34226,19.0795,57.8,9.96,58.6518678304,134.02
2021-03-01 19:30:00,72.64704,14.11872,74.0062880788,14.80704,4.31872,15.424,57.84,9.8,58.6643469238,134.64,71.48704,13.03872,72.666395997,14.80704,4.31872,15.424,56.68,8.72,57.3468464695,134.42
2021-03-01 20:00:00,68.07024,14.70382,69.6402175201,12.15024,3.54382,12.6565,55.92,11.16,57.0227323091,135.05,66.95024,11.02382,67.8517445866,12.15024,3.54382,12.6565,54.8,7.48,55.3081404497,134.84
2021-03-01 20:30:00,67.33408,14.44744,68.866587341,11.13408,3.24744,11.598,56.2,11.2,57.3051481108,134.95,66.25408,10.64744,67.104180907,11.13408,3.24744,11.598,55.12,7.4,55.6145160907,134.75
2021-03-01 21:00:00,65.0104,16.0497,66.9622653309,12.6504,3.6897,13.1775,52.36,12.36,53.7990631889,134.83,64.0104,9.8897,64.7698809189,12.6504,3.6897,13.1775,51.36,6.2,51.7328676955,134.62
2021-03-01 21:30:00,63.17552,17.32786,65.5087861241,14.01552,4.08786,14.5995,49.16,13.24,50.9117196724,135.12,62.25552,9.44786,62.9683398943,14.01552,4.08786,14.5995,48.24,5.36,48.5368643404,134.92
2021-03-01 22:00:00,57.92048,17.99514,60.6515215559,11.64048,3.39514,12.1255,46.28,14.6,48.528325749,135.09,57.04048,7.47514,57.5282024458,11.64048,3.39514,12.1255,45.4,4.08,45.5829617291,134.89
2021-03-01 22:30:00,54.33408,19.13744,57.6058491752,10.89408,3.17744,11.348,43.44,15.96,46.2791011149,135.43,53.49408,6.01744,53.8314608682,10.89408,3.17744,11.348,42.6,2.84,42.6945617146,135.23
2021-03-01 23:00:00,49.74992,19.46206,53.421216005,8.98992,2.6220600000000003,9.3645,40.76,16.84,44.1017369272,135.48,48.98992,4.62206,49.2074760606,8.98992,2.6220600000000003,9.3645,40.0,2.0,40.049968789,135.28
2021-03-01 23:30:00,46.48304,20.26922,50.7101004441,8.60304,2.50922,8.961500000000001,37.88,17.76,41.8367302738,135.57,45.80304,3.58922,45.9434540871,8.60304,2.50922,8.961500000000001,37.2,1.08,37.2156741172,135.38
2021-03-02 00:00:00,43.95088,20.72734,48.5932348815,7.43088,2.16734,7.7405,36.52,18.56,40.9656441424,135.99,43.35088,2.56734,43.4268353838,7.43088,2.16734,7.7405,35.92,0.4,35.9222271025,135.81
2021-03-02 00:30:00,46.47088,19.37234,50.3470976825,6.35088,1.85234,6.6155,40.12,17.52,43.7785883738,135.99,45.91088,3.2523400000000002,46.0259341877,6.35088,1.85234,6.6155,39.56,1.4,39.584764746,135.78
2021-03-02 01:00:00,51.97984,17.59412,54.8767421136,5.73984,1.67412,5.979,46.24,15.92,48.9038239814,135.63,51.21984,4.63412,51.4290489685,5.73984,1.67412,5.979,45.48,2.96,45.5762218706,135.43
2021-03-02 01:30:00,53.50352,16.80686,56.0811661385,4.82352,1.40686,5.0245,48.68,15.4,51.0578338749,135.63,52.74352,4.80686,52.9621072565,4.82352,1.40686,5.0245,47.92,3.4,48.0404662758,135.43
2021-03-02 02:00:00,52.06416,16.87038,54.7292104625,3.94416,1.15038,4.1085,48.12,15.72,50.6226510566,135.73,51.26416,4.27038,51.44171698,3.94416,1.15038,4.1085,47.32,3.12,47.4227455974,135.54
2021-03-02 02:30:00,50.66048,17.00764,53.4391621585,3.18048,0.9276400000000001,3.313,47.48,16.08,50.1290015859,135.83,49.98048,3.72764,50.1192944982,3.18048,0.9276400000000001,3.313,46.8,2.8,46.8836858619,135.65
2021-03-02 03:00:00,49.4,17.425,52.38311393,3.24,0.9450000000000001,3.375,46.16,16.48,49.0136307572,135.91,48.68,3.385,48.7975473257,3.24,0.9450000000000001,3.375,45.44,2.44,45.5054634083,135.74
2021-03-02 03:30:00,48.43792,17.64106,51.5503549149,3.15792,0.9210600000000001,3.2895,45.28,16.72,48.2683830266,135.99,47.71792,3.16106,47.8225071431,3.15792,0.9210600000000001,3.2895,44.56,2.24,44.6162660921,135.81
2021-03-02 04:00:00,47.69776,17.92518,50.9547680502,3.85776,1.12518,4.0185,43.84,16.8,46.9487550421,136.05,47.01776,3.28518,47.1323897447,3.85776,1.12518,4.0185,43.16,2.16,43.2140162447,135.88
2021-03-02 04:30:00,47.4736,18.4398,50.9290577274,5.0736,1.4798,5.285,42.4,16.96,45.6661975645,136.15,46.8336,3.4798,46.9626989961,5.0736,1.4798,5.285,41.76,2.0,41.8078652887,135.97
2021-03-02 05:00:00,47.49408,18.71244,51.0474587595,5.7340800000000005,1.67244,5.973,41.76,17.04,45.1027626648,136.24,46.85408,3.63244,46.9946745174,5.7340800000000005,1.67244,5.973,41.12,1.96,41.16668556,136.07
2021-03-02 05:30:00,47.8624,18.6382,51.3633315995,6.3024000000000004,1.8382,6.565,41.56,16.8,44.827152486,136.07,47.1824,4.0382,47.3548934008,6.3024000000000004,1.8382,6.565,40.88,2.2,40.939154852,135.9
2021-03-02 06:00:00,49.00656,18.78358,52.4830048744,7.48656,2.18358,7.7985,41.52,16.6,44.71543805,135.89,48.36656,4.50358,48.5757795516,7.48656,2.18358,7.7985,40.88,2.32,40.9457787812,135.71
2021-03-02 06:30:00,53.36064,16.97352,55.9951630268,8.00064,2.33352,8.334,45.36,14.64,47.6640241692,135.04,52.52064,6.37352,52.9059484671,8.00064,2.33352,8.334,44.52,4.04,44.7029305527,134.87
2021-03-02 07:00:00,56.28656,14.85858,58.2147252527,6.64656,1.93858,6.9235,49.64,12.92,51.2938202906,134.62,55.32656,7.53858,55.8377867564,6.64656,1.93858,6.9235,48.68,5.6,49.0010448868,134.44
2021-03-02 07:30:00,59.988,12.8715,61.3533671142,6.828,1.9915,7.1125,53.16,10.88,54.2619572076,134.21,59.028,9.5115,59.789408897,6.828,1.9915,7.1125,52.2,7.52,52.7388888772,134.05
2021-03-02 08:00:00,62.44016,11.51838,63.4936741625,7.40016,2.15838,7.7085,55.04,9.36,55.8301997131,133.99,61.36016,11.07838,62.3522232054,7.40016,2.15838,7.7085,53.96,8.92,54.6923029319,133.82
2021-03-02 08:30:00,65.41488,10.78934,66.2986906586,9.01488,2.62934,9.3905,56.4,8.16,56.9872406772,133.75,64.33488,12.66934,65.5704884887,9.01488,2.62934,9.3905,55.32,10.04,56.223696072,133.58
2021-03-02 09:00:00,66.70784,10.80312,67.5769436953,10.707840000000001,3.12312,11.154,56.0,7.68,56.5241753589,133.75,65.62784,13.64312,67.0309488699,10.707840000000001,3.12312,11.154,54.92,10.52,55.9184835274,133.58
2021-03-02 09:30:00,65.57552,10.95786,66.4847615552,9.45552,2.75786,9.8495,56.12,8.2,56.7159095845,133.91,64.53552,12.83786,65.8000303271,9.45552,2.75786,9.8495,55.08,10.08,55.9947568974,133.75
2021-03-02 10:00:00,66.01472,10.40596,66.829838098,8.93472,2.60596,9.307,57.08,7.8,57.6104712704,134.13,64.89472,13.08596,66.2009594568,8.93472,2.60596,9.307,55.96,10.48,56.9328727538,133.96
2021-03-02 10:30:00,65.86992,10.40206,66.6861995697,9.46992,2.76206,9.8645,56.4,7.64,56.9151087146,134.1,64.78992,13.40206,66.1615367555,9.46992,2.76206,9.8645,55.32,10.64,56.3339329357,133.92
2021-03-02 11:00:00,66.48016,10.23338,67.2631677804,9.44016,2.75338,9.8335,57.04,7.48,57.5283582244,134.03,65.36016,13.55338,66.7506151631,9.44016,2.75338,9.8335,55.92,10.8,56.9533704007,133.86
2021-03-02 11:30:00,66.60832,9.58076,67.293827766,8.84832,2.58076,9.217,57.76,7.0,58.1826228353,133.86,65.40832,13.82076,66.8525372159,8.84832,2.58076,9.217,56.56,11.24,57.6660315957,133.69
2021-03-02 12:00:00,66.50448,8.67714,67.0681639726,6.9844800000000005,2.03714,7.2755,59.52,6.64,59.8892310854,133.79,65.26448,13.59714,66.6658425721,6.9844800000000005,2.03714,7.2755,58.28,11.56,59.4154188742,133.62
2021-03-02 12:30:00,67.36304,8.52422,67.9002318453,7.28304,2.12422,7.5865,60.08,6.4,60.4199172459,133.77,66.16304,13.92422,67.6123639925,7.28304,2.12422,7.5865,58.88,11.8,60.0507651908,133.6
2021-03-02 13:00:00,66.5512,9.0941,67.1696722952,6.6312,1.9341,6.9075,59.92,7.16,60.3462674902,134.0,65.3512,13.0141,66.6344215871,6.6312,1.9341,6.9075,58.72,11.08,59.7562113926,133.82
2021-03-02 13:30:00,67.26384,9.04362,67.8690742109,6.18384,1.80362,6.4415,61.08,7.24,61.5075930272,134.04,65.98384,12.84362,67.2222114769,6.18384,1.80362,6.4415,59.8,11.04,60.8105385604,133.87
2021-03-02 14:00:00,67.61392,8.55406,68.1528731621,6.01392,1.75406,6.2645,61.6,6.8,61.9741881754,133.96,66.41392,13.19406,67.7118304955,6.01392,1.75406,6.2645,60.4,11.44,61.4738448448,133.78
2021-03-02 14:30:00,67.2312,8.6541,67.7858960275,5.6712,1.6541000000000001,5.9075,61.56,7.0,61.9567074658,134.11,65.9912,12.9341,67.2467799991,5.6712,1.6541000000000001,5.9075,60.32,11.28,61.3656320753,133.94
2021-03-02 15:00:00,66.64336,8.630980000000001,67.1999348798,5.04336,1.47098,5.2535,61.6,7.16,62.014720833,134.18,65.44336,12.59098,66.6435754252,5.04336,1.47098,5.2535,60.4,11.12,61.4150991207,134.01
2021-03-02 15:30:00,66.2216,8.9763,66.8271970701,4.5816,1.3363,4.7725,61.64,7.64,62.111667181,134.24,64.9816,12.0563,66.0905644419,4.5816,1.3363,4.7725,60.4,10.72,61.3439353156,134.07
2021-03-02 16:00:00,67.3224,8.5957,67.8689295646,3.9624,1.1557,4.1275,63.36,7.44,63.7953227126,134.12,66.0824,12.0357,67.1694995087,3.9624,1.1557,4.1275,62.12,10.88,63.0655912523,133.94
2021-03-02 16:30:00,69.70912,7.88016,70.153106366,3.42912,1.00016,3.572,66.28,6.88,66.6361223362,134.01,68.30912,12.40016,69.4254985088,3.42912,1.00016,3.572,64.88,11.4,65.8739280748,133.83
2021-03-02 17:00:00,72.66864,7.05002,73.009821404,3.18864,0.9300200000000001,3.3215,69.48,6.12,69.7490128962,133.77,71.18864,13.01002,72.3676936585,3.18864,0.9300200000000001,3.3215,68.0,12.08,69.0646537673,133.6
2021-03-02 17:30:00,74.53552,6.51786,74.8199588389,2.73552,0.79786,2.8495,71.8,5.72,72.0274836434,133.51,73.01552,13.23786,74.2058427501,2.73552,0.79786,2.8495,70.28,12.44,71.3724876966,133.33
2021-03-02 18:00:00,74.90272,6.60996,75.1938098157,2.50272,0.72996,2.607,72.4,5.88,72.6383810392,133.35,73.38272,12.92996,74.51313615870001,2.50272,0.72996,2.607,70.88,12.2,71.9222802753,133.17
2021-03-02 18:30:00,74.09952,6.95736,74.425423898,2.45952,0.7173600000000001,2.5620000000000003,71.64,6.24,71.9112452959,133.21,72.53952,12.59736,73.6252364397,2.45952,0.7173600000000001,2.5620000000000003,70.08,11.88,71.079819921,133.04
2021-03-02 19:00:00,71.35088,8.00734,71.7987853007,2.63088,0.76734,2.7405,68.72,7.24,69.1003328501,133.4,69.83088,11.68734,70.8021589914,2.63088,0.76734,2.7405,67.2,10.92,68.0814688443,133.23
2021-03-02 19:30:00,68.32624,9.73182,69.0158198752,2.64624,0.7718200000000001,2.7565,65.68,8.96,66.2883398495,133.78,66.88624,10.13182,67.6492636904,2.64624,0.7718200000000001,2.7565,64.24,9.36,64.9183117464,133.61
