Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-02 20:00:00,65.28032,11.26676,66.2454531285,2.56032,0.7467600000000001,2.667,62.72,10.52,63.5961382475,134.14,63.92032,8.62676,64.4998317595,2.56032,0.7467600000000001,2.667,61.36,7.88,61.8639151687,133.97
2021-03-02 20:30:00,64.01824,11.74032,65.0858676396,2.53824,0.7403200000000001,2.644,61.48,11.0,62.456307928,134.44,62.77824,8.18032,63.3089650271,2.53824,0.7403200000000001,2.644,60.24,7.44,60.6977034162,134.27
2021-03-02 21:00:00,61.42096,12.90778,62.7626091861,2.7009600000000002,0.78778,2.8135,58.72,12.12,59.9577584638,134.69,60.26096,7.22778,60.6928669932,2.7009600000000002,0.78778,2.8135,57.56,6.44,57.9191436401,134.52
2021-03-02 21:30:00,58.44912,13.73266,60.0406993584,2.64912,0.77266,2.7595,55.8,12.96,57.2852651211,134.85,57.36912,6.37266,57.7219778338,2.64912,0.77266,2.7595,54.72,5.6,55.0058033302,134.68
2021-03-02 22:00:00,54.99008,14.79544,56.9457104899,2.59008,0.7554400000000001,2.698,52.4,14.04,54.2483326933,134.97,54.03008,5.35544,54.294845818,2.59008,0.7554400000000001,2.698,51.44,4.6,51.6452669661,134.8
2021-03-02 22:30:00,50.74832,15.98326,53.2057946379,2.54832,0.74326,2.6545,48.2,15.24,50.5519297357,134.99,49.82832,4.10326,49.9969820754,2.54832,0.74326,2.6545,47.28,3.36,47.3992405002,134.82
2021-03-02 23:00:00,46.83792,17.26606,49.919010185,2.55792,0.7460600000000001,2.6645,44.28,16.52,47.2612822509,135.4,46.03792,3.02606,46.1372638661,2.55792,0.7460600000000001,2.6645,43.48,2.2800000000000002,43.539738171,135.23
2021-03-02 23:30:00,43.81696,18.08828,47.4037114264,2.49696,0.72828,2.601,41.32,17.36,44.8186568295,135.9,43.09696,2.24828,43.1555642322,2.49696,0.72828,2.601,40.6,1.52,40.6284432387,135.73
2021-03-03 00:00:00,41.75584,19.12212,45.9260889626,2.47584,0.7221200000000001,2.5789999999999997,39.28,18.4,43.3760118038,136.31,41.15584,1.36212,41.178374628,2.47584,0.7221200000000001,2.5789999999999997,38.68,0.64,38.6852943636,136.15
2021-03-03 00:30:00,45.21056,17.89808,48.624438333,2.53056,0.7380800000000001,2.636,42.68,17.16,46.0005217362,135.68,44.57056,2.41808,44.6361056724,2.53056,0.7380800000000001,2.636,42.04,1.6800000000000002,42.0735546395,135.51
2021-03-03 01:00:00,51.75888,16.10134,54.2054868869,2.67888,0.78134,2.7905,49.08,15.32,51.41545293,135.3,50.95888,4.18134,51.130138422,2.67888,0.78134,2.7905,48.28,3.4,48.399570246,135.13
2021-03-03 01:30:00,53.11696,15.94078,55.4573701743,2.6769600000000002,0.78078,2.7885,50.44,15.16,52.6689585999,135.3,52.27696,4.30078,52.4535723802,2.6769600000000002,0.78078,2.7885,49.6,3.52,49.7247463543,135.13
2021-03-03 02:00:00,52.37936,16.32398,54.8641018978,2.61936,0.7639800000000001,2.7285,49.76,15.56,52.1360834739,135.33,51.49936,3.9639800000000003,51.6516913358,2.61936,0.7639800000000001,2.7285,48.88,3.2,48.9846343255,135.16
2021-03-03 02:30:00,51.53232,16.55026,54.124773539,2.57232,0.75026,2.6795,48.96,15.8,51.4462982147,135.38,50.69232,3.71026,50.827918866,2.57232,0.75026,2.6795,48.12,2.96,48.2109531123,135.21
2021-03-03 03:00:00,50.416,16.928,53.182048099,2.496,0.728,2.6,47.92,16.2,50.5842505134,135.33,49.536,3.2880000000000003,49.6450021654,2.496,0.728,2.6,47.04,2.56,47.1096083618,135.15
2021-03-03 03:30:00,49.15616,17.25388,52.0962996863,2.51616,0.7338800000000001,2.621,46.64,16.52,49.4792885963,135.45,48.27616,3.01388,48.370146754,2.51616,0.7338800000000001,2.621,45.76,2.2800000000000002,45.8167654904,135.27
2021-03-03 04:00:00,47.81504,17.40772,50.8852313132,2.49504,0.72772,2.599,45.32,16.68,48.2920780253,135.53,47.01504,2.88772,47.1036401247,2.49504,0.72772,2.599,44.52,2.16,44.572368122,135.36
2021-03-03 04:30:00,47.07584,17.40212,50.1893264769,2.47584,0.7221200000000001,2.5789999999999997,44.6,16.68,47.6170389672,135.75,46.31584,2.92212,46.4079284196,2.47584,0.7221200000000001,2.5789999999999997,43.84,2.2,43.8951660209,135.58
2021-03-03 05:00:00,46.46624,17.47932,49.6451214864,2.46624,0.7193200000000001,2.569,44.0,16.76,47.083942061,135.79,45.78624,2.83932,45.8741922152,2.46624,0.7193200000000001,2.569,43.32,2.12,43.371843401,135.62
2021-03-03 05:30:00,47.23616,16.97388,50.1933004872,2.51616,0.7338800000000001,2.621,44.72,16.24,47.5774736614,135.5,46.39616,3.29388,46.5129369982,2.51616,0.7338800000000001,2.621,43.88,2.56,43.9546129547,135.33
2021-03-03 06:00:00,48.34048,16.51764,51.0845812139,2.46048,0.7176400000000001,2.563,45.88,15.8,48.5243691355,135.36,47.50048,3.6776400000000002,47.642634648,2.46048,0.7176400000000001,2.563,45.04,2.96,45.1371598575,135.18
2021-03-03 06:30:00,52.49408,14.64244,54.4979768817,2.61408,0.7624400000000001,2.723,49.88,13.88,51.7751755188,134.94,51.57408,5.52244,51.8689027395,2.61408,0.7624400000000001,2.723,48.96,4.76,49.1908446766,134.77
2021-03-03 07:00:00,56.37984,12.88412,57.8332681646,2.61984,0.76412,2.729,53.76,12.12,55.1092732668,134.94,55.37984,7.24412,55.8516244437,2.61984,0.76412,2.729,52.76,6.48,53.1564483388,134.77
2021-03-03 07:30:00,60.44816,10.64738,61.3787157592,2.76816,0.8073800000000001,2.8835,57.68,9.84,58.5133147241,134.27,59.32816,9.36738,60.063119941,2.76816,0.8073800000000001,2.8835,56.56,8.56,57.2040837703,134.1
2021-03-03 08:00:00,61.74784,9.71812,62.5079003087,3.14784,0.91812,3.279,58.6,8.8,59.2570670891,133.89,60.54784,10.39812,61.4342073132,3.14784,0.91812,3.279,57.4,9.48,58.1775764363,133.73
2021-03-03 08:30:00,64.38528,8.71404,64.9722923545,3.54528,1.03404,3.693,60.84,7.68,61.3228179392,133.71,63.18528,11.59404,64.2401850262,3.54528,1.03404,3.693,59.64,10.56,60.5676745467,133.54
2021-03-03 09:00:00,65.86912,8.14016,66.3701979385,3.90912,1.14016,4.072,61.96,7.0,62.3541626517,133.53,64.58912,12.26016,65.7424212028,3.90912,1.14016,4.072,60.68,11.12,61.690491974,133.36
2021-03-03 09:30:00,65.76096,8.460280000000001,66.3029426029,4.32096,1.26028,4.501,61.44,7.2,61.8604364679,133.46,64.48096,12.22028,65.6287242433,4.32096,1.26028,4.501,60.16,10.96,61.1502019621,133.29
2021-03-03 10:00:00,66.74048,7.94764,67.2120275858,4.62048,1.34764,4.813,62.12,6.6,62.4696278202,133.46,65.42048,12.90764,66.6816794465,4.62048,1.34764,4.813,60.8,11.56,61.8892042282,133.29
2021-03-03 10:30:00,67.26768,7.83474,67.7224034087,5.46768,1.59474,5.6955,61.8,6.24,62.1142302536,133.48,66.02768,13.47474,67.3885980285,5.46768,1.59474,5.6955,60.56,11.88,61.714244709,133.32
2021-03-03 11:00:00,67.55392,7.52156,67.971361412,5.3539200000000005,1.56156,5.577,62.2,5.96,62.4848909737,133.38,66.27392,13.72156,67.6794923223,5.3539200000000005,1.56156,5.577,60.92,12.16,62.1217514241,133.21
2021-03-03 11:30:00,68.0824,7.5057,68.494880993,6.1224,1.7857,6.3775,61.96,5.72,62.2234682415,133.34,66.8024,14.1457,68.283683807,6.1224,1.7857,6.3775,60.68,12.36,61.9260203792,133.17
2021-03-03 12:00:00,68.32976,7.71618,68.7640570026,6.5697600000000005,1.9161800000000002,6.8435,61.76,5.8,62.0317467109,133.34,67.04976,14.19618,68.5361353058,6.5697600000000005,1.9161800000000002,6.8435,60.48,12.28,61.7140891531,133.17
2021-03-03 12:30:00,69.12112,7.88366,69.5692556022,6.32112,1.84366,6.5845,62.8,6.04,63.0897899822,133.34,67.84112,13.92366,69.2552226958,6.32112,1.84366,6.5845,61.52,12.08,62.6947908522,133.17
2021-03-03 13:00:00,67.54736,8.94798,68.1374507085,6.26736,1.8279800000000002,6.5285,61.28,7.12,61.6922426242,133.48,66.26736,12.86798,67.5051695106,6.26736,1.8279800000000002,6.5285,60.0,11.04,61.0072258015,133.31
2021-03-03 13:30:00,67.68256,9.75908,68.3825165565,7.40256,2.15908,7.711,60.28,7.6,60.7572086258,133.58,66.36256,12.79908,67.58554445,7.40256,2.15908,7.711,58.96,10.64,59.9123626641,133.41
2021-03-03 14:00:00,67.83936,9.00148,68.4339492314,6.99936,2.04148,7.291,60.84,6.96,61.2368124579,133.53,66.51936,13.24148,67.82449445,6.99936,2.04148,7.291,59.52,11.2,60.5645969193,133.36
2021-03-03 14:30:00,67.15856,9.23958,67.7911647625,7.67856,2.23958,7.9985,59.48,7.0,59.8904867237,133.53,65.83856,13.43958,67.1962669607,7.67856,2.23958,7.9985,58.16,11.2,59.2285876921,133.36
2021-03-03 15:00:00,66.97648,8.89314,67.5643161162,6.21648,1.8131400000000002,6.4755,60.76,7.08,61.1711042895,133.5,65.69648,12.89314,66.9496866568,6.21648,1.8131400000000002,6.4755,59.48,11.08,60.5031966098,133.36
2021-03-03 15:30:00,65.85184,9.45512,66.5271683269,4.85184,1.41512,5.054,61.0,8.04,61.527567805,133.5,64.49184,11.61512,65.529447115,4.85184,1.41512,5.054,59.64,10.2,60.5059468152,133.36
2021-03-03 16:00:00,67.37312,8.51216,67.9087193695,3.81312,1.11216,3.972,63.56,7.4,63.9893241096,133.39,65.97312,11.872160000000001,67.0328333401,3.81312,1.11216,3.972,62.16,10.76,63.0844132889,133.22
2021-03-03 16:30:00,70.0256,7.6958,70.4472142317,3.3456,0.9758,3.485,66.68,6.72,67.017764809,133.36,68.5456,12.4158,69.6609745051,3.3456,0.9758,3.485,65.2,11.44,66.1960240498,133.19
2021-03-03 17:00:00,73.15808,6.47444,73.44401298,2.99808,0.8744400000000001,3.123,70.16,5.6,70.3831343434,133.08,71.55808,13.31444,72.7862152183,2.99808,0.8744400000000001,3.123,68.56,12.44,69.6794603883,132.91
2021-03-03 17:30:00,75.01008,6.24294,75.2694254093,2.89008,0.84294,3.0105,72.12,5.4,72.3218805065,132.84,73.41008,13.44294,74.6307743592,2.89008,0.84294,3.0105,70.52,12.6,71.6367950149,132.67
2021-03-03 18:00:00,75.94896,6.9017800000000005,76.26191115,4.18896,1.22178,4.3635,71.76,5.68,71.9844427637,132.84,74.26896,13.54178,75.4934316683,4.18896,1.22178,4.3635,70.08,12.32,71.1546822071,132.67
2021-03-03 18:30:00,74.73328,7.65054,75.1238570752,5.93328,1.73054,6.1805,68.8,5.92,69.0542279661,132.99,73.25328,13.85054,74.5511937466,5.93328,1.73054,6.1805,67.32,12.12,68.4023157503,132.82
2021-03-03 19:00:00,72.09008,8.95294,72.6438901013,6.01008,1.7529400000000002,6.2605,66.08,7.2,66.4710944697,133.27,70.57008,12.67294,71.698951174,6.01008,1.7529400000000002,6.2605,64.56,10.92,65.4770188692,133.1
2021-03-03 19:30:00,69.13984,9.40912,69.777138193,3.45984,1.00912,3.604,65.68,8.4,66.2149711168,133.48,67.65984,10.84912,68.5241370146,3.45984,1.00912,3.604,64.2,9.84,64.9497159347,133.31
2021-03-03 20:00:00,65.13504,11.56772,66.1542559614,3.45504,1.00772,3.599,61.68,10.56,62.5774400243,133.82,63.69504,8.84772,64.3066114004,3.45504,1.00772,3.599,60.24,7.84,60.7480304207,133.65
2021-03-03 20:30:00,64.08512,11.78316,65.1593850876,2.68512,0.7831600000000001,2.797,61.4,11.0,62.3775600677,133.94,62.68512,8.14316,63.2118289895,2.68512,0.7831600000000001,2.797,60.0,7.36,60.4497278737,133.78
2021-03-03 21:00:00,61.81872,12.49046,63.067945372,2.77872,0.8104600000000001,2.8945,59.04,11.68,60.1842504315,134.33,60.49872,7.61046,60.975521507,2.77872,0.8104600000000001,2.8945,57.72,6.8,58.1191741166,134.16
2021-03-03 21:30:00,59.42752,13.42636,60.925341822600004,3.10752,0.90636,3.237,56.32,12.52,57.6948247246,134.61,58.14752,6.98636,58.5657178578,3.10752,0.90636,3.237,55.04,6.08,55.3747957107,134.44
2021-03-03 22:00:00,55.4368,14.5824,57.3226411115,2.9568000000000003,0.8624,3.08,52.48,13.72,54.243790428,134.61,54.3168,5.7024,54.6153103809,2.9568000000000003,0.8624,3.08,51.36,4.84,51.5875488854,134.44
2021-03-03 22:30:00,54.54192,15.19306,56.6184608538,2.58192,0.7530600000000001,2.6895,51.96,14.44,53.92916836,134.53,53.42192,4.95306,53.6510422998,2.58192,0.7530600000000001,2.6895,50.84,4.2,51.0131904511,134.36
2021-03-03 23:00:00,50.41696,16.57328,53.0711170563,3.33696,0.97328,3.476,47.08,15.6,49.5972418588,134.87,49.49696,4.05328,49.6626431838,3.33696,0.97328,3.476,46.16,3.08,46.2626415156,134.7
2021-03-03 23:30:00,46.35376,18.00318,49.7271108778,3.71376,1.08318,3.8685,42.64,16.92,45.8743501316,135.37,45.43376,3.00318,45.5329071974,3.71376,1.08318,3.8685,41.72,1.92,41.7641568812,135.21
2021-03-04 00:00:00,44.064,19.132,48.0382089591,4.704,1.3719999999999999,4.9,39.36,17.76,43.1813292987,135.64,43.264,2.492,43.3357099861,4.704,1.3719999999999999,4.9,38.56,1.12,38.576262131,135.48
2021-03-04 00:30:00,46.1592,18.5431,49.7445303752,4.8792,1.4231,5.0825,41.28,17.12,44.6892917823,135.57,45.3192,3.2231,45.4336688178,4.8792,1.4231,5.0825,40.44,1.8,40.4800395257,135.4
2021-03-04 01:00:00,52.98,16.5025,55.4906560265,4.74,1.3825,4.9375,48.24,15.12,50.5540502828,135.06,51.98,4.9825,52.2182507008,4.74,1.3825,4.9375,47.24,3.6,47.3769733098,134.9
2021-03-04 01:30:00,53.50096,16.03778,55.8530492297,3.42096,0.9977800000000001,3.5635,50.08,15.04,52.2896548086,135.06,52.46096,4.67778,52.6690986239,3.42096,0.9977800000000001,3.5635,49.04,3.68,49.1778812069,134.9
2021-03-04 02:00:00,54.23328,16.89304,56.8033754279,5.39328,1.57304,5.618,48.84,15.32,51.1864044449,135.22,53.23328,5.01304,53.4688008992,5.39328,1.57304,5.618,47.84,3.44,47.9635194705,135.05
2021-03-04 02:30:00,53.8072,17.7571,56.6615334442,6.8472,1.9971,7.1325,46.96,15.76,49.5340206323,135.6,52.8872,5.0771,53.1303384918,6.8472,1.9971,7.1325,46.04,3.08,46.1429084476,135.42
2021-03-04 03:00:00,53.32128,18.37204,56.3976130222,7.72128,2.25204,8.043,45.6,16.12,48.3654256675,135.75,52.52128,4.97204,52.7560995014,7.72128,2.25204,8.043,44.8,2.7199999999999998,44.8824954743,135.58
2021-03-04 03:30:00,51.96528,19.30154,55.4341029678,9.12528,2.66154,9.5055,42.84,16.64,45.9581896945,135.85,51.16528,4.94154,51.4033529553,9.12528,2.66154,9.5055,42.04,2.2800000000000002,42.101781435,135.66
2021-03-04 04:00:00,51.95088,19.87234,55.6219725455,10.67088,3.11234,11.1155,41.28,16.76,44.5526205739,136.1,51.27088,5.35234,51.5494973734,10.67088,3.11234,11.1155,40.6,2.24,40.6617461504,135.92
2021-03-04 04:30:00,50.00384,19.88612,53.8130261498,9.48384,2.76612,9.879,40.52,17.12,43.9882347907,136.1,49.36384,4.60612,49.5782718638,9.48384,2.76612,9.879,39.88,1.8399999999999999,39.9224247761,135.94
2021-03-04 05:00:00,49.83952,19.84986,53.6469448883,9.35952,2.72986,9.7495,40.48,17.12,43.9513913318,136.07,49.11952,4.60986,49.3353631207,9.35952,2.72986,9.7495,39.76,1.88,39.8044218649,135.9
2021-03-04 05:30:00,50.00288,19.28084,53.5914060219,8.64288,2.52084,9.003,41.36,16.76,44.6267543073,135.79,49.24288,4.68084,49.4648510945,8.64288,2.52084,9.003,40.6,2.16,40.6574175274,135.62
2021-03-04 06:00:00,51.29904,18.84722,54.6517081769,8.93904,2.60722,9.3115,42.36,16.24,45.3663663963,135.79,50.49904,5.24722,50.7709204038,8.93904,2.60722,9.3115,41.56,2.64,41.6437654397,135.62
2021-03-04 06:30:00,55.8552,17.4611,58.5208798657,10.4952,3.0611,10.9325,45.36,14.4,47.5908562646,135.2,55.0552,7.3811,55.5477783917,10.4952,3.0611,10.9325,44.56,4.32,44.768917789,135.02
2021-03-04 07:00:00,58.608,15.574,60.6419585765,9.648,2.814,10.05,48.96,12.76,50.5954464354,134.81,57.648,8.654,58.2939415377,9.648,2.814,10.05,48.0,5.84,48.353961575,134.63
2021-03-04 07:30:00,63.16512,13.23316,64.5364153653,9.16512,2.67316,9.547,54.0,10.56,55.0228461641,134.23,62.00512,10.47316,62.8833999288,9.16512,2.67316,9.547,52.84,7.8,53.4125977649,134.05
2021-03-04 08:00:00,66.412,12.5985,67.596419626,10.692,3.1185,11.1375,55.72,9.48,56.5206935555,134.14,65.292,11.9585,66.3780911615,10.692,3.1185,11.1375,54.6,8.84,55.3109898664,133.96
2021-03-04 08:30:00,69.612,12.4485,70.716304317,13.332,3.8885,13.8875,56.28,8.56,56.927251822,133.88,68.492,13.6485,69.8386398511,13.332,3.8885,13.8875,55.16,9.76,56.0168117622,133.69
2021-03-04 09:00:00,72.0608,13.1044,73.2426391933,17.5008,5.1044,18.23,54.56,8.0,55.1433912631,133.66,70.9408,15.3444,72.5813179544,17.5008,5.1044,18.23,53.44,10.24,54.4122339185,133.49
2021-03-04 09:30:00,69.47184,13.48262,70.7680549051,17.15184,5.00262,17.8665,52.32,8.48,53.0027621922,133.84,68.35184,14.802620000000001,69.9363395543,17.15184,5.00262,17.8665,51.2,9.8,52.1294542461,133.68
2021-03-04 10:00:00,72.82656,15.30608,74.4176318247,23.26656,6.78608,24.236,49.56,8.52,50.2870162169,133.87,71.82656,16.54608,73.7077165892,23.26656,6.78608,24.236,48.56,9.76,49.5311134541,133.68
2021-03-04 10:30:00,73.17952,18.46736,75.4737406838,31.49952,9.18736,32.812,41.68,9.28,42.7005948436,134.0,72.29952,18.22736,74.5617679833,31.49952,9.18736,32.812,40.8,9.04,41.7894915021,133.83
2021-03-04 11:00:00,70.42608,18.32094,72.7701146533,30.58608,8.92094,31.860500000000002,39.84,9.4,40.9339174768,134.0,69.54608,17.88094,71.8079748959,30.58608,8.92094,31.860500000000002,38.96,8.96,39.9770334067,133.83
2021-03-04 11:30:00,68.82672,17.85946,71.1061016893,30.78672,8.97946,32.0695,38.04,8.88,39.0627187994,133.93,68.06672,18.33946,70.4940718405,30.78672,8.97946,32.0695,37.28,9.36,38.4370654447,133.76
2021-03-04 12:00:00,67.45056,15.03808,69.1065980526,21.25056,6.19808,22.136,46.2,8.84,47.0381292145,133.93,66.49056,15.63808,68.3047883768,21.25056,6.19808,22.136,45.24,9.44,46.2144046808,133.76
2021-03-04 12:30:00,65.2968,17.1449,67.5101450617,25.4568,7.4249,26.5175,39.84,9.72,41.0085844672,134.12,64.4568,16.1049,66.4382937036,25.4568,7.4249,26.5175,39.0,8.68,39.9542538411,133.95
2021-03-04 13:00:00,64.38384,17.20362,66.6426544658,23.46384,6.84362,24.4415,40.92,10.36,42.2110885906,134.27,63.54384,14.88362,65.2636326468,23.46384,6.84362,24.4415,40.08,8.04,40.8784539825,134.1
2021-03-04 13:30:00,66.39104,18.10072,68.8142881733,25.99104,7.58072,27.074,40.4,10.52,41.7472202667,134.32,65.51104,15.50072,67.3198981164,25.99104,7.58072,27.074,39.52,7.92,40.3057911472,134.15
2021-03-04 14:00:00,69.15216,16.77938,71.1587578999,24.75216,7.21938,25.7835,44.4,9.56,45.4175472698,134.24,68.27216,16.09938,70.1446923683,24.75216,7.21938,25.7835,43.52,8.88,44.4167175735,134.07
2021-03-04 14:30:00,76.68896,19.22428,79.061808273,34.36896,10.02428,35.801,42.32,9.2,43.3084564491,134.27,75.84896,19.18428,78.2374675728,34.36896,10.02428,35.801,41.48,9.16,42.4793596939,134.11
2021-03-04 15:00:00,74.1632,18.6826,76.4801920565,32.9232,9.6026,34.295,41.24,9.08,42.2277633791,134.27,73.2832,18.9226,75.6868032949,32.9232,9.6026,34.295,40.36,9.32,41.4221196947,134.11
2021-03-04 15:30:00,75.8808,19.2769,78.291089418,32.0808,9.3569,33.4175,43.8,9.92,44.9093130653,134.47,75.0008,17.8769,77.1019037006,32.0808,9.3569,33.4175,42.92,8.52,43.7574770754,134.31
2021-03-04 16:00:00,81.69568,22.07624,84.6259091721,41.81568,12.19624,43.558,39.88,9.88,41.0856276574,134.47,80.93568,20.79624,83.5647527083,41.81568,12.19624,43.558,39.12,8.6,40.0541433562,134.31
2021-03-04 16:30:00,88.89568,22.81624,91.7770272476,47.09568,13.73624,49.058,41.8,9.08,42.7748337226,134.39,88.05568,23.05624,91.02413407,47.09568,13.73624,49.058,40.96,9.32,42.0069518056,134.23
2021-03-04 17:00:00,96.7072,24.5596,99.7770338505,55.2672,16.1196,57.57,41.44,8.44,42.2907460327,134.17,95.9472,26.0396,99.4179357863,55.2672,16.1196,57.57,40.68,9.92,41.8720527321,134.01
2021-03-04 17:30:00,104.73616,29.94138,108.9318569008,74.81616,21.82138,77.9335,29.92,8.12,31.0022708846,133.95,104.05616,32.02138,108.871728245,74.81616,21.82138,77.9335,29.24,10.2,30.9680092999,133.78
2021-03-04 18:00:00,103.12672,25.32196,106.1900279508,58.56672,17.08196,61.007,44.56,8.24,45.3154631445,133.87,102.24672,27.08196,105.7725120634,58.56672,17.08196,61.007,43.68,10.0,44.8100702968,133.7
2021-03-04 18:30:00,106.4632,28.4051,110.1873979194,69.8232,20.3651,72.7325,36.64,8.04,37.5117474933,133.73,105.7032,30.5651,110.0335940895,69.8232,20.3651,72.7325,35.88,10.2,37.301667523,133.57
2021-03-04 19:00:00,106.37424,30.62082,110.6937828112,74.81424,21.82082,77.9315,31.56,8.8,32.7639069709,133.85,105.69424,31.26082,110.2202850489,74.81424,21.82082,77.9315,30.88,9.44,32.2906797699,133.69
2021-03-04 19:30:00,94.95552,27.62536,98.8924228321,60.15552,17.54536,62.662,34.8,10.08,36.2304623211,134.14,94.27552,25.86536,97.7593500347,60.15552,17.54536,62.662,34.12,8.32,35.1197494296,133.98
2021-03-04 20:00:00,94.29904,29.392220000000002,98.7735366454,62.09904,18.11222,64.6865,32.2,11.28,34.1185931715,134.34,93.65904,25.27222,97.0087670133,62.09904,18.11222,64.6865,31.56,7.16,32.3620024102,134.18
2021-03-04 20:30:00,96.82368,29.82524,101.3132269242,62.62368,18.26524,65.233,34.2,11.56,36.1008808757,134.28,96.10368,25.14524,99.3388162009,62.62368,18.26524,65.233,33.48,6.88,34.1795962527,134.12
2021-03-04 21:00:00,91.69232,30.32526,96.5769275813,62.69232,18.28526,65.3045,29.0,12.04,31.4000254777,134.28,91.09232,24.64526,94.3673651399,62.69232,18.28526,65.3045,28.4,6.36,29.1034293512,134.12
2021-03-04 21:30:00,85.54048,29.07264,90.345957935,53.46048,15.59264,55.688,32.08,13.48,34.7970803373,134.65,84.90048,20.71264,87.3905312949,53.46048,15.59264,55.688,31.44,5.12,31.8541677022,134.49
2021-03-04 22:00:00,79.32336,31.27098,85.2647033177,56.88336,16.590980000000002,59.2535,22.44,14.68,26.815219559,135.07,78.84336,20.590980000000002,81.4878142635,56.88336,16.590980000000002,59.2535,21.96,4.0,22.3213261255,134.91
2021-03-04 22:30:00,66.79104,30.33572,73.3573372758,52.03104,15.17572,54.199,14.76,15.16,21.1585254685,135.1,66.47104,18.65572,69.0393731678,52.03104,15.17572,54.199,14.44,3.48,14.853417115300001,134.95
2021-03-04 23:00:00,61.79312,27.43466,67.6095425857,37.83312,11.03466,39.4095,23.96,16.4,29.0351786631,135.03,61.35312,13.35466,62.7897465949,37.83312,11.03466,39.4095,23.52,2.32,23.634144791,134.87
2021-03-04 23:30:00,59.292,28.9685,65.990266375,40.212,11.7285,41.8875,19.08,17.24,25.7150539568,135.46,58.972,13.2885,60.4506494279,40.212,11.7285,41.8875,18.76,1.56,18.8247496663,135.29
2021-03-05 00:00:00,59.57456,27.95258,65.8063441307,33.57456,9.792580000000001,34.9735,26.0,18.16,31.7141230369,135.92,59.25456,10.55258,60.1868741957,33.57456,9.792580000000001,34.9735,25.68,0.76,25.6912436445,135.76
2021-03-05 00:30:00,64.6992,27.4706,70.2895464845,35.8992,10.4706,37.395,28.8,17.0,33.443085982,135.63,64.2992,12.3106,65.4670756411,35.8992,10.4706,37.395,28.4,1.8399999999999999,28.4595432149,135.46
2021-03-05 01:00:00,73.6528,27.9404,78.7743670238,43.1328,12.580400000000001,44.93,30.52,15.36,34.1672357676,135.36,73.1728,15.9404,74.8889512011,43.1328,12.580400000000001,44.93,30.04,3.36,30.2273253861,135.2
2021-03-05 01:30:00,61.7056,22.2158,65.5829462665,24.4656,7.1358,25.485,37.24,15.08,40.1774065863,135.41,61.1456,10.7758,62.08785924,24.4656,7.1358,25.485,36.68,3.64,36.8601682036,135.24
2021-03-05 02:00:00,64.58208,22.48644,68.3848304889,24.02208,7.00644,25.023,40.56,15.48,43.4136384101,135.57,63.90208,10.32644,64.7310682084,24.02208,7.00644,25.023,39.88,3.32,40.0179559698,135.4
2021-03-05 02:30:00,64.34672,22.27446,68.0929654447,22.74672,6.63446,23.6945,41.6,15.64,44.4428801947,135.68,63.66672,9.79446,64.4157021405,22.74672,6.63446,23.6945,40.92,3.16,41.0418323178,135.51
2021-03-05 03:00:00,63.46272,23.24496,67.5858342791,24.70272,7.20496,25.732,38.76,16.04,41.9478151994,135.75,62.90272,10.04496,63.6997127529,24.70272,7.20496,25.732,38.2,2.84,38.3054252032,135.58
2021-03-05 03:30:00,64.32656,26.45858,69.5554654722,34.48656,10.05858,35.9235,29.84,16.4,34.0497518346,135.91,63.88656,12.53858,65.1053648869,34.48656,10.05858,35.9235,29.4,2.48,29.5044132292,135.74
2021-03-05 04:00:00,64.51488,26.39184,69.7043682993,34.39488,10.03184,35.828,30.12,16.36,34.2762891807,136.04,64.11488,12.59184,65.3396684412,34.39488,10.03184,35.828,29.72,2.56,29.8300519611,135.87
2021-03-05 04:30:00,62.6256,25.3208,67.550785991,29.6256,8.6408,30.86,33.0,16.68,36.9759705755,136.1,62.1456,10.8808,63.090945531,29.6256,8.6408,30.86,32.52,2.24,32.5970550817,135.94
2021-03-05 05:00:00,63.22048,25.46264,68.1555216193,29.70048,8.66264,30.938,33.52,16.8,37.4944049159,136.08,62.78048,10.82264,63.7065004972,29.70048,8.66264,30.938,33.08,2.16,33.1504449442,135.91
2021-03-05 05:30:00,60.01584,25.66462,65.2730707922,31.21584,9.10462,32.5165,28.8,16.56,33.2215833458,135.92,59.53584,11.46462,60.6296442036,31.21584,9.10462,32.5165,28.32,2.36,28.4181632059,135.75
2021-03-05 06:00:00,57.73008,22.87794,62.0980054064,23.17008,6.75794,24.1355,34.56,16.12,38.1346037084,135.68,57.17008,9.47794,57.9504046047,23.17008,6.75794,24.1355,34.0,2.7199999999999998,34.1086264748,135.52
2021-03-05 06:30:00,58.29616,18.98138,61.3085235302,16.25616,4.74138,16.9335,42.04,14.24,44.3862501232,134.85,57.49616,9.18138,58.2246181048,16.25616,4.74138,16.9335,41.24,4.44,41.478322049,134.69
2021-03-05 07:00:00,65.98832,19.24326,68.7369000745,22.22832,6.48326,23.1545,43.76,12.76,45.5824001123,134.29,65.06832,12.20326,66.2027629503,22.22832,6.48326,23.1545,42.84,5.72,43.2201804716,134.13
2021-03-05 07:30:00,70.05344,19.28892,72.660490575,26.77344,7.8089200000000005,27.889,43.28,11.48,44.7766546316,134.08,69.17344,14.72892,70.7241534824,26.77344,7.8089200000000005,27.889,42.4,6.92,42.9609869533,133.92
2021-03-05 08:00:00,71.22768,18.99474,73.7169081409,28.50768,8.31474,29.6955,42.72,10.68,44.0347680816,134.26,70.30768,16.15474,72.1397635944,28.50768,8.31474,29.6955,41.8,7.84,42.5288795996,134.11
2021-03-05 08:30:00,72.60432,17.30126,74.6372620093,26.40432,7.70126,27.5045,46.2,9.6,47.1868625785,134.1,71.68432,16.42126,73.5411416409,26.40432,7.70126,27.5045,45.28,8.72,46.1120027759,133.95
2021-03-05 09:00:00,71.51344,19.76642,74.1949018481,33.07344,9.64642,34.4515,38.44,10.12,39.7498176096,134.13,70.71344,17.92642,72.9503058983,33.07344,9.64642,34.4515,37.64,8.28,38.5399532952,133.95
2021-03-05 09:30:00,66.61904,19.18222,69.3257099109,30.65904,8.94222,31.9365,35.96,10.24,37.3895600402,134.04,65.89904,17.02222,68.0620264659,30.65904,8.94222,31.9365,35.24,8.08,36.1544464762,133.88
2021-03-05 10:00:00,69.19712,20.35416,72.1285882685,36.59712,10.67416,38.122,32.6,9.68,34.0067993201,133.94,68.55712,19.35416,71.2366633974,36.59712,10.67416,38.122,31.96,8.68,33.1177293908,133.79
2021-03-05 10:30:00,68.66416,19.77038,71.4537248424,35.14416,10.25038,36.6085,33.52,9.52,34.8456711802,133.84,68.02416,18.97038,70.6198390047,35.14416,10.25038,36.6085,32.88,8.72,34.0166547444,133.69
2021-03-05 11:00:00,63.1192,17.2781,65.4413183566,25.6392,7.4781,26.7075,37.48,9.8,38.7400361383,133.97,62.3592,16.0381,64.3885896433,25.6392,7.4781,26.7075,36.72,8.56,37.7045355362,133.82
2021-03-05 11:30:00,64.67504,19.05022,67.4223381458,30.75504,8.97022,32.0365,33.92,10.08,35.38605375,134.03,63.95504,17.21022,66.230195635,30.75504,8.97022,32.0365,33.2,8.24,34.2072740802,133.87
2021-03-05 12:00:00,62.19712,15.04916,63.9918663035,19.91712,5.80916,20.747,42.28,9.24,43.2778927398,133.93,61.39712,14.88916,63.1766842261,19.91712,5.80916,20.747,41.48,9.08,42.4621808201,133.77
2021-03-05 12:30:00,64.05504,16.32272,66.1020373181,21.81504,6.36272,22.724,42.24,9.96,43.3983778499,134.06,63.21504,14.76272,64.91593936780001,21.81504,6.36272,22.724,41.4,8.4,42.2435793938,133.9
2021-03-05 13:00:00,64.1024,15.3382,65.9118962328,17.3424,5.0582,18.065,46.76,10.28,47.8766749054,134.18,63.1424,13.0982,64.4866305601,17.3424,5.0582,18.065,45.8,8.04,46.5003397837,134.02
2021-03-05 13:30:00,63.27264,15.94952,65.2519284068,17.79264,5.18952,18.534,45.48,10.76,46.7355111238,134.35,62.35264,12.90952,63.6750141076,17.79264,5.18952,18.534,44.56,7.72,45.2237990443,134.2
2021-03-05 14:00:00,63.56432,15.88626,65.5194324903,19.08432,5.56626,19.8795,44.48,10.32,45.6615023844,134.39,62.68432,13.68626,64.1610293453,19.08432,5.56626,19.8795,43.6,8.12,44.3496832007,134.23
2021-03-05 14:30:00,64.88112,15.53866,66.7158878158,18.44112,5.37866,19.2095,46.44,10.16,47.5383971122,134.39,63.96112,13.65866,65.4032404751,18.44112,5.37866,19.2095,45.52,8.28,46.2669298744,134.23
2021-03-05 15:00:00,63.37968,14.27574,64.9675348882,13.69968,3.99574,14.2705,49.68,10.28,50.7324432686,134.39,62.41968,12.15574,63.5922830715,13.69968,3.99574,14.2705,48.72,8.16,49.3986234626,134.23
2021-03-05 15:30:00,63.39696,13.55078,64.8289917849,11.07696,3.23078,11.538499999999999,52.32,10.32,53.3280864086,134.47,62.31696,11.35078,63.3422742744,11.07696,3.23078,11.538499999999999,51.24,8.12,51.8793986087,134.3
2021-03-05 16:00:00,63.46656,13.62108,64.9117713408,10.90656,3.18108,11.361,52.56,10.44,53.5868192749,134.47,62.42656,11.18108,63.4199648644,10.90656,3.18108,11.361,51.52,8.0,52.1374184248,134.3
2021-03-05 16:30:00,64.87728,12.36754,66.0455714325,8.11728,2.36754,8.4555,56.76,10.0,57.63417042,134.36,63.71728,10.80754,64.6273525022,8.11728,2.36754,8.4555,55.6,8.44,56.2369415954,134.19
2021-03-05 17:00:00,68.2768,11.2274,69.1937564308,7.6368,2.2274,7.955,60.64,9.0,61.3042380264,134.07,67.0368,11.5874,68.0308782319,7.6368,2.2274,7.955,59.4,9.36,60.1329327407,133.91
2021-03-05 17:30:00,74.49072,13.12646,75.6384248795,14.97072,4.36646,15.5945,59.52,8.76,60.161183499,133.83,73.17072,13.88646,74.4767617224,14.97072,4.36646,15.5945,58.2,9.52,58.9734720022,133.67
2021-03-05 18:00:00,70.2216,8.7413,70.7635741908,3.5016,1.0213,3.6475,66.72,7.72,67.1651457231,133.42,68.7416,11.5413,69.7037242638,3.5016,1.0213,3.6475,65.24,10.52,66.0827360208,133.26
2021-03-05 18:30:00,71.39696,8.02078,71.8460772002,2.6769600000000002,0.78078,2.7885,68.72,7.24,69.1003328501,133.14,69.83696,11.66078,70.8037765395,2.6769600000000002,0.78078,2.7885,67.16,10.88,68.0355789275,132.98
2021-03-05 19:00:00,69.58864,9.02502,70.1714315306,2.82864,0.8250200000000001,2.9465,66.76,8.2,67.2617097612,133.31,68.10864,10.82502,68.9635258717,2.82864,0.8250200000000001,2.9465,65.28,10.0,66.0414899892,133.15
2021-03-05 19:30:00,68.30672,10.48946,69.1074291828,4.14672,1.20946,4.3195,64.16,9.28,64.8276484226,133.75,66.90672,10.20946,67.681180949,4.14672,1.20946,4.3195,62.76,9.0,63.4020315132,133.6
2021-03-05 20:00:00,63.51552,14.15036,65.0726822023,9.15552,2.67036,9.537,54.36,11.48,55.5589776724,134.25,62.35552,9.67036,63.1009250091,9.15552,2.67036,9.537,53.2,7.0,53.6585501109,134.09
2021-03-05 20:30:00,62.3352,11.9011,63.4611167586,2.8152,0.8211,2.9325,59.52,11.08,60.542520595,134.13,61.0552,8.1411,61.5955757847,2.8152,0.8211,2.9325,58.24,7.32,58.6982112164,133.97
2021-03-05 21:00:00,60.51648,12.73564,61.842063984,2.79648,0.81564,2.9130000000000003,57.72,11.92,58.9379741762,134.22,59.31648,7.33564,59.7683562916,2.79648,0.81564,2.9130000000000003,56.52,6.52,56.89482226,134.06
2021-03-05 21:30:00,57.48512,13.94316,59.1519292348,2.68512,0.7831600000000001,2.797,54.8,13.16,56.35801274,134.6,56.36512,6.22316,56.7076227063,2.68512,0.7831600000000001,2.797,53.68,5.44,53.9549441664,134.43
2021-03-05 22:00:00,54.45184,14.79012,56.4247333091,2.57184,0.75012,2.6790000000000003,51.88,14.04,53.7462184716,134.92,53.37184,5.39012,53.6433285563,2.57184,0.75012,2.6790000000000003,50.8,4.64,51.0114653779,134.76
2021-03-05 22:30:00,50.48448,16.27964,53.0444096904,2.60448,0.7596400000000001,2.713,47.88,15.52,50.3325421571,135.08,49.48448,3.9996400000000003,49.6458546205,2.60448,0.7596400000000001,2.713,46.88,3.24,46.991829077,134.91
2021-03-05 23:00:00,47.34624,17.42932,50.4524294539,2.70624,0.78932,2.819,44.64,16.64,47.6405205681,134.64,46.38624,2.78932,46.4700287002,2.70624,0.78932,2.819,43.68,2.0,43.7257635725,134.48
2021-03-05 23:30:00,44.54112,18.14116,48.093794371,2.5411200000000003,0.74116,2.6470000000000002,42.0,17.4,45.4616321748,135.03,43.70112,2.10116,43.7516029718,2.5411200000000003,0.74116,2.6470000000000002,41.16,1.3599999999999999,41.1824622868,134.87
2021-03-06 00:00:00,44.05696,19.46328,48.1646653969,4.05696,1.18328,4.226,40.0,18.28,43.9790677482,135.29,43.21696,1.74328,43.2521058077,4.05696,1.18328,4.226,39.16,0.56,39.1640038811,135.13
2021-03-06 00:30:00,49.69552,19.57286,53.4110621187,8.13552,2.37286,8.4745,41.56,17.2,44.9785904626,135.15,48.85552,3.93286,49.0135616156,8.13552,2.37286,8.4745,40.72,1.56,40.7498711654,134.99
2021-03-06 01:00:00,52.29376,16.53068,54.8443316688,4.01376,1.17068,4.181,48.28,15.36,50.6644648644,134.77,51.29376,4.45068,51.4864872311,4.01376,1.17068,4.181,47.28,3.2800000000000002,47.3936367037,134.6
2021-03-06 01:30:00,53.39728,15.88254,55.7092863735,2.47728,0.7225400000000001,2.5805,50.92,15.16,53.1288245682,134.77,52.31728,4.24254,52.4890172536,2.47728,0.7225400000000001,2.5805,49.84,3.52,49.9641471457,134.6
2021-03-06 02:00:00,52.3968,16.0024,54.7859603913,2.4768,0.7224,2.58,49.92,15.28,52.2061758799,134.83,51.3968,4.1224,51.5618583063,2.4768,0.7224,2.58,48.92,3.4,49.0380097475,134.66
2021-03-06 02:30:00,51.67664,16.29902,54.1860976141,2.39664,0.6990200000000001,2.4965,49.28,15.6,51.6902157086,135.01,50.67664,3.85902,50.8233595608,2.39664,0.6990200000000001,2.4965,48.28,3.16,48.383302905,134.84
2021-03-06 03:00:00,50.6736,16.7098,53.3575782153,2.4336,0.7098,2.535,48.24,16.0,50.8241832202,135.05,49.6736,3.4298,49.7918674585,2.4336,0.7098,2.535,47.24,2.7199999999999998,47.3182417256,134.87
2021-03-06 03:30:00,49.06016,17.30588,52.0230024297,2.42016,0.7058800000000001,2.521,46.64,16.6,49.5060561952,135.23,48.14016,2.94588,48.2302105925,2.42016,0.7058800000000001,2.521,45.72,2.24,45.774840251,135.01
2021-03-06 04:00:00,47.59168,17.46924,50.6965713969,2.43168,0.7092400000000001,2.533,45.16,16.76,48.1697332357,135.34,46.67168,2.74924,46.7525831864,2.43168,0.7092400000000001,2.533,44.24,2.04,44.287009382,135.09
2021-03-06 04:30:00,46.58336,17.67848,49.8250748519,2.46336,0.71848,2.566,44.12,16.96,47.2674941159,135.36,45.70336,2.63848,45.779457096,2.46336,0.71848,2.566,43.24,1.92,43.2826062062,135.11
2021-03-06 05:00:00,45.8696,17.7603,49.1878893657,2.4696,0.7203,2.5725,43.4,17.04,46.6253321704,135.45,44.9496,2.5202999999999998,45.020200491,2.4696,0.7203,2.5725,42.48,1.8,42.5181184908,135.2
2021-03-06 05:30:00,45.66016,17.78088,49.0001010693,2.54016,0.7408800000000001,2.646,43.12,17.04,46.3648142453,135.39,44.82016,2.58088,44.8944059321,2.54016,0.7408800000000001,2.646,42.28,1.8399999999999999,42.3200189036,135.14
2021-03-06 06:00:00,46.68448,17.53964,49.8706290736,3.08448,0.8996400000000001,3.213,43.6,16.64,46.6674361841,135.27,45.80448,3.05964,45.9065549241,3.08448,0.8996400000000001,3.213,42.72,2.16,42.7745718856,135.02
2021-03-06 06:30:00,48.89808,16.42194,51.5819962879,2.81808,0.8219400000000001,2.9355,46.08,15.6,48.649012323,134.95,47.93808,3.90194,48.0966178629,2.81808,0.8219400000000001,2.9355,45.12,3.08,45.2250019348,134.7
2021-03-06 07:00:00,50.01648,15.76814,52.4431359727,2.49648,0.72814,2.6005000000000003,47.52,15.04,49.8432743708,135.01,49.01648,4.40814,49.2142968034,2.49648,0.72814,2.6005000000000003,46.52,3.68,46.6653275998,134.76
2021-03-06 07:30:00,51.80432,15.20126,53.9885717189,2.88432,0.8412600000000001,3.0045,48.92,14.36,50.9840759453,135.01,50.84432,5.16126,51.1056110525,2.88432,0.8412600000000001,3.0045,47.96,4.32,48.1541690822,134.76
2021-03-06 08:00:00,52.51328,14.98304,54.6089375835,3.23328,0.9430400000000001,3.368,49.28,14.04,51.2409992096,135.1,51.47328,5.62304,51.7795049494,3.23328,0.9430400000000001,3.368,48.24,4.68,48.4664832642,134.84
2021-03-06 08:30:00,54.26496,14.32228,56.1232000887,3.98496,1.16228,4.151,50.28,13.16,51.9736856496,134.96,53.22496,6.68228,53.6427929269,3.98496,1.16228,4.151,49.24,5.52,49.5484409442,134.72
2021-03-06 09:00:00,56.08064,14.02852,57.8086287348,4.76064,1.38852,4.959,51.32,12.64,52.853684829,134.86,55.00064,7.34852,55.4893786828,4.76064,1.38852,4.959,50.24,5.96,50.5922839967,134.61
2021-03-06 09:30:00,56.85488,14.28934,58.6230553405,5.65488,1.64934,5.8905,51.2,12.64,52.7371747442,134.86,55.81488,7.60934,56.3311892707,5.65488,1.64934,5.8905,50.16,5.96,50.5128419315,134.59
2021-03-06 10:00:00,57.24336,14.62598,59.0823286191,7.08336,2.06598,7.3785,50.16,12.56,51.7085988981,134.86,56.16336,8.10598,56.7453074558,7.08336,2.06598,7.3785,49.08,6.04,49.4502578355,134.63
2021-03-06 10:30:00,57.50064,14.71102,59.3526554574,8.06064,2.35102,8.3965,49.44,12.36,50.9615855326,134.86,56.50064,8.55102,57.1440483642,8.06064,2.35102,8.3965,48.44,6.2,48.8351676561,134.59
2021-03-06 11:00:00,57.90288,14.92334,59.7950632498,9.06288,2.6433400000000002,9.4405,48.84,12.28,50.3601429704,134.97,56.90288,9.04334,57.617009213,9.06288,2.6433400000000002,9.4405,47.84,6.4,48.2661952095,134.73
2021-03-06 11:30:00,58.2808,14.6369,60.0906855532,9.0408,2.6369,9.4175,49.24,12.0,50.6811365303,134.97,57.2408,9.2369,57.9812858278,9.0408,2.6369,9.4175,48.2,6.6,48.6497687559,134.73
2021-03-06 12:00:00,59.17584,13.76962,60.7567483877,7.57584,2.20962,7.8915,51.6,11.56,52.87904689,134.91,58.13584,9.24962,58.8670651778,7.57584,2.20962,7.8915,50.56,7.04,51.0477737027,134.68
2021-03-06 12:30:00,60.56848,13.44914,62.0436953787,7.84848,2.28914,8.1755,52.72,11.16,53.88825475,134.81,59.44848,9.68914,60.2328914153,7.84848,2.28914,8.1755,51.6,7.4,52.1279195825,134.59
2021-03-06 13:00:00,60.20176,13.76218,61.7547528977,7.96176,2.32218,8.2935,52.24,11.44,53.4779505965,134.92,59.08176,9.52218,59.8441833151,7.96176,2.32218,8.2935,51.12,7.2,51.6245522983,134.72
2021-03-06 13:30:00,60.90928,13.79354,62.451598345,8.06928,2.35354,8.4055,52.84,11.44,54.0642136723,134.86,59.82928,9.47354,60.5746704939,8.06928,2.35354,8.4055,51.76,7.12,52.2474114191,134.67
2021-03-06 14:00:00,60.51824,13.43782,61.9921961141,7.39824,2.15782,7.7065,53.12,11.28,54.3044454902,134.9,59.39824,9.47782,60.1496466079,7.39824,2.15782,7.7065,52.0,7.32,52.5126879906,134.71
2021-03-06 14:30:00,60.0808,13.3819,61.5530484724,6.5208,1.9019,6.7925,53.56,11.48,54.7764913079,135.03,58.9608,9.0619,59.6531136509,6.5208,1.9019,6.7925,52.44,7.16,52.9265453246,134.85
2021-03-06 15:00:00,59.8424,13.6707,61.3840441503,6.0024,1.7507000000000001,6.2525,53.84,11.92,55.1437394452,135.18,58.6824,8.5507,59.3020955806,6.0024,1.7507000000000001,6.2525,52.68,6.8,53.1170631718,135.0
2021-03-06 15:30:00,59.28976,14.11618,60.9470440518,5.60976,1.63618,5.8435,53.68,12.48,55.111639424,135.21,58.20976,7.83618,58.7348438003,5.60976,1.63618,5.8435,52.6,6.2,52.9641388111,135.03
2021-03-06 16:00:00,59.544,13.957,61.1578759033,5.064,1.477,5.275,54.48,12.48,55.8911513569,135.17,58.384,7.717,58.8917952265,5.064,1.477,5.275,53.32,6.24,53.6838895759,134.99
2021-03-06 16:30:00,61.26448,13.30214,62.6919726779,4.46448,1.30214,4.6505,56.8,12.0,58.0537681809,134.92,60.06448,7.98214,60.592543408,4.46448,1.30214,4.6505,55.6,6.68,55.9998428569,134.74
2021-03-06 17:00:00,64.0592,12.0506,65.1828049795,3.7392000000000003,1.0906,3.895,60.32,10.96,61.3076177975,134.56,62.7792,8.6506,63.3723980373,3.7392000000000003,1.0906,3.895,59.04,7.5600000000000005,59.5220564161,134.38
2021-03-06 17:30:00,67.67232,10.46776,68.4771267914,3.11232,0.9077600000000001,3.242,64.56,9.56,65.2639808777,134.06,66.27232,9.70776,66.9795566005,3.11232,0.9077600000000001,3.242,63.16,8.8,63.7700995765,133.88
2021-03-06 18:00:00,69.40176,9.77718,70.0870711319,2.80176,0.81718,2.9185,66.6,8.96,67.2000119048,133.78,68.00176,10.21718,68.7650356668,2.80176,0.81718,2.9185,65.2,9.4,65.874122385,133.61
2021-03-06 18:30:00,70.05632,9.09476,70.6441974362,2.65632,0.7747600000000001,2.767,67.4,8.32,67.9115778053,133.4,68.61632,10.61476,69.432503197,2.65632,0.7747600000000001,2.767,65.96,9.84,66.6899332733,133.23
2021-03-06 19:00:00,68.1144,10.1967,68.8733923823,2.5944000000000003,0.7567,2.7025,65.52,9.44,66.1965558016,133.68,66.6744,9.5967,67.3615043348,2.5944000000000003,0.7567,2.7025,64.08,8.84,64.686876567,133.51
2021-03-06 19:30:00,64.9544,11.6367,65.9885358699,2.5944000000000003,0.7567,2.7025,62.36,10.88,63.3020062873,134.05,63.5944,8.2767,64.1307373593,2.5944000000000003,0.7567,2.7025,61.0,7.52,61.4617799937,133.87
2021-03-06 20:00:00,61.89168,12.88174,63.218029696,2.61168,0.7617400000000001,2.7205,59.28,12.12,60.5063038038,134.52,60.61168,7.20174,61.0380275849,2.61168,0.7617400000000001,2.7205,58.0,6.44,58.3564358062,134.34
2021-03-06 20:30:00,60.5216,13.6788,62.0481557824,2.6016,0.7588,2.71,57.92,12.92,59.3435152312,134.79,59.3216,6.4788,59.6743418564,2.6016,0.7588,2.71,56.72,5.72,57.0076907092,134.62
2021-03-06 21:00:00,58.49792,14.43856,60.2534535043,2.73792,0.79856,2.852,55.76,13.64,57.4040695422,134.98,57.29792,5.87856,57.598690124,2.73792,0.79856,2.852,54.56,5.08,54.7959852544,134.8
2021-03-06 21:30:00,55.3808,15.6844,57.5589559669,2.6208,0.7644000000000001,2.73,52.76,14.92,54.8290433985,135.24,54.2608,4.6444,54.4592037033,2.6208,0.7644000000000001,2.73,51.64,3.88,51.7855578323,135.06
2021-03-06 22:00:00,52.51952,16.60986,55.0834587717,2.63952,0.7698600000000001,2.7495000000000003,49.88,15.84,52.3346921267,135.21,51.47952,3.72986,51.6144634289,2.63952,0.7698600000000001,2.7495000000000003,48.84,2.96,48.9296147543,135.03
2021-03-06 22:30:00,48.97152,17.61836,52.0443693419,2.53152,0.73836,2.637,46.44,16.88,49.4126299644,135.21,47.97152,2.65836,48.0451205535,2.53152,0.73836,2.637,45.44,1.92,45.4805452914,135.03
2021-03-06 23:00:00,46.14208,18.34144,49.6538011435,2.54208,0.7414400000000001,2.648,43.6,17.6,47.0182943119,134.98,45.18208,1.90144,45.2220723453,2.54208,0.7414400000000001,2.648,42.64,1.16,42.6557756933,134.81
2021-03-06 23:30:00,43.8776,18.8493,47.7549986101,2.6376,0.7693,2.7475,41.24,18.08,45.0291461167,135.26,43.0376,1.5693000000000001,43.0662015535,2.6376,0.7693,2.7475,40.4,0.8,40.4079200158,135.1
2021-03-07 00:00:00,42.03936,19.38648,46.2940967727,2.55936,0.74648,2.666,39.48,18.64,43.6591342104,135.48,41.15936,1.06648,41.173174461,2.55936,0.74648,2.666,38.6,0.32,38.6013264021,135.32
2021-03-07 00:30:00,44.832,18.721,48.5837839716,2.472,0.721,2.575,42.36,18.0,46.0257493149,135.37,43.992,1.601,44.0211229412,2.472,0.721,2.575,41.52,0.88,41.5293245791,135.21
2021-03-07 01:00:00,51.37424,17.07582,54.1377517473,3.41424,0.99582,3.5564999999999998,47.96,16.08,50.5838709472,134.88,50.33424,3.59582,50.4625171573,3.41424,0.99582,3.5564999999999998,46.92,2.6,46.9919822949,134.71
2021-03-07 01:30:00,54.14448,17.03714,56.7616847341,5.06448,1.4771400000000001,5.2755,49.08,15.56,51.4874742049,134.79,53.06448,4.59714,53.2632399864,5.06448,1.4771400000000001,5.2755,48.0,3.12,48.1012931219,134.61
2021-03-07 02:00:00,53.87248,17.62114,56.6811139292,5.83248,1.70114,6.0755,48.04,15.92,50.6091691297,135.03,52.87248,4.58114,53.0705755108,5.83248,1.70114,6.0755,47.04,2.88,47.1280808012,134.86
2021-03-07 02:30:00,51.82736,17.46298,54.6903182936,4.46736,1.30298,4.6535,47.36,16.16,50.0411350791,135.24,50.86736,3.94298,51.0199510452,4.46736,1.30298,4.6535,46.4,2.64,46.4750427649,135.07
2021-03-07 03:00:00,50.27856,17.08958,53.1035529908,2.63856,0.76958,2.7485,47.64,16.32,50.3578395089,135.32,49.27856,3.28958,49.3882355653,2.63856,0.76958,2.7485,46.64,2.52,46.7080292883,135.14
2021-03-07 03:30:00,49.59104,17.12072,52.4632280898,2.47104,0.72072,2.574,47.12,16.4,49.8924282833,135.48,48.59104,3.16072,48.6937297729,2.47104,0.72072,2.574,46.12,2.44,46.1844995642,135.3
2021-03-07 04:00:00,47.90048,17.43264,50.9740416447,2.58048,0.7526400000000001,2.688,45.32,16.68,48.2920780253,135.39,46.98048,2.95264,47.073172657,2.58048,0.7526400000000001,2.688,44.4,2.2,44.4544710912,135.21
2021-03-07 04:30:00,46.93424,17.74582,50.177056628,2.69424,0.7858200000000001,2.8064999999999998,44.24,16.96,47.3795230031,135.46,46.01424,2.70582,46.0937278233,2.69424,0.7858200000000001,2.8064999999999998,43.32,1.92,43.3625276016,135.28
2021-03-07 05:00:00,45.79584,17.91212,49.1742107634,2.71584,0.79212,2.829,43.08,17.12,46.3571008584,135.46,44.91584,2.59212,44.9905742239,2.71584,0.79212,2.829,42.2,1.8,42.2383711807,135.28
2021-03-07 05:30:00,45.38272,18.41496,48.9765456765,3.34272,0.97496,3.482,42.04,17.44,45.5139011732,135.52,44.50272,2.45496,44.5703816003,3.34272,0.97496,3.482,41.16,1.48,41.1865997625,135.35
2021-03-07 06:00:00,45.39328,18.29804,48.9424982709,3.35328,0.9780400000000001,3.493,42.04,17.32,45.4680547198,135.46,44.51328,2.53804,44.5855777511,3.35328,0.9780400000000001,3.493,41.16,1.56,41.1895520733,135.29
2021-03-07 06:30:00,47.93456,17.56758,51.0523447987,4.41456,1.28758,4.5985,43.52,16.28,46.4653505313,135.25,47.09456,3.8475800000000002,47.251470384,4.41456,1.28758,4.5985,42.68,2.56,42.7567070762,135.08
2021-03-07 07:00:00,49.0856,17.1833,52.006364286,4.6056,1.3433,4.7975,44.48,15.84,47.2162683828,135.7,48.2056,4.3833,48.404474899,4.6056,1.3433,4.7975,43.6,3.04,43.7058531549,135.52
2021-03-07 07:30:00,50.22624,17.38432,53.1496920631,5.70624,1.66432,5.944,44.52,15.72,47.2138623711,135.61,49.30624,4.82432,49.5416932129,5.70624,1.66432,5.944,43.6,3.16,43.7143637721,135.43
2021-03-07 08:00:00,50.63328,18.24804,53.8211854886,8.39328,2.44804,8.743,42.24,15.8,45.0983103896,135.84,49.75328,5.60804,50.0683431262,8.39328,2.44804,8.743,41.36,3.16,41.4805400158,135.66
2021-03-07 08:30:00,52.36688,18.54534,55.5537555585,10.64688,3.10534,11.0905,41.72,15.44,44.4854133397,135.63,51.52688,6.54534,51.9409360548,10.64688,3.10534,11.0905,40.88,3.44,41.0244804964,135.46
2021-03-07 09:00:00,52.35456,19.815080000000002,55.9789009199,15.27456,4.45508,15.911,37.08,15.36,40.1354705965,135.41,51.55456,7.93508,52.1616540324,15.27456,4.45508,15.911,36.28,3.48,36.4465197241,135.24
2021-03-07 09:30:00,51.66304,21.55172,55.9780880077,21.50304,6.27172,22.399,30.16,15.28,33.8098210584,135.15,51.02304,9.79172,51.9540988893,21.50304,6.27172,22.399,29.52,3.52,29.7291237678,134.99
2021-03-07 10:00:00,51.98848,16.12164,54.4307755686,20.98848,6.12164,21.863,31.0,10.0,32.5729949498,135.37,51.46848,8.48164,52.1626557088,20.98848,6.12164,21.863,30.48,2.36,30.5712283037,135.2
2021-03-07 10:30:00,51.5936,12.0098,52.9729634531,25.9536,7.5698,27.035,25.64,4.44,26.0215910351,136.09,51.1936,7.5698,51.7502323956,25.9536,7.5698,27.035,25.24,0.0,25.24,135.91
2021-03-07 11:00:00,50.44704,13.08872,52.1173525421,28.96704,8.44872,30.174,21.48,4.64,21.9754408374,136.06,50.08704,8.44872,50.7946103991,28.96704,8.44872,30.174,21.12,0.0,21.12,135.88
2021-03-07 11:30:00,50.4072,13.1571,52.0960180076,30.8472,8.9971,32.1325,19.56,4.16,19.9974798412,136.14,50.0472,8.9971,50.8494841296,30.8472,8.9971,32.1325,19.2,0.0,19.2,135.96
2021-03-07 12:00:00,50.17888,13.33884,51.9215239626,31.05888,9.05884,32.353,19.12,4.28,19.5931824878,136.22,49.81888,9.05884,50.635791557,31.05888,9.05884,32.353,18.76,0.0,18.76,136.03
2021-03-07 12:30:00,50.51024,13.37382,52.2507742168,31.59024,9.21382,32.9065,18.92,4.16,19.3719384678,136.22,50.15024,9.21382,50.9896170906,31.59024,9.21382,32.9065,18.56,0.0,18.56,136.03
2021-03-07 13:00:00,49.58448,13.83714,51.4789966904,31.94448,9.31714,33.2755,17.64,4.52,18.2098874241,136.29,49.22448,9.31714,50.0984882911,31.94448,9.31714,33.2755,17.28,0.0,17.28,136.11
2021-03-07 13:30:00,49.904,13.312,51.6489937947,29.184,8.512,30.4,20.72,4.8,21.2687188143,136.41,49.584,8.512,50.3093152408,29.184,8.512,30.4,20.4,0.0,20.4,136.23
2021-03-07 14:00:00,50.03872,12.75796,51.6395104799,26.59872,7.75796,27.707,23.44,5.0,23.9673444503,136.56,49.67872,7.75796,50.2808230263,26.59872,7.75796,27.707,23.08,0.0,23.08,136.37
2021-03-07 14:30:00,49.64464,12.40302,51.1705499858,24.28464,7.08302,25.2965,25.36,5.32,25.9120049398,136.67,49.24464,7.08302,49.7514194878,24.28464,7.08302,25.2965,24.96,0.0,24.96,136.49
2021-03-07 15:00:00,50.29248,12.16864,51.7436889292,21.97248,6.40864,22.888,28.32,5.76,28.8998269891,136.89,49.97248,6.40864,50.3817370086,21.97248,6.40864,22.888,28.0,0.0,28.0,136.7
2021-03-07 15:30:00,52.01344,10.31892,53.0271444696,16.45344,4.79892,17.139,35.56,5.52,35.9858861222,136.78,51.65344,4.79892,51.8758855057,16.45344,4.79892,17.139,35.2,0.0,35.2,136.6
2021-03-07 16:00:00,55.57408,7.71744,56.1073724924,10.41408,3.03744,10.848,45.16,4.68,45.4018501826,136.53,55.174080000000004,3.03744,55.2576252258,10.41408,3.03744,10.848,44.76,0.0,44.76,136.34
2021-03-07 16:30:00,59.01632,5.14976,59.240577769,7.09632,2.06976,7.392,51.92,3.08,52.0112757006,136.09,58.61632,2.10976,58.6542756975,7.09632,2.06976,7.392,51.52,0.04,51.5200155279,135.9
2021-03-07 17:00:00,63.53728,3.01004,63.6085394472,5.65728,1.6500400000000002,5.893,57.88,1.3599999999999999,57.8959756805,135.56,63.05728,1.6500400000000002,63.0788648677,5.65728,1.6500400000000002,5.893,57.4,0.0,57.4,135.37
2021-03-07 17:30:00,67.74288,1.7283400000000002,67.7649241854,5.10288,1.48834,5.3155,62.64,0.24,62.6404597684,135.05,67.22288,1.48834,67.2393541867,5.10288,1.48834,5.3155,62.12,0.0,62.12,134.86
2021-03-07 18:00:00,67.67376,1.20818,67.6845439628,3.59376,1.04818,3.7435,64.08,0.16,64.08019975,134.77,67.15376,1.08818,67.1625760215,3.59376,1.04818,3.7435,63.56,0.04,63.5600125865,134.6
2021-03-07 18:30:00,67.28816,1.26238,67.3000005903,3.36816,0.98238,3.5085,63.92,0.28,63.9206132636,134.47,66.76816,1.02238,66.7759870811,3.36816,0.98238,3.5085,63.4,0.04,63.4000126183,134.29
2021-03-07 19:00:00,64.96224,2.11232,64.9965731527,3.40224,0.9923200000000001,3.544,61.56,1.12,61.5701875911,134.62,64.44224,0.9923200000000001,64.4498797144,3.40224,0.9923200000000001,3.544,61.04,0.0,61.04,134.45
