Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-07 19:30:00,62.3096,2.9903,62.3813124762,2.7096,0.7903,2.8225,59.6,2.2,59.640590205,135.0,61.7896,0.7903,61.7946538323,2.7096,0.7903,2.8225,59.08,0.0,59.08,134.82
2021-03-07 20:00:00,59.41984,4.16412,59.5655712723,2.61984,0.76412,2.729,56.8,3.4,56.9016695713,135.39,58.89984,0.76412,58.9047963361,2.61984,0.76412,2.729,56.28,0.0,56.28,135.21
2021-03-07 20:30:00,58.33632,4.69976,58.5253276386,2.53632,0.7397600000000001,2.642,55.8,3.96,55.9403396486,135.48,57.81632,0.7397600000000001,57.8210524221,2.53632,0.7397600000000001,2.642,55.28,0.0,55.28,135.3
2021-03-07 21:00:00,55.49808,5.75194,55.7953555186,2.57808,0.75194,2.6855,52.92,5.0,53.1556807877,135.92,55.01808,0.75194,55.023218196,2.57808,0.75194,2.6855,52.44,0.0,52.44,135.75
2021-03-07 21:30:00,51.97456,7.04758,52.4501980077,2.49456,0.72758,2.5985,49.48,6.32,49.8819887334,135.92,51.53456,0.72758,51.5396958378,2.49456,0.72758,2.5985,49.04,0.0,49.04,135.75
2021-03-07 22:00:00,48.92768,7.93224,49.5665038267,2.6476800000000003,0.77224,2.758,46.28,7.16,46.8305882944,135.88,48.40768,0.77224,48.4138393189,2.6476800000000003,0.77224,2.758,45.76,0.0,45.76,135.7
2021-03-07 22:30:00,45.73136,8.74998,46.5609217848,2.5713600000000003,0.7499800000000001,2.6785,43.16,8.0,43.8951660209,135.99,45.29136,0.7499800000000001,45.2975690369,2.5713600000000003,0.7499800000000001,2.6785,42.72,0.0,42.72,135.81
2021-03-07 23:00:00,42.30256,9.57658,43.373003897,2.66256,0.77658,2.7735000000000003,39.64,8.8,40.6050440216,136.55,41.98256,0.77658,41.9897418502,2.66256,0.77658,2.7735000000000003,39.32,0.0,39.32,136.37
2021-03-07 23:30:00,39.93024,10.51132,41.2905790054,3.8102400000000003,1.11132,3.969,36.12,9.4,37.3231081235,137.04,39.65024,1.11132,39.6658110241,3.8102400000000003,1.11132,3.969,35.84,0.0,35.84,136.86
2021-03-08 00:00:00,39.86864,11.50502,41.4954689171,5.70864,1.6650200000000002,5.9465,34.16,9.84,35.5489971729,137.33,39.54864,1.6650200000000002,39.5836736225,5.70864,1.6650200000000002,5.9465,33.84,0.0,33.84,137.16
2021-03-08 00:30:00,42.95104,10.90572,44.3139545268,5.71104,1.66572,5.949,37.24,9.24,38.369195978,136.72,42.67104,1.66572,42.703539406,5.71104,1.66572,5.949,36.96,0.0,36.96,136.55
2021-03-08 01:00:00,49.08384,8.27112,49.7758452987,4.08384,1.19112,4.254,45.0,7.08,45.5535552948,136.21,48.84384,1.19112,48.8583613397,4.08384,1.19112,4.254,44.76,0.0,44.76,136.03
2021-03-08 01:30:00,50.75536,7.64198,51.3274432156,3.43536,1.00198,3.5785,47.32,6.64,47.7835955114,136.28,50.47536,1.00198,50.4853041097,3.43536,1.00198,3.5785,47.04,0.0,47.04,136.1
2021-03-08 02:00:00,49.50608,7.78094,50.1138202919,3.22608,0.9409400000000001,3.3605,46.28,6.84,46.782731857,136.48,49.30608,0.9409400000000001,49.3150574678,3.22608,0.9409400000000001,3.3605,46.08,0.0,46.08,136.3
2021-03-08 02:30:00,48.59216,8.30438,49.2966605426,3.51216,1.02438,3.6585,45.08,7.28,45.664042747,136.59,48.39216,1.02438,48.4030009798,3.51216,1.02438,3.6585,44.88,0.0,44.88,136.42
2021-03-08 03:00:00,46.96992,9.03956,47.8318620775,4.24992,1.23956,4.427,42.72,7.8,43.4262409149,136.64,46.76992,1.23956,46.7863433686,4.24992,1.23956,4.427,42.52,0.0,42.52,136.45
2021-03-08 03:30:00,46.4944,9.5942,47.4739708156,5.0544,1.4742,5.265,41.44,8.12,42.2280475514,136.76,46.2544,1.4742,46.2778865658,5.0544,1.4742,5.265,41.2,0.0,41.2,136.58
2021-03-08 04:00:00,45.09376,10.08068,46.2067884645,5.21376,1.52068,5.431,39.88,8.56,40.7883316648,136.98,44.93376,1.52068,44.9594845989,5.21376,1.52068,5.431,39.72,0.0,39.72,136.79
2021-03-08 04:30:00,44.16592,10.06506,45.2982772548,4.8859200000000005,1.42506,5.0895,39.28,8.64,40.2190004848,136.94,43.96592,1.42506,43.9890090528,4.8859200000000005,1.42506,5.0895,39.08,0.0,39.08,136.72
2021-03-08 05:00:00,43.73008,9.87794,44.8318368512,4.93008,1.43794,5.1355,38.8,8.44,39.7073494457,136.81,43.53008,1.43794,43.5538234401,4.93008,1.43794,5.1355,38.6,0.0,38.6,136.58
2021-03-08 05:30:00,44.36672,9.60196,45.3938705047,4.80672,1.40196,5.007,39.56,8.2,40.4009108808,136.47,44.20672,1.40196,44.2289451039,4.80672,1.40196,5.007,39.4,0.0,39.4,136.22
2021-03-08 06:00:00,46.60368,9.45774,47.5536732067,6.64368,1.9377400000000002,6.9205000000000005,39.96,7.52,40.661431357,136.4,46.36368,1.9377400000000002,46.4041556269,6.64368,1.9377400000000002,6.9205000000000005,39.72,0.0,39.72,136.14
2021-03-08 06:30:00,51.05456,6.53258,51.4707946145,5.25456,1.53258,5.4735,45.8,5.0,46.072117381300004,135.87,50.77456,1.53258,50.7976844418,5.25456,1.53258,5.4735,45.52,0.0,45.52,135.61
2021-03-08 07:00:00,54.57056,5.08308,54.8067853555,4.81056,1.40308,5.011,49.76,3.68,49.8958916144,135.6,54.13056,1.40308,54.1487410694,4.81056,1.40308,5.011,49.32,0.0,49.32,135.35
2021-03-08 07:30:00,58.33008,3.75794,58.4510080824,6.85008,1.99794,7.1355,51.48,1.76,51.5100766841,134.92,57.85008,1.99794,57.8845706579,6.85008,1.99794,7.1355,51.0,0.0,51.0,134.67
2021-03-08 08:00:00,59.66672,3.12946,59.748732166,7.98672,2.32946,8.3195,51.68,0.8,51.6861915796,135.0,59.18672,2.32946,59.2325434896,7.98672,2.32946,8.3195,51.2,0.0,51.2,134.75
2021-03-08 08:30:00,61.30496,2.99228,61.3779427824,8.06496,2.35228,8.401,53.24,0.64,53.2438465928,134.96,60.82496,2.87228,60.8927397265,8.06496,2.35228,8.401,52.76,0.52,52.7625624852,134.71
2021-03-08 09:00:00,61.85824,3.38532,61.9508050585,8.17824,2.38532,8.519,53.68,1.0,53.6893136481,135.29,61.37824,3.46532,61.4759854594,8.17824,2.38532,8.519,53.2,1.08,53.2109612768,135.03
2021-03-08 09:30:00,62.18112,3.71116,62.2917682603,9.02112,2.63116,9.397,53.16,1.08,53.1709695229,135.29,61.74112,3.71116,61.8525553829,9.02112,2.63116,9.397,52.72,1.08,52.7310610551,135.01
2021-03-08 10:00:00,64.38,4.4075,64.530693908,10.86,3.1675,11.3125,53.52,1.24,53.5343627962,135.29,63.9,4.4875,64.057377844,10.86,3.1675,11.3125,53.04,1.32,53.0564227969,135.01
2021-03-08 10:30:00,67.6016,5.6938,67.840958727,15.6816,4.5738,16.335,51.92,1.12,51.9320787183,135.4,67.1616,5.7338000000000005,67.405912033,15.6816,4.5738,16.335,51.48,1.16,51.4930674946,135.13
2021-03-08 11:00:00,69.28256,6.77908,69.6134257583,18.44256,5.37908,19.211,50.84,1.4,50.8592725076,135.32,68.88256,6.81908,69.2192670013,18.44256,5.37908,19.211,50.44,1.44,50.4605509284,135.05
2021-03-08 11:30:00,69.03712,6.86416,69.3775225156,16.67712,4.86416,17.372,52.36,2.0,52.3981831746,135.4,68.67712,6.90416,69.0232876412,16.67712,4.86416,17.372,52.0,2.04,52.04,135.12
2021-03-08 12:00:00,70.04208,7.13894,70.4049531997,17.48208,5.09894,18.2105,52.56,2.04,52.5995741428,135.44,69.68208,7.17894,70.0509061515,17.48208,5.09894,18.2105,52.2,2.08,52.2414241766,135.16
2021-03-08 12:30:00,69.72768,6.81724,70.0601464415,16.92768,4.93724,17.633,52.8,1.88,52.8334590955,135.35,69.32768,6.85724,69.6659813295,16.92768,4.93724,17.633,52.4,1.92,52.4351637739,135.07
2021-03-08 13:00:00,68.88448,6.17964,69.1611128843,16.52448,4.81964,17.213,52.36,1.3599999999999999,52.3776593597,135.42,68.48448,6.17964,68.7627221058,16.52448,4.81964,17.213,51.96,1.3599999999999999,51.9777952591,135.15
2021-03-08 13:30:00,71.31904,6.82472,71.6448342143,17.63904,5.14472,18.374,53.68,1.6800000000000002,53.7062826865,135.42,70.87904,6.90472,71.2145593934,17.63904,5.14472,18.374,53.24,1.76,53.2690829656,135.15
2021-03-08 14:00:00,74.35712,8.74916,74.8700814438,25.19712,7.34916,26.247,49.16,1.4,49.1799308662,135.53,73.99712,8.78916,74.5172671386,25.19712,7.34916,26.247,48.8,1.44,48.8212412788,135.26
2021-03-08 14:30:00,73.07648,9.32564,73.6691216902,29.91648,8.72564,31.163,43.16,0.6000000000000001,43.1641703268,135.8,72.67648,9.36564,73.2774587291,29.91648,8.72564,31.163,42.76,0.64,42.7647892547,135.54
2021-03-08 15:00:00,70.41376,8.61568,70.9389000422,28.85376,8.41568,30.056,41.56,0.2,41.5604812292,135.84,70.05376,8.65568,70.5864724037,28.85376,8.41568,30.056,41.2,0.24,41.2006990232,135.57
2021-03-08 15:30:00,68.75888,9.96134,69.4767002199,30.99888,9.04134,32.2905,37.76,0.92,37.7712059643,135.99,68.39888,9.04134,68.9938592503,30.99888,9.04134,32.2905,37.4,0.0,37.4,135.72
2021-03-08 16:00:00,70.80048,8.04514,71.2561032183,26.76048,7.80514,27.8755,44.04,0.24,44.0406539461,135.81,70.36048,7.92514,70.8054022646,26.76048,7.80514,27.8755,43.6,0.12,43.6001651373,135.53
2021-03-08 16:30:00,74.26896,8.56178,74.76083531,26.74896,7.80178,27.8635,47.52,0.76,47.5260770525,135.73,73.86896,8.60178,74.3680971294,26.74896,7.80178,27.8635,47.12,0.8,47.1267906822,135.44
2021-03-08 17:00:00,78.26896,9.72678,78.8710361834,29.508960000000002,8.60678,30.7385,48.76,1.12,48.7728613063,135.59,77.82896,9.76678,78.4393842802,29.508960000000002,8.60678,30.7385,48.32,1.16,48.3339218355,135.32
2021-03-08 17:30:00,77.95136,9.00748,78.4700530253,25.67136,7.48748,26.741,52.28,1.52,52.3020917364,135.23,77.47136,9.08748,78.0025250425,25.67136,7.48748,26.741,51.8,1.6,51.8247045336,134.97
2021-03-08 18:00:00,79.26368,8.66524,79.7359225908,25.18368,7.34524,26.233,54.08,1.32,54.0961070688,135.03,78.78368,8.66524,79.258782596,25.18368,7.34524,26.233,53.6,1.32,53.6162512677,134.77
2021-03-08 18:30:00,88.224,11.557,88.9777411772,34.824,10.157,36.275,53.4,1.4,53.4183489075,134.75,87.784,11.597,88.5467168505,34.824,10.157,36.275,52.96,1.44,52.9795734222,134.51
2021-03-08 19:00:00,82.45408,8.70244,82.9120484043,28.05408,8.18244,29.223,54.4,0.52,54.4024852373,134.87,81.97408,8.70244,82.4347151011,28.05408,8.18244,29.223,53.92,0.52,53.9225073601,134.64
2021-03-08 19:30:00,77.87488,9.64184,78.4694973451,29.35488,8.56184,30.578,48.52,1.08,48.5320182972,135.17,77.39488,8.56184,77.8670183993,29.35488,8.56184,30.578,48.04,0.0,48.04,134.96
2021-03-08 20:00:00,73.65552,11.34286,74.523795525,29.01552,8.46286,30.2245,44.64,2.88,44.732806753,135.53,73.21552,8.46286,73.7030010803,29.01552,8.46286,30.2245,44.2,0.0,44.2,135.32
2021-03-08 20:30:00,71.65968,11.32574,72.5491703898,28.81968,8.40574,30.0205,42.84,2.92,42.9393991574,135.6,71.25968,8.40574,71.7537348063,28.81968,8.40574,30.0205,42.44,0.0,42.44,135.39
2021-03-08 21:00:00,76.28432,13.95126,77.5495656561,35.76432,10.43126,37.2545,40.52,3.52,40.6726050309,135.65,75.88432,10.43126,76.5979190778,35.76432,10.43126,37.2545,40.12,0.0,40.12,135.44
2021-03-08 21:30:00,76.15552,14.84036,77.5880113896,34.83552,10.16036,36.287,41.32,4.68,41.5841893031,136.0,75.75552,10.16036,76.4338388791,34.83552,10.16036,36.287,40.92,0.0,40.92,135.8
2021-03-08 22:00:00,71.42464,16.30552,73.2621947637,35.74464,10.42552,37.234,35.68,5.88,36.16126104,135.92,71.10464,10.42552,71.8648822221,35.74464,10.42552,37.234,35.36,0.0,35.36,135.73
2021-03-08 22:30:00,65.19504,15.96022,67.1202045814,31.95504,9.32022,33.2865,33.24,6.64,33.896713705,135.92,64.91504,9.32022,65.580705387,31.95504,9.32022,33.2865,32.96,0.0,32.96,135.76
2021-03-08 23:00:00,59.13312,15.01216,61.0089405645,26.37312,7.69216,27.472,32.76,7.32,33.5678417537,135.71,58.89312,7.69216,59.3933406099,26.37312,7.69216,27.472,32.52,0.0,32.52,135.53
2021-03-08 23:30:00,54.88544,14.91992,56.8771969844,23.72544,6.91992,24.714,31.16,8.0,32.1705704022,136.12,54.68544,6.91992,55.1215261109,23.72544,6.91992,24.714,30.96,0.0,30.96,135.94
2021-03-09 00:00:00,53.72976,16.37118,56.1685200468,25.40976,7.41118,26.4685,28.32,8.96,29.7036024751,135.74,53.44976,7.41118,53.9611196423,25.40976,7.41118,26.4685,28.04,0.0,28.04,135.57
2021-03-09 00:30:00,53.08656,14.69858,55.0838552268,22.00656,6.41858,22.9235,31.08,8.28,32.1640295983,135.67,52.92656,6.41858,53.3143406848,22.00656,6.41858,22.9235,30.92,0.0,30.92,135.5
2021-03-09 01:00:00,60.66672,12.83446,62.0094692692,21.78672,6.35446,22.6945,38.88,6.48,39.4163011963,135.16,60.38672,6.35446,60.7201376337,21.78672,6.35446,22.6945,38.6,0.0,38.6,134.98
2021-03-09 01:30:00,59.03168,10.27924,59.9199634396,14.67168,4.27924,15.283,44.36,6.0,44.7639319095,135.16,58.71168,4.27924,58.8674210697,14.67168,4.27924,15.283,44.04,0.0,44.04,134.98
2021-03-09 02:00:00,56.64272,10.57246,57.6209565996,14.44272,4.21246,15.0445,42.2,6.36,42.6765696841,135.41,56.36272,4.21246,56.5199170651,14.44272,4.21246,15.0445,41.92,0.0,41.92,135.24
2021-03-09 02:30:00,56.40704,11.73372,57.6145324254,17.32704,5.05372,18.049,39.08,6.68,39.6468006275,135.44,56.12704,5.05372,56.3541010486,17.32704,5.05372,18.049,38.8,0.0,38.8,135.26
2021-03-09 03:00:00,56.37456,12.35258,57.7120199599,18.21456,5.31258,18.9735,38.16,7.04,38.803958561,135.67,56.13456,5.31258,56.3853911279,18.21456,5.31258,18.9735,37.92,0.0,37.92,135.49
2021-03-09 03:30:00,56.25296,12.94878,57.7240540178,19.57296,5.70878,20.3885,36.68,7.24,37.3876985117,135.61,55.97296,5.70878,56.2633310447,19.57296,5.70878,20.3885,36.4,0.0,36.4,135.43
2021-03-09 04:00:00,56.21008,13.22294,57.7444303448,20.65008,6.02294,21.5105,35.56,7.2,36.2815876169,135.8,55.97008,6.02294,56.2932115041,20.65008,6.02294,21.5105,35.32,0.0,35.32,135.62
2021-03-09 04:30:00,53.82816,13.17488,55.4170395456,19.38816,5.65488,20.196,34.44,7.52,35.2514396869,135.89,53.62816,5.65488,53.925478327,19.38816,5.65488,20.196,34.24,0.0,34.24,135.71
2021-03-09 05:00:00,51.41568,11.83624,52.7604845239,15.89568,4.63624,16.558,35.52,7.2,36.2423840275,135.63,51.13568,4.63624,51.3454232663,15.89568,4.63624,16.558,35.24,0.0,35.24,135.45
2021-03-09 05:30:00,52.43168,11.01924,53.5770913526,14.19168,4.13924,14.783,38.24,6.88,38.8539830648,135.04,52.03168,4.13924,52.1960633707,14.19168,4.13924,14.783,37.84,0.0,37.84,134.87
2021-03-09 06:00:00,51.5648,9.4814,52.4292432236,10.5648,3.0814,11.005,41.0,6.4,41.496505877,134.79,51.2048,3.0814,51.2974323821,10.5648,3.0814,11.005,40.64,0.0,40.64,134.62
2021-03-09 06:30:00,54.58352,6.89686,55.0175184232,8.42352,2.45686,8.7745,46.16,4.44,46.3730438941,134.86,54.10352,2.45686,54.1592747131,8.42352,2.45686,8.7745,45.68,0.0,45.68,134.69
2021-03-09 07:00:00,57.28976,5.29618,57.5340431697,8.00976,2.33618,8.3435,49.28,2.96,49.3688160684,135.13,56.88976,2.33618,56.9377074517,8.00976,2.33618,8.3435,48.88,0.0,48.88,134.96
2021-03-09 07:30:00,62.75056,5.12058,62.9591384935,13.03056,3.80058,13.5735,49.72,1.32,49.7375190374,135.25,62.31056,3.80058,62.4263589828,13.03056,3.80058,13.5735,49.28,0.0,49.28,135.07
2021-03-09 08:00:00,63.86496,5.90728,64.1375792558,17.78496,5.18728,18.526,46.08,0.72,46.0856246567,135.13,63.38496,5.18728,63.5968633503,17.78496,5.18728,18.526,45.6,0.0,45.6,134.95
2021-03-09 08:30:00,62.82448,5.42714,63.0584580834,17.78448,5.18714,18.5255,45.04,0.24,45.0406394271,135.28,62.42448,5.22714,62.6429460981,17.78448,5.18714,18.5255,44.64,0.04,44.6400179211,135.1
2021-03-09 09:00:00,60.7616,5.8588000000000005,61.0434072771,19.4016,5.6588,20.21,41.36,0.2,41.3604835562,135.36,60.3616,5.7388,60.6337907441,19.4016,5.6588,20.21,40.96,0.08,40.9600781249,135.18
2021-03-09 09:30:00,57.41168,7.98674,57.9645496511,23.13168,6.74674,24.0955,34.28,1.24,34.3024197397,135.61,57.05168,6.74674,57.4492183711,23.13168,6.74674,24.0955,33.92,0.0,33.92,135.43
2021-03-09 10:00:00,56.7376,7.7668,57.2667306208,24.2976,7.0868,25.31,32.44,0.68,32.447126221,135.7,56.3776,7.0868,56.8212681661,24.2976,7.0868,25.31,32.08,0.0,32.08,135.53
2021-03-09 10:30:00,56.02592,7.33256,56.5037180016,22.94592,6.69256,23.902,33.08,0.64,33.0861904728,135.83,55.70592,6.69256,56.1065048136,22.94592,6.69256,23.902,32.76,0.0,32.76,135.65
2021-03-09 11:00:00,54.03136,8.46748,54.6908226396,26.15136,7.62748,27.241,27.88,0.84,27.892651362,136.11,53.831360000000004,7.62748,54.3690515882,26.15136,7.62748,27.241,27.68,0.0,27.68,135.94
2021-03-09 11:30:00,52.18304,9.54672,53.04912371,30.26304,8.82672,31.524,21.92,0.72,21.9318216298,136.11,51.98304,8.82672,52.7271034061,30.26304,8.82672,31.524,21.72,0.0,21.72,135.94
2021-03-09 12:00:00,51.4248,10.2689,52.440064476,31.5048,9.1889,32.8175,19.92,1.08,19.9492556252,136.18,51.1848,9.1889,52.0030733154,31.5048,9.1889,32.8175,19.68,0.0,19.68,136.01
2021-03-09 12:30:00,51.48512,9.92816,52.4336336944,29.92512,8.72816,31.172,21.56,1.2,21.5933693527,136.03,51.20512,8.72816,51.9436722922,29.92512,8.72816,31.172,21.28,0.0,21.28,135.86
2021-03-09 13:00:00,50.9608,10.0769,51.9475413302,29.2008,8.5169,30.4175,21.76,1.56,21.8158474509,136.15,50.7208,8.5169,51.430896728,29.2008,8.5169,30.4175,21.52,0.0,21.52,135.98
2021-03-09 13:30:00,51.85952,9.28736,52.6845790569,26.21952,7.64736,27.312,25.64,1.6400000000000001,25.6923957622,135.95,51.49952,7.64736,52.0642168404,26.21952,7.64736,27.312,25.28,0.0,25.28,135.78
2021-03-09 14:00:00,53.5072,9.2296,54.2973845411,25.7472,7.5096,26.82,27.76,1.72,27.81323426,135.86,53.1072,7.5096,53.6355179335,25.7472,7.5096,26.82,27.36,0.0,27.36,135.68
2021-03-09 14:30:00,55.75248,7.33114,56.2324162726,19.51248,5.69114,20.3255,36.24,1.6400000000000001,36.2770891886,135.63,55.31248,5.69114,55.6044918891,19.51248,5.69114,20.3255,35.8,0.0,35.8,135.45
2021-03-09 15:00:00,59.30784,7.59812,59.792569045,20.42784,5.95812,21.279,38.88,1.6400000000000001,38.9145731057,135.53,58.86784,5.95812,59.1685877827,20.42784,5.95812,21.279,38.44,0.0,38.44,135.35
2021-03-09 15:30:00,62.47408,9.61994,63.2103940618,25.71408,7.4999400000000005,26.7855,36.76,2.12,36.8210809184,135.53,62.03408,7.4999400000000005,62.4858078403,25.71408,7.4999400000000005,26.7855,36.32,0.0,36.32,135.35
2021-03-09 16:00:00,66.09088,10.17484,66.8695131446,27.89088,8.13484,29.053,38.2,2.04,38.2544324229,135.37,65.61088,8.13484,66.1132603658,27.89088,8.13484,29.053,37.72,0.0,37.72,135.2
2021-03-09 16:30:00,68.83184,8.08262,69.3047685506,24.83184,7.24262,25.8665,44.0,0.84,44.0080174514,135.23,68.35184,7.24262,68.7344860739,24.83184,7.24262,25.8665,43.52,0.0,43.52,135.06
2021-03-09 17:00:00,69.83072,6.44896,70.1278727811,21.15072,6.16896,22.032,48.68,0.28,48.6808052522,134.71,69.35072,6.28896,69.6352883415,21.15072,6.16896,22.032,48.2,0.12,48.2001493774,134.55
2021-03-09 17:30:00,74.49824,6.97532,74.8240793609,20.89824,6.09532,21.769,53.6,0.88,53.6072233939,134.21,73.97824,7.01532,74.3101252065,20.89824,6.09532,21.769,53.08,0.92,53.0879722724,134.04
2021-03-09 18:00:00,130.64656,8.75358,130.9394852695,25.48656,7.43358,26.5485,105.16,1.32,105.1682841925,133.38,26.48656,7.43358,27.5099249772,25.48656,7.43358,26.5485,1.0,0.0,1.0,134.29
2021-03-09 18:30:00,134.23424,10.55332,134.6484450389,28.91424,8.43332,30.119,105.32,2.12,105.3413347172,133.25,28.91424,8.43332,30.119,28.91424,8.43332,30.119,0.0,0.0,0.0,0.0
2021-03-09 19:00:00,131.43568,8.45374,131.7072651643,25.55568,7.45374,26.6205,105.88,1.0,105.8847222219,133.35,25.55568,7.45374,26.6205,25.55568,7.45374,26.6205,0.0,0.0,0.0,0.0
2021-03-09 19:30:00,124.40192,8.86056,124.7170686923,25.44192,7.42056,26.502,98.96,1.44,98.9704764058,134.1,25.44192,7.42056,26.502,25.44192,7.42056,26.502,0.0,0.0,0.0,0.0
2021-03-09 20:00:00,114.63856,13.66458,115.4500765935,29.15856,8.50458,30.3735,85.48,5.16,85.6356000738,134.74,29.15856,8.50458,30.3735,29.15856,8.50458,30.3735,0.0,0.0,0.0,0.0
2021-03-09 20:30:00,107.1064,16.5577,108.3786803308,36.7464,10.7177,38.2775,70.36,5.84,70.6019489816,134.69,36.7464,10.7177,38.2775,36.7464,10.7177,38.2775,0.0,0.0,0.0,0.0
2021-03-09 21:00:00,97.26448,24.53714,100.3117655564,65.06448,18.97714,67.7755,32.2,5.5600000000000005,32.6764992005,134.96,65.06448,18.97714,67.7755,65.06448,18.97714,67.7755,0.0,0.0,0.0,0.0
2021-03-09 21:30:00,103.3128,29.0079,107.3079349641,71.7528,20.9279,74.7425,31.56,8.08,32.577906624,136.0,71.7528,20.9279,74.7425,71.7528,20.9279,74.7425,0.0,0.0,0.0,0.0
2021-03-09 22:00:00,95.20544,27.43492,99.079516758,56.48544,16.47492,58.839,38.72,10.96,40.2412723457,136.09,56.48544,16.47492,58.839,56.48544,16.47492,58.839,0.0,0.0,0.0,0.0
2021-03-09 22:30:00,83.86992,33.51206,90.3173385693,75.94992,22.15206,79.1145,7.92,11.36,13.8483211979,135.8,75.94992,22.15206,79.1145,75.94992,22.15206,79.1145,0.0,0.0,0.0,0.0
2021-03-09 23:00:00,97.50768,37.97474,104.6414283974,89.46768,26.09474,93.1955,8.04,11.88,14.3448945622,136.15,89.46768,26.09474,93.1955,89.46768,26.09474,93.1955,0.0,0.0,0.0,0.0
2021-03-09 23:30:00,112.21664,39.20152,118.8668728587,93.53664,27.28152,97.434,18.68,11.92,22.1591696595,136.51,93.53664,27.28152,97.434,93.53664,27.28152,97.434,0.0,0.0,0.0,0.0
2021-03-10 00:00:00,114.14624,40.97432,121.2776113122,93.30624,27.21432,97.194,20.84,13.76,24.9728492567,136.74,93.30624,27.21432,97.194,93.30624,27.21432,97.194,0.0,0.0,0.0,0.0
2021-03-10 00:30:00,109.40976,37.62618,115.6988548113,95.12976,27.74618,99.0935,14.28,9.88,17.3646998246,136.19,98.32976,27.74618,102.169428922,95.12976,27.74618,99.0935,3.2,0.0,3.2,135.4
2021-03-10 01:00:00,98.74576,33.03418,104.1248393336,96.66576,28.19418,100.6935,2.08,4.84,5.2680167046,135.38,98.98576,28.19418,102.9227500053,96.66576,28.19418,100.6935,2.32,0.0,2.32,135.17
2021-03-10 01:30:00,96.1232,32.4176,101.4424485509,94.9632,27.6976,98.92,1.16,4.72,4.8604526538,135.41,96.2432,27.6976,100.1494412965,94.9632,27.6976,98.92,1.28,0.0,1.28,135.17
2021-03-10 02:00:00,98.76864,32.81252,104.0764416965,95.76864,27.93252,99.759,3.0,4.88,5.7283854619,135.78,98.96864,27.93252,102.8349034958,95.76864,27.93252,99.759,3.2,0.0,3.2,135.62
2021-03-10 02:30:00,100.96288,33.21584,106.2863827816,96.60288,28.17584,100.628,4.36,5.04,6.6641728668999995,135.89,101.16288,28.17584,105.0133622431,96.60288,28.17584,100.628,4.5600000000000005,0.0,4.5600000000000005,135.73
2021-03-10 03:00:00,102.12464,33.71302,107.545384897,96.52464,28.15302,100.5465,5.6,5.5600000000000005,7.8913623665,136.1,102.32464,28.15302,106.1269263017,96.52464,28.15302,100.5465,5.8,0.0,5.8,135.94
2021-03-10 03:30:00,103.85584,33.92962,109.257743961,96.85584,28.24962,100.8915,7.0,5.68,9.0145659907,136.07,104.01584,28.24962,107.7837464604,96.85584,28.24962,100.8915,7.16,0.0,7.16,135.91
2021-03-10 04:00:00,105.86224,33.73982,111.1089074352,97.30224,28.37982,101.3565,8.56,5.36,10.0996633607,135.71,106.06224,28.37982,109.7935013425,97.30224,28.37982,101.3565,8.76,0.0,8.76,135.55
2021-03-10 04:30:00,107.53312,33.67216,112.681792034,97.89312,28.55216,101.972,9.64,5.12,10.9153103483,135.89,107.69312,28.55216,111.413795986,97.89312,28.55216,101.972,9.8,0.0,9.8,135.73
2021-03-10 05:00:00,107.96896,33.56928,113.0672051622,98.08896,28.60928,102.176,9.88,4.96,11.0551345537,136.1,108.12896,28.60928,111.8497335392,98.08896,28.60928,102.176,10.04,0.0,10.04,135.96
2021-03-10 05:30:00,107.3552,33.3936,112.4289619627,98.0352,28.5936,102.12,9.32,4.8,10.4834345517,136.26,107.4752,28.5936,111.2138146815,98.0352,28.5936,102.12,9.44,0.0,9.44,136.11
2021-03-10 06:00:00,105.96768,32.87724,110.9507193064,98.04768,28.59724,102.133,7.92,4.28,9.0024885448,136.0,106.12768,28.59724,109.913086563,98.04768,28.59724,102.133,8.08,0.0,8.08,135.85
2021-03-10 06:30:00,101.31968,30.85324,105.9131718617,98.23968,28.65324,102.333,3.08,2.2,3.7850231174999998,135.78,101.51968,28.65324,105.4857980479,98.23968,28.65324,102.333,3.2800000000000002,0.0,3.2800000000000002,135.63
2021-03-10 07:00:00,99.20512,29.60316,103.5277881354,98.20512,28.64316,102.297,1.0,0.96,1.3862178761,135.56,99.12512,28.64316,103.180521562,98.20512,28.64316,102.297,0.92,0.0,0.92,135.41
2021-03-10 07:30:00,103.548,29.7265,107.7304650795,98.628,28.7665,102.7375,4.92,0.96,5.0127836578,135.15,103.308,29.7265,107.4998030987,98.628,28.7665,102.7375,4.68,0.96,4.777447017,135.0
2021-03-10 08:00:00,105.25952,30.972360000000002,109.7217099511,99.05952,28.89236,103.187,6.2,2.08,6.5396024344,134.73,104.97952,31.01236,109.4644512716,99.05952,28.89236,103.187,5.92,2.12,6.2881475810000005,134.59
2021-03-10 08:30:00,106.68304,31.99422,111.3772918375,99.68304,29.07422,103.8365,7.0,2.92,7.5846160087,134.73,106.36304,31.99422,111.0708170108,99.68304,29.07422,103.8365,6.68,2.92,7.2903223523000005,134.59
2021-03-10 09:00:00,107.248,32.369,112.0262722088,100.008,29.169,104.175,7.24,3.2,7.915655374,134.78,106.968,32.369,111.7582443715,100.008,29.169,104.175,6.96,3.2,7.6603916349,134.63
2021-03-10 09:30:00,108.0784,32.6062,112.8897906146,99.9984,29.1662,104.165,8.08,3.44,8.78179936,134.78,107.7984,32.6062,112.6217533206,99.9984,29.1662,104.165,7.8,3.44,8.5248812308,134.63
2021-03-10 10:00:00,108.66784,32.56312,113.441862795,99.98784,29.16312,104.154,8.68,3.4,9.3221456758,135.02,108.34784,32.56312,113.1353667816,99.98784,29.16312,104.154,8.36,3.4,9.0249432131,134.87
2021-03-10 10:30:00,108.53392,32.66906,113.3440747099,101.17392,29.50906,105.3895,7.36,3.16,8.0096941265,134.97,108.25392,32.66906,113.0759862953,101.17392,29.50906,105.3895,7.08,3.16,7.7531928907,134.82
2021-03-10 11:00:00,108.53296,32.83878,113.3921905523,101.89296,29.71878,106.1385,6.64,3.12,7.3364841716,134.94,108.21296,32.79878,113.0743325492,101.89296,29.71878,106.1385,6.32,3.08,7.0305618552,134.79
2021-03-10 11:30:00,108.72704,33.31372,113.7161957128,103.24704,30.11372,107.549,5.48,3.2,6.3458963118,134.94,108.40704,33.31372,113.4102740575,103.24704,30.11372,107.549,5.16,3.2,6.0717048677,134.79
2021-03-10 12:00:00,109.85632,33.31976,114.7981596124,101.89632,29.71976,106.142,7.96,3.6,8.7362234404,134.76,109.49632,33.35976,114.4653558104,101.89632,29.71976,106.142,7.6,3.64,8.4267194091,134.6
2021-03-10 12:30:00,110.91328,33.20304,115.7764982438,100.67328,29.36304,104.868,10.24,3.84,10.936324794,134.6,110.59328,33.20304,115.4699763852,100.67328,29.36304,104.868,9.92,3.84,10.6372928887,134.45
2021-03-10 13:00:00,109.97152,32.50336,114.6743372442,100.33152,29.26336,104.512,9.64,3.24,10.1699164205,134.56,109.61152,32.46336,114.3177810281,100.33152,29.26336,104.512,9.28,3.2,9.8162314561,134.4
2021-03-10 13:30:00,110.19568,32.14374,114.7881000446,100.19568,29.22374,104.3705,10.0,2.92,10.4176004915,134.67,109.83568,32.14374,114.4425472552,100.19568,29.22374,104.3705,9.64,2.92,10.0725369198,134.49
2021-03-10 14:00:00,110.5328,32.5454,115.2245760982,99.6528,29.0654,103.805,10.88,3.48,11.4229943535,134.92,110.1728,32.5454,114.8792797723,99.6528,29.0654,103.805,10.52,3.48,11.0806498004,134.75
2021-03-10 14:30:00,110.21344,32.37892,114.8712184013,99.49344,29.01892,103.639,10.72,3.36,11.2342333962,135.02,109.85344,32.41892,114.5371758592,99.49344,29.01892,103.639,10.36,3.4,10.9036507648,134.85
2021-03-10 15:00:00,109.97728,32.31504,114.6266283479,99.13728,28.91504,103.268,10.84,3.4,11.3607042035,135.15,109.61728,32.31504,114.2812753026,99.13728,28.91504,103.268,10.48,3.4,11.0177311639,135.0
2021-03-10 15:30:00,109.55136,31.73748,114.0559867548,98.39136,28.69748,102.491,11.16,3.04,11.5666416907,135.22,109.19136,31.73748,113.7102490341,98.39136,28.69748,102.491,10.8,3.04,11.2196969656,135.07
2021-03-10 16:00:00,111.31392,32.33156,115.9142724508,98.23392,28.65156,102.327,13.08,3.68,13.5878180736,135.0,110.95392,32.33156,115.5686035885,98.23392,28.65156,102.327,12.72,3.68,13.2416313194,134.85
2021-03-10 16:30:00,114.35008,33.20544,119.0736832453,98.35008,28.68544,102.448,16.0,4.52,16.6261961976,134.77,113.95008,33.20544,118.6896034942,98.35008,28.68544,102.448,15.6,4.52,16.2416255344,134.62
2021-03-10 17:00:00,116.50816,33.45488,121.216254448,98.10816,28.61488,102.196,18.4,4.84,19.0259191631,134.52,116.10816,33.45488,120.8318410619,98.10816,28.61488,102.196,18.0,4.84,18.6393562121,134.37
2021-03-10 17:30:00,117.78816,33.55988,122.4757779392,98.46816,28.71988,102.571,19.32,4.84,19.9170278907,134.26,117.38816,33.55988,122.0911366718,98.46816,28.71988,102.571,18.92,4.84,19.5292600986,134.1
2021-03-10 18:00:00,117.1664,32.8952,121.6965877582,98.2464,28.6552,102.34,18.92,4.24,19.3892753862,134.24,116.7264,32.8952,121.2730251952,98.2464,28.6552,102.34,18.48,4.24,18.9601687756,134.07
2021-03-10 18:30:00,115.74128,32.25954,120.1529101481,98.26128,28.65954,102.3555,17.48,3.6,17.8468596677,134.21,115.30128,32.21954,119.7183525089,98.26128,28.65954,102.3555,17.04,3.56,17.4079062497,134.07
2021-03-10 19:00:00,113.4752,31.0686,117.6515147416,98.1552,28.6286,102.245,15.32,2.44,15.5130912458,134.74,113.0352,31.1086,117.237798653,98.1552,28.6286,102.245,14.88,2.48,15.0852510751,134.58
2021-03-10 19:30:00,110.02208,29.87644,114.0064022527,98.18208,28.63644,102.273,11.84,1.24,11.9047553524,134.84,109.66208,29.87644,113.6590227699,98.18208,28.63644,102.273,11.48,1.24,11.5467744414,134.69
2021-03-10 20:00:00,106.408,28.929,110.2703473514,98.088,28.609,102.175,8.32,0.32,8.326151572,135.15,106.008,28.689,109.8214677784,98.088,28.609,102.175,7.92,0.08,7.9204040301,135.0
2021-03-10 20:30:00,104.9152,28.6786,108.7642463726,96.9552,28.2786,100.995,7.96,0.4,7.9700439146,135.24,104.5552,28.2786,108.3119063861,96.9552,28.2786,100.995,7.6,0.0,7.6,135.08
2021-03-10 21:00:00,99.808,28.379,103.7641773687,93.048,27.139,96.925,6.76,1.24,6.8727869165,135.43,99.488,27.139,103.1231664807,93.048,27.139,96.925,6.44,0.0,6.44,135.27
2021-03-10 21:30:00,98.06976,29.59368,102.4376089256,94.46976,27.55368,98.406,3.6,2.04,4.1378255159,135.54,97.78976,27.55368,101.5974529326,94.46976,27.55368,98.406,3.32,0.0,3.32,135.38
2021-03-10 22:00:00,96.13824,30.64032,100.902876074,95.17824,27.76032,99.144,0.96,2.88,3.0357865538,134.93,96.13824,27.76032,100.0659610297,95.17824,27.76032,99.144,0.96,0.0,0.96,134.78
2021-03-10 22:30:00,99.40352,31.33936,104.226749319,95.24352,27.77936,99.212,4.16,3.56,5.4753264743,134.8,99.60352,27.77936,103.4048066504,95.24352,27.77936,99.212,4.36,0.0,4.36,134.65
2021-03-10 23:00:00,101.18176,31.55968,105.9894426743,93.94176,27.39968,97.856,7.24,4.16,8.3500419161,135.2,101.38176,27.39968,105.0190636256,93.94176,27.39968,97.856,7.44,0.0,7.44,135.04
2021-03-10 23:30:00,105.39568,32.54374,110.305686054,95.39568,27.82374,99.3705,10.0,4.72,11.0579564116,135.1,105.47568,27.82374,109.0838190524,95.39568,27.82374,99.3705,10.08,0.0,10.08,134.94
2021-03-11 00:00:00,105.256,33.003,110.3087645883,93.816,27.363,97.725,11.44,5.64,12.7547324551,135.57,105.336,27.363,108.8320112145,93.816,27.363,97.725,11.52,0.0,11.52,135.41
2021-03-11 00:30:00,103.63824,32.31782,108.5602426298,94.75824,27.63782,98.7065,8.88,4.68,10.0377686764,135.29,103.71824,27.63782,107.3374231247,94.75824,27.63782,98.7065,8.96,0.0,8.96,135.13
2021-03-11 01:00:00,97.55984,31.02662,102.3746723045,94.71984,27.62662,98.6665,2.84,3.4,4.4300790061,134.89,97.63984,27.62662,101.4729938843,94.71984,27.62662,98.6665,2.92,0.0,2.92,134.74
2021-03-11 01:30:00,99.10272,31.66496,104.0385447957,97.18272,28.34496,101.232,1.92,3.32,3.83520534,135.0,99.18272,28.34496,103.1535200757,97.18272,28.34496,101.232,2.0,0.0,2.0,134.85
2021-03-11 02:00:00,98.13408,31.64244,103.1093675017,95.73408,27.92244,99.723,2.4,3.7199999999999998,4.427008019,135.27,98.25408,27.92244,102.1446371191,95.73408,27.92244,99.723,2.52,0.0,2.52,135.1
2021-03-11 02:30:00,102.1296,32.3228,107.122446742,97.9296,28.5628,102.01,4.2,3.76,5.6371624067,135.48,102.2096,28.5628,106.1255665521,97.9296,28.5628,102.01,4.28,0.0,4.28,135.31
2021-03-11 03:00:00,102.332,32.5185,107.374536396,97.092,28.3185,101.1375,5.24,4.2,6.7154746668000005,135.58,102.372,28.3185,106.2165892234,97.092,28.3185,101.1375,5.28,0.0,5.28,135.42
2021-03-11 03:30:00,103.70224,32.77982,108.7596946495,97.30224,28.37982,101.3565,6.4,4.4,7.7665951356,135.54,103.78224,28.37982,107.5925997578,97.30224,28.37982,101.3565,6.48,0.0,6.48,135.38
2021-03-11 04:00:00,99.16064,32.19352,104.2557204915,93.92064,27.39352,97.834,5.24,4.8,7.1061663364,135.7,99.24064,27.39352,102.9519769873,93.92064,27.39352,97.834,5.32,0.0,5.32,135.54
2021-03-11 04:30:00,97.35616,31.83888,102.4301526388,92.15616,26.87888,95.996,5.2,4.96,7.1862090145,135.5,97.43616,26.87888,101.0756126155,92.15616,26.87888,95.996,5.28,0.0,5.28,135.33
2021-03-11 05:00:00,103.98208,32.53144,108.9521342131,95.90208,27.97144,99.898,8.08,4.5600000000000005,9.2779308038,135.32,104.02208,27.97144,107.7171972491,95.90208,27.97144,99.898,8.12,0.0,8.12,135.16
2021-03-11 05:30:00,101.75824,31.95782,106.6585283372,94.75824,27.63782,98.7065,7.0,4.32,8.2257157743,135.12,101.87824,27.63782,105.5605270916,94.75824,27.63782,98.7065,7.12,0.0,7.12,134.96
2021-03-11 06:00:00,101.06992,31.47206,105.8565977606,95.14992,27.75206,99.1145,5.92,3.7199999999999998,6.9917665865,135.05,101.14992,27.75206,104.8879552201,95.14992,27.75206,99.1145,6.0,0.0,6.0,134.9
2021-03-11 06:30:00,97.52,30.35,102.1336031872,95.28,27.79,99.25,2.24,2.56,3.4016466601,135.33,97.64,27.79,101.5177506646,95.28,27.79,99.25,2.36,0.0,2.36,135.17
2021-03-11 07:00:00,94.99248,27.41614,98.869691964,89.47248,26.09614,93.2005,5.52,1.32,5.6756321234,134.84,94.87248,26.09614,98.3961177296,89.47248,26.09614,93.2005,5.4,0.0,5.4,134.7
2021-03-11 07:30:00,98.58,25.7975,101.8995947305,86.94,25.3575,90.5625,11.64,0.44,11.6483131826,134.92,98.42,25.4775,101.6641500542,86.94,25.3575,90.5625,11.48,0.12,11.4806271606,134.78
2021-03-11 08:00:00,102.13216,28.87688,106.1360085211,93.93216,27.39688,97.846,8.2,1.48,8.3324906241,134.61,102.05216,28.87688,106.0590286548,93.93216,27.39688,97.846,8.12,1.48,8.253774894,134.46
2021-03-11 08:30:00,103.5192,31.6881,108.2606135686,100.2792,29.2481,104.4575,3.24,2.44,4.0560078895,134.54,103.3992,31.6881,108.1458748277,100.2792,29.2481,104.4575,3.12,2.44,3.9608079984,134.38
2021-03-11 09:00:00,102.48112,31.708660000000002,107.2745033801,100.76112,29.38866,104.9595,1.72,2.32,2.888044321,134.67,102.44112,31.708660000000002,107.2362913656,100.76112,29.38866,104.9595,1.6800000000000002,2.32,2.8644022064,134.51
2021-03-11 09:30:00,105.48336,32.03598,110.2408420298,103.80336,30.27598,108.1285,1.6800000000000002,1.76,2.4331050121,134.74,105.48336,32.07598,110.25247267,103.80336,30.27598,108.1285,1.6800000000000002,1.8,2.4621941434,134.58
2021-03-11 10:00:00,125.7808,35.3394,130.6509963261,113.6208,33.1394,118.355,12.16,2.2,12.357410732,134.71,125.7808,35.3394,130.6509963261,113.6208,33.1394,118.355,12.16,2.2,12.357410732,134.58
2021-03-11 10:30:00,128.63056,35.80558,133.5210115489,114.67056,33.44558,119.4485,13.96,2.36,14.1580789657,134.85,128.71056,35.84558,133.6088090698,114.67056,33.44558,119.4485,14.04,2.4,14.2436512173,134.69
2021-03-11 11:00:00,132.11424,36.48832,137.0604607726,115.91424,33.80832,120.744,16.2,2.68,16.420182703000002,134.85,132.07424,36.48832,137.0219047014,115.91424,33.80832,120.744,16.16,2.68,16.3807203749,134.69
2021-03-11 11:30:00,125.22864,35.99502,130.2990934007,112.98864,32.95502,117.6965,12.24,3.04,12.6118674271,134.71,125.22864,35.99502,130.2990934007,112.98864,32.95502,117.6965,12.24,3.04,12.6118674271,134.54
2021-03-11 12:00:00,113.17488,33.61934,118.0627523186,107.17488,31.25934,111.6405,6.0,2.36,6.447449108,134.86,113.21488,33.61934,118.1010968427,107.17488,31.25934,111.6405,6.04,2.36,6.484689661,134.69
2021-03-11 12:30:00,132.2824,36.5607,137.2418235606,116.1624,33.8807,121.0025,16.12,2.68,16.3412606613,134.76,132.2824,36.5607,137.2418235606,116.1624,33.8807,121.0025,16.12,2.68,16.3412606613,134.6
2021-03-11 13:00:00,130.2616,35.8813,135.1131086322,115.3416,33.6413,120.1475,14.92,2.24,15.087213129,135.79,130.2616,35.8813,135.1131086322,115.3416,33.6413,120.1475,14.92,2.24,15.087213129,135.62
2021-03-11 13:30:00,121.11456,32.92008,125.5088375821,109.71456,32.00008,114.286,11.4,0.92,11.4370625599,136.27,121.11456,32.92008,125.5088375821,109.71456,32.00008,114.286,11.4,0.92,11.4370625599,136.1
2021-03-11 14:00:00,96.36848,25.79414,99.7608219485,86.92848,25.35414,90.5505,9.44,0.44,9.450248674000001,136.27,96.36848,25.67414,99.7298621389,86.92848,25.35414,90.5505,9.44,0.32,9.4454221716,136.1
2021-03-11 14:30:00,115.42112,31.27616,119.5835821775,104.90112,30.59616,109.272,10.52,0.68,10.541954278,136.46,115.42112,30.99616,119.5106559132,104.90112,30.59616,109.272,10.52,0.4,10.5276018162,136.29
2021-03-11 15:00:00,134.54832,34.02826,138.7846277275,115.70832,33.74826,120.5295,18.84,0.28,18.8420805645,136.46,134.54832,34.02826,138.7846277275,115.70832,33.74826,120.5295,18.84,0.28,18.8420805645,136.29
2021-03-11 15:30:00,120.27152,32.49086,124.5828820772,107.83152,31.45086,112.3245,12.44,1.04,12.4833969736,136.51,120.19152,31.49086,124.2484436259,107.83152,31.45086,112.3245,12.36,0.04,12.3600647247,136.34
2021-03-11 16:00:00,104.0952,30.1261,108.3669348291,100.1352,29.2061,104.3075,3.96,0.92,4.0654643031,136.26,104.1352,29.2061,108.1532993313,100.1352,29.2061,104.3075,4.0,0.0,4.0,136.09
2021-03-11 16:30:00,102.39312,28.63466,106.3216571384,96.39312,28.11466,100.4095,6.0,0.52,6.0224911789,136.04,102.31312,28.11466,106.1056484408,96.39312,28.11466,100.4095,5.92,0.0,5.92,135.88
2021-03-11 17:00:00,105.64208,28.28894,109.3641311996,94.52208,27.56894,98.4605,11.12,0.72,11.1432849735,135.6,105.52208,28.28894,109.248219637,94.52208,27.56894,98.4605,11.0,0.72,11.0235384519,135.43
2021-03-11 17:30:00,104.13056,27.02808,107.5810886467,87.73056,25.58808,91.386,16.4,1.44,16.4630981288,135.21,104.01056,27.02808,107.4649417252,87.73056,25.58808,91.386,16.28,1.44,16.3435614234,135.04
2021-03-11 18:00:00,110.4888,29.7059,114.412479303,95.1288,27.7459,99.0925,15.36,1.96,15.4845471358,134.95,110.3288,29.7059,114.2579739198,95.1288,27.7459,99.0925,15.2,1.96,15.325847448,134.79
2021-03-11 18:30:00,111.90192,29.26306,115.6648882775,94.02192,27.42306,97.9395,17.88,1.8399999999999999,17.9744262774,134.8,111.74192,29.30306,115.5202406968,94.02192,27.42306,97.9395,17.72,1.88,17.8194500476,134.64
2021-03-11 19:00:00,110.904,27.952,114.3722497811,90.624,26.432,94.4,20.28,1.52,20.3368827503,134.99,110.744,27.952,114.2171083507,90.624,26.432,94.4,20.12,1.52,20.1773338179,134.83
2021-03-11 19:30:00,109.31776,27.28768,112.6720468049,91.63776,26.72768,95.456,17.68,0.56,17.688866555,135.38,109.19776,27.04768,112.4976790089,91.63776,26.72768,95.456,17.56,0.32,17.5629154755,135.24
2021-03-11 20:00:00,106.21536,28.60948,110.0009320224,95.89536,27.96948,99.891,10.32,0.64,10.3398259173,135.45,106.05536,27.96948,109.6814988783,95.89536,27.96948,99.891,10.16,0.0,10.16,135.3
2021-03-11 20:30:00,105.47264,28.71452,109.3114881767,95.43264,27.83452,99.409,10.04,0.88,10.0784919507,135.72,105.35264,27.83452,108.9676064645,95.43264,27.83452,99.409,9.92,0.0,9.92,135.57
2021-03-11 21:00:00,103.24592,28.94506,107.2265661814,93.20592,27.18506,97.0895,10.04,1.76,10.1930957025,135.77,103.16592,27.18506,106.6875556785,93.20592,27.18506,97.0895,9.96,0.0,9.96,135.61
2021-03-11 21:30:00,99.96752,30.35386,104.4742163017,95.56752,27.87386,99.5495,4.4,2.48,5.0507821177,136.06,99.80752,27.87386,103.6267008056,95.56752,27.87386,99.5495,4.24,0.0,4.24,135.9
2021-03-11 22:00:00,97.09312,30.93216,101.9012878898,94.53312,27.57216,98.472,2.56,3.36,4.2241212104,135.62,97.01312,27.57216,100.8551905417,94.53312,27.57216,98.472,2.48,0.0,2.48,135.45
2021-03-11 22:30:00,94.66976,31.60368,99.8055912662,93.26976,27.20368,97.156,1.4,4.4,4.6173585522,135.5,94.74976,27.20368,98.5776710295,93.26976,27.20368,97.156,1.48,0.0,1.48,135.33
2021-03-11 23:00:00,81.75216,28.27438,86.5035041432,77.19216,22.51438,80.4085,4.5600000000000005,5.76,7.3465093752,135.85,81.67216,22.51438,84.7185872513,77.19216,22.51438,80.4085,4.48,0.0,4.48,135.68
2021-03-11 23:30:00,103.6584,33.3087,108.878525827,95.1384,27.7487,99.1025,8.52,5.5600000000000005,10.1736915621,135.58,103.7784,27.7487,107.4241437399,95.1384,27.7487,99.1025,8.64,0.0,8.64,135.42
2021-03-12 00:00:00,100.8128,33.7254,106.3043896036,92.4528,26.9654,96.305,8.36,6.76,10.7511487758,136.07,100.8928,26.9654,104.4341413954,92.4528,26.9654,96.305,8.44,0.0,8.44,135.91
2021-03-12 00:30:00,104.04592,33.36006,109.2632009043,95.72592,27.92006,99.7145,8.32,5.44,9.9406237229,135.54,104.12592,27.92006,107.8041602456,95.72592,27.92006,99.7145,8.4,0.0,8.4,135.38
2021-03-12 01:00:00,100.65488,32.40434,105.7423572588,96.97488,28.28434,101.0155,3.68,4.12,5.5242012997,134.99,100.73488,28.28434,104.6303968159,96.97488,28.28434,101.0155,3.76,0.0,3.76,134.84
2021-03-12 01:30:00,99.86624,32.58432,105.0476263492,97.86624,28.54432,101.944,2.0,4.04,4.5079485356,135.43,99.98624,28.54432,103.9808943681,97.86624,28.54432,101.944,2.12,0.0,2.12,135.28
2021-03-12 02:00:00,100.6744,32.8667,105.9035163923,97.8744,28.5467,101.9525,2.8,4.32,5.1480481738,135.64,100.7944,28.5467,104.7588905642,97.8744,28.5467,101.9525,2.92,0.0,2.92,135.47
2021-03-12 02:30:00,101.36864,33.21252,106.6708613455,97.68864,28.49252,101.759,3.68,4.72,5.9850480366,135.4,101.44864,28.49252,105.3738594425,97.68864,28.49252,101.759,3.76,0.0,3.76,135.24
2021-03-12 03:00:00,102.53392,33.32906,107.8147994992,97.81392,28.52906,101.8895,4.72,4.8,6.7318942357000005,135.67,102.65392,28.52906,106.5445191263,97.81392,28.52906,101.8895,4.84,0.0,4.84,135.51
2021-03-12 03:30:00,102.17952,33.21736,107.4432283245,97.01952,28.29736,101.062,5.16,4.92,7.1296563732,136.04,102.25952,28.29736,106.1025448027,97.01952,28.29736,101.062,5.24,0.0,5.24,135.87
2021-03-12 04:00:00,102.46016,33.23588,107.7158674783,96.26016,28.07588,100.271,6.2,5.16,8.0663250616,136.13,102.58016,28.07588,106.352923154,96.26016,28.07588,100.271,6.32,0.0,6.32,135.97
2021-03-12 04:30:00,103.82544,33.66242,109.1461429069,96.62544,28.18242,100.6515,7.2,5.48,9.0482263455,136.21,103.90544,28.18242,107.6595990084,96.62544,28.18242,100.6515,7.28,0.0,7.28,136.05
2021-03-12 05:00:00,104.37744,33.59842,109.6517387343,96.81744,28.23842,100.8515,7.5600000000000005,5.36,9.2673189219,136.21,104.45744,28.23842,108.2070475313,96.81744,28.23842,100.8515,7.64,0.0,7.64,136.05
2021-03-12 05:30:00,105.08016,33.57338,110.3132443102,97.28016,28.37338,101.3335,7.8,5.2,9.3744333162,136.09,105.16016,28.37338,108.9206497587,97.28016,28.37338,101.3335,7.88,0.0,7.88,135.93
2021-03-12 06:00:00,103.79504,32.91522,108.8890354271,97.35504,28.39522,101.4115,6.44,4.52,7.8679095063,135.65,103.91504,28.39522,107.7247606498,97.35504,28.39522,101.4115,6.5600000000000005,0.0,6.5600000000000005,135.49
2021-03-12 06:30:00,98.62112,31.24616,103.452635659,96.98112,28.28616,101.022,1.6400000000000001,2.96,3.3839621747,135.74,98.66112,28.28616,102.6358779726,96.98112,28.28616,101.022,1.6800000000000002,0.0,1.6800000000000002,135.58
2021-03-12 07:00:00,98.81504,30.18772,103.323330226,97.05504,28.30772,101.099,1.76,1.88,2.5752669765,135.12,98.65504,28.30772,102.6359777515,97.05504,28.30772,101.099,1.6,0.0,1.6,134.96
2021-03-12 07:30:00,102.23456,29.46008,106.3945561201,99.63456,29.06008,103.786,2.6,0.4,2.6305892876,135.05,102.15456,29.18008,106.2404404998,99.63456,29.06008,103.786,2.52,0.12,2.5228555249999998,134.89
2021-03-12 08:00:00,104.23568,30.14874,108.5081725431,99.11568,28.90874,103.2455,5.12,1.24,5.2680167046,135.01,104.07568,30.18874,108.3656181187,99.11568,28.90874,103.2455,4.96,1.28,5.1224993899,134.85
2021-03-12 08:30:00,105.56064,31.22352,110.081592096,98.96064,28.86352,103.084,6.6,2.36,7.0092510299,134.66,105.40064,31.22352,109.9281725201,98.96064,28.86352,103.084,6.44,2.36,6.8588045606,134.51
2021-03-12 09:00:00,106.0296,29.7453,110.1229265333,94.9896,27.7053,98.9475,11.04,2.04,11.2268962764,134.73,105.9496,29.7853,110.0567209954,94.9896,27.7053,98.9475,10.96,2.08,11.1556263831,134.59
2021-03-12 09:30:00,103.15824,29.11282,107.1875868198,92.95824,27.11282,96.8315,10.2,2.0,10.3942291681,134.73,102.99824,29.11282,107.0336102888,92.95824,27.11282,96.8315,10.04,2.0,10.237265259800001,134.59
2021-03-12 10:00:00,107.76176,32.50718,112.5580457802,102.40176,29.86718,106.6685,5.36,2.64,5.9748807519,135.05,107.76176,32.50718,112.5580457802,102.40176,29.86718,106.6685,5.36,2.64,5.9748807519,134.9
2021-03-12 10:30:00,113.25696,33.47328,118.099955387,106.53696,31.07328,110.976,6.72,2.4,7.1357129987,135.23,113.13696,33.51328,117.9962357637,106.53696,31.07328,110.976,6.6,2.44,7.0365900833,135.08
2021-03-12 11:00:00,117.41248,34.07864,122.2581046966,110.53248,32.23864,115.138,6.88,1.8399999999999999,7.1217975259,135.44,117.49248,34.07864,122.3349359782,110.53248,32.23864,115.138,6.96,1.8399999999999999,7.1991110562,135.29
2021-03-12 11:30:00,121.20768,34.47724,126.01579968,111.48768,32.51724,116.133,9.72,1.96,9.915644205,135.4,121.28768,34.47724,126.092749188,111.48768,32.51724,116.133,9.8,1.96,9.9940782466,135.24
2021-03-12 12:00:00,130.32768,35.37724,135.0438939168,114.84768,33.49724,119.633,15.48,1.88,15.5937423347,135.66,130.36768,35.41724,135.0929786399,114.84768,33.49724,119.633,15.52,1.92,15.6383119294,135.49
2021-03-12 12:30:00,140.53296,36.71378,145.2494904922,118.33296,34.51378,123.2635,22.2,2.2,22.308742680800002,135.55,140.57296,36.71378,145.288191967,118.33296,34.51378,123.2635,22.24,2.2,22.3485480513,135.38
2021-03-12 13:00:00,143.07264,36.19952,147.5811152038,118.35264,34.51952,123.284,24.72,1.6800000000000002,24.7770216128,135.61,143.11264,36.23952,147.6297075036,118.35264,34.51952,123.284,24.76,1.72,24.8196696191,135.44
2021-03-12 13:30:00,134.732,34.6635,139.119624986,116.652,34.0235,121.5125,18.08,0.64,18.0913238874,135.93,134.772,34.6635,139.1583638027,116.652,34.0235,121.5125,18.12,0.64,18.1312989055,135.76
2021-03-12 14:00:00,128.91504,33.98522,133.319476134,113.91504,33.22522,118.6615,15.0,0.76,15.0192409928,136.1,128.99504,33.98522,133.3968347565,113.91504,33.22522,118.6615,15.08,0.76,15.0991390483,135.93
2021-03-12 14:30:00,126.816,33.108,131.0665385215,112.416,32.788,117.1,14.4,0.32,14.4035551167,136.25,126.856,32.828,131.0348133894,112.416,32.788,117.1,14.44,0.04,14.4400554016,136.08
2021-03-12 15:00:00,133.51472,34.32846,137.8572581428,114.95472,33.52846,119.7445,18.56,0.8,18.5772333785,136.53,133.55472,33.52846,137.6990227425,114.95472,33.52846,119.7445,18.6,0.0,18.6,136.36
2021-03-12 15:30:00,135.68624,35.05682,140.1418436936,115.80624,33.77682,120.6315,19.88,1.28,19.9211646246,136.69,135.72624,33.77682,139.8659565221,115.80624,33.77682,120.6315,19.92,0.0,19.92,136.53
2021-03-12 16:00:00,127.85824,34.08032,132.3223252033,112.45824,32.80032,117.144,15.4,1.28,15.4531032482,136.4,127.93824,32.80032,132.0759412096,112.45824,32.80032,117.144,15.48,0.0,15.48,136.23
2021-03-12 16:30:00,112.71328,31.94804,117.1535776159,105.83328,30.86804,110.243,6.88,1.08,6.9642515750000005,136.02,112.75328,30.86804,116.9022585077,105.83328,30.86804,110.243,6.92,0.0,6.92,135.85
2021-03-12 17:00:00,102.09824,29.26032,106.2083656667,98.53824,28.74032,102.644,3.56,0.52,3.5977770915000002,135.53,102.09824,28.78032,106.0771296293,98.53824,28.74032,102.644,3.56,0.04,3.560224712,135.37
2021-03-12 17:30:00,103.98544,24.88242,106.9210295361,83.66544,24.40242,87.1515,20.32,0.48,20.3256685007,135.09,103.82544,24.40242,106.6545830851,83.66544,24.40242,87.1515,20.16,0.0,20.16,134.92
2021-03-12 18:00:00,97.06672,23.84946,99.9537136571,79.98672,23.32946,83.3195,17.08,0.52,17.0879138575,134.55,96.90672,23.72946,99.7697331511,79.98672,23.32946,83.3195,16.92,0.4,16.924727472,134.39
2021-03-12 18:30:00,104.64512,21.18316,106.7676327704,71.80512,20.94316,74.797,32.84,0.24,32.8408769676,134.51,104.44512,21.06316,106.5478287015,71.80512,20.94316,74.797,32.64,0.12,32.640220587499996,134.35
2021-03-12 19:00:00,89.2376,17.3543,90.9094108564,58.6776,17.1143,61.1225,30.56,0.24,30.5609423938,134.69,89.0376,17.3543,90.7130968618,58.6776,17.1143,61.1225,30.36,0.24,30.3609486018,134.53
2021-03-12 19:30:00,105.27824,26.93282,108.6686919524,90.55824,26.41282,94.3315,14.72,0.52,14.7291819189,135.09,105.07824,26.492820000000002,108.3665355774,90.55824,26.41282,94.3315,14.52,0.08,14.520220384,134.93
2021-03-12 20:00:00,95.79024,25.84882,99.2165892109,84.51024,24.64882,88.0315,11.28,1.2,11.3436502062,135.33,95.67024,24.64882,98.7945299551,84.51024,24.64882,88.0315,11.16,0.0,11.16,135.17
2021-03-12 20:30:00,96.9552,26.6186,100.5428300427,86.8752,25.3386,90.495,10.08,1.28,10.160944838,135.65,96.8352,25.3386,100.0954574843,86.8752,25.3386,90.495,9.96,0.0,9.96,135.49
2021-03-12 21:00:00,97.25024,27.69132,101.1158661309,89.73024,26.17132,93.469,7.52,1.52,7.6720792488,135.56,97.13024,26.17132,100.5943413568,89.73024,26.17132,93.469,7.4,0.0,7.4,135.4
2021-03-12 21:30:00,96.81728,28.89004,101.035736835,91.09728,26.57004,94.893,5.72,2.32,6.1725845478,135.69,96.73728,26.57004,100.3198303796,91.09728,26.57004,94.893,5.64,0.0,5.64,135.53
2021-03-12 22:00:00,95.93568,30.68124,100.7223569273,94.49568,27.56124,98.433,1.44,3.12,3.4362770552,136.12,95.85568,27.56124,99.7393269408,94.49568,27.56124,98.433,1.3599999999999999,0.0,1.3599999999999999,135.96
2021-03-12 22:30:00,100.12128,32.31204,105.2061720518,96.52128,28.15204,100.543,3.6,4.16,5.501417999,135.98,100.24128,28.15204,104.1194101606,96.52128,28.15204,100.543,3.7199999999999998,0.0,3.7199999999999998,135.82
