Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-12 23:00:00,104.96224,33.15732,110.0748822184,97.36224,28.39732,101.419,7.6,4.76,8.9675860743,136.51,104.96224,28.39732,108.7358248647,97.36224,28.39732,101.419,7.6,0.0,7.6,136.35
2021-03-12 23:30:00,107.37808,33.76694,112.5622418995,97.25808,28.36694,101.3105,10.12,5.4,11.4705884766,137.08,107.41808,28.36694,111.1005274328,97.25808,28.36694,101.3105,10.16,0.0,10.16,136.93
2021-03-13 00:00:00,109.98576,36.28918,115.8178396787,97.26576,28.36918,101.3185,12.72,7.92,14.9841516276,136.92,109.90576,28.92918,113.649344638,97.26576,28.36918,101.3185,12.64,0.56,12.652398982,136.78
2021-03-13 00:30:00,107.48416,43.06788,115.7915667853,97.60416,28.46788,101.671,9.88,14.6,17.628794627,133.97,107.04416,33.02788,112.0236271837,97.60416,28.46788,101.671,9.44,4.5600000000000005,10.4836634818,133.83
2021-03-13 01:00:00,100.35504,42.06522,108.8145982258,96.63504,28.18522,100.6615,3.7199999999999998,13.88,14.369857341,133.76,100.03504,33.42522,105.4715817642,96.63504,28.18522,100.6615,3.4,5.24,6.2464069672,133.62
2021-03-13 01:30:00,98.01856,42.04708,106.6564345973,96.29856,28.08708,100.311,1.72,13.96,14.065560778,133.92,97.77856,33.28708,103.2892854589,96.29856,28.08708,100.311,1.48,5.2,5.4065145889,133.78
2021-03-13 02:00:00,101.1248,42.5064,109.6951193809,97.3248,28.3864,101.38,3.8,14.12,14.6223937849,134.06,100.8048,33.4664,106.2149124747,97.3248,28.3864,101.38,3.48,5.08,6.1576618939,133.92
2021-03-13 02:30:00,101.73952,42.89236,110.4114327242,97.13952,28.33236,101.187,4.6,14.56,15.2693680288,134.24,101.41952,33.01236,106.6570904807,97.13952,28.33236,101.187,4.28,4.68,6.3419870703,134.1
2021-03-13 03:00:00,103.11664,42.85902,111.6688722977,97.43664,28.41902,101.4965,5.68,14.44,15.5169584649,134.3,102.75664,33.25902,108.00504375,97.43664,28.41902,101.4965,5.32,4.84,7.1922180167,134.16
2021-03-13 03:30:00,103.17776,42.51518,111.5938649257,96.25776,28.07518,100.2685,6.92,14.44,16.012495121,134.33,102.81776,32.91518,107.9578660675,96.25776,28.07518,100.2685,6.5600000000000005,4.84,8.1522512228,134.18
2021-03-13 04:00:00,101.4968,42.5249,110.045297629,95.0568,27.7249,99.0175,6.44,14.8,16.1404336993,134.47,101.0968,32.2849,106.1267060558,95.0568,27.7249,99.0175,6.04,4.5600000000000005,7.5680380549,134.3
2021-03-13 04:30:00,105.04384,42.97612,113.4951770438,96.60384,28.17612,100.629,8.44,14.8,17.0374176447,134.42,104.68384,32.65612,109.6591470448,96.60384,28.17612,100.629,8.08,4.48,9.2388743903,134.23
2021-03-13 05:00:00,107.46128,43.29454,115.8548397481,97.42128,28.41454,101.4805,10.04,14.88,17.9503760406,134.39,107.02128,32.85454,111.9507711963,97.42128,28.41454,101.4805,9.6,4.44,10.5770317197,134.18
2021-03-13 05:30:00,105.4832,42.7826,113.8290663451,95.8032,27.9426,99.795,9.68,14.84,17.7180134327,134.26,105.0432,32.3826,109.921365753,95.8032,27.9426,99.795,9.24,4.44,10.2513999044,134.02
2021-03-13 06:00:00,102.4896,41.7428,110.6642646024,93.6096,27.3028,97.51,8.88,14.44,16.9519320433,134.07,102.0896,32.1028,107.0181115326,93.6096,27.3028,97.51,8.48,4.8,9.7442495863,133.83
2021-03-13 06:30:00,104.58032,42.17926,112.7658339456,97.30032,28.37926,101.3545,7.28,13.8,15.6025126182,133.52,104.22032,33.61926,109.5085829689,97.30032,28.37926,101.3545,6.92,5.24,8.6800921654,133.28
2021-03-13 07:00:00,104.85088,41.58984,112.7981463855,98.57088,28.74984,102.678,6.28,12.84,14.293495024,133.31,104.53088,34.90984,110.2061786036,98.57088,28.74984,102.678,5.96,6.16,8.5713009514,133.08
2021-03-13 07:30:00,109.67744,42.34092,117.5665528601,101.55744,29.62092,105.789,8.12,12.72,15.0908184006,133.83,109.31744,36.02092,115.099128432,101.55744,29.62092,105.789,7.76,6.4,10.0587076705,133.59
2021-03-13 08:00:00,104.21152,41.26336,112.083476834,99.37152,28.98336,103.512,4.84,12.28,13.1993939255,133.51,103.89152,35.70336,109.8552586051,99.37152,28.98336,103.512,4.52,6.72,8.0986912523,133.28
2021-03-13 08:30:00,103.1184,40.3612,110.7358608762,100.1184,29.2012,104.29,3.0,11.16,11.5561931448,132.96,102.8784,36.9212,109.3029743237,100.1184,29.2012,104.29,2.76,7.72,8.1985364548,132.73
2021-03-13 09:00:00,105.26048,40.45764,112.7678557223,101.82048,29.69764,106.063,3.44,10.76,11.2965127362,132.73,104.94048,37.69764,111.5061272047,101.82048,29.69764,106.063,3.12,8.0,8.5868737035,132.49
2021-03-13 09:30:00,106.60656,40.55858,114.0611986902,103.12656,30.07858,107.4235,3.48,10.48,11.0426808339,132.77,106.36656,38.35858,113.0717725423,103.12656,30.07858,107.4235,3.24,8.28,8.8913441054,132.54
2021-03-13 10:00:00,115.2816,41.8388,122.6390332806,107.2416,31.2788,111.71,8.04,10.56,13.2723471926,132.81,114.8816,39.5188,121.48875492,107.2416,31.2788,111.71,7.64,8.24,11.236867891,132.58
2021-03-13 10:30:00,108.35808,40.61444,115.7195153714,104.27808,30.41444,108.623,4.08,10.2,10.9857362066,132.53,108.11808,38.89444,114.901247538,104.27808,30.41444,108.623,3.84,8.48,9.308920453,132.3
2021-03-13 11:00:00,109.46048,40.64764,116.7639812588,104.94048,30.60764,109.313,4.52,10.04,11.0105404045,132.72,109.14048,39.28764,115.9963923206,104.94048,30.60764,109.313,4.2,8.68,9.6427382003,132.49
2021-03-13 11:30:00,112.29376,40.70068,119.4421780084,106.49376,31.06068,110.931,5.8,9.64,11.2503155511,132.86,112.01376,40.22068,119.0159045212,106.49376,31.06068,110.931,5.52,9.16,10.6946715705,132.64
2021-03-13 12:00:00,115.58928,41.54854,122.8298124522,108.02928,31.50854,112.5305,7.5600000000000005,10.04,12.5680229153,132.88,115.18928,40.22854,122.011907851,108.02928,31.50854,112.5305,7.16,8.72,11.2829074267,132.67
2021-03-13 12:30:00,123.20272,42.84746,130.4408488314,111.52272,32.52746,116.1695,11.68,10.32,15.5860450404,132.77,122.80272,41.00746,129.4686055191,111.52272,32.52746,116.1695,11.28,8.48,14.1120090703,132.56
2021-03-13 13:00:00,135.42656,44.50608,142.5522511587,116.38656,33.94608,121.236,19.04,10.56,21.7723494368,133.1,134.82656,42.26608,141.2962235872,116.38656,33.94608,121.236,18.44,8.32,20.2300766187,132.89
2021-03-13 13:30:00,138.1808,45.6094,145.5134043894,117.7008,34.3294,122.605,20.48,11.28,23.3809495102,133.32,137.5808,41.9694,143.839866049,117.7008,34.3294,122.605,19.88,7.64,21.2975115917,133.12
2021-03-13 14:00:00,135.35504,45.37022,142.7565890467,115.23504,33.61022,120.0365,20.12,11.76,23.3047634616,133.45,134.75504,40.85022,140.8107285666,115.23504,33.61022,120.0365,19.52,7.24,20.8194140167,133.25
2021-03-13 14:30:00,120.02432,44.18876,127.9002889043,107.34432,31.30876,111.817,12.68,12.88,18.0742026104,133.66,119.58432,37.54876,125.3408112603,107.34432,31.30876,111.817,12.24,6.24,13.7388209101,133.47
2021-03-13 15:00:00,119.7952,43.9586,127.6058323785,107.5152,31.3586,111.995,12.28,12.6,17.5942717951,133.5,119.3552,37.8386,125.2095180767,107.5152,31.3586,111.995,11.84,6.48,13.497258981,133.33
2021-03-13 15:30:00,105.2208,42.8044,113.5941609943,99.5808,29.0444,103.73,5.64,13.76,14.871018795,133.79,105.1008,34.4844,110.6135254117,99.5808,29.0444,103.73,5.52,5.44,7.7500967736,133.63
2021-03-13 16:00:00,104.73952,42.73736,113.1231585026,99.89952,29.13736,104.062,4.84,13.6,14.4355671866,133.68,104.49952,34.65736,110.0966951475,99.89952,29.13736,104.062,4.6,5.52,7.1854297018,133.52
2021-03-13 16:30:00,95.60144,40.07542,103.661345825,94.20144,27.47542,98.1265,1.4,12.6,12.6775391934,133.36,95.56144,33.91542,101.4014029915,94.20144,27.47542,98.1265,1.3599999999999999,6.44,6.5820361591,133.19
2021-03-13 17:00:00,99.57328,39.58554,107.1534090314,95.81328,27.94554,99.8055,3.76,11.64,12.2322197495,132.79,99.45328,35.22554,105.507315249,95.81328,27.94554,99.8055,3.64,7.28,8.1392874381,132.63
2021-03-13 17:30:00,103.82176,38.06468,110.5797346398,90.46176,26.38468,94.231,13.36,11.68,17.745760057,132.7,103.50176,33.54468,108.8019295757,90.46176,26.38468,94.231,13.04,7.16,14.8763974134,132.54
2021-03-13 18:00:00,102.196,36.4105,108.4884644847,87.396,25.4905,91.0375,14.8,10.92,18.3925637147,132.4,101.876,33.3705,107.2021904918,87.396,25.4905,91.0375,14.48,7.88,16.485290413,132.24
2021-03-13 18:30:00,96.55024,33.21882,102.1050383,78.51024,22.89882,81.7815,18.04,10.32,20.7832624965,133.28,96.07024,30.89882,100.9169365917,78.51024,22.89882,81.7815,17.56,8.0,19.2964659977,133.11
2021-03-13 19:00:00,104.66528,35.61404,110.5584943937,85.62528,24.97404,89.193,19.04,10.64,21.8112631454,134.06,104.22528,32.69404,109.23282127,85.62528,24.97404,89.193,18.6,7.72,20.1384805782,133.9
2021-03-13 19:30:00,89.61056,28.36308,93.9921101508,53.77056,15.68308,56.011,35.84,12.68,38.016943591,134.36,88.81056,21.52308,91.3813905574,53.77056,15.68308,56.011,35.04,5.84,35.5233331769,134.19
2021-03-13 20:00:00,89.55616,31.44888,94.9175318221,62.15616,18.12888,64.746,27.4,13.32,30.466086063,134.59,88.95616,23.36888,91.9744690357,62.15616,18.12888,64.746,26.8,5.24,27.3074641811,134.42
2021-03-13 20:30:00,92.86592,33.23256,98.6330681952,66.62592,19.43256,69.402,26.24,13.8,29.6475563917,134.8,92.26592,24.23256,95.3950573017,66.62592,19.43256,69.402,25.64,4.8,26.0854288828,134.63
2021-03-13 21:00:00,84.46544,30.30242,89.7365433491,52.46544,15.30242,54.6515,32.0,15.0,35.3411940941,135.07,83.82544,18.98242,85.947871761,52.46544,15.30242,54.6515,31.36,3.68,31.5751801262,134.9
2021-03-13 21:30:00,81.35568,31.58374,87.271297118,54.11568,15.78374,56.3705,27.24,15.8,31.4905954215,135.27,80.83568,18.74374,82.9803286945,54.11568,15.78374,56.3705,26.72,2.96,26.8834521593,135.11
2021-03-13 22:00:00,78.41728,32.25004,84.7899456457,54.61728,15.93004,56.893,23.8,16.32,28.8579694365,135.4,78.13728,18.37004,80.2676329251,54.61728,15.93004,56.893,23.52,2.44,23.6462259145,135.22
2021-03-13 22:30:00,87.95712,41.21416,97.1342470151,85.07712,24.81416,88.622,2.88,16.4,16.6509579304,135.56,88.07712,27.25416,92.1974419645,85.07712,24.81416,88.622,3.0,2.44,3.8669884924,135.39
2021-03-13 23:00:00,84.05952,39.92236,93.0580342077,76.25952,22.24236,79.437,7.8,17.68,19.3241403431,135.9,84.09952,23.52236,87.327147464,76.25952,22.24236,79.437,7.84,1.28,7.9438026159,135.73
2021-03-13 23:30:00,76.83712,38.99416,86.1654659594,72.11712,21.03416,75.122,4.72,17.96,18.5698680663,136.12,76.83712,22.11416,79.9561072239,72.11712,21.03416,75.122,4.72,1.08,4.8419830648,135.96
2021-03-14 00:00:00,69.85632,37.55476,79.3111936778,65.53632,19.11476,68.267,4.32,18.44,18.9392713693,136.4,69.89632,19.75476,72.6343313606,65.53632,19.11476,68.267,4.36,0.64,4.4067221378,136.24
2021-03-14 00:30:00,62.24448,32.54964,70.241400574,47.96448,13.98964,49.963,14.28,18.56,23.4177710297,136.0,62.16448,14.509640000000001,63.8353524828,47.96448,13.98964,49.963,14.2,0.52,14.2095179369,135.85
2021-03-14 01:00:00,78.392,33.926,85.4182599916,58.032,16.926,60.45,20.36,17.0,26.5241324081,135.55,78.192,18.806,80.4217290289,58.032,16.926,60.45,20.16,1.88,20.2474689776,135.39
2021-03-14 01:30:00,80.9008,33.4544,87.545053087,58.0608,16.9344,60.48,22.84,16.52,28.1882244918,135.6,80.6208,19.2944,82.8974502865,58.0608,16.9344,60.48,22.56,2.36,22.6831038441,135.44
2021-03-14 02:00:00,79.27024,33.49382,86.0558361057,57.51024,16.77382,59.9065,21.76,16.72,27.4418658258,135.93,79.03024,19.05382,81.2946916536,57.51024,16.77382,59.9065,21.52,2.2800000000000002,21.6404436184,135.77
2021-03-14 02:30:00,76.42512,33.69066,83.5216112048,57.22512,16.69066,59.6095,19.2,17.0,25.6444925861,136.11,76.26512,18.73066,78.5315615065,57.22512,16.69066,59.6095,19.04,2.04,19.1489738628,135.94
2021-03-14 03:00:00,74.82608,34.02594,82.1991900267,56.86608,16.58594,59.2355,17.96,17.44,25.034280497,136.44,74.62608,18.26594,76.8290074142,56.86608,16.58594,59.2355,17.76,1.6800000000000002,17.8392824968,136.25
2021-03-14 03:30:00,73.11408,34.11494,80.6814589943,56.07408,16.35494,58.4105,17.04,17.76,24.6125821482,136.21,72.95408,17.71494,75.074076004,56.07408,16.35494,58.4105,16.88,1.3599999999999999,16.9346981077,136.03
2021-03-14 04:00:00,70.54944,33.05692,77.9100984738,52.30944,15.256920000000001,54.489,18.24,17.8,25.4860275445,136.37,70.42944,16.61692,72.3631677651,52.30944,15.256920000000001,54.489,18.12,1.3599999999999999,18.1709658521,136.19
2021-03-14 04:30:00,64.39232,30.90776,71.4259091871,44.39232,12.94776,46.242,20.0,17.96,26.8805059476,136.52,64.19232,14.14776,65.7328917666,44.39232,12.94776,46.242,19.8,1.2,19.8363303058,136.34
2021-03-14 05:00:00,64.7328,32.3754,72.377495957,49.0128,14.2954,51.055,15.72,18.08,23.9583972753,136.49,64.5728,15.3754,66.3780794013,49.0128,14.2954,51.055,15.56,1.08,15.5974356867,136.31
2021-03-14 05:30:00,64.96048,32.72014,72.7356276075,49.92048,14.56014,52.0005,15.04,18.16,23.5793808231,136.34,64.84048,15.56014,66.6813752366,49.92048,14.56014,52.0005,14.92,1.0,14.9534745126,136.17
2021-03-14 06:00:00,70.22192,36.00806,78.9157679646,64.62192,18.84806,67.3145,5.6,17.16,18.0506398779,136.22,70.22192,20.80806,73.2399713917,64.62192,18.84806,67.3145,5.6,1.96,5.9330936281,136.05
2021-03-14 06:30:00,82.7208,39.8519,91.8199579953,79.7208,23.2519,83.0425,3.0,16.6,16.8689063072,136.28,82.7608,25.7319,86.6687988509,79.7208,23.2519,83.0425,3.04,2.48,3.9232639473,136.11
2021-03-14 07:00:00,88.10432,40.71376,97.0565889366,85.14432,24.83376,88.692,2.96,15.88,16.1535135497,135.94,87.90432,27.95376,92.2419761974,85.14432,24.83376,88.692,2.76,3.12,4.1655731899,135.77
2021-03-14 07:30:00,87.10912,40.78016,96.1822241207,84.54912,24.66016,88.072,2.56,16.12,16.3220096802,135.84,86.94912,27.46016,91.1822891575,84.54912,24.66016,88.072,2.4,2.8,3.6878177829,135.66
2021-03-14 08:00:00,89.02976,40.77368,97.9223730636,85.34976,24.89368,88.906,3.68,15.88,16.3008220652,135.73,88.82976,27.93368,93.1182943358,85.34976,24.89368,88.906,3.48,3.04,4.6208224376,135.56
2021-03-14 08:30:00,99.77008000000001,42.09794,108.2880668192,93.73008,27.33794,97.6355,6.04,14.76,15.9480155505,135.41,99.45008,31.33794,104.2707288526,93.73008,27.33794,97.6355,5.72,4.0,6.9798567321,135.24
2021-03-14 09:00:00,107.4656,42.5458,115.5811415457,98.1456,28.6258,102.235,9.32,13.92,16.7519789876,134.75,107.1056,33.3458,112.176432146,98.1456,28.6258,102.235,8.96,4.72,10.1271911209,134.58
2021-03-14 09:30:00,125.09296,44.61378,132.8105342488,107.29296,31.29378,111.7635,17.8,13.32,22.2320129543,134.53,124.61296,36.49378,129.8467780834,107.29296,31.29378,111.7635,17.32,5.2,18.0837606708,134.36
2021-03-14 10:00:00,128.79264,44.59952,136.2962262955,109.71264,31.99952,114.284,19.08,12.6,22.8649600918,134.44,128.23264,37.91952,133.7217258279,109.71264,31.99952,114.284,18.52,5.92,19.4431684661,134.26
2021-03-14 10:30:00,127.18576,44.10918,134.6173737192,109.26576,31.86918,113.8185,17.92,12.24,21.701244204,135.07,126.66576,38.22918,132.309050937,109.26576,31.86918,113.8185,17.4,6.36,18.5259169814,134.88
2021-03-14 11:00:00,138.06912,45.32516,145.3184503998,114.66912,33.44516,119.447,23.4,11.88,26.2429876348,134.97,137.50912,40.20516,143.2662311007,114.66912,33.44516,119.447,22.84,6.76,23.8193870618,134.79
2021-03-14 11:30:00,147.41728,46.27504,154.5096559106,119.29728,34.79504,124.268,28.12,11.48,30.373093355800002,134.81,146.77728,41.87504,152.6338392992,119.29728,34.79504,124.268,27.48,7.08,28.377399458,134.63
2021-03-14 12:00:00,150.3496,46.3053,157.3187306974,120.9096,35.2653,125.9475,29.44,11.04,31.4419337828,134.42,149.7096,42.7053,155.6814278591,120.9096,35.2653,125.9475,28.8,7.44,29.745480329,134.25
2021-03-14 12:30:00,141.05264,45.63202,148.2502225976,117.09264,34.15202,121.9715,23.96,11.48,26.5682517302,134.46,140.53264,41.11202,146.4227478702,117.09264,34.15202,121.9715,23.44,6.96,24.4514866624,134.28
2021-03-14 13:00:00,136.45776,44.96518,143.6752855457,115.21776,33.60518,120.0185,21.24,11.36,24.0870753725,134.59,135.97776,40.76518,141.9568635715,115.21776,33.60518,120.0185,20.76,7.16,21.9600364298,134.42
2021-03-14 13:30:00,131.13568,45.25124,138.7236147547,112.49568,32.81124,117.183,18.64,12.44,22.4098906735,134.85,130.65568,38.97124,136.3439190555,112.49568,32.81124,117.183,18.16,6.16,19.1763187291,134.67
2021-03-14 14:00:00,115.92064,43.62352,123.8572011439,104.72064,30.54352,109.084,11.2,13.08,17.2199419279,135.0,115.72064,36.10352,121.2218242661,104.72064,30.54352,109.084,11.0,5.5600000000000005,12.3253235252,134.82
2021-03-14 14:30:00,98.4616,40.5463,106.483280933,95.5416,27.8663,99.5225,2.92,12.68,13.0118715026,134.74,98.3416,33.7863,103.9835773488,95.5416,27.8663,99.5225,2.8,5.92,6.548770877,134.57
2021-03-14 15:00:00,96.63216,40.12438,104.6314494626,95.19216,27.76438,99.1585,1.44,12.36,12.4436007651,134.47,96.67216,33.96438,102.4650458832,95.19216,27.76438,99.1585,1.48,6.2,6.3741979888,134.3
2021-03-14 15:30:00,95.47184,38.00762,102.7591913702,86.15184,25.12762,89.7415,9.32,12.88,15.898326956,134.47,95.23184,30.80762,100.0910225737,86.15184,25.12762,89.7415,9.08,5.68,10.7102194189,134.3
2021-03-14 16:00:00,91.64912,36.77766,98.7530124697,82.20912,23.97766,85.6345,9.44,12.8,15.9045150822,134.47,91.36912,29.73766,96.0866510596,82.20912,23.97766,85.6345,9.16,5.76,10.8204990643,134.3
2021-03-14 16:30:00,96.39136,36.58748,103.1015905571,84.71136,24.70748,88.241,11.68,11.88,16.6600360144,134.31,96.11136,31.30748,101.0819065164,84.71136,24.70748,88.241,11.4,6.6,13.1726990401,134.14
2021-03-14 17:00:00,76.36656,20.27858,79.0131146902,30.16656,8.79858,31.4235,46.2,11.48,47.60494092,134.11,75.40656,15.75858,77.0355900519,30.16656,8.79858,31.4235,45.24,6.96,45.7722536041,133.95
2021-03-14 17:30:00,90.74624,25.90432,94.3711495575,51.78624,15.10432,53.944,38.96,10.8,40.4292171579,133.9,89.90624,22.66432,92.7189483978,51.78624,15.10432,53.944,38.12,7.5600000000000005,38.8624240109,133.75
2021-03-14 18:00:00,100.97408,33.70744,106.451662003,76.89408,22.42744,80.098,24.08,11.28,26.5910661689,134.04,100.41408,29.50744,104.6598130975,76.89408,22.42744,80.098,23.52,7.08,24.5625080153,133.89
2021-03-14 18:30:00,84.50336,26.46848,88.5516701412,50.70336,14.78848,52.816,33.8,11.68,35.7611856627,134.11,83.82336,21.50848,86.538837487,50.70336,14.78848,52.816,33.12,6.72,33.794863515,133.96
2021-03-14 19:00:00,87.46848,30.99164,92.7966418757,65.38848,19.07164,68.113,22.08,11.92,25.0920864019,134.26,86.98848,25.59164,90.674845964,65.38848,19.07164,68.113,21.6,6.52,22.562588504,134.1
2021-03-14 19:30:00,93.41648,33.62814,99.2848958072,71.13648,20.74814,74.1005,22.28,12.88,25.7350500291,134.53,92.97648,26.38814,96.6486407864,71.13648,20.74814,74.1005,21.84,5.64,22.5564890885,134.37
2021-03-14 20:00:00,87.5848,33.3639,93.7243138905,67.6248,19.7239,70.4425,19.96,13.64,24.1754255392,134.53,87.1448,24.6439,90.5623430254,67.6248,19.7239,70.4425,19.52,4.92,20.1304942811,134.37
2021-03-14 20:30:00,84.4328,32.1679,90.3530381683,61.1928,17.8479,63.7425,23.24,14.32,27.2976189438,134.76,83.9528,22.1679,86.8302275607,61.1928,17.8479,63.7425,22.76,4.32,23.166354914,134.59
2021-03-14 21:00:00,82.3456,31.3308,88.1045791545,55.3056,16.1308,57.61,27.04,15.2,31.0193745907,135.04,81.9056,19.6108,84.2206078582,55.3056,16.1308,57.61,26.6,3.48,26.8266732936,134.85
2021-03-14 21:30:00,73.4992,29.4006,79.1614027225,45.2592,13.2006,47.145,28.24,16.2,32.5566828777,135.13,72.9792,15.7206,74.6532041978,45.2592,13.2006,47.145,27.72,2.52,27.8343097633,134.94
2021-03-14 22:00:00,66.89824,27.25032,72.2354099815,35.41824,10.33032,36.894,31.48,16.92,35.7390094994,135.31,66.37824,12.21032,67.491945149,35.41824,10.33032,36.894,30.96,1.88,31.0170275816,135.13
2021-03-14 22:30:00,68.27616,30.70888,74.8643395429,45.35616,13.22888,47.246,22.92,17.48,28.8249336513,135.08,67.91616,14.50888,69.4486312896,45.35616,13.22888,47.246,22.56,1.28,22.5962828802,134.91
2021-03-14 23:00:00,67.97152,34.28836,76.1302775681,54.61152,15.92836,56.887,13.36,18.36,22.7063691505,135.93,67.89152,16.60836,69.8934625684,54.61152,15.92836,56.887,13.28,0.68,13.2973982418,135.76
2021-03-14 23:30:00,59.49632,31.06976,67.1203551838,41.65632,12.14976,43.392,17.84,18.92,26.0044611557,135.33,59.33632,12.18976,60.5754828293,41.65632,12.14976,43.392,17.68,0.04,17.6800452488,135.17
2021-03-15 00:00:00,55.80272,29.91246,63.3142860866,36.04272,10.51246,37.5445,19.76,19.4,27.6914716113,135.44,55.60272,10.51246,56.5877573919,36.04272,10.51246,37.5445,19.56,0.0,19.56,135.28
2021-03-15 00:30:00,60.216,30.598,67.5440912294,39.216,11.438,40.85,21.0,19.16,28.4271982439,135.39,59.976,11.438,61.0569276987,39.216,11.438,40.85,20.76,0.0,20.76,135.22
2021-03-15 01:00:00,66.30544,29.53742,72.5869861191,41.06544,11.97742,42.7765,25.24,17.56,30.747539739,135.0,65.98544,13.21742,67.2961996212,41.06544,11.97742,42.7765,24.92,1.24,24.9508316495,134.84
2021-03-15 01:30:00,75.57584,32.23962,82.1650819354,51.97584,15.15962,54.1415,23.6,17.08,29.1322227096,135.03,75.29584,16.83962,77.1559221515,51.97584,15.15962,54.1415,23.32,1.6800000000000002,23.3804362662,134.86
2021-03-15 02:00:00,74.66736,32.76798,81.541125591,52.82736,15.40798,55.0285,21.84,17.36,27.8990179039,135.23,74.38736,16.88798,76.2802936298,52.82736,15.40798,55.0285,21.56,1.48,21.6107380716,135.06
2021-03-15 02:30:00,71.32928,32.74104,78.4846601929,52.04928,15.18104,54.218,19.28,17.56,26.0781901212,135.32,71.16928,16.50104,73.0571744376,52.04928,15.18104,54.218,19.12,1.32,19.1655106898,135.16
2021-03-15 03:00:00,67.54752,32.94136,75.1518506545,52.18752,15.22136,54.362,15.36,17.72,23.4505437037,135.76,67.42752,16.50136,69.41732734120001,52.18752,15.22136,54.362,15.24,1.28,15.2936588166,135.6
2021-03-15 03:30:00,66.05952,32.60736,73.6688544013,52.13952,15.20736,54.312,13.92,17.4,22.2828723463,136.04,65.93952,16.847360000000002,68.0577242993,52.13952,15.20736,54.312,13.8,1.6400000000000001,13.8971076127,135.87
2021-03-15 04:00:00,64.38304,31.46672,71.6612189905,46.58304,13.58672,48.524,17.8,17.88,25.2296333703,136.21,64.18304,14.78672,65.8643280691,46.58304,13.58672,48.524,17.6,1.2,17.640861657,136.04
2021-03-15 04:30:00,63.87552,31.87536,71.3871180984,47.43552,13.83536,49.412,16.44,18.04,24.4072776032,136.12,63.75552,14.91536,65.4769752997,47.43552,13.83536,49.412,16.32,1.08,16.3556962554,135.95
2021-03-15 05:00:00,60.43936,29.95648,67.4559629032,40.71936,11.87648,42.416,19.72,18.08,26.7537810412,135.97,60.23936,12.83648,61.5918477722,40.71936,11.87648,42.416,19.52,0.96,19.5435923003,135.79
2021-03-15 05:30:00,60.78672,28.57946,67.1700146066,37.50672,10.93946,39.0695,23.28,17.64,29.2083549691,135.52,60.50672,12.25946,61.736192988,37.50672,10.93946,39.0695,23.0,1.32,23.0378471216,135.33
2021-03-15 06:00:00,62.88224,27.58732,68.6675784647,36.16224,10.54732,37.669,26.72,17.04,31.6910081884,135.32,62.48224,12.34732,63.6905536685,36.16224,10.54732,37.669,26.32,1.8,26.3814783513,135.1
2021-03-15 06:30:00,66.11568,25.69874,70.9345358725,35.03568,10.21874,36.4955,31.08,15.48,34.7217050273,135.18,65.67568,13.53874,67.0566359449,35.03568,10.21874,36.4955,30.64,3.32,30.8193445745,134.95
2021-03-15 07:00:00,67.8808,24.8419,72.2836288813,36.7608,10.7219,38.2925,31.12,14.12,34.1735102089,135.36,67.4008,15.3619,69.1292688537,36.7608,10.7219,38.2925,30.64,4.64,30.9893401027,135.12
2021-03-15 07:30:00,73.70848,25.79164,78.0906442399,45.22848,13.19164,47.113,28.48,12.6,31.1427423327,134.92,73.30848,19.23164,75.7891101478,45.22848,13.19164,47.113,28.08,6.04,28.7222561788,134.68
2021-03-15 08:00:00,74.08352,25.90936,78.4835197427,47.96352,13.98936,49.962,26.12,11.92,28.7113357404,135.0,73.72352,20.62936,76.5553910264,47.96352,13.98936,49.962,25.76,6.64,26.6020149613,134.75
2021-03-15 08:30:00,74.87216,26.804380000000002,79.5255627471,53.91216,15.72438,56.1585,20.96,11.08,23.7083951376,134.45,74.63216,23.12438,78.1325556772,53.91216,15.72438,56.1585,20.72,7.4,22.001781746,134.21
2021-03-15 09:00:00,75.348,27.8715,80.3376724597,59.628,17.3915,62.1125,15.72,10.48,18.8930886834,134.61,75.228,25.3515,79.3848256045,59.628,17.3915,62.1125,15.6,7.96,17.5134691024,134.36
2021-03-15 09:30:00,82.12592,30.20506,87.5043563798,66.80592,19.48506,69.5895,15.32,10.72,18.6981496411,134.78,82.00592,27.28506,86.4259533604,66.80592,19.48506,69.5895,15.2,7.8,17.0844958954,134.53
2021-03-15 10:00:00,80.76144,29.28542,85.9071942008,64.20144,18.72542,66.8765,16.56,10.56,19.6404480601,134.88,80.60144,26.68542,84.9040857123,64.20144,18.72542,66.8765,16.4,7.96,18.2296900687,134.63
2021-03-15 10:30:00,79.18096,29.39278,84.4604045849,64.98096,18.95278,67.6885,14.2,10.44,17.6248007081,134.99,79.10096,27.03278,83.5926615646,64.98096,18.95278,67.6885,14.12,8.08,16.2683988149,134.74
2021-03-15 11:00:00,73.712,26.311,78.2670279556,54.552,15.911,56.825,19.16,10.4,21.8005871481,134.96,73.512,24.031,77.3401778185,54.552,15.911,56.825,18.96,8.12,20.6256151423,134.71
2021-03-15 11:30:00,70.0016,23.0138,73.68757692450001,44.4816,12.9738,46.335,25.52,10.04,27.4239311551,135.0,69.7216,21.4538,72.9477007246,44.4816,12.9738,46.335,25.24,8.48,26.626453012,134.74
2021-03-15 12:00:00,77.90656,29.92108,83.4547968627,67.06656,19.56108,69.861,10.84,10.36,14.9945056604,135.09,77.78656,27.76108,82.5919274469,67.06656,19.56108,69.861,10.72,8.2,13.496606981,134.84
2021-03-15 12:30:00,78.76288,30.83084,84.5821018951,70.32288,20.51084,73.253,8.44,10.32,13.3317665746,134.98,78.68288,28.75084,83.7711549747,70.32288,20.51084,73.253,8.36,8.24,11.7382792606,134.73
2021-03-15 13:00:00,74.16256,30.09908,80.037740614,63.56256,18.53908,66.211,10.6,11.56,15.6841831155,135.24,74.08256,25.57908,78.3741987506,63.56256,18.53908,66.211,10.52,7.04,12.658277924,134.98
2021-03-15 13:30:00,73.53344,30.15892,79.4778412754,62.53344,18.23892,65.139,11.0,11.92,16.2199383476,135.41,73.45344,24.99892,77.5909392197,62.53344,18.23892,65.139,10.92,6.76,12.8430525966,135.14
2021-03-15 14:00:00,69.62736,27.33798,74.8019679624,51.62736,15.05798,53.7785,18.0,12.28,21.7898692057,135.51,69.38736,21.45798,72.6295438059,51.62736,15.05798,53.7785,17.76,6.4,18.877965992100002,135.25
2021-03-15 14:30:00,60.12928,25.55604,65.3348413467,44.96928,13.11604,46.843,15.16,12.44,19.6106909618,135.44,59.92928,19.35604,62.9775744674,44.96928,13.11604,46.843,14.96,6.24,16.2092319374,135.17
2021-03-15 15:00:00,57.81696,24.18328,62.6708217211,38.61696,11.26328,40.226,19.2,12.92,23.1423075772,135.6,57.53696,17.14328,60.0366039613,38.61696,11.26328,40.226,18.92,5.88,19.8126424285,135.34
2021-03-15 15:30:00,59.2008,24.9169,64.2307296101,39.7608,11.5969,41.4175,19.44,13.32,23.5655681026,135.81,58.9608,17.0769,61.3840080986,39.7608,11.5969,41.4175,19.2,5.48,19.9667323316,135.54
2021-03-15 16:00:00,62.6368,22.2924,66.4854857243,31.9968,9.3324,33.33,30.64,12.96,33.2681709747,135.59,62.1568,15.1724,63.9817904407,31.9968,9.3324,33.33,30.16,5.84,30.7202083326,135.33
2021-03-15 16:30:00,66.24288,21.11584,69.5269577186,30.84288,8.99584,32.128,35.4,12.12,37.4173008113,135.37,65.60288,15.55584,67.4219698793,30.84288,8.99584,32.128,34.76,6.5600000000000005,35.3735946717,135.11
2021-03-15 17:00:00,73.50992,18.76206,75.8664829411,27.70992,8.08206,28.8645,45.8,10.68,47.028740149,134.87,72.62992,16.00206,74.3718441579,27.70992,8.08206,28.8645,44.92,7.92,45.6128578364,134.63
2021-03-15 17:30:00,77.39696,17.12578,79.2690466566,26.07696,7.60578,27.1635,51.32,9.52,52.1955247124,134.43,76.31696,16.48578,78.0772651023,26.07696,7.60578,27.1635,50.24,8.88,51.0187416544,134.23
2021-03-15 18:00:00,76.6592,15.8806,78.286821375,21.2592,6.2006,22.145,55.4,9.68,56.2393314327,134.34,75.4592,14.9206,76.9201870058,21.2592,6.2006,22.145,54.2,8.72,54.8969798805,134.16
2021-03-15 18:30:00,76.27184,13.79262,77.5089023497,16.43184,4.79262,17.1165,59.84,9.0,60.5130200866,134.26,75.03184,14.19262,76.362343313,16.43184,4.79262,17.1165,58.6,9.4,59.3491364722,134.09
2021-03-15 19:00:00,72.64272,12.35246,73.6854669324,12.04272,3.51246,12.5445,60.6,8.84,61.2413716372,134.11,71.28272,13.03246,72.4642752275,12.04272,3.51246,12.5445,59.24,9.52,60.0000666666,133.94
2021-03-15 19:30:00,66.46064,12.14102,67.5604990793,7.3406400000000005,2.14102,7.6465,59.12,10.0,59.9597731817,134.25,65.22064,10.58102,66.0733672992,7.3406400000000005,2.14102,7.6465,57.88,8.44,58.4921191273,134.09
2021-03-15 20:00:00,62.62704,12.96622,63.9552108921,5.50704,1.60622,5.7365,57.12,11.36,58.2386813038,134.7,61.42704,8.80622,62.0550622742,5.50704,1.60622,5.7365,55.92,7.2,56.3816140244,134.54
2021-03-15 20:30:00,62.20512,13.37816,63.6274478445,5.68512,1.65816,5.922,56.52,11.72,57.7223422948,135.05,61.04512,8.53816,61.6393287764,5.68512,1.65816,5.922,55.36,6.88,55.7858763488,134.89
2021-03-15 21:00:00,59.80752,14.32886,61.5000461581,5.92752,1.72886,6.1745,53.88,12.6,55.333664256,135.25,58.72752,7.80886,59.2444081737,5.92752,1.72886,6.1745,52.8,6.08,53.1489077969,135.09
2021-03-15 21:30:00,55.90272,14.96996,57.872392432,4.42272,1.28996,4.607,51.48,13.68,53.2666199416,135.44,54.86272,6.40996,55.235908909,4.42272,1.28996,4.607,50.44,5.12,50.699191315,135.28
2021-03-15 22:00:00,52.12976,15.62118,54.4199700684,3.08976,0.9011800000000001,3.2185,49.04,14.72,51.2015624762,135.62,51.12976,5.02118,51.3757200071,3.08976,0.9011800000000001,3.2185,48.04,4.12,48.2163457761,135.46
2021-03-15 22:30:00,48.39344,16.36142,51.0844506621,2.47344,0.7214200000000001,2.5765000000000002,45.92,15.64,48.5103700254,135.98,47.43344,4.04142,47.6052970356,2.47344,0.7214200000000001,2.5765000000000002,44.96,3.32,45.0824134225,135.82
2021-03-15 23:00:00,44.8208,17.2044,48.0093271355,2.6208,0.7644000000000001,2.73,42.2,16.44,45.2892216758,135.87,44.0208,3.2843999999999998,44.1431548034,2.6208,0.7644000000000001,2.73,41.4,2.52,41.4766247421,135.71
2021-03-15 23:30:00,42.156,18.3455,45.9748377512,3.516,1.0255,3.6625,38.64,17.32,42.3442085769,135.99,41.436,2.6654999999999998,41.5216447922,3.516,1.0255,3.6625,37.92,1.6400000000000001,37.9554475669,135.83
2021-03-16 00:00:00,40.57872,19.34046,44.9520401078,4.45872,1.30046,4.6445,36.12,18.04,40.3744473646,136.15,39.89872,2.34046,39.9673067725,4.45872,1.30046,4.6445,35.44,1.04,35.4552563099,135.99
2021-03-16 00:30:00,43.7856,18.7508,47.6316204637,4.9056,1.4308,5.11,38.88,17.32,42.5633269376,135.69,43.1056,3.0308,43.2120180043,4.9056,1.4308,5.11,38.2,1.6,38.2334931703,135.53
2021-03-16 01:00:00,50.2528,18.0954,53.4114913572,6.7728,1.9754,7.055,43.48,16.12,46.3720260502,135.17,49.4928,4.6954,49.715028241,6.7728,1.9754,7.055,42.72,2.7199999999999998,42.8065041787,135.01
2021-03-16 01:30:00,52.88944,18.63442,56.0761488714,9.16944,2.67442,9.5515,43.72,15.96,46.5420240213,135.38,52.12944,5.55442,52.4245180831,9.16944,2.67442,9.5515,42.96,2.88,43.0564280915,135.22
2021-03-16 02:00:00,52.40432,19.15626,55.7958336424,9.72432,2.8362600000000002,10.1295,42.68,16.32,45.6938157741,135.54,51.72432,5.43626,52.0092126671,9.72432,2.8362600000000002,10.1295,42.0,2.6,42.0803992376,135.38
2021-03-16 02:30:00,52.5264,19.5852,56.0589221801,9.6864,2.8252,10.09,42.84,16.76,46.0017738788,135.65,51.8064,5.0252,52.049550584,9.6864,2.8252,10.09,42.12,2.2,42.1774157577,135.48
2021-03-16 03:00:00,49.0616,19.6213,52.8397199865,8.3016,2.4213,8.6475,40.76,17.2,44.2404520773,135.65,48.4216,4.1413,48.5983714979,8.3016,2.4213,8.6475,40.12,1.72,40.1568524663,135.48
2021-03-16 03:30:00,46.5624,18.9507,50.2711261486,6.0024,1.7507000000000001,6.2525,40.56,17.2,44.0562549475,136.01,45.8824,3.5907,46.022687408,6.0024,1.7507000000000001,6.2525,39.88,1.8399999999999999,39.9224247761,135.85
2021-03-16 04:00:00,44.20432,17.97126,47.7177963935,2.64432,0.7712600000000001,2.7545,41.56,17.2,44.9785904626,136.25,43.52432,2.65126,43.6049952534,2.64432,0.7712600000000001,2.7545,40.88,1.88,40.9232061305,136.08
2021-03-16 04:30:00,43.80048,17.78514,47.2735999586,2.28048,0.6651400000000001,2.3755,41.52,17.12,44.9110765847,136.09,43.16048,2.58514,43.2378304573,2.28048,0.6651400000000001,2.3755,40.88,1.92,40.9250632254,135.92
2021-03-16 05:00:00,43.54144,18.11792,47.1605345856,2.46144,0.7179200000000001,2.564,41.08,17.4,44.6130743168,136.01,42.90144,2.35792,42.9661883439,2.46144,0.7179200000000001,2.564,40.44,1.6400000000000001,40.4732405424,135.85
2021-03-16 05:30:00,43.6856,17.8233,47.1815818964,2.6856,0.7833,2.7975,41.0,17.04,44.400018018,135.21,42.9256,2.5433,43.0008780172,2.6856,0.7833,2.7975,40.24,1.76,40.278470676,135.05
2021-03-16 06:00:00,46.08976,17.54618,49.3166747607,4.88976,1.42618,5.0935,41.2,16.12,44.2413200526,134.62,45.32976,3.94618,45.5012030418,4.88976,1.42618,5.0935,40.44,2.52,40.5184402464,134.47
2021-03-16 06:30:00,51.05408,15.51744,53.3601914239,4.65408,1.35744,4.848,46.4,14.16,48.5125303401,134.25,49.97408,5.75744,50.3046398178,4.65408,1.35744,4.848,45.32,4.4,45.5330912634,134.09
2021-03-16 07:00:00,55.95072,14.51896,57.8038343711,6.99072,2.03896,7.282,48.96,12.48,50.5255578891,133.72,54.87072,7.95896,55.4449362665,6.99072,2.03896,7.282,47.88,5.92,48.2445934795,133.57
2021-03-16 07:30:00,59.80208,12.86394,61.1700067406,8.72208,2.54394,9.0855,51.08,10.32,52.1120792139,133.54,58.60208,10.54394,59.5430806312,8.72208,2.54394,9.0855,49.88,8.0,50.5174662864,133.39
2021-03-16 08:00:00,60.99088,12.28234,62.2152981111,9.47088,2.76234,9.8655,51.52,9.52,52.392182623,133.32,59.83088,11.44234,60.9151979907,9.47088,2.76234,9.8655,50.36,8.68,51.1025635365,133.16
2021-03-16 08:30:00,62.52192,12.21556,63.7040845362,13.08192,3.81556,13.627,49.44,8.4,50.1485154317,133.24,61.36192,13.61556,62.8543451179,13.08192,3.81556,13.627,48.28,9.8,49.2645755082,133.09
2021-03-16 09:00:00,62.1576,13.1743,63.538409,14.9976,4.3743,15.6225,47.16,8.8,47.9740096302,133.53,61.1176,13.8143,62.6593641386,14.9976,4.3743,15.6225,46.12,9.44,47.076193559,133.38
2021-03-16 09:30:00,61.99088,14.65234,63.6989817081,16.91088,4.93234,17.6155,45.08,9.72,46.1159928875,133.8,60.95088,13.53234,62.4350382289,16.91088,4.93234,17.6155,44.04,8.6,44.8718352645,133.63
2021-03-16 10:00:00,66.79104,14.83072,68.4177848224,20.95104,6.11072,21.824,45.84,8.72,46.6620188162,133.8,65.75104,15.67072,67.5926824915,20.95104,6.11072,21.824,44.8,9.56,45.8086629362,133.63
2021-03-16 10:30:00,70.92592,19.26506,73.4957731074,33.68592,9.82506,35.0895,37.24,9.44,38.4178500179,133.92,70.04592,18.74506,72.5107452937,33.68592,9.82506,35.0895,36.36,8.92,37.4381623481,133.77
2021-03-16 11:00:00,75.17248,23.92864,78.889045891,49.81248,14.52864,51.888,25.36,9.4,27.0460644087,133.89,74.53248,23.44864,78.1340469501,49.81248,14.52864,51.888,24.72,8.92,26.2801217653,133.74
2021-03-16 11:30:00,74.4384,23.1412,77.9524889404,47.7984,13.9412,49.79,26.64,9.2,28.1838535335,133.89,73.7984,23.1012,77.3296145341,47.7984,13.9412,49.79,26.0,9.16,27.5663853271,133.74
2021-03-16 12:00:00,77.90768,21.789740000000002,80.8974620878,44.94768,13.10974,46.8205,32.96,8.68,34.0837791332,133.83,77.10768,22.70974,80.3823774583,44.94768,13.10974,46.8205,32.16,9.6,33.5622645243,133.67
2021-03-16 12:30:00,78.17856,20.99708,80.9491483105,42.77856,12.47708,44.561,35.4,8.52,36.4108555241,133.71,77.37856,22.23708,80.5104296014,42.77856,12.47708,44.561,34.6,9.76,35.9502100133,133.55
2021-03-16 13:00:00,73.67232,20.29776,76.4173396239,37.91232,11.05776,39.492,35.76,9.24,36.9344717033,133.91,72.83232,20.17776,75.5757159093,37.91232,11.05776,39.492,34.92,9.12,36.0912842664,133.75
2021-03-16 13:30:00,88.64528,27.17154,92.7161164645,60.24528,17.57154,62.7555,28.4,9.6,29.9786590761,134.24,88.00528,26.41154,91.8830710907,60.24528,17.57154,62.7555,27.76,8.84,29.1335408078,134.07
2021-03-16 14:00:00,106.03184,37.85762,112.5875236687,101.27184,29.53762,105.4915,4.76,8.32,9.585405573100001,134.19,105.99184,39.57762,113.1399935984,101.27184,29.53762,105.4915,4.72,10.04,11.0941425987,134.03
2021-03-16 14:30:00,128.21392,40.86906,134.5700165232,112.69392,32.86906,117.3895,15.52,8.0,17.4605383651,134.34,127.93392,43.18906,135.027340899,112.69392,32.86906,117.3895,15.24,10.32,18.4054339802,134.17
2021-03-16 15:00:00,127.08144,40.87042,133.4918859836,110.64144,32.27042,115.2515,16.44,8.6,18.5535333562,134.66,126.76144,42.15042,133.5856301293,110.64144,32.27042,115.2515,16.12,9.88,18.9068453212,134.5
2021-03-16 15:30:00,109.19072,39.14896,115.9967861762,100.35072,29.26896,104.532,8.84,9.88,13.2574507353,134.4,109.07072,37.82896,115.4445848708,100.35072,29.26896,104.532,8.72,8.56,12.2193289505,134.24
2021-03-16 16:00:00,119.7424,40.3832,126.3686875773,108.4224,31.6232,112.94,11.32,8.76,14.3136298681,134.05,119.6224,41.2632,126.539204423,108.4224,31.6232,112.94,11.2,9.64,14.777333995,133.89
2021-03-16 16:30:00,109.02448,39.20714,115.8599890655,104.66448,30.52714,109.0255,4.36,8.68,9.7134957662,134.36,109.02448,40.24714,116.2160467296,104.66448,30.52714,109.0255,4.36,9.72,10.6530746735,134.19
2021-03-16 17:00:00,103.35952,38.12986,110.1684010878,100.55952,29.32986,104.7495,2.8,8.8,9.2347171045,134.44,103.27952,38.96986,110.3870881935,100.55952,29.32986,104.7495,2.7199999999999998,9.64,10.016386574,134.28
2021-03-16 17:30:00,106.1072,37.3846,112.5004275947,98.8272,28.8246,102.945,7.28,8.56,11.2370814716,134.65,105.8672,38.7446,112.7342364369,98.8272,28.8246,102.945,7.04,9.92,12.1642097976,134.49
2021-03-16 18:00:00,106.56256,36.21908,112.5495488654,95.24256,27.77908,99.211,11.32,8.44,14.1200566571,134.42,106.24256,37.77908,112.7596578613,95.24256,27.77908,99.211,11.0,10.0,14.8660687473,134.25
2021-03-16 18:30:00,108.04736,35.29048,113.6646382196,91.64736,26.73048,95.466,16.4,8.56,18.4995567514,134.2,107.64736,36.53048,113.6768669695,91.64736,26.73048,95.466,16.0,9.8,18.7627290126,134.04
2021-03-16 19:00:00,106.7304,34.9597,112.3101015414,89.6904,26.1597,93.4275,17.04,8.8,19.1781542386,134.09,106.2904,35.7597,112.1445731021,89.6904,26.1597,93.4275,16.6,9.6,19.1760267,133.94
2021-03-16 19:30:00,104.37744,36.26842,110.4990871919,90.33744,26.34842,94.1015,14.04,9.92,17.19092784,134.66,104.01744,34.94842,109.7315810724,90.33744,26.34842,94.1015,13.68,8.6,16.1586633111,134.5
2021-03-16 20:00:00,101.50096,36.49778,107.8634916265,86.46096,25.21778,90.0635,15.04,11.28,18.8,134.87,101.14096,32.53778,106.2459454146,86.46096,25.21778,90.0635,14.68,7.32,16.4038044368,134.71
2021-03-16 20:30:00,101.33664,36.67152,107.7678754806,85.13664,24.83152,88.684,16.2,11.84,20.0655326368,134.96,100.97664,31.59152,105.8031472197,85.13664,24.83152,88.684,15.84,6.76,17.2221717562,134.8
2021-03-16 21:00:00,99.23216,37.65438,106.1361103087,87.27216,25.45438,90.9085,11.96,12.2,17.0845427214,134.75,98.95216,31.85438,103.9530254194,87.27216,25.45438,90.9085,11.68,6.4,13.3184984139,134.59
2021-03-16 21:30:00,94.23376,36.97318,101.2275533788,81.23376,23.69318,84.6185,13.0,13.28,18.5838209204,135.2,94.03376,29.05318,98.4196895334,81.23376,23.69318,84.6185,12.8,5.36,13.8769449087,135.03
2021-03-16 22:00:00,83.84624,36.01682,91.2546069251,74.52624,21.73682,77.6315,9.32,14.28,17.0522960331,135.57,83.76624,26.29682,87.7969572699,74.52624,21.73682,77.6315,9.24,4.5600000000000005,10.3039409936,135.41
2021-03-16 22:30:00,80.15344,36.10642,87.9104516485,70.99344,20.70642,73.9515,9.16,15.4,17.9183034911,135.25,80.07344,24.02642,83.6003866705,70.99344,20.70642,73.9515,9.08,3.32,9.6679263547,135.09
2021-03-16 23:00:00,81.00528,37.20654,89.1413596859,71.88528,20.96654,74.8805,9.12,16.24,18.6255738167,135.34,80.92528,23.52654,84.2757321383,71.88528,20.96654,74.8805,9.04,2.56,9.395488279,135.18
2021-03-16 23:30:00,75.33264,36.13702,83.5517256785,65.61264,19.13702,68.3465,9.72,17.0,19.5826045254,135.23,75.33264,20.89702,78.1773118894,65.61264,19.13702,68.3465,9.72,1.76,9.878056489,135.06
2021-03-17 00:00:00,72.93072,36.90646,81.7372418757,66.33072,19.34646,69.0945,6.6,17.56,18.7593603302,135.51,73.01072,20.66646,75.8792975972,66.33072,19.34646,69.0945,6.68,1.32,6.8091702872,135.35
2021-03-17 00:30:00,66.75008,33.31044,74.5999905697,56.47008,16.47044,58.823,10.28,16.84,19.7297744539,135.29,66.75008,18.43044,69.2477746834,56.47008,16.47044,58.823,10.28,1.96,10.4651803616,135.13
2021-03-17 01:00:00,70.62976,31.72368,77.4270939039,53.90976,15.72368,56.156,16.72,16.0,23.142134733,134.94,70.54976,18.40368,72.9106581619,53.90976,15.72368,56.156,16.64,2.68,16.854435618,134.78
2021-03-17 01:30:00,75.24576,35.50168,83.2003226003,69.60576,20.30168,72.506,5.64,15.2,16.2126370465,134.97,75.32576,23.74168,78.9787154162,69.60576,20.30168,72.506,5.72,3.44,6.6747284589,134.82
2021-03-17 02:00:00,78.83504,37.36522,87.2417514579,75.03504,21.88522,78.1615,3.8,15.48,15.9395859419,135.21,78.95504,25.16522,82.8684900252,75.03504,21.88522,78.1615,3.92,3.2800000000000002,5.1112425104,135.05
2021-03-17 02:30:00,77.73264,36.42202,85.8424537292,69.33264,20.22202,72.2215,8.4,16.2,18.2482875909,135.29,77.77264,22.78202,81.0407549808,69.33264,20.22202,72.2215,8.44,2.56,8.8197052105,135.13
2021-03-17 03:00:00,76.52832,36.68576,84.8671240752,68.72832,20.04576,71.592,7.8,16.64,18.377420929,135.49,76.56832,22.20576,79.7232927368,68.72832,20.04576,71.592,7.84,2.16,8.1321091975,135.33
2021-03-17 03:30:00,78.30624,38.33432,87.1859352923,75.06624,21.89432,78.194,3.24,16.44,16.7562286926,135.63,78.34624,24.33432,82.0383596374,75.06624,21.89432,78.194,3.2800000000000002,2.44,4.088031311,135.47
2021-03-17 04:00:00,73.97904,35.94722,82.2502339513,65.09904,18.98722,67.8115,8.88,16.96,19.1440852485,135.71,74.01904,20.94722,76.9259664109,65.09904,18.98722,67.8115,8.92,1.96,9.1327980378,135.55
2021-03-17 04:30:00,75.86768000000001,36.86974,84.3521345092,68.94768,20.10974,71.8205,6.92,16.76,18.1324019369,135.78,75.94768,22.22974,79.1341357307,68.94768,20.10974,71.8205,7.0,2.12,7.313986601,135.61
2021-03-17 05:00:00,70.52384,34.93612,78.7028874248,61.08384,17.81612,63.629,9.44,17.12,19.5501406645,135.7,70.56384,19.61612,73.2396591977,61.08384,17.81612,63.629,9.48,1.8,9.6493730366,135.54
2021-03-17 05:30:00,68.08528,31.68654,75.0975510243,50.76528,14.80654,52.8805,17.32,16.88,24.1850532354,135.53,67.96528,16.76654,70.0028295789,50.76528,14.80654,52.8805,17.2,1.96,17.3113142193,135.37
2021-03-17 06:00:00,67.40672,31.29696,74.3180032455,52.44672,15.29696,54.632,14.96,16.0,21.9043739924,135.28,67.28672,18.09696,69.6778490598,52.44672,15.29696,54.632,14.84,2.8,15.1018409474,135.12
2021-03-17 06:30:00,73.85856,27.56208,78.8337182886,45.53856,13.28208,47.436,28.32,14.28,31.7165698019,134.88,73.45856,17.68208,75.5567071172,45.53856,13.28208,47.436,27.92,4.4,28.2645785392,134.72
2021-03-17 07:00:00,76.39408,27.82994,81.3053566467,51.39408,14.98994,53.5355,25.0,12.84,28.1045476747,134.62,75.95408,20.66994,78.7163813209,51.39408,14.98994,53.5355,24.56,5.68,25.208252617,134.46
2021-03-17 07:30:00,76.58448,21.25714,79.4798627191,37.22448,10.85714,38.7755,39.36,10.4,40.7108044627,133.68,75.74448,18.73714,78.0276019486,37.22448,10.85714,38.7755,38.52,7.88,39.3177415425,133.53
2021-03-17 08:00:00,74.81248,18.11864,76.9752705692,29.89248,8.71864,31.138,44.92,9.4,45.8929885712,133.28,73.81248,17.55864,75.8721822699,29.89248,8.71864,31.138,43.92,8.84,44.8008035642,133.12
2021-03-17 08:30:00,83.41136,21.66498,86.1790365196,44.93136,13.10498,46.8035,38.48,8.56,39.4206037498,133.44,82.53136,22.74498,85.6081742514,44.93136,13.10498,46.8035,37.6,9.64,38.8160997526,133.28
2021-03-17 09:00:00,78.3024,19.5382,80.7032038088,37.5024,10.9382,39.065,40.8,8.6,41.6965226368,133.53,77.4224,20.5382,80.1002227275,37.5024,10.9382,39.065,39.92,9.6,41.0580856836,133.38
2021-03-17 09:30:00,74.968,18.894,77.3122516811,33.648,9.814,35.05,41.32,9.08,42.3058955702,133.66,74.048,19.014,76.4502354476,33.648,9.814,35.05,40.4,9.2,41.4342853203,133.51
2021-03-17 10:00:00,77.25424,18.92082,79.5375070482,35.93424,10.48082,37.4315,41.32,8.44,42.1731668244,133.79,76.41424,20.36082,79.0803329903,35.93424,10.48082,37.4315,40.48,9.88,41.6682709025,133.63
2021-03-17 10:30:00,85.43936,21.63648,88.136380139,46.47936,13.55648,48.416,38.96,8.08,39.7890437181,134.0,84.59936,23.75648,87.8716225775,46.47936,13.55648,48.416,38.12,10.2,39.4610491498,133.84
2021-03-17 11:00:00,91.19632,27.00726,95.1113078148,65.71632,19.16726,68.4545,25.48,7.84,26.6588821971,133.94,90.59632,29.60726,95.3115052984,65.71632,19.16726,68.4545,24.88,10.44,26.9816233759,133.78
2021-03-17 11:30:00,96.13344,27.87392,100.0929253364,69.37344,20.23392,72.264,26.76,7.64,27.8292507984,133.86,95.53344,30.83392,100.3860985436,69.37344,20.23392,72.264,26.16,10.6,28.2259738539,133.7
2021-03-17 12:00:00,81.308,23.5615,84.6530279804,50.748,14.8015,52.8625,30.56,8.76,31.7907407904,133.93,80.628,24.4015,84.2395844378,50.748,14.8015,52.8625,29.88,9.6,31.3843018084,133.78
2021-03-17 12:30:00,73.47376,28.77318,78.9068393477,63.95376,18.65318,66.6185,9.52,10.12,13.8940562832,134.01,73.27376,26.853180000000002,78.0393309854,63.95376,18.65318,66.6185,9.32,8.2,12.4137987739,133.86
2021-03-17 13:00:00,98.08336,35.86098,104.4334974778,88.80336,25.90098,92.5035,9.28,9.96,13.6132288602,134.15,97.96336,34.22098,103.768470041,88.80336,25.90098,92.5035,9.16,8.32,12.3744898885,133.99
2021-03-17 13:30:00,117.84064,38.70852,124.0353415612,100.76064,29.38852,104.959,17.08,9.32,19.4573585052,134.31,117.52064,38.42852,123.6440535384,100.76064,29.38852,104.959,16.76,9.04,19.0425628527,134.15
2021-03-17 14:00:00,79.7776,32.5868,86.1763598442,76.6176,22.3468,79.81,3.16,10.24,10.7164919633,134.81,79.6976,30.6668,85.3941453965,76.6176,22.3468,79.81,3.08,8.32,8.8717980139,134.65
2021-03-17 14:30:00,81.34704,33.84122,88.1054430092,78.58704,22.92122,81.8615,2.76,10.92,11.263392029,135.18,81.30704,30.64122,86.8891196678,78.58704,22.92122,81.8615,2.7199999999999998,7.72,8.1851572984,135.02
2021-03-17 15:00:00,82.39344,35.41142,89.680809661,79.99344,23.33142,83.3265,2.4,12.08,12.3161032799,135.65,82.35344,29.97142,87.6377492674,79.99344,23.33142,83.3265,2.36,6.64,7.0469284089,135.48
2021-03-17 15:30:00,76.88352,34.03436,84.0798032122,71.84352,20.95436,74.837,5.04,13.08,14.0174177365,135.97,76.80352,26.71436,81.3168968579,71.84352,20.95436,74.837,4.96,5.76,7.6012630529,135.8
2021-03-17 16:00:00,90.14208,36.32144,97.1845748584,80.78208,23.56144,84.148,9.36,12.76,15.8248917848,135.72,89.98208,29.60144,94.7260258387,80.78208,23.56144,84.148,9.2,6.04,11.0055258848,135.55
2021-03-17 16:30:00,92.98624,35.76932,99.6287362291,81.90624,23.88932,85.319,11.08,11.88,16.2450238535,135.57,92.74624,30.72932,97.7044325596,81.90624,23.88932,85.319,10.84,6.84,12.8176128823,135.4
2021-03-17 17:00:00,88.00912,27.31766,92.1512873,56.76912,16.55766,59.1345,31.24,10.76,33.0411137827,135.12,87.32912,24.43766,90.683925953,56.76912,16.55766,59.1345,30.56,7.88,31.5595944207,134.95
2021-03-17 17:30:00,90.01072,25.70146,93.6081981509,53.01072,15.46146,55.2195,37.0,10.24,38.3908530773,135.01,89.25072,23.821460000000002,92.3750668582,53.01072,15.46146,55.2195,36.24,8.36,37.1917625288,134.84
2021-03-17 18:00:00,81.49808,19.75194,83.857475382,35.21808,10.27194,36.6855,46.28,9.48,47.2409652738,134.68,80.49808,19.31194,82.7821956114,35.21808,10.27194,36.6855,45.28,9.04,46.1735855225,134.51
2021-03-17 18:30:00,81.93392,17.74406,83.833280455,30.25392,8.82406,31.5145,51.68,8.92,52.44414934,134.27,80.81392,18.34406,82.8697423856,30.25392,8.82406,31.5145,50.56,9.52,51.4484596465,134.12
2021-03-17 19:00:00,82.20704,17.35372,84.018742096,29.32704,8.55372,30.549,52.88,8.8,53.6072233939,134.14,81.08704,18.07372,83.0768765097,29.32704,8.55372,30.549,51.76,9.52,52.6282053656,133.98
2021-03-17 19:30:00,79.6536,19.1123,81.9144431969,29.7336,8.6723,30.9725,49.92,10.44,51.0,134.51,78.5736,16.7523,80.3395928061,29.7336,8.6723,30.9725,48.84,8.08,49.5038584355,134.35
2021-03-17 20:00:00,70.72736,17.97048,72.9746367171,21.56736,6.29048,22.466,49.16,11.68,50.5284870148,134.79,69.72736,13.17048,70.9603147964,21.56736,6.29048,22.466,48.16,6.88,48.6489465456,134.63
2021-03-17 20:30:00,67.89696,16.26328,69.8175583475,15.57696,4.54328,16.226,52.32,11.72,53.6166093669,134.9,66.77696,11.38328,67.7402498549,15.57696,4.54328,16.226,51.2,6.84,51.6548700511,134.75
2021-03-17 21:00:00,65.67136,16.73748,67.7707220044,15.83136,4.6174800000000005,16.491,49.84,12.12,51.2924945777,134.77,64.71136,11.05748,65.6492800951,15.83136,4.6174800000000005,16.491,48.88,6.44,49.302413734,134.61
2021-03-17 21:30:00,63.65232,17.78026,66.0889967169,16.25232,4.74026,16.9295,47.4,13.04,49.1609763939,134.98,62.73232,10.38026,63.5853266898,16.25232,4.74026,16.9295,46.48,5.64,46.8209354883,134.82
2021-03-17 22:00:00,61.02672,20.76446,64.4625732736,20.58672,6.00446,21.4445,40.44,14.76,43.0494041771,135.57,60.26672,10.04446,61.0980254693,20.58672,6.00446,21.4445,39.68,4.04,39.8851350756,135.41
