Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-17 22:30:00,61.09024,24.16132,65.6946482402,26.61024,7.76132,27.719,34.48,16.4,38.1815452804,135.72,60.45024,10.281320000000001,61.3183256213,26.61024,7.76132,27.719,33.84,2.52,33.9337000635,135.56
2021-03-17 23:00:00,54.07696,23.85578,59.1051253467,23.91696,6.97578,24.9135,30.16,16.88,34.5624073236,135.65,53.47696,8.97578,54.224993107,23.91696,6.97578,24.9135,29.56,2.0,29.627581744,135.49
2021-03-17 23:30:00,48.2792,22.3531,53.2028404528,15.1992,4.4331,15.8325,33.08,17.92,37.6219723034,135.93,47.5992,5.5931,47.9266795037,15.1992,4.4331,15.8325,32.4,1.16,32.420758782,135.77
2021-03-18 00:00:00,48.1304,24.6697,54.0844663674,19.8504,5.7897,20.6775,28.28,18.88,34.0031292678,136.2,47.5704,5.9897,47.9460056965,19.8504,5.7897,20.6775,27.72,0.2,27.7207214913,136.04
2021-03-18 00:30:00,53.99808,25.32944,59.64371865,24.71808,7.20944,25.748,29.28,18.12,34.4333094547,135.95,53.35808,8.08944,53.9678028161,24.71808,7.20944,25.748,28.64,0.88,28.6535163636,135.79
2021-03-18 01:00:00,63.46912,26.51516,68.7850485455,32.34912,9.43516,33.697,31.12,17.08,35.4990253387,135.64,62.86912,11.27516,63.8721808192,32.34912,9.43516,33.697,30.52,1.8399999999999999,30.5754149604,135.48
2021-03-18 01:30:00,70.12608,29.81344,76.2004481667,44.20608,12.89344,46.048,25.92,16.92,30.9537202934,135.81,69.60608,14.933440000000001,71.1899852732,44.20608,12.89344,46.048,25.4,2.04,25.4817895761,135.65
2021-03-18 02:00:00,75.83264,32.65952,82.566540051,52.59264,15.33952,54.784,23.24,17.32,28.9841335906,136.16,75.39264,17.05952,77.2986247536,52.59264,15.33952,54.784,22.8,1.72,22.864785151,135.99
2021-03-18 02:30:00,67.60928,31.14104,74.4364098704,47.24928,13.78104,49.218,20.36,17.36,26.7562927178,136.19,67.24928,15.50104,69.0126647913,47.24928,13.78104,49.218,20.0,1.72,20.0738237513,136.03
2021-03-18 03:00:00,66.58384,31.69362,73.7420727797,48.183840000000004,14.05362,50.1915,18.4,17.64,25.489794036,136.19,66.22384,15.49362,68.0121257207,48.183840000000004,14.05362,50.1915,18.04,1.44,18.097381026,136.03
2021-03-18 03:30:00,66.36016,32.11338,73.722045619,48.80016,14.23338,50.8335,17.56,17.88,25.0608858582,136.25,66.04016,15.43338,67.8195543413,48.80016,14.23338,50.8335,17.24,1.2,17.2817128781,136.08
2021-03-18 04:00:00,70.2888,33.3159,77.7847324239,53.6088,15.6359,55.8425,16.68,17.68,24.3064765032,136.32,70.0488,17.0359,72.0906115264,53.6088,15.6359,55.8425,16.44,1.4,16.4995030228,136.16
2021-03-18 04:30:00,71.08464,34.67302,79.0901027933,59.08464,17.23302,61.5465,12.0,17.44,21.1696386365,136.29,70.92464,18.87302,73.3927478914,59.08464,17.23302,61.5465,11.84,1.6400000000000001,11.953041454000001,136.13
2021-03-18 05:00:00,67.53184,33.13512,75.2229060274,52.85184,15.41512,55.054,14.68,17.72,23.0108843811,136.18,67.29184,16.73512,69.3415890502,52.85184,15.41512,55.054,14.44,1.32,14.5002068951,136.02
2021-03-18 05:30:00,63.21664,30.84652,70.3409650844,46.37664,13.52652,48.309,16.84,17.32,24.15715215,135.21,62.81664,15.00652,64.5842542993,46.37664,13.52652,48.309,16.44,1.48,16.5064835746,135.05
2021-03-18 06:00:00,67.62384,29.60362,73.8197673625,44.58384,13.00362,46.4415,23.04,16.6,28.3972111307,134.97,67.18384,15.16362,68.8738246989,44.58384,13.00362,46.4415,22.6,2.16,22.7029865877,134.81
2021-03-18 06:30:00,71.58576,26.63918,76.3817186626,41.82576,12.19918,43.5685,29.76,14.44,33.0782587208,134.55,70.98576,16.43918,72.8644272732,41.82576,12.19918,43.5685,29.16,4.24,29.4666455505,134.4
2021-03-18 07:00:00,80.12384,26.19612,84.2974877407,46.20384,13.47612,48.129,33.92,12.72,36.2265758801,134.42,79.36384,19.27612,81.6712183196,46.20384,13.47612,48.129,33.16,5.8,33.6634163448,134.27
2021-03-18 07:30:00,82.92304,24.94422,86.5935602354,48.08304,14.02422,50.0865,34.84,10.92,36.5112585376,134.02,82.16304,21.54422,84.9406766953,48.08304,14.02422,50.0865,34.08,7.52,34.8998108877,133.87
2021-03-18 08:00:00,81.62784,22.94312,84.7908663619,44.78784,13.06312,46.654,36.84,9.88,38.1418405429,134.34,80.82784,21.62312,83.6701800978,44.78784,13.06312,46.654,36.04,8.56,37.0426132987,134.18
2021-03-18 08:30:00,75.29712,18.93166,77.6406081291,33.77712,9.85166,35.1845,41.52,9.08,42.501256452,134.39,74.41712,19.25166,76.8669900663,33.77712,9.85166,35.1845,40.64,9.4,41.7129428355,134.24
2021-03-18 09:00:00,74.61904,19.18222,77.0451730782,34.49904,10.06222,35.9365,40.12,9.12,41.1435146773,134.36,73.77904,19.34222,76.2723293066,34.49904,10.06222,35.9365,39.28,9.28,40.3613280257,134.21
2021-03-18 09:30:00,74.36848,18.72914,76.6906219994,32.80848,9.56914,34.1755,41.56,9.16,42.5574811285,134.63,73.52848,18.88914,75.9159863339,32.80848,9.56914,34.1755,40.72,9.32,41.7729673353,134.46
2021-03-18 10:00:00,75.62384,18.93862,77.959197686,34.62384,10.09862,36.0665,41.0,8.84,41.9421697102,134.63,74.74384,19.73862,77.3062399645,34.62384,10.09862,36.0665,40.12,9.64,41.2618952546,134.46
2021-03-18 10:30:00,73.09328,18.06554,75.2927042724,31.49328,9.18554,32.8055,41.6,8.88,42.5372119444,134.63,72.25328,18.78554,74.6554283616,31.49328,9.18554,32.8055,40.76,9.6,41.8752623872,134.46
2021-03-18 11:00:00,73.64864,18.05252,75.828857648,31.44864,9.17252,32.759,42.2,8.88,43.124174195,134.73,72.76864,18.81252,75.1610662258,31.44864,9.17252,32.759,41.32,9.64,42.4296123008,134.57
2021-03-18 11:30:00,72.48096,16.34528,74.301128799,27.24096,7.94528,28.376,45.24,8.4,46.0132328792,134.73,71.60096,17.98528,73.8252515715,27.24096,7.94528,28.376,44.36,10.04,45.4819876435,134.57
2021-03-18 12:00:00,71.66896,14.45678,73.1125045081,22.54896,6.57678,23.4885,49.12,7.88,49.7480532282,134.63,70.70896,17.13678,72.7559362049,22.54896,6.57678,23.4885,48.16,10.56,49.3041499268,134.47
2021-03-18 12:30:00,69.74064,13.03102,70.9476169427,17.66064,5.15102,18.3965,52.08,7.88,52.6727709543,134.68,68.74064,15.71102,70.5132025726,17.66064,5.15102,18.3965,51.08,10.56,52.1601380366,134.51
2021-03-18 13:00:00,68.26208,13.51644,69.5873962453,17.54208,5.11644,18.273,50.72,8.4,51.4108782263,134.72,67.22208,15.19644,68.91835625,17.54208,5.11644,18.273,49.68,10.08,50.6922952726,134.55
2021-03-18 13:30:00,65.64016,11.28338,66.6028923475,11.12016,3.24338,11.5835,54.52,8.04,55.109636181,134.21,64.48016,13.56338,65.8912460851,11.12016,3.24338,11.5835,53.36,10.32,54.3487994348,134.04
2021-03-18 14:00:00,68.03232,11.06276,68.9259111177,11.87232,3.4627600000000003,12.367,56.16,7.6,56.6719119141,134.15,66.87232,14.22276,68.3680779619,11.87232,3.4627600000000003,12.367,55.0,10.76,56.0426409085,133.99
2021-03-18 14:30:00,69.896,14.288,71.3414168629,19.776,5.768,20.6,50.12,8.52,50.8390086449,134.15,68.856,15.648,70.6116749553,19.776,5.768,20.6,49.08,9.88,50.0645663119,133.99
2021-03-18 15:00:00,69.40192,15.59556,71.1326084957,23.16192,6.75556,24.127,46.24,8.84,47.0774170914,134.25,68.40192,16.31556,70.3208372945,23.16192,6.75556,24.127,45.24,9.56,46.2390657345,134.09
2021-03-18 15:30:00,72.33344,17.31392,74.3767327059,26.17344,7.63392,27.264,46.16,9.68,47.164054109,134.19,71.33344,16.43392,73.2020039944,26.17344,7.63392,27.264,45.16,8.8,46.0094077336,134.03
2021-03-18 16:00:00,81.5096,23.3253,84.7813924883,46.5096,13.5653,48.4475,35.0,9.76,36.3353491796,134.19,80.7096,22.2053,83.7085113967,46.5096,13.5653,48.4475,34.2,8.64,35.2744893655,134.03
2021-03-18 16:30:00,85.36464,23.51802,88.5450113053,50.32464,14.67802,52.4215,35.04,8.84,36.1378914714,134.28,84.56464,24.27802,87.9806830699,50.32464,14.67802,52.4215,34.24,9.6,35.5603374562,134.12
2021-03-18 17:00:00,85.29792,20.41356,87.7066051572,40.77792,11.89356,42.477,44.52,8.52,45.3279251676,134.08,84.29792,21.77356,87.0645004086,40.77792,11.89356,42.477,43.52,9.88,44.6273996554,133.92
2021-03-18 17:30:00,94.22912,25.34016,97.5768966754,55.74912,16.26016,58.072,38.48,9.08,39.5367778151,134.22,93.38912,25.58016,96.8290881915,55.74912,16.26016,58.072,37.64,9.32,38.7766940313,134.06
2021-03-18 18:00:00,103.13856,31.27208,107.7752547963,76.49856,22.31208,79.686,26.64,8.96,28.1064263114,133.98,102.49856,31.63208,107.2685568431,76.49856,22.31208,79.686,26.0,9.32,27.6199637943,133.82
2021-03-18 18:30:00,104.25744,31.36842,108.8742006568,77.37744,22.56842,80.6015,26.88,8.8,28.2838186955,133.67,103.57744,32.00842,108.410447042,77.37744,22.56842,80.6015,26.2,9.44,27.8487629887,133.52
2021-03-18 19:00:00,101.78208,30.14144,106.1512986939,71.66208,20.90144,74.648,30.12,9.24,31.5054281037,133.86,101.06208,29.98144,105.4155147898,71.66208,20.90144,74.648,29.4,9.08,30.7702193687,133.7
2021-03-18 19:30:00,102.78704,32.94122,107.9365534333,78.10704,22.78122,81.3615,24.68,10.16,26.6894735804,134.42,102.22704,31.06122,106.8417853419,78.10704,22.78122,81.3615,24.12,8.28,25.5016234777,134.26
2021-03-18 20:00:00,100.5048,35.8089,106.6934493877,83.8248,24.4489,87.3175,16.68,11.36,20.1809811456,134.42,100.0648,31.5689,104.9264487451,83.8248,24.4489,87.3175,16.24,7.12,17.7322305422,134.26
2021-03-18 20:30:00,100.20592,36.29506,106.5765348632,85.76592,25.01506,89.3395,14.44,11.28,18.3235367765,133.93,99.84592,32.09506,104.8775505866,85.76592,25.01506,89.3395,14.08,7.08,15.759847715,133.77
2021-03-18 21:00:00,98.20368,37.35274,105.0675494672,87.88368,25.63274,91.5455,10.32,11.72,15.6160430327,134.25,97.96368,32.35274,103.1677390692,87.88368,25.63274,91.5455,10.08,6.72,12.1146522856,134.09
2021-03-18 21:30:00,94.15696,38.38578,101.6808793365,88.95696,25.94578,92.6635,5.2,12.44,13.4830857002,134.75,94.03696,32.06578,99.3537321546,88.95696,25.94578,92.6635,5.08,6.12,7.9536658215,134.59
2021-03-18 22:00:00,89.81584,37.95962,97.5080400041,83.65584,24.39962,87.1415,6.16,13.56,14.8935959392,134.95,89.73584,29.51962,94.4665493466,83.65584,24.39962,87.1415,6.08,5.12,7.948635103,134.78
2021-03-18 22:30:00,79.66608,34.32594,86.7464953727,65.02608,18.96594,67.7355,14.64,15.36,21.2193119587,134.8,79.34608,22.32594,82.427228561,65.02608,18.96594,67.7355,14.32,3.36,14.708908865,134.63
2021-03-18 23:00:00,69.4288,32.3684,76.6033392745,54.7488,15.9684,57.03,14.68,16.4,22.0105065821,135.22,69.0688,18.4084,71.479845579,54.7488,15.9684,57.03,14.32,2.44,14.5263897786,135.05
2021-03-18 23:30:00,61.44112,32.96366,69.7252759582,54.32112,15.84366,56.5845,7.12,17.12,18.5415425464,136.04,61.24112,17.80366,63.7765245859,54.32112,15.84366,56.5845,6.92,1.96,7.1922180167,135.87
2021-03-19 00:00:00,58.8144,32.1742,67.039635985,47.7744,13.9342,49.765,11.04,18.24,21.3208630219,136.27,58.6144,14.8542,60.4673064143,47.7744,13.9342,49.765,10.84,0.92,10.8789705395,136.11
2021-03-19 00:30:00,63.89808,31.11194,71.0698067976,45.77808,13.35194,47.6855,18.12,17.76,25.3722683259,136.11,63.53808,14.71194,65.2190830099,45.77808,13.35194,47.6855,17.76,1.3599999999999999,17.8119959578,135.94
2021-03-19 01:00:00,66.4776,27.8843,72.0888721527,38.2776,11.1643,39.8725,28.2,16.72,32.7841181062,135.84,65.9176,13.5243,67.2906879163,38.2776,11.1643,39.8725,27.64,2.36,27.7405695688,135.67
2021-03-19 01:30:00,67.51136,28.16748,73.1518329135,39.11136,11.40748,40.741,28.4,16.76,32.9766220223,135.8,66.95136,13.64748,68.328166346,39.11136,11.40748,40.741,27.84,2.24,27.9299695668,135.63
2021-03-19 02:00:00,59.94736,24.92298,64.9218060674,27.02736,7.88298,28.1535,32.92,17.04,37.0686929902,135.57,59.34736,9.76298,60.1450323589,27.02736,7.88298,28.1535,32.32,1.88,32.3746320442,135.41
2021-03-19 02:30:00,62.00016,26.95338,67.6055066799,32.48016,9.47338,33.8335,29.52,17.48,34.3071537729,135.72,61.48016,10.95338,62.4482714497,32.48016,9.47338,33.8335,29.0,1.48,29.037740959,135.56
2021-03-19 03:00:00,60.43216,25.804380000000002,65.7108209464,27.99216,8.16438,29.1585,32.44,17.64,36.9259150191,135.83,59.83216,9.56438,60.5917876865,27.99216,8.16438,29.1585,31.84,1.4,31.8707640323,135.67
2021-03-19 03:30:00,51.51136,22.25248,56.1123255194,15.95136,4.65248,16.616,35.56,17.6,39.6771168307,135.83,50.87136,6.05248,51.2301452506,15.95136,4.65248,16.616,34.92,1.4,34.9480528785,135.67
2021-03-19 04:00:00,47.05248,20.71364,51.4100258335,10.81248,3.15364,11.263,36.24,17.56,40.2702272156,135.74,46.37248,4.59364,46.5994466684,10.81248,3.15364,11.263,35.56,1.44,35.5891444123,135.59
2021-03-19 04:30:00,45.648,19.669,49.7052257313,7.368,2.149,7.675,38.28,17.52,42.0987980826,135.66,44.888,3.629,45.0344555313,7.368,2.149,7.675,37.52,1.48,37.5491784198,135.49
2021-03-19 05:00:00,44.3704,19.1747,48.3363374311,5.8104,1.6947,6.0525,38.56,17.48,42.3370287101,135.53,43.6504,3.2147,43.7686156538,5.8104,1.6947,6.0525,37.84,1.52,37.8705162362,135.36
2021-03-19 05:30:00,45.78272,19.39996,49.7233938765,7.54272,2.19996,7.857,38.24,17.2,41.9301514426,135.29,44.98272,3.87996,45.1497418398,7.54272,2.19996,7.857,37.44,1.6800000000000002,37.4776733536,135.14
2021-03-19 06:00:00,47.5784,18.1637,50.9276363505,6.4584,1.8837000000000002,6.7275,41.12,16.28,44.2254768205,135.18,46.6984,4.4437,46.9093490922,6.4584,1.8837000000000002,6.7275,40.24,2.56,40.3213491838,135.03
2021-03-19 06:30:00,51.52304,16.38422,54.0653892601,6.80304,1.98422,7.0865,44.72,14.4,46.9812558368,134.56,50.60304,6.22422,50.9843953759,6.80304,1.98422,7.0865,43.8,4.24,44.0047451987,134.41
2021-03-19 07:00:00,55.16144,15.30042,57.2441028845,7.20144,2.10042,7.5015,47.96,13.2,49.7433573455,134.76,54.16144,7.62042,54.6949027227,7.20144,2.10042,7.5015,46.96,5.52,47.2833162966,134.61
2021-03-19 07:30:00,59.46064,13.231020000000001,60.9149209919,8.06064,2.35102,8.3965,51.4,10.88,52.5388846475,134.03,58.38064,9.91102,59.2159391064,8.06064,2.35102,8.3965,50.32,7.5600000000000005,50.8847324843,133.9
2021-03-19 08:00:00,60.50944,12.46192,61.7793798868,8.98944,2.6219200000000003,9.364,51.52,9.84,52.4512726252,134.06,59.42944,11.18192,60.4722554036,8.98944,2.6219200000000003,9.364,50.44,8.56,51.1611884147,133.9
2021-03-19 08:30:00,62.47456,12.85008,63.7824051224,12.51456,3.65008,13.036,49.96,9.2,50.800015748,134.16,61.39456,12.77008,62.7085874566,12.51456,3.65008,13.036,48.88,9.12,49.723523608,134.01
2021-03-19 09:00:00,63.04752,13.07386,64.3887846869,13.96752,4.07386,14.5495,49.08,9.0,49.8983606945,134.23,62.04752,13.43386,63.4851426134,13.96752,4.07386,14.5495,48.08,9.36,48.9826091588,134.08
2021-03-19 09:30:00,63.5904,13.5622,65.0205524507,15.2304,4.4422,15.865,48.36,9.12,49.2124374523,134.37,62.5904,13.7222,64.0769611093,15.2304,4.4422,15.865,47.36,9.28,48.260625773,134.21
2021-03-19 10:00:00,63.84576,14.13668,65.3921003746,16.92576,4.93668,17.631,46.92,9.2,47.8134541735,134.43,62.88576,14.13668,64.4551358093,16.92576,4.93668,17.631,45.96,9.2,46.8717569545,134.28
2021-03-19 10:30:00,63.8008,15.3119,65.6124710878,19.7208,5.7519,20.5425,44.08,9.56,45.1047669321,134.39,62.8808,14.6319,64.5607272748,19.7208,5.7519,20.5425,43.16,8.88,44.0640442992,134.24
2021-03-19 11:00:00,63.40992,15.96456,65.3887232663,21.40992,6.24456,22.302,42.0,9.72,43.1100730688,134.46,62.60992,14.96456,64.3734428037,21.40992,6.24456,22.302,41.2,8.72,42.1126869245,134.31
2021-03-19 11:30:00,62.19584,15.41212,64.0769533936,20.47584,5.97212,21.329,41.72,9.44,42.774665399,134.46,61.31584,14.97212,63.1173241844,20.47584,5.97212,21.329,40.84,9.0,41.8199186991,134.31
2021-03-19 12:00:00,60.90864,13.96502,62.4890727268,15.788640000000001,4.60502,16.4465,45.12,9.36,46.0806249958,134.55,60.02864,13.68502,61.568802105,15.788640000000001,4.60502,16.4465,44.24,9.08,45.1621965808,134.38
2021-03-19 12:30:00,61.20816,13.48738,62.6765368368,13.32816,3.8873800000000003,13.8835,47.88,9.6,48.8329233202,134.6,60.24816,12.72738,61.5778124413,13.32816,3.8873800000000003,13.8835,46.92,8.84,47.7454919338,134.43
2021-03-19 13:00:00,59.35024,14.45382,61.0848909359,14.31024,4.17382,14.9065,45.04,10.28,46.1982683658,134.77,58.43024,12.45382,59.7427031448,14.31024,4.17382,14.9065,44.12,8.28,44.890230563,134.61
2021-03-19 13:30:00,59.86512,15.04566,61.726853779,15.10512,4.40566,15.7345,44.76,10.64,46.0072516023,134.85,58.98512,12.32566,60.2591592694,15.10512,4.40566,15.7345,43.88,7.92,44.5890210702,134.68
2021-03-19 14:00:00,59.34608,13.43094,60.8469174293,11.62608,3.39094,12.1105,47.72,10.04,48.7647413609,134.78,58.42608,11.870940000000001,59.6198460301,11.62608,3.39094,12.1105,46.8,8.48,47.5620689205,134.62
2021-03-19 14:30:00,58.128,13.004,59.5648251907,8.928,2.604,9.3,49.2,10.4,50.2871753035,134.7,57.088,10.764,58.093919131,8.928,2.604,9.3,48.16,8.16,48.8464041665,134.53
2021-03-19 15:00:00,57.23376,13.15818,58.7268335997,7.67376,2.23818,7.9935,49.56,10.92,50.7487930891,134.89,56.31376,9.83818,57.1666804271,7.67376,2.23818,7.9935,48.64,7.6,49.2301696117,134.72
2021-03-19 15:30:00,56.89536,13.71948,58.5261148634,6.85536,1.9994800000000001,7.141,50.04,11.72,51.3941630927,135.2,55.89536,8.91948,56.602547584,6.85536,1.9994800000000001,7.141,49.04,6.92,49.5258316437,135.03
2021-03-19 16:00:00,57.97936,12.86898,59.3903765963,5.859360000000001,1.70898,6.1035,52.12,11.16,53.3014071109,134.98,56.97936,9.14898,57.7091959834,5.859360000000001,1.70898,6.1035,51.12,7.44,51.6585714088,134.81
2021-03-19 16:30:00,60.28128,11.84204,61.4334325087,5.08128,1.48204,5.293,55.2,10.36,56.1637748019,134.8,59.20128,9.68204,59.9877775234,5.08128,1.48204,5.293,54.12,8.2,54.7376872,134.63
2021-03-19 17:00:00,62.9464,10.8777,63.8793677978,4.1064,1.1977,4.2775,58.84,9.68,59.6309315708,134.69,61.7864,10.0377,62.5964427604,4.1064,1.1977,4.2775,57.68,8.84,58.3534746181,134.53
2021-03-19 17:30:00,65.06352,10.04686,65.8346491648,3.8635200000000003,1.12686,4.0245,61.2,8.92,61.8466361252,134.35,63.82352,10.60686,64.698896314,3.8635200000000003,1.12686,4.0245,59.96,9.48,60.7047938799,134.19
2021-03-19 18:00:00,66.3368,10.2799,67.1285883827,3.9768,1.1599,4.1425,62.36,9.12,63.0233607482,134.27,65.0568,10.4799,65.895489453,3.9768,1.1599,4.1425,61.08,9.32,61.7869630262,134.11
2021-03-19 18:30:00,66.42304,10.13672,67.1920630372,3.62304,1.05672,3.774,62.8,9.08,63.4530251446,134.27,65.14304,10.37672,65.9643235272,3.62304,1.05672,3.774,61.52,9.32,62.2219639677,134.11
2021-03-19 19:00:00,65.29104,10.08322,66.0650530148,2.8910400000000003,0.8432200000000001,3.0115,62.4,9.24,63.0804058326,134.11,63.97104,9.96322,64.742255996,2.8910400000000003,0.8432200000000001,3.0115,61.08,9.12,61.7571113314,133.95
2021-03-19 19:30:00,63.30208,11.27144,64.2977347346,3.26208,0.9514400000000001,3.398,60.04,10.32,60.920472749300004,134.4,62.10208,9.11144,62.7669234486,3.26208,0.9514400000000001,3.398,58.84,8.16,59.4031244969,134.24
2021-03-19 20:00:00,60.42672,12.579460000000001,61.7222107823,2.94672,0.8594600000000001,3.0695,57.48,11.72,58.6626695608,134.61,59.22672,7.65946,59.7199438165,2.94672,0.8594600000000001,3.0695,56.28,6.8,56.6893146898,134.44
2021-03-19 20:30:00,59.89472,13.09596,61.309719068,3.89472,1.13596,4.057,56.0,11.96,57.2629164469,134.78,58.77472,7.77596,59.2868726195,3.89472,1.13596,4.057,54.88,6.64,55.280231548,134.61
2021-03-19 21:00:00,60.16672,14.72196,61.9416685423,6.72672,1.96196,7.007,53.44,12.76,54.9422533211,134.8,59.08672,7.80196,59.5995894298,6.72672,1.96196,7.007,52.36,5.84,52.6846770893,134.64
2021-03-19 21:30:00,59.37184,17.68012,61.948381966,11.93184,3.48012,12.429,47.44,14.2,49.5196284316,134.9,58.41184,7.92012,58.9463429994,11.93184,3.48012,12.429,46.48,4.44,46.6915838241,134.74
2021-03-19 22:00:00,53.52864,17.442520000000002,56.2988170764,8.64864,2.52252,9.009,44.88,14.92,47.2950399091,134.18,52.64864,6.12252,53.0034389922,8.64864,2.52252,9.009,44.0,3.6,44.14702708,134.03
2021-03-19 22:30:00,50.12128,17.60704,53.1239170845,6.88128,2.00704,7.168,43.24,15.6,45.9680062652,134.05,49.20128,4.88704,49.4433930227,6.88128,2.00704,7.168,42.32,2.88,42.4178830212,133.9
2021-03-19 23:00:00,47.90928,18.98354,51.5332310364,9.26928,2.7035400000000003,9.6555,38.64,16.28,41.9295599786,134.05,47.14928,4.9435400000000005,47.4077334646,9.26928,2.7035400000000003,9.6555,37.88,2.24,37.9461724025,133.9
2021-03-19 23:30:00,43.87424,19.76332,48.12003484,7.55424,2.20332,7.869,36.32,17.56,40.3422359321,134.83,43.11424,3.36332,43.2452264672,7.55424,2.20332,7.869,35.56,1.16,35.5789151043,134.67
2021-03-20 00:00:00,40.95408,20.00494,45.5788799012,5.91408,1.7249400000000001,6.1605,35.04,18.28,39.5216396421,134.83,40.27408,2.20494,40.3343932674,5.91408,1.7249400000000001,6.1605,34.36,0.48,34.3633525722,134.7
2021-03-20 00:30:00,43.03952,18.14986,46.7099314905,3.11952,0.9098600000000001,3.2495,39.92,17.24,43.4836061062,134.67,42.19952,2.30986,42.2626897091,3.11952,0.9098600000000001,3.2495,39.08,1.4,39.1050687252,134.52
2021-03-20 01:00:00,48.1128,16.977899999999998,51.0204920816,3.3528000000000002,0.9779,3.4925,44.76,16.0,47.5337522188,134.33,47.2328,3.5779,47.3681197036,3.3528000000000002,0.9779,3.4925,43.88,2.6,43.9569607685,134.18
2021-03-20 01:30:00,49.808,16.679,52.5264305374,3.2880000000000003,0.9590000000000001,3.425,46.52,15.72,49.1042645806,134.33,48.848,3.839,48.9986226847,3.2880000000000003,0.9590000000000001,3.425,45.56,2.88,45.6509364636,134.18
2021-03-20 02:00:00,48.4072,17.1621,51.3594654202,2.8872,0.8421000000000001,3.0075,45.52,16.32,48.357138046,134.61,47.4872,3.1621,47.5923632556,2.8872,0.8421000000000001,3.0075,44.6,2.32,44.6603000438,134.46
2021-03-20 02:30:00,47.15632,17.55726,50.3187429757,2.59632,0.75726,2.7045,44.56,16.8,47.6217765313,134.74,46.23632,2.63726,46.3114718774,2.59632,0.75726,2.7045,43.64,1.88,43.6804761879,134.59
2021-03-20 03:00:00,46.08096,17.85528,49.4192867047,2.52096,0.73528,2.626,43.56,17.12,46.8035041423,135.0,45.28096,2.37528,45.3432166217,2.52096,0.73528,2.626,42.76,1.6400000000000001,42.791438396,134.84
2021-03-20 03:30:00,44.59264,18.22452,48.172986947,2.5526400000000002,0.7445200000000001,2.659,42.04,17.48,45.5292433497,135.0,43.71264,2.02452,43.7594969921,2.5526400000000002,0.7445200000000001,2.659,41.16,1.28,41.1798980086,134.84
2021-03-20 04:00:00,43.15728,18.47754,46.946462076,2.59728,0.7575400000000001,2.7055,40.56,17.72,44.2618571684,135.18,42.35728,1.8375400000000002,42.3971192683,2.59728,0.7575400000000001,2.7055,39.76,1.08,39.7746653034,135.02
2021-03-20 04:30:00,42.51616,18.60888,46.4102820073,2.6361600000000003,0.76888,2.746,39.88,17.84,43.6884424076,135.25,41.75616,1.76888,41.7936099709,2.6361600000000003,0.76888,2.746,39.12,1.0,39.1327790989,135.1
2021-03-20 05:00:00,41.72976,18.72118,45.736806297,2.60976,0.7611800000000001,2.7185,39.12,17.96,43.0457431113,135.25,40.96976,1.64118,41.0026182853,2.60976,0.7611800000000001,2.7185,38.36,0.88,38.3700925201,135.1
2021-03-20 05:30:00,42.35744,18.53592,46.2356253726,2.79744,0.8159200000000001,2.914,39.56,17.72,43.3473413256,135.05,41.51744,1.89592,41.5607066446,2.79744,0.8159200000000001,2.914,38.72,1.08,38.7350590551,134.9
2021-03-20 06:00:00,43.35856,18.53458,47.1539540341,4.43856,1.29458,4.6235,38.92,17.24,42.5674053708,134.87,42.55856,2.8145800000000003,42.6515285758,4.43856,1.29458,4.6235,38.12,1.52,38.1502922662,134.72
2021-03-20 06:30:00,45.7192,17.7431,49.0414400915,4.8792,1.4231,5.0825,40.84,16.32,43.9800864028,134.53,44.8792,3.7831,45.038366292,4.8792,1.4231,5.0825,40.0,2.36,40.0695595184,134.38
2021-03-20 07:00:00,47.28672,16.76696,50.1713547355,4.68672,1.36696,4.882,42.6,15.4,45.2981235814,134.47,46.36672,4.60696,46.5950298208,4.68672,1.36696,4.882,41.68,3.24,41.8057412325,134.32
2021-03-20 07:30:00,49.47488,16.54184,52.1670031878,5.83488,1.70184,6.078,43.64,14.84,46.0941992012,134.67,48.59488,5.5418400000000005,48.9098594641,5.83488,1.70184,6.078,42.76,3.84,42.9320765862,134.51
2021-03-20 08:00:00,50.46128,16.09954,52.9673103664,6.10128,1.77954,6.3555,44.36,14.32,46.6140751276,134.41,49.50128,6.01954,49.8659361032,6.10128,1.77954,6.3555,43.4,4.24,43.6066233501,134.25
2021-03-20 08:30:00,52.952,15.136,55.072795462,6.912,2.016,7.2,46.04,13.12,47.8729150982,133.91,51.952,7.336,52.4673917781,6.912,2.016,7.2,45.04,5.32,45.3531035322,133.75
2021-03-20 09:00:00,54.9248,15.8814,57.1747542277,10.5648,3.0814,11.005,44.36,12.8,46.1697909893,133.59,54.0048,8.6014,54.6854871515,10.5648,3.0814,11.005,43.44,5.52,43.7893137649,133.42
2021-03-20 09:30:00,56.32704,17.20372,58.895699478,14.68704,4.28372,15.299,41.64,12.92,43.5983485926,133.49,55.44704,9.683720000000001,56.2863098613,14.68704,4.28372,15.299,40.76,5.4,41.1161476795,133.3
2021-03-20 10:00:00,56.24448,16.66464,58.661331018,14.48448,4.22464,15.088,41.76,12.44,43.5735148915,133.67,55.32448,10.10464,56.2396820475,14.48448,4.22464,15.088,40.84,5.88,41.2611197134,133.46
2021-03-20 10:30:00,55.98496,16.02228,58.2325441879,13.10496,3.82228,13.651,42.88,12.2,44.5817720599,133.76,55.06496,9.98228,55.9624493192,13.10496,3.82228,13.651,41.96,6.16,42.4097535951,133.53
2021-03-20 11:00:00,54.47984,15.56662,56.660150235,11.67984,3.40662,12.1665,42.8,12.16,44.4938827256,133.68,53.51984,9.56662,54.368129376,11.67984,3.40662,12.1665,41.84,6.16,42.2910297817,133.44
2021-03-20 11:30:00,53.65616,15.67138,55.8979038699,12.17616,3.55138,12.6835,41.48,12.12,43.2144050057,133.52,52.73616,9.71138,53.6228819913,12.17616,3.55138,12.6835,40.56,6.16,41.0251045093,133.28
2021-03-20 12:00:00,53.75536,16.28198,56.1670864604,13.03536,3.80198,13.5785,40.72,12.48,42.5895386216,133.79,52.87536,9.64198,53.7472927081,13.03536,3.80198,13.5785,39.84,5.84,40.2657571641,133.54
2021-03-20 12:30:00,53.389920000000004,17.42706,56.1621400754,15.58992,4.54706,16.2395,37.8,12.88,39.9341257573,133.84,52.58992,10.10706,53.5523327919,15.58992,4.54706,16.2395,37.0,5.5600000000000005,37.4154192814,133.6
2021-03-20 13:00:00,50.9168,19.0324,54.3576376602,19.0368,5.5524000000000004,19.83,31.88,13.48,34.6127837655,133.96,50.1568,10.4324,51.2302601594,19.0368,5.5524000000000004,19.83,31.12,4.88,31.5002984113,133.71
2021-03-20 13:30:00,49.76704,20.65372,53.8825984915,23.087040000000002,6.73372,24.049,26.68,13.92,30.0930025089,134.1,49.20704,11.29372,50.4864427049,23.087040000000002,6.73372,24.049,26.12,4.5600000000000005,26.5150523288,133.85
2021-03-20 14:00:00,49.11472,20.66346,53.28446584,21.47472,6.26346,22.3695,27.64,14.4,31.1661611367,134.23,48.47472,10.34346,49.565972641,21.47472,6.26346,22.3695,27.0,4.08,27.3065266923,133.99
2021-03-20 14:30:00,50.13424,19.42582,53.7662022376,16.13424,4.70582,16.8065,34.0,14.72,37.0496747624,134.35,49.41424,8.54582,50.1477632029,16.13424,4.70582,16.8065,33.28,3.84,33.5008059605,134.1
2021-03-20 15:00:00,50.3128,19.6179,54.0022207344,14.8728,4.3379,15.4925,35.44,15.28,38.5936782388,134.32,49.5528,7.6179,50.1349417896,14.8728,4.3379,15.4925,34.68,3.2800000000000002,34.8347642449,134.07
2021-03-20 15:30:00,51.56992,21.36456,55.8202568321,18.52992,5.40456,19.302,33.04,15.96,36.6928221864,134.56,50.84992,8.04456,51.4823203595,18.52992,5.40456,19.302,32.32,2.64,32.4276425292,134.31
2021-03-20 16:00:00,53.19328,21.72304,57.4579455254,20.03328,5.84304,20.868,33.16,15.88,36.7662889071,134.6,52.47328,8.60304,53.1738414185,20.03328,5.84304,20.868,32.44,2.76,32.5571988967,134.35
2021-03-20 16:30:00,56.42384,21.07362,60.2307826634,19.86384,5.79362,20.6915,36.56,15.28,39.6246387996,134.48,55.66384,9.15362,56.4114513432,19.86384,5.79362,20.6915,35.8,3.36,35.957330268,134.24
2021-03-20 17:00:00,60.13616,20.82138,63.6387272394,22.01616,6.42138,22.9335,38.12,14.4,40.7491644086,134.16,59.33616,10.54138,60.2652518111,22.01616,6.42138,22.9335,37.32,4.12,37.5467282196,133.91
2021-03-20 17:30:00,64.792,19.766,67.7399292884,21.552,6.286,22.45,43.24,13.48,45.2924717806,133.65,63.832,11.206,64.808168158,21.552,6.286,22.45,42.28,4.92,42.5653004218,133.41
2021-03-20 18:00:00,71.23808,20.78444,74.208200276,27.23808,7.94444,28.373,44.0,12.84,45.8352004468,133.44,70.23808,13.42444,71.5094642086,27.23808,7.94444,28.373,43.0,5.48,43.3477842571,133.2
2021-03-20 18:30:00,72.96752,20.63386,75.8288543593,27.40752,7.99386,28.5495,45.56,12.64,47.2808967766,133.22,71.92752,13.59386,73.2008276118,27.40752,7.99386,28.5495,44.52,5.6,44.8708190253,132.98
2021-03-20 19:00:00,72.36048,18.12014,74.5947621449,22.08048,6.44014,23.0005,50.28,11.68,51.6188027757,132.94,71.24048,12.96014,72.4097453348,22.08048,6.44014,23.0005,49.16,6.52,49.5904829579,132.71
2021-03-20 19:30:00,70.01984,20.54412,72.9714934766,26.13984,7.62412,27.229,43.88,12.92,45.74254912,133.4,69.01984,13.02412,70.2379243386,26.13984,7.62412,27.229,42.88,5.4,43.218681146,133.16
2021-03-20 20:00:00,65.81552,19.73786,68.7114676764,19.535519999999998,5.69786,20.3495,46.28,14.04,48.3627956181,133.79,64.81552,10.09786,65.5973963618,19.535519999999998,5.69786,20.3495,45.28,4.4,45.4932786244,133.55
2021-03-20 20:30:00,63.79952,18.75486,66.4990490597,15.47952,4.5148600000000005,16.1245,48.32,14.24,50.3745967726,133.91,62.71952,8.75486,63.3276066392,15.47952,4.5148600000000005,16.1245,47.24,4.24,47.4298977439,133.67
2021-03-20 21:00:00,60.86816,19.95988,64.0572377753,16.86816,4.91988,17.571,44.0,15.04,46.499479567,133.85,59.94816,8.31988,60.522741929,16.86816,4.91988,17.571,43.08,3.4,43.2139607072,133.61
2021-03-20 21:30:00,60.98,23.2425,65.2592844448,24.42,7.1225,25.4375,36.56,16.12,39.9560758834,134.11,60.14,9.5225,60.8892240569,24.42,7.1225,25.4375,35.72,2.4,35.8005363088,133.87
2021-03-20 22:00:00,61.51296,23.98128,66.0223147004,24.07296,7.02128,25.076,37.44,16.96,41.1022529796,134.49,60.75296,8.78128,61.3843060334,24.07296,7.02128,25.076,36.68,1.76,36.7222003698,134.26
2021-03-20 22:30:00,66.36688,28.50534,72.2296142136,36.56688,10.66534,38.0905,29.8,17.84,34.7319103995,134.63,65.72688,11.46534,66.7193883054,36.56688,10.66534,38.0905,29.16,0.8,29.1709718727,134.39
2021-03-20 23:00:00,66.37136,31.31998,73.3900441167,44.57136,12.99998,46.4285,21.8,18.32,28.4756457346,135.05,65.93136,13.51998,67.3032992553,44.57136,12.99998,46.4285,21.36,0.52,21.3663286505,134.81
2021-03-20 23:30:00,61.73408,33.12244,70.0584945956,48.69408,14.20244,50.723,13.04,18.92,22.9784246631,135.47,61.49408,14.32244,63.1399569417,48.69408,14.20244,50.723,12.8,0.12,12.8005624876,135.23
2021-03-21 00:00:00,54.88672,30.05196,62.5753332568,36.24672,10.57196,37.757,18.64,19.48,26.9614539667,135.37,54.52672,10.57196,55.5421419483,36.24672,10.57196,37.757,18.28,0.0,18.28,135.13
2021-03-21 00:30:00,60.29968,30.67574,67.6539166098,39.61968,11.55574,41.2705,20.68,19.12,28.1644598741,135.13,59.899680000000004,11.55574,61.0041538836,39.61968,11.55574,41.2705,20.28,0.0,20.28,134.89
2021-03-21 01:00:00,69.71248,31.47614,76.4890662582,46.75248,13.63614,48.7005,22.96,17.84,29.0762308424,134.75,69.27248,14.51614,70.7770782517,46.75248,13.63614,48.7005,22.52,0.88,22.5371870472,134.52
2021-03-21 01:30:00,69.22432,28.27376,74.7757446235,38.10432,11.11376,39.692,31.12,17.16,35.5375857368,134.81,68.62432,12.67376,69.7848227625,38.10432,11.11376,39.692,30.52,1.56,30.5598429315,134.57
2021-03-21 02:00:00,57.86688,24.13284,62.697446259,22.94688,6.69284,23.903,34.92,17.44,39.0328067144,134.85,57.22688,8.01284,57.7851313004,22.94688,6.69284,23.903,34.28,1.32,34.305404822,134.62
2021-03-21 02:30:00,54.5456,23.9458,59.5703266484,21.3456,6.2258,22.235,33.2,17.72,37.6329430154,135.07,53.9456,7.3058,54.4380608857,21.3456,6.2258,22.235,32.6,1.08,32.6178846647,134.83
2021-03-21 03:00:00,52.58464,24.31052,57.932251351,21.22464,6.19052,22.109,31.36,18.12,36.2185587786,135.5,51.98464,7.03052,52.4578974741,21.22464,6.19052,22.109,30.76,0.84,30.7714673033,135.26
2021-03-21 03:30:00,54.8152,25.9711,60.6564438972,26.0952,7.6111,27.1825,28.72,18.36,34.0870649954,135.39,54.2952,8.1311,54.9006696703,26.0952,7.6111,27.1825,28.2,0.52,28.2047939188,135.15
2021-03-21 04:00:00,58.17536,27.72448,64.4439237043,31.69536,9.24448,33.016,26.48,18.48,32.2908779689,135.49,57.65536,9.72448,58.4697019661,31.69536,9.24448,33.016,25.96,0.48,25.9644372171,135.25
2021-03-21 04:30:00,55.59392,27.76656,62.1423027832,31.15392,9.08656,32.452,24.44,18.68,30.7612743559,135.49,55.19392,9.36656,55.9830443188,31.15392,9.08656,32.452,24.04,0.28,24.0416305603,135.25
2021-03-21 05:00:00,58.42944,29.57192,65.4866239105,37.06944,10.81192,38.614,21.36,18.76,28.4286334529,135.49,58.06944,10.97192,59.0968940842,37.06944,10.81192,38.614,21.0,0.16,21.000609515,135.25
2021-03-21 05:30:00,57.36944,28.64442,64.1229712587,33.88944,9.88442,35.3015,23.48,18.76,30.054084581,135.44,56.92944,10.12442,57.8227033184,33.88944,9.88442,35.3015,23.04,0.24,23.0412499661,135.2
2021-03-21 06:00:00,61.78128,30.02954,68.6927931522,39.46128,11.50954,41.1055,22.32,18.52,29.0029791573,135.35,61.38128,11.86954,62.5183774122,39.46128,11.50954,41.1055,21.92,0.36,21.9229560051,135.13
2021-03-21 06:30:00,62.1256,28.7583,68.4589657696,37.8456,11.0383,39.4225,24.28,17.72,30.0585561862,135.18,61.6456,12.1983,62.8408984838,37.8456,11.0383,39.4225,23.8,1.16,23.828252139,134.96
2021-03-21 07:00:00,59.01104,27.24322,64.9961220216,33.61104,9.80322,35.0115,25.4,17.44,30.8109331245,135.13,58.49104,11.20322,59.5542937046,33.61104,9.80322,35.0115,24.88,1.4,24.9193579372,134.9
2021-03-21 07:30:00,59.86176,27.90968,66.0483197969,36.58176,10.66968,38.106,23.28,17.24,28.968534654,134.94,59.42176,12.22968,60.6672121858,36.58176,10.66968,38.106,22.84,1.56,22.893212968,134.73
2021-03-21 08:00:00,61.88624,32.48182,69.8925985484,52.80624,15.40182,55.0065,9.08,17.08,19.3435467275,134.84,61.68624,17.08182,64.0076618839,52.80624,15.40182,55.0065,8.88,1.6800000000000002,9.0375217842,134.64
2021-03-21 08:30:00,70.01632,36.30476,78.8690095348,67.69632,19.74476,70.517,2.32,16.56,16.7217223993,134.72,69.93632,21.86476,73.2745288965,67.69632,19.74476,70.517,2.24,2.12,3.0841530442,134.53
2021-03-21 09:00:00,68.63936,34.01148,76.6038022098,60.51936,17.65148,63.041,8.12,16.36,18.2642820828,134.58,68.47936,19.97148,71.3322000179,60.51936,17.65148,63.041,7.96,2.32,8.2912001544,134.4
2021-03-21 09:30:00,61.98672,32.54946,70.0130045252,57.42672,16.74946,59.8195,4.5600000000000005,15.8,16.4448654601,134.37,61.86672,19.50946,64.8699473797,57.42672,16.74946,59.8195,4.44,2.76,5.2279250186,134.19
2021-03-21 10:00:00,66.03632,33.51226,74.0531372019,64.15632,18.71226,66.8295,1.88,14.8,14.9189275754,134.37,66.03632,22.51226,69.7681690275,64.15632,18.71226,66.8295,1.88,3.8,4.2396226247,134.19
2021-03-21 10:30:00,72.01312,34.54216,79.8689568581,69.33312,20.22216,72.222,2.68,14.32,14.5686238197,134.37,71.97312,24.38216,75.9909187259,69.33312,20.22216,72.222,2.64,4.16,4.9269869089,134.19
2021-03-21 11:00:00,68.2832,32.3326,75.5512569386,61.4832,17.9326,64.045,6.8,14.4,15.9248233899,134.37,68.1232,22.0526,71.6036838787,61.4832,17.9326,64.045,6.64,4.12,7.814345782,134.19
2021-03-21 11:30:00,65.53168,28.49674,71.4595359224,48.33168,14.09674,50.3455,17.2,14.4,22.4321198285,134.4,65.25168,18.25674,67.7575848024,48.33168,14.09674,50.3455,16.92,4.16,17.4238916434,134.23
2021-03-21 12:00:00,63.53552,25.66286,68.5225852187,38.615520000000004,11.26286,40.2245,24.92,14.4,28.7813550758,134.28,63.09552,15.38286,64.9436449997,38.615520000000004,11.26286,40.2245,24.48,4.12,24.8242784387,134.1
2021-03-21 12:30:00,60.04032,22.99176,64.2919983637,30.28032,8.83176,31.542,29.76,14.16,32.9569901538,134.03,59.40032,13.15176,60.8388593516,30.28032,8.83176,31.542,29.12,4.32,29.4386956233,133.86
2021-03-21 13:00:00,59.28752,24.78886,64.261167184,34.24752,9.98886,35.6745,25.04,14.8,29.0867942544,134.15,58.72752,13.70886,60.3063383721,34.24752,9.98886,35.6745,24.48,3.7199999999999998,24.7610339041,133.98
2021-03-21 13:30:00,57.75264,23.68452,62.4205408067,29.91264,8.72452,31.159,27.84,14.96,31.6048603857,134.15,57.15264,12.24452,58.4495725305,29.91264,8.72452,31.159,27.24,3.52,27.4664886726,133.98
2021-03-21 14:00:00,55.70096,21.85278,59.8342789599,23.22096,6.77278,24.1885,32.48,15.08,35.8100097738,134.87,55.02096,10.33278,55.9827864781,23.22096,6.77278,24.1885,31.8,3.56,31.9986499715,134.7
2021-03-21 14:30:00,53.91312,21.42966,58.0159877607,21.63312,6.30966,22.5345,32.28,15.12,35.6456561168,135.09,53.23312,9.90966,54.1476354631,21.63312,6.30966,22.5345,31.6,3.6,31.804402211,134.91
2021-03-21 15:00:00,56.30032,21.98426,60.4403318973,23.26032,6.78426,24.2295,33.04,15.2,36.3686898307,135.16,55.66032,10.30426,56.6060862156,23.26032,6.78426,24.2295,32.4,3.52,32.5906489656,134.98
2021-03-21 15:30:00,54.3568,20.1824,57.982678241,16.3968,4.7824,17.08,37.96,15.4,40.9648825215,135.16,53.5568,8.1424,54.1722207778,16.3968,4.7824,17.08,37.16,3.36,37.3115960527,134.98
2021-03-21 16:00:00,53.53616,18.55638,56.6609183322,12.05616,3.51638,12.5585,41.48,15.04,44.1224659329,135.07,52.77616,7.15638,53.2591479377,12.05616,3.51638,12.5585,40.72,3.64,40.8823678375,134.89
2021-03-21 16:30:00,55.77232,17.08526,58.3305904946,9.89232,2.88526,10.3045,45.88,14.2,48.0272256121,134.63,54.81232,7.28526,55.2943526687,9.89232,2.88526,10.3045,44.92,4.4,45.1349797829,134.44
2021-03-21 17:00:00,58.61728,15.32504,60.5874769701,7.69728,2.24504,8.018,50.92,13.08,52.5731186064,134.29,57.57728,7.68504,58.0878904076,7.69728,2.24504,8.018,49.88,5.44,50.1757710454,134.11
2021-03-21 17:30:00,60.85232,13.82026,62.4019585899,5.6923200000000005,1.66026,5.9295,55.16,12.16,56.4844332538,134.1,59.69232,7.94026,60.2181101983,5.6923200000000005,1.66026,5.9295,54.0,6.28,54.3639439335,133.9
2021-03-21 18:00:00,61.352,13.141,62.7435557249,3.912,1.141,4.075,57.44,12.0,58.6800954328,134.02,60.152,7.5809999999999995,60.6278373769,3.912,1.141,4.075,56.24,6.44,56.6075189352,133.82
2021-03-21 18:30:00,61.90752,12.67636,63.1920179722,2.86752,0.8363600000000001,2.987,59.04,11.84,60.2155063086,133.93,60.66752,7.39636,61.1167254048,2.86752,0.8363600000000001,2.987,57.8,6.5600000000000005,58.1710718485,133.73
2021-03-21 19:00:00,62.17568,12.31124,63.3828195476,2.57568,0.75124,2.683,59.6,11.56,60.7107371064,133.7,60.89568,7.55124,61.3620816808,2.57568,0.75124,2.683,58.32,6.8,58.715095163,133.51
2021-03-21 19:30:00,60.62576,12.99418,62.0026732444,2.58576,0.7541800000000001,2.6935000000000002,58.04,12.24,59.3166013861,133.94,59.38576,6.91418,59.786908064,2.58576,0.7541800000000001,2.6935000000000002,56.8,6.16,57.1330517302,133.75
2021-03-21 20:00:00,57.73056,14.25308,59.4640046364,2.65056,0.7730800000000001,2.761,55.08,13.48,56.7055270675,134.22,56.57056,5.81308,56.8684460646,2.65056,0.7730800000000001,2.761,53.92,5.04,54.1550367002,134.02
2021-03-21 20:30:00,56.39584,14.75712,58.2946254813,2.59584,0.75712,2.7039999999999997,53.8,14.0,55.5917260031,134.33,55.27584,5.31712,55.5309846194,2.59584,0.75712,2.7039999999999997,52.68,4.5600000000000005,52.8769893243,134.14
2021-03-21 21:00:00,55.524,15.3095,57.5959665797,2.844,0.8295,2.9625,52.68,14.48,54.633806384,134.52,54.444,4.8695,54.6613315448,2.844,0.8295,2.9625,51.6,4.04,51.757913404600004,134.33
2021-03-21 21:30:00,51.76736,16.44048,54.3152735794,2.60736,0.76048,2.716,49.16,15.68,51.6000775193,134.28,50.72736,3.60048,50.854975261,2.60736,0.76048,2.716,48.12,2.84,48.2037342952,134.09
2021-03-21 22:00:00,48.46528,17.30904,51.4634455823,2.70528,0.7890400000000001,2.818,45.76,16.52,48.6506731711,134.47,47.54528,2.94904,47.6366506715,2.70528,0.7890400000000001,2.818,44.84,2.16,44.891994832,134.29
2021-03-21 22:30:00,46.36864,18.07252,49.76612055,3.12864,0.9125200000000001,3.259,43.24,17.16,46.5205674944,134.77,45.44864,2.4325200000000002,45.5136905931,3.12864,0.9125200000000001,3.259,42.32,1.52,42.3472879887,134.6
2021-03-21 23:00:00,42.9208,20.2169,47.4438417316,5.6808,1.6569,5.9175,37.24,18.56,41.6087875334,135.04,42.1208,1.9369,42.1653100813,5.6808,1.6569,5.9175,36.44,0.28,36.4410757251,134.87
2021-03-21 23:30:00,40.23904,20.68472,45.2442038454,5.63904,1.64472,5.874,34.6,19.04,39.4928044079,135.25,39.43904,1.68472,39.475006746,5.63904,1.64472,5.874,33.8,0.04,33.8000236686,135.09
2021-03-22 00:00:00,39.05504,20.06272,43.9068204633,4.05504,1.18272,4.224,35.0,18.88,39.767504322,134.68,38.29504,1.34272,38.3185723325,4.05504,1.18272,4.224,34.24,0.16,34.2403738297,134.52
2021-03-22 00:30:00,40.71488,19.70684,45.233405755,3.79488,1.10684,3.9530000000000003,36.92,18.6,41.3406144125,134.46,39.91488,1.26684,39.9349787655,3.79488,1.10684,3.9530000000000003,36.12,0.16,36.1203543726,134.3
2021-03-22 01:00:00,46.54448,18.34714,50.0300526149,4.34448,1.26714,4.5255,42.2,17.08,45.5254478287,134.18,45.58448,2.82714,45.6720651761,4.34448,1.26714,4.5255,41.24,1.56,41.2694947873,133.99
2021-03-22 01:30:00,48.80768,18.34224,52.1404583332,5.28768,1.54224,5.508,43.52,16.8,46.650084673,134.29,47.88768,3.42224,48.0098075647,5.28768,1.54224,5.508,42.6,1.88,42.6414633895,134.07
2021-03-22 02:00:00,48.20448,18.56464,51.6557620252,5.36448,1.56464,5.588,42.84,17.0,46.0897559117,134.49,47.28448,3.24464,47.39567214,5.36448,1.56464,5.588,41.92,1.6800000000000002,41.9536506159,134.26
2021-03-22 02:30:00,47.3528,18.8929,50.9826376157,5.3928,1.5729000000000002,5.6175,41.96,17.32,45.3940965325,134.54,46.4728,2.9329,46.5652557413,5.3928,1.5729000000000002,5.6175,41.08,1.3599999999999999,41.1025060063,134.31
2021-03-22 03:00:00,47.19648,19.61564,51.1104789353,6.63648,1.93564,6.913,40.56,17.68,44.2458585633,134.57,46.27648,3.01564,46.3746340773,6.63648,1.93564,6.913,39.64,1.08,39.6547096825,134.33
2021-03-22 03:30:00,46.4728,20.4529,50.774425238,8.2728,2.4129,8.6175,38.2,18.04,42.2454920672,134.73,45.6728,3.0929,45.7774037081,8.2728,2.4129,8.6175,37.4,0.68,37.4061813074,134.49
2021-03-22 04:00:00,43.1832,19.3501,47.3203458594,4.9032,1.4301,5.1075,38.28,17.92,42.2668286012,134.73,42.3432,2.2701000000000002,42.4040085399,4.9032,1.4301,5.1075,37.44,0.84,37.4494218914,134.49
2021-03-22 04:30:00,42.58272,18.67996,46.499773636,2.7427200000000003,0.7999600000000001,2.857,39.84,17.88,43.668295135,134.59,41.70272,1.67996,41.7365441909,2.7427200000000003,0.7999600000000001,2.857,38.96,0.88,38.9699371311,134.35
2021-03-22 05:00:00,42.60304,18.31422,46.3727255124,2.72304,0.79422,2.8365,39.88,17.52,43.5587511299,134.44,41.72304,1.95422,41.7687807178,2.72304,0.79422,2.8365,39.0,1.16,39.0172474683,134.21
2021-03-22 05:30:00,43.48,18.045,47.0758157125,2.76,0.805,2.875,40.72,17.24,44.2191813583,134.04,42.56,2.165,42.6150305057,2.76,0.805,2.875,39.8,1.3599999999999999,39.8232294019,133.8
2021-03-22 06:00:00,45.96384,17.12612,49.0507754658,2.76384,0.8061200000000001,2.879,43.2,16.32,46.1798917279,133.95,44.96384,3.04612,45.0669030953,2.76384,0.8061200000000001,2.879,42.2,2.24,42.2594084199,133.71
2021-03-22 06:30:00,50.9144,15.4317,53.2016305413,3.6744,1.0717,3.8275,47.24,14.36,49.3743577173,134.09,49.8744,5.2317,50.148045428,3.6744,1.0717,3.8275,46.2,4.16,46.3869119472,133.86
2021-03-22 07:00:00,53.91712,14.69416,55.8835769006,5.39712,1.57416,5.622,48.52,13.12,50.2625586297,134.45,52.87712,7.01416,53.3403061484,5.39712,1.57416,5.622,47.48,5.44,47.790626696,134.21
2021-03-22 07:30:00,57.22672,14.42946,59.0178515184,9.42672,2.74946,9.8195,47.8,11.68,49.2063247967,133.98,56.10672,9.46946,56.9002170633,9.42672,2.74946,9.8195,46.68,6.72,47.1612213582,133.73
2021-03-22 08:00:00,57.53136,14.83998,59.4144964621,13.85136,4.03998,14.4285,43.68,10.8,44.9953597608,134.05,56.57136,11.59998,57.7484052442,13.85136,4.03998,14.4285,42.72,7.5600000000000005,43.3837757693,133.81
2021-03-22 08:30:00,56.06608,16.21094,58.3626584577,18.82608,5.49094,19.610500000000002,37.24,10.72,38.752238645,134.28,55.22608,13.25094,56.7935500127,18.82608,5.49094,19.610500000000002,36.4,7.76,37.2179741523,134.03
2021-03-22 09:00:00,55.82624,17.06432,58.3760232424,22.98624,6.70432,23.944,32.84,10.36,34.4353771578,134.35,55.02624,14.74432,56.967377162700004,22.98624,6.70432,23.944,32.04,8.04,33.0333649512,134.1
2021-03-22 09:30:00,54.84192,17.99556,57.7189428957,25.08192,7.31556,26.127,29.76,10.68,31.618349103,134.25,54.16192,15.03556,56.210156045,25.08192,7.31556,26.127,29.08,7.72,30.0872863515,134.0
2021-03-22 10:00:00,55.67344,17.02142,58.2173570359,22.15344,6.46142,23.0765,33.52,10.56,35.1440464375,134.21,54.87344,14.30142,56.7064813884,22.15344,6.46142,23.0765,32.72,7.84,33.6461587704,133.97
2021-03-22 10:30:00,57.62464,15.00052,59.5450647443,17.14464,5.00052,17.859,40.48,10.0,41.696887174,134.1,56.70464,13.36052,58.2573574083,17.14464,5.00052,17.859,39.56,8.36,40.433688924,133.88
2021-03-22 11:00:00,60.00976,12.34618,61.2666259545,12.56976,3.66618,13.0935,47.44,8.68,48.2275439972,134.01,58.92976,13.30618,60.4133349506,12.56976,3.66618,13.0935,46.36,9.64,47.3516546701,133.81
2021-03-22 11:30:00,60.49312,11.23216,61.5270589708,9.57312,2.79216,9.972,50.92,8.44,51.6147265807,134.15,59.41312,12.67216,60.7495059009,9.57312,2.79216,9.972,49.84,9.88,50.8098415664,133.98
2021-03-22 12:00:00,61.13216,11.17688,62.1455037215,9.93216,2.8968800000000003,10.346,51.2,8.28,51.865194495,134.23,60.01216,12.97688,61.399175584,9.93216,2.8968800000000003,10.346,50.08,10.08,51.0843694294,134.05
2021-03-22 12:30:00,62.23008,11.33544,63.2540517026,10.75008,3.13544,11.198,51.48,8.2,52.1289785052,134.16,61.11008,13.25544,62.5311807597,10.75008,3.13544,11.198,50.36,10.12,51.3667596798,133.99
2021-03-22 13:00:00,63.30912,12.64516,64.5596216423,12.90912,3.76516,13.447,50.4,8.88,51.176307018,134.43,62.18912,13.28516,63.5923118199,12.90912,3.76516,13.447,49.28,9.52,50.1911227211,134.26
2021-03-22 13:30:00,64.84192,14.72056,66.4918752631,17.28192,5.04056,18.002,47.56,9.68,48.5351007004,134.7,63.80192,13.880560000000001,65.2943714389,17.28192,5.04056,18.002,46.52,8.84,47.3524656169,134.54
2021-03-22 14:00:00,62.82672,15.34946,64.6745905921,19.98672,5.82946,20.8195,42.84,9.52,43.8850316167,134.84,61.86672,14.829460000000001,63.6192103649,19.98672,5.82946,20.8195,41.88,9.0,42.8361342794,134.67
2021-03-22 14:30:00,59.05216,18.17188,61.7849077316,26.37216,7.69188,27.471,32.68,10.48,34.3192773817,134.98,58.33216,15.81188,60.4372107182,26.37216,7.69188,27.471,31.96,8.12,32.9753847589,134.81
2021-03-22 15:00:00,56.55456,19.82008,59.9270709112,29.55456,8.62008,30.786,27.0,11.2,29.230805668,135.16,55.99456,16.02008,58.2411685391,29.55456,8.62008,30.786,26.44,7.4,27.456030303,135.0
2021-03-22 15:30:00,54.62928,20.84854,58.4723853922,27.86928,8.12854,29.0305,26.76,12.72,29.6293098131,135.16,53.98928,14.08854,55.7972160081,27.86928,8.12854,29.0305,26.12,5.96,26.791341885,135.0
2021-03-22 16:00:00,56.30704,19.66622,59.6426270603,25.18704,7.34622,26.2365,31.12,12.32,33.4699387511,134.86,55.62704,13.66622,57.2811762122,25.18704,7.34622,26.2365,30.44,6.32,31.0891620987,134.7
2021-03-22 16:30:00,60.9768,17.4849,63.4341537837,21.1368,6.1649,22.0175,39.84,11.32,41.41700134,134.75,60.0968,13.3649,61.5649731767,21.1368,6.1649,22.0175,38.96,7.2,39.6197122655,134.58
2021-03-22 17:00:00,64.4472,16.5871,66.5475279349,20.5272,5.9871,21.3825,43.92,10.6,45.1810402713,134.34,63.4472,13.8671,64.9449278254,20.5272,5.9871,21.3825,42.92,7.88,43.637378473,134.17
2021-03-22 17:30:00,68.47568,14.23874,69.9404065491,16.31568,4.75874,16.9955,52.16,9.48,53.0144885857,134.23,67.39568,13.67874,68.7698015894,16.31568,4.75874,16.9955,51.08,8.92,51.8529921991,134.06
2021-03-22 18:00:00,69.37984,14.04912,70.7879931288,14.97984,4.36912,15.604,54.4,9.68,55.2545237967,134.05,68.17984,13.00912,69.4098536636,14.97984,4.36912,15.604,53.2,8.64,53.8970277474,133.88
2021-03-22 18:30:00,72.58816,14.63488,74.0487723382,16.98816,4.95488,17.696,55.6,9.68,56.4363570759,133.78,71.34816000000001,13.55488,72.6243396335,16.98816,4.95488,17.696,54.36,8.6,55.0360754415,133.62
2021-03-22 19:00:00,75.0088,14.9959,76.4931179535,20.0088,5.8359000000000005,20.8425,55.0,9.16,55.7575609223,133.53,73.8088,14.8759,75.2929701782,20.0088,5.8359000000000005,20.8425,53.8,9.04,54.554207903700004,133.38
2021-03-22 19:30:00,72.22688,16.21284,74.0241742635,20.06688,5.8528400000000005,20.903,52.16,10.36,53.1788980706,133.86,71.06688,13.81284,72.3967953835,20.06688,5.8528400000000005,20.903,51.0,7.96,51.6174544122,133.7
2021-03-22 20:00:00,68.11248,18.82614,70.6663532316,22.03248,6.42614,22.9505,46.08,12.4,47.7192455934,134.34,67.11248,12.50614,68.2677706495,22.03248,6.42614,22.9505,45.08,6.08,45.4881610971,134.18
2021-03-22 20:30:00,68.71584,18.66712,71.2062359348,22.99584,6.70712,23.954,45.72,11.96,47.2584383999,134.39,67.71584,13.18712,68.9879346031,22.99584,6.70712,23.954,44.72,6.48,45.1870423905,134.23
2021-03-22 21:00:00,65.89392,18.86406,68.5409472699,21.61392,6.30406,22.5145,44.28,12.56,46.0268617223,134.65,64.93392,12.30406,66.089362677,21.61392,6.30406,22.5145,43.32,6.0,43.7335386174,134.49
