Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-22 21:30:00,59.74208,17.91644,62.3707859899,14.66208,4.27644,15.273,45.08,13.64,47.0983651521,134.69,58.70208,9.276440000000001,59.4305185523,14.66208,4.27644,15.273,44.04,5.0,44.3229240913,134.53
2021-03-22 22:00:00,53.1664,17.1302,55.8579434011,8.1264,2.3702,8.465,45.04,14.76,47.396826898,134.69,52.2064,6.2502,52.5792088282,8.1264,2.3702,8.465,44.08,3.88,44.2504327662,134.53
2021-03-22 22:30:00,48.1792,17.2406,51.1710230599,4.9392,1.4406,5.145,43.24,15.8,46.0362639666,134.72,47.2192,4.3206,47.4164574067,4.9392,1.4406,5.145,42.28,2.88,42.3779754118,134.56
2021-03-22 23:00:00,44.85744,19.01842,48.7225843183,7.05744,2.05842,7.3515,37.8,16.96,41.4304429134,134.9,44.01744,3.85842,44.1862244263,7.05744,2.05842,7.3515,36.96,1.8,37.0038052097,134.75
2021-03-22 23:30:00,42.95008,19.18044,47.0382679379,5.83008,1.70044,6.073,37.12,17.48,41.0298038016,135.17,42.11008,3.10044,42.2240638238,5.83008,1.70044,6.073,36.28,1.4,36.3070020795,135.02
2021-03-23 00:00:00,40.14416,20.10038,44.8951986102,5.14416,1.50038,5.3585,35.0,18.6,39.6353377682,135.35,39.34416,1.8603800000000001,39.3881192728,5.14416,1.50038,5.3585,34.2,0.36,34.2018946844,135.19
2021-03-23 00:30:00,42.63216,18.77938,46.5850424434,3.63216,1.05938,3.7835,39.0,17.72,42.8368813057,135.22,41.79216,2.21938,41.8510487927,3.63216,1.05938,3.7835,38.16,1.16,38.1776269561,135.07
2021-03-23 01:00:00,48.1168,16.9524,51.0157848906,2.7168,0.7924,2.83,45.4,16.16,48.1903060791,134.52,47.1168,3.3524,47.2359124819,2.7168,0.7924,2.83,44.4,2.56,44.4737405668,134.37
2021-03-23 01:30:00,49.36464,16.71302,52.1171058276,2.44464,0.7130200000000001,2.5465,46.92,16.0,49.5730410606,134.57,48.32464,3.39302,48.4436106814,2.44464,0.7130200000000001,2.5465,45.88,2.68,45.9582071017,134.42
2021-03-23 02:00:00,48.65792,17.12856,51.5846948852,2.49792,0.7285600000000001,2.602,46.16,16.4,48.9867900561,134.91,47.69792,3.1285600000000002,47.8004127597,2.49792,0.7285600000000001,2.602,45.2,2.4,45.2636719677,134.76
2021-03-23 02:30:00,48.12736,17.59048,51.241270156,2.84736,0.8304800000000001,2.966,45.28,16.76,48.2822534685,135.14,47.12736,2.91048,47.2171468261,2.84736,0.8304800000000001,2.966,44.28,2.08,44.328825836,134.98
2021-03-23 03:00:00,47.62864,18.63502,51.1444162998,4.50864,1.31502,4.6965,43.12,17.32,46.4684495115,135.36,46.70864,2.91502,46.7995127352,4.50864,1.31502,4.6965,42.2,1.6,42.2303208607,135.2
2021-03-23 03:30:00,46.28496,19.40478,50.1880763633,5.36496,1.56478,5.5885,40.92,17.84,44.6398028669,135.43,45.40496,2.68478,45.4842658097,5.36496,1.56478,5.5885,40.04,1.12,40.0556612728,135.27
2021-03-23 04:00:00,45.07696,19.42578,49.0845520653,5.43696,1.5857800000000002,5.6635,39.64,17.84,43.4694743469,135.48,44.27696,2.74578,44.3620163501,5.43696,1.5857800000000002,5.6635,38.84,1.16,38.857318487,135.33
2021-03-23 04:30:00,43.8288,19.5534,47.9926990385,5.1888,1.5134,5.405,38.64,18.04,42.6437709402,135.16,42.9888,2.3134,43.0510016724,5.1888,1.5134,5.405,37.8,0.8,37.8084646607,135.0
2021-03-23 05:00:00,43.4152,19.6311,47.6472420844,5.4552,1.5911,5.6825,37.96,18.04,42.0285997863,134.97,42.6152,2.4311,42.6844880284,5.4552,1.5911,5.6825,37.16,0.84,37.1694928671,134.82
2021-03-23 05:30:00,44.27744,19.36592,48.3273271597,5.91744,1.72592,6.164,38.36,17.64,42.2215490005,134.29,43.43744,2.72592,43.5228886174,5.91744,1.72592,6.164,37.52,1.0,37.5333238603,134.14
2021-03-23 06:00:00,46.1032,18.7501,49.7701848525,5.8632,1.7101000000000002,6.1075,40.24,17.04,43.6991899238,134.42,45.1032,3.3501,45.2274454314,5.8632,1.7101000000000002,6.1075,39.24,1.6400000000000001,39.2742561992,134.27
2021-03-23 06:30:00,50.9696,17.7778,53.9810179322,8.2896,2.4178,8.635,42.68,15.36,45.3598059961,134.29,49.9296,5.6578,50.2491358831,8.2896,2.4178,8.635,41.64,3.24,41.7658616576,134.13
2021-03-23 07:00:00,57.688,18.749,60.6583081284,16.008,4.6690000000000005,16.675,41.68,14.08,43.9939632222,134.16,56.688,9.069,57.4088504065,16.008,4.6690000000000005,16.675,40.68,4.4,40.9172628606,134.01
2021-03-23 07:30:00,62.64816,17.44738,65.0323228883,18.12816,5.28738,18.8835,44.52,12.16,46.1507963095,134.14,61.56816,11.60738,62.6527700605,18.12816,5.28738,18.8835,43.44,6.32,43.897334771,133.98
2021-03-23 08:00:00,61.47312,14.809660000000001,63.2318789208,14.43312,4.20966,15.0345,47.04,10.6,48.2195147217,133.68,60.35312,11.92966,61.520857288,14.43312,4.20966,15.0345,45.92,7.72,46.5644155982,133.52
2021-03-23 08:30:00,61.82976,14.28368,63.4581967598,15.50976,4.52368,16.156,46.32,9.76,47.3370890529,133.83,60.70976,13.04368,62.0951894047,15.50976,4.52368,16.156,45.2,8.52,45.9959824333,133.67
2021-03-23 09:00:00,62.68368,15.02274,64.4587190026,18.04368,5.26274,18.7955,44.64,9.76,45.6944985748,134.08,61.68368,13.90274,63.2310252791,18.04368,5.26274,18.7955,43.64,8.64,44.4870677838,133.92
2021-03-23 09:30:00,60.64192,14.08556,62.2562885322,15.24192,4.44556,15.877,45.4,9.64,46.4121708176,134.2,59.60192,13.20556,61.0473233041,15.24192,4.44556,15.877,44.36,8.76,45.2166694926,134.05
2021-03-23 10:00:00,61.13136,16.07998,63.2108292324,20.57136,5.99998,21.4285,40.56,10.08,41.7937794414,134.17,60.17136,14.27998,61.84262602,20.57136,5.99998,21.4285,39.6,8.28,40.4563765061,134.0
2021-03-23 10:30:00,63.72576,19.25168,66.5702611562,29.52576,8.61168,30.756,34.2,10.64,35.8168898706,133.85,62.84576,16.25168,64.913069969,29.52576,8.61168,30.756,33.32,7.64,34.184674929,133.68
2021-03-23 11:00:00,69.42464,21.05052,72.5458822498,37.06464,10.81052,38.609,32.36,10.24,33.9415261884,133.75,68.58464,18.89052,71.1386293781,37.06464,10.81052,38.609,31.52,8.08,32.5391579485,133.59
2021-03-23 11:30:00,73.44912,22.81266,76.9102768494,43.92912,12.81266,45.7595,29.52,10.0,31.1677782333,134.1,72.76912,21.17266,75.7867162308,43.92912,12.81266,45.7595,28.84,8.36,30.0272409655,133.95
2021-03-23 12:00:00,72.53936,24.97898,76.7196727773,52.17936,15.21898,54.3535,20.36,9.76,22.5784676185,134.3,72.01936,23.85898,75.8685649097,52.17936,15.21898,54.3535,19.84,8.64,21.6396672803,134.14
2021-03-23 12:30:00,81.816,31.168,87.5517108913,72.576,21.168,75.6,9.24,10.0,13.615344285,134.35,81.536,29.568,86.7316892491,72.576,21.168,75.6,8.96,8.4,12.2817588317,134.18
2021-03-23 13:00:00,78.1192,28.4881,83.15155591,60.919200000000004,17.7681,63.4575,17.2,10.72,20.2671754322,134.72,77.7992,25.5681,81.8928767247,60.919200000000004,17.7681,63.4575,16.88,7.8,18.5950100834,134.55
2021-03-23 13:30:00,78.27872,29.11796,83.5189415606,61.15872,17.83796,63.707,17.12,11.28,20.5020194127,134.85,77.95872,25.15796,81.917549862,61.15872,17.83796,63.707,16.8,7.32,18.3254577023,134.68
2021-03-23 14:00:00,77.28832,28.98576,82.5448889466,60.56832,17.66576,63.092,16.72,11.32,20.1916022148,135.33,76.96832,24.98576,80.9222496375,60.56832,17.66576,63.092,16.4,7.32,17.9594654709,135.15
2021-03-23 14:30:00,80.00576,31.86168,86.1167131607,72.48576,21.14168,75.506,7.52,10.72,13.094609578,134.57,79.80576,28.90168,84.8779502344,72.48576,21.14168,75.506,7.32,7.76,10.6677082825,134.41
2021-03-23 15:00:00,84.75536,33.73698,91.2231049036,77.95536,22.73698,81.2035,6.8,11.0,12.9321305283,134.68,84.63536,30.29698,89.8946670245,77.95536,22.73698,81.2035,6.68,7.5600000000000005,10.0884091907,134.52
2021-03-23 15:30:00,90.48608,36.42344,97.5417738982,87.16608,25.42344,90.798,3.32,11.0,11.4901000866,134.76,90.40608,32.94344,96.2212530577,87.16608,25.42344,90.798,3.24,7.52,8.1882843136,134.59
2021-03-23 16:00:00,94.17312,36.67716,101.0632999471,90.09312,26.27716,93.847,4.08,10.4,11.1716784773,134.37,94.01312,34.35716,100.0943613567,90.09312,26.27716,93.847,3.92,8.08,8.9806903966,134.21
2021-03-23 16:30:00,92.66816,32.68488,98.263366818,79.14816,23.08488,82.446,13.52,9.6,16.5816283881,134.07,92.22816,31.80488,97.5581051928,79.14816,23.08488,82.446,13.08,8.72,15.720203561,133.91
2021-03-23 17:00:00,93.57168,29.45674,98.0987198156,69.45168,20.25674,72.3455,24.12,9.2,25.8150033895,133.6,92.93168,29.33674,97.4522522133,69.45168,20.25674,72.3455,23.48,9.08,25.1745268079,133.44
2021-03-23 17:30:00,85.99072,22.61396,88.9145382544,46.95072,13.69396,48.907,39.04,8.92,40.0460734654,133.4,85.07072,22.97396,88.1182741513,46.95072,13.69396,48.907,38.12,9.28,39.2333123761,133.24
2021-03-23 18:00:00,85.0024,24.1207,88.3584527606,49.9224,14.5607,52.0025,35.08,9.56,36.3593179254,133.27,84.1224,23.1607,87.2524853872,49.9224,14.5607,52.0025,34.2,8.6,35.2647132414,133.12
2021-03-23 18:30:00,96.91664,29.78402,101.389954908,68.51664,19.98402,71.3715,28.4,9.8,30.0433020822,133.98,96.19664,28.50402,100.3308163201,68.51664,19.98402,71.3715,27.68,8.52,28.9615745428,133.82
2021-03-23 19:00:00,104.47504,32.86022,109.5209023039,81.39504,23.74022,84.7865,23.08,9.12,24.8165428696,133.67,103.83504,32.86022,108.9105577538,81.39504,23.74022,84.7865,22.44,9.12,24.222468908,133.52
2021-03-23 19:30:00,105.78528,33.92904,111.0932276064,80.94528,23.60904,84.318,24.84,10.32,26.8984757932,134.28,105.22528,31.68904,109.8933792692,80.94528,23.60904,84.318,24.28,8.08,25.5891539524,134.12
2021-03-23 20:00:00,95.8272,33.6996,101.5800930301,74.9472,21.8596,78.07,20.88,11.84,24.0033331019,134.28,95.3072,28.4996,99.4770806367,74.9472,21.8596,78.07,20.36,6.64,21.4153963307,134.12
2021-03-23 20:30:00,101.30656,37.16108,107.907205347,89.14656,26.00108,92.861,12.16,11.16,16.5048841256,134.2,100.94656,33.20108,106.2662678793,89.14656,26.00108,92.861,11.8,7.2,13.8231689565,134.05
2021-03-23 21:00:00,99.93904,38.94222,107.2581382211,92.09904,26.86222,95.9365,7.84,12.08,14.4011110682,134.24,99.65904,33.26222,105.0633120221,92.09904,26.86222,95.9365,7.5600000000000005,6.4,9.9052309413,134.08
2021-03-23 21:30:00,96.4832,39.9226,104.4165785352,90.5232,26.4026,94.295,5.96,13.52,14.7753849358,134.56,96.3232,31.4026,101.31279359,90.5232,26.4026,94.295,5.8,5.0,7.6576758876,134.4
2021-03-23 22:00:00,93.4056,40.5083,101.8112394594,88.9656,25.9483,92.6725,4.44,14.56,15.2219315463,134.64,93.3256,29.9883,98.0253321966,88.9656,25.9483,92.6725,4.36,4.04,5.9440053836,134.48
2021-03-23 22:30:00,90.04784,40.59562,98.7755934017,87.20784,25.43562,90.8415,2.84,15.16,15.4237219892,134.32,90.04784,28.79562,94.5399451018,87.20784,25.43562,90.8415,2.84,3.36,4.3994545116,134.17
2021-03-23 23:00:00,82.96352,39.39936,91.8436455026,80.36352,23.43936,83.712,2.6,15.96,16.1703926978,134.72,82.92352,26.19936,86.9638812013,80.36352,23.43936,83.712,2.56,2.76,3.7644654335,134.56
2021-03-23 23:30:00,77.72832,38.69576,86.8277235219,74.24832,21.65576,77.342,3.48,17.04,17.3917221689,134.89,77.76832,23.33576,81.1940225041,74.24832,21.65576,77.342,3.52,1.6800000000000002,3.9003589578,134.73
2021-03-24 00:00:00,77.37808,40.07194,87.1385542676,76.49808,22.31194,79.6855,0.88,17.76,17.7817884365,134.84,77.33808,23.35194,80.7867050934,76.49808,22.31194,79.6855,0.84,1.04,1.3368619974,134.68
2021-03-24 00:30:00,81.46816,40.02988,90.771429352,78.54816,22.90988,81.821,2.92,17.12,17.367233516,134.98,81.42816,24.54988,85.0484676464,78.54816,22.90988,81.821,2.88,1.6400000000000001,3.3142118218,134.83
2021-03-24 01:00:00,80.052,37.5785,88.4334007389,72.612,21.1785,75.6375,7.44,16.4,18.0087090043,134.74,80.092,23.4985,83.4680056444,72.612,21.1785,75.6375,7.48,2.32,7.8315260326,134.58
2021-03-24 01:30:00,77.53776,34.94518,85.0486321527,61.93776,18.06518,64.5185,15.6,16.88,22.984655751200002,134.69,77.41776,19.86518,79.9258089721,61.93776,18.06518,64.5185,15.48,1.8,15.5842997918,134.53
2021-03-24 02:00:00,79.42256,35.62158,87.0450458019,63.02256,18.38158,65.6485,16.4,17.24,23.7944867564,134.92,79.22256,19.941580000000002,81.6938224461,63.02256,18.38158,65.6485,16.2,1.56,16.2749377879,134.76
2021-03-24 02:30:00,79.70608,35.90594,87.4202248696,63.58608,18.54594,66.2355,16.12,17.36,23.6901667364,134.85,79.54608,19.94594,82.0086542131,63.58608,18.54594,66.2355,15.96,1.4,16.021285841,134.69
2021-03-24 03:00:00,80.54128,35.90954,88.1838582001,62.50128,18.22954,65.1055,18.04,17.68,25.2591369607,135.12,80.34128,19.42954,82.6572942737,62.50128,18.22954,65.1055,17.84,1.2,17.8803131964,134.96
2021-03-24 03:30:00,75.33648,35.02314,83.079513445,58.77648,17.14314,61.2255,16.56,17.88,24.3706380713,135.3,75.17648,18.14314,77.3348348046,58.77648,17.14314,61.2255,16.4,1.0,16.4304595188,135.14
2021-03-24 04:00:00,71.67488,34.56184,79.5726662064,57.19488,16.68184,59.578,14.48,17.88,23.007929068,135.64,71.55488,17.76184,73.7264119024,57.19488,16.68184,59.578,14.36,1.08,14.4005555448,135.48
2021-03-24 04:30:00,68.55104,33.56072,76.3254021411,53.35104,15.56072,55.574,15.2,18.0,23.5592869162,135.1,68.35104,16.40072,70.2911679061,53.35104,15.56072,55.574,15.0,0.84,15.0235015892,134.94
2021-03-24 05:00:00,66.36976,33.33118,74.2691901306,53.24976,15.53118,55.4685,13.12,17.8,22.1127655439,134.99,66.24976,16.57118,68.2908098257,53.24976,15.53118,55.4685,13.0,1.04,13.0415336521,134.83
2021-03-24 05:30:00,65.70272,32.07996,73.1161490302,50.74272,14.79996,52.857,14.96,17.28,22.8560714035,134.48,65.50272,16.19996,67.4762553155,50.74272,14.79996,52.857,14.76,1.4,14.8262469965,134.33
2021-03-24 06:00:00,71.88352,33.80436,79.4353523477,60.08352,17.52436,62.587,11.8,16.28,20.1066755084,134.95,71.60352,20.04436,74.3561728722,60.08352,17.52436,62.587,11.52,2.52,11.792404335,134.79
2021-03-24 06:30:00,79.12768,32.49724,85.5409863738,61.08768,17.81724,63.633,18.04,14.68,23.258202854,134.82,78.60768,21.81724,81.5791598155,61.08768,17.81724,63.633,17.52,4.0,17.9708207937,134.67
2021-03-24 07:00:00,81.87408,30.82494,87.4845237848,59.19408,17.26494,61.6605,22.68,13.56,26.4245340545,134.82,81.31408,22.42494,84.3496149384,59.19408,17.26494,61.6605,22.12,5.16,22.7138724131,134.67
2021-03-24 07:30:00,81.30064,27.64102,85.8709499834,54.860640000000004,16.00102,57.1465,26.44,11.64,28.8888075213,134.69,80.66064,22.96102,83.8650540133,54.860640000000004,16.00102,57.1465,25.8,6.96,26.7223052898,134.54
2021-03-24 08:00:00,79.81856,25.60708,83.8255633241,51.17856,14.92708,53.311,28.64,10.68,30.5665176296,134.5,79.13856,22.72708,82.3373053008,51.17856,14.92708,53.311,27.96,7.8,29.0276006587,134.35
2021-03-24 08:30:00,81.55696,25.38078,85.4149970313,52.59696,15.34078,54.7885,28.96,10.04,30.6509901961,134.26,80.83696,23.66078,84.2285379919,52.59696,15.34078,54.7885,28.24,8.32,29.4401086955,134.12
2021-03-24 09:00:00,83.3256,25.5383,87.1513647756,54.6456,15.9383,56.9225,28.68,9.6,30.2440473482,134.16,82.6456,24.7383,86.2686425432,54.6456,15.9383,56.9225,28.0,8.8,29.3502981246,134.02
2021-03-24 09:30:00,81.09296,25.44878,84.9924029843,53.65296,15.64878,55.8885,27.44,9.8,29.1374947447,134.16,80.45296,24.24878,84.0278650464,53.65296,15.64878,55.8885,26.8,8.6,28.1460476799,134.02
2021-03-24 10:00:00,79.57632,22.89476,82.8043521815,48.73632,14.21476,50.767,30.84,8.68,32.0382271669,134.33,78.85632,23.89476,82.397079799,48.73632,14.21476,50.767,30.12,9.68,31.6372691615,134.17
2021-03-24 10:30:00,78.81136,23.73998,82.3092772138,48.89136,14.25998,50.9285,29.92,9.48,31.3859331548,134.75,78.21136,23.29998,81.608246526,48.89136,14.25998,50.9285,29.32,9.04,30.6819816831,134.59
2021-03-24 11:00:00,76.44208,24.17394,80.1733806812,49.28208,14.37394,51.3355,27.16,9.8,28.8739605874,134.75,75.80208,23.13394,79.2536088279,49.28208,14.37394,51.3355,26.52,8.76,27.9293394122,134.59
2021-03-24 11:30:00,74.3856,23.660800000000002,78.0579973097,46.4256,13.5408,48.36,27.96,10.12,29.7350971076,134.87,73.7456,22.0208,76.9631675024,46.4256,13.5408,48.36,27.32,8.48,28.6058175901,134.7
2021-03-24 12:00:00,72.1168,22.1024,75.4277729222,41.3568,12.0624,43.08,30.76,10.04,32.3570579627,134.87,71.4368,20.6224,74.3538820506,41.3568,12.0624,43.08,30.08,8.56,31.274270575,134.7
2021-03-24 12:30:00,71.03024,22.81382,74.6040573793,44.07024,12.85382,45.9065,26.96,9.96,28.7409672767,134.87,70.51024,21.45382,73.7018340169,44.07024,12.85382,45.9065,26.44,8.6,27.8034817964,134.7
2021-03-24 13:00:00,69.22528,22.73904,72.8642802147,41.34528,12.05904,43.068,27.88,10.68,29.8555991399,135.03,68.66528,20.01904,71.5240004474,41.34528,12.05904,43.068,27.32,7.96,28.4560011245,134.86
2021-03-24 13:30:00,65.46176,23.32468,69.4930407983,41.98176,12.24468,43.731,23.48,11.08,25.9629890421,135.36,65.02176,19.88468,67.9943363244,41.98176,12.24468,43.731,23.04,7.64,24.2736729812,135.19
2021-03-24 14:00:00,61.52672,23.82196,65.9774435106,44.64672,13.02196,46.507,16.88,10.8,20.0393213458,135.65,61.28672,21.02196,64.7918579036,44.64672,13.02196,46.507,16.64,8.0,18.463195823,135.48
2021-03-24 14:30:00,58.12304,21.86422,62.0993711325,36.56304,10.66422,38.0865,21.56,11.2,24.2955469171,135.33,57.76304,18.22422,60.5697200311,36.56304,10.66422,38.0865,21.2,7.5600000000000005,22.5076342604,135.16
2021-03-24 15:00:00,58.12352,23.69936,62.7694451274,41.48352,12.09936,43.212,16.64,11.6,20.2842204681,135.33,57.84352,19.21936,60.9529048102,41.48352,12.09936,43.212,16.36,7.12,17.8421971741,135.16
2021-03-24 15:30:00,56.74016,23.64588,61.4701016576,38.42016,11.20588,40.021,18.32,12.44,22.1444349668,135.1,56.380160000000004,17.48588,59.0294709531,38.42016,11.20588,40.021,17.96,6.28,19.0262975904,134.93
2021-03-24 16:00:00,59.7192,22.2831,63.7410338342,35.1192,10.2431,36.5825,24.6,12.04,27.3883478874,134.97,59.2392,16.8431,61.5871158137,35.1192,10.2431,36.5825,24.12,6.6,25.0066871057,134.81
2021-03-24 16:30:00,69.53488,23.09434,73.2696941214,39.13488,11.41434,40.7655,30.4,11.68,32.5665841009,135.1,68.89488,18.41434,71.3133396206,39.13488,11.41434,40.7655,29.76,7.0,30.5721703515,134.93
2021-03-24 17:00:00,68.35168,19.80924,71.1643038904,29.79168,8.68924,31.033,38.56,11.12,40.1313842273,134.66,67.51168,16.12924,69.4116655858,29.79168,8.68924,31.033,37.72,7.44,38.4467423848,134.49
2021-03-24 17:30:00,69.96768,16.81224,71.9592082947,22.80768,6.65224,23.758,47.16,10.16,48.2420065918,134.71,68.96768,15.05224,70.5911525164,22.80768,6.65224,23.758,46.16,8.4,46.9180732767,134.54
2021-03-24 18:00:00,71.72064,15.66352,73.4111439824,19.28064,5.62352,20.084,52.44,10.04,53.3924638877,134.53,70.60064,14.10352,71.9955529516,19.28064,5.62352,20.084,51.32,8.48,52.0158898799,134.36
2021-03-24 18:30:00,78.93088,15.32484,80.4048166381,20.45088,5.96484,21.303,58.48,9.36,59.2243193291,134.38,77.69088,15.08484,79.1418045852,20.45088,5.96484,21.303,57.24,9.12,57.9619875436,134.21
2021-03-24 19:00:00,75.22896,14.16678,76.5512513173,17.02896,4.96678,17.7385,58.2,9.2,58.9226611755,133.97,73.94896,14.08678,75.2787224643,17.02896,4.96678,17.7385,56.92,9.12,57.6459955244,133.8
2021-03-24 19:30:00,73.26128,14.97454,74.776012166,16.78128,4.89454,17.4805,56.48,10.08,57.3724393764,134.35,72.06128,13.33454,73.2846370821,16.78128,4.89454,17.4805,55.28,8.44,55.9205865491,134.19
2021-03-24 20:00:00,68.09088,16.26484,70.0065208348,15.17088,4.42484,15.803,52.92,11.84,54.2283320784,134.72,66.93088,11.18484,67.8589960388,15.17088,4.42484,15.803,51.76,6.76,52.1995708795,134.56
2021-03-24 20:30:00,69.3256,17.0733,71.3970334695,17.8056,5.1933,18.5475,51.52,11.88,52.8719661068,134.12,68.2456,11.7533,69.2502850554,17.8056,5.1933,18.5475,50.44,6.5600000000000005,50.864793325,133.96
2021-03-24 21:00:00,66.97616,18.33138,69.4395096544,19.37616,5.65138,20.1835,47.6,12.68,49.2599472188,134.17,65.93616,11.45138,66.9231746068,19.37616,5.65138,20.1835,46.56,5.8,46.9198635974,134.02
2021-03-24 21:30:00,66.75984,22.33162,70.395862724,27.87984,8.13162,29.0415,38.88,14.2,41.3919605721,134.39,65.87984,12.49162,67.0536642448,27.87984,8.13162,29.0415,38.0,4.36,38.2493084905,134.23
2021-03-24 22:00:00,62.02912,23.15016,66.2083199908,26.70912,7.79016,27.822,35.32,15.36,38.5153475903,134.54,61.26912,11.07016,62.2611717525,26.70912,7.79016,27.822,34.56,3.2800000000000002,34.7152992209,134.39
2021-03-24 22:30:00,53.26832,22.52326,57.8343423638,21.26832,6.20326,22.1545,32.0,16.32,35.921336278,135.15,52.62832,8.60326,53.3268801699,21.26832,6.20326,22.1545,31.36,2.4,31.4517026566,135.0
2021-03-24 23:00:00,50.60416,21.82788,55.1111363937,16.96416,4.94788,17.671,33.64,16.88,37.637534457,135.31,50.04416,6.9878800000000005,50.5296785761,16.96416,4.94788,17.671,33.08,2.04,33.1428423645,135.15
2021-03-24 23:30:00,50.39856,22.71958,55.2828559813,18.23856,5.31958,18.9985,32.16,17.4,36.5653606573,135.47,49.95856,6.83958,50.4245730954,18.23856,5.31958,18.9985,31.72,1.52,31.7563977806,135.31
2021-03-25 00:00:00,44.78944,21.42192,49.6486917451,11.86944,3.46192,12.364,32.92,17.96,37.5005066632,135.68,44.26944,4.42192,44.4897369558,11.86944,3.46192,12.364,32.4,0.96,32.4142191021,135.52
2021-03-25 00:30:00,47.2512,20.6016,51.5470835644,11.2512,3.2816,11.72,36.0,17.32,39.9497484348,135.82,46.7312,4.9616,46.9938562793,11.2512,3.2816,11.72,35.48,1.6800000000000002,35.5197522514,135.66
2021-03-25 01:00:00,53.79808,20.31944,57.5075043242,14.39808,4.19944,14.998,39.4,16.12,42.5701115808,135.0,53.19808,6.83944,53.6359362294,14.39808,4.19944,14.998,38.8,2.64,38.8897107215,134.84
2021-03-25 01:30:00,57.58064,21.36602,61.4169106472,18.26064,5.32602,19.0215,39.32,16.04,42.4657980026,135.24,56.98064,8.12602,57.5571501714,18.26064,5.32602,19.0215,38.72,2.8,38.8211076607,135.08
2021-03-25 02:00:00,54.6664,20.5077,58.3864800125,13.9464,4.0677,14.5275,40.72,16.44,43.913460351,135.57,53.9864,6.5877,54.3868474564,13.9464,4.0677,14.5275,40.04,2.52,40.1192223255,135.41
2021-03-25 02:30:00,59.57328,23.33054,63.9788229546,22.25328,6.49054,23.1805,37.32,16.84,40.9434732283,135.85,59.01328,8.65054,59.6439356402,22.25328,6.49054,23.1805,36.76,2.16,36.8234056002,135.68
2021-03-25 03:00:00,56.4536,24.2923,61.4583175189,23.4936,6.8523,24.4725,32.96,17.44,37.2896124946,136.17,56.0136,8.5723,56.6657543164,23.4936,6.8523,24.4725,32.52,1.72,32.5654540887,136.01
2021-03-25 03:30:00,56.8248,26.3989,62.6574801301,28.3848,8.2789,29.5675,28.44,18.12,33.7219216534,136.49,56.3848,9.3189,57.1496943846,28.3848,8.2789,29.5675,28.0,1.04,28.0193076288,136.32
2021-03-25 04:00:00,59.48416,28.08288,65.7800383095,33.88416,9.88288,35.296,25.6,18.2,31.4101894295,136.73,59.20416,10.96288,60.2106078627,33.88416,9.88288,35.296,25.32,1.08,25.3430227084,136.57
2021-03-25 04:30:00,60.13648,29.58314,67.0190898107,39.57648,11.54314,41.2255,20.56,18.04,27.3524258522,136.68,59.93648,12.74314,61.2761719745,39.57648,11.54314,41.2255,20.36,1.2,20.3953327994,136.51
2021-03-25 05:00:00,60.5504,30.6072,67.8465299923,42.9504,12.5272,44.74,17.6,18.08,25.2318528848,136.68,60.3504,13.6472,61.8742017969,42.9504,12.5272,44.74,17.4,1.12,17.4360087176,136.51
2021-03-25 05:30:00,68.53872,32.58046,75.8883555827,50.53872,14.74046,52.6445,18.0,17.84,25.342959574600002,136.26,68.33872,16.02046,70.1914224806,50.53872,14.74046,52.6445,17.8,1.28,17.845963129,136.1
2021-03-25 06:00:00,73.11568,32.11874,79.8593521201,50.87568,14.83874,52.9955,22.24,17.28,28.164090612,136.14,72.83568,16.59874,74.7031087081,50.87568,14.83874,52.9955,21.96,1.76,22.0304153388,135.98
2021-03-25 06:30:00,69.14064,26.95102,74.2077191312,40.70064,11.87102,42.3965,28.44,15.08,32.1906818816,135.58,68.74064,15.63102,70.4954209424,40.70064,11.87102,42.3965,28.04,3.76,28.2909738256,135.41
2021-03-25 07:00:00,72.80608,25.84844,77.2584437806,41.44608,12.08844,43.173,31.36,13.76,34.2459807861,135.51,72.36608,17.12844,74.3655363149,41.44608,12.08844,43.173,30.92,5.04,31.32807048,135.34
2021-03-25 07:30:00,73.46,25.0475,77.6128137375,43.5,12.6875,45.3125,29.96,12.36,32.4094307263,135.07,73.02,18.9675,75.4432664739,43.5,12.6875,45.3125,29.52,6.28,30.1806030424,134.91
2021-03-25 08:00:00,75.64144,25.26042,79.7478292109,48.48144,14.14042,50.5015,27.16,11.12,29.3482537811,134.58,75.20144,21.50042,78.2146062974,48.48144,14.14042,50.5015,26.72,7.36,27.715122226,134.42
2021-03-25 08:30:00,74.88784,26.21562,79.3438549092,54.08784,15.77562,56.3415,20.8,10.44,23.2730230095,134.46,74.64784,23.69562,78.3184679616,54.08784,15.77562,56.3415,20.56,7.92,22.0327029663,134.29
2021-03-25 09:00:00,74.09856,27.50208,79.0377188335,59.45856,17.34208,61.936,14.64,10.16,17.8200785632,134.63,73.97856,25.62208,78.2899631064,59.45856,17.34208,61.936,14.52,8.28,16.7149274602,134.46
2021-03-25 09:30:00,72.23008,29.00544,77.8363668628,63.79008,18.60544,66.448,8.44,10.4,13.3937896056,134.52,72.23008,26.64544,76.9880765418,63.79008,18.60544,66.448,8.44,8.04,11.6565518057,134.37
2021-03-25 10:00:00,77.01648,30.17814,82.7179443981,69.45648,20.25814,72.3505,7.5600000000000005,9.92,12.4723694621,134.52,77.01648,28.73814,82.2035211062,69.45648,20.25814,72.3505,7.5600000000000005,8.48,11.3606337851,134.37
2021-03-25 10:30:00,74.38736,29.98298,80.2026085452,70.70736,20.62298,73.6535,3.68,9.36,10.0574350607,134.54,74.38736,29.66298,80.0835295816,70.70736,20.62298,73.6535,3.68,9.04,9.7603278633,134.38
2021-03-25 11:00:00,81.84192,32.25556,87.9688639247,78.36192,22.85556,81.627,3.48,9.4,10.0234924053,134.54,81.76192,31.85556,87.7484373935,78.36192,22.85556,81.627,3.4,9.0,9.6208107766,134.38
2021-03-25 11:30:00,84.77264,32.56702,90.8130567939,81.21264,23.68702,84.5965,3.56,8.88,9.5670267063,134.21,84.61264,33.08702,90.8518009742,81.21264,23.68702,84.5965,3.4,9.4,9.9959991997,134.05
2021-03-25 12:00:00,87.76448,33.26464,93.8570201104,83.60448,24.38464,87.088,4.16,8.88,9.8061205377,134.16,87.80448,33.82464,94.09427708,83.60448,24.38464,87.088,4.2,9.44,10.3321633746,134.0
2021-03-25 12:30:00,80.39104,31.17072,86.2225788155,75.19104,21.93072,78.324,5.2,9.24,10.602716633,134.25,80.43104,31.01072,86.2021864595,75.19104,21.93072,78.324,5.24,9.08,10.4835108623,134.08
2021-03-25 13:00:00,100.1208,34.8319,106.0067726622,89.8008,26.1919,93.5425,10.32,8.64,13.4592718971,134.15,99.8808,35.8319,106.1136148958,89.8008,26.1919,93.5425,10.08,9.64,13.9476162838,133.99
2021-03-25 13:30:00,103.14608,36.28594,109.3425043661,91.90608,26.80594,95.7355,11.24,9.48,14.7040130577,134.05,102.78608,35.64594,108.7915956324,91.90608,26.80594,95.7355,10.88,8.84,14.0185591271,133.89
2021-03-25 14:00:00,103.46208,36.80644,109.8140064992,94.10208,27.44644,98.023,9.36,9.36,13.2370389438,134.68,103.10208,36.52644,109.3810756914,94.10208,27.44644,98.023,9.0,9.08,12.7846157549,134.51
2021-03-25 14:30:00,116.95856,39.53958,123.4612617133,104.15856,30.37958,108.4985,12.8,9.16,15.7399364675,134.68,116.55856,39.69958,123.1338887612,104.15856,30.37958,108.4985,12.4,9.32,15.5120082517,134.51
2021-03-25 15:00:00,112.22576,39.39418,118.9391551401,99.54576,29.03418,103.6935,12.68,10.36,16.3741259309,135.03,111.86576,37.23418,117.8996709947,99.54576,29.03418,103.6935,12.32,8.2,14.7994053935,134.86
2021-03-25 15:30:00,118.87568,41.32874,125.8550437823,103.43568,30.16874,107.7455,15.44,11.16,19.0509632302,135.05,118.43568,37.60874,124.2635409984,103.43568,30.16874,107.7455,15.0,7.44,16.7437630179,134.86
2021-03-25 16:00:00,91.08208,36.90394,98.2743409271,85.52208,24.94394,89.0855,5.5600000000000005,11.96,13.1892077093,135.2,90.88208,31.58394,96.2138125793,85.52208,24.94394,89.0855,5.36,6.64,8.5334166663,135.02
2021-03-25 16:30:00,88.86,35.5825,95.7194541682,84.42,24.6225,87.9375,4.44,10.96,11.8251934445,134.86,88.78,32.2225,94.4466934638,84.42,24.6225,87.9375,4.36,7.6,8.7618262936,134.68
2021-03-25 17:00:00,88.584,33.187,94.5965222669,74.424,21.707,77.525,14.16,11.48,18.2289879039,134.73,88.464,28.707,93.0052210631,74.424,21.707,77.525,14.04,7.0,15.6882631288,134.56
2021-03-25 17:30:00,98.2392,34.3481,104.0708046969,82.5192,24.0681,85.9575,15.72,10.28,18.7828858273,134.5,98.0392,32.1881,103.1879766167,82.5192,24.0681,85.9575,15.52,8.12,17.515844256,134.33
2021-03-25 18:00:00,97.5296,32.5628,102.8219763475,75.8496,22.1228,79.01,21.68,10.44,24.0627512974,134.24,97.2096,30.0428,101.7461358677,75.8496,22.1228,79.01,21.36,7.92,22.7810447522,134.07
2021-03-25 18:30:00,101.5792,34.4306,107.2557694905,82.9392,24.1906,86.395,18.64,10.24,21.2675151346,134.14,101.3392,32.3106,106.3654470634,82.9392,24.1906,86.395,18.4,8.12,20.1120461416,133.98
2021-03-25 19:00:00,103.58304,35.26172,109.4204508901,87.02304,25.38172,90.649,16.56,9.88,19.2833607029,134.23,103.34304,33.82172,108.7368045337,87.02304,25.38172,90.649,16.32,8.44,18.3732414124,134.07
2021-03-25 19:30:00,102.9168,35.2824,108.7966703167,88.8768,25.9224,92.58,14.04,9.36,16.8739799692,134.54,102.7168,34.9624,108.5039649782,88.8768,25.9224,92.58,13.84,9.04,16.5307955041,134.38
2021-03-25 20:00:00,101.74048,38.58264,108.8105940614,94.02048,27.42264,97.938,7.72,11.16,13.5699668386,134.63,101.70048,34.74264,107.4711061932,94.02048,27.42264,97.938,7.68,7.32,10.6096559793,134.47
2021-03-25 20:30:00,101.65408,38.23744,108.6077980552,93.93408,27.39744,97.848,7.72,10.84,13.308042681,134.19,101.57408,34.91744,107.4081996125,93.93408,27.39744,97.848,7.64,7.52,10.7200746266,134.03
2021-03-25 21:00:00,99.38688,39.28284,106.868580203,95.18688,27.76284,99.153,4.2,11.52,12.2617453896,134.0,99.42688,34.60284,105.2761179119,95.18688,27.76284,99.153,4.24,6.84,8.047558636,133.85
2021-03-25 21:30:00,96.34832,40.75326,104.6127476336,95.42832,27.83326,99.4045,0.92,12.92,12.9527140013,134.42,96.26832,33.39326,101.8955310553,95.42832,27.83326,99.4045,0.84,5.5600000000000005,5.6230952331,134.27
2021-03-25 22:00:00,98.48896,41.92928,107.0427006535,95.20896,27.76928,99.176,3.2800000000000002,14.16,14.5349234604,134.9,98.32896,32.24928,103.4823677503,95.20896,27.76928,99.176,3.12,4.48,5.4593772539,134.74
2021-03-25 22:30:00,101.24064,42.04852,109.6254770653,95.48064,27.84852,99.459,5.76,14.2,15.3237593299,134.05,101.04064,32.08852,106.0136031243,95.48064,27.84852,99.459,5.5600000000000005,4.24,6.9922242527,133.9
2021-03-25 23:00:00,104.39104,42.98072,112.8930091901,95.11104,27.74072,99.074,9.28,15.24,17.8430939021,135.41,104.07104,31.30072,108.6761999667,95.11104,27.74072,99.074,8.96,3.56,9.6413277094,135.24
2021-03-25 23:30:00,106.45968,43.13074,114.864808356,94.93968,27.69074,98.8955,11.52,15.44,19.2640598006,134.5,106.13968,30.850740000000002,110.532347433,94.93968,27.69074,98.8955,11.2,3.16,11.6372505344,134.35
2021-03-26 00:00:00,109.792,44.096,118.3162730988,95.232,27.776,99.2,14.56,16.32,21.8708939003,134.62,109.392,30.136,113.4671236967,95.232,27.776,99.2,14.16,2.36,14.3553195715,134.47
2021-03-26 00:30:00,105.35888,43.43134,113.9595318043,94.59888,27.59134,98.5405,10.76,15.84,19.1489738628,134.62,105.07888,30.43134,109.3966977392,94.59888,27.59134,98.5405,10.48,2.84,10.857992448000001,134.47
2021-03-26 01:00:00,101.38208,42.85644,110.0681634016,94.82208,27.65644,98.773,6.5600000000000005,15.2,16.5551683773,134.1,101.18208,30.97644,105.8175465043,94.82208,27.65644,98.773,6.36,3.32,7.1743989295,133.95
2021-03-26 01:30:00,96.7024,42.6582,105.6933119597,93.1824,27.1782,97.065,3.52,15.48,15.8751629913,134.38,96.5024,30.2982,101.1468938179,93.1824,27.1782,97.065,3.32,3.12,4.5559631254,134.23
2021-03-26 02:00:00,99.6136,43.3573,108.6403459505,93.9336,27.3973,97.8475,5.68,15.96,16.9406021144,134.97,99.4536,30.1973,103.9369784064,93.9336,27.3973,97.8475,5.52,2.8,6.1895395628,134.81
2021-03-26 02:30:00,101.77952,43.59736,110.7239833568,94.61952,27.59736,98.562,7.16,16.0,17.5289931257,134.76,101.53952,30.35736,105.9803917147,94.61952,27.59736,98.562,6.92,2.76,7.4501006705,134.61
2021-03-26 03:00:00,103.68736,43.79548,112.5571530033,94.88736,27.67548,98.841,8.8,16.12,18.3655764952,134.68,103.44736,30.27548,107.7866456487,94.88736,27.67548,98.841,8.56,2.6,8.9461500099,134.52
2021-03-26 03:30:00,104.93408,43.63744,113.6458856061,94.89408,27.67744,98.848,10.04,15.96,18.8553228559,134.86,104.61408,30.43744,108.9520237903,94.89408,27.67744,98.848,9.72,2.76,10.1042565288,134.7
2021-03-26 04:00:00,106.04864,43.63752,114.6758352819,95.16864,27.75752,99.134,10.88,15.88,19.2496441526,135.24,105.76864,30.71752,110.138872531,95.16864,27.75752,99.134,10.6,2.96,11.0055258848,135.09
2021-03-26 04:30:00,107.56656,43.79858,116.1416395624,95.44656,27.83858,99.4235,12.12,15.96,20.0403592782,135.32,107.20656,30.75858,111.5317746234,95.44656,27.83858,99.4235,11.76,2.92,12.1170953615,135.17
2021-03-26 05:00:00,108.10256,43.58158,116.5569285536,95.66256,27.90158,99.6485,12.44,15.68,20.0153940756,135.14,107.78256,31.02158,112.1580075868,95.66256,27.90158,99.6485,12.12,3.12,12.5151428278,134.99
2021-03-26 05:30:00,107.6768,43.3124,116.0614374028,95.8368,27.9524,99.83,11.84,15.36,19.3936896954,134.78,107.3568,31.3124,111.83,95.8368,27.9524,99.83,11.52,3.36,12.0,134.64
2021-03-26 06:00:00,105.92352,42.83936,114.2584913886,95.72352,27.91936,99.712,10.2,14.92,18.0733616132,134.7,105.64352,31.67936,110.2911382116,95.72352,27.91936,99.712,9.92,3.76,10.6086756949,134.54
2021-03-26 06:30:00,101.0016,42.1438,109.4414139209,95.1216,27.7438,99.085,5.88,14.4,15.5542405793,135.15,100.8016,32.1438,105.8025823929,95.1216,27.7438,99.085,5.68,4.4,7.1848729982,134.99
2021-03-26 07:00:00,100.64624,41.17182,108.7418244663,96.72624,28.21182,100.7565,3.92,12.96,13.5398670599,134.9,100.44624,33.89182,106.0099174278,96.72624,28.21182,100.7565,3.7199999999999998,5.68,6.7897569912,134.74
2021-03-26 07:30:00,105.07648,41.03064,112.8032803956,100.35648,29.27064,104.538,4.72,11.76,12.6718585851,135.79,104.87648,36.31064,110.9844071679,100.35648,29.27064,104.538,4.52,7.04,8.3661221602,135.63
2021-03-26 08:00:00,106.75056000000001,39.94058,113.9777697231,101.83056,29.70058,106.0735,4.92,10.24,11.3606337851,135.42,106.51056,38.14058,113.1335636946,101.83056,29.70058,106.0735,4.68,8.44,9.6506994565,135.26
2021-03-26 08:30:00,111.89792,39.75356,118.7496948754,104.61792,30.51356,108.977,7.28,9.24,11.7633328611,135.42,111.57792,39.91356,118.5020021071,104.61792,30.51356,108.977,6.96,9.4,11.6962216121,135.26
2021-03-26 09:00:00,116.0312,39.9891,122.728837248,107.0712,31.2291,111.5325,8.96,8.76,12.5307302261,135.45,115.6312,41.0691,122.7079679086,107.0712,31.2291,111.5325,8.56,9.84,13.042208402,135.26
2021-03-26 09:30:00,122.70128,40.60454,129.2452427838,110.14128,32.12454,114.7305,12.56,8.48,15.1546692475,135.09,122.30128,42.12454,129.3525413738,110.14128,32.12454,114.7305,12.16,10.0,15.7437479655,134.92
2021-03-26 10:00:00,130.81776,41.64018,137.2850717371,113.41776,33.08018,118.1435,17.4,8.56,19.391585804199998,134.78,130.25776,42.96018,137.1592545396,113.41776,33.08018,118.1435,16.84,9.88,19.524343779,134.61
2021-03-26 10:30:00,123.8824,40.6407,130.3783552828,110.4024,32.2007,115.0025,13.48,8.44,15.9042132782,134.66,123.4424,42.1207,130.4307459392,110.4024,32.2007,115.0025,13.04,9.92,16.384382808,134.49
2021-03-26 11:00:00,110.932,38.8235,117.5294549305,105.132,30.6635,109.5125,5.8,8.16,10.0112736452,134.74,110.652,40.8635,117.9563085903,105.132,30.6635,109.5125,5.52,10.2,11.5978618719,134.57
2021-03-26 11:30:00,104.53744,37.46842,111.0493532581,102.81744,29.98842,107.1015,1.72,7.48,7.6752068376,134.28,104.41744,40.78842,112.1012800206,102.81744,29.98842,107.1015,1.6,10.8,10.9178752512,134.12
2021-03-26 12:00:00,102.8712,36.6691,109.2112937578,99.3912,28.9891,103.5325,3.48,7.68,8.4316546419,134.59,102.9512,39.6691,110.3294479106,99.3912,28.9891,103.5325,3.56,10.68,11.2577084702,134.43
2021-03-26 12:30:00,104.34224,37.00482,110.7097997083,100.54224,29.32482,104.7315,3.8,7.68,8.5686871807,134.59,104.38224,40.00482,111.7856773055,100.54224,29.32482,104.7315,3.84,10.68,11.3493612155,134.43
2021-03-26 13:00:00,99.43696,36.28078,105.8489679281,93.39696,27.24078,97.2885,6.04,9.04,10.8721295062,134.97,99.47696,36.68078,106.024266997,93.39696,27.24078,97.2885,6.08,9.44,11.2285350781,134.81
2021-03-26 13:30:00,85.57872,29.71546,90.590981228,64.57872,18.83546,67.2695,21.0,10.88,23.6510972261,135.25,85.37872,26.59546,89.4250765806,64.57872,18.83546,67.2695,20.8,7.76,22.2003963929,135.09
2021-03-26 14:00:00,72.13328,24.81054,76.2808821308,47.21328,13.77054,49.1805,24.92,11.04,27.2559718227,135.56,71.85328,21.41054,74.9753630858,47.21328,13.77054,49.1805,24.64,7.64,25.7972711735,135.39
2021-03-26 14:30:00,77.38288,28.06834,82.3161091613,58.38288,17.02834,60.8155,19.0,11.04,21.9745671175,135.42,77.26288,24.62834,81.093204136,58.38288,17.02834,60.8155,18.88,7.6,20.35225786,135.24
2021-03-26 15:00:00,74.66256,27.20158,79.4633489116,54.86256,16.00158,57.1485,19.8,11.2,22.7481867409,135.73,74.54256,23.56158,78.1776266169,54.86256,16.00158,57.1485,19.68,7.5600000000000005,21.0821251301,135.56
2021-03-26 15:30:00,73.30768,26.14974,77.8320297117,45.90768,13.38974,47.8205,27.4,12.76,30.2254462333,136.23,73.02768,19.54974,75.599169177,45.90768,13.38974,47.8205,27.12,6.16,27.8107892732,136.06
2021-03-26 16:00:00,73.78256,27.95158,78.8996640338,51.26256,14.95158,53.3985,22.52,13.0,26.0028921468,136.15,73.58256,20.87158,76.4853972197,51.26256,14.95158,53.3985,22.32,5.92,23.0917474436,135.99
2021-03-26 16:30:00,75.20752,27.28886,80.0053307265,50.08752,14.60886,52.1745,25.12,12.68,28.1388841286,135.79,74.92752,20.68886,77.731346196,50.08752,14.60886,52.1745,24.84,6.08,25.5732672922,135.62
2021-03-26 17:00:00,85.97712,28.84166,90.685756958,58.01712,16.92166,60.4345,27.96,11.92,30.3948679879,135.54,85.65712,23.76166,88.8918370417,58.01712,16.92166,60.4345,27.64,6.84,28.4737633621,135.37
2021-03-26 17:30:00,72.74896,17.98678,74.9395452071,23.26896,6.78678,24.2385,49.48,11.2,50.7317494277,135.3,71.94896,14.18678,73.3342864685,23.26896,6.78678,24.2385,48.68,7.4,49.2392363873,135.13
2021-03-26 18:00:00,75.46416,23.08538,78.9162481004,39.10416,11.40538,40.7335,36.36,11.68,38.189946321,135.08,74.94416,18.365380000000002,77.1616115737,39.10416,11.40538,40.7335,35.84,6.96,36.5095494357,134.91
2021-03-26 18:30:00,80.73504,25.50772,84.668710061,47.13504,13.74772,49.099,33.6,11.76,35.5985617687,134.78,80.21504,20.46772,82.785144828,47.13504,13.74772,49.099,33.08,6.72,33.7556632286,134.62
2021-03-26 19:00:00,97.53776,31.41018,102.4705520306,74.77776,21.81018,77.8935,22.76,9.6,24.7017732157,134.48,97.25776,30.57018,101.9490450443,74.77776,21.81018,77.8935,22.48,8.76,24.1264999534,134.32
2021-03-26 19:30:00,74.16784,17.01562,76.0946766486,21.44784,6.25562,22.3415,52.72,10.76,53.8068397139,134.82,73.32784,14.01562,74.6552725737,21.44784,6.25562,22.3415,51.88,7.76,52.4571444133,134.66
2021-03-26 20:00:00,88.99824,29.85282,93.8716015899,57.91824,16.89282,60.3315,31.08,12.96,33.673847419,135.43,88.55824,22.65282,91.409584431,57.91824,16.89282,60.3315,30.64,5.76,31.1767092555,135.27
2021-03-26 20:30:00,99.40384,34.86612,105.3412062329,74.28384,21.66612,77.379,25.12,13.2,28.377004775,135.49,99.04384,27.18612,102.7071923606,74.28384,21.66612,77.379,24.76,5.52,25.3678536735,135.32
2021-03-26 21:00:00,81.70464,31.98552,87.7423597084,62.62464,18.26552,65.234,19.08,13.72,23.5007404139,135.59,81.50464,23.30552,84.7711838068,62.62464,18.26552,65.234,18.88,5.04,19.541136098,135.42
2021-03-26 21:30:00,93.06384,38.903620000000004,100.8680819915,85.38384,24.90362,88.9415,7.68,14.0,15.9681683358,135.68,93.06384,29.74362,97.701388149,85.38384,24.90362,88.9415,7.68,4.84,9.0778852163,135.51
2021-03-26 22:00:00,93.78256,41.21158,102.4380929452,93.02256,27.13158,96.8985,0.76,14.08,14.1004964452,135.48,93.70256,31.85158,98.9681408285,93.02256,27.13158,96.8985,0.68,4.72,4.7687314875,135.31
2021-03-26 22:30:00,97.87184,41.88762,106.4587703022,93.83184,27.36762,97.7415,4.04,14.52,15.0715626264,135.54,97.59184,31.60762,102.5826928709,93.83184,27.36762,97.7415,3.76,4.24,5.6670274395,135.38
2021-03-26 23:00:00,101.15712,42.78916,109.834762895,94.31712,27.50916,98.247,6.84,15.28,16.7410871809,135.94,100.79712,31.18916,105.5121940905,94.31712,27.50916,98.247,6.48,3.68,7.4520332796,135.78
2021-03-26 23:30:00,102.43008,43.53544,111.2980495103,93.31008,27.21544,97.198,9.12,16.32,18.6953684104,136.38,102.03008,29.93544,106.3309352578,93.31008,27.21544,97.198,8.72,2.7199999999999998,9.1343746365,136.22
2021-03-27 00:00:00,84.05744,41.14842,93.588704916,78.81744,22.98842,82.1015,5.24,18.16,18.9008782865,137.02,83.93744,24.10842,87.3310354264,78.81744,22.98842,82.1015,5.12,1.12,5.2410685933,136.87
2021-03-27 00:30:00,3.92,17.0,17.4460998507,0.0,0.0,0.0,3.92,17.0,17.4460998507,136.62,3.7199999999999998,2.12,4.2816819125,0.0,0.0,0.0,3.7199999999999998,2.12,4.2816819125,136.46
2021-03-27 01:00:00,3.16,15.88,16.1913557184,0.0,0.0,0.0,3.16,15.88,16.1913557184,136.22,3.0,3.16,4.3572468372,0.0,0.0,0.0,3.0,3.16,4.3572468372,136.06
2021-03-27 01:30:00,4.92,16.08,16.8158496663,0.0,0.0,0.0,4.92,16.08,16.8158496663,136.07,5.08,2.92,5.8594197665,0.0,0.0,0.0,5.08,2.92,5.8594197665,135.91
2021-03-27 02:00:00,4.2,16.4,16.929264603,0.0,0.0,0.0,4.2,16.4,16.929264603,136.47,4.32,2.7199999999999998,5.1049779627,0.0,0.0,0.0,4.32,2.7199999999999998,5.1049779627,136.32
2021-03-27 02:30:00,1.6800000000000002,16.52,16.6052040036,0.0,0.0,0.0,1.6800000000000002,16.52,16.6052040036,136.68,1.72,2.68,3.184462278,0.0,0.0,0.0,1.72,2.68,3.184462278,136.52
2021-03-27 03:00:00,1.88,16.64,16.7458651613,0.0,0.0,0.0,1.88,16.64,16.7458651613,136.85,1.6400000000000001,2.56,3.0402631465,0.0,0.0,0.0,1.6400000000000001,2.56,3.0402631465,136.7
2021-03-27 03:30:00,6.16,17.28,18.345135595,0.0,0.0,0.0,6.16,17.28,18.345135595,136.74,6.12,1.92,6.4141094471,0.0,0.0,0.0,6.12,1.92,6.4141094471,136.59
2021-03-27 04:00:00,3.76,17.12,17.5280346873,0.0,0.0,0.0,3.76,17.12,17.5280346873,136.98,3.6,2.16,4.1982853643,0.0,0.0,0.0,3.6,2.16,4.1982853643,136.83
2021-03-27 04:30:00,6.92,17.8,19.0978113929,0.0,0.0,0.0,6.92,17.8,19.0978113929,136.89,6.96,1.48,7.1156166282,0.0,0.0,0.0,6.96,1.48,7.1156166282,136.74
2021-03-27 05:00:00,2.8,17.24,17.4658982019,0.0,0.0,0.0,2.8,17.24,17.4658982019,136.89,2.64,2.04,3.3363453059,0.0,0.0,0.0,2.64,2.04,3.3363453059,136.74
2021-03-27 05:30:00,12.6,18.04,22.0045813412,0.0,0.0,0.0,12.6,18.04,22.0045813412,136.69,12.64,1.12,12.6895232377,0.0,0.0,0.0,12.64,1.12,12.6895232377,136.52
2021-03-27 06:00:00,11.88,17.64,21.2674399023,0.0,0.0,0.0,11.88,17.64,21.2674399023,136.41,11.84,1.48,11.9321414675,0.0,0.0,0.0,11.84,1.48,11.9321414675,136.24
2021-03-27 06:30:00,8.68,16.32,18.4847180125,0.0,0.0,0.0,8.68,16.32,18.4847180125,136.51,8.76,2.84,9.2088652938,0.0,0.0,0.0,8.76,2.84,9.2088652938,136.33
2021-03-27 07:00:00,4.52,14.88,15.5513600691,0.0,0.0,0.0,4.52,14.88,15.5513600691,136.39,4.28,4.2,5.9965323313,0.0,0.0,0.0,4.28,4.2,5.9965323313,136.18
2021-03-27 07:30:00,10.96,14.28,18.0011110768,0.0,0.0,0.0,10.96,14.28,18.0011110768,136.52,10.52,4.72,11.5303425795,0.0,0.0,0.0,10.52,4.72,11.5303425795,136.28
2021-03-27 08:00:00,17.56,13.36,22.0645235616,0.0,0.0,0.0,17.56,13.36,22.0645235616,136.28,17.04,5.6,17.9365994547,0.0,0.0,0.0,17.04,5.6,17.9365994547,136.03
2021-03-27 08:30:00,22.04,12.48,25.3280871761,0.0,0.0,0.0,22.04,12.48,25.3280871761,135.9,21.36,6.36,22.2867494265,0.0,0.0,0.0,21.36,6.36,22.2867494265,135.64
2021-03-27 09:00:00,25.52,11.8,28.1160167876,0.0,0.0,0.0,25.52,11.8,28.1160167876,135.6,24.88,6.92,25.8244225492,0.0,0.0,0.0,24.88,6.92,25.8244225492,135.34
2021-03-27 09:30:00,27.48,11.32,29.7202422601,0.0,0.0,0.0,27.48,11.32,29.7202422601,135.81,26.76,7.48,27.7857517444,0.0,0.0,0.0,26.76,7.48,27.7857517444,135.55
2021-03-27 10:00:00,28.48,10.88,30.487453157,0.0,0.0,0.0,28.48,10.88,30.487453157,135.55,27.72,7.8,28.7964997873,0.0,0.0,0.0,27.72,7.8,28.7964997873,135.29
2021-03-27 10:30:00,19.2,11.28,22.2683272834,0.0,0.0,0.0,19.2,11.28,22.2683272834,135.48,18.64,7.4,20.0551639235,0.0,0.0,0.0,18.64,7.4,20.0551639235,135.22
2021-03-27 11:00:00,24.4,11.12,26.8144438689,0.0,0.0,0.0,24.4,11.12,26.8144438689,135.34,23.76,7.6,24.9458934496,0.0,0.0,0.0,23.76,7.6,24.9458934496,135.09
2021-03-27 11:30:00,25.4,11.12,27.7275025922,0.0,0.0,0.0,25.4,11.12,27.7275025922,135.07,24.68,7.48,25.7886176442,0.0,0.0,0.0,24.68,7.48,25.7886176442,134.81
2021-03-27 12:00:00,22.76,11.52,25.5093708272,0.0,0.0,0.0,22.76,11.52,25.5093708272,135.02,22.12,7.04,23.2132720658,0.0,0.0,0.0,22.12,7.04,23.2132720658,134.77
2021-03-27 12:30:00,16.96,12.28,20.9389589044,0.0,0.0,0.0,16.96,12.28,20.9389589044,135.24,16.44,6.4,17.6418139657,0.0,0.0,0.0,16.44,6.4,17.6418139657,134.99
2021-03-27 13:00:00,18.36,12.68,22.3130455115,0.0,0.0,0.0,18.36,12.68,22.3130455115,135.5,17.72,6.12,18.7470744384,0.0,0.0,0.0,17.72,6.12,18.7470744384,135.24
2021-03-27 13:30:00,13.32,13.44,18.9223677165,0.0,0.0,0.0,13.32,13.44,18.9223677165,135.43,12.84,5.32,13.8984891265,0.0,0.0,0.0,12.84,5.32,13.8984891265,135.18
2021-03-27 14:00:00,3.44,14.28,14.6884989022,0.0,0.0,0.0,3.44,14.28,14.6884989022,135.89,3.2800000000000002,4.6,5.6496371565,0.0,0.0,0.0,3.2800000000000002,4.6,5.6496371565,135.64
2021-03-27 14:30:00,4.44,14.68,15.3367532418,0.0,0.0,0.0,4.44,14.68,15.3367532418,135.89,4.32,4.24,6.0530983802,0.0,0.0,0.0,4.32,4.24,6.0530983802,135.64
2021-03-27 15:00:00,8.92,15.28,17.6930720905,0.0,0.0,0.0,8.92,15.28,17.6930720905,136.07,8.96,3.68,9.6862789553,0.0,0.0,0.0,8.96,3.68,9.6862789553,135.81
2021-03-27 15:30:00,8.0,16.08,17.9601336298,0.0,0.0,0.0,8.0,16.08,17.9601336298,136.27,8.12,2.96,8.6426847681,0.0,0.0,0.0,8.12,2.96,8.6426847681,136.02
2021-03-27 16:00:00,10.36,16.08,19.1284081931,0.0,0.0,0.0,10.36,16.08,19.1284081931,136.1,10.4,2.96,10.8130291778,0.0,0.0,0.0,10.4,2.96,10.8130291778,135.85
2021-03-27 16:30:00,22.32,15.64,27.2542106839,0.0,0.0,0.0,22.32,15.64,27.2542106839,135.94,22.12,3.32,22.3677625166,0.0,0.0,0.0,22.12,3.32,22.3677625166,135.69
2021-03-27 17:00:00,18.84,14.52,23.7860463297,0.0,0.0,0.0,18.84,14.52,23.7860463297,135.58,18.72,4.28,19.2030414258,0.0,0.0,0.0,18.72,4.28,19.2030414258,135.32
2021-03-27 17:30:00,28.08,13.56,31.1826875044,0.0,0.0,0.0,28.08,13.56,31.1826875044,134.87,27.76,5.08,28.220985099700002,0.0,0.0,0.0,27.76,5.08,28.220985099700002,134.62
2021-03-27 18:00:00,34.8,13.36,37.2763946755,0.0,0.0,0.0,34.8,13.36,37.2763946755,134.73,34.36,5.2,34.7512532148,0.0,0.0,0.0,34.36,5.2,34.7512532148,134.48
2021-03-27 18:30:00,34.84,12.76,37.103142724,0.0,0.0,0.0,34.84,12.76,37.103142724,134.33,34.36,5.72,34.832858051,0.0,0.0,0.0,34.36,5.72,34.832858051,134.09
2021-03-27 19:00:00,28.0,13.04,30.8875638405,0.0,0.0,0.0,28.0,13.04,30.8875638405,134.77,27.68,5.52,28.2250385296,0.0,0.0,0.0,27.68,5.52,28.2250385296,134.52
2021-03-27 19:30:00,17.72,13.16,22.072245015,0.0,0.0,0.0,17.72,13.16,22.072245015,135.23,17.6,5.52,18.4453354537,0.0,0.0,0.0,17.6,5.52,18.4453354537,134.98
2021-03-27 20:00:00,7.72,13.68,15.7079852304,0.0,0.0,0.0,7.72,13.68,15.7079852304,135.38,7.76,5.08,9.2749123985,0.0,0.0,0.0,7.76,5.08,9.2749123985,135.13
2021-03-27 20:30:00,6.24,13.76,15.108778905,0.0,0.0,0.0,6.24,13.76,15.108778905,134.74,6.32,4.8,7.93614516,0.0,0.0,0.0,6.32,4.8,7.93614516,134.5
2021-03-27 21:00:00,2.7199999999999998,14.24,14.4974480513,0.0,0.0,0.0,2.7199999999999998,14.24,14.4974480513,134.99,2.84,4.4,5.2369456747,0.0,0.0,0.0,2.84,4.4,5.2369456747,134.75
2021-03-27 21:30:00,1.4,14.84,14.9058914527,0.0,0.0,0.0,1.4,14.84,14.9058914527,135.18,1.28,3.88,4.0856823176,0.0,0.0,0.0,1.28,3.88,4.0856823176,134.94
2021-03-27 22:00:00,4.2,15.2,15.7695909903,0.0,0.0,0.0,4.2,15.2,15.7695909903,135.21,3.92,3.56,5.2952809178999996,0.0,0.0,0.0,3.92,3.56,5.2952809178999996,134.98
2021-03-27 22:30:00,7.36,15.72,17.3576496105,0.0,0.0,0.0,7.36,15.72,17.3576496105,134.96,7.0,2.96,7.6001052624,0.0,0.0,0.0,7.0,2.96,7.6001052624,134.73
2021-03-27 23:00:00,10.28,16.48,19.4234085577,0.0,0.0,0.0,10.28,16.48,19.4234085577,135.57,9.88,2.36,10.1579525496,0.0,0.0,0.0,9.88,2.36,10.1579525496,135.33
2021-03-27 23:30:00,12.56,16.6,20.8161860099,0.0,0.0,0.0,12.56,16.6,20.8161860099,135.03,12.04,2.16,12.2322197495,0.0,0.0,0.0,12.04,2.16,12.2322197495,134.8
2021-03-28 00:00:00,14.16,17.0,22.1247734452,0.0,0.0,0.0,14.16,17.0,22.1247734452,135.83,13.68,1.92,13.8140797739,0.0,0.0,0.0,13.68,1.92,13.8140797739,135.6
2021-03-28 00:30:00,106.35888,44.34634,115.2337156662,94.71888,27.62634,98.6655,11.64,16.72,20.3727268671,135.79,105.91888,29.86634,110.0491136059,94.71888,27.62634,98.6655,11.2,2.24,11.4218037104,135.56
2021-03-28 01:00:00,101.93808,43.596940000000004,110.8695870446,95.57808,27.87694,99.5605,6.36,15.72,16.9578300499,135.64,101.61808,31.03694,106.2521803421,95.57808,27.87694,99.5605,6.04,3.16,6.8166854115,135.42
2021-03-28 01:30:00,102.00336,43.75598,110.9922125063,96.12336,28.03598,100.1285,5.88,15.72,16.7837063845,0.003,101.64336,31.27598,106.3464129957,96.12336,28.03598,100.1285,5.52,3.24,6.4006249695,0.003
