Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-28 02:00:00,102.82064,44.04602,111.8576590487,96.02064,28.00602,100.0215,6.8,16.04,17.4218713117,0.003,102.46064,31.00602,107.049315857,96.02064,28.00602,100.0215,6.44,3.0,7.1044774614,0.003
2021-03-28 02:30:00,103.59568,44.11374,112.5970113789,96.11568,28.03374,100.1205,7.48,16.08,17.7346215071,135.88,103.23568,31.11374,107.822402319,96.11568,28.03374,100.1205,7.12,3.08,7.7576285036,135.67
2021-03-28 03:00:00,104.20912,43.84266,113.0562670844,96.00912,28.00266,100.0095,8.2,15.84,17.8366364542,136.27,103.84912,31.20266,108.4354449239,96.00912,28.00266,100.0095,7.84,3.2,8.4679159183,136.06
2021-03-28 03:30:00,105.45184,43.97512,114.2536727567,96.05184,28.01512,100.054,9.4,15.96,18.5224620394,136.43,105.05184,31.17512,109.5800036247,96.05184,28.01512,100.054,9.0,3.16,9.5386372192,136.23
2021-03-28 04:00:00,106.4472,44.0421,115.1985805479,96.0072,28.0021,100.0075,10.44,16.04,19.1383175854,136.38,106.0472,31.1221,110.5196531674,96.0072,28.0021,100.0075,10.04,3.12,10.5136102267,136.18
2021-03-28 04:30:00,107.43856,44.15458,116.157957583,96.11856,28.03458,100.1235,11.32,16.12,19.6976343757,136.47,106.99856,31.07458,111.4195735239,96.11856,28.03458,100.1235,10.88,3.04,11.2967251892,136.28
2021-03-28 05:00:00,107.4536,44.0323,116.1254476687,95.9736,27.9923,99.9725,11.48,16.04,19.7249081113,136.65,107.0136,31.1123,111.4445413479,95.9736,27.9923,99.9725,11.04,3.12,11.4724016666,136.47
2021-03-28 05:30:00,106.92304,43.66422,115.4950240965,96.08304,28.02422,100.0865,10.84,15.64,19.0293247384,136.51,106.52304,31.50422,111.0840849476,96.08304,28.02422,100.0865,10.44,3.48,11.0047262574,136.33
2021-03-28 06:00:00,106.80208,43.49894,115.3206055892,96.20208,28.05894,100.2105,10.6,15.44,18.7284169112,136.54,106.36208,31.61894,110.9623784381,96.20208,28.05894,100.2105,10.16,3.56,10.7656490747,136.37
2021-03-28 06:30:00,106.4544,43.419200000000004,114.9685444285,96.6144,28.1792,100.64,9.84,15.24,18.1406504845,136.35,106.0544,31.8992,110.7478881063,96.6144,28.1792,100.64,9.44,3.7199999999999998,10.1465264993,136.17
2021-03-28 07:00:00,107.40544,43.27492,115.7957134034,97.76544,28.51492,101.839,9.64,14.76,17.6291576656,135.96,107.00544,32.63492,111.8713644907,97.76544,28.51492,101.839,9.24,4.12,10.1169165263,135.78
2021-03-28 07:30:00,107.0368,43.1174,115.3949164262,98.5968,28.7574,102.705,8.44,14.36,16.656626309099998,135.88,106.6368,33.5974,111.8042593151,98.5968,28.7574,102.705,8.04,4.84,9.3844126081,135.71
2021-03-28 08:00:00,108.6232,43.2801,116.9280404105,99.7032,29.0801,103.8575,8.92,14.2,16.76920988,135.62,108.2632,34.0401,113.488540753,99.7032,29.0801,103.8575,8.56,4.96,9.8931895767,135.45
2021-03-28 08:30:00,110.57872,43.58546,118.8585110131,101.29872,29.54546,105.5195,9.28,14.04,16.8297355891,136.98,110.17872,34.62546,115.4914404666,101.29872,29.54546,105.5195,8.88,5.08,10.230386112,136.81
2021-03-28 09:00:00,114.33408,43.59244,122.3625051828,103.65408,30.23244,107.973,10.68,13.36,17.1041515428,136.61,113.93408,35.79244,119.4239228404,103.65408,30.23244,107.973,10.28,5.5600000000000005,11.6872580189,136.44
2021-03-28 09:30:00,113.69312,43.09216,121.5856068324,104.13312,30.37216,108.472,9.56,12.72,15.9120080442,136.73,113.29312,36.57216,119.0497959948,104.13312,30.37216,108.472,9.16,6.2,11.0609945303,136.56
2021-03-28 10:00:00,119.34912,43.35516,126.9798501472,107.22912,31.27516,111.697,12.12,12.08,17.1120074801,136.12,118.94912,37.95516,124.8578684721,107.22912,31.27516,111.697,11.72,6.68,13.4900259451,135.94
2021-03-28 10:30:00,123.85904,43.60722,131.3112768419,109.73904,32.00722,114.3115,14.12,11.6,18.2738720582,135.96,123.33904,39.04722,129.372347037,109.73904,32.00722,114.3115,13.6,7.04,15.3140980799,135.78
2021-03-28 11:00:00,122.83728,43.61754,130.3513987399,109.63728,31.97754,114.2055,13.2,11.64,17.5991363424,135.53,122.39728,38.97754,128.4536600329,109.63728,31.97754,114.2055,12.76,7.0,14.553954789,135.35
2021-03-28 11:30:00,123.24432,43.86126,130.8165606529,109.92432,32.06126,114.5045,13.32,11.8,17.7950105367,135.22,122.80432,38.82126,128.7943758036,109.92432,32.06126,114.5045,12.88,6.76,14.5462022535,135.04
2021-03-28 12:00:00,117.25968,43.26074,124.9852958514,107.17968,31.26074,111.6455,10.08,12.0,15.6718346086,135.06,116.85968,37.90074,122.8521505805,107.17968,31.26074,111.6455,9.68,6.64,11.7384837181,134.89
2021-03-28 12:30:00,114.68048,43.03514,122.4893291999,105.72048,30.83514,110.1255,8.96,12.2,15.1367631943,134.91,114.32048,37.27514,120.2439529018,105.72048,30.83514,110.1255,8.6,6.44,10.7440029784,134.73
2021-03-28 13:00:00,127.6544,44.6992,135.2540732104,111.0144,32.3792,115.64,16.64,12.32,20.7043956686,134.96,127.0944,38.7392,132.8672725994,111.0144,32.3792,115.64,16.08,6.36,17.2920791115,134.79
2021-03-28 13:30:00,117.50368,43.44524,125.2781053983,106.30368,31.00524,110.733,11.2,12.44,16.7389844375,135.11,117.06368,37.16524,122.8216603022,106.30368,31.00524,110.733,10.76,6.16,12.3985160402,134.93
2021-03-28 14:00:00,109.99776,42.70768,117.9976827569,102.67776,29.94768,106.956,7.32,12.76,14.7105404387,135.17,109.63776,35.94768,115.3805621203,102.67776,29.94768,106.956,6.96,6.0,9.1892110652,134.98
2021-03-28 14:30:00,106.05632,42.44476,114.2344110301,100.81632,29.40476,105.017,5.24,13.04,14.0534408598,135.08,105.77632,35.04476,111.430539244,100.81632,29.40476,105.017,4.96,5.64,7.5107389783,134.9
2021-03-28 15:00:00,101.15696,41.89578,109.4896658971,98.79696,28.81578,102.9135,2.36,13.08,13.2912000963,135.32,100.87696,34.41578,106.5861481237,98.79696,28.81578,102.9135,2.08,5.6,5.9738095048,135.14
2021-03-28 15:30:00,100.97872,42.11046,109.4074619679,99.25872,28.95046,103.3945,1.72,13.16,13.271925256,135.1,100.73872,34.43046,106.4600689604,99.25872,28.95046,103.3945,1.48,5.48,5.6763368469,134.92
2021-03-28 16:00:00,100.35536,41.29698,108.5202231745,99.07536,28.89698,103.2035,1.28,12.4,12.4658894588,135.03,100.43536,34.97698,106.3515428579,99.07536,28.89698,103.2035,1.3599999999999999,6.08,6.2302487912,134.85
2021-03-28 16:30:00,102.13584,40.53462,109.8853276423,98.65584,28.77462,102.7665,3.48,11.76,12.2640939331,135.0,102.25584,35.53462,108.2541732805,98.65584,28.77462,102.7665,3.6,6.76,7.6588249752,134.82
2021-03-28 17:00:00,101.70848,40.38164,109.4316761866,97.30848,28.38164,101.363,4.4,12.0,12.7812362469,134.44,101.86848,34.78164,107.64269459,97.30848,28.38164,101.363,4.5600000000000005,6.4,7.8583458819,134.27
2021-03-28 17:30:00,101.2448,40.1364,108.9102388759,95.6448,27.8964,99.63,5.6,12.24,13.4602228808,134.49,101.3248,34.0564,106.8950582394,95.6448,27.8964,99.63,5.68,6.16,8.3790214226,134.32
2021-03-28 18:00:00,99.9568,40.4974,107.8489743716,95.2368,27.7774,99.205,4.72,12.72,13.5674905565,134.15,100.0768,33.4974,105.534078406,95.2368,27.7774,99.205,4.84,5.72,7.492930001,133.97
2021-03-28 18:30:00,100.57344,40.05392,108.2558697753,94.81344,27.65392,98.764,5.76,12.4,13.6725125708,134.15,100.65344,33.65392,106.1305861437,94.81344,27.65392,98.764,5.84,6.0,8.3729086941,133.97
2021-03-28 19:00:00,99.85712,40.10666,107.6103554081,94.85712,27.66666,98.8095,5.0,12.44,13.4072219345,134.22,99.97712,33.66666,105.4934524937,94.85712,27.66666,98.8095,5.12,6.0,7.8876105381,134.05
2021-03-28 19:30:00,98.2608,40.5494,106.2988177592,94.1808,27.4694,98.105,4.08,13.08,13.7015619548,134.11,98.3808,32.9894,103.7645523336,94.1808,27.4694,98.105,4.2,5.52,6.936166088,133.94
2021-03-28 20:00:00,95.89088,41.33484,104.4204475426,94.13088,27.45484,98.053,1.76,13.88,13.9911400536,134.27,96.05088,32.33484,101.3474885066,94.13088,27.45484,98.053,1.92,4.88,5.2441205173,134.1
2021-03-28 20:30:00,94.73536,41.79448,103.5449998445,94.33536,27.51448,98.266,0.4,14.28,14.285601142400001,134.86,94.81536,31.99448,100.0679731103,94.33536,27.51448,98.266,0.48,4.48,4.5056409089,134.68
2021-03-28 21:00:00,96.48848,42.73914,105.530378852,94.00848,27.41914,97.9255,2.48,15.32,15.5194329793,135.45,96.24848,31.01914,101.1234737766,94.00848,27.41914,97.9255,2.24,3.6,4.24,135.26
2021-03-28 21:30:00,99.91056,43.09058,108.8067924546,94.39056,27.53058,98.3235,5.52,15.56,16.5101181098,135.25,99.55056,30.65058,104.1622390824,94.39056,27.53058,98.3235,5.16,3.12,6.0299253727,135.08
2021-03-28 22:00:00,103.39328,43.78304,112.2814541267,94.43328,27.54304,98.368,8.96,16.24,18.5477545811,136.03,102.99328,30.22304,107.3361442945,94.43328,27.54304,98.368,8.56,2.68,8.9697268632,135.85
2021-03-28 22:30:00,106.87664,44.10402,115.6191193439,94.43664,27.54402,98.3715,12.44,16.56,20.71200618,134.78,106.43664,29.70402,110.5037878928,94.43664,27.54402,98.3715,12.0,2.16,12.192850364,134.6
2021-03-28 23:00:00,108.88016,44.56838,117.6487557837,94.52016,27.56838,98.4585,14.36,17.0,22.2533053725,135.66,108.40016,29.48838,112.3394821203,94.52016,27.56838,98.4585,13.88,1.92,14.0121661423,135.47
2021-03-28 23:30:00,94.52016,27.56838,98.4585,94.52016,27.56838,98.4585,0.0,0.0,0.0,135.04,94.52016,27.56838,98.4585,94.52016,27.56838,98.4585,0.0,0.0,0.0,134.85
2021-03-29 00:00:00,94.52016,27.56838,98.4585,94.52016,27.56838,98.4585,0.0,0.0,0.0,135.81,94.52016,27.56838,98.4585,94.52016,27.56838,98.4585,0.0,0.0,0.0,135.61
2021-03-29 00:30:00,109.5576,44.5093,118.2537335743,94.3176,27.5093,98.2475,15.24,17.0,22.8310665541,135.01,109.0376,29.2293,112.8873340648,94.3176,27.5093,98.2475,14.72,1.72,14.8201484473,134.81
2021-03-29 01:00:00,109.81744,44.45842,118.4754035108,94.41744,27.53842,98.3515,15.4,16.92,22.8789510249,135.07,109.29744,29.37842,113.1769497391,94.41744,27.53842,98.3515,14.88,1.8399999999999999,14.9933318512,134.84
2021-03-29 01:30:00,105.87632,44.35226,114.79075792,93.91632,27.39226,97.8295,11.96,16.96,20.7529082299,135.28,105.39632,29.19226,109.3644014908,93.91632,27.39226,97.8295,11.48,1.8,11.6202581727,135.04
2021-03-29 02:00:00,98.6576,43.0718,107.6499047515,91.8576,26.7918,95.685,6.8,16.28,17.6430836307,134.94,98.3376,29.1918,102.5789684146,91.8576,26.7918,95.685,6.48,2.4,6.9101664235,134.69
2021-03-29 02:30:00,99.31168,43.26424,108.3263783536,93.75168,27.34424,97.658,5.5600000000000005,15.92,16.8629771986,134.73,98.99168,30.06424,103.4563252585,93.75168,27.34424,97.658,5.24,2.7199999999999998,5.9038970181,134.48
2021-03-29 03:00:00,100.1672,43.4571,109.1878541608,93.7272,27.3371,97.6325,6.44,16.12,17.358801802,134.93,99.8072,29.897100000000002,104.1888370232,93.7272,27.3371,97.6325,6.08,2.56,6.596969001,134.69
2021-03-29 03:30:00,100.60864,43.38252,109.563413073,93.60864,27.30252,97.509,7.0,16.08,17.5375710975,134.93,100.28864,29.90252,104.6516699121,93.60864,27.30252,97.509,6.68,2.6,7.1681517841,134.69
2021-03-29 04:00:00,100.16944,43.13942,109.0638632538,93.04944,27.13942,96.9265,7.12,16.0,17.51269254,135.04,99.76944,29.81942,104.1303940598,93.04944,27.13942,96.9265,6.72,2.68,7.2346941884,134.79
2021-03-29 04:30:00,101.02384,43.09862,109.8330883398,93.18384,27.17862,97.0665,7.84,15.92,17.745760057,135.04,100.66384,29.97862,105.0329773959,93.18384,27.17862,97.0665,7.48,2.8,7.9868892568,134.79
2021-03-29 05:00:00,102.72672,43.18196,111.4336604056,93.60672,27.30196,97.507,9.12,15.88,18.3125312286,134.96,102.36672,30.10196,106.7008592252,93.60672,27.30196,97.507,8.76,2.8,9.1966080704,134.72
2021-03-29 05:30:00,102.58432,42.99876,111.2314527074,93.66432,27.31876,97.567,8.92,15.68,18.0396452293,134.72,102.18432,30.23876,106.5646182379,93.66432,27.31876,97.567,8.52,2.92,9.0064865514,134.47
2021-03-29 06:00:00,101.38912,42.48516,109.9306257355,93.54912,27.28516,97.447,7.84,15.2,17.1027950932,134.47,100.98912,30.60516,105.524775181,93.54912,27.28516,97.447,7.44,3.32,8.1471467398,134.23
2021-03-29 06:30:00,97.95536,41.11698,106.2349217397,93.79536,27.35698,97.7035,4.16,13.76,14.3750895649,134.23,97.67536,32.03698,102.7951557159,93.79536,27.35698,97.7035,3.88,4.68,6.0792104751,133.99
2021-03-29 07:00:00,95.01008,40.13294,103.1385872244,93.85008,27.37294,97.7605,1.16,12.76,12.8126187799,133.99,94.89008,32.97294,100.455672088,93.85008,27.37294,97.7605,1.04,5.6,5.6957528036,133.75
2021-03-29 07:30:00,97.27648,39.15064,104.859363786,94.59648,27.59064,98.538,2.68,11.56,11.8665917601,135.25,97.39648,34.71064,103.396822222,94.59648,27.59064,98.538,2.8,7.12,7.6507777382,135.01
2021-03-29 08:00:00,100.26944,37.78692,107.1532170352,96.22944,28.06692,100.239,4.04,9.72,10.5261578936,134.53,100.38944,36.82692,106.9311072616,96.22944,28.06692,100.239,4.16,8.76,9.697587328800001,134.33
2021-03-29 08:30:00,101.30544,37.44742,108.0050991308,96.98544,28.28742,101.0265,4.32,9.16,10.1275860895,135.36,101.42544,37.80742,108.242879148,96.98544,28.28742,101.0265,4.44,9.52,10.5044752368,135.17
2021-03-29 09:00:00,100.48592,38.18506,107.4965995995,99.92592,29.14506,104.0895,0.56,9.04,9.0573285245,134.62,100.40592,38.54506,107.5503157664,99.92592,29.14506,104.0895,0.48,9.4,9.4122473406,134.45
2021-03-29 09:30:00,106.52896,39.26428,113.5345894545,102.52896,29.90428,106.801,4.0,9.36,10.1788800956,134.62,106.24896,38.98428,113.1751544651,102.52896,29.90428,106.801,3.7199999999999998,9.08,9.8124818471,134.45
2021-03-29 10:00:00,121.49728,41.09004,128.2574771099,109.33728,31.89004,113.893,12.16,9.2,15.2481343121,134.96,121.05728,41.21004,127.87936673990001,109.33728,31.89004,113.893,11.72,9.32,14.9740041405,134.79
2021-03-29 10:30:00,127.82048,41.72264,134.4576282551,111.78048,32.60264,116.438,16.04,9.12,18.4514498075,135.0,127.34048,42.00264,134.088849699,111.78048,32.60264,116.438,15.56,9.4,18.178932862,134.83
2021-03-29 11:00:00,135.37072,42.366460000000004,141.8455102083,114.81072,33.48646,119.5945,20.56,8.88,22.3957138757,135.16,134.73072,43.12646,141.4646898129,114.81072,33.48646,119.5945,19.92,9.64,22.1299796656,134.99
2021-03-29 11:30:00,140.56592,42.63506,146.8895033917,116.96592,34.11506,121.8395,23.6,8.52,25.0908429512,135.54,139.92592,44.23506,146.7515029601,116.96592,34.11506,121.8395,22.96,10.12,25.0913530923,135.37
2021-03-29 12:00:00,146.92544,42.99992,153.088464749,119.72544,34.91992,124.714,27.2,8.08,28.3747493381,135.51,146.16544,45.43992,153.0657446328,119.72544,34.91992,124.714,26.44,10.52,28.4560011245,135.34
2021-03-29 12:30:00,147.45216,43.03188,153.603001875,119.97216,34.99188,124.971,27.48,8.04,28.6320100587,135.29,146.69216,45.55188,153.6019647563,119.97216,34.99188,124.971,26.72,10.56,28.7310285232,135.12
2021-03-29 13:00:00,149.2792,43.6731,155.5365526693,119.8392,34.9531,124.8325,29.44,8.72,30.7042668045,135.77,148.5192,44.9131,155.1616554444,119.8392,34.9531,124.8325,28.68,9.96,30.3602371532,135.59
2021-03-29 13:30:00,153.52016,44.14338,159.7406570797,121.04016,35.30338,126.0835,32.48,8.84,33.6614913514,135.54,152.68016,45.10338,159.2028459075,121.04016,35.30338,126.0835,31.64,9.8,33.1229467288,135.37
2021-03-29 14:00:00,158.43872,44.29796,164.514854209,123.07872,35.89796,128.207,35.36,8.4,36.3440449042,136.12,157.55872,46.29796,164.2201307642,123.07872,35.89796,128.207,34.48,10.4,36.0143082677,135.94
2021-03-29 14:30:00,157.15456,44.06008,163.2141120688,122.67456,35.78008,127.786,34.48,8.28,35.460242526,136.21,156.23456,46.34008,162.9620837888,122.67456,35.78008,127.786,33.56,10.56,35.1822000449,136.04
2021-03-29 15:00:00,155.80704,44.11872,161.9329959212,121.36704,35.39872,126.424,34.44,8.72,35.5267786325,136.38,154.96704,45.55872,161.5251697241,121.36704,35.39872,126.424,33.6,10.16,35.1025013354,136.2
2021-03-29 15:30:00,148.4776,43.8143,154.8072691648,116.7576,34.0543,121.6225,31.72,9.76,33.1875880413,135.85,147.6376,43.0543,153.7873001332,116.7576,34.0543,121.6225,30.88,9.0,32.1648006367,135.68
2021-03-29 16:00:00,140.67184,43.15262,147.1418199624,112.43184,32.79262,117.1165,28.24,10.36,30.0803457427,135.69,139.95184,41.19262,145.8881402371,112.43184,32.79262,117.1165,27.52,8.4,28.7734321901,135.52
2021-03-29 16:30:00,131.78608,42.81594,138.5668632821,109.90608,32.05594,114.4855,21.88,10.76,24.3826167587,135.64,131.10608,40.05594,137.0885937715,109.90608,32.05594,114.4855,21.2,8.0,22.6592144612,135.47
2021-03-29 17:00:00,126.25808,42.85694,133.3334919345,109.49808,31.93694,114.0605,16.76,10.92,20.0035996761,135.1,125.73808,39.61694,131.8315845958,109.49808,31.93694,114.0605,16.24,7.68,17.9644092583,134.92
2021-03-29 17:30:00,118.67472,42.58346,126.083465342,106.91472,31.18346,111.3695,11.76,11.4,16.3785713663,135.35,118.23472,38.46346,124.3337716337,106.91472,31.18346,111.3695,11.32,7.28,13.4588558206,135.18
2021-03-29 18:00:00,107.31504,41.49022,115.0563173661,101.79504,29.69022,106.0365,5.52,11.8,13.0272944236,134.83,107.03504,36.49022,113.0841984693,101.79504,29.69022,106.0365,5.24,6.8,8.5847306306,134.66
2021-03-29 18:30:00,94.22,38.9375,101.9486993848,93.18,27.1775,97.0625,1.04,11.76,11.8058968317,134.87,94.1,34.0175,100.0599835411,93.18,27.1775,97.0625,0.92,6.84,6.9015940188,134.7
2021-03-29 19:00:00,95.15792,38.80606,102.7664343619,92.31792,26.92606,96.1645,2.84,11.88,12.2147451877,134.72,95.27792,33.56606,101.0176342202,92.31792,26.92606,96.1645,2.96,6.64,7.2698830802,134.55
2021-03-29 19:30:00,90.68,36.725,97.8344930227,84.36,24.605,87.875,6.32,12.12,13.6688258457,134.64,90.8,31.005,95.9476421023,84.36,24.605,87.875,6.44,6.4,9.0792951268,134.47
2021-03-29 20:00:00,80.1952,32.6386,86.5826097609,69.1152,20.1586,71.995,11.08,12.48,16.6888226068,134.48,80.1952,26.1986,84.3660876478,69.1152,20.1586,71.995,11.08,6.04,12.619350221,134.32
2021-03-29 20:30:00,80.3648,31.9914,86.4982702313,67.4448,19.6714,70.255,12.92,12.32,17.8524172033,134.71,80.3248,25.9114,84.4006762117,67.4448,19.6714,70.255,12.88,6.24,14.3119530463,134.54
2021-03-29 21:00:00,78.49824,32.45032,84.9411381558,66.13824,19.29032,68.894,12.36,13.16,18.0542294214,135.43,78.45824,24.85032,82.2996587356,66.13824,19.29032,68.894,12.32,5.5600000000000005,13.5165084249,135.26
2021-03-29 21:30:00,81.58768,35.30974,88.90065954,74.70768,21.789740000000002,77.8205,6.88,13.52,15.1698648643,135.49,81.66768,26.98974,86.0119527848,74.70768,21.789740000000002,77.8205,6.96,5.2,8.688014733,135.32
2021-03-29 22:00:00,86.90736,38.17798,94.9233763572,80.42736,23.45798,83.7785,6.48,14.72,16.0831837644,135.11,87.02736,27.45798,91.2562439193,80.42736,23.45798,83.7785,6.6,4.0,7.7175125526,134.95
2021-03-29 22:30:00,87.77392,38.97406,96.0376925225,81.37392,23.73406,84.7645,6.4,15.24,16.5292952058,134.61,87.85392,27.09406,91.9369313532,81.37392,23.73406,84.7645,6.48,3.36,7.2993150364,134.45
2021-03-29 23:00:00,90.88368,41.18274,99.7790627549,88.12368,25.70274,91.7955,2.76,15.48,15.7241215971,135.07,90.64368,28.94274,95.1522933126,88.12368,25.70274,91.7955,2.52,3.24,4.1046315304,134.91
2021-03-29 23:30:00,82.92,39.965,92.0485069135,79.56,23.205,82.875,3.36,16.76,17.0934841387,134.85,82.92,25.165,86.65450724,79.56,23.205,82.875,3.36,1.96,3.889884317,134.69
2021-03-30 00:00:00,73.10224,37.17982,82.0138799731,66.58224,19.41982,69.3565,6.52,17.76,18.9189851736,135.42,73.22224,20.53982,76.0485413157,66.58224,19.41982,69.3565,6.64,1.12,6.7337953637,135.26
2021-03-30 00:30:00,9.16,17.96,20.1610317196,0.0,0.0,0.0,9.16,17.96,20.1610317196,135.4,9.24,0.92,9.2856879121,0.0,0.0,0.0,9.24,0.92,9.2856879121,135.24
2021-03-30 01:00:00,14.6,18.24,23.3635956137,0.0,0.0,0.0,14.6,18.24,23.3635956137,135.56,14.56,0.72,14.5777913279,0.0,0.0,0.0,14.56,0.72,14.5777913279,135.4
2021-03-30 01:30:00,12.6,17.92,21.9063095934,0.0,0.0,0.0,12.6,17.92,21.9063095934,136.04,12.64,1.12,12.6895232377,0.0,0.0,0.0,12.64,1.12,12.6895232377,135.87
2021-03-30 02:00:00,10.96,17.16,20.3614144892,0.0,0.0,0.0,10.96,17.16,20.3614144892,135.88,11.0,1.8399999999999999,11.1528292375,0.0,0.0,0.0,11.0,1.8399999999999999,11.1528292375,135.71
2021-03-30 02:30:00,15.4,17.6,23.386320788,0.0,0.0,0.0,15.4,17.6,23.386320788,136.55,15.32,1.56,15.3992207595,0.0,0.0,0.0,15.32,1.56,15.3992207595,136.39
2021-03-30 03:00:00,5.4,17.32,18.1422821056,0.0,0.0,0.0,5.4,17.32,18.1422821056,136.3,5.52,1.8,5.8060657936,0.0,0.0,0.0,5.52,1.8,5.8060657936,136.13
2021-03-30 03:30:00,4.2,17.48,17.9774970449,0.0,0.0,0.0,4.2,17.48,17.9774970449,136.68,4.32,1.72,4.6498172007,0.0,0.0,0.0,4.32,1.72,4.6498172007,136.51
2021-03-30 04:00:00,13.24,18.0,22.3449681136,0.0,0.0,0.0,13.24,18.0,22.3449681136,136.64,13.24,1.2,13.2942694421,0.0,0.0,0.0,13.24,1.2,13.2942694421,136.47
2021-03-30 04:30:00,17.72,18.16,25.3728989278,0.0,0.0,0.0,17.72,18.16,25.3728989278,136.21,17.64,0.92,17.6639746377,0.0,0.0,0.0,17.64,0.92,17.6639746377,136.04
2021-03-30 05:00:00,18.64,17.88,25.829130841,0.0,0.0,0.0,18.64,17.88,25.829130841,136.05,18.48,1.16,18.5163711348,0.0,0.0,0.0,18.48,1.16,18.5163711348,135.88
2021-03-30 05:30:00,23.56,17.84,29.5523129382,0.0,0.0,0.0,23.56,17.84,29.5523129382,135.97,23.36,1.2,23.3908016109,0.0,0.0,0.0,23.36,1.2,23.3908016109,135.8
2021-03-30 06:00:00,28.36,17.12,33.1267867443,0.0,0.0,0.0,28.36,17.12,33.1267867443,135.4,28.12,1.6800000000000002,28.1701402197,0.0,0.0,0.0,28.12,1.6800000000000002,28.1701402197,135.24
2021-03-30 06:30:00,37.76,15.0,40.6302547371,0.0,0.0,0.0,37.76,15.0,40.6302547371,134.85,37.28,3.68,37.4611905844,0.0,0.0,0.0,37.28,3.68,37.4611905844,134.69
2021-03-30 07:00:00,42.6,13.6,44.7182289453,0.0,0.0,0.0,42.6,13.6,44.7182289453,134.99,42.0,5.04,42.3013191284,0.0,0.0,0.0,42.0,5.04,42.3013191284,134.83
2021-03-30 07:30:00,45.92,11.8,47.4118803677,0.0,0.0,0.0,45.92,11.8,47.4118803677,134.55,45.24,6.72,45.7363750203,0.0,0.0,0.0,45.24,6.72,45.7363750203,134.39
2021-03-30 08:00:00,44.56,10.92,45.8785352861,0.0,0.0,0.0,44.56,10.92,45.8785352861,134.72,43.92,7.5600000000000005,44.5659062513,0.0,0.0,0.0,43.92,7.5600000000000005,44.5659062513,134.56
2021-03-30 08:30:00,40.52,10.72,41.9140644653,0.0,0.0,0.0,40.52,10.72,41.9140644653,135.28,39.96,7.96,40.7451003189,0.0,0.0,0.0,39.96,7.96,40.7451003189,135.12
2021-03-30 09:00:00,33.96,11.36,35.8096523301,0.0,0.0,0.0,33.96,11.36,35.8096523301,135.63,33.48,7.36,34.2794399021,0.0,0.0,0.0,33.48,7.36,34.2794399021,135.46
2021-03-30 09:30:00,27.88,11.8,30.2743191501,0.0,0.0,0.0,27.88,11.8,30.2743191501,136.02,27.52,7.04,28.4061965071,0.0,0.0,0.0,27.52,7.04,28.4061965071,135.86
2021-03-30 10:00:00,22.92,11.88,25.815902076,0.0,0.0,0.0,22.92,11.88,25.815902076,136.09,22.68,6.96,23.7239119877,0.0,0.0,0.0,22.68,6.96,23.7239119877,135.93
2021-03-30 10:30:00,16.28,11.68,20.036486718,0.0,0.0,0.0,16.28,11.68,20.036486718,135.82,16.12,7.12,17.6223948429,0.0,0.0,0.0,16.12,7.12,17.6223948429,135.66
2021-03-30 11:00:00,12.72,11.36,17.0542663284,0.0,0.0,0.0,12.72,11.36,17.0542663284,135.25,12.68,7.32,14.6412021364,0.0,0.0,0.0,12.68,7.32,14.6412021364,135.09
2021-03-30 11:30:00,10.52,11.0,15.2207227161,0.0,0.0,0.0,10.52,11.0,15.2207227161,135.25,10.48,7.68,12.992798005000001,0.0,0.0,0.0,10.48,7.68,12.992798005000001,135.09
2021-03-30 12:00:00,14.48,11.24,18.3305209964,0.0,0.0,0.0,14.48,11.24,18.3305209964,135.29,14.4,7.4,16.1901204443,0.0,0.0,0.0,14.4,7.4,16.1901204443,135.12
2021-03-30 12:30:00,14.24,11.12,18.0674292582,0.0,0.0,0.0,14.24,11.12,18.0674292582,135.29,14.2,7.5600000000000005,16.0870631254,0.0,0.0,0.0,14.2,7.5600000000000005,16.0870631254,135.12
2021-03-30 13:00:00,10.96,11.76,16.075422234,0.0,0.0,0.0,10.96,11.76,16.075422234,135.53,10.92,7.0,12.9709830005,0.0,0.0,0.0,10.92,7.0,12.9709830005,135.36
2021-03-30 13:30:00,8.2,11.84,14.4022775977,0.0,0.0,0.0,8.2,11.84,14.4022775977,135.61,8.24,6.92,10.7602973937,0.0,0.0,0.0,8.24,6.92,10.7602973937,135.43
2021-03-30 14:00:00,6.4,11.48,13.1434546448,0.0,0.0,0.0,6.4,11.48,13.1434546448,135.67,6.52,7.28,9.7728603796,0.0,0.0,0.0,6.52,7.28,9.7728603796,135.5
2021-03-30 14:30:00,10.32,11.48,15.4367354062,0.0,0.0,0.0,10.32,11.48,15.4367354062,135.75,10.32,7.32,12.652462211,0.0,0.0,0.0,10.32,7.32,12.652462211,135.58
2021-03-30 15:00:00,12.76,11.88,17.4342192254,0.0,0.0,0.0,12.76,11.88,17.4342192254,135.75,12.72,6.88,14.4614245495,0.0,0.0,0.0,12.72,6.88,14.4614245495,135.58
2021-03-30 15:30:00,13.0,12.28,17.8829080409,0.0,0.0,0.0,13.0,12.28,17.8829080409,135.75,12.96,6.5600000000000005,14.5256738226,0.0,0.0,0.0,12.96,6.5600000000000005,14.5256738226,135.58
2021-03-30 16:00:00,17.0,12.28,20.9713709614,0.0,0.0,0.0,17.0,12.28,20.9713709614,135.75,16.88,6.52,18.0954358886,0.0,0.0,0.0,16.88,6.52,18.0954358886,135.58
2021-03-30 16:30:00,24.48,12.6,27.5323518792,0.0,0.0,0.0,24.48,12.6,27.5323518792,135.75,24.16,6.2,24.9428466699,0.0,0.0,0.0,24.16,6.2,24.9428466699,135.58
2021-03-30 17:00:00,29.52,12.36,32.0031248474,0.0,0.0,0.0,29.52,12.36,32.0031248474,135.55,29.12,6.36,29.8064422567,0.0,0.0,0.0,29.12,6.36,29.8064422567,135.37
2021-03-30 17:30:00,34.32,12.6,36.5598468268,0.0,0.0,0.0,34.32,12.6,36.5598468268,135.41,33.76,6.12,34.3102317101,0.0,0.0,0.0,33.76,6.12,34.3102317101,135.24
2021-03-30 18:00:00,39.44,12.76,41.4527586537,0.0,0.0,0.0,39.44,12.76,41.4527586537,135.46,38.84,5.96,39.294620497,0.0,0.0,0.0,38.84,5.96,39.294620497,135.28
2021-03-30 18:30:00,44.52,12.88,46.345709618,0.0,0.0,0.0,44.52,12.88,46.345709618,135.36,43.76,5.84,44.1479693757,0.0,0.0,0.0,43.76,5.84,44.1479693757,135.18
2021-03-30 19:00:00,46.84,12.84,48.5680059298,0.0,0.0,0.0,46.84,12.84,48.5680059298,135.17,46.08,5.8,46.4435829798,0.0,0.0,0.0,46.08,5.8,46.4435829798,134.98
2021-03-30 19:30:00,48.08,13.08,49.8274301966,0.0,0.0,0.0,48.08,13.08,49.8274301966,135.01,47.28,5.6,47.6104862399,0.0,0.0,0.0,47.28,5.6,47.6104862399,134.83
2021-03-30 20:00:00,49.96,12.68,51.5440006208,0.0,0.0,0.0,49.96,12.68,51.5440006208,134.8,49.12,5.88,49.4706862697,0.0,0.0,0.0,49.12,5.88,49.4706862697,134.62
2021-03-30 20:30:00,50.36,12.8,51.9612317021,0.0,0.0,0.0,50.36,12.8,51.9612317021,134.97,49.56,5.76,49.8935987878,0.0,0.0,0.0,49.56,5.76,49.8935987878,134.8
2021-03-30 21:00:00,48.32,13.56,50.1866117605,0.0,0.0,0.0,48.32,13.56,50.1866117605,135.27,47.52,5.12,47.7950290302,0.0,0.0,0.0,47.52,5.12,47.7950290302,135.1
2021-03-30 21:30:00,45.2,14.24,47.3900580291,0.0,0.0,0.0,45.2,14.24,47.3900580291,135.56,44.44,4.5600000000000005,44.6733388052,0.0,0.0,0.0,44.44,4.5600000000000005,44.6733388052,135.39
2021-03-30 22:00:00,41.04,15.52,43.8765541035,0.0,0.0,0.0,41.04,15.52,43.8765541035,135.77,40.36,3.4,40.5029579167,0.0,0.0,0.0,40.36,3.4,40.5029579167,135.6
2021-03-30 22:30:00,37.36,16.28,40.7530121586,0.0,0.0,0.0,37.36,16.28,40.7530121586,135.89,36.76,2.68,36.8575636742,0.0,0.0,0.0,36.76,2.68,36.8575636742,135.72
2021-03-30 23:00:00,28.88,17.32,33.6754628773,0.0,0.0,0.0,28.88,17.32,33.6754628773,136.36,28.48,1.76,28.5343302007,0.0,0.0,0.0,28.48,1.76,28.5343302007,136.19
2021-03-30 23:30:00,22.76,18.12,29.0921295199,0.0,0.0,0.0,22.76,18.12,29.0921295199,135.76,22.48,0.8,22.4942303714,0.0,0.0,0.0,22.48,0.8,22.4942303714,135.6
2021-03-31 00:00:00,20.52,18.96,27.938360725,0.0,0.0,0.0,20.52,18.96,27.938360725,135.96,20.28,0.12,20.2803550265,0.0,0.0,0.0,20.28,0.12,20.2803550265,135.8
2021-03-31 00:30:00,39.05536,24.13948,45.9133492505,18.85536,5.49948,19.641,20.2,18.64,27.4861710684,135.96,38.85536,5.85948,39.2946880201,18.85536,5.49948,19.641,20.0,0.36,20.0032397376,135.8
2021-03-31 01:00:00,38.25424,24.21582,45.2746376711,18.29424,5.33582,19.0565,19.96,18.88,27.4746428548,136.03,38.05424,5.49582,38.4490470552,18.29424,5.33582,19.0565,19.76,0.16,19.7606477627,135.87
2021-03-31 01:30:00,41.30144,24.26792,47.9034538129,19.02144,5.54792,19.814,22.28,18.72,29.1004604775,135.94,41.02144,5.82792,41.433358435,19.02144,5.54792,19.814,22.0,0.28,22.001781746,135.78
2021-03-31 02:00:00,46.97328,24.26054,52.8683538145,21.05328,6.14054,21.9305,25.92,18.12,31.6256351715,135.71,46.65328,6.94054,47.1667216398,21.05328,6.14054,21.9305,25.6,0.8,25.6124969497,135.55
2021-03-31 02:30:00,49.05488,25.56434,55.3165140934,24.97488,7.28434,26.0155,24.08,18.28,30.2325123005,135.79,48.77488,7.96434,49.4208420674,24.97488,7.28434,26.0155,23.8,0.68,23.809712304,135.63
2021-03-31 03:00:00,46.46784,24.61312,52.5838932602,21.02784,6.13312,21.904,25.44,18.48,31.4436639086,135.92,46.18784,6.65312,46.6645536741,21.02784,6.13312,21.904,25.16,0.52,25.1653730352,135.76
2021-03-31 03:30:00,44.708,22.9915,50.2733959093,15.468,4.5115,16.1125,29.24,18.48,34.5902876542,135.92,44.308,5.0315,44.5927668602,15.468,4.5115,16.1125,28.84,0.52,28.8446875525,135.76
2021-03-31 04:00:00,42.4312,21.3041,47.4791681714,11.1912,3.2641,11.6575,31.24,18.04,36.0746337473,135.86,42.0312,4.1841,42.2389448998,11.1912,3.2641,11.6575,30.84,0.92,30.8537193868,135.7
2021-03-31 04:30:00,41.4664,21.5077,46.7123483487,11.0664,3.2277,11.5275,30.4,18.28,35.4727839336,135.8,40.9864,3.9077,41.1722613449,11.0664,3.2277,11.5275,29.92,0.68,29.9277262751,135.63
2021-03-31 05:00:00,42.1088,22.1034,47.557452928000004,13.1088,3.8234,13.655,29.0,18.28,34.2805834256,135.76,41.7488,4.5034,41.9909860923,13.1088,3.8234,13.655,28.64,0.68,28.6480714883,135.59
2021-03-31 05:30:00,44.37968,23.03574,50.002013102,17.53968,5.11574,18.2705,26.84,17.92,32.2724650437,135.55,44.01968,6.07574,44.4369985918,17.53968,5.11574,18.2705,26.48,0.96,26.4973960985,135.38
2021-03-31 06:00:00,45.70384,21.88862,50.6749709053,15.66384,4.56862,16.3165,30.04,17.32,34.675409154,135.41,45.26384,6.08862,45.6715064898,15.66384,4.56862,16.3165,29.6,1.52,29.6390013327,135.25
2021-03-31 06:30:00,50.42,20.3725,54.3802827894,16.5,4.8125,17.1875,33.92,15.56,37.3186280562,135.11,49.94,7.9325,50.5660771293,16.5,4.8125,17.1875,33.44,3.12,33.585234851,134.94
2021-03-31 07:00:00,53.41376,18.84068,56.639217687,16.73376,4.88068,17.431,36.68,13.96,39.2467068682,135.07,52.85376,9.56068,53.7115122502,16.73376,4.88068,17.431,36.12,4.68,36.4219274614,134.9
2021-03-31 07:30:00,58.82992,18.64206,61.7129312888,20.98992,6.12206,21.8645,37.84,12.52,39.8574459794,135.07,58.18992,12.28206,59.471974807,20.98992,6.12206,21.8645,37.2,6.16,37.7065723714,134.9
2021-03-31 08:00:00,63.2376,19.0893,66.0560022121,26.6376,7.7693,27.7475,36.6,11.32,38.3106042761,135.16,62.5976,15.0493,64.381215865,26.6376,7.7693,27.7475,35.96,7.28,36.689508037,135.0
2021-03-31 08:30:00,62.87504,19.04522,65.6962027811,27.03504,7.88522,28.1615,35.84,11.16,37.5373307522,135.28,62.31504,15.36522,64.1814162811,27.03504,7.88522,28.1615,35.28,7.48,36.0642315875,135.12
2021-03-31 09:00:00,58.23936,18.13148,60.9965049835,23.07936,6.73148,24.041,35.16,11.4,36.9619480006,135.34,57.67936,14.01148,59.356803669,23.07936,6.73148,24.041,34.6,7.28,35.3575791026,135.17
2021-03-31 09:30:00,53.5256,18.1883,56.5314435713,22.7256,6.6283,23.6725,30.8,11.56,32.8979269864,135.4,53.0456,13.8283,54.8184053056,22.7256,6.6283,23.6725,30.32,7.2,31.1631577347,135.24
2021-03-31 10:00:00,53.96992,20.69456,57.8015317998,30.76992,8.97456,32.052,23.2,11.72,25.9922757757,135.57,53.60992,15.93456,55.9279333142,30.76992,8.97456,32.052,22.84,6.96,23.876917724,135.4
2021-03-31 10:30:00,53.01136,20.31498,56.7706147708,30.29136,8.83498,31.5535,22.72,11.48,25.455624133,135.5,52.73136,16.03498,55.1154870345,30.29136,8.83498,31.5535,22.44,7.2,23.566790193,135.33
2021-03-31 11:00:00,50.53824,19.90032,54.3151584588,30.37824,8.86032,31.644,20.16,11.04,22.9849341961,135.5,50.25824,16.50032,52.8975542724,30.37824,8.86032,31.644,19.88,7.64,21.2975115917,135.33
2021-03-31 11:30:00,50.389920000000004,20.57206,54.4275085802,33.22992,9.69206,34.6145,17.16,10.88,20.3184645089,135.53,50.22992,17.49206,53.1885046439,33.22992,9.69206,34.6145,17.0,7.8,18.7040102652,135.36
2021-03-31 12:00:00,49.61728,21.99004,54.2718742426,37.81728,11.03004,39.393,11.8,10.96,16.1047073864,135.63,49.49728,18.79004,52.9438035147,37.81728,11.03004,39.393,11.68,7.76,14.0228385144,135.46
2021-03-31 12:30:00,48.032,21.351,52.5636587863,37.272,10.871,38.825,10.76,10.48,15.0202529939,135.53,47.952,19.031,51.5904377283,37.272,10.871,38.825,10.68,8.16,13.4405357036,135.36
2021-03-31 13:00:00,47.30528,22.27904,52.2890537226,37.98528,11.07904,39.568,9.32,11.2,14.5706005367,135.53,47.26528,18.59904,50.7930210009,37.98528,11.07904,39.568,9.28,7.52,11.9444045477,135.33
2021-03-31 13:30:00,47.38048,22.36264,52.3927242353,35.94048,10.48264,37.438,11.44,11.88,16.4926650363,135.59,47.30048,17.32264,50.3727035685,35.94048,10.48264,37.438,11.36,6.84,13.2602865731,135.42
2021-03-31 14:00:00,47.68064,21.19352,52.1786232168,33.44064,9.75352,34.834,14.24,11.44,18.2661216464,135.69,47.52064,17.03352,50.4812047162,33.44064,9.75352,34.834,14.08,7.28,15.8507034544,135.51
2021-03-31 14:30:00,47.94272,20.63496,52.1948845693,32.62272,9.51496,33.982,15.32,11.12,18.9303143133,135.76,47.82272,17.07496,50.7795904592,32.62272,9.51496,33.982,15.2,7.5600000000000005,16.9762657849,135.58
2021-03-31 15:00:00,47.02416,21.92538,51.884428414,35.26416,10.28538,36.7335,11.76,11.64,16.5465162497,135.86,46.94416,17.40538,50.0669692617,35.26416,10.28538,36.7335,11.68,7.12,13.6790642955,135.68
2021-03-31 15:30:00,45.74,22.6825,51.0552975337,34.98,10.2025,36.4375,10.76,12.48,16.4781066874,135.94,45.74,16.5225,48.632711278,34.98,10.2025,36.4375,10.76,6.32,12.4787819918,135.76
2021-03-31 16:00:00,47.83888,22.74134,52.9691134969,35.31888,10.30134,36.7905,12.52,12.44,17.6494759129,135.82,47.75888,16.62134,50.5685629838,35.31888,10.30134,36.7905,12.44,6.32,13.953350852,135.63
2021-03-31 16:30:00,49.44624,20.67682,53.5953499424,28.92624,8.43682,30.1315,20.52,12.24,23.8932626487,135.65,49.16624,14.95682,51.390909899,28.92624,8.43682,30.1315,20.24,6.52,21.2642422861,135.47
2021-03-31 17:00:00,51.6208,18.2194,54.7416982656,21.4608,6.2594,22.355,30.16,11.96,32.4448331788,135.75,51.2208,13.0594,52.8594199836,21.4608,6.2594,22.355,29.76,6.8,30.5269978871,135.56
2021-03-31 17:30:00,52.37568,15.50624,54.6228462678,12.29568,3.58624,12.808,40.08,11.92,41.8149829607,135.52,51.73568,10.42624,52.7758189477,12.29568,3.58624,12.808,39.44,6.84,40.0287296826,135.33
2021-03-31 18:00:00,52.5856,14.5658,54.5656288977,8.3856,2.4458,8.735,44.2,12.12,45.8315873607,135.52,51.8656,9.0458,52.6485228758,8.3856,2.4458,8.735,43.48,6.6,43.9780672609,135.33
2021-03-31 18:30:00,52.17424,14.62082,54.1841277225,6.65424,1.94082,6.9315,45.52,12.68,47.2530718578,135.52,51.45424,7.98082,52.069494926,6.65424,1.94082,6.9315,44.8,6.04,45.2053271197,135.33
2021-03-31 19:00:00,51.24928,14.83604,53.3535076954,6.56928,1.9160400000000002,6.843,44.68,12.92,46.5105235404,135.47,50.52928,7.71604,51.1150213792,6.56928,1.9160400000000002,6.843,43.96,5.8,44.3409697684,135.29
2021-03-31 19:30:00,55.68944,16.84942,58.1826149451,12.64944,3.68942,13.1765,43.04,13.16,45.0069683494,135.33,54.96944,9.20942,55.7355609163,12.64944,3.68942,13.1765,42.32,5.52,42.6784816975,135.15
2021-03-31 20:00:00,55.5384,17.1137,58.1153387863,12.4584,3.6337,12.9775,43.08,13.48,45.1397474517,135.19,54.8584,8.8337,55.565081717300004,12.4584,3.6337,12.9775,42.4,5.2,42.7176778395,135.02
2021-03-31 20:30:00,54.82464,16.42052,57.2308887595,10.90464,3.18052,11.359,43.92,13.24,45.8722574112,135.16,54.10464,8.58052,54.7808122704,10.90464,3.18052,11.359,43.2,5.4,43.5361918408,134.99
2021-03-31 21:00:00,55.8616,16.4063,58.2210016596,10.5816,3.0863,11.0225,45.28,13.32,47.1985254007,135.01,55.1416,8.4063,55.778687061,10.5816,3.0863,11.0225,44.56,5.32,44.8764526227,134.85
2021-03-31 21:30:00,57.17072,19.55146,60.4214433248,18.21072,5.31146,18.9695,38.96,14.24,41.480829307,135.3,56.53072,9.75146,57.3656105681,18.21072,5.31146,18.9695,38.32,4.44,38.5763658216,135.13
2021-03-31 22:00:00,59.23056,23.51558,63.7278725571,28.51056,8.31558,29.6985,30.72,15.2,34.2747487226,135.46,58.75056,11.91558,59.9467209032,28.51056,8.31558,29.6985,30.24,3.6,30.4535318149,135.29
2021-03-31 22:30:00,61.77088,27.30484,67.5366263845,38.21088,11.14484,39.803,23.56,16.16,28.569550224,135.72,61.53088,13.864840000000001,63.0736314303,38.21088,11.14484,39.803,23.32,2.7199999999999998,23.4780919157,135.55
2021-03-31 23:00:00,52.73056,24.74308,58.2471627275,27.37056,7.98308,28.511,25.36,16.76,30.397815711,135.36,52.37056,10.02308,53.3210810787,27.37056,7.98308,28.511,25.0,2.04,25.083093908,135.2
2021-03-31 23:30:00,50.8328,27.0279,57.5715288511,31.9128,9.3079,33.2425,18.92,17.72,25.92228385,135.55,50.6728,10.4279,51.7346475609,31.9128,9.3079,33.2425,18.76,1.12,18.7934030979,135.38
2021-04-01 00:00:00,49.7944,30.4967,58.3911892519,41.4744,12.0967,43.2025,8.32,18.4,20.1936227557,135.89,49.8344,12.6567,51.4165292319,41.4744,12.0967,43.2025,8.36,0.56,8.3787349881,135.72
2021-04-01 00:30:00,58.45728,33.87004,67.5605890634,55.09728,16.07004,57.393,3.36,17.8,18.1143479044,136.12,58.45728,17.27004,60.9549658896,55.09728,16.07004,57.393,3.36,1.2,3.5678564994,135.95
2021-04-01 01:00:00,85.07648,39.66064,93.8667876003,76.59648,22.34064,79.788,8.48,17.32,19.2845222912,136.01,84.71648,23.98064,88.0451763494,76.59648,22.34064,79.788,8.12,1.6400000000000001,8.2839604055,135.84
2021-04-01 01:30:00,91.124,41.4845,100.1226603534,84.084,24.5245,87.5875,7.04,16.96,18.3630934213,135.94,90.804,26.5645,94.6099311714,84.084,24.5245,87.5875,6.72,2.04,7.0228199464,135.77
2021-04-01 02:00:00,92.8192,41.9506,101.8590041626,87.7392,25.5906,91.395,5.08,16.36,17.1305574924,135.91,92.5392,28.1106,96.7145768176,87.7392,25.5906,91.395,4.8,2.52,5.4212913591,135.74
2021-04-01 02:30:00,95.10688,42.97784,104.3667253218,90.02688,26.25784,93.778,5.08,16.72,17.4746902691,136.61,94.78688,28.65784,99.0243627276,90.02688,26.25784,93.778,4.76,2.4,5.3308160726,136.44
2021-04-01 03:00:00,90.82432,41.31876,99.7812458902,84.06432,24.51876,87.567,6.76,16.8,18.1090474625,136.97,90.46432,26.91876,94.3843887144,84.06432,24.51876,87.567,6.4,2.4,6.8352029963,136.81
2021-04-01 03:30:00,89.32912,41.52266,98.5079843132,82.56912,24.08266,86.0095,6.76,17.44,18.7043096638,137.27,88.96912,25.92266,92.668703536,82.56912,24.08266,86.0095,6.4,1.8399999999999999,6.6592492069,137.12
2021-04-01 04:00:00,70.87584,28.06212,76.2290448228,67.27584,19.62212,70.079,3.6,8.44,9.1757070572,134.52,70.91584,19.66212,73.5911361904,67.27584,19.62212,70.079,3.64,0.04,3.6402197736,134.36
2021-04-01 04:30:00,62.62992,24.87206,67.387879087,56.74992,16.55206,59.1145,5.88,8.32,10.1880714564,134.4,62.54992,16.55206,64.7028838789,56.74992,16.55206,59.1145,5.8,0.0,5.8,134.24
2021-04-01 05:00:00,68.22928,26.66354,73.2542081702,63.02928,18.38354,65.6555,5.2,8.28,9.7774434286,134.32,68.14928,18.38354,70.5852598455,63.02928,18.38354,65.6555,5.12,0.0,5.12,134.16
2021-04-01 05:30:00,74.6656,29.0608,80.1216694784,73.3056,21.3808,76.36,1.3599999999999999,7.68,7.7994871626,133.97,74.6656,21.3808,77.6665335392,73.3056,21.3808,76.36,1.3599999999999999,0.0,1.3599999999999999,133.82
2021-04-01 06:00:00,76.93296,28.89878,82.1816270212,75.49296,22.01878,78.6385,1.44,6.88,7.0290824437,133.97,76.97296,22.01878,80.0603724938,75.49296,22.01878,78.6385,1.48,0.0,1.48,133.82
2021-04-01 06:30:00,75.76576,25.51668,79.947178478,69.24576,20.19668,72.131,6.52,5.32,8.4150341651,133.41,75.68576,20.19668,78.3341569802,69.24576,20.19668,72.131,6.44,0.0,6.44,133.25
2021-04-01 07:00:00,75.51136,23.64748,79.1275476645,65.99136,19.24748,68.741,9.52,4.4,10.4876308097,132.83,75.43136,19.24748,77.8482855161,65.99136,19.24748,68.741,9.44,0.0,9.44,132.68
2021-04-01 07:30:00,81.20288,23.18584,84.4481550823,68.52288,19.98584,71.378,12.68,3.2,13.077553288,132.5,81.08288,19.98584,83.5096834481,68.52288,19.98584,71.378,12.56,0.0,12.56,132.35
2021-04-01 08:00:00,83.21264,21.00702,85.8232972161,66.81264,19.48702,69.5965,16.4,1.52,16.4702884006,132.62,83.13264,19.48702,85.3860631593,66.81264,19.48702,69.5965,16.32,0.0,16.32,132.46
2021-04-01 08:30:00,82.00976,19.73618,84.351156105,59.84976,17.45618,62.3435,22.16,2.2800000000000002,22.2769836378,132.76,81.88976,18.69618,83.9969043444,59.84976,17.45618,62.3435,22.04,1.24,22.0748544729,132.61
2021-04-01 09:00:00,79.55024,26.09882,83.7220943924,53.55024,15.61882,55.7815,26.0,10.48,28.0326666587,135.22,79.23024,23.69882,82.6986396493,53.55024,15.61882,55.7815,25.68,8.08,26.9211589647,135.05
2021-04-01 09:30:00,79.44496,26.42978,83.7259514144,53.72496,15.66978,55.9635,25.72,10.76,27.8800286944,135.28,79.12496,23.50978,82.5437402269,53.72496,15.66978,55.9635,25.4,7.84,26.5824302877,135.12
2021-04-01 10:00:00,76.04144,25.14542,80.0911527214,49.32144,14.38542,51.3765,26.72,10.76,28.8051384305,135.36,75.72144,22.22542,78.9158144471,49.32144,14.38542,51.3765,26.4,7.84,27.5395279553,135.19
2021-04-01 10:30:00,73.65824,24.36532,77.5835365177,46.09824,13.44532,48.019,27.56,10.92,29.6445610526,135.31,73.33824,21.08532,76.3091617422,46.09824,13.44532,48.019,27.24,7.64,28.2911152131,135.14
2021-04-01 11:00:00,70.8224,23.5732,74.6425354607,43.3824,12.6532,45.19,27.44,10.92,29.5330323536,135.13,70.5024,20.2532,73.3538036914,43.3824,12.6532,45.19,27.12,7.6,28.1647723229,134.96
2021-04-01 11:30:00,71.2896,22.8278,74.855297214,41.6496,12.1478,43.385,29.64,10.68,31.5054281037,135.04,70.8896,19.9878,73.6535643197,41.6496,12.1478,43.385,29.24,7.84,30.2728128855,134.88
2021-04-01 12:00:00,72.86448,23.70214,76.6226068876,44.78448,13.06214,46.6505,28.08,10.64,30.0282533625,135.41,72.50448,21.02214,75.4905953762,44.78448,13.06214,46.6505,27.72,7.96,28.8402496522,135.24
2021-04-01 12:30:00,72.65056,24.52308,76.6778020094,47.05056,13.72308,49.011,25.6,10.8,27.7848879789,135.49,72.37056,21.48308,75.4918583756,47.05056,13.72308,49.011,25.32,7.76,26.4824470168,135.31
2021-04-01 13:00:00,73.26368,25.86024,77.6937501991,48.34368,14.10024,50.358,24.92,11.76,27.555471326,135.73,72.94368,21.02024,75.9119947149,48.34368,14.10024,50.358,24.6,6.92,25.5547725484,135.56
2021-04-01 13:30:00,68.1856,24.9858,72.6193242119,43.4256,12.6658,45.235,24.76,12.32,27.6557408145,135.89,67.8656,19.0658,70.4928676747,43.4256,12.6658,45.235,24.44,6.4,25.264077264,135.71
2021-04-01 14:00:00,66.8136,25.3623,71.4654000636,44.8536,13.0823,46.7225,21.96,12.28,25.1602861669,135.97,66.6136,19.5223,69.415357827,44.8536,13.0823,46.7225,21.76,6.44,22.6929768871,135.8
2021-04-01 14:30:00,66.252,24.9885,70.8078571647,44.532,12.9885,46.3875,21.72,12.0,24.8144796439,136.05,66.052,19.7885,68.9525303107,44.532,12.9885,46.3875,21.52,6.8,22.5687926128,135.88
2021-04-01 15:00:00,65.364,25.5995,70.1981972436,45.804,13.3595,47.7125,19.56,12.24,23.074037358,136.31,65.164,19.9995,68.1639706608,45.804,13.3595,47.7125,19.36,6.64,20.4670271412,136.14
2021-04-01 15:30:00,63.69424,25.00082,68.4251211899,41.69424,12.16082,43.4315,22.0,12.84,25.4728404384,136.51,63.49424,18.20082,66.0514069634,41.69424,12.16082,43.4315,21.8,6.04,22.6212643325,136.34
2021-04-01 16:00:00,62.10256,23.10658,66.2619196662,35.06256,10.22658,36.5235,27.04,12.88,29.9508931419,136.35,61.78256,16.22658,63.8779039939,35.06256,10.22658,36.5235,26.72,6.0,27.3853683561,136.17
2021-04-01 16:30:00,62.98608,21.71094,66.6229028897,31.78608,9.27094,33.1105,31.2,12.44,33.5885933019,135.51,62.54608,15.43094,64.4214718293,31.78608,9.27094,33.1105,30.76,6.16,31.3707379575,135.34
2021-04-01 17:00:00,67.1152,21.2736,70.406080192,32.7552,9.5536,34.12,34.36,11.72,36.3038289992,135.35,66.6352,16.4336,68.6317207128,32.7552,9.5536,34.12,33.88,6.88,34.5715027154,135.18
2021-04-01 17:30:00,70.47056,21.23058,73.5991668013,32.47056,9.47058,33.8235,38.0,11.76,39.77810453,135.47,69.87056,16.35058,71.7581815618,32.47056,9.47058,33.8235,37.4,6.88,38.0275479094,135.3
2021-04-01 18:00:00,72.83168,22.11424,76.1149999829,34.95168,10.19424,36.408,37.88,11.92,39.7112175588,135.39,72.23168,16.91424,74.1856260363,34.95168,10.19424,36.408,37.28,6.72,37.8808236447,135.22
2021-04-01 18:30:00,74.64912,22.40766,77.9396840092,36.36912,10.60766,37.8845,38.28,11.8,40.0574387599,135.26,74.00912,17.36766,76.0196386275,36.36912,10.60766,37.8845,37.64,6.76,38.2422175089,135.09
2021-04-01 19:00:00,73.20992,22.17956,76.4959166766,34.48992,10.05956,35.927,38.72,12.12,40.5725621572,135.08,72.60992,16.49956,74.4609693907,34.48992,10.05956,35.927,38.12,6.44,38.6601603721,134.91
2021-04-01 19:30:00,76.36928,24.33104,80.1515217273,40.76928,11.89104,42.468,35.6,12.44,37.710921495,135.08,75.76928,17.97104,77.8713173794,40.76928,11.89104,42.468,35.0,6.08,35.5241664223,134.91
2021-04-01 20:00:00,75.74512,24.55066,79.6244818523,39.46512,11.51066,41.1095,36.28,13.04,38.5523021362,135.0,75.22512,16.99066,77.1200441276,39.46512,11.51066,41.1095,35.76,5.48,36.177451541,134.83
2021-04-01 20:30:00,72.51312,24.20966,76.4477613109,39.39312,11.48966,41.0345,33.12,12.72,35.4786245506,134.86,71.99312,17.28966,74.0401355364,39.39312,11.48966,41.0345,32.6,5.8,33.1119313843,134.7
2021-04-01 21:00:00,72.08704,23.26372,75.7478844866,34.36704,10.02372,35.799,37.72,13.24,39.9761929153,135.11,71.44704,15.34372,73.0760512631,34.36704,10.02372,35.799,37.08,5.32,37.4596956742,134.95
2021-04-01 21:30:00,76.33872,26.29546,80.7406427263,42.97872,12.53546,44.7695,33.36,13.76,36.0863852443,135.2,75.77872,17.37546,77.7452314618,42.97872,12.53546,44.7695,32.8,4.84,33.1551745584,135.03
2021-04-01 22:00:00,67.436,25.2755,72.0171159951,35.916,10.4755,37.4125,31.52,14.8,34.8216943873,135.6,66.956,14.4355,68.4944493828,35.916,10.4755,37.4125,31.04,3.96,31.291583533,135.43
2021-04-01 22:30:00,61.62912,24.05516,66.1573817091,28.98912,8.45516,30.197,32.64,15.6,36.1763679769,135.95,61.14912,11.73516,62.2649890147,28.98912,8.45516,30.197,32.16,3.2800000000000002,32.3268309613,135.78
2021-04-01 23:00:00,56.7408,24.8744,61.9536452519,28.7808,8.3944,29.98,27.96,16.48,32.4553847612,135.75,56.3808,10.7944,57.4048227939,28.7808,8.3944,29.98,27.6,2.4,27.7041513135,135.59
2021-04-01 23:30:00,52.60624,25.28182,58.3659739013,26.88624,7.84182,28.0065,25.72,17.44,31.0752634743,135.75,52.24624,9.28182,53.0643173578,26.88624,7.84182,28.0065,25.36,1.44,25.4008503795,135.59
2021-04-02 00:00:00,48.98752,25.58636,55.2669786925,24.22752,7.06636,25.237,24.76,18.52,30.9200258732,135.97,48.66752,7.54636,49.2491121971,24.22752,7.06636,25.237,24.44,0.48,24.4447131298,135.81
2021-04-02 00:30:00,49.49376,26.34068,56.0666005907,26.81376,7.82068,27.931,22.68,18.52,29.280928947,136.29,49.21376,8.34068,49.9155398268,26.81376,7.82068,27.931,22.4,0.52,22.4060349013,136.13
2021-04-02 01:00:00,47.57152,25.94836,54.1882542789,24.37152,7.10836,25.387,23.2,18.84,29.8862108672,136.4,47.21152,7.34836,47.779975046,24.37152,7.10836,25.387,22.84,0.24,22.8412609109,136.24
2021-04-02 01:30:00,50.4096,26.3178,56.8661091424,27.0096,7.8778,28.135,23.4,18.44,29.7925091256,136.3,50.1296,8.4778,50.8414190302,27.0096,7.8778,28.135,23.12,0.6000000000000001,23.1277841567,136.14
2021-04-02 02:00:00,55.36896,24.79928,60.6689872999,24.40896,7.11928,25.426,30.96,17.68,35.6525454912,136.06,54.88896,8.43928,55.533947967,24.40896,7.11928,25.426,30.48,1.32,30.508569288,135.89
2021-04-02 02:30:00,54.99552,24.47536,60.1959339756,23.43552,6.83536,24.412,31.56,17.64,36.1552651767,136.19,54.51552,8.19536,55.128085822,23.43552,6.83536,24.412,31.08,1.3599999999999999,31.1097412397,136.03
2021-04-02 03:00:00,53.71632,24.19226,58.9127191551,21.91632,6.39226,22.8295,31.8,17.8,36.4428319426,136.34,53.31632,7.6322600000000005,53.8598307744,21.91632,6.39226,22.8295,31.4,1.24,31.4244745382,136.17
2021-04-02 03:30:00,52.97792,24.78356,58.4883309199,23.25792,6.78356,24.227,29.72,18.0,34.7459119898,136.43,52.53792,7.90356,53.1290814771,23.25792,6.78356,24.227,29.28,1.12,29.3014129352,136.26
2021-04-02 04:00:00,52.82288,24.55834,58.2526283961,22.62288,6.59834,23.5655,30.2,17.96,35.1368979849,136.48,52.38288,7.71834,52.9484550242,22.62288,6.59834,23.5655,29.76,1.12,29.7810678116,136.31
2021-04-02 04:30:00,52.22384,24.76362,57.7976326492,23.46384,6.84362,24.4415,28.76,17.92,33.8860443251,136.38,51.82384,8.00362,52.4382334318,23.46384,6.84362,24.4415,28.36,1.16,28.38371364,136.21
2021-04-02 05:00:00,52.00512,24.92816,57.671012365,23.20512,6.76816,24.172,28.8,18.16,34.0474022504,136.43,51.64512,7.64816,52.2083592081,23.20512,6.76816,24.172,28.44,0.88,28.4536113701,136.27
2021-04-02 05:30:00,54.08992,25.859560000000002,59.9536178141,26.80992,7.81956,27.927,27.28,18.04,32.7053512441,136.24,53.72992,8.81956,54.448957215,26.80992,7.81956,27.927,26.92,1.0,26.9385671482,136.07
2021-04-02 06:00:00,55.22736,25.80298,60.9578138506,27.98736,8.16298,29.1535,27.24,17.64,32.452845792,136.1,54.82736,9.52298,55.6482394389,27.98736,8.16298,29.1535,26.84,1.3599999999999999,26.874433947500002,135.93
2021-04-02 06:30:00,55.42944,23.68692,60.2784621386,24.70944,7.20692,25.739,30.72,16.48,34.8612793799,135.99,54.94944,9.64692,55.7898200553,24.70944,7.20692,25.739,30.24,2.44,30.3382794502,135.83
