Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-02 07:00:00,57.43008,23.33544,61.9899737764,24.190080000000002,7.05544,25.198,33.24,16.28,37.0126464874,136.38,56.91008,9.81544,57.7503252632,24.190080000000002,7.05544,25.198,32.72,2.76,32.8361995365,136.21
2021-04-02 07:30:00,57.0176,22.7968,61.406032277,24.5376,7.1568,25.56,32.48,15.64,36.0494105361,136.03,56.4976,10.4368,57.4535081609,24.5376,7.1568,25.56,31.96,3.2800000000000002,32.1278695216,135.86
2021-04-02 08:00:00,64.60208,22.99394,68.5722248221,28.64208,8.35394,29.8355,35.96,14.64,38.8259088754,135.97,64.00208,12.55394,65.2216808573,28.64208,8.35394,29.8355,35.36,4.2,35.6085607684,135.8
2021-04-02 08:30:00,65.9056,23.3158,69.908330269,31.6656,9.2358,32.985,34.24,14.08,37.0219394414,135.8,65.3056,13.9958,66.7885005746,31.6656,9.2358,32.985,33.64,4.76,33.9750967622,135.63
2021-04-02 09:00:00,65.21232,23.75526,69.4043158417,32.21232,9.39526,33.5545,33.0,14.36,35.9890205479,135.61,64.73232,13.83526,66.1943175193,32.21232,9.39526,33.5545,32.52,4.44,32.8217001388,135.44
2021-04-02 09:30:00,66.29984,24.29912,70.6124352844,34.89984,10.17912,36.354,31.4,14.12,34.4286857141,135.31,65.73984,14.73912,67.371865208,34.89984,10.17912,36.354,30.84,4.5600000000000005,31.1752979136,135.15
2021-04-02 10:00:00,69.31872,23.69796,73.2576156492,34.75872,10.13796,36.207,34.56,13.56,37.1250212121,135.2,68.75872,15.21796,70.422637572,34.75872,10.13796,36.207,34.0,5.08,34.3774111882,135.03
2021-04-02 10:30:00,65.25664,23.53652,69.371441082,34.61664,10.09652,36.059,30.64,13.44,33.4580812361,135.07,64.77664,15.29652,66.5582197313,34.61664,10.09652,36.059,30.16,5.2,30.6049930567,134.89
2021-04-02 11:00:00,66.5744,23.6692,70.6567885203,33.9744,9.9092,35.39,32.6,13.76,35.3849911686,135.16,66.0544,14.7092,67.6723305643,33.9744,9.9092,35.39,32.08,4.8,32.4371145449,135.0
2021-04-02 11:30:00,68.04096,25.83528,72.7807249923,41.40096,12.07528,43.126,26.64,13.76,29.9837822831,135.13,67.60096,16.91528,69.6851238816,41.40096,12.07528,43.126,26.2,4.84,26.6433030985,134.97
2021-04-02 12:00:00,69.3472,25.4196,73.8592594872,40.3872,11.7796,42.07,28.96,13.64,32.0114229612,135.31,68.9072,16.8196,70.9302555755,40.3872,11.7796,42.07,28.52,5.04,28.9619060146,135.13
2021-04-02 12:30:00,67.79472,25.55346,72.4506961861,41.39472,12.07346,43.1195,26.4,13.48,29.6423750735,135.45,67.35472,17.27346,69.5343852108,41.39472,12.07346,43.1195,25.96,5.2,26.4756794058,135.28
2021-04-02 13:00:00,66.57792,25.41856,71.2651571527,38.73792,11.29856,40.352,27.84,14.12,31.2160215274,135.84,66.13792,15.97856,68.0407145877,38.73792,11.29856,40.352,27.4,4.68,27.7968055719,135.67
2021-04-02 13:30:00,70.38432,26.79376,75.3117393027,42.90432,12.51376,44.692,27.48,14.28,30.9688359484,136.11,69.94432,17.11376,72.007559892,42.90432,12.51376,44.692,27.04,4.6,27.4284815475,135.94
2021-04-02 14:00:00,68.79472,27.54346,74.1036820182,45.47472,13.26346,47.3695,23.32,14.28,27.3448496065,136.4,68.47472,17.90346,70.7765579768,45.47472,13.26346,47.3695,23.0,4.64,23.4633671923,136.23
2021-04-02 14:30:00,61.98,25.9225,67.1825602835,37.86,11.0425,39.4375,24.12,14.88,28.3405857385,136.76,61.66,15.2425,63.516056287,37.86,11.0425,39.4375,23.8,4.2,24.1677471023,136.6
2021-04-02 15:00:00,58.31232,28.48276,64.8967971552,43.07232,12.56276,44.867,15.24,15.92,22.0386932462,137.04,58.19232,15.76276,60.2893913537,43.07232,12.56276,44.867,15.12,3.2,15.4549150758,136.88
2021-04-02 15:30:00,66.0752,32.5986,73.6790389256,56.6352,16.5186,58.995,9.44,16.08,18.6461792333,136.67,66.0352,19.4786,68.848119052,56.6352,16.5186,58.995,9.4,2.96,9.855029173,136.5
2021-04-02 16:00:00,74.4152,34.1211,81.8649586591,63.7752,18.6011,66.4325,10.64,15.52,18.8170135781,136.6,74.4152,22.1211,77.6335304894,63.7752,18.6011,66.4325,10.64,3.52,11.2071405809,136.43
2021-04-02 16:30:00,73.0952,32.9411,80.1749607561,61.3752,17.9011,63.9325,11.72,15.04,19.0672494083,136.44,73.0152,21.7811,76.1947225748,61.3752,17.9011,63.9325,11.64,3.88,12.2696373215,136.26
2021-04-02 17:00:00,78.59024,29.50382,83.9458231114,52.47024,15.30382,54.6565,26.12,14.2,29.7303615854,135.86,78.19024,19.94382,80.6936774937,52.47024,15.30382,54.6565,25.72,4.64,26.1351870091,135.69
2021-04-02 17:30:00,75.488,25.304,79.6161450963,42.048,12.264,43.8,33.44,13.04,35.8925507592,135.14,74.928,17.864,77.0280966921,42.048,12.264,43.8,32.88,5.6,33.3534765804,134.97
2021-04-02 18:00:00,82.72624,27.48682,87.1731383985,51.72624,15.08682,53.8815,31.0,12.4,33.3880218042,134.61,82.20624,21.16682,84.8875736716,51.72624,15.08682,53.8815,30.48,6.08,31.0804890566,134.44
2021-04-02 18:30:00,85.40192,27.88056,89.837706814,53.76192,15.68056,56.002,31.64,12.2,33.9106119084,134.53,84.88192,21.96056,87.6767160562,53.76192,15.68056,56.002,31.12,6.28,31.7473274466,134.37
2021-04-02 19:00:00,79.34896,26.63178,83.6989197006,48.10896,14.03178,50.1135,31.24,12.6,33.6852727464,134.64,78.82896,19.87178,81.2950956396,48.10896,14.03178,50.1135,30.72,5.84,31.2701774859,134.47
2021-04-02 19:30:00,77.14064,26.00102,81.4047380725,44.30064,12.92102,46.1465,32.84,13.08,35.3490028148,134.68,76.58064,18.40102,78.7603450973,44.30064,12.92102,46.1465,32.28,5.48,32.7418508945,134.51
2021-04-02 20:00:00,79.0096,28.3528,83.9428267334,50.1696,14.6328,52.26,28.84,13.72,31.9371883546,134.87,78.5296,19.4328,80.8982805256,50.1696,14.6328,52.26,28.36,4.8,28.7633377757,134.7
2021-04-02 20:30:00,76.92048,28.02014,81.8650626889,50.40048,14.70014,52.5005,26.52,13.32,29.6771427196,134.79,76.52048,19.90014,79.0657917904,50.40048,14.70014,52.5005,26.12,5.2,26.6325815497,134.63
2021-04-02 21:00:00,72.74736,25.96798,77.2432157037,41.30736,12.04798,43.0285,31.44,13.92,34.3837170765,135.03,72.18736,16.76798,74.1092443427,41.30736,12.04798,43.0285,30.88,4.72,31.2386427362,134.86
2021-04-02 21:30:00,76.36048,28.73514,81.5881803734,48.60048,14.17514,50.6255,27.76,14.56,31.3466298029,135.22,75.92048,18.25514,78.0843737239,48.60048,14.17514,50.6255,27.32,4.08,27.6229759439,135.06
2021-04-02 22:00:00,76.89056,32.02308,83.2924718675,58.09056,16.94308,60.511,18.8,15.08,24.1007551749,135.4,76.61056,20.54308,79.317060204,58.09056,16.94308,60.511,18.52,3.6,18.866647821,135.24
2021-04-02 22:30:00,70.21536,31.85948,77.1052737872,53.41536,15.57948,55.641,16.8,16.28,23.3939821322,135.54,69.97536,18.05948,72.2682214047,53.41536,15.57948,55.641,16.56,2.48,16.744670794,135.37
2021-04-02 23:00:00,64.08976,30.35618,70.9154073601,44.00976,12.83618,45.8435,20.08,17.52,26.6487673261,136.18,63.88976,14.31618,65.4740745841,44.00976,12.83618,45.8435,19.88,1.48,19.9350144219,136.01
2021-04-02 23:30:00,76.74928,38.58854,85.9041756834,71.54928,20.86854,74.5305,5.2,17.72,18.4672250216,136.18,76.86928,22.10854,79.9854596077,71.54928,20.86854,74.5305,5.32,1.24,5.4626001135,136.01
2021-04-03 00:00:00,83.69712,41.62166,93.4749724656,80.57712,23.50166,83.9345,3.12,18.12,18.386647329,136.49,83.53712,24.46166,87.0449494678,80.57712,23.50166,83.9345,2.96,0.96,3.1117840542,136.33
2021-04-03 00:30:00,75.42576,39.70418,85.2377098534,72.90576,21.26418,75.9435,2.52,18.44,18.6113943594,137.29,75.50576,22.14418,78.6859866879,72.90576,21.26418,75.9435,2.6,0.88,2.7448861543,137.14
2021-04-03 01:00:00,69.0936,28.5473,74.75877138,65.3736,19.0673,68.0975,3.7199999999999998,9.48,10.1837517645,134.99,69.0536,19.1473,71.6590452787,65.3736,19.0673,68.0975,3.68,0.08,3.6808694625,134.83
2021-04-03 01:30:00,71.1736,27.0323,76.1342667939,64.2936,18.7523,66.9725,6.88,8.28,10.7653518289,134.45,71.0936,18.7523,73.5251570298,64.2936,18.7523,66.9725,6.8,0.0,6.8,134.3
2021-04-03 02:00:00,73.03168,25.34924,77.305952243,61.95168,18.06924,64.533,11.08,7.28,13.2576317644,134.15,72.95168,18.06924,75.1561377999,61.95168,18.06924,64.533,11.0,0.0,11.0,134.0
2021-04-03 02:30:00,71.94992,23.60706,75.7237365022,55.42992,16.16706,57.7395,16.52,7.44,18.118057291,134.2,71.86992,16.16706,73.6658620383,55.42992,16.16706,57.7395,16.44,0.0,16.44,134.04
2021-04-03 03:00:00,71.09968,23.83574,74.9887124669,54.97968,16.03574,57.2705,16.12,7.8,17.907942372,134.12,71.01968,16.03574,72.8075538983,54.97968,16.03574,57.2705,16.04,0.0,16.04,133.97
2021-04-03 03:30:00,72.82096,24.12778,76.71402729,55.02096,16.04778,57.3135,17.8,8.08,19.5480536115,134.18,72.74096,16.04778,74.4901235376,55.02096,16.04778,57.3135,17.72,0.0,17.72,134.03
2021-04-03 04:00:00,75.69312,26.35716,80.150784766,63.21312,18.43716,65.847,12.48,7.92,14.7809607266,134.27,75.57312,18.43716,77.789622286,63.21312,18.43716,65.847,12.36,0.0,12.36,134.11
2021-04-03 04:30:00,66.78032,22.32926,70.4145367907,48.58032,14.16926,50.6045,18.2,8.16,19.9455659233,134.22,66.70032,14.16926,68.1887132673,48.58032,14.16926,50.6045,18.12,0.0,18.12,134.06
2021-04-03 05:00:00,69.20784,24.58062,73.4433931477,55.88784,16.30062,58.2165,13.32,8.28,15.6837750558,134.32,69.12784,16.30062,71.0237176966,55.88784,16.30062,58.2165,13.24,0.0,13.24,134.16
2021-04-03 05:30:00,70.83008,24.73044,75.0232956847,56.95008,16.61044,59.323,13.88,8.12,16.0806965023,134.32,70.75008,16.61044,72.6737953942,56.95008,16.61044,59.323,13.8,0.0,13.8,134.16
2021-04-03 06:00:00,68.74496,23.98728,72.8097461004,55.22496,16.10728,57.526,13.52,7.88,15.6487954808,134.19,68.62496,16.10728,70.4899255497,55.22496,16.10728,57.526,13.4,0.0,13.4,134.03
2021-04-03 06:30:00,73.27632,24.67726,77.3200247921,59.23632,17.27726,61.7045,14.04,7.4,15.8707781788,133.9,73.19632,17.27726,75.2077454432,59.23632,17.27726,61.7045,13.96,0.0,13.96,133.75
2021-04-03 07:00:00,70.38864,23.71002,74.2746638461,58.38864,17.03002,60.8215,12.0,6.68,13.7339870395,133.86,70.30864,17.03002,72.3417337354,58.38864,17.03002,60.8215,11.92,0.0,11.92,133.7
2021-04-03 07:30:00,75.75152,22.38086,78.9885794065,54.79152,15.98086,57.0745,20.96,6.4,21.9153279693,133.57,75.63152,15.98086,77.3014534394,54.79152,15.98086,57.0745,20.84,0.0,20.84,133.41
2021-04-03 08:00:00,76.304,20.892,79.1124268367,52.704,15.372,54.9,23.6,5.52,24.2369635062,133.14,76.184,15.372,77.7193684998,52.704,15.372,54.9,23.48,0.0,23.48,132.99
2021-04-03 08:30:00,77.05008,20.15794,79.6433134234,51.97008,15.15794,54.1355,25.08,5.0,25.5735488347,133.14,76.93008,15.15794,78.4091853921,51.97008,15.15794,54.1355,24.96,0.0,24.96,132.99
2021-04-03 09:00:00,75.46048,18.66764,77.7352225507,46.86048,13.66764,48.813,28.6,5.0,29.0337734372,133.06,75.34048,13.66764,76.570178985,46.86048,13.66764,48.813,28.48,0.0,28.48,132.9
2021-04-03 09:30:00,71.25216,16.95188,73.2409485206,41.25216,12.03188,42.971,30.0,4.92,30.4007631483,132.73,71.13216,12.03188,72.1425694206,41.25216,12.03188,42.971,29.88,0.0,29.88,132.57
2021-04-03 10:00:00,71.25504,16.06272,73.0430811179,39.57504,11.54272,41.224,31.68,4.52,32.0008249894,132.44,71.09504,11.54272,72.0259612751,39.57504,11.54272,41.224,31.52,0.0,31.52,132.27
2021-04-03 10:30:00,78.80304,19.43922,81.1652782133,51.56304,15.03922,53.7115,27.24,4.4,27.5930715942,132.33,78.68304,15.03922,80.1074211409,51.56304,15.03922,53.7115,27.12,0.0,27.12,132.13
2021-04-03 11:00:00,71.93312,18.27216,74.2175557668,47.97312,13.99216,49.972,23.96,4.28,24.3392686825,132.3,71.81312,13.99216,73.1635479293,47.97312,13.99216,49.972,23.84,0.0,23.84,132.08
2021-04-03 11:30:00,72.46048,17.07264,74.4445847487,43.86048,12.79264,45.688,28.6,4.28,28.9184785215,132.35,72.34048,12.79264,73.4628932509,43.86048,12.79264,45.688,28.48,0.0,28.48,132.12
2021-04-03 12:00:00,73.7344,19.2992,76.2182449549,50.5344,14.7392,52.64,23.2,4.5600000000000005,23.6438913887,132.49,73.6144,14.7392,75.0754547372,50.5344,14.7392,52.64,23.08,0.0,23.08,132.25
2021-04-03 12:30:00,70.92496,18.06978,73.1906203024,45.08496,13.14978,46.9635,25.84,4.92,26.3042201937,132.63,70.84496,13.14978,72.0550142006,45.08496,13.14978,46.9635,25.76,0.0,25.76,132.39
2021-04-03 13:00:00,67.32816,17.32238,69.5208312511,41.28816,12.04238,43.0085,26.04,5.28,26.5699077906,132.84,67.20816,12.04238,68.2785155569,41.28816,12.04238,43.0085,25.92,0.0,25.92,132.6
2021-04-03 13:30:00,65.73104,17.38822,67.9920569938,40.69104,11.86822,42.3865,25.04,5.52,25.6412168198,133.16,65.65104,11.86822,66.715168433,40.69104,11.86822,42.3865,24.96,0.0,24.96,132.92
2021-04-03 14:00:00,64.41424,17.38082,66.7179677347,40.25424,11.74082,41.9315,24.16,5.64,24.8095787953,133.31,64.29424,11.74082,65.3574490892,40.25424,11.74082,41.9315,24.04,0.0,24.04,133.06
2021-04-03 14:30:00,58.284,15.0245,60.1893699606,31.764,9.2645,33.0875,26.52,5.76,27.1383124015,133.55,58.204,9.2645,58.9367167074,31.764,9.2645,33.0875,26.44,0.0,26.44,133.31
2021-04-03 15:00:00,56.688,15.314,58.7200812329,30.288,8.834,31.55,26.4,6.48,27.1836421401,133.71,56.568,8.834,57.2536302779,30.288,8.834,31.55,26.28,0.0,26.28,133.47
2021-04-03 15:30:00,55.80976,15.736180000000001,57.9858316509,31.04976,9.05618,32.3435,24.76,6.68,25.6452724688,133.84,55.72976,9.05618,56.4607876836,31.04976,9.05618,32.3435,24.68,0.0,24.68,133.59
2021-04-03 16:00:00,53.94096,15.86778,56.2264493619,30.54096,8.90778,31.8135,23.4,6.96,24.4131440007,133.84,53.82096,8.90778,54.5531326309,30.54096,8.90778,31.8135,23.28,0.0,23.28,133.59
2021-04-03 16:30:00,58.61888,16.93384,61.0158014747,35.01888,10.21384,36.478,23.6,6.72,24.538100986,133.73,58.53888,10.21384,59.4232530177,35.01888,10.21384,36.478,23.52,0.0,23.52,133.49
2021-04-03 17:00:00,59.09792,16.67856,61.406339347,36.33792,10.59856,37.852,22.76,6.08,23.5580983952,133.23,58.93792,10.59856,59.8832855478,36.33792,10.59856,37.852,22.6,0.0,22.6,132.99
2021-04-03 17:30:00,61.748,14.4965,63.4268398728,30.228,8.8165,31.4875,31.52,5.68,32.0276880215,132.34,61.508,8.8165,62.1366617727,30.228,8.8165,31.4875,31.28,0.0,31.28,132.1
2021-04-03 18:00:00,63.88768,17.38224,66.210104389,30.24768,8.82224,31.508,33.64,8.56,34.7120036875,133.19,63.52768,10.22224,64.3448546257,30.24768,8.82224,31.508,33.28,1.4,33.3094340991,132.94
2021-04-03 18:30:00,64.17872,22.21046,67.9132728872,25.81872,7.53046,26.8945,38.36,14.68,41.0730081684,134.96,63.53872,11.45046,64.5622333369,25.81872,7.53046,26.8945,37.72,3.92,37.9231433296,134.71
2021-04-03 19:00:00,66.10944,21.44192,69.4997409376,23.86944,6.96192,24.864,42.24,14.48,44.6529730253,134.65,65.38944,11.04192,66.3151782083,23.86944,6.96192,24.864,41.52,4.08,41.7199808245,134.41
2021-04-03 19:30:00,62.44992,19.75456,65.499886632,17.80992,5.19456,18.552,44.64,14.56,46.9544800844,134.59,61.68992,9.15456,62.3654728067,17.80992,5.19456,18.552,43.88,3.96,44.0583249795,134.34
2021-04-03 20:00:00,63.66736,20.28298,66.8201467153,19.34736,5.64298,20.1535,44.32,14.64,46.6753896609,134.37,62.94736,9.48298,63.6576550043,19.34736,5.64298,20.1535,43.6,3.84,43.7687742575,134.12
2021-04-03 20:30:00,63.61136,19.80498,66.6231367758,18.53136,5.40498,19.3035,45.08,14.4,47.324057307,134.37,62.81136,9.48498,63.5234743276,18.53136,5.40498,19.3035,44.28,4.08,44.4675702057,134.12
2021-04-03 21:00:00,61.09872,20.01546,64.2936406237,17.05872,4.97546,17.7695,44.04,15.04,46.5373312514,134.66,60.37872,8.49546,60.9734587296,17.05872,4.97546,17.7695,43.32,3.52,43.4627748769,134.42
2021-04-03 21:30:00,58.04496,18.91978,61.0505975126,12.20496,3.55978,12.7135,45.84,15.36,48.3449604406,134.92,57.24496,6.79978,57.6473976295,12.20496,3.55978,12.7135,45.04,3.24,45.1563860379,134.67
2021-04-03 22:00:00,53.57808,18.92194,56.8212149628,9.05808,2.64194,9.4355,44.52,16.28,47.403257272,135.22,52.81808,5.08194,53.0619985399,9.05808,2.64194,9.4355,43.76,2.44,43.8279728028,134.97
2021-04-03 22:30:00,49.86496,19.48228,53.5357214372,7.82496,2.28228,8.151,42.04,17.2,45.4224790165,135.38,49.18496,3.88228,49.3379406563,7.82496,2.28228,8.151,41.36,1.6,41.3909362059,135.13
2021-04-03 23:00:00,46.05168,19.70174,50.0890785486,5.97168,1.74174,6.2205,40.08,17.96,43.9200182149,135.58,45.37168,2.62174,45.4473636931,5.97168,1.74174,6.2205,39.4,0.88,39.4098261859,135.33
2021-04-03 23:30:00,43.0832,20.1376,47.5571767034,5.6832,1.6576,5.92,37.4,18.48,41.7165482752,135.84,42.4832,2.1376,42.536944131,5.6832,1.6576,5.92,36.8,0.48,36.8031303016,135.59
2021-04-04 00:00:00,41.1736,20.6673,46.0695411986,5.8536,1.7073,6.0975,35.32,18.96,40.0872049412,136.42,40.6136,1.8673000000000002,40.65650396,5.8536,1.7073,6.0975,34.76,0.16,34.7603682374,136.18
2021-04-04 00:30:00,39.05152,20.97836,44.329592854,5.41152,1.57836,5.6370000000000005,33.64,19.4,38.833099284,136.7,38.57152,1.57836,38.6038000124,5.41152,1.57836,5.6370000000000005,33.16,0.0,33.16,136.46
2021-04-04 01:00:00,38.44464,20.46302,43.5514125173,3.64464,1.06302,3.7965,34.8,19.4,39.8421886949,136.5,37.92464,1.06302,37.9395351929,3.64464,1.06302,3.7965,34.28,0.0,34.28,136.25
2021-04-04 01:30:00,41.49888,20.06384,46.0946278518,4.05888,1.18384,4.228,37.44,18.88,41.9309909256,136.37,40.89888,1.42384,40.9236570409,4.05888,1.18384,4.228,36.84,0.24,36.8407817507,136.12
2021-04-04 02:00:00,46.02288,18.34334,49.5437544586,2.82288,0.8233400000000001,2.9405,43.2,17.52,46.6174902799,136.04,45.34288,2.30334,45.4013451546,2.82288,0.8233400000000001,2.9405,42.52,1.48,42.5457494939,135.79
2021-04-04 02:30:00,47.00064,18.10852,50.3684291695,2.84064,0.82852,2.959,44.16,17.28,47.4205018953,136.04,46.28064,2.54852,46.3507561211,2.84064,0.82852,2.959,43.44,1.72,43.4740382297,135.79
2021-04-04 03:00:00,46.70432,18.30876,50.1647705008,2.70432,0.78876,2.817,44.0,17.52,47.3597972969,136.21,46.02432,2.34876,46.0842131863,2.70432,0.78876,2.817,43.32,1.56,43.3480795422,135.96
2021-04-04 03:30:00,46.40256,18.07408,49.7982925651,2.72256,0.7940800000000001,2.836,43.68,17.28,46.9738310126,136.18,45.72256,2.55408,45.7938403893,2.72256,0.7940800000000001,2.836,43.0,1.76,43.0360035319,135.92
2021-04-04 04:00:00,45.5208,18.2569,49.0454649305,2.8008,0.8169000000000001,2.9175,42.72,17.44,46.1427350728,136.22,44.8808,2.4169,44.945829776,2.8008,0.8169000000000001,2.9175,42.08,1.6,42.1104072647,135.97
2021-04-04 04:30:00,44.4968,18.4049,48.1529392068,2.8968,0.8449000000000001,3.0175,41.6,17.56,45.1543309108,136.22,43.8168,2.3249,43.8784357316,2.8968,0.8449000000000001,3.0175,40.92,1.48,40.9467556712,135.97
2021-04-04 05:00:00,43.476,18.8305,47.3787959561,3.396,0.9905,3.5375,40.08,17.84,43.8710838708,136.18,42.876,2.2305,42.9339784582,3.396,0.9905,3.5375,39.48,1.24,39.4994683509,135.94
2021-04-04 05:30:00,44.59568,19.92374,48.8439360643,6.59568,1.92374,6.8705,38.0,18.0,42.0475920833,136.21,44.03568,2.96374,44.1353018325,6.59568,1.92374,6.8705,37.44,1.04,37.4544416592,135.98
2021-04-04 06:00:00,46.988,21.2265,51.5600276013,10.788,3.1465,11.2375,36.2,18.08,40.463890075,136.57,46.428,4.2265,46.619979475,10.788,3.1465,11.2375,35.64,1.08,35.6563598815,136.35
2021-04-04 06:30:00,49.54896,20.98678,53.8102627001,11.74896,3.42678,12.2385,37.8,17.56,41.6796545091,136.46,48.98896,5.02678,49.2461848172,11.74896,3.42678,12.2385,37.24,1.6,37.2743557959,136.25
2021-04-04 07:00:00,52.28288,21.63084,56.5808517097,14.64288,4.27084,15.253,37.64,17.36,41.4504426997,136.22,51.72288,5.99084,52.068670805,14.64288,4.27084,15.253,37.08,1.72,37.1198706894,136.02
2021-04-04 07:30:00,56.03904,22.45972,60.3722869088,19.67904,5.73972,20.499,36.36,16.72,40.0200949524,136.01,55.51904,8.01972,56.095273521,19.67904,5.73972,20.499,35.84,2.2800000000000002,35.912449095,135.83
2021-04-04 08:00:00,56.68752,23.11386,61.218669112,22.60752,6.59386,23.5495,34.08,16.52,37.8729032423,136.01,56.16752,9.07386,56.8957400712,22.60752,6.59386,23.5495,33.56,2.48,33.6515081386,135.83
2021-04-04 08:30:00,57.52352,24.72436,62.6118944818,28.40352,8.28436,29.587,29.12,16.44,33.4402153103,135.9,57.16352,10.84436,58.1830573501,28.40352,8.28436,29.587,28.76,2.56,28.8737112267,135.72
2021-04-04 09:00:00,57.58224,27.03482,63.612859202,35.50224,10.35482,36.9815,22.08,16.68,27.6721665216,136.03,57.30224,12.63482,58.6786620966,35.50224,10.35482,36.9815,21.8,2.2800000000000002,21.9189050821,135.85
2021-04-04 09:30:00,58.40784,28.89062,65.1624408494,42.68784,12.45062,44.4665,15.72,16.44,22.7462524386,136.15,58.24784,15.05062,60.1608845268,42.68784,12.45062,44.4665,15.56,2.6,15.7757281924,135.96
2021-04-04 10:00:00,55.36736,29.15548,62.5746479607,44.96736,13.11548,46.841,10.4,16.04,19.1165268812,136.08,55.32736,16.03548,57.6042826828,44.96736,13.11548,46.841,10.36,2.92,10.7636425061,135.91
2021-04-04 10:30:00,52.6864,28.4052,59.8557610594,43.7664,12.7652,45.59,8.92,15.64,18.0048882251,135.93,52.7264,16.0852,55.1253745203,43.7664,12.7652,45.59,8.96,3.32,9.5553126584,135.76
2021-04-04 11:00:00,50.74272,27.98496,57.9480941809,43.42272,12.66496,45.232,7.32,15.32,16.9789516755,135.91,50.74272,16.26496,53.2857631718,43.42272,12.66496,45.232,7.32,3.6,8.1573525117,135.73
2021-04-04 11:30:00,54.23776,29.94268,61.954004676,51.91776,15.14268,54.081,2.32,14.8,14.9807342944,135.7,54.35776,19.26268,57.6698960724,51.91776,15.14268,54.081,2.44,4.12,4.7883191205,135.52
2021-04-04 12:00:00,65.86336,32.66848,73.5201453753,62.22336,18.14848,64.816,3.64,14.52,14.9693019209,135.57,65.66336,22.42848,69.388137038,62.22336,18.14848,64.816,3.44,4.28,5.4910836818,135.39
2021-04-04 12:30:00,79.51984,34.85162,86.8218887738,71.07984,20.73162,74.0415,8.44,14.12,16.4501671724,135.44,79.15984,25.41162,83.138623394,71.07984,20.73162,74.0415,8.08,4.68,9.3374943106,135.26
2021-04-04 13:00:00,91.6552,37.4661,99.017091132,79.4952,23.1861,82.8075,12.16,14.28,18.7559057366,135.51,91.2552,27.7461,95.3800691562,79.4952,23.1861,82.8075,11.76,4.5600000000000005,12.6131360097,135.33
2021-04-04 13:30:00,112.50944,40.90192,119.7135796341,92.50944,26.98192,96.364,20.0,13.92,24.3673223806,135.71,111.98944,31.86192,116.4337434664,92.50944,26.98192,96.364,19.48,4.88,20.0819520963,135.52
2021-04-04 14:00:00,108.42912,38.72516,115.1369275298,84.90912,24.76516,88.447,23.52,13.96,27.350904921,135.99,107.74912,29.68516,111.763507394,84.90912,24.76516,88.447,22.84,4.92,23.3639037834,135.81
2021-04-04 14:30:00,98.80592,37.64506,105.7343859369,79.28592,23.12506,82.5895,19.52,14.52,24.3281894106,136.13,98.24592,27.56506,102.0396654711,79.28592,23.12506,82.5895,18.96,4.44,19.4729350638,135.94
2021-04-04 15:00:00,76.76048,35.88514,84.7343765107,69.00048,20.12514,71.8755,7.76,15.76,17.5668779241,136.43,76.32048,23.40514,79.8286680701,69.00048,20.12514,71.8755,7.32,3.2800000000000002,8.0212717196,136.24
2021-04-04 15:30:00,73.93104,35.79822,82.1420186668,67.33104,19.63822,70.1365,6.6,16.16,17.4558185142,136.61,73.57104,22.63822,76.9752358324,67.33104,19.63822,70.1365,6.24,3.0,6.9236984336,136.43
2021-04-04 16:00:00,71.912,35.481,80.1887592185,65.832,19.201,68.575,6.08,16.28,17.3782853009,136.44,71.592,22.041,74.9080779689,65.832,19.201,68.575,5.76,2.84,6.4220868882,136.26
2021-04-04 16:30:00,68.88208,35.24894,77.3771847268,64.76208,18.88894,67.4605,4.12,16.36,16.8708031818,136.34,68.52208,21.56894,71.8365827434,64.76208,18.88894,67.4605,3.76,2.68,4.6173585522,136.16
2021-04-04 17:00:00,68.65376,35.69568,77.3790690872,66.29376,19.33568,69.056,2.36,16.36,16.5293436046,135.9,68.53376,21.93568,71.9586708938,66.29376,19.33568,69.056,2.24,2.6,3.4318508126,135.71
2021-04-04 17:30:00,65.09472,32.75596,72.8716370572,57.17472,16.67596,59.557,7.92,16.08,17.9246422558,135.37,65.17472,19.47596,68.0224752931,57.17472,16.67596,59.557,8.0,2.8,8.4758480402,135.19
2021-04-04 18:00:00,68.16704,32.08372,75.3399656982,54.04704,15.76372,56.299,14.12,16.32,21.5804726547,135.37,68.04704,18.28372,70.4605852218,54.04704,15.76372,56.299,14.0,2.52,14.2249920914,135.19
2021-04-04 18:30:00,76.54,37.1725,85.0891670911,73.14,21.3325,76.1875,3.4,15.84,16.2007901042,135.37,76.34,24.2925,80.111928926,73.14,21.3325,76.1875,3.2,2.96,4.3590824723,135.16
2021-04-04 19:00:00,84.86544,39.09742,93.4384886278,79.46544,23.17742,82.7765,5.4,15.92,16.8109012251,135.26,84.98544,26.01742,88.8787441149,79.46544,23.17742,82.7765,5.52,2.84,6.2077371078,135.06
2021-04-04 19:30:00,86.75872,38.84296,95.057093568,79.27872,23.12296,82.582,7.48,15.72,17.4088713017,135.04,86.71872,26.12296,90.5679051188,79.27872,23.12296,82.582,7.44,3.0,8.0220695584,134.83
2021-04-04 20:00:00,79.90832,35.62326,87.4891779493,67.82832,19.78326,70.6545,12.08,15.84,19.9206425599,134.57,79.82832,22.58326,82.9612217018,67.82832,19.78326,70.6545,12.0,2.8,12.3223374406,134.36
2021-04-04 20:30:00,90.3,39.1925,98.4385191693,82.26,23.9925,85.6875,8.04,15.2,17.1953947323,134.9,90.3,27.4325,94.3749546026,82.26,23.9925,85.6875,8.04,3.44,8.7450100057,134.69
2021-04-04 21:00:00,89.54288,40.28334,98.1869382365,84.90288,24.76334,88.4405,4.64,15.52,16.1987653851,135.06,89.50288,27.96334,93.7694721764,84.90288,24.76334,88.4405,4.6,3.2,5.6035702904,134.84
2021-04-04 21:30:00,83.99616,37.78388,92.1030753156,72.35616,21.10388,75.371,11.64,16.68,20.3399115042,135.29,83.91616,23.22388,87.0704916226,72.35616,21.10388,75.371,11.56,2.12,11.7527869035,135.07
2021-04-04 22:00:00,88.24128,41.50704,97.5159364699,86.08128,25.10704,89.668,2.16,16.4,16.5416323257,135.41,88.32128,27.50704,92.5055984814,86.08128,25.10704,89.668,2.24,2.4,3.2829255246,135.17
2021-04-04 22:30:00,81.45168,39.81174,90.6606354304,79.17168,23.09174,82.4705,2.2800000000000002,16.72,16.8747385165,135.08,81.29168,25.13174,85.0878463275,79.17168,23.09174,82.4705,2.12,2.04,2.9421080877,134.85
2021-04-04 23:00:00,82.1088,40.7334,91.6573232917,77.6688,22.6534,80.905,4.44,18.08,18.6171963518,135.37,82.1488,23.4134,85.4202121339,77.6688,22.6534,80.905,4.48,0.76,4.5440070422000005,135.14
2021-04-04 23:30:00,86.67984,41.69662,96.1873317119,81.51984,23.77662,84.9165,5.16,17.92,18.6481098238,134.96,86.51984,24.61662,89.9536585907,81.51984,23.77662,84.9165,5.0,0.84,5.0700690331,134.73
2021-04-05 00:00:00,72.95264,39.41452,82.9191899972,70.95264,20.69452,73.909,2.0,18.72,18.826534466,135.24,72.71264,20.81452,75.6331425937,70.95264,20.69452,73.909,1.76,0.12,1.7640861657,135.01
2021-04-05 00:30:00,69.8776,38.8243,79.9387593865,67.5576,19.7043,70.3725,2.32,19.12,19.2602388355,135.43,69.9176,19.7443,72.6519660591,67.5576,19.7043,70.3725,2.36,0.04,2.3603389587,135.2
2021-04-05 01:00:00,68.84192,37.90556,78.5877943971,63.72192,18.58556,66.377,5.12,19.32,19.98691572,135.73,68.96192,18.58556,71.422471608,63.72192,18.58556,66.377,5.24,0.0,5.24,135.49
2021-04-05 01:30:00,76.7232,39.9376,86.4954409897,71.9232,20.9776,74.92,4.8,18.96,19.5581594226,135.86,76.8832,21.0576,79.7147976225,71.9232,20.9776,74.92,4.96,0.08,4.9606451193000005,135.61
2021-04-05 02:00:00,84.62224,41.16982,94.1056724191,80.26224,23.40982,83.6065,4.36,17.76,18.2873508196,135.51,84.82224,24.60982,88.3201881738,80.26224,23.40982,83.6065,4.5600000000000005,1.2,4.7152518491,135.26
2021-04-05 02:30:00,94.79472,43.18846,104.169486977,89.51472,26.10846,93.2445,5.28,17.08,17.8774942316,135.51,94.63472,27.90846,98.6641392252,89.51472,26.10846,93.2445,5.12,1.8,5.4271908019,135.26
2021-04-05 03:00:00,96.844,43.5745,106.1955619894,91.524,26.6945,95.3375,5.32,16.88,17.6984971113,135.83,96.484,28.7745,100.6833357922,91.524,26.6945,95.3375,4.96,2.08,5.3784756205,135.58
2021-04-05 03:30:00,95.51552,43.19536,104.8286873256,89.67552,26.15536,93.412,5.84,17.04,18.0129731027,136.37,95.15552,28.15536,99.2335491817,89.67552,26.15536,93.412,5.48,2.0,5.8335580909,136.11
2021-04-05 04:00:00,102.86816,43.67488,111.7557760691,93.78816,27.35488,97.696,9.08,16.32,18.6758881984,136.37,102.42816,30.11488,106.7634486067,93.78816,27.35488,97.696,8.64,2.76,9.0701267907,136.11
2021-04-05 04:30:00,102.91264,43.70952,111.8102571788,93.63264,27.30952,97.534,9.28,16.4,18.8435240865,136.26,102.51264,29.94952,106.7980107867,93.63264,27.30952,97.534,8.88,2.64,9.2641243515,136.01
2021-04-05 05:00:00,103.27792,43.75606,112.1647072222,93.51792,27.27606,97.4145,9.76,16.48,19.1532764821,136.17,102.83792,29.79606,107.067469296,93.51792,27.27606,97.4145,9.32,2.52,9.6546776228,135.91
2021-04-05 05:30:00,105.39216,43.82438,114.1406311173,94.71216,27.62438,98.6585,10.68,16.2,19.403669756,135.94,104.95216,30.38438,109.2619166803,94.71216,27.62438,98.6585,10.24,2.76,10.6054325702,135.68
2021-04-05 06:00:00,105.04864,43.57252,113.7267834109,94.80864,27.65252,98.759,10.24,15.92,18.9289196733,135.65,104.60864,30.61252,108.9958436978,94.80864,27.65252,98.759,9.8,2.96,10.237265259800001,135.39
2021-04-05 06:30:00,101.91904,42.62472,110.4733337489,94.43904,27.54472,98.374,7.48,15.08,16.83320528,135.21,101.51904,31.18472,106.2007638579,94.43904,27.54472,98.374,7.08,3.64,7.9609044712,134.96
2021-04-05 07:00:00,99.33024,42.20132,107.9233431107,93.81024,27.36132,97.719,5.52,14.84,15.8333824561,135.24,99.01024,31.24132,103.8221927152,93.81024,27.36132,97.719,5.2,3.88,6.4880197287,134.99
2021-04-05 07:30:00,93.4232,41.6351,102.2808674692,92.1432,26.8751,95.9825,1.28,14.76,14.815397396,135.43,93.1432,30.9551,98.1522996279,92.1432,26.8751,95.9825,1.0,4.08,4.2007618357,135.18
2021-04-05 08:00:00,93.03456,40.95508,101.6501250968,92.55456,26.99508,96.411,0.48,13.96,13.9682497114,135.11,93.11456,31.71508,98.3675128455,92.55456,26.99508,96.411,0.56,4.72,4.7531042488,134.87
2021-04-05 08:30:00,100.56496,42.42978,109.1494269827,96.92496,28.26978,100.9635,3.64,14.16,14.620369352400001,135.48,100.28496,32.94978,105.5592781533,96.92496,28.26978,100.9635,3.36,4.68,5.7612498644,135.23
2021-04-05 09:00:00,117.46672,44.61446,125.6538115166,104.82672,30.57446,109.1945,12.64,14.04,18.891564255,135.32,116.98672,35.25446,122.183344226,104.82672,30.57446,109.1945,12.16,4.68,13.0295049791,135.1
2021-04-05 09:30:00,127.49744,45.70342,135.4414995718,109.65744,31.98342,114.2265,17.84,13.72,22.5056437366,135.79,126.89744,37.10342,132.2105292866,109.65744,31.98342,114.2265,17.24,5.12,17.9842153012,135.6
2021-04-05 10:00:00,140.22112,46.69616,147.7920628884,115.94112,33.81616,120.772,24.28,12.88,27.4847739667,135.55,139.50112,39.69616,145.0391243768,115.94112,33.81616,120.772,23.56,5.88,24.2826687166,135.36
2021-04-05 10:30:00,152.57376,47.02068,159.6549297335,121.85376,35.54068,126.931,30.72,11.48,32.7949508309,135.05,151.73376,42.66068,157.6168377484,121.85376,35.54068,126.931,29.88,7.12,30.7165883522,134.88
2021-04-05 11:00:00,163.00976,47.46618,169.779916654,126.80976,36.98618,132.0935,36.2,10.48,37.6864750275,134.78,162.12976,44.98618,168.2552093358,126.80976,36.98618,132.0935,35.32,8.0,36.2146710602,134.61
2021-04-05 11:30:00,164.27264,47.59452,171.0284730289,127.11264,37.07452,132.409,37.16,10.52,38.6204091123,134.75,163.27264,45.03452,169.3696046054,127.11264,37.07452,132.409,36.16,7.96,37.0257640029,134.61
2021-04-05 12:00:00,164.70944,47.49692,171.4209935644,127.18944,37.09692,132.489,37.52,10.4,38.9346940401,134.9,163.74944,45.21692,169.8777470848,127.18944,37.09692,132.489,36.56,8.12,37.4508744891,134.73
2021-04-05 12:30:00,163.96416,47.56788,170.7247755078,126.88416,37.00788,132.171,37.08,10.56,38.5543771834,134.94,163.04416,45.00788,169.14226962,126.88416,37.00788,132.171,36.16,8.0,37.0343840235,134.78
2021-04-05 13:00:00,159.69504,47.34772,166.5662402463,123.93504,36.14772,129.099,35.76,11.2,37.4728915351,135.33,158.73504,43.54772,164.6001726639,123.93504,36.14772,129.099,34.8,7.4,35.5780831412,135.16
2021-04-05 13:30:00,158.47056,47.69558,165.4925579543,123.07056,35.89558,128.1985,35.4,11.8,37.31487639,135.59,157.55056,42.81558,163.2646711541,123.07056,35.89558,128.1985,34.48,6.92,35.1675532274,135.42
2021-04-05 14:00:00,155.89808,47.39694,162.9437978846,120.53808,35.15694,125.5605,35.36,12.24,37.4185408588,135.86,154.97808,41.71694,160.4945742493,120.53808,35.15694,125.5605,34.44,6.5600000000000005,35.0591956553,135.68
2021-04-05 14:30:00,131.34864,45.13002,138.8855065694,107.82864000000001,31.45002,112.3215,23.52,13.68,27.2090573155,135.96,130.62864,36.65002,135.6726411413,107.82864000000001,31.45002,112.3215,22.8,5.2,23.3854655716,135.78
2021-04-05 15:00:00,132.99328,46.08304,140.7510536401,110.27328,32.16304,114.868,22.72,13.92,26.6451646645,136.4,132.31328,37.16304,137.4332405439,110.27328,32.16304,114.868,22.04,5.0,22.6000353982,136.23
2021-04-05 15:30:00,134.20448,45.88464,141.8317405943,110.00448,32.08464,114.588,24.2,13.8,27.8582124337,136.53,133.52448,37.24464,138.6216071469,110.00448,32.08464,114.588,23.52,5.16,24.0793687625,136.36
2021-04-05 16:00:00,140.63792,47.17606,148.339492985,115.11792,33.57606,119.9145,25.52,13.6,28.9176485904,136.24,139.91792,38.93606,145.2344349851,115.11792,33.57606,119.9145,24.8,5.36,25.3726151589,136.06
2021-04-05 16:30:00,140.56528,47.10654,148.2485212481,116.52528,33.98654,121.3805,24.04,13.12,27.3871502716,135.95,139.88528,39.70654,145.4114881275,116.52528,33.98654,121.3805,23.36,5.72,24.0501143448,135.77
2021-04-05 17:00:00,130.53904,46.11222,138.4441324053,112.97904,32.95222,117.6865,17.56,13.16,21.9440014583,135.61,130.01904,38.51222,135.6028829039,112.97904,32.95222,117.6865,17.04,5.5600000000000005,17.9241513049,135.44
2021-04-05 17:30:00,116.3784,44.3587,124.5456793801,107.3784,31.3187,111.8525,9.0,13.04,15.8442923477,135.09,116.0584,36.9187,121.7889265091,107.3784,31.3187,111.8525,8.68,5.6,10.3296853776,134.92
2021-04-05 18:00:00,104.85792000000001,42.44856,113.1241072133,102.33792,29.84856,106.602,2.52,12.6,12.8495291743,134.58,104.73792,35.76856,110.6771059,102.33792,29.84856,106.602,2.4,5.92,6.3879887289,134.42
2021-04-05 18:30:00,100.34768,40.45974,108.1972617133,95.10768,27.73974,99.0705,5.24,12.72,13.7570345642,134.42,100.34768,33.49974,105.79172681,95.10768,27.73974,99.0705,5.24,5.76,7.7868607282,134.26
2021-04-05 19:00:00,100.20576,39.86668,107.8450115277,92.52576,26.98668,96.381,7.68,12.88,14.995892771,134.44,100.20576,32.54668,105.358818882,92.52576,26.98668,96.381,7.68,5.5600000000000005,9.4813501148,134.26
2021-04-05 19:30:00,99.05472,40.39096,106.9732078794,93.77472,27.35096,97.682,5.28,13.04,14.0684043161,134.51,99.01472,32.83096,104.3158027875,93.77472,27.35096,97.682,5.24,5.48,7.5820841462,134.34
2021-04-05 20:00:00,99.0032,39.8426,106.7195688944,92.4432,26.9626,96.295,6.5600000000000005,12.88,14.4543419082,134.42,99.0032,32.5226,104.2082200261,92.4432,26.9626,96.295,6.5600000000000005,5.5600000000000005,8.5992557818,134.26
2021-04-05 20:30:00,100.0256,38.8358,107.3002330706,89.2656,26.0358,92.985,10.76,12.8,16.7217702412,134.49,99.9056,31.7558,104.8311010388,89.2656,26.0358,92.985,10.64,5.72,12.080066225,134.33
2021-04-05 21:00:00,97.79488,38.61184,105.1413940482,85.75488,25.01184,89.328,12.04,13.6,18.1637441074,134.98,97.71488,30.05184,102.23165293,85.75488,25.01184,89.328,11.96,5.04,12.9785669471,134.82
2021-04-05 21:30:00,97.24656,39.86358,105.0999450154,89.08656,25.98358,92.7985,8.16,13.88,16.1009316501,135.22,97.16656,30.82358,101.9383807319,89.08656,25.98358,92.7985,8.08,4.84,9.4187047942,135.06
2021-04-05 22:00:00,94.61152,40.73836,103.0094835061,88.93152,25.93836,92.637,5.68,14.8,15.8525203044,135.53,94.61152,29.89836,99.2232414679,88.93152,25.93836,92.637,5.68,3.96,6.9241605989,135.37
2021-04-05 22:30:00,90.83072,42.00396,100.0727353049,88.47072,25.80396,92.157,2.36,16.2,16.3709987478,135.69,90.99072,28.48396,95.3448850406,88.47072,25.80396,92.157,2.52,2.68,3.6786954209,135.53
2021-04-05 23:00:00,78.40112,38.11866,87.1766474318,68.84112,20.07866,71.7095,9.56,18.04,20.4165423125,135.98,78.36112,20.958660000000002,81.1155383182,68.84112,20.07866,71.7095,9.52,0.88,9.5605857561,135.82
2021-04-05 23:30:00,62.6912,31.5666,70.1900049366,42.8112,12.4866,44.595,19.88,19.08,27.5546874415,136.08,62.5312,12.5666,63.7814268341,42.8112,12.4866,44.595,19.72,0.08,19.7201622711,135.92
2021-04-06 00:00:00,51.34016,27.98588,58.472399542,29.30016,8.54588,30.521,22.04,19.44,29.3883514339,136.44,51.18016,8.54588,51.8887352187,29.30016,8.54588,30.521,21.88,0.0,21.88,136.28
2021-04-06 00:30:00,59.4648,32.0789,67.5656589123,43.7448,12.7589,45.5675,15.72,19.32,24.9074446702,136.55,59.4248,12.7989,60.787487991,43.7448,12.7589,45.5675,15.68,0.04,15.6800510203,136.39
2021-04-06 01:00:00,67.99616,36.32888,77.0925761458,59.27616,17.28888,61.746,8.72,19.04,20.9418241803,136.55,68.11616,17.36888,70.2957270792,59.27616,17.28888,61.746,8.84,0.08,8.8403619835,136.39
2021-04-06 01:30:00,75.66736,38.08798,84.7127120912,66.26736,19.32798,69.0285,9.4,18.76,20.983269526,136.55,75.70736,19.72798,78.2355261569,66.26736,19.32798,69.0285,9.44,0.4,9.4484707757,136.39
2021-04-06 02:00:00,81.57312,37.72716,89.8749826604,68.73312,20.04716,71.597,12.84,17.68,21.8505835162,136.15,81.53312,21.40716,84.29659635,68.73312,20.04716,71.597,12.8,1.3599999999999999,12.8720472342,135.99
2021-04-06 02:30:00,77.48816,36.65238,85.7193787883,65.04816,18.97238,67.7585,12.44,17.68,21.6179555,136.22,77.52816,20.33238,80.1499923235,65.04816,18.97238,67.7585,12.48,1.3599999999999999,12.5538838612,136.05
2021-04-06 03:00:00,87.552,41.226,96.772598291,81.552,23.786,84.95,6.0,17.44,18.4432535091,136.3,87.672,25.426,91.2845061333,81.552,23.786,84.95,6.12,1.6400000000000001,6.3359292925,136.13
2021-04-06 03:30:00,79.7856,39.0208,88.8164669417,74.2656,21.660800000000002,77.36,5.52,17.36,18.2164760588,136.39,79.9056,23.3408,83.244806781,74.2656,21.660800000000002,77.36,5.64,1.6800000000000002,5.8848959209,136.22
2021-04-06 04:00:00,84.71056,40.96558,94.0960026794,82.99056,24.20558,86.4485,1.72,16.76,16.8480265907,136.39,84.83056,26.48558,88.8690601832,82.99056,24.20558,86.4485,1.8399999999999999,2.2800000000000002,2.9298464124,136.25
2021-04-06 04:30:00,87.42496,41.16728,96.6326475556,83.54496,24.36728,87.026,3.88,16.8,17.2422272343,136.23,87.58496,26.60728,91.5372741958,83.54496,24.36728,87.026,4.04,2.24,4.6194371952,136.07
2021-04-06 05:00:00,81.91184,38.63762,90.5671861739,72.95184,21.27762,75.9915,8.96,17.36,19.5358951676,136.31,81.99184,22.99762,85.156047068,72.95184,21.27762,75.9915,9.04,1.72,9.2021736563,136.15
2021-04-06 05:30:00,80.64416,37.95788,89.130697272,72.40416,21.11788,75.421,8.24,16.84,18.7478852141,135.84,80.68416,23.19788,83.9528159826,72.40416,21.11788,75.421,8.28,2.08,8.5372595135,135.68
2021-04-06 06:00:00,81.6696,37.5803,89.9010706958,73.9896,21.5803,77.0725,7.68,16.0,17.7477435185,135.34,81.78960000000001,24.3803,85.3459881673,73.9896,21.5803,77.0725,7.8,2.8,8.287339742,135.17
2021-04-06 06:30:00,89.79488,38.18684,97.5774319369,80.59488,23.50684,83.953,9.2,14.68,17.3246183219,135.02,89.83488,27.50684,93.9517531045,80.59488,23.50684,83.953,9.24,4.0,10.0686443973,134.86
2021-04-06 07:00:00,89.80064,36.80352,97.0497502769,79.28064,23.12352,82.584,10.52,13.68,17.2572535474,135.33,89.84064,28.20352,94.1635764826,79.28064,23.12352,82.584,10.56,5.08,11.7183616602,135.17
2021-04-06 07:30:00,92.44864,35.75752,99.1229099371,81.72864,23.83752,85.134,10.72,11.92,16.0313692491,134.92,92.44864,30.51752,97.355380256,81.72864,23.83752,85.134,10.72,6.68,12.6309461245,134.76
2021-04-06 08:00:00,100.60432,38.19126,107.609486306,94.32432,27.51126,98.2545,6.28,10.68,12.3895439787,134.5,100.72432,35.23126,106.7081548929,94.32432,27.51126,98.2545,6.4,7.72,10.0278811321,134.34
2021-04-06 08:30:00,103.74048,39.59764,111.0408045909,102.30048,29.83764,106.563,1.44,9.76,9.8656576061,134.6,103.66048,38.55764,110.5992166166,102.30048,29.83764,106.563,1.3599999999999999,8.72,8.8254178371,134.45
2021-04-06 09:00:00,114.08256,40.70408,121.1265975119,107.60256,31.38408,112.086,6.48,9.32,11.3513347233,134.54,113.76256,40.46408,120.7446140745,107.60256,31.38408,112.086,6.16,9.08,10.9723288321,134.38
2021-04-06 09:30:00,127.99808,42.25444,134.7922333942,113.87808,33.21444,118.623,14.12,9.04,16.7659178097,134.29,127.47808,42.49444,134.3742472031,113.87808,33.21444,118.623,13.6,9.28,16.4644586914,134.13
2021-04-06 10:00:00,135.36272,42.93746,142.0094765748,117.04272,34.13746,121.9195,18.32,8.8,20.3239366265,134.07,134.80272,43.61746,141.6836480906,117.04272,34.13746,121.9195,17.76,9.48,20.1317659434,133.92
2021-04-06 10:30:00,139.36432,42.94126,145.8299197677,118.56432,34.58126,123.5045,20.8,8.36,22.4171719893,134.31,138.72432,44.54126,145.6995566289,118.56432,34.58126,123.5045,20.16,9.96,22.4861557408,134.15
2021-04-06 11:00:00,140.9808,42.7094,147.3081084564,118.1808,34.4694,123.105,22.8,8.24,24.2433001054,134.43,140.3408,44.5494,147.2419409849,118.1808,34.4694,123.105,22.16,10.08,24.3448557194,134.27
2021-04-06 11:30:00,140.42912,42.32016,146.6674254441,117.66912,34.32016,122.572,22.76,8.0,24.1250409326,134.47,139.74912,44.72016,146.7300557187,117.66912,34.32016,122.572,22.08,10.4,24.4066876081,134.31
2021-04-06 12:00:00,133.0944,41.4642,139.4037273282,113.7744,33.1842,118.515,19.32,8.28,21.0195337722,134.64,132.4944,43.3042,139.3916058054,113.7744,33.1842,118.515,18.72,10.12,21.2803383432,134.48
2021-04-06 12:30:00,127.87392,41.15656,134.3339191984,112.03392,32.67656,116.702,15.84,8.48,17.9670810094,134.46,127.35392,42.59656,134.288822555,112.03392,32.67656,116.702,15.32,9.92,18.2512684491,134.3
2021-04-06 13:00:00,126.86752,41.75136,133.5610111253,111.46752,32.51136,116.112,15.4,9.24,17.9593318361,134.7,126.34752,41.75136,133.0671705268,111.46752,32.51136,116.112,14.88,9.24,17.5154788687,134.54
2021-04-06 13:30:00,123.54784,41.80812,130.4300106057,109.46784,31.92812,114.029,14.08,9.88,17.2006046405,135.17,123.06784,40.60812,129.5944159762,109.46784,31.92812,114.029,13.6,8.68,16.1338897976,135.0
2021-04-06 14:00:00,119.52016,41.61838,126.5589119748,108.68016,31.69838,113.2085,10.84,9.92,14.6939443309,135.19,119.08016,40.37838,125.7398030738,108.68016,31.69838,113.2085,10.4,8.68,13.5463057695,135.03
2021-04-06 14:30:00,109.33792,39.66856,116.3115445792,101.85792000000001,29.70856,106.102,7.48,9.96,12.456002569,135.0,109.09792,38.30856,115.6282920292,101.85792000000001,29.70856,106.102,7.24,8.6,11.2417792186,134.83
2021-04-06 15:00:00,117.396,40.7755,124.2757507169,105.516,30.7755,109.9125,11.88,10.0,15.5285028254,134.75,117.036,39.2555,123.4439936824,105.516,30.7755,109.9125,11.52,8.48,14.3045726955,134.59
2021-04-06 15:30:00,109.81696,38.99828,116.5359624605,98.73696,28.79828,102.851,11.08,10.2,15.0600929612,135.04,109.33696,37.15828,115.4786066534,98.73696,28.79828,102.851,10.6,8.36,13.4999851852,134.88
2021-04-06 16:00:00,115.40352,41.00436,122.471751712,104.24352,30.40436,108.587,11.16,10.6,15.3917380435,135.19,114.96352,38.44436,121.2212017207,104.24352,30.40436,108.587,10.72,8.04,13.4,135.02
2021-04-06 16:30:00,102.6464,39.0352,109.8181691343,97.7664,28.5152,101.84,4.88,10.52,11.5967581677,135.16,102.6464,36.5952,108.9747314564,97.7664,28.5152,101.84,4.88,8.08,9.4393220096,134.99
2021-04-06 17:00:00,105.60096,40.09528,112.9566033094,103.32096,30.13528,107.626,2.2800000000000002,9.96,10.2176318196,134.67,105.72096,38.65528,112.5662118719,103.32096,30.13528,107.626,2.4,8.52,8.8515761308,134.5
2021-04-06 17:30:00,106.95648,40.77064,114.4636785186,104.67648,30.53064,109.038,2.2800000000000002,10.24,10.4907578373,134.15,106.83648,38.69064,113.6265773593,104.67648,30.53064,109.038,2.16,8.16,8.4410425896,133.99
2021-04-06 18:00:00,106.65312,39.72716,113.81184142,101.37312,29.56716,105.597,5.28,10.16,11.450065502,134.02,106.69312,37.68716,113.1536295671,101.37312,29.56716,105.597,5.32,8.12,9.7075640611,133.86
2021-04-06 18:30:00,106.82288,37.87834,113.3397385415,96.54288,28.15834,100.5655,10.28,9.72,14.1476782548,133.99,106.70288,36.79834,112.8699358866,96.54288,28.15834,100.5655,10.16,8.64,13.336986166300001,133.82
2021-04-06 19:00:00,105.47088,37.51234,111.943209621,93.23088,27.19234,97.1155,12.24,10.32,16.009996877,134.08,105.31088,35.23234,111.0481842636,93.23088,27.19234,97.1155,12.08,8.04,14.5109613741,133.92
2021-04-06 19:30:00,104.15392,37.44156,110.6793091169,89.83392,26.20156,93.577,14.32,11.24,18.2043950737,134.39,103.99392,33.44156,109.2386073337,89.83392,26.20156,93.577,14.16,7.24,15.90355935,134.23
2021-04-06 20:00:00,103.2632,38.6651,110.2645837622,93.3432,27.2251,97.2325,9.92,11.44,15.1419945846,134.39,103.1432,34.2251,108.673258791,93.3432,27.2251,97.2325,9.8,7.0,12.0432553739,134.23
2021-04-06 20:30:00,103.29584,37.50962,109.895414617,90.61584,26.42962,94.3915,12.68,11.08,16.838907328,134.39,103.17584,33.82962,108.5803718406,90.61584,26.42962,94.3915,12.56,7.4,14.5778462058,134.23
2021-04-06 21:00:00,100.78896,36.73678,107.2753721161,85.90896,25.05678,89.4885,14.88,11.68,18.9165747428,134.52,100.58896,31.85678,105.5130006485,85.90896,25.05678,89.4885,14.68,6.8,16.1784548088,134.36
2021-04-06 21:30:00,93.55456,33.40508,99.3395946569,71.19456,20.76508,74.161,22.36,12.64,25.6853888427,134.77,93.23456,26.72508,96.9892420808,71.19456,20.76508,74.161,22.04,5.96,22.8316271869,134.61
2021-04-06 22:00:00,87.2968,31.6199,92.8469136065,61.0968,17.8199,63.6425,26.2,13.8,29.6121596646,135.04,86.8968,22.6599,89.8026999497,61.0968,17.8199,63.6425,25.8,4.84,26.2500590476,134.88
2021-04-06 22:30:00,81.8464,30.9802,87.5134617359,55.8864,16.3002,58.215,25.96,14.68,29.823212436,135.04,81.4864,20.3002,83.976970087,55.8864,16.3002,58.215,25.6,4.0,25.9106155851,134.88
2021-04-06 23:00:00,79.96672,32.39196,86.2781280522,56.88672,16.59196,59.257,23.08,15.8,27.9700983195,135.19,79.60672,19.47196,81.9535667033,56.88672,16.59196,59.257,22.72,2.88,22.9018077889,135.02
2021-04-06 23:30:00,75.78752,34.85636,83.4189068509,61.90752,18.05636,64.487,13.88,16.8,21.7920719529,135.7,75.66752,20.17636,78.3112960294,61.90752,18.05636,64.487,13.76,2.12,13.9223561224,135.54
2021-04-07 00:00:00,74.9504,37.1972,83.6731387483,67.1904,19.5972,69.99,7.76,17.6,19.2348017926,136.24,74.9104,20.9972,77.797496335,67.1904,19.5972,69.99,7.72,1.4,7.8459161352,136.08
2021-04-07 00:30:00,72.12912,34.72266,80.051689985,55.68912,16.24266,58.0095,16.44,18.48,24.7342677272,136.4,71.92912,16.88266,73.8838447338,55.68912,16.24266,58.0095,16.24,0.64,16.2526059449,136.24
2021-04-07 01:00:00,67.41056,33.62308,75.3305722015,51.37056,14.98308,53.511,16.04,18.64,24.5912830084,136.34,67.21056,15.38308,68.9485208384,51.37056,14.98308,53.511,15.84,0.4,15.8450497001,136.17
2021-04-07 01:30:00,74.03056,34.01558,81.471366115,54.91056,16.01558,57.1985,19.12,18.0,26.259748666,136.24,73.87056,17.05558,75.8139330456,54.91056,16.01558,57.1985,18.96,1.04,18.988501784,136.07
2021-04-07 02:00:00,74.32112,31.73366,80.8124622509,50.24112,14.65366,52.3345,24.08,17.08,29.5224118256,135.89,73.96112,16.53366,75.7866029365,50.24112,14.65366,52.3345,23.72,1.88,23.7943858925,135.72
2021-04-07 02:30:00,78.6576,33.0118,85.3041439615,54.8976,16.0118,57.185,23.76,17.0,29.2153658201,135.83,78.2976,17.8918,80.3158183237,54.8976,16.0118,57.185,23.4,1.88,23.4753998901,135.66
2021-04-07 03:00:00,79.56928,34.45604,86.7092210333,59.84928,17.45604,62.343,19.72,17.0,26.0360980179,135.94,79.32928,19.41604,81.6707859311,59.84928,17.45604,62.343,19.48,1.96,19.5783553957,135.77
2021-04-07 03:30:00,85.61904,37.98222,93.6657303748,73.85904,21.54222,76.9365,11.76,16.44,20.2131442383,135.94,85.49904,24.02222,88.8096441534,73.85904,21.54222,76.9365,11.64,2.48,11.9012604374,135.77
2021-04-07 04:00:00,89.0384,40.3762,97.7654039065,85.3584,24.8962,88.915,3.68,15.48,15.9114047149,135.94,89.0384,28.2962,93.4265037824,85.3584,24.8962,88.915,3.68,3.4,5.0102295357,135.77
2021-04-07 04:30:00,91.19424,41.85332,100.339871458,90.83424,26.49332,94.619,0.36,15.36,15.3642181708,135.89,91.19424,30.05332,96.0187036582,90.83424,26.49332,94.619,0.36,3.56,3.5781559496,135.73
2021-04-07 05:00:00,89.98896,41.40678,99.0582371731,89.02896,25.96678,92.7385,0.96,15.44,15.4698157714,135.89,89.98896,29.40678,94.6719157504,89.02896,25.96678,92.7385,0.96,3.44,3.5714422857,135.73
2021-04-07 05:30:00,88.87424,40.53832,97.6830892427,86.87424,25.33832,90.494,2.0,15.2,15.3310143174,135.51,88.95424,28.97832,93.555330388,86.87424,25.33832,90.494,2.08,3.64,4.1923740291,135.35
2021-04-07 06:00:00,88.85264,39.67202,97.3070439683,86.37264,25.19202,89.9715,2.48,14.48,14.6908406839,135.28,88.89264,29.43202,93.6383748655,86.37264,25.19202,89.9715,2.52,4.24,4.9323422428,135.12
2021-04-07 06:30:00,89.92672,36.72696,97.1374518958,80.52672,23.48696,83.882,9.4,13.24,16.237536759,134.58,89.84672,28.80696,94.3518629344,80.52672,23.48696,83.882,9.32,5.32,10.7314863835,134.42
2021-04-07 07:00:00,88.752,33.171,94.7482598521,72.312,21.091,75.325,16.44,12.08,20.4009803686,134.4,88.512,27.451,92.6710933625,72.312,21.091,75.325,16.2,6.36,17.4037237395,134.25
2021-04-07 07:30:00,90.6968,30.9749,95.8402522965,69.8568,20.3749,72.7675,20.84,10.6,23.3808810784,134.06,90.4168,28.134900000000002,94.6930320575,69.8568,20.3749,72.7675,20.56,7.76,21.9756956659,133.91
