Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-07 08:00:00,94.97424,31.25582,99.9851616364,73.97424,21.57582,77.0565,21.0,9.68,23.1236329326,134.06,94.65424,30.29582,99.3844145701,73.97424,21.57582,77.0565,20.68,8.72,22.4432796177,133.91
2021-04-07 08:30:00,93.56896,32.18428,98.9493716736,80.44896,23.46428,83.801,13.12,8.72,15.7535011981,134.17,93.40896,33.10428,99.101600202,80.44896,23.46428,83.801,12.96,9.64,16.1521267949,134.01
2021-04-07 09:00:00,87.62512,31.58566,93.1440581715,77.02512,22.46566,80.2345,10.6,9.12,13.9833615415,134.14,87.54512,31.66566,93.0959830447,77.02512,22.46566,80.2345,10.52,9.2,13.9753497273,133.98
2021-04-07 09:30:00,87.25424,32.69082,93.177208105,78.89424,23.01082,82.1815,8.36,9.68,12.7903088313,134.14,87.17424,31.65082,92.7422370134,78.89424,23.01082,82.1815,8.28,8.64,11.9669544998,133.98
2021-04-07 10:00:00,81.29296,30.05378,86.6704969286,69.85296,20.37378,72.7635,11.44,9.68,14.985860002,134.03,81.21296,28.97378,86.2265898633,69.85296,20.37378,72.7635,11.36,8.6,14.2481437387,133.87
2021-04-07 10:30:00,77.08288,29.50584,82.5370521839,68.52288,19.98584,71.378,8.56,9.52,12.8024997559,133.96,77.00288,28.70584,82.1794912274,68.52288,19.98584,71.378,8.48,8.72,12.1634205715,133.8
2021-04-07 11:00:00,74.17504,26.94272,78.9167074833,60.69504,17.70272,63.224,13.48,9.24,16.3428271728,133.91,74.05504,26.66272,78.70863731,60.69504,17.70272,63.224,13.36,8.96,16.0863668987,133.75
2021-04-07 11:30:00,68.78608,23.05094,72.5456451942,49.54608,14.45094,51.6105,19.24,8.6,21.0745723563,133.8,68.54608,24.13094,72.6695764997,49.54608,14.45094,51.6105,19.0,9.68,21.3237520151,133.64
2021-04-07 12:00:00,65.96816,21.16738,69.2809938573,43.08816,12.56738,44.8835,22.88,8.6,24.442880354,133.8,65.64816,22.16738,69.2897802526,43.08816,12.56738,44.8835,22.56,9.6,24.5176181551,133.6
2021-04-07 12:30:00,68.24864,23.38752,72.144666841,48.36864,14.10752,50.384,19.88,9.28,21.9392980745,133.85,67.96864,23.06752,71.7763645109,48.36864,14.10752,50.384,19.6,8.96,21.5509071735,133.65
2021-04-07 13:00:00,65.34912,24.57516,69.8172326421,49.14912,14.33516,51.197,16.2,10.24,19.1650097835,134.05,65.18912,22.37516,68.9221963623,49.14912,14.33516,51.197,16.04,8.04,17.942218369,133.83
2021-04-07 13:30:00,64.16704,24.70372,68.7581471842,46.84704,13.66372,48.799,17.32,11.04,20.5393281292,134.16,63.96704,20.94372,67.3084067097,46.84704,13.66372,48.799,17.12,7.28,18.60356955,133.94
2021-04-07 14:00:00,67.95904,26.97472,73.1168013305,56.27904,16.41472,58.624,11.68,10.56,15.7459836149,134.21,67.87904,24.25472,72.0822829383,56.27904,16.41472,58.624,11.6,7.84,14.0009142559,133.98
2021-04-07 14:30:00,69.45888,25.16884,73.8783223808,49.53888,14.44884,51.603,19.92,10.72,22.6213350623,134.43,69.17888,22.12884,72.63196953,49.53888,14.44884,51.603,19.64,7.68,21.0881957502,134.18
2021-04-07 15:00:00,65.552,23.671,69.6949133366,43.032,12.551,44.825,22.52,11.12,25.115827679,134.62,65.232,19.911,68.2030919021,43.032,12.551,44.825,22.2,7.36,23.3882363593,134.39
2021-04-07 15:30:00,68.38576,24.44918,72.6248894901,45.42576,13.24918,47.3185,22.96,11.2,25.5460681906,134.75,68.06576,20.56918,71.1058285252,45.42576,13.24918,47.3185,22.64,7.32,23.7939488106,134.52
2021-04-07 16:00:00,64.15232,21.93776,67.7995978985,36.95232,10.77776,38.492,27.2,11.16,29.4004353709,134.83,63.79232,18.21776,66.3426474479,36.95232,10.77776,38.492,26.84,7.44,27.8520950738,134.64
2021-04-07 16:30:00,63.08432,18.16126,65.6464987235,26.88432,7.84126,28.0045,36.2,10.32,37.6422953604,134.72,62.56432,16.04126,64.5880496644,26.88432,7.84126,28.0045,35.68,8.2,36.6101406717,134.55
2021-04-07 17:00:00,63.79824,18.27282,66.3634792476,26.71824,7.79282,27.8315,37.08,10.48,38.5325420911,134.72,63.15824,15.87282,65.122267272,26.71824,7.79282,27.8315,36.44,8.08,37.3250586068,134.55
2021-04-07 17:30:00,64.28912,15.21766,66.0656349871,15.96912,4.65766,16.6345,48.32,10.56,49.4604488455,134.57,63.44912,12.61766,64.691546377,15.96912,4.65766,16.6345,47.48,7.96,48.1426214492,134.4
2021-04-07 18:00:00,64.26752,13.96636,65.7675705694,12.22752,3.56636,12.737,52.04,10.4,53.0690267482,134.52,63.34752,11.68636,64.4164520926,12.22752,3.56636,12.737,51.12,8.12,51.7608809817,134.35
2021-04-07 18:30:00,63.93296,12.48878,65.1413309678,7.57296,2.20878,7.8885000000000005,56.36,10.28,57.2898594866,134.48,62.93296,10.36878,63.7814162045,7.57296,2.20878,7.8885000000000005,55.36,8.16,55.9581557952,134.31
2021-04-07 19:00:00,62.40544,11.70992,63.4945758943,3.80544,1.10992,3.964,58.6,10.6,59.5509865577,134.35,61.40544,8.94992,62.0542434456,3.80544,1.10992,3.964,57.6,7.84,58.131106991,134.18
2021-04-07 19:30:00,62.0528,11.5454,63.1177173938,2.6928,0.7854,2.805,59.36,10.76,60.3273337717,134.29,61.0128,8.4654,61.5972788441,2.6928,0.7854,2.805,58.32,7.68,58.8235055059,134.12
2021-04-07 20:00:00,61.00256,12.14908,62.2005825648,2.84256,0.82908,2.961,58.16,11.32,59.251396608,134.53,60.00256,7.98908,60.5320791465,2.84256,0.82908,2.961,57.16,7.16,57.6066940555,134.36
2021-04-07 20:30:00,61.28944,11.70442,62.3970263959,2.6894400000000003,0.7844200000000001,2.8015,58.6,10.92,59.6087778771,134.33,60.24944,8.30442,60.8190628985,2.6894400000000003,0.7844200000000001,2.8015,57.56,7.52,58.0491515873,134.17
2021-04-07 21:00:00,59.31776,12.23768,60.5669667657,2.59776,0.75768,2.706,56.72,11.48,57.8701028166,134.5,58.31776,7.79768,58.8367652476,2.59776,0.75768,2.706,55.72,7.04,56.1629771291,134.34
2021-04-07 21:30:00,57.77648,12.78314,59.173729893,2.13648,0.62314,2.2255,55.64,12.16,56.9532720746,134.62,56.77648,7.02314,57.2092053489,2.13648,0.62314,2.2255,54.64,6.4,55.0135401515,134.45
2021-04-07 22:00:00,54.66496,14.18228,56.4747281339,2.54496,0.74228,2.651,52.12,13.44,53.8249756154,134.94,53.78496,5.94228,54.1122224068,2.54496,0.74228,2.651,51.24,5.2,51.5031804843,134.77
2021-04-07 22:30:00,51.08656,15.37858,53.3510762352,2.80656,0.8185800000000001,2.9235,48.28,14.56,50.4276908057,134.48,50.28656,4.77858,50.5130967517,2.80656,0.8185800000000001,2.9235,47.48,3.96,47.6448528175,134.32
2021-04-07 23:00:00,47.26336,16.93348,50.205258125,4.02336,1.17348,4.191,43.24,15.76,46.0225509941,134.85,46.58336,4.05348,46.7593854643,4.02336,1.17348,4.191,42.56,2.88,42.6573323123,134.69
2021-04-07 23:30:00,45.64768,19.72224,49.7260237703,8.64768,2.52224,9.008,37.0,17.2,40.8024509068,135.16,45.12768,4.08224,45.3119430791,8.64768,2.52224,9.008,36.48,1.56,36.513340028,135.0
2021-04-08 00:00:00,44.60032,22.08176,49.7673855934,12.76032,3.72176,13.292,31.84,18.36,36.7542541755,135.56,44.16032,4.24176,44.3635705326,12.76032,3.72176,13.292,31.4,0.52,31.4043054373,135.41
2021-04-08 00:30:00,45.98816,23.25488,51.5334872098,16.50816,4.8148800000000005,17.196,29.48,18.44,34.7721727823,135.47,45.58816,5.21488,45.8854585419,16.50816,4.8148800000000005,17.196,29.08,0.4,29.0827509015,135.32
2021-04-08 01:00:00,43.22752,21.94136,48.477229335,11.86752,3.46136,12.362,31.36,18.48,36.4,135.5,42.82752,3.8613600000000003,43.0012391728,11.86752,3.46136,12.362,30.96,0.4,30.9625838715,135.34
2021-04-08 01:30:00,45.07408,20.79494,49.6397241879,9.99408,2.91494,10.4105,35.08,17.88,39.3738593486,135.39,44.59408,3.87494,44.7621171422,9.99408,2.91494,10.4105,34.6,0.96,34.613315357,135.23
2021-04-08 02:00:00,53.59072,21.05896,57.5799015838,15.15072,4.41896,15.782,38.44,16.64,41.8870290185,135.06,53.07072,6.49896,53.4671656477,15.15072,4.41896,15.782,37.92,2.08,37.9770035679,134.9
2021-04-08 02:30:00,56.5712,22.1266,60.7444408732,18.8112,5.4866,19.595,37.76,16.64,41.2638728187,134.81,55.9712,7.5666,56.4803387472,18.8112,5.4866,19.595,37.16,2.08,37.2181676067,134.65
2021-04-08 03:00:00,58.76944,23.98442,63.4751879135,24.76944,7.22442,25.8015,34.0,16.76,37.9064321719,134.88,58.28944,9.14442,59.0023663309,24.76944,7.22442,25.8015,33.52,1.92,33.5749430379,134.72
2021-04-08 03:30:00,58.19728,24.39254,63.1024516723,25.75728,7.5125399999999996,26.8305,32.44,16.88,36.5689485766,134.69,57.71728,9.31254,58.4637307384,25.75728,7.5125399999999996,26.8305,31.96,1.8,32.0106482284,134.53
2021-04-08 04:00:00,61.880160000000004,26.10838,67.1625022453,31.64016,9.22838,32.9585,30.24,16.88,34.6322393154,134.48,61.44016,10.98838,62.415044307,31.64016,9.22838,32.9585,29.8,1.76,29.8519279109,134.32
2021-04-08 04:30:00,60.02032,25.47926,65.2045359086,29.62032,8.63926,30.8545,30.4,16.84,34.7526344325,134.06,59.58032,10.27926,60.4605467842,29.62032,8.63926,30.8545,29.96,1.6400000000000001,30.0048529408,133.9
2021-04-08 05:00:00,61.04816,25.98238,66.3472826109,32.16816,9.38238,33.5085,28.88,16.6,33.3108751011,134.27,60.64816,11.38238,61.7070327098,32.16816,9.38238,33.5085,28.48,2.0,28.5501383534,134.11
2021-04-08 05:30:00,58.5856,24.7708,63.6071148536,29.3856,8.5708,30.61,29.2,16.2,33.3928135981,133.74,58.1856,10.7708,59.1741005846,29.3856,8.5708,30.61,28.8,2.2,28.8839055531,133.58
2021-04-08 06:00:00,65.87824,29.97282,72.3761869972,49.27824,14.37282,51.3315,16.6,15.6,22.779815627,134.15,65.71824,17.29282,67.9553433679,49.27824,14.37282,51.3315,16.44,2.92,16.6973051718,133.99
2021-04-08 06:30:00,71.54512,29.49566,77.3866794394,50.38512,14.69566,52.4845,21.16,14.8,25.8221920061,134.49,71.34512,18.45566,73.6935379382,50.38512,14.69566,52.4845,20.96,3.76,21.2945814704,134.33
2021-04-08 07:00:00,74.26512,27.42066,79.1656531802,46.42512,13.54066,48.3595,27.84,13.88,31.1081982763,134.19,73.86512,18.14066,76.0601045085,46.42512,13.54066,48.3595,27.44,4.6,27.8228970454,134.03
2021-04-08 07:30:00,82.29712,28.68666,87.1535450928,57.89712,16.88666,60.3095,24.4,11.8,27.1035053084,133.89,81.97712,23.48666,85.2752684044,57.89712,16.88666,60.3095,24.08,6.6,24.9681076576,133.73
2021-04-08 08:00:00,88.24112,30.13366,93.2444782486,70.40112,20.53366,73.3345,17.84,9.6,20.2589634483,133.84,88.00112,29.25366,92.7360433955,70.40112,20.53366,73.3345,17.6,8.72,19.6417514494,133.68
2021-04-08 08:30:00,100.4584,33.8737,106.0156482895,88.2984,25.7537,91.9775,12.16,8.12,14.6219013811,133.8,100.3784,35.9137,106.6096479417,88.2984,25.7537,91.9775,12.08,10.16,15.7845494076,133.64
2021-04-08 09:00:00,97.54,33.0875,102.9991954155,83.82,24.4475,87.3125,13.72,8.64,16.2138212646,133.71,97.38,34.0475,103.1605382705,83.82,24.4475,87.3125,13.56,9.6,16.6142589362,133.55
2021-04-08 09:30:00,91.6376,35.5143,98.2787629056,88.4376,25.7943,92.1225,3.2,9.72,10.2332008678,134.15,91.7176,34.4343,97.9685621322,88.4376,25.7943,92.1225,3.2800000000000002,8.64,9.2416448752,133.98
2021-04-08 10:00:00,88.03728,34.66254,94.6152965912,84.55728,24.66254,88.0805,3.48,10.0,10.5882198693,134.26,88.07728,33.06254,94.0783652252,84.55728,24.66254,88.0805,3.52,8.4,9.1077110187,134.09
2021-04-08 10:30:00,85.60224,33.75232,92.0160996696,82.12224,23.95232,85.544,3.48,9.8,10.3995384513,134.06,85.48224,32.47232,91.4421397475,82.12224,23.95232,85.544,3.36,8.52,9.1586025135,133.9
2021-04-08 11:00:00,78.28032,31.59176,84.4147368603,74.44032,21.71176,77.542,3.84,9.88,10.6,134.55,78.40032,30.31176,84.0560109118,74.44032,21.71176,77.542,3.96,8.6,9.467924799,134.38
2021-04-08 11:30:00,88.304,34.732,94.8889258028,86.304,25.172,89.9,2.0,9.56,9.7669647281,135.01,88.184,34.172,94.5734816955,86.304,25.172,89.9,1.88,9.0,9.1942590784,134.84
2021-04-08 12:00:00,95.84016,36.08838,102.4095085422,91.64016,26.72838,95.4585,4.2,9.36,10.2591227695,135.08,95.68016,35.92838,102.203431973,91.64016,26.72838,95.4585,4.04,9.2,10.0479649681,134.91
2021-04-08 12:30:00,94.32464,36.44802,101.1216884405,91.36464,26.64802,95.1715,2.96,9.8,10.237265259800001,134.81,94.20464,35.40802,100.6391677124,91.36464,26.64802,95.1715,2.84,8.76,9.2088652938,134.64
2021-04-08 13:00:00,93.5184,36.9162,100.5410212848,90.6384,26.4362,94.415,2.88,10.48,10.8685233588,135.04,93.3584,34.5562,99.5485901909,90.6384,26.4362,94.415,2.7199999999999998,8.12,8.5634572458,134.87
2021-04-08 13:30:00,92.69344,37.09892,99.8418934326,87.01344,25.37892,90.639,5.68,11.72,13.023855036,135.41,92.45344,32.37892,97.9593437514,87.01344,25.37892,90.639,5.44,7.0,8.8653031533,135.23
2021-04-08 14:00:00,98.8576,38.5868,106.121469138,94.8576,27.6668,98.81,4.0,10.92,11.6295485725,135.26,98.6976,35.3868,104.8496154499,94.8576,27.6668,98.81,3.84,7.72,8.6222966778,135.08
2021-04-08 14:30:00,91.42416,36.33038,98.3782168097,86.98416,25.37038,90.6085,4.44,10.96,11.8251934445,135.2,91.38416,33.09038,97.1907297403,86.98416,25.37038,90.6085,4.4,7.72,8.8858539263,135.02
2021-04-08 15:00:00,85.98544,34.00242,92.4643739926,78.86544,23.00242,82.1515,7.12,11.0,13.1032209781,135.12,85.98544,30.64242,91.282275363,78.86544,23.00242,82.1515,7.12,7.64,10.4433711032,134.94
2021-04-08 15:30:00,101.5352,34.7511,107.3174533347,91.8552,26.7911,95.6825,9.68,7.96,12.532517704,134.54,101.4552,37.2711,108.0846543328,91.8552,26.7911,95.6825,9.6,10.48,14.2123326727,134.36
2021-04-08 16:00:00,108.2464,34.4602,113.5992451427,92.3664,26.9402,96.215,15.88,7.52,17.5705662971,134.42,108.0064,37.7802,114.4234501883,92.3664,26.9402,96.215,15.64,10.84,19.0293247384,134.26
2021-04-08 16:30:00,112.264,32.837,116.9678343178,89.544,26.117,93.275,22.72,6.72,23.6929694213,134.3,111.904,37.717,118.0892768417,89.544,26.117,93.275,22.36,11.6,25.1898709802,134.13
2021-04-08 17:00:00,118.64832,35.00076,123.7031812016,92.84832,27.08076,96.717,25.8,7.92,26.9882641161,134.11,118.24832,37.48076,124.0462516685,92.84832,27.08076,96.717,25.4,10.4,27.4466755728,133.95
2021-04-08 17:30:00,120.4192,35.8506,125.6425455369,94.9392,27.6906,98.895,25.48,8.16,26.7547378982,133.99,120.0192,37.8106,125.8342157007,94.9392,27.6906,98.895,25.08,10.12,27.0447924747,133.83
2021-04-08 18:00:00,118.52624,38.11682,124.5044639178,97.08624,28.31682,101.1315,21.44,9.8,23.5735784301,133.94,118.20624,36.87682,123.824937021,97.08624,28.31682,101.1315,21.12,8.56,22.7887691638,133.78
2021-04-08 18:30:00,116.99168,37.38424,122.8195203931,90.87168,26.50424,94.658,26.12,10.88,28.2953847827,133.76,116.59168,33.90424,121.4212392261,90.87168,26.50424,94.658,25.72,7.4,26.7633779632,133.6
2021-04-08 19:00:00,117.25712,35.41666,122.4890688847,81.65712,23.81666,85.0595,35.6,11.6,37.4422221563,133.87,116.69712,30.53666,120.6263048437,81.65712,23.81666,85.0595,35.04,6.72,35.6785649936,133.7
2021-04-08 19:30:00,114.07952,34.18986,119.0927512918,73.19952,21.34986,76.2495,40.88,12.84,42.8490373287,134.38,113.35952,27.02986,116.53752231039999,73.19952,21.34986,76.2495,40.16,5.68,40.5596844169,134.21
2021-04-08 20:00:00,121.53488,36.07434,126.7757274207,78.01488,22.75434,81.2655,43.52,13.32,45.5127762282,134.35,120.81488,27.95434,124.0067754369,78.01488,22.75434,81.2655,42.8,5.2,43.1147306613,134.18
2021-04-08 20:30:00,119.1616,33.3838,123.7496061287,69.2016,20.1838,72.085,49.96,13.2,51.6743804994,134.41,118.3216,25.5438,121.0474565821,69.2016,20.1838,72.085,49.12,5.36,49.4115775907,134.25
2021-04-08 21:00:00,100.368,28.259,104.2703529533,48.888,14.259,50.925,51.48,14.0,53.3496991557,134.57,99.488,18.779,101.2448170772,48.888,14.259,50.925,50.6,4.52,50.8014802934,134.41
2021-04-08 21:30:00,97.54016,29.05588,101.7758663702,49.70016,14.49588,51.771,47.84,14.56,50.0065915655,134.71,96.70016,18.57588,98.4681890856,49.70016,14.49588,51.771,47.0,4.08,47.176756989,134.54
2021-04-08 22:00:00,103.33072,35.05146,109.113897116,66.69072,19.45146,69.4695,36.64,15.6,39.8227271793,134.87,102.73072,22.53146,105.1725606869,66.69072,19.45146,69.4695,36.04,3.08,36.1713698939,134.71
2021-04-08 22:30:00,96.0936,38.2423,103.4236601086,76.5336,22.3223,79.7225,19.56,15.92,25.219833465,134.39,95.8536,24.9623,99.0506388382,76.5336,22.3223,79.7225,19.32,2.64,19.4995384561,134.23
2021-04-08 23:00:00,91.14944,39.82192,99.4686167834,79.06944,23.06192,82.364,12.08,16.76,20.6597192624,134.84,91.02944,24.98192,94.3952078953,79.06944,23.06192,82.364,11.96,1.92,12.1131333684,134.68
2021-04-08 23:30:00,94.0176,42.2618,103.0794298054,80.5776,23.5018,83.935,13.44,18.76,23.0775041978,135.54,93.8576,23.7818,96.8236700864,80.5776,23.5018,83.935,13.28,0.28,13.2829514792,135.38
2021-04-09 00:00:00,90.96768,43.92724,101.0184201945,84.36768000000001,24.60724,87.883,6.6,19.32,20.4162288388,135.85,90.96768,24.60724,94.2371214809,84.36768000000001,24.60724,87.883,6.6,0.0,6.6,135.69
2021-04-09 00:30:00,91.71248,45.15114,102.2242849378,91.03248,26.55114,94.8255,0.68,18.6,18.6124259569,135.99,91.67248,26.95114,95.5521194775,91.03248,26.55114,94.8255,0.64,0.4,0.7547184906000001,135.83
2021-04-09 01:00:00,90.75456,45.42008,101.485830676,90.03456,26.26008,93.786,0.72,19.16,19.1735234112,135.75,90.63456,26.34008,94.3844440615,90.03456,26.26008,93.786,0.6000000000000001,0.08,0.605309838,135.59
2021-04-09 01:30:00,93.14544,44.59242,103.2693415988,88.70544,25.87242,92.4015,4.44,18.72,19.2393347078,135.75,93.18544,26.15242,96.7857184705,88.70544,25.87242,92.4015,4.48,0.28,4.4887414717,135.59
2021-04-09 02:00:00,99.08848,42.32914,107.75102302,83.68848,24.40914,87.1755,15.4,17.92,23.6280849838,135.75,98.88848,25.44914,102.1106762462,83.68848,24.40914,87.1755,15.2,1.04,15.2355374044,135.59
2021-04-09 02:30:00,93.796,39.8605,101.9144203548,70.836,20.6605,73.7875,22.96,19.2,29.929944871300002,136.16,93.476,20.7805,95.7579853393,70.836,20.6605,73.7875,22.64,0.12,22.640318019,135.99
2021-04-09 03:00:00,96.16304,40.83922,104.4757012527,74.60304,21.75922,77.7115,21.56,19.08,28.7902761362,136.21,95.84304,21.87922,98.3086394182,74.60304,21.75922,77.7115,21.24,0.12,21.2403389803,136.04
2021-04-09 03:30:00,96.6824,42.1057,105.4531955052,81.9624,23.9057,85.3775,14.72,18.2,23.4076568669,136.15,96.4824,24.7457,99.6052367009,81.9624,23.9057,85.3775,14.52,0.84,14.5442772251,135.98
2021-04-09 04:00:00,93.61184,42.09512,102.6410040676,81.65184,23.81512,85.054,11.96,18.28,21.8449078735,136.15,93.45184,24.61512,96.6392804816,81.65184,23.81512,85.054,11.8,0.8,11.8270875536,135.98
2021-04-09 04:30:00,89.81008,40.75294,98.6237932157,77.05008,22.47294,80.2605,12.76,18.28,22.2929585295,135.98,89.69008,23.23294,92.6503100451,77.05008,22.47294,80.2605,12.64,0.76,12.6628274884,135.81
2021-04-09 05:00:00,85.98848,38.33164,94.1452777244,67.78848,19.77164,70.613,18.2,18.56,25.9944917242,136.04,85.74848,20.29164,88.1166980555,67.78848,19.77164,70.613,17.96,0.52,17.9675262627,135.87
2021-04-09 05:30:00,80.5088,32.6334,86.8712016321,46.4688,13.5534,48.405,34.04,19.08,39.0226600836,136.17,79.9888,13.6334,81.1423300195,46.4688,13.5534,48.405,33.52,0.08,33.5200954653,136.0
2021-04-09 06:00:00,76.476,29.1305,81.836205962,36.516,10.650500000000001,38.0375,39.96,18.48,44.0262648881,135.91,75.796,11.1305,76.6088875148,36.516,10.650500000000001,38.0375,39.28,0.48,39.2829326807,135.74
2021-04-09 06:30:00,81.77232,24.91526,85.4838142519,29.33232,8.55526,30.5545,52.44,16.36,54.9327152069,135.18,80.89232,10.99526,81.636163417,29.33232,8.55526,30.5545,51.56,2.44,51.6177023898,135.01
2021-04-09 07:00:00,81.99392,21.91656,84.8724838755,23.71392,6.9165600000000005,24.702,58.28,15.0,60.1793851747,135.02,81.03392,10.59656,81.7238231754,23.71392,6.9165600000000005,24.702,57.32,3.68,57.438008322,134.85
2021-04-09 07:30:00,85.17792,19.38856,87.3567073235,24.09792,7.02856,25.102,61.08,12.36,62.3180230752,134.71,84.09792,13.22856,85.1319854579,24.09792,7.02856,25.102,60.0,6.2,60.3194827564,134.55
2021-04-09 08:00:00,83.3608,14.6769,84.6429818133,14.8008,4.3169,15.4175,68.56,10.36,69.3383241793,134.71,82.1208,12.4769,83.0632218629,14.8008,4.3169,15.4175,67.32,8.16,67.8127421655,134.55
2021-04-09 08:30:00,87.07088,13.66234,88.1362449748,16.67088,4.86234,17.3655,70.4,8.8,70.947868185,134.67,85.83088,14.54234,87.0541188816,16.67088,4.86234,17.3655,69.16,9.68,69.8341463755,134.5
2021-04-09 09:00:00,83.54512,13.61066,84.6465424069,15.94512,4.65066,16.6095,67.6,8.96,68.1912135102,134.9,82.30512,14.17066,83.5161085243,15.94512,4.65066,16.6095,66.36,9.52,67.0393914054,134.72
2021-04-09 09:30:00,81.35728,13.56254,82.4799945456,13.99728,4.08254,14.5805,67.36,9.48,68.0238193576,134.93,80.19728,13.12254,81.2637974466,13.99728,4.08254,14.5805,66.2,9.04,66.8143816854,134.76
2021-04-09 10:00:00,79.72544,14.06492,80.9565794596,15.44544,4.50492,16.089,64.28,9.56,64.9870140874,134.99,78.56544,13.54492,79.7244831918,15.44544,4.50492,16.089,63.12,9.04,63.7640651151,134.82
2021-04-09 10:30:00,80.75744,15.69092,82.2676673171,20.19744,5.89092,21.039,60.56,9.8,61.3478084368,135.1,79.71744,14.61092,81.0453528797,20.19744,5.89092,21.039,59.52,8.72,60.1553721624,134.93
2021-04-09 11:00:00,79.47328,17.41304,81.358565597,25.55328,7.45304,26.618,53.92,9.96,54.8321803324,135.1,78.55328,16.13304,80.1928474267,25.55328,7.45304,26.618,53.0,8.68,53.7060741444,134.93
2021-04-09 11:30:00,77.13504,17.38272,79.069421083,24.21504,7.06272,25.224,52.92,10.32,53.9168693453,135.1,76.21504,15.34272,77.7440118543,24.21504,7.06272,25.224,52.0,8.28,52.6550890228,134.93
2021-04-09 12:00:00,75.21264,15.577020000000001,76.8087545001,19.53264,5.69702,20.3465,55.68,9.88,56.549772767,135.1,74.21264,14.37702,75.5924244872,19.53264,5.69702,20.3465,54.68,8.68,55.3646529837,134.93
2021-04-09 12:30:00,74.92208,16.56894,76.7323129083,21.56208,6.28894,22.4605,53.36,10.28,54.3412182418,135.18,74.04208,14.68894,75.4850618934,21.56208,6.28894,22.4605,52.48,8.4,53.1480046662,135.0
2021-04-09 13:00:00,71.20416,17.552880000000002,73.3357757005,22.60416,6.59288,23.546,48.6,10.96,49.8204937752,135.37,70.40416,14.31288,71.8443058231,22.60416,6.59288,23.546,47.8,7.72,48.4194010702,135.19
2021-04-09 13:30:00,70.50992,18.13206,72.8039862799,21.70992,6.33206,22.6145,48.8,11.8,50.2063740973,135.28,69.62992,13.21206,70.8723097454,21.70992,6.33206,22.6145,47.92,6.88,48.4113705652,135.11
2021-04-09 14:00:00,72.53952,16.70236,74.4375630404,20.09952,5.86236,20.937,52.44,10.84,53.5486619814,135.07,71.65952,13.58236,72.9353639176,20.09952,5.86236,20.937,51.56,7.72,52.1347484889,134.89
2021-04-09 14:30:00,73.20576,16.49168,75.0403811717,18.96576,5.53168,19.756,54.24,10.96,55.3362376748,135.09,72.28576,13.17168,73.4760114105,18.96576,5.53168,19.756,53.32,7.64,53.8645709163,134.92
2021-04-09 15:00:00,72.01424,16.48082,73.876032586,16.73424,4.88082,17.4315,55.28,11.6,56.4839658664,135.13,71.09424,11.92082,72.0867318627,16.73424,4.88082,17.4315,54.36,7.04,54.8139690225,134.95
2021-04-09 15:30:00,71.224,16.172,73.0369205265,14.304,4.172,14.9,56.92,12.0,58.1711818687,134.97,70.224,10.772,71.0453809899,14.304,4.172,14.9,55.92,6.6,56.3081379554,134.79
2021-04-09 16:00:00,72.34224,16.48982,74.1978022036,14.02224,4.08982,14.6065,58.32,12.4,59.6236731509,135.15,71.34224,10.28982,72.0804800473,14.02224,4.08982,14.6065,57.32,6.2,57.6543354831,134.97
2021-04-09 16:30:00,74.80448,16.10964,76.5194794088,13.40448,3.90964,13.963,61.4,12.2,62.600319488,135.15,73.72448,10.38964,74.4529621345,13.40448,3.90964,13.963,60.32,6.48,60.6670652002,134.97
2021-04-09 17:00:00,77.11472,14.44346,78.4556790644,10.43472,3.04346,10.8695,66.68,11.4,67.64748628,134.76,75.99472,10.20346,76.6766461437,10.43472,3.04346,10.8695,65.56,7.16,65.9498233508,134.59
2021-04-09 17:30:00,80.41184,13.96512,81.6154923333,8.93184,2.6051200000000003,9.304,71.48,11.36,72.3770681915,134.54,79.13184,9.76512,79.7320868308,8.93184,2.6051200000000003,9.304,70.2,7.16,70.5641948866,134.37
2021-04-09 18:00:00,82.8584,13.1237,83.8912745895,7.4184,2.1637,7.7275,75.44,10.96,76.2319827894,134.3,81.5784,9.6037,82.1417457828,7.4184,2.1637,7.7275,74.16,7.44,74.5322695213,134.13
2021-04-09 18:30:00,82.65552,13.34786,83.7263420499,5.85552,1.7078600000000002,6.0995,76.8,11.64,77.6770854242,134.34,81.29552,8.54786,81.7436693735,5.85552,1.7078600000000002,6.0995,75.44,6.84,75.749450163,134.18
2021-04-09 19:00:00,83.60192,12.39556,84.5158620343,3.96192,1.15556,4.127,79.64,11.24,80.4292683045,134.24,82.16192,8.31556,82.5816543562,3.96192,1.15556,4.127,78.2,7.16,78.5271010543,134.07
2021-04-09 19:30:00,83.61104,13.04822,84.6230586486,3.73104,1.08822,3.8865,79.88,11.96,80.7703906144,134.34,82.21104,7.60822,82.5623407459,3.73104,1.08822,3.8865,78.48,6.52,78.7503701579,134.18
2021-04-09 20:00:00,80.48352,13.46936,81.6028225639,4.76352,1.38936,4.962,75.72,12.08,76.67753778,134.44,79.16352,7.82936,79.5497440398,4.76352,1.38936,4.962,74.4,6.44,74.6782002997,134.27
2021-04-09 20:30:00,81.22064,15.20102,82.630886302,8.78064,2.56102,9.1465,72.44,12.64,73.5345034661,134.52,79.94064,8.44102,80.3850529778,8.78064,2.56102,9.1465,71.16,5.88,71.4025209639,134.35
2021-04-09 21:00:00,75.21344,15.913920000000001,76.8785692271,6.01344,1.75392,6.264,69.2,14.16,70.63388422,134.52,74.01344,6.15392,74.2688362101,6.01344,1.75392,6.264,68.0,4.4,68.1422042496,134.38
2021-04-09 21:30:00,72.62912,15.56516,74.2782826794,3.30912,0.9651600000000001,3.447,69.32,14.6,70.8408243882,134.73,71.42912,4.92516,71.5987177609,3.30912,0.9651600000000001,3.447,68.12,3.96,68.2350056789,134.57
2021-04-09 22:00:00,72.3184,16.8512,74.2557332467,3.8784,1.1312,4.04,68.44,15.72,70.222161744,134.85,71.1184,4.0912,71.235979224,3.8784,1.1312,4.04,67.24,2.96,67.3051201618,134.69
2021-04-09 22:30:00,70.46256,19.74158,73.175831684,7.34256,2.14158,7.6485,63.12,17.6,65.5278139419,135.35,69.34256,3.34158,69.4230277664,7.34256,2.14158,7.6485,62.0,1.2,62.0116118159,135.19
2021-04-09 23:00:00,68.86976,22.37868,72.4144264701,12.26976,3.5786800000000003,12.781,56.6,18.8,59.640590205,135.84,67.94976,3.81868,68.056977607,12.26976,3.5786800000000003,12.781,55.68,0.24,55.680517239,135.67
2021-04-09 23:30:00,63.34032,24.69926,67.9856571804,13.78032,4.01926,14.3545,49.56,20.68,53.7015456016,136.18,62.54032,4.01926,62.6693392071,13.78032,4.01926,14.3545,48.76,0.0,48.76,136.01
2021-04-10 00:00:00,57.15696,24.41078,62.1514622246,9.63696,2.8107800000000003,10.0385,47.52,21.6,52.1987586059,136.02,56.35696,2.8107800000000003,56.4270097086,9.63696,2.8107800000000003,10.0385,46.72,0.0,46.72,135.83
2021-04-10 00:30:00,55.86832,23.92326,60.7749253282,7.82832,2.28326,8.1545,48.04,21.64,52.6890045455,136.02,55.06832,2.28326,55.115634296,7.82832,2.28326,8.1545,47.24,0.0,47.24,135.83
2021-04-10 01:00:00,53.76688,23.56034,58.7023594573,5.48688,1.60034,5.7155000000000005,48.28,21.96,53.0396078417,136.02,53.00688,1.60034,53.0310325701,5.48688,1.60034,5.7155000000000005,47.52,0.0,47.52,135.83
2021-04-10 01:30:00,57.93072,22.66646,62.207208012,4.89072,1.42646,5.0945,53.04,21.24,57.1347459958,135.93,57.09072,1.42646,57.1085378753,4.89072,1.42646,5.0945,52.2,0.0,52.2,135.74
2021-04-10 02:00:00,64.67312,21.00966,68.0001342929,4.83312,1.4096600000000001,5.0345,59.84,19.6,62.9681316223,135.57,63.63312,1.4096600000000001,63.6487321339,4.83312,1.4096600000000001,5.0345,58.8,0.0,58.8,135.38
2021-04-10 02:30:00,65.99568,20.55374,69.1222540623,4.91568,1.43374,5.1205,61.08,19.12,64.0026624446,135.51,64.95568,1.43374,64.9715012498,4.91568,1.43374,5.1205,60.04,0.0,60.04,135.33
2021-04-10 03:00:00,65.37568,21.00124,68.6660878236,5.21568,1.5212400000000001,5.433,60.16,19.48,63.2352433379,135.71,64.33568,1.5212400000000001,64.3536626168,5.21568,1.5212400000000001,5.433,59.12,0.0,59.12,135.54
2021-04-10 03:30:00,64.65696,21.60328,68.1705521703,5.49696,1.60328,5.726,59.16,20.0,62.4492241745,135.96,63.61696,1.60328,63.6371597921,5.49696,1.60328,5.726,58.12,0.0,58.12,135.79
2021-04-10 04:00:00,64.50784,21.48312,67.991071961,5.90784,1.7231200000000002,6.154,58.6,19.76,61.8418757801,135.99,63.54784,1.7231200000000002,63.5711971824,5.90784,1.7231200000000002,6.154,57.64,0.0,57.64,135.83
2021-04-10 04:30:00,63.6848,22.1164,67.4157911768,6.8448,1.9964,7.13,56.84,20.12,60.2959368449,136.12,62.6848,1.9964,62.716582847,6.8448,1.9964,7.13,55.84,0.0,55.84,135.95
2021-04-10 05:00:00,62.41024,22.34132,66.2885558464,6.93024,2.02132,7.219,55.48,20.32,59.0841163089,136.22,61.45024,2.02132,61.4834752645,6.93024,2.02132,7.219,54.52,0.0,54.52,136.05
2021-04-10 05:30:00,62.21168,21.92174,65.9610173743,6.45168,1.8817400000000002,6.7205,55.76,20.04,59.2518286638,136.17,61.25168,1.8817400000000002,61.2805780672,6.45168,1.8817400000000002,6.7205,54.8,0.0,54.8,136.0
2021-04-10 06:00:00,62.69664,21.42652,66.2568066435,6.53664,1.90652,6.809,56.16,19.52,59.4556641541,136.43,61.77664,1.90652,61.8060520354,6.53664,1.90652,6.809,55.24,0.0,55.24,136.26
2021-04-10 06:30:00,65.52944,20.52442,68.6684740114,7.00944,2.04442,7.3015,58.52,18.48,61.3685652431,136.3,64.52944,2.64442,64.5836015088,7.00944,2.04442,7.3015,57.52,0.6000000000000001,57.5231292612,136.13
2021-04-10 07:00:00,68.51216,19.98438,71.3673000179,8.31216,2.42438,8.6585,60.2,17.56,62.7088000204,136.08,67.47216,3.86438,67.5827330599,8.31216,2.42438,8.6585,59.16,1.44,59.1775227599,135.91
2021-04-10 07:30:00,72.07888,19.88134,74.7705331147,10.83888,3.16134,11.2905,61.24,16.72,63.4814618609,135.87,71.03888,5.40134,71.2439256741,10.83888,3.16134,11.2905,60.2,2.24,60.2416600037,135.7
2021-04-10 08:00:00,73.88256,20.00908,76.5440785077,12.92256,3.76908,13.461,60.96,16.24,63.0861252575,135.82,72.84256,6.40908,73.1239690785,12.92256,3.76908,13.461,59.92,2.64,59.9781293473,135.64
2021-04-10 08:30:00,75.1376,20.7218,77.9426194646,16.7376,4.8818,17.435,58.4,15.84,60.510045447,135.71,74.0976,7.8818,74.5156164639,16.7376,4.8818,17.435,57.36,3.0,57.4383983064,135.53
2021-04-10 09:00:00,73.96608,22.09844,77.1966452704,21.04608,6.13844,21.923000000000002,52.92,15.96,55.2742978246,135.81,73.04608,9.01844,73.6006933622,21.04608,6.13844,21.923000000000002,52.0,2.88,52.0796927794,135.62
2021-04-10 09:30:00,71.91568,22.14874,75.2491309814,22.31568,6.50874,23.2455,49.6,15.64,52.0073994735,135.61,71.07568,9.66874,71.7303061519,22.31568,6.50874,23.2455,48.76,3.16,48.8622881167,135.4
2021-04-10 10:00:00,72.09712,22.45166,75.5120635995,25.13712,7.33166,26.1845,46.96,15.12,49.3341261198,135.76,71.29712,11.09166,72.1547243211,25.13712,7.33166,26.1845,46.16,3.76,46.3128837366,135.52
2021-04-10 10:30:00,71.66224,22.25482,75.0383478966,25.42224,7.41482,26.4815,46.24,14.84,48.5629817865,135.71,70.90224,11.33482,71.8025471794,25.42224,7.41482,26.4815,45.48,3.92,45.6486231994,135.45
2021-04-10 11:00:00,69.2424,23.1207,73.0005255204,27.8424,8.1207,29.0025,41.4,15.0,44.0336235166,135.63,68.5624,11.9207,69.59098923170001,27.8424,8.1207,29.0025,40.72,3.8,40.8969240897,135.36
2021-04-10 11:30:00,64.49888,24.10884,68.8574011084,30.81888,8.98884,32.103,33.68,15.12,36.918244812,135.63,63.93888,12.66884,65.1818984274,30.81888,8.98884,32.103,33.12,3.68,33.3238173083,135.36
2021-04-10 12:00:00,62.38464,25.85052,67.5284583876,36.10464,10.53052,37.609,26.28,15.32,30.419414853,135.63,62.02464,14.01052,63.5873465227,36.10464,10.53052,37.609,25.92,3.48,26.1525677516,135.36
2021-04-10 12:30:00,62.464,26.507,67.8555255304,37.944,11.067,39.525,24.52,15.44,28.9762661501,135.68,62.064,14.427,63.718744691,37.944,11.067,39.525,24.12,3.36,24.3529053708,135.42
2021-04-10 13:00:00,61.28304,26.84922,66.906588661,36.92304,10.76922,38.4615,24.36,16.08,29.1886279225,135.77,61.00304,13.52922,62.4852837319,36.92304,10.76922,38.4615,24.08,2.76,24.2376566524,135.51
2021-04-10 13:30:00,57.8912,28.2966,64.4367023442,40.6512,11.8566,42.345,17.24,16.44,23.8220737972,135.92,57.6512,14.2966,59.3974210972,40.6512,11.8566,42.345,17.0,2.44,17.174213228,135.65
2021-04-10 14:00:00,56.57616,29.23138,63.6815158193,45.77616,13.35138,47.6835,10.8,15.88,19.2045411296,135.96,56.49616,16.35138,58.8148257045,45.77616,13.35138,47.6835,10.72,3.0,11.1318641745,135.69
2021-04-10 14:30:00,56.84032,29.69676,64.1304883203,46.00032,13.41676,47.917,10.84,16.28,19.5587320652,136.08,56.76032,16.01676,58.9768643402,46.00032,13.41676,47.917,10.76,2.6,11.0696702751,135.81
2021-04-10 15:00:00,54.4736,29.7048,62.0463394569,42.8736,12.5048,44.66,11.6,17.2,20.7460839678,136.2,54.3936,14.3048,56.2431420175,42.8736,12.5048,44.66,11.52,1.8,11.6597770133,135.93
2021-04-10 15:30:00,53.39776,29.50768,61.0083924719,42.19776,12.30768,43.956,11.2,17.2,20.5251065771,136.31,53.31776,14.10768,55.1526079746,42.19776,12.30768,43.956,11.12,1.8,11.2647414529,136.05
2021-04-10 16:00:00,55.61328,31.24054,63.7872107232,48.41328,14.12054,50.4305,7.2,17.12,18.5724096444,136.22,55.65328,16.00054,57.9077270755,48.41328,14.12054,50.4305,7.24,1.88,7.4801069511,135.95
2021-04-10 16:30:00,58.91232,30.97776,66.5603715615,46.55232,13.57776,48.492,12.36,17.4,21.3431394129,136.22,58.83232,15.13776,60.7486103084,46.55232,13.57776,48.492,12.28,1.56,12.3786913686,135.95
2021-04-10 17:00:00,63.70672,30.76446,70.7460117056,44.58672,13.00446,46.4445,19.12,17.76,26.0958234206,136.16,63.46672,14.24446,65.0455931501,44.58672,13.00446,46.4445,18.88,1.24,18.9206765207,135.89
2021-04-10 17:30:00,71.39424,29.62332,77.2960451317,40.67424,11.86332,42.369,30.72,17.76,35.4843063903,136.1,70.91424,13.06332,72.1074182328,40.67424,11.86332,42.369,30.24,1.2,30.2638001579,135.83
2021-04-10 18:00:00,77.39712,27.56416,82.1589745603,35.39712,10.32416,36.872,42.0,17.24,45.4006343568,135.97,76.71712,12.04416,77.6567981004,35.39712,10.32416,36.872,41.32,1.72,41.3557831506,135.71
2021-04-10 18:30:00,80.00816,24.86738,83.783603734,28.20816,8.22738,29.3835,51.8,16.64,54.4070730696,135.69,79.08816,10.46738,79.7778358709,28.20816,8.22738,29.3835,50.88,2.24,50.9292843068,135.44
2021-04-10 19:00:00,81.63024,23.83382,85.0385033867,25.35024,7.39382,26.4065,56.28,16.44,58.632004912,135.15,80.63024,9.67382,81.2084872156,25.35024,7.39382,26.4065,55.28,2.2800000000000002,55.3269988342,134.89
2021-04-10 19:30:00,81.01392,23.42906,84.3337185605,23.41392,6.82906,24.3895,57.6,16.6,59.9443074862,135.15,80.01392,8.94906,80.5128130713,23.41392,6.82906,24.3895,56.6,2.12,56.6396892647,134.89
2021-04-10 20:00:00,82.89328,23.14054,86.0626542738,22.97328,6.70054,23.9305,59.92,16.44,62.1343705207,135.05,81.81328,8.94054,82.3003404601,22.97328,6.70054,23.9305,58.84,2.24,58.8826222242,134.8
2021-04-10 20:30:00,84.504,22.557,87.46281647079999,22.344,6.517,23.275,62.16,16.04,64.196161879,134.98,83.424,9.157,83.9250524277,22.344,6.517,23.275,61.08,2.64,61.1370264243,134.73
2021-04-10 21:00:00,81.6736,22.4748,84.7094656576,20.5536,5.9948,21.41,61.12,16.48,63.3028024656,135.09,80.5536,8.2348,80.9734178851,20.5536,5.9948,21.41,60.0,2.24,60.0417987739,134.84
2021-04-10 21:30:00,79.66816,22.79988,82.866460319,18.78816,5.47988,19.571,60.88,17.32,63.2957881695,134.97,78.58816,6.83988,78.8852511602,18.78816,5.47988,19.571,59.8,1.3599999999999999,59.8154628838,134.73
2021-04-10 22:00:00,75.15216,23.43438,78.7211364161,16.71216,4.87438,17.4085,58.44,18.56,61.3164512998,135.22,74.11216,5.11438,74.2884186307,16.71216,4.87438,17.4085,57.4,0.24,57.40050174,134.98
2021-04-10 22:30:00,71.09728,24.15004,75.0869339859,15.73728,4.59004,16.393,55.36,19.56,58.7139097659,135.49,70.13728,4.59004,70.2873140261,15.73728,4.59004,16.393,54.4,0.0,54.4,135.25
2021-04-10 23:00:00,71.65216,26.39188,76.3581257143,20.13216,5.87188,20.971,51.52,20.52,55.4561159837,135.55,70.77216,5.87188,71.0153335963,20.13216,5.87188,20.971,50.64,0.0,50.64,135.3
2021-04-10 23:30:00,63.48192,25.99056,68.596380196,15.60192,4.55056,16.252,47.88,21.44,52.461109405,135.86,62.68192,4.55056,62.8468829076,15.60192,4.55056,16.252,47.08,0.0,47.08,135.62
2021-04-11 00:00:00,60.13728,26.54004,65.7332957412,15.01728,4.38004,15.643,45.12,22.16,50.268081324,136.18,59.37728,4.38004,59.5386104188,15.01728,4.38004,15.643,44.36,0.0,44.36,135.93
2021-04-11 00:30:00,57.43824,27.02782,63.4795594522,15.31824,4.46782,15.9565,42.12,22.56,47.7812515533,136.31,56.75824,4.46782,56.9338144116,15.31824,4.46782,15.9565,41.44,0.0,41.44,136.06
2021-04-11 01:00:00,58.32272,27.35246,64.4181398074,15.88272,4.63246,16.5445,42.44,22.72,48.1388824133,136.47,57.60272,4.63246,57.7886929862,15.88272,4.63246,16.5445,41.72,0.0,41.72,136.23
2021-04-11 01:30:00,62.21232,27.28526,67.9327474275,17.57232,5.12526,18.3045,44.64,22.16,49.8376885499,136.43,61.45232,5.12526,61.6656786507,17.57232,5.12526,18.3045,43.88,0.0,43.88,136.19
2021-04-11 02:00:00,69.0056,25.8533,73.6896597376,18.2856,5.3333,19.0475,50.72,20.52,54.7136984676,136.11,68.1256,5.3333,68.3340432307,18.2856,5.3333,19.0475,49.84,0.0,49.84,135.88
2021-04-11 02:30:00,71.5872,26.1246,76.205130595,19.6272,5.7246,20.445,51.96,20.4,55.8211572793,136.11,70.7072,5.7246,70.9385591692,19.6272,5.7246,20.445,51.08,0.0,51.08,135.88
2021-04-11 03:00:00,76.25152,28.84336,81.5244363268,28.81152,8.40336,30.012,47.44,20.44,51.6560470807,136.18,75.45152,8.40336,75.9180369188,28.81152,8.40336,30.012,46.64,0.0,46.64,135.96
2021-04-11 03:30:00,74.71776,29.92268,80.4867096967,31.27776,9.12268,32.581,43.44,20.8,48.1629899404,136.28,73.99776,9.12268,74.5579759342,31.27776,9.12268,32.581,42.72,0.0,42.72,136.07
2021-04-11 04:00:00,73.87296,29.891280000000002,79.6912971359,31.03296,9.05128,32.326,42.84,20.84,47.6400167926,136.36,73.11296,9.05128,73.6710973829,31.03296,9.05128,32.326,42.08,0.0,42.08,136.17
2021-04-11 04:30:00,71.93072,29.31146,77.6736130681,28.77072,8.39146,29.9695,43.16,20.92,47.962818933,136.56,71.25072,8.39146,71.7431648413,28.77072,8.39146,29.9695,42.48,0.0,42.48,136.39
2021-04-11 05:00:00,69.32624,28.88182,75.1018447114,25.92624,7.56182,27.0065,43.4,21.32,48.3539284857,136.61,68.56624,7.56182,68.98195698480001,25.92624,7.56182,27.0065,42.64,0.0,42.64,136.44
2021-04-11 05:30:00,82.2464,33.8602,88.9437094853,43.4064,12.6602,45.215,38.84,21.2,44.2491310649,136.61,81.6064,12.6602,82.5825961387,43.4064,12.6602,45.215,38.2,0.0,38.2,136.44
2021-04-11 06:00:00,70.3936,29.2148,76.2152442757,28.7136,8.3748,29.91,41.68,20.84,46.5996566511,136.61,69.7536,8.3748,70.2545513686,28.7136,8.3748,29.91,41.04,0.0,41.04,136.44
2021-04-11 06:30:00,74.77728,30.68004,80.8263970408,34.69728,10.12004,36.143,40.08,20.56,45.0457545169,136.48,74.13728,10.12004,74.8248053482,34.69728,10.12004,36.143,39.44,0.0,39.44,136.3
2021-04-11 07:00:00,72.12896,29.35428,77.8733627436,31.24896,9.11428,32.551,40.88,20.24,45.6161374954,136.48,71.52896,9.11428,72.1072965698,31.24896,9.11428,32.551,40.28,0.0,40.28,136.3
2021-04-11 07:30:00,69.57344,25.14892,73.9792655452,20.53344,5.98892,21.389,49.04,19.16,52.6500446344,136.39,68.73344,6.02892,68.9973452431,20.53344,5.98892,21.389,48.2,0.04,48.2000165975,136.22
2021-04-11 08:00:00,72.9464,28.6277,78.3627620764,32.1864,9.3877,33.5275,40.76,19.24,45.0727767061,136.49,72.3064,9.4277,72.9184270829,32.1864,9.3877,33.5275,40.12,0.04,40.1200199402,136.31
2021-04-11 08:30:00,80.5296,33.6778,87.2880901899,50.0496,14.5978,52.135,30.48,19.08,35.9593770803,136.56,80.0896,14.7578,81.4379315123,50.0496,14.5978,52.135,30.04,0.16,30.0404260955,136.38
2021-04-11 09:00:00,79.98256,37.10158,88.1687991449,62.06256,18.10158,64.6485,17.92,19.0,26.1175496554,136.7,79.78256,18.34158,81.8637309011,62.06256,18.10158,64.6485,17.72,0.24,17.7216252076,136.52
2021-04-11 09:30:00,72.84288,36.23584,81.3579821972,61.56288,17.95584,64.128,11.28,18.28,21.4801489753,136.47,72.76288,18.75584,75.1413217877,61.56288,17.95584,64.128,11.2,0.8,11.2285350781,136.29
2021-04-11 10:00:00,72.7504,35.6822,81.0298716339,63.2304,18.4422,65.865,9.52,17.24,19.6938569102,136.3,72.6704,20.2422,75.4369518008,63.2304,18.4422,65.865,9.44,1.8,9.6100780434,136.12
2021-04-11 10:30:00,69.5192,33.5831,77.2058532383,58.6392,17.1031,61.0825,10.88,16.48,19.7475264274,136.18,69.3992,19.6631,72.1310367474,58.6392,17.1031,61.0825,10.76,2.56,11.0603435751,136.0
2021-04-11 11:00:00,82.60016,35.71338,89.9901769253,68.96016,20.11338,71.8335,13.64,15.6,20.7222006553,136.02,82.44016,23.43338,85.7059115759,68.96016,20.11338,71.8335,13.48,3.32,13.8828239202,135.84
2021-04-11 11:30:00,75.90112,33.13116,82.8169896833,59.42112,17.33116,61.897,16.48,15.8,22.8304708668,136.13,75.66112,20.49116,78.3868146935,59.42112,17.33116,61.897,16.24,3.16,16.5445821948,135.94
2021-04-11 12:00:00,98.01424,40.10082,105.9002691566,85.37424,24.90082,88.9315,12.64,15.2,19.7689048761,136.08,97.85424,28.62082,101.953928926,85.37424,24.90082,88.9315,12.48,3.7199999999999998,13.0226264632,135.9
2021-04-11 12:30:00,103.13664,39.53152,110.4531918235,83.69664,24.41152,87.184,19.44,15.12,24.6277891821,136.0,102.81664,28.25152,106.6274347586,83.69664,24.41152,87.184,19.12,3.84,19.5017947892,135.82
2021-04-11 13:00:00,88.89776,36.67518,96.1659012387,70.33776,20.51518,73.2685,18.56,16.16,24.6093315635,136.13,88.61776,23.39518,91.6539242731,70.33776,20.51518,73.2685,18.28,2.88,18.5054802694,135.95
2021-04-11 13:30:00,93.7336,40.332300000000004,102.0425508905,84.9336,24.7723,88.4725,8.8,15.56,17.8760622062,136.25,93.6536,28.2123,97.8106878835,84.9336,24.7723,88.4725,8.72,3.44,9.374006614,136.07
2021-04-11 14:00:00,100.06032,41.52426,108.3343519252,86.14032,25.12426,89.7295,13.92,16.4,21.5110762167,136.77,99.86032,27.84426,103.6696017425,86.14032,25.12426,89.7295,13.72,2.7199999999999998,13.9870225566,136.59
2021-04-11 14:30:00,98.29632,39.26976,105.8502743312,78.13632,22.78976,81.392,20.16,16.48,26.0387403689,136.91,97.97632,25.50976,101.2428127622,78.13632,22.78976,81.392,19.84,2.7199999999999998,20.0255836369,136.73
2021-04-11 15:00:00,97.53888,43.05384,106.6183204257,89.73888,26.17384,93.478,7.8,16.88,18.5950100834,136.95,97.45888,28.49384,101.5388211907,89.73888,26.17384,93.478,7.72,2.32,8.0610669269,136.77
2021-04-11 15:30:00,74.58384,33.57862,81.7940884799,52.86384,15.41862,55.0665,21.72,18.16,28.3115524124,137.11,74.34384,16.53862,76.1612269954,52.86384,15.41862,55.0665,21.48,1.12,21.5091794358,136.93
2021-04-11 16:00:00,76.55776,31.38768,82.7422326989,45.07776,13.14768,46.956,31.48,18.24,36.382523277,137.11,76.15776,14.18768,77.4680235452,45.07776,13.14768,46.956,31.08,1.04,31.0973953893,136.93
2021-04-11 16:30:00,87.63168,30.16924,92.6795251488,47.07168,13.72924,49.033,40.56,16.44,43.76513681,136.74,87.03168,16.48924,88.5799546139,47.07168,13.72924,49.033,39.96,2.76,40.0552019094,136.57
2021-04-11 17:00:00,84.82288,29.36334,89.7614990263,43.62288,12.72334,45.4405,41.2,16.64,44.4334288571,136.41,84.18288,15.16334,85.5376184205,43.62288,12.72334,45.4405,40.56,2.44,40.6333262237,136.22
2021-04-11 17:30:00,86.4184,26.7837,90.4737887139,35.7384,10.4237,37.2275,50.68,16.36,53.2551593745,136.03,85.5784,13.1037,86.575802048,35.7384,10.4237,37.2275,49.84,2.68,49.9120025645,135.84
2021-04-11 18:00:00,87.53744,22.61842,90.4123682084,23.37744,6.81842,24.3515,64.16,15.8,66.0768159039,135.78,86.41744,9.93842,86.9870457496,23.37744,6.81842,24.3515,63.04,3.12,63.1171608994,135.6
2021-04-11 18:30:00,83.56208,21.02394,86.166276855,16.40208,4.78394,17.0855,67.16,16.24,69.0956091224,135.86,82.40208,7.50394,82.7430474653,16.40208,4.78394,17.0855,66.0,2.7199999999999998,66.0560247063,135.68
2021-04-11 19:00:00,82.14288,19.08834,84.3315922929,10.86288,3.16834,11.3155,71.28,15.92,73.0361882905,135.59,80.86288,6.12834,81.0947711819,10.86288,3.16834,11.3155,70.0,2.96,70.0625549063,135.4
2021-04-11 19:30:00,80.12608,18.38844,82.2090227518,7.36608,2.14844,7.673,72.76,16.24,74.5503534532,135.22,78.88608,4.70844,79.0264704071,7.36608,2.14844,7.673,71.52,2.56,71.5658018889,135.04
2021-04-11 20:00:00,81.23392,18.57656,83.330896671,8.83392,2.57656,9.202,72.4,16.0,74.1468812561,134.87,79.91392,5.21656,80.0840003247,8.83392,2.57656,9.202,71.08,2.64,71.1290095531,134.69
2021-04-11 20:30:00,86.2848,19.9064,88.5512928872,13.8048,4.0264,14.38,72.48,15.88,74.1992237156,134.73,85.0048,6.8264,85.2784601174,13.8048,4.0264,14.38,71.2,2.8,71.2550349098,134.55
2021-04-11 21:00:00,100.11024,29.17382,104.2745027619,42.15024,12.29382,43.9065,57.96,16.88,60.3680047707,135.03,99.15024,14.093820000000001,100.1469213418,42.15024,12.29382,43.9065,57.0,1.8,57.0284139706,134.86
2021-04-11 21:30:00,74.99872,19.88796,77.5908432394,9.07872,2.6479600000000003,9.457,65.92,17.24,68.1370970911,135.15,73.83872,4.16796,73.9562604639,9.07872,2.6479600000000003,9.457,64.76,1.52,64.7778357156,134.99
2021-04-11 22:00:00,72.5112,19.9991,75.218602262,6.0312,1.7591,6.2825,66.48,18.24,68.9368406587,135.39,71.3112,2.3991,71.3515446662,6.0312,1.7591,6.2825,65.28,0.64,65.2831371795,135.23
2021-04-11 22:30:00,80.8168,28.2999,85.628497022,28.4568,8.2999,29.6425,52.36,20.0,56.0497065113,135.73,79.9368,8.2999,80.3665374036,28.4568,8.2999,29.6425,51.48,0.0,51.48,135.57
2021-04-11 23:00:00,74.35056,27.72558,79.3518339968,23.47056,6.84558,24.4485,50.88,20.88,54.9977163162,136.1,73.47056,6.84558,73.7887874426,23.47056,6.84558,24.4485,50.0,0.0,50.0,135.94
2021-04-11 23:30:00,63.83152,23.90086,68.1594751612,8.71152,2.54086,9.0745,55.12,21.36,59.1139915756,136.41,62.95152,2.54086,63.0027764456,8.71152,2.54086,9.0745,54.24,0.0,54.24,136.24
2021-04-12 00:00:00,61.66128,25.274540000000002,66.6401967543,9.58128,2.79454,9.9805,52.08,22.48,56.7245696326,136.89,60.78128,2.79454,60.8454883475,9.58128,2.79454,9.9805,51.2,0.0,51.2,136.72
2021-04-12 00:30:00,59.12608,25.58844,64.4256284238,9.28608,2.70844,9.673,49.84,22.88,54.8408606789,137.13,58.28608,2.70844,58.3489740184,9.28608,2.70844,9.673,49.0,0.0,49.0,136.96
2021-04-12 01:00:00,61.22976,27.18368,66.9928053451,14.06976,4.10368,14.656,47.16,23.08,52.5047807347,137.2,60.42976,4.10368,60.5689366194,14.06976,4.10368,14.656,46.36,0.0,46.36,137.03
2021-04-12 01:30:00,66.764,26.8895,71.975529913,16.764,4.8895,17.4625,50.0,22.0,54.626001135,136.91,65.884,4.8895,66.0651849785,16.764,4.8895,17.4625,49.12,0.0,49.12,136.74
2021-04-12 02:00:00,72.36224,24.09232,76.2675137972,14.44224,4.21232,15.044,57.92,19.88,61.2367602017,136.47,71.32224,4.21232,71.4465223674,14.44224,4.21232,15.044,56.88,0.0,56.88,136.3
2021-04-12 02:30:00,75.40416,24.00788,79.1338464085,15.52416,4.52788,16.171,59.88,19.48,62.9689193174,136.3,74.40416,4.52788,74.5418052008,15.52416,4.52788,16.171,58.88,0.0,58.88,136.12
2021-04-12 03:00:00,75.80384,25.46612,79.9671521726,19.56384,5.70612,20.379,56.24,19.76,59.6103615154,136.44,74.76384,5.70612,74.9812748425,19.56384,5.70612,20.379,55.2,0.0,55.2,136.23
2021-04-12 03:30:00,72.97296,24.63378,77.0186731141,16.57296,4.83378,17.2635,56.4,19.8,59.7745765355,136.57,72.01296,4.83378,72.1750083966,16.57296,4.83378,17.2635,55.44,0.0,55.44,136.34
2021-04-12 04:00:00,74.66576,26.00418,79.0644869322,21.54576,6.28418,22.4435,53.12,19.72,56.6622696333,136.64,73.70576,6.28418,73.9731706462,21.54576,6.28418,22.4435,52.16,0.0,52.16,136.39
2021-04-12 04:30:00,72.5864,25.7527,77.019393806,19.5864,5.7127,20.4025,53.0,20.04,56.662170802,136.68,71.7064,5.7127,71.9335995363,19.5864,5.7127,20.4025,52.12,0.0,52.12,136.44
2021-04-12 05:00:00,70.66768,25.95974,75.28498587,18.78768,5.47974,19.5705,51.88,20.48,55.7760235227,136.75,69.70768,5.47974,69.9227302202,18.78768,5.47974,19.5705,50.92,0.0,50.92,136.51
2021-04-12 05:30:00,68.79776,23.39268,72.6660117152,12.31776,3.59268,12.831,56.48,19.8,59.8500659983,136.29,67.83776,3.59268,67.9328273473,12.31776,3.59268,12.831,55.52,0.0,55.52,136.04
2021-04-12 06:00:00,69.24624,22.00182,72.6575655899,10.56624,3.08182,11.0065,58.68,18.92,61.6547548856,136.07,68.28624,3.32182,68.366988097,10.56624,3.08182,11.0065,57.72,0.24,57.7204989583,135.82
2021-04-12 06:30:00,74.86976,19.86868,77.4612510059,11.06976,3.22868,11.531,63.8,16.64,65.9342824333,135.35,73.78976,5.46868,73.9921289179,11.06976,3.22868,11.531,62.72,2.24,62.759987253,135.1
2021-04-12 07:00:00,78.00544,17.65492,79.9784025209,10.885440000000001,3.17492,11.339,67.12,14.48,68.6641449375,135.16,76.84544,7.41492,77.2023489759,10.885440000000001,3.17492,11.339,65.96,4.24,66.0961360444,134.92
2021-04-12 07:30:00,82.77264,15.96702,84.2986100731,13.05264,3.80702,13.5965,69.72,12.16,70.7724805274,134.75,81.53264,10.24702,82.1740397221,13.05264,3.80702,13.5965,68.48,6.44,68.7821488469,134.51
2021-04-12 08:00:00,84.5984,14.9962,85.9172584351,15.7584,4.5962,16.415,68.84,10.4,69.6211577037,134.78,83.3584,12.8362,84.3409205605,15.7584,4.5962,16.415,67.6,8.24,68.1003494852,134.54
2021-04-12 08:30:00,84.39056,14.65058,85.6528231377,18.55056,5.41058,19.3235,65.84,9.24,66.4852103855,134.78,83.19056,14.69058,84.4777036492,18.55056,5.41058,19.3235,64.64,9.28,65.302741137,134.54
2021-04-12 09:00:00,80.34016,16.47088,82.011165074,22.46016,6.55088,23.396,57.88,9.92,58.7239371977,134.94,79.34016,15.23088,80.7888649159,22.46016,6.55088,23.396,56.88,8.68,57.5384810366,134.68
2021-04-12 09:30:00,75.21136,18.36498,77.4210640811,27.17136,7.92498,28.3035,48.04,10.44,49.1613181272,135.15,74.37136,16.08498,76.090904646,27.17136,7.92498,28.3035,47.2,8.16,47.900162839000004,134.89
