Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-12 10:00:00,70.91408,19.08994,73.4386311926,31.71408,9.24994,33.0355,39.2,9.84,40.4161551858,135.19,70.31408,18.04994,72.5938715061,31.71408,9.24994,33.0355,38.6,8.8,39.5904028775,134.93
2021-04-12 10:30:00,67.20544,19.59492,70.0038002926,34.40544,10.03492,35.839,32.8,9.56,34.1648005994,135.19,66.64544,19.03492,69.3104815464,34.40544,10.03492,35.839,32.24,9.0,33.4726395732,134.93
2021-04-12 11:00:00,66.11728,20.24754,69.1480845046,38.83728,11.32754,40.4555,27.28,8.92,28.7013031063,135.41,65.71728,21.00754,68.9933158172,38.83728,11.32754,40.4555,26.88,9.68,28.5698582426,135.14
2021-04-12 11:30:00,64.2248,20.6339,67.4580074139,40.9848,11.9539,42.6925,23.24,8.68,24.8080632053,135.31,63.8648,21.9139,67.519861465,40.9848,11.9539,42.6925,22.88,9.96,24.9538774542,135.04
2021-04-12 12:00:00,63.91936,20.75648,67.205029907,40.71936,11.87648,42.416,23.2,8.88,24.8413848245,135.4,63.59936,21.63648,67.1789837613,40.71936,11.87648,42.416,22.88,9.76,24.8747261291,135.13
2021-04-12 12:30:00,66.06304,20.89672,69.2892355334,40.10304,11.69672,41.774,25.96,9.2,27.5419970227,135.4,65.66304,21.13672,68.9811260737,40.10304,11.69672,41.774,25.56,9.44,27.2475173181,135.13
2021-04-12 13:00:00,62.70992,20.69206,66.0355617334,35.14992,10.25206,36.6145,27.56,10.44,29.4711248513,135.68,62.26992,18.57206,64.9804920684,35.14992,10.25206,36.6145,27.12,8.32,28.367530735,135.42
2021-04-12 13:30:00,61.75936,19.91648,64.8913301081,32.07936,9.35648,33.416,29.68,10.56,31.5026348104,135.86,61.35936,17.59648,63.8326497022,32.07936,9.35648,33.416,29.28,8.24,30.4173634623,135.6
2021-04-12 14:00:00,61.10064,19.23102,64.0556034914,32.06064,9.35102,33.3965,29.04,9.88,30.6746801124,135.94,60.62064,18.19102,63.2911937212,32.06064,9.35102,33.3965,28.56,8.84,29.8968091943,135.67
2021-04-12 14:30:00,64.17328,18.44054,66.7702282567,29.21328,8.52054,30.4305,34.96,9.92,36.3401706105,135.9,63.65328,17.36054,65.9782418972,29.21328,8.52054,30.4305,34.44,8.84,35.5564227672,135.63
2021-04-12 15:00:00,63.92416,19.49788,66.8316209305,33.52416,9.77788,34.921,30.4,9.72,31.9161150518,135.9,63.48416,18.85788,66.2258122562,33.52416,9.77788,34.921,29.96,9.08,31.3057183275,135.63
2021-04-12 15:30:00,64.28592,19.29506,67.1191392276,31.04592,9.05506,32.3395,33.24,10.24,34.7815353313,136.08,63.76592,17.69506,66.1755823688,31.04592,9.05506,32.3395,32.72,8.64,33.8415129685,135.81
2021-04-12 16:00:00,66.34048,22.20764,69.9588347602,37.74048,11.00764,39.313,28.6,11.2,30.7148172711,136.2,65.94048,18.64764,68.5265012984,37.74048,11.00764,39.313,28.2,7.64,29.2165980224,135.92
2021-04-12 16:30:00,72.79056,21.62558,75.9350468193,35.47056,10.34558,36.9485,37.32,11.28,38.9874441327,136.17,72.19056,17.94558,74.3876387221,35.47056,10.34558,36.9485,36.72,7.6,37.4982452923,135.92
2021-04-12 17:00:00,78.05984,19.96912,80.5735960126,30.33984,8.84912,31.604,47.72,11.12,48.9984979362,136.09,77.25984,16.64912,79.0333858164,30.33984,8.84912,31.604,46.92,7.8,47.5639190984,135.85
2021-04-12 17:30:00,79.27488,18.15184,81.3264772039,20.95488,6.11184,21.828,58.32,12.04,59.5498446681,136.09,78.23488,12.99184,79.306269331,20.95488,6.11184,21.828,57.28,6.88,57.6917047763,135.85
2021-04-12 18:00:00,82.21408,16.90744,83.9345964284,16.41408,4.78744,17.098,65.8,12.12,66.9069084624,135.71,81.05408,11.50744,81.866874009,16.41408,4.78744,17.098,64.64,6.72,64.98836819,135.53
2021-04-12 18:30:00,81.29952,15.15236,82.6994919319,11.21952,3.27236,11.687,70.08,11.88,71.079819921,135.53,79.97952,10.19236,80.6263469456,11.21952,3.27236,11.687,68.76,6.92,69.107336803,135.35
2021-04-12 19:00:00,83.41152,13.22836,84.4539589185,7.09152,2.06836,7.3870000000000005,76.32,11.16,77.1316277541,135.42,82.05152,9.66836,82.6191813043,7.09152,2.06836,7.3870000000000005,74.96,7.6,75.3442871092,135.24
2021-04-12 19:30:00,83.57792,12.17856,84.460559051,4.17792,1.21856,4.352,79.4,10.96,80.1528639538,135.34,82.09792,9.01856,82.5917846568,4.17792,1.21856,4.352,77.92,7.8,78.3094272741,135.17
2021-04-12 20:00:00,84.05184,12.00012,84.904150001,3.29184,0.9601200000000001,3.429,80.76,11.04,81.5110986308,135.18,82.61184,8.64012,83.0624330356,3.29184,0.9601200000000001,3.429,79.32,7.68,79.6909329849,135.01
2021-04-12 20:30:00,86.51936,10.77648,87.1879130155,2.79936,0.8164800000000001,2.916,83.72,9.96,84.3103789578,134.87,84.95936,9.45648,85.4840211127,2.79936,0.8164800000000001,2.916,82.16,8.64,82.6130449747,134.71
2021-04-12 21:00:00,85.70352,11.40686,86.4592955989,2.9035200000000003,0.8468600000000001,3.0245,82.8,10.56,83.4706750901,134.96,84.18352,8.88686,84.6512924901,2.9035200000000003,0.8468600000000001,3.0245,81.28,8.04,81.6766796583,134.79
2021-04-12 21:30:00,83.78928,12.32854,84.691418346,2.90928,0.8485400000000001,3.0305,80.88,11.48,81.6906653174,135.05,82.30928,8.00854,82.6979702716,2.90928,0.8485400000000001,3.0305,79.4,7.16,79.7221775919,134.88
2021-04-12 22:00:00,79.34992,14.11706,80.5959129674,2.86992,0.83706,2.9895,76.48,13.28,77.6244085324,135.16,77.98992,6.23706,78.2389195928,2.86992,0.83706,2.9895,75.12,5.4,75.3138393657,134.98
2021-04-12 22:30:00,74.36816,15.71738,76.0109153731,3.00816,0.87738,3.1335,71.36,14.84,72.8867285588,134.95,73.12816,4.63738,73.2750508581,3.00816,0.87738,3.1335,70.12,3.76,70.2207376777,134.79
2021-04-12 23:00:00,69.50464,16.91052,71.5322351685,2.98464,0.8705200000000001,3.109,66.52,16.04,68.4265445569,135.01,68.38464,3.55052,68.4767491942,2.98464,0.8705200000000001,3.109,65.4,2.68,65.4548882819,134.85
2021-04-12 23:30:00,63.81248,19.13364,66.6192823693,3.61248,1.05364,3.763,60.2,18.08,62.8563950605,135.57,62.77248,1.93364,62.8022548082,3.61248,1.05364,3.763,59.16,0.88,59.1665446008,135.4
2021-04-13 00:00:00,60.5816,20.9513,64.102162446,4.2216000000000005,1.2313,4.3975,56.36,19.72,59.710367609,136.01,59.6616,1.2313,59.6743044723,4.2216000000000005,1.2313,4.3975,55.44,0.0,55.44,135.85
2021-04-13 00:30:00,59.01904,21.34722,62.7610618477,4.61904,1.34722,4.8115,54.4,20.0,57.9599861974,135.98,58.09904,1.34722,58.1146577952,4.61904,1.34722,4.8115,53.48,0.0,53.48,135.81
2021-04-13 01:00:00,59.57408,22.81244,63.7924637132,8.13408,2.37244,8.473,51.44,20.44,55.3522104346,135.77,58.69408,2.37244,58.7420079551,8.13408,2.37244,8.473,50.56,0.0,50.56,135.6
2021-04-13 01:30:00,65.22368,23.55024,69.3450952613,12.58368,3.67024,13.108,52.64,19.88,56.2688546178,135.66,64.34368,3.67024,64.4482724175,12.58368,3.67024,13.108,51.76,0.0,51.76,135.5
2021-04-13 02:00:00,73.44336,22.55098,76.8275590335,15.60336,4.55098,16.2535,57.84,18.0,60.5761141045,135.34,72.44336,5.39098,72.6436719436,15.60336,4.55098,16.2535,56.84,0.84,56.8462065577,135.18
2021-04-13 02:30:00,76.66624,22.81932,79.9902101572,17.34624,5.05932,18.069,59.32,17.76,61.9215632878,135.53,75.66624,6.13932,75.9148939655,17.34624,5.05932,18.069,58.32,1.08,58.3299991428,135.36
2021-04-13 03:00:00,75.30608,22.82594,78.6894479702,16.54608,4.82594,17.2355,58.76,18.0,61.4551673987,135.62,74.26608,5.78594,74.4911252449,16.54608,4.82594,17.2355,57.72,0.96,57.727982816,135.45
2021-04-13 03:30:00,74.38304,21.84672,77.5249367262,13.46304,3.92672,14.024,60.92,17.92,63.5009669218,135.65,73.34304,4.88672,73.5056565769,13.46304,3.92672,14.024,59.88,0.96,59.8876948964,135.48
2021-04-13 04:00:00,70.50192,20.70306,73.4788229155,9.54192,2.78306,9.9395,60.96,17.92,63.5393421433,135.65,69.42192,3.82306,69.5271081252,9.54192,2.78306,9.9395,59.88,1.04,59.8890307151,135.48
2021-04-13 04:30:00,68.76432,20.77626,71.8344254842,9.24432,2.69626,9.6295,59.52,18.08,62.2054402766,135.56,67.72432,3.49626,67.8145069543,9.24432,2.69626,9.6295,58.48,0.8,58.4854717002,135.39
2021-04-13 05:00:00,64.69008,20.00794,67.7135445347,5.65008,1.6479400000000002,5.8855,59.04,18.36,61.8288864529,135.59,63.69008,2.20794,63.7283397669,5.65008,1.6479400000000002,5.8855,58.04,0.56,58.0427015222,135.43
2021-04-13 05:30:00,64.82576,18.87418,67.5175075832,3.54576,1.03418,3.6935000000000002,61.28,17.84,63.8240080221,135.51,63.78576,2.11418,63.8207876467,3.54576,1.03418,3.6935000000000002,60.24,1.08,60.2496804971,135.34
2021-04-13 06:00:00,66.54768,17.70474,68.8625553683,2.82768,0.82474,2.9455,63.72,16.88,65.9179247246,135.51,65.42768,2.78474,65.4869153881,2.82768,0.82474,2.9455,62.6,1.96,62.6306761899,135.34
2021-04-13 06:30:00,72.0376,15.2693,73.638083464,3.1176,0.9093,3.2475,68.92,14.36,70.4001136363,135.23,70.7576,5.3093,70.9565122047,3.1176,0.9093,3.2475,67.64,4.4,67.7829595105,135.06
2021-04-13 07:00:00,76.6296,13.5453,77.817547817,3.7896,1.1053,3.9475,72.84,12.44,73.8946493327,135.09,75.3496,7.3453,75.7067741503,3.7896,1.1053,3.9475,71.56,6.24,71.8315473869,134.91
2021-04-13 07:30:00,80.94208,12.33144,81.8760326787,6.62208,1.93144,6.898,74.32,10.4,75.0441363466,135.09,79.58208,10.17144,80.2294562415,6.62208,1.93144,6.898,72.96,8.24,73.4238326431,134.91
2021-04-13 08:00:00,82.32512,11.87316,83.1769037137,10.12512,2.95316,10.547,72.2,8.92,72.7489271399,134.73,81.00512,12.55316,81.9720152991,10.12512,2.95316,10.547,70.88,9.6,71.5271584784,134.57
2021-04-13 08:30:00,82.53632,11.88476,83.3875988346,14.41632,4.20476,15.017,68.12,7.68,68.5515630748,134.68,81.29632,15.00476,82.669428861,14.41632,4.20476,15.017,66.88,10.8,67.7463976902,134.52
2021-04-13 09:00:00,78.70608,13.90594,79.9251036674,19.42608,5.66594,20.2355,59.28,8.24,59.8499456976,134.91,77.62608,15.94594,79.2469639712,19.42608,5.66594,20.2355,58.2,10.28,59.1009170826,134.74
2021-04-13 09:30:00,74.47568,15.92374,76.1589942623,23.87568,6.96374,24.8705,50.6,8.96,51.3871734969,134.99,73.55568,16.52374,75.3888058259,23.87568,6.96374,24.8705,49.68,9.56,50.5914617302,134.83
2021-04-13 10:00:00,70.24528,17.04654,72.2840500266,27.72528,8.08654,28.8805,42.52,8.96,43.4537915492,135.03,69.52528,17.68654,71.7396560924,27.72528,8.08654,28.8805,41.8,9.6,42.8882268228,134.86
2021-04-13 10:30:00,65.50064,18.01102,67.9318090577,30.62064,8.93102,31.8965,34.88,9.08,36.0424860408,135.15,64.90064,18.41102,67.4615351875,30.62064,8.93102,31.8965,34.28,9.48,35.5666810372,134.98
2021-04-13 11:00:00,62.6488,18.1359,65.2210319625,32.9688,9.6159,34.3425,29.68,8.52,30.8786787282,135.22,62.1688,19.6559,65.2021019466,32.9688,9.6159,34.3425,29.2,10.04,30.8778496661,135.05
2021-04-13 11:30:00,60.22304,18.30172,62.9425730472,34.22304,9.98172,35.649,26.0,8.32,27.2987618767,135.29,59.82304,20.18172,63.1355520844,34.22304,9.98172,35.649,25.6,10.2,27.5572132118,135.12
2021-04-13 12:00:00,58.1728,19.0904,61.2251421558,34.7328,10.1304,36.18,23.44,8.96,25.0941268029,135.46,57.8528,19.8104,61.1506207327,34.7328,10.1304,36.18,23.12,9.68,25.0646524013,135.28
2021-04-13 12:30:00,59.36608,19.02344,62.3395759049,33.40608,9.74344,34.798,25.96,9.28,27.5688229709,135.37,59.00608,19.10344,62.0214390094,33.40608,9.74344,34.798,25.6,9.36,27.2574687013,135.2
2021-04-13 13:00:00,56.87872,19.70296,60.1946461207,33.67872,9.82296,35.082,23.2,9.88,25.2161535528,135.5,56.55872,18.58296,59.5333117708,33.67872,9.82296,35.082,22.88,8.76,24.4996326503,135.32
2021-04-13 13:30:00,56.31168,19.68924,59.6546014671,33.63168,9.80924,35.033,22.68,9.88,24.7385690775,135.5,55.99168,18.60924,59.0031528192,33.63168,9.80924,35.033,22.36,8.8,24.0293487219,135.32
2021-04-13 14:00:00,55.40128,19.40704,58.702087077,32.80128,9.56704,34.168,22.6,9.84,24.6492515099,135.53,55.08128,18.36704,58.0628587378,32.80128,9.56704,34.168,22.28,8.8,23.9549243372,135.35
2021-04-13 14:30:00,55.31648,19.19064,58.5507781605,32.19648,9.39064,33.538,23.12,9.8,25.111240511,135.53,54.95648,18.23064,57.9013896966,32.19648,9.39064,33.538,22.76,8.84,24.4164534689,135.33
2021-04-13 15:00:00,55.40736,20.22048,58.9817205039,33.80736,9.86048,35.216,21.6,10.36,23.9559929871,135.61,55.12736,18.22048,58.0604143285,33.80736,9.86048,35.216,21.32,8.36,22.9004803443,135.43
2021-04-13 15:30:00,55.63216,21.04938,59.481203961,33.63216,9.80938,35.0335,22.0,11.24,24.7050116373,135.61,55.31216,17.28938,57.9513391101,33.63216,9.80938,35.0335,21.68,7.48,22.9340968865,135.43
2021-04-13 16:00:00,58.85504,20.90772,62.4583740502,31.77504,9.26772,33.099,27.08,11.64,29.4756848945,135.73,58.45504,16.42772,60.719532984,31.77504,9.26772,33.099,26.68,7.16,27.6240474949,135.55
2021-04-13 16:30:00,63.28544,19.37492,66.18485054,27.20544,7.93492,28.339,36.08,11.44,37.850231175,135.69,62.72544,15.21492,64.5443615957,27.20544,7.93492,28.339,35.52,7.28,36.2583617942,135.51
2021-04-13 17:00:00,68.12912,18.51766,70.6008549796,24.12912,7.03766,25.1345,44.0,11.48,45.4729633958,135.59,67.36912,14.35766,68.8820784403,24.12912,7.03766,25.1345,43.24,7.32,43.8552163374,135.42
2021-04-13 17:30:00,71.912,17.091,73.9150730569,18.552,5.411,19.325,53.36,11.68,54.6233649641,135.48,70.952,12.451,72.0361971859,18.552,5.411,19.325,52.4,7.04,52.8708010153,135.3
2021-04-13 18:00:00,76.41328,15.71054,78.0116044409,14.09328,4.11054,14.6805,62.32,11.6,63.390396749,135.43,75.29328,11.23054,76.126230971,14.09328,4.11054,14.6805,61.2,7.12,61.6127778955,135.25
2021-04-13 18:30:00,79.084,13.9645,80.3074486972,8.244,2.4045,8.5875,70.84,11.56,71.777010247,135.26,77.844,9.6045,78.4342702921,8.244,2.4045,8.5875,69.6,7.2,69.9714227381,135.09
2021-04-13 19:00:00,82.40256,12.23908,83.3065241971,5.48256,1.59908,5.711,76.92,10.64,77.6524049853,135.1,80.96256,9.55908,81.5249172474,5.48256,1.59908,5.711,75.48,7.96,75.8985638863,134.93
2021-04-13 19:30:00,83.68288,11.44584,84.4620131089,3.72288,1.08584,3.878,79.96,10.36,80.6283523334,134.88,82.24288,9.32584,82.7699377939,3.72288,1.08584,3.878,78.52,8.24,78.9511747854,134.71
2021-04-13 20:00:00,84.35072,11.51396,85.1329268814,3.27072,0.95396,3.407,81.08,10.56,81.7647845958,134.85,82.87072,9.03396,83.3616738472,3.27072,0.95396,3.407,79.6,8.08,80.0090394893,134.68
2021-04-13 20:30:00,85.29488,10.88434,85.9865420368,2.89488,0.8443400000000001,3.0155,82.4,10.04,83.0094066959,134.92,83.77488,9.32434,84.2921932058,2.89488,0.8443400000000001,3.0155,80.88,8.48,81.3233349046,134.74
2021-04-13 21:00:00,85.54128,10.78954,86.2190510122,2.98128,0.8695400000000001,3.1055,82.56,9.92,83.1538333452,134.63,84.06128,9.46954,84.5929724212,2.98128,0.8695400000000001,3.1055,81.08,8.6,81.5348171029,134.46
2021-04-13 21:30:00,83.31424,12.03332,84.1787584667,2.99424,0.8733200000000001,3.119,80.32,11.16,81.0916025246,134.94,81.83424,8.27332,82.2513869804,2.99424,0.8733200000000001,3.119,78.84,7.4,79.1865241061,134.77
2021-04-13 22:00:00,78.41536,13.84448,79.6281251217,2.89536,0.8444800000000001,3.016,75.52,13.0,76.630740568,135.17,77.09536,6.5244800000000005,77.3709465678,2.89536,0.8444800000000001,3.016,74.2,5.68,74.41708406,135.0
2021-04-13 22:30:00,73.52512,15.73316,75.1895976489,2.92512,0.85316,3.047,70.6,14.88,72.1510526604,135.6,72.28512,4.81316,72.4451867456,2.92512,0.85316,3.047,69.36,3.96,69.4729530105,135.43
2021-04-13 23:00:00,67.9984,17.8512,70.3025443636,2.9184,0.8512000000000001,3.04,65.08,17.0,67.2637078966,135.6,66.9184,2.6912000000000003,66.9724929803,2.9184,0.8512000000000001,3.04,64.0,1.8399999999999999,64.0264445366,135.43
2021-04-13 23:30:00,62.86528,19.14404,65.7155818433,2.8252800000000002,0.8240400000000001,2.943,60.04,18.32,62.7727966559,135.85,61.82528,1.54404,61.844557615,2.8252800000000002,0.8240400000000001,2.943,59.0,0.72,59.0043930568,135.68
2021-04-14 00:00:00,58.67568,20.76374,62.2412108032,2.75568,0.8037400000000001,2.8705,55.92,19.96,59.3754831559,136.14,57.71568,0.8037400000000001,57.7212761107,2.75568,0.8037400000000001,2.8705,54.96,0.0,54.96,135.97
2021-04-14 00:30:00,57.37024,20.87632,61.0505133017,2.7302400000000002,0.79632,2.844,54.64,20.08,58.2128508149,136.34,56.45024,0.79632,56.4558563977,2.7302400000000002,0.79632,2.844,53.72,0.0,53.72,136.17
2021-04-14 01:00:00,56.79232,21.20276,60.6211567244,2.75232,0.80276,2.867,54.04,20.4,57.7622852734,136.49,55.87232,0.80276,55.8780866333,2.75232,0.80276,2.867,53.12,0.0,53.12,136.32
2021-04-14 01:30:00,60.63072,20.77396,64.0908856375,2.7907200000000003,0.81396,2.907,57.84,19.96,61.1871489775,136.56,59.63072,0.81396,59.6362750228,2.7907200000000003,0.81396,2.907,56.84,0.0,56.84,136.4
2021-04-14 02:00:00,67.23648,19.05564,69.8846310615,2.79648,0.81564,2.9130000000000003,64.44,18.24,66.9717194045,136.2,66.15648,1.61564,66.1762052297,2.79648,0.81564,2.9130000000000003,63.36,0.8,63.3650503038,136.03
2021-04-14 02:30:00,68.196,19.0955,70.8190125337,2.7960000000000003,0.8155,2.9125,65.4,18.28,67.9066889194,136.2,67.036,1.6155,67.055463135,2.7960000000000003,0.8155,2.9125,64.24,0.8,64.2449811269,136.03
2021-04-14 03:00:00,67.21728,19.41004,69.9636504436,2.77728,0.8100400000000001,2.893,64.44,18.6,67.0706612462,136.05,66.13728,1.25004,66.1490922523,2.77728,0.8100400000000001,2.893,63.36,0.44,63.3615277594,135.87
2021-04-14 03:30:00,66.60384,19.60612,69.4296150371,2.76384,0.8061200000000001,2.879,63.84,18.8,66.5506243397,135.98,65.48384,1.00612,65.4915687597,2.76384,0.8061200000000001,2.879,62.72,0.2,62.7203188767,135.81
2021-04-14 04:00:00,66.06272,19.35996,68.8410562455,2.7427200000000003,0.7999600000000001,2.857,63.32,18.56,65.9840586809,135.93,64.98272,1.27996,64.995324418,2.7427200000000003,0.7999600000000001,2.857,62.24,0.48,62.2418508722,135.76
2021-04-14 04:30:00,65.428,19.4015,68.2439842495,2.748,0.8015,2.8625,62.68,18.6,65.381514207,135.87,64.348,1.2015,64.3592161718,2.748,0.8015,2.8625,61.6,0.4,61.6012986876,135.69
2021-04-14 05:00:00,64.85776,19.45018,67.7114357716,2.7777600000000002,0.81018,2.8935,62.08,18.64,64.8180221852,135.82,63.77776,1.17018,63.7884941964,2.7777600000000002,0.81018,2.8935,61.0,0.36,61.0010622858,135.65
2021-04-14 05:30:00,65.80944,19.13942,68.5361203385,2.80944,0.81942,2.9265,63.0,18.32,65.6096212457,135.41,64.68944,1.33942,64.70330512,2.80944,0.81942,2.9265,61.88,0.52,61.8821848354,135.25
2021-04-14 06:00:00,67.61072,18.27646,70.0374074981,2.73072,0.7964600000000001,2.8445,64.88,17.48,67.1934877797,135.23,66.49072,2.11646,66.5243958939,2.73072,0.7964600000000001,2.8445,63.76,1.32,63.7736622753,135.06
2021-04-14 06:30:00,71.98784,16.28312,73.8064299692,3.02784,0.8831200000000001,3.154,68.96,15.4,70.6586272156,135.25,70.78784,4.24312,70.9148951857,3.02784,0.8831200000000001,3.154,67.76,3.36,67.8432546389,135.08
2021-04-14 07:00:00,76.72144,14.35042,78.0519949127,4.08144,1.19042,4.2515,72.64,13.16,73.8224572877,135.36,75.44144,6.79042,75.7464235001,4.08144,1.19042,4.2515,71.36,5.6,71.5793936828,135.19
2021-04-14 07:30:00,80.50768,12.64974,81.4954137424,6.06768,1.76974,6.3205,74.44,10.88,75.2308979077,135.21,79.18768,9.60974,79.7686389921,6.06768,1.76974,6.3205,73.12,7.84,73.5391052434,135.04
2021-04-14 08:00:00,82.72656,11.60858,83.5370747576,8.80656,2.56858,9.1735,73.92,9.04,74.470719078,134.86,81.40656,12.04858,82.2933550844,8.80656,2.56858,9.1735,72.6,9.48,73.2163260482,134.69
2021-04-14 08:30:00,82.5152,11.6836,83.3382549613,12.3552,3.6036,12.87,70.16,8.08,70.6237353869,135.05,81.2752,14.0436,82.4795782967,12.3552,3.6036,12.87,68.92,10.44,69.7062407536,134.88
2021-04-14 09:00:00,78.99472,13.84846,80.1994116702,17.99472,5.24846,18.7445,61.0,8.6,61.6032466677,135.42,77.91472,15.32846,79.4082192134,17.99472,5.24846,18.7445,59.92,10.08,60.761935453,135.25
2021-04-14 09:30:00,74.10848,16.00164,75.8163523958,22.90848,6.68164,23.863,51.2,9.32,52.041352788,135.56,73.26848,16.04164,75.0040290611,22.90848,6.68164,23.863,50.36,9.36,51.2224482039,135.38
2021-04-14 10:00:00,69.73264,16.64202,71.6909890506,25.65264,7.48202,26.7215,44.08,9.16,45.0216836647,135.66,69.01264,16.96202,71.066550516,25.65264,7.48202,26.7215,43.36,9.48,44.3842314341,135.49
2021-04-14 10:30:00,66.92304,17.08922,69.0705054495,27.32304,7.96922,28.4615,39.6,9.12,40.6366140322,135.66,66.28304,17.56922,68.5719978056,27.32304,7.96922,28.4615,38.96,9.6,40.1253236747,135.49
2021-04-14 11:00:00,78.00144,20.85042,80.7401056245,42.00144,12.25042,43.7515,36.0,8.6,37.0129706995,135.56,77.40144,22.25042,80.5361043523,42.00144,12.25042,43.7515,35.4,10.0,36.7853231602,135.39
2021-04-14 11:30:00,73.63216,16.02438,75.3556616363,28.47216,8.30438,29.6585,45.16,7.72,45.8151066789,135.46,72.87216,19.18438,75.3551069208,28.47216,8.30438,29.6585,44.4,10.88,45.7136128522,135.29
2021-04-14 12:00:00,75.7096,14.9703,77.1754715842,21.4296,6.2503,22.3225,54.28,8.72,54.9759656577,135.67,74.7496,16.2903,76.5040951469,21.4296,6.2503,22.3225,53.32,10.04,54.2570179792,135.5
2021-04-14 12:30:00,73.71344,16.52142,75.5422302785,25.51344,7.44142,26.5765,48.2,9.08,49.0477970963,135.86,72.91344,17.08142,74.8875466406,25.51344,7.44142,26.5765,47.4,9.64,48.370338018300004,135.67
2021-04-14 13:00:00,67.5088,18.2734,69.9382243483,25.3488,7.3934,26.405,42.16,10.88,43.5412448145,136.13,66.8288,15.3534,68.5697848983,25.3488,7.3934,26.405,41.48,7.96,42.2368559436,135.95
2021-04-14 13:30:00,68.48912,17.92766,70.7966139829,23.88912,6.96766,24.8845,44.6,10.96,45.9269158555,136.06,67.72912,14.88766,69.3460605676,23.88912,6.96766,24.8845,43.84,7.92,44.5496576867,135.88
2021-04-14 14:00:00,66.58816,18.40988,69.0862268025,26.22816,7.64988,27.321,40.36,10.76,41.7696923618,136.11,65.94816,15.72988,67.7981484423,26.22816,7.64988,27.321,39.72,8.08,40.5335021926,135.93
2021-04-14 14:30:00,62.29616,18.81138,65.0744156197,28.01616,8.17138,29.1835,34.28,10.64,35.8932862803,136.11,61.73616,16.37138,63.8699893115,28.01616,8.17138,29.1835,33.72,8.2,34.7027145912,135.93
2021-04-14 15:00:00,62.10736,18.60798,64.8350297744,26.90736,7.84798,28.0285,35.2,10.76,36.8078469895,136.21,61.50736,15.96798,63.5462958751,26.90736,7.84798,28.0285,34.6,8.12,35.5400393922,136.03
2021-04-14 15:30:00,63.25456,19.76758,66.2713858302,27.45456,8.00758,28.5985,35.8,11.76,37.6820593917,136.35,62.69456,15.16758,64.5032040805,27.45456,8.00758,28.5985,35.24,7.16,35.9600222469,136.17
2021-04-14 16:00:00,64.53008,20.20794,67.6202045534,30.61008,8.92794,31.8855,33.92,11.28,35.7463956225,136.32,64.01008,16.52794,66.10947846,30.61008,8.92794,31.8855,33.4,7.6,34.2537589178,136.14
2021-04-14 16:30:00,69.41056,19.16808,72.0086184453,28.69056,8.36808,29.886,40.72,10.8,42.1278815038,136.11,68.73056,16.40808,70.6619768136,28.69056,8.36808,29.886,40.04,8.04,40.8392360359,135.92
2021-04-14 17:00:00,71.50768,19.48474,74.1147987372,28.26768,8.24474,29.4455,43.24,11.24,44.6770097477,136.11,70.82768,15.88474,72.5870871371,28.26768,8.24474,29.4455,42.56,7.64,43.2402960212,135.92
2021-04-14 17:30:00,77.00464,18.82802,79.2730024576,23.68464,6.9080200000000005,24.6715,53.32,11.92,54.6361492054,136.11,76.04464,13.90802,77.30601718529999,23.68464,6.9080200000000005,24.6715,52.36,7.0,52.8258421608,135.92
2021-04-14 18:00:00,77.95744,17.60092,79.919677403,19.47744,5.68092,20.289,58.48,11.92,59.682466437,136.04,76.99744,12.64092,78.0281912196,19.47744,5.68092,20.289,57.52,6.96,57.9395547101,135.85
2021-04-14 18:30:00,78.79264,16.18952,80.4386764933,12.99264,3.78952,13.534,65.8,12.4,66.9581959136,136.07,77.63264,10.30952,78.3141940902,12.99264,3.78952,13.534,64.64,6.52,64.9679921192,135.89
2021-04-14 19:00:00,84.0392,15.2931,85.4193540379,12.7992,3.7331000000000003,13.3325,71.24,11.56,72.1718172142,135.8,82.7592,11.0131,83.4887630538,12.7992,3.7331000000000003,13.3325,69.96,7.28,70.337756575,135.61
2021-04-14 19:30:00,84.3336,14.2673,85.5319351953,9.6936,2.8273,10.0975,74.64,11.44,75.5116097034,135.64,83.0136,10.1873,83.6363489534,9.6936,2.8273,10.0975,73.32,7.36,73.6884794252,135.46
2021-04-14 20:00:00,84.86544,14.24242,86.0522482789,8.78544,2.56242,9.1515,76.08,11.68,76.9713505143,135.64,83.54544,9.68242,84.1046360307,8.78544,2.56242,9.1515,74.76,7.12,75.0982822706,135.48
2021-04-14 20:30:00,88.27744,13.83092,89.3543550198,10.11744,2.95092,10.539,78.16,10.88,78.9136236654,135.6,86.83744,10.91092,87.5202214405,10.11744,2.95092,10.539,76.72,7.96,77.1318351914,135.42
2021-04-14 21:00:00,88.41888,14.64884,89.624142137,12.09888,3.52884,12.603,76.32,11.12,77.1258504005,135.69,87.09888,11.16884,87.8120600157,12.09888,3.52884,12.603,75.0,7.64,75.3881263861,135.51
2021-04-14 21:30:00,87.01184,15.05012,88.3038301106,10.73184,3.13012,11.179,76.28,11.92,77.2057303573,135.97,85.61184,10.13012,86.2090858286,10.73184,3.13012,11.179,74.88,7.0,75.2064784443,135.79
2021-04-14 22:00:00,83.08048,17.14514,84.8311380488,11.88048,3.46514,12.3755,71.2,13.68,72.5022923776,135.79,81.84048,8.62514,82.2937251961,11.88048,3.46514,12.3755,69.96,5.16,70.1500334996,135.61
2021-04-14 22:30:00,77.5768,18.1099,79.6625908206,9.9768,2.9099,10.3925,67.6,15.2,69.2878055649,135.19,76.3768,6.4299,76.6469777111,9.9768,2.9099,10.3925,66.4,3.52,66.4932357462,135.02
2021-04-14 23:00:00,71.66608,19.01094,74.1447426474,8.26608,2.41094,8.6105,63.4,16.6,65.5371650287,135.59,70.54608,4.69094,70.7018692925,8.26608,2.41094,8.6105,62.28,2.2800000000000002,62.3217201303,135.42
2021-04-14 23:30:00,65.57456,20.24758,68.6293480593,7.29456,2.12758,7.5985,58.28,18.12,61.0318998557,135.59,64.57456,2.88758,64.6390897016,7.29456,2.12758,7.5985,57.28,0.76,57.2850416776,135.42
2021-04-15 00:00:00,61.92736,21.02548,65.3993021813,6.80736,1.9854800000000001,7.091,55.12,19.04,58.3158297549,135.67,60.96736,2.06548,61.0023376028,6.80736,1.9854800000000001,7.091,54.16,0.08,54.1600590842,135.5
2021-04-15 00:30:00,59.45232,21.27526,63.1443983379,5.33232,1.55526,5.5545,54.12,19.72,57.6008055499,135.94,58.53232,1.55526,58.5529787308,5.33232,1.55526,5.5545,53.2,0.0,53.2,135.77
2021-04-15 01:00:00,58.28224,21.56732,62.1447406576,4.96224,1.44732,5.169,53.32,20.12,56.9897955778,136.08,57.40224,1.44732,57.4204832111,4.96224,1.44732,5.169,52.44,0.0,52.44,135.91
2021-04-15 01:30:00,62.33632,21.03976,65.7912478374,4.93632,1.4397600000000002,5.142,57.4,19.6,60.6541012628,135.97,61.37632,1.4397600000000002,61.3932045556,4.93632,1.4397600000000002,5.142,56.44,0.0,56.44,135.8
2021-04-15 02:00:00,69.31968,19.46324,72.0002482398,5.83968,1.70324,6.083,63.48,17.76,65.9175849072,135.67,68.19968,2.9032400000000003,68.26144705909999,5.83968,1.70324,6.083,62.36,1.2,62.3715447941,135.49
2021-04-15 02:30:00,70.77952,19.70236,73.4705617305,6.6595200000000006,1.94236,6.937,64.12,17.76,66.5341416117,135.73,69.65952,3.10236,69.7285692109,6.6595200000000006,1.94236,6.937,63.0,1.16,63.0106784601,135.56
2021-04-15 03:00:00,69.7856,20.0658,72.6131275803,6.9456,2.0258,7.235,62.84,18.04,65.3781859644,135.83,68.7056,2.9858000000000002,68.7704476719,6.9456,2.0258,7.235,61.76,0.96,61.7674606893,135.66
2021-04-15 03:30:00,69.18432,20.48876,72.1544137264,7.02432,2.04876,7.317,62.16,18.44,64.8374829863,135.83,68.10432,2.56876,68.152747051,7.02432,2.04876,7.317,61.08,0.52,61.0822134504,135.66
2021-04-15 04:00:00,68.97504,20.24772,71.8855083323,7.29504,2.12772,7.599,61.68,18.12,64.2865211378,135.83,67.93504,2.92772,67.9980970631,7.29504,2.12772,7.599,60.64,0.8,60.6452768153,135.66
2021-04-15 04:30:00,68.65152,20.64836,71.6895108715,8.53152,2.48836,8.887,60.12,18.16,62.8028661766,135.77,67.61152,3.28836,67.6914392534,8.53152,2.48836,8.887,59.08,0.8,59.0854161363,135.6
2021-04-15 05:00:00,68.94832,21.55826,72.2400817071,10.82832,3.15826,11.2795,58.12,18.4,60.9630576661,135.8,67.94832,3.75826,68.0521763726,10.82832,3.15826,11.2795,57.12,0.6000000000000001,57.1231511736,135.64
2021-04-15 05:30:00,69.99504,21.48522,73.218305792,11.67504,3.40522,12.1615,58.32,18.08,61.058241049,135.21,68.99504,4.12522,69.1182536285,11.67504,3.40522,12.1615,57.32,0.72,57.3245218035,135.05
2021-04-15 06:00:00,71.69968,20.975740000000002,74.7049247416,12.25968,3.57574,12.7705,59.44,17.4,61.9344298432,134.95,70.65968,4.93574,70.8318565834,12.25968,3.57574,12.7705,58.4,1.3599999999999999,58.41583347,134.78
2021-04-15 06:30:00,76.34656,18.34608,78.5199075089,11.74656,3.42608,12.236,64.6,14.92,66.3005761664,134.78,75.26656,7.14608,75.6050362979,11.74656,3.42608,12.236,63.52,3.7199999999999998,63.6288362301,134.62
2021-04-15 07:00:00,81.12192,16.96056,82.8759705826,13.44192,3.92056,14.002,67.68,13.04,68.9247705836,135.53,79.96192,9.68056,80.5457751344,13.44192,3.92056,14.002,66.52,5.76,66.768914923,135.36
2021-04-15 07:30:00,85.1624,15.9707,86.6469712815,16.0824,4.6907,16.7525,69.08,11.28,69.9948912421,135.5,83.9624,12.2107,84.8456587472,16.0824,4.6907,16.7525,67.88,7.52,68.295276557,135.36
2021-04-15 08:00:00,87.84656,15.64358,89.2285811781,21.40656,6.24358,22.2985,66.44,9.4,67.1016661492,135.14,86.68656,15.40358,88.0444771774,21.40656,6.24358,22.2985,65.28,9.16,65.9195266973,134.97
2021-04-15 08:30:00,87.18496,16.33728,88.7024462346,26.66496,7.77728,27.776,60.52,8.56,61.122369064,135.21,86.14496,17.85728,87.9763410378,26.66496,7.77728,27.776,59.48,10.08,60.3280763824,135.04
2021-04-15 09:00:00,81.05696,17.65328,82.957031403,29.25696,8.53328,30.476,51.8,9.12,52.5967147263,135.4,80.17696,18.05328,82.1843405619,29.25696,8.53328,30.476,50.92,9.52,51.8022856639,135.22
2021-04-15 09:30:00,78.87312,18.21466,80.9490141845,31.59312,9.21466,32.9095,47.28,9.0,48.1289767188,135.5,78.11312,18.81466,80.3470655783,31.59312,9.21466,32.9095,46.52,9.6,47.5002147364,135.33
2021-04-15 10:00:00,76.80144,18.72542,79.0512652666,33.48144,9.76542,34.8765,43.32,8.96,44.2369076677,135.46,76.04144,19.48542,78.4982941843,33.48144,9.76542,34.8765,42.56,9.72,43.6558358069,135.29
2021-04-15 10:30:00,74.75744,19.49092,77.2565259237,36.51744,10.65092,38.039,38.24,8.84,39.2484802254,135.46,74.15744,20.45092,76.9257176515,36.51744,10.65092,38.039,37.64,9.8,38.8948531299,135.29
2021-04-15 11:00:00,74.46128,21.00954,77.3684883544,40.90128,11.92954,42.6055,33.56,9.08,34.7666506871,135.55,73.98128,21.48954,77.0391466714,40.90128,11.92954,42.6055,33.08,9.56,34.4337044188,135.37
2021-04-15 11:30:00,73.29856,18.65208,75.6345092296,34.73856,10.13208,36.186,38.56,8.52,39.4900493796,135.49,72.65856,20.25208,75.4281982126,34.73856,10.13208,36.186,37.92,10.12,39.2471756946,135.31
2021-04-15 12:00:00,74.71824,19.09282,77.1190713394,34.87824,10.17282,36.3315,39.84,8.92,40.8263640311,135.46,74.03824,19.93282,76.67449573,34.87824,10.17282,36.3315,39.16,9.76,40.3579385004,135.28
2021-04-15 12:30:00,75.6488,19.8209,78.2023594161,33.8088,9.8609,35.2175,41.84,9.96,43.0091525143,135.5,74.9288,18.5409,77.1886652446,33.8088,9.8609,35.2175,41.12,8.68,42.0261442438,135.33
2021-04-15 13:00:00,71.204,21.1245,74.2714892556,35.124,10.2445,36.5875,36.08,10.88,37.6847555385,135.88,70.604,18.1645,72.9031815235,35.124,10.2445,36.5875,35.48,7.92,36.3532226907,135.7
2021-04-15 13:30:00,66.79488,20.53684,69.8807397743,30.91488,9.01684,32.203,35.88,11.52,37.6840125252,136.07,66.23488,16.33684,68.2198773804,30.91488,9.01684,32.203,35.32,7.32,36.070553087,135.89
2021-04-15 14:00:00,63.14992,20.71706,66.4613344062,34.54992,10.07706,35.9895,28.6,10.64,30.515071686,136.05,62.70992,18.31706,65.3303050157,34.54992,10.07706,35.9895,28.16,8.24,29.3408111681,135.89
2021-04-15 14:30:00,65.09968,20.70574,68.313219841,35.05968,10.22574,36.5205,30.04,10.48,31.815593661,136.05,64.65968,18.54574,67.2667725541,35.05968,10.22574,36.5205,29.6,8.32,30.7470714053,135.89
2021-04-15 15:00:00,62.88128,21.07704,66.3196576409,36.88128,10.75704,38.418,26.0,10.32,27.9732443596,136.05,62.52128,19.31704,65.4374394915,36.88128,10.75704,38.418,25.64,8.56,27.0311523987,135.86
2021-04-15 15:30:00,61.86416,21.29038,65.4251830188,33.22416,9.69038,34.6085,28.64,11.6,30.8999935275,136.16,61.42416,16.97038,63.7253578181,33.22416,9.69038,34.6085,28.2,7.28,29.1245326143,135.98
2021-04-15 16:00:00,62.87376,22.54318,66.792998593,35.87376,10.46318,37.3685,27.0,12.08,29.5791548223,136.16,62.43376,17.34318,64.7978416327,35.87376,10.46318,37.3685,26.56,6.88,27.4366178674,135.98
2021-04-15 16:30:00,66.6032,21.6176,70.0236165875,34.4832,10.0576,35.92,32.12,11.56,34.1369008552,136.12,66.1232,17.3776,68.3685494946,34.4832,10.0576,35.92,31.64,7.32,32.4757140029,135.94
2021-04-15 17:00:00,70.11776,20.13768,72.9522201389,28.03776,8.17768,29.206,42.08,11.96,43.7466341562,136.12,69.43776,15.09768,71.0601326709,28.03776,8.17768,29.206,41.4,6.92,41.9743540748,135.94
2021-04-15 17:30:00,73.66592,19.84256,76.2915130064,25.10592,7.32256,26.152,48.56,12.52,50.1480208981,135.91,72.82592,13.68256,74.1001151956,25.10592,7.32256,26.152,47.72,6.36,48.1419567529,135.73
2021-04-15 18:00:00,77.69904,18.66222,79.9088184886,22.01904,6.42222,22.9365,55.68,12.24,57.0094728971,135.71,76.77904,13.02222,77.8755365763,22.01904,6.42222,22.9365,54.76,6.6,55.1563015439,135.52
2021-04-15 18:30:00,80.65296,17.66878,82.5656450556,17.65296,5.14878,18.3885,63.0,12.52,64.2320044837,135.71,79.53296,11.42878,80.3499143662,17.65296,5.14878,18.3885,61.88,6.28,62.1978520529,135.52
2021-04-15 19:00:00,82.8848,15.3664,84.2971904633,12.3648,3.6064,12.88,70.52,11.76,71.4938319018,135.49,81.6848,10.6064,82.370518221,12.3648,3.6064,12.88,69.32,7.0,69.6725369138,135.31
2021-04-15 19:30:00,84.33152,14.03336,85.4911718156,8.89152,2.59336,9.262,75.44,11.44,76.3024717817,135.35,82.97152,9.91336,83.5616409461,8.89152,2.59336,9.262,74.08,7.32,74.4407737735,135.17
2021-04-15 20:00:00,86.24656,13.78358,87.341033824,8.44656,2.46358,8.7985,77.8,11.32,78.6192241122,135.25,84.88656,9.82358,85.4530911825,8.44656,2.46358,8.7985,76.44,7.36,76.7935101425,135.07
2021-04-15 20:30:00,87.70592,12.87756,88.6462630605,7.94592,2.31756,8.277,79.76,10.56,80.4560202844,135.18,86.26592,10.43756,86.8950609195,7.94592,2.31756,8.277,78.32,8.12,78.7398044194,135.01
2021-04-15 21:00:00,88.02144,12.90792,88.9628478546,7.50144,2.18792,7.814,80.52,10.72,81.2304671906,135.32,86.58144,10.14792,87.1741133181,7.50144,2.18792,7.814,79.08,7.96,79.4796074474,135.14
2021-04-15 21:30:00,86.78960000000001,14.0203,87.9147512096,7.7496,2.2603,8.0725,79.04,11.76,79.9100694531,135.61,85.3896,9.2603,85.8902610559,7.7496,2.2603,8.0725,77.64,7.0,77.9549203065,135.44
2021-04-15 22:00:00,83.27136,15.58748,84.7177013911,7.91136,2.30748,8.241,75.36,13.28,76.52116047210001,135.95,81.91136,7.90748,82.2921572023,7.91136,2.30748,8.241,74.0,5.6,74.2115893914,135.77
2021-04-15 22:30:00,78.14336,17.65848,80.1137106119,8.70336,2.53848,9.066,69.44,15.12,71.0670669157,135.58,76.94336,6.29848,77.2007221365,8.70336,2.53848,9.066,68.24,3.76,68.3435088359,135.41
2021-04-15 23:00:00,72.46624,19.50932,75.0464489939,8.46624,2.46932,8.819,64.0,17.04,66.2296127121,135.5,71.34624,4.2693200000000004,71.473862743,8.46624,2.46932,8.819,62.88,1.8,62.905758083,135.33
2021-04-15 23:30:00,66.47968,21.85324,69.9793680409,8.95968,2.6132400000000002,9.333,57.52,19.24,60.6525184968,136.16,65.47968,2.81324,65.540085537,8.95968,2.6132400000000002,9.333,56.52,0.2,56.5203538559,135.99
2021-04-16 00:00:00,62.24192,22.63056,66.2283840298,7.92192,2.31056,8.252,54.32,20.32,57.9962481545,136.31,61.28192,2.31056,61.325462953,7.92192,2.31056,8.252,53.36,0.0,53.36,136.15
2021-04-16 00:30:00,59.76112,21.99366,63.6797655763,5.60112,1.63366,5.8345,54.16,20.36,57.8604804681,135.99,58.80112,1.63366,58.8238094503,5.60112,1.63366,5.8345,53.2,0.0,53.2,135.83
2021-04-16 01:00:00,58.88896,22.35928,62.9908486369,5.20896,1.5192800000000002,5.426,53.68,20.84,57.5834003859,136.11,57.96896,1.5192800000000002,57.988865614,5.20896,1.5192800000000002,5.426,52.76,0.0,52.76,135.94
2021-04-16 01:30:00,61.92176,21.25718,65.4688633096,3.76176,1.09718,3.9185,58.16,20.16,61.5549445617,135.98,60.92176,1.09718,60.9316391167,3.76176,1.09718,3.9185,57.16,0.0,57.16,135.81
2021-04-16 02:00:00,68.45264,19.29702,71.120594091,3.21264,0.9370200000000001,3.3465,65.24,18.36,67.7742369931,135.61,67.29264,1.49702,67.3092896044,3.21264,0.9370200000000001,3.3465,64.08,0.56,64.0824468946,135.45
2021-04-16 02:30:00,69.38048,19.36264,72.0316793696,3.30048,0.96264,3.438,66.08,18.4,68.5939239292,135.58,68.22048,1.44264,68.2357318536,3.30048,0.96264,3.438,64.92,0.48,64.9217744674,135.41
2021-04-16 03:00:00,68.49296,19.67878,71.263875504,3.97296,1.15878,4.1385,64.52,18.52,67.1254109857,135.65,67.33296,1.55878,67.351000716,3.97296,1.15878,4.1385,63.36,0.4,63.3612626137,135.48
2021-04-16 03:30:00,68.73296,19.88378,71.5512718088,4.81296,1.40378,5.0135,63.92,18.48,66.5377847542,135.7,67.57296,1.8437800000000002,67.5981097949,4.81296,1.40378,5.0135,62.76,0.44,62.7615423647,135.53
2021-04-16 04:00:00,66.36128,19.90204,69.2813876839,4.60128,1.34204,4.793,61.76,18.56,64.4885354152,135.7,65.24128,1.74204,65.264533396,4.60128,1.34204,4.793,60.64,0.4,60.6413192469,135.53
2021-04-16 04:30:00,64.55776,19.45268,67.4248554719,3.19776,0.9326800000000001,3.331,61.36,18.52,64.0939934783,135.7,63.47776,1.37268,63.4926000806,3.19776,0.9326800000000001,3.331,60.28,0.44,60.281605818,135.56
2021-04-16 05:00:00,64.3296,19.3328,67.171828857,2.6496,0.7728,2.76,61.68,18.56,64.4119243619,135.74,63.2496,1.1728,63.2604723346,2.6496,0.7728,2.76,60.6,0.4,60.6013201176,135.56
2021-04-16 05:30:00,65.4976,18.7868,68.1386781498,2.6976,0.7868,2.81,62.8,18.0,65.3287073192,135.42,64.3776,1.7067999999999999,64.4002216456,2.6976,0.7868,2.81,61.68,0.92,61.6868608376,135.26
2021-04-16 06:00:00,66.95136,18.24748,69.3934804733,2.63136,0.76748,2.741,64.32,17.48,66.6529279177,135.58,65.83136,2.16748,65.8670321861,2.63136,0.76748,2.741,63.2,1.4,63.2155044273,135.41
2021-04-16 06:30:00,72.03152,15.93586,73.7732438452,3.07152,0.8958600000000001,3.1995,68.96,15.04,70.581039947,135.16,70.87152,4.65586,71.0242872506,3.07152,0.8958600000000001,3.1995,67.8,3.76,67.9041795474,134.99
2021-04-16 07:00:00,76.71088,13.83234,77.9480130616,3.95088,1.15234,4.1155,72.76,12.68,73.8566178484,135.46,75.43088,7.27234,75.7806346414,3.95088,1.15234,4.1155,71.48,6.12,71.7415137839,135.29
2021-04-16 07:30:00,82.3136,12.5798,83.2693227605,7.4736,2.1798,7.785,74.84,10.4,75.5591529863,135.65,80.9936,10.5798,81.6816711937,7.4736,2.1798,7.785,73.52,8.4,73.9983134943,135.48
2021-04-16 08:00:00,83.45152,11.96836,84.3053843559,10.45152,3.04836,10.887,73.0,8.92,73.5429561549,135.23,82.17152,12.76836,83.1576197122,10.45152,3.04836,10.887,71.72,9.72,72.3756644184,135.06
2021-04-16 08:30:00,82.77408,11.42244,83.5584852388,12.69408,3.70244,13.223,70.08,7.72,70.503934642,135.1,81.57408,14.58244,82.8672316673,12.69408,3.70244,13.223,68.88,10.88,69.7339859753,134.93
2021-04-16 09:00:00,78.3096,13.8503,79.5249914319,17.5896,5.1303,18.3225,60.72,8.72,61.3429441745,135.24,77.3096,15.0103,78.7533069671,17.5896,5.1303,18.3225,59.72,9.88,60.5317503464,135.06
2021-04-16 09:30:00,78.79264,13.38952,79.9222082027,14.91264,4.34952,15.534,63.88,9.04,64.5164785152,135.24,77.67264,13.98952,78.9224028676,14.91264,4.34952,15.534,62.76,9.64,63.4960408215,135.06
2021-04-16 10:00:00,77.8352,13.2486,78.954694357,14.1552,4.1286,14.745,63.68,9.12,64.3297505047,135.33,76.7552,13.6886,77.9662651215,14.1552,4.1286,14.745,62.6,9.56,63.3257735839,135.15
2021-04-16 10:30:00,75.8816,13.3588,77.0485220884,15.0816,4.3988,15.71,60.8,8.96,61.4566644067,135.33,74.8416,14.1188,76.1617069399,15.0816,4.3988,15.71,59.76,9.72,60.5453218672,135.15
2021-04-16 11:00:00,72.5872,14.1946,73.9620732065,19.8672,5.7946,20.695,52.72,8.4,53.385001639,135.33,71.6672,16.0346,73.4390628549,19.8672,5.7946,20.695,51.8,10.24,52.8024393376,135.15
2021-04-16 11:30:00,74.01216,14.86688,75.4905553616,19.29216,5.62688,20.096,54.72,9.24,55.4946483906,135.42,73.13216,15.06688,74.668090234,19.29216,5.62688,20.096,53.84,9.44,54.661313559,135.24
2021-04-16 12:00:00,74.0968,14.9799,75.5958542134,17.8968,5.2199,18.6425,56.2,9.76,57.0411921334,135.6,73.1368,14.1799,74.498732058,17.8968,5.2199,18.6425,55.24,8.96,55.9619442121,135.42
2021-04-16 12:30:00,72.83264,15.85452,74.5383072909,21.03264,6.13452,21.909,51.8,9.72,52.7040643594,135.6,71.95264,15.17452,73.5353551715,21.03264,6.13452,21.909,50.92,9.04,51.7162256937,135.42
2021-04-16 13:00:00,68.74816,17.67988,70.9851228089,23.58816,6.87988,24.571,45.16,10.8,46.4334534576,135.85,67.98816,14.83988,69.5888779806,23.58816,6.87988,24.571,44.4,7.96,45.1078884454,135.67
2021-04-16 13:30:00,62.28256,18.88908,65.083904488,25.40256,7.40908,26.461,36.88,11.48,38.6254423923,136.01,61.76256,14.80908,63.5131692502,25.40256,7.40908,26.461,36.36,7.4,37.1053850539,135.83
2021-04-16 14:00:00,61.04576,18.09668,63.6716156619,21.72576,6.33668,22.631,39.32,11.76,41.0409551546,136.16,60.40576,13.45668,61.8864935006,21.72576,6.33668,22.631,38.68,7.12,39.3298461731,135.98
2021-04-16 14:30:00,63.55648,18.10064,66.0837296042,22.83648,6.66064,23.788,40.72,11.44,42.2964773947,136.23,62.87648,14.10064,64.4381857721,22.83648,6.66064,23.788,40.04,7.44,40.7253631046,136.05
2021-04-16 15:00:00,62.38544,18.33242,65.0232323639,22.94544,6.69242,23.9015,39.44,11.64,41.1218092987,136.34,61.74544,14.01242,63.3154584209,22.94544,6.69242,23.9015,38.8,7.32,39.4844577017,136.16
2021-04-16 15:30:00,59.65104,18.03322,62.3172816853,19.45104,5.67322,20.2615,40.2,12.36,42.0572181676,136.34,59.05104,12.27322,60.3129940747,19.45104,5.67322,20.2615,39.6,6.6,40.1462327,136.16
2021-04-16 16:00:00,60.44656,19.09358,63.3904678406,21.16656,6.17358,22.0485,39.28,12.92,41.3502696485,136.43,59.84656,12.25358,61.0881409657,21.16656,6.17358,22.0485,38.68,6.08,39.1549332779,136.24
2021-04-16 16:30:00,64.23424,19.31832,67.0763376758,23.03424,6.71832,23.994,41.2,12.6,43.0836395863,136.27,63.59424,13.11832,64.9331785823,23.03424,6.71832,23.994,40.56,6.4,41.0618265546,136.08
2021-04-16 17:00:00,67.53984,18.55912,70.0433503082,19.05984,5.55912,19.854,48.48,13.0,50.1927325417,136.12,66.73984,11.519120000000001,67.7266296873,19.05984,5.55912,19.854,47.68,5.96,48.0510561799,135.94
2021-04-16 17:30:00,71.01632,18.20476,73.3125568576,17.29632,5.04476,18.017,53.72,13.16,55.3084442016,135.94,70.13632,10.80476,70.963696506,17.29632,5.04476,18.017,52.84,5.76,53.1530168476,135.75
2021-04-16 18:00:00,73.68816,18.69738,76.023265801,17.88816,5.21738,18.6335,55.8,13.48,57.4051426268,135.9,72.76816,10.69738,73.5502484608,17.88816,5.21738,18.6335,54.88,5.48,55.1529219534,135.71
2021-04-16 18:30:00,76.44912,17.08766,78.3355351871,13.32912,3.8876600000000003,13.8845,63.12,13.2,64.485458826,135.61,75.36912,9.527660000000001,75.9689446725,13.32912,3.8876600000000003,13.8845,62.04,5.64,62.2958361369,135.42
2021-04-16 19:00:00,79.78976,15.08368,81.2029753347,8.78976,2.56368,9.156,71.0,12.52,72.0954256524,135.3,78.54976,8.84368,79.046033879,8.78976,2.56368,9.156,69.76,6.28,70.0421016247,135.12
2021-04-16 19:30:00,81.89904,13.95222,83.0789816732,6.41904,1.87222,6.6865,75.48,12.08,76.4405442157,135.25,80.61904,8.51222,81.0671789311,6.41904,1.87222,6.6865,74.2,6.64,74.4965073007,135.07
2021-04-16 20:00:00,82.7448,13.5489,83.8467329015,5.5847999999999995,1.6289,5.8175,77.16,11.92,78.0752969895,135.17,81.3848,8.3889,81.8160089118,5.5847999999999995,1.6289,5.8175,75.8,6.76,76.1008383659,134.99
2021-04-16 20:30:00,85.14768,12.34974,86.0386162572,4.62768,1.3497400000000002,4.8205,80.52,11.0,81.2678927991,135.09,83.74768,9.02974,84.2330701675,4.62768,1.3497400000000002,4.8205,79.12,7.68,79.4918662506,134.91
2021-04-16 21:00:00,85.8104,11.7247,86.6076979157,4.1304,1.2047,4.3025,81.68,10.52,82.3546768557,135.03,84.3704,9.3247,84.8841235229,4.1304,1.2047,4.3025,80.24,8.12,80.6498109111,134.86
2021-04-16 21:30:00,84.41312,12.50716,85.3346581372,3.93312,1.14716,4.097,80.48,11.36,81.2777952457,135.1,82.97312,8.42716,83.39997403,3.93312,1.14716,4.097,79.04,7.28,79.3745551169,134.93
2021-04-16 22:00:00,80.68688,13.82034,81.8619227837,4.04688,1.18034,4.2155,76.64,12.64,77.6753448657,134.67,79.36688,7.14034,79.6874274666,4.04688,1.18034,4.2155,75.32,5.96,75.5554366012,134.51
2021-04-16 22:30:00,75.6584,15.3837,77.2065522883,3.0984,0.9037000000000001,3.2275,72.56,14.48,73.9907021186,135.03,74.33840000000001,5.1437,74.5161416356,3.0984,0.9037000000000001,3.2275,71.24,4.24,71.3660647647,134.86
2021-04-16 23:00:00,70.4032,17.1026,72.4507384158,2.6832000000000003,0.7826000000000001,2.795,67.72,16.32,69.6587453232,135.51,69.2432,3.3026,69.3219150991,2.6832000000000003,0.7826000000000001,2.795,66.56,2.52,66.607687244,135.34
2021-04-16 23:30:00,65.07504,18.98022,67.7865,2.67504,0.78022,2.7865,62.4,18.2,65.0,135.92,64.03504,1.5802200000000002,64.054534914,2.67504,0.78022,2.7865,61.36,0.8,61.3652149023,135.75
2021-04-17 00:00:00,60.41344,20.41392,63.7692077918,2.65344,0.77392,2.7640000000000002,57.76,19.64,61.0077634404,136.3,59.41344,0.77392,59.4184803306,2.65344,0.77392,2.7640000000000002,56.76,0.0,56.76,136.14
2021-04-17 00:30:00,59.09872,20.85546,62.6706383999,2.65872,0.77546,2.7695,56.44,20.08,59.9055923934,136.43,58.17872,0.77546,58.1838877959,2.65872,0.77546,2.7695,55.52,0.0,55.52,136.27
2021-04-17 01:00:00,58.6304,21.2472,62.3615852268,2.6304,0.7672,2.74,56.0,20.48,59.6274299295,136.37,57.7104,0.7672,57.7154993394,2.6304,0.7672,2.74,55.08,0.0,55.08,136.2
2021-04-17 01:30:00,62.40256,20.99908,65.8410271442,2.60256,0.7590800000000001,2.711,59.8,20.24,63.1323815486,136.2,61.40256,0.7590800000000001,61.4072518275,2.60256,0.7590800000000001,2.711,58.8,0.0,58.8,136.03
2021-04-17 02:00:00,68.57168,19.08674,71.1785005592,2.49168,0.72674,2.5955,66.08,18.36,68.5832049412,135.75,67.45168,1.40674,67.4663475538,2.49168,0.72674,2.5955,64.96,0.68,64.9635590158,135.58
2021-04-17 02:30:00,69.67296,19.00128,72.2175186281,2.47296,0.72128,2.576,67.2,18.28,69.6419298986,135.75,68.47296,1.36128,68.4864901597,2.47296,0.72128,2.576,66.0,0.64,66.0031029574,135.58
2021-04-17 03:00:00,68.32736,19.56548,71.0734558904,2.48736,0.72548,2.591,65.84,18.84,68.4824882726,135.9,67.20736,0.88548,67.2131929981,2.48736,0.72548,2.591,64.72,0.16,64.7201977747,135.73
2021-04-17 03:30:00,67.47968,19.56324,70.2582918395,2.47968,0.7232400000000001,2.583,65.0,18.84,67.6752953448,135.9,66.31968,0.88324,66.3255611978,2.47968,0.7232400000000001,2.583,63.84,0.16,63.840200500899996,135.73
2021-04-17 04:00:00,66.96256,19.40408,69.7173060466,2.48256,0.7240800000000001,2.586,64.48,18.68,67.1313101317,135.9,65.84256,1.08408,65.8514839377,2.48256,0.7240800000000001,2.586,63.36,0.36,63.361022719,135.73
2021-04-17 04:30:00,66.03776,19.68268,68.9085889988,2.47776,0.7226800000000001,2.581,63.56,18.96,66.3276352662,136.08,64.95776,0.8426800000000001,64.9632257035,2.47776,0.7226800000000001,2.581,62.48,0.12,62.4801152368,135.91
2021-04-17 05:00:00,65.25744,19.80842,68.1975584479,2.49744,0.7284200000000001,2.6015,62.76,19.08,65.5962194033,136.27,64.13744,0.7684200000000001,64.1420429909,2.49744,0.7284200000000001,2.6015,61.64,0.04,61.6400129786,136.1
2021-04-17 05:30:00,66.06064,19.54102,68.8901997373,2.54064,0.74102,2.6465,63.52,18.8,66.2437197023,136.19,64.98064,1.02102,64.9886609852,2.54064,0.74102,2.6465,62.44,0.28,62.4406277995,136.03
2021-04-17 06:00:00,66.5096,19.3203,69.2589408254,2.4696,0.7203,2.5725,64.04,18.6,66.6864424002,136.15,65.3896,1.2003,65.4006155036,2.4696,0.7203,2.5725,62.92,0.48,62.9218308697,135.98
2021-04-17 06:30:00,70.31264,18.04452,72.5911292501,3.03264,0.8845200000000001,3.159,67.28,17.16,69.433882219,136.15,69.15264,2.76452,69.2078766457,3.03264,0.8845200000000001,3.159,66.12,1.88,66.1467217631,135.98
2021-04-17 07:00:00,72.55088,17.22234,74.5670113646,4.19088,1.22234,4.3655,68.36,16.0,70.2074753855,136.15,71.35088,4.22234,71.475703787,4.19088,1.22234,4.3655,67.16,3.0,67.2269707781,135.98
2021-04-17 07:30:00,74.44368,17.40774,76.451886202,6.88368,2.00774,7.1705,67.56,15.4,69.2929549089,135.87,73.28368,5.52774,73.4918612082,6.88368,2.00774,7.1705,66.4,3.52,66.4932357462,135.7
2021-04-17 08:00:00,75.81184,17.27012,77.7540489557,10.25184,2.99012,10.679,65.56,14.28,67.0971832494,135.67,74.69184,7.55012,75.0724668211,10.25184,2.99012,10.679,64.44,4.5600000000000005,64.6011393088,135.5
2021-04-17 08:30:00,74.576,18.093,76.7394059464,14.856,4.333,15.475,59.72,13.76,61.2847126125,135.62,73.536,9.333,74.1258941599,14.856,4.333,15.475,58.68,5.0,58.892634514,135.44
2021-04-17 09:00:00,69.62064,19.79602,72.3803559113,19.46064,5.67602,20.2715,50.16,14.12,52.1095000936,135.74,68.82064,10.39602,69.6014204011,19.46064,5.67602,20.2715,49.36,4.72,49.58515907,135.57
2021-04-17 09:30:00,65.41616,20.80138,68.6438008785,23.45616,6.84138,24.4335,41.96,13.96,44.2212980361,135.74,64.77616,11.68138,65.8210114101,23.45616,6.84138,24.4335,41.32,4.84,41.6024999249,135.57
2021-04-17 10:00:00,60.9904,21.6172,64.7080538109,27.3504,7.9772,28.49,33.64,13.64,36.3001267215,135.77,60.4704,13.1372,61.880976883,27.3504,7.9772,28.49,33.12,5.16,33.5195465363,135.57
