Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-17 10:30:00,56.96256,22.07908,61.0918899315,30.44256,8.87908,31.711,26.52,13.2,29.6234771761,135.69,56.64256,14.47908,58.4638637194,30.44256,8.87908,31.711,26.2,5.6,26.7917897872,135.48
2021-04-17 11:00:00,53.6664,22.8977,58.3471263581,33.3864,9.7377,34.7775,20.28,13.16,24.1756902694,135.76,53.4264,15.3377,55.5843976152,33.3864,9.7377,34.7775,20.04,5.6,20.8077293331,135.52
2021-04-17 11:30:00,51.76272,23.04246,56.6598106655,34.84272,10.16246,36.2945,16.92,12.88,21.2645432587,135.87,51.64272,16.12246,54.100871023,34.84272,10.16246,36.2945,16.8,5.96,17.8258688428,135.61
2021-04-17 12:00:00,48.63248,23.74614,54.1202113434,35.47248,10.34614,36.9505,13.16,13.4,18.781522835,136.06,48.59248,15.82614,51.1047533978,35.47248,10.34614,36.9505,13.12,5.48,14.2184668653,135.8
2021-04-17 12:30:00,47.00944,24.11942,52.835914587,35.92944,10.47942,37.4265,11.08,13.64,17.5731613547,136.24,47.08944,15.79942,49.6692765384,35.92944,10.47942,37.4265,11.16,5.32,12.3631711142,135.97
2021-04-17 13:00:00,45.23536,24.62698,51.5046205524,36.43536,10.62698,37.9535,8.8,14.0,16.5360212869,136.48,45.31536,15.58698,47.9211414456,36.43536,10.62698,37.9535,8.88,4.96,10.1713322628,136.21
2021-04-17 13:30:00,43.24352,25.24436,50.0727444205,36.08352,10.52436,37.587,7.16,14.72,16.3689950822,136.65,43.32352,14.884360000000001,45.8090772424,36.08352,10.52436,37.587,7.24,4.36,8.4514614121,136.39
2021-04-17 14:00:00,42.15904,25.454720000000002,49.2476133838,36.11904,10.53472,37.624,6.04,14.92,16.0962107342,136.77,42.23904,14.65472,44.7090294952,36.11904,10.53472,37.624,6.12,4.12,7.3775876816,136.5
2021-04-17 14:30:00,43.832,26.021,50.9738821849,35.592,10.381,37.075,8.24,15.64,17.6778731752,136.96,43.912,13.941,46.0718485086,35.592,10.381,37.075,8.32,3.56,9.0496408769,136.69
2021-04-17 15:00:00,42.51456,26.28508,49.9839298435,34.71456,10.12508,36.161,7.8,16.16,17.9439572001,137.19,42.59456,13.20508,44.5945140056,34.71456,10.12508,36.161,7.88,3.08,8.4605437178,136.92
2021-04-17 15:30:00,45.91776,27.17768,53.3579138798,32.83776,9.57768,34.206,13.08,17.6,21.9282101413,137.14,45.87776,11.21768,47.2292833653,32.83776,9.57768,34.206,13.04,1.6400000000000001,13.1427242229,136.88
2021-04-17 16:00:00,49.82912,25.85016,56.1353005871,25.26912,7.37016,26.322,24.56,18.48,30.7360374805,137.17,49.58912,8.17016,50.2576594839,25.26912,7.37016,26.322,24.32,0.8,24.3331543372,136.91
2021-04-17 16:30:00,57.9576,23.5693,62.5667267823,22.7976,6.6493,23.7475,35.16,16.92,39.0193798003,136.79,57.4776,8.9293,58.1670602682,22.7976,6.6493,23.7475,34.68,2.2800000000000002,34.754867285,136.52
2021-04-17 17:00:00,64.58624,20.84432,67.8665460562,16.74624,4.88432,17.444,47.84,15.96,50.4320057107,136.42,63.82624,7.96432,64.3212197148,16.74624,4.88432,17.444,47.08,3.08,47.1806400974,136.16
2021-04-17 17:30:00,71.28256,19.85908,73.9972054783,16.52256,4.81908,17.211,54.76,15.04,56.7878437696,136.11,70.36256,8.73908,70.9031830668,16.52256,4.81908,17.211,53.84,3.92,53.982515688,135.87
2021-04-17 18:00:00,73.29296,19.31378,75.7949871921,13.69296,3.99378,14.2635,59.6,15.32,61.5374877615,135.99,72.33296,7.59378,72.7304791477,13.69296,3.99378,14.2635,58.64,3.6,58.7504008497,135.75
2021-04-17 18:30:00,77.18896,17.87178,79.23090348,11.62896,3.39178,12.1135,65.56,14.48,67.1400327673,135.64,76.06896,7.79178,76.4669766046,11.62896,3.39178,12.1135,64.44,4.4,64.5900425762,135.41
2021-04-17 19:00:00,77.08672,17.10196,78.960999463,9.12672,2.66196,9.507,67.96,14.44,69.4771559579,135.46,75.88672,7.02196,76.2109060083,9.12672,2.66196,9.507,66.76,4.36,66.9022211888,135.24
2021-04-17 19:30:00,77.7256,15.3183,79.22069938,4.2456,1.2383,4.4225,73.48,14.08,74.8168216379,135.39,76.4856,5.8783,76.7111557614,4.2456,1.2383,4.4225,72.24,4.64,72.3888610216,135.18
2021-04-17 20:00:00,79.0632,14.8901,80.4531209603,3.4632,1.0101,3.6075,75.6,13.88,76.8636090748,135.34,77.7832,5.8901,78.0058938815,3.4632,1.0101,3.6075,74.32,4.88,74.4800429645,135.13
2021-04-17 20:30:00,80.976,14.548,82.2724551718,3.936,1.148,4.1,77.04,13.4,78.1966853517,135.19,79.616,6.468,79.8782979288,3.936,1.148,4.1,75.68,5.32,75.8667568834,134.98
2021-04-17 21:00:00,81.248,14.269,82.491465407,3.528,1.029,3.675,77.72,13.24,78.83968543820001,135.27,79.848,6.469,80.1096190541,3.528,1.029,3.675,76.32,5.44,76.5136327722,135.06
2021-04-17 21:30:00,79.62416,14.92538,81.01094879,2.62416,0.7653800000000001,2.7335000000000003,77.0,14.16,78.2911591433,135.55,78.30416,5.48538,78.496056379,2.62416,0.7653800000000001,2.7335000000000003,75.68,4.72,75.8270453071,135.34
2021-04-17 22:00:00,76.03952,16.21486,77.7491497487,2.51952,0.7348600000000001,2.6245000000000003,73.52,15.48,75.1320224671,135.83,74.75952,4.13486,74.8737797754,2.51952,0.7348600000000001,2.6245000000000003,72.24,3.4,72.3199668142,135.62
2021-04-17 22:30:00,70.94784,18.06812,73.2123825661,2.42784,0.7081200000000001,2.529,68.52,17.36,70.6849347457,136.02,69.74784,2.34812,69.7873545293,2.42784,0.7081200000000001,2.529,67.32,1.6400000000000001,67.33997327,135.8
2021-04-17 23:00:00,66.4672,19.1196,69.1624737846,2.4672,0.7196,2.5700000000000003,64.0,18.4,66.5924920693,135.96,65.4272,1.3195999999999999,65.4405061411,2.4672,0.7196,2.5700000000000003,62.96,0.6000000000000001,62.9628588932,135.73
2021-04-17 23:30:00,61.87568,20.45374,65.1686677434,2.51568,0.7337400000000001,2.6205,59.36,19.72,62.5498840926,135.78,60.87568,0.7337400000000001,60.8801017562,2.51568,0.7337400000000001,2.6205,58.36,0.0,58.36,135.54
2021-04-18 00:00:00,57.77728,21.58504,61.6776137346,2.41728,0.7050400000000001,2.518,55.36,20.88,59.1667474178,136.04,56.85728,0.7050400000000001,56.8616511403,2.41728,0.7050400000000001,2.518,54.44,0.0,54.44,135.79
2021-04-18 00:30:00,56.19856,22.05958,60.3730338467,2.39856,0.6995800000000001,2.4985,53.8,21.36,57.8851414441,136.25,55.27856,0.6995800000000001,55.2829866039,2.39856,0.6995800000000001,2.4985,52.88,0.0,52.88,135.99
2021-04-18 01:00:00,55.29632,22.58476,59.7306821475,2.41632,0.70476,2.517,52.88,21.88,57.2278673375,136.4,54.45632,0.70476,54.4608802224,2.41632,0.70476,2.517,52.04,0.0,52.04,136.14
2021-04-18 01:30:00,58.8872,21.9821,62.8563047295,2.4072,0.7021000000000001,2.5075000000000003,56.48,21.28,60.3558514148,136.18,57.9272,0.7021000000000001,57.9314547051,2.4072,0.7021000000000001,2.5075000000000003,55.52,0.0,55.52,135.92
2021-04-18 02:00:00,64.81424,20.65082,68.0245696308,2.09424,0.61082,2.1815,62.72,20.04,65.8437544495,135.87,63.73424,0.61082,63.7371669393,2.09424,0.61082,2.1815,61.64,0.0,61.64,135.61
2021-04-18 02:30:00,65.6552,20.4261,68.7592237322,1.7352,0.5061,1.8075,63.92,19.92,66.9520186402,135.83,64.5752,0.5061,64.5771832171,1.7352,0.5061,1.8075,62.84,0.0,62.84,135.58
2021-04-18 03:00:00,64.71616,20.97888,68.0315718707,2.39616,0.6988800000000001,2.496,62.32,20.28,65.536713375,136.02,63.63616,0.6988800000000001,63.6399975864,2.39616,0.6988800000000001,2.496,61.24,0.0,61.24,135.76
2021-04-18 03:30:00,64.08672,21.14196,67.4839992369,2.40672,0.70196,2.507,61.68,20.44,64.9785810864,136.14,63.04672,0.70196,63.0506276781,2.40672,0.70196,2.507,60.64,0.0,60.64,135.88
2021-04-18 04:00:00,63.22208,21.14644,66.6648582403,2.4220800000000002,0.7064400000000001,2.523,60.8,20.44,64.1438508354,136.14,62.18208,0.7064400000000001,62.1860927427,2.4220800000000002,0.7064400000000001,2.523,59.76,0.0,59.76,135.88
2021-04-18 04:30:00,62.37152,21.38336,65.9352302794,2.41152,0.7033600000000001,2.512,59.96,20.68,63.42605143,136.28,61.37152,0.7033600000000001,61.3755503633,2.41152,0.7033600000000001,2.512,58.96,0.0,58.96,136.02
2021-04-18 05:00:00,61.07904,22.19472,64.9865734071,2.99904,0.87472,3.124,58.08,21.32,61.86944965,136.44,60.11904,0.87472,60.1254031637,2.99904,0.87472,3.124,57.12,0.0,57.12,136.18
2021-04-18 05:30:00,62.16576,22.19668,66.0096532289,3.96576,1.15668,4.131,58.2,21.04,61.8863603712,136.41,61.20576,1.15668,61.2166886216,3.96576,1.15668,4.131,57.24,0.0,57.24,136.15
2021-04-18 06:00:00,63.31648,22.13564,67.0743110125,4.71648,1.37564,4.913,58.6,20.76,62.1686223106,136.34,62.35648,1.37564,62.3716520817,4.71648,1.37564,4.913,57.64,0.0,57.64,136.08
2021-04-18 06:30:00,66.5512,21.6791,69.9931825127,6.0312,1.7591,6.2825,60.52,19.92,63.7140235741,136.11,65.5112,1.7591,65.5348133304,6.0312,1.7591,6.2825,59.48,0.0,59.48,135.85
2021-04-18 07:00:00,67.33952,21.75236,70.7656422242,7.37952,2.15236,7.687,59.96,19.6,63.0821813193,136.08,66.33952,2.15236,66.3744270589,7.37952,2.15236,7.687,58.96,0.0,58.96,135.85
2021-04-18 07:30:00,68.17072,22.08146,71.6577835343,10.29072,3.00146,10.7195,57.88,19.08,60.9437511153,136.08,67.17072,3.20146,67.2469699797,10.29072,3.00146,10.7195,56.88,0.2,56.8803516164,135.82
2021-04-18 08:00:00,68.68176,21.96718,72.1092307118,12.64176,3.68718,13.1685,56.04,18.28,58.9460770535,136.01,67.80176,4.40718,67.9448445038,12.64176,3.68718,13.1685,55.16,0.72,55.1646988571,135.75
2021-04-18 08:30:00,66.61344,23.67392,70.6951545497,19.45344,5.67392,20.264,47.16,18.0,50.478367644,136.38,65.85344,6.75392,66.1988745765,19.45344,5.67392,20.264,46.4,1.08,46.4125672636,136.12
2021-04-18 09:00:00,62.45216,24.46188,67.0720199621,23.25216,6.78188,24.221,39.2,17.68,43.0025859688,136.47,61.89216,8.22188,62.4358773479,23.25216,6.78188,24.221,38.64,1.44,38.6668229882,136.21
2021-04-18 09:30:00,59.23536,24.70198,64.1795581961,25.99536,7.58198,27.0785,33.24,17.12,37.3897312106,136.43,58.75536,9.54198,59.52513512,25.99536,7.58198,27.0785,32.76,1.96,32.8185801033,136.17
2021-04-18 10:00:00,56.87104,25.38572,62.279611195,30.67104,8.94572,31.949,26.2,16.44,30.9307872515,136.43,56.51104,11.58572,57.6864503137,30.67104,8.94572,31.949,25.84,2.64,25.9745105825,136.17
2021-04-18 10:30:00,53.468,25.0115,59.0288247914,32.268,9.4115,33.6125,21.2,15.6,26.3210942022,136.29,53.228,12.8115,54.7481005721,32.268,9.4115,33.6125,20.96,3.4,21.2339727795,136.03
2021-04-18 11:00:00,50.17376,25.12068,56.111092987,34.97376,10.20068,36.431,15.2,14.92,21.2989765012,136.22,50.05376,14.24068,52.040136981,34.97376,10.20068,36.431,15.08,4.04,15.6117904162,135.96
2021-04-18 11:30:00,49.1432,25.6801,55.4483691577,38.2632,11.1601,39.8575,10.88,14.52,18.1440017637,136.16,49.1432,15.6001,51.5598412163,38.2632,11.1601,39.8575,10.88,4.44,11.751085056299999,135.91
2021-04-18 12:00:00,48.752,25.711,55.1163589599,39.192,11.431,40.825,9.56,14.28,17.1846443082,136.2,48.752,16.071,51.3325875541,39.192,11.431,40.825,9.56,4.64,10.6265328306,135.94
2021-04-18 12:30:00,48.11504,25.53522,54.4711348757,38.31504,11.17522,39.9115,9.8,14.36,17.3853271468,136.26,48.11504,15.775220000000001,50.6351127208,38.31504,11.17522,39.9115,9.8,4.6,10.8258948822,136.0
2021-04-18 13:00:00,46.22672,25.51946,52.8029590141,37.02672,10.79946,38.5695,9.2,14.72,17.358525283,136.33,46.26672,15.07946,48.6620950376,37.02672,10.79946,38.5695,9.24,4.28,10.183123293,136.07
2021-04-18 13:30:00,44.56896,25.30428,51.2513295613,34.36896,10.02428,35.801,10.2,15.28,18.3716738486,136.53,44.52896,13.78428,46.6136745366,34.36896,10.02428,35.801,10.16,3.76,10.8334297432,136.27
2021-04-18 14:00:00,45.65408,24.74744,51.9300568765,29.85408,8.70744,31.098,15.8,16.04,22.514919498,136.66,45.53408,11.70744,47.0150677209,29.85408,8.70744,31.098,15.68,3.0,15.9644104182,136.4
2021-04-18 14:30:00,45.43536,24.66698,51.6994375274,29.71536,8.66698,30.9535,15.72,16.0,22.4303009342,136.66,45.31536,11.78698,46.823228738,29.71536,8.66698,30.9535,15.6,3.12,15.9089408824,136.4
2021-04-18 15:00:00,46.4384,25.8112,53.1294931276,31.7184,9.2512,33.04,14.72,16.56,22.156534025,136.81,46.3184,11.8512,47.8105126515,31.7184,9.2512,33.04,14.6,2.6,14.8296999295,136.55
2021-04-18 15:30:00,48.68992,26.30956,55.3434843229,31.36992,9.14956,32.677,17.32,17.16,24.3813043129,136.87,48.52992,11.18956,49.8032066056,31.36992,9.14956,32.677,17.16,2.04,17.2808333132,136.61
2021-04-18 16:00:00,50.09248,26.21864,56.5391336686,29.41248,8.57864,30.638,20.68,17.64,27.1814642726,136.87,49.85248,10.17864,50.880983426,29.41248,8.57864,30.638,20.44,1.6,20.5025266736,136.61
2021-04-18 16:30:00,53.89616,25.75138,59.7321490878,28.49616,8.31138,29.6835,25.4,17.44,30.8109331245,136.73,53.57616,10.03138,54.5071876458,28.49616,8.31138,29.6835,25.08,1.72,25.1389100798,136.47
2021-04-18 17:00:00,59.57184,23.89012,64.1836580026,23.21184,6.77012,24.179,36.36,17.12,40.1888541763,136.53,59.01184,8.73012,59.654105101,23.21184,6.77012,24.179,35.8,1.96,35.853613486,136.26
2021-04-18 17:30:00,63.9008,23.6194,68.1262673056,23.3808,6.8194,24.355,40.52,16.8,43.8646828325,136.32,63.3008,9.0994,63.9514687947,23.3808,6.8194,24.355,39.92,2.2800000000000002,39.9850572089,136.05
2021-04-18 18:00:00,66.232,22.606,69.9836342297,18.672,5.446,19.45,47.56,17.16,50.561044293,136.27,65.432,7.286,65.8364064937,18.672,5.446,19.45,46.76,1.8399999999999999,46.7961878789,136.0
2021-04-18 18:30:00,68.84672,20.91696,71.9540830697,13.56672,3.95696,14.132,55.28,16.96,57.8231787435,136.04,67.92672,6.03696,68.1944585432,13.56672,3.95696,14.132,54.36,2.08,54.3997794113,135.77
2021-04-18 19:00:00,70.59328,18.96804,73.0971799907,8.39328,2.44804,8.743,62.2,16.52,64.3564324679,135.84,69.55328,4.84804,69.7220356172,8.39328,2.44804,8.743,61.16,2.4,61.2070714869,135.57
2021-04-18 19:30:00,72.22336,17.50848,74.3152783861,4.62336,1.34848,4.816,67.6,16.16,69.5047163867,135.73,71.06336,4.10848,71.1820254165,4.62336,1.34848,4.816,66.44,2.76,66.4973022009,135.47
2021-04-18 20:00:00,73.81664,16.94652,75.7369188771,3.65664,1.06652,3.809,70.16,15.88,71.9346926038,135.65,72.61664,4.06652,72.7304131007,3.65664,1.06652,3.809,68.96,3.0,69.0252243749,135.38
2021-04-18 20:30:00,76.0312,15.969100000000001,77.6901250369,2.9112,0.8491000000000001,3.0325,73.12,15.12,74.6669190472,135.51,74.7912,4.5691,74.9306364063,2.9112,0.8491000000000001,3.0325,71.88,3.7199999999999998,71.9761960651,135.24
2021-04-18 21:00:00,75.84,16.015,77.5124881874,2.52,0.735,2.625,73.32,15.28,74.8952655379,135.58,74.56,4.215,74.6790454211,2.52,0.735,2.625,72.04,3.48,72.1240043259,135.32
2021-04-18 21:30:00,73.9448,16.9589,75.8646013385,2.4648,0.7189,2.5675,71.48,16.24,73.3016234472,135.74,72.7048,3.3989000000000003,72.7842047717,2.4648,0.7189,2.5675,70.24,2.68,70.2911089683,135.48
2021-04-18 22:00:00,70.1288,18.2809,72.4723388214,2.6088,0.7609,2.7175000000000002,67.52,17.52,69.7560090602,136.02,68.9688,2.2409,69.0051955019,2.6088,0.7609,2.7175000000000002,66.36,1.48,66.3765018662,135.76
2021-04-18 22:30:00,66.44912,18.85766,69.073127115,2.52912,0.7376600000000001,2.6345,63.92,18.12,66.4386995658,135.74,65.36912,1.53766,65.3872024776,2.52912,0.7376600000000001,2.6345,62.84,0.8,62.8450920916,135.49
2021-04-18 23:00:00,61.9816,20.3013,65.2216338361,2.5416,0.7413000000000001,2.6475,59.44,19.56,62.5756118628,135.68,60.9816,0.7413000000000001,60.9861055016,2.5416,0.7413000000000001,2.6475,58.44,0.0,58.44,135.43
2021-04-18 23:30:00,57.3912,21.3491,61.2334378281,2.4312,0.7091000000000001,2.5324999999999998,54.96,20.64,58.7078461536,135.92,56.4712,0.7091000000000001,56.4756518533,2.4312,0.7091000000000001,2.5324999999999998,54.04,0.0,54.04,135.67
2021-04-19 00:00:00,54.18432,22.15876,58.5401672239,2.46432,0.7187600000000001,2.567,51.72,21.44,55.987784382,136.04,53.38432,0.7187600000000001,53.3891584294,2.46432,0.7187600000000001,2.567,50.92,0.0,50.92,135.79
2021-04-19 00:30:00,52.45296,22.21878,56.9647891021,1.5729600000000001,0.45878,1.6385,50.88,21.76,55.3377990166,136.11,51.61296,0.45878,51.6149989737,1.5729600000000001,0.45878,1.6385,50.04,0.0,50.04,135.86
2021-04-19 01:00:00,51.8664,22.5027,56.5375535043,1.5864,0.4627,1.6525,50.28,22.04,54.8984517086,136.18,51.0664,0.4627,51.068496162,1.5864,0.4627,1.6525,49.48,0.0,49.48,135.92
2021-04-19 01:30:00,55.48,21.975,59.6735370579,1.56,0.455,1.625,53.92,21.52,58.0558076337,136.03,54.6,0.455,54.6018958004,1.56,0.455,1.625,53.04,0.0,53.04,135.77
2021-04-19 02:00:00,61.28576,20.77668,64.7117826257,1.56576,0.45668000000000003,1.631,59.72,20.32,63.0823335015,135.63,60.28576,0.45668000000000003,60.2874897089,1.56576,0.45668000000000003,1.631,58.72,0.0,58.72,135.37
2021-04-19 02:30:00,61.77536,20.81948,65.1893077935,1.57536,0.45948000000000006,1.641,60.2,20.36,63.5497411482,135.5,60.73536,0.45948000000000006,60.7370980225,1.57536,0.45948000000000006,1.641,59.16,0.0,59.16,135.24
2021-04-19 03:00:00,60.8592,20.8206,64.3221548846,1.5792000000000002,0.4606,1.645,59.28,20.36,62.6789278785,135.57,59.8992,0.4606,59.9009708853,1.5792000000000002,0.4606,1.645,58.32,0.0,58.32,135.32
2021-04-19 03:30:00,59.87312,20.98466,63.4440419098,1.59312,0.46466,1.6595,58.28,20.52,61.7869630262,135.47,58.87312,0.46466,58.8749536514,1.59312,0.46466,1.6595,57.28,0.0,57.28,135.25
2021-04-19 04:00:00,59.53472,20.51096,62.9688999872,1.6147200000000002,0.47096000000000005,1.682,57.92,20.04,61.2888896946,135.35,58.57472,0.47096000000000005,58.576613306,1.6147200000000002,0.47096000000000005,1.682,56.96,0.0,56.96,135.16
2021-04-19 04:30:00,58.80656,20.54858,62.2933033243,1.60656,0.46858000000000005,1.6735,57.2,20.08,60.6221609645,135.19,57.88656,0.46858000000000005,57.8884564991,1.60656,0.46858000000000005,1.6735,56.28,0.0,56.28,135.01
2021-04-19 05:00:00,58.17856,20.47208,61.675367069800004,1.61856,0.47208000000000006,1.686,56.56,20.0,59.9919461261,135.19,57.21856,0.47208000000000006,57.2205074077,1.61856,0.47208000000000006,1.686,55.6,0.0,55.6,135.01
2021-04-19 05:30:00,60.48224,19.78732,63.6367770098,1.60224,0.46732,1.669,58.88,19.32,61.9686759581,135.6,59.52224,0.46732,59.5240744792,1.60224,0.46732,1.669,57.92,0.0,57.92,135.43
2021-04-19 06:00:00,61.41008,19.65794,64.4797063474,1.57008,0.45794,1.6355,59.84,19.2,62.844773848,136.04,60.45008,0.49794000000000005,60.4521307834,1.57008,0.45794,1.6355,58.88,0.04,58.880013587,135.87
2021-04-19 06:30:00,66.6888,17.3559,68.9102554795,1.7688000000000001,0.5159,1.8425,64.92,16.84,67.0685619348,135.17,65.5688,2.4759,65.6155287584,1.7688000000000001,0.5159,1.8425,63.8,1.96,63.8300994829,135.0
2021-04-19 07:00:00,72.54992,14.81706,74.0475263533,2.38992,0.69706,2.4895,70.16,14.12,71.5667520571,134.61,71.38992,5.17706,71.5773890824,2.38992,0.69706,2.4895,69.0,4.48,69.1452847272,134.44
2021-04-19 07:30:00,78.90928,12.80354,79.9412603519,3.98928,1.16354,4.1555,74.92,11.64,75.8188367096,134.47,77.62928,8.00354,78.0407698953,3.98928,1.16354,4.1555,73.64,6.84,73.9569820909,134.3
2021-04-19 08:00:00,83.18928,10.69854,83.8744005347,5.5492799999999995,1.61854,5.7805,77.64,9.08,78.169149925,133.87,81.82928,10.81854,82.5413343304,5.5492799999999995,1.61854,5.7805,76.28,9.2,76.8327950813,133.7
2021-04-19 08:30:00,84.7968,9.4474,85.3214548458,7.1568,2.0874,7.455,77.64,7.36,77.9880708827,133.87,83.4368,13.0074,84.4446093543,7.1568,2.0874,7.455,76.28,10.92,77.0576719088,133.7
2021-04-19 09:00:00,82.07168,10.18424,82.7011451094,9.27168,2.70424,9.658,72.8,7.48,73.1832658468,133.98,80.79168,13.46424,81.9059296755,9.27168,2.70424,9.658,71.52,10.76,72.3248781541,133.8
2021-04-19 09:30:00,77.69296,12.72878,78.7287614144,13.33296,3.88878,13.8885,64.36,8.84,64.964260944,134.36,76.61296,13.44878,77.784415685,13.33296,3.88878,13.8885,63.28,9.56,63.9980624707,134.18
2021-04-19 10:00:00,70.68336,15.57098,72.3781237602,18.96336,5.53098,19.7535,51.72,10.04,52.6854818712,134.81,69.84336,14.01098,71.234840469,18.96336,5.53098,19.7535,50.88,8.48,51.5818262569,134.63
2021-04-19 10:30:00,59.64576,18.74668,62.5224335499,29.16576,8.50668,30.381,30.48,10.24,32.1541288173,134.74,59.20576,16.78668,61.539537231,29.16576,8.50668,30.381,30.04,8.28,31.1602310646,134.56
2021-04-19 11:00:00,49.06592,18.97256,52.6062975166,32.54592,9.49256,33.902,16.52,9.48,19.0468055064,134.89,48.94592,18.45256,52.308699613,32.54592,9.49256,33.902,16.4,8.96,18.6880068493,134.71
2021-04-19 11:30:00,46.87616,18.97888,50.5724456834,34.07616,9.93888,35.496,12.8,9.04,15.6704052277,134.76,46.79616,19.33888,50.6347002598,34.07616,9.93888,35.496,12.72,9.4,15.8163965555,134.58
2021-04-19 12:00:00,46.25696,19.13328,50.0578540491,35.01696,10.21328,36.476,11.24,8.92,14.3493553862,134.79,46.21696,19.77328,50.2691753821,35.01696,10.21328,36.476,11.2,9.56,14.7252707955,134.61
2021-04-19 12:30:00,45.77568,19.33624,49.6920824357,35.57568,10.37624,37.058,10.2,8.96,13.5765091242,134.81,45.77568,19.93624,49.9286144891,35.57568,10.37624,37.058,10.2,9.56,13.9797567933,134.63
2021-04-19 13:00:00,43.85504,20.22272,48.2930940984,35.73504,10.42272,37.224,8.12,9.8,12.7269163586,134.98,43.85504,19.14272,47.8508961504,35.73504,10.42272,37.224,8.12,8.72,11.9152339465,134.8
2021-04-19 13:30:00,42.47856,20.71458,47.2601511239,35.63856,10.39458,37.1235,6.84,10.32,12.3809531136,135.49,42.55856,18.75458,46.5076907645,35.63856,10.39458,37.1235,6.92,8.36,10.8524651577,135.3
2021-04-19 14:00:00,42.92528,20.12654,47.4094639861,35.40528,10.32654,36.8805,7.52,9.8,12.352748682,135.65,42.92528,19.24654,47.0426292319,35.40528,10.32654,36.8805,7.52,8.92,11.6669104736,135.47
2021-04-19 14:30:00,43.71056,20.13058,48.123313546,34.87056,10.17058,36.3235,8.84,9.96,13.317176878,135.65,43.71056,18.93058,47.6338106249,34.87056,10.17058,36.3235,8.84,8.76,12.4452079131,135.47
2021-04-19 15:00:00,43.39712,20.25416,47.8909283852,34.19712,9.97416,35.622,9.2,10.28,13.7955934994,135.73,43.35712,18.45416,47.1210767704,34.19712,9.97416,35.622,9.16,8.48,12.4826279284,135.54
2021-04-19 15:30:00,42.90496,20.99728,47.7673671035,32.90496,9.59728,34.276,10.0,11.4,15.1644320698,135.92,42.90496,16.99728,46.1491399703,32.90496,9.59728,34.276,10.0,7.4,12.4402572321,135.74
2021-04-19 16:00:00,44.74704,20.64122,49.2783679909,30.587040000000002,8.92122,31.8615,14.16,11.72,18.3810772263,135.87,44.62704,16.04122,47.422499283,30.587040000000002,8.92122,31.8615,14.04,7.12,15.7421726582,135.68
2021-04-19 16:30:00,47.64608,19.87344,51.6246312994,26.44608,7.71344,27.548000000000002,21.2,12.16,24.4398363333,135.74,47.40608,14.35344,49.5313805663,26.44608,7.71344,27.548000000000002,20.96,6.64,21.9866141095,135.55
2021-04-19 17:00:00,50.26928,19.07854,53.7679384043,23.30928,6.79854,24.2805,26.96,12.28,29.6249894515,135.47,49.86928,13.27854,51.6068281553,23.30928,6.79854,24.2805,26.56,6.48,27.3390563114,135.28
2021-04-19 17:30:00,52.79536,18.55198,55.9600393089,19.99536,5.83198,20.8285,32.8,12.72,35.1800852756,135.39,52.35536,11.83198,53.6756878992,19.99536,5.83198,20.8285,32.36,6.0,32.9115420483,135.2
2021-04-19 18:00:00,54.37616,17.86138,57.2345671063,16.25616,4.74138,16.9335,38.12,13.12,40.3146226573,135.34,53.77616,10.341380000000001,54.7614784739,16.25616,4.74138,16.9335,37.52,5.6,37.9356086019,135.16
2021-04-19 18:30:00,54.8688,16.7084,57.3563932269,11.0688,3.2284,11.53,43.8,13.48,45.8273979187,135.09,54.1488,8.4684,54.8069917073,11.0688,3.2284,11.53,43.08,5.24,43.3975114494,134.91
2021-04-19 19:00:00,55.35696,15.31578,57.436627142,7.11696,2.07578,7.4135,48.24,13.24,50.0239462658,134.88,54.59696,7.47578,55.1064000625,7.11696,2.07578,7.4135,47.48,5.4,47.7860900263,134.7
2021-04-19 19:30:00,55.10992,15.49706,57.247376805,7.18992,2.09706,7.4895,47.92,13.4,49.758279713,135.02,54.30992,7.33706,54.8032832944,7.18992,2.09706,7.4895,47.12,5.24,47.4104629802,134.84
2021-04-19 20:00:00,55.26592,15.35256,57.3587221964,5.18592,1.5125600000000001,5.402,50.08,13.84,51.9572131662,135.13,54.42592,6.35256,54.7953993178,5.18592,1.5125600000000001,5.402,49.24,4.84,49.4772998455,134.95
2021-04-19 20:30:00,55.9624,14.7157,57.8648601506,3.9624,1.1557,4.1275,52.0,13.56,53.7389393271,135.11,55.0824,6.2757,55.438751792,3.9624,1.1557,4.1275,51.12,5.12,51.3757608216,134.93
2021-04-19 21:00:00,55.7248,14.5814,57.6009597229,3.3648,0.9814,3.505,52.36,13.6,54.0974084407,135.23,54.8448,6.1014,55.1831420726,3.3648,0.9814,3.505,51.48,5.12,51.7339810956,135.06
2021-04-19 21:30:00,54.72,15.07,56.7572312573,4.08,1.19,4.25,50.64,13.88,52.5077518087,135.43,53.88,6.07,54.2208382451,4.08,1.19,4.25,49.8,4.88,50.038529155,135.25
2021-04-19 22:00:00,51.54032,16.27426,54.0486459058,3.82032,1.11426,3.9795,47.72,15.16,50.0701907326,135.77,50.74032,4.8342600000000004,50.9700906753,3.82032,1.11426,3.9795,46.92,3.7199999999999998,47.0672370126,135.59
2021-04-19 22:30:00,48.18688,17.30784,51.2009446163,3.38688,0.98784,3.528,44.8,16.32,47.68,135.66,47.42688,3.58784,47.5623963063,3.38688,0.98784,3.528,44.04,2.6,44.1166816522,135.48
2021-04-19 23:00:00,44.70288,18.04334,48.2069455437,3.30288,0.9633400000000001,3.4405,41.4,17.08,44.7848903091,135.38,44.06288,2.6833400000000003,44.1445093692,3.30288,0.9633400000000001,3.4405,40.76,1.72,40.7962743397,135.2
2021-04-19 23:30:00,41.27904,19.26472,45.5531401772,3.23904,0.9447200000000001,3.374,38.04,18.32,42.2216058435,135.7,40.67904,1.58472,40.7098960058,3.23904,0.9447200000000001,3.374,37.44,0.64,37.4454696859,135.53
2021-04-20 00:00:00,38.40112,19.89366,43.2481644171,3.20112,0.93366,3.3345000000000002,35.2,18.96,39.9815157291,136.11,37.841120000000004,1.09366,37.8569208342,3.20112,0.93366,3.3345000000000002,34.64,0.16,34.640369513,135.93
2021-04-20 00:30:00,37.75488,19.92684,42.690864552,3.31488,0.96684,3.453,34.44,18.96,39.3140585542,136.36,37.27488,1.08684,37.2907213687,3.31488,0.96684,3.453,33.96,0.12,33.9602120135,136.19
2021-04-20 01:00:00,37.97568,20.26624,43.0450084818,3.6556800000000003,1.06624,3.808,34.32,19.2,39.325594719,136.36,37.41568,1.1062400000000001,37.4320300919,3.6556800000000003,1.06624,3.808,33.76,0.04,33.7600236967,136.19
2021-04-20 01:30:00,40.37568,19.81124,44.9742233485,3.05568,0.89124,3.183,37.32,18.92,41.8419502414,136.33,39.81568,1.13124,39.8317471096,3.05568,0.89124,3.183,36.76,0.24,36.7607834519,136.15
2021-04-20 02:00:00,44.11232,19.307760000000002,48.1527400259,3.11232,0.9077600000000001,3.242,41.0,18.4,44.9395149061,136.22,43.47232,1.58776,43.5013055896,3.11232,0.9077600000000001,3.242,40.36,0.68,40.3657280375,136.04
2021-04-20 02:30:00,44.16192,19.43556,48.2495199002,3.00192,0.8755600000000001,3.127,41.16,18.56,45.1510708622,136.34,43.52192,1.4355600000000002,43.5455893633,3.00192,0.8755600000000001,3.127,40.52,0.56,40.5238695092,136.16
2021-04-20 03:00:00,43.92416,19.61288,48.1040215949,2.92416,0.8528800000000001,3.046,41.0,18.76,45.0881092972,136.42,43.24416,1.21288,43.2611656339,2.92416,0.8528800000000001,3.046,40.32,0.36,40.3216071108,136.25
2021-04-20 03:30:00,43.79488,19.63184,47.9937564273,2.71488,0.7918400000000001,2.8280000000000003,41.08,18.84,45.1941589146,136.47,43.11488,1.15184,43.1302633055,2.71488,0.7918400000000001,2.8280000000000003,40.4,0.36,40.4016039286,136.29
2021-04-20 04:00:00,43.54832,19.26826,47.6206049757,2.4283200000000003,0.7082600000000001,2.5295,41.12,18.56,45.1146096071,136.47,42.90832,1.30826,42.928259567,2.4283200000000003,0.7082600000000001,2.5295,40.48,0.6000000000000001,40.4844463961,136.29
2021-04-20 04:30:00,43.0752,19.2336,47.1741902315,2.0352,0.5936,2.12,41.04,18.64,45.0747290619,136.24,42.4352,1.0336,42.4477859022,2.0352,0.5936,2.12,40.4,0.44,40.4023959686,136.06
2021-04-20 05:00:00,42.87664,19.19402,46.976767252,2.0366400000000002,0.5940200000000001,2.1215,40.84,18.6,44.8761139138,136.17,42.19664,1.11402,42.2113428814,2.0366400000000002,0.5940200000000001,2.1215,40.16,0.52,40.1633663928,135.99
2021-04-20 05:30:00,44.2144,18.7192,48.0137648597,2.0544000000000002,0.5992000000000001,2.14,42.16,18.12,45.8889965024,135.47,43.5344,1.3992,43.5568794107,2.0544000000000002,0.5992000000000001,2.14,41.48,0.8,41.487713844,135.3
2021-04-20 06:00:00,45.38048,18.33264,48.9435762322,2.10048,0.6126400000000001,2.188,43.28,17.72,46.7670482284,135.16,44.70048,1.69264,44.7325154938,2.10048,0.6126400000000001,2.188,42.6,1.08,42.6136879418,134.99
2021-04-20 06:30:00,49.39072,17.26396,52.32100474,2.55072,0.7439600000000001,2.657,46.84,16.52,49.667856809,135.28,48.63072,3.02396,48.7246473748,2.55072,0.7439600000000001,2.657,46.08,2.2800000000000002,46.1363717689,135.1
2021-04-20 07:00:00,53.14128,15.79954,55.4402480536,3.70128,1.07954,3.8555,49.44,14.72,51.584803964,134.93,52.30128,5.07954,52.5473654549,3.70128,1.07954,3.8555,48.6,4.0,48.7643312268,134.76
2021-04-20 07:30:00,56.62432,14.908760000000001,58.5541180465,6.54432,1.90876,6.817,50.08,13.0,51.7397951291,134.6,55.82432,7.46876,56.3217283062,6.54432,1.90876,6.817,49.28,5.5600000000000005,49.5926607473,134.43
2021-04-20 08:00:00,57.9272,14.4171,59.6943319943,10.2072,2.9771,10.6325,47.72,11.44,49.0721102053,134.35,57.1272,9.9771,57.9918917113,10.2072,2.9771,10.6325,46.92,7.0,47.4392917316,134.18
2021-04-20 08:30:00,56.40432,15.04626,58.3766841697,14.28432,4.16626,14.8795,42.12,10.88,43.5025148698,135.07,55.72432,11.92626,56.9862748129,14.28432,4.16626,14.8795,41.44,7.76,42.1603036042,134.9
2021-04-20 09:00:00,53.44384,16.69112,55.9896197594,18.96384,5.53112,19.754,34.48,11.16,36.2410816616,135.29,52.88384,13.01112,54.4609013587,18.96384,5.53112,19.754,33.92,7.48,34.7349506981,135.11
2021-04-20 09:30:00,52.03792,17.41106,54.8734009175,22.11792,6.45106,23.0395,29.92,10.96,31.8642118999,135.41,51.63792,14.17106,53.5471168547,22.11792,6.45106,23.0395,29.52,7.72,30.5127645421,135.23
2021-04-20 10:00:00,50.0272,18.4896,53.3346608501,26.2272,7.6496,27.32,23.8,10.84,26.1523536226,135.5,49.7072,15.4496,52.0528180985,26.2272,7.6496,27.32,23.48,7.8,24.7416733468,135.32
2021-04-20 10:30:00,47.29024,19.26632,51.0642525217,29.85024,8.70632,31.094,17.44,10.56,20.3879179908,135.5,47.13024,16.86632,50.0572899067,29.85024,8.70632,31.094,17.28,8.16,19.1097880679,135.32
2021-04-20 11:00:00,45.6248,18.4089,49.1986785824,31.0248,9.0489,32.3175,14.6,9.36,17.3427102842,135.39,45.4648,18.2889,49.0054272734,31.0248,9.0489,32.3175,14.44,9.24,17.1432552335,135.21
2021-04-20 11:30:00,44.65056,18.65308,48.3901839405,33.37056,9.73308,34.761,11.28,8.92,14.380709301,135.39,44.61056,19.41308,48.65151322,33.37056,9.73308,34.761,11.24,9.68,14.8337453126,135.21
2021-04-20 12:00:00,45.74752,18.84636,49.477478426,34.30752,10.00636,35.737,11.44,8.84,14.4574963254,135.44,45.70752,19.80636,49.8143481439,34.30752,10.00636,35.737,11.4,9.8,15.0332963784,135.25
2021-04-20 12:30:00,44.37344,19.05892,48.2933184716,34.21344,9.97892,35.639,10.16,9.08,13.6261513275,135.36,44.33344,19.49892,48.4320326169,34.21344,9.97892,35.639,10.12,9.52,13.8940562832,135.17
2021-04-20 13:00:00,44.11504,20.04522,48.4556250507,34.71504,10.12522,36.1615,9.4,9.92,13.6662504002,135.55,44.11504,18.96522,48.0189163127,34.71504,10.12522,36.1615,9.4,8.84,12.9037048943,135.37
2021-04-20 13:30:00,43.07792,19.22106,47.1715628218,29.55792,8.62106,30.7895,13.52,10.6,17.1799417927,135.64,42.95792,16.70106,46.0902190909,29.55792,8.62106,30.7895,13.4,8.08,15.6475685012,135.46
2021-04-20 14:00:00,43.12576,19.74668,47.4316618579,32.04576,9.34668,33.381,11.08,10.4,15.1962626984,135.64,43.08576,17.66668,46.5670945733,32.04576,9.34668,33.381,11.04,8.32,13.824037037,135.46
2021-04-20 14:30:00,42.2072,18.4871,46.0784179226,28.6872,8.3671,29.8825,13.52,10.12,16.8880075793,135.82,42.1272,17.0071,45.4306331703,28.6872,8.3671,29.8825,13.44,8.64,15.977584298,135.62
2021-04-20 15:00:00,42.65856,19.20708,46.7831664533,29.09856,8.48708,30.311,13.56,10.72,17.2856009441,135.92,42.57856,16.56708,45.6880937598,29.09856,8.48708,30.311,13.48,8.08,15.7161318396,135.73
2021-04-20 15:30:00,43.55248,20.92114,48.3167943168,33.19248,9.68114,34.5755,10.36,11.24,15.286176762,135.97,43.51248,17.32114,46.8332980544,33.19248,9.68114,34.5755,10.32,7.64,12.8402492188,135.78
2021-04-20 16:00:00,46.24512,19.75316,50.2871599297,27.40512,7.99316,28.547,18.84,11.76,22.2090792245,135.92,46.00512,15.03316,48.3990388933,27.40512,7.99316,28.547,18.6,7.04,19.8877248573,135.73
2021-04-20 16:30:00,50.51936,18.80648,53.9063022735,22.23936,6.48648,23.166,28.28,12.32,30.8470549648,135.7,50.11936,12.96648,51.769487639,22.23936,6.48648,23.166,27.88,6.48,28.6231514687,135.51
2021-04-20 17:00:00,53.55744,18.23092,56.5753110765,21.63744,6.31092,22.539,31.92,11.92,34.0730509347,135.48,53.07744,13.15092,54.6823676682,21.63744,6.31092,22.539,31.44,6.84,32.1754440529,135.29
2021-04-20 17:30:00,55.95872,16.95796,58.4717944944,16.03872,4.67796,16.707,39.92,12.28,41.7660723554,135.42,55.31872,11.11796,56.4249042268,16.03872,4.67796,16.707,39.28,6.44,39.8044218649,135.23
2021-04-20 18:00:00,58.6976,16.8168,61.0590943922,15.4176,4.4968,16.06,43.28,12.32,44.9993422174,135.42,57.9776,10.8968,58.9927313489,15.4176,4.4968,16.06,42.56,6.4,43.0385129855,135.23
2021-04-20 18:30:00,58.5088,16.2184,60.7150407724,12.2688,3.5784000000000002,12.78,46.24,12.64,47.9364913192,135.33,57.7488,9.6184,58.5443209885,12.2688,3.5784000000000002,12.78,45.48,6.04,45.8793199601,135.14
2021-04-20 19:00:00,57.4376,15.2043,59.415895451,7.5576,2.2043,7.8725000000000005,49.88,13.0,51.5462355561,135.18,56.5976,7.8843,57.1441205396,7.5576,2.2043,7.8725000000000005,49.04,5.68,49.3678437852,135.0
2021-04-20 19:30:00,56.67552,15.01536,58.6308417405,5.67552,1.65536,5.912,51.0,13.36,52.7208649398,135.14,55.83552,6.97536,56.2695383027,5.67552,1.65536,5.912,50.16,5.32,50.4413322584,134.96
2021-04-20 20:00:00,56.08976,15.09118,58.0844634188,4.28976,1.25118,4.4685,51.8,13.84,53.6170271462,135.22,55.20976,6.13118,55.5491581165,4.28976,1.25118,4.4685,50.92,4.88,51.1533068335,135.04
2021-04-20 20:30:00,56.53744,15.00842,58.4955963526,4.41744,1.28842,4.6015,52.12,13.72,53.8955731021,135.29,55.65744,6.28842,56.0115599984,4.41744,1.28842,4.6015,51.24,5.0,51.4833720729,135.12
2021-04-20 21:00:00,56.39104,14.89572,58.3252249597,4.03104,1.17572,4.199,52.36,13.72,54.1277008564,135.48,55.51104,6.21572,55.8579514214,4.03104,1.17572,4.199,51.48,5.04,51.7261249274,135.3
2021-04-20 21:30:00,55.1024,15.1982,57.159948994,3.4224,0.9982000000000001,3.565,51.68,14.2,53.5953580079,135.63,54.2624,5.6382,54.554535586,3.4224,0.9982000000000001,3.565,50.84,4.64,51.0512996896,135.46
2021-04-20 22:00:00,51.36144,16.39042,53.9132950825,3.12144,0.9104200000000001,3.2515,48.24,15.48,50.6628858238,135.81,50.52144,4.35042,50.7084022017,3.12144,0.9104200000000001,3.2515,47.4,3.44,47.5246630709,135.63
2021-04-20 22:30:00,48.84928,17.42104,51.862749553,4.04928,1.18104,4.218,44.8,16.24,47.6526767349,135.96,48.08928,3.90104,48.2472482531,4.04928,1.18104,4.218,44.04,2.7199999999999998,44.1239164173,135.78
2021-04-20 23:00:00,45.66096,17.85778,49.0288035205,3.90096,1.13778,4.0635,41.76,16.72,44.9828411731,135.73,45.02096,3.33778,45.1445192094,3.90096,1.13778,4.0635,41.12,2.2,41.1788100848,135.55
2021-04-20 23:30:00,42.05808,18.45694,45.9297368537,2.9380800000000002,0.85694,3.0605,39.12,17.6,42.8967877585,135.84,41.45808,2.17694,41.5151955921,2.9380800000000002,0.85694,3.0605,38.52,1.32,38.5426101866,135.66
2021-04-21 00:00:00,40.18448,19.37714,44.6123972394,2.66448,0.77714,2.7755,37.52,18.6,41.8773256071,136.18,39.58448,1.21714,39.6031878344,2.66448,0.77714,2.7755,36.92,0.44,36.9226217921,136.01
2021-04-21 00:30:00,39.56896,19.00428,43.8960733301,2.20896,0.6442800000000001,2.301,37.36,18.36,41.6276254427,136.22,39.00896,1.36428,39.0328095351,2.20896,0.6442800000000001,2.301,36.8,0.72,36.8070428043,136.04
2021-04-21 01:00:00,38.68368,19.35774,43.2567820839,2.32368,0.67774,2.4205,36.36,18.68,40.8777690194,136.32,38.12368,1.15774,38.1412550744,2.32368,0.67774,2.4205,35.8,0.48,35.8032177325,136.14
2021-04-21 01:30:00,41.2168,19.9149,45.7758434575,4.0968,1.1949,4.2675,37.12,18.72,41.5732221508,136.02,40.6568,1.5149,40.6850133126,4.0968,1.1949,4.2675,36.56,0.32,36.5614004108,135.84
2021-04-21 02:00:00,44.81424,20.29582,49.1958983682,6.77424,1.9758200000000001,7.0565,38.04,18.32,42.2216058435,135.83,44.21424,2.6158200000000003,44.2915514861,6.77424,1.9758200000000001,7.0565,37.44,0.64,37.4454696859,135.65
2021-04-21 02:30:00,44.86304,20.31672,49.2489743,6.02304,1.75672,6.274,38.84,18.56,43.0467095142,135.96,44.26304,2.23672,44.3195174432,6.02304,1.75672,6.274,38.24,0.48,38.2430124336,135.79
2021-04-21 03:00:00,44.08128,20.81704,48.7494451333,6.64128,1.93704,6.918,37.44,18.88,41.9309909256,136.12,43.52128,2.09704,43.5717728535,6.64128,1.93704,6.918,36.88,0.16,36.88034707,135.94
2021-04-21 03:30:00,43.61632,20.95976,48.3910622905,6.85632,1.9997600000000002,7.142,36.76,18.96,41.3615667015,135.99,43.05632,2.11976,43.1084687086,6.85632,1.9997600000000002,7.142,36.2,0.12,36.2001988945,135.82
2021-04-21 04:00:00,48.08064,23.19352,53.3824625959,14.24064,4.15352,14.834,33.84,19.04,38.8286904234,135.99,47.52064,4.19352,47.7053124505,14.24064,4.15352,14.834,33.28,0.04,33.2800240385,135.82
2021-04-21 04:30:00,49.81968,24.76574,55.6358013607,20.17968,5.88574,21.0205,29.64,18.88,35.1423391367,135.51,49.41968,5.96574,49.7784574394,20.17968,5.88574,21.0205,29.24,0.08,29.2401094389,135.33
2021-04-21 05:00:00,50.34016,25.75588,56.5464151242,25.22016,7.35588,26.271,25.12,18.4,31.1379896589,135.41,49.98016,7.87588,50.5968959463,25.22016,7.35588,26.271,24.76,0.52,24.7654598181,135.23
2021-04-21 05:30:00,47.55696,23.97078,53.2565746012,19.23696,5.61078,20.0385,28.32,18.36,33.7507333254,135.24,47.15696,6.09078,47.5486748233,19.23696,5.61078,20.0385,27.92,0.48,27.9241257697,135.07
2021-04-21 06:00:00,53.18656,25.84608,59.1340005073,27.58656,8.04608,28.736,25.6,17.8,31.1801218728,135.24,52.86656,9.04608,53.6349208035,27.58656,8.04608,28.736,25.28,1.0,25.2997707499,135.07
2021-04-21 06:30:00,56.51936,24.58148,61.6334910077,28.59936,8.34148,29.791,27.92,16.24,32.2995975207,135.16,56.11936,10.82148,57.1531888542,28.59936,8.34148,29.791,27.52,2.48,27.6315182355,134.99
2021-04-21 07:00:00,61.3512,24.0841,65.9091314937,31.8312,9.2841,33.1575,29.52,14.8,33.0222712726,135.03,60.9112,13.2041,62.3259379572,31.8312,9.2841,33.1575,29.08,3.92,29.3430196128,134.86
2021-04-21 07:30:00,66.64544,22.39992,70.3091109942,31.40544,9.15992,32.714,35.24,13.24,37.6451218619,134.96,66.08544,14.55992,67.6703528172,31.40544,9.15992,32.714,34.68,5.4,35.0978973729,134.78
2021-04-21 08:00:00,70.63712,20.97416,73.6852638565,32.27712,9.41416,33.622,38.36,11.56,40.0639888179,135.02,70.03712,16.45416,71.9439890415,32.27712,9.41416,33.622,37.76,7.04,38.4106651856,134.85
2021-04-21 08:30:00,71.04112,21.44866,74.2083940444,36.92112,10.76866,38.4595,34.12,10.68,35.7524376791,135.14,70.48112,18.68866,72.9167627439,36.92112,10.76866,38.4595,33.56,7.92,34.4818792991,134.96
2021-04-21 09:00:00,69.76352,23.13936,73.5008755322,44.36352,12.93936,46.212,25.4,10.2,27.3715180434,135.18,69.36352,21.33936,72.5718002533,44.36352,12.93936,46.212,25.0,8.4,26.3734715197,135.0
2021-04-21 09:30:00,68.59936,23.52648,72.5214964931,45.27936,13.20648,47.166,23.32,10.32,25.5014666245,135.1,68.27936,21.48648,71.5803033299,45.27936,13.20648,47.166,23.0,8.28,24.4450076703,134.92
2021-04-21 10:00:00,68.32512,23.36816,72.2107535261,46.24512,13.48816,48.172,22.08,9.88,24.1896837515,135.1,68.00512,22.16816,71.52708343,46.24512,13.48816,48.172,21.76,8.68,23.4273344621,134.92
2021-04-21 10:30:00,71.01024,23.77632,74.8850290619,47.37024,13.81632,49.344,23.64,9.96,25.6525086493,135.05,70.69024,22.37632,74.1472165897,47.37024,13.81632,49.344,23.32,8.56,24.8414170288,134.87
2021-04-21 11:00:00,64.55728,21.76754,68.1283215605,41.71728,12.16754,43.4555,22.84,9.6,24.7755040312,135.02,64.19728,21.16754,67.5970081368,41.71728,12.16754,43.4555,22.48,9.0,24.2146732375,134.84
2021-04-21 11:30:00,64.99568,23.00874,68.9481003005,44.87568,13.08874,46.7455,20.12,9.92,22.4325834446,135.08,64.71568,21.72874,68.2660778121,44.87568,13.08874,46.7455,19.84,8.64,21.6396672803,134.9
2021-04-21 12:00:00,64.71312,25.58966,69.5889258363,54.27312,15.82966,56.5345,10.44,9.76,14.2916479106,135.17,64.59312,24.62966,69.129525552,54.27312,15.82966,56.5345,10.32,8.8,13.5625366359,134.98
2021-04-21 12:30:00,61.32688,24.97034,66.2155879703,51.32688,14.97034,53.4655,10.0,10.0,14.1421356237,135.32,61.28688,23.61034,65.6774680926,51.32688,14.97034,53.4655,9.96,8.64,13.1852645025,135.13
2021-04-21 13:00:00,58.0488,26.2659,63.7146818579,54.8088,15.9859,57.0925,3.24,10.28,10.7784971123,135.32,58.1288,24.3059,63.005826431,54.8088,15.9859,57.0925,3.32,8.32,8.9579461932,135.13
2021-04-21 13:30:00,54.37056,25.05308,59.8649698254,50.65056,14.77308,52.761,3.7199999999999998,10.28,10.9323739416,135.58,54.45056,23.17308,59.1764743881,50.65056,14.77308,52.761,3.8,8.4,9.2195444573,135.4
2021-04-21 14:00:00,49.71968,23.87824,55.1562954231,47.71968,13.91824,49.708,2.0,9.96,10.158818829,135.64,49.71968,22.63824,54.6309114843,47.71968,13.91824,49.708,2.0,8.72,8.9464182777,135.45
2021-04-21 14:30:00,47.59472,23.20846,52.9517703901,45.83472,13.36846,47.7445,1.76,9.84,9.9961592624,135.64,47.71472,22.16846,52.6130698919,45.83472,13.36846,47.7445,1.88,8.8,8.9985776654,135.45
2021-04-21 15:00:00,48.4936,23.2323,53.7714515728,46.0536,13.4323,47.9725,2.44,9.8,10.0991880862,135.78,48.4136,22.3523,53.3244969995,46.0536,13.4323,47.9725,2.36,8.92,9.226917145,135.59
2021-04-21 15:30:00,44.53456,23.28258,50.2534134746,42.93456,12.52258,44.7235,1.6,10.76,10.8783086921,135.97,44.57456,20.52258,49.0720662806,42.93456,12.52258,44.7235,1.6400000000000001,8.0,8.1663700626,135.79
2021-04-21 16:00:00,48.47072,24.45896,54.2922777345,45.87072,13.37896,47.782,2.6,11.08,11.380966567,135.97,48.51072,21.09896,52.9004354235,45.87072,13.37896,47.782,2.64,7.72,8.1589214974,135.79
2021-04-21 16:30:00,52.88816,24.34738,58.2232975797,44.52816,12.98738,46.3835,8.36,11.36,14.1045808162,135.93,52.80816,20.46738,56.6358138164,44.52816,12.98738,46.3835,8.28,7.48,11.1583511327,135.75
2021-04-21 17:00:00,56.73632,22.94476,61.2002615893,38.89632,11.34476,40.517,17.84,11.6,21.279699246,135.82,56.53632,18.54476,59.5001143075,38.89632,11.34476,40.517,17.64,7.2,19.0528108163,135.64
2021-04-21 17:30:00,58.36224,22.79232,62.654935231,35.08224,10.23232,36.544,23.28,12.56,26.4520698623,135.9,58.04224,16.47232,60.3343927657,35.08224,10.23232,36.544,22.96,6.24,23.7928392589,135.71
2021-04-21 18:00:00,59.74576,21.91918,63.6396597245,29.34576,8.55918,30.5685,30.4,13.36,33.2061681017,136.03,59.26576,14.07918,60.915134555,29.34576,8.55918,30.5685,29.92,5.52,30.4249371404,135.84
2021-04-21 18:30:00,59.69552,21.75786,63.5370724841,25.77552,7.51786,26.8495,33.92,14.24,36.7878240726,136.22,59.17552,12.23786,60.4277037844,25.77552,7.51786,26.8495,33.4,4.72,33.7318603104,136.03
2021-04-21 19:00:00,62.18816,20.09488,65.354199914,22.26816,6.49488,23.196,39.92,13.6,42.1730530078,136.05,61.50816,11.81488,62.6326203827,22.26816,6.49488,23.196,39.24,5.32,39.5989898861,135.87
2021-04-21 19:30:00,62.43216,19.44438,65.3900490583,19.35216,5.64438,20.1585,43.08,13.8,45.2363393744,135.95,61.71216,10.72438,62.6370738321,19.35216,5.64438,20.1585,42.36,5.08,42.6635207174,135.77
2021-04-21 20:00:00,60.44192,18.98556,63.3535885471,15.72192,4.58556,16.377,44.72,14.4,46.9812558368,136.11,59.68192,9.14556,60.3785793357,15.72192,4.58556,16.377,43.96,4.5600000000000005,44.1958731105,135.93
2021-04-21 20:30:00,62.33264,18.44202,65.0035853707,15.09264,4.40202,15.7215,47.24,14.04,49.2822402088,136.06,61.53264,9.32202,62.2347639366,15.09264,4.40202,15.7215,46.44,4.92,46.6998929335,135.88
2021-04-21 21:00:00,63.07504,17.74522,65.5236865862,15.03504,4.38522,15.6615,48.04,13.36,49.8631246514,135.99,62.23504,9.86522,63.0120843129,15.03504,4.38522,15.6615,47.2,5.48,47.5170537807,135.81
2021-04-21 21:30:00,61.3888,16.9284,63.6801027951,11.5488,3.3684,12.03,49.84,13.56,51.6517105235,135.94,60.5488,8.7284,61.1746855162,11.5488,3.3684,12.03,49.0,5.36,49.2922874292,135.77
2021-04-21 22:00:00,57.71632,18.53226,60.6186296039,11.83632,3.45226,12.3295,45.88,15.08,48.2947284908,135.98,56.95632,7.29226,57.4212455791,11.83632,3.45226,12.3295,45.12,3.84,45.2831094339,135.81
2021-04-21 22:30:00,54.63792,19.32606,57.9551455615,11.67792,3.40606,12.1645,42.96,15.92,45.8149320637,135.92,53.87792,6.40606,54.2574222411,11.67792,3.40606,12.1645,42.2,3.0,42.3065006825,135.75
2021-04-21 23:00:00,49.64944,19.11942,53.203562977,9.04944,2.6394200000000003,9.4265,40.6,16.48,43.8172386168,135.89,49.00944,5.11942,49.2760963374,9.04944,2.6394200000000003,9.4265,39.96,2.48,40.0368829956,135.71
2021-04-21 23:30:00,46.2856,19.9983,50.4211143297,8.0856,2.3583,8.4225,38.2,17.64,42.0762355731,136.26,45.6856,3.7583,45.8399265515,8.0856,2.3583,8.4225,37.6,1.4,37.6260548025,136.08
2021-04-22 00:00:00,43.79872,20.33296,48.2882712053,7.03872,2.05296,7.332,36.76,18.28,41.0543054989,136.39,43.23872,2.81296,43.3301240617,7.03872,2.05296,7.332,36.2,0.76,36.2079770216,136.21
2021-04-22 00:30:00,42.56496,20.28978,47.1534833522,6.20496,1.80978,6.4635,36.36,18.48,40.7867625585,136.47,42.00496,2.44978,42.0763364214,6.20496,1.80978,6.4635,35.8,0.64,35.8057202134,136.3
2021-04-22 01:00:00,41.69616,20.45638,46.4438719472,5.81616,1.69638,6.0585,35.88,18.76,40.488418097,136.59,41.13616,2.09638,41.1895431955,5.81616,1.69638,6.0585,35.32,0.4,35.322264933,136.42
2021-04-22 01:30:00,43.92624,20.32182,48.3992864477,5.76624,1.68182,6.0065,38.16,18.64,42.4692265058,136.54,43.32624,2.20182,43.3821516738,5.76624,1.68182,6.0065,37.56,0.52,37.5635994015,136.38
2021-04-22 02:00:00,47.34224,19.56982,51.2275857625,5.38224,1.56982,5.6065000000000005,41.96,18.0,45.6578755529,136.37,46.66224,2.64982,46.7374174281,5.38224,1.56982,5.6065000000000005,41.28,1.08,41.2941254902,136.2
2021-04-22 02:30:00,46.91392,19.67656,50.8732041767,4.51392,1.31656,4.702,42.4,18.36,46.2044326878,136.49,46.23392,2.07656,46.2805300315,4.51392,1.31656,4.702,41.72,0.76,41.7269217652,136.31
2021-04-22 03:00:00,45.73392,19.19406,49.5984211226,3.13392,0.9140600000000001,3.2645,42.6,18.28,46.3564278175,136.49,45.05392,1.79406,45.0896258429,3.13392,0.9140600000000001,3.2645,41.92,0.88,41.9292356238,136.31
2021-04-22 03:30:00,45.52064,19.07352,49.3551196048,2.72064,0.7935200000000001,2.834,42.8,18.28,46.5402879235,136.52,44.80064,1.67352,44.8318861258,2.72064,0.7935200000000001,2.834,42.08,0.88,42.0892005151,136.34
2021-04-22 04:00:00,45.52112,18.99366,49.3247553086,2.72112,0.79366,2.8345000000000002,42.8,18.2,46.5089238749,136.49,44.841120000000004,1.71366,44.8738528929,2.72112,0.79366,2.8345000000000002,42.12,0.92,42.1300462853,136.32
2021-04-22 04:30:00,44.95312,19.09966,48.8423997143,2.67312,0.77966,2.7845,42.28,18.32,46.0784201118,136.39,44.27312,1.53966,44.2998838311,2.67312,0.77966,2.7845,41.6,0.76,41.6069417285,136.22
2021-04-22 05:00:00,44.93616,18.98638,48.7825901429,2.69616,0.7863800000000001,2.8085,42.24,18.2,45.99410397,136.05,44.25616,1.6263800000000002,44.2860340271,2.69616,0.7863800000000001,2.8085,41.56,0.84,41.5684880649,135.88
2021-04-22 05:30:00,46.17648,18.55814,49.7661718987,2.7364800000000002,0.7981400000000001,2.8505000000000003,43.44,17.76,46.9302802037,135.72,45.45648,1.9581400000000002,45.4986360922,2.7364800000000002,0.7981400000000001,2.8505000000000003,42.72,1.16,42.7357461617,135.54
2021-04-22 06:00:00,47.0344,18.4317,50.5169510981,2.7144,0.7917000000000001,2.8275,44.32,17.64,47.7014884464,135.6,46.3144,2.0717,46.3607116883,2.7144,0.7917000000000001,2.8275,43.6,1.28,43.6187849441,135.43
2021-04-22 06:30:00,51.01632,17.22476,53.8456800811,3.37632,0.9847600000000001,3.517,47.64,16.24,50.3319699595,135.18,50.21632,3.50476,50.3384757119,3.37632,0.9847600000000001,3.517,46.84,2.52,46.9077392335,135.01
2021-04-22 07:00:00,54.3088,16.2534,56.6887887417,4.7088,1.3734,4.905,49.6,14.88,51.7839202842,135.43,53.5088,5.3334,53.7739419515,4.7088,1.3734,4.905,48.8,3.96,48.960408495,135.26
2021-04-22 07:30:00,57.9736,15.5173,60.014372414,7.5336,2.1973,7.8475,50.44,13.32,52.169109634,135.3,57.0936,7.6373,57.6021485038,7.5336,2.1973,7.8475,49.56,5.44,49.8576694201,135.12
2021-04-22 08:00:00,59.08656,15.53358,61.0943015366,11.56656,3.37358,12.0485,47.52,12.16,49.051156969,135.08,58.28656,9.853580000000001,59.1135865555,11.56656,3.37358,12.0485,46.72,6.48,47.1672428704,134.91
2021-04-22 08:30:00,57.52848,16.65414,59.8906202193,16.36848,4.77414,17.0505,41.16,11.88,42.8401680669,135.12,56.84848,11.53414,58.0067760167,16.36848,4.77414,17.0505,40.48,6.76,41.0405652983,134.94
2021-04-22 09:00:00,53.93904,17.98222,56.8575436706,21.05904,6.14222,21.9365,32.88,11.84,34.9468167363,135.29,53.37904,12.98222,54.9350520838,21.05904,6.14222,21.9365,32.32,6.84,33.0358593047,135.11
