Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-22 09:30:00,51.61824,19.34032,55.1225060969,25.57824,7.46032,26.644,26.04,11.88,28.6219496191,135.29,51.25824,14.22032,53.1942164977,25.57824,7.46032,26.644,25.68,6.76,26.5548488981,135.14
2021-04-22 10:00:00,49.22992,19.70206,53.025995431,29.14992,8.50206,30.3645,20.08,11.2,22.9923117585,135.29,48.94992,15.94206,51.4805200542,29.14992,8.50206,30.3645,19.8,7.44,21.1516807843,135.1
2021-04-22 10:30:00,47.14928,20.03354,51.2288720298,32.06928,9.35354,33.4055,15.08,10.68,18.4788744246,135.46,47.02928,17.39354,50.1426805332,32.06928,9.35354,33.4055,14.96,8.04,16.9836156339,135.29
2021-04-22 11:00:00,45.59984,19.65162,49.6541194328,34.59984,10.09162,36.0415,11.0,9.56,14.5737297903,135.34,45.51984,19.13162,49.3768641921,34.59984,10.09162,36.0415,10.92,9.04,14.1763182809,135.16
2021-04-22 11:30:00,44.30144,19.84292,48.5423429616,35.94144,10.48292,37.439,8.36,9.36,12.5498685252,135.38,44.26144,19.76292,48.4731686379,35.94144,10.48292,37.439,8.32,9.28,12.4635789403,135.2
2021-04-22 12:00:00,44.17248,19.51864,48.2927043848,36.61248,10.67864,38.138,7.5600000000000005,8.84,11.6318184305,135.23,44.17248,20.43864,48.6718193044,36.61248,10.67864,38.138,7.5600000000000005,9.76,12.3454931048,135.05
2021-04-22 12:30:00,43.9832,19.9751,48.3065886008,36.9432,10.7751,38.4825,7.04,9.2,11.5845414238,135.29,43.9432,20.1751,48.3532779266,36.9432,10.7751,38.4825,7.0,9.4,11.7200682592,135.11
2021-04-22 13:00:00,42.37824,20.58532,47.1133805304,36.97824,10.78532,38.519,5.4,9.8,11.1892805846,135.54,42.41824,19.62532,46.738209955,36.97824,10.78532,38.519,5.44,8.84,10.3797495153,135.35
2021-04-22 13:30:00,40.95248,20.41114,45.7571880064,36.79248,10.73114,38.3255,4.16,9.68,10.5360334092,135.49,40.99248,19.69114,45.476635881,36.79248,10.73114,38.3255,4.2,8.96,9.8955343464,135.29
2021-04-22 14:00:00,39.9144,20.1717,44.721994681,36.7944,10.7317,38.3275,3.12,9.44,9.9422331495,135.51,39.9544,19.9317,44.650047528,36.7944,10.7317,38.3275,3.16,9.2,9.7275690694,135.33
2021-04-22 14:30:00,40.91792,20.09106,45.5842831363,36.51792,10.65106,38.0395,4.4,9.44,10.4150660104,135.58,40.95792,19.89106,45.5324662043,36.51792,10.65106,38.0395,4.44,9.24,10.2513999044,135.39
2021-04-22 15:00:00,40.70896,20.14678,45.4214945664,35.74896,10.42678,37.2385,4.96,9.72,10.9123782926,135.73,40.74896,19.42678,45.1428568242,35.74896,10.42678,37.2385,5.0,9.0,10.295630141,135.54
2021-04-22 15:30:00,40.82016,20.96588,45.8895803707,34.58016,10.08588,36.021,6.24,10.88,12.5424080623,135.92,40.82016,17.96588,44.5988599249,34.58016,10.08588,36.021,6.24,7.88,10.0514675545,135.73
2021-04-22 16:00:00,43.19328,21.04304,48.0465292149,32.51328,9.48304,33.868,10.68,11.56,15.7383607787,135.96,43.11328,16.80304,46.2719900761,32.51328,9.48304,33.868,10.6,7.32,12.8818632193,135.77
2021-04-22 16:30:00,46.77792,20.84356,51.2115982274,29.49792,8.60356,30.727,17.28,12.24,21.1758352846,136.06,46.57792,15.24356,49.0088640248,29.49792,8.60356,30.727,17.08,6.64,18.325283081,135.87
2021-04-22 17:00:00,50.79552,20.05536,54.6113753425,25.83552,7.53536,26.912,24.96,12.52,27.9240398223,136.03,50.43552,13.855360000000001,52.3040407464,25.83552,7.53536,26.912,24.6,6.32,25.3988661164,135.84
2021-04-22 17:30:00,53.58464,19.34052,56.9681433592,21.46464,6.26052,22.359,32.12,13.08,34.6811303161,135.83,53.14464,12.06052,54.4959530919,21.46464,6.26052,22.359,31.68,5.8,32.2065583383,135.64
2021-04-22 18:00:00,54.59936,18.55648,57.6665679783,16.71936,4.87648,17.416,37.88,13.68,40.2745179984,135.83,53.99936,10.03648,54.9241459761,16.71936,4.87648,17.416,37.28,5.16,37.6354088592,135.61
2021-04-22 18:30:00,54.82368,17.59524,57.5780197593,12.46368,3.63524,12.983,42.36,13.96,44.6010224098,135.62,54.14368,8.51524,54.8091908004,12.46368,3.63524,12.983,41.68,4.88,41.9647089827,135.43
2021-04-22 19:00:00,55.71104,16.05072,57.9771126428,7.99104,2.33072,8.324,47.72,13.72,49.6531650552,135.51,54.91104,7.41072,55.4088538485,7.99104,2.33072,8.324,46.92,5.08,47.1942030338,135.32
2021-04-22 19:30:00,56.13872,15.87546,58.3402615134,6.01872,1.75546,6.2695,50.12,14.12,52.0709976859,135.42,55.29872,6.39546,55.6673184395,6.01872,1.75546,6.2695,49.28,4.64,49.4979595539,135.23
2021-04-22 20:00:00,57.47216,15.69438,59.5765284206,6.63216,1.93438,6.9085,50.84,13.76,52.6691864376,135.32,56.63216,6.93438,57.0551239789,6.63216,1.93438,6.9085,50.0,5.0,50.2493781056,135.13
2021-04-22 20:30:00,58.29056,15.72308,60.3738737353,6.7305600000000005,1.9630800000000002,7.011,51.56,13.76,53.3645125528,135.32,57.37056,6.96308,57.7915706466,6.7305600000000005,1.9630800000000002,7.011,50.64,5.0,50.8862417555,135.13
2021-04-22 21:00:00,59.65616,15.22638,61.568661459,6.53616,1.90638,6.8085,53.12,13.32,54.764557881900004,135.29,58.77616,7.34638,59.2334895431,6.53616,1.90638,6.8085,52.24,5.44,52.522482805,135.13
2021-04-22 21:30:00,57.5624,15.4357,59.5960630264,5.8824000000000005,1.7157,6.1275,51.68,13.72,53.4701860853,135.55,56.6824,6.7957,57.0883176162,5.8824000000000005,1.7157,6.1275,50.8,5.08,51.0533681553,135.37
2021-04-22 22:00:00,52.89072,17.04646,55.5698664804,6.33072,1.84646,6.5945,46.56,15.2,48.9782972346,135.783,52.09072,5.48646,52.3788540677,6.33072,1.84646,6.5945,45.76,3.64,45.9045444373,135.613
2021-04-22 22:30:00,49.93232,18.09026,53.1083240881,6.89232,2.01026,7.1795,43.04,16.08,45.94570709,135.59,49.25232,4.81026,49.4866610982,6.89232,2.01026,7.1795,42.36,2.8,42.4524392703,135.42
2021-04-22 23:00:00,46.37712,18.67166,49.9946811836,6.41712,1.87166,6.6845,39.96,16.8,43.3479134446,135.86,45.73712,4.03166,45.9144686156,6.41712,1.87166,6.6845,39.32,2.16,39.3792838939,135.68
2021-04-22 23:30:00,43.09536,19.36448,47.2460912584,5.77536,1.6844800000000002,6.016,37.32,17.68,41.2960627663,135.99,42.45536,2.96448,42.5587327631,5.77536,1.6844800000000002,6.016,36.68,1.28,36.7023269017,135.81
2021-04-23 00:00:00,40.06016,20.04588,44.7956886787,4.8201600000000004,1.40588,5.021,35.24,18.64,39.8661159382,136.1,39.54016,1.8058800000000002,39.5813776339,4.8201600000000004,1.40588,5.021,34.72,0.4,34.722304071,135.93
2021-04-23 00:30:00,38.9896,19.6403,43.6569615554,3.4296,1.0003,3.5725,35.56,18.64,40.1492615125,136.18,38.4296,1.4003,38.4551036437,3.4296,1.0003,3.5725,35.0,0.4,35.0022856397,136.01
2021-04-23 01:00:00,38.48352,19.67436,43.2210799611,3.68352,1.07436,3.8369999999999997,34.8,18.6,39.4588393139,136.25,37.96352,1.55436,37.9953271574,3.68352,1.07436,3.8369999999999997,34.28,0.48,34.2833603954,136.08
2021-04-23 01:30:00,41.62848,19.88664,46.1346810718,4.54848,1.32664,4.7379999999999995,37.08,18.56,41.4656484334,136.16,41.06848,1.80664,41.1081986664,4.54848,1.32664,4.7379999999999995,36.52,0.48,36.5231542997,135.98
2021-04-23 02:00:00,45.38592,19.14256,49.2576830312,4.46592,1.3025600000000002,4.652,40.92,17.84,44.6398028669,135.97,44.70592,2.46256,44.7736918826,4.46592,1.3025600000000002,4.652,40.24,1.16,40.2567162098,135.79
2021-04-23 02:30:00,45.71136,19.88248,49.8481839589,5.63136,1.64248,5.866,40.08,18.24,44.0352586004,136.03,45.03136,2.40248,45.0954021337,5.63136,1.64248,5.866,39.4,0.76,39.4073292675,135.85
2021-04-23 03:00:00,45.9448,20.2139,50.194884204,6.9048,2.0139,7.1925,39.04,18.2,43.0739085758,136.07,45.3448,2.8539,45.4345202709,6.9048,2.0139,7.1925,38.44,0.84,38.4491768442,135.9
2021-04-23 03:30:00,46.41296,20.60878,50.7827201817,7.57296,2.20878,7.8885000000000005,38.84,18.4,42.9779664479,136.12,45.77296,2.84878,45.8615243385,7.57296,2.20878,7.8885000000000005,38.2,0.64,38.2053608804,135.95
2021-04-23 04:00:00,47.44192,20.41056,51.6461686168,8.40192,2.45056,8.752,39.04,17.96,42.973052021,136.04,46.84192,3.49056,46.9717944984,8.40192,2.45056,8.752,38.44,1.04,38.4540661049,135.86
2021-04-23 04:30:00,48.42064,20.86102,52.7232447166,9.26064,2.70102,9.6465,39.16,18.16,43.1658568779,136.15,47.78064,3.58102,47.9146456008,9.26064,2.70102,9.6465,38.52,0.88,38.5300506099,135.97
2021-04-23 05:00:00,46.74832,20.24826,50.9450434866,6.74832,1.9682600000000001,7.0295,40.0,18.28,43.9790677482,136.2,46.14832,2.76826,46.2312740712,6.74832,1.9682600000000001,7.0295,39.4,0.8,39.4081209905,136.02
2021-04-23 05:30:00,46.75728,18.96754,50.4580103319,4.27728,1.24754,4.4555,42.48,17.72,46.0276960101,135.99,46.03728,2.52754,46.1066113291,4.27728,1.24754,4.4555,41.76,1.28,41.7796122529,135.81
2021-04-23 06:00:00,46.98256,18.73158,50.5789781772,3.74256,1.09158,3.8985000000000003,43.24,17.64,46.699755888,135.9,46.30256,2.45158,46.3674164371,3.74256,1.09158,3.8985000000000003,42.56,1.3599999999999999,42.5817237791,135.72
2021-04-23 06:30:00,50.87184,17.69762,53.8623231828,4.31184,1.25762,4.4915,46.56,16.44,49.3771931159,135.81,50.11184,3.73762,50.2510329391,4.31184,1.25762,4.4915,45.8,2.48,45.8670949592,135.63
2021-04-23 07:00:00,54.24688,16.87034,56.809615044,5.72688,1.67034,5.9655000000000005,48.52,15.2,50.8451610284,136.14,53.40688,5.51034,53.6903965179,5.72688,1.67034,5.9655000000000005,47.68,3.84,47.8343809409,135.96
2021-04-23 07:30:00,57.41264,15.58202,59.4895837862,7.89264,2.30202,8.2215,49.52,13.28,51.2697649692,135.82,56.57264,7.86202,57.11632827,7.89264,2.30202,8.2215,48.68,5.5600000000000005,48.9964896702,135.65
2021-04-23 08:00:00,58.74688,15.19284,60.6796365925,11.90688,3.47284,12.403,46.84,11.72,48.2839932069,135.51,57.98688,10.51284,58.9321479076,11.90688,3.47284,12.403,46.08,7.04,46.6146758007,135.33
2021-04-23 08:30:00,57.21616,16.16138,59.4548498329,16.73616,4.88138,17.4335,40.48,11.28,42.0222417298,135.47,56.57616,12.28138,57.8938181074,16.73616,4.88138,17.4335,39.84,7.4,40.5214214953,135.29
2021-04-23 09:00:00,53.6312,17.6391,56.4574482442,21.3912,6.2391,22.2825,32.24,11.4,34.1961635275,135.61,53.1512,13.5991,54.8633355006,21.3912,6.2391,22.2825,31.76,7.36,32.6016441303,135.44
2021-04-23 09:30:00,50.948,18.7965,54.304761451,25.908,7.5565,26.9875,25.04,11.24,27.4470253397,135.58,50.548,14.9965,52.7256608896,25.908,7.5565,26.9875,24.64,7.44,25.7387489983,135.41
2021-04-23 10:00:00,48.38112,19.34116,52.1038697469,29.42112,8.58116,30.647,18.96,10.76,21.8004403625,135.65,48.18112,16.54116,50.9414398952,29.42112,8.58116,30.647,18.76,7.96,20.3788910395,135.47
2021-04-23 10:30:00,47.05584,19.08962,50.7805638985,32.53584,9.48962,33.8915,14.52,9.6,17.4066194305,135.55,46.93584,18.56962,50.4757750158,32.53584,9.48962,33.8915,14.4,9.08,17.0237011252,135.37
2021-04-23 11:00:00,45.05984,19.23412,48.9932704869,34.53984,10.07412,35.979,10.52,9.16,13.9490501469,135.55,44.97984,19.51412,49.0304689535,34.53984,10.07412,35.979,10.44,9.44,14.0750559502,135.37
2021-04-23 11:30:00,44.0384,19.6062,48.2056402613,35.6784,10.4062,37.165,8.36,9.2,12.4309935243,135.7,44.0384,19.8862,48.3201989338,35.6784,10.4062,37.165,8.36,9.48,12.6396202475,135.51
2021-04-23 12:00:00,43.31312,19.40466,47.4612177873,36.63312,10.684660000000001,38.1595,6.68,8.72,10.9845709975,0.003,43.43312,20.60466,48.0727357933,36.63312,10.684660000000001,38.1595,6.8,9.92,12.0269031758,0.003
2021-04-23 12:30:00,42.49504,19.96772,46.9525107593,37.05504,10.80772,38.599,5.44,9.16,10.6536003304,135.51,42.61504,20.24772,47.1806294935,37.05504,10.80772,38.599,5.5600000000000005,9.44,10.9556925842,135.32
2021-04-23 13:00:00,40.252,20.5385,45.1890859196,37.092,10.8185,38.6375,3.16,9.72,10.2207631809,135.6,40.412,19.8185,45.0100287297,37.092,10.8185,38.6375,3.32,9.0,9.5928306563,135.41
2021-04-23 13:30:00,38.01088,20.79484,43.3272705002,37.01088,10.79484,38.553,1.0,10.0,10.0498756211,135.76,38.25088,19.47484,42.9231780487,37.01088,10.79484,38.553,1.24,8.68,8.7681240867,135.57
2021-04-23 14:00:00,38.15536,20.75698,43.435972597,37.15536,10.83698,38.7035,1.0,9.92,9.9702758237,135.89,38.35536,19.63698,43.0899596687,37.15536,10.83698,38.7035,1.2,8.8,8.8814413245,135.7
2021-04-23 14:30:00,38.91936,21.24648,44.3410587966,38.55936,11.24648,40.166,0.36,10.0,10.0064779018,135.89,39.07936,20.00648,43.9027974052,38.55936,11.24648,40.166,0.52,8.76,8.7754202179,135.7
2021-04-23 15:00:00,39.6856,21.9433,45.3481561064,39.1656,11.4233,40.7975,0.52,10.52,10.5328438705,136.01,39.6056,19.7433,44.2538297354,39.1656,11.4233,40.7975,0.44,8.32,8.3316264919,135.82
2021-04-23 15:30:00,39.4816,22.9888,45.6867777809,38.3616,11.1888,39.96,1.12,11.8,11.853033367,136.25,39.6016,18.2688,43.6123351358,38.3616,11.1888,39.96,1.24,7.08,7.1877673863,136.07
2021-04-23 16:00:00,41.53104,23.65322,47.7943730982,38.17104,11.13322,39.7615,3.36,12.52,12.9630243385,136.25,41.65104,17.53322,45.1909607848,38.17104,11.13322,39.7615,3.48,6.4,7.2849433766,136.07
2021-04-23 16:30:00,43.7528,23.6279,49.7250959401,36.7128,10.7079,38.2425,7.04,12.92,14.7135311873,136.2,43.7528,16.7079,46.8344043439,36.7128,10.7079,38.2425,7.04,6.0,9.2499513512,136.02
2021-04-23 17:00:00,48.33744,22.78842,53.4398745493,32.73744,9.54842,34.1015,15.6,13.24,20.4611241138,136.18,48.17744,15.22842,50.5269284704,32.73744,9.54842,34.1015,15.44,5.68,16.4516260595,135.99
2021-04-23 17:30:00,51.91888,22.56134,56.6090466538,30.03888,8.76134,31.2905,21.88,13.8,25.8684054398,136.09,51.67888,13.88134,53.5107301226,30.03888,8.76134,31.2905,21.64,5.12,22.2374458965,135.9
2021-04-23 18:00:00,53.00768,22.65724,57.64689639,28.44768,8.29724,29.633,24.56,14.36,28.4500123023,136.03,52.64768,12.857240000000001,54.1948967136,28.44768,8.29724,29.633,24.2,4.5600000000000005,24.6258725734,135.84
2021-04-23 18:30:00,57.14272,22.61996,61.4569201913,28.18272,8.21996,29.357,28.96,14.4,32.3425663793,136.03,56.70272,12.73996,58.1163061128,28.18272,8.21996,29.357,28.52,4.52,28.8759553954,135.84
2021-04-23 19:00:00,59.00832,21.89576,62.9397023762,25.28832,7.37576,26.342,33.72,14.52,36.713332728,135.92,58.52832,11.77576,59.7011956798,25.28832,7.37576,26.342,33.24,4.4,33.5299507903,135.73
2021-04-23 19:30:00,60.66288,21.39834,64.3263084954,23.58288,6.87834,24.5655,37.08,14.52,39.8215619985,135.83,60.06288,11.27834,61.1126051404,23.58288,6.87834,24.5655,36.48,4.4,36.7443927695,135.64
2021-04-23 20:00:00,61.1872,21.7796,64.9478592411,24.0672,7.0196,25.07,37.12,14.76,39.946864708,135.89,60.5472,11.1796,61.5706657752,24.0672,7.0196,25.07,36.48,4.16,36.7164268414,135.71
2021-04-23 20:30:00,60.72208,22.70894,64.8295222522,27.80208,8.10894,28.9605,32.92,14.6,36.0123090068,135.93,60.24208,12.38894,61.5027969856,27.80208,8.10894,28.9605,32.44,4.28,32.721124675,135.75
2021-04-23 21:00:00,62.94016,21.96088,66.6614130603,27.02016,7.88088,28.146,35.92,14.08,38.5809901376,135.82,62.34016,12.68088,63.6168237686,27.02016,7.88088,28.146,35.32,4.8,35.6446686056,135.64
2021-04-23 21:30:00,60.10272,20.57496,63.5268913957,19.66272,5.73496,20.482,40.44,14.84,43.0768986813,135.82,59.42272,9.77496,60.2213375408,19.66272,5.73496,20.482,39.76,4.04,39.9647244454,135.64
2021-04-23 22:00:00,55.30912,20.45016,58.9687018612,15.66912,4.57016,16.322,39.64,15.88,42.7025057813,135.55,54.66912,7.53016,55.1852878148,15.66912,4.57016,16.322,39.0,2.96,39.1121669049,135.37
2021-04-23 22:30:00,51.19728,20.69254,55.2208537697,13.75728,4.01254,14.3305,37.44,16.68,40.9875102928,135.34,50.59728,6.09254,50.962768636,13.75728,4.01254,14.3305,36.84,2.08,36.8986720628,135.17
2021-04-23 23:00:00,46.38608,20.56094,50.7387492105,10.42608,3.04094,10.8605,35.96,17.52,40.0008999899,135.89,45.82608,4.48094,46.0446352081,10.42608,3.04094,10.8605,35.4,1.44,35.4292760299,135.72
2021-04-23 23:30:00,43.70944,20.68192,48.3555266748,8.50944,2.48192,8.864,35.2,18.2,39.6267586361,136.29,43.18944,3.32192,43.3170045132,8.50944,2.48192,8.864,34.68,0.84,34.6901715187,136.12
2021-04-24 00:00:00,41.06816,21.20988,46.2217781506,7.02816,2.04988,7.321,34.04,19.16,39.0618381544,136.82,40.62816,2.20988,40.6882164097,7.02816,2.04988,7.321,33.6,0.16,33.6003809502,136.65
2021-04-24 00:30:00,38.94448,20.47214,43.9975117325,3.26448,0.9521400000000001,3.4005,35.68,19.52,40.6705397063,136.65,38.46448,0.9521400000000001,38.4762627116,3.26448,0.9521400000000001,3.4005,35.2,0.0,35.2,136.49
2021-04-24 01:00:00,38.69152,20.56336,43.8164979705,2.89152,0.8433600000000001,3.012,35.8,19.72,40.8719757291,136.11,38.21152,0.8433600000000001,38.2208256949,2.89152,0.8433600000000001,3.012,35.32,0.0,35.32,135.94
2021-04-24 01:30:00,40.24224,20.61732,45.2162776464,2.8022400000000003,0.81732,2.919,37.44,19.8,42.3532005874,136.11,39.76224,0.81732,39.7706391928,2.8022400000000003,0.81732,2.919,36.96,0.0,36.96,135.94
2021-04-24 02:00:00,43.8728,19.7629,48.1185493989,2.7528,0.8029000000000001,2.8675,41.12,18.96,45.2806360379,135.91,43.2728,0.8829,43.2818060188,2.7528,0.8029000000000001,2.8675,40.52,0.08,40.5200789733,135.74
2021-04-24 02:30:00,44.03632,20.19226,48.4450703689,2.71632,0.7922600000000001,2.8295,41.32,19.4,45.6475892025,135.98,43.47632,0.7922600000000001,43.483537996,2.71632,0.7922600000000001,2.8295,40.76,0.0,40.76,135.81
2021-04-24 03:00:00,43.03152,20.470860000000002,47.6525741451,2.71152,0.7908600000000001,2.8245,40.32,19.68,44.8665220404,136.14,42.43152,0.7908600000000001,42.4388895831,2.71152,0.7908600000000001,2.8245,39.72,0.0,39.72,135.97
2021-04-24 03:30:00,42.15584,20.67212,46.9515856111,2.71584,0.79212,2.829,39.44,19.88,44.1670465392,136.21,41.59584,0.79212,41.6033815861,2.71584,0.79212,2.829,38.88,0.0,38.88,136.03
2021-04-24 04:00:00,42.0016,20.5138,46.7434529426,2.7216,0.7938000000000001,2.835,39.28,19.72,43.9522104109,136.27,41.4816,0.7938000000000001,41.4891944607,2.7216,0.7938000000000001,2.835,38.76,0.0,38.76,136.1
2021-04-24 04:30:00,41.62864,20.51002,46.4069454786,2.70864,0.7900200000000001,2.8215,38.92,19.72,43.6307781274,136.34,41.06864,0.7900200000000001,41.0762379369,2.70864,0.7900200000000001,2.8215,38.36,0.0,38.36,136.17
2021-04-24 05:00:00,41.46864,20.39002,46.2103994686,2.70864,0.7900200000000001,2.8215,38.76,19.6,43.4338301327,136.49,40.94864,0.7900200000000001,40.9562601985,2.70864,0.7900200000000001,2.8215,38.24,0.0,38.24,136.32
2021-04-24 05:30:00,42.16528,20.36654,46.8263471675,2.76528,0.80654,2.8805,39.4,19.56,43.9881074837,136.4,41.56528,0.80654,41.5731043855,2.76528,0.80654,2.8805,38.8,0.0,38.8,136.22
2021-04-24 06:00:00,42.61008,20.04794,47.0907508525,2.77008,0.8079400000000001,2.8855,39.84,19.24,44.2425496553,136.34,42.09008,0.8879400000000001,42.0994450302,2.77008,0.8079400000000001,2.8855,39.32,0.08,39.3200813834,136.16
2021-04-24 06:30:00,45.2824,19.4507,49.2831155696,3.6024000000000003,1.0507,3.7525,41.68,18.4,45.560755042,136.07,44.6424,1.6907,44.674403681,3.6024000000000003,1.0507,3.7525,41.04,0.64,41.0449899501,135.89
2021-04-24 07:00:00,46.1736,19.0173,49.9365501036,5.1336,1.4973,5.3475,41.04,17.52,44.6232226537,136.11,45.6136,3.0573,45.7159445735,5.1336,1.4973,5.3475,40.48,1.56,40.5100481362,135.94
2021-04-24 07:30:00,47.3864,18.7777,50.9712950812,7.4664,2.1777,7.7775,39.92,16.6,43.233857103,135.94,46.7864,4.5377,47.0059352237,7.4664,2.1777,7.7775,39.32,2.36,39.3907603379,135.76
2021-04-24 08:00:00,48.332,18.9385,51.910008729,10.212,2.9785,10.6375,38.12,15.96,41.3262144407,135.69,47.692,5.8585,48.0504826849,10.212,2.9785,10.6375,37.48,2.88,37.5904881586,135.51
2021-04-24 08:30:00,49.25936,18.94898,52.7782946925,12.57936,3.66898,13.1035,36.68,15.28,39.7353847345,135.46,48.69936,7.18898,49.227117505,12.57936,3.66898,13.1035,36.12,3.52,36.2911118595,135.28
2021-04-24 09:00:00,48.58992,19.02206,52.1806390556,14.74992,4.30206,15.3645,33.84,14.72,36.9028996151,135.4,48.06992,8.30206,48.7815683332,14.74992,4.30206,15.3645,33.32,4.0,33.5592371785,135.22
2021-04-24 09:30:00,47.16336,20.23598,51.321315387,18.36336,5.35598,19.1285,28.8,14.88,32.4168844894,135.3,46.72336,9.23598,47.6274678757,18.36336,5.35598,19.1285,28.36,3.88,28.6241855779,135.12
2021-04-24 10:00:00,46.42688,20.26284,50.6560743781,20.78688,6.06284,21.653,25.64,14.2,29.3095479324,135.3,46.10688,10.54284,47.2968905807,20.78688,6.06284,21.653,25.32,4.48,25.7132806153,135.12
2021-04-24 10:30:00,44.98384,20.49862,49.4341914372,22.14384,6.45862,23.0665,22.84,14.04,26.8102070115,135.3,44.70384,11.09862,46.0609669531,22.14384,6.45862,23.0665,22.56,4.64,23.032220909,135.12
2021-04-24 11:00:00,44.36336,20.78098,48.9893543563,24.48336,7.14098,25.5035,19.88,13.64,24.1094172472,135.27,44.12336,12.18098,45.7738699637,24.48336,7.14098,25.5035,19.64,5.04,20.2763704839,135.09
2021-04-24 11:30:00,43.1552,21.4286,48.1825298734,27.1152,7.9086,28.245,16.04,13.52,20.9778931259,135.3,42.9952,13.0686,44.9374624228,27.1152,7.9086,28.245,15.88,5.16,16.6973051718,135.12
2021-04-24 12:00:00,43.73584,21.39962,48.6905271757,25.09584,7.3196200000000005,26.1415,18.64,14.08,23.3601369859,135.51,43.49584,11.99962,45.1207156132,25.09584,7.3196200000000005,26.1415,18.4,4.68,18.9858473606,135.33
2021-04-24 12:30:00,44.564,22.1495,49.7649519868,26.844,7.8295,27.9625,17.72,14.32,22.7829058726,135.68,44.404,12.3095,46.0786176686,26.844,7.8295,27.9625,17.56,4.48,18.1224722375,135.5
2021-04-24 13:00:00,41.43696,22.91578,47.3513951964,28.23696,8.23578,29.4135,13.2,14.68,19.7418945393,135.89,41.39696,12.39578,43.2130033561,28.23696,8.23578,29.4135,13.16,4.16,13.8018549478,135.71
2021-04-24 13:30:00,41.63728,24.40254,48.2612374919,32.23728,9.40254,33.5805,9.4,15.0,17.7019772907,136.15,41.71728,13.32254,43.7929391872,32.23728,9.40254,33.5805,9.48,3.92,10.2584989155,135.97
2021-04-24 14:00:00,41.99968,25.19324,48.9762438515,34.399680000000004,10.03324,35.833,7.6,15.16,16.9583489762,136.49,42.07968,13.91324,44.3201727907,34.399680000000004,10.03324,35.833,7.68,3.88,8.6044639577,136.31
2021-04-24 14:30:00,42.63104,25.81072,49.8357184999,35.83104,10.45072,37.324,6.8,15.36,16.7979046312,136.74,42.79104,14.17072,45.0764063519,35.83104,10.45072,37.324,6.96,3.7199999999999998,7.8917678628,136.57
2021-04-24 15:00:00,45.71024,27.21882,53.2004718311,42.99024,12.53882,44.7815,2.7199999999999998,14.68,14.9298626919,136.66,45.55024,16.89882,48.5838911724,42.99024,12.53882,44.7815,2.56,4.36,5.0560063291,136.49
2021-04-24 15:30:00,57.17376,28.75068,63.9956282335,48.65376,14.19068,50.681,8.52,14.56,16.8696176602,136.66,56.73376,18.67068,59.7269940262,48.65376,14.19068,50.681,8.08,4.48,9.2388743903,136.49
2021-04-24 16:00:00,54.12896,29.15928,61.4833954885,47.44896,13.83928,49.426,6.68,15.32,16.7130128941,136.77,53.72896,17.59928,56.5379147051,47.44896,13.83928,49.426,6.28,3.76,7.3195628285,136.6
2021-04-24 16:30:00,52.25232,29.31026,59.9115705574,47.69232,13.910260000000001,49.6795,4.5600000000000005,15.4,16.0609339704,136.64,51.89232,17.59026,54.7926101025,47.69232,13.910260000000001,49.6795,4.2,3.68,5.5841203425,136.47
2021-04-24 17:00:00,46.52112,28.92366,54.7794917268,43.76112,12.76366,45.5845,2.76,16.16,16.393998902,136.68,46.68112,15.68366,49.245346536,43.76112,12.76366,45.5845,2.92,2.92,4.1295036021,136.5
2021-04-24 17:30:00,49.89664,28.49152,57.4581708306,40.49664,11.81152,42.184,9.4,16.68,19.1463416871,136.53,49.97664,14.17152,51.9470550157,40.49664,11.81152,42.184,9.48,2.36,9.7693397935,136.35
2021-04-24 18:00:00,51.59376,27.74318,58.5798609374,36.83376,10.74318,38.3685,14.76,17.0,22.5134981733,136.35,51.55376,12.78318,53.1149683333,36.83376,10.74318,38.3685,14.72,2.04,14.8606863906,136.16
2021-04-24 18:30:00,54.29952,27.37236,60.8085846259,33.77952,9.852360000000001,35.187,20.52,17.52,26.9818605734,136.17,54.09952,11.29236,55.2654997137,33.77952,9.852360000000001,35.187,20.32,1.44,20.3709597221,135.98
2021-04-24 19:00:00,53.7696,26.1528,59.7924646757,29.0496,8.4728,30.26,24.72,17.68,30.3917883646,136.1,53.5696,9.7528,54.4501529107,29.0496,8.4728,30.26,24.52,1.28,24.5533867318,135.92
2021-04-24 19:30:00,54.37744,24.60842,59.6865170357,23.61744,6.88842,24.6015,30.76,17.72,35.4989577312,135.91,54.01744,8.12842,54.6255895698,23.61744,6.88842,24.6015,30.4,1.24,30.4252789634,135.73
2021-04-24 20:00:00,54.94704,23.93622,59.9342959636,21.587040000000002,6.29622,22.4865,33.36,17.64,37.7367089185,135.85,54.50704,7.61622,55.0365716288,21.587040000000002,6.29622,22.4865,32.92,1.32,32.9464535269,135.67
2021-04-24 20:30:00,55.08672,23.43196,59.8632063107,19.44672,5.67196,20.257,35.64,17.76,39.8199347061,135.93,54.60672,6.8319600000000005,55.0324408563,19.44672,5.67196,20.257,35.16,1.16,35.1791301769,135.75
2021-04-24 21:00:00,55.55648,21.74564,59.660668191,15.03648,4.38564,15.663,40.52,17.36,44.0821959526,135.78,54.99648,5.90564,55.3126513214,15.03648,4.38564,15.663,39.96,1.52,39.9888984594,135.6
2021-04-24 21:30:00,55.51248,22.21114,59.7910543129,14.71248,4.29114,15.3255,40.8,17.92,44.5619389165,135.94,54.99248,5.29114,55.2464389717,14.71248,4.29114,15.3255,40.28,1.0,40.2924111962,135.76
2021-04-24 22:00:00,54.89232,23.495260000000002,59.7092458288,17.33232,5.05526,18.0545,37.56,18.44,41.8424091085,136.15,54.41232,5.57526,54.6972036932,17.33232,5.05526,18.0545,37.08,0.52,37.0836459912,135.97
2021-04-24 22:30:00,52.67088,24.18734,57.9590287725,17.51088,5.10734,18.2405,35.16,19.08,40.0033998555,136.39,52.23088,5.18734,52.4878397522,17.51088,5.10734,18.2405,34.72,0.08,34.7200921658,136.21
2021-04-24 23:00:00,49.72816,23.95238,55.1960723662,15.60816,4.55238,16.2585,34.12,19.4,39.2496420366,136.43,49.24816,4.55238,49.4581179085,15.60816,4.55238,16.2585,33.64,0.0,33.64,136.25
2021-04-24 23:30:00,46.80592,24.83006,52.9842054451,16.28592,4.75006,16.9645,30.52,20.08,36.5332287103,136.29,46.44592,4.75006,46.6881843152,16.28592,4.75006,16.9645,30.16,0.0,30.16,136.12
2021-04-25 00:00:00,43.76736,25.30548,50.5563954352,16.40736,4.78548,17.091,27.36,20.52,34.2,136.18,43.44736,4.78548,43.7101122145,16.40736,4.78548,17.091,27.04,0.0,27.04,136.01
2021-04-25 00:30:00,40.03888,25.06634,47.2380494162,14.07888,4.10634,14.6655,25.96,20.96,33.3652993393,136.49,39.71888,4.10634,39.9305829741,14.07888,4.10634,14.6655,25.64,0.0,25.64,136.32
2021-04-25 01:00:00,40.15968,25.70324,47.6807764639,15.43968,4.50324,16.083,24.72,21.2,32.5656014838,136.64,39.87968,4.50324,40.1331290507,15.43968,4.50324,16.083,24.44,0.0,24.44,136.48
2021-04-25 01:30:00,42.20208,25.51894,49.3176627087,15.08208,4.39894,15.7105,27.12,21.12,34.3736643377,136.68,41.88208,4.39894,42.1124601306,15.08208,4.39894,15.7105,26.8,0.0,26.8,136.51
2021-04-25 02:00:00,45.12672,24.28196,51.2448479303,13.446720000000001,3.9219600000000003,14.007,31.68,20.36,37.6583589658,136.51,44.68672,3.9219600000000003,44.8584965709,13.446720000000001,3.9219600000000003,14.007,31.24,0.0,31.24,136.34
2021-04-25 02:30:00,45.55968,24.14824,51.5637657353,13.39968,3.90824,13.958,32.16,20.24,37.9989894602,136.51,45.15968,3.90824,45.3284793215,13.39968,3.90824,13.958,31.76,0.0,31.76,136.34
2021-04-25 03:00:00,44.96608,24.49344,51.2042669472,13.48608,3.93344,14.048,31.48,20.56,37.5992553118,136.72,44.56608,3.93344,44.7393276302,13.48608,3.93344,14.048,31.08,0.0,31.08,136.55
2021-04-25 03:30:00,43.74384,24.69362,50.2324437655,13.62384,3.97362,14.1915,30.12,20.72,36.5586214182,136.75,43.34384,3.97362,43.525603061300004,13.62384,3.97362,14.1915,29.72,0.0,29.72,136.58
2021-04-25 04:00:00,41.21424,23.97082,47.6782318281,11.69424,3.41082,12.1815,29.52,20.56,35.9742129865,136.78,40.81424,3.41082,40.9565120567,11.69424,3.41082,12.1815,29.12,0.0,29.12,136.61
2021-04-25 04:30:00,42.98944,24.66692,49.5635843518,13.66944,3.98692,14.239,29.32,20.68,35.8793088005,136.86,42.62944,3.98692,42.8154725047,13.66944,3.98692,14.239,28.96,0.0,28.96,136.69
2021-04-25 05:00:00,42.4408,24.7669,49.1387916035,13.6008,3.9669,14.1675,28.84,20.8,35.5582001794,136.93,42.0408,3.9669,42.2275403055,13.6008,3.9669,14.1675,28.44,0.0,28.44,136.77
2021-04-25 05:30:00,43.95424,25.39832,50.7646518042,16.31424,4.75832,16.994,27.64,20.64,34.4960751391,136.93,43.63424,4.75832,43.8929209509,16.31424,4.75832,16.994,27.32,0.0,27.32,136.77
2021-04-25 06:00:00,43.7176,25.2043,50.4627118598,16.1976,4.7243,16.8725,27.52,20.48,34.3042388051,136.93,43.3976,4.7243,43.6539883201,16.1976,4.7243,16.8725,27.2,0.0,27.2,136.77
2021-04-25 06:30:00,43.61136,23.85498,49.7092626364,13.49136,3.93498,14.0535,30.12,19.92,36.1112281708,136.72,43.21136,3.93498,43.3901567253,13.49136,3.93498,14.0535,29.72,0.0,29.72,136.55
2021-04-25 07:00:00,44.14704,23.68122,50.0975181167,13.30704,3.88122,13.8615,30.84,19.8,36.6489508718,136.64,43.74704,3.88122,43.9188726796,13.30704,3.88122,13.8615,30.44,0.0,30.44,136.47
2021-04-25 07:30:00,46.59888,24.17134,52.4948501727,17.31888,5.05134,18.0405,29.28,19.12,34.9698841863,136.44,46.19888,5.13134,46.4829771363,17.31888,5.05134,18.0405,28.88,0.08,28.8801108031,136.27
2021-04-25 08:00:00,47.57008,24.01294,53.2872761422,19.93008,5.81294,20.7605,27.64,18.2,33.0939511089,135.94,47.21008,6.57294,47.6654507358,19.93008,5.81294,20.7605,27.28,0.76,27.2905844569,135.76
2021-04-25 08:30:00,47.67952,24.31486,53.521482082,23.15952,6.75486,24.1245,24.52,17.56,30.1593103369,135.86,47.39952,8.11486,48.0891406562,23.15952,6.75486,24.1245,24.24,1.3599999999999999,24.2781218384,135.68
2021-04-25 09:00:00,45.98704,24.01622,51.8805037663,24.46704,7.13622,25.4865,21.52,16.88,27.3504076752,136.13,45.82704,9.25622,46.752488745,24.46704,7.13622,25.4865,21.36,2.12,21.4649481714,135.94
2021-04-25 09:30:00,48.5552,24.9686,54.5988867377,28.5552,8.3286,29.745,20.0,16.64,26.0171020677,136.18,48.4352,10.6486,49.5919477436,28.5552,8.3286,29.745,19.88,2.32,20.014914439000002,135.98
2021-04-25 10:00:00,47.87616,26.20388,54.5781093791,36.35616,10.60388,37.871,11.52,15.6,19.3925346461,136.01,47.87616,13.92388,49.8598147871,36.35616,10.60388,37.871,11.52,3.32,11.9888614972,135.81
2021-04-25 10:30:00,49.3712,25.9816,55.7903121339,36.6912,10.7016,38.22,12.68,15.28,19.8560016116,136.11,49.3712,14.3416,51.4120304987,36.6912,10.7016,38.22,12.68,3.64,13.1921188594,135.89
2021-04-25 11:00:00,51.0632,25.7301,57.179440713,34.1832,9.9701,35.6075,16.88,15.76,23.0935488828,136.07,50.9832,13.0901,52.6368445127,34.1832,9.9701,35.6075,16.8,3.12,17.0872584109,135.85
2021-04-25 11:30:00,51.21104,24.86822,56.9297723854,30.13104,8.78822,31.3865,21.08,16.08,26.5128798888,136.04,51.09104,11.62822,52.3976131961,30.13104,8.78822,31.3865,20.96,2.84,21.1515294955,135.81
2021-04-25 12:00:00,55.11072,25.20396,60.6005862892,32.79072,9.56396,34.157,22.32,15.64,27.2542106839,135.99,54.95072,12.80396,56.4227172352,32.79072,9.56396,34.157,22.16,3.24,22.395606712,135.77
2021-04-25 12:30:00,52.58288,24.79834,58.1370530372,31.26288,9.11834,32.5655,21.32,15.68,26.4651620059,135.89,52.42288,12.35834,53.8598822413,31.26288,9.11834,32.5655,21.16,3.24,21.4066157998,135.66
2021-04-25 13:00:00,51.60992,25.35956,57.5038357486,31.12992,9.07956,32.427,20.48,16.28,26.1623546341,136.05,51.44992,11.71956,52.7678155186,31.12992,9.07956,32.427,20.32,2.64,20.4907784137,135.81
2021-04-25 13:30:00,49.216,25.928,55.6280130869,31.296,9.128,32.6,17.92,16.8,24.5635176634,136.18,49.176,11.288,50.454909771,31.296,9.128,32.6,17.88,2.16,18.0099972238,135.94
2021-04-25 14:00:00,47.55184,24.84762,53.6524156684,26.63184,7.76762,27.7415,20.92,17.08,27.0069028213,136.36,47.39184,9.68762,48.3718562787,26.63184,7.76762,27.7415,20.76,1.92,20.8485970751,136.12
2021-04-25 14:30:00,49.17424,25.16082,55.2374215786,27.29424,7.96082,28.4315,21.88,17.2,27.8311767628,136.54,48.97424,9.84082,49.9531572761,27.29424,7.96082,28.4315,21.68,1.88,21.7613602516,136.29
2021-04-25 15:00:00,49.40736,25.95048,55.8078366755,29.72736,8.67048,30.966,19.68,17.28,26.1897079022,136.81,49.24736,10.51048,50.3564559595,29.72736,8.67048,30.966,19.52,1.8399999999999999,19.6065295246,136.57
2021-04-25 15:30:00,50.66624,26.02932,56.9613322825,27.66624,8.06932,28.819,23.0,17.96,29.1815284041,136.96,50.42624,9.30932,51.2783494216,27.66624,8.06932,28.819,22.76,1.24,22.793753530300002,136.72
2021-04-25 16:00:00,53.03184,25.84262,58.9933645612,27.71184,8.08262,28.8665,25.32,17.76,30.9276575253,136.89,52.75184,9.44262,53.5902947916,27.71184,8.08262,28.8665,25.04,1.3599999999999999,25.0769057102,136.65
2021-04-25 16:30:00,53.06256,26.33658,59.238929091,29.54256,8.61658,30.7735,23.52,17.72,29.4480695462,136.73,52.74256,10.01658,53.6852820636,29.54256,8.61658,30.7735,23.2,1.4,23.2422029937,136.49
2021-04-25 17:00:00,56.49584,27.67962,62.9121713236,35.65584,10.39962,37.1415,20.84,17.28,27.0721997629,136.42,56.21584,12.15962,57.5158849836,35.65584,10.39962,37.1415,20.56,1.76,20.6351932387,136.17
2021-04-25 17:30:00,56.33328,26.41054,62.2169997561,31.85328,9.29054,33.1805,24.48,17.12,29.8724756256,136.1,55.97328,11.09054,57.0614418977,31.85328,9.29054,33.1805,24.12,1.8,24.1870709264,135.85
2021-04-25 18:00:00,57.51904,27.62472,63.8088169268,35.87904,10.46472,37.374,21.64,17.16,27.6180231009,135.98,57.23904,12.26472,58.5382871017,35.87904,10.46472,37.374,21.36,1.8,21.4357085257,135.73
2021-04-25 18:30:00,57.6384,27.3612,63.8029812783,33.8784,9.8812,35.29,23.76,17.48,29.4972541095,136.04,57.2784,11.3212,58.3865110792,33.8784,9.8812,35.29,23.4,1.44,23.4442658234,135.78
2021-04-25 19:00:00,60.69008,28.03294,66.8515634481,35.77008,10.43294,37.2605,24.92,17.6,30.5084643992,135.97,60.29008,11.79294,61.4326230943,35.77008,10.43294,37.2605,24.52,1.3599999999999999,24.5576871875,135.71
2021-04-25 19:30:00,64.78576,28.78418,70.8923389165,38.34576,11.18418,39.9435,26.44,17.6,31.7621409858,135.87,64.38576,12.50418,65.588723179,38.34576,11.18418,39.9435,26.04,1.32,26.0734347565,135.61
2021-04-25 20:00:00,65.01936,27.41898,70.5642801922,33.93936,9.89898,35.3535,31.08,17.52,35.6779595829,135.68,64.49936,11.17898,65.4609580914,33.93936,9.89898,35.3535,30.56,1.28,30.5867945362,135.43
2021-04-25 20:30:00,61.12176,25.44718,66.2074657078,27.04176,7.88718,28.1685,34.08,17.56,38.337970734,135.57,60.56176,9.16718,61.2516445775,27.04176,7.88718,28.1685,33.52,1.28,33.5444302381,135.32
2021-04-25 21:00:00,61.56,24.685,66.3248281189,24.84,7.245,25.875,36.72,17.44,40.6511008461,135.46,60.92,8.645,61.5303374361,24.84,7.245,25.875,36.08,1.4,36.1071516462,135.22
2021-04-25 21:30:00,60.14768,25.39974,65.2908125348,26.46768,7.71974,27.5705,33.68,17.68,38.0384647429,135.6,59.62768,8.87974,60.2852386961,26.46768,7.71974,27.5705,33.16,1.16,33.180283302,135.35
2021-04-25 22:00:00,56.1744,25.1442,61.5450567389,22.5744,6.5842,23.515,33.6,18.56,38.3853305313,135.96,55.6544,6.9842,56.0909198445,22.5744,6.5842,23.515,33.08,0.4,33.0824182913,135.71
2021-04-25 22:30:00,54.01392,25.80906,59.863270307,22.93392,6.68906,23.8895,31.08,19.12,36.4902836383,136.4,53.53392,6.7290600000000005,53.9551743492,22.93392,6.68906,23.8895,30.6,0.04,30.6000261438,136.15
2021-04-25 23:00:00,49.08048,25.26514,55.2016378041,18.60048,5.42514,19.3755,30.48,19.84,36.3683378779,136.14,48.68048,5.42514,48.981846403,18.60048,5.42514,19.3755,30.08,0.0,30.08,135.88
2021-04-25 23:30:00,46.7896,25.5653,53.3183948769,18.6696,5.4453,19.4475,28.12,20.12,34.5767089238,136.26,46.4296,5.4453,46.7478239948,18.6696,5.4453,19.4475,27.76,0.0,27.76,136.0
2021-04-26 00:00:00,46.90592,26.13756,53.6967166017,19.94592,5.81756,20.777,26.96,20.32,33.7600947866,136.41,46.58592,5.81756,46.9477576312,19.94592,5.81756,20.777,26.64,0.0,26.64,136.16
2021-04-26 00:30:00,43.78272,25.42996,50.6320988722,16.42272,4.78996,17.107,27.36,20.64,34.2721344535,136.26,43.42272,4.78996,43.6861113971,16.42272,4.78996,17.107,27.0,0.0,27.0,136.0
2021-04-26 01:00:00,44.47856,26.08958,51.5655746041,18.95856,5.52958,19.7485,25.52,20.56,32.7716951042,136.33,44.19856,5.52958,44.5431135087,18.95856,5.52958,19.7485,25.24,0.0,25.24,136.07
2021-04-26 01:30:00,50.19568,26.27874,56.6584368532,21.11568,6.15874,21.9955,29.08,20.12,35.361855155,136.27,49.83568,6.15874,50.2147894494,21.11568,6.15874,21.9955,28.72,0.0,28.72,136.03
2021-04-26 02:00:00,50.88064,24.19352,56.3397367477,17.12064,4.99352,17.834,33.76,19.2,38.8378372209,136.04,50.40064,5.03352,50.6513655887,17.12064,4.99352,17.834,33.28,0.04,33.2800240385,135.84
2021-04-26 02:30:00,48.50496,23.70728,53.9885753618,14.90496,4.34728,15.526,33.6,19.36,38.7784682524,136.04,48.02496,4.34728,48.2213192105,14.90496,4.34728,15.526,33.12,0.0,33.12,135.87
2021-04-26 03:00:00,49.0928,23.7054,54.516502098,15.1728,4.4254,15.805,33.92,19.28,39.0164683179,136.09,48.6128,4.4254,48.8138145303,15.1728,4.4254,15.805,33.44,0.0,33.44,135.92
2021-04-26 03:30:00,46.5352,22.5961,51.7311180456,12.0552,3.5161,12.5575,34.48,19.08,39.4070653564,136.09,46.0952,3.5161,46.2291079543,12.0552,3.5161,12.5575,34.04,0.0,34.04,135.92
2021-04-26 04:00:00,44.91456,21.69508,49.8797974755,9.51456,2.77508,9.911,35.4,18.92,40.1388390465,136.03,44.43456,2.93508,44.5313913661,9.51456,2.77508,9.911,34.92,0.16,34.9203665502,135.87
2021-04-26 04:30:00,46.54976,22.29368,51.6128697516,11.42976,3.33368,11.906,35.12,18.96,39.9111012126,136.03,46.06976,3.4136800000000003,46.1960604121,11.42976,3.33368,11.906,34.64,0.08,34.6400923786,135.87
2021-04-26 05:00:00,47.36096,22.69528,52.5179613694,12.12096,3.53528,12.626,35.24,19.16,40.111883526,136.06,46.84096,3.5752800000000002,46.9772089507,12.12096,3.53528,12.626,34.72,0.04,34.7200230415,135.9
2021-04-26 05:30:00,47.24656,22.02358,52.1274928214,11.32656,3.30358,11.7985,35.92,18.72,40.5053675455,135.8,46.76656,3.54358,46.9006193291,11.32656,3.30358,11.7985,35.44,0.24,35.4408126318,135.63
2021-04-26 06:00:00,47.44096,20.94528,51.8589378989,9.00096,2.62528,9.376,38.44,18.32,42.5823437589,135.51,46.84096,3.14528,46.9464409727,9.00096,2.62528,9.376,37.84,0.52,37.84357277,135.34
2021-04-26 06:30:00,52.27488,20.37684,56.1059594642,11.71488,3.41684,12.203,40.56,16.96,43.9631118098,135.33,51.63488,5.29684,51.9058507935,11.71488,3.41684,12.203,39.92,1.88,39.9642440189,135.16
2021-04-26 07:00:00,56.82384,18.72862,59.8306777452,12.78384,3.7286200000000003,13.3165,44.04,15.0,46.5244193946,135.53,56.10384,7.52862,56.6067220553,12.78384,3.7286200000000003,13.3165,43.32,3.8,43.4863472828,135.36
2021-04-26 07:30:00,58.77456,16.73758,61.1113368161,11.85456,3.45758,12.3485,46.92,13.28,48.7631500213,135.23,57.97456,8.89758,58.6533591284,11.85456,3.45758,12.3485,46.12,5.44,46.4397243747,135.05
2021-04-26 08:00:00,60.1568,16.5174,62.3832115957,15.0768,4.3974,15.705,45.08,12.12,46.6808397525,135.19,59.3968,10.9174,60.3917997165,15.0768,4.3974,15.705,44.32,6.52,44.7970177579,135.02
2021-04-26 08:30:00,58.55664,16.65902,60.880235179,17.75664,5.17902,18.4965,40.8,11.48,42.3843178546,134.89,57.87664,12.25902,59.1607051095,17.75664,5.17902,18.4965,40.12,7.08,40.7399165439,134.72
2021-04-26 09:00:00,54.29744,17.67842,57.1028766723,20.97744,6.11842,21.8515,33.32,11.56,35.268342745300004,135.07,53.77744,13.15842,55.3638606841,20.97744,6.11842,21.8515,32.8,7.04,33.5470058276,134.89
2021-04-26 09:30:00,50.51456,18.84008,53.9135362075,25.23456,7.36008,26.286,25.28,11.48,27.764524127,135.07,50.15456,14.480080000000001,52.2029942206,25.23456,7.36008,26.286,24.92,7.12,25.917191205800002,134.89
2021-04-26 10:00:00,45.4504,18.8947,49.2214236715,26.9304,7.8547,28.0525,18.52,11.04,21.5608905196,135.07,45.2104,15.3747,47.7531325491,26.9304,7.8547,28.0525,18.28,7.52,19.7663552533,134.89
2021-04-26 10:30:00,43.50048,19.12264,47.5180715181,30.18048,8.80264,31.438,13.32,10.32,16.8500682491,135.33,43.38048,17.12264,46.6374403843,30.18048,8.80264,31.438,13.2,8.32,15.6032817061,135.15
2021-04-26 11:00:00,41.528,18.764,45.570412330799996,30.048,8.764,31.3,11.48,10.0,15.2246641999,135.3,41.448,17.364,44.9382376156,30.048,8.764,31.3,11.4,8.6,14.2800560223,135.12
2021-04-26 11:30:00,40.51632,18.41226,44.5037470855,30.07632,8.77226,31.3295,10.44,9.64,14.2099683321,135.28,40.43632,17.73226,44.1534712095,30.07632,8.77226,31.3295,10.36,8.96,13.6971237857,135.09
2021-04-26 12:00:00,42.5144,18.7367,46.4600703212,30.9144,9.0167,32.2025,11.6,9.72,15.134014669,135.3,42.3944,17.8967,46.0171383536,30.9144,9.0167,32.2025,11.48,8.88,14.5136074082,135.12
2021-04-26 12:30:00,40.24896,19.30428,44.6389292815,34.36896,10.02428,35.801,5.88,9.28,10.9860274895,135.27,40.28896,19.30428,44.6749988719,34.36896,10.02428,35.801,5.92,9.28,11.0074883602,135.09
2021-04-26 13:00:00,37.53248,20.38364,42.7104183379,36.01248,10.50364,37.513,1.52,9.88,9.9962392929,135.43,37.61248,19.26364,42.2585669161,36.01248,10.50364,37.513,1.6,8.76,8.9049199884,135.24
2021-04-26 13:30:00,36.90112,20.31116,42.1216794276,35.90112,10.47116,37.397,1.0,9.84,9.890682484,135.51,37.02112,19.31116,41.7550503125,35.90112,10.47116,37.397,1.12,8.84,8.910667764,135.33
2021-04-26 14:00:00,37.66592,20.46256,42.8653460408,37.10592,10.82256,38.652,0.56,9.64,9.6562518608,135.63,37.54592,19.82256,42.4573903296,37.10592,10.82256,38.652,0.44,9.0,9.0107491364,135.44
2021-04-26 14:30:00,38.68464,20.58802,43.8220029146,37.12464,10.82802,38.6715,1.56,9.76,9.8838858755,135.7,38.80464,19.74802,43.5406060988,37.12464,10.82802,38.6715,1.6800000000000002,8.92,9.0768276397,135.5
2021-04-26 15:00:00,38.20848,20.34414,43.2870878698,35.32848,10.30414,36.8005,2.88,10.04,10.4449030632,135.74,38.24848,18.90414,42.6651231271,35.32848,10.30414,36.8005,2.92,8.6,9.0822023761,135.55
2021-04-26 15:30:00,39.00416,21.82788,44.6965417298,37.12416,10.82788,38.671,1.88,11.0,11.1594981966,135.81,39.08416,18.58788,43.2791040319,37.12416,10.82788,38.671,1.96,7.76,8.0036991448,135.62
2021-04-26 16:00:00,43.40464,22.03302,48.6766550191,35.08464,10.23302,36.5465,8.32,11.8,14.438227038,135.81,43.36464,17.19302,46.6486006119,35.08464,10.23302,36.5465,8.28,6.96,10.8166538264,135.62
2021-04-26 16:30:00,46.5704,21.5547,51.3167345829,33.1704,9.6747,34.5525,13.4,11.88,17.907942372,135.63,46.4104,16.5547,49.2745707262,33.1704,9.6747,34.5525,13.24,6.88,14.9208578842,135.44
2021-04-26 17:00:00,52.85744,20.39842,56.6569016259,27.69744,8.07842,28.8515,25.16,12.32,28.0144248558,135.65,52.49744,14.55842,54.47870042,27.69744,8.07842,28.8515,24.8,6.48,25.6326042376,135.47
2021-04-26 17:30:00,57.13744,18.73842,60.1316508492,21.45744,6.25842,22.3515,35.68,12.48,37.7996402099,135.55,56.53744,12.53842,57.9110878662,21.45744,6.25842,22.3515,35.08,6.28,35.637687916,135.37
2021-04-26 18:00:00,58.51504,18.97022,61.5132437208,21.15504,6.17022,22.0365,37.36,12.8,39.4918928389,135.55,57.87504,12.17022,59.1408024113,21.15504,6.17022,22.0365,36.72,6.0,37.2069670895,135.37
2021-04-26 18:30:00,60.16448,18.48964,62.9414922051,18.68448,5.4496400000000005,19.463,41.48,13.04,43.4813983216,135.49,59.48448,11.16964,60.5240796593,18.68448,5.4496400000000005,19.463,40.8,5.72,41.1990096968,135.3
2021-04-26 19:00:00,60.62384,17.59862,63.1265506918,15.90384,4.63862,16.5665,44.72,12.96,46.5600687285,135.41,59.86384,10.47862,60.7740143207,15.90384,4.63862,16.5665,43.96,5.84,44.3462196811,135.23
2021-04-26 19:30:00,60.84656,17.57358,63.3335185968,14.44656,4.21358,15.0485,46.4,13.36,48.2850867246,135.28,60.04656,9.53358,60.7986719876,14.44656,4.21358,15.0485,45.6,5.32,45.909284464,135.1
2021-04-26 20:00:00,61.10992,17.65706,63.6097012275,13.90992,4.05706,14.4895,47.2,13.6,49.1202605856,135.18,60.30992,9.17706,61.0041382256,13.90992,4.05706,14.4895,46.4,5.12,46.6816280779,135.01
2021-04-26 20:30:00,61.8056,17.4483,64.2212999265,13.6056,3.9683,14.1725,48.2,13.48,50.0494795178,135.05,60.9656,9.1683,61.6511322544,13.6056,3.9683,14.1725,47.36,5.2,47.6446177443,134.87
2021-04-26 21:00:00,62.14048,18.00764,64.6970969441,15.66048,4.56764,16.313,46.48,13.44,48.3841296295,135.17,61.38048,9.80764,62.159095291,15.66048,4.56764,16.313,45.72,5.24,46.0193002989,135.0
2021-04-26 21:30:00,63.48912,19.58766,66.4420407773,19.56912,5.70766,20.3845,43.92,13.88,46.0610551334,135.56,62.72912,10.58766,63.6163582756,19.56912,5.70766,20.3845,43.16,4.88,43.4350089214,135.39
2021-04-26 22:00:00,58.69088,21.40484,62.4722864205,20.45088,5.96484,21.303,38.24,15.44,41.2394374355,135.97,58.05088,9.44484,58.8141961724,20.45088,5.96484,21.303,37.6,3.48,37.7606991461,135.79
2021-04-26 22:30:00,55.17504,22.44772,59.5666447956,20.73504,6.04772,21.599,34.44,16.4,38.1454269867,136.16,54.61504,8.64772,55.2954397342,20.73504,6.04772,21.599,33.88,2.6,33.9796174199,135.98
2021-04-26 23:00:00,53.436,23.6005,58.4156631072,23.316,6.8004999999999995,24.2875,30.12,16.8,34.4884676377,136.45,53.036,9.0805,53.8077389996,23.316,6.8004999999999995,24.2875,29.72,2.2800000000000002,29.8073279581,136.28
2021-04-26 23:30:00,51.5448,24.3539,57.0085857766,22.7448,6.6339,23.6925,28.8,17.72,33.8147660054,136.24,51.1448,7.9539,51.7595893748,22.7448,6.6339,23.6925,28.4,1.32,28.4306595069,136.06
2021-04-27 00:00:00,49.13552,24.44286,54.8794381408,20.85552,6.08286,21.7245,28.28,18.36,33.7171766315,136.54,48.81552,6.88286,49.2983646245,20.85552,6.08286,21.7245,27.96,0.8,27.9714425799,136.38
2021-04-27 00:30:00,28.32,18.36,33.7507333254,0.0,0.0,0.0,28.32,18.36,33.7507333254,136.73,27.92,0.84,27.932633245,0.0,0.0,0.0,27.92,0.84,27.932633245,136.57
2021-04-27 01:00:00,26.2,18.68,32.1773584994,0.0,0.0,0.0,26.2,18.68,32.1773584994,136.89,25.84,0.6000000000000001,25.8469650056,0.0,0.0,0.0,25.84,0.6000000000000001,25.8469650056,136.72
2021-04-27 01:30:00,28.32,19.12,34.1701155983,0.0,0.0,0.0,28.32,19.12,34.1701155983,136.94,27.92,0.16,27.920458449,0.0,0.0,0.0,27.92,0.16,27.920458449,136.77
2021-04-27 02:00:00,32.72,18.36,37.5191684343,0.0,0.0,0.0,32.72,18.36,37.5191684343,136.71,32.24,0.84,32.2509410715,0.0,0.0,0.0,32.24,0.84,32.2509410715,136.54
2021-04-27 02:30:00,33.72,18.88,38.6457345641,0.0,0.0,0.0,33.72,18.88,38.6457345641,136.66,33.24,0.36,33.2419494013,0.0,0.0,0.0,33.24,0.36,33.2419494013,136.49
2021-04-27 03:00:00,34.44,18.72,39.1988775349,0.0,0.0,0.0,34.44,18.72,39.1988775349,136.7,33.88,0.52,33.8839903199,0.0,0.0,0.0,33.88,0.52,33.8839903199,136.53
2021-04-27 03:30:00,35.36,18.64,39.9722303606,0.0,0.0,0.0,35.36,18.64,39.9722303606,136.66,34.88,0.56,34.8844951232,0.0,0.0,0.0,34.88,0.56,34.8844951232,136.49
2021-04-27 04:00:00,34.52,18.48,39.1553419089,0.0,0.0,0.0,34.52,18.48,39.1553419089,136.62,33.96,0.72,33.9676316513,0.0,0.0,0.0,33.96,0.72,33.9676316513,136.45
2021-04-27 04:30:00,34.92,18.52,39.5271653423,0.0,0.0,0.0,34.92,18.52,39.5271653423,136.57,34.4,0.68,34.4067202738,0.0,0.0,0.0,34.4,0.68,34.4067202738,136.4
2021-04-27 05:00:00,34.88,18.36,39.4170521475,0.0,0.0,0.0,34.88,18.36,39.4170521475,136.45,34.36,0.84,34.3702662195,0.0,0.0,0.0,34.36,0.84,34.3702662195,136.27
2021-04-27 05:30:00,37.0,18.04,41.163595567,0.0,0.0,0.0,37.0,18.04,41.163595567,135.66,36.44,0.92,36.4516117613,0.0,0.0,0.0,36.44,0.92,36.4516117613,135.48
2021-04-27 06:00:00,38.24,17.48,42.0457845687,0.0,0.0,0.0,38.24,17.48,42.0457845687,135.39,37.64,1.4,37.666027133200004,0.0,0.0,0.0,37.64,1.4,37.666027133200004,135.21
2021-04-27 06:30:00,42.12,15.72,44.9579003068,0.0,0.0,0.0,42.12,15.72,44.9579003068,135.24,41.4,3.08,41.5144119554,0.0,0.0,0.0,41.4,3.08,41.5144119554,135.06
2021-04-27 07:00:00,46.4,13.76,48.3972891803,0.0,0.0,0.0,46.4,13.76,48.3972891803,134.51,45.68,4.8,45.9314968186,0.0,0.0,0.0,45.68,4.8,45.9314968186,134.34
2021-04-27 07:30:00,51.2,11.24,52.4192483731,0.0,0.0,0.0,51.2,11.24,52.4192483731,134.05,50.32,7.12,50.8212239128,0.0,0.0,0.0,50.32,7.12,50.8212239128,133.87
2021-04-27 08:00:00,53.72,10.04,54.6501601096,0.0,0.0,0.0,53.72,10.04,54.6501601096,134.45,52.8,8.44,53.4703057781,0.0,0.0,0.0,52.8,8.44,53.4703057781,134.28
2021-04-27 08:30:00,53.92,9.08,54.6791806815,0.0,0.0,0.0,53.92,9.08,54.6791806815,134.25,52.96,9.28,53.7669043185,0.0,0.0,0.0,52.96,9.28,53.7669043185,134.08
2021-04-27 09:00:00,52.68,9.16,53.4704404321,0.0,0.0,0.0,52.68,9.16,53.4704404321,134.44,51.76,9.24,52.5782768831,0.0,0.0,0.0,51.76,9.24,52.5782768831,134.26
2021-04-27 09:30:00,49.84,9.68,50.7713304927,0.0,0.0,0.0,49.84,9.68,50.7713304927,134.58,49.0,8.8,49.7839331512,0.0,0.0,0.0,49.0,8.8,49.7839331512,134.39
2021-04-27 10:00:00,45.28,9.72,46.3115190854,0.0,0.0,0.0,45.28,9.72,46.3115190854,134.63,44.52,8.72,45.3659431733,0.0,0.0,0.0,44.52,8.72,45.3659431733,134.45
2021-04-27 10:30:00,47.48,9.4,48.4015536941,0.0,0.0,0.0,47.48,9.4,48.4015536941,134.69,46.68,9.12,47.5625567017,0.0,0.0,0.0,46.68,9.12,47.5625567017,134.51
2021-04-27 11:00:00,42.52,9.24,43.5123890404,0.0,0.0,0.0,42.52,9.24,43.5123890404,134.63,41.76,9.2,42.7614031575,0.0,0.0,0.0,41.76,9.2,42.7614031575,134.45
2021-04-27 11:30:00,38.8,9.6,39.9699887416,0.0,0.0,0.0,38.8,9.6,39.9699887416,134.52,38.16,8.84,39.1705399503,0.0,0.0,0.0,38.16,8.84,39.1705399503,134.35
2021-04-27 12:00:00,43.72,9.6,44.7615728053,0.0,0.0,0.0,43.72,9.6,44.7615728053,134.52,43.0,8.88,43.9073387943,0.0,0.0,0.0,43.0,8.88,43.9073387943,134.35
