Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-27 12:30:00,42.28,10.4,43.5403077619,0.0,0.0,0.0,42.28,10.4,43.5403077619,134.55,41.56,8.08,42.3381624542,0.0,0.0,0.0,41.56,8.08,42.3381624542,134.35
2021-04-27 13:00:00,41.88,11.4,43.4038523636,0.0,0.0,0.0,41.88,11.4,43.4038523636,134.78,41.16,7.16,41.7781186747,0.0,0.0,0.0,41.16,7.16,41.7781186747,134.59
2021-04-27 13:30:00,41.56,11.28,43.0635809008,0.0,0.0,0.0,41.56,11.28,43.0635809008,134.78,40.88,7.24,41.5161655262,0.0,0.0,0.0,40.88,7.24,41.5161655262,134.59
2021-04-27 14:00:00,41.68,11.4,43.2109060308,0.0,0.0,0.0,41.68,11.4,43.2109060308,134.78,40.96,7.2,41.5879982687,0.0,0.0,0.0,40.96,7.2,41.5879982687,134.59
2021-04-27 14:30:00,42.76,10.8,44.1028071669,0.0,0.0,0.0,42.76,10.8,44.1028071669,134.64,42.04,7.68,42.7357461617,0.0,0.0,0.0,42.04,7.68,42.7357461617,134.46
2021-04-27 15:00:00,43.04,10.64,44.3356651016,0.0,0.0,0.0,43.04,10.64,44.3356651016,134.79,42.28,7.96,43.0227846612,0.0,0.0,0.0,42.28,7.96,43.0227846612,134.61
2021-04-27 15:30:00,42.48,11.32,43.9624021182,0.0,0.0,0.0,42.48,11.32,43.9624021182,134.7,41.76,7.24,42.3829588396,0.0,0.0,0.0,41.76,7.24,42.3829588396,134.52
2021-04-27 16:00:00,38.96,11.32,40.571221327399996,0.0,0.0,0.0,38.96,11.32,40.571221327399996,134.56,38.36,7.16,39.022496076,0.0,0.0,0.0,38.36,7.16,39.022496076,134.39
2021-04-27 16:30:00,38.76,10.92,40.2688961855,0.0,0.0,0.0,38.76,10.92,40.2688961855,134.5,38.12,7.5600000000000005,38.8624240109,0.0,0.0,0.0,38.12,7.5600000000000005,38.8624240109,134.32
2021-04-27 17:00:00,39.72,9.84,40.9207038063,0.0,0.0,0.0,39.72,9.84,40.9207038063,134.1,39.04,8.56,39.9674267373,0.0,0.0,0.0,39.04,8.56,39.9674267373,133.92
2021-04-27 17:30:00,42.36,9.6,43.4341985076,0.0,0.0,0.0,42.36,9.6,43.4341985076,134.04,41.64,8.72,42.5432485831,0.0,0.0,0.0,41.64,8.72,42.5432485831,133.87
2021-04-27 18:00:00,41.76,10.0,42.9406287797,0.0,0.0,0.0,41.76,10.0,42.9406287797,133.99,41.04,8.32,41.8748611938,0.0,0.0,0.0,41.04,8.32,41.8748611938,133.82
2021-04-27 18:30:00,41.04,10.96,42.4782673846,0.0,0.0,0.0,41.04,10.96,42.4782673846,133.96,40.36,7.4,41.0327868905,0.0,0.0,0.0,40.36,7.4,41.0327868905,133.78
2021-04-27 19:00:00,42.04,11.08,43.4756023535,0.0,0.0,0.0,42.04,11.08,43.4756023535,133.92,41.32,7.2,41.9426084072,0.0,0.0,0.0,41.32,7.2,41.9426084072,133.74
2021-04-27 19:30:00,42.2,11.68,43.7865550141,0.0,0.0,0.0,42.2,11.68,43.7865550141,133.99,41.44,6.68,41.9749449076,0.0,0.0,0.0,41.44,6.68,41.9749449076,133.82
2021-04-27 20:00:00,42.28,12.24,44.0160879679,0.0,0.0,0.0,42.28,12.24,44.0160879679,134.06,41.6,6.12,42.0477633174,0.0,0.0,0.0,41.6,6.12,42.0477633174,133.89
2021-04-27 20:30:00,36.64,12.16,38.6051188316,0.0,0.0,0.0,36.64,12.16,38.6051188316,134.28,36.0,6.28,36.5436506113,0.0,0.0,0.0,36.0,6.28,36.5436506113,134.1
2021-04-27 21:00:00,38.44,12.92,40.5531749682,0.0,0.0,0.0,38.44,12.92,40.5531749682,134.78,37.8,5.68,38.2243691903,0.0,0.0,0.0,37.8,5.68,38.2243691903,134.6
2021-04-27 21:30:00,36.48,13.56,38.9186844588,0.0,0.0,0.0,36.48,13.56,38.9186844588,134.74,35.88,5.0,36.2267083793,0.0,0.0,0.0,35.88,5.0,36.2267083793,134.56
2021-04-27 22:00:00,29.92,15.08,33.5054144878,0.0,0.0,0.0,29.92,15.08,33.5054144878,134.91,29.48,3.6,29.698996616,0.0,0.0,0.0,29.48,3.6,29.698996616,134.73
2021-04-27 22:30:00,34.96,15.8,38.3645878383,0.0,0.0,0.0,34.96,15.8,38.3645878383,134.97,34.44,2.92,34.563564631,0.0,0.0,0.0,34.44,2.92,34.563564631,134.79
2021-04-27 23:00:00,34.16,16.8,38.0676450546,0.0,0.0,0.0,34.16,16.8,38.0676450546,135.33,33.72,1.96,33.7769151937,0.0,0.0,0.0,33.72,1.96,33.7769151937,135.15
2021-04-27 23:30:00,27.16,17.6,32.3639552589,0.0,0.0,0.0,27.16,17.6,32.3639552589,135.91,26.88,1.4,26.9164336419,0.0,0.0,0.0,26.88,1.4,26.9164336419,135.72
2021-04-28 00:00:00,18.28,18.04,25.682678988,0.0,0.0,0.0,18.28,18.04,25.682678988,136.21,18.16,1.0,18.1875121993,0.0,0.0,0.0,18.16,1.0,18.1875121993,136.03
2021-04-28 00:30:00,56.6504,30.5847,64.3792800072,42.0504,12.2647,43.8025,14.6,18.32,23.4261050967,136.74,56.6504,13.1047,58.1463754868,42.0504,12.2647,43.8025,14.6,0.84,14.6241444194,136.56
2021-04-28 01:00:00,63.84864,32.46252,71.6272576231,48.48864,14.14252,50.509,15.36,18.32,23.9071537411,136.83,63.80864,15.10252,65.5715536571,48.48864,14.14252,50.509,15.32,0.96,15.3500488599,136.65
2021-04-28 01:30:00,64.82272,31.694960000000002,72.1564655287,46.54272,13.57496,48.482,18.28,18.12,25.7389354869,136.8,64.74272,14.61496,66.3718076355,46.54272,13.57496,48.482,18.2,1.04,18.2296900687,136.62
2021-04-28 02:00:00,65.3256,29.6533,71.7408685217,41.3256,12.0533,43.0475,24.0,17.6,29.7617203804,136.56,65.0856,13.6533,66.5022400243,41.3256,12.0533,43.0475,23.76,1.6,23.8138111188,136.38
2021-04-28 02:30:00,61.38784,27.80312,67.3905066133,32.78784,9.56312,34.154,28.6,18.24,33.921344313,136.71,61.06784,10.52312,61.9678718111,32.78784,9.56312,34.154,28.28,0.96,28.2962895094,136.53
2021-04-28 03:00:00,57.55072,25.78396,63.0626511162,26.55072,7.74396,27.657,31.0,18.04,35.8669987593,136.9,57.23072,8.98396,57.9315703999,26.55072,7.74396,27.657,30.68,1.24,30.7050484448,136.72
2021-04-28 03:30:00,54.62512,24.97566,60.064026900100004,23.50512,6.85566,24.4845,31.12,18.12,36.0109538891,136.92,54.30512,8.01566,54.8935047474,23.50512,6.85566,24.4845,30.8,1.16,30.8218364151,136.75
2021-04-28 04:00:00,54.87584,24.95712,60.2844561591,23.71584,6.91712,24.704,31.16,18.04,36.0053773762,137.15,54.51584,8.15712,55.1227304984,23.71584,6.91712,24.704,30.8,1.24,30.8249509326,136.98
2021-04-28 04:30:00,52.30768,25.19474,58.0591793832,23.70768,6.91474,24.6955,28.6,18.28,33.9428696489,137.15,52.02768,7.95474,52.6322845281,23.70768,6.91474,24.6955,28.32,1.04,28.3390896113,136.98
2021-04-28 05:00:00,50.92224,25.13732,56.7887258477,23.92224,6.97732,24.919,27.0,18.16,32.5389858477,137.05,50.64224,8.13732,51.2918360853,23.92224,6.97732,24.919,26.72,1.16,26.7451677878,136.88
2021-04-28 05:30:00,53.84288,25.64584,59.6386186627,26.76288,7.80584,27.878,27.08,17.84,32.4282592811,136.28,53.60288,9.04584,54.3607943798,26.76288,7.80584,27.878,26.84,1.24,26.8686285471,136.1
2021-04-28 06:00:00,55.65744,26.48842,61.6391679166,30.33744,8.84842,31.6015,25.32,17.64,30.8589047116,136.28,55.41744,10.28842,56.3643880677,30.33744,8.84842,31.6015,25.08,1.44,25.1213056985,136.1
2021-04-28 06:30:00,67.13216,28.06188,72.7612260438,41.49216,12.10188,43.221,25.64,15.96,30.201509896,135.39,66.81216,14.94188,68.4625773821,41.49216,12.10188,43.221,25.32,2.84,25.4787754808,135.21
2021-04-28 07:00:00,75.73056,28.96808,81.0818560271,50.77056,14.80808,52.886,24.96,14.16,28.6968151543,134.85,75.33056,19.24808,77.7507675435,50.77056,14.80808,52.886,24.56,4.44,24.9581089027,134.68
2021-04-28 07:30:00,79.74016,29.17088,84.9083821351,58.46016,17.05088,60.896,21.28,12.12,24.4894426233,134.66,79.46016,23.49088,82.8597518123,58.46016,17.05088,60.896,21.0,6.44,21.9652816963,134.48
2021-04-28 08:00:00,81.36512,29.21316,86.4505145722,65.32512,19.05316,68.047,16.04,10.16,18.9870271501,134.55,81.16512,27.37316,85.6566786246,65.32512,19.05316,68.047,15.84,8.32,17.8921211711,134.37
2021-04-28 08:30:00,82.4592,30.5306,87.9297287668,72.8592,21.2506,75.895,9.6,9.28,13.3520934688,134.97,82.3792,30.4506,87.8269413847,72.8592,21.2506,75.895,9.52,9.2,13.2389727698,134.79
2021-04-28 09:00:00,79.77712,31.07666,85.6162815839,76.37712,22.27666,79.5595,3.4,8.8,9.4339811321,135.19,79.77712,31.99666,85.95449451100001,76.37712,22.27666,79.5595,3.4,9.72,10.297494841,135.01
2021-04-28 09:30:00,87.884,32.6095,93.7388763867,83.964,24.4895,87.4625,3.92,8.12,9.0166956253,134.91,87.764,34.8895,94.4446764315,83.964,24.4895,87.4625,3.8,10.4,11.0724884285,134.74
2021-04-28 10:00:00,96.14384,34.16862,102.0349575521,91.50384,26.68862,95.3165,4.64,7.48,8.8022724339,135.15,95.90384,37.68862,103.0435762396,91.50384,26.68862,95.3165,4.4,11.0,11.8473625757,134.98
2021-04-28 10:30:00,86.13376,31.72568,91.7907587026,81.89376,23.88568,85.306,4.24,7.84,8.9130914951,135.15,86.01376,34.60568,92.7141844466,81.89376,23.88568,85.306,4.12,10.72,11.4844590643,135.0
2021-04-28 11:00:00,75.69904,29.72222,81.3249962721,73.37904,21.40222,76.4365,2.32,8.32,8.6374070183,135.18,75.65904,31.60222,81.993845151,73.37904,21.40222,76.4365,2.2800000000000002,10.2,10.4517175622,135.0
2021-04-28 11:30:00,83.88368,30.06774,89.1097119233,76.48368,22.30774,79.6705,7.4,7.76,10.7227608385,135.07,83.60368,33.06774,89.9057881243,76.48368,22.30774,79.6705,7.12,10.76,12.902402877,134.89
2021-04-28 12:00:00,92.5832,30.3451,97.4293283167,79.9032,23.3051,83.2325,12.68,7.04,14.5032410171,135.03,92.2632,34.7051,98.5745506723,79.9032,23.3051,83.2325,12.36,11.4,16.8145651148,134.85
2021-04-28 12:30:00,84.18304,30.39172,89.5010662964,76.22304,22.23172,79.399,7.96,8.16,11.3994385827,135.17,83.90304,32.63172,90.0252701823,76.22304,22.23172,79.399,7.68,10.4,12.9283564307,134.99
2021-04-28 13:00:00,93.3168,31.6724,98.5452489164,79.5168,23.1924,82.83,13.8,8.48,16.1972343318,135.23,92.9968,33.2724,98.7697191046,79.5168,23.1924,82.83,13.48,10.08,16.8320171103,135.05
2021-04-28 13:30:00,101.59664,31.74902,106.4418974382,80.87664,23.58902,84.2465,20.72,8.16,22.2689020834,135.23,101.03664,33.90902,106.5749701377,80.87664,23.58902,84.2465,20.16,10.32,22.6479138112,135.05
2021-04-28 14:00:00,104.07088,31.00734,108.5919112911,81.35088,23.72734,84.7405,22.72,7.28,23.8578456697,134.88,103.47088,34.84734,109.1813176008,81.35088,23.72734,84.7405,22.12,11.12,24.7578028104,134.7
2021-04-28 14:30:00,89.44432,30.29126,94.4343518676,75.60432,22.05126,78.7545,13.84,8.24,16.1072406079,134.88,89.04432,32.29126,94.7186169486,75.60432,22.05126,78.7545,13.44,10.24,16.8964848415,134.7
2021-04-28 15:00:00,92.50544,30.07242,97.2707914754,74.30544,21.67242,77.4015,18.2,8.4,20.0449494886,135.05,92.02544,31.71242,97.3363199913,74.30544,21.67242,77.4015,17.72,10.04,20.366639389,134.87
2021-04-28 15:30:00,111.3992,32.7781,116.1214261032,84.6792,24.6981,88.2075,26.72,8.08,27.9149565645,135.02,110.7992,35.0581,116.2133086021,84.6792,24.6981,88.2075,26.12,10.36,28.0995373627,134.84
2021-04-28 16:00:00,99.90832,32.63826,105.1043691815,81.86832,23.87826,85.2795,18.04,8.76,20.0544059997,135.14,99.42832,33.59826,104.9515788021,81.86832,23.87826,85.2795,17.56,9.72,20.0706751257,134.96
2021-04-28 16:30:00,93.28272,33.38746,99.0776883857,81.28272,23.70746,84.6695,12.0,9.68,15.4176003321,135.26,92.96272,32.58746,98.5089328896,81.28272,23.70746,84.6695,11.68,8.88,14.6723140643,135.08
2021-04-28 17:00:00,100.10448,35.37714,106.1717898062,89.06448,25.97714,92.7755,11.04,9.4,14.4997103419,135.26,99.78448,35.13714,105.7901746678,89.06448,25.97714,92.7755,10.72,9.16,14.1004964452,135.08
2021-04-28 17:30:00,113.26848,38.06664,119.4940067217,99.10848,28.90664,103.238,14.16,9.16,16.8644952489,135.26,112.90848,38.30664,119.2297090662,99.10848,28.90664,103.238,13.8,9.4,16.6973051718,135.08
2021-04-28 18:00:00,112.01904,38.93222,118.5916652917,100.01904,29.17222,104.1865,12.0,9.76,15.4679539694,135.44,111.69904,38.05222,118.0027414251,100.01904,29.17222,104.1865,11.68,8.88,14.6723140643,135.26
2021-04-28 18:30:00,106.3312,38.9616,113.244559993,97.6512,28.4816,101.72,8.68,10.48,13.6078212804,135.61,106.0912,36.6816,112.253652484,97.6512,28.4816,101.72,8.44,8.2,11.767480614,135.42
2021-04-28 19:00:00,95.18704,38.23622,102.5796329875,93.10704,27.15622,96.9865,2.08,11.08,11.2735442519,135.71,95.06704,34.75622,101.2212276306,93.10704,27.15622,96.9865,1.96,7.6,7.8486686769,135.52
2021-04-28 19:30:00,92.04672,37.30696,99.3197257709,88.68672,25.86696,92.382,3.36,11.44,11.9232210413,135.71,92.08672,33.18696,97.8843108695,88.68672,25.86696,92.382,3.4,7.32,8.0710841899,135.52
2021-04-28 20:00:00,91.60032,37.12176,98.8364491956,85.72032,25.00176,89.292,5.88,12.12,13.4710355949,135.76,91.56032,31.64176,96.8735937931,85.72032,25.00176,89.292,5.84,6.64,8.8428049848,135.58
2021-04-28 20:30:00,93.00656,36.58858,99.9447066605,83.20656,24.26858,86.6735,9.8,12.32,15.7423759325,135.66,92.84656,30.70858,97.7931520581,83.20656,24.26858,86.6735,9.64,6.44,11.5932394092,135.48
2021-04-28 21:00:00,94.09632,35.88976,100.7084520306,81.49632,23.76976,84.892,12.6,12.12,17.4829745753,135.63,93.93632,30.36976,98.7236270484,81.49632,23.76976,84.892,12.44,6.6,14.0823861614,135.46
2021-04-28 21:30:00,93.3072,35.1996,99.7258512724,78.3072,22.8396,81.57,15.0,12.36,19.4362959434,135.7,93.1072,29.2796,97.6024880216,78.3072,22.8396,81.57,14.8,6.44,16.1404336993,135.52
2021-04-28 22:00:00,88.14784,35.02812,94.8525744901,73.46784,21.42812,76.529,14.68,13.6,20.0115566611,135.91,87.90784,26.668120000000002,91.8639045425,73.46784,21.42812,76.529,14.44,5.24,15.361354107,135.74
2021-04-28 22:30:00,83.33264,34.75702,90.2905273473,68.97264,20.11702,71.8465,14.36,14.64,20.5070524454,136.08,83.13264,24.39702,86.6386196696,68.97264,20.11702,71.8465,14.16,4.28,14.7927009028,135.91
2021-04-28 23:00:00,77.61088,35.10984,85.1830356303,65.93088,19.22984,68.678,11.68,15.88,19.7128587475,136.3,77.49088,22.30984,80.6384861217,65.93088,19.22984,68.678,11.56,3.08,11.963277143000001,136.12
2021-04-28 23:30:00,75.69152,36.52336,84.0426202923,68.17152,19.88336,71.012,7.52,16.64,18.2603395368,136.3,75.65152,22.24336,78.853785847,68.17152,19.88336,71.012,7.48,2.36,7.8434686205,136.1
2021-04-29 00:00:00,71.18704,36.16622,79.8472925843,64.06704,18.68622,66.7365,7.12,17.48,18.8744483363,136.83,71.14704,20.36622,74.0046229492,64.06704,18.68622,66.7365,7.08,1.6800000000000002,7.2765926092,136.66
2021-04-29 00:30:00,65.79648,34.92064,74.4891124823,57.87648,16.88064,60.288,7.92,18.04,19.701979596,137.11,65.79648,18.08064,68.2355209784,57.87648,16.88064,60.288,7.92,1.2,8.0103932488,136.94
2021-04-29 01:00:00,62.16816,33.39738,70.5709933942,50.04816,14.59738,52.1335,12.12,18.8,22.3681559365,137.15,62.04816,15.07738,63.8537512371,50.04816,14.59738,52.1335,12.0,0.48,12.0095961631,136.98
2021-04-29 01:30:00,61.88352,31.48936,69.434500364,42.68352,12.44936,44.462,19.2,19.04,27.04,137.1,61.64352,12.68936,62.9360263696,42.68352,12.44936,44.462,18.96,0.24,18.9615189265,136.93
2021-04-29 02:00:00,63.12704,29.63872,69.7386327827,38.80704,11.31872,40.424,24.32,18.32,30.4480672621,136.81,62.76704,12.19872,63.9414582255,38.80704,11.31872,40.424,23.96,0.88,23.976154821,136.64
2021-04-29 02:30:00,61.27984,29.23162,67.8948186407,35.07984,10.23162,36.5415,26.2,19.0,32.3641777279,136.74,60.87984,10.59162,61.7943147276,35.07984,10.23162,36.5415,25.8,0.36,25.8025115057,136.58
2021-04-29 03:00:00,59.4776,27.5143,65.5333625434,28.9176,8.4343,30.1225,30.56,19.08,36.0272119376,136.79,58.9176,8.5543,59.5353646016,28.9176,8.4343,30.1225,30.0,0.12,30.000239999,136.63
2021-04-29 03:30:00,54.97856,26.11708,60.8666076548,23.57856,6.87708,24.561,31.4,19.24,36.8257735832,136.87,54.45856,6.91708,54.8960905074,23.57856,6.87708,24.561,30.88,0.04,30.8800259067,136.7
2021-04-29 04:00:00,50.28896,23.90928,55.6833293545,16.96896,4.94928,17.676,33.32,18.96,38.3367186911,136.87,49.72896,5.18928,49.9989808856,16.96896,4.94928,17.676,32.76,0.24,32.7608791091,136.7
2021-04-29 04:30:00,53.8632,25.2551,59.4900360586,21.5832,6.2951,22.4825,32.28,18.96,37.4363459755,136.93,53.3432,6.6151,53.7518049395,21.5832,6.2951,22.4825,31.76,0.32,31.7616120498,136.77
2021-04-29 05:00:00,56.51328,27.44304,62.8241296064,28.67328,8.36304,29.868,27.84,19.08,33.7507333254,137.06,56.07328,8.60304,56.7294017878,28.67328,8.36304,29.868,27.4,0.24,27.4010510747,136.9
2021-04-29 05:30:00,49.07952,22.50986,53.9953060983,12.71952,3.70986,13.2495,36.36,18.8,40.9327448383,136.98,48.55952,4.18986,48.7399416234,12.71952,3.70986,13.2495,35.84,0.48,35.8432141416,136.82
2021-04-29 06:00:00,55.40336,25.95098,61.179944935,25.20336,7.35098,26.2535,30.2,18.6,35.4682957019,136.82,54.92336,7.95098,55.4958877454,25.20336,7.35098,26.2535,29.72,0.6000000000000001,29.7260559106,136.65
2021-04-29 06:30:00,62.8184,26.9937,68.3725911331,34.5384,10.0737,35.9775,28.28,16.92,32.9551938243,136.29,62.3384,12.1937,63.5197798662,34.5384,10.0737,35.9775,27.8,2.12,27.8807173509,136.12
2021-04-29 07:00:00,68.05728,26.56004,73.0563418589,39.49728,11.52004,41.143,28.56,15.04,32.2780916412,135.71,67.61728,15.32004,69.3310910068,39.49728,11.52004,41.143,28.12,3.8,28.3755951479,135.54
2021-04-29 07:30:00,69.0072,23.8721,73.0196604364,37.6872,10.9921,39.2575,31.32,12.88,33.8649789606,135.39,68.4872,16.8321,70.525287339,37.6872,10.9921,39.2575,30.8,5.84,31.3487735007,135.22
2021-04-29 08:00:00,74.0856,24.4933,78.0294679736,42.2856,12.3333,44.0475,31.8,12.16,34.0456399558,135.75,73.5656,19.0133,75.9829130808,42.2856,12.3333,44.0475,31.28,6.68,31.9853216335,135.57
2021-04-29 08:30:00,74.14288,26.44834,78.7190024292,52.14288,15.20834,54.3155,22.0,11.24,24.7050116373,135.63,73.78288,22.64834,77.1807015118,52.14288,15.20834,54.3155,21.64,7.44,22.8832515172,135.45
2021-04-29 09:00:00,71.29856,28.31208,76.7141351512,59.21856,17.27208,61.686,12.08,11.04,16.3648403597,135.6,71.17856,24.95208,75.4254181294,59.21856,17.27208,61.686,11.96,7.68,14.2135146955,135.42
2021-04-29 09:30:00,68.14544,29.05242,74.0799844806,61.34544,17.89242,63.9015,6.8,11.16,13.0684964705,135.47,68.06544,25.37242,72.6406485313,61.34544,17.89242,63.9015,6.72,7.48,10.0552871665,135.3
2021-04-29 10:00:00,60.06352,24.69686,64.9427542429,47.78352,13.93686,49.7745,12.28,10.76,16.3271552942,135.38,59.90352,21.85686,63.7664021053,47.78352,13.93686,49.7745,12.12,7.92,14.4782871915,135.2
2021-04-29 10:30:00,56.89072,23.05146,61.3834165736,40.77072,11.89146,42.4695,16.12,11.16,19.606121493,135.57,56.65072,19.41146,59.8841285805,40.77072,11.89146,42.4695,15.88,7.52,17.5705662971,135.39
2021-04-29 11:00:00,62.75648,21.48564,66.33255994,36.63648,10.68564,38.163,26.12,10.8,28.2647200588,135.32,62.35648,18.56564,65.0616137719,36.63648,10.68564,38.163,25.72,7.88,26.9000520446,135.14
2021-04-29 11:30:00,65.39264,20.88952,68.6481566541,34.59264,10.08952,36.034,30.8,10.8,32.6386274221,135.23,64.91264,17.96952,67.3539492591,34.59264,10.08952,36.034,30.32,7.88,31.3272533108,135.06
2021-04-29 12:00:00,61.92992,20.27456,65.1641985633,32.20992,9.39456,33.552,29.72,10.88,31.648898875,135.25,61.44992,17.15456,63.7994639225,32.20992,9.39456,33.552,29.24,7.76,30.2521933089,135.06
2021-04-29 12:30:00,64.81296,23.77878,69.0373099291,44.77296,13.05878,46.6385,20.04,10.72,22.7270763628,135.2,64.53296,21.05878,67.8820678931,44.77296,13.05878,46.6385,19.76,8.0,21.3180111643,135.03
2021-04-29 13:00:00,60.63632,22.29226,64.6042425778,36.79632,10.73226,38.3295,23.84,11.56,26.4948900734,135.39,60.27632,17.81226,62.8530934724,36.79632,10.73226,38.3295,23.48,7.08,24.524208448,135.2
2021-04-29 13:30:00,68.68416,23.60288,72.6265087912,39.64416,11.56288,41.296,29.04,12.04,31.4369718644,135.49,68.24416,18.28288,70.6507542437,39.64416,11.56288,41.296,28.6,6.72,29.3788767655,135.31
2021-04-29 14:00:00,65.26784,23.49812,69.3689597861,39.14784,11.41812,40.779,26.12,12.08,28.7781305856,135.49,64.82784,18.05812,67.295947404,39.14784,11.41812,40.779,25.68,6.64,26.5245546617,135.31
2021-04-29 14:30:00,67.204,26.0445,72.0742228279,48.564,14.1645,50.5875,18.64,11.88,22.103936301,135.53,66.964,21.0045,70.1809540848,48.564,14.1645,50.5875,18.4,6.84,19.6302215983,135.35
2021-04-29 15:00:00,65.87072,24.87896,70.4124591532,44.43072,12.95896,46.282,21.44,11.92,24.5307969703,135.69,65.59072,19.79896,68.5138042091,44.43072,12.95896,46.282,21.16,6.84,22.2380574691,135.51
2021-04-29 15:30:00,66.83968,22.90824,70.6564242118,35.47968,10.34824,36.958,31.36,12.56,33.7816991876,136.09,66.31968,16.70824,68.3919968944,35.47968,10.34824,36.958,30.84,6.36,31.4889694973,135.91
2021-04-29 16:00:00,67.87168,23.07424,71.6867177209,35.91168,10.47424,37.408,31.96,12.6,34.3540623508,136.09,67.35168,16.79424,69.4139416544,35.91168,10.47424,37.408,31.44,6.32,32.0689257693,135.91
2021-04-29 16:30:00,68.47776,22.74268,72.1556173018,35.59776,10.38268,37.081,32.88,12.36,35.126400328,136.09,67.91776,16.90268,69.989447166,35.59776,10.38268,37.081,32.32,6.52,32.9710903672,135.91
2021-04-29 17:00:00,75.52352,21.15936,78.4316300277,34.28352,9.99936,35.712,41.24,11.16,42.7233332033,135.8,74.80352,17.67936,76.864337468,34.28352,9.99936,35.712,40.52,7.68,41.2413966786,135.62
2021-04-29 17:30:00,79.9056,21.6208,82.7790064207,36.8256,10.7408,38.36,43.08,10.88,44.4326546585,135.64,79.1456,18.6208,81.3065814802,36.8256,10.7408,38.36,42.32,7.88,43.0473785497,135.46
2021-04-29 18:00:00,78.93136,22.00998,81.9426556261,34.73136,10.12998,36.1785,44.2,11.88,45.7687054656,135.75,78.21136,17.04998,80.0482270325,34.73136,10.12998,36.1785,43.48,6.92,44.0272279391,135.56
2021-04-29 18:30:00,75.03632,21.68226,78.1061439187,29.35632,8.56226,30.5795,45.68,13.12,47.5268008601,136.08,74.23632,14.40226,75.6204754035,29.35632,8.56226,30.5795,44.88,5.84,45.2583693917,135.9
2021-04-29 19:00:00,72.40272,21.11246,75.4181001527,25.48272,7.43246,26.5445,46.92,13.68,48.8736002357,136.42,71.60272,12.83246,72.7435326407,25.48272,7.43246,26.5445,46.12,5.4,46.435055723,136.24
2021-04-29 19:30:00,69.45472,21.13596,72.5994967985,23.09472,6.73596,24.057,46.36,14.4,48.5449235245,136.57,68.65472,11.45596,69.6039481481,23.09472,6.73596,24.057,45.56,4.72,45.8038426336,136.39
2021-04-29 20:00:00,67.0736,20.7998,70.2246359692,20.4336,5.9598,21.285,46.64,14.84,48.9440006538,136.59,66.2736,10.2398,67.0599997092,20.4336,5.9598,21.285,45.84,4.28,46.0393744527,136.39
2021-04-29 20:30:00,66.48608,20.14344,69.4705477796,18.04608,5.26344,18.798000000000002,48.44,14.88,50.6739380747,136.53,65.64608,9.50344,66.3304092495,18.04608,5.26344,18.798000000000002,47.6,4.24,47.788467228,136.34
2021-04-29 21:00:00,64.14224,18.87982,66.8631030947,14.26224,4.15982,14.8565,49.88,14.72,52.0066611118,136.49,63.30224,8.51982,63.8730062065,14.26224,4.15982,14.8565,49.04,4.36,49.2334357932,136.3
2021-04-29 21:30:00,63.3376,18.9418,66.10932885,14.3376,4.1818,14.935,49.0,14.76,51.1747750361,136.59,62.4976,8.5418,63.0786204114,14.3376,4.1818,14.935,48.16,4.36,48.3569560663,136.41
2021-04-29 22:00:00,60.57504,19.42772,63.6142419227,13.53504,3.9477200000000003,14.099,47.04,15.48,49.5216316371,136.82,59.77504,7.62772,60.2597504094,13.53504,3.9477200000000003,14.099,46.24,3.68,46.3862048458,136.64
2021-04-29 22:30:00,57.29008,20.11294,60.7180666841,12.730080000000001,3.71294,13.2605,44.56,16.4,47.4821398001,137.08,56.49008,6.55294,56.8688857026,12.730080000000001,3.71294,13.2605,43.76,2.84,43.8520603849,136.9
2021-04-29 23:00:00,52.91072,19.99896,56.5641467009,10.83072,3.15896,11.282,42.08,16.84,45.3245187509,137.2,52.27072,5.67896,52.5783106994,10.83072,3.15896,11.282,41.44,2.52,41.5165509165,137.02
2021-04-29 23:30:00,49.65152,21.09336,53.9462999139,11.29152,3.29336,11.762,38.36,17.8,42.2886462304,137.03,48.97152,4.77336,49.2036049167,11.29152,3.29336,11.762,37.68,1.48,37.7090546156,136.86
2021-04-30 00:00:00,47.34096,21.92278,52.1706313614,10.98096,3.20278,11.4385,36.36,18.72,40.8960633802,136.73,46.78096,3.72278,46.9288536984,10.98096,3.20278,11.4385,35.8,0.52,35.8037763371,136.56
2021-04-30 00:30:00,45.25056,21.92308,50.2815534466,10.57056,3.08308,11.011,34.68,18.84,39.4670495477,136.79,44.69056,3.44308,44.8229958057,10.57056,3.08308,11.011,34.12,0.36,34.1218991265,136.62
2021-04-30 01:00:00,44.7216,22.5438,50.0823763913,11.6016,3.3838,12.085,33.12,19.16,38.2627756442,136.96,44.2016,3.6238,44.3498970574,11.6016,3.3838,12.085,32.6,0.24,32.6008834236,136.79
2021-04-30 01:30:00,47.31344,23.46142,52.8109821254,14.47344,4.22142,15.0765,32.84,19.24,38.0610457029,137.05,46.83344,4.30142,47.0305572607,14.47344,4.22142,15.0765,32.36,0.08,32.3600988874,136.89
2021-04-30 02:00:00,50.96432,22.78626,55.8262980848,14.76432,4.30626,15.3795,36.2,18.48,40.6441926971,136.85,50.44432,5.10626,50.7021036196,14.76432,4.30626,15.3795,35.68,0.8,35.688967483,136.68
2021-04-30 02:30:00,52.16976,23.25618,57.1185938784,15.68976,4.57618,16.3435,36.48,18.68,40.984543428,136.92,51.60976,5.13618,51.864705458,15.68976,4.57618,16.3435,35.92,0.56,35.9243649909,136.75
2021-04-30 03:00:00,54.47744,24.70092,59.815774824,20.91744,6.10092,21.789,33.56,18.6,38.3696963762,136.99,54.03744,6.78092,54.4612320628,20.91744,6.10092,21.789,33.12,0.68,33.1269799408,136.82
2021-04-30 03:30:00,55.04672,25.11696,60.5062233361,22.20672,6.47696,23.132,32.84,18.64,37.7612923508,137.03,54.52672,7.15696,54.9944112651,22.20672,6.47696,23.132,32.32,0.68,32.3271526739,136.86
2021-04-30 04:00:00,53.9056,24.5208,59.2206327558,20.9856,6.1208,21.86,32.92,18.4,37.7132125388,137.06,53.4256,7.0008,53.8823341736,20.9856,6.1208,21.86,32.44,0.88,32.4519336866,136.89
2021-04-30 04:30:00,53.68496,24.04978,58.8257328747,18.68496,5.44978,19.4635,35.0,18.6,39.6353377682,137.03,53.16496,6.12978,53.5171671022,18.68496,5.44978,19.4635,34.48,0.68,34.4867046846,136.86
2021-04-30 05:00:00,52.95312,24.75966,58.4557412155,20.43312,5.95966,21.2845,32.52,18.8,37.5631521574,137.03,52.43312,6.51966,52.8369003581,20.43312,5.95966,21.2845,32.0,0.56,32.0048996249,136.86
2021-04-30 05:30:00,55.85392,25.59906,61.4408028288,25.09392,7.31906,26.1395,30.76,18.28,35.7817830746,136.86,55.41392,8.23906,56.023072385,25.09392,7.31906,26.1395,30.32,0.92,30.3339545724,136.69
2021-04-30 06:00:00,54.9552,24.1736,60.0369631477,21.7152,6.3336,22.62,33.24,17.84,37.724835321,136.95,54.4352,7.7336,54.981811247,21.7152,6.3336,22.62,32.72,1.4,32.7499374045,136.79
2021-04-30 06:30:00,58.00464,21.97302,62.0270253152,18.28464,5.33302,19.0465,39.72,16.64,43.0646955173,136.48,57.36464,7.81302,57.894258816,18.28464,5.33302,19.0465,39.08,2.48,39.1586108027,136.3
2021-04-30 07:00:00,59.8976,19.2168,62.9047525073,14.4576,4.2168,15.06,45.44,15.0,47.8517878454,135.91,59.0976,8.1768,59.6605932253,14.4576,4.2168,15.06,44.64,3.96,44.8153009585,135.73
2021-04-30 07:30:00,61.79424,18.32832,64.4550650547,16.07424,4.68832,16.744,45.72,13.64,47.7112984523,135.49,61.03424,9.84832,61.8236836431,16.07424,4.68832,16.744,44.96,5.16,45.2551345153,135.31
2021-04-30 08:00:00,62.82624,18.22432,65.4160704414,20.10624,5.86432,20.944,42.72,12.36,44.4721036156,135.16,62.06624,12.18432,63.2508956585,20.10624,5.86432,20.944,41.96,6.32,42.433288819,134.98
2021-04-30 08:30:00,59.60128,17.74204,62.1859514762,20.92128,6.10204,21.793,38.68,11.64,40.393464818,135.39,58.92128,13.14204,60.3691183653,20.92128,6.10204,21.793,38.0,7.04,38.6466246909,135.21
2021-04-30 09:00:00,56.52864,18.00252,59.3260302616,22.08864,6.44252,23.009,34.44,11.56,36.3283250371,135.5,56.00864,13.60252,57.6367617498,22.08864,6.44252,23.009,33.92,7.16,34.6674487091,135.32
2021-04-30 09:30:00,54.92064,18.61852,57.9907405109,25.16064,7.33852,26.209,29.76,11.28,31.8260270848,135.45,54.44064,14.77852,56.4108849159,25.16064,7.33852,26.209,29.28,7.44,30.2104617641,135.27
2021-04-30 10:00:00,52.2904,18.1247,55.3424853277,24.290399999999998,7.0847,25.3025,28.0,11.04,30.0978670341,135.42,51.8904,14.7647,53.9500693072,24.290399999999998,7.0847,25.3025,27.6,7.68,28.6486020601,135.25
2021-04-30 10:30:00,54.5112,17.1491,57.1451008946,21.6312,6.3091,22.5325,32.88,10.84,34.6208029947,135.39,53.9912,14.1491,55.8143951705,21.6312,6.3091,22.5325,32.36,7.84,33.2961739544,135.21
2021-04-30 11:00:00,55.84128,17.22204,58.4366940697,20.92128,6.10204,21.793,34.92,11.12,36.6477939309,135.43,55.24128,13.70204,56.9152432675,20.92128,6.10204,21.793,34.32,7.6,35.1514210239,135.25
2021-04-30 11:30:00,54.52272,16.77246,57.0442145239,19.24272,5.6124600000000004,20.0445,35.28,11.16,37.0030269032,135.43,53.96272,13.13246,55.537704809,19.24272,5.6124600000000004,20.0445,34.72,7.52,35.5250446868,135.25
2021-04-30 12:00:00,59.1656,15.7883,61.2359260586,16.9656,4.9483,17.6725,42.2,10.84,43.570008033,135.43,58.4456,12.8283,59.8368902956,16.9656,4.9483,17.6725,41.48,7.88,42.2218521621,135.25
2021-04-30 12:30:00,64.42544,16.53242,66.5128425964,19.10544,5.57242,19.9015,45.32,10.96,46.626430273,135.33,63.66544,13.29242,65.0382708861,19.10544,5.57242,19.9015,44.56,7.72,45.2237990443,135.16
2021-04-30 13:00:00,66.47136,17.16748,68.6524877175,19.91136,5.80748,20.741,46.56,11.36,47.9258093307,135.47,65.63136,13.16748,66.9392108185,19.91136,5.80748,20.741,45.72,7.36,46.3086169087,135.28
2021-04-30 13:30:00,63.36608,16.35844,65.4435531875,15.76608,4.59844,16.423,47.6,11.76,49.0311900733,135.5,62.52608,11.59844,63.5927235665,15.76608,4.59844,16.423,46.76,7.0,47.2810490577,135.32
2021-04-30 14:00:00,58.09952,16.35236,60.3568877743,16.01952,4.67236,16.687,42.08,11.68,43.6709148061,135.57,57.37952,11.75236,58.5707032654,16.01952,4.67236,16.687,41.36,7.08,41.9616014947,135.39
2021-04-30 14:30:00,57.73424,17.86582,60.4353372842,20.93424,6.10582,21.8065,36.8,11.76,38.6333741731,135.69,57.13424,13.14582,58.6270753479,20.93424,6.10582,21.8065,36.2,7.04,36.8781995222,135.51
2021-04-30 15:00:00,61.3024,17.3832,63.7193839267,18.1824,5.3032,18.94,43.12,12.08,44.7801384545,135.81,60.5824,12.0232,61.7639419726,18.1824,5.3032,18.94,42.4,6.72,42.9292254764,135.63
2021-04-30 15:30:00,63.65312,17.66216,66.0580924762,16.53312,4.82216,17.222,47.12,12.84,48.8380998811,135.9,62.81312,10.82216,63.7385847913,16.53312,4.82216,17.222,46.28,6.0,46.667316186,135.71
2021-04-30 16:00:00,62.35488,16.75684,64.5671955919,15.07488,4.39684,15.703,47.28,12.36,48.8688858068,135.75,61.55488,10.87684,62.5084706276,15.07488,4.39684,15.703,46.48,6.48,46.9295301489,135.57
2021-04-30 16:30:00,64.1664,16.935200000000002,66.3636036393,14.7264,4.2952,15.34,49.44,12.64,51.0302184985,135.63,63.3264,10.4552,64.1836750584,14.7264,4.2952,15.34,48.6,6.16,48.9888313802,135.45
2021-04-30 17:00:00,65.02048,17.84764,67.4255224155,16.62048,4.84764,17.313,48.4,13.0,50.1154666745,135.65,64.18048,10.68764,65.0642733134,16.62048,4.84764,17.313,47.56,5.84,47.9172119389,135.45
2021-04-30 17:30:00,63.85728,17.66504,66.25560993,14.89728,4.34504,15.518,48.96,13.32,50.7395703569,135.65,62.97728,9.86504,63.7452493163,14.89728,4.34504,15.518,48.08,5.52,48.3958345315,135.47
2021-04-30 18:00:00,61.32832,18.58576,64.0827067843,15.44832,4.50576,16.092,45.88,14.08,47.991882647,135.65,60.60832,9.22576,61.3064686701,15.44832,4.50576,16.092,45.16,4.72,45.4059907942,135.47
2021-04-30 18:30:00,61.64288,17.80584,64.1630157708,12.36288,3.60584,12.878,49.28,14.2,51.2850699522,135.53,60.76288,8.24584,61.3198292822,12.36288,3.60584,12.878,48.4,4.64,48.6219045287,135.35
2021-04-30 19:00:00,60.89632,17.61476,63.3927563638,10.33632,3.01476,10.767,50.56,14.6,52.6257883551,135.42,60.01632,7.21476,60.4484195674,10.33632,3.01476,10.767,49.68,4.2,49.8572201391,135.25
2021-04-30 19:30:00,61.272,17.466,63.7127863148,9.552,2.786,9.95,51.72,14.68,53.7630058683,135.38,60.392,6.866,60.7810465524,9.552,2.786,9.95,50.84,4.08,51.0034508636,135.2
2021-04-30 20:00:00,61.66448,17.77214,64.1744267902,9.504480000000001,2.7721400000000003,9.900500000000001,52.16,15.0,54.2739864023,135.8,60.74448,6.69214,61.112000362,9.504480000000001,2.7721400000000003,9.900500000000001,51.24,3.92,51.3897265998,135.61
2021-04-30 20:30:00,61.02672,17.65946,63.5304421632,9.66672,2.8194600000000003,10.0695,51.36,14.84,53.46096894,135.88,60.14672,6.93946,60.5457185262,9.66672,2.8194600000000003,10.0695,50.48,4.12,50.6478508922,135.69
2021-04-30 21:00:00,60.92912,17.23766,63.3205700089,8.769120000000001,2.5576600000000003,9.1345,52.16,14.68,54.1864189627,135.95,60.04912,6.83766,60.4371608123,8.769120000000001,2.5576600000000003,9.1345,51.28,4.28,51.4583015654,135.77
2021-04-30 21:30:00,59.92272,17.48246,62.4209001846,7.96272,2.32246,8.2945,51.96,15.16,54.1264002128,135.95,59.00272,6.12246,59.3195202598,7.96272,2.32246,8.2945,51.04,3.8,51.1812621962,135.77
2021-04-30 22:00:00,56.11936,17.51648,58.7895368106,5.19936,1.51648,5.416,50.92,16.0,53.3745857127,135.84,55.19936,4.43648,55.3773572789,5.19936,1.51648,5.416,50.0,2.92,50.0851914242,135.66
2021-04-30 22:30:00,52.08752,18.60886,55.3118378853,4.96752,1.44886,5.1745,47.12,17.16,50.1473827832,135.31,51.32752,3.16886,51.4252465531,4.96752,1.44886,5.1745,46.36,1.72,46.391895844,135.14
2021-04-30 23:00:00,48.43184,19.60262,52.2485008077,5.63184,1.64262,5.8665,42.8,17.96,46.4155318832,135.6,47.71184,2.60262,47.7827720737,5.63184,1.64262,5.8665,42.08,0.96,42.0909491459,135.43
2021-04-30 23:30:00,45.78512,20.79566,50.2865457976,6.70512,1.95566,6.9845,39.08,18.84,43.3842367687,135.72,45.10512,2.11566,45.1547103573,6.70512,1.95566,6.9845,38.4,0.16,38.4003333319,135.55
2021-05-01 00:00:00,44.4072,22.2921,49.6884003994,9.3672,2.7321,9.7575,35.04,19.56,40.1297296278,135.76,43.8472,2.7321,43.9322355253,9.3672,2.7321,9.7575,34.48,0.0,34.48,135.6
2021-05-01 00:30:00,44.42992,22.90706,49.9875103306,10.78992,3.14706,11.2395,33.64,19.76,39.0141922895,135.56,43.86992,3.14706,43.9826541656,10.78992,3.14706,11.2395,33.08,0.0,33.08,135.4
2021-05-01 01:00:00,41.56608,22.98344,47.4971317113,9.40608,2.74344,9.798,32.16,20.24,37.9989894602,135.68,41.08608,2.74344,41.1775719634,9.40608,2.74344,9.798,31.68,0.0,31.68,135.52
2021-05-01 01:30:00,46.19312,23.67466,51.9065878425,11.91312,3.47466,12.4095,34.28,20.2,39.7889230817,135.64,45.67312,3.47466,45.8050996358,11.91312,3.47466,12.4095,33.76,0.0,33.76,135.48
2021-05-01 02:00:00,49.54528,22.89404,54.5790421114,11.70528,3.41404,12.193,37.84,19.48,42.5597932326,135.44,48.86528,3.41404,48.9843981141,11.70528,3.41404,12.193,37.16,0.0,37.16,135.28
2021-05-01 02:30:00,51.20224,23.24232,56.2305505931,12.76224,3.72232,13.294,38.44,19.52,43.1122256442,135.48,50.60224,3.72232,50.7389629299,12.76224,3.72232,13.294,37.84,0.0,37.84,135.31
2021-05-01 03:00:00,52.42096,25.02278,58.086974153,18.18096,5.30278,18.9385,34.24,19.72,39.5127321252,135.6,51.86096,5.30278,52.1313595435,18.18096,5.30278,18.9385,33.68,0.0,33.68,135.44
2021-05-01 03:30:00,51.30112,24.45116,56.8301340716,16.22112,4.73116,16.897,35.08,19.72,40.2428229626,135.63,50.74112,4.73116,50.9612120519,16.22112,4.73116,16.897,34.52,0.0,34.52,135.47
2021-05-01 04:00:00,49.62656,24.11608,55.1759075322,14.38656,4.19608,14.986,35.24,19.92,40.4804150176,135.69,49.02656,4.19608,49.2057991786,14.38656,4.19608,14.986,34.64,0.0,34.64,135.53
2021-05-01 04:30:00,45.85392,23.45906,51.5064022763,12.13392,3.53906,12.6395,33.72,19.92,39.1643307105,135.74,45.33392,3.53906,45.4718511637,12.13392,3.53906,12.6395,33.2,0.0,33.2,135.57
2021-05-01 05:00:00,51.1928,25.8129,57.3324391444,19.7928,5.7729,20.6175,31.4,20.04,37.2499879195,135.78,50.6328,5.7729,50.9608360435,19.7928,5.7729,20.6175,30.84,0.0,30.84,135.62
2021-05-01 05:30:00,53.33552,25.95286,59.3146578499,21.09552,6.15286,21.9745,32.24,19.8,37.8346084954,135.78,52.85552,6.15286,53.2124391534,21.09552,6.15286,21.9745,31.76,0.0,31.76,135.6
2021-05-01 06:00:00,56.29488,27.28934,62.5605434108,25.81488,7.52934,26.8905,30.48,19.76,36.3247573977,135.78,55.77488,7.52934,56.2807977897,25.81488,7.52934,26.8905,29.96,0.0,29.96,135.6
2021-05-01 06:30:00,70.12224,33.39732,77.6692315257,52.24224,15.23732,54.419,17.88,18.16,25.4848974885,135.41,69.92224,15.91732,71.7110920472,52.24224,15.23732,54.419,17.68,0.68,17.6930720905,135.24
2021-05-01 07:00:00,58.82624,26.88932,64.6804610574,29.10624,8.48932,30.319,29.72,18.4,34.954805106,135.32,58.34624,8.96932,59.0316222325,29.10624,8.48932,30.319,29.24,0.48,29.2439395431,135.15
2021-05-01 07:30:00,69.74096,30.80778,76.2425131423,45.42096,13.24778,47.3135,24.32,17.56,29.9969331766,135.57,69.42096,14.60778,70.9412216123,45.42096,13.24778,47.3135,24.0,1.3599999999999999,24.0385024492,135.4
2021-05-01 08:00:00,79.81392,35.16406,87.2168157035,63.37392,18.48406,66.0145,16.44,16.68,23.4199914603,136.11,79.57392,20.76406,82.2384030235,63.37392,18.48406,66.0145,16.2,2.2800000000000002,16.3596576981,135.93
2021-05-01 08:30:00,81.10368,36.69024,89.0167434857,72.58368,21.17024,75.608,8.52,15.52,17.7048242013,135.96,81.06368,24.61024,84.7170828582,72.58368,21.17024,75.608,8.48,3.44,9.151174788,135.78
2021-05-01 09:00:00,74.80144,34.55542,82.3974057689,66.36144,19.35542,69.1265,8.44,15.2,17.3860173703,135.92,74.76144,23.07542,78.2415996708,66.36144,19.35542,69.1265,8.4,3.7199999999999998,9.1868601818,135.73
2021-05-01 09:30:00,69.31392,31.93656,76.3175167992,57.79392,16.85656,60.202,11.52,15.08,18.9767436617,135.85,69.19392,20.69656,72.2228922212,57.79392,16.85656,60.202,11.4,3.84,12.029364073,135.66
2021-05-01 10:00:00,64.564,28.0745,70.4037473878,44.004,12.8345,45.8375,20.56,15.24,25.5924051234,135.85,64.284,16.4745,66.3614481928,44.004,12.8345,45.8375,20.28,3.64,20.6040772664,135.66
2021-05-01 10:30:00,81.65184,36.14012,89.2923918876,75.77184,22.10012,78.929,5.88,14.04,15.2215636516,135.68,81.65184,26.90012,85.9688282542,75.77184,22.10012,78.929,5.88,4.8,7.5904150084,135.46
2021-05-01 11:00:00,61.90992,30.18706,68.8774040296,54.94992,16.02706,57.2395,6.96,14.16,15.7780607173,135.74,61.82992,20.66706,65.1925331326,54.94992,16.02706,57.2395,6.88,4.64,8.2984335871,135.5
2021-05-01 11:30:00,49.69472,22.70596,54.6363049208,25.73472,7.50596,26.807,23.96,15.2,28.3746647557,135.81,49.37472,11.22596,50.634821546,25.73472,7.50596,26.807,23.64,3.7199999999999998,23.9309005263,135.56
2021-05-01 12:00:00,53.5864,24.9527,59.1112468338,33.0264,9.6327,34.4025,20.56,15.32,25.6401248047,135.84,53.3064,13.1927,54.9146575538,33.0264,9.6327,34.4025,20.28,3.56,20.590094706,135.56
2021-05-01 12:30:00,55.06832,27.95326,61.7568183462,42.62832,12.43326,44.4045,12.44,15.52,19.890299143,135.84,54.98832,15.83326,57.2224384193,42.62832,12.43326,44.4045,12.36,3.4,12.8191107336,135.59
2021-05-01 13:00:00,47.78576,24.77918,53.8283068678,29.82576,8.69918,31.0685,17.96,16.08,24.1065966076,136.02,47.58576,11.579180000000001,48.9742990174,29.82576,8.69918,31.0685,17.76,2.88,17.9919982214,135.75
2021-05-01 13:30:00,46.07696,22.77078,51.3964460313,20.19696,5.89078,21.0385,25.88,16.88,30.8983624162,136.18,45.75696,8.01078,46.452900713,20.19696,5.89078,21.0385,25.56,2.12,25.6477679341,135.91
2021-05-01 14:00:00,58.21456,24.502580000000002,63.1609960549,25.17456,7.34258,26.2235,33.04,17.16,37.2304606472,136.26,57.73456,9.26258,58.4728552976,25.17456,7.34258,26.2235,32.56,1.92,32.616560211,135.99
2021-05-01 14:30:00,59.02496,25.55728,64.3204513666,28.10496,8.19728,29.276,30.92,17.36,35.4600620417,136.26,58.54496,9.87728,59.3723252164,28.10496,8.19728,29.276,30.44,1.6800000000000002,30.4863248031,135.99
2021-05-01 15:00:00,53.08992,25.40956,58.8573304271,28.00992,8.16956,29.177,25.08,17.24,30.4339284352,136.33,52.72992,9.96956,53.6641089538,28.00992,8.16956,29.177,24.72,1.8,24.7854473431,136.06
2021-05-01 15:30:00,53.37712,25.65166,59.2209810815,28.97712,8.45166,30.1845,24.4,17.2,29.8529730513,136.26,53.05712,10.33166,54.0536879505,28.97712,8.45166,30.1845,24.08,1.88,24.1532772103,135.99
2021-05-01 16:00:00,55.29904,27.33222,61.684958256,32.81904,9.57222,34.1865,22.48,17.76,28.6490488498,136.47,55.01904,10.932220000000001,56.0946360773,32.81904,9.57222,34.1865,22.2,1.3599999999999999,22.2416186461,136.2
2021-05-01 16:30:00,56.6384,27.7562,63.0738851903,33.0384,9.6362,34.415,23.6,18.12,29.7538972237,136.74,56.2784,10.7162,57.28957365,33.0384,9.6362,34.415,23.24,1.08,23.2650811303,136.48
2021-05-01 17:00:00,57.09184,27.34512,63.3027154425,32.45184,9.46512,33.804,24.64,17.88,30.4437842589,136.66,56.77184,10.74512,57.7797492276,32.45184,9.46512,33.804,24.32,1.28,24.3536609158,136.39
2021-05-01 17:30:00,57.45168,25.38174,62.8086638948,27.09168,7.90174,28.2205,30.36,17.48,35.032556287,136.5,57.01168,9.58174,57.8112566707,27.09168,7.90174,28.2205,29.92,1.6800000000000002,29.9671286579,136.23
2021-05-01 18:00:00,56.14672,24.50946,61.2631030576,23.82672,6.94946,24.8195,32.32,17.56,36.7822783416,136.5,55.62672,8.50946,56.2738206225,23.82672,6.94946,24.8195,31.8,1.56,31.8382411575,136.23
2021-05-01 18:30:00,56.89104,22.69322,61.2500829897,18.01104,5.25322,18.7615,38.88,17.44,42.6122986942,136.39,56.25104,6.93322,56.6767063321,18.01104,5.25322,18.7615,38.24,1.6800000000000002,38.2768859757,136.12
2021-05-01 19:00:00,56.73344,21.20392,60.5664051897,13.45344,3.92392,14.014,43.28,17.28,46.6021115401,136.3,56.05344,5.72392,56.344932301,13.45344,3.92392,14.014,42.6,1.8,42.6380112107,136.03
2021-05-01 19:30:00,54.89856,20.37208,58.5565840329,9.77856,2.85208,10.186,45.12,17.52,48.4021156562,136.3,54.17856,4.4120800000000004,54.3579139924,9.77856,2.85208,10.186,44.4,1.56,44.4273969528,136.03
2021-05-01 20:00:00,54.85744,20.01842,58.3958548413,8.01744,2.33842,8.3515,46.84,17.68,50.065636918,136.38,54.01744,3.77842,54.1494254988,8.01744,2.33842,8.3515,46.0,1.44,46.0225336113,136.1
2021-05-01 20:30:00,53.94224,20.02982,57.5409327822,6.82224,1.98982,7.1065,47.12,18.04,50.4552871362,136.02,53.18224,2.98982,53.2662151373,6.82224,1.98982,7.1065,46.36,1.0,46.3707839054,135.75
2021-05-01 21:00:00,55.13536,19.28448,58.4106076942,5.77536,1.6844800000000002,6.016,49.36,17.6,52.4039082512,135.24,54.29536,2.92448,54.3740627579,5.77536,1.6844800000000002,6.016,48.52,1.24,48.535842426,134.98
2021-05-01 21:30:00,54.8184,18.9737,58.009122302,4.2984,1.2537,4.4775,50.52,17.72,53.5375457039,135.28,53.9384,2.3337,53.9888613535,4.2984,1.2537,4.4775,49.64,1.08,49.6517471999,135.03
2021-05-01 22:00:00,52.18064,19.50602,55.7073065859,3.38064,0.9860200000000001,3.5215,48.8,18.52,52.1960764809,135.53,51.34064,1.38602,51.3593454694,3.38064,0.9860200000000001,3.5215,47.96,0.4,47.9616680277,135.27
2021-05-01 22:30:00,49.17296,20.23878,53.1750713309,3.01296,0.8787800000000001,3.1385,46.16,19.36,50.055521174,135.65,48.41296,0.8787800000000001,48.4209350411,3.01296,0.8787800000000001,3.1385,45.4,0.0,45.4,135.4
2021-05-01 23:00:00,45.5408,20.8044,50.067829232,2.6208,0.7644000000000001,2.73,42.92,20.04,47.3680060801,135.55,44.8208,0.7644000000000001,44.8273177873,2.6208,0.7644000000000001,2.73,42.2,0.0,42.2,135.3
2021-05-01 23:30:00,42.73072,21.55646,47.8601650587,2.73072,0.7964600000000001,2.8445,40.0,20.76,45.0663688353,135.84,42.09072,0.7964600000000001,42.0982548172,2.73072,0.7964600000000001,2.8445,39.36,0.0,39.36,135.58
2021-05-02 00:00:00,40.25472,22.17096,45.9564353448,3.05472,0.8909600000000001,3.182,37.2,21.28,42.8564860902,135.94,39.65472,0.8909600000000001,39.6647277565,3.05472,0.8909600000000001,3.182,36.6,0.0,36.6,135.69
2021-05-02 00:30:00,39.2216,22.9863,45.4610151036,4.3416,1.2663,4.5225,34.88,21.72,41.0898138229,136.1,38.6616,1.2663,38.6823322752,4.3416,1.2663,4.5225,34.32,0.0,34.32,135.85
2021-05-02 01:00:00,39.928960000000004,23.90928,46.5400420799,6.40896,1.86928,6.676,33.52,22.04,40.1167296773,136.29,39.40896,1.86928,39.453267748100004,6.40896,1.86928,6.676,33.0,0.0,33.0,136.03
2021-05-02 01:30:00,42.0288,23.9584,48.3779387738,6.9888,2.0384,7.28,35.04,21.92,41.3314408169,136.29,41.4688,2.0384,41.518868578,6.9888,2.0384,7.28,34.48,0.0,34.48,136.03
2021-05-02 02:00:00,45.71168,22.71424,51.0440436016,6.15168,1.79424,6.408,39.56,20.92,44.7508659134,136.05,45.07168,1.79424,45.107378944,6.15168,1.79424,6.408,38.92,0.0,38.92,135.79
2021-05-02 02:30:00,46.59728,22.57254,51.7766942306,6.07728,1.7725400000000002,6.3305,40.52,20.8,45.5467935205,136.05,45.91728,1.7725400000000002,45.9514798527,6.07728,1.7725400000000002,6.3305,39.84,0.0,39.84,135.79
2021-05-02 03:00:00,45.42944,22.50692,50.6990677094,5.02944,1.46692,5.239,40.4,21.04,45.5504291967,136.14,44.74944,1.46692,44.7734769099,5.02944,1.46692,5.239,39.72,0.0,39.72,135.89
2021-05-02 03:30:00,44.12448,22.29464,49.4370378158,4.16448,1.21464,4.338,39.96,21.08,45.1792872896,136.11,43.48448,1.21464,43.5014407945,4.16448,1.21464,4.338,39.32,0.0,39.32,135.86
2021-05-02 04:00:00,44.15728,22.80754,49.6995901175,5.23728,1.5275400000000001,5.4555,38.92,21.28,44.357691554,136.19,43.51728,1.5275400000000001,43.5440815387,5.23728,1.5275400000000001,5.4555,38.28,0.0,38.28,135.94
2021-05-02 04:30:00,43.42832,23.28326,49.2760507169,5.90832,1.72326,6.1545,37.52,21.56,43.2733636317,136.26,42.78832,1.72326,42.8230072911,5.90832,1.72326,6.1545,36.88,0.0,36.88,136.01
2021-05-02 05:00:00,42.00688,23.03034,47.9058924126,4.7668800000000005,1.3903400000000001,4.9655000000000005,37.24,21.64,43.0709554108,136.26,41.40688,1.3903400000000001,41.4302155033,4.7668800000000005,1.3903400000000001,4.9655000000000005,36.64,0.0,36.64,136.01
2021-05-02 05:30:00,41.72544,22.68992,47.4957346801,4.28544,1.24992,4.464,37.44,21.44,43.1442603367,136.26,41.12544,1.24992,41.1444299414,4.28544,1.24992,4.464,36.84,0.0,36.84,136.01
2021-05-02 06:00:00,42.07392,22.86656,47.8862643187,4.75392,1.38656,4.952,37.32,21.48,43.0601068275,136.33,41.47392,1.38656,41.4970913294,4.75392,1.38656,4.952,36.72,0.0,36.72,136.07
2021-05-02 06:30:00,42.58288,22.50334,48.1632845667,4.74288,1.38334,4.9405,37.84,21.12,43.3349743279,136.2,41.94288,1.38334,41.9656861287,4.74288,1.38334,4.9405,37.2,0.0,37.2,135.94
2021-05-02 07:00:00,42.90128,22.65954,48.5177759038,6.10128,1.77954,6.3555,36.8,20.88,42.310925303,136.15,42.30128,1.77954,42.3386945034,6.10128,1.77954,6.3555,36.2,0.0,36.2,135.9
2021-05-02 07:30:00,43.7536,22.6698,49.277757102,8.1936,2.3898,8.535,35.56,20.28,40.9364385359,136.01,43.1936,2.3898,43.2596604818,8.1936,2.3898,8.535,35.0,0.0,35.0,135.76
2021-05-02 08:00:00,44.10176,23.35468,49.9039709141,12.46176,3.63468,12.981,31.64,19.72,37.2822746087,135.9,43.58176,3.63468,43.7330619029,12.46176,3.63468,12.981,31.12,0.0,31.12,135.65
2021-05-02 08:30:00,44.3888,24.0934,50.5060143844,17.1888,5.0134,17.905,27.2,19.08,33.2247859286,135.67,43.9888,5.0534,44.2781139729,17.1888,5.0134,17.905,26.8,0.04,26.8000298507,135.42
2021-05-02 09:00:00,43.22848,24.88664,49.8803201032,21.82848,6.36664,22.738,21.4,18.52,28.3010671177,135.5,42.98848,6.72664,43.5115743039,21.82848,6.36664,22.738,21.16,0.36,21.1630621603,135.24
2021-05-02 09:30:00,42.73552,25.23286,49.628841347,25.89552,7.55286,26.9745,16.84,17.68,24.4165517631,135.24,42.53552,8.63286,43.4027272582,25.89552,7.55286,26.9745,16.64,1.08,16.6750112444,134.99
2021-05-02 10:00:00,42.13728,25.04504,49.0184087298,28.81728,8.40504,30.018,13.32,16.64,21.314595938,135.41,42.05728,10.56504,43.3639812656,28.81728,8.40504,30.018,13.24,2.16,13.4150363399,135.16
2021-05-02 10:30:00,39.9024,24.2232,46.6793845718,28.7424,8.3832,29.94,11.16,15.84,19.3765631627,135.49,39.8224,11.3832,41.4173971176,28.7424,8.3832,29.94,11.08,3.0,11.478954656199999,135.24
2021-05-02 11:00:00,39.63232,24.44776,46.566229798,28.55232,8.32776,29.742,11.08,16.12,19.5606952842,135.46,39.55232,11.00776,41.0555330936,28.55232,8.32776,29.742,11.0,2.68,11.3217666466,135.2
2021-05-02 11:30:00,40.8648,24.3939,47.5919555834,27.5448,8.0339,28.6925,13.32,16.36,21.0967296044,135.52,40.7448,10.5139,42.079458412,27.5448,8.0339,28.6925,13.2,2.48,13.4309493335,135.27
2021-05-02 12:00:00,44.00352,24.11936,50.1802082419,25.64352,7.47936,26.712,18.36,16.64,24.7786036733,135.72,43.80352,9.71936,44.8688569411,25.64352,7.47936,26.712,18.16,2.24,18.2976282616,135.46
2021-05-02 12:30:00,43.30992,23.25706,49.1593328906,23.50992,6.85706,24.4895,19.8,16.4,25.7099202644,135.67,43.06992,9.29706,44.0619261205,23.50992,6.85706,24.4895,19.56,2.44,19.7116006453,135.42
2021-05-02 13:00:00,43.1392,25.3906,50.0566993019,30.1392,8.7906,31.395,13.0,16.6,21.0845915303,135.74,43.0192,11.0706,44.4208256677,30.1392,8.7906,31.395,12.88,2.2800000000000002,13.080244646,135.47
2021-05-02 13:30:00,44.32544,27.31992,52.0684420739,36.20544,10.55992,37.714,8.12,16.76,18.623426108,135.81,44.32544,12.71992,46.1144337057,36.20544,10.55992,37.714,8.12,2.16,8.402380615,135.55
2021-05-02 14:00:00,40.45248,25.32364,47.7251493554,27.85248,8.12364,29.013,12.6,17.2,21.3213508015,135.94,40.37248,9.84364,41.5551969048,27.85248,8.12364,29.013,12.52,1.72,12.6375947079,135.67
2021-05-02 14:30:00,40.20864,25.05752,47.3773578748,27.48864,8.01752,28.634,12.72,17.04,21.264054176,136.04,40.12864,9.93752,41.3408037174,27.48864,8.01752,28.634,12.64,1.92,12.7849912006,135.77
2021-05-02 15:00:00,42.06432,23.36876,48.1197044983,18.54432,5.40876,19.317,23.52,17.96,29.5931073056,136.16,41.74432,6.48876,42.2456182178,18.54432,5.40876,19.317,23.2,1.08,23.2251243269,135.9
2021-05-02 15:30:00,39.83168,23.52424,46.2596216932,19.35168,5.64424,20.158,20.48,17.88,27.1868497623,136.38,39.59168,6.84424,40.1789092236,19.35168,5.64424,20.158,20.24,1.2,20.2755419163,136.11
