Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-02 16:00:00,41.43536,24.61698,48.1963148244,23.23536,6.77698,24.2035,18.2,17.84,25.4853997418,136.47,41.23536,8.05698,42.0151144358,23.23536,6.77698,24.2035,18.0,1.28,18.0454537211,136.2
2021-05-02 16:30:00,46.34528,22.89904,51.693819855,17.34528,5.05904,18.068,29.0,17.84,34.0479896617,136.29,45.94528,6.29904,46.3750650587,17.34528,5.05904,18.068,28.6,1.24,28.626868498,136.02
2021-05-02 17:00:00,51.06352,20.93186,55.1871890736,11.42352,3.33186,11.8995,39.64,17.6,43.3715298324,136.1,50.42352,4.77186,50.6488106183,11.42352,3.33186,11.8995,39.0,1.44,39.0265755608,135.83
2021-05-02 17:30:00,52.12816,20.74238,56.1033991221,11.04816,3.2223800000000002,11.5085,41.08,17.52,44.6600134348,136.19,51.44816,4.74238,51.6662688362,11.04816,3.2223800000000002,11.5085,40.4,1.52,40.4285839475,135.92
2021-05-02 18:00:00,52.94576,22.83918,57.6617866967,16.86576,4.91918,17.5685,36.08,17.92,40.2851436636,136.35,52.38576,6.07918,52.7373139271,16.86576,4.91918,17.5685,35.52,1.16,35.5389363938,136.08
2021-05-02 18:30:00,53.56272,21.00246,57.5331930267,9.88272,2.88246,10.2945,43.68,18.12,47.2892884277,136.3,52.84272,3.84246,52.9822381167,9.88272,2.88246,10.2945,42.96,0.96,42.9707249183,136.03
2021-05-02 19:00:00,53.1544,20.2367,56.8763067213,8.3544,2.4367,8.7025,44.8,17.8,48.206638547,136.3,52.3944,3.7567,52.5289058162,8.3544,2.4367,8.7025,44.04,1.32,44.0597775755,136.03
2021-05-02 19:30:00,52.82832,19.57326,56.3377662057,5.66832,1.65326,5.9045000000000005,47.16,17.92,50.4498959365,136.45,52.06832,2.85326,52.1464384234,5.66832,1.65326,5.9045000000000005,46.4,1.2,46.4155146476,136.18
2021-05-02 20:00:00,51.65984,19.38912,55.1785922546,3.9398400000000002,1.14912,4.104,47.72,18.24,51.0871412393,136.36,50.85984,1.9891200000000002,50.8987222158,3.9398400000000002,1.14912,4.104,46.92,0.84,46.9275185792,136.09
2021-05-02 20:30:00,50.9128,19.7779,54.619397033,3.3528000000000002,0.9779,3.4925,47.56,18.8,51.1409190375,136.31,50.0728,1.2979,50.0896181284,3.3528000000000002,0.9779,3.4925,46.72,0.32,46.7210958776,136.05
2021-05-02 21:00:00,50.78192,19.71306,54.4739215905,2.58192,0.7530600000000001,2.6895,48.2,18.96,51.7949958973,136.28,49.98192,0.8730600000000001,49.9895445133,2.58192,0.7530600000000001,2.6895,47.4,0.12,47.4001518985,136.02
2021-05-02 21:30:00,50.62272,19.79996,54.3571356512,2.7427200000000003,0.7999600000000001,2.857,47.88,19.0,51.5120801366,136.1,49.86272,0.8799600000000001,49.8704840101,2.7427200000000003,0.7999600000000001,2.857,47.12,0.08,47.1200679117,135.84
2021-05-02 22:00:00,48.86592,20.62256,53.0393072956,3.50592,1.02256,3.652,45.36,19.6,49.4134556573,136.0,48.10592,1.02256,48.1167867589,3.50592,1.02256,3.652,44.6,0.0,44.6,135.74
2021-05-02 22:30:00,47.2248,20.9939,51.6809981739,3.5448,1.0339,3.6925,43.68,19.96,48.0244104597,136.16,46.5048,1.0339,46.5162914714,3.5448,1.0339,3.6925,42.96,0.0,42.96,135.9
2021-05-02 23:00:00,44.28096,21.68528,49.3057277322,3.72096,1.08528,3.876,40.56,20.6,45.4914673318,136.27,43.64096,1.08528,43.6544524923,3.72096,1.08528,3.876,39.92,0.0,39.92,136.01
2021-05-02 23:30:00,41.02272,22.09996,46.5969074961,4.18272,1.21996,4.357,36.84,20.88,42.3457199726,136.48,40.46272,1.21996,40.4811068549,4.18272,1.21996,4.357,36.28,0.0,36.28,136.22
2021-05-03 00:00:00,40.6728,23.4479,46.947637579,7.4328,2.1679,7.7425,33.24,21.28,39.468164386,136.7,40.1528,2.1679,40.2112812311,7.4328,2.1679,7.7425,32.72,0.0,32.72,136.45
2021-05-03 00:30:00,39.84912,24.26766,46.6569575374,9.00912,2.62766,9.3845,30.84,21.64,37.6748616454,136.59,39.40912,2.62766,39.4966243653,9.00912,2.62766,9.3845,30.4,0.0,30.4,136.34
2021-05-03 01:00:00,42.2648,26.1089,49.678848399,15.1848,4.4289,15.8175,27.08,21.68,34.6893182406,136.66,41.8648,4.4289,42.0984160539,15.1848,4.4289,15.8175,26.68,0.0,26.68,136.4
2021-05-03 01:30:00,49.98112,28.76616,57.6680528334,25.94112,7.56616,27.022,24.04,21.2,32.0524819632,136.66,49.62112,7.56616,50.1946444075,25.94112,7.56616,27.022,23.68,0.0,23.68,136.4
2021-05-03 02:00:00,52.18976,27.62868,59.0517993579,24.50976,7.14868,25.531,27.68,20.48,34.4327286168,136.52,51.78976,7.14868,52.2808078228,24.50976,7.14868,25.531,27.28,0.0,27.28,136.26
2021-05-03 02:30:00,55.42016,26.91588,61.6105407426,23.30016,6.79588,24.271,32.12,20.12,37.9013034077,136.32,54.90016,6.79588,55.3191788894,23.30016,6.79588,24.271,31.6,0.0,31.6,136.08
2021-05-03 03:00:00,51.46368,25.44024,57.4083284063,18.10368,5.28024,18.858,33.36,20.16,38.9783940151,136.49,50.98368,5.28024,51.2563806838,18.10368,5.28024,18.858,32.88,0.0,32.88,136.3
2021-05-03 03:30:00,47.41904,24.33222,53.2974885398,14.579039999999999,4.25222,15.1865,32.84,20.08,38.4924927746,136.55,46.89904,4.25222,47.0914145875,14.579039999999999,4.25222,15.1865,32.32,0.0,32.32,136.38
2021-05-03 04:00:00,46.42592,24.07756,52.2981351809,13.70592,3.99756,14.277,32.72,20.08,38.3901654073,136.61,45.90592,3.99756,46.0796481866,13.70592,3.99756,14.277,32.2,0.0,32.2,136.43
2021-05-03 04:30:00,45.35072,24.52396,51.5568852686,14.55072,4.24396,15.157,30.8,20.28,36.8770714672,136.56,44.87072,4.24396,45.0709741386,14.55072,4.24396,15.157,30.32,0.0,30.32,136.39
2021-05-03 05:00:00,43.39264,24.35452,49.7600628074,13.83264,4.03452,14.409,29.56,20.32,35.8705450196,136.56,42.91264,4.03452,43.1018795808,13.83264,4.03452,14.409,29.08,0.0,29.08,136.39
2021-05-03 05:30:00,45.46528,25.59404,52.1741944739,17.94528,5.23404,18.693,27.52,20.36,34.2327328737,136.29,45.06528,5.23404,45.3682117369,17.94528,5.23404,18.693,27.12,0.0,27.12,136.12
2021-05-03 06:00:00,50.72176,26.73718,57.3373676746,22.96176,6.69718,23.9185,27.76,20.04,34.2376868378,136.04,50.32176,6.69718,50.7654582315,22.96176,6.69718,23.9185,27.36,0.0,27.36,135.87
2021-05-03 06:30:00,55.40672,27.39196,61.8079614111,28.08672,8.19196,29.257,27.32,19.2,33.391951126,135.53,54.96672,8.19196,55.5738114241,28.08672,8.19196,29.257,26.88,0.0,26.88,135.36
2021-05-03 07:00:00,52.40656,25.91858,58.465548148,24.40656,7.11858,25.4235,28.0,18.8,33.7259543972,135.32,51.96656,7.23858,52.4682799284,24.40656,7.11858,25.4235,27.56,0.12,27.5602612469,135.15
2021-05-03 07:30:00,54.4432,25.8976,60.2888688897,26.8032,7.8176,27.92,27.64,18.08,33.0281092405,135.42,54.0432,8.5776,54.7196736832,26.8032,7.8176,27.92,27.24,0.76,27.2505999934,135.25
2021-05-03 08:00:00,54.1672,25.4571,59.8510609451,27.4872,8.0171,28.6325,26.68,17.44,31.8743784253,135.83,53.7672,9.5371,54.6064837931,27.4872,8.0171,28.6325,26.28,1.52,26.3239206806,135.65
2021-05-03 08:30:00,52.74944,25.50692,58.5927161702,29.02944,8.46692,30.239,23.72,17.04,29.206163733,135.72,52.42944,10.34692,53.4406674004,29.02944,8.46692,30.239,23.4,1.88,23.4753998901,135.54
2021-05-03 09:00:00,49.40624,24.49182,55.143683209,26.64624,7.77182,27.7565,22.76,16.72,28.2413880679,135.78,49.08624,9.93182,50.0809345545,26.64624,7.77182,27.7565,22.44,2.16,22.5437175284,135.6
2021-05-03 09:30:00,50.37296,25.73878,56.5678344561,31.33296,9.13878,32.6385,19.04,16.6,25.2602771165,135.86,50.17296,11.49878,51.4737589132,31.33296,9.13878,32.6385,18.84,2.36,18.9872378191,135.68
2021-05-03 10:00:00,52.5,25.9875,58.579861354,34.38,10.0275,35.8125,18.12,15.96,24.146552549,135.59,52.3,12.9075,53.8692264308,34.38,10.0275,35.8125,17.92,2.88,18.149953168,135.42
2021-05-03 10:30:00,63.80288,32.26084,71.4952396583,59.04288,17.22084,61.503,4.76,15.04,15.7752717885,135.05,63.84288,20.82084,67.1522204026,59.04288,17.22084,61.503,4.8,3.6,6.0,134.88
2021-05-03 11:00:00,69.5512,33.8841,77.366023901,66.3912,19.3641,69.1575,3.16,14.52,14.859878869,134.93,69.5912,23.4441,73.4340584623,66.3912,19.3641,69.1575,3.2,4.08,5.1852097354,134.75
2021-05-03 11:30:00,70.50576,32.07918,77.4605446834,58.14576,16.95918,60.5685,12.36,15.12,19.5290552767,135.18,70.50576,20.55918,73.4421001569,58.14576,16.95918,60.5685,12.36,3.6,12.873600894900001,135.0
2021-05-03 12:00:00,69.12368,30.25274,75.4540351091,54.76368,15.97274,57.0455,14.36,14.28,20.2516172194,134.87,69.08368,20.25274,71.9911683462,54.76368,15.97274,57.0455,14.32,4.28,14.9459292117,134.7
2021-05-03 12:30:00,72.66528,31.53404,79.2126163954,62.58528,18.25404,65.193,10.08,13.28,16.6722763893,134.59,72.70528,23.53404,76.4192958526,62.58528,18.25404,65.193,10.12,5.28,11.4145871585,134.41
2021-05-03 13:00:00,83.92432,36.18126,91.3913292531,76.32432,22.26126,79.5045,7.6,13.92,15.8595838533,134.77,83.96432,26.90126,88.1685024408,76.32432,22.26126,79.5045,7.64,4.64,8.9386352426,134.6
2021-05-03 13:30:00,92.27184,39.60762,100.4134254921,89.03184,25.96762,92.7415,3.24,13.64,14.019529236,134.7,92.35184,30.88762,97.3802208903,89.03184,25.96762,92.7415,3.32,4.92,5.9353854129,134.53
2021-05-03 14:00:00,76.8816,32.4688,83.4565958568,65.2416,19.0288,67.96,11.64,13.44,17.7798537677,134.7,76.8816,24.1488,80.5850169697,65.2416,19.0288,67.96,11.64,5.12,12.7162887668,134.53
2021-05-03 14:30:00,93.01744,38.60842,100.7117383379,91.77744,26.76842,95.6015,1.24,11.84,11.9047553524,134.44,92.81744,33.40842,98.6468433101,91.77744,26.76842,95.6015,1.04,6.64,6.7209523135,134.26
2021-05-03 15:00:00,96.89296,39.22878,104.5329750741,95.41296,27.828780000000002,99.3885,1.48,11.4,11.4956687496,134.21,96.77296,34.78878,102.8361074771,95.41296,27.828780000000002,99.3885,1.3599999999999999,6.96,7.0916288679,134.05
2021-05-03 15:30:00,97.5056,39.7158,105.2838392205,95.0256,27.7158,98.985,2.48,12.0,12.2535872299,134.6,97.4656,34.2758,103.3168604295,95.0256,27.7158,98.985,2.44,6.5600000000000005,6.9990856546,134.45
2021-05-03 16:00:00,93.68832,38.18576,101.1714068855,89.36832,26.06576,93.092,4.32,12.12,12.8668877356,135.22,93.80832,32.62576,99.3198928554,89.36832,26.06576,93.092,4.44,6.5600000000000005,7.9213130225,135.07
2021-05-03 16:30:00,91.94128,36.14454,98.7908231561,85.66128,24.98454,89.2305,6.28,11.16,12.8056237646,134.82,92.06128,32.42454,97.6044572212,85.66128,24.98454,89.2305,6.4,7.44,9.813949256,134.67
2021-05-03 17:00:00,97.5568,36.8274,104.2764912001,94.0368,27.4274,97.955,3.52,9.4,10.0374498753,134.3,97.7168,36.4674,104.2997807524,94.0368,27.4274,97.955,3.68,9.04,9.7603278633,134.16
2021-05-03 17:30:00,99.04384,36.966120000000004,105.7174359782,94.92384,27.68612,98.879,4.12,9.28,10.1534624636,134.0,99.16384,36.68612,105.7323912725,94.92384,27.68612,98.879,4.24,9.0,9.948748665,133.86
2021-05-03 18:00:00,98.476,37.3005,105.3036080875,94.836,27.6605,98.7875,3.64,9.64,10.3043291873,134.08,98.556,36.3805,105.0562987938,94.836,27.6605,98.7875,3.7199999999999998,8.72,9.4803375467,133.94
2021-05-03 18:30:00,97.1736,37.8623,104.2893201543,94.2936,27.502299999999998,98.2225,2.88,10.36,10.7528600846,134.44,97.2936,35.5423,103.582332906,94.2936,27.502299999999998,98.2225,3.0,8.04,8.5814684058,134.29
2021-05-03 19:00:00,94.46704,38.37122,101.9626018237,93.70704,27.33122,97.6115,0.76,11.04,11.066128501,134.87,94.66704,34.85122,100.8784218644,93.70704,27.33122,97.6115,0.96,7.52,7.5810289539,134.73
2021-05-03 19:30:00,93.37792,38.67856,101.0715931763,92.97792,27.11856,96.852,0.4,11.56,11.566918345,135.13,93.37792,34.19856,99.4433378844,92.97792,27.11856,96.852,0.4,7.08,7.0912904326,134.99
2021-05-03 20:00:00,94.22784,38.87312,101.9313753934,92.54784,26.99312,96.404,1.6800000000000002,11.88,11.998199865,135.19,93.98784,33.79312,99.8783711681,92.54784,26.99312,96.404,1.44,6.8,6.9507985153,135.04
2021-05-03 20:30:00,94.04592,38.80506,101.737248588,91.76592,26.76506,95.5895,2.2800000000000002,12.04,12.2539789456,135.41,93.80592,33.44506,99.5897718917,91.76592,26.76506,95.5895,2.04,6.68,6.9845543881,135.26
2021-05-03 21:00:00,90.89712,38.77166,98.8206863134,89.45712,26.09166,93.1845,1.44,12.68,12.7615046135,135.84,90.65712,32.25166,96.2230896378,89.45712,26.09166,93.1845,1.2,6.16,6.2757947704,135.67
2021-05-03 21:30:00,92.5752,39.6461,100.7074024104,90.5352,26.4061,94.3075,2.04,13.24,13.396238278,136.14,92.2952,32.0861,97.7134676299,90.5352,26.4061,94.3075,1.76,5.68,5.9464274989,135.98
2021-05-03 22:00:00,90.6288,40.1434,99.1215009622,87.9888,25.6634,91.655,2.64,14.48,14.7186955944,136.66,90.5488,30.2234,95.4596202014,87.9888,25.6634,91.655,2.56,4.5600000000000005,5.2294550385,136.5
2021-05-03 22:30:00,97.04336,41.00598,105.3513365641,90.12336,26.28598,93.8785,6.92,14.72,16.2654480418,136.4,96.68336,30.56598,101.3999567764,90.12336,26.28598,93.8785,6.5600000000000005,4.28,7.8327517515,136.24
2021-05-03 23:00:00,102.30592,41.35256,110.3473401836,90.62592,26.43256,94.402,11.68,14.92,18.9480553092,136.46,101.86592,30.55256,106.3490694835,90.62592,26.43256,94.402,11.24,4.12,11.9712990106,136.3
2021-05-03 23:30:00,101.96992,42.34956,110.4144456899,89.92992,26.22956,93.677,12.04,16.12,20.1200397614,136.09,101.52992,29.02956,105.5984848802,89.92992,26.22956,93.677,11.6,2.8,11.9331471121,135.91
2021-05-04 00:00:00,104.6192,44.1106,113.5381963966,91.5792,26.7106,95.395,13.04,17.4,21.7440014717,136.41,104.0992,28.3506,107.8906852374,91.5792,26.7106,95.395,12.52,1.6400000000000001,12.6269552941,136.24
2021-05-04 00:30:00,109.09072,43.68646,117.5129438719,91.77072,26.76646,95.5945,17.32,16.92,24.2129882501,136.09,108.49072,28.80646,112.2499374782,91.77072,26.76646,95.5945,16.72,2.04,16.8439900261,135.92
2021-05-04 01:00:00,109.66464,43.57552,118.0049118029,91.66464,26.73552,95.484,18.0,16.84,24.6492515099,136.27,109.06464,28.89552,112.8275089435,91.66464,26.73552,95.484,17.4,2.16,17.5335563991,136.1
2021-05-04 01:30:00,107.05712,43.79666,115.6692455662,91.73712,26.75666,95.5595,15.32,17.04,22.9142750267,136.53,106.53712,28.83666,110.3707882451,91.73712,26.75666,95.5595,14.8,2.08,14.9454474674,136.37
2021-05-04 02:00:00,104.72144,42.26042,112.9270698028,91.68144,26.74042,95.5015,13.04,15.52,20.2709644566,136.19,104.24144,30.22042,108.5336427024,91.68144,26.74042,95.5015,12.56,3.48,13.033188405,136.04
2021-05-04 02:30:00,101.49424,42.08082,109.8720900186,89.69424,26.16082,93.4315,11.8,15.92,19.8163165094,136.46,101.01424,29.28082,105.1724445977,89.69424,26.16082,93.4315,11.32,3.12,11.7420952134,136.3
2021-05-04 03:00:00,101.94464,42.23552,110.3474003971,90.22464,26.31552,93.984,11.72,15.92,19.7687834729,136.62,101.50464,29.43552,105.6865260059,90.22464,26.31552,93.984,11.28,3.12,11.7035379266,136.46
2021-05-04 03:30:00,102.22896,42.19178,110.5934291097,90.34896,26.35178,94.1135,11.88,15.84,19.8,136.48,101.74896,29.63178,105.975908805,90.34896,26.35178,94.1135,11.4,3.2800000000000002,11.862478661699999,136.3
2021-05-04 04:00:00,100.77904,42.34722,109.3146922653,90.05904,26.267220000000002,93.8115,10.72,16.08,19.3257548365,136.66,100.33904,29.267220000000002,104.5203000122,90.05904,26.267220000000002,93.8115,10.28,3.0,10.7088001195,136.49
2021-05-04 04:30:00,101.5248,42.1314,109.9196974204,90.0048,26.2514,93.755,11.52,15.88,19.6184810829,136.15,101.0448,29.3714,105.227043791,90.0048,26.2514,93.755,11.04,3.12,11.4724016666,135.98
2021-05-04 05:00:00,99.86304,42.13672,108.3887906123,89.06304,25.97672,92.774,10.8,16.16,19.4367075401,136.08,99.42304,28.81672,103.514946913,89.06304,25.97672,92.774,10.36,2.84,10.742215786300001,135.91
2021-05-04 05:30:00,96.4136,42.3523,105.3057433393,88.2936,25.7523,91.9725,8.12,16.6,18.4795670945,135.96,96.0136,28.0723,100.0333215096,88.2936,25.7523,91.9725,7.72,2.32,8.0610669269,135.79
2021-05-04 06:00:00,97.90752,41.15136,106.2041284621,88.42752,25.79136,92.112,9.48,15.36,18.0499307478,135.5,97.46752,29.27136,101.7680203758,88.42752,25.79136,92.112,9.04,3.48,9.6866919018,135.34
2021-05-04 06:30:00,90.82736,39.28798,98.9603693256,86.42736,25.20798,90.0285,4.4,14.08,14.7514880605,135.08,90.50736,29.80798,95.2895476212,86.42736,25.20798,90.0285,4.08,4.6,6.1486909176,134.92
2021-05-04 07:00:00,89.67312,37.63966,97.2523133681,86.67312,25.27966,90.2845,3.0,12.36,12.7188678741,134.88,89.39312,31.519660000000002,94.7872294661,86.67312,25.27966,90.2845,2.7199999999999998,6.24,6.8070551636,134.72
2021-05-04 07:30:00,91.92064,36.71352,98.9812437222,89.12064,25.99352,92.834,2.8,10.72,11.0796389833,134.48,92.12064,33.71352,98.0959415307,89.12064,25.99352,92.834,3.0,7.72,8.2824151067,134.31
2021-05-04 08:00:00,95.93744,34.87842,102.0808335362,93.93744,27.39842,97.8515,2.0,7.48,7.7427643642,133.84,95.97744,38.15842,103.2847230032,93.93744,27.39842,97.8515,2.04,10.76,10.9516756709,133.67
2021-05-04 08:30:00,95.75024,34.10382,101.6424074816,92.79024,27.06382,96.6565,2.96,7.04,7.6369627471,133.84,95.91024,38.26382,103.2612902198,92.79024,27.06382,96.6565,3.12,11.2,11.6264525974,133.67
2021-05-04 09:00:00,97.23856,32.22458,102.4390604557,83.87856,24.46458,87.3735,13.36,7.76,15.4501521028,134.2,97.07856,34.98458,103.1899590534,83.87856,24.46458,87.3735,13.2,10.52,16.8792890846,134.04
2021-05-04 09:30:00,98.09344,26.64892,101.6488460741,58.45344,17.04892,60.889,39.64,9.6,40.7858995242,134.14,97.57344,25.80892,100.9290668985,58.45344,17.04892,60.889,39.12,8.76,40.0888014288,133.98
2021-05-04 10:00:00,98.17824,24.61532,101.2169985141,59.29824,17.29532,61.769,38.88,7.32,39.5630736925,134.29,97.65824,28.33532,101.6858997079,59.29824,17.29532,61.769,38.36,11.04,39.9170539995,134.12
2021-05-04 10:30:00,97.78112,24.84616,100.8884487699,60.50112,17.646160000000002,63.022,37.28,7.2,37.9689136005,134.53,97.30112,28.80616,101.4756266657,60.50112,17.646160000000002,63.022,36.8,11.16,38.4549814718,134.36
2021-05-04 11:00:00,97.97344,24.82392,101.0693917544,61.93344,18.06392,64.514,36.04,6.76,36.6685041964,134.57,97.53344,29.70392,101.9563376235,61.93344,18.06392,64.514,35.6,11.64,37.4546338922,134.4
2021-05-04 11:30:00,96.82,25.3825,100.091876325,64.26,18.7425,66.9375,32.56,6.64,33.2301549801,134.57,96.42,30.4625,101.1176557593,64.26,18.7425,66.9375,32.16,11.72,34.2289935581,134.4
2021-05-04 12:00:00,95.50016,26.61088,99.1383855749,68.06016,19.85088,70.896,27.44,6.76,28.2604175482,134.64,95.18016,31.49088,100.2543683876,68.06016,19.85088,70.896,27.12,11.64,29.5124380558,134.47
2021-05-04 12:30:00,96.35616,26.89888,100.0402884602,67.67616,19.73888,70.496,28.68,7.16,29.5602435714,134.81,96.07616,31.01888,100.9593949903,67.67616,19.73888,70.496,28.4,11.28,30.5581151251,134.64
2021-05-04 13:00:00,95.33904,28.08722,99.3902634842,69.41904,20.24722,72.3115,25.92,7.84,27.0797341198,135.03,95.05904,30.92722,99.9635634751,69.41904,20.24722,72.3115,25.64,10.68,27.7753847858,134.86
2021-05-04 13:30:00,91.33776,28.03518,95.5434860127,69.37776,20.23518,72.2685,21.96,7.8,23.3041112253,135.22,91.13776,30.95518,96.2513089088,69.37776,20.23518,72.2685,21.76,10.72,24.2572875648,135.04
2021-05-04 14:00:00,88.66752,27.51636,92.8389959586,67.18752,19.59636,69.987,21.48,7.92,22.8935973582,135.12,88.50752,30.19636,93.5168501063,67.18752,19.59636,69.987,21.32,10.6,23.809712304,134.95
2021-05-04 14:30:00,91.18976,27.54368,95.2587352257,67.82976,19.78368,70.656,23.36,7.76,24.6151823069,135.25,90.98976,30.58368,95.9921762812,67.82976,19.78368,70.656,23.16,10.8,25.5543655762,135.07
2021-05-04 15:00:00,93.10224,27.02982,96.9465742677,65.38224,19.06982,68.1065,27.72,7.96,28.8402496522,135.43,92.78224,29.70982,97.4228795707,65.38224,19.06982,68.1065,27.4,10.64,29.3933597943,135.25
2021-05-04 15:30:00,98.84848,28.69914,102.9303776105,66.16848,19.29914,68.9255,32.68,9.4,34.0050349213,135.53,98.44848,28.57914,102.5127819223,66.16848,19.29914,68.9255,32.28,9.28,33.5874500372,135.36
2021-05-04 16:00:00,97.17328,29.34554,101.5076699755,68.93328,20.10554,71.8055,28.24,9.24,29.7132159148,135.4,96.85328,29.46554,101.2362380487,68.93328,20.10554,71.8055,27.92,9.36,29.4471730392,135.24
2021-05-04 16:30:00,89.3784,26.4937,93.222392837,62.8584,18.3337,65.4775,26.52,8.16,27.7469998378,135.28,89.0984,28.7737,93.6293260376,62.8584,18.3337,65.4775,26.24,10.44,28.2405948946,135.1
2021-05-04 17:00:00,90.84032,26.57676,94.64823247059999,62.32032,18.17676,64.917,28.52,8.4,29.7313033687,135.17,90.52032,28.33676,94.8519915458,62.32032,18.17676,64.917,28.2,10.16,29.9744157574,135.0
2021-05-04 17:30:00,93.98912,26.04016,97.5297114279,59.10912,17.24016,61.572,34.88,8.8,35.9729676285,135.32,93.50912,27.04016,97.3402577354,59.10912,17.24016,61.572,34.4,9.8,35.7687014022,135.15
2021-05-04 18:00:00,93.79024,24.47882,96.9320470631,52.11024,15.19882,54.2815,41.68,9.28,42.7005948436,135.17,93.19024,24.47882,96.3516136858,52.11024,15.19882,54.2815,41.08,9.28,42.1151374211,134.99
2021-05-04 18:30:00,99.66816,25.05988,102.7703250136,51.90816,15.13988,54.071,47.76,9.92,48.7793398889,135.06,98.94816,23.77988,101.7655199967,51.90816,15.13988,54.071,47.04,8.64,47.8268878352,134.89
2021-05-04 19:00:00,101.35344,24.50642,104.2740831705,48.91344,14.26642,50.9515,52.44,10.24,53.4304332754,135.17,100.55344,22.66642,103.0764807871,48.91344,14.26642,50.9515,51.64,8.4,52.3187308715,135.0
2021-05-04 19:30:00,92.11568,22.62874,94.8544062016,39.59568,11.54874,41.2455,52.52,11.08,53.6760356211,135.21,91.31568,19.06874,93.2854236151,39.59568,11.54874,41.2455,51.72,7.52,52.2638383588,135.05
2021-05-04 20:00:00,97.73088,24.18484,100.6788527517,43.01088,12.54484,44.803,54.72,11.64,55.9443294714,135.13,96.89088,19.58484,98.8504354315,43.01088,12.54484,44.803,53.88,7.04,54.3379793515,134.98
2021-05-04 20:30:00,89.19552,22.30536,91.9422094187,35.19552,10.26536,36.662,54.0,12.04,55.3259577414,135.32,88.35552,16.86536,89.9507547628,35.19552,10.26536,36.662,53.16,6.6,53.5681397848,135.16
2021-05-04 21:00:00,82.99136,20.00248,85.3678220455,27.71136,8.08248,28.866,55.28,11.92,56.5505508373,135.24,82.15136,14.88248,83.4885271208,27.71136,8.08248,28.866,54.44,6.8,54.8630440278,135.08
2021-05-04 21:30:00,78.34192,18.94806,80.6007779556,23.82192,6.94806,24.8145,54.52,12.0,55.8249979848,135.0,77.46192,13.54806,78.6377706948,23.82192,6.94806,24.8145,53.64,6.6,54.0445149853,134.85
2021-05-04 22:00:00,73.98208,20.05644,76.6525208105,23.78208,6.93644,24.773,50.2,13.12,51.8861677136,135.54,73.22208,12.57644,74.2942786667,23.78208,6.93644,24.773,49.44,5.64,49.7606591596,135.38
2021-05-04 22:30:00,69.46304,20.99172,72.5655995262,24.38304,7.11172,25.399,45.08,13.88,47.1684301202,135.29,68.78304,11.99172,69.8205409618,24.38304,7.11172,25.399,44.4,4.88,44.6673751188,135.13
2021-05-04 23:00:00,63.88912,21.28766,67.342290744,22.92912,6.68766,23.8845,40.96,14.6,43.4842684197,135.57,63.20912,10.92766,64.14675833,22.92912,6.68766,23.8845,40.28,4.24,40.50254313,135.42
2021-05-04 23:30:00,63.27552,22.86536,67.2801316824,24.63552,7.18536,25.662,38.64,15.68,41.7002637881,135.48,62.67552,10.30536,63.5170941716,24.63552,7.18536,25.662,38.04,3.12,38.1677350651,135.33
2021-05-05 00:00:00,60.21216,22.97188,64.4454147523,23.49216,6.85188,24.471,36.72,16.12,40.1025285986,135.51,59.61216,9.61188,60.3820988125,23.49216,6.85188,24.471,36.12,2.76,36.2252950299,135.36
2021-05-05 00:30:00,60.28544,23.29492,64.6296183944,24.32544,7.09492,25.339,35.96,16.2,39.4406085146,135.09,59.76544,9.65492,60.5402783162,24.32544,7.09492,25.339,35.44,2.56,35.5323401988,134.94
2021-05-05 01:00:00,59.16944,23.20942,63.5586328255,24.16944,7.04942,25.1765,35.0,16.16,38.5505590102,135.05,58.56944,9.64942,59.3589977025,24.16944,7.04942,25.1765,34.4,2.6,34.4981158906,134.9
2021-05-05 01:30:00,62.71024,23.73382,67.0512372194,25.83024,7.53382,26.9065,36.88,16.2,40.2811916408,135.05,62.15024,10.093820000000001,62.9645736446,25.83024,7.53382,26.9065,36.32,2.56,36.4101084865,134.9
2021-05-05 02:00:00,65.63408,22.75994,69.4683188673,25.23408,7.35994,26.2855,40.4,15.4,43.235633452,134.88,64.95408,10.63994,65.8197601929,25.23408,7.35994,26.2855,39.72,3.2800000000000002,39.8551979044,134.71
2021-05-05 02:30:00,71.14432,24.62876,75.2867191967,30.54432,8.908760000000001,31.817,40.6,15.72,43.5370922318,135.18,70.50432,11.94876,71.509663712,30.54432,8.908760000000001,31.817,39.96,3.04,40.0754688057,135.01
2021-05-05 03:00:00,77.864,26.647,82.2974185804,37.464,10.927,39.025,40.4,15.72,43.3506447472,135.35,77.184,14.047,78.4518200235,37.464,10.927,39.025,39.72,3.12,39.8423493283,135.18
2021-05-05 03:30:00,76.32624,25.94182,80.6143469703,36.00624,10.50182,37.5065,40.32,15.44,43.1751780541,135.35,75.72624,13.86182,76.9845015458,36.00624,10.50182,37.5065,39.72,3.36,39.8618614718,135.18
2021-05-05 04:00:00,75.10496,25.74228,79.3940803599,35.18496,10.26228,36.651,39.92,15.48,42.8163146476,135.41,74.42496,13.58228,75.6541671093,35.18496,10.26228,36.651,39.24,3.32,39.3801980696,135.24
2021-05-05 04:30:00,77.11696,27.24578,81.7884958136,38.55696,11.24578,40.1635,38.56,16.0,41.7477376633,135.5,76.51696,14.12578,77.8099147169,38.55696,11.24578,40.1635,37.96,2.88,38.0690950772,135.32
2021-05-05 05:00:00,72.3864,25.8827,76.87460610790001,34.7064,10.1227,36.1525,37.68,15.76,40.8431144748,135.43,71.7464,13.2027,72.9510603093,34.7064,10.1227,36.1525,37.04,3.08,37.1678355571,135.26
2021-05-05 05:30:00,71.3432,25.3301,75.7064472304,32.2632,9.4101,33.6075,39.08,15.92,42.1982558881,135.47,70.7832,12.3301,71.8490971986,32.2632,9.4101,33.6075,38.52,2.92,38.6305164345,135.3
2021-05-05 06:00:00,73.45392,25.77906,77.8462478084,34.21392,9.97906,35.6395,39.24,15.8,42.3015082473,135.47,72.81392,12.97906,73.9616315683,34.21392,9.97906,35.6395,38.6,3.0,38.7164047918,135.3
2021-05-05 06:30:00,77.82384,24.35362,81.5453792649,35.22384,10.27362,36.6915,42.6,14.08,44.866539871,135.11,77.10384,14.91362,78.5329115992,35.22384,10.27362,36.6915,41.88,4.64,42.136255173,134.94
2021-05-05 07:00:00,80.99008,23.64544,84.3712029735,37.87008,11.04544,39.448,43.12,12.6,44.9232055846,135.65,80.27008,17.20544,82.0933182957,37.87008,11.04544,39.448,42.4,6.16,42.8451350797,135.48
2021-05-05 07:30:00,85.0368,23.7374,88.2877200578,43.3968,12.657399999999999,45.205,41.64,11.08,43.0889312933,135.1,84.3568,20.2174,86.745679829,43.3968,12.657399999999999,45.205,40.96,7.5600000000000005,41.6518330929,134.93
2021-05-05 08:00:00,86.92336,23.29598,89.9909617564,47.64336,13.89598,49.6285,39.28,9.4,40.3890876352,134.86,86.24336,23.01598,89.2617078004,47.64336,13.89598,49.6285,38.6,9.12,39.6627583509,134.69
2021-05-05 08:30:00,82.3616,22.7538,85.4468757123,47.8416,13.9538,49.835,34.52,8.8,35.6240143723,134.98,81.8416,23.6738,85.1968091949,47.8416,13.9538,49.835,34.0,9.72,35.3621040098,134.81
2021-05-05 09:00:00,78.18112,23.62616,81.6730246826,51.38112,14.98616,53.522,26.8,8.64,28.158295403,135.03,77.74112,24.86616,81.6211225848,51.38112,14.98616,53.522,26.36,9.88,28.1507371129,134.85
2021-05-05 09:30:00,69.87216,23.12438,73.5992913923,50.07216,14.60438,52.1585,19.8,8.52,21.5552870545,134.92,69.59216,24.56438,73.8002540527,50.07216,14.60438,52.1585,19.52,9.96,21.914196312,134.74
2021-05-05 10:00:00,64.69568,22.14624,68.3811886179,48.77568,14.22624,50.808,15.92,7.92,17.7812485501,134.89,64.49568,24.78624,69.0945036309,48.77568,14.22624,50.808,15.72,10.56,18.937581683,134.74
2021-05-05 10:30:00,57.56752,20.94886,61.2607059562,45.76752,13.34886,47.6745,11.8,7.6,14.0356688476,135.02,57.48752,24.26886,62.400260588,45.76752,13.34886,47.6745,11.72,10.92,16.0188888504,134.85
2021-05-05 11:00:00,57.2088,20.4609,60.7576762743,45.3288,13.2209,47.2175,11.88,7.24,13.9122967191,135.02,57.1288,24.4609,62.1452767171,45.3288,13.2209,47.2175,11.8,11.24,16.2965517825,134.85
2021-05-05 11:30:00,60.18816,20.57488,63.607706225,46.26816,13.49488,48.196,13.92,7.08,15.6170675865,134.96,60.02816,24.85488,64.9703397929,46.26816,13.49488,48.196,13.76,11.36,17.8434077463,134.78
2021-05-05 12:00:00,61.25056,20.60808,64.6244850007,45.97056,13.40808,47.886,15.28,7.2,16.8913705779,134.96,61.09056,24.72808,65.9054964445,45.97056,13.40808,47.886,15.12,11.32,18.8880067768,134.78
2021-05-05 12:30:00,66.53552,22.22286,70.148634543,49.17552,14.34286,51.2245,17.36,7.88,19.0647318366,134.99,66.33552,24.98286,70.8840215242,49.17552,14.34286,51.2245,17.16,10.64,20.1909682779,134.81
2021-05-05 13:00:00,59.23072,20.23396,62.5914637071,40.71072,11.87396,42.407,18.52,8.36,20.3194488114,135.19,59.03072,22.07396,63.0228975357,40.71072,11.87396,42.407,18.32,10.2,20.968128195,135.01
2021-05-05 13:30:00,55.05168,19.71674,58.475954947700004,39.21168,11.43674,40.8455,15.84,8.28,17.8735558857,135.17,54.85168,21.75674,59.0090038405,39.21168,11.43674,40.8455,15.64,10.32,18.7379828157,134.98
2021-05-05 14:00:00,55.27552,18.94036,58.4304744821,36.27552,10.58036,37.787,19.0,8.36,20.7578804313,135.3,55.07552,20.82036,58.8795405366,36.27552,10.58036,37.787,18.8,10.24,21.4078863973,135.12
2021-05-05 14:30:00,55.49184,17.84012,58.2890571909,31.13184,9.08012,32.429,24.36,8.76,25.887201471,135.46,55.21184,18.96012,58.3766513822,31.13184,9.08012,32.429,24.08,9.88,26.0280771476,135.27
2021-05-05 15:00:00,55.2464,17.4152,57.9262799082,28.1664,8.2152,29.34,27.08,9.2,28.6001118879,135.4,54.8864,17.6552,57.6560750659,28.1664,8.2152,29.34,26.72,9.44,28.3385250145,135.22
2021-05-05 15:30:00,56.5136,17.2348,59.0832067173,27.2736,7.9548000000000005,28.41,29.24,9.28,30.6772880157,135.35,56.0736,17.3148,58.686036806,27.2736,7.9548000000000005,28.41,28.8,9.36,30.2828268165,135.17
2021-05-05 16:00:00,55.56048,13.91014,57.2752907688,17.52048,5.11014,18.2505,38.04,8.8,39.0446103835,135.21,54.96048,14.91014,56.9470511673,17.52048,5.11014,18.2505,37.44,9.8,38.7013384781,135.03
2021-05-05 16:30:00,56.76256,10.26408,57.6830959294,9.68256,2.82408,10.086,47.08,7.44,47.6642423626,134.9,55.96256,13.86408,57.6543219195,9.68256,2.82408,10.086,46.28,11.04,47.578566603,134.72
2021-05-05 17:00:00,53.25488,12.27434,54.6510902567,15.61488,4.55434,16.2655,37.64,7.72,38.4235344548,135.01,52.65488,15.35434,54.8479000933,15.61488,4.55434,16.2655,37.04,10.8,38.5824001327,134.83
2021-05-05 17:30:00,58.1616,13.7638,59.7680006776,15.9216,4.6438,16.585,42.24,9.12,43.2133312764,135.05,57.4416,14.1238,59.1525074447,15.9216,4.6438,16.585,41.52,9.48,42.5885054915,134.88
2021-05-05 18:00:00,57.20336,14.93598,59.1211289967,15.96336,4.65598,16.6285,41.24,10.28,42.5019528963,135.29,56.52336,13.01598,58.0026375353,15.96336,4.65598,16.6285,40.56,8.36,41.4125971173,135.11
2021-05-05 18:30:00,57.19904,13.90472,58.8648572172,11.87904,3.46472,12.374,45.32,10.44,46.5069457178,134.93,56.43904,11.62472,57.6237741839,11.87904,3.46472,12.374,44.56,8.16,45.3009845368,134.75
2021-05-05 19:00:00,58.43744,12.33092,59.724249529,7.71744,2.25092,8.039,50.72,10.08,51.711940594,134.78,57.59744,10.73092,58.5885461383,7.71744,2.25092,8.039,49.88,8.48,50.595699422,134.6
2021-05-05 19:30:00,58.57328,11.93554,59.7769708588,4.85328,1.41554,5.0555,53.72,10.52,54.7403763231,134.78,57.65328,9.41554,58.4170616194,4.85328,1.41554,5.0555,52.8,8.0,53.4026216585,134.63
2021-05-05 20:00:00,70.37536,15.41948,72.0447892536,15.97536,4.65948,16.641,54.4,10.76,55.4539232156,134.86,69.45536,12.53948,70.5782232094,15.97536,4.65948,16.641,53.48,7.88,54.0574213221,134.68
2021-05-05 20:30:00,61.5056,12.4058,62.7442643195,5.5056,1.6058,5.735,56.0,10.8,57.0319208865,134.86,60.5456,9.4058,61.2718430684,5.5056,1.6058,5.735,55.04,7.8,55.5899415362,134.68
2021-05-05 21:00:00,59.51696,11.81078,60.6775333369,3.87696,1.1307800000000001,4.0385,55.64,10.68,56.6557322784,134.99,58.51696,9.05078,59.2127623596,3.87696,1.1307800000000001,4.0385,54.64,7.92,55.2110133941,134.81
2021-05-05 21:30:00,58.68032,11.63676,59.8230234826,3.28032,0.95676,3.417,55.4,10.68,56.4200531726,135.06,57.76032,8.87676,58.4384414115,3.28032,0.95676,3.417,54.48,7.92,55.0526729596,134.88
2021-05-05 22:00:00,55.45856,13.44708,57.065539845,3.17856,0.9270800000000001,3.311,52.28,12.52,53.7582440189,135.16,54.57856,7.04708,55.0316322509,3.17856,0.9270800000000001,3.311,51.4,6.12,51.7630601877,134.99
2021-05-05 22:30:00,51.91584,14.42212,53.8818335638,2.9558400000000002,0.8621200000000001,3.079,48.96,13.56,50.8031022675,134.81,51.03584,5.94212,51.3805970635,2.9558400000000002,0.8621200000000001,3.079,48.08,5.08,48.3476245538,134.65
2021-05-05 23:00:00,49.53712,15.80166,51.9963336847,4.2571200000000005,1.24166,4.4345,45.28,14.56,47.5633472329,135.2,48.77712,5.36166,49.0709163706,4.2571200000000005,1.24166,4.4345,44.52,4.12,44.7102314912,135.03
2021-05-05 23:30:00,45.18784,16.68312,48.1691537895,3.02784,0.8831200000000001,3.154,42.16,15.8,45.023389477,135.51,44.50784,3.96312,44.6839360576,3.02784,0.8831200000000001,3.154,41.48,3.08,41.5941919022,135.34
2021-05-06 00:00:00,42.60384,17.45112,46.0394262779,2.64384,0.77112,2.754,39.96,16.68,43.3015473165,135.05,41.96384,2.77112,42.0552371721,2.64384,0.77112,2.754,39.32,2.0,39.3708318429,134.89
2021-05-06 00:30:00,42.12704,17.49872,45.616802834,2.80704,0.8187200000000001,2.924,39.32,16.68,42.7116471235,135.16,41.48704,2.89872,41.5881842066,2.80704,0.8187200000000001,2.924,38.68,2.08,38.7358851712,134.99
2021-05-06 01:00:00,43.23632,18.12226,46.880653522,4.39632,1.28226,4.5795,38.84,16.84,42.333570603,135.26,42.63632,3.16226,42.7534287683,4.39632,1.28226,4.5795,38.24,1.88,38.2861854982,135.09
2021-05-06 01:30:00,48.17248,18.81864,51.7177826361,7.33248,2.13864,7.638,40.84,16.68,44.1149407797,135.18,47.49248,4.21864,47.6794775559,7.33248,2.13864,7.638,40.16,2.08,40.2138284673,135.02
2021-05-06 02:00:00,54.45552,18.31786,57.4538741379,9.45552,2.75786,9.8495,45.0,15.56,47.6142163644,134.95,53.69552,5.91786,54.0206436008,9.45552,2.75786,9.8495,44.24,3.16,44.3527135585,134.79
2021-05-06 02:30:00,52.11536,17.46698,54.9645898579,6.67536,1.94698,6.9535,45.44,15.52,48.0173302048,134.95,51.39536,5.10698,51.6484682663,6.67536,1.94698,6.9535,44.72,3.16,44.8315067782,134.79
2021-05-06 03:00:00,50.85744,16.94842,53.6071650421,5.85744,1.70842,6.1015,45.0,15.24,47.5106051319,134.99,50.09744,5.14842,50.361291912,5.85744,1.70842,6.1015,44.24,3.44,44.3735416662,134.82
2021-05-06 03:30:00,49.468,16.7915,52.2401904308,4.908,1.4315,5.1125,44.56,15.36,47.1330372457,134.99,48.748,4.7915,48.9829151465,4.908,1.4315,5.1125,43.84,3.36,43.9685705931,134.84
2021-05-06 04:00:00,48.79296,16.59628,51.538232948,4.51296,1.31628,4.7010000000000005,44.28,15.28,46.8422544291,135.02,48.07296,4.75628,48.3076772636,4.51296,1.31628,4.7010000000000005,43.56,3.44,43.6956199178,134.84
2021-05-06 04:30:00,47.724,16.6245,50.5366617046,3.924,1.1445,4.0875,43.8,15.48,46.4550363255,135.04,47.004,4.3445,47.2043503954,3.924,1.1445,4.0875,43.08,3.2,43.1986851652,134.88
2021-05-06 05:00:00,46.54688,16.23784,49.2978649193,3.14688,0.9178400000000001,3.278,43.4,15.32,46.0245847347,134.96,45.86688,4.23784,46.0622401626,3.14688,0.9178400000000001,3.278,42.72,3.32,42.8488132858,134.8
2021-05-06 05:30:00,47.56944,16.25442,50.2698497258,3.88944,1.13442,4.0515,43.68,15.12,46.2229034138,134.71,46.84944,4.65442,47.0800770374,3.88944,1.13442,4.0515,42.96,3.52,43.1039673348,134.55
2021-05-06 06:00:00,48.89824,16.35032,51.5593913773,5.17824,1.51032,5.394,43.72,14.84,46.1699469352,135.0,48.17824,5.35032,48.4744131847,5.17824,1.51032,5.394,43.0,3.84,43.1711199762,134.84
2021-05-06 06:30:00,51.83104,14.85072,53.9166077568,5.11104,1.49072,5.324,46.72,13.36,48.592674345,135.07,51.07104,6.81072,51.5231698714,5.11104,1.49072,5.324,45.96,5.32,46.2668780014,134.9
2021-05-06 07:00:00,54.55376,13.85818,56.2864271654,6.23376,1.81818,6.4935,48.32,12.04,49.7974296525,135.94,53.75376,8.65818,54.4465866244,6.23376,1.81818,6.4935,47.52,6.84,48.00974901,135.77
2021-05-06 07:30:00,57.88336,12.85598,59.2938410516,8.28336,2.4159800000000002,8.6285,49.6,10.44,50.6868187994,135.53,57.04336,10.73598,58.0448635682,8.28336,2.4159800000000002,8.6285,48.76,8.32,49.4647349129,135.36
2021-05-06 08:00:00,62.036,13.4105,63.4689436358,14.436,4.2105,15.0375,47.6,9.2,48.4809240836,135.1,61.236,13.6105,62.730322861,14.436,4.2105,15.0375,46.8,9.4,47.7346834074,134.92
2021-05-06 08:30:00,63.82688,12.71284,65.0806185542,15.74688,4.59284,16.403,48.08,8.12,48.7608531509,134.96,63.02688,14.95284,64.7763461967,15.74688,4.59284,16.403,47.28,10.36,48.4017355061,134.79
2021-05-06 09:00:00,58.63888,14.87634,60.496477083,23.43888,6.83634,24.4155,35.2,8.04,36.1065312651,135.05,58.07888,17.39634,60.6282850446,23.43888,6.83634,24.4155,34.64,10.56,36.2138537027,134.88
2021-05-06 09:30:00,56.72672,16.24696,59.0074950426,27.72672,8.08696,28.882,29.0,8.16,30.1261613884,135.05,56.32672,18.48696,59.2829408515,27.72672,8.08696,28.882,28.6,10.4,30.4322197679,134.88
2021-05-06 10:00:00,57.0488,14.2909,58.811524417,22.5288,6.5709,23.4675,34.52,7.72,35.3727126469,135.12,56.4888,17.4109,59.1111154035,22.5288,6.5709,23.4675,33.96,10.84,35.6481023338,134.95
2021-05-06 10:30:00,55.77968,13.91574,57.4893078811,19.45968,5.67574,20.2705,36.32,8.24,37.2429859168,135.24,55.17968,15.99574,57.4513775557,19.45968,5.67574,20.2705,35.72,10.32,37.180919838,135.06
2021-05-06 11:00:00,54.0992,14.1556,55.9205190605,22.3392,6.5156,23.27,31.76,7.64,32.6659945509,135.07,53.6592,17.4356,56.4208285299,22.3392,6.5156,23.27,31.32,10.92,33.1690940485,134.9
2021-05-06 11:30:00,54.01328,14.62554,55.9583848646,26.69328,7.78554,27.8055,27.32,6.84,28.1632384501,134.87,53.61328,19.42554,57.0239896592,26.69328,7.78554,27.8055,26.92,11.64,29.3287572188,134.69
2021-05-06 12:00:00,52.80832,12.91076,54.363649482,19.16832,5.59076,19.967,33.64,7.32,34.42719855,135.06,52.24832,16.79076,54.8800197176,19.16832,5.59076,19.967,33.08,11.2,34.9245816009,134.88
2021-05-06 12:30:00,52.59104,14.00072,54.4227677429,23.59104,6.88072,24.574,29.0,7.12,29.8612524855,135.06,52.15104,18.28072,55.262244768,23.59104,6.88072,24.574,28.56,11.4,30.7511560758,134.88
2021-05-06 13:00:00,53.45536,14.03948,55.2682776229,21.25536,6.19948,22.141,32.2,7.84,33.1406940181,135.12,52.97536,16.91948,55.6116675761,21.25536,6.19948,22.141,31.72,10.72,33.4824849735,134.94
2021-05-06 13:30:00,48.16256,15.96408,50.7393736264,26.48256,7.72408,27.586,21.68,8.24,23.1931024229,135.36,47.88256,18.12408,51.1978693697,26.48256,7.72408,27.586,21.4,10.4,23.7932763612,135.18
2021-05-06 14:00:00,48.31952,17.02486,51.2310635362,30.11952,8.78486,31.3745,18.2,8.24,19.9784283666,135.65,48.11952,19.18486,51.8029637979,30.11952,8.78486,31.3745,18.0,10.4,20.7884583363,135.47
2021-05-06 14:30:00,43.34688,15.94284,46.1857786878,28.46688,8.30284,29.653,14.88,7.64,16.726745051,135.65,43.18688,19.34284,47.3207360826,28.46688,8.30284,29.653,14.72,11.04,18.4,135.47
2021-05-06 15:00:00,46.74992,16.42706,49.552026399,27.10992,7.90706,28.2395,19.64,8.52,21.4084095626,135.98,46.54992,18.18706,49.976636576,27.10992,7.90706,28.2395,19.44,10.28,21.9907253177,135.8
2021-05-06 15:30:00,42.61536,15.35948,45.2988138233,20.29536,5.91948,21.141,22.32,9.44,24.234190723,136.01,42.29536,15.27948,44.9706569509,20.29536,5.91948,21.141,22.0,9.36,23.9083583711,135.82
2021-05-06 16:00:00,47.10688,16.45284,49.8974356796,24.866880000000002,7.25284,25.903,22.24,9.2,24.0677709811,135.88,46.82688,16.81284,49.7536760391,24.866880000000002,7.25284,25.903,21.96,9.56,23.9506826625,135.69
2021-05-06 16:30:00,47.39536,15.88698,49.9871611821,24.43536,7.12698,25.4535,22.96,8.76,24.5743606224,135.47,47.11536,17.04698,50.1044576365,24.43536,7.12698,25.4535,22.68,9.92,24.754571295,135.28
2021-05-06 17:00:00,50.44464,12.97802,52.0873373081,13.36464,3.89802,13.9215,37.08,9.08,38.1755523863,135.13,49.80464,13.41802,51.5804752426,13.36464,3.89802,13.9215,36.44,9.52,37.663032273,134.95
2021-05-06 17:30:00,56.18336,12.83848,57.6315582784,12.06336,3.5184800000000003,12.566,44.12,9.32,45.093644785,135.13,55.46336,12.79848,56.9208695717,12.06336,3.5184800000000003,12.566,43.4,9.28,44.381059023,134.95
2021-05-06 18:00:00,53.82816,12.86488,55.3441590992,13.38816,3.9048800000000004,13.946,40.44,8.96,41.4207097959,135.13,53.18816,13.624880000000001,54.9055345043,13.38816,3.9048800000000004,13.946,39.8,9.72,40.9697254079,134.95
2021-05-06 18:30:00,57.55728,13.21254,59.0543113943,9.91728,2.8925400000000003,10.3305,47.64,10.32,48.7449689712,135.17,56.71728,11.21254,57.8149712778,9.91728,2.8925400000000003,10.3305,46.8,8.32,47.5338027092,135.0
2021-05-06 19:00:00,73.8832,17.4826,75.9234387064,26.2032,7.6426,27.295,47.68,9.84,48.6847820166,134.97,73.0832,16.4026,74.9012644019,26.2032,7.6426,27.295,46.88,8.76,47.6914248057,134.81
2021-05-06 19:30:00,56.58704,12.05622,57.8571131033,6.22704,1.81622,6.4865,50.36,10.24,51.3905360937,135.01,55.78704,10.17622,56.7075769668,6.22704,1.81622,6.4865,49.56,8.36,50.2601551928,134.84
2021-05-06 20:00:00,55.25776,11.97518,56.54047202,3.61776,1.05518,3.7685,51.64,10.92,52.7819666174,135.06,54.33776,8.77518,55.0417654681,3.61776,1.05518,3.7685,50.72,7.72,51.3041596754,134.89
2021-05-06 20:30:00,59.33168,12.09674,60.5522862512,3.21168,0.9367400000000001,3.3455,56.12,11.16,57.2188780037,135.0,58.37168,8.41674,58.9753723028,3.21168,0.9367400000000001,3.3455,55.16,7.48,55.6648542619,134.83
2021-05-06 21:00:00,59.74736,12.03298,60.9470231812,3.26736,0.95298,3.4035,56.48,11.08,57.5565530587,135.0,58.74736,8.51298,59.3609563219,3.26736,0.95298,3.4035,55.48,7.5600000000000005,55.9927138117,134.83
2021-05-06 21:30:00,60.972,12.9485,62.3317610553,5.172,1.5085000000000002,5.3875,55.8,11.44,56.960632019,135.17,60.052,8.7485,60.685904098500004,5.172,1.5085000000000002,5.3875,54.88,7.24,55.3555055979,135.0
2021-05-06 22:00:00,57.4552,13.9411,59.122366971,5.6952,1.6611,5.9325,51.76,12.28,53.196766819,135.63,56.5752,8.1811,57.1636567432,5.6952,1.6611,5.9325,50.88,6.52,51.2960505302,135.45
2021-05-06 22:30:00,54.13408,15.27244,56.2471869608,6.69408,1.9524400000000002,6.973,47.44,13.32,49.2744964459,135.26,53.29408,7.3124400000000005,53.7934079772,6.69408,1.9524400000000002,6.973,46.6,5.36,46.907244643,135.09
2021-05-06 23:00:00,49.02688,15.64784,51.4634808306,4.82688,1.40784,5.028,44.2,14.24,46.4372436736,135.36,48.34688,5.88784,48.7040805847,4.82688,1.40784,5.028,43.52,4.48,43.7499805714,135.19
2021-05-06 23:30:00,46.72912,16.65766,49.6093569062,5.40912,1.57766,5.6345,41.32,15.08,43.9857795202,135.21,46.08912,5.21766,46.3835203305,5.40912,1.57766,5.6345,40.68,3.64,40.8425268562,135.04
2021-05-07 00:00:00,48.20784,18.75562,51.7278369841,9.44784,2.75562,9.8415,38.76,16.0,41.9325362934,135.28,47.60784,5.51562,47.9262818655,9.44784,2.75562,9.8415,38.16,2.76,38.2596811278,135.11
2021-05-07 00:30:00,49.11264,19.44452,52.8217830615,11.67264,3.40452,12.159,37.44,16.04,40.7312558117,135.49,48.55264,6.20452,48.9474710215,11.67264,3.40452,12.159,36.88,2.8,36.9861379438,135.32
2021-05-07 01:00:00,51.49888,20.54384,55.4453244485,15.57888,4.54384,16.228,35.92,16.0,39.3223397066,135.35,50.93888,7.34384,51.4655368339,15.57888,4.54384,16.228,35.36,2.8,35.470686489,135.19
2021-05-07 01:30:00,53.88864,20.58752,57.6873599743,15.72864,4.58752,16.384,38.16,16.0,41.378564499,135.28,53.28864,7.34752,53.7927988043,15.72864,4.58752,16.384,37.56,2.76,37.6612692298,135.11
2021-05-07 02:00:00,60.72288,20.29584,64.0249113767,17.88288,5.21584,18.628,42.84,15.08,45.4166489297,135.01,60.04288,8.81584,60.6866251624,17.88288,5.21584,18.628,42.16,3.6,42.3134210387,134.84
2021-05-07 02:30:00,57.841120000000004,19.56366,61.06006842,14.96112,4.36366,15.5845,42.88,15.2,45.4943337131,135.01,57.12112,7.92366,57.6680738178,14.96112,4.36366,15.5845,42.16,3.56,42.3100366343,134.84
2021-05-07 03:00:00,53.13904,18.60722,56.3026305624,10.85904,3.16722,11.3115,42.28,15.44,45.0110208727,135.12,52.45904,6.48722,52.8586312824,10.85904,3.16722,11.3115,41.6,3.32,41.732270487,134.96
2021-05-07 03:30:00,52.22592,18.57756,55.4316917963,10.34592,3.01756,10.777,41.88,15.56,44.6771529979,135.18,51.54592,6.17756,51.9147774357,10.34592,3.01756,10.777,41.2,3.16,41.3210067641,135.01
2021-05-07 04:00:00,56.73616,20.14638,60.2068806587,16.13616,4.70638,16.8085,40.6,15.44,43.4367770443,135.22,56.13616,8.02638,56.7070651282,16.13616,4.70638,16.8085,40.0,3.32,40.1375435222,135.05
2021-05-07 04:30:00,56.82848,20.16664,60.3006592667,16.06848,4.68664,16.738,40.76,15.48,43.6005504552,135.22,56.14848,7.96664,56.7108381105,16.06848,4.68664,16.738,40.08,3.2800000000000002,40.2139876163,135.05
2021-05-07 05:00:00,53.56016,19.01838,56.8365157012,12.68016,3.6983800000000002,13.2085,40.88,15.32,43.656348908300004,135.22,52.880160000000004,7.13838,53.3597956391,12.68016,3.6983800000000002,13.2085,40.2,3.44,40.3469156194,135.05
2021-05-07 05:30:00,55.44352,19.32936,58.7163356145,13.88352,4.04936,14.462,41.56,15.28,44.2799277326,135.1,54.80352,7.48936,55.3128946775,13.88352,4.04936,14.462,40.92,3.44,41.0643397609,134.94
2021-05-07 06:00:00,60.13024,20.16132,63.4202222213,17.97024,5.24132,18.719,42.16,14.92,44.7221645272,134.94,59.41024,9.00132,60.0882715561,17.97024,5.24132,18.719,41.44,3.76,41.6102295115,134.77
2021-05-07 06:30:00,61.62496,18.55228,64.3569948661,16.70496,4.87228,17.401,44.92,13.68,46.9568823497,134.78,60.94496,9.79228,61.7266303713,16.70496,4.87228,17.401,44.24,4.92,44.5127397494,134.61
2021-05-07 07:00:00,63.01392,16.77406,65.2083062397,16.09392,4.69406,16.7645,46.92,12.08,48.450106295,134.94,62.21392,11.25406,63.223616697,16.09392,4.69406,16.7645,46.12,6.5600000000000005,46.5842033312,134.78
2021-05-07 07:30:00,62.23952,15.15986,64.0591851732,15.35952,4.47986,15.9995,46.88,10.68,48.0811480728,134.64,61.43952,12.35986,62.6704137297,15.35952,4.47986,15.9995,46.08,7.88,46.7489122868,134.48
2021-05-07 08:00:00,62.23664,15.04402,64.0290707121,19.07664,5.56402,19.8715,43.16,9.48,44.1888673763,134.93,61.51664,14.64402,63.2356253915,19.07664,5.56402,19.8715,42.44,9.08,43.400460827,134.76
2021-05-07 08:30:00,59.586240000000004,14.77432,61.390557326,21.30624,6.21432,22.194,38.28,8.56,39.2253999342,134.87,58.98624,16.13432,61.1530276536,21.30624,6.21432,22.194,37.68,9.92,38.9639423057,134.7
2021-05-07 09:00:00,56.30496,15.67228,58.4454350741,24.38496,7.11228,25.401,31.92,8.56,33.0478441052,134.97,55.82496,17.07228,58.3771265429,24.38496,7.11228,25.401,31.44,9.96,32.9799211642,134.8
2021-05-07 09:30:00,53.0048,15.4664,55.2152003709,23.4048,6.8264,24.38,29.6,8.64,30.8352006642,134.97,52.5248,16.7464,55.1298152364,23.4048,6.8264,24.38,29.12,9.92,30.7633028136,134.8
2021-05-07 10:00:00,51.60672,15.67696,53.9353374329,25.08672,7.31696,26.132,26.52,8.36,27.8064740663,134.87,51.24672,17.43696,54.1320042563,25.08672,7.31696,26.132,26.16,10.12,28.049242414,134.7
2021-05-07 10:30:00,53.63136,15.55248,55.8408668414,24.11136,7.03248,25.116,29.52,8.52,30.7249214808,134.83,53.19136,16.99248,55.8396378498,24.11136,7.03248,25.116,29.08,9.96,30.7383799183,134.65
2021-05-07 11:00:00,50.67888,15.52134,53.0024610131,25.23888,7.36134,26.2905,25.44,8.16,26.7166464961,134.83,50.27888,17.64134,53.2839811862,25.23888,7.36134,26.2905,25.04,10.28,27.0680623614,134.65
2021-05-07 11:30:00,49.03408,14.25494,51.0641196522,21.03408,6.13494,21.9105,28.0,8.12,29.1536344218,134.79,48.674080000000004,16.45494,51.3802599667,21.03408,6.13494,21.9105,27.64,10.32,29.5037624719,134.62
2021-05-07 12:00:00,49.91328,15.20304,52.1772742255,26.75328,7.80304,27.868,23.16,7.4,24.3134859697,134.88,49.59328,18.88304,53.06658667,26.75328,7.80304,27.868,22.84,11.08,25.3856652464,134.7
2021-05-07 12:30:00,50.96784,15.03062,53.1379360895,23.96784,6.99062,24.9665,27.0,8.04,28.1716453194,134.88,50.52784,17.43062,53.4498749171,23.96784,6.99062,24.9665,26.56,10.44,28.5381709295,134.7
2021-05-07 13:00:00,48.04496,15.53978,50.4955735075,22.28496,6.49978,23.2135,25.76,9.04,27.3001684976,135.06,47.68496,15.97978,50.2912395855,22.28496,6.49978,23.2135,25.4,9.48,27.1114440781,134.88
2021-05-07 13:30:00,48.33568,16.48124,51.0682801061,23.45568,6.84124,24.433,24.88,9.64,26.6822787633,135.16,47.97568,15.76124,50.4983421292,23.45568,6.84124,24.433,24.52,8.92,26.0920830905,134.98
2021-05-07 14:00:00,47.25424,17.08082,50.24656814,28.25424,8.24082,29.4315,19.0,8.84,20.9558011061,135.16,47.01424,17.960820000000002,50.328220889,28.25424,8.24082,29.4315,18.76,9.72,21.1285588718,134.98
2021-05-07 14:30:00,36.77488,15.57434,39.9368484667,25.69488,7.49434,26.7655,11.08,8.08,13.7132344835,135.16,36.77488,17.93434,40.9149404283,25.69488,7.49434,26.7655,11.08,10.44,15.2236657872,134.98
2021-05-07 15:00:00,42.46816,17.50488,45.9343600979,30.66816,8.94488,31.946,11.8,8.56,14.5778462058,135.41,42.34816,18.98488,46.4089681419,30.66816,8.94488,31.946,11.68,10.04,15.4020777819,135.23
2021-05-07 15:30:00,35.69424,16.62082,39.3742355691,25.85424,7.54082,26.9315,9.84,9.08,13.3892494188,135.53,35.65424,17.10082,39.5431773464,25.85424,7.54082,26.9315,9.8,9.56,13.6906391377,135.34
