Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-07 16:00:00,38.47216,15.65938,41.5370109306,18.99216,5.53938,19.7835,19.48,10.12,21.9518746352,135.59,38.23216,14.13938,40.7629749288,18.99216,5.53938,19.7835,19.24,8.6,21.0745723563,135.41
2021-05-07 16:30:00,42.96944,15.61442,45.7185179752,18.28944,5.33442,19.0515,24.68,10.28,26.7353847924,135.53,42.64944,13.81442,44.8309372225,18.28944,5.33442,19.0515,24.36,8.48,25.7937977041,135.34
2021-05-07 17:00:00,51.51888,17.30134,54.3464015575,23.79888,6.94134,24.7905,27.72,10.36,29.592701803,135.49,51.11888,15.22134,53.3369392059,23.79888,6.94134,24.7905,27.32,8.28,28.5471679856,135.3
2021-05-07 17:30:00,53.34,16.7425,55.905875418,19.14,5.5825,19.9375,34.2,11.16,35.9747911738,135.4,52.78,13.1425,54.3916694564,19.14,5.5825,19.9375,33.64,7.5600000000000005,34.4790255083,135.22
2021-05-07 18:00:00,58.584,16.227,60.7898065879,15.864,4.627,16.525,42.72,11.6,44.2668995978,135.44,57.864,11.747,59.0443435479,15.864,4.627,16.525,42.0,7.12,42.59923004,135.26
2021-05-07 18:30:00,65.73264,17.25702,67.9601699575,19.53264,5.69702,20.3465,46.2,11.56,47.6242963203,135.44,65.01264,12.85702,66.2717611283,19.53264,5.69702,20.3465,45.48,7.16,46.0401563855,135.26
2021-05-07 19:00:00,64.8712,16.8691,67.028644058,16.8312,4.9091000000000005,17.5325,48.04,11.96,49.5063955464,135.32,64.0312,11.6291,65.0786488816,16.8312,4.9091000000000005,17.5325,47.2,6.72,47.6759729843,135.14
2021-05-07 19:30:00,63.1096,16.1603,65.1458126686,13.0296,3.8003,13.5725,50.08,12.36,51.5827102816,135.18,62.2696,10.0803,63.0802309147,13.0296,3.8003,13.5725,49.24,6.28,49.6388557483,135.01
2021-05-07 20:00:00,62.3464,16.8077,64.5722260128,12.5064,3.6477,13.0275,49.84,13.16,51.5481444865,135.33,61.4664,9.2077,62.152233011,12.5064,3.6477,13.0275,48.96,5.5600000000000005,49.2746912725,135.16
2021-05-07 20:30:00,60.88272,16.68246,63.1269361386,10.84272,3.16246,11.2945,50.04,13.52,51.8342743752,135.42,60.04272,8.40246,60.6277952679,10.84272,3.16246,11.2945,49.2,5.24,49.4782538091,135.24
2021-05-07 21:00:00,59.0912,16.0816,61.2404096655,8.3712,2.4416,8.72,50.72,13.64,52.5220715509,135.42,58.2512,7.5616,58.7399361253,8.3712,2.4416,8.72,49.88,5.12,50.1420861154,135.24
2021-05-07 21:30:00,57.06064,15.356020000000001,59.0908113623,6.02064,1.75602,6.2715,51.04,13.6,52.8208443704,135.32,56.18064,6.8760200000000005,56.5998583201,6.02064,1.75602,6.2715,50.16,5.12,50.4206306982,135.15
2021-05-07 22:00:00,54.79424,16.18332,57.1341280094,6.11424,1.78332,6.369,48.68,14.4,50.7651691615,135.05,53.99424,6.10332,54.3380940796,6.11424,1.78332,6.369,47.88,4.32,48.074492197,134.88
2021-05-07 22:30:00,52.84544,17.32992,55.6144464685,7.16544,2.08992,7.464,45.68,15.24,48.1551658703,135.38,52.08544,5.56992,52.3824118269,7.16544,2.08992,7.464,44.92,3.48,45.0545979896,135.21
2021-05-07 23:00:00,48.85408,17.92244,52.0378226697,6.45408,1.8824400000000001,6.723,42.4,16.04,45.3325666602,135.74,48.174080000000004,4.76244,48.4089125947,6.45408,1.8824400000000001,6.723,41.72,2.88,41.8192874162,135.57
2021-05-07 23:30:00,43.73872,18.52546,47.5001925833,4.81872,1.4054600000000002,5.0195,38.92,17.12,42.5189463651,136.4,43.21872,3.40546,43.352680612,4.81872,1.4054600000000002,5.0195,38.4,2.0,38.4520480599,136.23
2021-05-08 00:00:00,41.5792,19.2056,45.8004906524,4.8192,1.4056,5.02,36.76,17.8,40.8428402538,136.53,41.0592,2.6856,41.1469361192,4.8192,1.4056,5.02,36.24,1.28,36.262597811,136.36
2021-05-08 00:30:00,40.04576,19.12168,44.3768130897,4.80576,1.40168,5.006,35.24,17.72,39.4443405319,136.56,39.52576,2.84168,39.6277787518,4.80576,1.40168,5.006,34.72,1.44,34.7498489205,136.39
2021-05-08 01:00:00,41.66272,20.319960000000002,46.3538888574,7.54272,2.19996,7.857,34.12,18.12,38.6330014366,136.76,41.22272,3.27996,41.3530020893,7.54272,2.19996,7.857,33.68,1.08,33.6973114655,136.6
2021-05-08 01:30:00,53.756,23.4105,58.63240611,18.276,5.3305,19.0375,35.48,18.08,39.8210597549,136.48,53.276,6.3305,53.6507912919,18.276,5.3305,19.0375,35.0,1.0,35.0142828,136.31
2021-05-08 02:00:00,60.7,23.5075,65.0929531996,20.94,6.1075,21.8125,39.76,17.4,43.4006635894,136.21,60.1,7.7475000000000005,60.5973081601,20.94,6.1075,21.8125,39.16,1.6400000000000001,39.19432612,136.04
2021-05-08 02:30:00,54.43888,21.90634,58.6811672332,15.03888,4.38634,15.6655,39.4,17.52,43.119721706,136.21,53.87888,5.94634,54.2060206015,15.03888,4.38634,15.6655,38.84,1.56,38.8713159026,136.04
2021-05-08 03:00:00,49.42464,21.02052,53.7090057644,10.90464,3.18052,11.359,38.52,17.84,42.4506301484,136.18,48.90464,4.42052,49.10402031,10.90464,3.18052,11.359,38.0,1.24,38.0202261961,136.0
2021-05-08 03:30:00,44.97168,20.11174,49.2639227818,7.65168,2.23174,7.9705,37.32,17.88,41.3820830795,136.18,44.45168,3.43174,44.5839510839,7.65168,2.23174,7.9705,36.8,1.2,36.8195600191,136.0
2021-05-08 04:00:00,43.05936,19.98398,47.4707061276,5.97936,1.74398,6.2285,37.08,18.24,41.3234074103,136.24,42.53936,2.62398,42.6202114055,5.97936,1.74398,6.2285,36.56,0.88,36.5705892761,136.07
2021-05-08 04:30:00,45.48576,20.92168,50.0666661243,8.64576,2.52168,9.006,36.84,18.4,41.1794317591,136.34,44.96576,3.20168,45.0795999006,8.64576,2.52168,9.006,36.32,0.68,36.326365081,136.18
2021-05-08 05:00:00,47.92544,22.29492,52.8574616965,11.84544,3.45492,12.339,36.08,18.84,40.7027271814,136.49,47.40544,3.77492,47.5555019172,11.84544,3.45492,12.339,35.56,0.32,35.5614397909,136.32
2021-05-08 05:30:00,54.05776,24.30018,59.2683740645,18.85776,5.50018,19.6435,35.2,18.8,39.9058892897,136.59,53.57776,5.90018,53.901655732,18.85776,5.50018,19.6435,34.72,0.4,34.722304071,136.43
2021-05-08 06:00:00,64.55344,26.68142,69.8501595492,29.35344,8.56142,30.5765,35.2,18.12,39.5900795655,136.53,64.11344,9.601420000000001,64.8283923497,29.35344,8.56142,30.5765,34.76,1.04,34.7755546325,136.36
2021-05-08 06:30:00,78.8216,29.8813,84.2955320064,42.3816,12.3613,44.1475,36.44,17.52,40.4329568545,136.15,78.3416,13.9213,79.5688939489,42.3816,12.3613,44.1475,35.96,1.56,35.9938216921,135.97
2021-05-08 07:00:00,66.1488,24.5484,70.5569818232,27.3888,7.9884,28.53,38.76,16.56,42.1493914547,136.12,65.5888,10.4284,66.412666051,27.3888,7.9884,28.53,38.2,2.44,38.2778473794,135.97
2021-05-08 07:30:00,79.1352,26.2511,83.3756567006,37.6152,10.9711,39.1825,41.52,15.28,44.2423869157,135.44,78.5352,14.5311,79.8682071055,37.6152,10.9711,39.1825,40.92,3.56,41.0745663398,135.28
2021-05-08 08:00:00,93.7048,29.1539,98.1353118314,52.5048,15.3139,54.6925,41.2,13.84,43.4624619643,135.05,93.1448,20.1139,95.2917768763,52.5048,15.3139,54.6925,40.64,4.8,40.9224828181,134.89
2021-05-08 08:30:00,119.63664,35.42902,124.7723570694,77.03664,22.46902,80.2465,42.6,12.96,44.5277621266,134.53,118.99664,28.02902,122.2531238597,77.03664,22.46902,80.2465,41.96,5.5600000000000005,42.3267669448,134.37
2021-05-08 09:00:00,127.99616,37.69888,133.4324642956,86.87616,25.33888,90.496,41.12,12.36,42.9374428675,134.74,127.43616,31.57888,131.2905196029,86.87616,25.33888,90.496,40.56,6.24,41.0371928865,134.58
2021-05-08 09:30:00,128.368,37.329,133.6854429809,87.528,25.529,91.175,40.84,11.8,42.5105351648,134.36,127.768,32.209,131.7652515081,87.528,25.529,91.175,40.24,6.68,40.7906852112,134.2
2021-05-08 10:00:00,131.75472,36.58346,136.7393717546,88.67472,25.86346,92.3695,43.08,10.72,44.3937473075,134.18,131.15472,33.58346,135.3861490842,88.67472,25.86346,92.3695,42.48,7.72,43.1757895122,134.02
2021-05-08 10:30:00,134.396,36.4005,139.2382175132,90.516,26.4005,94.2875,43.88,10.0,45.0050486057,134.44,133.756,34.8405,138.2191302832,90.516,26.4005,94.2875,43.24,8.44,44.0560007263,134.28
2021-05-08 11:00:00,136.2176,36.3768,140.9911562049,90.2976,26.3368,94.06,45.92,10.04,47.0047657158,134.42,135.4976,34.7368,139.8793940507,90.2976,26.3368,94.06,45.2,8.4,45.9739056422,134.28
2021-05-08 11:30:00,123.668,33.4865,128.1215044645,78.468,22.8865,81.7375,45.2,10.6,46.426285658,134.49,122.988,30.8065,126.7875726806,78.468,22.8865,81.7375,44.52,7.92,45.2189871625,134.34
2021-05-08 12:00:00,114.7272,31.7971,119.0520305927,72.1272,21.0371,75.1325,42.6,10.76,43.9378834265,134.72,114.0872,28.8371,117.675263077,72.1272,21.0371,75.1325,41.96,7.8,42.6788191027,134.56
2021-05-08 12:30:00,115.9944,32.5617,120.4780691174,73.5144,21.4417,76.5775,42.48,11.12,43.9113288344,134.87,115.3944,28.8817,118.9538572147,73.5144,21.4417,76.5775,41.88,7.44,42.5357261605,134.72
2021-05-08 13:00:00,115.59104,33.71572,120.4078000106,73.63104,21.47572,76.699,41.96,12.24,43.7088000293,135.57,114.99104,28.03572,118.3593717295,73.63104,21.47572,76.699,41.36,6.5600000000000005,41.8770008477,135.4
2021-05-08 13:30:00,112.524,33.9545,117.5353506238,70.884,20.6745,73.8375,41.64,13.28,43.7063839731,136.0,111.884,26.3545,114.9460270138,70.884,20.6745,73.8375,41.0,5.68,41.3915740218,135.83
2021-05-08 14:00:00,113.7736,35.8073,119.2752899399,76.4136,22.2873,79.5975,37.36,13.52,39.7310961339,136.12,113.2536,27.6873,116.5888695127,76.4136,22.2873,79.5975,36.84,5.4,37.2336621889,135.94
2021-05-08 14:30:00,125.66256,39.20158,131.635264501,88.46256,25.80158,92.1485,37.2,13.4,39.5398533128,136.36,125.14256,31.40158,129.0221668933,88.46256,25.80158,92.1485,36.68,5.6,37.1050185285,136.18
2021-05-08 15:00:00,129.064,40.402,135.2399264271,92.304,26.922,96.15,36.76,13.48,39.1536460627,136.49,128.544,32.482,132.5844646254,92.304,26.922,96.15,36.24,5.5600000000000005,36.6640314205,136.31
2021-05-08 15:30:00,129.6504,41.3597,136.0876592651,94.4904,27.5597,98.4275,35.16,13.8,37.7712271445,136.52,129.2104,32.8397,133.3183159369,94.4904,27.5597,98.4275,34.72,5.28,35.1191799449,136.34
2021-05-08 16:00:00,126.83632,41.47226,133.4443720082,94.87632,27.67226,98.8295,31.96,13.8,34.812089854,136.59,126.47632,32.91226,130.6884707197,94.87632,27.67226,98.8295,31.6,5.24,32.0315094868,136.41
2021-05-08 16:30:00,127.22368,40.69524,133.5738271946,93.58368,27.29524,97.483,33.64,13.4,36.210628274,136.59,126.78368,32.93524,130.9917232049,93.58368,27.29524,97.483,33.2,5.64,33.6756529261,136.41
2021-05-08 17:00:00,128.1856,40.2108,134.3445439309,93.7056,27.3308,97.61,34.48,12.88,36.8071297441,136.28,127.7456,33.4108,132.0424926908,93.7056,27.3308,97.61,34.04,6.08,34.5787217809,136.09
2021-05-08 17:30:00,128.12128,40.34204,134.3225319155,93.88128,27.38204,97.793,34.24,12.96,36.6106432612,136.05,127.68128,33.34204,131.9628769533,93.88128,27.38204,97.793,33.8,5.96,34.321445191,135.85
2021-05-08 18:00:00,129.04256,39.58908,134.9788040642,91.16256,26.58908,94.961,37.88,13.0,40.0486504142,134.743,128.56256,32.38908,132.579728228,91.16256,26.58908,94.961,37.4,5.8,37.8470606521,134.583
2021-05-08 18:30:00,130.6256,39.2658,136.3995983315,89.5056,26.1058,93.235,41.12,13.16,43.1745295284,134.743,130.0256,31.7458,133.8448821323,89.5056,26.1058,93.235,40.52,5.64,40.9106343143,134.583
2021-05-08 19:00:00,127.94096,39.24278,133.8240823912,88.74096,25.88278,92.4385,39.2,13.36,41.4141231949,134.743,127.42096,31.28278,131.2048526993,88.74096,25.88278,92.4385,38.68,5.4,39.0551200229,134.583
2021-05-08 19:30:00,127.93152,39.65336,133.9360398429,88.09152,25.69336,91.762,39.84,13.96,42.215011548,134.743,127.37152,30.61336,130.9987859394,88.09152,25.69336,91.762,39.28,4.92,39.5869271351,134.583
2021-05-08 20:00:00,127.61184,39.31012,133.5292748524,87.05184,25.39012,90.679,40.56,13.92,42.8821641245,134.743,127.05184,30.35012,130.6265663309,87.05184,25.39012,90.679,40.0,4.96,40.3063468948,134.583
2021-05-08 20:30:00,127.94256,39.78158,133.9845989905,87.02256,25.38158,90.6485,40.92,14.4,43.3797925306,135.98,127.38256,30.02158,130.8725022984,87.02256,25.38158,90.6485,40.36,4.64,40.6258439912,135.79
2021-05-08 21:00:00,124.8592,39.4406,130.9403709824,86.5392,25.2406,90.145,38.32,14.2,40.866396954,136.19,124.3392,30.0006,127.9072814855,86.5392,25.2406,90.145,37.8,4.76,38.0985249058,136.0
2021-05-08 21:30:00,124.90048,39.83764,131.0998377764,86.94048,25.35764,90.563,37.96,14.48,40.6279706606,136.21,124.38048,29.87764,127.9186349872,86.94048,25.35764,90.563,37.44,4.52,37.7118549,136.02
2021-05-08 22:00:00,122.83328,40.57804,129.3622510851,86.87328,25.33804,90.493,35.96,15.24,39.0561032362,136.21,122.35328,29.13804,125.7749995102,86.87328,25.33804,90.493,35.48,3.8,35.6829146792,136.02
2021-05-08 22:30:00,120.62656,41.25608,127.4865919005,86.86656,25.33608,90.486,33.76,15.92,37.3253801052,136.17,120.22656,28.41608,123.5390599446,86.86656,25.33608,90.486,33.36,3.08,33.5018805442,136.27
2021-05-08 23:00:00,117.49664,42.00152,124.7781555145,86.81664,25.32152,90.434,30.68,16.68,34.9211225478,136.17,117.13664,27.76152,120.3814538174,86.81664,25.32152,90.434,30.32,2.44,30.4180209744,135.98
2021-05-08 23:30:00,115.51024,42.47382,123.0716902064,86.79024,25.31382,90.4065,28.72,17.16,33.4560009565,136.89,115.19024,27.35382,118.3935085207,86.79024,25.31382,90.4065,28.4,2.04,28.4731733391,136.71
2021-05-09 00:00:00,112.84,43.005,120.7571762878,86.28,25.165,89.875,26.56,17.84,31.9952996548,136.89,112.6,26.605,115.7004149733,86.28,25.165,89.875,26.32,1.44,26.359362663,136.71
2021-05-09 00:30:00,109.6144,40.5292,116.8671585177,86.2944,25.1692,89.89,23.32,15.36,27.9240398223,136.74,109.3344,28.9692,113.1071420026,86.2944,25.1692,89.89,23.04,3.8,23.3512654903,136.55
2021-05-09 01:00:00,109.07248,40.69114,116.4155263178,85.75248,25.01114,89.3255,23.32,15.68,28.1013309293,136.74,108.87248,28.49114,112.5387131606,85.75248,25.01114,89.3255,23.12,3.48,23.3804362662,136.55
2021-05-09 01:30:00,110.9408,39.8244,117.8721508245,84.7008,24.7044,88.23,26.24,15.12,30.2845174966,136.77,110.6608,28.7044,114.3230302083,84.7008,24.7044,88.23,25.96,4.0,26.2663587122,136.57
2021-05-09 02:00:00,113.47504,38.83522,119.9364790856,83.91504,24.47522,87.4115,29.56,14.36,32.8634021367,136.63,113.07504,29.15522,116.7732483245,83.91504,24.47522,87.4115,29.16,4.68,29.5331677949,136.42
2021-05-09 02:30:00,114.57968,38.99574,121.0337589561,83.77968,24.43574,87.2705,30.8,14.56,34.0680730303,136.35,114.21968,28.91574,117.8229829832,83.77968,24.43574,87.2705,30.44,4.48,30.7679053561,136.14
2021-05-09 03:00:00,114.11696,39.33078,120.7045600425,83.55696,24.37078,87.0385,30.56,14.96,34.0252141801,136.43,113.75696,28.53078,117.2802257665,83.55696,24.37078,87.0385,30.2,4.16,30.4851701652,136.23
2021-05-09 03:30:00,113.94016,39.42088,120.5668521643,82.22016,23.98088,85.646,31.72,15.44,35.2782085713,136.6,113.50016,27.54088,116.7937771938,82.22016,23.98088,85.646,31.28,3.56,31.4819313258,136.42
2021-05-09 04:00:00,112.59216,39.71438,119.3910652949,82.95216,24.19438,86.4085,29.64,15.52,33.4574356459,136.23,112.23216,27.71438,115.603393536,82.95216,24.19438,86.4085,29.28,3.52,29.4908256921,136.05
2021-05-09 04:30:00,112.6984,40.1087,119.6228957109,83.6184,24.3887,87.1025,29.08,15.72,33.0569932087,136.33,112.2984,27.7087,115.6663421149,83.6184,24.3887,87.1025,28.68,3.32,28.8715223014,136.16
2021-05-09 05:00:00,114.12368,40.90274,121.2322089061,84.28368,24.58274,87.7955,29.84,16.32,34.0112922424,136.31,113.80368,27.38274,117.0516639414,84.28368,24.58274,87.7955,29.52,2.8,29.6524939929,136.13
2021-05-09 05:30:00,115.13696,41.25328,122.3043444396,85.89696,25.05328,89.476,29.24,16.2,33.4277968164,136.46,114.77696,27.93328,118.1271293074,85.89696,25.05328,89.476,28.88,2.88,29.0232458557,136.28
2021-05-09 06:00:00,116.45056,43.62308,124.3531504748,86.89056,25.34308,90.511,29.56,18.28,34.7556038647,136.29,116.17056,26.18308,119.0846450597,86.89056,25.34308,90.511,29.28,0.84,29.2920467021,136.11
2021-05-09 06:30:00,117.33856,43.53208,125.1534244518,87.53856,25.53208,91.186,29.8,18.0,34.8143648513,136.79,116.97856,26.77208,120.003032325,87.53856,25.53208,91.186,29.44,1.24,29.4661025587,136.62
2021-05-09 07:00:00,117.7024,43.0832,125.3396070203,87.7824,25.6032,91.44,29.92,17.48,34.6519378967,136.79,117.3824,27.3232,120.5204758039,87.7824,25.6032,91.44,29.6,1.72,29.64993086,136.62
2021-05-09 07:30:00,118.97632,43.05976,126.5286831197,89.89632,26.21976,93.642,29.08,16.84,33.6040473753,136.64,118.61632,28.57976,122.0107948175,89.89632,26.21976,93.642,28.72,2.36,28.8168006552,136.47
2021-05-09 08:00:00,117.74064,42.39102,125.1393498635,89.66064,26.15102,93.3965,28.08,16.24,32.4380024046,136.64,117.46064,28.91102,120.9663136028,89.66064,26.15102,93.3965,27.8,2.76,27.9366712405,136.47
2021-05-09 08:30:00,119.23984,41.69662,126.3200204348,90.15984,26.29662,93.9165,29.08,15.4,32.9060237647,135.84,118.91984,29.81662,122.6008122887,90.15984,26.29662,93.9165,28.76,3.52,28.9746095746,135.66
2021-05-09 09:00:00,120.35072,39.58896,126.6948363526,89.79072,26.18896,93.532,30.56,13.4,33.3687518496,135.84,119.95072,31.508960000000002,124.0201184841,89.79072,26.18896,93.532,30.16,5.32,30.625610198,135.66
2021-05-09 09:30:00,121.44832,42.39576,128.6355118029,97.76832,28.51576,101.842,23.68,13.88,27.4480746137,135.24,121.24832,33.35576,125.7527805975,97.76832,28.51576,101.842,23.48,4.84,23.973652204,135.06
2021-05-09 10:00:00,117.59616,42.21388,124.9434612591,100.43616,29.29388,104.621,17.16,12.92,21.4800372439,135.24,117.55616,35.01388,122.6597837378,100.43616,29.29388,104.621,17.12,5.72,18.0502853163,135.06
2021-05-09 10:30:00,113.12816,41.32238,120.4388628054,100.80816,29.40238,105.0085,12.32,11.92,17.1426019029,134.87,113.16816,36.04238,118.7690430788,100.80816,29.40238,105.0085,12.36,6.64,14.0306521588,134.69
2021-05-09 11:00:00,116.48016,41.538380000000004,123.6651312483,101.00016,29.458380000000002,105.2085,15.48,12.08,19.6356003219,134.87,116.44016,35.97838,121.8718781682,101.00016,29.458380000000002,105.2085,15.44,6.52,16.7601909297,134.69
2021-05-09 11:30:00,104.3536,39.2598,111.4944201698,94.8336,27.6598,98.785,9.52,11.6,15.0063453246,134.87,104.4736,34.6198,110.0602728009,94.8336,27.6598,98.785,9.64,6.96,11.889962153,134.69
2021-05-09 12:00:00,91.77472,34.47596,98.0366821603,78.29472,22.83596,81.557,13.48,11.64,17.8101094887,134.87,91.81472,29.79596,96.5284519766,78.29472,22.83596,81.557,13.52,6.96,15.2063144779,134.69
2021-05-09 12:30:00,94.6536,35.5973,101.126019205,81.4536,23.7573,84.8475,13.2,11.84,17.7320500789,135.08,94.6936,30.5173,99.4896149367,81.4536,23.7573,84.8475,13.24,6.76,14.865907305,134.9
2021-05-09 13:00:00,88.33968,34.74574,94.9271589728,79.21968,23.10574,82.5205,9.12,11.64,14.7872918413,135.08,88.41968,30.10574,93.4044720142,79.21968,23.10574,82.5205,9.2,7.0,11.5602768133,134.9
2021-05-09 13:30:00,72.1288,29.7209,78.0121508885,61.1688,17.8409,63.7175,10.96,11.88,16.1634154806,135.04,72.2088,24.6009,76.2844353604,61.1688,17.8409,63.7175,11.04,6.76,12.9452385069,134.86
2021-05-09 14:00:00,55.2608,25.5294,60.8728698272,46.6608,13.6094,48.605,8.6,11.92,14.698516932,135.18,55.3408,20.3294,58.9566675534,46.6608,13.6094,48.605,8.68,6.72,10.977285639,135.0
2021-05-09 14:30:00,69.73312,28.22216,75.2276434564,52.05312,15.18216,54.222,17.68,13.04,21.9687050142,135.06,69.69312,20.78216,72.7257117504,52.05312,15.18216,54.222,17.64,5.6,18.507555214,134.88
2021-05-09 15:00:00,91.1168,35.2774,97.7075544316,75.5568,22.0374,78.705,15.56,13.24,20.4306436511,134.98,91.0768,27.5174,95.1430018498,75.5568,22.0374,78.705,15.52,5.48,16.459064372,134.8
2021-05-09 15:30:00,98.73536,37.43948,105.595388048,84.61536,24.67948,88.141,14.12,12.76,19.0313425696,135.26,98.69536,30.55948,103.3182263853,84.61536,24.67948,88.141,14.08,5.88,15.2584665022,135.08
2021-05-09 16:00:00,83.1264,32.4502,89.2357207457,66.6864,19.4502,69.465,16.44,13.0,20.9588549306,135.31,83.0464,25.0902,86.7538050405,66.6864,19.4502,69.465,16.36,5.64,17.3048894825,135.13
2021-05-09 16:30:00,82.2112,30.1566,87.567699119,57.4512,16.7566,59.845,24.76,13.4,28.1534651508,135.07,81.9712,22.0766,84.892013152,57.4512,16.7566,59.845,24.52,5.32,25.0904922232,134.89
2021-05-09 17:00:00,90.34544,32.34742,95.9617325263,65.78544,19.18742,68.5265,24.56,13.16,27.8635819664,135.07,90.10544,24.66742,93.4209394464,65.78544,19.18742,68.5265,24.32,5.48,24.9297573193,134.89
2021-05-09 17:30:00,120.29088,39.18984,126.5137912261,90.89088,26.50984,94.678,29.4,12.68,32.0178450243,135.16,119.97088,32.46984,124.2871777683,90.89088,26.50984,94.678,29.08,5.96,29.6844740563,134.98
2021-05-09 18:00:00,130.87632,40.09226,136.879510697,92.47632,26.97226,96.3295,38.4,13.12,40.5794825004,135.16,130.35632,32.49226,134.3447696185,92.47632,26.97226,96.3295,37.88,5.52,38.2800835945,134.98
2021-05-09 18:30:00,127.61104,39.82822,133.6819533005,89.65104,26.14822,93.3865,37.96,13.68,40.3497707552,134.92,127.13104,31.06822,130.8722110513,89.65104,26.14822,93.3865,37.48,4.92,37.801544942,134.75
2021-05-09 19:00:00,125.484,39.9295,131.6837090389,87.804,25.6095,91.4625,37.68,14.32,40.3093636764,134.88,125.004,29.9295,128.5370568601,87.804,25.6095,91.4625,37.2,4.32,37.4499986649,134.72
2021-05-09 19:30:00,120.33168,37.52174,126.0460002707,79.41168,23.16174,82.7205,40.92,14.36,43.3665308735,134.67,119.77168,27.44174,122.8751578809,79.41168,23.16174,82.7205,40.36,4.28,40.5863031083,134.5
2021-05-09 20:00:00,103.84176,32.16218,108.7084032734,60.76176,17.72218,63.2935,43.08,14.44,45.4356688077,134.67,103.28176,21.92218,105.582687618,60.76176,17.72218,63.2935,42.52,4.2,42.7269282771,134.5
2021-05-09 20:30:00,98.56656,30.70858,103.2394480606,54.40656,15.86858,56.6735,44.16,14.84,46.586813585,134.67,97.88656,19.74858,99.8588255521,54.40656,15.86858,56.6735,43.48,3.88,43.6527753986,134.5
2021-05-09 21:00:00,79.93152,25.34336,83.8530487555,36.01152,10.50336,37.512,43.92,14.84,46.3593787706,135.01,79.33152,14.38336,80.6248789791,36.01152,10.50336,37.512,43.32,3.88,43.4934109952,134.84
2021-05-09 21:30:00,60.6824,20.9057,64.1825674327,21.4824,6.2657,22.3775,39.2,14.64,41.8445886585,134.93,60.1624,10.3057,61.0386912233,21.4824,6.2657,22.3775,38.68,4.04,38.890410129,134.77
2021-05-09 22:00:00,60.01568,20.77624,63.5101093874,18.29568,5.33624,19.058,41.72,15.44,44.4854133397,134.93,59.41568,8.73624,60.0545162265,18.29568,5.33624,19.058,41.12,3.4,41.2603247685,134.77
2021-05-09 22:30:00,64.34352,22.62186,68.2043775417,23.66352,6.90186,24.6495,40.68,15.72,43.6117048509,135.5,63.82352,9.98186,64.5993748751,23.66352,6.90186,24.6495,40.16,3.08,40.2779344058,135.33
2021-05-09 23:00:00,47.909440000000004,19.14192,51.5919329198,9.94944,2.90192,10.364,37.96,16.24,41.2880031002,135.36,47.38944,5.50192,47.7077577256,9.94944,2.90192,10.364,37.44,2.6,37.5301691976,135.2
2021-05-09 23:30:00,41.6192,18.8006,45.6685928073,6.8592,2.0006,7.145,34.76,16.8,38.6069631025,135.57,41.2192,4.1606,41.4286500021,6.8592,2.0006,7.145,34.36,2.16,34.4278259552,135.4
2021-05-10 00:00:00,38.20352,18.66936,42.5212175649,4.76352,1.38936,4.962,33.44,17.28,37.6408288963,135.9,37.84352,3.18936,37.9776779596,4.76352,1.38936,4.962,33.08,1.8,33.1289359926,135.73
2021-05-10 00:30:00,39.71696,19.71578,44.3412775261,7.11696,2.07578,7.4135,32.6,17.64,37.0665563548,136.59,39.35696,3.59578,39.5208797252,7.11696,2.07578,7.4135,32.24,1.52,32.2758113763,136.43
2021-05-10 01:00:00,42.52688,20.67034,47.2842307567,9.56688,2.79034,9.9655,32.96,17.88,37.4974132441,136.59,42.16688,4.19034,42.3745763194,9.56688,2.79034,9.9655,32.6,1.4,32.6300475023,136.43
2021-05-10 01:30:00,43.67344,20.15142,48.0983273041,8.47344,2.47142,8.8265,35.2,17.68,39.3906384818,136.93,43.27344,4.03142,43.4608209385,8.47344,2.47142,8.8265,34.8,1.56,34.834947969,136.77
2021-05-10 02:00:00,43.97296,18.97878,47.8937918884,6.37296,1.85878,6.6385000000000005,37.6,17.12,41.3140944473,136.93,43.49296,3.93878,43.6709463769,6.37296,1.85878,6.6385000000000005,37.12,2.08,37.1782301892,136.77
2021-05-10 02:30:00,49.32528,20.70154,53.4933360845,12.00528,3.50154,12.5055,37.32,17.2,41.0928509597,136.9,48.88528,5.54154,49.1983664998,12.00528,3.50154,12.5055,36.88,2.04,36.9363777325,136.73
2021-05-10 03:00:00,68.27104,26.61572,73.2757221309,31.87104,9.29572,33.199,36.4,17.32,40.3105742951,136.9,67.83104,11.25572,68.7585719762,31.87104,9.29572,33.199,35.96,1.96,36.0133752931,136.73
2021-05-10 03:30:00,69.31424,26.71332,74.2836814664,32.75424,9.55332,34.119,36.56,17.16,40.3868691532,137.2,68.87424,11.71332,69.8631719935,32.75424,9.55332,34.119,36.12,2.16,36.18452708,137.04
2021-05-10 04:00:00,75.22736,28.42298,80.4177933336,39.02736,11.38298,40.6535,36.2,17.04,40.0100187453,137.2,74.82736,13.70298,76.0717126496,39.02736,11.38298,40.6535,35.8,2.32,35.875094425,137.04
2021-05-10 04:30:00,75.7624,22.5457,79.0458717597,40.6824,11.8657,42.3775,35.08,10.68,36.669725933,137.37,75.5224,12.8257,76.6037302111,40.6824,11.8657,42.3775,34.84,0.96,34.8532236673,137.2
2021-05-10 05:00:00,62.0496,15.5628,63.9715061883,27.8496,8.1228,29.01,34.2,7.44,34.9999085713,135.63,61.9696,8.1228,62.4996896312,27.8496,8.1228,29.01,34.12,0.0,34.12,135.46
2021-05-10 05:30:00,67.18944,16.72692,69.2402390247,32.38944,9.44692,33.739,34.8,7.28,35.5533177074,134.61,67.10944,9.44692,67.7710943884,32.38944,9.44692,33.739,34.72,0.0,34.72,134.44
2021-05-10 06:00:00,62.61056,15.30308,64.4535994418,28.33056,8.26308,29.511,34.28,7.04,34.9954282728,134.51,62.57056,8.26308,63.1138136211,28.33056,8.26308,29.511,34.24,0.0,34.24,134.34
2021-05-10 06:30:00,66.96432,13.79126,68.3697228709,29.04432,8.471260000000001,30.2545,37.92,5.32,38.2913671733,134.35,66.84432,8.471260000000001,67.3789682486,29.04432,8.471260000000001,30.2545,37.8,0.0,37.8,134.18
2021-05-10 07:00:00,75.79392,14.51656,77.1715544952,36.19392,10.55656,37.702,39.6,3.96,39.7975074596,133.78,75.63392,10.55656,76.3670793837,36.19392,10.55656,37.702,39.44,0.0,39.44,133.62
2021-05-10 07:30:00,93.99136,18.08248,95.7149509617,53.63136,15.64248,55.866,40.36,2.44,40.433688924,132.62,93.75136,15.64248,95.0473812496,53.63136,15.64248,55.866,40.12,0.0,40.12,132.47
2021-05-10 08:00:00,89.98096,16.48278,91.478167882,53.22096,15.522780000000001,55.4385,36.76,0.96,36.7725332279,132.62,89.78096,15.522780000000001,91.1129929124,53.22096,15.522780000000001,55.4385,36.56,0.0,36.56,132.47
2021-05-10 08:30:00,81.41664,19.81652,83.7935781179,47.09664,13.73652,49.059,34.32,6.08,34.854394271,134.09,80.93664,21.53652,83.7529783841,47.09664,13.73652,49.059,33.84,7.8,34.7273033793,133.92
2021-05-10 09:00:00,90.27872,25.62296,93.8444636833,62.47872,18.22296,65.082,27.8,7.4,28.7680378198,134.09,89.87872,29.22296,94.5101354353,62.47872,18.22296,65.082,27.4,11.0,29.525582128,133.92
2021-05-10 09:30:00,100.228,29.1865,104.3911096131,75.108,21.9065,78.2375,25.12,7.28,26.1536383702,134.59,99.828,32.9865,105.1367622017,75.108,21.9065,78.2375,24.72,11.08,27.0895699486,134.41
2021-05-10 10:00:00,98.06016,28.67088,102.1656221006,73.34016,21.39088,76.396,24.72,7.28,25.7696876194,134.55,97.74016,32.63088,103.0432589081,73.34016,21.39088,76.396,24.4,11.24,26.8644300144,134.38
2021-05-10 10:30:00,105.05392,30.65906,109.4363014153,79.33392,23.13906,82.6395,25.72,7.52,26.7968057798,135.06,104.65392,34.13906,110.0814170923,79.33392,23.13906,82.6395,25.32,11.0,27.6062022017,134.89
2021-05-10 11:00:00,104.97424,32.55582,109.9066534813,86.93424,25.35582,90.5565,18.04,7.2,19.4237380542,135.09,104.73424,36.59582,110.94374732200001,86.93424,25.35582,90.5565,17.8,11.24,21.0517837724,134.91
2021-05-10 11:30:00,112.86016,35.76088,118.3902709415,100.94016,29.44088,105.146,11.92,6.32,13.49180492,134.79,112.78016,41.52088,120.1804808012,100.94016,29.44088,105.146,11.84,12.08,16.9148455506,134.62
2021-05-10 12:00:00,117.27728,33.46754,121.9591597128,94.03728,27.42754,97.9555,23.24,6.04,24.0120636348,134.79,116.95728,39.74754,123.5268079449,94.03728,27.42754,97.9555,22.92,12.32,26.0213143404,134.62
2021-05-10 12:30:00,111.81328,33.46554,116.7139749638,92.93328,27.10554,96.8055,18.88,6.36,19.9224496486,134.85,111.57328,39.18554,118.2544009965,92.93328,27.10554,96.8055,18.64,12.08,22.2120687915,134.67
2021-05-10 13:00:00,104.39536,33.33698,109.5889840497,90.43536,26.37698,94.2035,13.96,6.96,15.5988204682,134.85,104.27536,37.81698,110.9210290227,90.43536,26.37698,94.2035,13.84,11.44,17.9560351971,134.67
2021-05-10 13:30:00,99.03168,33.03924,104.3976293955,92.43168,26.95924,96.283,6.6,6.08,8.9736503163,134.94,99.03168,39.27924,106.5369998573,92.43168,26.95924,96.283,6.6,12.32,13.9764945534,134.76
2021-05-10 14:00:00,120.96096,39.21528,127.1589243018,110.04096,32.09528,114.626,10.92,7.12,13.0361343964,134.83,120.88096,43.375280000000004,128.4274947416,110.04096,32.09528,114.626,10.84,11.28,15.6442960852,134.65
2021-05-10 14:30:00,115.77376,37.08568,121.5685451324,105.89376,30.88568,110.306,9.88,6.2,11.6642359373,134.92,115.73376,43.12568,123.5076008965,105.89376,30.88568,110.306,9.84,12.24,15.704878223,134.72
2021-05-10 15:00:00,113.11904,36.80472,118.955893611,105.47904,30.76472,109.874,7.64,6.04,9.7391580745,134.92,113.15904,43.20472,121.1264470048,105.47904,30.76472,109.874,7.68,12.44,14.6197127195,134.72
2021-05-10 15:30:00,119.65648,38.80314,125.7909252683,108.21648,31.56314,112.7255,11.44,7.24,13.5385080419,135.2,119.65648,42.88314,127.1087601318,108.21648,31.56314,112.7255,11.44,11.32,16.0939740276,135.02
2021-05-10 16:00:00,112.68992,37.41956,118.7402271355,105.52992,30.77956,109.927,7.16,6.64,9.7649987199,135.24,112.68992,42.61956,120.4800604424,105.52992,30.77956,109.927,7.16,11.84,13.8365891751,135.06
2021-05-10 16:30:00,119.5976,40.2543,126.1903110157,112.9176,32.9343,117.6225,6.68,7.32,9.9098335001,135.24,119.7176,44.1743,127.6074940207,112.9176,32.9343,117.6225,6.8,11.24,13.1368793859,135.06
2021-05-10 17:00:00,118.17568,38.87124,124.4044398026,107.21568,31.27124,111.683,10.96,7.6,13.3372260984,135.31,118.13568,42.31124,125.484181949,107.21568,31.27124,111.683,10.92,11.04,15.5282967514,135.14
2021-05-10 17:30:00,122.204,38.5245,128.1325669619,101.364,29.5645,105.5875,20.84,8.96,22.6845145419,135.44,121.964,39.2445,128.1223949052,101.364,29.5645,105.5875,20.6,9.68,22.7609841615,135.26
2021-05-10 18:00:00,121.91376,37.69818,127.6092381164,97.43376,28.41818,101.4935,24.48,9.28,26.1799312451,135.44,121.63376,37.73818,127.3536092989,97.43376,28.41818,101.4935,24.2,9.32,25.9326512335,135.26
2021-05-10 18:30:00,122.768,37.824,128.4625891067,94.848,27.664,98.8,27.92,10.16,29.7111426909,135.37,122.408,36.144,127.6327042728,94.848,27.664,98.8,27.56,8.48,28.8351174785,135.2
2021-05-10 19:00:00,123.91184,37.52762,129.4699438289,91.91184,26.80762,95.7415,32.0,10.72,33.7478651177,135.37,123.47184,34.80762,128.2843158108,91.91184,26.80762,95.7415,31.56,8.0,32.558157196,135.2
2021-05-10 19:30:00,122.96096,36.63028,128.3011110513,88.56096,25.83028,92.251,34.4,10.8,36.0555127546,135.07,122.52096,33.67028,127.0632653232,88.56096,25.83028,92.251,33.96,7.84,34.8532236673,134.89
2021-05-10 20:00:00,122.26352,36.92686,127.7182888714,86.42352,25.20686,90.0245,35.84,11.72,37.7076119636,135.07,121.70352,32.16686,125.8826980274,86.42352,25.20686,90.0245,35.28,6.96,35.9599777531,134.89
2021-05-10 20:30:00,123.20512,36.74316,128.5673418913,85.24512,24.86316,88.797,37.96,11.88,39.7755703919,135.27,122.68512,31.74316,126.7251627586,85.24512,24.86316,88.797,37.44,6.88,38.0668884991,135.09
2021-05-10 21:00:00,127.19504,36.46522,132.3188968751,84.15504,24.54522,87.6615,43.04,11.92,44.6601388265,135.37,126.51504,31.34522,130.3402399992,84.15504,24.54522,87.6615,42.36,6.8,42.9023262773,135.19
2021-05-10 21:30:00,123.04464,35.35802,128.0241110535,81.04464,23.63802,84.4215,42.0,11.72,43.604568568,135.2,122.36464,30.63802,126.1419573015,81.04464,23.63802,84.4215,41.32,7.0,41.9087389455,135.03
2021-05-10 22:00:00,111.22208,33.44644,116.142220696,71.06208,20.72644,74.023,40.16,12.72,42.1262863305,135.2,110.62208,26.64644,113.7861034934,71.06208,20.72644,74.023,39.56,5.92,40.0004999969,135.03
2021-05-10 22:30:00,111.97792,34.82856,117.2692762799,73.05792,21.30856,76.102,38.92,13.52,41.2014174513,135.03,111.29792,26.54856,114.4205096755,73.05792,21.30856,76.102,38.24,5.24,38.5973470591,134.87
2021-05-10 23:00:00,113.03504,37.39522,119.0601643987,78.15504,22.79522,81.4115,34.88,14.6,37.812357768300004,135.1,112.51504,27.03522,115.7174893724,78.15504,22.79522,81.4115,34.36,4.24,34.6206181343,134.93
2021-05-10 23:30:00,109.88288,38.41584,116.4045707006,78.36288,22.85584,81.628,31.52,15.56,35.1514437826,135.46,109.44288,26.25584,112.5482701635,78.36288,22.85584,81.628,31.08,3.4,31.2654185963,135.28
2021-05-11 00:00:00,111.08032,39.94676,118.0448267642,80.32032,23.42676,83.667,30.76,16.52,34.9154407104,135.75,110.64032,25.94676,113.6420466386,80.32032,23.42676,83.667,30.32,2.52,30.4245427246,135.58
2021-05-11 00:30:00,110.15376,40.17318,117.2507366009,81.23376,23.69318,84.6185,28.92,16.48,33.2859850388,135.95,109.75376,26.17318,112.8313927303,81.23376,23.69318,84.6185,28.52,2.48,28.6276230239,135.78
2021-05-11 01:00:00,108.89152,39.83836,115.9502395659,79.81152,23.27836,83.137,29.08,16.56,33.4646081704,135.95,108.49152,25.75836,111.5074124074,79.81152,23.27836,83.137,28.68,2.48,28.787024855,135.78
2021-05-11 01:30:00,110.7944,39.9667,117.7825801222,80.1144,23.3667,83.4525,30.68,16.6,34.8829815239,135.88,110.3544,25.7667,113.3226209909,80.1144,23.3667,83.4525,30.24,2.4,30.3350885939,135.7
2021-05-11 02:00:00,104.91392,36.48156,111.0758066808,70.63392,20.60156,73.577,34.28,15.88,37.779528848300004,135.97,104.43392,23.64156,107.0764540214,70.63392,20.60156,73.577,33.8,3.04,33.9364346978,135.79
2021-05-11 02:30:00,107.15216,37.54438,113.5392701326,73.59216,21.46438,76.6585,33.56,16.08,37.2134384329,135.51,106.63216,24.30438,109.3669073964,73.59216,21.46438,76.6585,33.04,2.84,33.1618334837,135.34
2021-05-11 03:00:00,93.51968,33.24824,99.2540982046,58.99968,17.20824,61.458,34.52,16.04,38.0645767085,135.48,93.03968,20.12824,95.1920590175,58.99968,17.20824,61.458,34.04,2.92,34.165011342,135.32
2021-05-11 03:30:00,72.17056,26.60808,76.9193061071,36.37056,10.60808,37.886,35.8,16.0,39.2127530276,135.58,71.61056,13.56808,72.8846012433,36.37056,10.60808,37.886,35.24,2.96,35.3640947855,135.42
2021-05-11 04:00:00,60.00512,22.76316,64.1776898883,24.28512,7.08316,25.297,35.72,15.68,39.0100089721,135.64,59.48512,10.36316,60.381078051,24.28512,7.08316,25.297,35.2,3.2800000000000002,35.3524878898,135.47
2021-05-11 04:30:00,53.8088,20.7509,57.6713690513,17.2488,5.0309,17.9675,36.56,15.72,39.7963817451,135.7,53.2088,8.3109,53.8539455959,17.2488,5.0309,17.9675,35.96,3.2800000000000002,36.109278586,135.53
2021-05-11 05:00:00,52.5608,20.2019,56.3094526723,15.6408,4.5619,16.2925,36.92,15.64,40.0960845969,135.73,52.0008,7.8419,52.5887687273,15.6408,4.5619,16.2925,36.36,3.2800000000000002,36.5076430354,135.56
2021-05-11 05:30:00,50.13632,19.56976,53.8203129831,13.33632,3.88976,13.892,36.8,15.68,40.0012799795,135.77,49.57632,7.16976,50.0920848358,13.33632,3.88976,13.892,36.24,3.2800000000000002,36.3881299327,135.6
2021-05-11 06:00:00,49.50624,18.98432,53.0214315612,12.42624,3.62432,12.944,37.08,15.36,40.1354705965,135.77,48.94624,7.18432,49.4706869166,12.42624,3.62432,12.944,36.52,3.56,36.6931056194,135.6
2021-05-11 06:30:00,52.21696,17.87328,55.191168221,13.41696,3.9132800000000003,13.975999999999999,38.8,13.96,41.2349560446,135.77,51.61696,8.71328,52.3472234985,13.41696,3.9132800000000003,13.975999999999999,38.2,4.8,38.5003896084,135.6
2021-05-11 07:00:00,57.36336,17.13598,59.8681624994,16.92336,4.93598,17.6285,40.44,12.2,42.2401893935,135.28,56.68336,11.41598,57.8215176232,16.92336,4.93598,17.6285,39.76,6.48,40.2845876236,135.11
2021-05-11 07:30:00,68.22544,17.07742,70.3302846365,25.22544,7.35742,26.2765,43.0,9.72,44.0848999092,134.13,67.54544,15.99742,69.4140037129,25.22544,7.35742,26.2765,42.32,8.64,43.1929623897,133.97
2021-05-11 08:00:00,65.72544,14.47992,67.3015716488,21.80544,6.35992,22.714,43.92,8.12,44.6643123758,134.13,64.96544,16.67992,67.072558663,21.80544,6.35992,22.714,43.16,10.32,44.3766605323,133.97
2021-05-11 08:30:00,61.0376,13.5793,62.5298808751,19.677599999999998,5.7393,20.4975,41.36,7.84,42.0964986668,134.39,60.3576,16.3393,62.530093573,19.677599999999998,5.7393,20.4975,40.68,10.6,42.0383444013,134.23
2021-05-11 09:00:00,59.6856,12.3383,60.9475552771,16.2456,4.7383,16.9225,43.44,7.6,44.0998140586,134.57,58.9656,15.5383,60.9785269603,16.2456,4.7383,16.9225,42.72,10.8,44.0640261438,134.4
2021-05-11 09:30:00,58.83824,12.11282,60.0721141184,15.19824,4.43282,15.8315,43.64,7.68,44.3106307786,134.57,58.15824,15.19282,60.1099214727,15.19824,4.43282,15.8315,42.96,10.76,44.287009382,134.4
2021-05-11 10:00:00,54.62736,14.33798,56.4776604601,20.90736,6.09798,21.7785,33.72,8.24,34.7121880613,134.57,54.10736,16.33798,56.5202264384,20.90736,6.09798,21.7785,33.2,10.24,34.7433101474,134.4
2021-05-11 10:30:00,55.37872,15.74046,57.5722564249,24.61872,7.18046,25.6445,30.76,8.56,31.9288458921,135.09,54.89872,17.22046,57.5361946973,24.61872,7.18046,25.6445,30.28,10.04,31.9010971598,134.91
2021-05-11 11:00:00,50.39024,15.10882,52.6065844648,24.51024,7.14882,25.5315,25.88,7.96,27.0764842622,135.09,50.03024,17.70882,53.0719061298,24.51024,7.14882,25.5315,25.52,10.56,27.618544494600002,134.91
2021-05-11 11:30:00,49.67488,14.94684,51.8748660625,25.87488,7.5468399999999995,26.953,23.8,7.4,24.9238841275,135.0,49.35488,18.66684,52.7669886899,25.87488,7.5468399999999995,26.953,23.48,11.12,25.9800846804,134.83
2021-05-11 12:00:00,53.73712,14.50666,55.6607694004,23.81712,6.94666,24.8095,29.92,7.5600000000000005,30.8603305232,135.0,53.29712,17.94666,56.2375817888,23.81712,6.94666,24.8095,29.48,11.0,31.4653841547,134.83
2021-05-11 12:30:00,51.23312,12.90466,52.8333496444,18.87312,5.50466,19.6595,32.36,7.4,33.195324972,135.04,50.71312,16.58466,53.3560820099,18.87312,5.50466,19.6595,31.84,11.08,33.7127868916,134.87
2021-05-11 13:00:00,48.96608,16.85344,51.7852819863,32.68608,9.53344,34.048,16.28,7.32,17.8499523809,134.92,48.84608,20.69344,53.0486379693,32.68608,9.53344,34.048,16.16,11.16,19.639022378900002,134.74
2021-05-11 13:30:00,52.2656,18.2758,55.3687439717,37.4256,10.9158,38.985,14.84,7.36,16.5648785085,135.06,52.1056,22.1558,56.6204293961,37.4256,10.9158,38.985,14.68,11.24,18.4889155983,134.88
2021-05-11 14:00:00,60.54912,17.05516,62.9052812997,33.78912,9.85516,35.197,26.76,7.2,27.7116870652,135.3,60.14912,21.29516,63.807526799,33.78912,9.85516,35.197,26.36,11.44,28.735399771,135.12
2021-05-11 14:30:00,77.21152,17.35336,79.1375885657,34.81152,10.15336,36.262,42.4,7.2,43.0069761783,135.37,76.57152,21.51336,79.5362956995,34.81152,10.15336,36.262,41.76,11.36,43.2775600052,135.19
2021-05-11 15:00:00,63.9664,14.5302,65.5959376867,23.4864,6.8502,24.465,40.48,7.68,41.202097034,135.37,63.2864,17.810200000000002,65.7447461703,23.4864,6.8502,24.465,39.8,10.96,41.2814922211,135.19
2021-05-11 15:30:00,52.51296,15.42628,54.7319018727,23.95296,6.98628,24.951,28.56,8.44,29.7809872234,135.47,52.15296,17.18628,54.9117424327,23.95296,6.98628,24.951,28.2,10.2,29.987997599,135.29
2021-05-11 16:00:00,61.08432,18.72626,63.8902728391,34.44432,10.04626,35.8795,26.64,8.68,28.0184225109,135.47,60.68432,20.04626,63.9096176944,34.44432,10.04626,35.8795,26.24,10.0,28.0809116661,135.29
2021-05-11 16:30:00,63.41264,15.41202,65.2586643462,25.41264,7.41202,26.4715,38.0,8.0,38.8329756779,135.15,62.77264,17.97202,65.2946999032,25.41264,7.41202,26.4715,37.36,10.56,38.8237453113,134.98
2021-05-11 17:00:00,74.94704,17.18122,76.8911771626,32.98704,9.621220000000001,34.3615,41.96,7.5600000000000005,42.6356095301,135.15,74.26704,20.66122,77.0874778563,32.98704,9.621220000000001,34.3615,41.28,11.04,42.7307851554,134.98
2021-05-11 17:30:00,85.82592,21.35756,88.4433938347,45.38592,13.23756,47.277,40.44,8.12,41.2471574778,135.33,85.14592,23.67756,88.3767760229,45.38592,13.23756,47.277,39.76,10.44,41.1077997465,135.16
2021-05-11 18:00:00,86.4712,19.2941,88.5975774175,38.3112,11.1741,39.9075,48.16,8.12,48.839737919,135.33,85.5912,21.6541,88.2879015735,38.3112,11.1741,39.9075,47.28,10.48,48.4275623999,135.16
2021-05-11 18:30:00,78.82912,18.07016,80.8737339462,30.54912,8.91016,31.822,48.28,9.16,49.141265755,135.41,78.02912,18.39016,80.1669604812,30.54912,8.91016,31.822,47.48,9.48,48.4171539849,135.23
2021-05-11 19:00:00,75.89536,18.31448,78.0738486767,29.05536,8.47448,30.266,46.84,9.84,47.8624194959,135.41,75.05536,17.31448,77.0266076262,29.05536,8.47448,30.266,46.0,8.84,46.8417079108,135.23
2021-05-11 19:30:00,75.55104,18.46572,77.7749475101,27.79104,8.10572,28.949,47.76,10.36,48.8707192499,135.51,74.75104,16.46572,76.5430461649,27.79104,8.10572,28.949,46.96,8.36,47.6983354007,135.33
2021-05-11 20:00:00,80.48816,20.35738,83.0226885896,32.76816,9.55738,34.1335,47.72,10.8,48.9268678744,135.51,79.64816,17.47738,81.5431677276,32.76816,9.55738,34.1335,46.88,7.92,47.5443035494,135.33
2021-05-11 20:30:00,83.28384,21.16112,85.9301518956,35.52384,10.36112,37.004,47.76,10.8,48.9658819996,135.53,82.48384,18.28112,84.4854023462,35.52384,10.36112,37.004,46.96,7.92,47.6231876296,135.35
2021-05-11 21:00:00,75.89616,18.41138,78.0974136336,27.05616,7.89138,28.1835,48.84,10.52,49.9601441151,135.53,75.09616,16.09138,76.8008187264,27.05616,7.89138,28.1835,48.04,8.2,48.7348089152,135.35
2021-05-11 21:30:00,68.67216,15.98938,70.5090478722,18.75216,5.46938,19.5335,49.92,10.52,51.0164365671,135.46,67.79216,13.62938,69.1486583865,18.75216,5.46938,19.5335,49.04,8.16,49.7142555008,135.29
2021-05-11 22:00:00,63.91104,16.50572,66.0080285011,17.23104,5.02572,17.949,46.68,11.48,48.070914283,135.46,63.11104,12.30572,64.2995654309,17.23104,5.02572,17.949,45.88,7.28,46.4539858354,135.29
2021-05-11 22:30:00,73.28784,21.14062,76.2760336269,29.96784,8.74062,31.2165,43.32,12.4,45.0597647575,135.54,72.56784,15.14062,74.1304915419,29.96784,8.74062,31.2165,42.6,6.4,43.0780686661,135.37
2021-05-11 23:00:00,81.55648,25.62064,85.4861194815,41.07648,11.98064,42.788,40.48,13.64,42.7162732457,135.74,80.83648,17.06064,82.6172012114,41.07648,11.98064,42.788,39.76,5.08,40.083213444,135.57
2021-05-11 23:30:00,87.65632,29.20476,92.3934437209,49.93632,14.56476,52.017,37.72,14.64,40.4614384322,135.71,87.05632,18.80476,89.0641445847,49.93632,14.56476,52.017,37.12,4.24,37.3613704245,135.54
2021-05-12 00:00:00,78.54,28.8875,83.6840442154,45.42,13.2475,47.3125,33.12,15.64,36.6270937968,135.71,78.02,16.4875,79.7430752871,45.42,13.2475,47.3125,32.6,3.24,32.7606104949,135.54
2021-05-12 00:30:00,74.9128,28.5929,80.1840478789,44.2728,12.9129,46.1175,30.64,15.68,34.4190644847,135.77,74.5128,16.0729,76.2266061048,44.2728,12.9129,46.1175,30.24,3.16,30.4046575379,135.61
2021-05-12 01:00:00,95.50656,34.72608,101.6238339918,65.02656,18.96608,67.736,30.48,15.76,34.3133793148,135.77,95.06656,22.16608,97.6165248961,65.02656,18.96608,67.736,30.04,3.2,30.2099586229,135.61
2021-05-12 01:30:00,77.47792,28.85606,82.6770844083,45.03792,13.13606,46.9145,32.44,15.72,36.0481899684,135.86,76.99792,16.33606,78.7117941649,45.03792,13.13606,46.9145,31.96,3.2,32.1198007466,135.69
2021-05-12 02:00:00,92.77584,32.78962,98.3997747327,59.89584,17.46962,62.3915,32.88,15.32,36.2739134917,135.86,92.25584,20.98962,94.6134459887,59.89584,17.46962,62.3915,32.36,3.52,32.5508832445,135.69
2021-05-12 02:30:00,89.72032,32.87676,95.5542629557,58.96032,17.19676,61.417,30.76,15.68,34.5259322829,135.71,89.28032,20.47676,91.5984346995,58.96032,17.19676,61.417,30.32,3.2800000000000002,30.4968982029,135.55
2021-05-12 03:00:00,98.08928,35.44604,104.2973087026,67.76928,19.76604,70.593,30.32,15.68,34.1345103964,135.76,97.60928,23.00604,100.2838442552,67.76928,19.76604,70.593,29.84,3.24,30.0153827229,135.6
2021-05-12 03:30:00,88.88928,32.74104,94.7273972998,57.80928,16.86104,60.218,31.08,15.88,34.9018738752,136.05,88.44928,19.94104,90.6692903292,57.80928,16.86104,60.218,30.64,3.08,30.7944150781,135.88
2021-05-12 04:00:00,104.39168,36.60924,110.6248584478,72.99168,21.28924,76.033,31.4,15.32,34.9379793348,136.05,103.91168,24.92924,106.8602089058,72.99168,21.28924,76.033,30.92,3.64,31.1335189145,135.88
2021-05-12 04:30:00,96.54608,34.06094,102.3781871155,64.66608,18.86094,67.3605,31.88,15.2,35.318187949,136.02,96.06608,22.66094,98.7026338466,64.66608,18.86094,67.3605,31.4,3.8,31.6291005247,135.85
2021-05-12 05:00:00,91.7504,32.6622,97.3907347185,58.9104,17.1822,61.365,32.84,15.48,36.3055918558,136.02,91.2704,20.6222,93.5711550052,58.9104,17.1822,61.365,32.36,3.44,32.5423293573,135.85
2021-05-12 05:30:00,93.65216,32.60688,99.1662023877,59.13216,17.24688,61.596,34.52,15.36,37.7830649895,136.17,93.13216,20.88688,95.445591739,59.13216,17.24688,61.596,34.0,3.64,34.1942919213,135.99
2021-05-12 06:00:00,95.97184,32.21512,101.2344211699,60.53184,17.65512,63.054,35.44,14.56,38.3143210823,136.17,95.37184,22.05512,97.8887949829,60.53184,17.65512,63.054,34.84,4.4,35.1167424457,135.99
2021-05-12 06:30:00,88.98912,28.29516,93.3792244442,51.06912,14.89516,53.197,37.92,13.4,40.2179860262,135.9,88.38912,20.41516,90.716124764,51.06912,14.89516,53.197,37.32,5.52,37.726022849,135.73
2021-05-12 07:00:00,85.24784,25.03062,88.8466440686,45.08784,13.15062,46.9665,40.16,11.88,41.880305634,135.79,84.56784,20.11062,86.9261560122,45.08784,13.15062,46.9665,39.48,6.96,40.0888014288,135.62
2021-05-12 07:30:00,88.61088,24.01984,91.808718366,47.93088,13.97984,49.928,40.68,10.04,41.9006443865,135.33,87.93088,22.57984,90.7837476204,47.93088,13.97984,49.928,40.0,8.6,40.9140562643,135.17
2021-05-12 08:00:00,84.2624,22.2532,87.1513451646,46.2624,13.4932,48.19,38.0,8.76,38.9966357523,135.33,83.6224,23.3332,86.816726522,46.2624,13.4932,48.19,37.36,9.84,38.6341196354,135.17
2021-05-12 08:30:00,76.9288,21.3259,79.8300336982,44.7288,13.0459,46.5925,32.2,8.28,33.2475322393,135.07,76.3688,23.3259,79.8516826639,44.7288,13.0459,46.5925,31.64,10.28,33.268122880600004,134.9
2021-05-12 09:00:00,68.1544,20.8817,71.2816079662,42.7944,12.4817,44.5775,25.36,8.4,26.7149695864,135.07,67.7544,22.6417,71.4374222537,42.7944,12.4817,44.5775,24.96,10.16,26.9486029322,134.9
2021-05-12 09:30:00,64.96112,21.13366,68.3123612288,44.48112,12.97366,46.3345,20.48,8.16,22.0457705694,135.17,64.72112,23.37366,68.8124360552,44.48112,12.97366,46.3345,20.24,10.4,22.7556059027,135.0
2021-05-12 10:00:00,66.21072,20.78646,69.3969477877,44.25072,12.90646,46.0945,21.96,7.88,23.3310094081,135.17,65.89072,23.62646,69.9985470867,44.25072,12.90646,46.0945,21.64,10.72,24.1496997911,135.0
2021-05-12 10:30:00,62.30048,20.63264,65.6281619551,44.82048,13.07264,46.688,17.48,7.5600000000000005,19.0447893136,135.17,62.06048,24.03264,66.5512656769,44.82048,13.07264,46.688,17.24,10.96,20.4288815161,135.0
2021-05-12 11:00:00,59.17984,19.82412,62.4119315211,40.53984,11.82412,42.229,18.64,8.0,20.2842204681,135.17,58.93984,22.42412,63.0614454084,40.53984,11.82412,42.229,18.4,10.6,21.2348769716,135.0
2021-05-12 11:30:00,56.1968,18.4074,59.1346996695,36.9168,10.7674,38.455,19.28,7.64,20.7385631132,135.23,55.9568,21.6474,59.9981115786,36.9168,10.7674,38.455,19.04,10.88,21.9293410754,135.06
2021-05-12 12:00:00,56.26912,18.41016,59.2042891757,35.82912,10.45016,37.322,20.44,7.96,21.9352501695,135.03,55.94912,21.01016,59.7639594739,35.82912,10.45016,37.322,20.12,10.56,22.7228519337,134.86
2021-05-12 12:30:00,59.0048,18.1214,61.7248050706,36.4848,10.6414,38.005,22.52,7.48,23.7297450471,134.91,58.7248,21.6814,62.5994028805,36.4848,10.6414,38.005,22.24,11.04,24.8294019259,134.75
2021-05-12 13:00:00,56.58528,17.75404,59.3051418428,32.34528,9.43404,33.693,24.24,8.32,25.6281095674,134.91,56.22528,19.67404,59.56802801,32.34528,9.43404,33.693,23.88,10.24,25.9829174651,134.75
2021-05-12 13:30:00,54.5448,18.4439,57.5787517601,34.9848,10.2039,36.4425,19.56,8.24,21.2247779729,135.23,54.2648,20.5639,58.0305307769,34.9848,10.2039,36.4425,19.28,10.36,21.8871651888,135.06
2021-05-12 14:00:00,56.1816,17.7463,58.9177676279,33.1416,9.6663,34.5225,23.04,8.08,24.4157326329,135.23,55.8616,20.2263,59.4106182955,33.1416,9.6663,34.5225,22.72,10.56,25.0541812878,135.06
2021-05-12 14:30:00,54.38368,16.59024,56.857899307,27.94368,8.15024,29.108,26.44,8.44,27.7544086588,135.4,53.98368,18.31024,57.0044085593,27.94368,8.15024,29.108,26.04,10.16,27.9518729247,135.22
2021-05-12 15:00:00,48.56656,14.59858,50.7132062509,20.56656,5.9985800000000005,21.4235,28.0,8.6,29.2909542351,135.4,48.12656,16.07858,50.7413688449,20.56656,5.9985800000000005,21.4235,27.56,10.08,29.3455277683,135.22
2021-05-12 15:30:00,51.612,14.743500000000001,53.6765250016,19.692,5.7435,20.5125,31.92,9.0,33.1645352749,135.55,51.092,15.4635,53.3808233006,19.692,5.7435,20.5125,31.4,9.72,32.8700228172,135.37
