Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-12 16:00:00,60.34176,15.54468,62.3118373682,26.14176,7.62468,27.231,34.2,7.92,35.105076556,135.55,59.78176,18.30468,62.5213574597,26.14176,7.62468,27.231,33.64,10.68,35.2946454862,135.37
2021-05-12 16:30:00,55.94432,15.68376,58.1011812961,24.42432,7.12376,25.442,31.52,8.56,32.6616594802,135.51,55.42432,17.28376,58.056727493,24.42432,7.12376,25.442,31.0,10.16,32.6224707832,135.33
2021-05-12 17:00:00,55.27136,15.722480000000001,57.4640723722,22.91136,6.68248,23.866,32.36,9.04,33.5989761749,135.51,54.75136,16.32248,57.1326069351,22.91136,6.68248,23.866,31.84,9.64,33.2673293187,135.33
2021-05-12 17:30:00,64.95328,16.42804,66.9985752162,25.19328,7.34804,26.243,39.76,9.08,40.7836241646,135.43,64.31328,16.98804,66.5191061831,25.19328,7.34804,26.243,39.12,9.64,40.2902469588,135.25
2021-05-12 18:00:00,68.30176,15.36968,70.0096956314,22.66176,6.60968,23.606,45.64,8.76,46.4730803799,135.43,67.46176,16.48968,69.4478121239,22.66176,6.60968,23.606,44.8,9.88,45.8765125091,135.25
2021-05-12 18:30:00,64.47952,14.72486,66.1394738522,18.11952,5.28486,18.8745,46.36,9.44,47.3113432487,135.32,63.67952,14.52486,65.3150275622,18.11952,5.28486,18.8745,45.56,9.24,46.4875381151,135.14
2021-05-12 19:00:00,64.23056,14.94558,65.9464570652,17.23056,5.02558,17.9485,47.0,9.92,48.0354702277,135.35,63.43056,13.78558,64.9113099379,17.23056,5.02558,17.9485,46.2,8.76,47.0231602511,135.17
2021-05-12 19:30:00,60.87984,14.29662,62.5359757408,13.35984,3.89662,13.9165,47.52,10.4,48.6447366115,135.51,60.11984,12.21662,61.3485204862,13.35984,3.89662,13.9165,46.76,8.32,47.494420725,135.33
2021-05-12 20:00:00,59.98256,14.74658,61.7686743087,12.98256,3.78658,13.5235,47.0,10.96,48.2609738816,135.51,59.18256,11.58658,60.3060879535,12.98256,3.78658,13.5235,46.2,7.8,46.8538152129,135.33
2021-05-12 20:30:00,61.66592,15.07756,63.4824267416,13.70592,3.99756,14.277,47.96,11.08,49.2232465406,135.51,60.86592,11.63756,61.9684840883,13.70592,3.99756,14.277,47.16,7.64,47.7748385659,135.35
2021-05-12 21:00:00,59.35568,14.20874,61.0326555268,11.27568,3.2887399999999998,11.7455,48.08,10.92,49.3044906677,135.38,58.55568,11.04874,59.5889445774,11.27568,3.2887399999999998,11.7455,47.28,7.76,47.9125870727,135.21
2021-05-12 21:30:00,59.25184,13.88512,60.8570217871,10.85184,3.16512,11.304,48.4,10.72,49.5729603716,135.38,58.37184,11.12512,59.4225546405,10.85184,3.16512,11.304,47.52,7.96,48.1820713544,135.21
2021-05-12 22:00:00,55.58384,14.53362,57.4524967208,9.78384,2.8536200000000003,10.1915,45.8,11.68,47.2658692928,135.34,54.82384,9.93362,55.7165167491,9.78384,2.8536200000000003,10.1915,45.04,7.08,45.5930696488,135.17
2021-05-12 22:30:00,56.89024,16.43132,59.2156033846,13.41024,3.91132,13.969,43.48,12.52,45.2466661755,135.5,56.17024,10.11132,57.0730641704,13.41024,3.91132,13.969,42.76,6.2,43.2071475569,135.33
2021-05-12 23:00:00,56.00256,17.16408,58.5738198242,14.96256,4.36408,15.586,41.04,12.8,42.9897848331,135.41,55.28256,10.24408,56.2236837569,14.96256,4.36408,15.586,40.32,5.88,40.7464943277,135.24
2021-05-12 23:30:00,51.91552,17.18036,54.6844217909,13.23552,3.86036,13.787,38.68,13.32,40.9092263432,135.67,51.27552,9.34036,52.1192985007,13.23552,3.86036,13.787,38.04,5.48,38.432694415,135.5
2021-05-13 00:00:00,46.2544,17.5642,49.4769708147,10.5744,3.0842,11.015,35.68,14.48,38.5062696194,135.67,45.7344,7.4842,46.3427296671,10.5744,3.0842,11.015,35.16,4.4,35.4342433248,135.5
2021-05-13 00:30:00,45.57776,18.31518,49.1200368999,10.81776,3.15518,11.2685,34.76,15.16,37.9220674542,136.32,45.01776,7.03518,45.5641577674,10.81776,3.15518,11.2685,34.2,3.88,34.4193898842,136.15
2021-05-13 01:00:00,44.7864,18.1527,48.3253778283,9.9864,2.9127,10.4025,34.8,15.24,37.9907567706,136.32,44.2264,6.7527,44.7389473977,9.9864,2.9127,10.4025,34.24,3.84,34.4546542574,136.15
2021-05-13 01:30:00,43.68224,17.18232,46.9400704303,7.48224,2.18232,7.7940000000000005,36.2,15.0,39.1846908882,136.61,43.08224,6.22232,43.5292622221,7.48224,2.18232,7.7940000000000005,35.6,4.04,35.8285026201,136.44
2021-05-13 02:00:00,46.86784,16.90812,49.8244814143,8.18784,2.38812,8.529,38.68,14.52,41.3155273475,136.61,46.26784,6.94812,46.7866368721,8.18784,2.38812,8.529,38.08,4.5600000000000005,38.3520534,136.44
2021-05-13 02:30:00,45.47856,17.22458,48.6311173617,7.07856,2.06458,7.3735,38.4,15.16,41.2842052122,136.63,44.83856,6.02458,45.2414856857,7.07856,2.06458,7.3735,37.76,3.96,37.9670804777,136.46
2021-05-13 03:00:00,45.01632,17.25976,48.2117037824,7.33632,2.13976,7.642,37.68,15.12,40.6004531994,136.63,44.37632,6.09976,44.7935804418,7.33632,2.13976,7.642,37.04,3.96,37.2510832057,136.46
2021-05-13 03:30:00,43.54576,17.19418,46.817443756,6.42576,1.87418,6.6935,37.12,15.32,40.1571512934,136.89,42.98576,5.71418,43.363895303,6.42576,1.87418,6.6935,36.56,3.84,36.7611098853,136.72
2021-05-13 04:00:00,43.16576,16.68168,46.2770059965,5.76576,1.68168,6.006,37.4,15.0,40.2959054992,136.89,42.52576,5.80168,42.9196895888,5.76576,1.68168,6.006,36.76,4.12,36.9901608539,136.72
2021-05-13 04:30:00,43.31696,16.76078,46.4465582132,6.03696,1.76078,6.2885,37.28,15.0,40.1845542466,136.44,42.67696,5.8407800000000005,43.0747910715,6.03696,1.76078,6.2885,36.64,4.08,36.8664617234,136.27
2021-05-13 05:00:00,42.884,16.7245,46.0298420185,5.364,1.5645,5.5875,37.52,15.16,40.4669741888,136.44,42.284,5.4445,42.6330767861,5.364,1.5645,5.5875,36.92,3.88,37.1233188172,136.27
2021-05-13 05:30:00,43.10336,16.62848,46.1996319293,5.58336,1.6284800000000001,5.816,37.52,15.0,40.40730627,136.45,42.46336,5.66848,42.8400351074,5.58336,1.6284800000000001,5.816,36.88,4.04,37.1006199409,136.28
2021-05-13 06:00:00,44.43728,16.39754,47.3661395076,6.43728,1.8775400000000002,6.7055,38.0,14.52,40.6796066844,136.45,43.87728,6.39754,44.3412248168,6.43728,1.8775400000000002,6.7055,37.44,4.52,37.7118549,136.28
2021-05-13 06:30:00,48.64528,15.87654,51.1705754184,9.72528,2.8365400000000003,10.1305,38.92,13.04,41.0464127543,135.86,48.00528,8.67654,48.7830836894,9.72528,2.8365400000000003,10.1305,38.28,5.84,38.7229131136,135.69
2021-05-13 07:00:00,54.84944,15.58442,57.0204806631,14.20944,4.14442,14.8015,40.64,11.44,42.2194647053,135.86,54.16944,11.46442,55.3693160139,14.20944,4.14442,14.8015,39.96,7.32,40.6249184615,135.69
2021-05-13 07:30:00,57.76816,14.84738,59.6456620606,16.20816,4.72738,16.8835,41.56,10.12,42.7743848582,134.99,57.04816,13.16738,58.5480354534,16.20816,4.72738,16.8835,40.84,8.44,41.7029879025,134.83
2021-05-13 08:00:00,60.82496,14.43228,62.5137302119,19.58496,5.71228,20.401,41.24,8.72,42.1518208385,134.99,60.10496,15.55228,62.0844556214,19.58496,5.71228,20.401,40.52,9.84,41.697673796,134.83
2021-05-13 08:30:00,60.54528,13.83904,62.1067625819,20.70528,6.03904,21.568,39.84,7.8,40.5963742223,134.91,59.90528,16.75904,62.2053694917,20.70528,6.03904,21.568,39.2,10.72,40.6393700739,134.74
2021-05-13 09:00:00,58.14176,14.21468,59.854167636,21.58176,6.29468,22.481,36.56,7.92,37.4080205304,134.91,57.50176,16.89468,59.9323169534,21.58176,6.29468,22.481,35.92,10.6,37.4513871572,134.74
2021-05-13 09:30:00,55.17376,14.25568,56.9856842093,21.17376,6.17568,22.056,34.0,8.08,34.9469083039,134.79,54.65376,16.57568,57.1120534528,21.17376,6.17568,22.056,33.48,10.4,35.0581003479,134.62
2021-05-13 10:00:00,55.84752,14.98886,57.8239692018,24.64752,7.18886,25.6745,31.2,7.8,32.1602238798,134.79,55.32752,17.82886,58.1291898984,24.64752,7.18886,25.6745,30.68,10.64,32.4726346329,134.62
2021-05-13 10:30:00,55.0496,16.1028,57.3564174962,27.3696,7.9828,28.51,27.68,8.12,28.8464347884,134.79,54.6096,18.3828,57.620619122,27.3696,7.9828,28.51,27.24,10.4,29.15780513,134.62
2021-05-13 11:00:00,54.60992,17.25956,57.2724695975,31.60992,9.21956,32.927,23.0,8.04,24.3647614394,134.74,54.32992,19.69956,57.7911141215,31.60992,9.21956,32.927,22.72,10.48,25.0205675395,134.57
2021-05-13 11:30:00,56.12144,18.11542,58.9727434452,36.60144,10.67542,38.1265,19.52,7.44,20.8898061264,134.84,55.84144,21.71542,59.9151557375,36.60144,10.67542,38.1265,19.24,11.04,22.1824074437,134.66
2021-05-13 12:00:00,54.33104,18.90322,57.5255911213,40.81104,11.90322,42.5115,13.52,7.0,15.2246641999,134.77,54.21104,23.34322,59.0232393033,40.81104,11.90322,42.5115,13.4,11.44,17.6191259715,134.6
2021-05-13 12:30:00,55.11728,20.20254,58.7031274895,46.63728,13.60254,48.5805,8.48,6.6,10.7457154252,134.83,55.11728,25.48254,60.7229314135,46.63728,13.60254,48.5805,8.48,11.88,14.5960542613,134.65
2021-05-13 13:00:00,57.47728,21.60754,61.4045885993,48.43728,14.12754,50.4555,9.04,7.48,11.7333712121,134.83,57.43728,25.20754,62.7252836315,48.43728,14.12754,50.4555,9.0,11.08,14.274676879,134.65
2021-05-13 13:30:00,57.52976,21.96618,61.580730342,51.44976,15.00618,53.5935,6.08,6.96,9.2416448752,135.05,57.56976,26.52618,63.387029366,51.44976,15.00618,53.5935,6.12,11.52,13.044723071,134.88
2021-05-13 14:00:00,54.31168,21.02924,58.2407719678,49.47168,14.42924,51.533,4.84,6.6,8.1844731046,134.93,54.35168,26.30924,60.3844452504,49.47168,14.42924,51.533,4.88,11.88,12.8432394667,134.76
2021-05-13 14:30:00,55.89552,21.76786,59.9845720586,52.41552,15.28786,54.5995,3.48,6.48,7.3553246019,135.01,56.01552,27.32786,62.3261615459,52.41552,15.28786,54.5995,3.6,12.04,12.5666861185,134.83
2021-05-13 15:00:00,52.10864,20.86502,56.1307350945,47.94864,13.98502,49.9465,4.16,6.88,8.0399004969,134.91,52.14864,25.62502,58.1044086438,47.94864,13.98502,49.9465,4.2,11.64,12.3745545374,134.73
2021-05-13 15:30:00,49.3632,20.6576,53.5113254555,44.0832,12.8576,45.92,5.28,7.8,9.4190445375,135.23,49.4032,23.6176,54.7582614772,44.0832,12.8576,45.92,5.32,10.76,12.0033328705,135.06
2021-05-13 16:00:00,47.37584,19.66462,51.2949071103,40.81584,11.90462,42.5165,6.5600000000000005,7.76,10.1612597644,135.23,47.41584,22.74462,52.5887784784,40.81584,11.90462,42.5165,6.6,10.84,12.6911622793,135.06
2021-05-13 16:30:00,54.86576,19.59418,58.2596216109,38.10576,11.11418,39.6935,16.76,8.48,18.7831839686,135.23,54.66576,21.27418,58.6594924207,38.10576,11.11418,39.6935,16.56,10.16,19.4283092419,135.06
2021-05-13 17:00:00,57.30016,19.17088,60.4221066829,34.46016,10.05088,35.896,22.84,9.12,24.5934950749,135.23,56.98016,19.61088,60.2604783254,34.46016,10.05088,35.896,22.52,9.56,24.4651589,135.06
2021-05-13 17:30:00,55.47552,16.91036,57.9956342719,25.47552,7.43036,26.537,30.0,9.48,31.4622058985,135.09,54.99552,16.59036,57.4434266474,25.47552,7.43036,26.537,29.52,9.16,30.908510155000002,134.91
2021-05-13 18:00:00,56.08592,16.59006,58.4881228375,22.04592,6.43006,22.9645,34.04,10.16,35.5238961827,135.09,55.52592,14.91006,57.492935923,22.04592,6.43006,22.9645,33.48,8.48,34.5372378745,134.91
2021-05-13 18:30:00,57.09248,16.65864,59.4732003444,19.81248,5.77864,20.638,37.28,10.88,38.8352005274,135.15,56.45248,13.57864,58.0625693748,19.81248,5.77864,20.638,36.64,7.8,37.4610410961,134.97
2021-05-13 19:00:00,62.07584,17.01212,64.3647585143,20.47584,5.97212,21.329,41.6,11.04,43.04,135.26,61.31584,13.69212,62.8260008675,20.47584,5.97212,21.329,40.84,7.72,41.5632530007,135.08
2021-05-13 19:30:00,65.88832,17.29576,68.1205844543,21.44832,6.25576,22.342,44.44,11.04,45.7907763638,135.26,65.16832,13.93576,66.641693694,21.44832,6.25576,22.342,43.72,7.68,44.3894221634,135.08
2021-05-13 20:00:00,68.32448,17.92964,70.6378549915,22.52448,6.56964,23.463,45.8,11.36,47.1878119857,135.26,67.48448,13.88964,68.8990358438,22.52448,6.56964,23.463,44.96,7.32,45.5519922726,135.08
2021-05-13 20:30:00,68.38272,17.71996,70.6413007879,21.94272,6.39996,22.857,46.44,11.32,47.7997489533,135.22,67.58272,13.79996,68.9772639252,21.94272,6.39996,22.857,45.64,7.4,46.23602059,135.05
2021-05-13 21:00:00,66.74272,17.70996,69.0523957311,21.22272,6.18996,22.107,45.52,11.52,46.9550934404,135.22,65.98272,13.38996,67.3276345003,21.22272,6.18996,22.107,44.76,7.2,45.3353901494,135.05
2021-05-13 21:30:00,66.70864,17.37002,68.9330127403,20.46864,5.97002,21.3215,46.24,11.4,47.6245482918,135.36,65.90864,13.21002,67.2194425375,20.46864,5.97002,21.3215,45.44,7.24,46.013163334,135.19
2021-05-13 22:00:00,62.78912,17.53016,65.1903374742,18.54912,5.41016,19.322,44.24,12.12,45.8701645953,135.22,62.06912,11.93016,63.2052559144,18.54912,5.41016,19.322,43.52,6.52,44.0056905411,135.05
2021-05-13 22:30:00,56.57136,17.37998,59.1809300117,15.29136,4.45998,15.9285,41.28,12.92,43.254650617,135.28,55.89136,10.29998,56.8325057573,15.29136,4.45998,15.9285,40.6,5.84,41.0178692767,135.11
2021-05-13 23:00:00,52.344,17.837,55.2996646012,13.704,3.997,14.275,38.64,13.84,41.0438204849,135.28,51.704,8.957,52.4741028032,13.704,3.997,14.275,38.0,4.96,38.3223381333,135.11
2021-05-13 23:30:00,48.52448,18.05464,51.7744646018,11.84448,3.45464,12.338,36.68,14.6,39.4788854959,136.12,47.92448,7.81464,48.5574338449,11.84448,3.45464,12.338,36.08,4.36,36.3424820286,135.95
2021-05-14 00:00:00,46.68048,18.68014,50.2793679699,11.52048,3.36014,12.0005,35.16,15.32,38.3526791763,136.12,46.12048,7.12014,46.6668519299,11.52048,3.36014,12.0005,34.6,3.76,34.8037009526,135.95
2021-05-14 00:30:00,43.87312,18.62466,47.6626543391,10.23312,2.98466,10.6595,33.64,15.64,37.0979675993,136.95,43.35312,6.54466,43.8443335934,10.23312,2.98466,10.6595,33.12,3.56,33.3107790362,136.78
2021-05-14 01:00:00,43.3728,18.8704,47.3000187738,10.2528,2.9904,10.68,33.12,15.88,36.7302164437,136.95,42.8928,6.3504,43.3603490761,10.2528,2.9904,10.68,32.64,3.36,32.8124854286,136.78
2021-05-14 01:30:00,44.71984,19.44662,48.7651014461,10.71984,3.12662,11.1665,34.0,16.32,37.7139549769,137.17,44.23984,6.12662,44.6620523023,10.71984,3.12662,11.1665,33.52,3.0,33.6539804481,137.01
2021-05-14 02:00:00,48.16208,19.26394,51.871816377,11.60208,3.38394,12.0855,36.56,15.88,39.8598544905,137.22,47.56208,6.74394,48.0378203154,11.60208,3.38394,12.0855,35.96,3.36,36.1166332872,137.06
2021-05-14 02:30:00,48.91504,19.73022,52.7443145699,12.51504,3.65022,13.0365,36.4,16.08,39.7935472156,137.09,48.35504,6.81022,48.8322535815,12.51504,3.65022,13.0365,35.84,3.16,35.9790383418,136.92
2021-05-14 03:00:00,48.70256,19.71658,52.5422009194,12.742560000000001,3.71658,13.2735,35.96,16.0,39.3588820979,137.22,48.14256,6.99658,48.6483115334,12.742560000000001,3.71658,13.2735,35.4,3.2800000000000002,35.5516300611,137.05
2021-05-14 03:30:00,51.14768,20.80474,55.2170478734,15.78768,4.60474,16.4455,35.36,16.2,38.8943389197,137.28,50.62768,7.72474,51.2136074715,15.78768,4.60474,16.4455,34.84,3.12,34.9794225224,137.12
2021-05-14 04:00:00,52.68832,20.86576,56.6695597724,17.36832,5.06576,18.092,35.32,15.8,38.6929244178,137.34,52.12832,8.50576,52.8177025172,17.36832,5.06576,18.092,34.76,3.44,34.929803893,137.18
2021-05-14 04:30:00,53.74896,20.81178,57.6374955029,17.86896,5.21178,18.6135,35.88,15.6,39.1246009564,137.1,53.18896,8.81178,53.9139400587,17.86896,5.21178,18.6135,35.32,3.6,35.5029914233,136.93
2021-05-14 05:00:00,59.63824,22.82282,63.8560943298,24.07824,7.02282,25.0815,35.56,15.8,38.9121266445,137.0,59.11824,10.42282,60.0300048097,24.07824,7.02282,25.0815,35.04,3.4,35.2045678854,136.84
2021-05-14 05:30:00,52.56384,20.39112,56.3804491859,16.56384,4.83112,17.254,36.0,15.56,39.2187914143,137.0,52.04384,8.47112,52.7287507533,16.56384,4.83112,17.254,35.48,3.64,35.6662305269,136.84
2021-05-14 06:00:00,51.21584,19.46962,54.7916815753,14.77584,4.30962,15.3915,36.44,15.16,39.4676981847,136.89,50.65584,8.30962,51.3328735865,14.77584,4.30962,15.3915,35.88,4.0,36.1022769365,136.72
2021-05-14 06:30:00,54.34,17.2325,57.0069702427,14.1,4.1125,14.6875,40.24,13.12,42.3248390428,136.21,53.66,9.9525,54.5751578674,14.1,4.1125,14.6875,39.56,5.84,39.9887384147,136.04
2021-05-14 07:00:00,59.1464,15.7527,61.2082036189,15.7464,4.5927,16.4025,43.4,11.16,44.811891279,136.21,58.4264,12.2327,59.6932422159,15.7464,4.5927,16.4025,42.68,7.64,43.3584132551,136.04
2021-05-14 07:30:00,60.508,12.6415,61.8144448026,12.348,3.6015,12.8625,48.16,9.04,49.0010938653,135.22,59.668,13.2015,61.1109632247,12.348,3.6015,12.8625,47.32,9.6,48.2839766382,135.06
2021-05-14 08:00:00,60.74848,10.60164,61.6666246279,10.42848,3.04164,10.863,50.32,7.5600000000000005,50.8847324843,135.22,59.82848,14.00164,61.4450400098,10.42848,3.04164,10.863,49.4,10.96,50.6012015668,135.06
2021-05-14 08:30:00,61.13456,10.33758,62.0024192,11.85456,3.45758,12.3485,49.28,6.88,49.7579420796,134.84,60.25456,15.05758,62.1075093386,11.85456,3.45758,12.3485,48.4,11.6,49.7706740963,134.67
2021-05-14 09:00:00,60.84816,10.20738,61.6983726029,13.32816,3.8873800000000003,13.8835,47.52,6.32,47.9384271749,134.84,60.00816,16.00738,62.1064850161,13.32816,3.8873800000000003,13.8835,46.68,12.12,48.2277596411,134.67
2021-05-14 09:30:00,59.53008,9.89294,60.3465051735,12.25008,3.57294,12.7605,47.28,6.32,47.7005324918,134.76,58.65008,15.652940000000001,60.7029357993,12.25008,3.57294,12.7605,46.4,12.08,47.9467037449,134.6
2021-05-14 10:00:00,59.14272,10.44996,60.0588294341,13.06272,3.8099600000000002,13.607,46.08,6.64,46.5559448406,134.65,58.34272,15.609960000000001,60.3948990247,13.06272,3.8099600000000002,13.607,45.28,11.8,46.7922899632,134.48
2021-05-14 10:30:00,60.55952,9.80486,61.3481111547,12.35952,3.60486,12.8745,48.2,6.2,48.5971192562,134.72,59.71952,15.84486,61.7857641973,12.35952,3.60486,12.8745,47.36,12.24,48.916124131,134.55
2021-05-14 11:00:00,58.45312,10.26216,59.3471074746,13.65312,3.98216,14.222,44.8,6.28,45.2380194085,134.74,57.65312,16.14216,59.8702895867,13.65312,3.98216,14.222,44.0,12.16,45.6493767756,134.57
2021-05-14 11:30:00,57.36384,11.38112,58.4819633049,15.84384,4.62112,16.504,41.52,6.76,42.0667089276,134.79,56.64384,16.34112,58.9538532481,15.84384,4.62112,16.504,40.8,11.72,42.4499517079,134.62
2021-05-14 12:00:00,56.2816,11.4038,57.4253006348,14.9616,4.3638,15.585,41.32,7.04,41.9154386831,134.8,55.5616,15.8038,57.7654870057,14.9616,4.3638,15.585,40.6,11.44,42.1809625305,134.63
2021-05-14 12:30:00,57.15216,11.50438,58.2985433081,14.07216,4.10438,14.6585,43.08,7.4,43.710941422,134.88,56.35216,15.18438,58.3620710106,14.07216,4.10438,14.6585,42.28,11.08,43.7077201419,134.71
2021-05-14 13:00:00,56.92512,11.79316,58.1338791911,13.00512,3.7931600000000003,13.547,43.92,8.0,44.642652251,134.88,56.12512,14.35316,57.9313584943,13.00512,3.7931600000000003,13.547,43.12,10.56,44.3942338598,134.71
2021-05-14 13:30:00,55.164,12.5045,56.5634989746,12.564,3.6645,13.0875,42.6,8.84,43.5075349796,135.29,54.404,13.4645,56.0454099481,12.564,3.6645,13.0875,41.84,9.8,42.9723818283,135.11
2021-05-14 14:00:00,53.37952,12.20236,54.7564676089,12.89952,3.76236,13.437,40.48,8.44,41.3505018107,135.29,52.65952,13.92236,54.468864084,12.89952,3.76236,13.437,39.76,10.16,41.0375827748,135.11
2021-05-14 14:30:00,53.63536,13.05198,55.2005980425,14.71536,4.29198,15.3285,38.92,8.76,39.8936586439,135.29,52.95536,14.17198,54.8189307616,14.71536,4.29198,15.3285,38.24,9.88,39.4957212872,135.11
2021-05-14 15:00:00,53.93664,12.24152,55.3083713953,11.93664,3.48152,12.434,42.0,8.76,42.9038180119,135.34,53.21664,13.36152,54.8683970023,11.93664,3.48152,12.434,41.28,9.88,42.4458808367,135.16
2021-05-14 15:30:00,51.24672,11.72696,52.5713600889,7.56672,2.20696,7.882,43.68,9.52,44.7054001212,135.61,50.48672,11.44696,51.7681542031,7.56672,2.20696,7.882,42.92,9.24,43.9033483917,135.43
2021-05-14 16:00:00,55.27936,12.29148,56.6293927444,9.63936,2.81148,10.041,45.64,9.48,46.6141609385,135.61,54.43936,12.05148,55.7573500751,9.63936,2.81148,10.041,44.8,9.24,45.7429513696,135.43
2021-05-14 16:30:00,54.39072,11.66396,55.6273168956,7.35072,2.14396,7.657,47.04,9.52,47.9936662488,135.65,53.59072,11.42396,54.7948184795,7.35072,2.14396,7.657,46.24,9.28,47.1620186167,135.47
2021-05-14 17:00:00,58.63008,12.99544,60.0530410687,11.23008,3.27544,11.698,47.4,9.72,48.3863451813,135.65,57.79008,12.31544,59.0877602283,11.23008,3.27544,11.698,46.56,9.04,47.4294760671,135.47
2021-05-14 17:30:00,56.00464,12.45302,57.3724446808,8.68464,2.53302,9.0465,47.32,9.92,48.3486173536,135.54,55.20464,11.37302,56.3639766291,8.68464,2.53302,9.0465,46.52,8.84,47.3524656169,135.37
2021-05-14 18:00:00,55.6896,12.5028,57.075840388,8.1696,2.3828,8.51,47.52,10.12,48.5856439702,135.54,54.8496,11.0228,55.9462307935,8.1696,2.3828,8.51,46.68,8.64,47.4728554018,135.37
2021-05-14 18:30:00,58.7704,13.2147,60.2377640044,9.6504,2.8147,10.0525,49.12,10.4,50.2089075762,135.6,57.8904,11.1747,58.9590733666,9.6504,2.8147,10.0525,48.24,8.36,48.9590359382,135.42
2021-05-14 19:00:00,55.74576,12.17918,57.0606885995,5.82576,1.6991800000000001,6.0685,49.92,10.48,51.0082032618,135.51,54.86576,9.89918,55.7516402005,5.82576,1.6991800000000001,6.0685,49.04,8.2,49.7208366784,135.33
2021-05-14 19:30:00,57.58112,12.71616,58.9685179193,6.98112,2.03616,7.272,50.6,10.68,51.7148179925,135.3,56.74112,10.03616,57.6218639615,6.98112,2.03616,7.272,49.76,8.0,50.3989841167,135.12
2021-05-14 20:00:00,53.60448,12.36464,55.0120404857,3.44448,1.00464,3.588,50.16,11.36,51.4302945743,135.3,52.72448,8.24464,53.3652028948,3.44448,1.00464,3.588,49.28,7.24,49.8089951716,135.12
2021-05-14 20:30:00,55.38,13.1425,56.9180964742,5.7,1.6625,5.9375,49.68,11.48,50.9891439426,134.86,54.5,8.7425,55.1967508668,5.7,1.6625,5.9375,48.8,7.08,49.3109156273,134.69
2021-05-14 21:00:00,52.82128,12.07454,54.1837811254,2.86128,0.8345400000000001,2.9805,49.96,11.24,51.2087804971,134.59,51.94128,8.07454,52.5651478096,2.86128,0.8345400000000001,2.9805,49.08,7.24,49.611127784,134.43
2021-05-14 21:30:00,55.74864,12.86502,57.2138060388,5.70864,1.6650200000000002,5.9465,50.04,11.2,51.2780810873,134.51,54.86864,8.94502,55.592994507,5.70864,1.6650200000000002,5.9465,49.16,7.28,49.6961165485,134.35
2021-05-14 22:00:00,53.68224,13.64232,55.3885889548,6.04224,1.76232,6.294,47.64,11.88,49.0989205584,134.51,52.88224,8.52232,53.5645521367,6.04224,1.76232,6.294,46.84,6.76,47.3252913356,134.35
2021-05-14 22:30:00,49.528,14.139,51.5066413679,4.728,1.379,4.925,44.8,12.76,46.5817303242,134.78,48.768,7.179,49.293568191,4.728,1.379,4.925,44.04,5.8,44.4202836551,134.62
2021-05-14 23:00:00,47.61888,16.18884,50.295489589,6.81888,1.9888400000000002,7.103,40.8,14.2,43.2004629605,134.75,47.05888,6.54884,47.5123719909,6.81888,1.9888400000000002,7.103,40.24,4.5600000000000005,40.4975456046,134.59
2021-05-14 23:30:00,42.78752,16.72636,45.940646345,5.50752,1.60636,5.737,37.28,15.12,40.229501612600004,135.93,42.22752,5.40636,42.5721995415,5.50752,1.60636,5.737,36.72,3.8,36.9160994689,135.76
2021-05-15 00:00:00,40.38048,17.38764,43.9649086181,5.58048,1.62764,5.813,34.8,15.76,38.2023245366,135.93,39.98048,4.82764,40.2708938192,5.58048,1.62764,5.813,34.4,3.2,34.5485166107,135.76
2021-05-15 00:30:00,40.75552,18.23036,44.6470428606,7.23552,2.11036,7.537,33.52,16.12,37.1946877927,136.52,40.31552,5.07036,40.6331109245,7.23552,2.11036,7.537,33.08,2.96,33.2121664454,136.35
2021-05-15 01:00:00,39.23104,18.28072,43.2811647625,6.31104,1.8407200000000001,6.574,32.92,16.44,36.7967389859,136.52,38.79104,4.56072,39.0582251414,6.31104,1.8407200000000001,6.574,32.48,2.7199999999999998,32.5936926414,136.35
2021-05-15 01:30:00,41.47344,18.37642,45.3623085551,6.91344,2.01642,7.2015,34.56,16.36,38.2366734955,136.74,41.03344,4.81642,41.3151437109,6.91344,2.01642,7.2015,34.12,2.8,34.2346958508,136.57
2021-05-15 02:00:00,42.61888,17.40384,46.0354491582,5.49888,1.60384,5.728,37.12,15.8,40.3427118573,136.77,42.09888,4.88384,42.3812174247,5.49888,1.60384,5.728,36.6,3.2800000000000002,36.7466787615,136.6
2021-05-15 02:30:00,43.67888,18.40134,47.3967706901,6.99888,2.04134,7.2905,36.68,16.36,40.1630676119,136.76,43.19888,4.84134,43.4693202874,6.99888,2.04134,7.2905,36.2,2.8,36.3081258123,136.58
2021-05-15 03:00:00,41.55392,18.02656,45.2955310467,5.71392,1.66656,5.952,35.84,16.36,39.3974009295,136.76,41.07392,4.50656,41.3204064259,5.71392,1.66656,5.952,35.36,2.84,35.4738664371,136.58
2021-05-15 03:30:00,42.83856,19.14458,46.9218197244,8.03856,2.34458,8.3735,34.8,16.8,38.6429812515,136.9,42.39856,4.78458,42.6676703823,8.03856,2.34458,8.3735,34.36,2.44,34.4465266754,136.74
2021-05-15 04:00:00,41.90816,18.79488,45.9297440533,7.38816,2.15488,7.696,34.52,16.64,38.3212734653,137.1,41.46816,4.79488,41.744450745,7.38816,2.15488,7.696,34.08,2.64,34.1821005791,136.94
2021-05-15 04:30:00,38.82448,18.04214,42.8119032869,4.94448,1.44214,5.1505,33.88,16.6,37.7281645459,137.1,38.34448,4.08214,38.5611593893,4.94448,1.44214,5.1505,33.4,2.64,33.5041728744,136.94
2021-05-15 05:00:00,40.15824,18.66282,44.2830113051,6.79824,1.98282,7.0815,33.36,16.68,37.2976138647,137.1,39.79824,4.54282,40.056673859,6.79824,1.98282,7.0815,33.0,2.56,33.0991480253,136.94
2021-05-15 05:30:00,37.97904,17.94722,42.0060731925,4.61904,1.34722,4.8115,33.36,16.6,37.26190548,137.13,37.53904,4.02722,37.7544437788,4.61904,1.34722,4.8115,32.92,2.68,33.0289085499,136.96
2021-05-15 06:00:00,38.5296,17.7578,42.4248693221,4.9296,1.4378,5.135,33.6,16.32,37.3537468,137.13,38.0896,4.3178,38.3335496008,4.9296,1.4378,5.135,33.16,2.88,33.2848313801,136.96
2021-05-15 06:30:00,43.15584,17.88212,46.7139887164,8.23584,2.40212,8.579,34.92,15.48,38.1973402215,137.1,42.71584,6.08212,43.1466704463,8.23584,2.40212,8.579,34.48,3.68,34.6758244314,136.93
2021-05-15 07:00:00,46.15616,17.82888,49.4798955941,10.79616,3.14888,11.246,35.36,14.68,38.2861854982,136.74,45.67616,7.5488800000000005,46.2957577063,10.79616,3.14888,11.246,34.88,4.4,35.1564275773,136.57
2021-05-15 07:30:00,49.2152,16.8011,52.003969774,10.975200000000001,3.2011,11.4325,38.24,13.6,40.5864213746,136.31,48.6952,8.5611,49.4420361256,10.975200000000001,3.2011,11.4325,37.72,5.36,38.0989238693,136.13
2021-05-15 08:00:00,52.10864,15.12502,54.259345671,10.98864,3.20502,11.4465,41.12,11.92,42.8128578817,136.31,51.54864,10.12502,52.533592261,10.98864,3.20502,11.4465,40.56,6.92,41.1460812229,136.13
2021-05-15 08:30:00,54.81584,14.34962,56.6629324078,12.85584,3.74962,13.3915,41.96,10.6,43.2781885018,135.94,54.25584,11.86962,55.5390317979,12.85584,3.74962,13.3915,41.4,8.12,42.1887947209,135.77
2021-05-15 09:00:00,53.42112,13.59116,55.1229144023,11.90112,3.4711600000000002,12.397,41.52,10.12,42.7355215248,135.6,52.82112,12.07116,54.1828720335,11.90112,3.4711600000000002,12.397,40.92,8.6,41.8139498254,135.43
2021-05-15 09:30:00,56.82016,15.35588,58.8585901377,17.54016,5.11588,18.271,39.28,10.24,40.5928072446,135.58,56.30016,13.59588,57.9185287192,17.54016,5.11588,18.271,38.76,8.48,39.6767942253,135.4
2021-05-15 10:00:00,52.34224,14.16982,54.2263209802,14.02224,4.08982,14.6065,38.32,10.08,39.6235889339,135.52,51.82224,12.64982,53.3438141179,14.02224,4.08982,14.6065,37.8,8.56,38.7571103154,135.35
2021-05-15 10:30:00,52.91888,14.82634,54.956603045,15.99888,4.66634,16.6655,36.92,10.16,38.2924535646,135.35,52.47888,13.18634,54.1101876605,15.99888,4.66634,16.6655,36.48,8.52,37.4617244664,135.17
2021-05-15 11:00:00,58.08768,16.53724,60.3958514685,22.68768,6.61724,23.633,35.4,9.92,36.7636559662,135.35,57.64768,15.29724,59.6427745917,22.68768,6.61724,23.633,34.96,8.68,36.0214380612,135.17
2021-05-15 11:30:00,56.86192,16.50806,59.2097457438,21.90192,6.38806,22.8145,34.96,10.12,36.3952744185,135.46,56.38192,14.90806,58.3195606624,21.90192,6.38806,22.8145,34.48,8.52,35.517049427,135.22
2021-05-15 12:00:00,63.57968,16.94574,65.7991931033,24.49968,7.14574,25.5205,39.08,9.8,40.2900285431,135.46,63.09968,16.06574,65.1128068651,24.49968,7.14574,25.5205,38.6,8.92,39.6172487687,135.29
2021-05-15 12:30:00,60.78672,17.00446,63.1203373585,22.50672,6.56446,23.4445,38.28,10.44,39.6781047935,135.56,60.26672,14.88446,62.0775699351,22.50672,6.56446,23.4445,37.76,8.32,38.6657471155,135.39
2021-05-15 13:00:00,57.23584,17.65712,59.8975397425,22.27584,6.49712,23.204,34.96,11.16,36.6980544443,135.73,56.83584,14.09712,58.5580182452,22.27584,6.49712,23.204,34.56,7.6,35.3857824557,135.55
2021-05-15 13:30:00,58.03024,18.66882,60.9592781671,22.59024,6.58882,23.5315,35.44,12.08,37.4422221563,135.9,57.55024,13.42882,59.0962209507,22.59024,6.58882,23.5315,34.96,6.84,35.6228466016,135.72
2021-05-15 14:00:00,50.72176,16.85218,53.4480393303,16.36176,4.7721800000000005,17.0435,34.36,12.08,36.421641918,136.1,50.32176,11.61218,51.644188965,16.36176,4.7721800000000005,17.0435,33.96,6.84,34.6419860863,135.92
2021-05-15 14:30:00,55.4616,18.0513,58.3252818789,20.0616,5.8513,20.8975,35.4,12.2,37.4432904537,136.26,55.0216,12.6113,56.4483954976,20.0616,5.8513,20.8975,34.96,6.76,35.6075722284,136.08
2021-05-15 15:00:00,59.80448,19.34964,62.8568563977,23.00448,6.70964,23.963,36.8,12.64,38.9102762776,136.35,59.36448,13.06964,60.7861577615,23.00448,6.70964,23.963,36.36,6.36,36.912046814,136.16
2021-05-15 15:30:00,59.38176,20.50468,62.822251811,24.22176,7.06468,25.231,35.16,13.44,37.6411902043,136.66,58.90176,12.66468,60.2479165665,24.22176,7.06468,25.231,34.68,5.6,35.1292243011,136.49
2021-05-15 16:00:00,59.84912,19.81266,63.0433078213,21.84912,6.37266,22.7595,38.0,13.44,40.3067438526,136.66,59.36912,12.01266,60.5722412484,21.84912,6.37266,22.7595,37.52,5.64,37.94153397,136.49
2021-05-15 16:30:00,60.19296,19.516280000000002,63.2777813976,21.79296,6.35628,22.701,38.4,13.16,40.5924327923,136.73,59.71296,12.27628,60.9618293902,21.79296,6.35628,22.701,37.92,5.92,38.379327769,136.55
2021-05-15 17:00:00,61.69248,18.57864,64.4292476504,19.81248,5.77864,20.638,41.88,12.8,43.7924011673,136.53,61.09248,11.93864,62.2480701516,19.81248,5.77864,20.638,41.28,6.16,41.7370818338,136.35
2021-05-15 17:30:00,62.91424,18.02832,65.4463285204,19.43424,5.66832,20.244,43.48,12.36,45.2026547893,136.17,62.31424,12.26832,63.5104415226,19.43424,5.66832,20.244,42.88,6.6,43.3849559179,135.99
2021-05-15 18:00:00,65.03216,18.31938,67.5631668726,20.43216,5.95938,21.2835,44.6,12.36,46.2809852963,136.17,64.39216,12.39938,65.5751087979,20.43216,5.95938,21.2835,43.96,6.44,44.4292156132,135.99
2021-05-15 18:30:00,63.97536,17.36948,66.2913683868,17.17536,5.00948,17.891,46.8,12.36,48.4046444053,135.68,63.33536,11.40948,64.3548293464,17.17536,5.00948,17.891,46.16,6.4,46.6015622056,135.5
2021-05-15 19:00:00,62.0176,17.2168,64.3630399531,15.4176,4.4968,16.06,46.6,12.72,48.3048486179,135.68,61.3376,10.6568,62.2564740409,15.4176,4.4968,16.06,45.92,6.16,46.3313284938,135.5
2021-05-15 19:30:00,60.28032,17.07676,62.6524757005,13.84032,4.03676,14.417,46.44,13.04,48.2360363214,135.89,59.64032,9.87676,60.4526108435,13.84032,4.03676,14.417,45.8,5.84,46.1708306185,135.71
2021-05-15 20:00:00,59.30784,16.62812,61.5947583825,12.02784,3.50812,12.529,47.28,13.12,49.066615942,135.85,58.62784,9.22812,59.3496573015,12.02784,3.50812,12.529,46.6,5.72,46.9497433433,135.67
2021-05-15 20:30:00,59.65824,17.35032,62.1300185418,12.85824,3.7503200000000003,13.394,46.8,13.6,48.7360236376,135.77,58.97824,9.03032,59.6655635421,12.85824,3.7503200000000003,13.394,46.12,5.28,46.421253753,135.59
2021-05-15 21:00:00,59.50832,17.57826,62.0502648975,13.22832,3.85826,13.7795,46.28,13.72,48.270869062,135.92,58.86832,8.85826,59.5310664263,13.22832,3.85826,13.7795,45.64,5.0,45.9130656785,135.74
2021-05-15 21:30:00,60.81248,17.80864,63.3664373498,14.29248,4.16864,14.888,46.52,13.64,48.4784488201,135.47,60.13248,9.288640000000001,60.8456570677,14.29248,4.16864,14.888,45.84,5.12,46.1250474254,135.3
2021-05-15 22:00:00,57.64496,18.35978,60.4981234011,13.16496,3.83978,13.7135,44.48,14.52,46.789964736,135.4,57.00496,8.11978,57.5803464027,13.16496,3.83978,13.7135,43.84,4.28,44.0484278948,135.23
2021-05-15 22:30:00,55.85072,19.15146,59.0430465394,14.37072,4.19146,14.9695,41.48,14.96,44.0952605163,135.66,55.29072,7.95146,55.8595509671,14.37072,4.19146,14.9695,40.92,3.76,41.0923837225,135.49
2021-05-15 23:00:00,56.3048,20.0589,59.7711466533,16.3848,4.7789,17.0675,39.92,15.28,42.7444125003,135.15,55.7848,8.2989,56.3987203068,16.3848,4.7789,17.0675,39.4,3.52,39.5569260686,134.98
2021-05-15 23:30:00,54.69184,21.26512,58.6805137264,17.09184,4.98512,17.804,37.6,16.28,40.9731424228,135.57,54.21184,7.66512,54.7510516867,17.09184,4.98512,17.804,37.12,2.68,37.2166199432,135.41
2021-05-16 00:00:00,51.71568,21.58374,56.0389988334,16.67568,4.86374,17.3705,35.04,16.72,38.8247343842,136.09,51.27568,7.18374,51.7764568105,16.67568,4.86374,17.3705,34.6,2.32,34.6776931182,135.92
2021-05-16 00:30:00,47.04928,20.70604,51.4040352599,13.52928,3.94604,14.093,33.52,16.76,37.4764993029,136.41,46.64928,6.34604,47.0789501603,13.52928,3.94604,14.093,33.12,2.4,33.2068426683,136.25
2021-05-16 01:00:00,40.8056,19.5833,45.2614916927,8.4456,2.4633000000000003,8.7975,32.36,17.12,36.6096162231,136.62,40.4856,4.5433,40.7397273217,8.4456,2.4633000000000003,8.7975,32.04,2.08,32.1074446196,136.46
2021-05-16 01:30:00,42.01008,19.24794,46.2096312023,7.57008,2.20794,7.8855,34.44,17.04,38.4249294079,136.9,41.57008,4.32794,41.7947678047,7.57008,2.20794,7.8855,34.0,2.12,34.0660300006,136.74
2021-05-16 02:00:00,43.13792,18.77856,47.0480016324,7.05792,2.05856,7.352,36.08,16.72,39.7658748175,136.94,42.73792,4.49856,42.9740252711,7.05792,2.05856,7.352,35.68,2.44,35.763333178,136.78
2021-05-16 02:30:00,43.5696,19.0928,47.569370986,7.4496,2.1728,7.76,36.12,16.92,39.8865992534,136.99,43.0896,4.4128,43.3149677594,7.4496,2.1728,7.76,35.64,2.24,35.7103234373,136.83
2021-05-16 03:00:00,42.6856,19.5633,46.9551185096,7.9656,2.3233,8.2975,34.72,17.24,38.7646230473,136.99,42.2856,4.3233,42.5060335747,7.9656,2.3233,8.2975,34.32,2.0,34.3782256668,136.83
2021-05-16 03:30:00,43.87152,19.67086,48.0796526636,8.47152,2.47086,8.8245,35.4,17.2,39.3573373083,137.11,43.43152,4.47086,43.6610297479,8.47152,2.47086,8.8245,34.96,2.0,35.0171615069,136.95
2021-05-16 04:00:00,41.35504,19.29522,45.63490822,7.59504,2.21522,7.9115,33.76,17.08,37.8346930739,137.11,40.95504,4.37522,41.1880789968,7.59504,2.21522,7.9115,33.36,2.16,33.4298549204,136.95
2021-05-16 04:30:00,40.10368,18.91524,44.3406298309,6.70368,1.95524,6.983,33.4,16.96,37.4593326155,137.18,39.66368,4.27524,39.8934228689,6.70368,1.95524,6.983,32.96,2.32,33.0415496005,137.02
2021-05-16 05:00:00,39.5296,19.6228,44.1321147918,7.2096,2.1028000000000002,7.51,32.32,17.52,36.7631989903,137.18,39.1696,3.9028,39.3635543619,7.2096,2.1028000000000002,7.51,31.96,1.8,32.0106482284,137.02
2021-05-16 05:30:00,39.05728,19.69004,43.7397850498,6.61728,1.93004,6.893,32.44,17.76,36.9833908667,137.28,38.65728,3.49004,38.8145034259,6.61728,1.93004,6.893,32.04,1.56,32.077955047,137.12
2021-05-16 06:00:00,38.392,19.311,42.9751135542,6.552,1.911,6.825,31.84,17.4,36.2842334906,137.28,38.032,3.791,38.2204749447,6.552,1.911,6.825,31.48,1.88,31.5360872652,137.12
2021-05-16 06:30:00,40.24128,18.86704,44.4446376338,7.36128,2.14704,7.668,32.88,16.72,36.88702753,137.28,39.84128,4.62704,40.1090649505,7.36128,2.14704,7.668,32.48,2.48,32.5745422071,137.12
2021-05-16 07:00:00,41.77248,18.87864,45.8404093961,8.77248,2.55864,9.138,33.0,16.32,36.8149752139,137.14,41.41248,5.43864,41.7680775809,8.77248,2.55864,9.138,32.64,2.88,32.7668124785,136.97
2021-05-16 07:30:00,44.42144,19.37292,48.4620919998,11.70144,3.41292,12.189,32.72,15.96,36.4049447191,137.02,43.98144,6.61292,44.4758111269,11.70144,3.41292,12.189,32.28,3.2,32.4382243657,136.85
2021-05-16 08:00:00,44.26432,19.15876,48.2326456853,13.02432,3.79876,13.567,31.24,15.36,34.8118830286,136.95,43.90432,7.51876,44.5434738946,13.02432,3.79876,13.567,30.88,3.7199999999999998,31.1032602793,136.79
2021-05-16 08:30:00,43.55856,19.63458,47.7793352931,16.43856,4.79458,17.1235,27.12,14.84,30.9147214123,136.69,43.23856,8.994580000000001,44.1641884364,16.43856,4.79458,17.1235,26.8,4.2,27.127108213,136.52
2021-05-16 09:00:00,43.77136,19.89498,48.0805801281,20.21136,5.89498,21.0535,23.56,14.0,27.4057220303,136.48,43.57136,10.85498,44.9031625061,20.21136,5.89498,21.0535,23.36,4.96,23.8807705068,136.31
2021-05-16 09:30:00,44.44608,21.11344,49.2060095517,26.44608,7.71344,27.548000000000002,18.0,13.4,22.440142602,135.9,44.36608,13.15344,46.274853197,26.44608,7.71344,27.548000000000002,17.92,5.44,18.7275198572,135.72
2021-05-16 10:00:00,43.60784,20.77562,48.3039345794,28.16784,8.21562,29.3415,15.44,12.56,19.9034469377,135.9,43.56784,14.41562,45.8908137022,28.16784,8.21562,29.3415,15.4,6.2,16.6012047756,135.72
2021-05-16 10:30:00,41.86048,19.79764,46.3060075519,27.42048,7.9976400000000005,28.563,14.44,11.8,18.6481527235,135.61,41.82048,14.91764,44.4014473931,27.42048,7.9976400000000005,28.563,14.4,6.92,15.9764326431,135.46
2021-05-16 11:00:00,42.55888,20.09134,47.0629388144,28.83888,8.41134,30.0405,13.72,11.68,18.018346206,135.61,42.55888,15.61134,45.3318012377,28.83888,8.41134,30.0405,13.72,7.2,15.4944635273,135.46
2021-05-16 11:30:00,42.54576,19.06918,46.6237634672,25.74576,7.50918,26.8185,16.8,11.56,20.392979184,136.02,42.50576,14.78918,45.0051050243,25.74576,7.50918,26.8185,16.76,7.28,18.2728213476,135.85
2021-05-16 12:00:00,43.728,18.334,47.4159629239,24.048,7.014,25.05,19.68,11.32,22.7034094356,136.02,43.568,14.534,45.9282895392,24.048,7.014,25.05,19.52,7.52,20.9184320636,135.85
2021-05-16 12:30:00,46.42032,20.50426,50.7471258994,30.94032,9.02426,32.2295,15.48,11.48,19.2722806123,136.12,46.42032,16.42426,49.2402520856,30.94032,9.02426,32.2295,15.48,7.4,17.1578087179,135.94
2021-05-16 13:00:00,43.37184,21.07012,48.2189429768,30.41184,8.87012,31.679,12.96,12.2,17.7989213156,136.12,43.37184,15.59012,46.0887008561,30.41184,8.87012,31.679,12.96,6.72,14.5986300727,135.94
2021-05-16 13:30:00,37.944,20.937,43.3371100213,31.464,9.177,32.775,6.48,11.76,13.4271367015,136.32,38.104,16.377,41.4743408025,31.464,9.177,32.775,6.64,7.2,9.7943657273,136.15
2021-05-16 14:00:00,42.812,21.0235,47.695438946,31.212,9.1035,32.5125,11.6,11.92,16.6326907023,136.32,42.852,16.1435,45.791991617,31.212,9.1035,32.5125,11.64,7.04,13.603352528,136.15
2021-05-16 14:30:00,47.43232,22.44276,52.4738263995,35.39232,10.32276,36.867,12.04,12.12,17.0837934897,136.49,47.47232,17.16276,50.4795156177,35.39232,10.32276,36.867,12.08,6.84,13.8820747729,136.3
2021-05-16 15:00:00,49.816,23.653,55.1461536737,35.976,10.493,37.475,13.84,13.16,19.0979370614,136.49,49.816,16.373,52.4376676159,35.976,10.493,37.475,13.84,5.88,15.0372869893,136.3
2021-05-16 15:30:00,58.95568,25.73874,64.3292697071,42.71568,12.45874,44.4955,16.24,13.28,20.9784651488,136.69,58.91568,18.21874,61.6683049633,42.71568,12.45874,44.4955,16.2,5.76,17.1935336682,136.51
2021-05-16 16:00:00,63.4992,24.1256,67.9278512541,36.4992,10.6456,38.02,27.0,13.48,30.1779787262,136.73,63.2192,16.2856,65.2831373021,36.4992,10.6456,38.02,26.72,5.64,27.3087531755,136.54
2021-05-16 16:30:00,65.03696,20.76578,68.2716909491,27.03696,7.8857800000000005,28.1635,38.0,12.88,40.1234893797,136.64,64.55696,13.88578,66.0334458487,27.03696,7.8857800000000005,28.1635,37.52,6.0,37.9967156475,136.46
2021-05-16 17:00:00,73.46352,20.48186,76.2652959074,29.90352,8.72186,31.1495,43.56,11.76,45.1195212741,136.14,72.86352,15.76186,74.5488348497,29.90352,8.72186,31.1495,42.96,7.04,43.5330127604,135.96
2021-05-16 17:30:00,74.82,18.9725,77.1880052615,27.06,7.8925,28.1875,47.76,11.08,49.0283999331,135.32,74.1,15.5725,75.7186420655,27.06,7.8925,28.1875,47.04,7.68,47.6628156953,135.15
2021-05-16 18:00:00,68.98608,16.53094,70.9390668888,18.82608,5.49094,19.610500000000002,50.16,11.04,51.3605607446,135.32,68.22608,13.13094,69.4781949784,18.82608,5.49094,19.610500000000002,49.4,7.64,49.9872943857,135.15
2021-05-16 18:30:00,62.23808,15.47444,64.1329626277,12.59808,3.67444,13.123,49.64,11.8,51.0232260838,135.44,61.51808,10.59444,62.4236840134,12.59808,3.67444,13.123,48.92,6.92,49.4070116481,135.27
2021-05-16 19:00:00,55.81728,15.46504,57.9200846754,9.13728,2.6650400000000003,9.518,46.68,12.8,48.4031238661,135.44,55.13728,8.70504,55.8202236398,9.13728,2.6650400000000003,9.518,46.0,6.04,46.3948445412,135.27
2021-05-16 19:30:00,53.90032,15.64926,56.1261421679,8.26032,2.40926,8.6045,45.64,13.24,47.521649803,135.6,53.26032,7.96926,53.8532338068,8.26032,2.40926,8.6045,45.0,5.5600000000000005,45.3421834499,135.43
2021-05-16 20:00:00,52.90192,15.43306,55.1071000929,6.42192,1.8730600000000002,6.6895,46.48,13.56,48.4176001057,135.78,52.18192,7.19306,52.6753536965,6.42192,1.8730600000000002,6.6895,45.76,5.32,46.0682102973,135.61
2021-05-16 20:30:00,51.98208,15.45644,54.2313394505,5.54208,1.61644,5.773,46.44,13.84,48.4584275436,135.89,51.34208,6.57644,51.7615566014,5.54208,1.61644,5.773,45.8,4.96,46.0677935222,135.72
2021-05-16 21:00:00,51.79696,15.60578,54.0968153836,4.9569600000000005,1.44578,5.1635,46.84,14.16,48.9335386008,135.89,51.11696,6.04578,51.4732460163,4.9569600000000005,1.44578,5.1635,46.16,4.6,46.3886365396,135.72
2021-05-16 21:30:00,51.635040000000004,15.59522,53.9387452825,5.19504,1.51522,5.4115,46.44,14.08,48.5275179666,135.49,50.95504,6.19522,51.3302722791,5.19504,1.51522,5.4115,45.76,4.68,45.9986956337,135.32
2021-05-16 22:00:00,50.0216,16.5213,52.6793490872,5.9016,1.7213,6.1475,44.12,14.8,46.5361622827,135.49,49.4216,5.7213,49.7516614823,5.9016,1.7213,6.1475,43.52,4.0,43.7034369358,135.32
2021-05-16 22:30:00,47.28384,17.15612,50.3000395487,5.88384,1.71612,6.129,41.4,15.44,44.1854455675,136.06,46.683840000000004,5.19612,46.9721255661,5.88384,1.71612,6.129,40.8,3.48,40.948142815,135.89
2021-05-16 23:00:00,44.39872,17.91796,47.877965999,6.43872,1.87796,6.707,37.96,16.04,41.20974642,136.06,43.87872,4.79796,44.1402592765,6.43872,1.87796,6.707,37.44,2.92,37.5536948914,135.89
2021-05-16 23:30:00,41.89344,18.17392,45.6656510213,6.49344,1.89392,6.764,35.4,16.28,38.9640654963,136.16,41.45344,4.65392,41.7138665098,6.49344,1.89392,6.764,34.96,2.76,35.0687781367,135.99
2021-05-17 00:00:00,42.00208,18.94894,46.078596457,8.60208,2.50894,8.9605,33.4,16.44,37.2267860552,136.49,41.56208,5.14894,41.8798051219,8.60208,2.50894,8.9605,32.96,2.64,33.0655591212,136.32
2021-05-17 00:30:00,42.8992,19.8956,47.2882253843,11.2992,3.2956,11.77,31.6,16.6,35.694817551,136.78,42.5392,5.8156,42.9348895422,11.2992,3.2956,11.77,31.24,2.52,31.3414741198,136.62
2021-05-17 01:00:00,45.17712,20.79666,49.7340249593,13.97712,4.07666,14.5595,31.2,16.72,35.3977174405,136.78,44.85712,6.55666,45.3337733379,13.97712,4.07666,14.5595,30.88,2.48,30.9794254304,136.62
2021-05-17 01:30:00,48.9304,21.5147,53.4515328148,15.8904,4.6347000000000005,16.5525,33.04,16.88,37.1022371293,136.92,48.5304,6.9147,49.0205344754,15.8904,4.6347000000000005,16.5525,32.64,2.2800000000000002,32.719535449,136.76
2021-05-17 02:00:00,49.2424,20.1907,53.2210327244,13.6824,3.9907,14.2525,35.56,16.2,39.0762536587,136.97,48.8024,6.9107,49.2892688143,13.6824,3.9907,14.2525,35.12,2.92,35.241180457,136.8
2021-05-17 02:30:00,50.89808,20.68694,54.9414600666,14.698080000000001,4.28694,15.3105,36.2,16.4,39.741665793,137.02,50.45808,7.08694,50.9533370433,14.698080000000001,4.28694,15.3105,35.76,2.8,35.8694521843,136.85
2021-05-17 03:00:00,53.16368,21.49274,57.3438291698,17.32368,5.05274,18.0455,35.84,16.44,39.430688556,137.02,52.68368,7.85274,53.2657081418,17.32368,5.05274,18.0455,35.36,2.8,35.470686489,136.85
2021-05-17 03:30:00,54.30032,21.85926,58.5350493282,18.58032,5.41926,19.3545,35.72,16.44,39.3216479817,137.32,53.82032,8.29926,54.4564464637,18.58032,5.41926,19.3545,35.24,2.88,35.3574885986,137.16
2021-05-17 04:00:00,55.35024,21.77882,59.4808042031,19.95024,5.8188200000000005,20.7815,35.4,15.96,38.8314511704,137.32,54.91024,9.13882,55.6655412967,19.95024,5.8188200000000005,20.7815,34.96,3.32,35.1172891892,137.16
2021-05-17 04:30:00,53.01616,21.12638,57.070457796,17.57616,5.12638,18.3085,35.44,16.0,38.8843618952,137.37,52.57616,8.44638,53.2502951677,17.57616,5.12638,18.3085,35.0,3.32,35.1571102339,137.21
2021-05-17 05:00:00,51.12448,20.31464,55.0126990212,15.20448,4.43464,15.838,35.92,15.88,39.273665477,137.37,50.60448,7.79464,51.2012676484,15.20448,4.43464,15.838,35.4,3.36,35.5591001011,137.21
2021-05-17 05:30:00,47.97872,19.95546,51.9632365875,14.65872,4.27546,15.2695,33.32,15.68,36.825056687,137.14,47.57872,7.83546,48.2195917678,14.65872,4.27546,15.2695,32.92,3.56,33.1119313843,136.98
2021-05-17 06:00:00,46.50816,11.52488,47.914839096,10.02816,2.92488,10.446,36.48,8.6,37.48,137.14,46.30816,3.84488,46.4675024592,10.02816,2.92488,10.446,36.28,0.92,36.2916629545,136.98
2021-05-17 06:30:00,48.6416,7.7288,49.2517979367,10.0416,2.9288,10.46,38.6,4.8,38.8973006776,134.09,48.5216,2.9288,48.609911911,10.0416,2.9288,10.46,38.48,0.0,38.48,133.93
2021-05-17 07:00:00,49.55744,5.61592,49.8746269841,8.55744,2.49592,8.914,41.0,3.12,41.1185408301,134.09,49.39744,2.49592,49.4604558734,8.55744,2.49592,8.914,40.84,0.0,40.84,133.93
2021-05-17 07:30:00,54.99344,3.4664200000000003,55.1025817059,9.55344,2.78642,9.9515,45.44,0.68,45.4450877433,133.67,54.87344,2.78642,54.9441403049,9.55344,2.78642,9.9515,45.32,0.0,45.32,133.52
2021-05-17 08:00:00,57.19456,3.60008,57.3077505195,10.83456,3.16008,11.286,46.36,0.44,46.3620879599,132.86,57.03456,3.56008,57.1455615424,10.83456,3.16008,11.286,46.2,0.4,46.2017315693,132.71
2021-05-17 08:30:00,60.23696,5.80578,60.5161005969,12.63696,3.6857800000000003,13.1635,47.6,2.12,47.6471866955,132.48,60.11696,5.84578,60.400513437,12.63696,3.6857800000000003,13.1635,47.48,2.16,47.5291068715,132.32
2021-05-17 09:00:00,64.18416,9.42538,64.8725225581,17.50416,5.10538,18.2335,46.68,4.32,46.8794709868,132.15,63.74416,11.54538,64.7812761024,17.50416,5.10538,18.2335,46.24,6.44,46.6863063435,131.99
2021-05-17 09:30:00,64.7912,12.2891,65.9463537752,18.2712,5.3291,19.0325,46.52,6.96,47.0377720561,134.86,64.1512,16.8891,66.3371552017,18.2712,5.3291,19.0325,45.88,11.56,47.3139302954,134.68
2021-05-17 10:00:00,64.27232,11.09276,65.2225455084,15.95232,4.65276,16.617,48.32,6.44,48.74726659,134.86,63.51232,16.61276,65.6490562506,15.95232,4.65276,16.617,47.56,11.96,49.0407504021,134.68
2021-05-17 10:30:00,66.4328,11.0429,67.3443580135,17.1528,5.0029,17.8675,49.28,6.04,49.6487663492,134.86,65.7128,17.4029,67.9781804129,17.1528,5.0029,17.8675,48.56,12.4,50.1181962964,134.68
2021-05-17 11:00:00,63.10608,10.84594,64.0313341064,17.02608,4.96594,17.735500000000002,46.08,5.88,46.4536414073,134.8,62.42608,17.48594,64.8288019467,17.02608,4.96594,17.735500000000002,45.4,12.52,47.094696092,134.62
2021-05-17 11:30:00,57.84192,11.88556,59.0504381508,19.08192,5.56556,19.877,38.76,6.32,39.2718728863,134.85,57.32192,17.68556,59.9881783771,19.08192,5.56556,19.877,38.24,12.12,40.1147354472,134.68
2021-05-17 12:00:00,55.10048,12.78764,56.5648886943,19.02048,5.54764,19.813,36.08,7.24,36.7992391226,134.85,54.62048,16.82764,57.1538826625,19.02048,5.54764,19.813,35.6,11.28,37.3443221923,134.68
2021-05-17 12:30:00,53.22544,13.35742,54.8759339989,20.425440000000002,5.95742,21.2765,32.8,7.4,33.6243959054,134.96,52.82544,17.07742,55.5172530395,20.425440000000002,5.95742,21.2765,32.4,11.12,34.2551368411,134.79
2021-05-17 13:00:00,52.02592,14.21256,53.9323021352,20.06592,5.85256,20.902,31.96,8.36,33.0353023295,135.01,51.62592,16.05256,54.064038865,20.06592,5.85256,20.902,31.56,10.2,33.1673574467,134.83
2021-05-17 13:30:00,52.65568,13.31624,54.3133766581,15.89568,4.63624,16.558,36.76,8.68,37.7708882607,135.19,52.21568,14.55624,54.2066542115,15.89568,4.63624,16.558,36.32,9.92,37.650349268,135.02
2021-05-17 14:00:00,50.3864,11.662700000000001,51.7185448002,12.1464,3.5427,12.6525,38.24,8.12,39.0926079969,135.19,49.8664,13.9827,51.789706972,12.1464,3.5427,12.6525,37.72,10.44,39.1381144155,135.02
2021-05-17 14:30:00,52.4248,12.0139,53.783765657000004,15.5448,4.5339,16.1925,36.88,7.48,37.6309021949,135.27,51.9448,15.6139,54.2407238175,15.5448,4.5339,16.1925,36.4,11.08,38.0489999869,135.09
2021-05-17 15:00:00,52.3592,14.3281,54.2842543861,23.4792,6.8481000000000005,24.4575,28.88,7.48,29.8329482284,135.27,52.0392,17.9281,55.0408494325,23.4792,6.8481000000000005,24.4575,28.56,11.08,30.6339680747,135.09
2021-05-17 15:30:00,46.39296,15.77628,49.0020177972,23.23296,6.77628,24.201,23.16,9.0,24.8472453202,135.56,46.19296,16.49628,49.0501458448,23.23296,6.77628,24.201,22.96,9.72,24.9327094396,135.38
2021-05-17 16:00:00,45.45856,14.63208,47.7554022326,20.81856,6.07208,21.686,24.64,8.56,26.0845394822,135.56,45.25856,16.11208,48.0409864095,20.81856,6.07208,21.686,24.44,10.04,26.4218697294,135.38
2021-05-17 16:30:00,49.18224,11.92482,50.6072530716,11.26224,3.28482,11.7315,37.92,8.64,38.891850046,135.28,48.66224,13.24482,50.4325178694,11.26224,3.28482,11.7315,37.4,9.96,38.7035088849,135.1
