Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-17 17:00:00,53.3552,11.3486,54.5487679879,12.7152,3.7086,13.245,40.64,7.64,41.3518947571,135.28,52.7952,14.6286,54.7843872011,12.7152,3.7086,13.245,40.08,10.92,41.5409773597,135.1
2021-05-17 17:30:00,54.67824,12.43282,56.0739239099,16.15824,4.71282,16.8315,38.52,7.72,39.2859873237,135.05,54.15824,15.55282,56.3471842229,16.15824,4.71282,16.8315,38.0,10.84,39.5158904746,134.87
2021-05-17 18:00:00,54.16144,13.24042,55.7563476624,14.401440000000001,4.20042,15.0015,39.76,9.04,40.7747372769,135.05,53.64144,13.76042,55.378274114,14.401440000000001,4.20042,15.0015,39.24,9.56,40.3877605222,134.87
2021-05-17 18:30:00,53.93168,12.99674,55.4755924552,10.41168,3.03674,10.8455,43.52,9.96,44.6451789111,135.01,53.33168,11.63674,54.5864617781,10.41168,3.03674,10.8455,42.92,8.6,43.7731241745,134.84
2021-05-17 19:00:00,57.12192,12.14556,58.3988730388,8.04192,2.34556,8.377,49.08,9.8,50.0488401464,135.04,56.40192,11.18556,57.5003768005,8.04192,2.34556,8.377,48.36,8.84,49.1613181272,134.87
2021-05-17 19:30:00,54.69312,11.50716,55.8905368251,5.8531200000000005,1.70716,6.097,48.84,9.8,49.813508208100004,135.13,53.97312,10.50716,54.9863446121,5.8531200000000005,1.70716,6.097,48.12,8.8,48.9180375731,134.96
2021-05-17 20:00:00,53.99552,12.42536,55.4067301977,5.43552,1.58536,5.662,48.56,10.84,49.7551926938,135.13,53.31552,9.42536,54.14223937,5.43552,1.58536,5.662,47.88,7.84,48.5176256633,134.96
2021-05-17 20:30:00,53.91808,11.72444,55.1780920674,3.71808,1.08444,3.873,50.2,10.64,51.3151985283,135.52,53.11808,9.20444,53.9096664672,3.71808,1.08444,3.873,49.4,8.12,50.0629044303,135.34
2021-05-17 21:00:00,53.10928,11.56354,54.3535746704,3.02928,0.8835400000000001,3.1555,50.08,10.68,51.2061402568,135.52,52.38928,8.96354,53.1505569891,3.02928,0.8835400000000001,3.1555,49.36,8.08,50.0169571246,135.34
2021-05-17 21:30:00,53.5896,11.2253,54.7526491437,2.8296,0.8253,2.9475,50.76,10.4,51.814453582,135.52,52.8296,9.1453,53.6153256845,2.8296,0.8253,2.9475,50.0,8.32,50.6874974723,135.35
2021-05-17 22:00:00,51.28416,11.93788,52.6552755742,2.80416,0.81788,2.9210000000000003,48.48,11.12,49.7389666157,135.52,50.56416,8.45788,51.2666559335,2.80416,0.81788,2.9210000000000003,47.76,7.64,48.3672120346,135.35
2021-05-17 22:30:00,47.77024,13.49632,49.6401700561,4.17024,1.21632,4.344,43.6,12.28,45.296339808,135.52,47.17024,7.65632,47.7875588161,4.17024,1.21632,4.344,43.0,6.44,43.4795768149,135.35
2021-05-17 23:00:00,48.20832,15.81076,50.7348228439,9.08832,2.65076,9.467,39.12,13.16,41.2742050196,135.55,47.68832,8.29076,48.4036420716,9.08832,2.65076,9.467,38.6,5.64,39.0098654189,135.38
2021-05-17 23:30:00,48.7584,18.0462,51.9908348173,12.6384,3.6862,13.165,36.12,14.36,38.8698340619,135.77,48.2784,8.286200000000001,48.984334404,12.6384,3.6862,13.165,35.64,4.6,35.9356313427,135.6
2021-05-18 00:00:00,45.81264,18.89202,49.5550845368,11.97264,3.49202,12.4715,33.84,15.4,37.179370624,136.15,45.37264,7.05202,45.9173980823,11.97264,3.49202,12.4715,33.4,3.56,33.5891887369,135.98
2021-05-18 00:30:00,47.12608,19.48844,50.9967323443,13.60608,3.96844,14.173,33.52,15.52,36.9386085282,136.13,46.72608,7.40844,47.3097403861,13.60608,3.96844,14.173,33.12,3.44,33.2981681178,135.96
2021-05-18 01:00:00,50.6,20.76,54.6931220539,17.28,5.04,18.0,33.32,15.72,36.8421063459,136.13,50.2,8.32,50.8847953715,17.28,5.04,18.0,32.92,3.2800000000000002,33.0829986549,135.96
2021-05-18 01:30:00,51.61392,20.35906,55.4841244128,16.45392,4.79906,17.1395,35.16,15.56,38.4491768442,136.33,51.17392,8.27906,51.8392990177,16.45392,4.79906,17.1395,34.72,3.48,34.8939650943,136.16
2021-05-18 02:00:00,52.90048,19.50264,56.3809697611,15.30048,4.46264,15.938,37.6,15.04,40.4964393497,136.46,52.38048,8.46264,53.0596924303,15.30048,4.46264,15.938,37.08,4.0,37.2951256869,136.29
2021-05-18 02:30:00,51.036,19.5805,54.6632351426,14.196,4.1405,14.7875,36.84,15.44,39.9447017763,136.31,50.596,7.7005,51.1786373036,14.196,4.1405,14.7875,36.4,3.56,36.5736735918,136.13
2021-05-18 03:00:00,51.68592,19.78006,55.3415314195,14.60592,4.26006,15.2145,37.08,15.52,40.1969750106,136.44,51.16592,7.82006,51.7600686616,14.60592,4.26006,15.2145,36.56,3.56,36.732917118,136.27
2021-05-18 03:30:00,61.3816,22.3513,65.3244321081,24.3816,7.1113,25.3975,37.0,15.24,40.0157169122,136.61,60.9016,10.9913,61.8854874607,24.3816,7.1113,25.3975,36.52,3.88,36.7255333522,136.43
2021-05-18 04:00:00,64.62048,23.29764,68.6919679803,27.90048,8.13764,29.063,36.72,15.16,39.726364042,136.61,64.14048,12.05764,65.2639859111,27.90048,8.13764,29.063,36.24,3.92,36.4513922917,136.43
2021-05-18 04:30:00,60.36544,21.92992,64.2254446275,23.48544,6.84992,24.464,36.88,15.08,39.8439556269,136.64,59.84544,10.849920000000001,60.8210280479,23.48544,6.84992,24.464,36.36,4.0,36.5793603006,136.48
2021-05-18 05:00:00,51.24,19.54,54.8393034237,14.88,4.34,15.5,36.36,15.2,39.4092577956,136.64,50.84,8.26,51.5066325826,14.88,4.34,15.5,35.96,3.92,36.1730286263,136.48
2021-05-18 05:30:00,50.86256,19.04158,54.3100522799,13.58256,3.96158,14.1485,37.28,15.08,40.2144849526,136.7,50.34256,7.96158,50.9682264107,13.58256,3.96158,14.1485,36.76,4.0,36.9769874381,136.53
2021-05-18 06:00:00,52.94848,19.39664,56.3894598094,15.34848,4.47664,15.988,37.6,14.92,40.4520259072,136.62,52.46848,8.59664,53.1680694854,15.34848,4.47664,15.988,37.12,4.12,37.3479423797,136.45
2021-05-18 06:30:00,56.54576,18.03918,59.3534749535,15.90576,4.63918,16.5685,40.64,13.4,42.7921675076,136.07,55.94576,10.15918,56.8606806172,15.90576,4.63918,16.5685,40.04,5.52,40.4187085395,135.9
2021-05-18 07:00:00,58.30272,16.42996,60.5735152109,15.462720000000001,4.50996,16.107,42.84,11.92,44.4674262804,136.07,57.74272,11.42996,58.8631098278,15.462720000000001,4.50996,16.107,42.28,6.92,42.8425582803,135.9
2021-05-18 07:30:00,64.3208,14.2819,65.8873127411,16.6008,4.8419,17.2925,47.72,9.44,48.6447530572,135.33,63.6008,14.0819,65.1410904748,16.6008,4.8419,17.2925,47.0,9.24,47.8996617942,135.16
2021-05-18 08:00:00,61.52464,11.10802,62.5193524874,12.16464,3.54802,12.6715,49.36,7.5600000000000005,49.9355905142,135.33,60.80464,14.50802,62.5114940619,12.16464,3.54802,12.6715,48.64,10.96,49.8595146386,135.16
2021-05-18 08:30:00,59.66512,10.21066,60.5325046752,12.10512,3.53066,12.6095,47.56,6.68,48.0268258372,134.74,58.94512,15.29066,60.8960709328,12.10512,3.53066,12.6095,46.84,11.76,48.293718018,134.58
2021-05-18 09:00:00,56.92688,11.32034,58.0415348199,14.12688,4.12034,14.7155,42.8,7.2,43.4013824665,134.74,56.32688,15.32034,58.3731978587,14.12688,4.12034,14.7155,42.2,11.2,43.6609665491,134.58
2021-05-18 09:30:00,53.92144,12.55542,55.3638895224,16.44144,4.79542,17.1265,37.48,7.76,38.2749003918,134.87,53.40144,15.59542,55.6321033132,16.44144,4.79542,17.1265,36.96,10.8,38.5056047868,134.7
2021-05-18 10:00:00,53.62736,12.40798,55.0440887676,19.22736,5.60798,20.0285,34.4,6.8,35.0656527103,134.99,53.18736,17.24798,55.9141134048,19.22736,5.60798,20.0285,33.96,11.64,35.899459606,134.82
2021-05-18 10:30:00,53.4256,14.1258,55.2614961886,24.7056,7.2058,25.735,28.72,6.92,29.5419159839,134.9,53.1056,18.7658,56.3237072732,24.7056,7.2058,25.735,28.4,11.56,30.6625765388,134.73
2021-05-18 11:00:00,51.304,15.027,53.4594345743,29.304,8.547,30.525,22.0,6.48,22.9344805915,134.98,51.144,20.547,55.1170386088,29.304,8.547,30.525,21.84,12.0,24.919582661,134.81
2021-05-18 11:30:00,47.6592,14.1156,49.7056285344,26.1792,7.6356,27.27,21.48,6.48,22.4361494022,134.92,47.4592,19.5956,51.3455275949,26.1792,7.6356,27.27,21.28,11.96,24.410653412,134.74
2021-05-18 12:00:00,60.2832,17.7426,62.8399877228,40.1232,11.7026,41.795,20.16,6.04,21.0453605339,134.92,60.2032,24.0626,64.8338955254,40.1232,11.7026,41.795,20.08,12.36,23.5791433263,134.74
2021-05-18 12:30:00,57.61504,17.65772,60.2601685179,38.73504,11.29772,40.349,18.88,6.36,19.9224496486,134.83,57.49504,23.37772,62.0660729948,38.73504,11.29772,40.349,18.76,12.08,22.3128662435,134.65
2021-05-18 13:00:00,54.28432,18.10626,57.2243309183,36.84432,10.74626,38.3795,17.44,7.36,18.929426827,134.83,54.164320000000004,21.86626,58.4115304324,36.84432,10.74626,38.3795,17.32,11.12,20.5824391169,134.65
2021-05-18 13:30:00,53.8376,18.6043,56.961453214,37.3176,10.8843,38.8725,16.52,7.72,18.234823827,135.23,53.7976,21.6843,58.0033674216,37.3176,10.8843,38.8725,16.48,10.8,19.7035631295,135.05
2021-05-18 14:00:00,60.67296,19.35628,63.6857413445,43.87296,12.79628,45.701,16.8,6.5600000000000005,18.0353430796,135.23,60.55296,24.71628,65.4030233384,43.87296,12.79628,45.701,16.68,11.92,20.5014340962,135.05
2021-05-18 14:30:00,47.86208,16.54644,50.6415183283,33.14208,9.66644,34.523,14.72,6.88,16.2484706973,135.11,47.82208,21.26644,52.337489487,33.14208,9.66644,34.523,14.68,11.6,18.7099545697,134.93
2021-05-18 15:00:00,49.21072,16.18646,51.8044057031,29.85072,8.70646,31.0945,19.36,7.48,20.7547584905,135.11,49.09072,19.78646,52.9282796759,29.85072,8.70646,31.0945,19.24,11.08,22.2023422188,134.93
2021-05-18 15:30:00,45.19936,13.55148,47.1871248817,16.83936,4.91148,17.541,28.36,8.64,29.6469087765,135.37,44.87936,14.83148,47.2665817783,16.83936,4.91148,17.541,28.04,9.92,29.7430327976,135.19
2021-05-18 16:00:00,48.93408,13.44244,50.7468558494,17.01408,4.96244,17.723,31.92,8.48,33.027213022,135.37,48.53408,15.08244,50.8235862351,17.01408,4.96244,17.723,31.52,10.12,33.1047549455,135.19
2021-05-18 16:30:00,52.46544,13.16742,54.0925442538,18.26544,5.32742,19.0265,34.2,7.84,35.0871144439,135.27,52.02544,16.00742,54.4323791713,18.26544,5.32742,19.0265,33.76,10.68,35.4090383942,135.09
2021-05-18 17:00:00,66.86576,14.79418,68.4828272069,25.62576,7.4741800000000005,26.6935,41.24,7.32,41.8846033764,135.08,66.30576,18.63418,68.8744253947,25.62576,7.4741800000000005,26.6935,40.68,11.16,42.1830297632,134.9
2021-05-18 17:30:00,54.75696,14.13578,56.552143590200004,18.15696,5.29578,18.9135,36.6,8.84,37.6524315284,135.1,54.23696,15.01578,56.2771843561,18.15696,5.29578,18.9135,36.08,9.72,37.3663592018,134.93
2021-05-18 18:00:00,64.1424,16.6132,66.2589306584,23.2224,6.7732,24.19,40.92,9.84,42.0864823904,135.1,63.5824,15.5332,65.4522871411,23.2224,6.7732,24.19,40.36,8.76,41.29972397,134.93
2021-05-18 18:30:00,63.06608,14.01594,64.6047755251,14.86608,4.33594,15.4855,48.2,9.68,49.1624084032,135.28,62.30608,13.21594,63.6922968266,14.86608,4.33594,15.4855,47.44,8.88,48.2639409912,135.1
2021-05-18 19:00:00,56.4128,12.1004,57.6959589919,7.6128,2.2204,7.93,48.8,9.88,49.7901034343,135.25,55.7328,11.0204,56.8119196296,7.6128,2.2204,7.93,48.12,8.8,48.9180375731,135.08
2021-05-18 19:30:00,55.0768,11.9924,56.3672915439,5.5968,1.6324,5.83,49.48,10.36,50.5529425454,135.19,54.3168,9.8724,55.2066938333,5.5968,1.6324,5.83,48.72,8.24,49.4119014004,135.03
2021-05-18 20:00:00,55.80432,12.15126,57.1119536546,5.04432,1.47126,5.2545,50.76,10.68,51.8713793917,135.17,55.04432,9.43126,55.8464486736,5.04432,1.47126,5.2545,50.0,7.96,50.6296513913,134.99
2021-05-18 20:30:00,58.568,12.684,59.9257413805,7.008,2.044,7.3,51.56,10.64,52.6463977875,135.33,57.768,10.004,58.6278247934,7.008,2.044,7.3,50.76,7.96,51.3803386521,135.16
2021-05-18 21:00:00,58.48416,12.42288,59.7890033234,6.52416,1.9028800000000001,6.796,51.96,10.52,53.014262232,135.28,57.68416,10.02288,58.5484452262,6.52416,1.9028800000000001,6.796,51.16,8.12,51.8003860989,135.11
2021-05-18 21:30:00,61.36432,13.53126,62.8384815718,10.32432,3.01126,10.7545,51.04,10.52,52.1128774872,135.33,60.60432,11.17126,61.6253247671,10.32432,3.01126,10.7545,50.28,8.16,50.9378444774,135.16
2021-05-18 22:00:00,65.52224,16.65232,67.6052046517,17.32224,5.05232,18.044,48.2,11.6,49.5762039692,135.33,64.80224,12.17232,65.9355418814,17.32224,5.05232,18.044,47.48,7.12,48.0108820998,135.16
2021-05-18 22:30:00,60.61632,16.89976,62.9280552568,15.01632,4.37976,15.642,45.6,12.52,47.2875290114,135.75,59.93632,10.65976,60.8768670219,15.01632,4.37976,15.642,44.92,6.28,45.3568605616,135.57
2021-05-18 23:00:00,56.21568,18.18124,59.0826553719,14.33568,4.18124,14.933,41.88,14.0,44.1580615517,135.75,55.57568,9.10124,56.3159726632,14.33568,4.18124,14.933,41.24,4.92,41.5324451483,135.57
2021-05-18 23:30:00,57.56784,20.70562,61.178255139,19.28784,5.62562,20.0915,38.28,15.08,41.1432230142,136.11,57.04784,9.62562,57.8542013085,19.28784,5.62562,20.0915,37.76,4.0,37.9712733524,135.94
2021-05-19 00:00:00,59.24768,22.57224,63.4018422761,23.76768,6.93224,24.758,35.48,15.64,38.7742182384,136.51,58.76768,10.33224,59.6690488947,23.76768,6.93224,24.758,35.0,3.4,35.1647550823,136.34
2021-05-19 00:30:00,51.59408,20.98494,55.6984452014,16.95408,4.94494,17.6605,34.64,16.04,38.1734357898,136.55,51.11408,7.94494,51.7278575417,16.95408,4.94494,17.6605,34.16,3.0,34.2914799914,136.38
2021-05-19 01:00:00,48.78992,20.40206,52.8838382292,14.26992,4.16206,14.8645,34.52,16.24,38.1492857076,136.55,48.34992,7.04206,48.8600590774,14.26992,4.16206,14.8645,34.08,2.88,34.2014736525,136.38
2021-05-19 01:30:00,47.15056,19.53058,51.0354667212,10.87056,3.17058,11.3235,36.28,16.36,39.7980904065,136.59,46.63056,5.93058,47.0061794347,10.87056,3.17058,11.3235,35.76,2.76,35.8663519193,136.43
2021-05-19 02:00:00,47.032,17.896,50.3217233409,7.872,2.296,8.2,39.16,15.6,42.1528836499,136.62,46.512,5.776,46.8692683963,7.872,2.296,8.2,38.64,3.48,38.7963915848,136.46
2021-05-19 02:30:00,45.89024,17.96132,49.280048127,7.41024,2.16132,7.719,38.48,15.8,41.5974806929,136.3,45.37024,5.40132,45.6906219634,7.41024,2.16132,7.719,37.96,3.24,38.098020946,136.13
2021-05-19 03:00:00,44.12032,17.40676,47.4299265296,5.92032,1.72676,6.167,38.2,15.68,41.2928855858,136.32,43.56032,5.08676,43.856317741,5.92032,1.72676,6.167,37.64,3.36,37.7896705463,136.13
2021-05-19 03:30:00,42.46912,17.06016,45.7676218827,4.869120000000001,1.42016,5.072,37.6,15.64,40.7230843626,136.44,41.94912,4.8201600000000004,42.2251419323,4.869120000000001,1.42016,5.072,37.08,3.4,37.2355529031,136.27
2021-05-19 04:00:00,40.99904,16.90472,44.3473881892,4.19904,1.22472,4.374,36.8,15.68,40.0012799795,136.44,40.47904,4.58472,40.7378489466,4.19904,1.22472,4.374,36.28,3.36,36.4352576497,136.27
2021-05-19 04:30:00,38.72976,16.32618,42.0302089342,2.48976,0.72618,2.5935,36.24,15.6,39.4550072868,136.47,38.24976,4.20618,38.4803338116,2.48976,0.72618,2.5935,35.76,3.48,35.9289298477,136.3
2021-05-19 05:00:00,40.9616,17.4038,44.5055606526,5.3616,1.5638,5.585,35.6,15.84,38.9649278198,136.47,40.4816,4.8438,40.7703610114,5.3616,1.5638,5.585,35.12,3.2800000000000002,35.2728337393,136.3
2021-05-19 05:30:00,44.67856,17.57958,48.012658296,8.15856,2.37958,8.4985,36.52,15.2,39.5569260686,136.59,44.19856,6.25958,44.6396129895,8.15856,2.37958,8.4985,36.04,3.88,36.2482551304,136.42
2021-05-19 06:00:00,44.46208,17.47644,47.7734498754,7.94208,2.31644,8.273,36.52,15.16,39.5415730592,136.59,43.94208,6.27644,44.3880625146,7.94208,2.31644,8.273,36.0,3.96,36.2171451111,136.42
2021-05-19 06:30:00,47.57664,16.00152,50.1954710706,8.09664,2.36152,8.434,39.48,13.64,41.7698455827,136.59,47.05664,7.72152,47.6859438325,8.09664,2.36152,8.434,38.96,5.36,39.3269780176,136.42
2021-05-19 07:00:00,50.52336,14.51598,52.5673242714,8.76336,2.55598,9.1285,41.76,11.96,43.4389134302,136.26,49.92336,9.43598,50.8072789298,8.76336,2.55598,9.1285,41.16,6.88,41.7310436007,136.08
2021-05-19 07:30:00,54.6336,13.1998,56.2055599474,10.8336,3.1598,11.285,43.8,10.04,44.9359722272,135.93,53.9936,11.7598,55.2594040594,10.8336,3.1598,11.285,43.16,8.6,44.0084719117,135.76
2021-05-19 08:00:00,57.09824,13.01032,58.5617403908,15.25824,4.45032,15.894,41.84,8.56,42.7066645853,135.28,56.49824,14.45032,58.3169175386,15.25824,4.45032,15.894,41.24,10.0,42.4350986802,135.12
2021-05-19 08:30:00,56.3936,12.9048,57.8512919821,17.9136,5.2248,18.66,38.48,7.68,39.2389194551,134.98,55.8736,15.9848,58.1151702054,17.9136,5.2248,18.66,37.96,10.76,39.455534466,134.81
2021-05-19 09:00:00,53.78544,15.25242,55.906259684,25.82544,7.53242,26.9015,27.96,7.72,29.0062062325,134.71,53.50544,18.25242,56.5330252636,25.82544,7.53242,26.9015,27.68,10.72,29.6833421299,134.54
2021-05-19 09:30:00,54.16496,17.95978,57.0648454782,34.28496,9.99978,35.7135,19.88,7.96,21.4143876868,134.83,54.00496,20.51978,57.7719402119,34.28496,9.99978,35.7135,19.72,10.52,22.3505883591,134.66
2021-05-19 10:00:00,54.03872,18.61296,57.1544008734,39.67872,11.57296,41.332,14.36,7.04,15.9928484017,134.93,53.99872,22.97296,58.6823538451,39.67872,11.57296,41.332,14.32,11.4,18.3036171289,134.77
2021-05-19 10:30:00,50.90016,18.27088,54.08004571,39.74016,11.59088,41.396,11.16,6.68,13.0064599334,134.93,50.90016,23.35088,56.0008025371,39.74016,11.59088,41.396,11.16,11.76,16.2124396684,134.74
2021-05-19 11:00:00,48.3736,17.4723,51.432348228,39.3336,11.4723,40.9725,9.04,6.0,10.8499585253,134.88,48.4936,23.8723,54.0510494648,39.3336,11.4723,40.9725,9.16,12.4,15.4164068447,134.71
2021-05-19 11:30:00,46.544,15.692,49.1180496355,32.544,9.492,33.9,14.0,6.2,15.3114336363,134.88,46.464,21.732,51.2950594112,32.544,9.492,33.9,13.92,12.24,18.5360189901,134.71
2021-05-19 12:00:00,47.35904,13.82472,49.3356012713,24.35904,7.10472,25.374,23.0,6.72,23.9616026175,134.92,47.11904,18.86472,50.7551139414,24.35904,7.10472,25.374,22.76,11.76,25.618649457,134.75
2021-05-19 12:30:00,44.97536,12.62448,46.7136008289,19.69536,5.74448,20.516,25.28,6.88,26.1994809109,134.98,44.73536,17.34448,47.9800314798,19.69536,5.74448,20.516,25.04,11.6,27.596405563,134.81
2021-05-19 13:00:00,47.724,14.3945,49.8475857615,22.884,6.6745,23.8375,24.84,7.72,26.011997232,134.98,47.444,17.4745,50.5597793335,22.884,6.6745,23.8375,24.56,10.8,26.8297148699,134.81
2021-05-19 13:30:00,46.84608,16.08844,49.5317384411,28.00608,8.16844,29.173,18.84,7.92,20.4370252238,135.18,46.72608,18.80844,50.3694745595,28.00608,8.16844,29.173,18.72,10.64,21.5324870835,135.0
2021-05-19 14:00:00,45.54208,13.83144,47.5961110092,19.58208,5.71144,20.398,25.96,8.12,27.2002941161,135.18,45.22208,16.15144,48.0198452059,19.58208,5.71144,20.398,25.64,10.44,27.683988152,135.0
2021-05-19 14:30:00,45.01376,10.45068,46.2109868083,9.77376,2.85068,10.181,35.24,7.6,36.0502094307,135.33,44.53376,13.81068,46.6260727684,9.77376,2.85068,10.181,34.76,10.96,36.4469367711,135.15
2021-05-19 15:00:00,48.66368,12.12524,50.1515223717,16.06368,4.68524,16.733,32.6,7.44,33.4382056935,135.33,48.22368,15.84524,50.760170837,16.06368,4.68524,16.733,32.16,11.16,34.0413160733,135.15
2021-05-19 15:30:00,50.5312,14.9266,52.6897102004,23.6112,6.8866,24.595,26.92,8.04,28.0949817583,135.51,50.1712,17.4866,53.131257175,23.6112,6.8866,24.595,26.56,10.6,28.5970907611,135.34
2021-05-19 16:00:00,44.53408,15.00744,46.9947607378,24.57408,7.16744,25.598,19.96,7.84,21.4445144501,135.51,44.41408,17.88744,47.8808000351,24.57408,7.16744,25.598,19.84,10.72,22.5509201586,135.34
2021-05-19 16:30:00,49.45392,17.07406,52.318388051,30.01392,8.75406,31.2645,19.44,8.32,21.1455905569,135.33,49.25392,19.07406,52.8182582092,30.01392,8.75406,31.2645,19.24,10.32,21.833002542,135.16
2021-05-19 17:00:00,48.64304,14.17922,50.6675006316,20.36304,5.93922,21.2115,28.28,8.24,29.4560010864,135.43,48.28304,16.29922,50.9599501987,20.36304,5.93922,21.2115,27.92,10.36,29.7801276021,135.26
2021-05-19 17:30:00,54.11168,14.38424,55.9908945526,19.83168,5.7842400000000005,20.658,34.28,8.6,35.3423032639,135.14,53.59168,15.70424,55.8452443741,19.83168,5.7842400000000005,20.658,33.76,9.92,35.1872704255,134.97
2021-05-19 18:00:00,55.15488,13.87184,56.8725657308,16.15488,4.7118400000000005,16.828,39.0,9.16,40.0612730701,135.08,54.59488,14.15184,56.3992508603,16.15488,4.7118400000000005,16.828,38.44,9.44,39.5821575966,134.9
2021-05-19 18:30:00,52.93088,13.489840000000001,54.6228325959,11.69088,3.40984,12.178,41.24,10.08,42.4540221887,135.08,52.29088,11.96984,53.6433891621,11.69088,3.40984,12.178,40.6,8.56,41.4925728294,134.9
2021-05-19 19:00:00,53.76864,13.10752,55.343235612,9.00864,2.62752,9.384,44.76,10.48,45.9705122878,135.12,53.04864,10.78752,54.1343587161,9.00864,2.62752,9.384,44.04,8.16,44.7895880758,134.94
2021-05-19 19:30:00,53.36928,11.77604,54.6530435182,5.12928,1.49604,5.343,48.24,10.28,49.3231791352,135.12,52.56928,9.77604,53.4705541191,5.12928,1.49604,5.343,47.44,8.28,48.1571593847,134.94
2021-05-19 20:00:00,53.00128,11.752040000000001,54.2885450698,3.40128,0.99204,3.543,49.6,10.76,50.753695432,135.06,52.20128,8.87204,52.9498510612,3.40128,0.99204,3.543,48.8,7.88,49.432119113,134.89
2021-05-19 20:30:00,52.83424,11.48332,54.0677681674,2.7542400000000002,0.80332,2.8689999999999998,50.08,10.68,51.2061402568,135.2,51.99424,8.80332,52.734234006,2.7542400000000002,0.80332,2.8689999999999998,49.24,8.0,49.8856452299,135.02
2021-05-19 21:00:00,53.4872,11.5671,54.7236545403,3.7272,1.0871,3.8825000000000003,49.76,10.48,50.8516273093,135.11,52.7272,9.1671,53.5181589953,3.7272,1.0871,3.8825000000000003,49.0,8.08,49.6617196641,134.93
2021-05-19 21:30:00,54.66352,11.70186,55.9020030612,4.46352,1.30186,4.6495,50.2,10.4,51.2659731206,134.6,53.82352,9.38186,54.6350675139,4.46352,1.30186,4.6495,49.36,8.08,50.0169571246,134.43
2021-05-19 22:00:00,52.63696,12.19578,54.0313483808,4.23696,1.23578,4.4135,48.4,10.96,49.6254128446,134.6,51.79696,8.83578,52.5451812581,4.23696,1.23578,4.4135,47.56,7.6,48.1634051952,134.43
2021-05-19 22:30:00,50.83728,13.17754,52.5173932926,4.99728,1.45754,5.2055,45.84,11.72,47.3145220836,134.97,50.11728,8.45754,50.8258963271,4.99728,1.45754,5.2055,45.12,7.0,45.6597678487,134.8
2021-05-19 23:00:00,50.09664,14.91152,52.2687934431,7.37664,2.15152,7.684,42.72,12.76,44.5849301895,135.36,49.45664,7.99152,50.0981400054,7.37664,2.15152,7.684,42.08,5.84,42.4833143716,135.19
2021-05-19 23:30:00,51.6928,16.7804,54.3482050854,11.4528,3.3404,11.93,40.24,13.44,42.4251246315,135.0,51.0528,8.580400000000001,51.7688289611,11.4528,3.3404,11.93,39.6,5.24,39.9451824379,134.83
2021-05-20 00:00:00,51.53776,17.37518,54.3878441,12.25776,3.57518,12.7685,39.28,13.8,41.6336210292,135.04,50.97776,8.49518,51.6807517152,12.25776,3.57518,12.7685,38.72,4.92,39.0313310047,134.88
2021-05-20 00:30:00,59.02976,20.70368,62.55521506,21.74976,6.34368,22.656,37.28,14.36,39.950068836,136.03,58.46976,10.94368,59.485098692,21.74976,6.34368,22.656,36.72,4.6,37.0070047423,135.86
2021-05-20 01:00:00,63.06624,22.744320000000002,67.0421861219,26.82624,7.82432,27.944,36.24,14.92,39.1911214435,136.03,62.586240000000004,11.86432,63.7008596991,26.82624,7.82432,27.944,35.76,4.04,35.9874867141,135.86
2021-05-20 01:30:00,53.6704,19.6122,57.1414930239,15.9504,4.6522,16.615,37.72,14.96,40.5783193343,135.27,53.1104,8.4922,53.7850541415,15.9504,4.6522,16.615,37.16,3.84,37.3578800255,135.11
2021-05-20 02:00:00,51.60768,18.26224,54.7436027751,12.00768,3.50224,12.508,39.6,14.76,42.2613014471,135.27,51.04768,7.54224,51.6018509125,12.00768,3.50224,12.508,39.04,4.04,39.2484802254,135.11
2021-05-20 02:30:00,48.96704,18.21372,52.2447184182,9.64704,2.81372,10.049,39.32,15.4,42.2282180538,135.33,48.32704,6.17372,48.7197866765,9.64704,2.81372,10.049,38.68,3.36,38.825661617,135.16
2021-05-20 03:00:00,48.39296,18.15128,51.6850804701,9.43296,2.75128,9.826,38.96,15.4,41.8932166347,135.33,47.83296,6.19128,48.2319811992,9.43296,2.75128,9.826,38.4,3.44,38.5537754312,135.16
2021-05-20 03:30:00,43.29968,16.81074,46.4485012401,4.69968,1.37074,4.8955,38.6,15.44,41.5734723111,135.65,42.73968,4.81074,43.0095741184,4.69968,1.37074,4.8955,38.04,3.44,38.1952248324,135.48
2021-05-20 04:00:00,42.15392,16.12156,45.1315595587,3.43392,1.00156,3.577,38.72,15.12,41.5674488031,135.65,41.51392,4.72156,41.7815591212,3.43392,1.00156,3.577,38.08,3.7199999999999998,38.2612702351,135.48
2021-05-20 04:30:00,41.25376,15.57568,44.096196226,1.97376,0.5756800000000001,2.056,39.28,15.0,42.046621743,135.46,40.69376,4.41568,40.9326316379,1.97376,0.5756800000000001,2.056,38.72,3.84,38.9099473143,135.29
2021-05-20 05:00:00,39.78592,16.12756,42.9303811048,1.94592,0.5675600000000001,2.027,37.84,15.56,40.9142909018,135.46,39.22592,3.92756,39.4220563568,1.94592,0.5675600000000001,2.027,37.28,3.36,37.4311100557,135.29
2021-05-20 05:30:00,40.625280000000004,15.75904,43.5747715634,2.46528,0.71904,2.568,38.16,15.04,41.0169135845,135.46,40.06528,4.47904,40.3148664986,2.46528,0.71904,2.568,37.6,3.76,37.7875323354,135.3
2021-05-20 06:00:00,40.76656,15.91358,43.7624775653,3.40656,0.9935800000000001,3.5484999999999998,37.36,14.92,40.2290442342,135.46,40.24656,4.91358,40.5453925897,3.40656,0.9935800000000001,3.5484999999999998,36.84,3.92,37.0479689052,135.3
2021-05-20 06:30:00,44.14352,15.07686,46.6472085494,5.06352,1.47686,5.2745,39.08,13.6,41.3788158361,135.0,43.54352,6.55686,44.0344245682,5.06352,1.47686,5.2745,38.48,5.08,38.8138738082,134.84
2021-05-20 07:00:00,46.54128,14.46954,48.7386738828,7.78128,2.26954,8.1055,38.76,12.2,40.6346846918,135.0,45.98128,8.74954,46.806330348,7.78128,2.26954,8.1055,38.2,6.48,38.7457146017,134.84
2021-05-20 07:30:00,51.89424,13.26582,53.5629921256,10.37424,3.02582,10.8065,41.52,10.24,42.7640970909,134.92,51.25424,11.30582,52.4863666474,10.37424,3.02582,10.8065,40.88,8.28,41.7101042914,134.76
2021-05-20 08:00:00,57.76144,11.68042,58.9306046316,11.52144,3.36042,12.0015,46.24,8.32,46.9825499521,134.73,57.04144,13.48042,58.612691464,11.52144,3.36042,12.0015,45.52,10.12,46.6313714145,134.57
2021-05-20 08:30:00,59.80176,9.76218,60.5933218882,10.84176,3.16218,11.2935,48.96,6.6,49.4028501202,134.14,59.00176,14.88218,60.8497080079,10.84176,3.16218,11.2935,48.16,11.72,49.5655525542,133.98
2021-05-20 09:00:00,61.05344,10.63892,61.9734552417,13.57344,3.95892,14.139,47.48,6.68,47.9476047368,134.14,60.29344,15.55892,62.2686028316,13.57344,3.95892,14.139,46.72,11.6,48.1385334218,133.98
2021-05-20 09:30:00,67.38864,13.77002,68.7811184254,23.34864,6.81002,24.3215,44.04,6.96,44.5865809409,134.16,66.70864,18.130020000000002,69.1284331939,23.34864,6.81002,24.3215,43.36,11.32,44.8133015967,133.99
2021-05-20 10:00:00,73.56544,17.82492,75.6941327673,35.60544,10.38492,37.089,37.96,7.44,38.682233648,134.16,73.00544,21.22492,76.0282283011,35.60544,10.38492,37.089,37.4,10.84,38.9392552574,133.99
2021-05-20 10:30:00,68.90064,17.18102,71.0104614874,33.26064,9.70102,34.6465,35.64,7.48,36.4164797859,134.25,68.34064,20.58102,71.3724138575,33.26064,9.70102,34.6465,35.08,10.88,36.7284739678,134.08
2021-05-20 11:00:00,76.02144,19.01792,78.3641539277,41.34144,12.05792,43.064,34.68,6.96,35.3715139625,134.22,75.54144,23.37792,79.0761424249,41.34144,12.05792,43.064,34.2,11.32,36.0247470498,134.05
2021-05-20 11:30:00,78.11712,19.73916,80.5724448841,45.59712,13.29916,47.497,32.52,6.44,33.1515308847,134.14,77.63712,25.13916,81.6057581755,45.59712,13.29916,47.497,32.04,11.84,34.1576814201,133.97
2021-05-20 12:00:00,80.29296,20.14378,82.7812255179,49.45296,14.42378,51.5135,30.84,5.72,31.3659688197,134.14,79.89296,26.86378,84.2884792451,49.45296,14.42378,51.5135,30.44,12.44,32.8838440575,133.97
2021-05-20 12:30:00,93.03872,22.37296,95.6909230721,56.95872,16.61296,59.332,36.08,5.76,36.5368854721,133.86,92.51872,29.01296,96.961154069,56.95872,16.61296,59.332,35.56,12.4,37.6599734466,133.69
2021-05-20 13:00:00,95.43968,24.60324,98.5598901024,60.07968,17.52324,62.583,35.36,7.08,36.0618357824,133.75,94.87968,28.64324,99.108974743,60.07968,17.52324,62.583,34.8,11.12,36.5334695861,133.58
2021-05-20 13:30:00,107.90912,26.75516,111.1765117541,67.86912,19.79516,70.697,40.04,6.96,40.6404133837,133.94,107.30912,31.03516,111.7068860518,67.86912,19.79516,70.697,39.44,11.24,41.0103791741,133.77
2021-05-20 14:00:00,105.9528,26.8379,109.2989876634,69.1128,20.1579,71.9925,36.84,6.68,37.4407264887,133.82,105.4328,31.7579,110.1119408977,69.1128,20.1579,71.9925,36.32,11.6,38.1274494295,133.66
2021-05-20 14:30:00,115.7256,30.4983,119.6769016906,81.5256,23.7783,84.9225,34.2,6.72,34.8539581683,134.13,115.2856,35.3383,120.5801186525,81.5256,23.7783,84.9225,33.76,11.56,35.6843270919,133.97
2021-05-20 15:00:00,127.85152,36.06336,132.8404196802,100.33152,29.26336,104.512,27.52,6.8,28.3476700983,134.13,127.57152,40.74336,133.919804731,100.33152,29.26336,104.512,27.24,11.48,29.5602435714,133.97
2021-05-20 15:30:00,126.72576,35.21668,131.5280684789,95.64576,27.89668,99.631,31.08,7.32,31.930374254,134.16,126.36576,38.85668,132.2049427253,95.64576,27.89668,99.631,30.72,10.96,32.616560211,133.97
2021-05-20 16:00:00,129.1512,34.3091,133.6306357249,93.6312,27.3091,97.5325,35.52,7.0,36.2031821806,134.19,128.7112,38.5891,134.3714688624,93.6312,27.3091,97.5325,35.08,11.28,36.8489457108,134.02
2021-05-20 16:30:00,132.3688,33.8059,136.6174882226,92.7288,27.0459,96.5925,39.64,6.76,40.2122767324,133.98,131.8088,38.5659,137.3349496678,92.7288,27.0459,96.5925,39.08,11.52,40.7425674203,133.81
2021-05-20 17:00:00,135.50432,33.16376,139.5036046703,91.62432,26.72376,95.442,43.88,6.44,44.3500620067,134.17,134.86432,38.52376,140.2585644216,91.62432,26.72376,95.442,43.24,11.8,44.8211735679,134.0
2021-05-20 17:30:00,137.20288,33.84584,141.3158560304,92.04288,26.84584,95.878,45.16,7.0,45.6992953994,133.98,136.56288,38.12584,141.7850481172,92.04288,26.84584,95.878,44.52,11.28,45.9267765035,133.82
2021-05-20 18:00:00,135.64848,34.06414,139.860200773,91.00848,26.54414,94.8005,44.64,7.52,45.2689739225,133.98,135.00848,37.26414,140.056794915,91.00848,26.54414,94.8005,44.0,10.72,45.2870665864,133.82
2021-05-20 18:30:00,135.66048,35.51764,140.2329083525,91.74048,26.75764,95.563,43.92,8.76,44.7850868035,134.03,135.02048,36.35764,139.8299252871,91.74048,26.75764,95.563,43.28,9.6,44.3319117567,133.87
2021-05-20 19:00:00,135.18064,35.15102,139.6760524852,90.62064,26.43102,94.3965,44.56,8.72,45.4051979403,134.14,134.58064,36.07102,139.3307831983,90.62064,26.43102,94.3965,43.96,9.64,45.004568657,133.98
2021-05-20 19:30:00,137.22032,35.84926,141.8258991279,89.86032,26.20926,93.6045,47.36,9.64,48.3311410997,134.18,136.54032,35.00926,140.9571114611,89.86032,26.20926,93.6045,46.68,8.8,47.5022357369,134.02
2021-05-20 20:00:00,131.5632,36.4576,136.5211785475,89.2032,26.0176,92.92,42.36,10.44,43.6275509283,134.39,130.9632,34.0976,135.3292506445,89.2032,26.0176,92.92,41.76,8.08,42.5345036412,134.23
2021-05-20 20:30:00,131.02512,36.67066,136.0599844769,89.38512,26.07066,93.1095,41.64,10.6,42.9680067027,134.6,130.46512,33.87066,134.7900929054,89.38512,26.07066,93.1095,41.08,7.8,41.8139498254,134.43
2021-05-20 21:00:00,130.65184,36.90012,135.7627421327,89.21184,26.02012,92.929,41.44,10.88,42.8444628861,134.3,130.09184,33.54012,134.3459209809,89.21184,26.02012,92.929,40.88,7.52,41.5659091083,134.14
2021-05-20 21:30:00,129.33792,36.82856,134.4791447831,89.37792,26.06856,93.102,39.96,10.76,41.3833203114,134.54,128.77792,33.82856,133.1470020361,89.37792,26.06856,93.102,39.4,7.76,40.1569122319,134.38
2021-05-20 22:00:00,125.3472,37.4796,130.8305811498,88.8672,25.9196,92.57,36.48,11.56,38.2677932471,134.54,124.9072,32.9596,129.1825988437,88.8672,25.9196,92.57,36.04,7.04,36.7211546659,134.38
2021-05-20 22:30:00,122.45168,37.86674,128.1729454021,89.37168,26.06674,93.0955,33.08,11.8,35.1215944968,134.99,122.09168,32.86674,126.4381308129,89.37168,26.06674,93.0955,32.72,6.8,33.4191322449,134.83
2021-05-20 23:00:00,120.24464,39.36802,126.525153418,89.44464,26.08802,93.1715,30.8,13.28,33.5409958111,134.78,119.92464,31.56802,124.0099155949,89.44464,26.08802,93.1715,30.48,5.48,30.968706786,134.62
2021-05-20 23:30:00,117.94448,40.20714,124.6094477536,89.30448,26.04714,93.0255,28.64,14.16,31.9492597723,135.93,117.66448,30.80714,121.6306282507,89.30448,26.04714,93.0255,28.36,4.76,28.7566896565,135.76
2021-05-21 00:00:00,115.67056,41.22058,122.7958251173,89.35056,26.06058,93.0735,26.32,15.16,30.3738045032,135.93,115.43056,30.06058,119.2805627579,89.35056,26.06058,93.0735,26.08,4.0,26.384965415899998,135.76
2021-05-21 00:30:00,114.6968,40.9999,121.8045472478,89.4168,26.0799,93.1425,25.28,14.92,29.3544681437,136.73,114.4568,30.1999,118.3739541717,89.4168,26.0799,93.1425,25.04,4.12,25.3766822102,136.58
2021-05-21 01:00:00,113.12384,41.08112,120.3522396834,89.28384,26.04112,93.004,23.84,15.04,28.1877136356,136.27,112.92384,30.08112,116.8617448988,89.28384,26.04112,93.004,23.64,4.04,23.9827271177,136.1
2021-05-21 01:30:00,113.98368,41.33024,121.2454866987,88.90368,25.93024,92.608,25.08,15.4,29.4307050544,136.37,113.74368,29.69024,117.5548173883,88.90368,25.93024,92.608,24.84,3.76,25.1229616089,136.2
2021-05-21 02:00:00,118.43872,41.27796,125.4256767054,90.91872,26.51796,94.707,27.52,14.76,31.22832048,136.71,118.15872,30.63796,122.0662431019,90.91872,26.51796,94.707,27.24,4.12,27.5498094367,136.53
2021-05-21 02:30:00,116.25696,41.34828,123.3910896597,89.37696,26.06828,93.101,26.88,15.28,30.9194566576,135.59,115.97696,29.62828,119.7016717786,89.37696,26.06828,93.101,26.6,3.56,26.837168255999998,135.42
2021-05-21 03:00:00,116.27648,40.59564,123.1593512008,89.67648,26.15564,93.413,26.6,14.44,30.2667077826,135.45,116.03648,30.55564,119.9921323529,89.67648,26.15564,93.413,26.36,4.4,26.7247001854,135.28
2021-05-21 03:30:00,115.0928,40.7654,122.0990190337,89.5728,26.1254,93.305,25.52,14.64,29.4210808775,135.6,114.8528,30.3654,118.7990874755,89.5728,26.1254,93.305,25.28,4.24,25.6331035967,135.43
2021-05-21 04:00:00,115.43984,40.32162,122.2791466222,89.55984,26.12162,93.2915,25.88,14.2,29.519728996,135.6,115.23984,30.80162,119.2852066178,89.55984,26.12162,93.2915,25.68,4.68,26.1029653488,135.43
2021-05-21 04:30:00,114.88352,40.65436,121.8646796845,89.60352,26.13436,93.337,25.28,14.52,29.1531953652,135.54,114.64352,30.49436,118.629855727,89.60352,26.13436,93.337,25.04,4.36,25.4167503824,135.37
2021-05-21 05:00:00,114.45888,40.82384,121.5212784791,89.49888,26.10384,93.228,24.96,14.72,28.977232442000002,135.54,114.21888,30.22384,118.1500446585,89.49888,26.10384,93.228,24.72,4.12,25.0609816248,135.37
2021-05-21 05:30:00,114.71936,40.44148,121.6389940085,89.55936,26.12148,93.291,25.16,14.32,28.9497495671,135.54,114.47936,30.68148,118.5195219405,89.55936,26.12148,93.291,24.92,4.5600000000000005,25.333771926,135.37
2021-05-21 06:00:00,115.06832,40.17326,121.879485914,90.14832,26.29326,93.9045,24.92,13.88,28.524740139,135.61,114.82832,31.21326,118.9950027264,90.14832,26.29326,93.9045,24.68,4.92,25.1656273516,135.44
2021-05-21 06:30:00,119.16224,39.23732,125.455995164,91.60224,26.71732,95.419,27.56,12.52,30.2705137056,135.39,118.92224,32.95732,123.4045546493,91.60224,26.71732,95.419,27.32,6.24,28.0235615153,135.22
2021-05-21 07:00:00,122.27536,37.83698,127.9957058602,91.87536,26.79698,95.7035,30.4,11.04,32.3425663793,135.39,121.91536,34.35698,126.6639533516,91.87536,26.79698,95.7035,30.04,7.5600000000000005,30.9766880089,135.22
2021-05-21 07:30:00,128.48464,36.49302,133.5666246659,93.16464,27.17302,97.0465,35.32,9.32,36.5289583755,135.06,128.00464,36.45302,133.0939913319,93.16464,27.17302,97.0465,34.84,9.28,36.054736166,134.89
2021-05-21 08:00:00,131.60272,34.71746,136.1050254041,93.52272,27.27746,97.4195,38.08,7.44,38.8,135.01,131.08272,38.23746,136.5459000844,93.52272,27.27746,97.4195,37.56,10.96,39.1264002944,134.84
2021-05-21 08:30:00,133.39136,33.64748,137.5696472082,92.87136,27.08748,96.741,40.52,6.5600000000000005,41.0475821456,134.57,132.79136,38.84748,138.357045332,92.87136,27.08748,96.741,39.92,11.76,41.616150711,134.4
2021-05-21 09:00:00,133.17152,33.31836,137.2762428543,93.25152,27.19836,97.137,39.92,6.12,40.3863937484,134.26,132.61152,39.31836,138.3175645744,93.25152,27.19836,97.137,39.36,12.12,41.1837832162,134.1
2021-05-21 09:30:00,132.20064,34.24852,136.5648942393,94.52064,27.56852,98.459,37.68,6.68,38.2675423825,134.2,131.72064,39.16852,137.4208861891,94.52064,27.56852,98.459,37.2,11.6,38.9666524095,134.04
2021-05-21 10:00:00,131.74544,34.82242,136.2698128547,97.58544,28.46242,101.6515,34.16,6.36,34.7470171382,134.12,131.30544,40.34242,137.3631297876,97.58544,28.46242,101.6515,33.72,11.88,35.7515426241,133.96
2021-05-21 10:30:00,133.38592,35.05256,137.9147766441,98.78592,28.81256,102.902,34.6,6.24,35.1581797026,133.97,132.90592,40.77256,139.0193699453,98.78592,28.81256,102.902,34.12,11.96,36.1554421906,133.81
2021-05-21 11:00:00,133.19632,34.41226,137.5698488036,98.23632,28.65226,102.3295,34.96,5.76,35.4313307681,134.0,132.71632,41.09226,138.9323411818,98.23632,28.65226,102.3295,34.48,12.44,36.6554770805,133.84
2021-05-21 11:30:00,134.85904,34.07722,139.097870554,97.49904,28.43722,101.5615,37.36,5.64,37.7833190707,133.91,134.33904,40.95722,140.4438376656,97.49904,28.43722,101.5615,36.84,12.52,38.9093305005,133.75
2021-05-21 12:00:00,135.41824,34.81532,139.8220520211,99.61824,29.05532,103.769,35.8,5.76,36.2604136766,133.91,134.97824,41.53532,141.224318306,99.61824,29.05532,103.769,35.36,12.48,37.4977332648,133.75
2021-05-21 12:30:00,135.59472,35.55846,140.1796424929,100.79472,29.39846,104.9945,34.8,6.16,35.3409903653,134.25,135.11472,41.47846,141.3380706132,100.79472,29.39846,104.9945,34.32,12.08,36.3839085311,134.08
2021-05-21 13:00:00,131.95824,36.31282,136.8634282789,100.63824,29.35282,104.8315,31.32,6.96,32.0840147114,134.25,131.59824,40.75282,137.7638889878,100.63824,29.35282,104.8315,30.96,11.4,32.992144519600004,134.08
2021-05-21 13:30:00,130.54832,36.67326,135.6015923721,100.22832,29.23326,104.4045,30.32,7.44,31.2194810975,134.52,130.18832,40.23326,136.2633988812,100.22832,29.23326,104.4045,29.96,11.0,31.9155385353,134.36
2021-05-21 14:00:00,127.75024,36.56882,132.8811589965,98.91024,28.84882,103.0315,28.84,7.72,29.8553847739,134.79,127.43024,39.60882,133.4440882477,98.91024,28.84882,103.0315,28.52,10.76,30.4822571343,134.62
2021-05-21 14:30:00,127.46512,37.61066,132.8981510866,101.38512,29.57066,105.6095,26.08,8.04,27.2911707334,134.93,127.26512,40.05066,133.4183875448,101.38512,29.57066,105.6095,25.88,10.48,27.9214039762,134.77
2021-05-21 15:00:00,126.9464,37.9327,132.4925590448,101.6664,29.6527,105.9025,25.28,8.28,26.6014435699,135.01,126.7064,39.8927,132.8380190843,101.6664,29.6527,105.9025,25.04,10.24,27.0528963329,134.84
2021-05-21 15:30:00,127.928,37.609,133.3417041477,99.048,28.889,103.175,28.88,8.72,30.1677443638,134.97,127.648,38.729,133.393955429,99.048,28.889,103.175,28.6,9.84,30.2454227942,134.8
2021-05-21 16:00:00,130.0736,38.2348,135.5766991337,101.1936,29.5148,105.41,28.88,8.72,30.1677443638,134.97,129.7536,39.3148,135.5789445747,101.1936,29.5148,105.41,28.56,9.8,30.1945955429,134.8
2021-05-21 16:30:00,130.81536,36.31448,135.7622917809,96.25536,28.07448,100.266,34.56,8.24,35.528737664,134.9,130.41536,38.31448,135.92705949,96.25536,28.07448,100.266,34.16,10.24,35.6617890746,134.73
2021-05-21 17:00:00,134.18208,35.12144,138.7023653036,94.22208,27.48144,98.148,39.96,7.64,40.6837952998,134.9,133.66208,38.24144,139.0250314267,94.22208,27.48144,98.148,39.44,10.76,40.8814285465,134.73
2021-05-21 17:30:00,135.5016,34.9113,139.9267039212,92.5416,26.9913,96.3975,42.96,7.92,43.6839558648,134.58,134.9016,37.5113,140.0197818533,92.5416,26.9913,96.3975,42.36,10.52,43.6467639121,134.42
2021-05-21 18:00:00,136.95616,35.09888,141.3821811234,92.63616,27.01888,96.496,44.32,8.08,45.0505138705,134.49,136.35616,37.37888,141.3866437822,92.63616,27.01888,96.496,43.72,10.36,44.9307021979,134.33
2021-05-21 18:30:00,135.75136,35.20248,140.2413859743,92.03136,26.842480000000002,95.866,43.72,8.36,44.5121107116,134.45,135.15136,36.84248,140.0830412377,92.03136,26.842480000000002,95.866,43.12,10.0,44.2643694183,134.28
2021-05-21 19:00:00,134.21344,35.58392,138.8505053617,91.69344,26.74392,95.514,42.52,8.84,43.4292067623,134.45,133.65344,36.34392,138.5067599246,91.69344,26.74392,95.514,41.96,9.6,43.044181953,134.28
2021-05-21 19:30:00,132.16944,36.33942,137.0741197887,91.12944,26.57942,94.9265,41.04,9.76,42.1845848622,134.6,131.64944,35.29942,136.2997582707,91.12944,26.57942,94.9265,40.52,8.72,41.4476633841,134.44
2021-05-21 20:00:00,129.27472,36.39346,134.299803283,89.39472,26.07346,93.1195,39.88,10.32,41.1936499961,134.6,128.71472,34.27346,133.1996591777,89.39472,26.07346,93.1195,39.32,8.2,40.1659358163,134.44
2021-05-21 20:30:00,127.00624,36.46182,132.1364798859,87.84624,25.62182,91.5065,39.16,10.84,40.6326371283,135.02,126.52624,33.38182,130.8557805947,87.84624,25.62182,91.5065,38.68,7.76,39.4507287639,134.86
2021-05-21 21:00:00,127.07408,36.57994,132.2343140726,86.19408,25.13994,89.7855,40.88,11.44,42.4505359212,135.02,126.51408,32.29994,130.5721967428,86.19408,25.13994,89.7855,40.32,7.16,40.950799748,134.86
2021-05-21 21:30:00,115.45152,32.62336,119.9722346545,71.53152,20.86336,74.512,43.92,11.76,45.4671749727,135.26,114.81152,27.783360000000002,118.1253580634,71.53152,20.86336,74.512,43.28,6.92,43.8297250733,135.1
2021-05-21 22:00:00,117.59552,34.06536,122.4302049169,74.55552,21.74536,77.662,43.04,12.32,44.7685603968,135.26,116.99552,28.06536,120.3146546851,74.55552,21.74536,77.662,42.44,6.32,42.9079945931,135.1
2021-05-21 22:30:00,94.944,29.042,99.2864587947,54.864,16.002,57.15,40.08,13.04,42.147929961,134.89,94.424,21.602,96.8635028274,54.864,16.002,57.15,39.56,5.6,39.9543940012,134.73
2021-05-21 23:00:00,66.30752,23.03636,70.1951642964,28.78752,8.39636,29.987,37.52,14.64,40.2750543141,134.89,65.82752,12.63636,67.0293964123,28.78752,8.39636,29.987,37.04,4.24,37.2818883642,134.73
2021-05-21 23:30:00,80.03504,28.94022,85.1066622624,44.91504,13.10022,46.7865,35.12,15.84,38.5268737377,136.25,79.63504,16.30022,81.2861413025,44.91504,13.10022,46.7865,34.72,3.2,34.8671535976,136.09
2021-05-22 00:00:00,82.91328,31.26804,88.613217557,51.11328,14.90804,53.243,31.8,16.36,35.7615659612,136.25,82.55328,17.62804,84.4144053643,51.11328,14.90804,53.243,31.44,2.7199999999999998,31.5574396934,136.09
2021-05-22 00:30:00,78.21824,29.96032,83.7598581852,46.21824,13.48032,48.144,32.0,16.48,35.9943106615,136.59,77.93824,16.20032,79.604143249,46.21824,13.48032,48.144,31.72,2.7199999999999998,31.8364068324,136.42
2021-05-22 01:00:00,68.90064,27.39102,74.1455741703,36.860640000000004,10.75102,38.3965,32.04,16.64,36.1033405657,136.81,68.50064,13.31102,69.7819527804,36.860640000000004,10.75102,38.3965,31.64,2.56,31.7433961636,136.64
2021-05-22 01:30:00,74.1424,29.2882,79.7175898845,42.5424,12.4082,44.315,31.6,16.88,35.8258900797,136.86,73.8624,14.8082,75.3321771954,42.5424,12.4082,44.315,31.32,2.4,31.4118194315,136.69
2021-05-22 02:00:00,96.06784,34.97312,102.235752087,63.26784,18.45312,65.904,32.8,16.52,36.7253373027,137.02,95.66784,21.25312,98.0001567346,63.26784,18.45312,65.904,32.4,2.8,32.5207625987,136.85
2021-05-22 02:30:00,100.91088,37.03234,107.4913945777,69.23088,20.19234,72.1155,31.68,16.84,35.8776810845,137.25,100.55088,22.71234,103.0840911928,69.23088,20.19234,72.1155,31.32,2.52,31.4212157626,137.08
2021-05-22 03:00:00,93.72624,29.51682,98.2641884282,63.48624,18.51682,66.1315,30.24,11.0,32.1785270017,137.38,93.60624,19.556820000000002,95.6273882078,63.48624,18.51682,66.1315,30.12,1.04,30.1379494989,137.21
2021-05-22 03:30:00,104.23392,28.99156,108.1906679423,74.71392,21.79156,77.827,29.52,7.2,30.3853648983,135.78,104.15392,21.79156,106.4091684894,74.71392,21.79156,77.827,29.44,0.0,29.44,135.61
2021-05-22 04:00:00,97.66096,26.46778,101.1840228803,67.98096,19.82778,70.8135,29.68,6.64,30.413681132,134.6,97.58096,19.82778,99.5750200314,67.98096,19.82778,70.8135,29.6,0.0,29.6,134.43
2021-05-22 04:30:00,98.2176,26.6168,101.7602623424,68.2176,19.8968,71.06,30.0,6.72,30.7434285661,134.8,98.1776,19.8968,100.1734685034,68.2176,19.8968,71.06,29.96,0.0,29.96,134.63
2021-05-22 05:00:00,103.86256,28.91158,107.8114596314,74.30256,21.67158,77.3985,29.56,7.24,30.4337181429,134.8,103.78256,21.67158,106.0211164809,74.30256,21.67158,77.3985,29.48,0.0,29.48,134.63
2021-05-22 05:30:00,109.15168,30.05924,113.2150482763,78.51168,22.89924,81.783,30.64,7.16,31.4654604289,134.79,109.11168,22.89924,111.4887164918,78.51168,22.89924,81.783,30.6,0.0,30.6,134.62
2021-05-22 06:00:00,113.68656,30.92858,117.8185511091,82.72656,24.12858,86.1735,30.96,6.8,31.6979746987,134.79,113.60656,24.12858,116.1405994812,82.72656,24.12858,86.1735,30.88,0.0,30.88,134.62
2021-05-22 06:30:00,107.82512,28.04566,111.4128159049,75.58512,22.04566,78.7345,32.24,6.0,32.7935603435,133.75,107.74512,22.04566,109.9773704389,75.58512,22.04566,78.7345,32.16,0.0,32.16,133.59
2021-05-22 07:00:00,108.02896,26.08678,111.1340464909,73.66896,21.48678,76.7385,34.36,4.6,34.6665487177,133.75,107.90896,21.48678,110.0273846052,73.66896,21.48678,76.7385,34.24,0.0,34.24,133.59
2021-05-22 07:30:00,110.87632,26.08226,113.9027770665,75.43632,22.00226,78.5795,35.44,4.08,35.6740802264,133.36,110.79632,22.00226,112.9598334394,75.43632,22.00226,78.5795,35.36,0.0,35.36,133.2
2021-05-22 08:00:00,104.72272,22.92746,107.2031552999,68.32272,19.92746,71.1695,36.4,3.0,36.5234171457,133.33,104.64272,19.92746,106.523248688,68.32272,19.92746,71.1695,36.32,0.0,36.32,133.17
2021-05-22 08:30:00,103.83056,21.40058,106.0130652998,64.87056,18.92058,67.5735,38.96,2.48,39.0388524422,133.02,103.71056,18.92058,105.4223344603,64.87056,18.92058,67.5735,38.84,0.0,38.84,132.86
2021-05-22 09:00:00,111.33264,23.46202,113.7779552982,73.17264,21.34202,76.2215,38.16,2.12,38.2188435199,132.72,111.25264,21.34202,113.2812064053,73.17264,21.34202,76.2215,38.08,0.0,38.08,132.56
2021-05-22 09:30:00,106.04256,22.52408,108.4082963209,69.68256,20.32408,72.586,36.36,2.2,36.4264958512,132.51,105.92256,20.32408,107.8547956504,69.68256,20.32408,72.586,36.24,0.0,36.24,132.36
2021-05-22 10:00:00,104.93872,21.24046,107.066764667,67.33872,19.64046,70.1445,37.6,1.6,37.6340271563,132.38,104.81872,19.64046,106.6429169305,67.33872,19.64046,70.1445,37.48,0.0,37.48,132.23
2021-05-22 10:30:00,99.77296,20.07378,101.7722957914,63.61296,18.55378,66.2635,36.16,1.52,36.1919328028,132.47,99.69296,18.55378,101.4047781214,63.61296,18.55378,66.2635,36.08,0.0,36.08,132.32
2021-05-22 11:00:00,88.13856,17.23208,89.8072955834,53.45856,15.59208,55.686,34.68,1.6400000000000001,34.7187557381,132.47,88.09856,15.59208,89.4676993825,53.45856,15.59208,55.686,34.64,0.0,34.64,132.32
2021-05-22 11:30:00,86.69008,17.52794,88.4443251489,53.65008,15.64794,55.8855,33.04,1.88,33.0934434594,132.72,86.61008,15.64794,88.0122945039,53.65008,15.64794,55.8855,32.96,0.0,32.96,132.57
2021-05-22 12:00:00,70.58528,12.75404,71.7282879274,36.18528,10.55404,37.693,34.4,2.2,34.4702770514,132.8,70.50528,10.55404,71.2908287804,36.18528,10.55404,37.693,34.32,0.0,34.32,132.65
2021-05-22 12:30:00,66.89888,11.79384,67.9305145513,33.57888,9.79384,34.978,33.32,2.0,33.3799700419,132.74,66.81888000000001,9.79384,67.5328218454,33.57888,9.79384,34.978,33.24,0.0,33.24,132.58
2021-05-22 13:00:00,68.112,11.381,69.0562937392,30.792,8.981,32.075,37.32,2.4,37.3970907959,132.74,68.032,8.981,68.6222368114,30.792,8.981,32.075,37.24,0.0,37.24,132.58
2021-05-22 13:30:00,63.072,10.116,63.8780920191,25.632,7.476,26.7,37.44,2.64,37.5329615138,132.9,62.992,7.476,63.4340810606,25.632,7.476,26.7,37.36,0.0,37.36,132.74
2021-05-22 14:00:00,54.96464,8.47302,55.6138806257,18.76464,5.47302,19.5465,36.2,3.0,36.3240966853,133.06,54.88464,5.47302,55.1568459563,18.76464,5.47302,19.5465,36.12,0.0,36.12,132.91
2021-05-22 14:30:00,53.61104,8.97822,54.3576309661,18.85104,5.49822,19.6365,34.76,3.48,34.9337659006,133.41,53.49104,5.49822,53.772872189,18.85104,5.49822,19.6365,34.64,0.0,34.64,133.25
2021-05-22 15:00:00,55.399680000000004,8.38324,56.0303779837,16.39968,4.78324,17.083,39.0,3.6,39.1658014089,133.41,55.27968,4.78324,55.4862361834,16.39968,4.78324,17.083,38.88,0.0,38.88,133.25
2021-05-22 15:30:00,54.40464,6.22302,54.7593903495,9.40464,2.74302,9.7965,45.0,3.48,45.1343594172,133.33,54.24464,2.74302,54.313949658,9.40464,2.74302,9.7965,44.84,0.0,44.84,133.17
2021-05-22 16:00:00,53.49056,5.80308,53.8044212551,7.69056,2.24308,8.011,45.8,3.56,45.9381497233,133.33,53.37056,2.24308,53.4176757506,7.69056,2.24308,8.011,45.68,0.0,45.68,133.17
2021-05-22 16:30:00,52.65088,5.98484,52.9899374844,8.45088,2.46484,8.803,44.2,3.52,44.3399413622,133.39,52.49088,2.46484,52.5487194839,8.45088,2.46484,8.803,44.04,0.0,44.04,133.23
2021-05-22 17:00:00,52.59584,6.82712,53.0370809227,11.47584,3.34712,11.954,41.12,3.48,41.2669940752,133.37,52.47584,3.34712,52.5824780321,11.47584,3.34712,11.954,41.0,0.0,41.0,133.21
