Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-22 17:30:00,51.84896,7.00428,52.3199253765,11.80896,3.44428,12.301,40.04,3.56,40.1979501965,132.93,51.72896,3.44428,51.8434987959,11.80896,3.44428,12.301,39.92,0.0,39.92,132.77
2021-05-22 18:00:00,51.09104,6.94822,51.5613433635,9.97104,2.90822,10.3865,41.12,4.04,41.3179863982,132.93,50.97104,2.90822,51.0539387535,9.97104,2.90822,10.3865,41.0,0.0,41.0,132.77
2021-05-22 18:30:00,50.7336,6.3773,51.1328478011,7.0536,2.0573,7.3475,43.68,4.32,43.8931065203,132.98,50.5736,2.0573,50.6154274925,7.0536,2.0573,7.3475,43.52,0.0,43.52,132.82
2021-05-22 19:00:00,52.14416,6.2203800000000005,52.5138700673,7.06416,2.06038,7.3585,45.08,4.16,45.2715363115,132.98,52.02416,2.06038,52.064943959,7.06416,2.06038,7.3585,44.96,0.0,44.96,132.82
2021-05-22 19:30:00,51.83232,6.02276,52.1810601138,6.11232,1.7827600000000001,6.367,45.72,4.24,45.9161845105,132.98,51.63232,1.7827600000000001,51.6630883881,6.11232,1.7827600000000001,6.367,45.52,0.0,45.52,132.82
2021-05-22 20:00:00,52.63856,5.96458,52.9754114043,5.63856,1.64458,5.8735,47.0,4.32,47.1981186066,132.85,52.51856,1.64458,52.5443030961,5.63856,1.64458,5.8735,46.88,0.0,46.88,132.7
2021-05-22 20:30:00,53.49936,6.31398,53.8706586543,6.69936,1.95398,6.9785,46.8,4.36,47.0026552441,132.99,53.33936,1.95398,53.3751380612,6.69936,1.95398,6.9785,46.64,0.0,46.64,132.83
2021-05-22 21:00:00,54.36736,7.19048,54.8407953626,8.60736,2.5104800000000003,8.966,45.76,4.68,45.9986956337,133.12,54.24736,2.5104800000000003,54.3054194054,8.60736,2.5104800000000003,8.966,45.64,0.0,45.64,132.96
2021-05-22 21:30:00,53.50112,6.63616,53.9111163008,6.98112,2.03616,7.272,46.52,4.6,46.7468758314,132.62,53.30112,2.03616,53.3399975703,6.98112,2.03616,7.272,46.32,0.0,46.32,132.46
2021-05-22 22:00:00,50.6248,6.4439,51.0332658395,5.2248,1.5239,5.4425,45.4,4.92,45.6658121575,132.31,50.5048,1.5239,50.5277853685,5.2248,1.5239,5.4425,45.28,0.0,45.28,132.15
2021-05-22 22:30:00,48.2432,7.4475999999999996,48.8146811113,5.9232,1.7276,6.17,42.32,5.72,42.7048100335,132.18,48.0832,1.7276,48.1142257965,5.9232,1.7276,6.17,42.16,0.0,42.16,132.02
2021-05-22 23:00:00,52.12096,10.22028,53.1135443611,12.96096,3.7802800000000003,13.501,39.16,6.44,39.6860076097,132.48,52.00096,3.7802800000000003,52.1381852177,12.96096,3.7802800000000003,13.501,39.04,0.0,39.04,132.33
2021-05-22 23:30:00,61.4704,14.4222,63.1396066586,25.3104,7.3822,26.365,36.16,7.04,36.8389359238,132.78,61.3104,7.3822,61.7532349355,25.3104,7.3822,26.365,36.0,0.0,36.0,132.63
2021-05-23 00:00:00,58.4216,15.2013,60.3669020925,25.1016,7.3213,26.1475,33.32,7.88,34.239112138,133.23,58.3016,7.3213,58.7594928182,25.1016,7.3213,26.1475,33.2,0.0,33.2,133.08
2021-05-23 00:30:00,58.02448,15.93214,60.172031412,25.82448,7.53214,26.9005,32.2,8.4,33.2776201072,134.45,57.94448,7.53214,58.4319766519,25.82448,7.53214,26.9005,32.12,0.0,32.12,134.29
2021-05-23 01:00:00,55.12928,15.60604,57.2956019063,23.60928,6.88604,24.593,31.52,8.72,32.7039569471,134.45,55.00928,6.88604,55.4386005686,23.60928,6.88604,24.593,31.4,0.0,31.4,134.29
2021-05-23 01:30:00,66.27712,18.32416,68.7635912035,33.47712,9.76416,34.872,32.8,8.56,33.8985781413,134.25,66.19712,9.76416,66.9133582837,33.47712,9.76416,34.872,32.72,0.0,32.72,134.09
2021-05-23 02:00:00,74.56992,19.00456,76.9535331846,38.68992,11.28456,40.302,35.88,7.72,36.7011280481,134.31,74.44992,11.28456,75.3002781031,38.68992,11.28456,40.302,35.76,0.0,35.76,134.16
2021-05-23 02:30:00,72.79728,18.14254,75.023967724,35.59728,10.38254,37.0805,37.2,7.76,38.0007578872,134.18,72.67728,10.38254,73.4151494247,35.59728,10.38254,37.0805,37.08,0.0,37.08,134.02
2021-05-23 03:00:00,65.8128,16.7504,67.9109751366,29.4528,8.5904,30.68,36.36,8.16,37.264395876,134.18,65.7328,8.5904,66.2917488682,29.4528,8.5904,30.68,36.28,0.0,36.28,134.02
2021-05-23 03:30:00,61.571039999999996,15.85822,63.5804695504,26.53104,7.73822,27.6365,35.04,8.12,35.9685418109,134.32,61.45104,7.73822,61.9363412372,26.53104,7.73822,27.6365,34.92,0.0,34.92,134.17
2021-05-23 04:00:00,58.43904,14.29472,60.1619515641,22.67904,6.61472,23.624,35.76,7.68,36.5754015699,134.32,58.31904,6.61472,58.6929718723,22.67904,6.61472,23.624,35.64,0.0,35.64,134.17
2021-05-23 04:30:00,58.99728,14.27254,60.6991305164,22.87728,6.67254,23.8305,36.12,7.6,36.9108981197,134.16,58.91728,6.67254,59.2939176699,22.87728,6.67254,23.8305,36.04,0.0,36.04,134.0
2021-05-23 05:00:00,63.99312,16.79466,66.1602600649,29.19312,8.51466,30.4095,34.8,8.28,35.7714746691,134.16,63.87312,8.51466,64.4381478121,29.19312,8.51466,30.4095,34.68,0.0,34.68,134.0
2021-05-23 05:30:00,53.73056,13.98308,55.5202630055,19.69056,5.74308,20.511,34.04,8.24,35.0231237899,134.25,53.69056,5.74308,53.9968443615,19.69056,5.74308,20.511,34.0,0.0,34.0,134.1
2021-05-23 06:00:00,51.8312,13.5791,53.5804558608,18.9912,5.5391,19.7825,32.84,8.04,33.8098683819,134.2,51.7112,5.5391,52.0070171636,18.9912,5.5391,19.7825,32.72,0.0,32.72,134.04
2021-05-23 06:30:00,53.72384,13.64612,55.4298437252,21.00384,6.12612,21.879,32.72,7.52,33.5730368004,134.09,53.64384,6.12612,53.9925079636,21.00384,6.12612,21.879,32.64,0.0,32.64,133.93
2021-05-23 07:00:00,53.52064,12.78852,55.0273127619,20.12064,5.86852,20.959,33.4,6.92,34.1093301019,133.85,53.44064,5.86852,53.7618966425,20.12064,5.86852,20.959,33.32,0.0,33.32,133.69
2021-05-23 07:30:00,50.1672,12.5921,51.7233886965,20.4072,5.9521,21.2575,29.76,6.64,30.491756263,133.53,50.0472,5.9521,50.3998980381,20.4072,5.9521,21.2575,29.64,0.0,29.64,133.37
2021-05-23 08:00:00,50.92784,12.42062,52.4205750469,23.24784,6.78062,24.2165,27.68,5.64,28.2487521848,133.53,50.84784,6.78062,51.2979496691,23.24784,6.78062,24.2165,27.6,0.0,27.6,133.37
2021-05-23 08:30:00,66.904,15.827,68.7505574159,36.984,10.787,38.525,29.92,5.04,30.341522704,133.29,66.824,10.787,67.6890415429,36.984,10.787,38.525,29.84,0.0,29.84,133.13
2021-05-23 09:00:00,68.96416,15.57288,70.7005654574,38.44416,11.21288,40.046,30.52,4.36,30.8298556597,133.15,68.88416,11.21288,69.7908029528,38.44416,11.21288,40.046,30.44,0.0,30.44,132.99
2021-05-23 09:30:00,71.13936,14.18898,72.540579641,36.57936,10.66898,38.1035,34.56,3.52,34.7387967552,132.33,70.97936,10.66898,71.776714053,36.57936,10.66898,38.1035,34.4,0.0,34.4,132.17
2021-05-23 10:00:00,69.6336,14.2048,71.0676761404,37.5936,10.9648,39.16,32.04,3.24,32.2034035468,132.33,69.5536,10.9648,70.4125706959,37.5936,10.9648,39.16,31.96,0.0,31.96,132.17
2021-05-23 10:30:00,70.71232,16.41276,72.592085592,45.71232,13.33276,47.617,25.0,3.08,25.1890134781,132.61,70.67232,13.33276,71.9189773523,45.71232,13.33276,47.617,24.96,0.0,24.96,132.46
2021-05-23 11:00:00,82.1088,22.8784,85.2365897018,69.3888,20.2384,72.28,12.72,2.64,12.9910738586,132.61,82.0688,20.2384,84.5273965528,69.3888,20.2384,72.28,12.68,0.0,12.68,132.46
2021-05-23 11:30:00,91.74352,26.08686,95.380279548,84.50352,24.64686,88.0245,7.24,1.44,7.3818154948,132.17,91.74352,24.64686,94.9965324096,84.50352,24.64686,88.0245,7.24,0.0,7.24,132.37
2021-05-23 12:00:00,104.988,34.8315,110.6151596132,95.148,27.7515,99.1125,9.84,7.08,12.1223760047,132.17,105.028,32.1515,109.8389718463,95.148,27.7515,99.1125,9.88,4.4,10.8154704012,132.0
2021-05-23 12:30:00,105.50208,39.09144,112.5114641519,93.98208,27.41144,97.898,11.52,11.68,16.4052674468,133.65,105.54208,34.37144,110.9978672696,93.98208,27.41144,97.898,11.56,6.96,13.4935243728,133.48
2021-05-23 13:00:00,107.84928,40.46104,115.1892484323,97.16928,28.34104,101.218,10.68,12.12,16.1541573596,135.09,107.84928,34.90104,113.3558546772,97.16928,28.34104,101.218,10.68,6.5600000000000005,12.5337943178,134.9
2021-05-23 13:30:00,97.83744,38.68592,105.2081986919,93.27744,27.20592,97.164,4.5600000000000005,11.48,12.3524896276,134.94,97.95744,34.36592,103.8107726048,93.27744,27.20592,97.164,4.68,7.16,8.5538295517,134.76
2021-05-23 14:00:00,100.86688,39.32284,108.2608573151,93.26688,27.20284,97.153,7.6,12.12,14.3057470969,134.94,100.94688,33.76284,106.4434213402,93.26688,27.20284,97.153,7.68,6.5600000000000005,10.1002970253,134.76
2021-05-23 14:30:00,76.5752,32.4861,83.181175444,69.4152,20.2461,72.3075,7.16,12.24,14.1803808129,135.32,76.6552,26.8061,81.2070605566,69.4152,20.2461,72.3075,7.24,6.5600000000000005,9.7699129986,135.14
2021-05-23 15:00:00,81.80992,31.61956,87.7078080048,64.24992,18.73956,66.927,17.56,12.88,21.7772358209,135.32,81.68992,24.69956,85.3423183058,64.24992,18.73956,66.927,17.44,5.96,18.4302794336,135.14
2021-05-23 15:30:00,84.96272,30.33246,90.2148652909,59.56272,17.37246,62.0445,25.4,12.96,28.5152871281,135.55,84.68272,23.21246,87.806499565,59.56272,17.37246,62.0445,25.12,5.84,25.7899205117,135.36
2021-05-23 16:00:00,98.9584,36.0962,105.3361314317,76.7184,22.3762,79.915,22.24,13.72,26.1315135421,135.48,98.7984,27.4162,102.5318090399,76.7184,22.3762,79.915,22.08,5.04,22.6479138112,135.29
2021-05-23 16:30:00,90.72016,31.48838,96.0295033073,62.84016,18.32838,65.4585,27.88,13.16,30.8298556597,135.57,90.48016,23.76838,93.549961205,62.84016,18.32838,65.4585,27.64,5.44,28.170253815,135.4
2021-05-23 17:00:00,75.50176,25.88968,79.8172368201,45.70176,13.32968,47.606,29.8,12.56,32.3387321953,134.98,75.18176,19.32968,77.626886873,45.70176,13.32968,47.606,29.48,6.0,30.0843879778,134.81
2021-05-23 17:30:00,123.93744,38.92342,129.9058184157,90.93744,26.52342,94.7265,33.0,12.4,35.2528013071,134.7,123.45744,32.88342,127.7617266722,90.93744,26.52342,94.7265,32.52,6.36,33.1360830516,134.53
2021-05-23 18:00:00,125.67376,38.68818,131.4939893084,90.95376,26.52818,94.7435,34.72,12.16,36.7878240726,135.28,125.23376,33.08818,129.5311634297,90.95376,26.52818,94.7435,34.28,6.5600000000000005,34.9020343247,135.1
2021-05-23 18:30:00,112.28464,34.81302,117.5575890423,76.84464,22.41302,80.0465,35.44,12.4,37.5466856061,135.28,111.84464,28.73302,115.4764475339,76.84464,22.41302,80.0465,35.0,6.32,35.5660287353,135.1
2021-05-23 19:00:00,114.0072,36.0321,119.565688566,79.9272,23.3121,83.2575,34.08,12.72,36.3764319306,135.28,113.6072,29.4321,117.3577624286,79.9272,23.3121,83.2575,33.68,6.12,34.2315176409,135.13
2021-05-23 19:30:00,121.63696,38.14078,127.4765434778,86.19696,25.14078,89.7885,35.44,13.0,37.7490874062,135.71,121.15696,30.94078,125.0453550655,86.19696,25.14078,89.7885,34.96,5.8,35.4378554656,135.54
2021-05-23 20:00:00,125.96544,38.96492,131.8543024137,88.88544,25.92492,92.589,37.08,13.04,39.3060809545,135.28,125.52544,31.52492,129.4235553066,88.88544,25.92492,92.589,36.64,5.6,37.0654771991,135.11
2021-05-23 20:30:00,121.22752,38.01136,127.0471372932,84.10752,24.53136,87.612,37.12,13.48,39.4918320669,135.1,120.78752,29.73136,124.3928404499,84.10752,24.53136,87.612,36.68,5.2,37.0467596424,134.93
2021-05-23 21:00:00,122.76672,38.70196,128.7226058134,85.92672,25.06196,89.507,36.84,13.64,39.2840323796,135.32,122.32672,29.98196,125.9473872353,85.92672,25.06196,89.507,36.4,4.92,36.7310005309,135.15
2021-05-23 21:30:00,124.51968,39.00824,130.4867560145,87.79968,25.60824,91.458,36.72,13.4,39.0885968026,134.97,124.07968,30.68824,127.818367472,87.79968,25.60824,91.458,36.28,5.08,36.6339296281,134.8
2021-05-23 22:00:00,123.04064,39.88352,129.3433193451,88.88064,25.92352,92.584,34.16,13.96,36.9024010059,134.62,122.68064,30.56352,126.4304875637,88.88064,25.92352,92.584,33.8,4.64,34.1169986957,134.46
2021-05-23 22:30:00,121.01968,40.71074,127.6837002074,89.65968,26.15074,93.3955,31.36,14.56,34.5751818506,135.44,120.69968,30.350740000000002,124.4571419029,89.65968,26.15074,93.3955,31.04,4.2,31.3228606612,135.28
2021-05-23 23:00:00,117.84928,41.41604,124.9149357195,89.60928,26.13604,93.343,28.24,15.28,32.108814989,135.44,117.64928,29.69604,121.3392264529,89.60928,26.13604,93.343,28.04,3.56,28.2650880062,135.28
2021-05-23 23:30:00,115.82192,42.03306,123.2132106775,89.94192,26.23306,93.6895,25.88,15.8,30.3218469094,136.05,115.58192,29.43306,119.270638683,89.94192,26.23306,93.6895,25.64,3.2,25.8389163859,135.88
2021-05-24 00:00:00,116.29184,42.59012,123.8455101011,89.93184,26.23012,93.679,26.36,16.36,31.0241712218,136.27,116.09184,28.83012,119.6181053762,89.93184,26.23012,93.679,26.16,2.6,26.2888873861,136.1
2021-05-24 00:30:00,120.15776,42.95768,127.6058366972,89.95776,26.23768,93.706,30.2,16.72,34.5195364975,136.27,119.83776,28.51768,123.1841986393,89.95776,26.23768,93.706,29.88,2.2800000000000002,29.9668616975,136.1
2021-05-24 01:00:00,118.124,42.5345,125.5486482056,87.684,25.5745,91.3375,30.44,16.96,34.845877805,136.27,117.844,27.6545,121.045362184,87.684,25.5745,91.3375,30.16,2.08,30.2316390558,136.1
2021-05-24 01:30:00,104.28128,36.77204,110.5747181059,69.16128,20.17204,72.043,35.12,16.6,38.8455196902,136.41,103.84128,22.57204,106.2662148653,69.16128,20.17204,72.043,34.68,2.4,34.76294579,136.24
2021-05-24 02:00:00,81.89632,29.18976,86.9427933667,44.53632,12.98976,46.392,37.36,16.2,40.7211198274,136.29,81.45632,15.78976,82.9725773301,44.53632,12.98976,46.392,36.92,2.8,37.0260232809,136.13
2021-05-24 02:30:00,59.72704,22.96872,63.9912603845,22.24704,6.48872,23.174,37.48,16.48,40.9431410617,136.34,59.28704,9.00872,59.9675758056,22.24704,6.48872,23.174,37.04,2.52,37.1256245739,136.17
2021-05-24 03:00:00,60.50288,23.61334,64.947581281,24.18288,7.05334,25.1905,36.32,16.56,39.9171141241,136.34,60.06288,9.53334,60.8147525314,24.18288,7.05334,25.1905,35.88,2.48,35.9656057922,136.17
2021-05-24 03:30:00,63.81712,24.57166,68.3841449479,28.01712,8.17166,29.1845,35.8,16.4,39.3776586404,136.37,63.37712,10.77166,64.2859860207,28.01712,8.17166,29.1845,35.36,2.6,35.4554593822,136.21
2021-05-24 04:00:00,75.32976,28.18118,80.4285499549,40.52976,11.82118,42.2185,34.8,16.36,38.4537332388,136.37,74.88976,14.50118,76.2807995124,40.52976,11.82118,42.2185,34.36,2.68,34.4643584011,136.21
2021-05-24 04:30:00,75.87088,28.91234,81.193065198,42.35088,12.35234,44.1155,33.52,16.56,37.3874845369,136.34,75.47088,14.83234,76.9145762379,42.35088,12.35234,44.1155,33.12,2.48,33.2127204547,136.16
2021-05-24 05:00:00,74.6768,28.5774,79.9580655656,40.5168,11.8174,42.205,34.16,16.76,38.0500091984,136.34,74.2368,14.0974,75.5634776926,40.5168,11.8174,42.205,33.72,2.2800000000000002,33.7969939492,136.16
2021-05-24 05:30:00,73.37216,28.12688,78.5785927693,38.97216,11.36688,40.596,34.4,16.76,38.2656190333,136.3,72.97216,13.64688,74.2372781613,38.97216,11.36688,40.596,34.0,2.2800000000000002,34.0763613081,136.13
2021-05-24 06:00:00,78.37008,29.13794,83.6115362055,43.81008,12.777940000000001,45.6355,34.56,16.36,38.2366734955,136.3,77.93008,15.45794,79.448381216,43.81008,12.777940000000001,45.6355,34.12,2.68,34.2250902117,136.13
2021-05-24 06:30:00,86.23696,28.81578,90.923937701,48.87696,14.25578,50.9135,37.36,14.56,40.0969225752,136.24,85.75696,18.49578,87.728843981,48.87696,14.25578,50.9135,36.88,4.24,37.1229309188,136.07
2021-05-24 07:00:00,88.24016,27.82338,92.5227880657,50.00016,14.58338,52.0835,38.24,13.24,40.4672114186,135.6,87.76016,20.14338,90.042220325,50.00016,14.58338,52.0835,37.76,5.5600000000000005,38.1671481775,135.43
2021-05-24 07:30:00,103.3096,30.2503,107.6473599409,64.6296,18.8503,67.3225,38.68,11.4,40.3249600124,135.5,102.8296,26.1703,106.1075456235,64.6296,18.8503,67.3225,38.2,7.32,38.8950176758,135.32
2021-05-24 08:00:00,100.31296,28.39128,104.2533199663,64.15296,18.71128,66.826,36.16,9.68,37.4332472543,135.5,99.87296,27.59128,103.6141248634,64.15296,18.71128,66.826,35.72,8.88,36.8072384186,135.32
2021-05-24 08:30:00,76.11088,21.94234,79.2106832381,44.51088,12.98234,46.3655,31.6,8.96,32.8457242271,135.1,75.71088,22.46234,78.9727425676,44.51088,12.98234,46.3655,31.2,9.48,32.6084406251,134.93
2021-05-24 09:00:00,67.31392,21.32156,70.6100045787,42.79392,12.48156,44.577,24.52,8.84,26.0648422209,134.84,67.07392,22.08156,70.6151969211,42.79392,12.48156,44.577,24.28,9.6,26.1089716381,134.68
2021-05-24 09:30:00,61.06528,20.98404,64.5701041985,41.22528,12.02404,42.943,19.84,8.96,21.7694097302,134.68,60.94528,21.54404,64.6411077705,41.22528,12.02404,42.943,19.72,9.52,21.8976893758,134.51
2021-05-24 10:00:00,64.65168,21.57174,68.1555551181,47.49168,13.85174,49.4705,17.16,7.72,18.8165884262,134.68,64.61168,24.41174,69.069546417,47.49168,13.85174,49.4705,17.12,10.56,20.1148701214,134.51
2021-05-24 10:30:00,57.17712,19.51166,60.4146333884,40.97712,11.95166,42.6845,16.2,7.5600000000000005,17.8771809858,134.35,57.13712,22.71166,61.4855266046,40.97712,11.95166,42.6845,16.16,10.76,19.4145100376,134.19
2021-05-24 11:00:00,56.83552,18.39536,59.7383093433,39.75552,11.59536,41.412,17.08,6.8,18.3838624886,134.44,56.83552,23.07536,61.3412469127,39.75552,11.59536,41.412,17.08,11.48,20.579523804,134.27
2021-05-24 11:30:00,55.4248,16.1189,57.7211173857,33.1848,9.6789,34.5675,22.24,6.44,23.1536433418,134.12,55.2648,21.4389,59.2775214753,33.1848,9.6789,34.5675,22.08,11.76,25.0164745718,133.95
2021-05-24 12:00:00,55.41856,16.43708,57.8047955744,33.17856,9.67708,34.561,22.24,6.76,23.244681112,134.12,55.25856,21.11708,59.1560607292,33.17856,9.67708,34.561,22.08,11.44,24.8676496678,133.95
2021-05-24 12:30:00,57.96992,15.93456,60.1200617698,29.80992,8.69456,31.052,28.16,7.24,29.0758181312,134.22,57.68992,19.69456,60.9590236405,29.80992,8.69456,31.052,27.88,11.0,29.9715598526,134.05
2021-05-24 13:00:00,55.03792,13.06606,56.5676105369,18.87792,5.50606,19.6645,36.16,7.5600000000000005,36.9418353632,134.25,54.59792,16.22606,56.9580362324,18.87792,5.50606,19.6645,35.72,10.72,37.2939244382,134.08
2021-05-24 13:30:00,52.48896,12.26428,53.902722434,16.12896,4.70428,16.801,36.36,7.5600000000000005,37.137625126,134.29,52.04896,15.42428,54.2863026057,16.12896,4.70428,16.801,35.92,10.72,37.4855278741,134.12
2021-05-24 14:00:00,85.04096,21.26028,87.6582248474,46.56096,13.58028,48.501,38.48,7.68,39.2389194551,134.36,84.52096,24.26028,87.9338038811,46.56096,13.58028,48.501,37.96,10.68,39.433792615,134.19
2021-05-24 14:30:00,76.18336,23.22348,79.6444245644,52.74336,15.38348,54.941,23.44,7.84,24.7163751388,134.62,76.02336,25.98348,80.3411009297,52.74336,15.38348,54.941,23.28,10.6,25.5796481602,134.45
2021-05-24 15:00:00,52.76432,16.20626,55.1970681128,27.72432,8.08626,28.8795,25.04,8.12,26.3236775546,135.0,52.52432,18.52626,55.6958391718,27.72432,8.08626,28.8795,24.8,10.44,26.907872454,134.83
2021-05-24 15:30:00,56.08608,14.95344,58.0452731719,20.68608,6.03344,21.548000000000002,35.4,8.92,36.5065254441,135.34,55.64608,15.67344,57.8112700155,20.68608,6.03344,21.548000000000002,34.96,9.64,36.2647376938,135.17
2021-05-24 16:00:00,53.52016,12.76338,55.0210086735,14.00016,4.08338,14.5835,39.52,8.68,40.4619920419,135.3,53.00016,13.96338,54.808694028,14.00016,4.08338,14.5835,39.0,9.88,40.2320071585,135.12
2021-05-24 16:30:00,57.54736,10.83298,58.5581087353,9.98736,2.91298,10.4035,47.56,7.92,48.2149354454,135.24,56.82736,13.47298,58.4026543459,9.98736,2.91298,10.4035,46.84,10.56,48.0156141271,135.06
2021-05-24 17:00:00,74.8736,14.2098,76.2100675305,24.0336,7.0098,25.035,50.84,7.2,51.3473037267,135.21,74.1536,18.2898,76.3758677659,24.0336,7.0098,25.035,50.12,11.28,51.37365862,135.03
2021-05-24 17:30:00,66.87152,11.24586,67.810541616,12.91152,3.76586,13.4495,53.96,7.48,54.4759763566,134.57,65.99152,14.64586,67.5972035446,12.91152,3.76586,13.4495,53.08,10.88,54.1835842299,134.4
2021-05-24 18:00:00,60.72432,10.59126,61.6410401263,7.92432,2.31126,8.2545,52.8,8.28,53.4452841699,134.57,59.92432,12.43126,61.2001662796,7.92432,2.31126,8.2545,52.0,10.12,52.9756019315,134.4
2021-05-24 18:30:00,59.31056,10.83558,60.2922243863,6.43056,1.87558,6.6985,52.88,8.96,53.6337207361,134.37,58.51056,11.31558,59.5946976018,6.43056,1.87558,6.6985,52.08,9.44,52.9286311933,134.2
2021-05-24 19:00:00,58.17104,10.33822,59.0825582338,4.45104,1.2982200000000002,4.6365,53.72,9.04,54.4753155108,134.37,57.37104,10.61822,58.3453753664,4.45104,1.2982200000000002,4.6365,52.92,9.32,53.7344284421,134.2
2021-05-24 19:30:00,58.18784,10.14812,59.0661414298,3.38784,0.9881200000000001,3.529,54.8,9.16,55.5602879762,134.4,57.30784,10.18812,58.2064112843,3.38784,0.9881200000000001,3.529,53.92,9.2,54.6992358265,134.23
2021-05-24 20:00:00,56.73952,10.92236,57.7812346511,3.2995200000000002,0.9623600000000001,3.437,53.44,9.96,54.3602354667,134.4,55.89952,9.28236,56.6649675143,3.2995200000000002,0.9623600000000001,3.437,52.6,8.32,53.2539425771,134.23
2021-05-24 20:30:00,54.52224,11.13732,55.6481316074,2.8022400000000003,0.81732,2.919,51.72,10.32,52.7395563121,134.33,53.72224,8.89732,54.4540299133,2.8022400000000003,0.81732,2.919,50.92,8.08,51.5570829276,134.17
2021-05-24 21:00:00,53.59024,11.15882,54.7396847548,2.19024,0.63882,2.2815,51.4,10.52,52.465516294,134.33,52.83024,8.47882,53.5063047411,2.19024,0.63882,2.2815,50.64,7.84,51.2432941954,134.17
2021-05-24 21:30:00,52.016,11.758,53.328367873,2.7359999999999998,0.798,2.85,49.28,10.96,50.4840568893,134.38,51.256,8.238,51.9137956617,2.7359999999999998,0.798,2.85,48.52,7.44,49.08710625,134.22
2021-05-24 22:00:00,57.3048,14.3189,59.0666657282,9.1848,2.6789,9.5675,48.12,11.64,49.5078175645,134.42,56.5848,9.5189,57.3798662272,9.1848,2.6789,9.5675,47.4,6.84,47.8909761855,134.26
2021-05-24 22:30:00,54.34608,15.56094,56.5299855391,9.46608,2.76094,9.8605,44.88,12.8,46.6696303821,134.62,53.70608,8.52094,54.3778396725,9.46608,2.76094,9.8605,44.24,5.76,44.613397091,134.46
2021-05-24 23:00:00,50.1824,16.5182,52.8310912342,9.1824,2.6782,9.565,41.0,13.84,43.2729199385,134.9,49.6224,7.5982,50.2007492474,9.1824,2.6782,9.565,40.44,4.92,40.7381884722,134.74
2021-05-24 23:30:00,47.26064,17.98102,50.5656521114,10.22064,2.98102,10.6465,37.04,15.0,39.9620019519,135.88,46.78064,6.90102,47.286915271,10.22064,2.98102,10.6465,36.56,3.92,36.7695526217,135.71
2021-05-25 00:00:00,50.85728,20.51004,54.8372562206,16.69728,4.87004,17.393,34.16,15.64,37.5701370772,135.88,50.41728,8.19004,51.0781643934,16.69728,4.87004,17.393,33.72,3.32,33.8830459079,135.71
2021-05-25 00:30:00,34.36,15.56,37.7190031682,0.0,0.0,0.0,34.36,15.56,37.7190031682,136.08,33.88,3.48,34.0582559741,0.0,0.0,0.0,33.88,3.48,34.0582559741,135.92
2021-05-25 01:00:00,33.2,15.88,36.8023694889,0.0,0.0,0.0,33.2,15.88,36.8023694889,136.11,32.84,3.12,32.9878765609,0.0,0.0,0.0,32.84,3.12,32.9878765609,135.92
2021-05-25 01:30:00,33.28,16.08,36.961125524,0.0,0.0,0.0,33.28,16.08,36.961125524,136.46,32.88,3.04,33.0202362196,0.0,0.0,0.0,32.88,3.04,33.0202362196,136.29
2021-05-25 02:00:00,37.16,15.44,40.2400198807,0.0,0.0,0.0,37.16,15.44,40.2400198807,136.46,36.68,3.52,36.8485115032,0.0,0.0,0.0,36.68,3.52,36.8485115032,136.29
2021-05-25 02:30:00,36.68,15.72,39.9066510747,0.0,0.0,0.0,36.68,15.72,39.9066510747,136.0,36.2,3.12,36.3342042709,0.0,0.0,0.0,36.2,3.12,36.3342042709,135.83
2021-05-25 03:00:00,35.88,15.88,39.2370844992,0.0,0.0,0.0,35.88,15.88,39.2370844992,135.68,35.44,3.08,35.5735857063,0.0,0.0,0.0,35.44,3.08,35.5735857063,135.51
2021-05-25 03:30:00,36.28,15.8,39.571181433,0.0,0.0,0.0,36.28,15.8,39.571181433,135.91,35.76,3.12,35.8958493422,0.0,0.0,0.0,35.76,3.12,35.8958493422,135.74
2021-05-25 04:00:00,35.8,15.52,39.0193592977,0.0,0.0,0.0,35.8,15.52,39.0193592977,135.91,35.36,3.4,35.5230854516,0.0,0.0,0.0,35.36,3.4,35.5230854516,135.74
2021-05-25 04:30:00,34.2,15.64,37.6065100747,0.0,0.0,0.0,34.2,15.64,37.6065100747,135.88,33.72,3.32,33.8830459079,0.0,0.0,0.0,33.72,3.32,33.8830459079,135.71
2021-05-25 05:00:00,34.32,15.88,37.8158273743,0.0,0.0,0.0,34.32,15.88,37.8158273743,135.88,33.88,3.04,34.0161138286,0.0,0.0,0.0,33.88,3.04,34.0161138286,135.71
2021-05-25 05:30:00,34.2,15.8,37.6733327435,0.0,0.0,0.0,34.2,15.8,37.6733327435,135.52,33.76,3.04,33.8965956993,0.0,0.0,0.0,33.76,3.04,33.8965956993,135.34
2021-05-25 06:00:00,35.44,15.08,38.5149321692,0.0,0.0,0.0,35.44,15.08,38.5149321692,135.52,35.0,3.6,35.1846557465,0.0,0.0,0.0,35.0,3.6,35.1846557465,135.34
2021-05-25 06:30:00,38.84,13.8,41.2187530136,0.0,0.0,0.0,38.84,13.8,41.2187530136,135.08,38.28,4.8,38.5797667178,0.0,0.0,0.0,38.28,4.8,38.5797667178,134.91
2021-05-25 07:00:00,43.56,11.92,45.161488018,0.0,0.0,0.0,43.56,11.92,45.161488018,134.8,42.96,6.72,43.4824102368,0.0,0.0,0.0,42.96,6.72,43.4824102368,134.63
2021-05-25 07:30:00,46.44,10.04,47.5128950918,0.0,0.0,0.0,46.44,10.04,47.5128950918,134.97,45.72,8.44,46.4924940179,0.0,0.0,0.0,45.72,8.44,46.4924940179,134.8
2021-05-25 08:00:00,45.64,8.48,46.4211158849,0.0,0.0,0.0,45.64,8.48,46.4211158849,134.73,44.92,9.92,46.0023129853,0.0,0.0,0.0,44.92,9.92,46.0023129853,134.57
2021-05-25 08:30:00,47.04,7.0,47.5579814542,0.0,0.0,0.0,47.04,7.0,47.5579814542,134.46,46.32,11.16,47.6454404954,0.0,0.0,0.0,46.32,11.16,47.6454404954,134.3
2021-05-25 09:00:00,43.48,7.04,44.0462484214,0.0,0.0,0.0,43.48,7.04,44.0462484214,133.93,42.8,11.16,44.2310479189,0.0,0.0,0.0,42.8,11.16,44.2310479189,133.76
2021-05-25 09:30:00,37.04,8.08,37.911053797,0.0,0.0,0.0,37.04,8.08,37.911053797,134.05,36.48,10.16,37.868403716,0.0,0.0,0.0,36.48,10.16,37.868403716,133.89
2021-05-25 10:00:00,30.84,7.48,31.7341456479,0.0,0.0,0.0,30.84,7.48,31.7341456479,134.05,30.48,10.76,32.3234899106,0.0,0.0,0.0,30.48,10.76,32.3234899106,133.89
2021-05-25 10:30:00,25.64,7.6,26.7426550664,0.0,0.0,0.0,25.64,7.6,26.7426550664,134.14,25.36,10.68,27.5171219425,0.0,0.0,0.0,25.36,10.68,27.5171219425,133.98
2021-05-25 11:00:00,24.32,7.12,25.3408129309,0.0,0.0,0.0,24.32,7.12,25.3408129309,134.21,24.08,11.08,26.5068443991,0.0,0.0,0.0,24.08,11.08,26.5068443991,134.04
2021-05-25 11:30:00,22.56,6.4,23.4502366726,0.0,0.0,0.0,22.56,6.4,23.4502366726,134.17,22.32,11.8,25.2472255902,0.0,0.0,0.0,22.32,11.8,25.2472255902,134.0
2021-05-25 12:00:00,21.48,5.92,22.2808617428,0.0,0.0,0.0,21.48,5.92,22.2808617428,134.09,21.28,12.2,24.5291336985,0.0,0.0,0.0,21.28,12.2,24.5291336985,133.92
2021-05-25 12:30:00,19.2,5.64,20.0112368433,0.0,0.0,0.0,19.2,5.64,20.0112368433,133.83,19.12,12.48,22.8325381857,0.0,0.0,0.0,19.12,12.48,22.8325381857,133.66
2021-05-25 13:00:00,15.48,5.84,16.5449690238,0.0,0.0,0.0,15.48,5.84,16.5449690238,133.83,15.44,12.28,19.7279497161,0.0,0.0,0.0,15.44,12.28,19.7279497161,133.66
2021-05-25 13:30:00,14.52,6.4,15.8679047136,0.0,0.0,0.0,14.52,6.4,15.8679047136,134.17,14.48,11.76,18.6539003964,0.0,0.0,0.0,14.48,11.76,18.6539003964,134.0
2021-05-25 14:00:00,15.92,6.44,17.1732349894,0.0,0.0,0.0,15.92,6.44,17.1732349894,134.17,15.88,11.84,19.8080791598,0.0,0.0,0.0,15.88,11.84,19.8080791598,134.0
2021-05-25 14:30:00,12.28,5.92,13.6324906015,0.0,0.0,0.0,12.28,5.92,13.6324906015,134.4,12.28,12.36,17.4232029202,0.0,0.0,0.0,12.28,12.36,17.4232029202,134.22
2021-05-25 15:00:00,14.08,6.6,15.5501254014,0.0,0.0,0.0,14.08,6.6,15.5501254014,134.46,14.04,11.72,18.2887943834,0.0,0.0,0.0,14.04,11.72,18.2887943834,134.29
2021-05-25 15:30:00,9.44,7.24,11.8966886149,0.0,0.0,0.0,9.44,7.24,11.8966886149,134.82,9.56,11.16,14.6948698531,0.0,0.0,0.0,9.56,11.16,14.6948698531,134.64
2021-05-25 16:00:00,8.04,7.0,10.6602814222,0.0,0.0,0.0,8.04,7.0,10.6602814222,134.82,8.12,11.48,14.061465073,0.0,0.0,0.0,8.12,11.48,14.061465073,134.64
2021-05-25 16:30:00,16.64,7.5600000000000005,18.2768487437,0.0,0.0,0.0,16.64,7.5600000000000005,18.2768487437,135.22,16.56,10.92,19.8363303058,0.0,0.0,0.0,16.56,10.92,19.8363303058,135.04
2021-05-25 17:00:00,23.84,7.5600000000000005,25.0099820072,0.0,0.0,0.0,23.84,7.5600000000000005,25.0099820072,135.22,23.68,10.92,26.0765948697,0.0,0.0,0.0,23.68,10.92,26.0765948697,135.04
2021-05-25 17:30:00,32.32,8.76,33.4861165261,0.0,0.0,0.0,32.32,8.76,33.4861165261,135.1,31.92,9.8,33.3905136229,0.0,0.0,0.0,31.92,9.8,33.3905136229,134.93
2021-05-25 18:00:00,37.72,9.08,38.7974844545,0.0,0.0,0.0,37.72,9.08,38.7974844545,135.1,37.24,9.4,38.4080408248,0.0,0.0,0.0,37.24,9.4,38.4080408248,134.93
2021-05-25 18:30:00,43.84,9.56,44.870248495,0.0,0.0,0.0,43.84,9.56,44.870248495,135.04,43.2,8.92,44.1112956055,0.0,0.0,0.0,43.2,8.92,44.1112956055,134.86
2021-05-25 19:00:00,48.24,9.6,49.1859492132,0.0,0.0,0.0,48.24,9.6,49.1859492132,134.82,47.52,8.84,48.3352459392,0.0,0.0,0.0,47.52,8.84,48.3352459392,134.65
2021-05-25 19:30:00,48.92,10.28,49.9884466652,0.0,0.0,0.0,48.92,10.28,49.9884466652,134.77,48.16,8.2,48.8531022556,0.0,0.0,0.0,48.16,8.2,48.8531022556,134.61
2021-05-25 20:00:00,47.76,10.68,48.9395545546,0.0,0.0,0.0,47.76,10.68,48.9395545546,134.77,47.08,7.88,47.7349012778,0.0,0.0,0.0,47.08,7.88,47.7349012778,134.61
2021-05-25 20:30:00,50.8,10.8,51.9353444198,0.0,0.0,0.0,50.8,10.8,51.9353444198,134.88,50.04,7.72,50.6320056881,0.0,0.0,0.0,50.04,7.72,50.6320056881,134.71
2021-05-25 21:00:00,51.0,10.8,52.1309888646,0.0,0.0,0.0,51.0,10.8,52.1309888646,134.88,50.24,7.6,50.8115892292,0.0,0.0,0.0,50.24,7.6,50.8115892292,134.71
2021-05-25 21:30:00,50.88,11.0,52.0554934661,0.0,0.0,0.0,50.88,11.0,52.0554934661,134.43,50.12,7.36,50.6575167177,0.0,0.0,0.0,50.12,7.36,50.6575167177,134.27
2021-05-25 22:00:00,49.2,11.32,50.4854672158,0.0,0.0,0.0,49.2,11.32,50.4854672158,134.43,48.48,7.12,49.0000489796,0.0,0.0,0.0,48.48,7.12,49.0000489796,134.27
2021-05-25 22:30:00,48.64,11.88,50.0697912918,0.0,0.0,0.0,48.64,11.88,50.0697912918,134.69,47.96,6.64,48.4174679222,0.0,0.0,0.0,47.96,6.64,48.4174679222,134.53
2021-05-25 23:00:00,44.28,13.2,46.205610049,0.0,0.0,0.0,44.28,13.2,46.205610049,134.98,43.64,5.4,43.9728279736,0.0,0.0,0.0,43.64,5.4,43.9728279736,134.82
2021-05-25 23:30:00,39.68,14.32,42.1848882895,0.0,0.0,0.0,39.68,14.32,42.1848882895,135.12,39.24,4.32,39.477081959,0.0,0.0,0.0,39.24,4.32,39.477081959,134.95
2021-05-26 00:00:00,36.32,15.32,39.4188381361,0.0,0.0,0.0,36.32,15.32,39.4188381361,135.12,35.84,3.4,36.0009110996,0.0,0.0,0.0,35.84,3.4,36.0009110996,134.95
2021-05-26 00:30:00,46.47152,18.63086,50.0670661758,11.35152,3.31086,11.8245,35.12,15.32,38.3160123186,135.51,46.07152,6.83086,46.575160799,11.35152,3.31086,11.8245,34.72,3.52,34.8979770187,135.34
2021-05-26 01:00:00,46.98064,19.07602,50.7057696308,11.78064,3.43602,12.2715,35.2,15.64,38.5181723346,135.78,46.54064,6.67602,47.0170226051,11.78064,3.43602,12.2715,34.76,3.24,34.9106745853,135.61
2021-05-26 01:30:00,45.25344,18.24392,48.7925655075,8.65344,2.52392,9.014,36.6,15.72,39.8331319381,135.77,44.81344,5.64392,45.167446658,8.65344,2.52392,9.014,36.16,3.12,36.2943521777,135.6
2021-05-26 02:00:00,47.72384,17.19112,50.7257282964,7.92384,2.31112,8.254,39.8,14.88,42.4906389691,135.77,47.20384,6.19112,47.608113569,7.92384,2.31112,8.254,39.28,3.88,39.4711641582,135.6
2021-05-26 02:30:00,51.67504,18.51022,54.8902359573,12.03504,3.51022,12.5365,39.64,15.0,42.3831287189,135.6,51.15504,7.31022,51.6747272257,12.03504,3.51022,12.5365,39.12,3.8,39.3041270098,135.43
2021-05-26 03:00:00,58.3968,20.9924,62.055355192,19.9968,5.8324,20.83,38.4,15.16,41.2842052122,135.6,57.9568,9.4724,58.7257782239,19.9968,5.8324,20.83,37.96,3.64,38.134121204,135.43
2021-05-26 03:30:00,67.09664,23.33652,71.0390896972,28.85664,8.41652,30.059,38.24,14.92,41.0475821456,135.71,66.57664,12.33652,67.7099602673,28.85664,8.41652,30.059,37.72,3.92,37.9231433296,135.53
2021-05-26 04:00:00,71.02496,24.11728,75.0079204991,32.90496,9.59728,34.276,38.12,14.52,40.791724651,135.71,70.58496,13.91728,71.9439174691,32.90496,9.59728,34.276,37.68,4.32,37.9268348271,135.53
2021-05-26 04:30:00,66.328,22.994,70.2006240713,28.368,8.274000000000001,29.55,37.96,14.72,40.714125313,135.74,65.848,12.354,66.9968687328,28.368,8.274000000000001,29.55,37.48,4.08,37.701416419,135.56
2021-05-26 05:00:00,70.44512,25.02316,74.7574308561,33.40512,9.74316,34.797,37.04,15.28,40.0679422981,135.78,70.04512,13.34316,71.3046895695,33.40512,9.74316,34.797,36.64,3.6,36.8164311144,135.61
2021-05-26 05:30:00,61.860640000000004,22.21602,65.7289154471,24.74064,7.21602,25.7715,37.12,15.0,40.0361636524,135.69,61.34064,11.05602,62.3290437425,24.74064,7.21602,25.7715,36.6,3.84,36.8008912936,135.53
2021-05-26 06:00:00,53.6296,19.1653,56.9512310688,15.7896,4.6053,16.4475,37.84,14.56,40.5445335403,135.69,53.1896,8.7253,53.9005047124,15.7896,4.6053,16.4475,37.4,4.12,37.6262461588,135.53
2021-05-26 06:30:00,57.14304,17.48672,59.7587851014,16.34304,4.76672,17.024,40.8,12.72,42.7368506093,135.38,56.62304,10.60672,57.6079089015,16.34304,4.76672,17.024,40.28,5.84,40.7011547748,135.21
2021-05-26 07:00:00,67.1576,18.5443,69.6708999529,25.3176,7.3843,26.3725,41.84,11.16,43.3027851298,134.91,66.5976,14.7843,68.2188819335,25.3176,7.3843,26.3725,41.28,7.4,41.9380304735,134.75
2021-05-26 07:30:00,76.8016,19.2888,79.1867638435,33.0816,9.6488,34.46,43.72,9.64,44.7701686394,134.91,76.2416,18.4488,78.441951735,33.0816,9.6488,34.46,43.16,8.8,44.0479920087,134.75
2021-05-26 08:00:00,86.78784,20.21812,89.1117363101,42.02784,12.25812,43.779,44.76,7.96,45.4622832687,134.87,86.14784,22.65812,89.077723021,42.02784,12.25812,43.779,44.12,10.4,45.329178241,134.71
2021-05-26 08:30:00,86.91568,20.45874,89.2910716267,43.67568,12.73874,45.4955,43.24,7.72,43.9237521166,134.68,86.31568,23.37874,89.4257350982,43.67568,12.73874,45.4955,42.64,10.64,43.9474595398,134.52
2021-05-26 09:00:00,88.45296,22.05378,91.1608213272,49.69296,14.49378,51.7635,38.76,7.5600000000000005,39.4903937686,134.62,88.01296,25.25378,91.5643737064,49.69296,14.49378,51.7635,38.32,10.76,39.8020099995,134.45
2021-05-26 09:30:00,85.78608,23.70594,89.0012534353,53.02608,15.46594,55.2355,32.76,8.24,33.7803966821,134.54,85.42608,25.58594,89.1754196505,53.02608,15.46594,55.2355,32.4,10.12,33.9436945544,134.38
2021-05-26 10:00:00,91.4672,24.8096,94.7721738065,57.9072,16.8896,60.32,33.56,7.92,34.4818792991,134.67,91.0672,27.3296,95.0796610848,57.9072,16.8896,60.32,33.16,10.44,34.7646256991,134.5
2021-05-26 10:30:00,95.79072,23.46896,98.6238009894,55.23072,16.10896,57.532,40.56,7.36,41.2223628629,134.74,95.19072,27.10896,98.9755974289,55.23072,16.10896,57.532,39.96,11.0,41.4463701668,134.57
2021-05-26 11:00:00,90.59024,20.98882,92.9899034748,48.51024,14.14882,50.5315,42.08,6.84,42.6322882332,134.59,89.99024,25.62882,93.568582921,48.51024,14.14882,50.5315,41.48,11.48,43.0392936745,134.42
2021-05-26 11:30:00,95.84432,20.52126,98.016609757,49.92432,14.56126,52.0045,45.92,5.96,46.3051616993,134.51,95.16432,26.88126,98.8880677344,49.92432,14.56126,52.0045,45.24,12.32,46.8875249933,134.34
2021-05-26 12:00:00,92.5392,19.1606,94.5020218249,46.2192,13.4806,48.145,46.32,5.68,46.6669561896,134.33,91.8192,26.0806,95.4513655481,46.2192,13.4806,48.145,45.6,12.6,47.3087729708,134.16
2021-05-26 12:30:00,87.30576,18.55918,89.256590185,41.82576,12.19918,43.5685,45.48,6.36,45.9225434836,134.4,86.54576,24.15918,89.8545188193,41.82576,12.19918,43.5685,44.72,11.96,46.2916839184,134.23
2021-05-26 13:00:00,92.14768,20.38474,94.3754870411,46.02768,13.42474,47.9455,46.12,6.96,46.6422126405,134.51,91.38768,24.82474,94.6993968927,46.02768,13.42474,47.9455,45.36,11.4,46.7706061539,134.35
2021-05-26 13:30:00,84.32464,17.59302,86.1403463184,36.04464,10.513020000000001,37.5465,48.28,7.08,48.79636052,134.62,83.52464,21.83302,86.3310271539,36.04464,10.513020000000001,37.5465,47.48,11.32,48.8107856933,134.45
2021-05-26 14:00:00,77.31072,15.33896,78.8177081676,28.59072,8.33896,29.782,48.72,7.0,49.2203047532,134.76,76.51072,19.77896,79.0259295017,28.59072,8.33896,29.782,47.92,11.44,49.2666215606,134.6
2021-05-26 14:30:00,85.75888,17.88134,87.6032409164,36.75888,10.72134,38.2905,49.0,7.16,49.5203554107,134.96,84.99888,22.04134,87.810194569,36.75888,10.72134,38.2905,48.24,11.32,49.5503784042,134.79
2021-05-26 15:00:00,98.9048,23.2139,101.5925421291,54.9048,16.0139,57.1925,44.0,7.2,44.5851993379,134.96,98.2248,27.2539,101.9356973795,54.9048,16.0139,57.1925,43.32,11.24,44.7544411204,134.79
2021-05-26 15:30:00,88.80256,22.87408,91.7012442576,48.80256,14.23408,50.836,40.0,8.64,40.9224828181,135.03,88.24256,24.15408,91.4886275774,48.80256,14.23408,50.836,39.44,9.92,40.668415263,134.87
2021-05-26 16:00:00,78.71264,19.37952,81.0632191021,38.19264,11.13952,39.784,40.52,8.24,41.3493409863,135.23,78.11264,21.37952,80.9856061483,38.19264,11.13952,39.784,39.92,10.24,41.2124253108,135.06
2021-05-26 16:30:00,78.27344,16.64642,80.0239633376,32.11344,9.36642,33.4515,46.16,7.28,46.7305467548,135.08,77.55344,20.52642,80.223874089,32.11344,9.36642,33.4515,45.44,11.16,46.7903750786,134.91
2021-05-26 17:00:00,80.77488,15.47434,82.2437623012,30.01488,8.75434,31.2655,50.76,6.72,51.2028905434,134.76,79.93488,20.35434,82.4856605565,30.01488,8.75434,31.2655,49.92,11.6,51.2500380488,134.59
2021-05-26 17:30:00,89.65616,18.79138,91.6042738536,39.05616,11.39138,40.6835,50.6,7.4,51.1382440058,134.68,88.85616,22.39138,91.634006069,39.05616,11.39138,40.6835,49.8,11.0,51.0003921554,134.51
2021-05-26 18:00:00,101.0176,23.5368,103.7233650823,52.8576,15.4168,55.06,48.16,8.12,48.839737919,134.68,100.2176,25.7768,103.4795185918,52.8576,15.4168,55.06,47.36,10.36,48.4798844883,134.51
2021-05-26 18:30:00,108.91792,27.44106,112.3215254128,62.67792,18.28106,65.2895,46.24,9.16,47.1385532234,134.83,108.19792,27.64106,111.6728171501,62.67792,18.28106,65.2895,45.52,9.36,46.4723573751,134.65
2021-05-26 19:00:00,113.31088,27.39734,116.576025689,63.35088,18.47734,65.9905,49.96,8.92,50.7500541872,134.99,112.51088,27.99734,115.9420077688,63.35088,18.47734,65.9905,49.16,9.52,50.0733062619,134.82
2021-05-26 19:30:00,94.31888000000001,22.33634,96.9276184018,44.07888,12.85634,45.9155,50.24,9.48,51.1265879949,134.68,93.51888,21.81634,96.0298578956,44.07888,12.85634,45.9155,49.44,8.96,50.2453500336,134.51
2021-05-26 20:00:00,83.36688,19.73034,85.6698488236,33.08688,9.65034,34.4655,50.28,10.08,51.2804524161,134.68,82.56688,18.09034,84.5254403967,33.08688,9.65034,34.4655,49.48,8.44,50.1946610707,134.51
2021-05-26 20:30:00,74.756,17.2505,76.7205271505,24.036,7.0105,25.0375,50.72,10.24,51.7433667246,134.89,73.956,15.2905,75.5201253061,24.036,7.0105,25.0375,49.92,8.28,50.6020236749,134.72
2021-05-26 21:00:00,73.13664,16.43152,74.9597422621,21.77664,6.35152,22.684,51.36,10.08,52.3398127624,134.89,72.29664,14.75152,73.7862554789,21.77664,6.35152,22.684,50.52,8.4,51.213576325,134.72
2021-05-26 21:30:00,66.14784,14.75312,67.773086741,14.78784,4.31312,15.404,51.36,10.44,52.4103348587,134.83,65.30784,12.43312,66.4807975163,14.78784,4.31312,15.404,50.52,8.12,51.1683964963,134.66
2021-05-26 22:00:00,58.3096,13.6303,59.8815040747,8.4696,2.4703,8.8225,49.84,11.16,51.0741735126,134.9,57.5096,9.9103,58.3572458076,8.4696,2.4703,8.8225,49.04,7.44,49.6011612767,134.73
2021-05-26 22:30:00,53.4096,13.5878,55.1109216127,6.1296,1.7878,6.385,47.28,11.8,48.7302616451,135.12,52.7296,8.6678,53.4372667059,6.1296,1.7878,6.385,46.6,6.88,47.1051419699,134.95
2021-05-26 23:00:00,46.31312,13.57466,48.2615424355,2.79312,0.81466,2.9095,43.52,12.76,45.3520451579,135.54,45.67312,6.85466,46.1846322303,2.79312,0.81466,2.9095,42.88,6.04,43.3033024145,135.38
2021-05-26 23:30:00,41.452,14.9985,44.0820066042,2.052,0.5985,2.1375,39.4,14.4,41.949016675,135.76,40.972,5.1585,41.2954586638,2.052,0.5985,2.1375,38.92,4.5600000000000005,39.1862220685,135.6
2021-05-27 00:00:00,39.98288,15.68334,42.9487816667,2.34288,0.6833400000000001,2.4405,37.64,15.0,40.5187561507,136.37,39.46288,4.60334,39.7304623312,2.34288,0.6833400000000001,2.4405,37.12,3.92,37.3264088816,136.19
2021-05-27 00:30:00,39.05168,15.83674,42.1406697224,2.73168,0.7967400000000001,2.8455,36.32,15.04,39.3108636384,135.96,38.61168,4.63674,38.8890883186,2.73168,0.7967400000000001,2.8455,35.88,3.84,36.084899889,135.79
2021-05-27 01:00:00,39.49456,16.35758,42.7479905148,3.69456,1.07758,3.8485,35.8,15.28,38.9245218339,135.96,39.05456,4.59758,39.3242469559,3.69456,1.07758,3.8485,35.36,3.52,35.5347717032,135.79
2021-05-27 01:30:00,42.75232,17.22776,46.0929124704,5.99232,1.74776,6.242,36.76,15.48,39.8864387982,135.61,42.27232,5.06776,42.5750071004,5.99232,1.74776,6.242,36.28,3.32,36.4315906872,135.44
2021-05-27 02:00:00,47.37152,17.37836,50.4585800771,8.29152,2.41836,8.637,39.08,14.96,41.8455254478,135.73,46.81152,6.25836,47.2280157809,8.29152,2.41836,8.637,38.52,3.84,38.7109286895,135.56
2021-05-27 02:30:00,47.17088,17.56484,50.3350327724,7.97088,2.32484,8.303,39.2,15.24,42.0582643484,135.74,46.61088,5.96484,46.9909932923,7.97088,2.32484,8.303,38.64,3.64,38.8110705856,135.58
2021-05-27 03:00:00,48.80848,18.02914,52.0318903083,10.24848,2.98914,10.6755,38.56,15.04,41.3893126302,135.74,48.32848,6.74914,48.7974678631,10.24848,2.98914,10.6755,38.08,3.76,38.2651799943,135.58
2021-05-27 03:30:00,47.79984,18.00162,51.0772261057,9.87984,2.88162,10.2915,37.92,15.12,40.8232874717,135.81,47.27984,6.68162,47.7496315823,9.87984,2.88162,10.2915,37.4,3.8,37.5925524539,135.64
2021-05-27 04:00:00,47.7048,17.5439,50.8284995868,9.5448,2.7839,9.9425,38.16,14.76,40.9150730172,135.89,47.1848,6.8639,47.6814269318,9.5448,2.7839,9.9425,37.64,4.08,37.8604807154,135.73
2021-05-27 04:30:00,47.8888,17.3309,50.9283541875,9.0888,2.6509,9.4675,38.8,14.68,41.4842427917,135.89,47.3688,6.8109,47.8559460491,9.0888,2.6509,9.4675,38.28,4.16,38.505376248,135.73
2021-05-27 05:00:00,44.212,16.5735,47.2163302921,5.532,1.6135000000000002,5.7625,38.68,14.96,41.4722075612,135.81,43.652,5.5735,44.0063746093,5.532,1.6135000000000002,5.7625,38.12,3.96,38.3251353553,135.65
2021-05-27 05:30:00,43.80656,16.58858,46.8422425322,5.44656,1.58858,5.6735,38.36,15.0,41.1884644045,135.96,43.28656,5.42858,43.625631886,5.44656,1.58858,5.6735,37.84,3.84,38.0343423763,135.79
2021-05-27 06:00:00,45.6952,15.9811,48.4091609125,6.6552,1.9411,6.9325,39.04,14.04,41.4878681062,135.92,45.1752,6.7411,45.6753886054,6.6552,1.9411,6.9325,38.52,4.8,38.8179133906,135.75
2021-05-27 06:30:00,49.75072,14.90396,51.9351727079,8.31072,2.42396,8.657,41.44,12.48,43.2784472919,135.1,49.19072,8.54396,49.9272088805,8.31072,2.42396,8.657,40.88,6.12,41.3355633807,134.93
2021-05-27 07:00:00,60.96624,16.00682,63.0325368857,17.16624,5.00682,17.8815,43.8,11.0,45.1601594328,135.1,60.36624,12.64682,61.6767783517,17.16624,5.00682,17.8815,43.2,7.64,43.8703726905,134.93
2021-05-27 07:30:00,73.25856,17.07708,75.2226247521,26.45856,7.71708,27.561,46.8,9.36,47.7268226472,135.13,72.49856,16.83708,74.4280086056,26.45856,7.71708,27.561,46.04,9.12,46.9345927861,134.96
2021-05-27 08:00:00,69.68976,13.80618,71.0441641168,21.68976,6.32618,22.5935,48.0,7.48,48.5793207034,134.87,68.92976,17.20618,71.0448058893,21.68976,6.32618,22.5935,47.24,10.88,48.4767160604,134.71
2021-05-27 08:30:00,64.51776,11.28268,65.4968718597,16.87776,4.92268,17.581,47.64,6.36,48.0626591025,134.66,63.79776,16.92268,66.0040247212,16.87776,4.92268,17.581,46.92,12.0,48.4302219693,134.49
2021-05-27 09:00:00,65.64176,12.31218,66.7864539577,19.72176,5.75218,20.5435,45.92,6.5600000000000005,46.3862048458,134.69,64.92176,17.55218,67.2526129176,19.72176,5.75218,20.5435,45.2,11.8,46.7148798564,134.52
2021-05-27 09:30:00,66.33056,13.14808,67.6211150278,21.49056,6.26808,22.386,44.84,6.88,45.36474402,134.86,65.61056,17.78808,67.9791245428,21.49056,6.26808,22.386,44.12,11.52,45.5991754311,134.69
2021-05-27 10:00:00,67.76336,13.78098,69.1504762691,23.52336,6.86098,24.5035,44.24,6.92,44.7779409978,134.82,67.08336,18.30098,69.5349053199,23.52336,6.86098,24.5035,43.56,11.44,45.0371757551,134.65
2021-05-27 10:30:00,63.92592,13.50506,65.336895346,22.16592,6.46506,23.0895,41.76,7.04,42.3492526498,134.75,63.24592,17.82506,65.7098102314,22.16592,6.46506,23.0895,41.08,11.36,42.6217784706,134.58
2021-05-27 11:00:00,59.7912,13.4791,61.2917101593,21.3912,6.2391,22.2825,38.4,7.24,39.0765607494,134.75,59.2312,17.3991,61.7338135405,21.3912,6.2391,22.2825,37.84,11.16,39.4513776692,134.58
2021-05-27 11:30:00,56.86,13.3425,58.4044682045,20.1,5.8625,20.9375,36.76,7.48,37.5133043066,134.77,56.3,16.7825,58.7481259807,20.1,5.8625,20.9375,36.2,10.92,37.8111941097,134.6
2021-05-27 12:00:00,58.02288,12.69334,59.3950796266,19.38288,5.65334,20.1905,38.64,7.04,39.2760894184,134.81,57.42288,17.05334,59.9016156097,19.38288,5.65334,20.1905,38.04,11.4,39.7114794486,134.64
2021-05-27 12:30:00,59.16352,13.33936,60.6486654758,21.32352,6.21936,22.212,37.84,7.12,38.5040257635,134.87,58.56352,17.53936,61.1335834382,21.32352,6.21936,22.212,37.24,11.32,38.9224870737,134.7
2021-05-27 13:00:00,54.17728,13.43504,55.8182583748,18.49728,5.39504,19.268,35.68,8.04,36.5746360201,134.87,53.61728,15.83504,55.9067187948,18.49728,5.39504,19.268,35.12,10.44,36.638886446,134.7
2021-05-27 13:30:00,52.77312,14.57216,54.7480597063,20.61312,6.01216,21.472,32.16,8.56,33.2797115372,135.19,52.29312,16.01216,54.6896669143,20.61312,6.01216,21.472,31.68,10.0,33.2208127535,135.01
2021-05-27 14:00:00,54.52768,14.94224,56.5379379037,22.56768,6.5822400000000005,23.508,31.96,8.36,33.0353023295,135.19,54.08768,16.82224,56.6433128127,22.56768,6.5822400000000005,23.508,31.52,10.24,33.1416354455,135.01
2021-05-27 14:30:00,51.0792,14.8531,53.1949175415,22.3992,6.5331,23.3325,28.68,8.32,29.8624312473,135.25,50.6392,16.7331,53.3322155198,22.3992,6.5331,23.3325,28.24,10.2,30.0256157306,135.01
2021-05-27 15:00:00,50.4824,15.7307,52.8765319613,25.6824,7.4907,26.7525,24.8,8.24,26.1330748287,135.25,50.1624,17.8907,53.2573330186,25.6824,7.4907,26.7525,24.48,10.4,26.5975637982,135.07
2021-05-27 15:30:00,46.79424,16.88332,49.7468329786,28.67424,8.36332,29.869,18.12,8.52,20.0231066521,135.46,46.63424,18.44332,50.1488623301,28.67424,8.36332,29.869,17.96,10.08,20.5953392786,135.28
2021-05-27 16:00:00,49.39856,17.98458,52.5705511465,32.03856,9.34458,33.3735,17.36,8.64,19.3912145055,135.46,49.23856,19.26458,52.8730539448,32.03856,9.34458,33.3735,17.2,9.92,19.8556389975,135.28
2021-05-27 16:30:00,51.6864,17.7402,54.646121921,30.9264,9.0202,32.215,20.76,8.72,22.5170157881,135.33,51.4864,18.9002,54.8458471081,30.9264,9.0202,32.215,20.56,9.88,22.810699244,135.14
2021-05-27 17:00:00,50.63984,16.51162,53.2637493071,26.43984,7.71162,27.5415,24.2,8.8,25.7503398036,135.33,50.35984,17.59162,53.3439647856,26.43984,7.71162,27.5415,23.92,9.88,25.8801236473,135.14
2021-05-27 17:30:00,50.44,15.465,52.7575570416,21.48,6.265,22.375,28.96,9.2,30.3862073974,135.46,50.08,15.665,52.4728370207,21.48,6.265,22.375,28.6,9.4,30.1051490612,135.28
2021-05-27 18:00:00,51.79776,14.94268,53.9100327082,17.35776,5.06268,18.081,34.44,9.88,35.8291501434,135.46,51.27776,13.90268,53.1290239116,17.35776,5.06268,18.081,33.92,8.84,35.0529884603,135.28
2021-05-27 18:30:00,51.81408,14.50744,53.8067347235,13.53408,3.9474400000000003,14.098,38.28,10.56,39.7098476451,135.5,51.25408,12.06744,52.655520364,13.53408,3.9474400000000003,14.098,37.72,8.12,38.5841003523,135.32
2021-05-27 19:00:00,56.97184,13.85512,58.6323707793,12.53184,3.65512,13.054,44.44,10.2,45.5955436419,135.5,56.25184,12.09512,57.5374784918,12.53184,3.65512,13.054,43.72,8.44,44.5272051672,135.32
2021-05-27 19:30:00,57.62832,13.89826,59.2805608699,11.30832,3.29826,11.7795,46.32,10.6,47.5173905007,135.34,56.90832,11.41826,58.0425149925,11.30832,3.29826,11.7795,45.6,8.12,46.3173228933,135.16
2021-05-27 20:00:00,53.49088,12.43484,54.9172057647,5.33088,1.55484,5.553,48.16,10.88,49.3736771975,135.4,52.69088,9.35484,53.51487519,5.33088,1.55484,5.553,47.36,7.8,47.998016625700004,135.22
2021-05-27 20:30:00,52.21376,12.41068,53.6684424164,4.01376,1.17068,4.181,48.2,11.24,49.4932076148,135.32,51.45376,8.61068,52.1692747525,4.01376,1.17068,4.181,47.44,7.44,48.0198625571,135.14
2021-05-27 21:00:00,53.24368,12.16274,54.615214952,4.12368,1.20274,4.2955,49.12,10.96,50.3278849148,135.32,52.44368,8.922740000000001,53.1973200551,4.12368,1.20274,4.2955,48.32,7.72,48.9328192525,135.14
2021-05-27 21:30:00,54.052,12.8285,55.5534797852,5.172,1.5085000000000002,5.3875,48.88,11.32,50.1736663998,135.32,53.292,8.8285,54.0183272256,5.172,1.5085000000000002,5.3875,48.12,7.32,48.673573939,135.14
2021-05-27 22:00:00,52.96704,13.35372,54.6244374269,5.32704,1.55372,5.549,47.64,11.8,49.0796251004,135.22,52.16704,8.43372,52.844372409900004,5.32704,1.55372,5.549,46.84,6.88,47.3425812562,135.05
2021-05-27 22:30:00,50.84496,14.23978,52.8013379741,5.48496,1.59978,5.7135,45.36,12.64,47.0882065915,135.45,50.08496,7.75978,50.6825157609,5.48496,1.59978,5.7135,44.6,6.16,45.023389477,135.28
2021-05-27 23:00:00,47.9184,15.0562,50.2281018654,5.6784,1.6562000000000001,5.915,42.24,13.4,44.3145303484,135.68,47.3184,7.0562,47.8416234779,5.6784,1.6562000000000001,5.915,41.64,5.4,41.9886841899,135.51
