Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-27 23:30:00,47.204,17.0995,50.2056821112,8.844,2.5795,9.2125,38.36,14.52,41.0160944021,135.82,46.684,7.0195,47.2087834651,8.844,2.5795,9.2125,37.84,4.44,38.0995957984,135.65
2021-05-28 00:00:00,51.29552,19.94786,55.0376915454,15.45552,4.50786,16.0995,35.84,15.44,39.0243411219,136.18,50.85552,8.06786,51.4914971568,15.45552,4.50786,16.0995,35.4,3.56,35.5785553389,136.0
2021-05-28 00:30:00,50.50864,19.85002,54.2691994473,15.66864,4.57002,16.3215,34.84,15.28,38.0434488447,136.43,50.14864,8.29002,50.8292290464,15.66864,4.57002,16.3215,34.48,3.7199999999999998,34.6800922721,136.25
2021-05-28 01:00:00,47.80944,19.37442,51.5859545172,13.48944,3.9344200000000003,14.0515,34.32,15.44,37.6331768523,136.43,47.409440000000004,7.53442,48.0044006925,13.48944,3.9344200000000003,14.0515,33.92,3.6,34.1105027814,136.25
2021-05-28 01:30:00,46.984,18.997,50.679209396,11.784,3.437,12.275,35.2,15.56,38.4857584049,136.46,46.584,6.837,47.0830502941,11.784,3.437,12.275,34.8,3.4,34.9656974762,136.29
2021-05-28 02:00:00,48.96608,18.57344,52.3703128117,11.56608,3.37344,12.048,37.4,15.2,40.3707815134,136.17,48.52608,7.09344,49.0417916802,11.56608,3.37344,12.048,36.96,3.7199999999999998,37.1467360612,136.0
2021-05-28 02:30:00,50.35696,19.33578,53.9415962746,13.35696,3.8957800000000002,13.9135,37.0,15.44,40.0923134778,136.07,49.91696,7.41578,50.4648064363,13.35696,3.8957800000000002,13.9135,36.56,3.52,36.7290620626,135.9
2021-05-28 03:00:00,47.29904,18.40222,50.7527426436,10.97904,3.20222,11.4365,36.32,15.2,39.3723557842,136.07,46.85904,6.92222,47.3675707573,10.97904,3.20222,11.4365,35.88,3.7199999999999998,36.0723273438,135.9
2021-05-28 03:30:00,46.79104,18.63572,50.3655783666,11.23104,3.27572,11.699,35.56,15.36,38.7355547269,136.12,46.39104,6.87572,46.8978050425,11.23104,3.27572,11.699,35.16,3.6,35.3438198275,135.95
2021-05-28 04:00:00,49.24672,18.92196,52.756800519,13.446720000000001,3.9219600000000003,14.007,35.8,15.0,38.8154608371,136.12,48.84672,7.84196,49.4721981662,13.446720000000001,3.9219600000000003,14.007,35.4,3.92,35.616378255,135.95
2021-05-28 04:30:00,45.61312,17.98716,49.0315678008,9.69312,2.82716,10.097,35.92,15.16,38.9881007488,136.07,45.21312,6.66716,45.7020485602,9.69312,2.82716,10.097,35.52,3.84,35.7269646066,135.9
2021-05-28 05:00:00,42.29184,17.52512,45.7791389347,7.01184,2.04512,7.304,35.28,15.48,38.5267283843,136.12,41.89184,5.52512,42.2546235293,7.01184,2.04512,7.304,34.88,3.48,35.0531710406,135.95
2021-05-28 05:30:00,41.59232,17.20776,45.0114217416,6.47232,1.88776,6.742,35.12,15.32,38.3160123186,136.22,41.19232,5.48776,41.5562598991,6.47232,1.88776,6.742,34.72,3.6,34.9061369962,136.04
2021-05-28 06:00:00,42.60528,17.24654,45.9636054488,7.56528,2.20654,7.8805,35.04,15.04,38.1313938901,136.17,42.16528,6.08654,42.6023098746,7.56528,2.20654,7.8805,34.6,3.88,34.8168694744,135.99
2021-05-28 06:30:00,46.30416,16.03538,49.0021289849,8.62416,2.51538,8.9835,37.68,13.52,40.0321470821,135.91,45.82416,7.71538,46.4691373736,8.62416,2.51538,8.9835,37.2,5.2,37.5616826034,135.74
2021-05-28 07:00:00,51.71664,15.39402,53.9591206808,11.63664,3.3940200000000003,12.1215,40.08,12.0,41.8378584538,135.39,51.07664,9.99402,52.0452071708,11.63664,3.3940200000000003,12.1215,39.44,6.6,39.9884183233,135.22
2021-05-28 07:30:00,53.90624,13.41932,55.5514253661,10.62624,3.09932,11.069,43.28,10.32,44.4933792828,135.04,53.22624,11.33932,54.4207019672,10.62624,3.09932,11.069,42.6,8.24,43.3896024411,134.87
2021-05-28 08:00:00,55.22096,10.91278,56.2889260037,9.30096,2.71278,9.6885,45.92,8.2,46.6463975029,135.04,54.46096,12.99278,55.989360563,9.30096,2.71278,9.6885,45.16,10.28,46.3152674612,134.87
2021-05-28 08:30:00,56.57664,11.43652,57.7209683165,13.01664,3.79652,13.559,43.56,7.64,44.2249160542,134.55,55.89664,14.51652,57.7508763241,13.01664,3.79652,13.559,42.88,10.72,44.1996923066,134.39
2021-05-28 09:00:00,56.86816,13.05988,58.3485054427,18.30816,5.33988,19.071,38.56,7.72,39.3252082003,134.55,56.30816,15.97988,58.5317473462,18.30816,5.33988,19.071,38.0,10.64,39.4614951567,134.39
2021-05-28 09:30:00,53.78272,14.66996,55.7475443136,23.14272,6.74996,24.107,30.64,7.92,31.6470535753,134.68,53.34272,17.22996,56.0563760744,23.14272,6.74996,24.107,30.2,10.48,31.9667076816,134.51
2021-05-28 10:00:00,52.91312,14.55466,54.8783782181,24.39312,7.11466,25.4095,28.52,7.44,29.4744635235,134.68,52.55312,18.03466,55.5614919081,24.39312,7.11466,25.4095,28.16,10.92,30.2031786407,134.51
2021-05-28 10:30:00,50.64528,14.26154,52.6149779953,23.52528,6.86154,24.5055,27.12,7.4,28.1114638537,134.61,50.28528,17.78154,53.3365967179,23.52528,6.86154,24.5055,26.76,10.92,28.9023182461,134.45
2021-05-28 11:00:00,50.11648,13.56564,51.9200169126,21.27648,6.20564,22.163,28.84,7.36,29.7643276423,134.61,49.71648,17.20564,52.6095279526,21.27648,6.20564,22.163,28.44,11.0,30.4931730064,134.45
2021-05-28 11:30:00,49.26944,14.12192,51.2533544502,22.90944,6.68192,23.864,26.36,7.44,27.3898375315,134.59,48.909440000000004,17.60192,51.9803896561,22.90944,6.68192,23.864,26.0,10.92,28.2001134749,134.42
2021-05-28 12:00:00,49.49856,14.70208,51.6358266943,25.85856,7.54208,26.936,23.64,7.16,24.7005101162,134.59,49.25856,18.74208,52.703617485,25.85856,7.54208,26.936,23.4,11.2,25.9422435421,134.42
2021-05-28 12:30:00,49.14064,14.77102,51.3126254586,25.82064,7.53102,26.8965,23.32,7.24,24.4180261283,134.7,48.860640000000004,18.69102,52.3136346458,25.82064,7.53102,26.8965,23.04,11.16,25.6005312445,134.54
2021-05-28 13:00:00,47.5352,14.3761,49.6615292782,21.1752,6.1761,22.0575,26.36,8.2,27.6059703687,134.7,47.2152,16.3761,49.9745111257,21.1752,6.1761,22.0575,26.04,10.2,27.9664370273,134.54
2021-05-28 13:30:00,47.51136,14.33748,49.6275393486,20.63136,6.01748,21.491,26.88,8.32,28.1381733593,134.88,47.15136,16.17748,49.849389254,20.63136,6.01748,21.491,26.52,10.16,28.3995774616,134.72
2021-05-28 14:00:00,45.68288,13.90584,47.7524649751,20.52288,5.98584,21.378,25.16,7.92,26.3771112899,135.03,45.36288,16.50584,48.2724935755,20.52288,5.98584,21.378,24.84,10.52,26.9758410434,134.86
2021-05-28 14:30:00,44.5224,14.7607,46.9054620087,23.0424,6.7207,24.0025,21.48,8.04,22.9353875049,135.09,44.2824,17.2407,47.5202344928,23.0424,6.7207,24.0025,21.24,10.52,23.7024893207,134.92
2021-05-28 15:00:00,44.36496,16.10978,47.1993081247,27.80496,8.10978,28.9635,16.56,8.0,18.391128296,135.09,44.20496,18.66978,47.9858226339,27.80496,8.10978,28.9635,16.4,10.56,19.5057324907,134.92
2021-05-28 15:30:00,48.91136,18.89248,52.4332617486,33.23136,9.69248,34.616,15.68,9.2,18.1797249704,135.21,48.79136,19.09248,52.3938889872,33.23136,9.69248,34.616,15.56,9.4,18.178932862,135.04
2021-05-28 16:00:00,57.79056,19.62058,61.0304512899,35.59056,10.38058,37.0735,22.2,9.24,24.0461556179,135.46,57.55056,19.78058,60.8550597851,35.59056,10.38058,37.0735,21.96,9.4,23.8872685755,135.29
2021-05-28 16:30:00,60.73952,18.80736,63.5846371382,31.97952,9.32736,33.312,28.76,9.48,30.2821399508,135.3,60.33952,18.40736,63.0847729329,31.97952,9.32736,33.312,28.36,9.08,29.7781127676,135.12
2021-05-28 17:00:00,65.22816,18.47488,67.7940561406,30.42816,8.874880000000001,31.696,34.8,9.6,36.0998614956,135.3,64.74816,17.91488,67.1808540345,30.42816,8.874880000000001,31.696,34.32,9.04,35.4906184787,135.12
2021-05-28 17:30:00,64.21408,16.32244,66.2560949483,23.73408,6.92244,24.723,40.48,9.4,41.5570740067,135.14,63.57408,16.08244,65.5767376758,23.73408,6.92244,24.723,39.84,9.16,40.8794716209,134.96
2021-05-28 18:00:00,59.5976,15.4943,61.5787890288,19.7976,5.7743,20.6225,39.8,9.72,40.9697254079,135.14,58.9976,14.6143,60.780708866,19.7976,5.7743,20.6225,39.2,8.84,40.1843949811,134.96
2021-05-28 18:30:00,58.67168,15.50424,60.6856448594,17.91168,5.22424,18.658,40.76,10.28,42.0363652092,135.1,58.07168,13.58424,59.6393460259,17.91168,5.22424,18.658,40.16,8.36,41.0209117402,134.93
2021-05-28 19:00:00,57.3248,14.2014,59.0577044677,13.4448,3.9214,14.005,43.88,10.28,45.0680907073,135.15,56.644800000000004,12.2414,57.9524394741,13.4448,3.9214,14.005,43.2,8.32,43.9938904849,134.97
2021-05-28 19:30:00,54.40832,13.29576,56.0093074337,8.96832,2.61576,9.342,45.44,10.68,46.6782176181,135.23,53.68832,10.57576,54.7200365862,8.96832,2.61576,9.342,44.72,7.96,45.4229017127,135.05
2021-05-28 20:00:00,54.04768,13.37724,55.6785619732,8.28768,2.41724,8.633,45.76,10.96,47.0542155391,135.23,53.32768,10.05724,54.2677577444,8.28768,2.41724,8.633,45.04,7.64,45.68337991,135.05
2021-05-28 20:30:00,55.02144,13.88292,56.7458749814,9.06144,2.64292,9.439,45.96,11.24,47.3144713592,135.23,54.26144,10.04292,55.1830056539,9.06144,2.64292,9.439,45.2,7.4,45.8017466916,135.03
2021-05-28 21:00:00,56.42368,13.87024,58.1034871793,9.70368,2.83024,10.108,46.72,11.04,48.0066662038,135.16,55.66368,10.23024,56.5959634744,9.70368,2.83024,10.108,45.96,7.4,46.5519236982,134.98
2021-05-28 21:30:00,54.70896,13.74678,56.4096114563,7.90896,2.30678,8.2385,46.8,11.44,48.1779368591,134.66,53.94896,9.34678,54.7526490816,7.90896,2.30678,8.2385,46.04,7.04,46.5751349971,134.49
2021-05-28 22:00:00,49.07744,13.16092,50.8114645744,4.11744,1.20092,4.289,44.96,11.96,46.5235768186,134.73,48.35744,7.7609200000000005,48.9762583565,4.11744,1.20092,4.289,44.24,6.5600000000000005,44.7237207754,134.56
2021-05-28 22:30:00,45.1488,13.6634,47.1709936402,2.5488,0.7434000000000001,2.6550000000000002,42.6,12.92,44.5161364002,134.89,44.5088,6.5034,44.9814127057,2.5488,0.7434000000000001,2.6550000000000002,41.96,5.76,42.3535028067,134.72
2021-05-28 23:00:00,42.61312,14.60216,45.0455444278,2.61312,0.7621600000000001,2.722,40.0,13.84,42.3266535412,135.26,42.01312,5.68216,42.395627067,2.61312,0.7621600000000001,2.722,39.4,4.92,39.7059995467,135.09
2021-05-28 23:30:00,39.25312,15.25216,42.1121813066,2.37312,0.6921600000000001,2.472,36.88,14.56,39.6500693568,135.66,38.73312,4.77216,39.0259925691,2.37312,0.6921600000000001,2.472,36.36,4.08,36.5881948175,135.49
2021-05-29 00:00:00,37.19856,16.05958,40.5171935831,2.39856,0.6995800000000001,2.4985,34.8,15.36,38.039053616,135.03,36.75856,4.05958,36.9820486595,2.39856,0.6995800000000001,2.4985,34.36,3.36,34.5238931756,134.86
2021-05-29 00:30:00,35.77952,16.52236,39.410181824,2.3395200000000003,0.6823600000000001,2.437,33.44,15.84,37.0018810333,135.63,35.41952,3.64236,35.6063081967,2.3395200000000003,0.6823600000000001,2.437,33.08,2.96,33.2121664454,135.46
2021-05-29 01:00:00,35.11504,16.51522,38.8048776039,2.31504,0.67522,2.4115,32.8,15.84,36.4245192144,135.63,34.71504,3.71522,34.9132762978,2.31504,0.67522,2.4115,32.4,3.04,32.5423047739,135.46
2021-05-29 01:30:00,36.32624,17.15682,40.1740237598,3.00624,0.87682,3.1315,33.32,16.28,37.0845088952,136.01,35.92624,3.55682,36.1018793008,3.00624,0.87682,3.1315,32.92,2.68,33.0289085499,135.84
2021-05-29 02:00:00,41.12512,17.79816,44.8112708412,6.16512,1.7981600000000002,6.422,34.96,16.0,38.4473874275,136.2,40.76512,4.71816,41.0372518865,6.16512,1.7981600000000002,6.422,34.6,2.92,34.7229952625,136.03
2021-05-29 02:30:00,41.16336,18.44098,45.1053428083,6.7233600000000004,1.9609800000000002,7.0035,34.44,16.48,38.1798899946,136.15,40.76336,4.48098,41.0089100105,6.7233600000000004,1.9609800000000002,7.0035,34.04,2.52,34.1331510412,135.98
2021-05-29 03:00:00,39.9336,18.4773,44.0011707145,6.5736,1.9173,6.8475,33.36,16.56,37.2441028889,136.25,39.5336,4.3973,39.7774028344,6.5736,1.9173,6.8475,32.96,2.48,33.0531692883,136.08
2021-05-29 03:30:00,39.17744,18.17342,43.1873245229,6.21744,1.81342,6.4765,32.96,16.36,36.796891173,136.38,38.77744,4.41342,39.0277866276,6.21744,1.81342,6.4765,32.56,2.6,32.6636433975,136.21
2021-05-29 04:00:00,36.80848,17.48414,40.7499613675,4.12848,1.20414,4.3004999999999995,32.68,16.28,36.5105573773,136.38,36.44848,3.96414,36.6634163745,4.12848,1.20414,4.3004999999999995,32.32,2.76,32.437632466,136.21
2021-05-29 04:30:00,36.31152,17.26086,40.2052704586,3.9115200000000003,1.14086,4.0745,32.4,16.12,36.1885948884,136.44,35.91152,4.02086,36.1359181958,3.9115200000000003,1.14086,4.0745,32.0,2.88,32.1293386175,136.27
2021-05-29 05:00:00,35.17072,17.71646,39.3808646458,3.6907200000000002,1.07646,3.8445,31.48,16.64,35.6073026218,136.44,34.85072,3.47646,35.0236842529,3.6907200000000002,1.07646,3.8445,31.16,2.4,31.2522895161,136.27
2021-05-29 05:30:00,34.28464,17.48302,38.4849649636,3.16464,0.9230200000000001,3.2965,31.12,16.56,35.2517800969,136.57,33.88464,3.44302,34.0591135329,3.16464,0.9230200000000001,3.2965,30.72,2.52,30.823186078,136.41
2021-05-29 06:00:00,34.60912,17.74766,38.8943520662,4.20912,1.22766,4.3845,30.4,16.52,34.5987051781,136.57,34.28912,3.78766,34.4976828012,4.20912,1.22766,4.3845,30.08,2.56,30.1887396226,136.41
2021-05-29 06:30:00,37.5912,17.4741,41.4541009823,6.1512,1.7941,6.4075,31.44,15.68,35.1331182789,136.61,37.1912,5.1141,37.5411690848,6.1512,1.7941,6.4075,31.04,3.32,31.2170466252,136.44
2021-05-29 07:00:00,39.3784,17.4737,43.0811858965,8.6184,2.5137,8.9775,30.76,14.96,34.2049587048,136.4,39.0584,6.4737,39.5912541131,8.6184,2.5137,8.9775,30.44,3.96,30.6965014293,136.22
2021-05-29 07:30:00,40.43952,17.49486,44.0616035143,10.19952,2.97486,10.6245,30.24,14.52,33.5453126383,136.15,40.03952,7.33486,40.705814487,10.19952,2.97486,10.6245,29.84,4.36,30.1568433361,135.98
2021-05-29 08:00:00,41.05872,17.07546,44.4678515587,11.77872,3.43546,12.2695,29.28,13.64,32.3012074078,135.9,40.61872,8.55546,41.5099543513,11.77872,3.43546,12.2695,28.84,5.12,29.2909542351,135.73
2021-05-29 08:30:00,41.48576,17.55168,45.0458627801,16.56576,4.83168,17.256,24.92,12.72,27.9786490024,135.49,41.20576,10.83168,42.6056328295,16.56576,4.83168,17.256,24.64,6.0,25.36,135.31
2021-05-29 09:00:00,42.18624,17.98932,45.8616885799,20.94624,6.10932,21.819,21.24,11.88,24.3366390449,135.49,41.94624,12.82932,43.8643192333,20.94624,6.10932,21.819,21.0,6.72,22.0489999773,135.31
2021-05-29 09:30:00,41.10368,19.03024,45.2952816969,26.02368,7.59024,27.108,15.08,11.44,18.9282857121,135.27,41.06368,14.71024,43.6189978794,26.02368,7.59024,27.108,15.04,7.12,16.6401923066,135.09
2021-05-29 10:00:00,41.44064,19.24352,45.6906960507,29.36064,8.56352,30.584,12.08,10.68,16.1241681956,135.17,41.40064,16.44352,44.5466311005,29.36064,8.56352,30.584,12.04,7.88,14.3894405729,135.0
2021-05-29 10:30:00,39.38848,19.32664,43.8744956712,32.38848,9.44664,33.738,7.0,9.88,12.1084433351,135.12,39.46848,18.08664,43.4152906244,32.38848,9.44664,33.738,7.08,8.64,11.1703178111,134.95
2021-05-29 11:00:00,37.168,18.829,41.6652308886,33.288,9.709,34.675,3.88,9.12,9.9110443446,135.12,37.288,19.069,41.8810423103,33.288,9.709,34.675,4.0,9.36,10.1788800956,134.95
2021-05-29 11:30:00,36.85392,18.74406,41.346719394,34.09392,9.94406,35.5145,2.76,8.8,9.2226677269,135.02,37.01392,19.62406,41.8943194795,34.09392,9.94406,35.5145,2.92,9.68,10.1108258812,134.85
2021-05-29 12:00:00,35.67312,18.71966,40.2864389224,34.83312,10.15966,36.2845,0.84,8.56,8.6011162066,135.11,35.83312,20.15966,41.1147708281,34.83312,10.15966,36.2845,1.0,10.0,10.0498756211,134.93
2021-05-29 12:30:00,36.34912,19.15516,41.0874516051,35.22912,10.27516,36.697,1.12,8.88,8.9503519484,135.5,36.30912,19.99516,41.4506769378,35.22912,10.27516,36.697,1.08,9.72,9.7798159492,135.32
2021-05-29 13:00:00,38.59168,19.96924,43.4521381683,36.51168,10.64924,38.033,2.08,9.32,9.5492826956,135.5,38.39168,20.04924,43.3115817975,36.51168,10.64924,38.033,1.88,9.4,9.5861566856,135.32
2021-05-29 13:30:00,39.78064,20.39602,44.7045517889,36.74064,10.71602,38.2715,3.04,9.68,10.146132268,135.93,39.46064,19.75602,44.129836114,36.74064,10.71602,38.2715,2.7199999999999998,9.04,9.440338977,135.75
2021-05-29 14:00:00,40.88912,20.59266,45.7818498998,37.68912,10.99266,39.2595,3.2,9.6,10.1192885125,135.93,40.64912,20.15266,45.3704822748,37.68912,10.99266,39.2595,2.96,9.16,9.6263804205,135.75
2021-05-29 14:30:00,40.27888,20.55134,45.2188649775,36.99888,10.79134,38.5405,3.2800000000000002,9.76,10.2964071404,136.05,39.99888,19.79134,44.6274303568,36.99888,10.79134,38.5405,3.0,9.0,9.486832980500001,135.87
2021-05-29 15:00:00,39.80896,20.41928,44.7403653539,36.40896,10.61928,37.926,3.4,9.8,10.3730419839,136.05,39.48896,19.57928,44.0763674456,36.40896,10.61928,37.926,3.08,8.96,9.4745976168,135.87
2021-05-29 15:30:00,39.174080000000004,21.20244,44.5438211854,37.174080000000004,10.84244,38.723,2.0,10.36,10.551284282,135.98,38.93408,19.28244,43.4473828648,37.174080000000004,10.84244,38.723,1.76,8.44,8.6215543842,135.8
2021-05-29 16:00:00,38.47376,21.91818,44.2790788415,37.43376,10.91818,38.9935,1.04,11.0,11.0490542582,135.98,38.55376,18.75818,42.8749545428,37.43376,10.91818,38.9935,1.12,7.84,7.9195959493,135.8
2021-05-29 16:30:00,39.94608,21.88594,45.5486956679,35.26608,10.28594,36.7355,4.68,11.6,12.5084931147,136.03,40.06608,17.48594,43.7155448811,35.26608,10.28594,36.7355,4.8,7.2,8.6533230611,135.84
2021-05-29 17:00:00,44.23152,22.10586,49.4479161123,34.51152,10.06586,35.9495,9.72,12.04,15.4738489071,136.03,44.23152,16.86586,47.3379825832,34.51152,10.06586,35.9495,9.72,6.8,11.862478661699999,135.84
2021-05-29 17:30:00,45.636,21.4805,50.4386397145,30.036,8.7605,31.2875,15.6,12.72,20.1285468924,135.87,45.556,14.8805,47.9247161311,30.036,8.7605,31.2875,15.52,6.12,16.683069262,135.69
2021-05-29 18:00:00,45.15504,20.27022,49.4960549564,23.55504,6.87022,24.5365,21.6,13.4,25.4188906131,135.87,44.95504,12.31022,46.6100540426,23.55504,6.87022,24.5365,21.4,5.44,22.0806159334,135.69
2021-05-29 18:30:00,48.69424,20.12082,52.687535591,21.53424,6.28082,22.4315,27.16,13.84,30.482965735,135.92,48.33424,11.32082,49.6423178533,21.53424,6.28082,22.4315,26.8,5.04,27.2697928118,135.74
2021-05-29 19:00:00,51.34992,19.17706,54.8139937812,18.70992,5.45706,19.4895,32.64,13.72,35.4063271182,135.92,50.90992,10.53706,51.9889371679,18.70992,5.45706,19.4895,32.2,5.08,32.5982576221,135.74
2021-05-29 19:30:00,53.12224,18.28732,56.1818338558,15.52224,4.52732,16.169,37.6,13.76,40.0387012776,135.68,52.60224,9.60732,53.4723877398,15.52224,4.52732,16.169,37.08,5.08,37.4263650386,135.5
2021-05-29 20:00:00,54.9312,18.0466,57.8196895962,14.9712,4.3666,15.595,39.96,13.68,42.2367612395,135.68,54.2912,9.4466,55.1069201553,14.9712,4.3666,15.595,39.32,5.08,39.6468006275,135.5
2021-05-29 20:30:00,54.5688,18.8059,57.7184182757,14.9688,4.3659,15.5925,39.6,14.44,42.1506061641,135.45,54.0088,8.6859,54.7027909366,14.9688,4.3659,15.5925,39.04,4.32,39.2782891684,135.28
2021-05-29 21:00:00,53.58256,18.77658,56.7772022263,14.18256,4.13658,14.7735,39.4,14.64,42.0320068519,135.45,52.98256,8.25658,53.6220363046,14.18256,4.13658,14.7735,38.8,4.12,39.0181291197,135.28
2021-05-29 21:30:00,52.15232,18.18776,55.2327719312,11.752320000000001,3.42776,12.242,40.4,14.76,43.0118309306,135.42,51.51232,7.42776,52.0450836333,11.752320000000001,3.42776,12.242,39.76,4.0,39.9607006946,135.25
2021-05-29 22:00:00,49.49712,17.67166,52.5571351526,9.29712,2.71166,9.6845,40.2,14.96,42.8933747798,135.42,48.89712,6.59166,49.3394195938,9.29712,2.71166,9.6845,39.6,3.88,39.7896267889,135.25
2021-05-29 22:30:00,45.51856,17.42958,48.7414563124,6.95856,2.02958,7.2485,38.56,15.4,41.5214835958,135.48,44.87856,5.3895800000000005,45.2010256548,6.95856,2.02958,7.2485,37.92,3.36,38.0685697131,135.31
2021-05-29 23:00:00,41.65856,17.21208,45.0742866743,4.97856,1.45208,5.186,36.68,15.76,39.9224247761,135.61,41.09856,4.53208,41.3476889705,4.97856,1.45208,5.186,36.12,3.08,36.2510799839,135.43
2021-05-29 23:30:00,40.35024,18.00382,44.1846059465,5.91024,1.72382,6.1565,34.44,16.28,38.0939890271,135.72,39.87024,4.44382,40.1171232001,5.91024,1.72382,6.1565,33.96,2.7199999999999998,34.068754013,135.55
2021-05-30 00:00:00,40.22256,18.566580000000002,44.3009280473,6.74256,1.96658,7.0235,33.48,16.6,37.369377838,136.12,39.74256,4.20658,39.9645641869,6.74256,1.96658,7.0235,33.0,2.24,33.0759368726,135.95
2021-05-30 00:30:00,37.78272,18.51996,42.0775813112,5.62272,1.63996,5.857,32.16,16.88,36.3207929429,135.95,37.30272,3.71996,37.4877449549,5.62272,1.63996,5.857,31.68,2.08,31.7482093983,135.79
2021-05-30 01:00:00,36.61072,18.50146,41.0201028893,5.01072,1.46146,5.2195,31.6,17.04,35.9015542839,135.95,36.17072,3.42146,36.3321809674,5.01072,1.46146,5.2195,31.16,1.96,31.2215822789,135.79
2021-05-30 01:30:00,36.65024,18.47632,41.0440555111,4.65024,1.35632,4.844,32.0,17.12,36.291795216,136.14,36.21024,3.23632,36.3545767133,4.65024,1.35632,4.844,31.56,1.88,31.6159453441,135.97
2021-05-30 02:00:00,37.78016,18.25588,41.9597145391,4.58016,1.33588,4.771,33.2,16.92,37.2629360089,136.1,37.30016,3.37588,37.452616755,4.58016,1.33588,4.771,32.72,2.04,32.7835324515,135.93
2021-05-30 02:30:00,37.93184,18.61012,42.2511662821,4.97184,1.45012,5.179,32.96,17.16,37.1594833118,136.01,37.45184,3.29012,37.5960797025,4.97184,1.45012,5.179,32.48,1.8399999999999999,32.5320764785,135.85
2021-05-30 03:00:00,37.85024,18.99132,42.3475017374,5.73024,1.6713200000000001,5.969,32.12,17.32,36.4921471004,136.01,37.41024,3.35132,37.5600506203,5.73024,1.6713200000000001,5.969,31.68,1.6800000000000002,31.7245141807,135.85
2021-05-30 03:30:00,37.17936,18.98398,41.7456142205,5.97936,1.74398,6.2285,31.2,17.24,35.6462845189,135.99,36.73936,3.4639800000000003,36.9022998016,5.97936,1.74398,6.2285,30.76,1.72,30.8080508958,135.82
2021-05-30 04:00:00,37.01072,18.59146,41.4178195931,5.73072,1.6714600000000002,5.9695,31.28,16.92,35.5629695048,135.99,36.57072,3.67146,36.7545531853,5.73072,1.6714600000000002,5.9695,30.84,2.0,30.9047828014,135.82
2021-05-30 04:30:00,37.11408,18.77494,41.5927073686,5.67408,1.65494,5.9105,31.44,17.12,35.7989943993,135.91,36.674080000000004,3.57494,36.8479082154,5.67408,1.65494,5.9105,31.0,1.92,31.0594011533,135.74
2021-05-30 05:00:00,35.65504,18.90272,40.3558508868,5.01504,1.46272,5.224,30.64,17.44,35.2556832298,136.16,35.25504,3.06272,35.3878241659,5.01504,1.46272,5.224,30.24,1.6,30.2822984597,135.99
2021-05-30 05:30:00,35.30944,18.966920000000002,40.0811752248,4.54944,1.32692,4.739,30.76,17.64,35.4590919229,136.29,34.82944,2.76692,34.9391719564,4.54944,1.32692,4.739,30.28,1.44,30.3142210852,136.12
2021-05-30 06:00:00,35.86352,18.91686,40.5467589216,5.06352,1.47686,5.2745,30.8,17.44,35.3948244804,136.29,35.46352,3.07686,35.5967458941,5.06352,1.47686,5.2745,30.4,1.6,30.4420761447,136.12
2021-05-30 06:30:00,36.41536,18.86448,41.0115477591,5.29536,1.54448,5.516,31.12,17.32,35.6151203845,136.24,35.97536,3.22448,36.1195763873,5.29536,1.54448,5.516,30.68,1.6800000000000002,30.7259629629,136.07
2021-05-30 07:00:00,38.32688,18.97534,42.7669645714,7.04688,2.05534,7.3405000000000005,31.28,16.92,35.5629695048,136.09,37.88688,4.09534,38.1075778009,7.04688,2.05534,7.3405000000000005,30.84,2.04,30.9073971728,135.92
2021-05-30 07:30:00,39.86288,18.68334,44.0240433792,8.10288,2.36334,8.4405,31.76,16.32,35.7077022504,135.96,39.34288,4.9633400000000005,39.6547216691,8.10288,2.36334,8.4405,31.24,2.6,31.3480079112,135.8
2021-05-30 08:00:00,40.97152,18.44336,44.931314016,9.61152,2.80336,10.012,31.36,15.64,35.0436756063,135.96,40.53152,5.96336,40.9678627219,9.61152,2.80336,10.012,30.92,3.16,31.0810553231,135.8
2021-05-30 08:30:00,41.85504,17.98272,45.5546110948,10.77504,3.14272,11.224,31.08,14.84,34.4411381926,134.74,41.41504,6.90272,41.9863439894,10.77504,3.14272,11.224,30.64,3.76,30.8698428891,134.58
2021-05-30 09:00:00,41.49344,18.61392,45.4772864274,14.17344,4.13392,14.764,27.32,14.48,30.9201034927,134.74,41.09344,8.17392,41.8984937581,14.17344,4.13392,14.764,26.92,4.04,27.2214621209,134.58
2021-05-30 09:30:00,40.21376,19.81068,44.8286686775,20.33376,5.93068,21.181,19.88,13.88,24.2460058566,134.52,40.05376,10.49068,41.4048071726,20.33376,5.93068,21.181,19.72,4.5600000000000005,20.2403557281,134.35
2021-05-30 10:00:00,37.50256,20.566580000000002,42.7717923339,26.90256,7.84658,28.0235,10.6,12.72,16.5577293129,134.43,37.46256,13.56658,39.8433870881,26.90256,7.84658,28.0235,10.56,5.72,12.0096627763,134.26
2021-05-30 10:30:00,36.850880000000004,20.90484,42.3674366961,32.45088,9.46484,33.803,4.4,11.44,12.2569816839,134.32,36.97088,16.34484,40.4227629264,32.45088,9.46484,33.803,4.52,6.88,8.2319378035,134.15
2021-05-30 11:00:00,35.99248,21.29114,41.8183124845,34.87248,10.17114,36.3255,1.12,11.12,11.1762605553,133.97,36.11248,17.29114,40.0386654904,34.87248,10.17114,36.3255,1.24,7.12,7.2271709541,133.81
2021-05-30 11:30:00,37.27904,21.42472,42.9970400191,36.83904,10.744720000000001,38.374,0.44,10.68,10.6890598277,133.84,37.11904,18.42472,41.4402393526,36.83904,10.744720000000001,38.374,0.28,7.68,7.6851024717000005,133.68
2021-05-30 12:00:00,41.75824,21.99782,47.1980369576,40.03824,11.67782,41.7065,1.72,10.32,10.4623515521,134.38,41.51824,19.79782,45.9969339136,40.03824,11.67782,41.7065,1.48,8.12,8.253774894,134.21
2021-05-30 12:30:00,42.21104,22.06322,47.629377223,39.85104,11.62322,41.5115,2.36,10.44,10.7034200142,134.99,41.97104,19.70322,46.3657748458,39.85104,11.62322,41.5115,2.12,8.08,8.3534902885,134.81
2021-05-30 13:00:00,43.89312,21.88216,49.0452333015,40.05312,11.68216,41.722,3.84,10.2,10.8988806765,134.99,43.65312,20.04216,48.0341864009,40.05312,11.68216,41.722,3.6,8.36,9.1021755641,134.81
2021-05-30 13:30:00,45.39472,22.10846,50.4922232373,40.55472,11.82846,42.2445,4.84,10.28,11.3623941139,135.2,45.11472,20.18846,49.4258219744,40.55472,11.82846,42.2445,4.5600000000000005,8.36,9.5227727055,135.02
2021-05-30 14:00:00,46.7248,22.1914,51.7268321957,40.5648,11.8314,42.255,6.16,10.36,12.05301622,135.45,46.4048,20.1914,50.6072929231,40.5648,11.8314,42.255,5.84,8.36,10.1978036851,135.27
2021-05-30 14:30:00,49.65616,22.98638,54.7184419684,43.01616,12.54638,44.8085,6.64,10.44,12.3726795804,135.77,49.33616,20.82638,53.5517953709,43.01616,12.54638,44.8085,6.32,8.28,10.4163717292,135.58
2021-05-30 15:00:00,51.0968,23.4449,56.2187362563,44.1768,12.8849,46.0175,6.92,10.56,12.6253712817,135.77,50.7768,21.0449,54.9651820178,44.1768,12.8849,46.0175,6.6,8.16,10.495027394,135.58
2021-05-30 15:30:00,49.808,23.854,55.2254486627,44.208,12.894,46.05,5.6,10.96,12.3077861535,135.82,49.488,20.654,53.6250861072,44.208,12.894,46.05,5.28,7.76,9.3859469421,135.64
2021-05-30 16:00:00,46.2528,24.2754,52.236161354,42.7728,12.4754,44.555,3.48,11.8,12.3024550395,135.82,46.0128,19.4754,49.964677213,42.7728,12.4754,44.555,3.24,7.0,7.7134687398,135.64
2021-05-30 16:30:00,41.3208,24.1069,47.8388037084,40.0008,11.6669,41.6675,1.32,12.44,12.50983613,135.94,41.3208,18.0669,45.0979089122,40.0008,11.6669,41.6675,1.32,6.4,6.5347073385000005,135.76
2021-05-30 17:00:00,45.04592,24.18506,51.1278010074,38.48592,11.22506,40.0895,6.5600000000000005,12.96,14.5256738226,135.94,45.08592,17.02506,48.1932863608,38.48592,11.22506,40.0895,6.6,5.8,8.7863530546,135.76
2021-05-30 17:30:00,45.14,22.9575,50.6425355433,32.22,9.3975,33.5625,12.92,13.56,18.7296556295,135.76,45.1,14.6375,47.4158876986,32.22,9.3975,33.5625,12.88,5.24,13.9051069755,135.57
2021-05-30 18:00:00,47.26288,22.75834,52.4568571824,29.34288,8.55834,30.5655,17.92,14.2,22.8640853742,135.6,47.02288,13.07834,48.8077270588,29.34288,8.55834,30.5655,17.68,4.52,18.2486383054,135.42
2021-05-30 18:30:00,51.17696,22.48828,55.8999460841,26.49696,7.72828,27.601,24.68,14.76,28.7569122125,135.52,50.85696,11.80828,52.2098252918,26.49696,7.72828,27.601,24.36,4.08,24.6993117313,135.34
2021-05-30 19:00:00,54.86928,22.09354,59.1503372556,24.86928,7.25354,25.9055,30.0,14.84,33.4697714363,135.58,54.42928,11.21354,55.5723852345,24.86928,7.25354,25.9055,29.56,3.96,29.8240708154,135.4
2021-05-30 19:30:00,54.88752,21.11386,58.8084597303,20.68752,6.03386,21.5495,34.2,15.08,37.3770838884,135.58,54.36752,9.79386,55.2426187345,20.68752,6.03386,21.5495,33.68,3.76,33.889231328,135.37
2021-05-30 20:00:00,54.7488,20.0434,58.3023926181,17.4288,5.0834,18.155,37.32,14.96,40.2067655998,135.58,54.1888,8.9234,54.9186044342,17.4288,5.0834,18.155,36.76,3.84,36.960021645,135.37
2021-05-30 20:30:00,56.25344,20.44892,59.8548898671,18.13344,5.28892,18.889,38.12,15.16,41.0238954757,135.42,55.65344,8.92892,56.3651576437,18.13344,5.28892,18.889,37.52,3.64,37.6961536499,135.23
2021-05-30 21:00:00,57.99888,20.46634,61.5039929944,18.87888,5.50634,19.6655,39.12,14.96,41.8828843324,135.42,57.35888,9.02634,58.0647563385,18.87888,5.50634,19.6655,38.48,3.52,38.6406625202,135.23
2021-05-30 21:30:00,57.36592,20.10006,60.7853698636,17.48592,5.10006,18.2145,39.88,15.0,42.6076800589,134.35,56.76592,8.62006,57.4166797007,17.48592,5.10006,18.2145,39.28,3.52,39.4374035657,134.19
2021-05-30 22:00:00,54.61104,19.52822,57.9975608647,15.25104,4.44822,15.8865,39.36,15.08,42.1499228944,134.35,53.97104,7.84822,54.5386809141,15.25104,4.44822,15.8865,38.72,3.4,38.8689902107,134.19
2021-05-30 22:30:00,52.9176,20.0343,56.5830855137,15.4776,4.5143,16.1225,37.44,15.52,40.5292980447,134.41,52.3176,7.5943000000000005,52.8659121008,15.4776,4.5143,16.1225,36.84,3.08,36.9685271549,134.25
2021-05-30 23:00:00,47.91744,19.65092,51.7903438201,12.51744,3.65092,13.039,35.4,16.0,38.8479085666,134.63,47.39744,6.33092,47.8183841906,12.51744,3.65092,13.039,34.88,2.68,34.9828072058,134.47
2021-05-30 23:30:00,46.72336,19.88098,50.7772166966,12.48336,3.64098,13.0035,34.24,16.24,37.8961106184,135.42,46.20336,6.20098,46.6176214349,12.48336,3.64098,13.0035,33.72,2.56,33.8170371263,135.25
2021-05-31 00:00:00,44.61728,20.68504,49.1789848858,12.49728,3.64504,13.018,32.12,17.04,36.360088008700004,135.42,44.09728,5.52504,44.4420540749,12.49728,3.64504,13.018,31.6,1.88,31.6558746523,135.25
2021-05-31 00:30:00,40.68608,20.27844,45.4595670305,10.00608,2.91844,10.423,30.68,17.36,35.2509858018,135.79,40.28608,4.47844,40.5342406688,10.00608,2.91844,10.423,30.28,1.56,30.3201583109,135.61
2021-05-31 01:00:00,38.37808,19.53194,43.062439604,7.85808,2.29194,8.1855,30.52,17.24,35.0526461198,135.79,38.01808,3.89194,38.2167712379,7.85808,2.29194,8.1855,30.16,1.6,30.2024104998,135.61
2021-05-31 01:30:00,37.39888,19.22634,42.051496704,6.39888,1.86634,6.6655,31.0,17.36,35.5298409791,135.68,36.99888,3.42634,37.1571921309,6.39888,1.86634,6.6655,30.6,1.56,30.6397389023,135.51
2021-05-31 02:00:00,37.61792,18.80356,42.05569847,5.49792,1.60356,5.727,32.12,17.2,36.4353454766,135.68,37.05792,3.28356,37.2031074105,5.49792,1.60356,5.727,31.56,1.6800000000000002,31.604683197299998,135.51
2021-05-31 02:30:00,35.93584,18.23462,40.2974684447,4.09584,1.19462,4.2665,31.84,17.04,36.1129782765,135.63,35.53584,3.03462,35.6651768964,4.09584,1.19462,4.2665,31.44,1.8399999999999999,31.4937962145,135.46
2021-05-31 03:00:00,34.7272,18.2171,39.2153178267,3.4872,1.0171,3.6325000000000003,31.24,17.2,35.6619909708,135.63,34.3272,2.6971,34.4329930191,3.4872,1.0171,3.6325000000000003,30.84,1.6800000000000002,30.8857248579,135.46
2021-05-31 03:30:00,34.15152,18.05586,38.6308218739,3.07152,0.8958600000000001,3.1995,31.08,17.16,35.5025632877,135.79,33.71152,2.69586,33.8191401702,3.07152,0.8958600000000001,3.1995,30.64,1.8,30.6928265235,135.62
2021-05-31 04:00:00,35.399680000000004,18.08824,39.7532611291,4.27968,1.24824,4.458,31.12,16.84,35.3841772548,135.79,34.99968,3.28824,35.1538066559,4.27968,1.24824,4.458,30.72,2.04,30.7876598656,135.62
2021-05-31 04:30:00,37.34864,18.87502,41.8471897485,6.42864,1.8750200000000001,6.6965,30.92,17.0,35.2852150341,135.71,36.90864,3.75502,37.0991628187,6.42864,1.8750200000000001,6.6965,30.48,1.88,30.5379239635,135.54
2021-05-31 05:00:00,38.2856,19.7883,43.0971458945,8.3256,2.4283,8.6725,29.96,17.36,34.6261635184,135.71,37.8856,4.0683,38.1034086697,8.3256,2.4283,8.6725,29.56,1.6400000000000001,29.6054589561,135.54
2021-05-31 05:30:00,37.55808,19.71944,42.4201094671,7.67808,2.23944,7.998,29.88,17.48,34.6174060264,135.87,37.23808,3.67944,37.419418499,7.67808,2.23944,7.998,29.56,1.44,29.5950536408,135.7
2021-05-31 06:00:00,37.1728,19.3854,41.9238690128,7.4928,2.1854,7.805,29.68,17.2,34.303679103,135.87,36.7728,3.9054,36.9796020665,7.4928,2.1854,7.805,29.28,1.72,29.3304756184,135.7
2021-05-31 06:30:00,40.23152,19.18586,44.5721036687,9.55152,2.78586,9.9495,30.68,16.4,34.7882508902,135.76,39.83152,5.26586,40.1780943681,9.55152,2.78586,9.9495,30.28,2.48,30.38138904,135.59
2021-05-31 07:00:00,42.12176,19.32218,46.3420899987,11.80176,3.44218,12.2935,30.32,15.88,34.2268432667,135.47,41.72176,6.36218,42.2040589499,11.80176,3.44218,12.2935,29.92,2.92,30.0621489584,135.3
2021-05-31 07:30:00,45.61424,19.77582,49.7166164119,15.41424,4.49582,16.0565,30.2,15.28,33.845507826,135.43,45.17424,7.975820000000001,45.8729295364,15.41424,4.49582,16.0565,29.76,3.48,29.9627769074,135.26
2021-05-31 08:00:00,47.46,20.1925,51.5770167444,18.9,5.5125,19.6875,28.56,14.68,32.1119292476,135.43,47.02,9.6325,47.9965150428,18.9,5.5125,19.6875,28.12,4.12,28.4202181554,135.26
2021-05-31 08:30:00,49.692,20.8435,53.8864208892,24.012,7.0035,25.0125,25.68,13.84,29.1720414095,135.46,49.292,11.8835,50.704228978,24.012,7.0035,25.0125,25.28,4.88,25.7467046435,135.29
2021-05-31 09:00:00,49.26576,21.18918,53.6292500176,27.66576,8.06918,28.8185,21.6,13.12,25.2724039221,135.27,49.02576,13.54918,50.8635962379,27.66576,8.06918,28.8185,21.36,5.48,22.0517572996,135.1
2021-05-31 09:30:00,48.83424,22.80832,53.8980747114,35.27424,10.28832,36.744,13.56,12.52,18.4560017339,135.07,48.79424,16.32832,51.4537840319,35.27424,10.28832,36.744,13.52,6.04,14.8078357635,134.9
2021-05-31 10:00:00,48.65008,22.73294,53.6993188509,39.13008,11.41294,40.7605,9.52,11.32,14.7909702183,134.78,48.61008,18.57294,52.0374286245,39.13008,11.41294,40.7605,9.48,7.16,11.8800673399,134.61
2021-05-31 10:30:00,45.31072,21.95896,50.3513383258,39.63072,11.55896,41.282,5.68,10.4,11.8499957806,134.82,45.43072,19.67896,49.509714061,39.63072,11.55896,41.282,5.8,8.12,9.9786973098,134.65
2021-05-31 11:00:00,43.36672,22.35696,48.7904300452,41.40672,12.07696,43.132,1.96,10.28,10.4651803616,134.98,43.52672,20.31696,48.0349270594,41.40672,12.07696,43.132,2.12,8.24,8.508348841,134.8
2021-05-31 11:30:00,43.99152,22.54586,49.43247551,43.15152,12.58586,44.9495,0.84,9.96,9.995358923,135.25,44.19152,21.18586,49.0074596755,43.15152,12.58586,44.9495,1.04,8.6,8.662655482,135.07
2021-05-31 12:00:00,44.7792,22.5506,50.1368757802,44.5392,12.9906,46.395,0.24,9.56,9.5630120778,135.25,44.8592,22.1506,50.0299600739,44.5392,12.9906,46.395,0.32,9.16,9.1655878153,135.07
2021-05-31 12:30:00,46.2376,22.6643,51.493554434,45.4776,13.2643,47.3725,0.76,9.4,9.4306733588,135.84,46.1576,22.5843,51.3865220097,45.4776,13.2643,47.3725,0.68,9.32,9.3447739406,135.66
2021-05-31 13:00:00,47.52768,22.74224,52.6886121131,45.60768,13.30224,47.508,1.92,9.44,9.633275663,135.84,47.24768,22.54224,52.3497454588,45.60768,13.30224,47.508,1.6400000000000001,9.24,9.3844126081,135.66
2021-05-31 13:30:00,49.2712,23.4791,54.5794767862,46.3512,13.5191,48.2825,2.92,9.96,10.3792099892,135.84,48.9912,22.3191,53.8356749958,46.3512,13.5191,48.2825,2.64,8.8,9.1874697278,135.66
2021-05-31 14:00:00,49.15616,23.26888,54.3853734234,46.31616,13.50888,48.246,2.84,9.76,10.1648020148,135.9,48.87616,22.46888,53.7933972231,46.31616,13.50888,48.246,2.56,8.96,9.3185406583,135.72
2021-05-31 14:30:00,50.20736,23.53048,55.4478357305,47.48736,13.850480000000001,49.466,2.7199999999999998,9.68,10.0548893579,135.99,49.88736,22.97048,54.9216864198,47.48736,13.850480000000001,49.466,2.4,9.12,9.4305036981,135.81
2021-05-31 15:00:00,52.23712,24.09416,57.5260397733,49.55712,14.45416,51.622,2.68,9.64,10.0055984329,135.99,51.91712,23.61416,57.0352163282,49.55712,14.45416,51.622,2.36,9.16,9.4591331527,135.81
2021-05-31 15:30:00,51.61872,24.81546,57.2738972783,49.69872,14.49546,51.7695,1.92,10.32,10.4970853097,135.76,51.29872,22.89546,56.176158308,49.69872,14.49546,51.7695,1.6,8.4,8.5510233306,135.95
2021-05-31 16:00:00,49.9328,24.9504,55.8194139704,48.6528,14.1904,50.68,1.28,10.76,10.8358663705,135.76,50.0528,22.1504,54.7350254225,48.6528,14.1904,50.68,1.4,7.96,8.0821779243,135.58
2021-05-31 16:30:00,53.45376,25.415680000000002,59.1883539896,48.05376,14.01568,50.056,5.4,11.4,12.614277625,135.71,53.57376,21.415680000000002,57.6955727106,48.05376,14.01568,50.056,5.52,7.4,9.2320311958,135.52
2021-05-31 17:00:00,56.26944,25.06192,61.5982930932,45.46944,13.26192,47.364,10.8,11.8,15.9962495604,135.78,56.22944,20.18192,59.7416087631,45.46944,13.26192,47.364,10.76,6.92,12.7931231527,135.6
2021-05-31 17:30:00,62.768,25.334,67.6877638868,45.168,13.174,47.05,17.6,12.16,21.3921854891,135.64,62.608,19.734,65.6444393685,45.168,13.174,47.05,17.44,6.5600000000000005,18.632960044,135.46
2021-05-31 18:00:00,63.9288,24.5959,68.4970785235,41.1288,11.9959,42.8425,22.8,12.6,26.0499520153,135.55,63.6888,18.1159,66.2151725683,41.1288,11.9959,42.8425,22.56,6.12,23.3753716548,135.37
2021-05-31 18:30:00,66.87408,24.10994,71.0874938555,38.91408,11.34994,40.5355,27.96,12.76,30.7340072233,135.49,66.47408,17.26994,68.680813474,38.91408,11.34994,40.5355,27.56,5.92,28.1886501983,135.3
2021-05-31 19:00:00,67.88512,22.99316,71.6733906286,35.08512,10.23316,36.547,32.8,12.76,35.1945677627,135.49,67.36512,16.11316,69.2653832574,35.08512,10.23316,36.547,32.28,5.88,32.8111688301,135.3
2021-05-31 19:30:00,68.05824,21.38532,71.3390211834,30.25824,8.82532,31.519,37.8,12.56,39.8320674834,135.19,67.49824,14.94532,69.133023896,30.25824,8.82532,31.519,37.24,6.12,37.7395283489,135.01
2021-05-31 20:00:00,64.59872,19.55296,67.4930579423,23.83872,6.95296,24.832,40.76,12.6,42.6630706818,135.19,63.95872,12.99296,65.2651122239,23.83872,6.95296,24.832,40.12,6.04,40.5721086462,135.01
2021-05-31 20:30:00,64.33184,20.17512,67.4212214722,24.05184,7.01512,25.054,40.28,13.16,42.3752758103,135.42,63.49184,12.53512,64.7174086317,24.05184,7.01512,25.054,39.44,5.52,39.8244146222,135.25
2021-05-31 21:00:00,66.09408,20.61744,69.2351517887,25.29408,7.37744,26.348,40.8,13.24,42.8944938191,135.42,65.49408,12.93744,66.7596574946,25.29408,7.37744,26.348,40.2,5.5600000000000005,40.5826761069,135.25
2021-05-31 21:30:00,66.50912,20.55016,69.6115803527,24.78912,7.23016,25.822,41.72,13.32,43.7947576771,135.68,65.74912,12.63016,66.9512339125,24.78912,7.23016,25.822,40.96,5.4,41.3144236315,135.51
2021-05-31 22:00:00,61.57584,19.24962,64.514587047,20.05584,5.84962,20.8915,41.52,13.4,43.6287794924,135.68,60.93584,11.20962,61.9583099919,20.05584,5.84962,20.8915,40.88,5.36,41.2298920687,135.51
2021-05-31 22:30:00,55.69648,18.23314,58.6049936324,15.33648,4.47314,15.9755,40.36,13.76,42.6411444499,135.29,54.93648,9.39314,55.7337233087,15.33648,4.47314,15.9755,39.6,4.92,39.9044659155,135.12
2021-05-31 23:00:00,50.99584,18.30712,54.182343434,13.39584,3.90712,13.954,37.6,14.4,40.2631345029,135.29,50.35584,8.30712,51.0364464359,13.39584,3.90712,13.954,36.96,4.4,37.2209833293,135.12
2021-05-31 23:30:00,46.40672,18.51196,49.9627493659,11.76672,3.43196,12.257,34.64,15.08,37.7801005822,136.09,45.84672,7.27196,46.4198571411,11.76672,3.43196,12.257,34.08,3.84,34.2956557016,135.92
2021-06-01 00:00:00,44.4104,19.1247,48.353260265,11.8104,3.4447,12.3025,32.6,15.68,36.1748863163,136.09,43.9704,6.8047,44.4938200006,11.8104,3.4447,12.3025,32.16,3.36,32.3350460028,135.92
2021-06-01 00:30:00,43.70896,19.48678,47.8561153778,12.22896,3.56678,12.7385,31.48,15.92,35.2765757975,136.42,43.22896,6.72678,43.7492005853,12.22896,3.56678,12.7385,31.0,3.16,31.1606418419,136.25
2021-06-01 01:00:00,43.82784,19.80312,48.0941069238,12.62784,3.68312,13.154,31.2,16.12,35.1182915302,136.37,43.34784,6.44312,43.8240690489,12.62784,3.68312,13.154,30.72,2.76,30.8437351824,136.2
2021-06-01 01:30:00,46.07792,20.75606,50.5370036533,14.79792,4.31606,15.4145,31.28,16.44,35.337119294,136.03,45.63792,6.83606,46.1470633762,14.79792,4.31606,15.4145,30.84,2.52,30.9427859121,135.86
2021-06-01 02:00:00,44.724,19.5795,48.8220544042,11.724,3.4195,12.2125,33.0,16.16,36.7443274534,135.97,44.284,6.1795,44.7130727668,11.724,3.4195,12.2125,32.56,2.76,32.6767685061,135.8
2021-06-01 02:30:00,44.0112,19.6566,48.2013241416,10.8912,3.1766,11.345,33.12,16.48,36.993577821,135.88,43.4912,5.5766,43.847268387,10.8912,3.1766,11.345,32.6,2.4,32.6882241794,135.71
2021-06-01 03:00:00,43.3416,19.6063,47.5699620585,10.5816,3.0863,11.0225,32.76,16.52,36.6896170599,135.88,42.9416,5.4863,43.2906513955,10.5816,3.0863,11.0225,32.36,2.4,32.448876714,135.71
2021-06-01 03:30:00,39.85952,18.44236,43.9192665809,7.13952,2.08236,7.437,32.72,16.36,36.5820721119,135.88,39.41952,4.56236,39.6826622822,7.13952,2.08236,7.437,32.28,2.48,32.3751262546,135.71
2021-06-01 04:00:00,38.68704,17.61372,42.508001555,5.80704,1.69372,6.049,32.88,15.92,36.5313673437,135.59,38.24704,4.65372,38.5291211761,5.80704,1.69372,6.049,32.44,2.96,32.5747632378,135.42
2021-06-01 04:30:00,37.48512,17.48816,41.363872662,4.96512,1.4481600000000001,5.172,32.52,16.04,36.2606122397,135.52,37.08512,4.28816,37.3322172071,4.96512,1.4481600000000001,5.172,32.12,2.84,32.2453097365,135.35
2021-06-01 05:00:00,37.174080000000004,17.54244,41.1053454553,5.01408,1.46244,5.223,32.16,16.08,35.9559730782,135.52,36.77408,4.22244,37.0156988236,5.01408,1.46244,5.223,31.76,2.76,31.8796988693,135.35
2021-06-01 05:30:00,39.26384,18.24862,43.2973586198,7.02384,2.04862,7.3165,32.24,16.2,36.081263836,135.64,38.86384,4.72862,39.1504521896,7.02384,2.04862,7.3165,31.84,2.68,31.9525898794,135.47
2021-06-01 06:00:00,40.93728,18.25504,44.8230674899,8.41728,2.45504,8.768,32.52,15.8,36.155088162,135.64,40.53728,5.49504,40.9080253056,8.41728,2.45504,8.768,32.12,3.04,32.2635397934,135.47
2021-06-01 06:30:00,42.82592,16.63256,45.9423712492,8.06592,2.35256,8.402,34.76,14.28,37.5789302668,135.56,42.34592,6.83256,42.8935987858,8.06592,2.35256,8.402,34.28,4.48,34.5715027154,135.39
2021-06-01 07:00:00,43.83344,15.45142,46.47705716,7.99344,2.33142,8.3265,35.84,13.12,38.165953414,135.43,43.31344,8.09142,44.0627412022,7.99344,2.33142,8.3265,35.32,5.76,35.7865896671,135.26
2021-06-01 07:30:00,46.23872,14.30796,48.4018279262,8.59872,2.50796,8.957,37.64,11.8,39.4462875313,135.62,45.63872,9.38796,46.5942760025,8.59872,2.50796,8.957,37.04,6.88,37.6735450947,135.45
2021-06-01 08:00:00,48.78544,13.55742,50.634205761,10.82544,3.15742,11.2765,37.96,10.4,39.3588820979,135.62,48.14544,11.27742,49.448595477,10.82544,3.15742,11.2765,37.32,8.12,38.1931512185,135.45
2021-06-01 08:30:00,48.69712,13.00666,50.4041932844,11.81712,3.44666,12.3095,36.88,9.56,38.0989238693,135.34,48.09712,12.52666,49.7016112722,11.81712,3.44666,12.3095,36.28,9.08,37.3989946389,135.16
2021-06-01 09:00:00,47.52176,13.95218,49.5275781787,15.88176,4.63218,16.5435,31.64,9.32,32.98411739,135.34,47.04176,14.03218,49.0900118094,15.88176,4.63218,16.5435,31.16,9.4,32.5469752819,135.16
2021-06-01 09:30:00,46.31088,15.72234,48.9069481919,22.91088,6.68234,23.8655,23.4,9.04,25.0854858434,135.79,46.03088,16.40234,48.8659254599,22.91088,6.68234,23.8655,23.12,9.72,25.0801275914,135.61
2021-06-01 10:00:00,46.13808,17.01694,49.1762002706,30.77808,8.97694,32.0605,15.36,8.04,17.336989358,135.79,45.97808,19.61694,49.9880803337,30.77808,8.97694,32.0605,15.2,10.64,18.5539645359,135.61
2021-06-01 10:30:00,45.24256,18.17908,48.7582627357,35.72256,10.41908,37.211,9.52,7.76,12.2820193779,135.71,45.28256,21.21908,50.0075953851,35.72256,10.41908,37.211,9.56,10.8,14.4233699252,135.54
2021-06-01 11:00:00,45.92032,17.91676,49.2918459565,37.84032,11.03676,39.417,8.08,6.88,10.6122947566,135.57,45.92032,22.71676,51.2320892976,37.84032,11.03676,39.417,8.08,11.68,14.2024223286,135.4
2021-06-01 11:30:00,45.40096,17.34528,48.6015010797,38.76096,11.30528,40.376,6.64,6.04,8.9761461664,135.24,45.48096,23.70528,51.2879910154,38.76096,11.30528,40.376,6.72,12.4,14.1038434478,135.06
2021-06-01 12:00:00,44.41184,16.78012,47.4761409489,38.33184,11.18012,39.929,6.08,5.6,8.265978466,135.24,44.49184,24.06012,50.5807591975,38.33184,11.18012,39.929,6.16,12.88,14.2772546381,135.06
2021-06-01 12:30:00,43.87552,16.82536,46.9909990785,38.07552,11.10536,39.662,5.8,5.72,8.1460665355,135.15,43.95552,23.82536,49.997355106,38.07552,11.10536,39.662,5.88,12.72,14.0133079606,134.97
2021-06-01 13:00:00,43.94656,17.48608,47.297601732,39.10656,11.40608,40.736,4.84,6.08,7.771228989,135.15,44.02656,23.80608,50.0506486511,39.10656,11.40608,40.736,4.92,12.4,13.3404047915,134.97
2021-06-01 13:30:00,43.0376,18.1293,46.7001770045,40.0776,11.6893,41.7475,2.96,6.44,7.087679451,135.31,43.2376,23.7693,49.3403453195,40.0776,11.6893,41.7475,3.16,12.08,12.4864726805,135.13
2021-06-01 14:00:00,42.3816,17.6063,45.8931565514,40.3416,11.7663,42.0225,2.04,5.84,6.1860488197,135.31,42.5416,24.2863,48.98583569,40.3416,11.7663,42.0225,2.2,12.52,12.71182127,135.13
2021-06-01 14:30:00,42.46912,17.91016,46.0912137484,41.10912,11.99016,42.822,1.3599999999999999,5.92,6.0742077673,134.93,42.70912,24.43016,49.2026589607,41.10912,11.99016,42.822,1.6,12.44,12.5424718457,134.74
2021-06-01 15:00:00,44.47616,18.47888,48.1622031722,43.19616,12.59888,44.996,1.28,5.88,6.0177072046,134.8,44.63616,25.07888,51.1989941464,43.19616,12.59888,44.996,1.44,12.48,12.5628022352,134.62
2021-06-01 15:30:00,48.38496,20.17228,52.4216103778,46.94496,13.69228,48.901,1.44,6.48,6.6380720093,134.94,48.54496,25.61228,54.8871754438,46.94496,13.69228,48.901,1.6,11.92,12.0269031758,134.76
2021-06-01 16:00:00,53.8824,21.2307,57.9142094157,49.2024,14.3507,51.2525,4.68,6.88,8.3208653396,134.94,54.0424,25.9107,59.9328405154,49.2024,14.3507,51.2525,4.84,11.56,12.5323262007,134.76
2021-06-01 16:30:00,60.37824,22.01532,64.266680171,51.61824,15.05532,53.769,8.76,6.96,11.1883510849,134.92,60.45824,26.53532,66.0251618052,51.61824,15.05532,53.769,8.84,11.48,14.4891683681,134.76
2021-06-01 17:00:00,61.59312,21.83966,65.3504642696,48.27312,14.07966,50.2845,13.32,7.76,15.415576538,135.0,61.51312,24.75966,66.3091599664,48.27312,14.07966,50.2845,13.24,10.68,17.01058494,134.82
2021-06-01 17:30:00,63.09632,21.41976,66.6329626836,43.81632,12.77976,45.642,19.28,8.64,21.127422938,135.05,62.89632,22.61976,66.8401122979,43.81632,12.77976,45.642,19.08,9.84,21.4679295695,134.87
2021-06-01 18:00:00,61.14928,19.60854,64.216269632,35.54928,10.36854,37.0305,25.6,9.24,27.2164949984,135.11,60.82928,19.64854,63.9239112496,35.54928,10.36854,37.0305,25.28,9.28,26.929478272,134.93
2021-06-01 18:30:00,63.28464,19.21802,66.1383243865,31.60464,9.21802,32.9215,31.68,10.0,33.2208127535,135.11,62.80464,17.77802,65.2723586264,31.60464,9.21802,32.9215,31.2,8.56,32.3529534973,134.93
2021-06-01 19:00:00,63.92272,17.97246,66.4012307917,26.92272,7.85246,28.0445,37.0,10.12,38.3590197998,135.11,63.32272,16.25246,65.3751430151,26.92272,7.85246,28.0445,36.4,8.4,37.3566593796,134.93
2021-06-01 19:30:00,62.05936,16.50398,64.2163960329,21.33936,6.22398,22.2285,40.72,10.28,41.9975808827,135.08,61.45936,14.46398,63.1384165865,21.33936,6.22398,22.2285,40.12,8.24,40.9574413263,134.9
2021-06-01 20:00:00,65.99024,16.60382,68.0470323662,22.23024,6.48382,23.1565,43.76,10.12,44.9149418345,135.08,65.15024,14.843820000000001,66.8198530697,22.23024,6.48382,23.1565,42.92,8.36,43.7266051735,134.9
2021-06-01 20:30:00,67.74528,17.38904,69.9414160165,23.82528,6.94904,24.818,43.92,10.44,45.1437703343,135.08,67.02528,15.06904,68.6983560618,23.82528,6.94904,24.818,43.2,8.12,43.9565057756,134.9
2021-06-01 21:00:00,74.5256,19.4683,77.0264873939,30.4056,8.8683,31.6725,44.12,10.6,45.3754823666,135.15,73.7656,16.7883,75.6519051991,30.4056,8.8683,31.6725,43.36,7.92,44.0773864924,134.96
2021-06-01 21:30:00,81.42992,22.31706,84.4327130812,38.389920000000004,11.19706,39.9895,43.04,11.12,44.4533013397,135.08,80.70992,18.59706,82.8247657832,38.389920000000004,11.19706,39.9895,42.32,7.4,42.9621042315,134.89
2021-06-01 22:00:00,83.24288,23.07084,86.38078912,40.56288,11.83084,42.253,42.68,11.24,44.1352466856,135.08,82.68288,19.15084,84.871746287,40.56288,11.83084,42.253,42.12,7.32,42.7513368212,134.89
2021-06-01 22:30:00,75.09664,21.36152,78.0757316712,33.05664,9.64152,34.434,42.04,11.72,43.6430979652,135.28,74.45664,16.56152,76.2763081487,33.05664,9.64152,34.434,41.4,6.92,41.9743540748,135.09
2021-06-01 23:00:00,65.54784,20.59312,68.7065929879,26.30784,7.67312,27.404,39.24,12.92,41.3122742051,135.28,65.02784,13.51312,66.4170489197,26.30784,7.67312,27.404,38.72,5.84,39.1579366157,135.09
