Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-01 23:30:00,56.63072,19.33396,59.8401241392,20.07072,5.85396,20.907,36.56,13.48,38.9659338397,135.62,56.19072,11.09396,57.2754132469,20.07072,5.85396,20.907,36.12,5.24,36.4981095401,135.43
2021-06-02 00:00:00,58.29936,20.80898,61.9017691593,23.61936,6.88898,24.6035,34.68,13.92,37.3693564301,135.62,57.85936,11.72898,59.0362135596,23.61936,6.88898,24.6035,34.24,4.84,34.5803875051,135.43
2021-06-02 00:30:00,54.6976,20.1718,58.2986188601,21.2976,6.2118,22.185,33.4,13.96,36.2000220994,135.84,54.3376,11.0918,55.4581175393,21.2976,6.2118,22.185,33.04,4.88,33.3984430775,135.66
2021-06-02 01:00:00,52.52992,20.37956,56.3446444749,20.08992,5.85956,20.927,32.44,14.52,35.54129992,135.84,52.24992,10.21956,53.2399619327,20.08992,5.85956,20.927,32.16,4.36,32.454201577,135.66
2021-06-02 01:30:00,53.86496,21.44728,57.9777520709,22.10496,6.44728,23.026,31.76,15.0,35.1240316593,135.63,53.42496,10.16728,54.3838205131,22.10496,6.44728,23.026,31.32,3.7199999999999998,31.5401458462,135.45
2021-06-02 02:00:00,52.17744,20.14842,55.9324956841,19.29744,5.62842,20.1015,32.88,14.52,35.943355436,135.63,51.77744,9.90842,52.716980944,19.29744,5.62842,20.1015,32.48,4.28,32.7607814315,135.45
2021-06-02 02:30:00,51.23328,20.72304,55.2656617295,19.07328,5.56304,19.868,32.16,15.16,35.5540602463,135.95,50.87328,9.28304,51.7133005096,19.07328,5.56304,19.868,31.8,3.7199999999999998,32.016845566,135.78
2021-06-02 03:00:00,56.17344,22.01892,60.334800898,24.61344,7.17892,25.639,31.56,14.84,34.8749078852,135.95,55.81344,11.25892,56.9377147785,24.61344,7.17892,25.639,31.2,4.08,31.4656384013,135.78
2021-06-02 03:30:00,57.32544,22.42492,61.5555286567,26.00544,7.58492,27.089,31.32,14.84,34.657870679,135.95,56.92544,11.58492,58.0923066387,26.00544,7.58492,27.089,30.92,4.0,31.1776586677,135.78
2021-06-02 04:00:00,57.64848,22.73414,61.9692534072,26.92848,7.85414,28.0505,30.72,14.88,34.1340416593,135.98,57.32848,11.93414,58.5574787423,26.92848,7.85414,28.0505,30.4,4.08,30.6725675482,135.8
2021-06-02 04:30:00,59.68736,24.24048,64.4219047716,30.44736,8.88048,31.716,29.24,15.36,33.0288843287,136.25,59.36736,12.48048,60.6650295838,30.44736,8.88048,31.716,28.92,3.6,29.1432050399,136.07
2021-06-02 05:00:00,58.1248,24.2714,62.9888341931,29.0448,8.4714,30.255,29.08,15.8,33.0951114215,136.25,57.8448,11.6314,59.0026300515,29.0448,8.4714,30.255,28.8,3.16,28.9728424563,136.07
2021-06-02 05:30:00,59.14464,23.71552,63.7221651358,27.82464,8.11552,28.984,31.32,15.6,34.9900328665,136.19,58.82464,11.51552,59.9411834384,27.82464,8.11552,28.984,31.0,3.4,31.1858942472,136.02
2021-06-02 06:00:00,59.77008,23.00794,64.0455132406,27.73008,8.08794,28.8855,32.04,14.92,35.3435708439,136.19,59.41008,12.04794,60.619390164,27.73008,8.08794,28.8855,31.68,3.96,31.9265406833,136.02
2021-06-02 06:30:00,58.2856,20.4783,61.7784099686,23.4456,6.8383,24.4225,34.84,13.64,37.4149061204,135.98,57.8856,11.9983,59.1160036729,23.4456,6.8383,24.4225,34.44,5.16,34.8244052354,135.81
2021-06-02 07:00:00,60.27712,19.92916,63.4862395626,25.67712,7.48916,26.747,34.6,12.44,36.7683777178,135.68,59.79712,13.80916,61.370908908,25.67712,7.48916,26.747,34.12,6.32,34.700386165,135.5
2021-06-02 07:30:00,62.57472,19.37596,65.5059036194,28.85472,8.41596,30.057,33.72,10.96,35.4564521632,135.35,62.13472,16.09596,64.1856943392,28.85472,8.41596,30.057,33.28,7.68,34.1546600042,135.18
2021-06-02 08:00:00,64.0192,18.9306,66.7594606404,32.5392,9.4906,33.895,31.48,9.44,32.8649357218,135.35,63.6992,18.5306,66.3398162268,32.5392,9.4906,33.895,31.16,9.04,32.4448331788,135.18
2021-06-02 08:30:00,64.2824,19.0757,67.0530333412,36.6024,10.6757,38.1275,27.68,8.4,28.9264999611,135.04,64.0024,20.7957,67.2961242885,36.6024,10.6757,38.1275,27.4,10.12,29.2091492516,134.87
2021-06-02 09:00:00,66.69424,19.76582,69.5615503669,42.53424,12.40582,44.3065,24.16,7.36,25.2561913201,135.04,66.41424,23.44582,70.431227096,42.53424,12.40582,44.3065,23.88,11.04,26.3084777211,134.87
2021-06-02 09:30:00,69.33344,21.44892,72.5753544352,48.85344,14.24892,50.889,20.48,7.2,21.7087632075,134.88,69.13344,25.48892,73.6825458911,48.85344,14.24892,50.889,20.28,11.24,23.1865478241,134.71
2021-06-02 10:00:00,73.01424,22.15082,76.3003150023,55.37424,16.15082,57.6815,17.64,6.0,18.6324877566,134.88,72.97424,28.47082,78.3315217205,55.37424,16.15082,57.6815,17.6,12.32,21.4835378837,134.71
2021-06-02 10:30:00,73.20464,23.57802,76.9080122266,61.36464,17.89802,63.9215,11.84,5.68,13.1319457812,134.74,73.24464,30.53802,79.3558312555,61.36464,17.89802,63.9215,11.88,12.64,17.3465846783,134.57
2021-06-02 11:00:00,72.68912,23.93766,76.5292083629,65.88912,19.21766,68.6345,6.8,4.72,8.2775841886,134.64,72.84912,32.61766,79.8179555529,65.88912,19.21766,68.6345,6.96,13.4,15.0997218517,134.47
2021-06-02 11:30:00,71.9648,23.9164,75.8348641985,67.3248,19.636400000000002,70.13,4.64,4.28,6.3125272277,134.2,72.2048,33.5164,79.6045363783,67.3248,19.636400000000002,70.13,4.88,13.88,14.7128787122,134.03
2021-06-02 12:00:00,69.04528,23.33654,72.8824038397,65.88528,19.21654,68.6305,3.16,4.12,5.1923019943,134.2,69.36528,33.25654,76.9255453166,65.88528,19.21654,68.6305,3.48,14.04,14.4648539571,134.03
2021-06-02 12:30:00,66.85664,23.01652,70.7076410652,64.37664,18.77652,67.059,2.48,4.24,4.9120260586,134.17,67.13664,32.57652,74.6227718984,64.37664,18.77652,67.059,2.76,13.8,14.0732938575,134.0
2021-06-02 13:00:00,69.7152,24.7436,73.9760424192,68.5152,19.9836,71.37,1.2,4.76,4.9089306371,134.0,70.0352,33.3436,77.5675505608,68.5152,19.9836,71.37,1.52,13.36,13.4461890512,133.83
2021-06-02 13:30:00,71.46256,25.37658,75.8344795871,70.82256,20.65658,73.7735,0.64,4.72,4.7631922069,134.08,71.74256,34.09658,79.4328123829,70.82256,20.65658,73.7735,0.92,13.44,13.4714512952,133.9
2021-06-02 14:00:00,70.85168,24.37174,74.9262455315,68.61168,20.01174,71.4705,2.24,4.36,4.9017547878,134.08,71.17168,33.77174,78.7777789523,68.61168,20.01174,71.4705,2.56,13.76,13.9961137463,133.9
2021-06-02 14:30:00,66.26576,24.28918,70.5770161841,64.62576,18.84918,67.3185,1.6400000000000001,5.44,5.6818306909,134.1,66.58576,31.56918,73.6904102353,64.62576,18.84918,67.3185,1.96,12.72,12.8701204346,133.91
2021-06-02 15:00:00,60.63312,21.98966,64.4974448164,58.11312,16.94966,60.5345,2.52,5.04,5.6348913033,134.1,60.75312,30.06966,67.7873590152,58.11312,16.94966,60.5345,2.64,13.12,13.3829742584,133.91
2021-06-02 15:30:00,60.66608,22.40094,64.6697408024,57.46608,16.76094,59.8605,3.2,5.64,6.4845662924,134.14,60.98608,29.32094,67.6684525924,57.46608,16.76094,59.8605,3.52,12.56,13.0439257894,133.95
2021-06-02 16:00:00,64.48576,23.26668,68.5547346359,57.96576,16.90668,60.381,6.52,6.36,9.1082380294,134.14,64.68576,28.74668,70.7857270769,57.96576,16.90668,60.381,6.72,11.84,13.6141103272,133.95
2021-06-02 16:30:00,67.9088,23.5734,71.8840059053,56.5488,16.4934,58.905,11.36,7.08,13.3856639731,134.3,67.9888,27.6934,73.4125420415,56.5488,16.4934,58.905,11.44,11.2,16.0097970006,134.11
2021-06-02 17:00:00,71.29872,23.14046,74.9599117039,54.37872,15.86046,56.6445,16.92,7.28,18.4196851222,134.54,71.25872,26.90046,76.1671840378,54.37872,15.86046,56.6445,16.88,11.04,20.1696802156,134.35
2021-06-02 17:30:00,75.56944,24.08442,79.3145607606,54.04944,15.76442,56.3015,21.52,8.32,23.0723384164,134.54,75.48944,25.84442,79.7909117422,54.04944,15.76442,56.3015,21.44,10.08,23.6913486319,134.35
2021-06-02 18:00:00,80.0256,24.785800000000002,83.7760857107,53.9856,15.7458,56.235,26.04,9.04,27.5645279299,134.62,79.8656,25.1458,83.7306713278,53.9856,15.7458,56.235,25.88,9.4,27.5342405016,134.42
2021-06-02 18:30:00,79.18944,23.76692,82.679101917,47.74944,13.92692,49.739,31.44,9.84,32.943879553,134.61,78.86944,22.48692,82.0124998826,47.74944,13.92692,49.739,31.12,8.56,32.2758113763,134.41
2021-06-02 19:00:00,80.34608,23.07594,83.5942078032,44.14608,12.87594,45.9855,36.2,10.2,37.6095732494,134.61,79.78608,21.11594,82.533032683,44.14608,12.87594,45.9855,35.64,8.24,36.5801476214,134.41
2021-06-02 19:30:00,78.99472,21.36846,81.8338369542,38.15472,11.12846,39.7445,40.84,10.24,42.1041945654,134.87,78.35472,19.36846,80.7130682669,38.15472,11.12846,39.7445,40.2,8.24,41.0358087528,134.67
2021-06-02 20:00:00,77.4968,20.6199,80.1931062265,35.1768,10.2599,36.6425,42.32,10.36,43.569622445,134.87,76.7368,18.2999,78.8886735486,35.1768,10.2599,36.6425,41.56,8.04,42.3305468899,134.67
2021-06-02 20:30:00,76.36752,20.41386,79.048869638,33.64752,9.81386,35.0495,42.72,10.6,44.0154336568,134.92,75.60752,17.65386,77.6411994591,33.64752,9.81386,35.0495,41.96,7.84,42.686147636,134.72
2021-06-02 21:00:00,77.59216,20.01438,80.1318831692,33.51216,9.77438,34.908500000000004,44.08,10.24,45.2537733233,134.92,76.95216,18.13438,79.0600446917,33.51216,9.77438,34.908500000000004,43.44,8.36,44.2371246805,134.72
2021-06-02 21:30:00,77.50544,20.34742,80.1318334387,33.14544,9.66742,34.5265,44.36,10.68,45.627535546,135.09,76.86544,17.46742,78.8251649402,33.14544,9.66742,34.5265,43.72,7.8,44.4103411381,134.9
2021-06-02 22:00:00,71.0488,19.0859,73.5676801337,27.4488,8.0059,28.5925,43.6,11.08,44.9858466631,135.09,70.3288,15.4859,72.0135626688,27.4488,8.0059,28.5925,42.88,7.48,43.527517733,134.9
2021-06-02 22:30:00,65.60576,18.86668,68.2646860346,24.36576,7.10668,25.381,41.24,11.76,42.8839736965,135.01,65.00576,13.86668,66.4682905407,24.36576,7.10668,25.381,40.64,6.76,41.198388318,134.82
2021-06-02 23:00:00,63.85024,19.66632,66.8103082645,25.05024,7.30632,26.094,38.8,12.36,40.7211198274,135.01,63.33024,13.50632,64.7544591391,25.05024,7.30632,26.094,38.28,6.2,38.7788395907,134.82
2021-06-02 23:30:00,59.34544,19.68242,62.5242265514,22.22544,6.48242,23.1515,37.12,13.2,39.3971369518,134.87,58.86544,11.92242,60.060670368,22.22544,6.48242,23.1515,36.64,5.44,37.0416414323,134.68
2021-06-03 00:00:00,53.73312,19.207160000000002,57.0628003186,17.85312,5.20716,18.597,35.88,14.0,38.5145998292,135.23,53.33312,9.92716,54.2491492523,17.85312,5.20716,18.597,35.48,4.72,35.7925802367,135.03
2021-06-03 00:30:00,47.252,17.9335,50.5406957436,12.252,3.5735,12.7625,35.0,14.36,37.8313309309,135.5,46.892,7.9735,47.5650750683,12.252,3.5735,12.7625,34.64,4.4,34.9183275659,135.31
2021-06-03 01:00:00,45.19424,18.05832,48.6684934059,11.03424,3.21832,11.494,34.16,14.84,37.2442102883,135.73,44.75424,7.25832,45.3390031562,11.03424,3.21832,11.494,33.72,4.04,33.9611542796,135.54
2021-06-03 01:30:00,42.63456,17.37508,46.0391041551,8.55456,2.49508,8.911,34.08,14.88,37.1868363806,135.96,42.19456,6.45508,42.6854653413,8.55456,2.49508,8.911,33.64,3.96,33.8722777504,135.76
2021-06-03 02:00:00,40.74384,16.72862,44.0443779051,6.06384,1.76862,6.3165,34.68,14.96,37.7690878894,135.96,40.26384,5.76862,40.6749774216,6.06384,1.76862,6.3165,34.2,4.0,34.4331235876,135.76
2021-06-03 02:30:00,38.40672,17.21196,42.0871442153,4.56672,1.33196,4.757,33.84,15.88,37.3807437058,136.1,37.96672,4.41196,38.2222084474,4.56672,1.33196,4.757,33.4,3.08,33.5417113457,135.9
2021-06-03 03:00:00,35.9248,16.3964,39.489659254,3.0048,0.8764000000000001,3.13,32.92,15.52,36.3950106471,136.31,35.4448,4.3564,35.7115117014,3.0048,0.8764000000000001,3.13,32.44,3.48,32.6261245017,136.11
2021-06-03 03:30:00,36.93152,16.48836,40.4450637903,3.73152,1.08836,3.887,33.2,15.4,36.5978141424,136.53,36.53152,4.72836,36.8362503765,3.73152,1.08836,3.887,32.8,3.64,33.0013575478,136.33
2021-06-03 04:00:00,38.77008,16.72794,42.2249106553,5.65008,1.6479400000000002,5.8855,33.12,15.08,36.3914935115,136.61,38.41008,5.72794,38.8348238344,5.65008,1.6479400000000002,5.8855,32.76,4.08,33.0130883136,136.4
2021-06-03 04:30:00,38.43072,16.55396,41.8444002395,5.19072,1.51396,5.407,33.24,15.04,36.4842322106,136.77,37.95072,5.59396,38.3607812355,5.19072,1.51396,5.407,32.76,4.08,33.0130883136,136.57
2021-06-03 05:00:00,38.90848,17.30664,42.5839125023,5.98848,1.7466400000000002,6.238,32.92,15.56,36.4120859056,136.77,38.46848,5.30664,38.8327745802,5.98848,1.7466400000000002,6.238,32.48,3.56,32.6745160637,136.57
2021-06-03 05:30:00,38.5824,17.0082,42.1649197438,5.1024,1.4882,5.315,33.48,15.52,36.9023142906,136.82,38.2224,4.9282,38.5387988526,5.1024,1.4882,5.315,33.12,3.44,33.2981681178,136.62
2021-06-03 06:00:00,38.02208,16.76144,41.552670653,4.94208,1.44144,5.148,33.08,15.32,36.4552986547,136.22,37.58208,5.08144,37.9240526526,4.94208,1.44144,5.148,32.64,3.64,32.8423385282,136.02
2021-06-03 06:30:00,39.96416,15.64788,42.9184136822,4.96416,1.44788,5.171,35.0,14.2,37.7708882607,136.22,39.52416,6.08788,39.9902676485,4.96416,1.44788,5.171,34.56,4.64,34.8700903354,136.02
2021-06-03 07:00:00,42.76608,15.19844,45.3864536729,7.12608,2.07844,7.423,35.64,13.12,37.9782042756,135.79,42.20608,7.47844,42.8635072503,7.12608,2.07844,7.423,35.08,5.4,35.4931880788,135.59
2021-06-03 07:30:00,47.1736,13.5673,49.0858448664,8.2536,2.4073,8.5975,38.92,11.16,40.488418097,135.11,46.6936,9.8073,47.7124241079,8.2536,2.4073,8.5975,38.44,7.4,39.1457992638,134.92
2021-06-03 08:00:00,49.19696,12.14078,50.6728666275,9.39696,2.74078,9.7885,39.8,9.4,40.8949874679,134.97,48.67696,11.70078,50.0635065437,9.39696,2.74078,9.7885,39.28,8.96,40.2889563032,134.78
2021-06-03 08:30:00,50.96608,11.29344,52.2023284691,10.60608,3.09344,11.048,40.36,8.2,41.1845796385,134.47,50.40608,13.17344,52.0990635463,10.60608,3.09344,11.048,39.8,10.08,41.0566243133,134.28
2021-06-03 09:00:00,50.95904,11.09472,52.152819383,12.11904,3.53472,12.624,38.84,7.5600000000000005,39.5689170941,134.25,50.35904,14.21472,52.3267730173,12.11904,3.53472,12.624,38.24,10.68,39.7034003582,134.06
2021-06-03 09:30:00,51.06112,11.17116,52.2688510626,12.38112,3.61116,12.897,38.68,7.5600000000000005,39.4118763826,134.19,50.42112,14.29116,52.4073143387,12.38112,3.61116,12.897,38.04,10.68,39.5108086478,134.01
2021-06-03 10:00:00,53.39872,10.702960000000001,54.4607808464,14.47872,4.22296,15.082,38.92,6.48,39.4557575013,134.19,52.79872,15.86296,55.1301943911,14.47872,4.22296,15.082,38.32,11.64,40.0488701464,134.01
2021-06-03 10:30:00,56.54912,11.84516,57.7763860777,17.70912,5.16516,18.447,38.84,6.68,39.4102524732,134.02,55.82912,16.64516,58.257634619,17.70912,5.16516,18.447,38.12,11.48,39.8111140261,133.83
2021-06-03 11:00:00,55.41104,11.42322,56.5762610027,17.77104,5.18322,18.5115,37.64,6.24,38.1537311413,134.2,54.77104,17.18322,57.4032217933,17.77104,5.18322,18.5115,37.0,12.0,38.8973006776,134.0
2021-06-03 11:30:00,55.69888,12.75884,57.1415193305,22.89888,6.67884,23.853,32.8,6.08,33.3587529743,134.2,55.21888,18.79884,58.3311331435,22.89888,6.67884,23.853,32.32,12.12,34.5177751311,134.0
2021-06-03 12:00:00,50.45408,12.69244,52.0260725195,22.53408,6.57244,23.473,27.92,6.12,28.5828759925,134.18,50.09408,18.69244,53.4679732569,22.53408,6.57244,23.473,27.56,12.12,30.1072748684,134.0
2021-06-03 12:30:00,41.15312,13.51966,43.3169769519,24.27312,7.07966,25.2845,16.88,6.44,18.0667650674,134.31,41.03312,18.83966,45.1514089022,24.27312,7.07966,25.2845,16.76,11.76,20.4742570073,134.12
2021-06-03 13:00:00,42.69072,14.49646,45.0848636091,27.21072,7.93646,28.3445,15.48,6.5600000000000005,16.8126143119,134.31,42.53072,19.57646,46.8198668286,27.21072,7.93646,28.3445,15.32,11.64,19.2403742167,134.12
2021-06-03 13:30:00,46.0416,14.1338,48.16215561,26.2416,7.6538,27.335,19.8,6.48,20.8333962666,134.4,45.7616,19.4138,49.7093518867,26.2416,7.6538,27.335,19.52,11.76,22.7887691638,134.21
2021-06-03 14:00:00,46.46704,14.18622,48.5843045052,28.06704,8.18622,29.2365,18.4,6.0,19.3535526454,134.57,46.26704,20.42622,50.5753838725,28.06704,8.18622,29.2365,18.2,12.24,21.9330253271,134.37
2021-06-03 14:30:00,47.5144,13.4967,49.3941202802,25.1544,7.3367,26.2025,22.36,6.16,23.1929989436,134.67,47.1944,19.5367,51.0783127976,25.1544,7.3367,26.2025,22.04,12.2,25.1913000855,134.47
2021-06-03 15:00:00,47.380160000000004,13.49588,49.2647778702,21.86016,6.37588,22.771,25.52,7.12,26.4946183215,134.82,47.02016,17.65588,50.2257458382,21.86016,6.37588,22.771,25.16,11.28,27.5728852317,134.62
2021-06-03 15:30:00,47.45552,13.35286,49.2983290655,20.13552,5.87286,20.9745,27.32,7.48,28.3254796958,135.04,47.01552,16.83286,49.9380045321,20.13552,5.87286,20.9745,26.88,10.96,29.0285376828,134.83
2021-06-03 16:00:00,47.03232,13.43276,48.9129652117,22.19232,6.47276,23.117,24.84,6.96,25.7966509454,135.04,46.63232,17.95276,49.9687388294,22.19232,6.47276,23.117,24.44,11.48,27.0019258572,134.83
2021-06-03 16:30:00,47.37376,13.93068,49.379519862,25.13376,7.33068,26.181,22.24,6.6,23.1986551334,134.96,47.13376,19.17068,50.8832615248,25.13376,7.33068,26.181,22.0,11.84,24.983706690600002,134.76
2021-06-03 17:00:00,49.52688,13.04034,51.2148641495,20.84688,6.08034,21.7155,28.68,6.96,29.5124380558,134.84,49.08688,17.44034,52.0930633333,20.84688,6.08034,21.7155,28.24,11.36,30.4392378354,134.64
2021-06-03 17:30:00,50.55104,12.84572,52.1576472571,19.63104,5.72572,20.449,30.92,7.12,31.7291789998,134.62,50.07104,16.92572,52.8544136681,19.63104,5.72572,20.449,30.44,11.2,32.4350674425,134.42
2021-06-03 18:00:00,51.13232,12.23526,52.575809417,14.93232,4.35526,15.5545,36.2,7.88,37.0477313745,134.47,50.57232,14.83526,52.7033631702,14.93232,4.35526,15.5545,35.64,10.48,37.14888962,134.27
2021-06-03 18:30:00,51.29344,11.55392,52.5786083346,10.81344,3.15392,11.264,40.48,8.4,41.3423560045,134.47,50.65344,13.07392,52.3134625885,10.81344,3.15392,11.264,39.84,9.92,41.0564489453,134.27
2021-06-03 19:00:00,50.93728,11.05504,52.1231273352,8.41728,2.45504,8.768,42.52,8.6,43.3809912289,134.47,50.29728,12.25504,51.7687394168,8.41728,2.45504,8.768,41.88,9.8,43.0113287402,134.27
2021-06-03 19:30:00,49.18816,10.71488,50.3416699922,5.46816,1.59488,5.696,43.72,9.12,44.6610882089,134.47,48.38816,10.83488,49.5863756772,5.46816,1.59488,5.696,42.92,9.24,43.9033483917,134.27
2021-06-03 20:00:00,49.58192,10.88806,50.7633395419,5.10192,1.48806,5.3145,44.48,9.4,45.4624064475,134.59,48.82192,10.48806,49.9357514718,5.10192,1.48806,5.3145,43.72,9.0,44.6367382321,134.39
2021-06-03 20:30:00,49.3504,10.2922,50.4122144029,3.4704,1.0122,3.615,45.88,9.28,46.8091102244,134.19,48.6304,10.0522,49.658458786,3.4704,1.0122,3.615,45.16,9.04,46.0559138439,134.01
2021-06-03 21:00:00,49.11104,10.50072,50.2211048305,2.95104,0.86072,3.074,46.16,9.64,47.1558607174,134.19,48.39104,9.58072,49.3303451032,2.95104,0.86072,3.074,45.44,8.72,46.2691257752,134.01
2021-06-03 21:30:00,49.6208,10.8044,50.783450572,2.6208,0.7644000000000001,2.73,47.0,10.04,48.0603953375,134.29,48.8208,9.0844,49.6588042144,2.6208,0.7644000000000001,2.73,46.2,8.32,46.9431826786,134.1
2021-06-03 22:00:00,49.51728,10.76254,50.673398207,2.47728,0.7225400000000001,2.5805,47.04,10.04,48.0995135111,134.29,48.71728,9.00254,49.5420941932,2.47728,0.7225400000000001,2.5805,46.24,8.28,46.9754829672,134.1
2021-06-03 22:30:00,47.62576,11.35418,48.960498558,2.58576,0.7541800000000001,2.6935000000000002,45.04,10.6,46.2705262559,134.35,46.78576,8.35418,47.5257789231,2.58576,0.7541800000000001,2.6935000000000002,44.2,7.6,44.8486343159,134.17
2021-06-03 23:00:00,44.82928,12.22354,46.4658936797,2.54928,0.7435400000000001,2.6555,42.28,11.48,43.8108297114,133.9,44.22928,7.62354,44.8814836146,2.54928,0.7435400000000001,2.6555,41.68,6.88,42.2440149607,133.72
2021-06-03 23:30:00,43.76496,13.36978,45.7615858669,4.28496,1.2497800000000001,4.4635,39.48,12.12,41.2984842337,134.26,43.24496,7.60978,43.9093989602,4.28496,1.2497800000000001,4.4635,38.96,6.36,39.4757039203,134.07
2021-06-04 00:00:00,44.88704,14.85372,47.280856145,7.72704,2.25372,8.049,37.16,12.6,39.238063153,134.67,44.40704,8.17372,45.1530165127,7.72704,2.25372,8.049,36.68,5.92,37.1546605421,134.49
2021-06-04 00:30:00,46.08464,16.12302,48.8236194669,10.84464,3.16302,11.2965,35.24,12.96,37.547559175,135.14,45.68464,8.88302,46.5402446948,10.84464,3.16302,11.2965,34.84,5.72,35.3064300093,134.95
2021-06-04 01:00:00,46.15536,17.03698,49.1993490226,12.19536,3.5569800000000003,12.7035,33.96,13.48,36.5375423366,135.14,45.63536,8.79698,46.4755090284,12.19536,3.5569800000000003,12.7035,33.44,5.24,33.8480605057,134.95
2021-06-04 01:30:00,49.57056,19.03808,53.1007430155,16.45056,4.79808,17.136,33.12,14.24,36.051518692,135.81,49.13056,9.35808,50.0138539527,16.45056,4.79808,17.136,32.68,4.5600000000000005,32.9966058861,135.61
2021-06-04 02:00:00,51.14928,19.43854,54.7184217778,17.54928,5.11854,18.2805,33.6,14.32,36.5242713822,135.81,50.70928,9.47854,51.5875353031,17.54928,5.11854,18.2805,33.16,4.36,33.4454062615,135.61
2021-06-04 02:30:00,49.84176,19.70718,53.5963989784,16.96176,4.94718,17.6685,32.88,14.76,36.0409766793,135.09,49.48176,8.82718,50.2629453917,16.96176,4.94718,17.6685,32.52,3.88,32.7506457952,134.9
2021-06-04 03:00:00,47.83328,18.86304,51.4182550618,14.75328,4.30304,15.368,33.08,14.56,36.1424957633,134.8,47.43328,8.42304,48.1753428052,14.75328,4.30304,15.368,32.68,4.12,32.9386824266,134.61
2021-06-04 03:30:00,47.99456,19.23508,51.7055711911,15.75456,4.59508,16.411,32.24,14.64,35.408292814,135.22,47.63456,8.67508,48.4180577822,15.75456,4.59508,16.411,31.88,4.08,32.1400186683,135.02
2021-06-04 04:00:00,48.336,19.613,52.1635760373,16.776,4.893,17.475,31.56,14.72,34.8240147025,135.22,48.016,8.933,48.8398888717,16.776,4.893,17.475,31.24,4.04,31.5001460314,135.02
2021-06-04 04:30:00,56.0848,21.7014,60.136973261,24.4848,7.1414,25.505,31.6,14.56,34.7930107924,135.29,55.7648,11.3014,56.8984583359,24.4848,7.1414,25.505,31.28,4.16,31.5554115803,135.1
2021-06-04 05:00:00,55.47344,22.20142,59.7511974395,24.55344,7.16142,25.5765,30.92,15.04,34.3838334105,135.29,55.07344,10.92142,56.1458921761,24.55344,7.16142,25.5765,30.52,3.76,30.7507398285,135.1
2021-06-04 05:30:00,56.79408,22.47494,61.0793782798,25.35408,7.39494,26.4105,31.44,15.08,34.8694708879,135.48,56.43408,11.03494,57.5028285065,25.35408,7.39494,26.4105,31.08,3.64,31.2924271989,135.28
2021-06-04 06:00:00,54.31552,21.41536,58.3848726709,22.95552,6.69536,23.912,31.36,14.72,34.642863623,135.26,53.95552,10.65536,54.9975893581,22.95552,6.69536,23.912,31.0,3.96,31.2519055419,135.07
2021-06-04 06:30:00,54.59456,20.02508,58.1512666294,21.75456,6.34508,22.661,32.84,13.68,35.5753847484,135.1,54.15456,11.30508,55.3219775731,21.75456,6.34508,22.661,32.4,4.96,32.777455667,134.92
2021-06-04 07:00:00,52.47648,18.31564,55.5809645634,19.59648,5.7156400000000005,20.413,32.88,12.6,35.2115662816,135.1,51.91648,11.75564,53.2307802629,19.59648,5.7156400000000005,20.413,32.32,6.04,32.8795377096,134.92
2021-06-04 07:30:00,53.77744,15.31842,55.9166079466,16.17744,4.71842,16.8515,37.6,10.6,39.0655858781,134.92,53.21744,12.59842,54.688354397,16.17744,4.71842,16.8515,37.04,7.88,37.8689318571,134.73
2021-06-04 08:00:00,56.01504,13.44272,57.6054808781,16.05504,4.68272,16.724,39.96,8.76,40.9089134542,134.92,55.37504,14.28272,57.1873337864,16.05504,4.68272,16.724,39.32,9.6,40.4749601606,134.73
2021-06-04 08:30:00,58.03168,14.16424,59.7352624369,20.31168,5.92424,21.158,37.72,8.24,38.6095325017,134.72,57.55168,16.04424,59.7462426266,20.31168,5.92424,21.158,37.24,10.12,38.590568796,134.53
2021-06-04 09:00:00,53.54192,14.74806,55.5359565601,22.86192,6.6680600000000005,23.8145,30.68,8.08,31.7261532493,134.57,53.14192,16.94806,55.7790318942,22.86192,6.6680600000000005,23.8145,30.28,10.28,31.977442049,134.37
2021-06-04 09:30:00,51.16992,15.35456,53.4239948488,25.48992,7.43456,26.552,25.68,7.92,26.8735706597,134.42,50.84992,17.79456,53.8735624365,25.48992,7.43456,26.552,25.36,10.36,27.394510399,134.22
2021-06-04 10:00:00,47.3832,14.7551,49.6274180091,25.9032,7.5551,26.9825,21.48,7.2,22.6545889391,134.42,47.1032,18.5951,50.6407858771,25.9032,7.5551,26.9825,21.2,11.04,23.902334614,134.22
2021-06-04 10:30:00,47.6792,13.4531,49.5408115825,22.3992,6.5331,23.3325,25.28,6.92,26.2100133537,134.44,47.3192,17.8531,50.5750913815,22.3992,6.5331,23.3325,24.92,11.32,27.3705827486,134.25
2021-06-04 11:00:00,47.36224,15.30732,49.7744495037,29.44224,8.58732,30.669,17.92,6.72,19.1385683895,134.44,47.24224,20.18732,51.3746740038,29.44224,8.58732,30.669,17.8,11.6,21.2461761265,134.25
2021-06-04 11:30:00,46.54736,14.64298,48.7962456163,27.02736,7.88298,28.1535,19.52,6.76,20.65739577,134.34,46.38736,19.40298,50.2818337041,27.02736,7.88298,28.1535,19.36,11.52,22.5282045445,134.14
2021-06-04 12:00:00,55.62032,14.45926,57.4690368516,25.30032,7.37926,26.3545,30.32,7.08,31.1356515911,134.34,55.10032,18.53926,58.1356123684,25.30032,7.37926,26.3545,29.8,11.16,31.8211501992,134.14
2021-06-04 12:30:00,60.76096,14.36528,62.4360114806,23.88096,6.96528,24.876,36.88,7.4,37.6150820815,134.41,60.16096,17.84528,62.7518535694,23.88096,6.96528,24.876,36.28,10.88,37.8762828166,134.21
2021-06-04 13:00:00,58.42208,13.54144,59.9709098547,19.82208,5.78144,20.648,38.6,7.76,39.3722948277,134.41,57.86208,16.34144,60.1253936636,19.82208,5.78144,20.648,38.04,10.56,39.4785410065,134.21
2021-06-04 13:30:00,56.97632,13.60476,58.578072138,19.21632,5.60476,20.017,37.76,8.0,38.5981553963,134.45,56.41632,15.96476,58.6316870318,19.21632,5.60476,20.017,37.2,10.36,38.615665215,134.26
2021-06-04 14:00:00,54.18416,11.93038,55.4820435984,14.02416,4.09038,14.6085,40.16,7.84,40.9181035729,134.45,53.62416,14.61038,55.5788965296,14.02416,4.09038,14.6085,39.6,10.52,40.9735329207,134.26
2021-06-04 14:30:00,52.91152,11.79586,54.2104349904,12.19152,3.55586,12.6995,40.72,8.24,41.5453487168,134.53,52.15152,13.67586,53.9148419737,12.19152,3.55586,12.6995,39.96,10.12,41.2215477633,134.34
2021-06-04 15:00:00,51.96048,11.13014,53.1391710347,10.32048,3.01014,10.7505,41.64,8.12,42.4243326406,134.67,51.32048,13.33014,53.0234316114,10.32048,3.01014,10.7505,41.0,10.32,42.2788646962,134.47
2021-06-04 15:30:00,51.17296,12.50378,52.6784239461,11.05296,3.22378,11.5135,40.12,9.28,41.1792763414,134.74,50.49296,12.34378,51.9798798984,11.05296,3.22378,11.5135,39.44,9.12,40.4807114562,134.55
2021-06-04 16:00:00,51.81376,12.93068,53.4028857891,11.69376,3.41068,12.181,40.12,9.52,41.2340247854,134.9,51.17376,12.37068,52.6477676279,11.69376,3.41068,12.181,39.48,8.96,40.4839721371,134.71
2021-06-04 16:30:00,51.952,13.416,53.6563077373,12.672,3.696,13.2,39.28,9.72,40.464759977,135.08,51.312,12.496,52.8116593188,12.672,3.696,13.2,38.64,8.8,39.6294032254,134.9
2021-06-04 17:00:00,55.06224,13.58482,56.7132930471,13.66224,3.98482,14.2315,41.4,9.6,42.4984705607,135.08,54.46224,12.82482,55.9518685465,13.66224,3.98482,14.2315,40.8,8.84,41.7466837006,134.9
2021-06-04 17:30:00,59.33056,13.80308,60.9150257933,15.37056,4.48308,16.011,43.96,9.32,44.9371116117,134.74,58.65056,13.64308,60.2164580509,15.37056,4.48308,16.011,43.28,9.16,44.2387160754,134.55
2021-06-04 18:00:00,61.20672,14.38696,62.874853409,16.68672,4.86696,17.382,44.52,9.52,45.5264845996,134.72,60.48672,13.78696,62.03808155,16.68672,4.86696,17.382,43.8,8.92,44.6990648672,134.55
2021-06-04 18:30:00,60.86272,14.35996,62.5338239435,15.22272,4.43996,15.857,45.64,9.92,46.7056313521,134.82,60.18272,13.03996,61.5792200616,15.22272,4.43996,15.857,44.96,8.6,45.7751198797,134.62
2021-06-04 19:00:00,60.97952,14.477360000000001,62.6745228303,14.93952,4.35736,15.562,46.04,10.12,47.1391132713,134.82,60.25952,12.75736,61.5951295542,14.93952,4.35736,15.562,45.32,8.4,46.0918908269,134.62
2021-06-04 19:30:00,59.9608,14.8619,61.7751860236,14.2008,4.1419,14.7925,45.76,10.72,46.998893604,135.08,59.2808,11.9419,60.4716646393,14.2008,4.1419,14.7925,45.08,7.8,45.7498240434,134.89
2021-06-04 20:00:00,57.20592,14.81006,59.0919212774,11.96592,3.49006,12.4645,45.24,11.32,46.6347509911,135.08,56.52592,10.69006,57.5278803247,11.96592,3.49006,12.4645,44.56,7.2,45.137939696,134.89
2021-06-04 20:30:00,54.86864,14.68502,56.7998016533,10.02864,2.92502,10.4465,44.84,11.76,46.3564795902,134.69,54.14864,9.64502,55.0009238527,10.02864,2.92502,10.4465,44.12,6.72,44.6288337289,134.5
2021-06-04 21:00:00,50.81776,13.36518,52.5459110479,5.77776,1.68518,6.0185,45.04,11.68,46.5298183964,134.69,50.01776,8.44518,50.7257072957,5.77776,1.68518,6.0185,44.24,6.76,44.7534937184,134.5
2021-06-04 21:30:00,49.5096,12.7653,51.1287920476,4.2696,1.2453,4.4475,45.24,11.52,46.6837016527,134.81,48.7496,8.2053,49.4353158,4.2696,1.2453,4.4475,44.48,6.96,45.0212394321,134.62
2021-06-04 22:00:00,48.05552,12.72286,49.7112076805,3.57552,1.04286,3.7245,44.48,11.68,45.9879636427,134.95,47.29552,7.80286,47.9348603445,3.57552,1.04286,3.7245,43.72,6.76,44.2395298348,134.76
2021-06-04 22:30:00,44.91888,13.22634,46.8256537621,2.5588800000000003,0.7463400000000001,2.6654999999999998,42.36,12.48,44.1601630432,134.76,44.19888,6.74634,44.7107827783,2.5588800000000003,0.7463400000000001,2.6654999999999998,41.64,6.0,42.0700558592,134.58
2021-06-04 23:00:00,42.39504,13.98522,44.6421974711,2.55504,0.7452200000000001,2.6615,39.84,13.24,41.9824153664,134.76,41.75504,6.10522,42.1990174844,2.55504,0.7452200000000001,2.6615,39.2,5.36,39.5647519896,134.58
2021-06-04 23:30:00,39.6712,14.9841,42.4066900648,2.5512,0.7441,2.6575,37.12,14.24,39.7576659275,135.19,39.0312,5.2241,39.3792558875,2.5512,0.7441,2.6575,36.48,4.48,36.7540582793,135.0
2021-06-05 00:00:00,36.96432,16.33626,40.4132941475,2.52432,0.73626,2.6295,34.44,15.6,37.8083800235,135.68,36.52432,4.09626,36.7533032182,2.52432,0.73626,2.6295,34.0,3.36,34.1656201466,135.49
2021-06-05 00:30:00,36.44368,16.58274,40.0390943685,2.68368,0.7827400000000001,2.7955,33.76,15.8,37.2743557959,136.17,36.04368,3.90274,36.2543548757,2.68368,0.7827400000000001,2.7955,33.36,3.12,33.5055816246,135.97
2021-06-05 01:00:00,38.02448,17.28714,41.7696814526,4.82448,1.40714,5.0255,33.2,15.88,36.8023694889,136.17,37.62448,4.44714,37.8863900293,4.82448,1.40714,5.0255,32.8,3.04,32.9405768013,135.97
2021-06-05 01:30:00,36.2952,16.8811,40.0289030608,3.2952,0.9611000000000001,3.4325,33.0,15.92,36.6394104756,136.24,35.9352,4.0011,36.1572593022,3.2952,0.9611000000000001,3.4325,32.64,3.04,32.7812629409,136.05
2021-06-05 02:00:00,36.3216,16.5588,39.9180721478,2.6016,0.7588,2.71,33.72,15.8,37.238130995,136.24,35.9216,3.9188,36.1347248502,2.6016,0.7588,2.71,33.32,3.16,33.4695085115,136.05
2021-06-05 02:30:00,35.78528,16.99404,39.6154472422,2.58528,0.75404,2.693,33.2,16.24,36.959134189,136.17,35.38528,3.47404,35.555407389,2.58528,0.75404,2.693,32.8,2.7199999999999998,32.9125872578,135.98
2021-06-05 03:00:00,35.47904,17.16972,39.4152453272,2.63904,0.7697200000000001,2.749,32.84,16.4,36.7072962774,136.19,35.07904,3.36972,35.2405173089,2.63904,0.7697200000000001,2.749,32.44,2.6,32.5440255654,135.98
2021-06-05 03:30:00,34.49056,17.09308,38.493793175,2.65056,0.7730800000000001,2.761,31.84,16.32,35.7788764497,136.26,34.01056,3.33308,34.1734928534,2.65056,0.7730800000000001,2.761,31.36,2.56,31.4643162964,136.07
2021-06-05 04:00:00,34.64816,16.81238,38.5117009836,2.64816,0.7723800000000001,2.7585,32.0,16.04,35.7949940634,136.05,34.16816,3.65238,34.3628147486,2.64816,0.7723800000000001,2.7585,31.52,2.88,31.6513001313,135.85
2021-06-05 04:30:00,34.48688,16.88034,38.3964942495,2.6068800000000003,0.76034,2.7155,31.88,16.12,35.7237847939,136.14,33.96688,3.52034,34.1488174122,2.6068800000000003,0.76034,2.7155,31.36,2.76,31.4812197985,135.95
2021-06-05 05:00:00,33.67712,17.40916,37.9107803059,2.63712,0.7691600000000001,2.747,31.04,16.64,35.2189040147,136.14,33.23712,3.16916,33.3878678714,2.63712,0.7691600000000001,2.747,30.6,2.4,30.6939733498,135.95
2021-06-05 05:30:00,33.6416,17.2638,37.8126439303,2.9616,0.8638,3.085,30.68,16.4,34.7882508902,136.36,33.2016,3.4638,33.3817937355,2.9616,0.8638,3.085,30.24,2.6,30.3515666811,136.16
2021-06-05 06:00:00,34.4096,17.3628,38.5420211717,3.8496,1.1228,4.01,30.56,16.24,34.6070975379,136.3,34.0896,3.8428,34.3055088871,3.8496,1.1228,4.01,30.24,2.7199999999999998,30.3620816151,136.1
2021-06-05 06:30:00,36.49504,17.10272,40.3037340206,5.01504,1.46272,5.224,31.48,15.64,35.1511024009,136.25,36.13504,4.74272,36.4449517602,5.01504,1.46272,5.224,31.12,3.2800000000000002,31.2923760683,136.06
2021-06-05 07:00:00,37.4216,17.0363,41.1170483407,6.9816,2.0362999999999998,7.2725,30.44,15.0,33.9351381314,135.93,37.0616,5.8363,37.51832342,6.9816,2.0362999999999998,7.2725,30.08,3.8,30.3190765031,135.74
2021-06-05 07:30:00,38.5536,16.7798,42.0468995409,9.3936,2.7398,9.785,29.16,14.04,32.3639799777,135.47,38.2336,7.4198,38.9469074639,9.3936,2.7398,9.785,28.84,4.68,29.2172551757,135.28
2021-06-05 08:00:00,39.70464,17.26552,43.2961501568,13.66464,3.98552,14.234,26.04,13.28,29.230805668,135.47,39.34464,9.34552,40.4393303703,13.66464,3.98552,14.234,25.68,5.36,26.2334138076,135.28
2021-06-05 08:30:00,39.39248,17.43614,43.0788400337,16.99248,4.95614,17.7005,22.4,12.48,25.6419656033,135.31,39.07248,11.03614,40.6011709123,16.99248,4.95614,17.7005,22.08,6.08,22.9018077889,135.12
2021-06-05 09:00:00,40.88368,18.18274,44.7446904588,22.84368,6.66274,23.7955,18.04,11.52,21.4044855112,135.21,40.72368,13.74274,42.9800071597,22.84368,6.66274,23.7955,17.88,7.08,19.2307254153,135.02
2021-06-05 09:30:00,39.12464,18.58802,43.3157239654,25.60464,7.46802,26.6715,13.52,11.12,17.5055648295,135.15,39.00464,14.90802,41.7565683677,25.60464,7.46802,26.6715,13.4,7.44,15.3268914004,134.97
2021-06-05 10:00:00,39.12496,18.11978,43.1171534572,28.52496,8.31978,29.7135,10.6,9.8,14.4360659461,135.15,39.16496,17.03978,42.7112185994,28.52496,8.31978,29.7135,10.64,8.72,13.7567438008,134.97
2021-06-05 10:30:00,39.90624,18.17432,43.8499019201,31.86624,9.29432,33.194,8.04,8.88,11.9789815928,134.76,39.94624,18.81432,44.1551891311,31.86624,9.29432,33.194,8.08,9.52,12.486664887,134.58
2021-06-05 11:00:00,37.73344,17.79392,41.718534049,31.93344,9.31392,33.264,5.8,8.48,10.2737724328,134.76,37.85344,19.39392,42.5324235472,31.93344,9.31392,33.264,5.92,10.08,11.6898588529,134.58
2021-06-05 11:30:00,37.45952,17.60236,41.3891134986,32.09952,9.36236,33.437,5.36,8.24,9.8299135296,135.19,37.53952,19.60236,42.3493574851,32.09952,9.36236,33.437,5.44,10.24,11.5953093965,135.01
2021-06-05 12:00:00,36.17536,17.26948,40.0860525694,30.13536,8.78948,31.391,6.04,8.48,10.4111478714,135.33,36.29536,18.90948,40.9258059346,30.13536,8.78948,31.391,6.16,10.12,11.8473625757,135.14
2021-06-05 12:30:00,35.73488,17.24934,39.6802391506,28.69488,8.36934,29.8905,7.04,8.88,11.3320783619,135.4,35.85488,18.08934,40.1596394587,28.69488,8.36934,29.8905,7.16,9.72,12.0724479705,135.2
2021-06-05 13:00:00,37.15776,18.50268,41.5096169026,31.75776,9.26268,33.081,5.4,9.24,10.7022240679,135.4,37.35776,18.62268,41.7421422857,31.75776,9.26268,33.081,5.6,9.36,10.9073186439,135.2
2021-06-05 13:30:00,37.6712,19.2791,42.3178804555,31.9512,9.3191,33.2825,5.72,9.96,11.4856432123,135.48,37.8712,18.0391,41.9480263928,31.9512,9.3191,33.2825,5.92,8.72,10.5396774144,135.27
2021-06-05 14:00:00,37.25312,18.56216,41.6214936493,30.45312,8.88216,31.722,6.8,9.68,11.8297252715,135.65,37.37312,17.84216,41.4136785616,30.45312,8.88216,31.722,6.92,8.96,11.3211306856,135.44
2021-06-05 14:30:00,36.20576,18.77668,40.7850557067,29.40576,8.57668,30.631,6.8,10.2,12.2588743366,135.74,36.36576,17.13668,40.2011728908,29.40576,8.57668,30.631,6.96,8.56,11.0324611941,135.53
2021-06-05 15:00:00,38.02784,19.57312,42.7694241439,28.70784,8.37312,29.904,9.32,11.2,14.5706005367,135.9,38.06784,15.97312,41.2831806527,28.70784,8.37312,29.904,9.36,7.6,12.0569316163,135.69
2021-06-05 15:30:00,36.8784,19.0312,41.4994332491,24.5184,7.1512,25.54,12.36,11.88,17.1436285541,136.24,36.9184,14.1912,39.551971076,24.5184,7.1512,25.54,12.4,7.04,14.2590883299,136.02
2021-06-05 16:00:00,39.14288,19.23834,43.6151210092,24.54288,7.15834,25.5655,14.6,12.08,18.9495751931,136.32,39.10288,13.99834,41.5329838448,24.54288,7.15834,25.5655,14.56,6.84,16.0866155546,136.11
2021-06-05 16:30:00,39.9232,20.2326,44.757345777,28.3632,8.2726,29.545,11.56,11.96,16.6335564447,136.24,39.9632,15.1526,42.7394272423,28.3632,8.2726,29.545,11.6,6.88,13.486823199,136.02
2021-06-05 17:00:00,41.69824,19.76532,46.1455425128,24.97824,7.2853200000000005,26.019,16.72,12.48,20.8640552147,136.24,41.61824,13.56532,43.7732316308,24.97824,7.2853200000000005,26.019,16.64,6.28,17.7856121626,136.02
2021-06-05 17:30:00,45.33248,19.34864,49.2889806427,24.37248,7.10864,25.388,20.96,12.24,24.2721898476,136.03,45.21248,13.62864,47.2219035618,24.37248,7.10864,25.388,20.84,6.52,21.8361168709,135.83
2021-06-05 18:00:00,47.64896,18.94928,51.278636893,22.72896,6.62928,23.676,24.92,12.32,27.7990791214,135.76,47.48896,12.94928,49.2228115247,22.72896,6.62928,23.676,24.76,6.32,25.5538646784,135.56
2021-06-05 18:30:00,49.92704,18.05372,53.0909232261,19.24704,5.61372,20.049,30.68,12.44,33.1061323624,134.94,49.56704,11.69372,50.927738432,19.24704,5.61372,20.049,30.32,6.08,30.9235961686,134.74
2021-06-05 19:00:00,51.19504,16.72022,53.856270549,15.63504,4.56022,16.2865,35.56,12.16,37.5816338123,134.94,50.71504,10.88022,51.869012613,15.63504,4.56022,16.2865,35.08,6.32,35.6447583804,134.74
2021-06-05 19:30:00,50.85424,16.42082,53.4396580776,13.37424,3.90082,13.9315,37.48,12.52,39.5158297395,134.79,50.41424,9.90082,51.3772501352,13.37424,3.90082,13.9315,37.04,6.0,37.5228143934,134.6
2021-06-05 20:00:00,51.27248,16.06114,53.729204567400004,11.59248,3.3811400000000003,12.0755,39.68,12.68,41.6567497532,134.79,50.67248,9.18114,51.4975102413,11.59248,3.3811400000000003,12.0755,39.08,5.8,39.5080548749,134.6
2021-06-05 20:30:00,51.73104,16.66322,54.3485363211,12.01104,3.50322,12.5115,39.72,13.16,41.8433268276,134.88,51.21104,8.90322,51.9792068451,12.01104,3.50322,12.5115,39.2,5.4,39.5701908007,134.68
2021-06-05 21:00:00,54.33072,17.88646,57.1992358957,14.97072,4.36646,15.5945,39.36,13.52,41.6173040934,135.08,53.85072,9.48646,54.6799137513,14.97072,4.36646,15.5945,38.88,5.12,39.2156703373,134.88
2021-06-05 21:30:00,57.12928,19.00604,60.2078415973,17.84928,5.20604,18.593,39.28,13.8,41.6336210292,135.06,56.56928,9.92604,57.4335242676,17.84928,5.20604,18.593,38.72,4.72,39.0066250783,134.87
2021-06-05 22:00:00,58.5104,19.8172,61.7753051308,19.6704,5.7372,20.49,38.84,14.08,41.3133392502,135.06,57.9904,10.2572,58.8905480022,19.6704,5.7372,20.49,38.32,4.52,38.5856553657,134.87
2021-06-05 22:30:00,57.17728,20.01504,60.5792305531,18.97728,5.53504,19.768,38.2,14.48,40.8522998129,135.02,56.73728,9.69504,57.5596450858,18.97728,5.53504,19.768,37.76,4.16,37.9884614061,134.84
2021-06-05 23:00:00,54.90688,20.99784,58.7849875053,19.46688,5.67784,20.278,35.44,15.32,38.6095325017,135.34,54.42688,9.15784,55.1919495941,19.46688,5.67784,20.278,34.96,3.48,35.1327767192,135.15
2021-06-05 23:30:00,50.88496,21.27478,55.1533808415,18.08496,5.27478,18.8385,32.8,16.0,36.4943831295,135.74,50.44496,8.11478,51.0934794651,18.08496,5.27478,18.8385,32.36,2.84,32.4843839406,135.55
2021-06-06 00:00:00,45.78064,20.54602,50.1797363151,13.94064,4.06602,14.5215,31.84,16.48,35.8521408008,136.07,45.46064,6.6260200000000005,45.9409831224,13.94064,4.06602,14.5215,31.52,2.56,31.6237885143,135.88
2021-06-06 00:30:00,38.9152,19.4386,43.5000225402,8.6352,2.5186,8.995,30.28,16.92,34.686666026,136.38,38.5552,4.7186,38.8428710705,8.6352,2.5186,8.995,29.92,2.2,30.0007733234,136.19
2021-06-06 01:00:00,36.70688,19.00284,41.3340412662,6.86688,2.00284,7.153,29.84,17.0,34.3427663417,136.82,36.42688,4.20284,36.6685348848,6.86688,2.00284,7.153,29.56,2.2,29.641754334,136.63
2021-06-06 01:30:00,38.97664,19.55152,43.6055088263,8.33664,2.43152,8.684,30.64,17.12,35.098489996,136.16,38.65664,4.27152,38.8919233158,8.33664,2.43152,8.684,30.32,1.8399999999999999,30.3757798254,135.97
2021-06-06 02:00:00,38.56224,19.29232,43.1189049583,7.72224,2.25232,8.044,30.84,17.04,35.2344604046,136.16,38.04224,4.09232,38.2617185605,7.72224,2.25232,8.044,30.32,1.8399999999999999,30.3757798254,135.97
2021-06-06 02:30:00,40.84896,20.03428,45.4973615521,10.12896,2.9542800000000002,10.551,30.72,17.08,35.1488947195,135.81,40.56896,4.7142800000000005,40.8419508765,10.12896,2.9542800000000002,10.551,30.44,1.76,30.4908379682,135.61
2021-06-06 03:00:00,41.49104,20.59822,46.3227057441,11.65104,3.3982200000000002,12.1365,29.84,17.2,34.4422066657,135.73,41.05104,5.07822,41.3639481125,11.65104,3.3982200000000002,12.1365,29.4,1.6800000000000002,29.4479608802,135.54
2021-06-06 03:30:00,39.82464,20.16552,44.6391100718,10.30464,3.00552,10.734,29.52,17.16,34.1452192847,135.78,39.50464,4.72552,39.7862679929,10.30464,3.00552,10.734,29.2,1.72,29.2506136688,135.59
2021-06-06 04:00:00,38.56112,19.26866,43.1073222765,8.60112,2.50866,8.9595,29.96,16.76,34.3292761357,135.93,38.20112,4.66866,38.4853472824,8.60112,2.50866,8.9595,29.6,2.16,29.6787061713,135.74
2021-06-06 04:30:00,37.45152,11.45336,39.1637052078,7.45152,2.17336,7.7620000000000005,30.0,9.28,31.4025221917,135.87,37.25152,8.37336,38.1810018203,7.45152,2.17336,7.7620000000000005,29.8,6.2,30.438133977,135.67
2021-06-06 05:00:00,35.05136,9.63998,36.3528135397,6.17136,1.7999800000000001,6.4285,28.88,7.84,29.9252401828,136.7,35.01136,9.55998,36.2930922718,6.17136,1.7999800000000001,6.4285,28.84,7.76,29.8657529622,136.51
2021-06-06 05:30:00,32.39488,8.98684,33.6183215435,3.79488,1.10684,3.9530000000000003,28.6,7.88,29.665710846,137.07,32.23488,8.86684,33.4321453126,3.79488,1.10684,3.9530000000000003,28.44,7.76,29.4796743537,136.88
2021-06-06 06:00:00,32.02128,8.89954,33.2349843546,4.18128,1.21954,4.3555,27.84,7.68,28.8798891965,137.07,31.86128,8.81954,33.0594229994,4.18128,1.21954,4.3555,27.68,7.6,28.7043968757,136.88
2021-06-06 06:30:00,33.4832,8.7126,34.5981803134,5.3232,1.5526,5.545,28.16,7.16,29.0560011013,136.98,33.4032,8.6326,34.5006601821,5.3232,1.5526,5.545,28.08,7.08,28.9588121303,136.79
2021-06-06 07:00:00,33.83856,8.65458,34.9277811756,6.35856,1.8545800000000001,6.6235,27.48,6.8,28.3088396089,136.8,33.79856,8.574580000000001,34.8692712893,6.35856,1.8545800000000001,6.6235,27.44,6.72,28.2508760926,136.61
2021-06-06 07:30:00,35.48128,8.64204,36.518571793,8.92128,2.60204,9.293,26.56,6.04,27.2381203463,136.6,35.32128,8.60204,36.3536506145,8.92128,2.60204,9.293,26.4,6.0,27.0732340144,136.41
2021-06-06 08:00:00,36.11072,8.72396,37.1495838066,10.71072,3.12396,11.157,25.4,5.6,26.0099980777,136.37,36.03072,8.60396,37.0437702104,10.71072,3.12396,11.157,25.32,5.48,25.9062309107,136.17
2021-06-06 08:30:00,39.2792,9.1681,40.3349675871,14.8392,4.3281,15.4575,24.44,4.84,24.9146382675,136.7,39.1992,9.1281,40.2479749832,14.8392,4.3281,15.4575,24.36,4.8,24.82840309,136.51
2021-06-06 09:00:00,41.54256,8.91158,42.4876517291,16.70256,4.87158,17.3985,24.84,4.04,25.1663902855,136.7,41.50256,8.87158,42.4401627972,16.70256,4.87158,17.3985,24.8,4.0,25.120509549,136.51
2021-06-06 09:30:00,42.72752,9.23886,43.7149573882,19.60752,5.71886,20.4245,23.12,3.52,23.3864234119,137.24,42.72752,9.19886,43.7065211456,19.60752,5.71886,20.4245,23.12,3.48,23.3804362662,137.05
2021-06-06 10:00:00,40.72624,8.43682,41.5909431998,19.32624,5.63682,20.1315,21.4,2.8,21.5824002372,137.24,40.68624,8.43682,41.5517756185,19.32624,5.63682,20.1315,21.36,2.8,21.5427389159,137.05
2021-06-06 10:30:00,42.93184,8.62012,43.7886898023,21.05184,6.14012,21.929,21.88,2.48,22.0200999089,137.02,42.89184,8.54012,43.7337808587,21.05184,6.14012,21.929,21.84,2.4,21.9714724131,136.83
2021-06-06 11:00:00,43.4136,8.8323,44.3029365646,23.0136,6.7123,23.9725,20.4,2.12,20.5098610429,137.02,43.4536,8.8323,44.3421343222,23.0136,6.7123,23.9725,20.44,2.12,20.5496471989,136.83
2021-06-06 11:30:00,47.5792,8.5856,48.3476245538,22.5792,6.5856,23.52,25.0,2.0,25.079872408,136.9,47.5392,8.5456,48.3011678534,22.5792,6.5856,23.52,24.96,1.96,25.0368368609,136.7
2021-06-06 12:00:00,51.77648,7.96314,52.3852601392,19.89648,5.80314,20.7255,31.88,2.16,31.9530906173,136.74,51.73648,7.96314,52.3457253408,19.89648,5.80314,20.7255,31.84,2.16,31.9131822293,136.54
2021-06-06 12:30:00,50.52416,6.8628800000000005,50.988134557,16.12416,4.70288,16.796,34.4,2.16,34.4677472429,136.86,50.48416,6.8628800000000005,50.9484988277,16.12416,4.70288,16.796,34.36,2.16,34.4278259552,136.65
2021-06-06 13:00:00,49.29072,7.85146,49.9121278073,18.69072,5.45146,19.4695,30.6,2.4,30.6939733498,136.86,49.21072,7.77146,49.8205836322,18.69072,5.45146,19.4695,30.52,2.32,30.6080512284,136.65
2021-06-06 13:30:00,46.2144,7.8892,46.8829419299,18.1344,5.2892,18.89,28.08,2.6,28.2001134749,137.2,46.0944,7.8492,46.7579260875,18.1344,5.2892,18.89,27.96,2.56,28.0769514015,137.0
2021-06-06 14:00:00,44.6096,7.9778,45.3173444169,17.8896,5.2178,18.635,26.72,2.76,26.8621667034,137.2,44.5696,7.9778,45.2779696652,17.8896,5.2178,18.635,26.68,2.76,26.8223787163,137.0
2021-06-06 14:30:00,43.10016,7.95088,43.8273919461,15.74016,4.59088,16.396,27.36,3.36,27.565543709499998,137.27,43.10016,7.91088,43.8201530623,15.74016,4.59088,16.396,27.36,3.32,27.560696653,137.07
2021-06-06 15:00:00,38.8752,14.3536,41.4404030868,15.4752,4.5136,16.12,23.4,9.84,25.3847513283,137.36,38.7952,9.5936,39.9637924126,15.4752,4.5136,16.12,23.32,5.08,23.866897578,137.17
2021-06-06 15:30:00,33.83168,17.17924,37.9434956033,14.19168,4.13924,14.783,19.64,13.04,23.5748001052,134.53,33.79168,10.33924,35.3380463665,14.19168,4.13924,14.783,19.6,6.2,20.5572371685,134.34
2021-06-06 16:00:00,39.85424,16.97582,43.3190363541,13.49424,3.93582,14.0565,26.36,13.04,29.409032626,134.53,39.65424,10.13582,40.9291289554,13.49424,3.93582,14.0565,26.16,6.2,26.884672213,134.34
2021-06-06 16:30:00,46.77136,16.89998,49.7309706345,14.33136,4.17998,14.9285,32.44,12.72,34.8446839561,134.39,46.49136,10.659980000000001,47.697816808,14.33136,4.17998,14.9285,32.16,6.48,32.8063408505,134.2
2021-06-06 17:00:00,48.93776,15.50518,51.3353188424,12.01776,3.50518,12.5185,36.92,12.0,38.8212106972,134.2,48.49776,10.58518,49.6394879169,12.01776,3.50518,12.5185,36.48,7.08,37.1606889064,134.01
2021-06-06 17:30:00,50.09152,14.32336,52.0991268411,9.61152,2.80336,10.012,40.48,11.52,42.0872997471,133.78,49.53152,10.32336,50.5958816032,9.61152,2.80336,10.012,39.92,7.52,40.6221220519,133.59
2021-06-06 18:00:00,47.79568,16.20374,50.4676947824,12.35568,3.60374,12.8705,35.44,12.6,37.6132104453,133.78,47.35568,10.08374,48.4173754003,12.35568,3.60374,12.8705,35.0,6.48,35.5948086102,133.59
2021-06-06 18:30:00,46.8088,16.0959,49.4989065965,10.8888,3.1759,11.3425,35.92,12.92,38.1729328189,133.82,46.4088,9.2959,47.3306504736,10.8888,3.1759,11.3425,35.52,6.12,36.0433738709,133.63
2021-06-06 19:00:00,46.52816,15.82238,49.1448611947,9.12816,2.66238,9.5085,37.4,13.16,39.647769168,133.82,46.04816,8.58238,46.8411174701,9.12816,2.66238,9.5085,36.92,5.92,37.3916140331,133.63
2021-06-06 19:30:00,47.03808,15.28444,49.459024214,7.55808,2.20444,7.873,39.48,13.08,41.5903450334,133.82,46.51808,8.20444,47.2360519371,7.55808,2.20444,7.873,38.96,6.0,39.4193049152,133.63
2021-06-06 20:00:00,47.61264,15.45202,50.0572513214,7.17264,2.09202,7.4715,40.44,13.36,42.5897076769,133.62,47.17264,7.81202,47.815119168,7.17264,2.09202,7.4715,40.0,5.72,40.4069103001,133.44
2021-06-06 20:30:00,47.63104,15.58072,50.1146167021,6.79104,1.98072,7.074,40.84,13.6,43.0449253687,133.74,47.03104,7.42072,47.6128744018,6.79104,1.98072,7.074,40.24,5.44,40.6060488105,133.55
2021-06-06 21:00:00,47.35472,15.53346,49.8373141918,6.35472,1.85346,6.6195,41.0,13.68,43.2220129101,133.74,46.75472,7.2534600000000005,47.3140203772,6.35472,1.85346,6.6195,40.4,5.4,40.7592934188,133.55
2021-06-06 21:30:00,46.39936,15.92648,49.0566343485,5.91936,1.72648,6.166,40.48,14.2,42.8983729295,133.84,45.75936,6.68648,46.2453029226,5.91936,1.72648,6.166,39.84,4.96,40.1475677968,133.66
2021-06-06 22:00:00,44.54064,16.10602,47.3631976523,5.30064,1.54602,5.5215,39.24,14.56,41.854165862,133.99,44.02064,6.10602,44.4420997057,5.30064,1.54602,5.5215,38.72,4.5600000000000005,38.9875877684,133.8
2021-06-06 22:30:00,43.17776,15.79018,45.9744357556,4.21776,1.23018,4.3935,38.96,14.56,41.5917684164,134.01,42.69776,5.83018,43.0939637055,4.21776,1.23018,4.3935,38.48,4.6,38.7539726996,133.83
2021-06-06 23:00:00,40.0568,15.9149,43.1025668406,3.1368,0.9149,3.2675,36.92,15.0,39.8508017485,134.01,39.6168,5.1549,39.9507676553,3.1368,0.9149,3.2675,36.48,4.24,36.7255769185,133.83
2021-06-06 23:30:00,38.17648,16.40314,41.5512530142,3.57648,1.04314,3.7255000000000003,34.6,15.36,37.8561699066,134.35,37.73648,5.00314,38.0666958462,3.57648,1.04314,3.7255000000000003,34.16,3.96,34.3887656074,134.18
