Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-07 00:00:00,35.87824,16.82782,39.6285708984,2.83824,0.8278200000000001,2.9565,33.04,16.0,36.7102383539,134.35,35.47824,4.22782,35.7292593745,2.83824,0.8278200000000001,2.9565,32.64,3.4,32.8166055527,134.18
2021-06-07 00:30:00,33.84832,17.48576,38.0980389207,2.48832,0.7257600000000001,2.592,31.36,16.76,35.5576602155,134.92,33.48832,3.44576,33.6651279279,2.48832,0.7257600000000001,2.592,31.0,2.7199999999999998,31.1191002441,134.74
2021-06-07 01:00:00,33.13936,17.46398,37.4594150869,2.13936,0.6239800000000001,2.2285,31.0,16.84,35.2786847827,134.92,32.85936,3.26398,33.0210706224,2.13936,0.6239800000000001,2.2285,30.72,2.64,30.8332288287,134.74
2021-06-07 01:30:00,33.0416,17.2988,37.2960562526,2.1216,0.6188,2.21,30.92,16.68,35.1321619033,135.11,32.7216,3.4588,32.9038964866,2.1216,0.6188,2.21,30.6,2.84,30.7315082611,134.92
2021-06-07 02:00:00,33.96032,17.20676,38.0706701307,2.08032,0.6067600000000001,2.167,31.88,16.6,35.9429325459,135.11,33.48032,3.52676,33.6655590092,2.08032,0.6067600000000001,2.167,31.4,2.92,31.535478433,134.92
2021-06-07 02:30:00,32.79456,17.84508,37.3353725815,2.07456,0.6050800000000001,2.161,30.72,17.24,35.2269215232,135.31,32.47456,2.9250800000000003,32.6060292001,2.07456,0.6050800000000001,2.161,30.4,2.32,30.4883977933,135.11
2021-06-07 03:00:00,32.75296,17.49628,37.1332223568,2.11296,0.61628,2.201,30.64,16.88,34.9820525413,135.31,32.35296,3.25628,32.5164170874,2.11296,0.61628,2.201,30.24,2.64,30.3550193543,135.11
2021-06-07 03:30:00,33.16208,17.25894,37.3844160025,2.12208,0.61894,2.2105,31.04,16.64,35.2189040147,135.14,32.80208,3.45894,32.9839463717,2.12208,0.61894,2.2105,30.68,2.84,30.8111668069,134.95
2021-06-07 04:00:00,33.55824,16.85782,37.5545146028,2.11824,0.61782,2.2065,31.44,16.24,35.3865963325,135.03,33.23824,3.8978200000000003,33.4660066194,2.11824,0.61782,2.2065,31.12,3.2800000000000002,31.2923760683,134.84
2021-06-07 04:30:00,33.39568,16.90874,37.4322979665,2.15568,0.6287400000000001,2.2455,31.24,16.28,35.2274892662,134.98,32.99568,3.82874,33.2170761605,2.15568,0.6287400000000001,2.2455,30.84,3.2,31.0055736925,134.79
2021-06-07 05:00:00,32.9144,17.1717,37.124452969,2.2344,0.6517000000000001,2.3275,30.68,16.52,34.8449824222,134.98,32.5144,3.6117,32.7143788608,2.2344,0.6517000000000001,2.3275,30.28,2.96,30.4243323674,134.79
2021-06-07 05:30:00,33.944,17.137,38.0246223518,2.664,0.777,2.775,31.28,16.36,35.2999716714,135.06,33.544,3.857,33.7650171775,2.664,0.777,2.775,30.88,3.08,31.0332209092,134.87
2021-06-07 06:00:00,35.66688,17.18284,39.5901038064,3.5068799999999998,1.02284,3.653,32.16,16.16,35.9918212932,134.84,35.30688,4.22284,35.558517306,3.5068799999999998,1.02284,3.653,31.8,3.2,31.9606007453,134.65
2021-06-07 06:30:00,40.19744,15.49092,43.0790295271,4.83744,1.41092,5.039,35.36,14.08,38.0601629003,133.53,39.63744,6.37092,40.1461738077,4.83744,1.41092,5.039,34.8,4.96,35.151694127,133.35
2021-06-07 07:00:00,44.77408,13.53744,46.7758540446,6.09408,1.77744,6.348,38.68,11.76,40.4282079741,133.53,44.21408,8.85744,45.0925616216,6.09408,1.77744,6.348,38.12,7.08,38.7719073557,133.35
2021-06-07 07:30:00,47.92272,11.39246,49.2582504465,5.32272,1.55246,5.5445,42.6,9.84,43.7216834077,132.79,47.24272,10.47246,48.3895341107,5.32272,1.55246,5.5445,41.92,8.92,42.8585207398,132.61
2021-06-07 08:00:00,49.29984,10.94412,50.4999800653,7.89984,2.30412,8.229,41.4,8.64,42.2919566821,132.68,48.69984,12.38412,50.2497845189,7.89984,2.30412,8.229,40.8,10.08,42.0267343485,132.49
2021-06-07 08:30:00,53.24864,11.37252,54.4495351036,14.16864,4.13252,14.759,39.08,7.24,39.7449871053,132.59,52.64864,15.57252,54.9033940026,14.16864,4.13252,14.759,38.48,11.44,40.1445388565,132.49
2021-06-07 09:00:00,50.57616,12.31138,52.053031015,17.93616,5.23138,18.6835,32.64,7.08,33.3990419024,132.59,50.09616,16.83138,52.8480898373,17.93616,5.23138,18.6835,32.16,11.6,34.188091494,132.42
2021-06-07 09:30:00,48.0336,14.1148,50.0645014756,23.4336,6.8347999999999995,24.41,24.6,7.28,25.6545980284,132.8,47.7536,18.2748,51.1309556727,23.4336,6.8347999999999995,24.41,24.32,11.44,26.8763092704,132.56
2021-06-07 10:00:00,45.81696,14.02828,47.9164529509,26.97696,7.86828,28.101,18.84,6.16,19.8214832946,132.8,45.61696,20.26828,49.9170333033,26.97696,7.86828,28.101,18.64,12.4,22.3877109147,132.62
2021-06-07 10:30:00,43.3048,13.9989,45.5112612905,28.3848,8.2789,29.5675,14.92,5.72,15.9788860688,132.48,43.1848,21.0789,48.0546249205,28.3848,8.2789,29.5675,14.8,12.8,19.567319693800002,132.3
2021-06-07 11:00:00,44.22224,12.74482,46.0221354073,27.10224,7.90482,28.2315,17.12,4.84,17.7910089652,132.48,44.10224,21.58482,49.1010389651,27.10224,7.90482,28.2315,17.0,13.68,21.8206874319,132.3
2021-06-07 11:30:00,43.13488,13.07434,45.0727882325,29.05488,8.47434,30.2655,14.08,4.6,14.8123732062,132.28,43.05488,22.31434,48.4938394175,29.05488,8.47434,30.2655,14.0,13.84,19.6861778921,132.1
2021-06-07 12:00:00,41.97744,12.45842,43.7871864573,26.25744,7.65842,27.3515,15.72,4.8,16.4364959769,132.28,41.85744,21.37842,47.0008736626,26.25744,7.65842,27.3515,15.6,13.72,20.77494645,132.1
2021-06-07 12:30:00,46.98576,13.09918,48.7775579488,27.90576,8.13918,29.0685,19.08,4.96,19.7141573495,132.38,46.82576,21.69918,51.6091679089,27.90576,8.13918,29.0685,18.92,13.56,23.2774569058,132.2
2021-06-07 13:00:00,44.25328,13.30554,46.2102822481,26.69328,7.78554,27.8055,17.56,5.52,18.4071725151,132.38,44.05328,20.74554,48.6936228746,26.69328,7.78554,27.8055,17.36,12.96,21.6640531757,132.2
2021-06-07 13:30:00,44.664,14.252,46.8827516257,30.624,8.932,31.9,14.04,5.32,15.0141266812,132.72,44.584,22.212,49.8107016614,30.624,8.932,31.9,13.96,13.28,19.2675893666,132.53
2021-06-07 14:00:00,41.67568,13.55874,43.8258112743,28.79568,8.39874,29.9955,12.88,5.16,13.8751576568,132.72,41.63568,21.83874,47.0155337506,28.79568,8.39874,29.9955,12.84,13.44,18.5876087757,132.53
2021-06-07 14:30:00,42.49184,13.20012,44.4949394269,28.25184,8.24012,29.429,14.24,4.96,15.0790981163,132.53,42.37184,21.76012,47.6327161455,28.25184,8.24012,29.429,14.12,13.52,19.5490357818,132.34
2021-06-07 15:00:00,42.81088,13.32984,44.8381096925,28.97088,8.44984,30.178,13.84,4.88,14.675149062300001,132.53,42.69088,22.08984,48.0673721603,28.97088,8.44984,30.178,13.72,13.64,19.3465242356,132.34
2021-06-07 15:30:00,41.0776,13.6593,43.2890944494,27.3576,7.9793,28.4975,13.72,5.68,14.8492693423,132.76,41.0376,21.0193,46.1074352599,27.3576,7.9793,28.4975,13.68,13.04,18.8993121568,132.57
2021-06-07 16:00:00,43.1864,13.5077,45.2495646858,25.4664,7.4277,26.5275,17.72,6.08,18.734054553100002,132.76,43.0664,19.9877,47.4786579449,25.4664,7.4277,26.5275,17.6,12.56,21.6220628063,132.57
2021-06-07 16:30:00,45.12704,12.92372,46.9411576104,21.40704,6.24372,22.299,23.72,6.68,24.6426621938,132.55,44.88704,18.20372,48.437813553,21.40704,6.24372,22.299,23.48,11.96,26.3505597664,132.36
2021-06-07 17:00:00,52.51984,12.78662,54.05396604,19.83984,5.78662,20.6665,32.68,7.0,33.4212866299,132.55,52.11984,17.38662,54.9433551638,19.83984,5.78662,20.6665,32.28,11.6,34.3009970701,132.36
2021-06-07 17:30:00,56.60912,12.11766,57.891537819,22.20912,6.47766,23.1345,34.4,5.64,34.8592828383,133.04,56.12912,14.87766,58.0673994514,22.20912,6.47766,23.1345,33.92,8.4,34.9446190421,132.85
2021-06-07 18:00:00,68.46896,10.29678,69.2388775317,29.26896,8.53678,30.4885,39.2,1.76,39.2394903127,133.04,68.26896,10.29678,69.041107884,29.26896,8.53678,30.4885,39.0,1.76,39.0396926217,132.85
2021-06-07 18:30:00,75.43952,11.50486,76.3117486463,36.83952,10.74486,38.3745,38.6,0.76,38.6074811403,134.95,75.27952,11.50486,76.1535812359,36.83952,10.74486,38.3745,38.44,0.76,38.4475122732,134.75
2021-06-07 19:00:00,80.3448,12.2439,81.2723813743,40.7448,11.8839,42.4425,39.6,0.36,39.6016363298,134.95,80.0648,12.2439,80.9955880666,40.7448,11.8839,42.4425,39.32,0.36,39.3216479817,134.75
2021-06-07 19:30:00,71.7408,8.7794,72.276000505,29.1408,8.4994,30.355,42.6,0.28,42.6009201779,135.05,71.5808,8.7794,72.1171879166,29.1408,8.4994,30.355,42.44,0.28,42.4409236469,134.84
2021-06-07 20:00:00,71.40272,8.04746,71.854784363,27.04272,7.88746,28.1695,44.36,0.16,44.3602885473,135.05,71.20272,8.00746,71.6515648891,27.04272,7.88746,28.1695,44.16,0.12,44.1601630432,134.84
2021-06-07 20:30:00,79.28432,10.21126,79.9391845633,34.32432,10.01126,35.7545,44.96,0.2,44.9604448377,135.02,79.08432,10.21126,79.7408270627,34.32432,10.01126,35.7545,44.76,0.2,44.7604468253,134.83
2021-06-07 21:00:00,85.06864,11.69502,85.8687778197,39.54864,11.53502,41.1965,45.52,0.16,45.5202811942,135.02,84.86864,11.73502,85.6761153989,39.54864,11.53502,41.1965,45.32,0.2,45.3204413041,134.83
2021-06-07 21:30:00,85.5672,12.2771,86.4434664983,40.4472,11.7971,42.1325,45.12,0.48,45.1225531193,135.43,85.3672,12.2771,86.2454985506,40.4472,11.7971,42.1325,44.92,0.48,44.922564486,135.24
2021-06-07 22:00:00,78.0184,10.9137,78.7780400001,33.5784,9.7937,34.9775,44.44,1.12,44.454111171,135.43,77.8584,10.9137,78.619585971,33.5784,9.7937,34.9775,44.28,1.12,44.2941621436,135.24
2021-06-07 22:30:00,70.928,9.024,71.499746573,26.688,7.784,27.8,44.24,1.24,44.2573745267,135.59,70.728,9.024,71.3013503378,26.688,7.784,27.8,44.04,1.24,44.0574533989,135.4
2021-06-07 23:00:00,72.91952,11.46986,73.8160828373,31.91952,9.30986,33.2495,41.0,2.16,41.056858136,135.5,72.79952,11.42986,73.6913279284,31.91952,9.30986,33.2495,40.88,2.12,40.9349337364,135.31
2021-06-07 23:30:00,57.27696,9.55078,58.0677840584,19.71696,5.75078,20.5385,37.56,3.8,37.7517363839,136.41,57.15696,9.51078,57.9428426352,19.71696,5.75078,20.5385,37.44,3.76,37.628329753,136.23
2021-06-08 00:00:00,50.3752,8.5611,51.0974872988,13.8552,4.0411,14.4325,36.52,4.52,36.7986521492,136.41,50.2952,8.5211,51.0119230009,13.8552,4.0411,14.4325,36.44,4.48,36.7143568649,136.23
2021-06-08 00:30:00,52.4904,9.4647,53.3368787824,17.0904,4.9847,17.8025,35.4,4.48,35.6823541824,136.49,52.4104,9.3847,53.2439914192,17.0904,4.9847,17.8025,35.32,4.4,35.5930105498,136.31
2021-06-08 01:00:00,51.0872,9.5871,51.9789812352,16.6872,4.8671,17.3825,34.4,4.72,34.722304071,136.87,51.0072,9.5071,51.8856377262,16.6872,4.8671,17.3825,34.32,4.64,34.6322393154,136.69
2021-06-08 01:30:00,50.23568,9.53374,51.1323355955,15.955680000000001,4.65374,16.6205,34.28,4.88,34.6256090199,136.74,50.15568,9.45374,51.0388620195,15.955680000000001,4.65374,16.6205,34.2,4.8,34.5351994348,136.56
2021-06-08 02:00:00,49.07952,9.42486,49.976267062,14.75952,4.30486,15.3745,34.32,5.12,34.6998097977,136.86,48.91952,9.34486,49.8040745868,14.75952,4.30486,15.3745,34.16,5.04,34.5298016212,136.68
2021-06-08 02:30:00,46.7408,9.6044,47.7173645961,13.1808,3.8444000000000003,13.73,33.56,5.76,34.0507151173,136.89,46.6608,9.5644,47.6309563624,13.1808,3.8444000000000003,13.73,33.48,5.72,33.9651115117,136.71
2021-06-08 03:00:00,45.26352,9.31186,46.2114377557,11.90352,3.47186,12.3995,33.36,5.84,33.867317579,136.89,45.14352,9.23186,46.0778106799,11.90352,3.47186,12.3995,33.24,5.76,33.7353701625,136.71
2021-06-08 03:30:00,45.56256,9.16408,46.4750173319,12.08256,3.52408,12.586,33.48,5.64,33.9517304419,137.0,45.48256,9.08408,46.3808556799,12.08256,3.52408,12.586,33.4,5.5600000000000005,33.859616064,136.81
2021-06-08 04:00:00,41.77424,7.84582,42.5046352655,7.97424,2.32582,8.3065,33.8,5.52,34.2477794901,137.0,41.61424,7.72582,42.325326525,7.97424,2.32582,8.3065,33.64,5.4,34.070655996,136.81
2021-06-08 04:30:00,38.28544,7.12992,38.9436859478,4.28544,1.24992,4.464,34.0,5.88,34.504701129,136.75,38.20544,7.04992,38.8504442394,4.28544,1.24992,4.464,33.92,5.8,34.4123001266,136.57
2021-06-08 05:00:00,37.30304,7.31672,38.0138288627,4.10304,1.19672,4.274,33.2,6.12,33.7593601835,136.75,37.18304,7.23672,37.8807151464,4.10304,1.19672,4.274,33.08,6.04,33.6268939987,136.57
2021-06-08 05:30:00,36.532,6.8785,37.1739261614,3.012,0.8785000000000001,3.1375,33.52,6.0,34.0527590659,136.36,36.412,6.7985,37.0412384546,3.012,0.8785000000000001,3.1375,33.4,5.92,33.9205896175,136.16
2021-06-08 06:00:00,37.02848,6.64664,37.6202891323,3.58848,1.04664,3.738,33.44,5.6,33.9056573451,136.36,36.86848,6.56664,37.4487059643,3.58848,1.04664,3.738,33.28,5.52,33.73468245,136.16
2021-06-08 06:30:00,39.85648,5.48814,40.2325574461,4.41648,1.28814,4.6005,35.44,4.2,35.6880035866,135.94,39.69648,5.40814,40.0631813845,4.41648,1.28814,4.6005,35.28,4.12,35.5197522514,135.75
2021-06-08 07:00:00,43.07408,4.50994,43.3095362091,6.27408,1.8299400000000001,6.5355,36.8,2.68,36.897457907,135.94,42.95408,4.42994,43.1819100672,6.27408,1.8299400000000001,6.5355,36.68,2.6,36.7720328511,135.75
2021-06-08 07:30:00,45.77776,3.78518,45.9339841321,9.13776,2.6651800000000003,9.5185,36.64,1.12,36.6571139071,135.78,45.61776,3.74518,45.7712398854,9.13776,2.6651800000000003,9.5185,36.48,1.08,36.4959833406,135.58
2021-06-08 08:00:00,48.58544,4.34742,48.7795555602,12.98544,3.78742,13.5265,35.6,0.56,35.6044042219,136.52,48.42544,4.34742,48.6201943625,12.98544,3.78742,13.5265,35.44,0.56,35.4444241031,136.33
2021-06-08 08:30:00,50.91968,6.78324,51.3695060926,16.39968,4.78324,17.083,34.52,2.0,34.5778888887,136.24,50.75968,6.82324,51.216225142,16.39968,4.78324,17.083,34.36,2.04,34.4205055163,136.04
2021-06-08 09:00:00,50.25536,8.754480000000001,51.0121762798,21.37536,6.23448,22.266,28.88,2.52,28.9897361147,136.05,50.13536,8.754480000000001,50.8939607655,21.37536,6.23448,22.266,28.76,2.52,28.8701922404,135.85
2021-06-08 09:30:00,46.18512,9.64566,47.1816072877,24.70512,7.20566,25.7345,21.48,2.44,21.6181405306,135.99,46.06512,9.64566,47.0641481114,24.70512,7.20566,25.7345,21.36,2.44,21.4989116004,135.79
2021-06-08 10:00:00,44.89584,10.88462,46.1964436061,25.93584,7.56462,27.0165,18.96,3.32,19.2484804595,135.89,44.81584,10.92462,46.1281566622,25.93584,7.56462,27.0165,18.88,3.36,19.1766524712,135.69
2021-06-08 10:30:00,43.47088,11.59734,44.9912847455,26.87088,7.83734,27.9905,16.6,3.76,17.0205052804,136.01,43.35088,11.63734,44.885704618,26.87088,7.83734,27.9905,16.48,3.8,16.9124332962,135.82
2021-06-08 11:00:00,44.74064,13.95102,46.8652944795,30.14064,8.79102,31.3965,14.6,5.16,15.4850121085,136.31,44.66064,13.95102,46.788927368,30.14064,8.79102,31.3965,14.52,5.16,15.4096073928,136.12
2021-06-08 11:30:00,41.79632,14.33726,44.1869821311,30.91632,9.01726,32.2045,10.88,5.32,12.1110197754,136.06,41.71632,14.33726,44.1113180335,30.91632,9.01726,32.2045,10.8,5.32,12.0392026314,135.86
2021-06-08 12:00:00,41.90832,13.77826,44.1151644432,30.50832,8.89826,31.7795,11.4,4.88,12.4005806316,135.84,41.86832,13.77826,44.0771671986,30.50832,8.89826,31.7795,11.36,4.88,12.363818180500001,135.64
2021-06-08 12:30:00,44.10784,13.878120000000001,46.239634127,30.98784,9.03812,32.279,13.12,4.84,13.9842768851,135.84,43.98784,13.878120000000001,46.1251805698,30.98784,9.03812,32.279,13.0,4.84,13.8717554765,135.64
2021-06-08 13:00:00,44.07712,13.27916,46.0339939371,31.67712,9.23916,32.997,12.4,4.04,13.0415336521,135.89,44.07712,13.27916,46.0339939371,31.67712,9.23916,32.997,12.4,4.04,13.0415336521,135.69
2021-06-08 13:30:00,45.09744,14.44342,47.3538961,35.25744,10.28342,36.7265,9.84,4.16,10.6832204882,136.08,45.05744,14.44342,47.3158037092,35.25744,10.28342,36.7265,9.8,4.16,10.6463890592,135.88
2021-06-08 14:00:00,41.95552,14.46536,44.3791876717,33.27552,9.70536,34.662,8.68,4.76,9.8994949366,136.14,41.87552,14.46536,44.3035643622,33.27552,9.70536,34.662,8.6,4.76,9.8294252121,135.93
2021-06-08 14:30:00,42.0064,14.4002,44.406118959,33.3264,9.7202,34.715,8.68,4.68,9.8612778077,136.0,41.9664,14.4402,44.3812810203,33.3264,9.7202,34.715,8.64,4.72,9.8452018771,135.8
2021-06-08 15:00:00,43.77664,14.15152,46.0071703977,34.25664,9.99152,35.684,9.52,4.16,10.3892251877,136.0,43.73664,14.15152,45.9691113336,34.25664,9.99152,35.684,9.48,4.16,10.3525842184,135.8
2021-06-08 15:30:00,42.27216,13.33438,44.3254013073,32.55216,9.49438,33.908500000000004,9.72,3.84,10.4510286575,136.15,42.27216,13.33438,44.3254013073,32.55216,9.49438,33.908500000000004,9.72,3.84,10.4510286575,135.95
2021-06-08 16:00:00,44.57696,13.30828,46.5211315361,32.73696,9.54828,34.101,11.84,3.76,12.4226889199,136.15,44.53696,13.30828,46.4828045905,32.73696,9.54828,34.101,11.8,3.76,12.3845710463,135.95
2021-06-08 16:30:00,48.76272,12.79246,50.4127949498,31.24272,9.11246,32.5445,17.52,3.68,17.9023126998,136.15,48.68272,12.83246,50.3455981815,31.24272,9.11246,32.5445,17.44,3.7199999999999998,17.8323301899,135.97
2021-06-08 17:00:00,52.06224,11.78982,53.3804897828,28.90224,8.42982,30.1065,23.16,3.36,23.402461409,136.15,51.94224,11.74982,53.2546201399,28.90224,8.42982,30.1065,23.04,3.32,23.2779724203,135.94
2021-06-08 17:30:00,57.32592,10.60006,58.297704722,27.56592,8.04006,28.7145,29.76,2.56,29.8699045864,136.15,57.24592,10.64006,58.226336253,27.56592,8.04006,28.7145,29.68,2.6,29.7936637559,135.97
2021-06-08 18:00:00,60.54624,9.48932,61.2853520199,25.26624,7.36932,26.319,35.28,2.12,35.3436387487,136.15,60.42624,9.48932,61.1668020629,25.26624,7.36932,26.319,35.16,2.12,35.2238555527,135.97
2021-06-08 18:30:00,62.71872,8.25796,63.2600327363,22.27872,6.49796,23.207,40.44,1.76,40.4782805959,136.06,62.55872,8.29796,63.1066524877,22.27872,6.49796,23.207,40.28,1.8,40.3201984122,135.88
2021-06-08 19:00:00,64.37456,7.31758,64.7891268057,20.01456,5.83758,20.8485,44.36,1.48,44.3846820423,135.96,64.21456,7.31758,64.6301531257,20.01456,5.83758,20.8485,44.2,1.48,44.2247713391,135.78
2021-06-08 19:30:00,64.82144,6.55792,65.1523245817,17.82144,5.19792,18.564,47.0,1.3599999999999999,47.0196724787,135.91,64.70144,6.55792,65.0329351391,17.82144,5.19792,18.564,46.88,1.3599999999999999,46.8997228137,135.73
2021-06-08 20:00:00,60.29792,4.47856,60.4640112464,12.33792,3.59856,12.852,47.96,0.88,47.9680727151,135.83,60.09792,4.51856,60.2675482561,12.33792,3.59856,12.852,47.76,0.92,47.768860149700004,135.65
2021-06-08 20:30:00,56.9464,3.0777,57.0295073646,8.9064,2.5977,9.2775,48.04,0.48,48.0423979418,135.71,56.7864,3.1177,56.8719199452,8.9064,2.5977,9.2775,47.88,0.52,47.882823642700004,135.54
2021-06-08 21:00:00,56.112,2.911,56.1874582536,7.5120000000000005,2.191,7.825,48.6,0.72,48.6053330407,135.71,55.952,2.951,56.0297662408,7.5120000000000005,2.191,7.825,48.44,0.76,48.445961648,135.54
2021-06-08 21:30:00,55.00928,2.45104,55.0638582302,7.16928,2.09104,7.468,47.84,0.36,47.8413544959,135.81,54.80928,2.45104,54.8640571887,7.16928,2.09104,7.468,47.64,0.36,47.6413601821,135.64
2021-06-08 22:00:00,53.0848,2.4264,53.1402240116,7.0848,2.0664,7.38,46.0,0.36,46.0014086741,135.66,52.9248,2.4264,52.9803913915,7.0848,2.0664,7.38,45.84,0.36,45.8414135908,135.49
2021-06-08 22:30:00,51.48256,2.71908,51.5543148553,6.44256,1.87908,6.711,45.04,0.84,45.0478323563,135.37,51.32256,2.63908,51.3903678543,6.44256,1.87908,6.711,44.88,0.76,44.8864344764,135.21
2021-06-08 23:00:00,47.76208,3.38894,47.8821595195,5.72208,1.66894,5.9605,42.04,1.72,42.0751708256,135.37,47.64208,3.38894,47.7624612122,5.72208,1.66894,5.9605,41.92,1.72,41.9552714209,135.21
2021-06-08 23:30:00,45.88368,3.74274,46.0360749092,5.56368,1.62274,5.7955,40.32,2.12,40.3756956596,135.69,45.72368,3.74274,45.8766064073,5.56368,1.62274,5.7955,40.16,2.12,40.2159172468,135.52
2021-06-09 00:00:00,43.1208,4.6068999999999996,43.3661955935,4.9608,1.4469,5.1675,38.16,3.16,38.2906150382,135.96,42.9608,4.5669,43.2028576862,4.9608,1.4469,5.1675,38.0,3.12,38.1278690724,135.79
2021-06-09 00:30:00,41.10832,4.85826,41.3944037697,4.58832,1.33826,4.7795000000000005,36.52,3.52,36.6892463809,135.47,40.98832,4.77826,41.2658956652,4.58832,1.33826,4.7795000000000005,36.4,3.44,36.5621881183,135.31
2021-06-09 01:00:00,38.81616,4.92138,39.1268994203,3.29616,0.9613800000000001,3.4335,35.52,3.96,35.7400615556,135.47,38.69616,4.88138,39.0028289929,3.29616,0.9613800000000001,3.4335,35.4,3.92,35.616378255,135.31
2021-06-09 01:30:00,37.89792,5.16356,38.2480678231,2.61792,0.76356,2.727,35.28,4.4,35.5533177074,135.97,37.73792,5.04356,38.0734566778,2.61792,0.76356,2.727,35.12,4.28,35.3798360652,135.81
2021-06-09 02:00:00,38.56112,5.37366,38.9337411181,3.20112,0.93366,3.3345000000000002,35.36,4.44,35.6376654679,135.97,38.40112,5.33366,38.7697555609,3.20112,0.93366,3.3345000000000002,35.2,4.4,35.4739340925,135.81
2021-06-09 02:30:00,41.72256,7.65908,42.419730308,7.88256,2.29908,8.211,33.84,5.36,34.2618621794,136.49,41.60256,7.57908,42.2872965818,7.88256,2.29908,8.211,33.72,5.28,34.1308775158,136.32
2021-06-09 03:00:00,44.02928,8.12854,44.773325316,10.58928,3.08854,11.0305,33.44,5.04,33.8176758515,136.49,43.86928,8.04854,44.6014879107,10.58928,3.08854,11.0305,33.28,4.96,33.6475853517,136.32
2021-06-09 03:30:00,42.91888,7.70134,43.6043678804,9.39888,2.74134,9.7905,33.52,4.96,33.8849819242,136.45,42.83888,7.62134,43.5115440205,9.39888,2.74134,9.7905,33.44,4.88,33.7942006859,136.28
2021-06-09 04:00:00,41.36544,6.91492,41.9394294787,7.52544,2.19492,7.839,33.84,4.72,34.1675869795,136.31,41.24544,6.83492,41.8079233184,7.52544,2.19492,7.839,33.72,4.64,34.037743756,136.15
2021-06-09 04:30:00,40.23168,6.35924,40.7311675379,6.03168,1.7592400000000001,6.283,34.2,4.6,34.5079700939,136.17,40.11168,6.31924,40.6063993306,6.03168,1.7592400000000001,6.283,34.08,4.5600000000000005,34.3837170765,136.01
2021-06-09 05:00:00,38.11056,6.66558,38.6890777901,4.75056,1.38558,4.9485,33.36,5.28,33.7752572159,136.17,37.99056,6.54558,38.5503212263,4.75056,1.38558,4.9485,33.24,5.16,33.6381212317,136.01
2021-06-09 05:30:00,38.3424,6.4532,38.8816592753,4.9824,1.4532,5.19,33.36,5.0,33.7326192283,135.98,38.2224,6.3732,38.7500908386,4.9824,1.4532,5.19,33.24,4.92,33.6021427888,135.81
2021-06-09 06:00:00,39.89648,6.26314,40.3850967443,5.9764800000000005,1.74314,6.2255,33.92,4.52,34.2198305081,135.98,39.77648,6.18314,40.2541871294,5.9764800000000005,1.74314,6.2255,33.8,4.44,34.0903740079,135.81
2021-06-09 06:30:00,43.78,4.9475,44.0586672092,7.5,2.1875,7.8125,36.28,2.76,36.3848320046,135.64,43.66,4.9075,43.9349423153,7.5,2.1875,7.8125,36.16,2.7199999999999998,36.2621565823,135.47
2021-06-09 07:00:00,46.34112,3.73616,46.4914862572,8.42112,2.45616,8.772,37.92,1.28,37.9415972252,135.64,46.18112,3.69616,46.3287971266,8.42112,2.45616,8.772,37.76,1.24,37.7803546834,135.47
2021-06-09 07:30:00,48.96576,3.7116800000000003,49.1062340319,11.76576,3.43168,12.256,37.2,0.28,37.2010537485,136.33,48.84576,3.7116800000000003,48.9865781454,11.76576,3.43168,12.256,37.08,0.28,37.0810571586,136.16
2021-06-09 08:00:00,51.7872,6.2496,52.1629330464,17.5872,5.1296,18.32,34.2,1.12,34.2183342669,136.49,51.7072,6.2896,52.0883249875,17.5872,5.1296,18.32,34.12,1.16,34.1397129455,136.32
2021-06-09 08:30:00,52.5072,8.9646,53.2669701128,21.5472,6.2846,22.445,30.96,2.68,31.0757783491,136.05,52.4272,8.9646,53.1881128919,21.5472,6.2846,22.445,30.88,2.68,30.9960771712,135.88
2021-06-09 09:00:00,51.10368,10.77524,52.227309969,25.42368,7.41524,26.483,25.68,3.36,25.8988802847,136.05,51.02368,10.77524,52.1490337188,25.42368,7.41524,26.483,25.6,3.36,25.819558478,135.88
2021-06-09 09:30:00,48.52176,12.07218,50.0009872248,28.36176,8.27218,29.5435,20.16,3.8,20.5150091397,135.86,48.52176,12.07218,50.0009872248,28.36176,8.27218,29.5435,20.16,3.8,20.5150091397,135.69
2021-06-09 10:00:00,47.18608,13.39594,49.0507630343,31.66608,9.23594,32.9855,15.52,4.16,16.0678561109,135.86,47.18608,13.43594,49.0617022682,31.66608,9.23594,32.9855,15.52,4.2,16.0782586122,135.69
2021-06-09 10:30:00,48.23488,15.16684,50.5631949564,35.95488,10.48684,37.453,12.28,4.68,13.1415676386,135.93,48.23488,15.16684,50.5631949564,35.95488,10.48684,37.453,12.28,4.68,13.1415676386,135.76
2021-06-09 11:00:00,50.84352,17.17936,53.6674383216,40.52352,11.81936,42.212,10.32,5.36,11.6289294434,135.93,50.84352,17.13936,53.6546473961,40.52352,11.81936,42.212,10.32,5.32,11.6105469294,135.76
2021-06-09 11:30:00,50.7328,17.6904,53.7286445762,41.4528,12.0904,43.18,9.28,5.6,10.8387453148,135.88,50.7328,17.7304,53.7418280299,41.4528,12.0904,43.18,9.28,5.64,10.8594659169,135.7
2021-06-09 12:00:00,52.02384,18.22862,55.1249717955,43.02384,12.54862,44.8165,9.0,5.68,10.6424809138,135.76,52.02384,18.18862,55.1117576008,43.02384,12.54862,44.8165,9.0,5.64,10.6211863744,135.58
2021-06-09 12:30:00,54.17664,19.48652,57.5745845265,46.37664,13.52652,48.309,7.8,5.96,9.8163944501,135.72,54.17664,19.52652,57.5881351061,46.37664,13.52652,48.309,7.8,6.0,9.8407316801,135.55
2021-06-09 13:00:00,58.67968,20.44824,62.1404486949,51.31968,14.96824,53.458,7.36,5.48,9.1760557976,135.62,58.67968,20.40824,62.1272975817,51.31968,14.96824,53.458,7.36,5.44,9.1522237735,135.44
2021-06-09 13:30:00,60.23056,21.09058,63.8164001073,53.11056,15.49058,55.3235,7.12,5.6,9.0583883776,135.88,60.23056,21.09058,63.8164001073,53.11056,15.49058,55.3235,7.12,5.6,9.0583883776,135.71
2021-06-09 14:00:00,58.39456,20.83008,61.9985231308,51.39456,14.99008,53.536,7.0,5.84,9.1162272898,135.91,58.43456,20.83008,62.0361993936,51.39456,14.99008,53.536,7.04,5.84,9.1469776429,135.74
2021-06-09 14:30:00,56.7984,19.8212,60.157611422,48.7584,14.2212,50.79,8.04,5.6,9.7980406205,135.98,56.8384,19.8212,60.1953792579,48.7584,14.2212,50.79,8.08,5.6,9.8308900919,135.8
2021-06-09 15:00:00,56.34992,19.41706,59.6014740006,48.46992,14.13706,50.4895,7.88,5.28,9.4853993063,135.98,56.34992,19.45706,59.6145172575,48.46992,14.13706,50.4895,7.88,5.32,9.5077231764,135.8
2021-06-09 15:30:00,58.9096,19.7603,62.1354200778,51.4296,15.0003,53.5725,7.48,4.76,8.8661152711,135.92,58.9496,19.7603,62.1733447407,51.4296,15.0003,53.5725,7.52,4.76,8.8998876397,135.75
2021-06-09 16:00:00,57.33008,17.91794,60.0648869694,46.21008,13.47794,48.1355,11.12,4.44,11.9736377096,135.92,57.33008,17.91794,60.0648869694,46.21008,13.47794,48.1355,11.12,4.44,11.9736377096,135.75
2021-06-09 16:30:00,56.54624,15.38932,58.6029728615,39.18624,11.42932,40.819,17.36,3.96,17.805931596,135.85,56.50624,15.38932,58.5643776455,39.18624,11.42932,40.819,17.32,3.96,17.7669355827,135.67
2021-06-09 17:00:00,60.5424,14.0582,62.1531590911,35.5824,10.3782,37.065,24.96,3.68,25.2298236221,135.81,60.5424,14.0582,62.1531590911,35.5824,10.3782,37.065,24.96,3.68,25.2298236221,135.64
2021-06-09 17:30:00,63.73392,11.85406,64.8269334232,30.49392,8.89406,31.7645,33.24,2.96,33.3715327787,135.51,63.65392,11.85406,64.7482839143,30.49392,8.89406,31.7645,33.16,2.96,33.2918488522,135.33
2021-06-09 18:00:00,68.18416,10.73038,69.0233346764,27.46416,8.01038,28.6085,40.72,2.7199999999999998,40.8107436835,135.45,68.10416,10.77038,68.9505452817,27.46416,8.01038,28.6085,40.64,2.76,40.733612655900004,135.27
2021-06-09 18:30:00,68.90288,9.80834,69.5974885025,26.22288,7.64834,27.3155,42.68,2.16,42.7346229655,135.2,68.82288,9.84834,69.5239427266,26.22288,7.64834,27.3155,42.6,2.2,42.6567696855,135.02
2021-06-09 19:00:00,67.87472,9.12346,68.485145378,22.91472,6.68346,23.8695,44.96,2.44,45.0261612843,135.23,67.79472,9.08346,68.4005358565,22.91472,6.68346,23.8695,44.88,2.4,44.9441253113,135.05
2021-06-09 19:30:00,63.65696,7.37828,64.0831301686,17.61696,5.13828,18.351,46.04,2.24,46.0944595369,135.19,63.49696,7.41828,63.9288261069,17.61696,5.13828,18.351,45.88,2.2800000000000002,45.9366172024,135.02
2021-06-09 20:00:00,62.31056,6.21558,62.6197997621,14.59056,4.25558,15.1985,47.72,1.96,47.7602345053,135.28,62.23056,6.21558,62.5401953359,14.59056,4.25558,15.1985,47.64,1.96,47.6803020125,135.11
2021-06-09 20:30:00,62.64624,6.24182,62.9564270194,15.36624,4.48182,16.0065,47.28,1.76,47.3127466968,135.48,62.56624,6.24182,62.8768216806,15.36624,4.48182,16.0065,47.2,1.76,47.2328021612,135.31
2021-06-09 21:00:00,63.64352,6.31436,63.9559909641,15.20352,4.43436,15.837,48.44,1.88,48.4764685182,135.44,63.52352,6.39436,63.844541137,15.20352,4.43436,15.837,48.32,1.96,48.3597353177,135.27
2021-06-09 21:30:00,61.48608,5.35844,61.7191292307,13.84608,4.03844,14.423,47.64,1.32,47.6582836451,135.39,61.40608,5.35844,61.6394316992,13.84608,4.03844,14.423,47.56,1.32,47.578314388,135.22
2021-06-09 22:00:00,61.80944,5.18942,62.0269050739,16.00944,4.66942,16.6765,45.8,0.52,45.8029518699,135.64,61.68944,5.18942,61.9073266056,16.00944,4.66942,16.6765,45.68,0.52,45.6829596239,135.48
2021-06-09 22:30:00,61.91184,5.35762,62.1432218689,17.27184,5.03762,17.9915,44.64,0.32,44.6411469387,135.11,61.83184,5.39762,62.066985906,17.27184,5.03762,17.9915,44.56,0.36,44.5614541953,134.95
2021-06-09 23:00:00,61.2272,5.9146,61.5122143399,18.9072,5.5146,19.695,42.32,0.4,42.321890317,135.11,61.1072,5.9146,61.3927714393,18.9072,5.5146,19.695,42.2,0.4,42.201895692,134.95
2021-06-09 23:30:00,55.08048,5.95514,55.4014708239,15.48048,4.51514,16.1255,39.6,1.44,39.6261731688,135.53,54.96048,5.91514,55.2778729968,15.48048,4.51514,16.1255,39.48,1.4,39.5048148964,135.36
2021-06-10 00:00:00,51.71344,6.00642,52.0610887117,13.87344,4.04642,14.4515,37.84,1.96,37.8907270978,135.53,51.59344,5.96642,51.937281587,13.87344,4.04642,14.4515,37.72,1.92,37.7688337125,135.36
2021-06-10 00:30:00,53.35776,7.21268,53.8430432368,16.63776,4.85268,17.331,36.72,2.36,36.7957606254,135.96,53.23776,7.21268,53.7241271925,16.63776,4.85268,17.331,36.6,2.36,36.6760085069,135.8
2021-06-10 01:00:00,52.25584,8.22462,52.899122755,16.81584,4.90462,17.5165,35.44,3.32,35.5951682114,135.96,52.13584,8.14462,52.7681783602,16.81584,4.90462,17.5165,35.32,3.24,35.4682957019,135.8
2021-06-10 01:30:00,50.00784,7.81562,50.6148987695,14.72784,4.29562,15.3415,35.28,3.52,35.4551660552,135.68,49.88784,7.81562,50.4963414105,14.72784,4.29562,15.3415,35.16,3.52,35.3357609229,135.52
2021-06-10 02:00:00,51.56544,8.43492,52.2507653322,16.16544,4.71492,16.839,35.4,3.7199999999999998,35.594920986,135.73,51.48544,8.31492,52.1525495695,16.16544,4.71492,16.839,35.32,3.6,35.5029914233,135.57
2021-06-10 02:30:00,48.0848,8.9714,48.9145582521,14.1648,4.1314,14.755,33.92,4.84,34.2635666561,135.8,47.9648,8.9314,48.7892605498,14.1648,4.1314,14.755,33.8,4.8,34.1391271124,135.64
2021-06-10 03:00:00,45.59808,8.08944,46.3100846382,12.23808,3.56944,12.748,33.36,4.52,33.6648184311,136.14,45.51808,8.04944,46.2243344052,12.23808,3.56944,12.748,33.28,4.48,33.5801846332,135.97
2021-06-10 03:30:00,51.35472,10.22346,52.3624522024,18.59472,5.42346,19.3695,32.76,4.8,33.1097810322,136.22,51.23472,10.14346,52.2291711044,18.59472,5.42346,19.3695,32.64,4.72,32.9795087895,136.05
2021-06-10 04:00:00,55.6904,11.0547,56.7769939698,23.0904,6.7347,24.0525,32.6,4.32,32.8849874563,136.32,55.6104,10.9747,56.6829835863,23.0904,6.7347,24.0525,32.52,4.24,32.7952435576,136.15
2021-06-10 04:30:00,56.96304,11.56922,58.1260249583,24.44304,7.12922,25.4615,32.52,4.44,32.8217001388,136.05,56.92304,11.48922,58.0709450504,24.44304,7.12922,25.4615,32.48,4.36,32.7713289325,135.88
2021-06-10 05:00:00,54.84208,11.29894,55.9939263121,22.28208,6.49894,23.2105,32.56,4.8,32.9119066601,136.05,54.76208,11.25894,55.9075051836,22.28208,6.49894,23.2105,32.48,4.76,32.8269401559,135.88
2021-06-10 05:30:00,50.84832,9.73076,51.7710279693,17.72832,5.17076,18.467,33.12,4.5600000000000005,33.4324393367,136.14,50.72832,9.61076,51.6306997609,17.72832,5.17076,18.467,33.0,4.44,33.297351246,135.98
2021-06-10 06:00:00,49.62064,8.55102,50.3520392541,15.74064,4.59102,16.3965,33.88,3.96,34.1106435002,135.47,49.54064,8.51102,50.2664149612,15.74064,4.59102,16.3965,33.8,3.92,34.0265543363,135.3
2021-06-10 06:30:00,46.98736,5.9779800000000005,47.3661086078,11.30736,3.29798,11.7785,35.68,2.68,35.7805086604,135.24,46.90736,5.93798,47.2817092399,11.30736,3.29798,11.7785,35.6,2.64,35.6977534307,135.08
2021-06-10 07:00:00,48.948,3.9215,49.1048354671,10.428,3.0415,10.8625,38.52,0.88,38.5300506099,135.06,48.828,3.8815,48.9820337088,10.428,3.0415,10.8625,38.4,0.84,38.4091864012,134.9
2021-06-10 07:30:00,58.61152,6.36836,58.9564778951,16.21152,4.72836,16.887,42.4,1.6400000000000001,42.4317051272,134.94,58.49152,6.36836,58.8371814502,16.21152,4.72836,16.887,42.28,1.6400000000000001,42.3117950458,134.78
2021-06-10 08:00:00,65.36992,8.71956,65.9488981515,20.56992,5.99956,21.427,44.8,2.7199999999999998,44.8824954743,135.54,65.16992,8.75956,65.755975882,20.56992,5.99956,21.427,44.6,2.76,44.6853174992,135.37
2021-06-10 08:30:00,69.42272,11.35996,70.3460215179,23.86272,6.95996,24.857,45.56,4.4,45.7719739579,135.33,69.30272,11.35996,70.2275992086,23.86272,6.95996,24.857,45.44,4.4,45.6525311456,135.17
2021-06-10 09:00:00,72.56832,12.60076,73.6541935004,26.60832,7.76076,27.717,45.96,4.84,46.2141450208,134.98,72.40832,12.60076,73.4965574554,26.60832,7.76076,27.717,45.8,4.84,46.0550279557,134.81
2021-06-10 09:30:00,75.1496,13.4403,76.342020174,31.2696,9.1203,32.5725,43.88,4.32,44.0921398891,134.93,74.9896,13.4403,76.1845244932,31.2696,9.1203,32.5725,43.72,4.32,43.9329124917,134.76
2021-06-10 10:00:00,67.93968,11.935740000000001,68.9801566238,25.69968,7.49574,26.7705,42.24,4.44,42.4727112391,135.02,67.81968,11.935740000000001,68.8619697994,25.69968,7.49574,26.7705,42.12,4.44,42.3533705861,134.85
2021-06-10 10:30:00,67.49488,12.00934,68.5549638863,26.77488,7.80934,27.8905,40.72,4.2,40.9360281415,134.94,67.37488,12.04934,68.4438532627,26.77488,7.80934,27.8905,40.6,4.24,40.8207986203,134.78
2021-06-10 11:00:00,68.64144,13.41542,69.9401228127,28.44144,8.29542,29.6265,40.2,5.12,40.5247381238,134.94,68.44144,13.37542,69.7361640001,28.44144,8.29542,29.6265,40.0,5.08,40.3212896619,134.78
2021-06-10 11:30:00,68.78832,13.43826,70.088656716,27.14832,7.91826,28.2795,41.64,5.52,42.0042854956,134.76,68.62832,13.47826,69.9393294124,27.14832,7.91826,28.2795,41.48,5.5600000000000005,41.8509737043,134.6
2021-06-10 12:00:00,62.49392,12.48906,63.7296371922,25.81392,7.52906,26.8895,36.68,4.96,37.0138352512,134.76,62.33392,12.48906,63.5727473234,25.81392,7.52906,26.8895,36.52,4.96,36.85528456,134.6
2021-06-10 12:30:00,60.38,13.7875,61.9341550055,32.46,9.4675,33.8125,27.92,4.32,28.2522353098,135.09,60.3,13.7875,61.8561650626,32.46,9.4675,33.8125,27.84,4.32,28.1731787344,134.92
2021-06-10 13:00:00,55.66672,14.829460000000001,57.6081296299,36.30672,10.58946,37.8195,19.36,4.24,19.8188597048,135.09,55.58672,14.829460000000001,57.5308293374,36.30672,10.58946,37.8195,19.28,4.24,19.7407193385,134.92
2021-06-10 13:30:00,53.06256,12.07658,54.419473153,29.06256,8.47658,30.2735,24.0,3.6,24.2684980994,134.93,53.02256,12.07658,54.3804712507,29.06256,8.47658,30.2735,23.96,3.6,24.2289413718,134.76
2021-06-10 14:00:00,54.36608,12.16844,55.7112339354,28.00608,8.16844,29.173,26.36,4.0,26.6617628825,134.93,54.28608,12.20844,55.6419310323,28.00608,8.16844,29.173,26.28,4.04,26.5887194126,134.76
2021-06-10 14:30:00,56.56448,13.46464,58.1449647691,31.76448,9.26464,33.088,24.8,4.2,25.1531310178,135.14,56.48448,13.42464,58.0578800853,31.76448,9.26464,33.088,24.72,4.16,25.0675886355,134.97
2021-06-10 15:00:00,54.8432,13.6676,56.520614611,30.4032,8.8676,31.67,24.44,4.8,24.9068986427,135.14,54.7232,13.6676,56.4041834264,30.4032,8.8676,31.67,24.32,4.8,24.7891589208,134.97
2021-06-10 15:30:00,57.19856,12.29458,58.5049738351,28.43856,8.29458,29.6235,28.76,4.0,29.0368317831,135.28,57.15856,12.29458,58.4658676379,28.43856,8.29458,29.6235,28.72,4.0,28.9972136592,135.11
2021-06-10 16:00:00,56.11488,12.24184,57.4346794541,28.39488,8.28184,29.578,27.72,3.96,28.001428535,135.34,55.99488,12.28184,57.3259991627,28.39488,8.28184,29.578,27.6,4.0,27.8883488217,135.16
2021-06-10 16:30:00,60.10192,11.943060000000001,61.2770550031,27.78192,8.10306,28.9395,32.32,3.84,32.5473193981,135.26,59.98192,11.943060000000001,61.1593607639,27.78192,8.10306,28.9395,32.2,3.84,32.4281606016,135.09
2021-06-10 17:00:00,69.58352,12.63686,70.7216832821,30.98352,9.03686,32.2745,38.6,3.6,38.7675121719,135.26,69.42352,12.63686,70.5642640424,30.98352,9.03686,32.2745,38.44,3.6,38.6082063815,135.09
2021-06-10 17:30:00,82.65104,15.13322,84.0250484121,40.09104,11.69322,41.7615,42.56,3.44,42.698796236,135.57,82.49104,15.17322,83.8748966345,40.09104,11.69322,41.7615,42.4,3.48,42.5425716195,135.4
2021-06-10 18:00:00,89.16512,16.49316,90.677687175,45.16512,13.17316,47.047,44.0,3.32,44.1250767705,135.57,89.04512,16.49316,90.5596914891,45.16512,13.17316,47.047,43.88,3.32,44.0054178483,135.4
2021-06-10 18:30:00,85.37392,15.25406,86.7259624487,44.89392,13.09406,46.7645,40.48,2.16,40.5375874961,135.35,85.21392,15.25406,86.5684613947,44.89392,13.09406,46.7645,40.32,2.16,40.3778156913,135.18
2021-06-10 19:00:00,74.00144,11.46042,74.8836053396,33.12144,9.66042,34.5015,40.88,1.8,40.9196089913,135.31,73.80144,11.46042,74.6859677091,33.12144,9.66042,34.5015,40.68,1.8,40.7198035359,135.14
2021-06-10 19:30:00,74.75664,10.80402,75.5333176304,29.63664,8.64402,30.8715,45.12,2.16,45.1716725393,135.26,74.59664,10.84402,75.380710192,29.63664,8.64402,30.8715,44.96,2.2,45.0137934416,135.09
2021-06-10 20:00:00,78.34096,10.88778,79.0939300266,31.98096,9.32778,33.3135,46.36,1.56,46.3862393388,135.26,78.14096,10.88778,78.8958388196,31.98096,9.32778,33.3135,46.16,1.56,46.1863529628,135.09
2021-06-10 20:30:00,80.46,11.3425,81.255546926,34.5,10.0625,35.9375,45.96,1.28,45.97782074,135.11,80.3,11.3825,81.1027207081,34.5,10.0625,35.9375,45.8,1.32,45.8190178856,134.93
2021-06-10 21:00:00,73.31184,8.72762,73.8295146608,26.63184,7.76762,27.7415,46.68,0.96,46.6898704218,135.11,73.15184,8.72762,73.67063897,26.63184,7.76762,27.7415,46.52,0.96,46.5299043627,134.93
2021-06-10 21:30:00,77.90624,9.84932,78.5263735022,32.94624,9.60932,34.319,44.96,0.24,44.9606405648,135.25,77.70624,9.88932,78.332996783,32.94624,9.60932,34.319,44.76,0.28,44.7608757734,135.07
2021-06-10 22:00:00,78.4888,10.4209,79.1775655236,34.7688,10.1409,36.2175,43.72,0.28,43.7208966056,135.0,78.3288,10.3809,79.0136949791,34.7688,10.1409,36.2175,43.56,0.24,43.560661152,134.83
2021-06-10 22:30:00,86.2144,13.4092,87.2509565105,44.0544,12.8492,45.89,42.16,0.56,42.1637190011,135.28,86.0944,13.3692,87.1262372652,44.0544,12.8492,45.89,42.04,0.52,42.0432158618,135.12
2021-06-10 23:00:00,86.9856,15.8608,88.4197918116,48.3456,14.1008,50.36,38.64,1.76,38.6800620475,135.58,86.9056,15.8208,88.333917744,48.3456,14.1008,50.36,38.56,1.72,38.5983419333,135.41
2021-06-10 23:30:00,99.54912,21.39516,101.8222969894,64.02912,18.67516,66.697,35.52,2.7199999999999998,35.6239919156,136.16,99.46912,21.35516,101.7356805265,64.02912,18.67516,66.697,35.44,2.68,35.5411873747,136.0
2021-06-11 00:00:00,105.6384,24.4462,108.4301076685,72.1584,21.0462,75.165,33.48,3.4,33.6521975508,136.68,105.5584,24.4462,108.3521688985,72.1584,21.0462,75.165,33.4,3.4,33.572607882,136.52
2021-06-11 00:30:00,93.78944,21.50692,96.2237323294,60.70944,17.70692,63.239,33.08,3.8,33.2975434529,136.69,93.74944,21.42692,96.1668882776,60.70944,17.70692,63.239,33.04,3.7199999999999998,33.2487593754,136.53
2021-06-11 01:00:00,91.26592,21.35756,93.7316036489,58.82592,17.15756,61.277,32.44,4.2,32.7107566406,136.69,91.22592,21.31756,93.6835462832,58.82592,17.15756,61.277,32.4,4.16,32.6659700606,136.53
2021-06-11 01:30:00,91.39056,21.98558,93.9978733007,59.47056,17.34558,61.9485,31.92,4.64,32.2554801545,136.76,91.35056,21.94558,93.9496316855,59.47056,17.34558,61.9485,31.88,4.6,32.2101598878,136.6
2021-06-11 02:00:00,83.72336,19.42598,85.9474822706,51.24336,14.94598,53.3785,32.48,4.48,32.787509817,136.46,83.64336,19.34598,85.8514916251,51.24336,14.94598,53.3785,32.4,4.4,32.6974005083,136.29
2021-06-11 02:30:00,86.0096,21.1128,88.56298107,54.9696,16.0328,57.26,31.04,5.08,31.4529489873,136.33,85.9696,21.0328,88.5050891192,54.9696,16.0328,57.26,31.0,5.0,31.4006369362,136.16
2021-06-11 03:00:00,77.60176,18.71718,79.8271005502,46.48176,13.55718,48.4185,31.12,5.16,31.5448886509,136.39,77.52176,18.67718,79.7399543908,46.48176,13.55718,48.4185,31.04,5.12,31.4594341971,136.22
2021-06-11 03:30:00,80.40608,18.61844,82.5335326337,47.92608,13.97844,49.923,32.48,4.64,32.8097546471,136.45,80.36608,18.57844,82.4855456877,47.92608,13.97844,49.923,32.44,4.6,32.7645173931,136.28
2021-06-11 04:00:00,69.448,15.109,71.0725445232,37.128,10.829,38.675,32.32,4.28,32.6021594377,136.38,69.408,15.029,71.0164861493,37.128,10.829,38.675,32.28,4.2,32.5520874907,136.22
2021-06-11 04:30:00,70.56688,15.44034,72.2363388624,38.12688,11.12034,39.7155,32.44,4.32,32.7263807959,136.38,70.52688,15.40034,72.1887198574,38.12688,11.12034,39.7155,32.4,4.28,32.6814687552,136.22
2021-06-11 05:00:00,78.17104,18.75322,80.389021359,47.29104,13.79322,49.2615,30.88,4.96,31.2758053453,136.33,78.09104,18.71322,80.3018999218,47.29104,13.79322,49.2615,30.8,4.92,31.1904857288,136.17
2021-06-11 05:30:00,72.98128,16.91454,74.9157453,41.26128,12.03454,42.9805,31.72,4.88,32.0931893086,136.34,72.86128,16.83454,74.7807987404,41.26128,12.03454,42.9805,31.6,4.8,31.9624780016,136.17
2021-06-11 06:00:00,65.8936,15.2823,67.6425547585,36.2136,10.5623,37.7225,29.68,4.72,30.0529665757,136.34,65.8136,15.2423,67.5555893635,36.2136,10.5623,37.7225,29.6,4.68,29.9676892669,136.17
2021-06-11 06:30:00,57.32944,10.93442,58.3628840227,25.00944,7.29442,26.0515,32.32,3.64,32.5243293551,136.45,57.20944,10.89442,58.2375172226,25.00944,7.29442,26.0515,32.2,3.6,32.4006172781,136.28
2021-06-11 07:00:00,63.93296,11.04878,64.8806513057,30.61296,8.92878,31.8885,33.32,2.12,33.3873748594,136.17,63.85296,11.04878,64.8018212726,30.61296,8.92878,31.8885,33.24,2.12,33.3075366847,136.01
2021-06-11 07:30:00,81.26528,14.659040000000001,82.5768320245,48.06528,14.01904,50.068,33.2,0.64,33.2061681017,135.87,81.18528,14.659040000000001,82.4981038715,48.06528,14.01904,50.068,33.12,0.64,33.1261829977,135.71
2021-06-11 08:00:00,94.98496,19.17728,96.9015515583,60.26496,17.577280000000002,62.776,34.72,1.6,34.7568468075,135.47,94.86496,19.17728,96.7839279219,60.26496,17.577280000000002,62.776,34.6,1.6,34.6369744637,135.31
2021-06-11 08:30:00,111.84528,24.30654,114.4559939236,74.28528,21.66654,77.3805,37.56,2.64,37.6526652443,135.29,111.76528,24.30654,114.3778199663,74.28528,21.66654,77.3805,37.48,2.64,37.5728625473,135.12
2021-06-11 09:00:00,117.0936,28.0223,120.400001903,86.6136,25.2623,90.2225,30.48,2.76,30.6047055206,135.29,117.0136,28.0223,120.3222002884,86.6136,25.2623,90.2225,30.4,2.76,30.5250323505,135.12
2021-06-11 09:30:00,109.88832,28.48576,113.5204007886,87.92832,25.64576,91.592,21.96,2.84,22.1428814746,134.96,109.84832,28.52576,113.4917282907,87.92832,25.64576,91.592,21.92,2.88,22.1083875486,134.79
2021-06-11 10:00:00,111.16704,30.72872,115.3358791322,92.32704,26.92872,96.174,18.84,3.8,19.2194068587,134.96,111.12704,30.72872,115.297325433,92.32704,26.92872,96.174,18.8,3.8,19.180198122,134.79
2021-06-11 10:30:00,106.51232,28.84276,110.3484441041,86.27232,25.16276,89.867,20.24,3.68,20.571825393,134.96,106.51232,28.84276,110.3484441041,86.27232,25.16276,89.867,20.24,3.68,20.571825393,134.79
2021-06-11 11:00:00,108.62288,31.48834,113.0948522942,93.42288,27.24834,97.3155,15.2,4.24,15.7802915055,134.96,108.66288,31.52834,113.1444108785,93.42288,27.24834,97.3155,15.24,4.28,15.8295925406,134.79
2021-06-11 11:30:00,101.71232,30.31276,106.1332156236,88.43232,25.79276,92.117,13.28,4.52,14.0281431416,135.21,101.71232,30.27276,106.1217981274,88.43232,25.79276,92.117,13.28,4.48,14.0153059189,135.04
2021-06-11 12:00:00,105.1448,28.9039,109.0452401632,84.4248,24.6239,87.9425,20.72,4.28,21.1574289553,135.34,105.1848,28.9039,109.0838099181,84.4248,24.6239,87.9425,20.76,4.28,21.1966035015,135.17
2021-06-11 12:30:00,114.58096,29.63278,118.3507416329,87.06096,25.39278,90.6885,27.52,4.24,27.8447122449,135.5,114.58096,29.63278,118.3507416329,87.06096,25.39278,90.6885,27.52,4.24,27.8447122449,135.32
2021-06-11 13:00:00,99.06,24.2325,101.9808690699,72.66,21.1925,75.6875,26.4,3.04,26.5744538984,135.4,99.02,24.2725,101.9515309167,72.66,21.1925,75.6875,26.36,3.08,26.5393293058,135.23
2021-06-11 13:30:00,89.76032000000001,22.39176,92.5111126428,66.76032000000001,19.47176,69.542,23.0,2.92,23.1846155888,135.75,89.76032000000001,22.39176,92.5111126428,66.76032000000001,19.47176,69.542,23.0,2.92,23.1846155888,135.58
2021-06-11 14:00:00,85.37488,20.60934,87.8271884455,58.45488,17.04934,60.8905,26.92,3.56,27.1543734967,135.95,85.33488,20.60934,87.7883058263,58.45488,17.04934,60.8905,26.88,3.56,27.1147192499,135.77
2021-06-11 14:30:00,85.04432,19.02126,87.1455374431,54.24432,15.82126,56.5045,30.8,3.2,30.965787572700002,135.95,85.04432,19.06126,87.1542769866,54.24432,15.82126,56.5045,30.8,3.24,30.9699467226,135.77
2021-06-11 15:00:00,88.24272,19.31746,90.3323967016,57.04272,16.63746,59.4195,31.2,2.68,31.3148910265,136.1,88.20272,19.31746,90.2933224344,57.04272,16.63746,59.4195,31.16,2.68,31.2750379696,135.93
2021-06-11 15:30:00,91.31248,19.17114,93.3032776094,58.87248,17.17114,61.3255,32.44,2.0,32.5015938071,136.23,91.23248,19.21114,93.2332199758,58.87248,17.17114,61.3255,32.36,2.04,32.4242378476,136.06
2021-06-11 16:00:00,82.69328,17.20054,84.4632294756,53.21328,15.52054,55.4305,29.48,1.6800000000000002,29.5278309396,136.23,82.61328,17.20054,84.3849074696,53.21328,15.52054,55.4305,29.4,1.6800000000000002,29.4479608802,136.06
2021-06-11 16:30:00,88.088,18.889,90.0904549051,59.688,17.409,62.175,28.4,1.48,28.4385372338,136.25,88.048,18.929,90.0597431986,59.688,17.409,62.175,28.36,1.52,28.4007042166,136.08
2021-06-11 17:00:00,109.9144,24.2017,112.5473127633,78.3144,22.8417,81.5775,31.6,1.3599999999999999,31.6292522833,136.25,109.8344,24.2017,112.4691855854,78.3144,22.8417,81.5775,31.52,1.3599999999999999,31.5493264587,136.08
2021-06-11 17:30:00,113.464,25.777,116.3552019679,84.264,24.576999999999998,87.775,29.2,1.2,29.2246471322,136.33,113.464,25.817,116.3640699916,84.264,24.576999999999998,87.775,29.2,1.24,29.2263169079,136.16
2021-06-11 18:00:00,99.39008,20.27044,101.4360820428,67.99008,19.83044,70.823,31.4,0.44,31.4030826512,136.28,99.35008,20.27044,101.3968891722,67.99008,19.83044,70.823,31.36,0.44,31.3630865828,136.11
2021-06-11 18:30:00,87.50384,15.64862,88.8920768272,53.10384,15.488620000000001,55.3165,34.4,0.16,34.400372091,136.61,87.42384,15.64862,88.8133273121,53.10384,15.488620000000001,55.3165,34.32,0.16,34.3203729583,136.44
2021-06-11 19:00:00,97.54992,18.70706,99.3274432665,62.62992,18.26706,65.2395,34.92,0.44,34.9227719404,136.61,97.50992,18.70706,99.2881593759,62.62992,18.26706,65.2395,34.88,0.44,34.882775119,136.44
2021-06-11 19:30:00,109.15456,21.60508,111.2721773428,72.15456,21.04508,75.161,37.0,0.56,37.0042375952,136.61,109.03456,21.565080000000002,111.1466956315,72.15456,21.04508,75.161,36.88,0.52,36.8836657614,136.44
2021-06-11 20:00:00,95.3488,16.9934,96.8512741527,55.1088,16.0734,57.405,40.24,0.92,40.2505155246,136.73,95.1888,16.9934,96.6937603416,55.1088,16.0734,57.405,40.08,0.92,40.0905574918,136.56
2021-06-11 20:30:00,88.4656,14.1708,89.5933812064,45.7056,13.3308,47.61,42.76,0.84,42.7682499057,136.79,88.3056,14.1308,89.4290696586,45.7056,13.3308,47.61,42.6,0.8,42.6075110749,136.62
2021-06-11 21:00:00,84.91232,13.75776,86.0196375719,43.19232,12.597760000000001,44.992,41.72,1.16,41.7361234424,136.64,84.75232,13.71776,85.8553008544,43.19232,12.597760000000001,44.992,41.56,1.12,41.575088695,136.47
2021-06-11 21:30:00,72.38368,10.80524,73.1857249865,31.42368,9.16524,32.733,40.96,1.6400000000000001,40.992818883300004,136.03,72.22368,10.76524,73.0215745174,31.42368,9.16524,32.733,40.8,1.6,40.8313604966,135.86
2021-06-11 22:00:00,65.90512,9.04566,66.5229945737,24.70512,7.20566,25.7345,41.2,1.8399999999999999,41.2410669115,136.03,65.74512,9.00566,66.3590439643,24.70512,7.20566,25.7345,41.04,1.8,41.0794547189,135.86
2021-06-11 22:30:00,52.10544,5.25742,52.3700042262,10.34544,3.01742,10.7765,41.76,2.24,41.8200334768,136.24,51.98544,5.21742,52.2466022192,10.34544,3.01742,10.7765,41.64,2.2,41.6980766943,136.07
2021-06-11 23:00:00,50.924,5.9895,51.2750220502,10.524000000000001,3.0695,10.9625,40.4,2.92,40.505387296,135.68,50.804,5.9495000000000005,51.1511775646,10.524000000000001,3.0695,10.9625,40.28,2.88,40.3828280337,135.52
2021-06-11 23:30:00,47.29168,6.32674,47.7130028006,9.21168,2.68674,9.5955,38.08,3.64,38.2535749963,135.97,47.13168,6.28674,47.5491152331,9.21168,2.68674,9.5955,37.92,3.6,38.0905027533,135.8
2021-06-12 00:00:00,45.07872,7.05296,45.6271327348,8.95872,2.61296,9.332,36.12,4.44,36.3918672233,135.97,44.95872,7.01296,45.502396772,8.95872,2.61296,9.332,36.0,4.4,36.2678921362,135.8
