Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-12 00:30:00,45.98256,7.82158,46.6430373995,11.18256,3.26158,11.6485,34.8,4.5600000000000005,35.0974870895,136.43,45.82256,7.78158,46.4785971416,11.18256,3.26158,11.6485,34.64,4.52,34.933651398,136.26
2021-06-12 01:00:00,47.29664,9.16152,48.1757781878,13.85664,4.04152,14.434,33.44,5.12,33.8296911012,136.53,47.25664,9.12152,48.1289118015,13.85664,4.04152,14.434,33.4,5.08,33.7841146103,136.37
2021-06-12 01:30:00,44.11792,8.44106,44.9181740396,10.83792,3.16106,11.2895,33.28,5.28,33.696243114,136.79,44.03792,8.36106,44.8246106759,10.83792,3.16106,11.2895,33.2,5.2,33.6047615674,136.63
2021-06-12 02:00:00,45.61824,9.00032,46.4976298407,12.61824,3.68032,13.144,33.0,5.32,33.4260736552,136.79,45.49824,8.96032,46.3721595098,12.61824,3.68032,13.144,32.88,5.28,33.30124322,136.63
2021-06-12 02:30:00,49.88176,11.61218,51.2155513985,19.24176,5.61218,20.0435,30.64,6.0,31.2219410031,136.89,49.80176,11.57218,51.1285697927,19.24176,5.61218,20.0435,30.56,5.96,31.135754367,136.73
2021-06-12 03:00:00,49.67216,11.42938,50.97013053,18.75216,5.46938,19.5335,30.92,5.96,31.4891727424,137.19,49.59216,11.22938,50.8476283483,18.75216,5.46938,19.5335,30.84,5.76,31.3732880011,137.03
2021-06-12 03:30:00,49.7232,11.5376,51.0442242766,19.1232,5.5776,19.92,30.6,5.96,31.1750156375,137.07,49.6032,11.4576,50.9092727114,19.1232,5.5776,19.92,30.48,5.88,31.0419844726,136.91
2021-06-12 04:00:00,48.12784,11.54562,49.49333616,18.32784,5.34562,19.0915,29.8,6.2,30.438133977,135.42,48.04784,11.50562,49.406216413,18.32784,5.34562,19.0915,29.72,6.16,30.3516721121,135.26
2021-06-12 04:30:00,49.9176,12.1393,51.3724575454,20.6376,6.0193,21.4975,29.28,6.12,29.9127531331,135.76,49.8376,12.0993,51.2852750236,20.6376,6.0193,21.4975,29.2,6.08,29.8262702999,135.6
2021-06-12 05:00:00,51.46976,12.92868,53.0687003892,23.06976,6.72868,24.031,28.4,6.2,29.0688837075,135.76,51.38976,12.88868,52.9813694142,23.06976,6.72868,24.031,28.32,6.16,28.9822014347,135.6
2021-06-12 05:30:00,53.69104,13.73822,55.4208125622,25.57104,7.45822,26.6365,28.12,6.28,28.812719413499998,135.84,53.61104,13.65822,55.323508416,25.57104,7.45822,26.6365,28.04,6.2,28.7172700652,135.68
2021-06-12 06:00:00,52.9704,13.2147,54.5938785236,25.0104,7.2947,26.0525,27.96,5.92,28.5798530437,135.84,52.8904,13.2147,54.5162609526,25.0104,7.2947,26.0525,27.88,5.92,28.5015929379,135.68
2021-06-12 06:30:00,54.59728,12.27754,55.9607091793,24.67728,7.19754,25.7055,29.92,5.08,30.348192697400002,135.6,54.51728,12.19754,55.8651394042,24.67728,7.19754,25.7055,29.84,5.0,30.2560010576,135.44
2021-06-12 07:00:00,55.85424,11.01582,56.9301714054,24.05424,7.01582,25.0565,31.8,4.0,32.0505850181,135.02,55.81424,10.97582,56.8831962134,24.05424,7.01582,25.0565,31.76,3.96,32.0059244516,134.86
2021-06-12 07:30:00,50.92128,9.36704,51.7756525328,20.32128,5.92704,21.168,30.6,3.44,30.792752394,134.88,50.80128,9.32704,51.6503990769,20.32128,5.92704,21.168,30.48,3.4,30.6690462845,134.72
2021-06-12 08:00:00,48.58192,8.62806,49.3421358501,21.90192,6.38806,22.8145,26.68,2.24,26.7738678565,134.93,48.50192,8.62806,49.2633703988,21.90192,6.38806,22.8145,26.6,2.24,26.6941491717,134.77
2021-06-12 08:30:00,48.76544,8.69992,49.5354090162,26.12544,7.6199200000000005,27.214,22.64,1.08,22.6657450793,133.92,48.76544,8.61992,49.5214212155,26.12544,7.6199200000000005,27.214,22.64,1.0,22.6620740445,133.75
2021-06-12 09:00:00,50.47328,10.02804,51.4598249142,31.91328,9.30804,33.243,18.56,0.72,18.573960267,133.92,50.39328,9.98804,51.3735691986,31.91328,9.30804,33.243,18.48,0.68,18.4925065905,133.75
2021-06-12 09:30:00,49.73392,10.29906,50.7891074488,34.21392,9.97906,35.6395,15.52,0.32,15.5232986185,133.69,49.77392,10.33906,50.8363971368,34.21392,9.97906,35.6395,15.56,0.36,15.5641639673,133.53
2021-06-12 10:00:00,51.748,10.4265,52.7879475472,32.868,9.586500000000001,34.2375,18.88,0.84,18.898677202400002,133.58,51.708,10.4265,52.7487361578,32.868,9.586500000000001,34.2375,18.84,0.84,18.8587168174,133.41
2021-06-12 10:30:00,48.80464,9.49302,49.7193153035,28.84464,8.41302,30.0465,19.96,1.08,19.9891970824,133.34,48.80464,9.57302,49.7346518782,28.84464,8.41302,30.0465,19.96,1.16,19.9936790011,133.17
2021-06-12 11:00:00,43.55056,8.90558,44.4517787209,26.83056,7.82558,27.9485,16.72,1.08,16.7548440757,133.34,43.55056,8.90558,44.4517787209,26.83056,7.82558,27.9485,16.72,1.08,16.7548440757,133.17
2021-06-12 11:30:00,41.75792,9.02606,42.7222850729,26.55792,7.74606,27.6645,15.2,1.28,15.2537995267,133.28,41.75792,9.02606,42.7222850729,26.55792,7.74606,27.6645,15.2,1.28,15.2537995267,133.11
2021-06-12 12:00:00,39.13856,9.21208,40.2080750198,28.01856,8.17208,29.186,11.12,1.04,11.1685272082,133.28,39.17856,9.25208,40.2561864562,28.01856,8.17208,29.186,11.16,1.08,11.2121362817,133.11
2021-06-12 12:30:00,38.81984,8.96912,39.842503576,28.41984,8.28912,29.604,10.4,0.68,10.4222070599,133.31,38.85984,8.92912,39.8725011606,28.41984,8.28912,29.604,10.44,0.64,10.4595984627,133.14
2021-06-12 13:00:00,37.60464,9.23802,38.7227318645,30.16464,8.79802,31.4215,7.44,0.44,7.4529993962,133.55,37.64464,9.27802,38.7711307012,30.16464,8.79802,31.4215,7.48,0.48,7.4953852469,133.37
2021-06-12 13:30:00,35.97456,8.67258,37.0051700584,28.77456,8.39258,29.9735,7.2,0.28,7.2054423875,133.32,35.97456,8.63258,36.9958160425,28.77456,8.39258,29.9735,7.2,0.24,7.2039988895,133.14
2021-06-12 14:00:00,35.61696,9.25828,36.8005922262,30.09696,8.77828,31.351,5.52,0.48,5.5408302627,133.32,35.61696,9.33828,36.8208000049,30.09696,8.77828,31.351,5.52,0.56,5.548333083,133.14
2021-06-12 14:30:00,35.48672,10.04696,36.8815496095,32.52672,9.48696,33.882,2.96,0.56,3.0125072614,133.45,35.52672,10.00696,36.909173418,32.52672,9.48696,33.882,3.0,0.52,3.0447331574,133.27
2021-06-12 15:00:00,36.05888,9.18884,37.2112564609,30.81888,8.98884,32.103,5.24,0.2,5.2438154048,133.45,36.05888,9.14884,37.2013991699,30.81888,8.98884,32.103,5.24,0.16,5.242442179,133.27
2021-06-12 15:30:00,35.34192,9.90306,36.7031593552,32.58192,9.50306,33.9395,2.76,0.4,2.7888348821999998,133.91,35.34192,9.86306,36.692386974,32.58192,9.50306,33.9395,2.76,0.36,2.7833792411,133.73
2021-06-12 16:00:00,37.4608,9.9994,38.7724069023,32.5008,9.4794,33.855,4.96,0.52,4.9871835739,133.91,37.5008,10.0394,38.8213801017,32.5008,9.4794,33.855,5.0,0.56,5.0312622671,133.73
2021-06-12 16:30:00,38.0512,10.0916,39.3666637144,32.1312,9.3716,33.47,5.92,0.72,5.9636230599,133.64,38.0512,10.0516,39.3564287506,32.1312,9.3716,33.47,5.92,0.68,5.9589260777,133.47
2021-06-12 17:00:00,42.24352,10.21436,43.4608804812,31.04352,9.05436,32.337,11.2,1.16,11.2599111897,133.64,42.28352,10.17436,43.4903858916,31.04352,9.05436,32.337,11.24,1.12,11.2956628845,133.47
2021-06-12 17:30:00,46.23456,9.90008,47.2826196652,28.59456,8.34008,29.786,17.64,1.56,17.7088452475,133.61,46.19456,9.82008,47.2268074805,28.59456,8.34008,29.786,17.6,1.48,17.6621176533,133.44
2021-06-12 18:00:00,47.56928,9.15604,48.4424345817,24.80928,7.23604,25.843,22.76,1.92,22.840840615,133.61,47.44928,9.15604,48.324602854,24.80928,7.23604,25.843,22.64,1.92,22.7212675703,133.44
2021-06-12 18:30:00,49.94912,8.78516,50.7158123764,22.02912,6.42516,22.947,27.92,2.36,28.0195645933,133.26,49.86912,8.70516,50.6232055504,22.02912,6.42516,22.947,27.84,2.2800000000000002,27.9332060459,133.1
2021-06-12 19:00:00,53.52768,8.24724,54.1592973902,20.04768,5.84724,20.883,33.48,2.4,33.5659112792,133.26,53.40768,8.24724,54.0406999455,20.04768,5.84724,20.883,33.36,2.4,33.4462195173,133.1
2021-06-12 19:30:00,54.40272,7.08246,54.8618007638,16.60272,4.84246,17.2945,37.8,2.24,37.8663122049,133.0,54.24272,7.04246,54.6979790838,16.60272,4.84246,17.2945,37.64,2.2,37.7042384885,132.84
2021-06-12 20:00:00,53.73744,6.08842,54.0812473585,13.05744,3.80842,13.6015,40.68,2.2800000000000002,40.7438437067,133.0,53.61744,6.04842,53.9575134402,13.05744,3.80842,13.6015,40.56,2.24,40.6218069514,132.84
2021-06-12 20:30:00,52.59632,5.68726,52.9029092192,10.99632,3.20726,11.4545,41.6,2.48,41.6738575128,133.14,52.47632,5.60726,52.7750464277,10.99632,3.20726,11.4545,41.48,2.4,41.5493730398,132.97
2021-06-12 21:00:00,52.07312,5.59466,52.3727987323,9.99312,2.91466,10.4095,42.08,2.68,42.1652558394,133.38,51.91312,5.55466,52.209446232,9.99312,2.91466,10.4095,41.92,2.64,42.0030475085,133.22
2021-06-12 21:30:00,50.16416,6.00288,50.522049808,8.92416,2.60288,9.296,41.24,3.4,41.3799178346,133.52,50.00416,5.92288,50.3537141113,8.92416,2.60288,9.296,41.08,3.32,41.2139393895,133.36
2021-06-12 22:00:00,48.8048,6.0814,49.1822318424,7.6848,2.2414,8.005,41.12,3.84,41.2989103972,133.59,48.644800000000004,6.0414,49.0185177356,7.6848,2.2414,8.005,40.96,3.8,41.1358918707,133.43
2021-06-12 22:30:00,47.23616,6.09388,47.6276199804,6.35616,1.8538800000000002,6.621,40.88,4.24,41.0992943978,133.24,47.11616,6.05388,47.5034945683,6.35616,1.8538800000000002,6.621,40.76,4.2,40.9758172585,133.09
2021-06-12 23:00:00,42.92752,6.11886,43.3614162713,4.24752,1.23886,4.4245,38.68,4.88,38.986623347,133.24,42.80752,6.07886,43.2369784727,4.24752,1.23886,4.4245,38.56,4.84,38.8625681087,133.09
2021-06-12 23:30:00,39.32128,6.32204,39.8262633271,3.16128,0.9220400000000001,3.293,36.16,5.4,36.5609846695,133.67,39.24128,6.28204,39.7409371128,3.16128,0.9220400000000001,3.293,36.08,5.36,36.4759646891,133.52
2021-06-13 00:00:00,35.43312,6.59466,36.0415806181,2.31312,0.67466,2.4095,33.12,5.92,33.6449223509,134.18,35.35312,6.51466,35.9483502911,2.31312,0.67466,2.4095,33.04,5.84,33.5521564136,134.02
2021-06-13 00:30:00,33.66,7.1025,34.4011788497,1.8599999999999999,0.5425,1.9375,31.8,6.5600000000000005,32.4695796092,134.69,33.58,7.0225,34.3064411773,1.8599999999999999,0.5425,1.9375,31.72,6.48,32.3751262546,134.53
2021-06-13 01:00:00,33.380160000000004,7.59588,34.233499304,2.18016,0.63588,2.271,31.2,6.96,31.9668828634,134.69,33.30016,7.59588,34.1554980786,2.18016,0.63588,2.271,31.12,6.96,31.8888068137,134.53
2021-06-13 01:30:00,33.42688,7.59284,34.2783827769,2.30688,0.6728400000000001,2.403,31.12,6.92,31.8801003763,134.11,33.38688,7.51284,34.2217258624,2.30688,0.6728400000000001,2.403,31.08,6.84,31.823764705,133.96
2021-06-13 02:00:00,33.58528,7.53904,34.4210423549,1.98528,0.57904,2.068,31.6,6.96,32.3574040986,134.11,33.50528,7.45904,34.3255162467,1.98528,0.57904,2.068,31.52,6.88,32.2621264023,133.96
2021-06-13 02:30:00,33.51216,7.92438,34.4363277114,2.0721600000000002,0.60438,2.1585,31.44,7.32,32.280892181,134.07,33.43216,7.88438,34.3492761241,2.0721600000000002,0.60438,2.1585,31.36,7.28,32.193912468,133.92
2021-06-13 03:00:00,34.47296,8.52128,35.5105221589,3.43296,1.00128,3.576,31.04,7.52,31.9379398208,134.22,34.35296,8.44128,35.3748649298,3.43296,1.00128,3.576,30.92,7.44,31.8025156238,134.07
2021-06-13 03:30:00,35.42112,8.57116,36.4433879572,4.70112,1.3711600000000002,4.897,30.72,7.2,31.5524705847,134.46,35.34112,8.49116,36.3468645278,4.70112,1.3711600000000002,4.897,30.64,7.12,31.4563825002,134.31
2021-06-13 04:00:00,34.79984,8.32162,35.7809757196,4.11984,1.2016200000000001,4.2915,30.68,7.12,31.4953456879,134.6,34.71984,8.28162,35.6938722955,4.11984,1.2016200000000001,4.2915,30.6,7.08,31.4083810471,134.44
2021-06-13 04:30:00,34.44,8.505,35.4746194483,4.2,1.225,4.375,30.24,7.28,31.1039547325,134.68,34.32,8.385,35.3294583174,4.2,1.225,4.375,30.12,7.16,30.9593281581,134.52
2021-06-13 05:00:00,32.67824,8.60782,33.7929272874,3.31824,0.9678200000000001,3.4565,29.36,7.64,30.3377520591,134.92,32.55824,8.56782,33.6666976618,3.31824,0.9678200000000001,3.4565,29.24,7.6,30.2115474612,134.76
2021-06-13 05:30:00,32.15872,8.50296,33.263848256,2.95872,0.8629600000000001,3.082,29.2,7.64,30.1829355762,135.31,32.03872,8.42296,33.1274181668,2.95872,0.8629600000000001,3.082,29.08,7.5600000000000005,30.0466304267,135.15
2021-06-13 06:00:00,32.3576,8.4693,33.4476205469,3.1176,0.9093,3.2475,29.24,7.5600000000000005,30.201509896,135.31,32.2376,8.3893,33.3113075134,3.1176,0.9093,3.2475,29.12,7.48,30.0653421733,135.15
2021-06-13 06:30:00,33.3816,8.0913,34.3482219955,3.7416,1.0913,3.8975,29.64,7.0,30.4553706265,135.31,33.2616,8.0113,34.2127894544,3.7416,1.0913,3.8975,29.52,6.92,30.3202374661,135.15
2021-06-13 07:00:00,34.23872,8.22296,35.2123134486,5.83872,1.70296,6.082,28.4,6.52,29.1388126045,135.09,34.11872,8.14296,35.0769846481,5.83872,1.70296,6.082,28.28,6.44,29.0039997242,134.93
2021-06-13 07:30:00,35.54,8.6325,36.5733735968,9.3,2.7125,9.6875,26.24,5.92,26.8995167243,134.92,35.42,8.5525,36.437915092,9.3,2.7125,9.6875,26.12,5.84,26.764902391,134.75
2021-06-13 08:00:00,36.71584,9.06212,37.8176536263,13.51584,3.94212,14.079,23.2,5.12,23.7582490937,134.92,36.59584,9.02212,37.6915660938,13.51584,3.94212,14.079,23.08,5.08,23.6324522638,134.75
2021-06-13 08:30:00,37.65376,9.47568,38.827749788,17.81376,5.19568,18.556,19.84,4.28,20.2964036223,134.56,37.61376,9.43568,38.7792083261,17.81376,5.19568,18.556,19.8,4.24,20.2488913277,134.39
2021-06-13 09:00:00,38.66608,9.29094,39.7666607682,21.70608,6.33094,22.610500000000002,16.96,2.96,17.2163643084,134.2,38.62608,9.21094,39.7091358739,21.70608,6.33094,22.610500000000002,16.92,2.88,17.1633563151,134.03
2021-06-13 09:30:00,38.60032,9.51676,39.7561746777,25.36032,7.3967600000000004,26.417,13.24,2.12,13.408653922,133.97,38.56032,9.47676,39.7077732768,25.36032,7.3967600000000004,26.417,13.2,2.08,13.3628739424,133.79
2021-06-13 10:00:00,38.2216,9.1963,39.3123726103,28.1016,8.1963,29.2725,10.12,1.0,10.169287094,133.56,38.1816,9.1963,39.2734835767,28.1016,8.1963,29.2725,10.08,1.0,10.1294817242,133.39
2021-06-13 10:30:00,37.27328,9.49304,38.4631669315,30.35328,8.85304,31.618,6.92,0.64,6.9495323584,133.16,37.27328,9.45304,38.4533141251,30.35328,8.85304,31.618,6.92,0.6000000000000001,6.9459628561999995,132.98
2021-06-13 11:00:00,36.89232,9.65526,38.1348570294,31.73232,9.25526,33.0545,5.16,0.4,5.175480654,133.16,36.89232,9.65526,38.1348570294,31.73232,9.25526,33.0545,5.16,0.4,5.175480654,132.98
2021-06-13 11:30:00,37.1264,10.5752,38.6031660878,32.9664,9.6152,34.34,4.16,0.96,4.2693325005,132.99,37.1664,10.6152,38.6526035346,32.9664,9.6152,34.34,4.2,1.0,4.317406629,132.81
2021-06-13 12:00:00,37.6944,10.8092,39.2136021809,33.4944,9.7692,34.89,4.2,1.04,4.3268464267,132.71,37.6544,10.8092,39.1751534011,33.4944,9.7692,34.89,4.16,1.04,4.2880298506,132.54
2021-06-13 12:30:00,38.32128,10.74204,39.798390975,33.40128,9.74204,34.793,4.92,1.0,5.020597574,132.74,38.40128,10.78204,39.8862218341,33.40128,9.74204,34.793,5.0,1.04,5.1070147836,132.57
2021-06-13 13:00:00,37.59776,10.56268,39.0533195234,33.19776,9.68268,34.581,4.4,0.88,4.487137172,132.74,37.55776,10.56268,39.0148118668,33.19776,9.68268,34.581,4.36,0.88,4.4479208626,132.57
2021-06-13 13:30:00,37.46128,10.38454,38.8739780605,33.82128,9.86454,35.2305,3.64,0.52,3.6769552622,133.15,37.50128,10.42454,38.9232197518,33.82128,9.86454,35.2305,3.68,0.56,3.7223648397,132.98
2021-06-13 14:00:00,38.2792,10.1631,39.6053753202,33.1992,9.6831,34.5825,5.08,0.48,5.1026267745,133.15,38.3192,10.2431,39.6646213426,33.1992,9.6831,34.5825,5.12,0.56,5.1505339529,132.98
2021-06-13 14:30:00,38.57904,9.51222,39.7344265927,31.37904,9.15222,32.6865,7.2,0.36,7.208994382,133.26,38.53904,9.432220000000001,39.6764965471,31.37904,9.15222,32.6865,7.16,0.28,7.1654727688,133.09
2021-06-13 15:00:00,38.8712,8.9941,39.898170688,28.2312,8.2341,29.4075,10.64,0.76,10.6671083242,133.48,38.9112,8.9941,39.9371421142,28.2312,8.2341,29.4075,10.68,0.76,10.7070070515,133.32
2021-06-13 15:30:00,39.8336,8.7998,40.7940212409,26.1936,7.6398,27.285,13.64,1.16,13.6892366478,133.6,39.7936,8.7198,40.737765194,26.1936,7.6398,27.285,13.6,1.08,13.6428149588,133.44
2021-06-13 16:00:00,43.41168,8.84174,44.3029381266,23.73168,6.92174,24.7205,19.68,1.92,19.773436727099998,133.6,43.41168,8.80174,44.294972485,23.73168,6.92174,24.7205,19.68,1.88,19.7695928132,133.44
2021-06-13 16:30:00,46.54768,7.72974,47.1851183516,19.50768,5.6897400000000005,20.3205,27.04,2.04,27.1168434741,133.81,46.50768,7.64974,47.1326088929,19.50768,5.6897400000000005,20.3205,27.0,1.96,27.0710472646,133.65
2021-06-13 17:00:00,48.4848,6.6714,48.9416326761,16.5648,4.8314,17.255,31.92,1.8399999999999999,31.9729885998,133.6,48.4048,6.6314,48.8569353214,16.5648,4.8314,17.255,31.84,1.8,31.8908388099,133.44
2021-06-13 17:30:00,49.53712,5.94666,49.892775259,14.21712,4.14666,14.8095,35.32,1.8,35.3658366224,133.33,49.49712,5.9066600000000005,49.8483050931,14.21712,4.14666,14.8095,35.28,1.76,35.3238729473,133.17
2021-06-13 18:00:00,49.1288,5.8009,49.4700862163,13.1688,3.8409,13.7175,35.96,1.96,36.0133752931,133.33,49.0488,5.7609,49.3859570146,13.1688,3.8409,13.7175,35.88,1.92,35.9313345146,133.17
2021-06-13 18:30:00,48.85312,5.48216,49.1597539864,11.25312,3.28216,11.722,37.6,2.2,37.664306710700004,133.26,48.81312,5.44216,49.1155554748,11.25312,3.28216,11.722,37.56,2.16,37.62205736,133.1
2021-06-13 19:00:00,48.58064,5.53102,48.8944860393,10.46064,3.05102,10.8965,38.12,2.48,38.2005863829,133.26,48.54064,5.49102,48.8502306264,10.46064,3.05102,10.8965,38.08,2.44,38.1580921955,133.1
2021-06-13 19:30:00,51.32304,5.45922,51.612571316,10.76304,3.13922,11.211500000000001,40.56,2.32,40.6262969024,133.09,51.24304,5.41922,51.5287986843,10.76304,3.13922,11.211500000000001,40.48,2.2800000000000002,40.5441586422,132.93
2021-06-13 20:00:00,51.62224,4.81482,51.846293544,9.10224,2.65482,9.4815,42.52,2.16,42.5748282439,132.79,51.58224,4.73482,51.7990926933,9.10224,2.65482,9.4815,42.48,2.08,42.5308923019,132.63
2021-06-13 20:30:00,51.3072,4.6496,51.5174490052,7.9872,2.3296,8.32,43.32,2.32,43.3820792494,132.9,51.1872,4.6096,51.3943368086,7.9872,2.3296,8.32,43.2,2.2800000000000002,43.2601248264,132.74
2021-06-13 21:00:00,51.2864,4.9102,51.5209170046,7.6464,2.2302,7.965,43.64,2.68,43.7222140336,132.9,51.2864,4.8702000000000005,51.5171201932,7.6464,2.2302,7.965,43.64,2.64,43.7197804203,132.74
2021-06-13 21:30:00,48.64784,4.61062,48.865838307,5.24784,1.53062,5.4665,43.4,3.08,43.50915306,133.15,48.52784,4.57062,48.7426078729,5.24784,1.53062,5.4665,43.28,3.04,43.3866338865,133.01
2021-06-13 22:00:00,48.43168,4.77424,48.6664257492,5.67168,1.6542400000000002,5.908,42.76,3.12,42.8736749066,133.15,48.39168,4.73424,48.6227078802,5.67168,1.6542400000000002,5.908,42.72,3.08,42.830886052,133.01
2021-06-13 22:30:00,47.94784,4.83812,48.1913142153,6.02784,1.75812,6.279,41.92,3.08,42.0329965622,132.92,47.90784,4.75812,48.1435441093,6.02784,1.75812,6.279,41.88,3.0,41.9873123693,132.77
2021-06-13 23:00:00,44.49072,5.20646,44.7943232101,5.37072,1.5664600000000002,5.5945,39.12,3.64,39.2889806434,133.2,44.41072,5.16646,44.710226569,5.37072,1.5664600000000002,5.5945,39.04,3.6,39.2056322484,133.05
2021-06-13 23:30:00,42.79392,5.63156,43.1628782289,5.59392,1.63156,5.827,37.2,4.0,37.4144357167,134.14,42.71392,5.55156,43.0731793602,5.59392,1.63156,5.827,37.12,3.92,37.3264088816,133.98
2021-06-14 00:00:00,42.7752,6.7711,43.3077998777,7.8552,2.2911,8.1825,34.92,4.48,35.2062039987,134.14,42.6552,6.7311,43.1830266916,7.8552,2.2911,8.1825,34.8,4.44,35.0820979988,133.98
2021-06-14 00:30:00,48.8176,9.7168,49.7752375384,15.8976,4.6368,16.56,32.92,5.08,33.3096502533,134.36,48.6976,9.636800000000001,49.6419596712,15.8976,4.6368,16.56,32.8,5.0,33.1789089634,134.2
2021-06-14 01:00:00,57.06064,12.18102,58.3463270948,24.62064,7.18102,25.6465,32.44,5.0,32.823065061,134.49,56.98064,12.10102,58.2514207539,24.62064,7.18102,25.6465,32.36,4.92,32.7318804837,134.33
2021-06-14 01:30:00,102.7328,25.8454,105.9340025535,71.3328,20.8054,74.305,31.4,5.04,31.8019118922,134.58,102.6128,25.7654,105.7981217272,71.3328,20.8054,74.305,31.28,4.96,31.6708067469,134.42
2021-06-14 02:00:00,104.08336,26.47598,107.3979671402,73.08336,21.31598,76.1285,31.0,5.16,31.4265111013,134.66,104.04336,26.39598,107.3395012111,73.08336,21.31598,76.1285,30.96,5.08,31.3740019762,134.5
2021-06-14 02:30:00,104.57392,27.70906,108.1827007901,75.25392,21.94906,78.3895,29.32,5.76,29.8804283771,134.82,104.53392,27.66906,108.13379357,75.25392,21.94906,78.3895,29.28,5.72,29.8334845434,134.66
2021-06-14 03:00:00,106.02704,28.19122,109.7108841285,76.90704,22.43122,80.1115,29.12,5.76,29.6842045539,134.79,105.98704,28.11122,109.651690994,76.90704,22.43122,80.1115,29.08,5.68,29.6295258146,134.64
2021-06-14 03:30:00,98.95376,25.50818,102.1886190583,69.35376,20.22818,72.2435,29.6,5.28,30.0672313325,134.98,98.91376,25.42818,102.1299380958,69.35376,20.22818,72.2435,29.56,5.2,30.0138901177,134.82
2021-06-14 04:00:00,102.55664,26.67902,105.9699698794,72.95664,21.27902,75.9965,29.6,5.4,30.0885360229,134.6,102.51664,26.59902,105.9111388941,72.95664,21.27902,75.9965,29.56,5.32,30.034913018,134.43
2021-06-14 04:30:00,101.49072,26.80146,104.9699219027,72.69072,21.20146,75.7195,28.8,5.6,29.3393933134,134.05,101.45072,26.72146,104.9108431624,72.69072,21.20146,75.7195,28.76,5.52,29.2849449376,133.9
2021-06-14 05:00:00,84.84368,22.30774,87.7273349638,56.32368,16.42774,58.6705,28.52,5.88,29.1198351644,134.05,84.80368,22.22774,87.6683327493,56.32368,16.42774,58.6705,28.48,5.8,29.0645901399,133.9
2021-06-14 05:30:00,73.17664,18.31152,75.4329663105,43.85664,12.79152,45.684,29.32,5.52,29.8350934304,134.1,73.09664,18.23152,75.3359615376,43.85664,12.79152,45.684,29.24,5.44,29.7417417109,133.94
2021-06-14 06:00:00,58.19936,12.87148,59.6057086343,26.43936,7.71148,27.541,31.76,5.16,32.1764385848,133.55,58.11936,12.83148,59.5189624053,26.43936,7.71148,27.541,31.68,5.12,32.0910704091,133.4
2021-06-14 06:30:00,54.332,9.3935,55.1380455425,19.452,5.6735,20.2625,34.88,3.7199999999999998,35.07781065,133.7,54.252,9.3135,55.0456245877,19.452,5.6735,20.2625,34.8,3.64,34.9898499568,133.55
2021-06-14 07:00:00,59.59584,7.99712,60.1300097589,22.75584,6.63712,23.704,36.84,1.3599999999999999,36.8650946018,133.7,59.51584,7.99712,60.0507213878,22.75584,6.63712,23.704,36.76,1.3599999999999999,36.7851491774,133.55
2021-06-14 07:30:00,64.94976,8.75868,65.5376670274,28.10976,8.19868,29.281,36.84,0.56,36.8442559974,133.3,64.90976,8.75868,65.4980260664,28.10976,8.19868,29.281,36.8,0.56,36.8042606229,133.15
2021-06-14 08:00:00,66.76032000000001,11.04676,67.6680961237,29.92032,8.72676,31.167,36.84,2.32,36.9129787473,133.3,66.72032,11.08676,67.6351783335,29.92032,8.72676,31.167,36.8,2.36,36.8755962664,133.15
2021-06-14 08:30:00,61.26704,11.06122,62.2575359153,25.30704,7.38122,26.3615,35.96,3.68,36.147807679,132.96,61.22704,11.06122,62.2181727074,25.30704,7.38122,26.3615,35.92,3.68,36.1080157306,132.81
2021-06-14 09:00:00,52.94832,10.41326,53.9625849515,21.98832,6.41326,22.9045,30.96,4.0,31.2173285212,132.96,52.86832,10.37326,53.8763749954,21.98832,6.41326,22.9045,30.88,3.96,31.1328765134,132.81
2021-06-14 09:30:00,49.77392,11.24906,51.0292510532,24.85392,7.24906,25.8895,24.92,4.0,25.2389857165,132.78,49.77392,11.28906,51.0380837008,24.85392,7.24906,25.8895,24.92,4.04,25.2453560086,132.61
2021-06-14 10:00:00,52.73104,15.02822,54.8307393334,33.01104,9.62822,34.3865,19.72,5.4,20.4459873814,132.78,52.73104,14.98822,54.8197894765,33.01104,9.62822,34.3865,19.72,5.36,20.4354593782,132.61
2021-06-14 10:30:00,53.24368,14.99274,55.3142993506,33.16368,9.67274,34.5455,20.08,5.32,20.7727898945,132.95,53.24368,14.99274,55.3142993506,33.16368,9.67274,34.5455,20.08,5.32,20.7727898945,132.8
2021-06-14 11:00:00,50.96736,13.04048,52.6091807958,25.64736,7.48048,26.716,25.32,5.5600000000000005,25.9232713985,132.95,50.92736,13.04048,52.5704300458,25.64736,7.48048,26.716,25.28,5.5600000000000005,25.8842036771,132.8
2021-06-14 11:30:00,52.87568,14.84874,54.9210580292,29.51568,8.608740000000001,30.7455,23.36,6.24,24.1790653252,132.8,52.91568,14.80874,54.9487758758,29.51568,8.608740000000001,30.7455,23.4,6.2,24.2074368738,132.65
2021-06-14 12:00:00,57.68832,15.35576,59.6970822537,33.44832,9.75576,34.842,24.24,5.6,24.8784565438,132.6,57.68832,15.35576,59.6970822537,33.44832,9.75576,34.842,24.24,5.6,24.8784565438,132.45
2021-06-14 12:30:00,56.98208,14.42644,58.7799252483,31.22208,9.10644,32.523,25.76,5.32,26.3036119193,132.49,56.98208,14.42644,58.7799252483,31.22208,9.10644,32.523,25.76,5.32,26.3036119193,132.34
2021-06-14 13:00:00,53.77184,14.24012,55.6254599496,31.13184,9.08012,32.429,22.64,5.16,23.2205770815,132.49,53.77184,14.20012,55.6152333898,31.13184,9.08012,32.429,22.64,5.12,23.211721177,132.34
2021-06-14 13:30:00,51.76704,13.92872,53.6081679523,30.88704,9.00872,32.174,20.88,4.92,21.4518250972,132.74,51.84704,13.96872,53.6958163659,30.88704,9.00872,32.174,20.96,4.96,21.5388764795,132.58
2021-06-14 14:00:00,55.14928,13.78854,56.84687256,29.30928,8.54854,30.5305,25.84,5.24,26.3659477357,132.74,55.10928,13.74854,56.7983722852,29.30928,8.54854,30.5305,25.8,5.2,26.318814563,132.58
2021-06-14 14:30:00,56.19184,14.54762,58.0444323794,32.87184,9.58762,34.2415,23.32,4.96,23.8416442386,132.53,56.23184,14.54762,58.0831565727,32.87184,9.58762,34.2415,23.36,4.96,23.8807705068,132.37
2021-06-14 15:00:00,57.23744,16.20092,59.4860853192,37.71744,11.00092,39.289,19.52,5.2,20.2007524612,132.53,57.23744,16.20092,59.4860853192,37.71744,11.00092,39.289,19.52,5.2,20.2007524612,132.37
2021-06-14 15:30:00,59.01872,14.45046,60.7620367059,35.41872,10.33046,36.8945,23.6,4.12,23.9569280168,132.77,59.01872,14.45046,60.7620367059,35.41872,10.33046,36.8945,23.6,4.12,23.9569280168,132.61
2021-06-14 16:00:00,56.66224,14.28482,58.4351394646,35.26224,10.28482,36.7315,21.4,4.0,21.7706224073,132.77,56.66224,14.24482,58.4253740994,35.26224,10.28482,36.7315,21.4,3.96,21.763308572,132.61
2021-06-14 16:30:00,54.49264,12.45702,55.898346679,31.05264,9.05702,32.3465,23.44,3.4,23.6853034602,132.74,54.49264,12.45702,55.898346679,31.05264,9.05702,32.3465,23.44,3.4,23.6853034602,132.58
2021-06-14 17:00:00,51.0304,10.0822,52.0168480495,22.9104,6.6822,23.865,28.12,3.4,28.3248018528,133.13,50.9104,10.0822,51.8991289426,22.9104,6.6822,23.865,28.0,3.4,28.2056731882,132.97
2021-06-14 17:30:00,51.21904,7.36222,51.7454572098,16.73904,4.88222,17.4365,34.48,2.48,34.5690728831,133.19,51.09904,7.36222,51.6266808177,16.73904,4.88222,17.4365,34.36,2.48,34.4493831585,133.02
2021-06-14 18:00:00,57.16624,6.89182,57.580171749,16.08624,4.69182,16.7565,41.08,2.2,41.1388672669,132.85,57.00624,6.89182,57.4213251489,16.08624,4.69182,16.7565,40.92,2.2,40.9790971106,132.68
2021-06-14 18:30:00,53.20784,4.9606200000000005,53.4385814581,14.12784,4.12062,14.7165,39.08,0.84,39.0890265932,132.92,53.04784,5.00062,53.2830135132,14.12784,4.12062,14.7165,38.92,0.88,38.9299473413,132.75
2021-06-14 19:00:00,50.19712,3.21916,50.3002370511,8.15712,2.37916,8.497,42.04,0.84,42.0483911702,133.05,49.99712,3.21916,50.1006486924,8.15712,2.37916,8.497,41.84,0.84,41.8484312729,132.89
2021-06-14 19:30:00,50.93856,2.55708,51.0027014285,7.25856,2.11708,7.561,43.68,0.44,43.682216061,132.96,50.73856,2.55708,50.802953939700004,7.25856,2.11708,7.561,43.48,0.44,43.482226254,132.81
2021-06-14 20:00:00,49.61792,2.11856,49.6631279885,6.57792,1.91856,6.852,43.04,0.2,43.0404646815,132.96,49.41792,2.11856,49.4633107828,6.57792,1.91856,6.852,42.84,0.2,42.8404668509,132.81
2021-06-14 20:30:00,48.94528,2.34404,49.0013771011,5.70528,1.66404,5.943,43.24,0.68,43.2453465705,133.12,48.78528,2.34404,48.8415608698,5.70528,1.66404,5.943,43.08,0.68,43.0853664253,132.96
2021-06-14 21:00:00,49.60832,2.45076,49.6688195732,5.24832,1.53076,5.467,44.36,0.92,44.3695391006,133.34,49.40832,2.37076,49.4651654015,5.24832,1.53076,5.467,44.16,0.84,44.1679884079,133.18
2021-06-14 21:30:00,54.20784,3.87062,54.3458518808,9.56784,2.79062,9.9665,44.64,1.08,44.6530626049,133.38,54.00784,3.87062,54.1463616566,9.56784,2.79062,9.9665,44.44,1.08,44.4531213752,133.22
2021-06-14 22:00:00,53.63872,4.32296,53.8126403961,10.15872,2.96296,10.582,43.48,1.3599999999999999,43.5012643494,133.38,53.43872,4.28296,53.6100787315,10.15872,2.96296,10.582,43.28,1.32,43.3001247111,133.22
2021-06-14 22:30:00,55.412,5.1685,55.6525213827,12.372,3.6085000000000003,12.8875,43.04,1.56,43.0682620964,133.38,55.252,5.1285,55.4895036583,12.372,3.6085000000000003,12.8875,42.88,1.52,42.9069318409,133.22
2021-06-14 23:00:00,53.00752,6.34886,53.3863765379,13.12752,3.82886,13.6745,39.88,2.52,39.9595395369,133.56,52.84752,6.30886,53.2227590853,13.12752,3.82886,13.6745,39.72,2.48,39.7973466452,133.41
2021-06-14 23:30:00,49.50464,6.55552,49.9368023005,12.46464,3.63552,12.984,37.04,2.92,37.1549189206,133.99,49.34464,6.51552,49.7729394109,12.46464,3.63552,12.984,36.88,2.88,36.9922802758,133.84
2021-06-15 00:00:00,50.96,8.205,51.6163116175,15.24,4.445,15.875,35.72,3.76,35.9173495681,133.99,50.76,8.125,51.4061594072,15.24,4.445,15.875,35.52,3.68,35.7101218144,133.84
2021-06-15 00:30:00,44.21632,7.13476,44.7882546501,9.37632,2.73476,9.767,34.84,4.4,35.1167424457,134.38,44.09632,7.09476,44.6634196743,9.37632,2.73476,9.767,34.72,4.36,34.9926849499,134.23
2021-06-15 01:00:00,39.62,6.5125,40.1516756344,5.46,1.5925,5.6875,34.16,4.92,34.5124904926,134.65,39.46,6.4325,39.9808536208,5.46,1.5925,5.6875,34.0,4.84,34.3427663417,134.5
2021-06-15 01:30:00,36.8472,6.3121,37.3839371154,3.1272,0.9121,3.2575,33.72,5.4,34.1496471431,134.9,36.7672,6.2721,37.2983409048,3.1272,0.9121,3.2575,33.64,5.36,34.0643391247,134.74
2021-06-15 02:00:00,37.11968,6.73324,37.7254180123,4.15968,1.21324,4.333,32.96,5.52,33.4190364912,134.96,36.95968,6.65324,37.5537421331,4.15968,1.21324,4.333,32.8,5.44,33.2480615976,134.8
2021-06-15 02:30:00,35.01088,7.27484,35.7587054492,3.41088,0.9948400000000001,3.553,31.6,6.28,32.2179825563,135.06,34.850880000000004,7.23484,35.5939144602,3.41088,0.9948400000000001,3.553,31.44,6.24,32.0532556849,134.9
2021-06-15 03:00:00,34.34192,7.18806,35.0861179934,3.6619200000000003,1.06806,3.8145,30.68,6.12,31.284449811400002,134.9,34.18192,7.10806,34.9131518464,3.6619200000000003,1.06806,3.8145,30.52,6.04,31.1119269734,134.74
2021-06-15 03:30:00,34.764,7.4445,35.5521627507,4.404,1.2845,4.5875,30.36,6.16,30.9786248888,135.03,34.644,7.3645,35.4181111333,4.404,1.2845,4.5875,30.24,6.08,30.8451616952,134.87
2021-06-15 04:00:00,34.62624,7.02432,35.3315378663,3.7862400000000003,1.10432,3.944,30.84,5.92,31.403057176,135.03,34.46624,6.94432,35.1588577744,3.7862400000000003,1.10432,3.944,30.68,5.84,31.2308821521,134.87
2021-06-15 04:30:00,33.75856,6.98458,34.4735366774,3.23856,0.9445800000000001,3.3735,30.52,6.04,31.1119269734,134.98,33.59856,6.90458,34.3006772389,3.23856,0.9445800000000001,3.3735,30.36,5.96,30.9394764015,134.82
2021-06-15 05:00:00,33.25584,7.15962,34.0178049358,3.01584,0.8796200000000001,3.1415,30.24,6.28,30.885206814900002,134.98,33.09584,7.07962,33.8445807279,3.01584,0.8796200000000001,3.1415,30.08,6.2,30.7123167475,134.82
2021-06-15 05:30:00,33.63312,7.44466,34.4472019684,3.9931200000000002,1.16466,4.1595,29.64,6.28,30.297986731800002,134.81,33.55312,7.36466,34.3518569898,3.9931200000000002,1.16466,4.1595,29.56,6.2,30.2032051279,134.66
2021-06-15 06:00:00,34.68816,7.20738,35.4290102974,4.68816,1.36738,4.8835,30.0,5.84,30.5631411998,134.81,34.60816,7.12738,35.3344631238,4.68816,1.36738,4.8835,29.92,5.76,30.4693944804,134.66
2021-06-15 06:30:00,38.70512,5.67566,39.1190417911,5.74512,1.6756600000000001,5.9845,32.96,4.0,33.2018312748,133.97,38.58512,5.5956600000000005,38.9887534585,5.74512,1.6756600000000001,5.9845,32.84,3.92,33.0731310885,133.82
2021-06-15 07:00:00,45.14192,4.70806,45.3867686694,7.50192,2.18806,7.8145,37.64,2.52,37.7242627496,133.97,44.98192,4.62806,45.2193771104,7.50192,2.18806,7.8145,37.48,2.44,37.5593397173,133.82
2021-06-15 07:30:00,47.98704,4.02122,48.155230435,10.90704,3.18122,11.3615,37.08,0.84,37.0895133427,133.99,47.82704,4.06122,47.9991589827,10.90704,3.18122,11.3615,36.92,0.88,36.9304860515,133.84
2021-06-15 08:00:00,49.71648,4.64564,49.9330587347,13.59648,3.96564,14.163,36.12,0.68,36.1264003189,133.99,49.55648,4.64564,49.7737549417,13.59648,3.96564,14.163,35.96,0.68,35.9664287913,133.84
2021-06-15 08:30:00,50.22048,6.63764,50.657229259,15.90048,4.63764,16.563,34.32,2.0,34.3782256668,133.53,50.10048,6.63764,50.5382663039,15.90048,4.63764,16.563,34.2,2.0,34.2584296196,133.38
2021-06-15 09:00:00,48.95456,7.06008,49.4610318776,15.15456,4.4200800000000005,15.786,33.8,2.64,33.902943825,133.53,48.79456,7.10008,49.3084193784,15.15456,4.4200800000000005,15.786,33.64,2.68,33.7465850124,133.38
2021-06-15 09:30:00,46.54384,6.94362,47.058930084,17.22384,5.02362,17.9415,29.32,1.92,29.3827976884,133.44,46.38384,6.98362,46.9066259866,17.22384,5.02362,17.9415,29.16,1.96,29.225796824,133.29
2021-06-15 10:00:00,44.61136,8.14998,45.3497035828,17.93136,5.22998,18.6785,26.68,2.92,26.8393144473,133.53,44.49136,8.18998,45.23888689,17.93136,5.22998,18.6785,26.56,2.96,26.7244307704,133.37
2021-06-15 10:30:00,42.99328,7.86804,43.7073012047,17.51328,5.10804,18.243,25.48,2.76,25.629046022,133.5,42.87328,7.82804,43.5820645243,17.51328,5.10804,18.243,25.36,2.7199999999999998,25.5054503979,133.35
2021-06-15 11:00:00,43.95264,8.49452,44.7659628848,19.11264,5.57452,19.909,24.84,2.92,25.0110375634,133.64,43.87264,8.53452,44.6950396823,19.11264,5.57452,19.909,24.76,2.96,24.9363028535,133.49
2021-06-15 11:30:00,43.61456,10.71258,44.9109030665,23.01456,6.71258,23.9735,20.6,4.0,20.9847563722,133.37,43.53456,10.71258,44.8332163095,23.01456,6.71258,23.9735,20.52,4.0,20.9062287369,133.21
2021-06-15 12:00:00,44.59248,10.71614,45.8620205513,23.71248,6.91614,24.7005,20.88,3.8,21.2229686896,133.37,44.47248,10.75614,45.7547377334,23.71248,6.91614,24.7005,20.76,3.84,21.1121576349,133.21
2021-06-15 12:30:00,46.17504,11.63772,47.6190176904,24.81504,7.23772,25.849,21.36,4.4,21.8084754167,133.25,46.05504,11.59772,47.4928817677,24.81504,7.23772,25.849,21.24,4.36,21.6828780378,133.09
2021-06-15 13:00:00,43.71984,10.81162,45.0368242292,24.03984,7.01162,25.0415,19.68,3.8,20.0435126662,133.25,43.63984,10.85162,44.9688035403,24.03984,7.01162,25.0415,19.6,3.84,19.9726212601,133.09
2021-06-15 13:30:00,43.39232,11.30776,44.8414860503,25.19232,7.34776,26.242,18.2,3.96,18.6258315251,133.45,43.39232,11.30776,44.8414860503,25.19232,7.34776,26.242,18.2,3.96,18.6258315251,133.29
2021-06-15 14:00:00,44.67984,12.33662,46.351702185,27.75984,8.09662,28.9165,16.92,4.24,17.4431648505,133.36,44.67984,12.33662,46.351702185,27.75984,8.09662,28.9165,16.92,4.24,17.4431648505,133.19
2021-06-15 14:30:00,45.96704,12.35872,47.5994404001,29.20704,8.51872,30.424,16.76,3.84,17.194278118,133.02,45.84704,12.35872,47.4835659655,29.20704,8.51872,30.424,16.64,3.84,17.0773300021,132.86
2021-06-15 15:00:00,48.18656,12.97608,49.9031383462,30.22656,8.81608,31.486,17.96,4.16,18.4354875173,133.02,48.14656,13.01608,49.8749393824,30.22656,8.81608,31.486,17.92,4.2,18.4056078411,132.86
2021-06-15 15:30:00,51.4888,13.2859,53.1752918586,33.2088,9.6859,34.5925,18.28,3.6,18.6311137617,132.58,51.4088,13.2859,53.0978328772,33.2088,9.6859,34.5925,18.2,3.6,18.5526278462,132.43
2021-06-15 16:00:00,54.8368,12.9174,56.3376770643,33.3168,9.7174,34.705,21.52,3.2,21.7566173841,132.58,54.7568,12.9174,56.2598113132,33.3168,9.7174,34.705,21.44,3.2,21.6774906297,132.43
2021-06-15 16:30:00,61.5608,13.7519,63.0781011941,36.0408,10.5119,37.5425,25.52,3.24,25.7248517974,132.64,61.4408,13.7919,62.9697420215,36.0408,10.5119,37.5425,25.4,3.2800000000000002,25.6109039278,132.48
2021-06-15 17:00:00,67.78288,14.17834,69.2498674818,37.50288,10.93834,39.0655,30.28,3.24,30.4528487994,132.93,67.70288,14.13834,69.1633762786,37.50288,10.93834,39.0655,30.2,3.2,30.3690632058,132.77
2021-06-15 17:30:00,68.49376,12.90568,69.6990081364,36.29376,10.58568,37.806,32.2,2.32,32.2834694542,133.49,68.37376,12.94568,69.5885169205,36.29376,10.58568,37.806,32.08,2.36,32.1666908463,133.32
2021-06-15 18:00:00,74.28816,13.86738,75.5713897203,41.64816,12.14738,43.3835,32.64,1.72,32.68528721,133.49,74.16816,13.86738,75.4534305771,41.64816,12.14738,43.3835,32.52,1.72,32.5654540887,133.32
2021-06-15 18:30:00,75.42576,12.13418,76.39557314300001,38.58576,11.25418,40.1935,36.84,0.88,36.850508816,133.3,75.30576,12.17418,76.2834723112,38.58576,11.25418,40.1935,36.72,0.92,36.7315232464,133.14
2021-06-15 19:00:00,80.02816,12.11988,80.9407059779,37.98816,11.07988,39.571,42.04,1.04,42.0528619716,133.07,79.90816,12.15988,80.8280688635,37.98816,11.07988,39.571,41.92,1.08,41.9339099059,132.91
2021-06-15 19:30:00,84.40704,12.13372,85.2747064645,37.48704,10.933720000000001,39.049,46.92,1.2,46.93534276,132.8,84.28704,12.17372,85.1616379046,37.48704,10.933720000000001,39.049,46.8,1.24,46.8164244683,132.64
2021-06-15 20:00:00,84.00416,11.49788,84.7873819728,37.36416,10.89788,38.921,46.64,0.6000000000000001,46.6438591885,132.71,83.84416,11.45788,84.6234375348,37.36416,10.89788,38.921,46.48,0.56,46.4833733716,132.55
2021-06-15 20:30:00,82.78272,11.00996,83.5116635555,36.10272,10.52996,37.607,46.68,0.48,46.6824678011,132.88,82.62272,11.04996,83.3583557671,36.10272,10.52996,37.607,46.52,0.52,46.5229061861,132.72
2021-06-15 21:00:00,87.29344,12.71392,88.2144456923,40.57344,11.83392,42.264,46.72,0.88,46.7282869363,132.7,87.17344,12.71392,88.0957002538,40.57344,11.83392,42.264,46.6,0.88,46.6083082722,132.54
2021-06-15 21:30:00,91.46368,14.21024,92.560983573,46.66368,13.61024,48.608,44.8,0.6000000000000001,44.804017677,132.65,91.34368,14.13024,92.4301442085,46.66368,13.61024,48.608,44.68,0.52,44.6830258599,132.49
2021-06-15 22:00:00,92.08384,15.14612,93.3211580522,48.36384,14.10612,50.379,43.72,1.04,43.7323678755,132.65,91.88384,15.14612,93.1238154513,48.36384,14.10612,50.379,43.52,1.04,43.532424697,132.49
2021-06-15 22:30:00,82.38816,12.96988,83.4027978871,39.66816,11.56988,41.321,42.72,1.4,42.742933919,132.95,82.26816,12.92988,83.2780400022,39.66816,11.56988,41.321,42.6,1.3599999999999999,42.6217033916,132.8
2021-06-15 23:00:00,80.07984,14.75662,81.4281192725,41.67984,12.15662,43.4165,38.4,2.6,38.4879201828,132.95,79.91984,14.75662,81.2707737102,41.67984,12.15662,43.4165,38.24,2.6,38.3282872041,132.8
2021-06-15 23:30:00,73.78912,14.22016,75.1468374637,37.50912,10.94016,39.072,36.28,3.2800000000000002,36.4279672779,133.01,73.66912,14.14016,75.0138878235,37.50912,10.94016,39.072,36.16,3.2,36.3013167805,132.86
2021-06-16 00:00:00,70.45008,15.16294,72.0633646276,37.45008,10.92294,39.0105,33.0,4.24,33.2712728942,133.95,70.25008,15.12294,71.8594256465,37.45008,10.92294,39.0105,32.8,4.2,33.06780912,133.79
2021-06-16 00:30:00,66.28944,13.86442,67.7237919601,33.409440000000004,9.74442,34.8015,32.88,4.12,33.1371211785,133.95,66.12944,13.78442,67.5508184218,33.409440000000004,9.74442,34.8015,32.72,4.04,32.9684697855,133.79
2021-06-16 01:00:00,58.8632,12.7351,60.2250702469,27.3432,7.9751,28.4825,31.52,4.76,31.877390106500002,134.14,58.6632,12.655100000000001,60.0126869108,27.3432,7.9751,28.4825,31.32,4.68,31.6677248946,133.98
2021-06-16 01:30:00,60.75584,13.71212,62.2839813194,29.59584,8.63212,30.829,31.16,5.08,31.571379444,134.59,60.59584,13.63212,62.1103092972,29.59584,8.63212,30.829,31.0,5.0,31.4006369362,134.44
2021-06-16 02:00:00,59.1696,13.0578,60.5932975254,27.4896,8.0178,28.635,31.68,5.04,32.0784039503,134.75,59.0496,13.0178,60.4674985178,27.4896,8.0178,28.635,31.56,5.0,31.9536163838,134.6
2021-06-16 02:30:00,59.89664,14.54652,61.6377216273,29.57664,8.62652,30.809,30.32,5.92,30.8925363154,135.12,59.81664,14.42652,61.5317389662,29.57664,8.62652,30.809,30.24,5.8,30.7911935462,134.96
2021-06-16 03:00:00,61.116,14.6455,62.8462896777,30.876,9.0055,32.1625,30.24,5.64,30.7614564025,135.12,61.036,14.6055,62.7591740405,30.876,9.0055,32.1625,30.16,5.6,30.6754885862,134.96
2021-06-16 03:30:00,62.94512,14.73566,64.6469473947,32.14512,9.37566,33.4845,30.8,5.36,31.2629109329,135.4,62.82512,14.69566,64.5209898084,32.14512,9.37566,33.4845,30.68,5.32,31.137835506,135.24
2021-06-16 04:00:00,61.63072,14.13896,63.2317628854,30.51072,8.89896,31.782,31.12,5.24,31.558073452,135.4,61.51072,14.05896,63.0969336117,30.51072,8.89896,31.782,31.0,5.16,31.4265111013,135.24
2021-06-16 04:30:00,59.64016,13.55338,61.1607945848,28.64016,8.35338,29.8335,31.0,5.2,31.4331035693,135.4,59.52016,13.47338,61.026071601,28.64016,8.35338,29.8335,30.88,5.12,31.301578235,135.24
2021-06-16 05:00:00,65.50848,16.04164,67.444015048,35.38848,10.32164,36.863,30.12,5.72,30.658323502800002,135.1,65.42848,15.96164,67.3473083842,35.38848,10.32164,36.863,30.04,5.64,30.5648687221,134.94
2021-06-16 05:30:00,61.20336,14.56598,62.9127892296,30.60336,8.92598,31.8785,30.6,5.64,31.1154238281,135.33,61.08336,14.48598,62.7775476221,30.60336,8.92598,31.8785,30.48,5.5600000000000005,30.9829630604,135.17
2021-06-16 06:00:00,65.36432,15.75126,67.2353814643,34.80432,10.15126,36.2545,30.56,5.6,31.0688525697,134.99,65.32432,15.71126,67.1871302725,34.80432,10.15126,36.2545,30.52,5.5600000000000005,31.0223145494,134.83
2021-06-16 06:30:00,77.89232,16.745260000000002,79.6719351306,43.97232,12.82526,45.8045,33.92,3.92,34.1457581553,134.04,77.77232,16.70526,79.5462096511,43.97232,12.82526,45.8045,33.8,3.88,34.0219693727,133.89
2021-06-16 07:00:00,72.65488,13.28934,73.8602609354,38.29488,11.16934,39.8905,34.36,2.12,34.4253395045,134.04,72.53488,13.24934,73.7350244256,38.29488,11.16934,39.8905,34.24,2.08,34.3031193917,133.89
2021-06-16 07:30:00,68.83888,9.83634,69.538082978,33.03888,9.63634,34.4155,35.8,0.2,35.8005586549,133.86,68.71888,9.83634,69.419291649,33.03888,9.63634,34.4155,35.68,0.2,35.6805605337,133.71
2021-06-16 08:00:00,63.8968,9.8599,64.65306395100001,29.4168,8.5799,30.6425,34.48,1.28,34.5037505208,133.62,63.8168,9.8599,64.5740008846,29.4168,8.5799,30.6425,34.4,1.28,34.4238057164,133.46
2021-06-16 08:30:00,60.24128,11.23204,61.2794462981,30.28128,8.83204,31.543,29.96,2.4,30.0559744477,133.31,60.12128,11.27204,61.1688416974,30.28128,8.83204,31.543,29.84,2.44,29.9395925156,133.16
2021-06-16 09:00:00,54.90144,11.38292,56.0690554745,28.74144,8.38292,29.939,26.16,3.0,26.3314564732,133.31,54.78144,11.34292,55.9434357418,28.74144,8.38292,29.939,26.04,2.96,26.2076935269,133.16
2021-06-16 09:30:00,46.896,11.288,48.235399449,27.456,8.008,28.6,19.44,3.2800000000000002,19.7147660397,133.22,46.816,11.328,48.1670161002,27.456,8.008,28.6,19.36,3.32,19.6426067517,133.06
2021-06-16 10:00:00,46.05712,12.74666,47.7884467612,29.57712,8.62666,30.8095,16.48,4.12,16.9871951775,133.07,45.93712,12.78666,47.6835156826,29.57712,8.62666,30.8095,16.36,4.16,16.8806161025,132.92
2021-06-16 10:30:00,45.22208,13.86644,47.300260864,32.18208,9.38644,33.523,13.04,4.48,13.7881108206,133.16,45.18208,13.86644,47.2620197558,32.18208,9.38644,33.523,13.0,4.48,13.7502872697,133.01
2021-06-16 11:00:00,43.29872,14.55546,45.6797610485,31.93872,9.31546,33.2695,11.36,5.24,12.510283769800001,133.16,43.21872,14.55546,45.6039381441,31.93872,9.31546,33.2695,11.28,5.24,12.437684672,133.01
2021-06-16 11:30:00,43.0616,15.4813,45.7599392946,32.7816,9.5613,34.1475,10.28,5.92,11.8627484168,132.86,42.9816,15.5213,45.6982351109,32.7816,9.5613,34.1475,10.2,5.96,11.8136192591,132.71
2021-06-16 12:00:00,41.98816,15.96488,44.920852325,34.02816,9.92488,35.446,7.96,6.04,9.9921569243,132.86,41.90816,15.92488,44.8318600729,34.02816,9.92488,35.446,7.88,6.0,9.904261709,132.71
2021-06-16 12:30:00,41.9152,16.0136,44.8700275908,34.1952,9.9736,35.62,7.72,6.04,9.8020406039,132.9,41.9152,16.0536,44.884318687,34.1952,9.9736,35.62,7.72,6.08,9.8267390318,132.74
2021-06-16 13:00:00,40.81232,15.90526,43.8020862454,34.37232,10.02526,35.8045,6.44,5.88,8.7205504413,132.81,40.73232,15.90526,43.7275563947,34.37232,10.02526,35.8045,6.36,5.88,8.6616395677,132.66
2021-06-16 13:30:00,39.9336,15.6423,42.8879232215,34.2936,10.0023,35.7225,5.64,5.64,7.9761644918000005,132.91,39.9336,15.6423,42.8879232215,34.2936,10.0023,35.7225,5.64,5.64,7.9761644918000005,132.76
2021-06-16 14:00:00,40.21248,15.663640000000001,43.1554534885,34.09248,9.94364,35.513,6.12,5.72,8.3769206753,132.91,40.17248,15.663640000000001,43.118183721,34.09248,9.94364,35.513,6.08,5.72,8.3477422097,132.76
2021-06-16 14:30:00,42.08624,15.66682,44.9076925064,33.96624,9.90682,35.3815,8.12,5.76,9.9555009919,132.84,42.04624,15.66682,44.8702077892,33.96624,9.90682,35.3815,8.08,5.76,9.9229028011,132.68
2021-06-16 15:00:00,42.08976,15.40618,44.8207349231,33.20976,9.68618,34.5935,8.88,5.72,10.5628026584,132.84,42.08976,15.44618,44.8344998126,33.20976,9.68618,34.5935,8.88,5.76,10.5845169942,132.68
2021-06-16 15:30:00,42.43952,13.72986,44.6051781013,30.47952,8.88986,31.7495,11.96,4.84,12.9022168638,133.03,42.39952,13.68986,44.5548152622,30.47952,8.88986,31.7495,11.92,4.8,12.8501517501,132.87
2021-06-16 16:00:00,43.88208,12.93894,45.7498974146,29.00208,8.45894,30.2105,14.88,4.48,15.5397812082,133.03,43.84208,12.93894,45.7115318826,29.00208,8.45894,30.2105,14.84,4.48,15.5014837999,132.87
2021-06-16 16:30:00,45.34272,12.77996,47.1093370214,29.14272,8.49996,30.357,16.2,4.28,16.7558467408,132.82,45.30272,12.81996,47.081714219,29.14272,8.49996,30.357,16.16,4.32,16.7274624495,132.66
2021-06-16 17:00:00,49.64192,11.56056,50.9702537643,27.841920000000002,8.12056,29.002,21.8,3.44,22.0697439949,132.91,49.60192,11.52056,50.9222325748,27.841920000000002,8.12056,29.002,21.76,3.4,22.0240232474,132.75
2021-06-16 17:30:00,54.37472,10.92596,55.4615792869,27.17472,7.92596,28.307,27.2,3.0,27.3649410743,132.79,54.25472,10.92596,55.3439359298,27.17472,7.92596,28.307,27.08,3.0,27.2456675455,132.63
2021-06-16 18:00:00,60.2136,10.5373,61.128653807,29.1336,8.4973,30.3475,31.08,2.04,31.1468778532,132.79,60.1336,10.5773,61.056769684,29.1336,8.4973,30.3475,31.0,2.08,31.0697022837,132.63
2021-06-16 18:30:00,67.21232,10.59026,68.0415282504,30.41232,8.87026,31.6795,36.8,1.72,36.8401737238,132.96,67.09232,10.59026,67.9229932339,30.41232,8.87026,31.6795,36.68,1.72,36.7203050096,132.8
2021-06-16 19:00:00,67.86576,9.67918,68.5525193253,23.58576,6.87918,24.5685,44.28,2.8,44.3684392333,132.79,67.70576,9.67918,68.3941259367,23.58576,6.87918,24.5685,44.12,2.8,44.2087593131,132.62
2021-06-16 19:30:00,60.87888,6.74134,61.2509893394,14.19888,4.14134,14.7905,46.68,2.6,46.7523518125,132.48,60.71888,6.78134,61.0963907334,14.19888,4.14134,14.7905,46.52,2.64,46.5948495008,132.32
2021-06-16 20:00:00,55.74976,4.89868,55.9645674137,8.42976,2.45868,8.781,47.32,2.44,47.3828661016,132.44,55.58976,4.89868,55.8051832951,8.42976,2.45868,8.781,47.16,2.44,47.2230791033,132.28
2021-06-16 20:30:00,54.03744,3.9809200000000002,54.1838780986,5.55744,1.62092,5.789,48.48,2.36,48.5374082538,132.8,53.87744,3.9809200000000002,54.0243117957,5.55744,1.62092,5.789,48.32,2.36,48.3775981214,132.64
2021-06-16 21:00:00,53.08512,6.23316,53.4498105609,3.40512,0.99316,3.547,49.68,5.24,49.9555802689,132.8,52.48512,9.59316,53.354629979,3.40512,0.99316,3.547,49.08,8.6,49.8277673592,132.64
2021-06-16 21:30:00,52.27392,7.98156,52.879750493,2.95392,0.8615600000000001,3.077,49.32,7.12,49.8312833469,134.89,51.47392,11.38156,52.7172111193,2.95392,0.8615600000000001,3.077,48.52,10.52,49.6473644819,134.72
2021-06-16 22:00:00,51.34432,8.27376,52.0066755407,2.58432,0.7537600000000001,2.692,48.76,7.52,49.3364773773,134.89,50.54432,10.95376,51.7176289325,2.58432,0.7537600000000001,2.692,47.96,10.2,49.0326585043,134.72
2021-06-16 22:30:00,51.3632,8.9876,52.1436023688,3.5232,1.0276,3.67,47.84,7.96,48.4977030384,135.22,50.6432,10.8676,51.7961237546,3.5232,1.0276,3.67,47.12,9.84,48.1364726585,135.05
2021-06-16 23:00:00,56.71456,12.94008,58.1720464347,12.27456,3.58008,12.786,44.44,9.36,45.4150107343,135.29,55.99456,12.14008,57.2954823001,12.27456,3.58008,12.786,43.72,8.56,44.5501066216,135.12
2021-06-16 23:30:00,52.76912,13.80766,54.5456826912,11.40912,3.32766,11.8845,41.36,10.48,42.6670833313,135.8,52.08912,10.88766,53.2148246511,11.40912,3.32766,11.8845,40.68,7.5600000000000005,41.376515078,135.63
2021-06-17 00:00:00,45.15312,12.79466,46.9308807743,5.19312,1.5146600000000001,5.4095,39.96,11.28,41.5215606643,136.17,44.55312,8.31466,45.3223352515,5.19312,1.5146600000000001,5.4095,39.36,6.8,39.9430795007,136.0
2021-06-17 00:30:00,46.16208,13.37894,48.0617692709,6.92208,2.01894,7.2105,39.24,11.36,40.8512814976,136.84,45.60208,8.89894,46.4622517045,6.92208,2.01894,7.2105,38.68,6.88,39.2871073,136.67
2021-06-17 01:00:00,45.38336,13.39348,47.3184390212,7.38336,2.15348,7.691,38.0,11.24,39.627485411,136.84,44.78336,9.07348,45.6932967972,7.38336,2.15348,7.691,37.4,6.92,38.0348051132,136.67
