Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-17 01:30:00,41.15696,4.27578,41.3784684474,4.23696,1.23578,4.4135,36.92,3.04,37.0449456741,137.19,40.99696,4.23578,41.2151981853,4.23696,1.23578,4.4135,36.76,3.0,36.882212515,137.02
2021-06-17 02:00:00,38.99392,3.8865600000000002,39.1871298464,2.35392,0.6865600000000001,2.452,36.64,3.2,36.7794725356,134.55,38.87392,3.80656,39.0598458164,2.35392,0.6865600000000001,2.452,36.52,3.12,36.6530326167,134.38
2021-06-17 02:30:00,38.21184,4.69012,38.4985966212,3.05184,0.89012,3.179,35.16,3.8,35.3647508121,134.6,38.09184,4.65012,38.3746256086,3.05184,0.89012,3.179,35.04,3.76,35.2411577562,134.43
2021-06-17 03:00:00,38.1232,5.0126,38.4513268562,3.8832,1.1326,4.045,34.24,3.88,34.4591352184,134.75,37.9632,4.9726,38.2874823539,3.8832,1.1326,4.045,34.08,3.84,34.2956557016,134.59
2021-06-17 03:30:00,36.51712,4.88916,36.8429632169,3.5971200000000003,1.04916,3.747,32.92,3.84,33.1432044317,134.82,36.35712,4.80916,36.6738080188,3.5971200000000003,1.04916,3.747,32.76,3.76,32.9750693707,134.66
2021-06-17 04:00:00,38.98144,5.08292,39.3114326908,5.22144,1.52292,5.439,33.76,3.56,33.9471825046,134.82,38.86144,5.00292,39.1821480703,5.22144,1.52292,5.439,33.64,3.48,33.8195209901,134.66
2021-06-17 04:30:00,37.78496,5.01228,38.1159566717,3.74496,1.09228,3.901,34.04,3.92,34.2649675325,134.75,37.62496,4.97228,37.9520906328,3.74496,1.09228,3.901,33.88,3.88,34.1014486496,134.58
2021-06-17 05:00:00,44.85696,6.87828,45.3812471865,10.41696,3.03828,10.850999999999999,34.44,3.84,34.6534154161,134.75,44.69696,6.79828,45.2110035744,10.41696,3.03828,10.850999999999999,34.28,3.76,34.485591194,134.58
2021-06-17 05:30:00,51.63776,8.77268,52.3776495483,16.63776,4.85268,17.331,35.0,3.92,35.2188358695,134.65,51.47776,8.73268,52.2132116863,16.63776,4.85268,17.331,34.84,3.88,35.0553847504,134.49
2021-06-17 06:00:00,47.93152,7.23336,48.4742416795,12.73152,3.71336,13.262,35.2,3.52,35.3755621863,134.65,47.85152,7.15336,48.3832463318,12.73152,3.71336,13.262,35.12,3.44,35.288071639,134.49
2021-06-17 06:30:00,54.06576,7.38918,54.5683643282,17.10576,4.98918,17.8185,36.96,2.4,37.0378401098,134.45,53.90576,7.3491800000000005,54.4044245246,17.10576,4.98918,17.8185,36.8,2.36,36.8755962664,134.29
2021-06-17 07:00:00,58.5896,5.6253,58.8590284345,17.2296,5.0253,17.9475,41.36,0.6000000000000001,41.364351802,133.68,58.4696,5.6253,58.7395788566,17.2296,5.0253,17.9475,41.24,0.6000000000000001,41.2443644635,133.52
2021-06-17 07:30:00,67.93152,7.7183600000000006,68.3685928669,22.21152,6.47836,23.137,45.72,1.24,45.7368123069,133.25,67.73152,7.7183600000000006,68.169875184,22.21152,6.47836,23.137,45.52,1.24,45.5368861474,133.1
2021-06-17 08:00:00,99.59136,17.72748,101.1568214892,51.59136,15.04748,53.741,48.0,2.68,48.0747584497,133.25,99.47136,17.76748,101.0457065184,51.59136,15.04748,53.741,47.88,2.7199999999999998,47.9571975828,133.1
2021-06-17 08:30:00,112.2136,22.5423,114.4554381157,61.6536,17.9823,64.2225,50.56,4.5600000000000005,50.765216438,133.12,111.9736,22.5823,114.22804984,61.6536,17.9823,64.2225,50.32,4.6,50.5298169401,132.97
2021-06-17 09:00:00,98.1736,18.5373,99.9083941831,48.3336,14.0973,50.3475,49.84,4.44,50.0373780288,132.76,98.0536,18.4973,99.7830575812,48.3336,14.0973,50.3475,49.72,4.4,49.9143105732,132.61
2021-06-17 09:30:00,76.676,11.9255,77.5978512992,27.036,7.8855,28.1625,49.64,4.04,49.8041283429,132.79,76.476,11.9255,77.4002333734,27.036,7.8855,28.1625,49.44,4.04,49.6047900913,132.63
2021-06-17 10:00:00,74.19056,11.65558,75.1005441941,24.19056,7.05558,25.1985,50.0,4.6,50.2111541393,132.79,73.99056,11.65558,74.9029740014,24.19056,7.05558,25.1985,49.8,4.6,50.0119985603,132.63
2021-06-17 10:30:00,68.95456,9.95508,69.6694693722,18.63456,5.43508,19.411,50.32,4.52,50.5225969245,132.94,68.79456,9.99508,69.5168548612,18.63456,5.43508,19.411,50.16,4.5600000000000005,50.3668462384,132.78
2021-06-17 11:00:00,82.84816000000001,14.937380000000001,84.1839826609,34.20816,9.97738,35.6335,48.64,4.96,48.8922406932,132.99,82.64816,14.937380000000001,83.9871637374,34.20816,9.97738,35.6335,48.44,4.96,48.6932767433,132.82
2021-06-17 11:30:00,95.58176,19.69968,97.5907282317,51.22176,14.93968,53.356,44.36,4.76,44.6146523017,133.26,95.42176,19.69968,97.4340272882,51.22176,14.93968,53.356,44.2,4.76,44.45556883,133.11
2021-06-17 12:00:00,97.65808,21.01194,99.8929537648,55.85808,16.29194,58.1855,41.8,4.72,42.065643939,133.19,97.49808,21.05194,99.7449737152,55.85808,16.29194,58.1855,41.64,4.76,41.9111822787,133.03
2021-06-17 12:30:00,89.00992,18.59456,90.9314220718,49.48992,14.43456,51.552,39.52,4.16,39.738344203,133.25,88.88992,18.59456,90.813961147,49.48992,14.43456,51.552,39.4,4.16,39.6190055403,133.09
2021-06-17 13:00:00,79.39888,15.03634,80.810108686,38.79888,11.31634,40.4155,40.6,3.7199999999999998,40.7700674515,133.25,79.23888,15.03634,80.6529083434,38.79888,11.31634,40.4155,40.44,3.7199999999999998,40.6107374964,133.09
2021-06-17 13:30:00,83.92416,16.04788,85.4447136118,43.36416,12.64788,45.171,40.56,3.4,40.7022554658,133.2,83.72416,16.04788,85.2482810396,43.36416,12.64788,45.171,40.36,3.4,40.5029579167,133.04
2021-06-17 14:00:00,76.84528,13.90654,78.0934626781,34.92528,10.18654,36.3805,41.92,3.7199999999999998,42.0847335741,133.27,76.68528,13.94654,77.9431725467,34.92528,10.18654,36.3805,41.76,3.76,41.9289303465,133.1
2021-06-17 14:30:00,70.79552,12.28036,71.8527166765,29.07552,8.48036,30.287,41.72,3.8,41.8927010349,133.24,70.63552,12.28036,71.6950760332,29.07552,8.48036,30.287,41.56,3.8,41.7333631523,133.1
2021-06-17 15:00:00,65.8432,11.0326,66.7611058102,24.5232,7.1526,25.545,41.32,3.88,41.501768637,133.27,65.6832,11.0726,66.6099484537,24.5232,7.1526,25.545,41.16,3.92,41.3462452951,133.1
2021-06-17 15:30:00,62.92016,9.85838,63.6877868249,22.28016,6.49838,23.2085,40.64,3.36,40.7786610864,133.16,62.76016,9.85838,63.5297201273,22.28016,6.49838,23.2085,40.48,3.36,40.6192072793,133.01
2021-06-17 16:00:00,62.10768,8.81474,62.7300849374,20.34768,5.93474,21.1955,41.76,2.88,41.8591925388,133.23,61.90768,8.81474,62.5320756432,20.34768,5.93474,21.1955,41.56,2.88,41.6596687457,133.07
2021-06-17 16:30:00,65.73488,9.12934,66.3657991548,21.01488,6.12934,21.8905,44.72,3.0,44.8205131608,133.23,65.57488,9.16934,66.2128513436,21.01488,6.12934,21.8905,44.56,3.04,44.6635780027,133.07
2021-06-17 17:00:00,67.90448,9.85714,68.6161906043,21.86448,6.37714,22.7755,46.04,3.48,46.1713330975,133.11,67.74448,9.85714,68.4578540377,21.86448,6.37714,22.7755,45.88,3.48,46.0117897935,132.95
2021-06-17 17:30:00,64.78816,8.26988,65.3138315474,17.10816,4.98988,17.821,47.68,3.2800000000000002,47.7926856328,132.95,64.54816,8.30988,65.0808655828,17.10816,4.98988,17.821,47.44,3.32,47.5560301119,132.8
2021-06-17 18:00:00,62.31552,6.93036,62.6997123008,15.39552,4.49036,16.037,46.92,2.44,46.9834013243,132.82,62.15552,6.97036,62.5451403788,15.39552,4.49036,16.037,46.76,2.48,46.8257194285,132.67
2021-06-17 18:30:00,62.0696,5.8053,62.3404904717,13.8696,4.0453,14.4475,48.2,1.76,48.2321220765,132.99,61.8696,5.7653,62.1376382577,13.8696,4.0453,14.4475,48.0,1.72,48.0308067806,132.83
2021-06-17 19:00:00,58.62336,4.01348,58.7605850839,10.74336,3.13348,11.191,47.88,0.88,47.8880862011,132.9,58.42336,4.05348,58.5638087371,10.74336,3.13348,11.191,47.68,0.92,47.6888750129,132.75
2021-06-17 19:30:00,57.1176,3.5493,57.2277708831,9.8376,2.8693,10.2475,47.28,0.68,47.2848897641,133.16,56.9176,3.5893,57.0306607383,9.8376,2.8693,10.2475,47.08,0.72,47.0855052006,133.0
2021-06-17 20:00:00,55.66912,2.98516,55.7490995604,9.54912,2.7851600000000003,9.947,46.12,0.2,46.1204336493,133.28,55.50912,2.98516,55.5893297621,9.54912,2.7851600000000003,9.947,45.96,0.2,45.9604351589,133.12
2021-06-17 20:30:00,54.10768,2.88474,54.1845250957,8.10768,2.36474,8.4455,46.0,0.52,46.0029390365,133.33,53.90768,2.88474,53.984809788,8.10768,2.36474,8.4455,45.8,0.52,45.8029518699,133.18
2021-06-17 21:00:00,50.96736,2.28048,51.0183533094,5.48736,1.6004800000000001,5.716,45.48,0.68,45.4850832691,133.33,50.84736,2.24048,50.8966970402,5.48736,1.6004800000000001,5.716,45.36,0.64,45.3645147665,133.18
2021-06-17 21:30:00,52.32576,2.9216800000000003,52.4072645117,6.72576,1.96168,7.006,45.6,0.96,45.6101041437,133.09,52.12576,2.8816800000000002,52.2053535109,6.72576,1.96168,7.006,45.4,0.92,45.4093206291,132.93
2021-06-17 22:00:00,50.39904,2.49472,50.4607457416,5.39904,1.5747200000000001,5.624,45.0,0.92,45.0094034619,132.54,50.19904,2.49472,50.2609912835,5.39904,1.5747200000000001,5.624,44.8,0.92,44.8094454329,132.39
2021-06-17 22:30:00,50.12208,2.96894,50.2099343582,6.20208,1.8089400000000002,6.4605,43.92,1.16,43.9353160908,132.81,49.96208,2.92894,50.0478583703,6.20208,1.8089400000000002,6.4605,43.76,1.12,43.7743303775,132.66
2021-06-17 23:00:00,49.25728,3.8300400000000003,49.4059595535,7.09728,2.07004,7.393,42.16,1.76,42.1967202517,133.08,49.13728,3.7500400000000003,49.2801692956,7.09728,2.07004,7.393,42.04,1.6800000000000002,42.0735546395,132.93
2021-06-17 23:30:00,47.01056,5.14808,47.2916005143,8.05056,2.34808,8.386,38.96,2.8,39.0604864281,134.2,46.85056,5.10808,47.1282023167,8.05056,2.34808,8.386,38.8,2.76,38.8980410818,134.04
2021-06-18 00:00:00,47.90032,6.43926,48.3311982621,10.42032,3.03926,10.8545,37.48,3.4,37.6338996119,134.2,47.78032,6.39926,48.2069446019,10.42032,3.03926,10.8545,37.36,3.36,37.5107877817,134.04
2021-06-18 00:30:00,43.0936,6.2073,43.5383616395,7.2936,2.1273,7.5975,35.8,4.08,36.0317415621,134.2,42.9736,6.0873,43.4025980588,7.2936,2.1273,7.5975,35.68,3.96,35.8990807682,134.05
2021-06-18 01:00:00,41.83728,6.24754,42.3011791071,7.15728,2.08754,7.4555,34.68,4.16,34.9286129126,134.2,41.67728,6.16754,42.1311549551,7.15728,2.08754,7.4555,34.52,4.08,34.7602761784,134.05
2021-06-18 01:30:00,41.1352,6.1211,41.588129848,7.1352,2.0811,7.4325,34.0,4.04,34.2391822332,134.35,41.0152,6.0811,41.463555181,7.1352,2.0811,7.4325,33.88,4.0,34.1153103459,134.19
2021-06-18 02:00:00,42.52848,6.46914,43.0176868677,8.32848,2.42914,8.6755,34.2,4.04,34.4377931929,134.67,42.36848,6.34914,42.8415648203,8.32848,2.42914,8.6755,34.04,3.92,34.2649675325,134.51
2021-06-18 02:30:00,42.0456,7.1083,42.6422373739,8.3256,2.4283,8.6725,33.72,4.68,34.0432195892,134.9,41.9256,7.0283,42.5106214522,8.3256,2.4283,8.6725,33.6,4.6,33.9134191729,134.74
2021-06-18 03:00:00,42.98112,7.41116,43.6153868377,9.50112,2.77116,9.897,33.48,4.64,33.8,134.9,42.82112,7.33116,43.4441506419,9.50112,2.77116,9.897,33.32,4.5600000000000005,33.6305813212,134.74
2021-06-18 03:30:00,42.73312,7.6421600000000005,43.4110833129,9.33312,2.72216,9.722,33.4,4.92,33.7604265376,135.06,42.57312,7.52216,43.2325506719,9.33312,2.72216,9.722,33.24,4.8,33.5847822682,134.9
2021-06-18 04:00:00,48.19088,8.97234,49.0190146805,14.99088,4.37234,15.6155,33.2,4.6,33.5171597842,135.06,48.07088,8.89234,48.8864318053,14.99088,4.37234,15.6155,33.08,4.52,33.3873748594,134.9
2021-06-18 04:30:00,44.57056,8.07308,45.2957993571,11.77056,3.43308,12.261,32.8,4.64,33.1265693968,134.64,44.41056,7.99308,45.1241306553,11.77056,3.43308,12.261,32.64,4.5600000000000005,32.9569901538,134.49
2021-06-18 05:00:00,46.60096,9.11528,47.4840794625,14.52096,4.23528,15.126,32.08,4.88,32.4490492927,134.64,46.44096,9.03528,47.3117221246,14.52096,4.23528,15.126,31.92,4.8,32.2788847391,134.49
2021-06-18 05:30:00,56.29744,11.36342,57.4328221895,23.73744,6.92342,24.7265,32.56,4.44,32.8613329005,134.51,56.17744,11.28342,57.2993920723,23.73744,6.92342,24.7265,32.44,4.36,32.7316849551,134.36
2021-06-18 06:00:00,69.11008,14.06544,70.526872609,35.47008,10.34544,36.948,33.64,3.7199999999999998,33.8450587235,134.51,69.07008,13.98544,70.4717566348,35.47008,10.34544,36.948,33.6,3.64,33.796591544099996,134.36
2021-06-18 06:30:00,75.21792,14.57356,76.6167353794,39.81792,11.61356,41.477,35.4,2.96,35.52353586,133.87,75.13792,14.53356,76.530591192,39.81792,11.61356,41.477,35.32,2.92,35.4404966105,133.72
2021-06-18 07:00:00,80.09696,13.39828,81.2098325833,42.09696,12.27828,43.851,38.0,1.12,38.0165016802,133.87,80.05696,13.35828,81.16378804,42.09696,12.27828,43.851,37.96,1.08,37.9753604328,133.72
2021-06-18 07:30:00,99.28432,17.50126,100.8150301267,58.08432,16.94126,60.5045,41.2,0.56,41.2038056495,133.51,99.12432,17.46126,100.6505162245,58.08432,16.94126,60.5045,41.04,0.52,41.0432942148,133.36
2021-06-18 08:00:00,99.03968,17.61824,100.594535613,55.87968,16.29824,58.208,43.16,1.32,43.1801806388,133.51,98.91968,17.65824,100.4834142095,55.87968,16.29824,58.208,43.04,1.3599999999999999,43.061481628,133.36
2021-06-18 08:30:00,97.56688,17.70534,99.1603506319,52.88688,15.42534,55.0905,44.68,2.2800000000000002,44.7381358575,133.18,97.44688,17.70534,99.0422813058,52.88688,15.42534,55.0905,44.56,2.2800000000000002,44.6182922129,133.03
2021-06-18 09:00:00,98.23696,18.61578,99.9852367855,53.67696,15.65578,55.9135,44.56,2.96,44.6582041735,133.22,98.11696,18.65578,99.8748014619,53.67696,15.65578,55.9135,44.44,3.0,44.5411450234,133.06
2021-06-18 09:30:00,90.87504,16.46022,92.3537315838,43.95504,12.82022,45.7865,46.92,3.64,47.0609817152,133.14,90.71504,16.46022,92.1962977817,43.95504,12.82022,45.7865,46.76,3.64,46.9014626638,132.99
2021-06-18 10:00:00,101.28176,19.58218,103.1574363885,52.60176,15.34218,54.7935,48.68,4.24,48.8643018982,132.93,101.16176,19.62218,103.0472301144,52.60176,15.34218,54.7935,48.56,4.28,48.7482512507,132.77
2021-06-18 10:30:00,103.5984,20.7962,105.6650860833,57.0384,16.6362,59.415,46.56,4.16,46.745472508,132.79,103.4384,20.7962,105.5082201963,57.0384,16.6362,59.415,46.4,4.16,46.5861095178,132.63
2021-06-18 11:00:00,108.43264,22.74952,110.7934026808,62.91264,18.34952,65.534,45.52,4.4,45.732159363,132.79,108.31264,22.74952,110.6759623586,62.91264,18.34952,65.534,45.4,4.4,45.6127175248,132.63
2021-06-18 11:30:00,122.41456,26.83758,125.3219063063,76.65456,22.35758,79.8485,45.76,4.48,45.9787777132,132.91,122.25456,26.83758,125.1656228405,76.65456,22.35758,79.8485,45.6,4.48,45.8195416826,132.76
2021-06-18 12:00:00,129.75632,29.62726,133.0957441658,86.35632,25.18726,89.9545,43.4,4.44,43.6265240421,132.91,129.59632,29.62726,132.9397633993,86.35632,25.18726,89.9545,43.24,4.44,43.4673578677,132.76
2021-06-18 12:30:00,127.27008,28.52544,130.427658073,84.91008,24.76544,88.448,42.36,3.76,42.526547003,132.75,127.15008,28.56544,130.3193278313,84.91008,24.76544,88.448,42.24,3.8,42.4105835848,132.6
2021-06-18 13:00:00,123.628,27.7765,126.7099693641,86.868,25.3365,90.4875,36.76,2.44,36.8408903258,132.64,123.508,27.7765,126.5928908598,86.868,25.3365,90.4875,36.64,2.44,36.7211546659,132.49
2021-06-18 13:30:00,131.17024,28.62632,134.257581009,90.33024,26.34632,94.094,40.84,2.2800000000000002,40.9035939741,132.91,131.09024,28.66632,134.1879611798,90.33024,26.34632,94.094,40.76,2.32,40.8259721256,132.75
2021-06-18 14:00:00,117.89632,25.13476,120.5458353897,76.57632,22.33476,79.767,41.32,2.8,41.4147606537,132.97,117.77632,25.13476,120.4284755072,76.57632,22.33476,79.767,41.2,2.8,41.2950360213,132.81
2021-06-18 14:30:00,127.0528,27.4454,129.9833218878,83.8128,24.4454,87.305,43.24,3.0,43.3439453673,132.99,126.9728,27.4454,129.9051266155,83.8128,24.4454,87.305,43.16,3.0,43.2641375737,132.84
2021-06-18 15:00:00,136.1552,30.6036,139.5522082233,94.9152,27.6836,98.87,41.24,2.92,41.3432461232,133.02,135.9952,30.6036,139.3961073918,94.9152,27.6836,98.87,41.08,2.92,41.1836472401,132.86
2021-06-18 15:30:00,139.13552,30.53786,142.447372103,97.29552,28.37786,101.3495,41.84,2.16,41.8957181583,133.01,139.01552,30.53786,142.3301643864,97.29552,28.37786,101.3495,41.72,2.16,41.7758782074,132.84
2021-06-18 16:00:00,141.30384,30.47362,144.552470455,96.66384,28.19362,100.6915,44.64,2.2800000000000002,44.6981878827,133.01,141.18384,30.47362,144.4351695158,96.66384,28.19362,100.6915,44.52,2.2800000000000002,44.5783445184,132.84
2021-06-18 16:30:00,144.47712,30.86416,147.7370453745,97.31712,28.38416,101.372,47.16,2.48,47.2251627843,132.79,144.31712,30.90416,147.5889502314,97.31712,28.38416,101.372,47.0,2.52,47.0675089632,132.62
2021-06-18 17:00:00,144.56576,30.78668,147.8075729785,97.32576,28.38668,101.381,47.24,2.4,47.3009259952,132.81,144.44576,30.78668,147.6902070125,97.32576,28.38668,101.381,47.12,2.4,47.1810809541,132.64
2021-06-18 17:30:00,143.99424,30.55332,147.2000221338,97.07424,28.31332,101.119,46.92,2.24,46.9734393035,132.81,143.87424,30.55332,147.0826376518,97.07424,28.31332,101.119,46.8,2.24,46.8535761709,132.64
2021-06-18 18:00:00,143.4824,29.4507,146.4736933386,94.8024,27.6507,98.7525,48.68,1.8,48.7132671867,132.78,143.3624,29.4907,146.3642002685,94.8024,27.6507,98.7525,48.56,1.8399999999999999,48.5948474635,132.61
2021-06-18 18:30:00,144.04448,29.16964,146.9682962962,96.44448,28.12964,100.463,47.6,1.04,47.611359989,132.83,143.92448,29.16964,146.8506855313,96.44448,28.12964,100.463,47.48,1.04,47.4913886931,132.64
2021-06-18 19:00:00,139.79648,27.86564,142.5466580212,94.71648,27.62564,98.663,45.08,0.24,45.0806388597,132.83,139.71648,27.86564,142.4682023337,94.71648,27.62564,98.663,45.0,0.24,45.0006399954,132.64
2021-06-18 19:30:00,138.8464,28.3652,141.7141748873,95.6064,27.8852,99.59,43.24,0.48,43.2426641177,132.69,138.7664,28.3652,141.6357946989,95.6064,27.8852,99.59,43.16,0.48,43.1626690556,132.52
2021-06-18 20:00:00,133.70304,27.32672,136.4670382591,90.26304,26.32672,94.024,43.44,1.0,43.4515086044,132.69,133.62304,27.28672,136.3806507801,90.26304,26.32672,94.024,43.36,0.96,43.3706260042,132.52
2021-06-18 20:30:00,138.09808,29.86694,141.2908836573,96.77808,28.22694,100.8105,41.32,1.6400000000000001,41.3525331751,133.16,138.01808,29.82694,141.2042377432,96.77808,28.22694,100.8105,41.24,1.6,41.2710261564,132.98
2021-06-18 21:00:00,138.08016,30.27838,141.3609241659,96.68016,28.19838,100.7085,41.4,2.08,41.452218276,133.55,138.00016,30.27838,141.2827818789,96.68016,28.19838,100.7085,41.32,2.08,41.3723192485,133.38
2021-06-18 21:30:00,137.296,31.053,140.7639173403,96.456,28.133,100.475,40.84,2.92,40.9442547862,133.69,137.216,31.013,140.6770657392,96.456,28.133,100.475,40.76,2.88,40.8616201343,133.51
2021-06-18 22:00:00,135.4816,31.5788,139.1132076691,96.2016,28.0588,100.21,39.28,3.52,39.4374035657,133.83,135.4016,31.5388,139.0262176282,96.2016,28.0588,100.21,39.2,3.48,39.3541662343,133.65
2021-06-18 22:30:00,134.08304,31.74422,137.7895392221,96.08304,28.02422,100.0865,38.0,3.7199999999999998,38.1816500429,133.56,134.04304,31.70422,137.7414031374,96.08304,28.02422,100.0865,37.96,3.68,38.1379600923,133.38
2021-06-18 23:00:00,131.71664,32.12402,135.5773798015,95.87664,27.96402,99.8715,35.84,4.16,36.0806208372,133.56,131.63664,32.08402,135.4901816732,95.87664,27.96402,99.8715,35.76,4.12,35.9965553908,133.38
2021-06-18 23:30:00,128.8696,32.3653,132.8716916738,95.4696,27.8453,99.4475,33.4,4.52,33.7044566786,134.2,128.8296,32.3253,132.8231563254,95.4696,27.8453,99.4475,33.36,4.48,33.6594711783,134.03
2021-06-19 00:00:00,124.3864,32.5577,128.5767488088,93.3864,27.2377,97.2775,31.0,5.32,31.4531778999,134.27,124.2664,32.5177,128.450531265,93.3864,27.2377,97.2775,30.88,5.28,31.3281470885,134.1
2021-06-19 00:30:00,122.98352,32.69186,127.2544848005,93.02352,27.13186,96.8995,29.96,5.5600000000000005,30.4715473844,134.31,122.86352,32.61186,127.1179686726,93.02352,27.13186,96.8995,29.84,5.48,30.3390177824,134.13
2021-06-19 01:00:00,121.9568,32.3774,126.1814451375,92.3568,26.9374,96.205,29.6,5.44,30.0957405624,134.28,121.7968,32.2574,125.9960330526,92.3568,26.9374,96.205,29.44,5.32,29.9168180126,134.1
2021-06-19 01:30:00,118.69696,31.77828,122.8772859116,88.65696,25.85828,92.351,30.04,5.92,30.6177726166,134.79,118.61696,31.69828,122.7793311376,88.65696,25.85828,92.351,29.96,5.84,30.5238791768,134.61
2021-06-19 02:00:00,111.30416,29.85538,115.2387076821,81.10416,23.65538,84.4835,30.2,6.2,30.8298556597,134.79,111.18416,29.81538,115.1124420706,81.10416,23.65538,84.4835,30.08,6.16,30.7042668045,134.61
2021-06-19 02:30:00,96.36208,25.75894,99.7455435187,65.96208,19.23894,68.7105,30.4,6.52,31.0913235485,134.92,96.24208,25.71894,99.6192844657,65.96208,19.23894,68.7105,30.28,6.48,30.9656067275,134.74
2021-06-19 03:00:00,86.15744,22.91592,89.1529239947,56.07744,16.35592,58.414,30.08,6.5600000000000005,30.7870102478,134.94,86.03744,22.83592,89.0164048027,56.07744,16.35592,58.414,29.96,6.48,30.652764965,134.76
2021-06-19 03:30:00,75.14976,19.75368,77.7026016398,45.50976,13.27368,47.406,29.64,6.48,30.3400725114,135.06,75.06976,19.67368,77.6049131898,45.50976,13.27368,47.406,29.56,6.4,30.2448937839,134.88
2021-06-19 04:00:00,73.76992,18.95456,76.1661108473,43.72992,12.75456,45.552,30.04,6.2,30.6731413455,134.43,73.68992,18.87456,76.0687407862,43.72992,12.75456,45.552,29.96,6.12,30.578685387,134.25
2021-06-19 04:30:00,64.24832,15.97576,66.2047696952,33.92832,9.89576,35.342,30.32,6.08,30.9235961686,134.19,64.08832,15.93576,66.0398456025,33.92832,9.89576,35.342,30.16,6.04,30.7588556354,134.01
2021-06-19 05:00:00,56.9536,13.9598,58.6394796106,26.1936,7.6398,27.285,30.76,6.32,31.4025476673,134.15,56.8336,13.8798,58.5039053141,26.1936,7.6398,27.285,30.64,6.24,31.2689494547,133.98
2021-06-19 05:30:00,44.4552,9.9111,45.5466212825,13.1352,3.8311,13.6825,31.32,6.08,31.9046830418,134.24,44.3352,9.8311,45.4121182753,13.1352,3.8311,13.6825,31.2,6.0,31.7716855077,134.06
2021-06-19 06:00:00,40.90144,8.99292,41.8784002106,10.26144,2.9929200000000002,10.689,30.64,6.0,31.2219410031,134.24,40.82144,8.91292,41.7831318429,10.26144,2.9929200000000002,10.689,30.56,5.92,31.1281223333,134.06
2021-06-19 06:30:00,47.25136,10.63498,48.433395725,16.85136,4.91498,17.5535,30.4,5.72,30.9334511492,134.21,47.13136,10.59498,48.3075428546,16.85136,4.91498,17.5535,30.28,5.68,30.8081287974,134.03
2021-06-19 07:00:00,50.764,10.5245,51.8435029319,19.764,5.7645,20.5875,31.0,4.76,31.3633161512,133.95,50.644,10.4445,51.7097893657,19.764,5.7645,20.5875,30.88,4.68,31.2326239692,133.77
2021-06-19 07:30:00,48.07552,8.01536,48.7391179567,14.31552,4.17536,14.912,33.76,3.84,33.9776867959,133.89,47.95552,7.97536,48.6141776193,14.31552,4.17536,14.912,33.64,3.8,33.8539451172,133.71
2021-06-19 08:00:00,47.58912,5.88016,47.9510231799,11.10912,3.24016,11.572,36.48,2.64,36.5754015699,134.08,47.38912,5.84016,47.7476299223,11.10912,3.24016,11.572,36.28,2.6,36.3730449646,133.89
2021-06-19 08:30:00,49.01456,4.52758,49.223226963,10.17456,2.96758,10.5985,38.84,1.56,38.8713159026,133.8,48.69456,4.40758,48.8936287777,10.17456,2.96758,10.5985,38.52,1.44,38.5469064907,133.62
2021-06-19 09:00:00,53.25024,4.44632,53.4355482951,12.09024,3.52632,12.594,41.16,0.92,41.1702805431,133.8,52.97024,4.36632,53.1498925305,12.09024,3.52632,12.594,40.88,0.84,40.8886292262,133.62
2021-06-19 09:30:00,50.60672,4.34196,50.7926444064,10.08672,2.94196,10.507,40.52,1.4,40.5441783737,133.56,50.32672,4.26196,50.5068614052,10.08672,2.94196,10.507,40.24,1.32,40.2616442784,133.39
2021-06-19 10:00:00,52.6776,5.1993,52.9335646093,13.4376,3.9193,13.9975,39.24,1.28,39.260871106,133.56,52.4776,5.1993,52.7345353848,13.4376,3.9193,13.9975,39.04,1.28,39.0609779703,133.39
2021-06-19 10:30:00,52.24,5.705,52.5505911004,15.72,4.585,16.375,36.52,1.12,36.5371701148,133.54,52.08,5.665,52.3871990566,15.72,4.585,16.375,36.36,1.08,36.3760360677,133.36
2021-06-19 11:00:00,53.47696,6.29578,53.8462821061,19.11696,5.57578,19.9135,34.36,0.72,34.3675428275,133.54,53.27696,6.25578,53.6429795057,19.11696,5.57578,19.9135,34.16,0.68,34.1667674795,133.36
2021-06-19 11:30:00,54.2952,5.7961,54.603695097,17.8152,5.1961,18.5575,36.48,0.6000000000000001,36.4849338769,133.42,53.9352,5.7161,54.2372528642,17.8152,5.1961,18.5575,36.12,0.52,36.1237428847,133.25
2021-06-19 12:00:00,57.57584,6.41462,57.9320697149,19.93584,5.81462,20.7665,37.64,0.6000000000000001,37.6447818429,133.42,57.37584,6.41462,57.7333037808,19.93584,5.81462,20.7665,37.44,0.6000000000000001,37.4448073837,133.25
2021-06-19 12:30:00,58.42096,6.34778,58.7648098631,19.02096,5.54778,19.8135,39.4,0.8,39.4081209905,133.61,58.18096,6.26778,58.5175971196,19.02096,5.54778,19.8135,39.16,0.72,39.1666184397,133.45
2021-06-19 13:00:00,56.22704,5.52622,56.4979569069,16.06704,4.6862200000000005,16.7365,40.16,0.84,40.1687838999,133.57,55.82704,5.44622,56.0920645675,16.06704,4.6862200000000005,16.7365,39.76,0.76,39.7672629181,133.41
2021-06-19 13:30:00,52.69008,5.55794,52.9824048855,14.53008,4.23794,15.1355,38.16,1.32,38.1828233634,133.54,52.53008,5.51794,52.8190966096,14.53008,4.23794,15.1355,38.0,1.28,38.0215517832,133.37
2021-06-19 14:00:00,52.48304,5.9842200000000005,52.8231045722,15.44304,4.50422,16.0865,37.04,1.48,37.0695562423,133.67,52.32304,5.94422,52.6596075398,15.44304,4.50422,16.0865,36.88,1.44,36.9081020915,133.5
2021-06-19 14:30:00,45.92912,6.85766,46.4382554006,15.96912,4.65766,16.6345,29.96,2.2,30.0406657716,134.05,45.76912,6.81766,46.2741054311,15.96912,4.65766,16.6345,29.8,2.16,29.8781793287,133.88
2021-06-19 15:00:00,43.79232,7.45276,44.4219644163,18.83232,5.49276,19.617,24.96,1.96,25.0368368609,134.05,43.71232,7.4127600000000005,44.3363951015,18.83232,5.49276,19.617,24.88,1.92,24.9539736315,133.88
2021-06-19 15:30:00,45.21376,8.83568,46.0690062233,21.65376,6.31568,22.556,23.56,2.52,23.6943875211,134.34,45.09376,8.79568,45.9435651381,21.65376,6.31568,22.556,23.44,2.48,23.5708294296,134.17
2021-06-19 16:00:00,48.31296,10.34628,49.4083759478,23.95296,6.98628,24.951,24.36,3.36,24.5906323628,134.34,48.19296,10.30628,49.2826622759,23.95296,6.98628,24.951,24.24,3.32,24.4663033579,134.17
2021-06-19 16:30:00,50.47696,10.66078,51.5904615317,25.71696,7.50078,26.7885,24.76,3.16,24.9608333194,134.49,50.35696,10.62078,51.4647878481,25.71696,7.50078,26.7885,24.64,3.12,24.836746969,134.33
2021-06-19 17:00:00,54.4136,12.1323,55.7497315532,31.1736,9.0923,32.4725,23.24,3.04,23.4379862616,134.4,54.2536,12.0923,55.5848615385,31.1736,9.0923,32.4725,23.08,3.0,23.2741573424,134.24
2021-06-19 17:30:00,59.79008,12.590440000000001,61.1013326025,32.47008,9.47044,33.823,27.32,3.12,27.4975780752,134.08,59.55008,12.47044,60.8417940383,32.47008,9.47044,33.823,27.08,3.0,27.2456675455,133.91
2021-06-19 18:00:00,60.17232,12.80026,61.5187349533,32.09232,9.36026,33.4295,28.08,3.44,28.2899275361,134.08,60.01232,12.76026,61.353914195,32.09232,9.36026,33.4295,27.92,3.4,28.1262581941,133.91
2021-06-19 18:30:00,61.70272,11.80996,62.8227730254,27.46272,8.00996,28.607,34.24,3.8,34.4502191575,134.08,61.54272,11.76996,62.6581067652,27.46272,8.00996,28.607,34.08,3.76,34.2867904593,133.91
2021-06-19 19:00:00,61.87408,10.79994,62.8095572334,24.27408,7.07994,25.2855,37.6,3.7199999999999998,37.7835731502,134.11,61.71408,10.71994,62.6382054648,24.27408,7.07994,25.2855,37.44,3.64,37.6165282821,133.95
2021-06-19 19:30:00,64.89712,11.386660000000001,65.8884831382,25.73712,7.50666,26.8095,39.16,3.88,39.3517471023,134.12,64.69712,11.34666,65.6845798453,25.73712,7.50666,26.8095,38.96,3.84,39.1487828674,133.95
2021-06-19 20:00:00,67.75024,11.90882,68.788916359,27.39024,7.9888200000000005,28.5315,40.36,3.92,40.549919852,134.12,67.55024,11.86882,68.5850115714,27.39024,7.9888200000000005,28.5315,40.16,3.88,40.3469949315,133.95
2021-06-19 20:30:00,66.55296,12.03628,67.6325995434,26.59296,7.75628,27.701,39.96,4.28,40.1885555849,134.23,66.39296,11.95628,67.4609351329,26.59296,7.75628,27.701,39.8,4.2,40.0209944904,134.07
2021-06-19 21:00:00,71.60592,14.12006,72.9848194726,32.36592,9.44006,33.7145,39.24,4.68,39.5180971202,134.41,71.36592,14.08006,72.7416155103,32.36592,9.44006,33.7145,39.0,4.64,39.2750506047,134.25
2021-06-19 21:30:00,69.49456,14.50758,70.9927020689,31.77456,9.26758,33.0985,37.72,5.24,38.0822268256,133.83,69.33456,14.42758,70.8197449519,31.77456,9.26758,33.0985,37.56,5.16,37.9127841236,133.68
2021-06-19 22:00:00,68.94272,12.54496,70.0747790749,27.10272,7.90496,28.232,41.84,4.64,42.0964986668,133.86,68.78272,12.46496,69.9030600074,27.10272,7.90496,28.232,41.68,4.5600000000000005,41.928701387,133.7
2021-06-19 22:30:00,64.05488,12.43434,65.2505974153,25.21488,7.35434,26.2655,38.84,5.08,39.1708054551,134.04,63.81488,12.31434,64.9921678285,25.21488,7.35434,26.2655,38.6,4.96,38.917368873,133.89
2021-06-19 23:00:00,59.196,12.1255,60.42511205,22.236,6.4855,23.1625,36.96,5.64,37.3878482933,134.16,59.076,12.0855,60.2995280765,22.236,6.4855,23.1625,36.84,5.6,37.2631936366,134.0
2021-06-19 23:30:00,58.284,13.0545,59.7280890892,23.364,6.8145,24.3375,34.92,6.24,35.4731447718,134.68,58.044,12.8945,59.4590116488,23.364,6.8145,24.3375,34.68,6.08,35.2089306853,134.52
2021-06-20 00:00:00,55.27504,13.33522,56.8608665028,22.95504,6.69522,23.9115,32.32,6.64,32.9950299288,134.55,55.19504,13.25522,56.7643664445,22.95504,6.69522,23.9115,32.24,6.5600000000000005,32.9006261339,134.39
2021-06-20 00:30:00,60.82752,16.12136,62.9276206256,29.62752,8.64136,30.862,31.2,7.48,32.0841144494,134.84,60.70752,16.04136,62.7911475863,29.62752,8.64136,30.862,31.08,7.4,31.9488090545,134.7
2021-06-20 01:00:00,63.65728,17.43504,66.001741771,33.85728,9.87504,35.268,29.8,7.5600000000000005,30.7440010409,134.84,63.57728,17.35504,65.9034744577,33.85728,9.87504,35.268,29.72,7.48,30.646839967600002,134.7
2021-06-20 01:30:00,60.77888,16.41384,62.9562260432,31.17888,9.09384,32.478,29.6,7.32,30.4916775531,134.62,60.65888,16.33384,62.819535592,31.17888,9.09384,32.478,29.48,7.24,30.3560208196,134.46
2021-06-20 02:00:00,58.13504,15.69772,60.2171179068,29.13504,8.49772,30.349,29.0,7.2,29.8804283771,134.62,58.05504,15.61772,60.1190556097,29.13504,8.49772,30.349,28.92,7.12,29.7835659383,134.46
2021-06-20 02:30:00,55.43216,15.03938,57.4361150588,26.19216,7.63938,27.2835,29.24,7.4,30.1618567068,134.67,55.23216,14.87938,57.2012888618,26.19216,7.63938,27.2835,29.04,7.24,29.9289024189,134.51
2021-06-20 03:00:00,48.33696,13.54828,50.1997768222,20.25696,5.90828,21.101,28.08,7.64,29.1007903673,134.56,48.17696,13.50828,50.0349188407,20.25696,5.90828,21.101,27.92,7.6,28.9359015757,134.4
2021-06-20 03:30:00,45.38944,12.93692,47.1970884971,17.74944,5.17692,18.489,27.64,7.76,28.7086607141,134.36,45.14944,12.73692,46.9116303639,17.74944,5.17692,18.489,27.4,7.5600000000000005,28.4238209958,134.21
2021-06-20 04:00:00,52.82736,14.40798,54.7569160221,24.02736,7.00798,25.0285,28.8,7.4,29.7355006684,134.36,52.74736,14.32798,54.6587138327,24.02736,7.00798,25.0285,28.72,7.32,29.6381645855,134.21
2021-06-20 04:30:00,62.93184,17.77512,65.3939704927,35.57184,10.37512,37.054,27.36,7.4,28.3430696997,134.41,62.89184,17.69512,65.333764704,35.57184,10.37512,37.054,27.32,7.32,28.2836489866,134.26
2021-06-20 05:00:00,61.39472,17.22346,63.7648744863,33.95472,9.90346,35.3695,27.44,7.32,28.3995774616,134.37,61.23472,17.10346,63.578449788,33.95472,9.90346,35.3695,27.28,7.2,28.2141524771,134.22
2021-06-20 05:30:00,55.45056,15.67308,57.6229992364,28.09056,8.19308,29.261,27.36,7.48,28.3640617684,134.5,55.37056,15.59308,57.5242823389,28.09056,8.19308,29.261,27.28,7.4,28.2658521895,134.34
2021-06-20 06:00:00,46.9216,13.0338,48.6982185403,19.0416,5.5538,19.835,27.88,7.48,28.8659799764,134.5,46.7616,12.9538,48.5226562443,19.0416,5.5538,19.835,27.72,7.4,28.6907371812,134.34
2021-06-20 06:30:00,48.57072,12.43646,50.1376144092,19.05072,5.55646,19.8445,29.52,6.88,30.3111332682,134.45,48.45072,12.35646,50.0015436987,19.05072,5.55646,19.8445,29.4,6.8,30.1761495224,134.29
2021-06-20 07:00:00,50.23936,12.22148,51.7045246241,19.95936,5.82148,20.791,30.28,6.4,30.9489644415,134.29,49.99936,12.10148,51.4429958167,19.95936,5.82148,20.791,30.04,6.28,30.6894118549,134.13
2021-06-20 07:30:00,50.34832,11.628260000000001,51.6736853481,19.70832,5.74826,20.5295,30.64,5.88,31.1991025512,134.11,50.22832,11.54826,51.5387857739,19.70832,5.74826,20.5295,30.52,5.8,31.0662260341,133.95
2021-06-20 08:00:00,54.26528,12.13404,55.6053553194,23.22528,6.77404,24.193,31.04,5.36,31.499384121,133.85,54.10528,12.05404,55.4317707114,23.22528,6.77404,24.193,30.88,5.28,31.3281470885,133.69
2021-06-20 08:30:00,59.2288,12.8634,60.6095521267,27.5088,8.0234,28.655,31.72,4.84,32.0871313769,134.08,58.9088,12.7434,60.2713942182,27.5088,8.0234,28.655,31.4,4.72,31.7527699579,133.92
2021-06-20 09:00:00,60.90512,12.22566,62.120048331,27.10512,7.90566,28.2345,33.8,4.32,34.0749526779,134.08,60.74512,12.14566,61.9474508003,27.10512,7.90566,28.2345,33.64,4.24,33.906152834,133.92
2021-06-20 09:30:00,68.16992,14.53956,69.7032050755,35.44992,10.33956,36.927,32.72,4.2,32.9884585878,133.68,67.96992,14.49956,69.4992608954,35.44992,10.33956,36.927,32.52,4.16,32.7849965686,133.53
2021-06-20 10:00:00,69.16624,13.10682,70.3971411795,33.96624,9.90682,35.3815,35.2,3.2,35.345155255,133.85,68.88624,13.06682,70.1145908228,33.96624,9.90682,35.3815,34.92,3.16,35.0626867196,133.69
2021-06-20 10:30:00,62.36208,12.84394,63.6709966676,33.20208,9.68394,34.5855,29.16,3.16,29.3307210958,133.63,62.16208,12.72394,63.4509482912,33.20208,9.68394,34.5855,28.96,3.04,29.1191208659,133.48
2021-06-20 11:00:00,67.8264,13.662700000000001,69.1887990086,37.1064,10.8227,38.6525,30.72,2.84,30.8509967424,133.63,67.6664,13.6227,69.0240512014,37.1064,10.8227,38.6525,30.56,2.8,30.688004171,133.48
2021-06-20 11:30:00,63.32496,10.304780000000001,64.1579227364,26.96496,7.86478,28.0885,36.36,2.44,36.4417782223,133.93,62.96496,10.22478,63.7897508527,26.96496,7.86478,28.0885,36.0,2.36,36.0772726242,133.77
2021-06-20 12:00:00,60.94672,8.62946,61.5546120015,21.90672,6.38946,22.8195,39.04,2.24,39.1042094921,133.82,60.74672,8.58946,61.3509805451,21.90672,6.38946,22.8195,38.84,2.2,38.9022570039,133.66
2021-06-20 12:30:00,58.82688,7.31284,59.279671384,17.66688,5.15284,18.403,41.16,2.16,41.2166374174,133.84,58.62688,7.27284,59.0762664714,17.66688,5.15284,18.403,40.96,2.12,41.0148265875,133.68
2021-06-20 13:00:00,57.89824,8.04532,58.4545410469,20.17824,5.88532,21.019,37.72,2.16,37.7817945577,133.84,57.69824,7.96532,58.2454566623,20.17824,5.88532,21.019,37.52,2.08,37.5776103551,133.68
2021-06-20 13:30:00,55.608,10.969,56.6795256243,26.088,7.609,27.175,29.52,3.36,29.7106041675,133.98,55.488,10.929,56.5540554249,26.088,7.609,27.175,29.4,3.32,29.5868619492,133.82
2021-06-20 14:00:00,57.27088,13.82234,58.9152847659,36.83088,10.74234,38.3655,20.44,3.08,20.6707522843,134.31,57.11088,13.78234,58.7503660435,36.83088,10.74234,38.3655,20.28,3.04,20.5065843085,134.14
2021-06-20 14:30:00,54.80032,12.45676,56.198273477,31.60032,9.21676,32.917,23.2,3.24,23.4251488789,134.35,54.56032,12.37676,55.9465164832,31.60032,9.21676,32.917,22.96,3.16,23.1764363093,134.19
2021-06-20 15:00:00,54.79904,10.494720000000001,55.7949274827,24.59904,7.17472,25.624,30.2,3.32,30.3819420051,134.31,54.55904,10.41472,55.5441737575,24.59904,7.17472,25.624,29.96,3.24,30.1346843355,134.14
2021-06-20 15:30:00,58.12624,10.35682,59.041709808,23.16624,6.75682,24.1315,34.96,3.6,35.1448659124,134.31,57.92624,10.27682,58.830793891,23.16624,6.75682,24.1315,34.76,3.52,34.9377732547,134.14
2021-06-20 16:00:00,57.49184,9.31012,58.2407932724,19.85184,5.79012,20.679,37.64,3.52,37.8042325673,134.36,57.29184,9.23012,58.0305957733,19.85184,5.79012,20.679,37.44,3.44,37.5977020574,134.19
2021-06-20 16:30:00,62.75664,10.70402,63.6629555413,25.31664,7.38402,26.3715,37.44,3.32,37.586912616,134.27,62.59664,10.66402,63.4985091309,25.31664,7.38402,26.3715,37.28,3.2800000000000002,37.4240136811,134.11
2021-06-20 17:00:00,60.73072,10.57646,61.644803981,24.33072,7.09646,25.3445,36.4,3.48,36.5659732538,134.27,60.49072,10.53646,61.4014999446,24.33072,7.09646,25.3445,36.16,3.44,36.3232597656,134.11
2021-06-20 17:30:00,60.27008,9.92544,61.0818868602,21.55008,6.28544,22.448,38.72,3.64,38.8907186871,134.21,60.11008,9.885440000000001,60.9175150642,21.55008,6.28544,22.448,38.56,3.6,38.7276851877,134.06
2021-06-20 18:00:00,60.95536,11.16698,61.9698100292,24.43536,7.12698,25.4535,36.52,4.04,36.742781604,134.21,60.79536,11.08698,61.7980333267,24.43536,7.12698,25.4535,36.36,3.96,36.5750078606,134.06
2021-06-20 18:30:00,60.4184,12.2587,61.649483244,27.2184,7.9387,28.3525,33.2,4.32,33.4798805255,134.41,60.2984,12.2187,61.52392764,27.2184,7.9387,28.3525,33.08,4.28,33.3557311417,134.25
2021-06-20 19:00:00,57.26016,10.48088,58.2114659565,21.26016,6.20088,22.146,36.0,4.28,36.2535294833,134.41,57.06016,10.40088,58.0003462403,21.26016,6.20088,22.146,35.8,4.2,36.0455267682,134.25
2021-06-20 19:30:00,58.40096,9.28028,59.1337105702,18.24096,5.32028,19.001,40.16,3.96,40.3547667569,134.41,58.12096,9.28028,58.857196571,18.24096,5.32028,19.001,39.88,3.96,40.0761275574,134.25
2021-06-20 20:00:00,57.7224,8.0257,58.2776743037,14.7624,4.3057,15.3775,42.96,3.7199999999999998,43.1207606612,134.29,57.5624,7.9457,58.1082097663,14.7624,4.3057,15.3775,42.8,3.64,42.9545061664,134.13
2021-06-20 20:30:00,53.26336,6.80348,53.6961158614,10.02336,2.92348,10.441,43.24,3.88,43.4137305469,134.45,53.02336,6.76348,53.4529827736,10.02336,2.92348,10.441,43.0,3.84,43.1711199762,134.29
2021-06-20 21:00:00,52.14256,6.68658,52.5695436108,8.66256,2.52658,9.0235,43.48,4.16,43.6785530896,134.6,51.94256,6.60658,52.3610202216,8.66256,2.52658,9.0235,43.28,4.08,43.4718851673,134.44
2021-06-20 21:30:00,51.52128,6.89204,51.9802126602,8.681280000000001,2.5320400000000003,9.043,42.84,4.36,43.0612958467,134.13,51.36128,6.81204,51.8110506765,8.681280000000001,2.5320400000000003,9.043,42.68,4.28,42.8940648575,133.98
2021-06-20 22:00:00,51.716,7.3355,52.233650229,9.516,2.7755,9.9125,42.2,4.5600000000000005,42.4456546657,134.13,51.476,7.2555,51.9848137079,9.516,2.7755,9.9125,41.96,4.48,42.1984833851,133.98
2021-06-20 22:30:00,53.54576,8.18418,54.1676030137,12.42576,3.62418,12.9435,41.12,4.5600000000000005,41.3720678719,134.02,53.30576,8.06418,53.9122903265,12.42576,3.62418,12.9435,40.88,4.44,41.1204085583,133.86
2021-06-20 23:00:00,51.62144,8.63292,52.3383260661,13.14144,3.83292,13.689,38.48,4.8,38.7782206915,134.2,51.42144,8.59292,52.1344681166,13.14144,3.83292,13.689,38.28,4.76,38.5748104338,134.05
2021-06-20 23:30:00,49.27712,9.05916,50.1029234217,12.95712,3.77916,13.497,36.32,5.28,36.7017819731,134.31,49.15712,8.97916,49.9704688891,12.95712,3.77916,13.497,36.2,5.2,36.5715736604,134.16
2021-06-21 00:00:00,49.8136,9.8773,50.7834205253,15.2136,4.4373000000000005,15.8475,34.6,5.44,35.0250424696,134.15,49.6536,9.7973,50.6109383459,15.2136,4.4373000000000005,15.8475,34.44,5.36,34.8546008441,134.0
2021-06-21 00:30:00,47.54464,10.23052,48.6328729585,14.50464,4.23052,15.109,33.04,6.0,33.5803752213,135.34,47.38464,10.15052,48.4596446974,14.50464,4.23052,15.109,32.88,5.92,33.4086934794,135.18
2021-06-21 01:00:00,46.37168,10.27174,47.495698212,14.37168,4.19174,14.9705,32.0,6.08,32.5724791811,135.34,46.29168,10.23174,47.4089457872,14.37168,4.19174,14.9705,31.92,6.04,32.4864279354,135.18
2021-06-21 01:30:00,46.42176,10.34968,47.5614936435,14.50176,4.22968,15.106,31.92,6.12,32.5013968931,135.13,46.30176,10.26968,47.4269892192,14.50176,4.22968,15.106,31.8,6.04,32.3685279245,134.97
2021-06-21 02:00:00,51.4648,11.3689,52.7055739581,18.5448,5.4089,19.3175,32.92,5.96,33.4551640259,135.13,51.1848,11.2089,52.3977403163,18.5448,5.4089,19.3175,32.64,5.8,33.1513136995,134.97
2021-06-21 02:30:00,53.10736,12.49298,54.5569998758,21.02736,6.13298,21.9035,32.08,6.36,32.7043727963,134.99,52.86736,12.41298,54.3050626171,21.02736,6.13298,21.9035,31.84,6.28,32.4534127635,134.82
2021-06-21 03:00:00,52.80384,12.58612,54.2831091169,21.48384,6.26612,22.379,31.32,6.32,31.951287924,135.09,52.683840000000004,12.50612,54.1478534625,21.48384,6.26612,22.379,31.2,6.24,31.8178817648,134.92
2021-06-21 03:30:00,54.94784,13.35812,56.5482492267,24.26784,7.07812,25.279,30.68,6.28,31.3161428021,135.12,54.82784,13.23812,56.4033674544,24.26784,7.07812,25.279,30.56,6.16,31.1746563734,134.96
2021-06-21 04:00:00,59.87264,14.24452,61.5438004238,28.95264,8.44452,30.159,30.92,5.8,31.4592816193,135.12,59.71264,14.20452,61.378886958,28.95264,8.44452,30.159,30.76,5.76,31.2946513002,134.96
2021-06-21 04:30:00,62.52768,15.43224,64.4039191168,31.92768,9.31224,33.258,30.6,6.12,31.2059994232,135.18,62.40768,15.31224,64.2587209397,31.92768,9.31224,33.258,30.48,6.0,31.0649384355,135.02
2021-06-21 05:00:00,62.95056,15.67058,64.8717202011,32.47056,9.47058,33.8235,30.48,6.2,31.1041862134,135.18,62.79056,15.55058,64.6875178334,32.47056,9.47058,33.8235,30.32,6.08,30.9235961686,135.02
2021-06-21 05:30:00,71.69392,18.00406,73.9199860758,41.29392,12.04406,43.0145,30.4,5.96,30.9787281856,135.06,71.49392,17.92406,73.7065297233,41.29392,12.04406,43.0145,30.2,5.88,30.7670993108,134.89
2021-06-21 06:00:00,74.20832,17.97576,76.3544543874,42.56832,12.41576,44.342,31.64,5.5600000000000005,32.1248066142,135.06,74.04832,17.85576,76.1707414957,42.56832,12.41576,44.342,31.48,5.44,31.9465804117,134.89
2021-06-21 06:30:00,74.85952,16.32236,76.6183213768,40.73952,11.88236,42.437,34.12,4.44,34.4076735627,134.82,74.73952,16.24236,76.4840513323,40.73952,11.88236,42.437,34.0,4.36,34.2784130321,134.66
2021-06-21 07:00:00,75.9872,14.9146,77.4370703023,40.0272,11.6746,41.695,35.96,3.24,36.1056671452,134.17,75.7872,14.8346,77.2254170659,40.0272,11.6746,41.695,35.76,3.16,35.8993481835,134.01
2021-06-21 07:30:00,76.29968,12.08074,77.2501485245,37.57968,10.96074,39.1455,38.72,1.12,38.7361949603,134.14,76.13968,12.08074,77.0921211892,37.57968,10.96074,39.1455,38.56,1.12,38.576262131,133.99
2021-06-21 08:00:00,79.58624,12.40932,80.5478790546,39.66624,11.56932,41.319,39.92,0.84,39.9288366973,134.14,79.46624,12.44932,80.4354950765,39.66624,11.56932,41.319,39.8,0.88,39.8097274545,133.99
2021-06-21 08:30:00,83.79376,14.76318,85.0843446155,44.99376,13.12318,46.8685,38.8,1.6400000000000001,38.8346443269,133.59,83.55376,14.76318,84.8479952259,44.99376,13.12318,46.8685,38.56,1.6400000000000001,38.5948597614,133.44
2021-06-21 09:00:00,84.8888,16.0709,86.3966561404,48.9288,14.2709,50.9675,35.96,1.8,36.005021872,133.41,84.7288,16.1109,86.2469167463,48.9288,14.2709,50.9675,35.8,1.8399999999999999,35.8472537302,133.25
2021-06-21 09:30:00,84.34272,15.77996,85.8061859926,48.34272,14.09996,50.357,36.0,1.6800000000000002,36.039178681,133.15,84.10272,15.77996,85.5702906913,48.34272,14.09996,50.357,35.76,1.6800000000000002,35.7994413364,132.99
2021-06-21 10:00:00,82.56112,16.42866,84.1798040212,48.92112,14.26866,50.9595,33.64,2.16,33.7092746881,133.06,82.36112,16.42866,83.9836588692,48.92112,14.26866,50.9595,33.44,2.16,33.5096881513,132.9
2021-06-21 10:30:00,77.95584,15.90212,79.5612368594,49.03584,14.30212,51.079,28.92,1.6,28.964226211,133.04,77.75584,15.94212,79.3733068745,49.03584,14.30212,51.079,28.72,1.6400000000000001,28.7667864038,132.88
2021-06-21 11:00:00,75.0552,18.7761,77.3681134464,54.7752,15.9761,57.0575,20.28,2.8,20.4723813954,133.12,74.9352,18.8161,77.2614381063,54.7752,15.9761,57.0575,20.16,2.84,20.3590569526,132.96
2021-06-21 11:30:00,71.48256,18.78908,73.9106616896,52.76256,15.38908,54.961,18.72,3.4,19.0262555433,133.05,71.28256,18.78908,73.7172495919,52.76256,15.38908,54.961,18.52,3.4,18.8295087562,132.9
2021-06-21 12:00:00,67.21552,16.65786,69.2489020032,46.41552,13.53786,48.3495,20.8,3.12,21.0326983528,133.09,67.09552,16.69786,69.142080766,46.41552,13.53786,48.3495,20.68,3.16,20.9200382409,132.93
2021-06-21 12:30:00,63.15904,15.34972,64.997524859,42.47904,12.38972,44.249,20.68,2.96,20.8907635093,133.15,63.03904,15.38972,64.8904002592,42.47904,12.38972,44.249,20.56,3.0,20.7777188353,132.98
2021-06-21 13:00:00,55.41232,13.12526,56.9455674996,36.77232,10.72526,38.3045,18.64,2.4,18.7938713415,133.11,55.25232,13.12526,56.78988744,36.77232,10.72526,38.3045,18.48,2.4,18.6351925131,132.95
2021-06-21 13:30:00,58.908,13.461500000000001,60.4265210504,38.748,11.3015,40.3625,20.16,2.16,20.2753840901,133.35,58.748,13.5015,60.2794990544,38.748,11.3015,40.3625,20.0,2.2,20.1206361728,133.19
2021-06-21 14:00:00,63.15248,14.01614,64.6891637807,40.51248,11.81614,42.2005,22.64,2.2,22.7466393122,133.35,62.99248,14.05614,64.5416734231,40.51248,11.81614,42.2005,22.48,2.24,22.591325769,133.19
2021-06-21 14:30:00,66.19584,13.75712,67.6102624163,40.03584,11.67712,41.704,26.16,2.08,26.2425608506,133.42,66.03584,13.75712,67.4536175101,40.03584,11.67712,41.704,26.0,2.08,26.0830673043,133.25
2021-06-21 15:00:00,73.26608,14.36094,74.660264373,41.14608,12.00094,42.8605,32.12,2.36,32.206583178,133.42,72.94608,14.36094,74.3462654412,41.14608,12.00094,42.8605,31.8,2.36,31.8874520776,133.25
2021-06-21 15:30:00,73.4944,12.6392,74.5732942011,36.6144,10.6792,38.14,36.88,1.96,36.9320457056,133.35,73.3744,12.6792,74.4618337674,36.6144,10.6792,38.14,36.76,2.0,36.8143667608,133.19
2021-06-21 16:00:00,90.93424,16.35082,92.3925609508,47.69424,13.91082,49.6815,43.24,2.44,43.3087889464,133.35,90.69424,16.35082,92.1563588899,47.69424,13.91082,49.6815,43.0,2.44,43.0691722697,133.19
2021-06-21 16:30:00,109.59728,21.71254,111.7273385374,67.03728,19.55254,69.8305,42.56,2.16,42.6147767799,133.26,109.31728,21.79254,111.4683026974,67.03728,19.55254,69.8305,42.28,2.24,42.339296168,133.11
2021-06-21 17:00:00,112.9048,22.7289,115.1698604595,70.3848,20.5289,73.3175,42.52,2.2,42.5768763533,133.26,112.5848,22.6889,114.8482623911,70.3848,20.5289,73.3175,42.2,2.16,42.2552434616,133.11
2021-06-21 17:30:00,116.1536,24.1498,118.6375641734,77.3136,22.5498,80.535,38.84,1.6,38.8729417462,133.13,115.7536,24.1898,118.2541430014,77.3136,22.5498,80.535,38.44,1.6400000000000001,38.474968486,132.98
2021-06-21 18:00:00,117.15616,23.90388,119.5699013339,79.07616,23.06388,82.371,38.08,0.84,38.0892635791,133.05,116.87616,23.90388,119.2955667885,79.07616,23.06388,82.371,37.8,0.84,37.8093321814,132.9
2021-06-21 18:30:00,123.6888,25.2859,126.2469642576,86.0088,25.0859,89.5925,37.68,0.2,37.6805307818,133.29,123.4488,25.2459,126.0038161654,86.0088,25.0859,89.5925,37.44,0.16,37.4403418788,133.14
2021-06-21 19:00:00,124.60528,25.17654,127.1233022315,85.08528,24.81654,88.6305,39.52,0.36,39.5216396421,133.29,124.40528,25.09654,126.9114258522,85.08528,24.81654,88.6305,39.32,0.28,39.3209969355,133.14
2021-06-21 19:30:00,123.77856,24.49208,126.1784208904,82.73856,24.13208,86.186,41.04,0.36,41.041578917,133.53,123.49856,24.45208,125.8959830114,82.73856,24.13208,86.186,40.76,0.32,40.7612561141,133.37
2021-06-21 20:00:00,124.8104,25.2297,127.3348880325,83.2104,24.2697,86.6775,41.6,0.96,41.6110754487,133.53,124.4904,25.1097,126.9974674009,83.2104,24.2697,86.6775,41.28,0.84,41.2885456271,133.37
2021-06-21 20:30:00,118.53712,23.34166,120.8134177542,76.73712,22.38166,79.9345,41.8,0.96,41.8110224702,133.71,118.25712,23.30166,120.5309661019,76.73712,22.38166,79.9345,41.52,0.92,41.5301914274,133.56
2021-06-21 21:00:00,119.82672,23.25446,122.0623313551,76.02672,22.17446,79.1945,43.8,1.08,43.8133130452,133.75,119.54672,23.17446,121.7722212126,76.02672,22.17446,79.1945,43.52,1.0,43.5314874545,133.6
2021-06-21 21:30:00,112.28624,21.50682,114.3273501829,68.52624,19.98682,71.3815,43.76,1.52,43.7863905797,133.84,112.04624,21.42682,114.0765905585,68.52624,19.98682,71.3815,43.52,1.44,43.5438170123,133.68
2021-06-21 22:00:00,99.29248,17.62364,100.8443814568,55.21248,16.10364,57.513,44.08,1.52,44.1061991108,133.84,99.09248,17.58364,100.6404689387,55.21248,16.10364,57.513,43.88,1.48,43.9049518847,133.68
2021-06-21 22:30:00,91.32688,16.17534,92.7482648606,48.32688,14.09534,50.3405,43.0,2.08,43.0502775833,134.04,91.12688,16.09534,92.5373882723,48.32688,14.09534,50.3405,42.8,2.0,42.8467034905,133.89
2021-06-21 23:00:00,82.1928,15.0429,83.5580349951,42.1128,12.2829,43.8675,40.08,2.76,40.1749175481,133.61,81.9528,14.9629,83.307561507,42.1128,12.2829,43.8675,39.84,2.68,39.9300388179,133.46
2021-06-21 23:30:00,87.02256,18.76158,89.02203566,51.02256,14.88158,53.1485,36.0,3.88,36.2084851934,133.91,86.86256,18.68158,88.8487803014,51.02256,14.88158,53.1485,35.84,3.8,36.0408878914,133.75
2021-06-22 00:00:00,91.51776,22.09268,94.1466245014,58.87776,17.17268,61.331,32.64,4.92,33.008726119,133.65,91.35776,22.01268,93.9723278045,58.87776,17.17268,61.331,32.48,4.84,32.8386357817,133.5
2021-06-22 00:30:00,87.78864,21.48002,90.3782970201,56.22864,16.40002,58.5715,31.56,5.08,31.9662321834,133.94,87.58864,21.40002,90.1650193426,56.22864,16.40002,58.5715,31.36,5.0,31.7560954779,133.78
