Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-22 01:00:00,82.07024,20.57382,84.6097297186,51.75024,15.093820000000001,53.9065,30.32,5.48,30.8112447006,134.1,81.87024,20.41382,84.3768940211,51.75024,15.093820000000001,53.9065,30.12,5.32,30.5862191191,133.94
2021-06-22 01:30:00,80.53408,20.12244,83.0099429767,49.65408,14.48244,51.723,30.88,5.64,31.3908266855,133.7,80.25408,19.96244,82.6995548198,49.65408,14.48244,51.723,30.6,5.48,31.0868203585,133.55
2021-06-22 02:00:00,79.8296,19.7053,82.2256887125,48.9096,14.2653,50.9475,30.92,5.44,31.3949040451,133.46,79.6696,19.6253,82.0511886827,48.9096,14.2653,50.9475,30.76,5.36,31.2235039674,133.31
2021-06-22 02:30:00,77.6864,19.8952,80.1934893118,47.3664,13.8152,49.34,30.32,6.08,30.9235961686,133.59,77.5664,19.7752,80.0475167885,47.3664,13.8152,49.34,30.2,5.96,30.782488528400002,133.44
2021-06-22 03:00:00,79.50064,21.03602,82.2366457113,50.18064,14.63602,52.2715,29.32,6.4,30.0103715405,133.59,79.34064,20.95602,82.0615130853,50.18064,14.63602,52.2715,29.16,6.32,29.8370239803,133.44
2021-06-22 03:30:00,86.52384,22.89112,89.5007165513,57.36384,16.73112,59.754,29.16,6.16,29.8035434135,133.76,86.40384,22.77112,89.3540568346,57.36384,16.73112,59.754,29.04,6.04,29.6614766996,133.61
2021-06-22 04:00:00,90.83712,23.62916,93.8601063935,61.67712,17.98916,64.247,29.16,5.64,29.7004242394,133.78,90.67712,23.54916,93.6851270384,61.67712,17.98916,64.247,29.0,5.5600000000000005,29.5281831476,133.61
2021-06-22 04:30:00,87.77408,23.13244,90.7711347302,59.01408,17.21244,61.473,28.76,5.92,29.362969877,133.72,87.65408,23.01244,90.6245559184,59.01408,17.21244,61.473,28.64,5.8,29.2213894262,133.57
2021-06-22 05:00:00,86.88976,22.92618,89.8634526504,58.16976,16.96618,60.5935,28.72,5.96,29.3318939041,133.72,86.72976,22.84618,89.6883448964,58.16976,16.96618,60.5935,28.56,5.88,29.159012329,133.57
2021-06-22 05:30:00,79.60128,20.82704,82.2807958931,50.56128,14.74704,52.668,29.04,6.08,29.6696477903,133.95,79.40128,20.70704,82.0569605286,50.56128,14.74704,52.668,28.84,5.96,29.449400673,133.8
2021-06-22 06:00:00,88.72576,22.84668,91.6200375169,59.40576,17.32668,61.881,29.32,5.52,29.8350934304,133.95,88.56576,22.72668,91.4352001595,59.40576,17.32668,61.881,29.16,5.4,29.6557852703,133.8
2021-06-22 06:30:00,94.89056,22.65808,97.5582234689,63.01056,18.37808,65.636,31.88,4.28,32.1660193372,134.06,94.73056,22.57808,97.3840268956,63.01056,18.37808,65.636,31.72,4.2,31.9968498449,133.91
2021-06-22 07:00:00,95.29488,21.07934,97.5984258533,62.53488,18.23934,65.1405,32.76,2.84,32.8828709209,133.9,95.17488,20.99934,97.4639936769,62.53488,18.23934,65.1405,32.64,2.76,32.7564833277,133.74
2021-06-22 07:30:00,91.04672,18.22696,92.8532567743,57.96672,16.90696,60.382,33.08,1.32,33.1063256795,133.76,90.92672,18.18696,92.7277408546,57.96672,16.90696,60.382,32.96,1.28,32.9848450049,133.61
2021-06-22 08:00:00,77.24288,12.77584,78.2923022934,42.84288,12.49584,44.628,34.4,0.28,34.401139516,133.65,77.08288,12.77584,78.1344512798,42.84288,12.49584,44.628,34.24,0.28,34.2411448407,133.5
2021-06-22 08:30:00,81.75952,16.01986,83.3141946192,50.39952,14.69986,52.4995,31.36,1.32,31.3877683182,133.38,81.59952,16.01986,83.1571859712,50.39952,14.69986,52.4995,31.2,1.32,31.2279105929,133.22
2021-06-22 09:00:00,85.23552,18.66036,87.2542429054,57.39552,16.74036,59.787,27.84,1.92,27.9061283592,133.38,85.03552,18.70036,87.067463072,57.39552,16.74036,59.787,27.64,1.96,27.7094063451,133.22
2021-06-22 09:30:00,83.984,17.412,85.7699830943,53.664,15.652,55.9,30.32,1.76,30.3710388364,133.16,83.744,17.412,85.5349944759,53.664,15.652,55.9,30.08,1.76,30.1314453686,133.0
2021-06-22 10:00:00,79.55072,15.68896,81.0830470468,48.03072,14.00896,50.032,31.52,1.6800000000000002,31.5647398215,133.16,79.35072,15.76896,80.9023909659,48.03072,14.00896,50.032,31.32,1.76,31.369411853,133.0
2021-06-22 10:30:00,79.67456,14.32008,80.9512211298,46.35456,13.52008,48.286,33.32,0.8,33.3296024579,133.42,79.43456,14.36008,80.7221234854,46.35456,13.52008,48.286,33.08,0.84,33.0906633358,133.26
2021-06-22 11:00:00,86.04544,17.67492,87.842020365,54.56544,15.91492,56.839,31.48,1.76,31.5291611052,133.42,85.88544,17.71492,87.6933703002,54.56544,15.91492,56.839,31.32,1.8,31.3716814978,133.26
2021-06-22 11:30:00,92.65456,20.23758,94.8389536691,63.21456,18.43758,65.8485,29.44,1.8,29.4949758434,133.12,92.45456,20.27758,94.6521310666,63.21456,18.43758,65.8485,29.24,1.8399999999999999,29.2978360976,132.97
2021-06-22 12:00:00,90.10512,20.98066,92.5155162351,65.62512,19.14066,68.3595,24.48,1.8399999999999999,24.5490529349,133.12,89.98512,20.98066,92.3986467187,65.62512,19.14066,68.3595,24.36,1.8399999999999999,24.4293921332,132.97
2021-06-22 12:30:00,91.82,20.2475,94.0259201298,63.66,18.5675,66.3125,28.16,1.6800000000000002,28.2100691243,133.21,91.58,20.2875,93.8002081887,63.66,18.5675,66.3125,27.92,1.72,27.9729297715,133.06
2021-06-22 13:00:00,83.36816,18.92238,85.4886341372,60.48816,17.64238,63.0085,22.88,1.28,22.9157762251,133.19,83.24816,18.96238,85.3804895667,60.48816,17.64238,63.0085,22.76,1.32,22.7982455465,133.06
2021-06-22 13:30:00,78.352,18.041,80.4021988816,58.152,16.961,60.575,20.2,1.08,20.2288506841,133.44,78.192,18.081,80.255289078,58.152,16.961,60.575,20.04,1.12,20.071273004,133.28
2021-06-22 14:00:00,84.39664,21.22902,87.0256521576,66.47664,19.38902,69.2465,17.92,1.8399999999999999,18.014216608,133.44,84.23664,21.26902,86.8802781433,66.47664,19.38902,69.2465,17.76,1.88,17.8592273069,133.28
2021-06-22 14:30:00,82.59904,20.14472,85.0200632369,63.71904,18.58472,66.374,18.88,1.56,18.944339524,133.44,82.43904,20.14472,84.8646278493,63.71904,18.58472,66.374,18.72,1.56,18.7848875429,133.28
2021-06-22 15:00:00,78.06544,19.40742,80.4416613046,61.46544,17.92742,64.0265,16.6,1.48,16.6658453131,133.56,77.94544,19.44742,80.3348850839,61.46544,17.92742,64.0265,16.48,1.52,16.5499486404,133.4
2021-06-22 15:30:00,73.59456,17.64508,75.6803019933,57.75456,16.84508,60.161,15.84,0.8,15.860189154,133.83,73.39456,17.68508,75.4951885368,57.75456,16.84508,60.161,15.64,0.84,15.662541300800001,133.67
2021-06-22 16:00:00,72.93376,17.83568,75.0829196875,57.17376,16.67568,59.556,15.76,1.16,15.8026326921,133.83,72.77376,17.83568,74.9275091378,57.17376,16.67568,59.556,15.6,1.16,15.6430687526,133.67
2021-06-22 16:30:00,68.18432,15.14376,69.8457941525,48.90432,14.26376,50.942,19.28,0.88,19.3000725387,133.86,68.06432,15.18376,69.7373517191,48.90432,14.26376,50.942,19.16,0.92,19.182074966,133.67
2021-06-22 17:00:00,69.48608,14.89344,71.0642657656,49.00608,14.29344,51.048,20.48,0.6000000000000001,20.4887871774,133.86,69.32608,14.933440000000001,70.9162393137,49.00608,14.29344,51.048,20.32,0.64,20.3300762419,133.67
2021-06-22 17:30:00,71.64224,14.00732,72.9987367411,47.20224,13.76732,49.169,24.44,0.24,24.4411783677,133.72,71.48224,14.00732,72.8417164062,47.20224,13.76732,49.169,24.28,0.24,24.2811861325,133.56
2021-06-22 18:00:00,72.53808,13.51194,73.7858087484,43.85808,12.79194,45.6855,28.68,0.72,28.6890362334,133.72,72.29808,13.43194,73.5352254627,43.85808,12.79194,45.6855,28.44,0.64,28.4472002137,133.56
2021-06-22 18:30:00,72.5792,13.0106,73.7361240167,40.2192,11.7306,41.895,32.36,1.28,32.3853053097,133.77,72.3792,12.9706,73.5322042169,40.2192,11.7306,41.895,32.16,1.24,32.1838965944,133.61
2021-06-22 19:00:00,67.26496,10.08728,68.0171159459,29.78496,8.68728,31.026,37.48,1.4,37.5061381643,133.9,66.82496,9.96728,67.5642061272,29.78496,8.68728,31.026,37.04,1.28,37.0621100317,133.74
2021-06-22 19:30:00,67.02608,9.01594,67.6297462235,25.42608,7.41594,26.485500000000002,41.6,1.6,41.63075786,134.01,66.82608,8.93594,67.4208869109,25.42608,7.41594,26.485500000000002,41.4,1.52,41.4278939846,133.85
2021-06-22 20:00:00,65.43744,7.48092,65.8636676613,20.43744,5.96092,21.289,45.0,1.52,45.025663793,134.01,64.87744,7.36092,65.2936854849,20.43744,5.96092,21.289,44.44,1.4,44.4620467365,133.85
2021-06-22 20:30:00,58.0256,5.0058,58.2411219758,12.2256,3.5658000000000003,12.735,45.8,1.44,45.8226319628,134.3,57.7856,4.9658,57.9985753015,12.2256,3.5658000000000003,12.735,45.56,1.4,45.5815050212,134.13
2021-06-22 21:00:00,52.86448,3.82714,53.0028324361,7.22448,2.1071400000000002,7.5255,45.64,1.72,45.672398667,134.3,52.66448,3.78714,52.800472375300004,7.22448,2.1071400000000002,7.5255,45.44,1.6800000000000002,45.4710457324,134.13
2021-06-22 21:30:00,50.2464,3.7002,50.3824591798,5.0064,1.4602,5.215,45.24,2.24,45.2954214022,134.43,49.9664,3.6202,50.0973749512,5.0064,1.4602,5.215,44.96,2.16,45.0118562159,134.26
2021-06-22 22:00:00,47.33728,3.67004,47.4793352039,3.25728,0.9500400000000001,3.393,44.08,2.7199999999999998,44.1638404127,134.43,47.09728,3.59004,47.2339091183,3.25728,0.9500400000000001,3.393,43.84,2.64,43.9194171182,134.26
2021-06-22 22:30:00,46.52912,4.12766,46.7118463032,2.76912,0.80766,2.8845,43.76,3.32,43.8857607887,134.5,46.20912,4.04766,46.3860574165,2.76912,0.80766,2.8845,43.44,3.24,43.560661152,134.33
2021-06-22 23:00:00,43.3784,4.8837,43.6524468071,2.6184000000000003,0.7637,2.7275,40.76,4.12,40.9676945898,134.23,43.1384,4.7637,43.4006266343,2.6184000000000003,0.7637,2.7275,40.52,4.0,40.7169546995,134.07
2021-06-22 23:30:00,40.70752,5.6063600000000005,41.0917687256,2.62752,0.76636,2.737,38.08,4.84,38.3863517412,134.23,40.46752,5.48636,40.8377315849,2.62752,0.76636,2.737,37.84,4.72,38.1332400931,134.07
2021-06-23 00:00:00,37.87968,6.35824,38.4096000083,2.59968,0.75824,2.708,35.28,5.6,35.7216796918,134.19,37.71968,6.23824,38.2320532747,2.59968,0.75824,2.708,35.12,5.48,35.5449687016,134.04
2021-06-23 00:30:00,36.59312,6.58466,37.1808307956,2.55312,0.7446600000000001,2.6595,34.04,5.84,34.537330528,133.36,36.43312,6.50466,37.0092263449,2.55312,0.7446600000000001,2.6595,33.88,5.76,34.3661461325,133.2
2021-06-23 01:00:00,36.09104,6.65322,36.6991621791,2.65104,0.77322,2.7615,33.44,5.88,33.9530263747,133.46,35.97104,6.57322,36.5666916722,2.65104,0.77322,2.7615,33.32,5.8,33.8210348748,133.3
2021-06-23 01:30:00,36.16448,7.03964,36.8432645812,2.60448,0.7596400000000001,2.713,33.56,6.28,34.1425248041,133.84,36.04448,6.91964,36.7026696059,2.60448,0.7596400000000001,2.713,33.44,6.16,34.002635192,133.69
2021-06-23 02:00:00,36.5192,6.8781,37.1612732324,2.5992,0.7581,2.7075,33.92,6.12,34.4676776125,134.05,36.3992,6.7981,37.0285825309,2.5992,0.7581,2.7075,33.8,6.04,34.3354277678,133.89
2021-06-23 02:30:00,35.76064,7.55852,36.5507126853,2.6006400000000003,0.7585200000000001,2.709,33.16,6.8,33.8500457902,134.27,35.52064,7.4385200000000005,36.291148312,2.6006400000000003,0.7585200000000001,2.709,32.92,6.68,33.5909035306,134.11
2021-06-23 03:00:00,36.312,7.216,37.0220474852,3.072,0.896,3.2,33.24,6.32,33.8354843323,134.27,36.192,7.096,36.8810802445,3.072,0.896,3.2,33.12,6.2,33.6953171821,134.11
2021-06-23 03:30:00,36.08928,7.10104,36.7812574554,3.08928,0.9010400000000001,3.218,33.0,6.2,33.5773733338,134.29,35.96928,6.98104,36.6404697459,3.08928,0.9010400000000001,3.218,32.88,6.08,33.4374161681,134.14
2021-06-23 04:00:00,37.19872,6.94796,37.8420258152,3.7987200000000003,1.10796,3.957,33.4,5.84,33.9067190981,134.29,37.03872,6.90796,37.6774029174,3.7987200000000003,1.10796,3.957,33.24,5.8,33.7422228076,134.14
2021-06-23 04:30:00,37.04512,7.32316,37.762012502,4.12512,1.20316,4.297,32.92,6.12,33.4840379883,134.24,36.92512,7.2031600000000005,37.6211376888,4.12512,1.20316,4.297,32.8,6.0,33.3442648742,134.08
2021-06-23 05:00:00,35.46944,7.69692,36.2949549029,3.34944,0.9769200000000001,3.489,32.12,6.72,32.8154353925,134.31,35.30944,7.57692,36.1132423053,3.34944,0.9769200000000001,3.489,31.96,6.6,32.6343622582,134.16
2021-06-23 05:30:00,36.01584,7.6496200000000005,36.8192533473,3.73584,1.08962,3.8915,32.28,6.5600000000000005,32.9398239218,134.29,35.85584,7.5696200000000005,36.6461513539,3.73584,1.08962,3.8915,32.12,6.48,32.7671298713,134.13
2021-06-23 06:00:00,37.26736,7.49298,38.0131670695,4.70736,1.37298,4.9035,32.56,6.12,33.1301675215,134.29,37.06736,7.37298,37.7935181142,4.70736,1.37298,4.9035,32.36,6.0,32.9115420483,134.13
2021-06-23 06:30:00,39.80928,6.60604,40.3536682174,5.36928,1.56604,5.593,34.44,5.04,34.8068269166,134.14,39.68928,6.48604,40.215763847,5.36928,1.56604,5.593,34.32,4.92,34.6708638485,133.99
2021-06-23 07:00:00,42.43552,5.75536,42.8240297777,7.11552,2.07536,7.412,35.32,3.68,35.5111926018,133.59,42.19552,5.67536,42.5754814324,7.11552,2.07536,7.412,35.08,3.6,35.2642368413,133.44
2021-06-23 07:30:00,45.88048,4.8101400000000005,46.13194004,10.32048,3.01014,10.7505,35.56,1.8,35.6055276607,133.89,45.76048,4.7301400000000005,46.0043014755,10.32048,3.01014,10.7505,35.44,1.72,35.4817136001,133.73
2021-06-23 08:00:00,47.4608,4.6344,47.686530593,14.3808,4.1944,14.98,33.08,0.44,33.08292611,133.89,47.2208,4.5944,47.4437821427,14.3808,4.1944,14.98,32.84,0.4,32.8424359632,133.73
2021-06-23 08:30:00,47.16128,6.40204,47.5938278288,18.52128,5.40204,19.293,28.64,1.0,28.6574527828,133.46,46.96128,6.40204,47.3956531277,18.52128,5.40204,19.293,28.44,1.0,28.4575754413,133.31
2021-06-23 09:00:00,46.16512,8.26816,46.8996884254,22.72512,6.62816,23.672,23.44,1.6400000000000001,23.4973019728,133.46,46.04512,8.30816,46.7886588652,22.72512,6.62816,23.672,23.32,1.6800000000000002,23.3804362662,133.31
2021-06-23 09:30:00,43.82272,9.42496,44.8247772911,26.14272,7.62496,27.232,17.68,1.8,17.7713927423,133.26,43.66272,9.46496,44.6768238083,26.14272,7.62496,27.232,17.52,1.8399999999999999,17.6163560364,133.1
2021-06-23 10:00:00,43.15792,10.92606,44.5194883826,28.95792,8.44606,30.1645,14.2,2.48,14.4149366977,133.26,42.95792,10.96606,44.3355090492,28.95792,8.44606,30.1645,14.0,2.52,14.2249920914,133.1
2021-06-23 10:30:00,41.98896,11.74178,43.5997954061,31.06896,9.06178,32.3635,10.92,2.68,11.2440562076,133.3,41.90896,11.74178,43.5227564137,31.06896,9.06178,32.3635,10.84,2.68,11.1663781057,133.14
2021-06-23 11:00:00,41.66656,13.31608,43.7426589132,32.62656,9.51608,33.986,9.04,3.8,9.8062021191,133.37,41.54656,13.31608,43.6283696051,32.62656,9.51608,33.986,8.92,3.8,9.695689764,133.21
2021-06-23 11:30:00,41.67968,13.74824,43.888607041,32.59968,9.50824,33.958,9.08,4.24,10.0211775755,133.16,41.59968,13.78824,43.8252089373,32.59968,9.50824,33.958,9.0,4.28,9.9658617289,133.0
2021-06-23 12:00:00,42.99552,12.37036,44.7396976588,28.83552,8.41036,30.037,14.16,3.96,14.7033057507,133.05,42.87552,12.41036,44.6354931708,28.83552,8.41036,30.037,14.04,4.0,14.5986848723,132.89
2021-06-23 12:30:00,43.23888,11.80134,44.8204458863,28.11888,8.20134,29.2905,15.12,3.6,15.5426638643,133.39,43.11888,11.80134,44.7046914568,28.11888,8.20134,29.2905,15.0,3.6,15.4259521586,133.23
2021-06-23 13:00:00,44.25056,10.47308,45.4730410793,26.17056,7.63308,27.261,18.08,2.84,18.3016939107,133.39,44.05056,10.47308,45.2784412386,26.17056,7.63308,27.261,17.88,2.84,18.1041431722,133.23
2021-06-23 13:30:00,43.93952,12.49736,45.6822221964,31.73952,9.25736,33.062,12.2,3.24,12.6228998253,133.51,43.81952,12.45736,45.5558574851,31.73952,9.25736,33.062,12.08,3.2,12.4966555526,133.34
2021-06-23 14:00:00,41.9,13.1575,43.9173064549,31.26,9.1175,32.5625,10.64,4.04,11.3811774435,133.51,41.74,13.1175,43.7526731326,31.26,9.1175,32.5625,10.48,4.0,11.217415032,133.34
2021-06-23 14:30:00,43.3128,13.8079,45.4604965465,33.3528,9.7279,34.7425,9.96,4.08,10.7632708783,133.47,43.2328,13.8479,45.3964682575,33.3528,9.7279,34.7425,9.88,4.12,10.7046158268,133.3
2021-06-23 15:00:00,45.1504,13.8422,47.2246240959,35.3904,10.3222,36.865,9.76,3.52,10.3753554156,133.47,44.9904,13.8422,47.0716750605,35.3904,10.3222,36.865,9.6,3.52,10.2249889975,133.3
2021-06-23 15:30:00,42.74448,13.51214,44.8293263149,34.94448,10.19214,36.4005,7.8,3.32,8.4771693389,133.75,42.58448,13.55214,44.6889072976,34.94448,10.19214,36.4005,7.64,3.36,8.3462087201,133.58
2021-06-23 16:00:00,45.76928,13.21604,47.6391719596,33.92928,9.89604,35.343,11.84,3.32,12.2966662149,133.75,45.64928,13.21604,47.5238937567,33.92928,9.89604,35.343,11.72,3.32,12.1811657899,133.58
2021-06-23 16:30:00,48.54048,11.93764,49.9868527455,30.78048,8.977640000000001,32.063,17.76,2.96,18.0049770897,133.75,48.34048,11.93764,49.792662666300004,30.78048,8.977640000000001,32.063,17.56,2.96,17.8077286592,133.58
2021-06-23 17:00:00,51.00112,11.15866,52.2075658717,29.48112,8.59866,30.7095,21.52,2.56,21.6717327411,133.81,50.72112,11.15866,51.934070773,29.48112,8.59866,30.7095,21.24,2.56,21.3937187043,133.62
2021-06-23 17:30:00,54.38576,9.42418,55.1962504111,26.82576,7.82418,27.9435,27.56,1.6,27.6064050539,133.94,54.18576,9.38418,54.9923578422,26.82576,7.82418,27.9435,27.36,1.56,27.4044375969,133.75
2021-06-23 18:00:00,54.82352,7.83686,55.3808154495,24.26352,7.07686,25.2745,30.56,0.76,30.569448801,133.94,54.62352,7.87686,55.1885301548,24.26352,7.07686,25.2745,30.36,0.8,30.3705383555,133.75
2021-06-23 18:30:00,54.59584,6.13712,54.9396940945,20.35584,5.93712,21.204,34.24,0.2,34.2405841072,134.04,54.43584,6.05712,54.771793646,20.35584,5.93712,21.204,34.08,0.12,34.080211267,133.85
2021-06-23 19:00:00,55.9176,5.0443,56.1446609416,15.2376,4.4443,15.8725,40.68,0.6000000000000001,40.684424538100004,134.09,55.6376,5.0443,55.8657989852,15.2376,4.4443,15.8725,40.4,0.6000000000000001,40.4044551999,133.9
2021-06-23 19:30:00,57.10944,4.34192,57.2742560528,13.78944,4.02192,14.364,43.32,0.32,43.321181886,133.29,56.909440000000004,4.38192,57.0778905006,13.78944,4.02192,14.364,43.12,0.36,43.1215027567,133.1
2021-06-23 20:00:00,58.23712,3.9591600000000002,58.3715435276,12.47712,3.63916,12.997,45.76,0.32,45.7611188674,133.29,57.99712,3.99916,58.1348364494,12.47712,3.63916,12.997,45.52,0.36,45.5214235278,133.1
2021-06-23 20:30:00,57.79776,3.57768,57.9083832895,11.71776,3.41768,12.206,46.08,0.16,46.0802777769,133.29,57.47776,3.57768,57.588997984,11.71776,3.41768,12.206,45.76,0.16,45.7602797194,133.1
2021-06-23 21:00:00,57.6696,3.4003,57.7697568305,11.1096,3.2403,11.5725,46.56,0.16,46.5602749133,133.4,57.3496,3.4003,57.4503147098,11.1096,3.2403,11.5725,46.24,0.16,46.2402768158,133.21
2021-06-23 21:30:00,56.5184,3.6062000000000003,56.6333313253,10.7184,3.1262,11.165,45.8,0.48,45.8025152148,133.43,56.2384,3.4862,56.3463505917,10.7184,3.1262,11.165,45.52,0.36,45.5214235278,133.24
2021-06-23 22:00:00,53.18336,3.43848,53.2943986325,8.22336,2.39848,8.566,44.96,1.04,44.9720268612,133.52,52.94336,3.39848,53.0523235533,8.22336,2.39848,8.566,44.72,1.0,44.7311792825,133.34
2021-06-23 22:30:00,50.90368,3.42524,51.0187897406,6.9436800000000005,2.02524,7.233,43.96,1.4,43.9822873439,133.69,50.62368,3.38524,50.7367404018,6.9436800000000005,2.02524,7.233,43.68,1.3599999999999999,43.7011670325,133.51
2021-06-23 23:00:00,46.53488,4.05934,46.7115970381,6.37488,1.85934,6.6405,40.16,2.2,40.2202138234,133.56,46.33488,3.97934,46.5054432454,6.37488,1.85934,6.6405,39.96,2.12,40.0161967208,133.38
2021-06-23 23:30:00,44.15088,4.73734,44.4043082938,6.23088,1.8173400000000002,6.4905,37.92,2.92,38.0322599907,133.35,43.91088,4.65734,44.1571760674,6.23088,1.8173400000000002,6.4905,37.68,2.84,37.7868760286,133.17
2021-06-24 00:00:00,40.11376,5.13818,40.4414964492,4.31376,1.25818,4.4935,35.8,3.88,36.0096431529,133.69,39.99376,5.09818,40.3173942393,4.31376,1.25818,4.4935,35.68,3.84,35.8860418547,133.51
2021-06-24 00:30:00,39.12464,5.42302,39.4986911308,4.60464,1.34302,4.7965,34.52,4.08,34.7602761784,133.51,39.04464,5.34302,39.4085241471,4.60464,1.34302,4.7965,34.44,4.0,34.6715099181,133.33
2021-06-24 01:00:00,38.53344,6.15392,39.0217468804,5.05344,1.4739200000000001,5.264,33.48,4.68,33.8055143431,133.78,38.29344,6.03392,38.7659094773,5.05344,1.4739200000000001,5.264,33.24,4.5600000000000005,33.5513218816,133.6
2021-06-24 01:30:00,40.87424,7.79832,41.6115043035,7.67424,2.23832,7.994,33.2,5.5600000000000005,33.6623469176,134.01,40.59424,7.67832,41.3140281164,7.67424,2.23832,7.994,32.92,5.44,33.3664502157,133.83
2021-06-24 02:00:00,41.2584,7.5537,41.9441766429,7.6584,2.2337,7.9775,33.6,5.32,34.0185596403,134.01,40.8184,7.3137,41.4684456696,7.6584,2.2337,7.9775,33.16,5.08,33.5468627445,133.83
2021-06-24 02:30:00,38.76544,7.88492,39.5592126034,6.32544,1.8449200000000001,6.589,32.44,6.04,32.9975029358,133.96,38.64544,7.80492,39.4257125364,6.32544,1.8449200000000001,6.589,32.32,5.96,32.8649357218,133.78
2021-06-24 03:00:00,38.9752,7.2761,39.6485541508,6.2952,1.8361,6.5575,32.68,5.44,33.1296845744,134.09,38.7752,7.1561,39.4300127092,6.2952,1.8361,6.5575,32.48,5.32,32.9128060183,133.91
2021-06-24 03:30:00,38.84864,7.32252,39.5327222564,6.72864,1.96252,7.009,32.12,5.36,32.5641520694,134.05,38.64864,7.20252,39.3140390726,6.72864,1.96252,7.009,31.92,5.24,32.3472409952,133.87
2021-06-24 04:00:00,38.64896,6.63428,39.2142293077,6.28896,1.8342800000000001,6.551,32.36,4.8,32.7140581402,134.12,38.56896,6.51428,39.1152210706,6.28896,1.8342800000000001,6.551,32.28,4.68,32.6174922396,133.94
2021-06-24 04:30:00,39.00416,6.55788,39.5516154841,6.16416,1.7978800000000001,6.421,32.84,4.76,33.1831764604,134.12,38.84416,6.47788,39.3806004957,6.16416,1.7978800000000001,6.421,32.68,4.68,33.0134033386,133.94
2021-06-24 05:00:00,39.63744,7.19092,40.2844384372,7.23744,2.11092,7.539,32.4,5.08,32.7958290031,134.12,39.39744,7.07092,40.0269432782,7.23744,2.11092,7.539,32.16,4.96,32.5402397041,133.94
2021-06-24 05:30:00,37.94624,6.58432,38.5132496681,5.70624,1.66432,5.944,32.24,4.92,32.6132488415,134.27,37.82624,6.50432,38.3813836541,5.70624,1.66432,5.944,32.12,4.84,32.4826107325,134.08
2021-06-24 06:00:00,37.67776,6.55768,38.2441729627,5.47776,1.59768,5.7059999999999995,32.2,4.96,32.579772866,133.98,37.51776,6.47768,38.0728598033,5.47776,1.59768,5.7059999999999995,32.04,4.88,32.4095047787,133.8
2021-06-24 06:30:00,41.19792,5.39606,41.5498023563,6.15792,1.7960600000000002,6.4145,35.04,3.6,35.2244460567,133.79,41.11792,5.31606,41.4601476004,6.15792,1.7960600000000002,6.4145,34.96,3.52,35.1367613761,133.62
2021-06-24 07:00:00,44.61872,3.57046,44.7613489414,6.61872,1.93046,6.8945,38.0,1.6400000000000001,38.0353730099,133.42,44.41872,3.53046,44.558801984,6.61872,1.93046,6.8945,37.8,1.6,37.8338472799,133.24
2021-06-24 07:30:00,47.37024,2.5613200000000003,47.4394350493,7.41024,2.16132,7.719,39.96,0.4,39.9620019519,133.31,47.21024,2.48132,47.2754027989,7.41024,2.16132,7.719,39.8,0.32,39.8012864114,133.13
2021-06-24 08:00:00,49.35488,3.60184,49.4861337265,9.19488,2.6818400000000002,9.578,40.16,0.92,40.1705364664,133.5,49.03488,3.60184,49.1669879899,9.19488,2.6818400000000002,9.578,39.84,0.92,39.8506210742,133.32
2021-06-24 08:30:00,51.04608,5.54344,51.3461976236,12.28608,3.58344,12.798,38.76,1.96,38.8095246041,133.54,50.92608,5.58344,51.2312446306,12.28608,3.58344,12.798,38.64,2.0,38.6917252135,133.36
2021-06-24 09:00:00,49.84832,6.41576,50.2594964479,14.72832,4.29576,15.342,35.12,2.12,35.1839281491,133.54,49.56832,6.41576,49.9817999276,14.72832,4.29576,15.342,34.84,2.12,34.9044409782,133.36
2021-06-24 09:30:00,47.3944,7.3667,47.9635009174,17.7144,5.1667,18.4525,29.68,2.2,29.7614246971,133.63,47.2344,7.4067,47.8115859207,17.7144,5.1667,18.4525,29.52,2.24,29.6048644652,133.44
2021-06-24 10:00:00,47.5208,7.5269,48.1132066719,17.4408,5.0869,18.1675,30.08,2.44,30.1788005063,133.52,47.2808,7.5669,47.8824813919,17.4408,5.0869,18.1675,29.84,2.48,29.9428789531,133.34
2021-06-24 10:30:00,48.39248,8.18614,49.0799858257,19.15248,5.58614,19.9505,29.24,2.6,29.3553674819,133.36,48.19248,8.14614,48.8761161044,19.15248,5.58614,19.9505,29.04,2.56,29.1526190933,133.18
2021-06-24 11:00:00,48.29216,9.88688,49.2938445812,21.69216,6.32688,22.596,26.6,3.56,26.837168255999998,133.36,48.13216,9.88688,49.1371063698,21.69216,6.32688,22.596,26.44,3.56,26.6785906674,133.18
2021-06-24 11:30:00,47.65536,9.91948,48.6767852287,20.29536,5.91948,21.141,27.36,4.0,27.6508517048,133.17,47.49536,9.91948,48.5201535962,20.29536,5.91948,21.141,27.2,4.0,27.4925444439,132.99
2021-06-24 12:00:00,50.2528,10.2154,51.2805840938,22.1328,6.4554,23.055,28.12,3.76,28.3702661249,133.17,50.0928,10.2554,51.1318085051,22.1328,6.4554,23.055,27.96,3.8,28.2170444944,132.99
2021-06-24 12:30:00,52.16112,10.20366,53.1497612135,20.72112,6.04366,21.5845,31.44,4.16,31.7140221353,133.16,52.00112,10.24366,53.0004627475,20.72112,6.04366,21.5845,31.28,4.2,31.5607097512,132.98
2021-06-24 13:00:00,51.92064,10.37352,52.9467919255,22.40064,6.53352,23.334,29.52,3.84,29.7687084033,133.16,51.72064,10.293520000000001,52.7350088272,22.40064,6.53352,23.334,29.32,3.76,29.5601082542,132.98
2021-06-24 13:30:00,49.3168,9.7474,50.2708520815,22.0368,6.4274000000000004,22.955,27.28,3.32,27.4812809017,133.19,49.1568,9.7874,50.1216937563,22.0368,6.4274000000000004,22.955,27.12,3.36,27.3273489384,133.0
2021-06-24 14:00:00,48.70016,10.05088,49.7265097589,21.98016,6.41088,22.896,26.72,3.64,26.9667943961,133.19,48.50016,10.05088,49.5306542335,21.98016,6.41088,22.896,26.52,3.64,26.7686383666,133.0
2021-06-24 14:30:00,51.78416,10.51538,52.8410109995,23.02416,6.71538,23.9835,28.76,3.8,29.0099569114,133.27,51.66416,10.55538,52.7314088134,23.02416,6.71538,23.9835,28.64,3.84,28.8962834981,133.08
2021-06-24 15:00:00,54.4496,10.0478,55.368919305,21.0096,6.1278,21.885,33.44,3.92,33.6689768184,133.15,54.2896,10.0878,55.2188769987,21.0096,6.1278,21.885,33.28,3.96,33.5147728621,132.96
2021-06-24 15:30:00,57.8912,10.0116,58.7505163552,22.5312,6.5716,23.47,35.36,3.44,35.5269362597,133.3,57.6912,9.9716,58.546625556,22.5312,6.5716,23.47,35.16,3.4,35.3240088325,133.12
2021-06-24 16:00:00,62.96032,11.29676,63.9657617871,25.84032,7.53676,26.917,37.12,3.76,37.3099450549,133.3,62.68032,11.29676,63.6901821461,25.84032,7.53676,26.917,36.84,3.76,37.0313812867,133.12
2021-06-24 16:30:00,68.65696,11.88328,69.6777618757,26.61696,7.76328,27.726,42.04,4.12,42.2414014919,133.04,68.45696,11.92328,69.4875526868,26.61696,7.76328,27.726,41.84,4.16,42.0462982913,132.85
2021-06-24 17:00:00,74.08192,12.57056,75.1408667078,27.60192,8.05056,28.752,46.48,4.52,46.6992590948,133.04,73.88192,12.61056,74.9504124498,27.60192,8.05056,28.752,46.28,4.5600000000000005,46.5041073455,132.85
2021-06-24 17:30:00,79.21664,13.25652,80.3181883224,30.77664,8.97652,32.059,48.44,4.28,48.6287157963,132.81,78.93664,13.21652,80.0354267522,30.77664,8.97652,32.059,48.16,4.24,48.3462842419,132.63
2021-06-24 18:00:00,77.62496,12.19728,78.5774016776,28.10496,8.19728,29.276,49.52,4.0,49.6812882281,132.88,77.30496,12.19728,78.2612961814,28.10496,8.19728,29.276,49.2,4.0,49.3623338184,132.69
2021-06-24 18:30:00,78.15856,11.55458,79.0080300998,28.91856,8.43458,30.1235,49.24,3.12,49.3387474507,133.06,77.95856,11.55458,78.8101858661,28.91856,8.43458,30.1235,49.04,3.12,49.1391493618,132.87
2021-06-24 19:00:00,81.09632,12.16476,82.0036249406,32.65632,9.52476,34.017,48.44,2.64,48.511887203,133.02,80.89632,12.16476,81.8058431617,32.65632,9.52476,34.017,48.24,2.64,48.3121847985,132.83
2021-06-24 19:30:00,79.76528,11.40154,80.5760200547,31.68528,9.24154,33.0055,48.08,2.16,48.1284946783,133.05,79.48528,11.40154,80.298847134,31.68528,9.24154,33.0055,47.8,2.16,47.8487784588,132.87
2021-06-24 20:00:00,64.04768,6.15224,64.3424849567,14.64768,4.27224,15.258,49.4,1.88,49.435760336,133.05,63.88768,6.19224,64.1870663919,14.64768,4.27224,15.258,49.24,1.92,49.2774187636,132.87
2021-06-24 20:30:00,57.55744,4.05592,57.7001679928,8.55744,2.49592,8.914,49.0,1.56,49.0248263638,133.03,57.23744,4.05592,57.3809639584,8.55744,2.49592,8.914,48.68,1.56,48.7049894775,132.84
2021-06-24 21:00:00,56.2504,3.6947,56.3716090621,7.7304,2.2547,8.0525,48.52,1.44,48.5413638045,133.03,56.0104,3.6947,56.1321273091,7.7304,2.2547,8.0525,48.28,1.44,48.3014699569,132.84
2021-06-24 21:30:00,58.70704,4.01622,58.8442568876,11.02704,3.21622,11.4865,47.68,0.8,47.6867109371,132.84,58.30704,3.97622,58.4424609257,11.02704,3.21622,11.4865,47.28,0.76,47.2861078965,132.66
2021-06-24 22:00:00,64.88,5.835,65.141857703,18.36,5.355,19.125,46.52,0.48,46.5224762883,132.84,64.68,5.875,64.9462702932,18.36,5.355,19.125,46.32,0.52,46.3229187336,132.66
2021-06-24 22:30:00,71.24752,7.94886,71.6895632673,26.567520000000002,7.7488600000000005,27.6745,44.68,0.2,44.6804476253,132.9,71.04752,7.94886,71.4907999217,26.567520000000002,7.7488600000000005,27.6745,44.48,0.2,44.480449638,132.72
2021-06-24 23:00:00,65.70032,7.90426,66.1740838565,24.22032,7.06426,25.2295,41.48,0.84,41.488504432,132.9,65.50032,7.82426,65.9659833903,24.22032,7.06426,25.2295,41.28,0.76,41.2869955313,132.72
2021-06-24 23:30:00,56.53872,6.59046,56.9215339063,16.69872,4.8704600000000005,17.3945,39.84,1.72,39.8771112294,133.09,56.37872,6.59046,56.7626129759,16.69872,4.8704600000000005,17.3945,39.68,1.72,39.7172607313,132.91
2021-06-25 00:00:00,48.95232,6.09776,49.3306427122,11.03232,3.21776,11.492,37.92,2.88,38.0292098261,133.26,48.83232,6.01776,49.2017165554,11.03232,3.21776,11.492,37.8,2.8,37.9035618379,133.08
2021-06-25 00:30:00,44.43008,5.66044,44.7892017098,7.7500800000000005,2.26044,8.073,36.68,3.4,36.8372420249,133.01,44.31008,5.58044,44.6600996439,7.7500800000000005,2.26044,8.073,36.56,3.32,36.7104344839,132.83
2021-06-25 01:00:00,38.3048,4.7039,38.5925430394,2.8248,0.8239000000000001,2.9425,35.48,3.88,35.691522803,133.01,38.1848,4.6639,38.4685704732,2.8248,0.8239000000000001,2.9425,35.36,3.84,35.5678956364,132.83
2021-06-25 01:30:00,37.5768,4.9799,37.9053466183,2.5368,0.7399,2.6425,35.04,4.24,35.2955974592,133.56,37.4968,4.8999,37.8155924223,2.5368,0.7399,2.6425,34.96,4.16,35.2066357382,133.38
2021-06-25 02:00:00,37.95888,5.03134,38.2908729732,2.43888,0.7113400000000001,2.5404999999999998,35.52,4.32,35.7817383591,133.56,37.75888,4.91134,38.0769520767,2.43888,0.7113400000000001,2.5404999999999998,35.32,4.2,35.568840296,133.38
2021-06-25 02:30:00,36.831360000000004,5.6174800000000005,37.2572833282,2.39136,0.6974800000000001,2.491,34.44,4.92,34.7896536344,133.64,36.71136,5.5774799999999995,37.1326303431,2.39136,0.6974800000000001,2.491,34.32,4.88,34.6652102258,133.46
2021-06-25 03:00:00,36.7432,5.4551,37.1459400507,2.3832,0.6951,2.4825,34.36,4.76,34.6881420661,133.78,36.4232,5.2551,36.8003474746,2.3832,0.6951,2.4825,34.04,4.5600000000000005,34.3440708129,133.6
2021-06-25 03:30:00,37.30256,4.70658,37.5983095079,2.42256,0.7065800000000001,2.5235000000000003,34.88,4.0,35.1086086309,133.78,37.14256,4.62658,37.4296006638,2.42256,0.7065800000000001,2.5235000000000003,34.72,3.92,34.9405895772,133.6
2021-06-25 04:00:00,37.2424,4.5407,37.5181864467,2.4024,0.7007,2.5025,34.84,3.84,35.0509800148,133.78,37.1224,4.4607,37.3894427111,2.4024,0.7007,2.5025,34.72,3.76,34.9230010165,133.6
2021-06-25 04:30:00,36.96512,4.71316,37.2643794233,2.44512,0.71316,2.547,34.52,4.0,34.7509769647,133.75,36.72512,4.59316,37.0112355617,2.44512,0.71316,2.547,34.28,3.88,34.4988811413,133.57
2021-06-25 05:00:00,36.35488,4.88184,36.6811894791,2.47488,0.72184,2.578,33.88,4.16,34.1344400862,133.86,36.23488,4.80184,36.55166475,2.47488,0.72184,2.578,33.76,4.08,34.0056465899,133.69
2021-06-25 05:30:00,37.00064,4.63852,37.2902564781,2.6006400000000003,0.7585200000000001,2.709,34.4,3.88,34.6181224216,134.02,36.84064,4.55852,37.1215956042,2.6006400000000003,0.7585200000000001,2.709,34.24,3.8,34.4502191575,133.84
2021-06-25 06:00:00,38.65184,4.46012,38.9083205215,2.81184,0.8201200000000001,2.9290000000000003,35.84,3.64,36.0243695295,133.98,38.49184,4.38012,38.7402529393,2.81184,0.8201200000000001,2.9290000000000003,35.68,3.56,35.85716107,133.8
2021-06-25 06:30:00,42.88176,2.94218,42.9825751189,3.64176,1.06218,3.7935,39.24,1.88,39.2850098638,133.43,42.68176,2.86218,42.7776192775,3.64176,1.06218,3.7935,39.04,1.8,39.0814738719,133.26
2021-06-25 07:00:00,53.84384,4.04612,53.99564976,12.36384,3.60612,12.879,41.48,0.44,41.4823335891,133.43,53.64384,4.00612,53.7932204595,12.36384,3.60612,12.879,41.28,0.4,41.281937939,133.26
2021-06-25 07:30:00,53.98816,4.13488,54.1462709039,10.74816,3.13488,11.196,43.24,1.0,43.2515618215,133.37,53.82816,4.13488,53.9867394978,10.74816,3.13488,11.196,43.08,1.0,43.0916047508,133.2
2021-06-25 08:00:00,53.1592,5.0581,53.3992970015,10.7592,3.1381,11.2075,42.4,1.92,42.4434494357,133.75,52.9992,5.0981,53.2438336735,10.7592,3.1381,11.2075,42.24,1.96,42.2854490339,133.56
2021-06-25 08:30:00,53.05584,6.02962,53.3973639373,10.93584,3.18962,11.3915,42.12,2.84,42.2156369134,133.35,52.85584,6.02962,53.19864791,10.93584,3.18962,11.3915,41.92,2.84,42.0160921553,133.17
2021-06-25 09:00:00,51.06448,6.2221400000000004,51.4421630946,11.18448,3.26214,11.650500000000001,39.88,2.96,39.9896986735,133.35,50.74448,6.18214,51.119674348,11.18448,3.26214,11.650500000000001,39.56,2.92,39.6676190362,133.17
2021-06-25 09:30:00,59.1176,9.8343,59.9299932108,26.0376,7.5943000000000005,27.1225,33.08,2.24,33.1557536485,133.47,58.9576,9.8343,59.7721678898,26.0376,7.5943000000000005,27.1225,32.92,2.24,32.9961209841,133.28
2021-06-25 10:00:00,59.46208,9.85644,60.2734466196,24.74208,7.21644,25.773,34.72,2.64,34.8202240085,133.47,59.34208,9.89644,60.1616321537,24.74208,7.21644,25.773,34.6,2.68,34.703636697,133.28
2021-06-25 10:30:00,64.34864,10.25502,65.1606699248,22.26864,6.49502,23.1965,42.08,3.76,42.2476508223,133.28,64.18864,10.29502,65.0089912385,22.26864,6.49502,23.1965,41.92,3.8,42.0918804522,133.1
2021-06-25 11:00:00,64.0032,10.5126,64.8608076499,21.6432,6.3126,22.545,42.36,4.2,42.5677060693,133.28,63.8432,10.5126,64.7029284113,21.6432,6.3126,22.545,42.2,4.2,42.4084897161,133.1
2021-06-25 11:30:00,58.44832,8.57076,59.0733784187,14.84832,4.33076,15.467,43.6,4.24,43.805679997,132.99,58.28832,8.57076,58.9150759602,14.84832,4.33076,15.467,43.44,4.24,43.6464339895,132.8
2021-06-25 12:00:00,73.54416,12.24038,74.5558205149,28.66416,8.36038,29.8585,44.88,3.88,45.0474061406,132.99,73.46416,12.28038,74.4834917109,28.66416,8.36038,29.8585,44.8,3.92,44.9711729889,132.8
2021-06-25 12:30:00,82.99392,14.55156,84.2599469226,39.19392,11.43156,40.827,43.8,3.12,43.9109826809,133.02,82.87392,14.55156,84.1417525049,39.19392,11.43156,40.827,43.68,3.12,43.7912868046,132.83
2021-06-25 13:00:00,66.94848,9.60164,67.6335010553,24.82848,7.24164,25.863,42.12,2.36,42.1860640496,133.12,66.86848,9.68164,67.5657292612,24.82848,7.24164,25.863,42.04,2.44,42.1107492215,132.94
2021-06-25 13:30:00,62.8392,8.5581,63.4192883297,21.7992,6.3581,22.7075,41.04,2.2,41.0989245601,133.52,62.5592,8.5181,63.136451692,21.7992,6.3581,22.7075,40.76,2.16,40.8171924561,133.34
2021-06-25 14:00:00,59.32,7.395,59.7791638031,17.4,5.075,18.125,41.92,2.32,41.98414939,133.52,59.2,7.435,59.6650586608,17.4,5.075,18.125,41.8,2.36,41.866569002,133.34
2021-06-25 14:30:00,55.09376,6.01068,55.4206700158,13.61376,3.97068,14.181,41.48,2.04,41.5301336381,133.74,54.89376,5.97068,55.2175144913,13.61376,3.97068,14.181,41.28,2.0,41.3284212135,133.56
2021-06-25 15:00:00,50.944,5.532,51.2434791949,12.384,3.612,12.9,38.56,1.92,38.6077712384,134.06,50.744,5.572,51.0490031244,12.384,3.612,12.9,38.36,1.96,38.4100403541,133.87
2021-06-25 15:30:00,53.32736,4.75548,53.5389756589,14.24736,4.15548,14.841,39.08,0.6000000000000001,39.0846056651,134.27,53.24736,4.79548,53.4628653871,14.24736,4.15548,14.841,39.0,0.64,39.0052509286,134.08
2021-06-25 16:00:00,60.39904,6.92472,60.7947019073,21.95904,6.40472,22.874,38.44,0.52,38.4435170087,134.54,60.27904,6.96472,60.6800625247,21.95904,6.40472,22.874,38.32,0.56,38.3240916396,134.35
2021-06-25 16:30:00,76.44784,10.97062,77.2309960045,35.96784,10.49062,37.4665,40.48,0.48,40.4828457498,134.49,76.36784,11.01062,77.1575060448,35.96784,10.49062,37.4665,40.4,0.52,40.4033463961,134.29
2021-06-25 17:00:00,83.8536,12.292300000000001,84.7497898065,41.7336,12.1723,43.4725,42.12,0.12,42.1201709398,134.33,83.7336,12.2523,84.6252599656,41.7336,12.1723,43.4725,42.0,0.08,42.0000761904,134.13
2021-06-25 17:30:00,86.16592,13.26006,87.1802440961,43.40592,12.66006,45.2145,42.76,0.6000000000000001,42.7642093344,134.33,86.04592,13.22006,87.055558898,43.40592,12.66006,45.2145,42.64,0.56,42.6436771398,134.13
2021-06-25 18:00:00,87.48816,13.11738,88.4660601488,42.36816,12.35738,44.1335,45.12,0.76,45.1264002553,134.38,87.40816,13.07738,88.3810177711,42.36816,12.35738,44.1335,45.04,0.72,45.0457545169,134.2
2021-06-25 18:30:00,86.82016,13.23588,87.8232810922,41.54016,12.11588,43.271,45.28,1.12,45.2938494721,134.31,86.54016,13.15588,87.5344302055,41.54016,12.11588,43.271,45.0,1.04,45.0120161735,134.12
2021-06-25 19:00:00,82.296,11.953,83.1595203509,36.456,10.633,37.975,45.84,1.32,45.8590012975,134.38,82.176,11.913,83.0350199916,36.456,10.633,37.975,45.72,1.28,45.7379142507,134.19
2021-06-25 19:30:00,84.73248,12.71864,85.6817189977,38.53248,11.23864,40.138,46.2,1.48,46.223699549,134.21,84.53248,12.67864,85.4779976789,38.53248,11.23864,40.138,46.0,1.44,46.0225336113,134.02
2021-06-25 20:00:00,79.0744,11.4167,79.8943162825,32.8344,9.5767,34.2025,46.24,1.8399999999999999,46.276594516,134.21,78.8344,11.3367,79.6453601301,32.8344,9.5767,34.2025,46.0,1.76,46.0336572521,134.02
2021-06-25 20:30:00,74.8792,10.3781,75.5949704164,28.999200000000002,8.4581,30.2075,45.88,1.92,45.9201567942,134.06,74.7992,10.3381,75.510241903,28.999200000000002,8.4581,30.2075,45.8,1.88,45.8385689131,133.87
2021-06-25 21:00:00,70.6096,8.9628,71.1761715464,24.0096,7.0028,25.01,46.6,1.96,46.6412006707,134.24,70.5296,8.9228,71.0917775555,24.0096,7.0028,25.01,46.52,1.92,46.5596048093,134.06
2021-06-25 21:30:00,75.93168,11.51674,76.8000997906,30.57168,8.91674,31.8455,45.36,2.6,45.4344538869,134.16,75.77168,11.43674,76.6299322187,30.57168,8.91674,31.8455,45.2,2.52,45.2701932843,133.98
2021-06-25 22:00:00,73.79888,11.741340000000001,74.7270617263,30.51888,8.90134,31.7905,43.28,2.84,43.3730792082,134.07,73.59888,11.70134,74.5232614359,30.51888,8.90134,31.7905,43.08,2.8,43.1708976048,133.89
2021-06-25 22:30:00,66.18768,10.47474,67.0114106839,24.66768,7.19474,25.6955,41.52,3.2800000000000002,41.6493553371,134.02,66.02768,10.35474,66.8346853561,24.66768,7.19474,25.6955,41.36,3.16,41.4805400158,133.84
2021-06-25 23:00:00,62.91568,11.07374,63.8827872549,24.11568,7.03374,25.1205,38.8,4.04,39.0097628806,134.2,62.79568,11.03374,63.7576728328,24.11568,7.03374,25.1205,38.68,4.0,38.8862752138,134.02
2021-06-25 23:30:00,63.63024,12.23382,64.7956309812,26.31024,7.67382,27.4065,37.32,4.5600000000000005,37.5975531119,134.5,63.51024,12.19382,64.67023914480001,26.31024,7.67382,27.4065,37.2,4.52,37.4735960377,134.31
2021-06-26 00:00:00,58.82608,12.17094,60.0719524291,23.62608,6.8909400000000005,24.610500000000002,35.2,5.28,35.5937972124,134.5,58.66608,12.09094,59.8990798982,23.62608,6.8909400000000005,24.610500000000002,35.04,5.2,35.4237434498,134.31
2021-06-26 00:30:00,55.51936,11.84148,56.7681247127,21.39936,6.24148,22.291,34.12,5.6,34.5765006905,134.48,55.39936,11.76148,56.6341019193,21.39936,6.24148,22.291,34.0,5.52,34.4451796337,134.29
2021-06-26 01:00:00,47.55808,10.38444,48.6786150933,14.75808,4.30444,15.373,32.8,6.08,33.3587529743,134.48,47.39808,10.26444,48.4967701626,14.75808,4.30444,15.373,32.64,5.96,33.1796805289,134.29
2021-06-26 01:30:00,43.94352,10.23686,45.1201313457,11.78352,3.4368600000000002,12.2745,32.16,6.8,32.8710450092,134.65,43.82352,10.15686,44.985138771,11.78352,3.4368600000000002,12.2745,32.04,6.72,32.7371348777,134.49
2021-06-26 02:00:00,43.4168,9.8899,44.5289641048,10.4568,3.0499,10.8925,32.96,6.84,33.6622518558,134.65,43.2968,9.8099,44.3942229153,10.4568,3.0499,10.8925,32.84,6.76,33.5285430641,134.47
2021-06-26 02:30:00,41.47792,9.58106,42.5701134395,9.39792,2.74106,9.7895,32.08,6.84,32.8010975426,134.7,41.27792,9.42106,42.3393794363,9.39792,2.74106,9.7895,31.88,6.68,32.572331817,134.51
2021-06-26 03:00:00,38.42768,8.89974,39.44479639,7.74768,2.25974,8.0705,30.68,6.64,31.3903169783,134.7,38.18768,8.77974,39.1839602165,7.74768,2.25974,8.0705,30.44,6.52,31.1304352684,134.51
2021-06-26 03:30:00,37.1528,8.5979,38.1346880445,6.7128,1.9579,6.9925,30.44,6.64,31.1557891892,134.84,37.0728,8.517900000000001,38.0387581323,6.7128,1.9579,6.9925,30.36,6.5600000000000005,31.0606374693,134.65
2021-06-26 04:00:00,36.61632,8.51976,37.5944304492,5.89632,1.71976,6.142,30.72,6.8,31.4636043708,134.95,36.45632,8.39976,37.4114853488,5.89632,1.71976,6.142,30.56,6.68,31.2815600634,134.76
2021-06-26 04:30:00,36.80528,8.40654,37.7531263692,5.64528,1.64654,5.8805,31.16,6.76,31.884842794,135.01,36.68528,8.28654,37.6095269028,5.64528,1.64654,5.8805,31.04,6.64,31.7422620492,134.82
2021-06-26 05:00:00,36.21952,8.96236,37.3118952319,6.17952,1.8023600000000002,6.437,30.04,7.16,30.8815025541,135.01,35.89952,8.84236,36.9724609216,6.17952,1.8023600000000002,6.437,29.72,7.04,30.5424295039,134.82
2021-06-26 05:30:00,38.71072,9.60396,39.8842812471,8.79072,2.56396,9.157,29.92,7.04,30.737078586,135.16,38.59072,9.48396,39.7390131659,8.79072,2.56396,9.157,29.8,6.92,30.5929142123,134.94
2021-06-26 06:00:00,39.76736,9.77048,40.9500329768,10.04736,2.93048,10.466,29.72,6.84,30.4969506672,135.16,39.64736,9.69048,40.8144405523,10.04736,2.93048,10.466,29.6,6.76,30.3621079637,134.94
2021-06-26 06:30:00,39.74448,9.14214,40.7823787223,9.26448,2.70214,9.650500000000001,30.48,6.44,31.1529131864,134.87,39.46448,8.98214,40.4737448311,9.26448,2.70214,9.650500000000001,30.2,6.28,30.8460435064,134.68
2021-06-26 07:00:00,41.98144,8.55792,42.84482815,11.10144,3.23792,11.564,30.88,5.32,31.3349134353,134.87,41.78144,8.43792,42.6249600868,11.10144,3.23792,11.564,30.68,5.2,31.1175577448,134.68
2021-06-26 07:30:00,44.03056,7.46558,44.6589867625,11.47056,3.34558,11.9485,32.56,4.12,32.8196282733,134.73,43.87056,7.38558,44.4878952823,11.47056,3.34558,11.9485,32.4,4.04,32.6509050411,134.55
2021-06-26 08:00:00,46.0464,7.0802,46.587553971,13.1664,3.8402000000000003,13.715,32.88,3.24,33.0392493861,135.35,45.9664,7.0002,46.4963732887,13.1664,3.8402000000000003,13.715,32.8,3.16,32.9518679288,135.16
2021-06-26 08:30:00,48.31504,6.87022,48.8010554502,14.91504,4.35022,15.5365,33.4,2.52,33.4949309598,135.29,48.27504,6.83022,48.7558344432,14.91504,4.35022,15.5365,33.36,2.48,33.4520552433,135.11
2021-06-26 09:00:00,48.5952,5.9786,48.9615882197,12.9552,3.7786,13.495,35.64,2.2,35.7078366749,134.82,48.5552,5.8986,48.9121756723,12.9552,3.7786,13.495,35.6,2.12,35.6630677312,134.64
2021-06-26 09:30:00,49.41632,7.11976,49.9265827471,16.45632,4.79976,17.142,32.96,2.32,33.0415496005,134.7,49.21632,7.03976,49.7172442438,16.45632,4.79976,17.142,32.76,2.24,32.836491895500004,134.52
2021-06-26 10:00:00,54.28672,7.18696,54.7603904515,18.60672,5.42696,19.382,35.68,1.76,35.7233816988,134.67,54.16672,7.10696,54.6309659076,18.60672,5.42696,19.382,35.56,1.6800000000000002,35.5996629198,134.49
2021-06-26 10:30:00,55.62368,6.35524,55.9855593185,18.22368,5.31524,18.983,37.4,1.04,37.4144570988,134.29,55.58368,6.31524,55.9412883173,18.22368,5.31524,18.983,37.36,1.0,37.3733809014,134.12
2021-06-26 11:00:00,54.26896,5.81178,54.5792708475,16.90896,4.93178,17.6135,37.36,0.88,37.3703625886,134.29,54.18896,5.77178,54.4954753191,16.90896,4.93178,17.6135,37.28,0.84,37.2894623185,134.12
2021-06-26 11:30:00,55.92848,7.23414,56.3943938406,21.64848,6.31414,22.5505,34.28,0.92,34.2923431687,134.52,55.84848,7.19414,56.3099313501,21.64848,6.31414,22.5505,34.2,0.88,34.2113197641,134.35
2021-06-26 12:00:00,56.07696,8.35078,56.6953346357,24.51696,7.15078,25.5385,31.56,1.2,31.5828054485,134.52,55.99696,8.31078,56.6103223224,24.51696,7.15078,25.5385,31.48,1.16,31.5013650498,134.35
2021-06-26 12:30:00,56.10352,6.75686,56.5089383501,17.54352,5.11686,18.2745,38.56,1.6400000000000001,38.5948597614,134.52,55.94352,6.67686,56.3405527968,17.54352,5.11686,18.2745,38.4,1.56,38.4316744366,134.35
2021-06-26 13:00:00,54.05408,7.58244,54.5833029506,19.41408,5.66244,20.223,34.64,1.92,34.6931693565,134.66,53.89408,7.46244,54.4082702335,19.41408,5.66244,20.223,34.48,1.8,34.5269517913,134.49
2021-06-26 13:30:00,52.6688,7.4234,53.1893726321,17.9088,5.2234,18.655,34.76,2.2,34.8295506718,134.73,52.5088,7.3834,53.0253587729,17.9088,5.2234,18.655,34.6,2.16,34.6673564034,134.56
2021-06-26 14:00:00,53.02976,7.64368,53.5778059424,18.38976,5.3636800000000004,19.156,34.64,2.2800000000000002,34.7149535503,134.76,52.90976,7.60368,53.4533315407,18.38976,5.3636800000000004,19.156,34.52,2.24,34.5926003648,134.59
2021-06-26 14:30:00,48.85792,7.42856,49.4194278639,16.41792,4.78856,17.102,32.44,2.64,32.5472456592,135.04,48.73792,7.30856,49.2828559968,16.41792,4.78856,17.102,32.32,2.52,32.4180937132,134.87
2021-06-26 15:00:00,42.30608,7.72594,43.0057502417,16.06608,4.68594,16.735500000000002,26.24,3.04,26.4155105951,135.04,42.22608,7.64594,42.9127280728,16.06608,4.68594,16.735500000000002,26.16,2.96,26.3269291791,134.87
2021-06-26 15:30:00,41.40144,9.85042,42.5571381586,21.84144,6.37042,22.7515,19.56,3.48,19.8671588306,135.48,41.36144,9.81042,42.5089762221,21.84144,6.37042,22.7515,19.52,3.44,19.8207971585,135.31
2021-06-26 16:00:00,39.41536,10.36948,40.7565543122,22.93536,6.68948,23.891,16.48,3.68,16.8858757546,135.48,39.37536,10.20948,40.6774194978,22.93536,6.68948,23.891,16.44,3.52,16.8126143119,135.31
2021-06-26 16:30:00,45.2512,10.7016,46.4994122974,25.1712,7.3416,26.22,20.08,3.36,20.3591748359,135.58,45.2512,10.7016,46.4994122974,25.1712,7.3416,26.22,20.08,3.36,20.3591748359,135.41
2021-06-26 17:00:00,51.5672,11.5171,52.8376731911,27.9672,8.1571,29.1325,23.6,3.36,23.8379864922,135.42,51.4472,11.437100000000001,52.703146436,27.9672,8.1571,29.1325,23.48,3.2800000000000002,23.7079902143,135.25
2021-06-26 17:30:00,51.02704,10.33622,52.0633868957,22.54704,6.57622,23.4865,28.48,3.76,28.7271300342,135.33,50.98704,10.33622,52.0241837211,22.54704,6.57622,23.4865,28.44,3.76,28.6874746187,135.16
2021-06-26 18:00:00,51.60224,10.40732,52.6412716659,22.24224,6.48732,23.169,29.36,3.92,29.6205334186,135.33,51.52224,10.32732,52.5470717833,22.24224,6.48732,23.169,29.28,3.84,29.5307297573,135.16
2021-06-26 18:30:00,53.57824,10.91532,54.6788077065,22.33824,6.51532,23.269,31.24,4.4,31.5483375156,135.24,53.57824,10.87532,54.6708367103,22.33824,6.51532,23.269,31.24,4.36,31.5427836438,135.07
2021-06-26 19:00:00,54.26144,10.51292,55.2704745574,19.86144,5.7929200000000005,20.689,34.4,4.72,34.722304071,135.24,54.18144,10.47292,55.1843319594,19.86144,5.7929200000000005,20.689,34.32,4.68,34.6376211654,135.07
2021-06-26 19:30:00,54.81056,9.90808,55.6989006786,17.65056,5.14808,18.386,37.16,4.76,37.4636250248,135.09,54.73056,9.86808,55.6130668171,17.65056,5.14808,18.386,37.08,4.72,37.3792027737,134.91
2021-06-26 20:00:00,51.54336,9.34848,52.3842728154,14.22336,4.14848,14.816,37.32,5.2,37.6805307818,135.09,51.34336,9.26848,52.1732243359,14.22336,4.14848,14.816,37.12,5.12,37.4714397909,134.91
2021-06-26 20:30:00,53.79264,9.68952,54.6583471759,15.39264,4.48952,16.034,38.4,5.2,38.7504838679,134.53,53.59264,9.60952,54.4473501357,15.39264,4.48952,16.034,38.2,5.12,38.541593117,134.37
2021-06-26 21:00:00,54.00608,9.41344,54.8203386491,14.44608,4.21344,15.048,39.56,5.2,39.9002957383,134.33,53.60608,9.21344,54.3920884835,14.44608,4.21344,15.048,39.16,5.0,39.4779128121,134.17
2021-06-26 21:30:00,49.68832,8.08576,50.3419175161,9.20832,2.68576,9.592,40.48,5.4,40.8385895937,134.33,49.40832,8.00576,50.0527149953,9.20832,2.68576,9.592,40.2,5.32,40.5504919822,134.17
2021-06-26 22:00:00,48.10304,8.38172,48.827816738,8.30304,2.42172,8.649000000000001,39.8,5.96,40.2437771587,134.35,47.94304,8.30172,48.6564860979,8.30304,2.42172,8.649000000000001,39.64,5.88,40.0737320448,134.17
2021-06-26 22:30:00,47.14752,8.14636,47.8461265245,7.90752,2.30636,8.237,39.24,5.84,39.6721968134,134.28,46.82752,7.98636,47.503669073,7.90752,2.30636,8.237,38.92,5.68,39.3322869917,134.12
2021-06-26 23:00:00,46.05744,8.78842,46.8884218699,8.73744,2.54842,9.1015,37.32,6.24,37.838076061,134.28,45.81744,8.62842,46.6228210199,8.73744,2.54842,9.1015,37.08,6.08,37.575162009,134.12
2021-06-26 23:30:00,45.74864,9.86002,46.7991245244,10.62864,3.10002,11.0715,35.12,6.76,35.7646753096,134.62,45.58864,9.74002,46.6175083702,10.62864,3.10002,11.0715,34.96,6.64,35.5849855979,134.45
2021-06-27 00:00:00,45.51856,10.47958,46.709323496,11.51856,3.3595800000000002,11.9985,34.0,7.12,34.7375071069,134.77,45.43856,10.43958,46.6223933904,11.51856,3.3595800000000002,11.9985,33.92,7.08,34.6510144152,134.61
