Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-27 00:30:00,45.36112,10.98366,46.6719615471,12.56112,3.66366,13.0845,32.8,7.32,33.6068802479,134.71,45.28112,10.86366,46.5660706636,12.56112,3.66366,13.0845,32.72,7.2,33.5028118223,134.55
2021-06-27 01:00:00,43.70592,10.88756,45.0416074957,11.54592,3.36756,12.027,32.16,7.52,33.0275036901,134.71,43.62592,10.80756,44.9446798743,11.54592,3.36756,12.027,32.08,7.44,32.9314439404,134.55
2021-06-27 01:30:00,43.89952,10.99236,45.2548321685,12.17952,3.55236,12.687,31.72,7.44,32.580853273,134.99,43.77952,10.91236,45.1190200714,12.17952,3.55236,12.687,31.6,7.36,32.4457947969,134.82
2021-06-27 02:00:00,42.94352,10.66186,44.2472730081,11.18352,3.26186,11.6495,31.76,7.4,32.6106976313,134.99,42.86352,10.54186,44.1408219118,11.18352,3.26186,11.6495,31.68,7.28,32.5057041148,134.82
2021-06-27 02:30:00,39.95952,9.93986,41.1772273891,8.15952,2.37986,8.4995,31.8,7.5600000000000005,32.6862907042,135.13,39.83952,9.85986,41.0414935529,8.15952,2.37986,8.4995,31.68,7.48,32.5510798592,134.96
2021-06-27 03:00:00,40.65776,10.83018,42.075482731,9.97776,2.91018,10.3935,30.68,7.92,31.6857823006,135.37,40.41776,10.63018,41.7922965419,9.97776,2.91018,10.3935,30.44,7.72,31.4036940502,135.21
2021-06-27 03:30:00,42.2616,11.4263,43.7790265567,12.0216,3.5063,12.5225,30.24,7.92,31.2599424184,135.93,42.0616,11.3063,43.5546853306,12.0216,3.5063,12.5225,30.04,7.8,31.0361337798,135.76
2021-06-27 04:00:00,42.18544,10.91742,43.5752384669,11.78544,3.43742,12.2765,30.4,7.48,31.3067149347,135.93,42.06544,10.75742,43.41915853,11.78544,3.43742,12.2765,30.28,7.32,31.1522198246,135.76
2021-06-27 04:30:00,43.05552,11.08786,44.4603018641,13.05552,3.80786,13.5995,30.0,7.28,30.8706721663,135.84,42.93552,11.00786,44.3241678935,13.05552,3.80786,13.5995,29.88,7.2,30.7352305994,135.67
2021-06-27 05:00:00,42.3024,11.1232,43.7403546396,12.9024,3.7632,13.44,29.4,7.36,30.3072532573,135.84,42.1824,11.0432,43.6039807357,12.9024,3.7632,13.44,29.28,7.28,30.1714567099,135.67
2021-06-27 05:30:00,44.33936,12.36398,46.0309335844,16.05936,4.68398,16.7285,28.28,7.68,29.3042795509,135.91,44.21936,12.24398,45.8831869539,16.05936,4.68398,16.7285,28.16,7.5600000000000005,29.1571466368,135.71
2021-06-27 06:00:00,50.57328,14.06554,52.4928191799,21.89328,6.38554,22.8055,28.68,7.68,29.6904833238,135.91,50.41328,13.90554,52.2959161221,21.89328,6.38554,22.8055,28.52,7.52,29.4947588564,135.71
2021-06-27 06:30:00,58.0192,15.5456,60.065741051,28.3392,8.2656,29.52,29.68,7.28,30.5597905752,135.81,57.8992,15.4656,59.9291426937,28.3392,8.2656,29.52,29.56,7.2,30.4242271882,135.63
2021-06-27 07:00:00,65.20432,16.89626,67.3579019021,35.164320000000004,10.25626,36.6295,30.04,6.64,30.7650971069,135.81,65.12432,16.77626,67.2504271737,35.164320000000004,10.25626,36.6295,29.96,6.52,30.6612458977,135.63
2021-06-27 07:30:00,66.87152,16.52586,68.8832652816,35.95152,10.48586,37.4495,30.92,6.04,31.5044123894,136.01,66.79152,16.48586,68.7960080517,35.95152,10.48586,37.4495,30.84,6.0,31.4182367424,135.84
2021-06-27 08:00:00,67.13136,15.59498,68.9189589057,34.13136,9.95498,35.5535,33.0,5.64,33.4784945898,136.01,67.01136,15.51498,68.7839877693,34.13136,9.95498,35.5535,32.88,5.5600000000000005,33.3467839529,135.84
2021-06-27 08:30:00,67.11664,15.05902,68.7852996523,33.11664,9.65902,34.4965,34.0,5.4,34.4261528493,135.93,66.95664,14.97902,68.6116803485,33.11664,9.65902,34.4965,33.84,5.32,34.2556272749,135.76
2021-06-27 09:00:00,70.5712,15.8216,72.3230066853,37.6512,10.9816,39.22,32.92,4.84,33.2738936706,135.79,70.5312,15.781600000000001,72.2752313867,37.6512,10.9816,39.22,32.88,4.8,33.2285178725,135.63
2021-06-27 09:30:00,75.30912,16.68016,77.1342420252,41.82912,12.20016,43.572,33.48,4.48,33.7784073041,135.39,75.18912,16.60016,76.9997992101,41.82912,12.20016,43.572,33.36,4.4,33.6489167731,135.23
2021-06-27 10:00:00,73.14736,15.53298,74.7784042532,40.22736,11.73298,41.9035,32.92,3.8,33.1385938145,135.14,73.14736,15.49298,74.7701056857,40.22736,11.73298,41.9035,32.92,3.76,33.1340308444,134.97
2021-06-27 10:30:00,70.89968,14.79074,72.4260354696,38.77968,11.31074,40.3955,32.12,3.48,32.3079680574,134.83,70.81968,14.75074,72.3395563012,38.77968,11.31074,40.3955,32.04,3.44,32.2241400196,134.67
2021-06-27 11:00:00,64.33616,14.26638,65.8989459844,38.21616,11.14638,39.8085,26.12,3.12,26.305679995,134.7,64.29616,14.22638,65.8512420433,38.21616,11.14638,39.8085,26.08,3.08,26.2612414025,134.54
2021-06-27 11:30:00,63.124,13.9495,64.6469483135,38.364,11.1895,39.9625,24.76,2.76,24.9133538489,134.77,63.084,13.9095,64.5992666077,38.364,11.1895,39.9625,24.72,2.7199999999999998,24.8691937947,134.6
2021-06-27 12:00:00,64.81312,13.44216,66.1923877013,37.17312,10.84216,38.722,27.64,2.6,27.7620172178,134.73,64.69312,13.36216,66.0586640434,37.17312,10.84216,38.722,27.52,2.52,27.6351370541,134.56
2021-06-27 12:30:00,65.85232,13.46026,67.2138873199,37.37232,10.90026,38.9295,28.48,2.56,28.5948247066,134.63,65.73232,13.38026,67.0803193959,37.37232,10.90026,38.9295,28.36,2.48,28.4682279041,134.46
2021-06-27 13:00:00,68.95536,15.22198,70.6155106747,43.27536,12.62198,45.0785,25.68,2.6,25.8112843539,134.68,68.83536,15.14198,70.4811062956,43.27536,12.62198,45.0785,25.56,2.52,25.6839249337,134.51
2021-06-27 13:30:00,61.30384,15.23862,63.1694256603,42.78384,12.47862,44.5665,18.52,2.76,18.7245293666,134.72,61.26384,15.19862,63.1209643577,42.78384,12.47862,44.5665,18.48,2.7199999999999998,18.6791006207,134.56
2021-06-27 14:00:00,60.63216,15.44438,62.5682643187,43.35216,12.64438,45.1585,17.28,2.8,17.5053820295,134.72,60.63216,15.36438,62.5485651238,43.35216,12.64438,45.1585,17.28,2.7199999999999998,17.4927642184,134.56
2021-06-27 14:30:00,61.02672,16.07446,63.1082309865,45.78672,13.35446,47.6945,15.24,2.7199999999999998,15.4808268513,134.72,61.02672,16.03446,63.0980543397,45.78672,13.35446,47.6945,15.24,2.68,15.4738489071,134.56
2021-06-27 15:00:00,57.69552,16.47786,60.0024407691,49.77552,14.51786,51.8495,7.92,1.96,8.1589214974,134.76,57.77552,16.43786,60.0684106053,49.77552,14.51786,51.8495,8.0,1.92,8.2271744846,134.6
2021-06-27 15:30:00,56.21808,15.21694,58.2411176219,44.21808,12.89694,46.0605,12.0,2.32,12.2222092929,134.66,56.21808,15.21694,58.2411176219,44.21808,12.89694,46.0605,12.0,2.32,12.2222092929,134.5
2021-06-27 16:00:00,58.76736,15.86548,60.8713073377,44.24736,12.90548,46.091,14.52,2.96,14.8186369144,134.66,58.68736,15.74548,60.762869947,44.24736,12.90548,46.091,14.44,2.84,14.716630049,134.5
2021-06-27 16:30:00,59.58912,15.93016,61.6817089582,43.50912,12.69016,45.322,16.08,3.24,16.4031704253,134.72,59.46912,15.81016,61.5348469796,43.50912,12.69016,45.322,15.96,3.12,16.262103185,134.55
2021-06-27 17:00:00,69.02352,17.36686,71.1748139404,47.06352,13.72686,49.0245,21.96,3.64,22.2596316232,134.72,69.02352,17.32686,71.1650643971,47.06352,13.72686,49.0245,21.96,3.6,22.2531256232,134.55
2021-06-27 17:30:00,66.9088,15.7684,68.7417628229,41.3088,12.0484,43.03,25.6,3.7199999999999998,25.868869322,134.7,66.8288,15.7284,68.6547236248,41.3088,12.0484,43.03,25.52,3.68,25.7839640087,134.53
2021-06-27 18:00:00,72.25312,17.24716,74.2830928126,44.73312,13.04716,46.597,27.52,4.2,27.8386493925,134.54,72.17312,17.207160000000002,74.1959945401,44.73312,13.04716,46.597,27.44,4.16,27.753543917800002,134.37
2021-06-27 18:30:00,73.01904,17.59222,75.108364428,44.81904,13.07222,46.6865,28.2,4.52,28.5599439775,134.49,72.93904,17.51222,75.0118750962,44.81904,13.07222,46.6865,28.12,4.44,28.4683684113,134.33
2021-06-27 19:00:00,70.76816,16.40238,72.6441363047,40.32816,11.76238,42.0085,30.44,4.64,30.7916092467,134.49,70.68816,16.36238,72.5571736181,40.32816,11.76238,42.0085,30.36,4.6,30.7065074536,134.33
2021-06-27 19:30:00,64.75968,13.91324,66.2374093772,31.51968,9.19324,32.833,33.24,4.72,33.5734418849,134.36,64.71968,13.83324,66.1815344957,31.51968,9.19324,32.833,33.2,4.64,33.5226729245,134.2
2021-06-27 20:00:00,68.84752,14.47386,70.3524955737,33.16752,9.67386,34.5495,35.68,4.8,36.0014221941,134.05,68.80752,14.43386,70.3051287109,33.16752,9.67386,34.5495,35.64,4.76,35.9564625624,133.88
2021-06-27 20:30:00,74.00416,16.37788,75.7947930309,38.32416,11.17788,39.921,35.68,5.2,36.0569327592,134.28,73.88416,16.29788,75.6603594454,38.32416,11.17788,39.921,35.56,5.12,35.9267031607,134.11
2021-06-27 21:00:00,82.26528,18.90404,84.4093538762,46.02528,13.42404,47.943,36.24,5.48,36.6519849394,134.28,82.14528,18.78404,84.2655753259,46.02528,13.42404,47.943,36.12,5.36,36.5155309423,134.11
2021-06-27 21:30:00,86.18928,20.02354,88.4846548338,49.58928,14.46354,51.6555,36.6,5.5600000000000005,37.0199081576,134.25,86.10928,19.98354,88.3976808126,49.58928,14.46354,51.6555,36.52,5.52,36.9348182614,134.09
2021-06-27 22:00:00,84.17536,19.35448,86.3717959012,47.29536,13.79448,49.266,36.88,5.5600000000000005,37.2967558911,134.27,84.13536,19.27448,86.3149140161,47.29536,13.79448,49.266,36.84,5.48,37.2453487029,134.12
2021-06-27 22:30:00,82.13456,18.69258,84.2347819695,45.57456,13.29258,47.4735,36.56,5.4,36.9566448694,134.45,82.09456,18.65258,84.1869082592,45.57456,13.29258,47.4735,36.52,5.36,36.9112448991,134.29
2021-06-27 23:00:00,71.69088,16.86484,73.6478452054,38.21088,11.14484,39.803,33.48,5.72,33.9651115117,134.45,71.57088,16.78484,73.5127316715,38.21088,11.14484,39.803,33.36,5.64,33.8334036124,134.29
2021-06-27 23:30:00,69.23968,17.60824,71.4435679568,38.83968,11.32824,40.458,30.4,6.28,31.0418813863,134.86,69.19968,17.52824,71.3851168634,38.83968,11.32824,40.458,30.36,6.2,30.986603557,134.7
2021-06-28 00:00:00,70.99376,18.46318,73.355320016,40.67376,11.86318,42.3685,30.32,6.6,31.0300241701,134.86,70.95376,18.38318,73.2965030888,40.67376,11.86318,42.3685,30.28,6.52,30.9740020017,134.7
2021-06-28 00:30:00,74.41648,20.04814,77.0697113855,45.69648,13.32814,47.6005,28.72,6.72,29.4957081624,134.55,74.33648,19.92814,76.961308608,45.69648,13.32814,47.6005,28.64,6.6,29.3906379652,134.39
2021-06-28 01:00:00,72.59776,19.86268,75.2659339529,44.23776,12.90268,46.081,28.36,6.96,29.2015616021,134.55,72.51776,19.82268,75.1782159791,44.23776,12.90268,46.081,28.28,6.92,29.1143401093,134.39
2021-06-28 01:30:00,71.45264,19.37702,74.0334293887,42.57264,12.41702,44.3465,28.88,6.96,29.7068342305,134.85,71.25264,19.21702,73.7985945981,42.57264,12.41702,44.3465,28.68,6.8,29.4751149277,134.69
2021-06-28 02:00:00,65.6816,17.6688,68.0166087952,36.4416,10.6288,37.96,29.24,7.04,30.0755581827,134.85,65.5616,17.5888,67.8799622864,36.4416,10.6288,37.96,29.12,6.96,29.9402070801,134.69
2021-06-28 02:30:00,61.4032,16.9026,63.6871325858,32.4432,9.4626,33.795,28.96,7.44,29.9004214017,134.96,61.1632,16.7426,63.4133399925,32.4432,9.4626,33.795,28.72,7.28,29.6283107855,134.8
2021-06-28 03:00:00,62.47696,17.10078,64.7750508101,33.39696,9.74078,34.7885,29.08,7.36,29.9969331766,134.96,62.35696,16.98078,64.627682535,33.39696,9.74078,34.7885,28.96,7.24,29.8512847295,134.8
2021-06-28 03:30:00,62.6608,16.8344,64.8827625799,33.580799999999996,9.7944,34.98,29.08,7.04,29.920026738,134.92,62.5408,16.7144,64.7357925108,33.580799999999996,9.7944,34.98,28.96,6.92,29.7752917702,134.76
2021-06-28 04:00:00,68.3944,17.8017,70.673152429,38.9544,11.3617,40.5775,29.44,6.44,30.1361444117,134.92,68.2744,17.7217,70.536886423,38.9544,11.3617,40.5775,29.32,6.36,30.0018666086,134.76
2021-06-28 04:30:00,70.9864,18.4227,73.3380178369,41.9064,12.2227,43.6525,29.08,6.2,29.7335904324,134.98,70.8264,18.3027,73.1530434381,41.9064,12.2227,43.6525,28.92,6.08,29.5522046555,134.81
2021-06-28 05:00:00,62.37536,16.18948,64.4421042316,33.97536,9.90948,35.391,28.4,6.28,29.0860516399,135.01,62.33536,16.10948,64.3833243332,33.97536,9.90948,35.391,28.36,6.2,29.0298053731,134.85
2021-06-28 05:30:00,59.23056,14.85558,61.065108655,29.95056,8.73558,31.1985,29.28,6.12,29.9127531331,135.08,59.11056,14.77558,60.9292710267,29.95056,8.73558,31.1985,29.16,6.04,29.778972447,134.92
2021-06-28 06:00:00,58.90912,14.37016,60.6365064759,29.10912,8.49016,30.322,29.8,5.88,30.3745683097,135.08,58.78912,14.29016,60.5009859688,29.10912,8.49016,30.322,29.68,5.8,30.2414020839,134.92
2021-06-28 06:30:00,64.79968,14.26824,66.3519494876,31.63968,9.22824,32.958,33.16,5.04,33.5408288508,134.95,64.67968,14.22824,66.226156603,31.63968,9.22824,32.958,33.04,5.0,33.416187694,134.79
2021-06-28 07:00:00,68.4824,12.7757,69.6638903611,31.322400000000002,9.1357,32.6275,37.16,3.64,37.3378521075,135.12,68.3224,12.6957,69.4919501831,31.322400000000002,9.1357,32.6275,37.0,3.56,37.1708703153,134.95
2021-06-28 07:30:00,69.44576,11.17168,70.3386097105,29.52576,8.61168,30.756,39.92,2.56,40.00199995,134.81,69.32576,11.13168,70.2137828293,29.52576,8.61168,30.756,39.8,2.52,39.8796990962,134.64
2021-06-28 08:00:00,77.5488,10.4634,78.2515119407,34.2288,9.9834,35.655,43.32,0.48,43.3226591982,134.81,77.4288,10.4634,78.1325912088,34.2288,9.9834,35.655,43.2,0.48,43.2026665844,134.64
2021-06-28 08:30:00,79.90112,10.80116,80.6278738068,33.74112,9.84116,35.147,46.16,0.96,46.1699815898,134.28,79.66112,10.80116,80.3900435191,33.74112,9.84116,35.147,45.92,0.96,45.930033747,134.11
2021-06-28 09:00:00,75.82992,9.88206,76.4711179273,29.62992,8.64206,30.8645,46.2,1.24,46.2166376968,134.28,75.66992,9.88206,76.3124623024,29.62992,8.64206,30.8645,46.04,1.24,46.0566954959,134.11
2021-06-28 09:30:00,73.91984,9.63662,74.5453364782,29.199840000000002,8.51662,30.4165,44.72,1.12,44.7340228462,134.04,73.67984,9.63662,74.3073567519,29.199840000000002,8.51662,30.4165,44.48,1.12,44.4940984851,133.88
2021-06-28 10:00:00,78.21312,11.53216,79.0587304123,33.09312,9.65216,34.472,45.12,1.88,45.159149682,134.04,77.93312,11.57216,78.787601055,33.09312,9.65216,34.472,44.84,1.92,44.8810873309,133.88
2021-06-28 10:30:00,73.27952,9.39486,73.8793032307,26.99952,7.87486,28.1245,46.28,1.52,46.3049543786,133.68,73.03952,9.43486,73.6463717032,26.99952,7.87486,28.1245,46.04,1.56,46.0664216105,133.52
2021-06-28 11:00:00,72.11712,9.41916,72.7296333842,26.39712,7.69916,27.497,45.72,1.72,45.7523420166,133.68,71.91712,9.41916,72.5313223663,26.39712,7.69916,27.497,45.52,1.72,45.5524840157,133.52
2021-06-28 11:30:00,70.46496,9.39728,71.0888138824,26.18496,7.6372800000000005,27.276,44.28,1.76,44.3149636128,133.68,70.06496,9.39728,70.6923439362,26.18496,7.6372800000000005,27.276,43.88,1.76,43.9152820781,133.52
2021-06-28 12:00:00,72.87376,11.16818,73.7245762351,31.43376,9.16818,32.7435,41.44,2.0,41.4882344768,133.75,72.67376,11.16818,73.5268905711,31.43376,9.16818,32.7435,41.24,2.0,41.2884681237,133.59
2021-06-28 12:30:00,75.12096,12.52528,76.1580020116,37.32096,10.88528,38.876,37.8,1.6400000000000001,37.8355599932,133.77,74.96096,12.56528,76.00678776,37.32096,10.88528,38.876,37.64,1.6800000000000002,37.677473376,133.61
2021-06-28 13:00:00,72.4504,10.7397,73.2420754502,33.5304,9.7797,34.9275,38.92,0.96,38.9318378708,133.77,72.1704,10.7397,72.9651135287,33.5304,9.7797,34.9275,38.64,0.96,38.6519236261,133.61
2021-06-28 13:30:00,72.94128,9.83454,73.6012805938,30.70128,8.95454,31.9805,42.24,0.88,42.2491656722,133.82,72.78128,9.87454,73.4480854662,30.70128,8.95454,31.9805,42.08,0.92,42.0900558327,133.66
2021-06-28 14:00:00,66.596,7.7355,67.0437556843,21.036,6.1355,21.9125,45.56,1.6,45.5880861629,133.89,66.356,7.7355,66.8053642775,21.036,6.1355,21.9125,45.32,1.6,45.3482348058,133.73
2021-06-28 14:30:00,64.36496,6.59978,64.7024355944,17.96496,5.23978,18.7135,46.4,1.3599999999999999,46.4199267557,133.89,64.16496,6.59978,64.5034819824,17.96496,5.23978,18.7135,46.2,1.3599999999999999,46.2200129814,133.73
2021-06-28 15:00:00,63.15552,5.88536,63.429150781,16.47552,4.80536,17.162,46.68,1.08,46.6924919018,133.89,62.95552,5.92536,63.233751981,16.47552,4.80536,17.162,46.48,1.12,46.4934920177,133.75
2021-06-28 15:30:00,63.49168,5.40674,63.7214741406,15.93168,4.64674,16.5955,47.56,0.76,47.5660719421,134.05,63.13168,5.40674,63.3627797453,15.93168,4.64674,16.5955,47.2,0.76,47.2061182475,133.89
2021-06-28 16:00:00,63.54672,4.86946,63.73301549,13.26672,3.86946,13.8195,50.28,1.0,50.2899433287,134.12,63.34672,4.90946,63.5366802111,13.26672,3.86946,13.8195,50.08,1.04,50.090797558,133.96
2021-06-28 16:30:00,63.52192,4.6505600000000005,63.6919306412,11.28192,3.29056,11.752,52.24,1.3599999999999999,52.2576999111,133.86,63.32192,4.6505600000000005,63.4924661736,11.28192,3.29056,11.752,52.04,1.3599999999999999,52.0577679122,133.7
2021-06-28 17:00:00,65.63952,4.97486,65.8277739093,13.07952,3.81486,13.6245,52.56,1.16,52.5727990505,133.86,65.47952,5.01486,65.6712750009,13.07952,3.81486,13.6245,52.4,1.2,52.413738657,133.7
2021-06-28 17:30:00,65.59104,4.05072,65.7160015582,11.83104,3.45072,12.324,53.76,0.6000000000000001,53.76334811,133.76,65.27104,4.05072,65.3966130254,11.83104,3.45072,12.324,53.44,0.6000000000000001,53.4433681573,133.6
2021-06-28 18:00:00,65.9384,3.9187000000000003,66.0547409672,12.3384,3.5987,12.8525,53.6,0.32,53.6009552154,133.82,65.7384,3.9187000000000003,65.8550942923,12.3384,3.5987,12.8525,53.4,0.32,53.4009587929,133.66
2021-06-28 18:30:00,62.80368,4.49774,62.9645287972,12.40368,3.61774,12.9205,50.4,0.88,50.4076819542,134.13,62.60368,4.45774,62.7621876248,12.40368,3.61774,12.9205,50.2,0.84,50.2070273966,133.97
2021-06-28 19:00:00,64.7952,5.5786,65.0349038671,14.8752,4.3386,15.495,49.92,1.24,49.935398266199996,134.13,64.5952,5.5386,64.8322138524,14.8752,4.3386,15.495,49.72,1.2,49.7344789859,133.97
2021-06-28 19:30:00,64.26048,5.48264,64.4939425931,13.86048,4.04264,14.438,50.4,1.44,50.420567232,134.32,63.98048,5.40264,64.208179697,13.86048,4.04264,14.438,50.12,1.3599999999999999,50.1384483206,134.16
2021-06-28 20:00:00,61.56496,5.15478,61.7803856952,11.36496,3.31478,11.8385,50.2,1.8399999999999999,50.2337097973,134.35,61.36496,5.11478,61.5777499609,11.36496,3.31478,11.8385,50.0,1.8,50.0323895092,134.19
2021-06-28 20:30:00,62.22944,5.70692,62.4905763984,12.70944,3.70692,13.239,49.52,2.0,49.5603712658,134.03,61.94944,5.62692,62.2044640279,12.70944,3.70692,13.239,49.24,1.92,49.2774187636,134.4
2021-06-28 21:00:00,62.76928,6.24604,63.0792796994,14.00928,4.08604,14.593,48.76,2.16,48.8078190457,134.03,62.60928,6.20604,62.9161098178,14.00928,4.08604,14.593,48.6,2.12,48.646216708,133.87
2021-06-28 21:30:00,61.02416,6.48038,61.3672830476,13.30416,3.88038,13.8585,47.72,2.6,47.790777353,133.52,60.74416,6.44038,61.0846254687,13.30416,3.88038,13.8585,47.44,2.56,47.509022301,133.36
2021-06-28 22:00:00,61.14224,7.47982,61.5980618157,15.22224,4.43982,15.8565,45.92,3.04,46.0205171635,133.79,60.98224,7.43982,61.4343919727,15.22224,4.43982,15.8565,45.76,3.0,45.8582337209,133.63
2021-06-28 22:30:00,57.37904,7.16222,57.8243169147,12.89904,3.76222,13.4365,44.48,3.4,44.6097567803,133.94,57.13904,7.08222,57.576277513,12.89904,3.76222,13.4365,44.24,3.32,44.3644001425,133.78
2021-06-28 23:00:00,53.4608,7.4894,53.9828514345,12.1008,3.5294,12.605,41.36,3.96,41.5491419887,134.0,53.3008,7.4494,53.8188520966,12.1008,3.5294,12.605,41.2,3.92,41.3860652877,133.84
2021-06-28 23:30:00,49.4616,7.5563,50.0354628664,10.8216,3.1563,11.2725,38.64,4.4,38.8897107215,134.13,49.2216,7.4363,49.7801613522,10.8216,3.1563,11.2725,38.4,4.28,38.6377846156,133.96
2021-06-29 00:00:00,45.2488,7.2409,45.8244970976,8.3688,2.4409,8.7175,36.88,4.8,37.1910526874,134.09,45.0488,7.1609,45.6143932356,8.3688,2.4409,8.7175,36.68,4.72,36.9824390759,133.93
2021-06-29 00:30:00,43.69632,7.40976,44.3201187363,8.53632,2.48976,8.892,35.16,4.92,35.5025632877,134.1,43.65632,7.28976,44.2607600115,8.53632,2.48976,8.892,35.12,4.8,35.446500532499996,133.95
2021-06-29 01:00:00,43.93968,8.11574,44.682890621,9.85968,2.87574,10.2705,34.08,5.24,34.4804872355,134.1,43.69968,7.99574,44.4251492991,9.85968,2.87574,10.2705,33.84,5.12,34.225136961,133.95
2021-06-29 01:30:00,41.1848,7.4839,41.8592464128,7.1448,2.0839,7.4425,34.04,5.4,34.4656582702,134.17,41.0648,7.3639,41.719837275,7.1448,2.0839,7.4425,33.92,5.28,34.3284837999,134.01
2021-06-29 02:00:00,40.87152,7.16086,41.4940846754,6.31152,1.8408600000000002,6.5745000000000005,34.56,5.32,34.9670702233,134.17,40.71152,7.08086,41.3227109354,6.31152,1.8408600000000002,6.5745000000000005,34.4,5.24,34.796804451,134.01
2021-06-29 02:30:00,41.46112,8.07116,42.239414004,8.06112,2.35116,8.397,33.4,5.72,33.8862568012,134.48,41.26112,7.91116,42.0126942269,8.06112,2.35116,8.397,33.2,5.5600000000000005,33.6623469176,134.32
2021-06-29 03:00:00,41.47872,7.94796,42.2333313983,8.59872,2.50796,8.957,32.88,5.44,33.3269860623,134.48,41.27872,7.86796,42.0218695372,8.59872,2.50796,8.957,32.68,5.36,33.1166423419,134.32
2021-06-29 03:30:00,45.008,9.194,45.9374542177,12.048,3.5140000000000002,12.55,32.96,5.68,33.4458368112,134.61,44.768,9.034,45.670416902,12.048,3.5140000000000002,12.55,32.72,5.52,33.1823567578,134.45
2021-06-29 04:00:00,44.66336,8.65848,45.4948898493,11.58336,3.37848,12.066,33.08,5.28,33.4987283341,134.61,44.50336,8.53848,45.3150603221,11.58336,3.37848,12.066,32.92,5.16,33.3219447212,134.45
2021-06-29 04:30:00,45.15408,8.57994,45.9620094322,11.31408,3.29994,11.7855,33.84,5.28,34.2494379516,134.58,44.99408,8.49994,45.7899139009,11.31408,3.29994,11.7855,33.68,5.2,34.0790610199,134.42
2021-06-29 05:00:00,45.48352,9.07936,46.3808728853,12.20352,3.55936,12.712,33.28,5.52,33.73468245,134.58,45.36352,8.95936,46.2397997227,12.20352,3.55936,12.712,33.16,5.4,33.5968093723,134.42
2021-06-29 05:30:00,47.66528,9.15904,48.5372736276,13.98528,4.07904,14.568,33.68,5.08,34.060957121,134.64,47.42528,8.99904,48.2715227023,13.98528,4.07904,14.568,33.44,4.92,33.8,134.46
2021-06-29 06:00:00,51.77168,10.05174,52.7384520729,17.73168,5.17174,18.4705,34.04,4.88,34.3880211702,134.64,51.69168,10.01174,52.6523002256,17.73168,5.17174,18.4705,33.96,4.84,34.3031660346,134.46
2021-06-29 06:30:00,55.94,9.3325,56.713130369,18.42,5.3725,19.1875,37.52,3.96,37.7283977926,134.64,55.7,9.1725,56.4501971321,18.42,5.3725,19.1875,37.28,3.8,37.473169068,134.5
2021-06-29 07:00:00,57.3512,7.4191,57.8290859884,16.1112,4.6991,16.7825,41.24,2.7199999999999998,41.3296019821,134.16,57.2312,7.3391,57.699849586,16.1112,4.6991,16.7825,41.12,2.64,41.2046599306,134.01
2021-06-29 07:30:00,60.836,5.4355,61.0783395014,15.756,4.5955,16.4125,45.08,0.84,45.0878254078,133.79,60.596,5.3955,60.8357348624,15.756,4.5955,16.4125,44.84,0.8,44.8471359175,133.64
2021-06-29 08:00:00,64.152,5.796,64.413296143,17.952,5.236,18.7,46.2,0.56,46.2033938147,133.79,64.072,5.756,64.3300296907,17.952,5.236,18.7,46.12,0.52,46.1229313899,133.64
2021-06-29 08:30:00,62.3408,6.1294,62.6413991622,15.9408,4.6494,16.605,46.4,1.48,46.4235974478,133.59,62.1008,6.1294,62.4025552762,15.9408,4.6494,16.605,46.16,1.48,46.1837200754,133.44
2021-06-29 09:00:00,62.40048,6.72514,62.7618308548,16.20048,4.72514,16.8755,46.2,2.0,46.2432697806,133.48,62.12048,6.76514,62.4877680402,16.20048,4.72514,16.8755,45.92,2.04,45.9652912533,133.32
2021-06-29 09:30:00,66.45344,8.09892,66.9451431621,19.81344,5.77892,20.639,46.64,2.32,46.6976658946,133.29,66.25344,8.09892,66.746616521,19.81344,5.77892,20.639,46.44,2.32,46.4979139317,133.13
2021-06-29 10:00:00,69.05856,9.44208,69.7010587007,23.45856,6.84208,24.436,45.6,2.6,45.6740626614,133.29,68.65856,9.40208,69.2993287817,23.45856,6.84208,24.436,45.2,2.56,45.272437531,133.13
2021-06-29 10:30:00,69.96848,9.50414,70.6110251352,23.80848,6.94414,24.8005,46.16,2.56,46.2309333672,133.29,69.76848,9.50414,70.4128502381,23.80848,6.94414,24.8005,45.96,2.56,46.0312415648,133.13
2021-06-29 11:00:00,70.32672,10.641960000000001,71.1273425526,26.88672,7.84196,28.007,43.44,2.8,43.5301458762,133.35,70.20672,10.68196,71.0147013132,26.88672,7.84196,28.007,43.32,2.84,43.4129934467,133.2
2021-06-29 11:30:00,74.71152,13.45086,75.9126923212,34.87152,10.17086,36.3245,39.84,3.2800000000000002,39.974792057,133.27,74.55152,13.49086,75.7623418187,34.87152,10.17086,36.3245,39.68,3.32,39.8186488972,133.12
2021-06-29 12:00:00,72.88928,12.16604,73.8976296521,30.32928,8.84604,31.593,42.56,3.32,42.6892960823,133.4,72.72928,12.20604,73.7464275867,30.32928,8.84604,31.593,42.4,3.36,42.532923718,133.24
2021-06-29 12:30:00,67.82496,12.63228,68.9913016039,33.02496,9.63228,34.401,34.8,3.0,34.9290709868,133.6,67.66496,12.63228,68.8340127393,33.02496,9.63228,34.401,34.64,3.0,34.7696649394,133.43
2021-06-29 13:00:00,65.55952,11.00486,66.476744853,31.55952,9.20486,32.8745,34.0,1.8,34.0476137196,133.82,65.27952,11.00486,66.200624431,31.55952,9.20486,32.8745,33.72,1.8,33.7680085288,133.65
2021-06-29 13:30:00,66.8672,11.0696,67.7772711165,33.4272,9.749600000000001,34.82,33.44,1.32,33.4660424909,134.03,66.5472,11.0696,67.4615881224,33.4272,9.749600000000001,34.82,33.12,1.32,33.1462939105,133.86
2021-06-29 14:00:00,62.44032,11.27176,63.4495558314,33.16032,9.67176,34.542,29.28,1.6,29.3236832611,134.1,62.28032,11.23176,63.2849957889,33.16032,9.67176,34.542,29.12,1.56,29.161755777,133.94
2021-06-29 14:30:00,60.9216,11.8288,62.059341408,35.4816,10.3488,36.96,25.44,1.48,25.4830139505,134.23,60.7616,11.8688,61.9099382006,35.4816,10.3488,36.96,25.28,1.52,25.3256549767,134.06
2021-06-29 15:00:00,61.73344,12.95892,63.0789285087,38.53344,11.23892,40.139,23.2,1.72,23.2636712494,134.38,61.61344,12.99892,62.9697380477,38.53344,11.23892,40.139,23.08,1.76,23.147008446,134.21
2021-06-29 15:30:00,59.36368,14.09774,61.0146931177,43.12368,12.57774,44.9205,16.24,1.52,16.3109778983,134.5,59.24368,14.05774,60.8886990652,43.12368,12.57774,44.9205,16.12,1.48,16.1877978737,134.33
2021-06-29 16:00:00,58.67392,14.18656,60.3646202075,43.15392,12.58656,44.952,15.52,1.6,15.6022562471,134.5,58.59392,14.22656,60.2962890268,43.15392,12.58656,44.952,15.44,1.6400000000000001,15.5268541566,134.33
2021-06-29 16:30:00,60.25584,12.76462,61.5930335172,40.33584,11.76462,42.0165,19.92,1.0,19.9450846075,134.44,60.01584,12.76462,61.3582641105,40.33584,11.76462,42.0165,19.68,1.0,19.7053901255,134.27
2021-06-29 17:00:00,62.62128,10.06454,63.4249136716,32.86128,9.58454,34.2305,29.76,0.48,29.763870716,134.61,62.54128,10.06454,63.3459285941,32.86128,9.58454,34.2305,29.68,0.48,29.6838811479,134.44
2021-06-29 17:30:00,58.40656,9.50858,59.1754961504,31.36656,9.14858,32.6735,27.04,0.36,27.0423963435,134.83,58.24656,9.42858,59.0047444927,31.36656,9.14858,32.6735,26.88,0.28,26.8814582938,134.65
2021-06-29 18:00:00,63.9752,9.4511,64.669540792,29.935200000000002,8.7311,31.1825,34.04,0.72,34.0476137196,134.83,63.8952,9.4511,64.5904007903,29.935200000000002,8.7311,31.1825,33.96,0.72,33.9676316513,134.65
2021-06-29 18:30:00,60.9048,8.9939,61.5652897358,25.6248,7.4739,26.6925,35.28,1.52,35.3127285833,134.52,60.7448,8.9139,61.3953446138,25.6248,7.4739,26.6925,35.12,1.44,35.1495092427,134.35
2021-06-29 19:00:00,57.46832,8.07326,58.0326229861,20.54832,5.99326,21.4045,36.92,2.08,36.9785451309,134.55,57.34832,8.03326,57.9082297523,20.54832,5.99326,21.4045,36.8,2.04,36.8565001051,134.38
2021-06-29 19:30:00,71.2912,10.8016,72.1048525413,30.4512,8.8816,31.72,40.84,1.92,40.8851073131,133.85,71.0912,10.7616,71.9011178773,30.4512,8.8816,31.72,40.64,1.88,40.683461013,133.69
2021-06-29 20:00:00,78.17216,11.43188,79.0036358619,33.57216,9.79188,34.971,44.6,1.6400000000000001,44.6301422808,133.85,78.05216,11.39188,78.879113906,33.57216,9.79188,34.971,44.48,1.6,44.5087676756,133.69
2021-06-29 20:30:00,88.60832,14.27576,89.7509425956,43.04832,12.55576,44.842,45.56,1.72,45.5924555162,133.56,88.44832,14.27576,89.5929831761,43.04832,12.55576,44.842,45.4,1.72,45.4325698151,133.39
2021-06-29 21:00:00,92.488,15.499,93.7776580268,46.968,13.699,48.925,45.52,1.8,45.5555748509,133.56,92.328,15.459,93.6132483412,46.968,13.699,48.925,45.36,1.76,45.3941317793,133.39
2021-06-29 21:30:00,86.80752,13.83386,87.9029078646,40.84752,11.91386,42.5495,45.96,1.92,46.0000869564,133.77,86.68752,13.75386,87.7718336863,40.84752,11.91386,42.5495,45.84,1.8399999999999999,45.8769135841,133.6
2021-06-29 22:00:00,70.01648,9.61314,70.6733325396,24.45648,7.13314,25.4755,45.56,2.48,45.6274478795,133.77,69.85648,9.61314,70.5148229711,24.45648,7.13314,25.4755,45.4,2.48,45.4676852281,133.6
2021-06-29 22:30:00,70.98096,10.89278,71.8119024859,27.06096,7.89278,28.1885,43.92,3.0,44.0223397833,133.94,70.62096,10.772780000000001,71.4378945676,27.06096,7.89278,28.1885,43.56,2.88,43.6551027945,133.77
2021-06-29 23:00:00,61.84144,9.65042,62.5898898182,20.88144,6.09042,21.7515,40.96,3.56,41.1144159633,134.15,61.56144,9.53042,62.2947814849,20.88144,6.09042,21.7515,40.68,3.44,40.8251883033,133.98
2021-06-29 23:30:00,64.52624,11.69682,65.5778258762,26.52624,7.73682,27.6315,38.0,3.96,38.2057796675,134.43,64.32624,11.65682,65.3738984997,26.52624,7.73682,27.6315,37.8,3.92,38.0027156924,134.26
2021-06-30 00:00:00,63.28288,12.71584,64.5477767859,27.96288,8.15584,29.128,35.32,4.5600000000000005,35.6131436411,134.43,63.12288,12.59584,64.3673299493,27.96288,8.15584,29.128,35.16,4.44,35.4392324973,134.26
2021-06-30 00:30:00,62.91168,13.16924,64.2752546677,27.87168,8.12924,29.033,35.04,5.04,35.4006101642,134.81,62.75168,13.08924,64.1022741141,27.87168,8.12924,29.033,34.88,4.96,35.2308955322,134.66
2021-06-30 01:00:00,62.22704,13.03622,63.5778856132,26.86704,7.83622,27.9865,35.36,5.2,35.7403077771,134.81,62.10704,12.95622,63.4440545225,26.86704,7.83622,27.9865,35.24,5.12,35.6099985959,134.66
2021-06-30 01:30:00,70.09008,15.97794,71.8882040466,36.13008,10.53794,37.6355,33.96,5.44,34.3929527665,134.99,70.05008,15.89794,71.831456927,36.13008,10.53794,37.6355,33.92,5.36,34.3408794296,134.81
2021-06-30 02:00:00,94.0552,23.2311,96.8817044351,61.1352,17.8311,63.6825,32.92,5.4,33.3599520383,135.02,93.8552,23.1111,96.6587890999,61.1352,17.8311,63.6825,32.72,5.28,33.1432768446,134.84
2021-06-30 02:30:00,99.52704,26.20872,102.9200111504,68.32704,19.92872,71.174,31.2,6.28,31.8257505803,135.11,99.44704,26.08872,102.8121348674,68.32704,19.92872,71.174,31.12,6.16,31.7238080942,134.93
2021-06-30 03:00:00,79.62768,20.08474,82.1216427201,49.38768,14.40474,51.4455,30.24,5.68,30.7688153818,135.33,79.54768,19.96474,82.0147805987,49.38768,14.40474,51.4455,30.16,5.5600000000000005,30.6682115553,135.15
2021-06-30 03:30:00,71.53152,17.55336,73.6537765549,40.57152,11.83336,42.262,30.96,5.72,31.4839641723,135.27,71.41152,17.43336,73.5086881232,40.57152,11.83336,42.262,30.84,5.6,31.3443072981,135.1
2021-06-30 04:00:00,69.44288,18.01584,71.7417874993,38.04288,11.09584,39.628,31.4,6.92,32.1534819265,135.32,69.32288,17.97584,71.615588493,38.04288,11.09584,39.628,31.28,6.88,32.0276880215,135.15
2021-06-30 04:30:00,67.87536,17.29198,70.0433941743,36.79536,10.73198,38.3285,31.08,6.5600000000000005,31.7647603485,135.42,67.75536,17.17198,69.8975371945,36.79536,10.73198,38.3285,30.96,6.44,31.6227007069,135.24
2021-06-30 05:00:00,63.87792,16.32106,65.9300057868,32.91792,9.60106,34.2895,30.96,6.72,31.6809090779,135.42,63.71792,16.20106,65.7453243528,32.91792,9.60106,34.2895,30.8,6.6,31.4992063392,135.24
2021-06-30 05:30:00,54.94544,13.40742,56.5575838226,23.06544,6.72742,24.0265,31.88,6.68,32.572331817,135.47,54.78544,13.287420000000001,56.3737524585,23.06544,6.72742,24.0265,31.72,6.5600000000000005,32.3912333819,135.29
2021-06-30 06:00:00,86.2952,21.3161,88.8889062946,53.3352,15.5561,55.5575,32.96,5.76,33.4595158363,135.3,86.2152,21.2361,88.7920754023,53.3352,15.5561,55.5575,32.88,5.68,33.3670016633,135.13
2021-06-30 06:30:00,90.84528,21.46654,93.3470794286,57.00528,16.62654,59.3805,33.84,4.84,34.1843706977,134.48,90.76528,21.38654,93.2508452865,57.00528,16.62654,59.3805,33.76,4.76,34.0939173461,134.31
2021-06-30 07:00:00,95.26816,20.39988,97.4278061633,59.10816,17.23988,61.571,36.16,3.16,36.2978126063,134.48,95.06816,20.35988,97.2238641456,59.10816,17.23988,61.571,35.96,3.12,36.0950966199,134.31
2021-06-30 07:30:00,85.42256,14.15658,86.5876579788,45.38256,13.23658,47.2735,40.04,0.92,40.0505680359,133.95,85.22256,14.07658,86.3772819522,45.38256,13.23658,47.2735,39.84,0.84,39.8488544377,133.79
2021-06-30 08:00:00,97.30416,16.53538,98.6991304169,54.22416,15.81538,56.4835,43.08,0.72,43.086016293,133.95,96.98416,16.41538,98.3635704489,54.22416,15.81538,56.4835,42.76,0.6000000000000001,42.7642093344,133.79
2021-06-30 08:30:00,90.32304,15.06922,91.5714636022,47.00304,13.70922,48.9615,43.32,1.3599999999999999,43.3413428495,133.73,90.16304,15.14922,91.4268704958,47.00304,13.70922,48.9615,43.16,1.44,43.1840155613,133.57
2021-06-30 09:00:00,96.22976,17.21868,97.7581180803,53.54976,15.61868,55.781,42.68,1.6,42.7099800983,133.73,96.06976,17.21868,97.6006236015,53.54976,15.61868,55.781,42.52,1.6,42.5500928319,133.57
2021-06-30 09:30:00,103.4232,18.8801,105.1323759565,60.3432,17.6001,62.8575,43.08,1.28,43.0990115896,133.7,103.1832,18.8801,104.8962865799,60.3432,17.6001,62.8575,42.84,1.28,42.8591180497,133.55
2021-06-30 10:00:00,89.90032,15.02426,91.1471114444,46.30032,13.50426,48.2295,43.6,1.52,43.6264873672,133.7,89.74032,15.06426,90.9959172878,46.30032,13.50426,48.2295,43.44,1.56,43.4680020245,133.55
2021-06-30 10:30:00,87.53952,15.09736,88.8318514993,46.13952,13.45736,48.062,41.4,1.6400000000000001,41.4324703584,133.77,87.41952,15.13736,88.7204156032,46.13952,13.45736,48.062,41.28,1.6800000000000002,41.3141719026,133.61
2021-06-30 11:00:00,85.8696,15.2953,87.2211809496,44.3496,12.9353,46.1975,41.52,2.36,41.5870172049,133.77,85.7096,15.2953,87.0636648336,44.3496,12.9353,46.1975,41.36,2.36,41.4272760389,133.61
2021-06-30 11:30:00,88.85712,16.43666,90.3645481738,46.61712,13.59666,48.5595,42.24,2.84,42.3353658305,133.48,88.61712,16.43666,90.1285623376,46.61712,13.59666,48.5595,42.0,2.84,42.09590954,133.31
2021-06-30 12:00:00,87.5296,15.7078,88.9278688432,43.5696,12.7078,45.385,43.96,3.0,44.0622468787,133.48,87.2896,15.7078,88.6916526456,43.5696,12.7078,45.385,43.72,3.0,43.8228068476,133.31
2021-06-30 12:30:00,83.56,13.85,84.7000360094,38.16,11.13,39.75,45.4,2.7199999999999998,45.4814071902,133.48,83.4,13.89,84.5487557567,38.16,11.13,39.75,45.24,2.76,45.3241127878,133.31
2021-06-30 13:00:00,89.484,15.1445,90.7564991406,44.244,12.9045,46.0875,45.24,2.24,45.2954214022,133.64,89.244,15.1045,90.5131894049,44.244,12.9045,46.0875,45.0,2.2,45.0537456822,133.47
2021-06-30 13:30:00,100.88816,19.23238,102.7049427664,58.80816,17.15238,61.2585,42.08,2.08,42.1313754819,133.68,100.68816,19.27238,102.5159997027,58.80816,17.15238,61.2585,41.88,2.12,41.9336237404,133.52
2021-06-30 14:00:00,106.51376,21.73318,108.70838138,66.83376,19.49318,69.6185,39.68,2.24,39.7431755148,133.68,106.19376,21.73318,108.3948604679,66.83376,19.49318,69.6185,39.36,2.24,39.4236883105,133.52
2021-06-30 14:30:00,100.2952,19.8161,102.2340694791,60.5352,17.6561,63.0575,39.76,2.16,39.8186288061,133.73,99.9752,19.7761,101.9123875996,60.5352,17.6561,63.0575,39.44,2.12,39.4969365901,133.57
2021-06-30 15:00:00,96.89408,18.80244,98.7015424854,57.33408,16.72244,59.723,39.56,2.08,39.6146437571,133.73,96.73408,18.84244,98.5521170681,57.33408,16.72244,59.723,39.4,2.12,39.4569943103,133.57
2021-06-30 15:30:00,93.9104,17.0272,95.4415463412,53.0304,15.4672,55.24,40.88,1.56,40.9097543381,133.87,93.7904,17.0272,95.3234738771,53.0304,15.4672,55.24,40.76,1.56,40.7898418727,133.7
2021-06-30 16:00:00,89.10528,15.02904,90.3638366118,45.90528,13.38904,47.818,43.2,1.6400000000000001,43.2311184218,133.87,88.86528,15.06904,90.1338668648,45.90528,13.38904,47.818,42.96,1.6800000000000002,42.9928366126,133.7
2021-06-30 16:30:00,96.4688,16.6234,97.890585865,51.5088,15.0234,53.655,44.96,1.6,44.9884607427,133.91,96.1088,16.6234,97.5358337484,51.5088,15.0234,53.655,44.6,1.6,44.6286903236,133.74
2021-06-30 17:00:00,98.30176,16.52468,99.6809965249,52.54176,15.32468,54.731,45.76,1.2,45.7757315616,133.91,98.06176,16.52468,99.4443252448,52.54176,15.32468,54.731,45.52,1.2,45.5358144761,133.74
2021-06-30 17:30:00,98.29632,15.84976,99.5659651568,52.69632,15.36976,54.892,45.6,0.48,45.6025262458,133.88,98.01632,15.88976,99.295938785,52.69632,15.36976,54.892,45.32,0.52,45.3229831322,133.7
2021-06-30 18:00:00,99.29888,16.57884,100.6733604535,56.01888,16.33884,58.353,43.28,0.24,43.2806654293,133.92,99.01888,16.49884,100.3840142543,56.01888,16.33884,58.353,43.0,0.16,43.0002976734,133.75
2021-06-30 18:30:00,105.05152,19.38836,106.8257008299,62.77152,18.30836,65.387,42.28,1.08,42.2937915066,134.11,104.89152,19.34836,106.6610988252,62.77152,18.30836,65.387,42.12,1.04,42.1328375498,133.94
2021-06-30 19:00:00,92.888,15.444,94.1631439577,48.288,14.084,50.3,44.6,1.3599999999999999,44.6207306081,134.11,92.728,15.404,93.9987510555,48.288,14.084,50.3,44.44,1.32,44.4595996383,133.94
2021-06-30 19:30:00,96.77552,16.65286,98.1978564809,51.33552,14.97286,53.4745,45.44,1.6800000000000002,45.4710457324,134.18,96.45552,16.53286,97.8621622398,51.33552,14.97286,53.4745,45.12,1.56,45.1469600305,134.01
2021-06-30 20:00:00,103.96992,18.82456,105.660344141,58.36992,17.02456,60.802,45.6,1.8,45.6355124875,134.22,103.76992,18.78456,105.4564174965,58.36992,17.02456,60.802,45.4,1.76,45.4341017299,134.05
2021-06-30 20:30:00,89.86096,14.42278,91.0110362267,43.14096,12.58278,44.9385,46.72,1.8399999999999999,46.7562188377,134.43,89.70096,14.34278,90.8403960969,43.14096,12.58278,44.9385,46.56,1.76,46.5932527304,134.25
2021-06-30 21:00:00,89.47056,14.11058,90.5764294651,42.07056,12.27058,43.8235,47.4,1.8399999999999999,47.4356996365,134.43,89.15056,14.03058,90.2478782213,42.07056,12.27058,43.8235,47.08,1.76,47.1128857108,134.25
2021-06-30 21:30:00,90.94592,14.93756,92.1644783168,43.94592,12.81756,45.777,47.0,2.12,47.0477884709,134.33,90.70592,14.85756,91.9146942126,43.94592,12.81756,45.777,46.76,2.04,46.8044784182,134.15
2021-06-30 22:00:00,89.32832,15.32076,90.6326345253,43.88832,12.80076,45.717,45.44,2.52,45.5098231155,134.33,89.16832,15.28076,90.468176271,43.88832,12.80076,45.717,45.28,2.48,45.3478643378,134.15
2021-06-30 22:30:00,85.39056,15.13058,86.7207137208,41.59056,12.13058,43.3235,43.8,3.0,43.9026195118,134.25,85.19056,15.05058,86.509834536,41.59056,12.13058,43.3235,43.6,2.92,43.6976704185,134.07
2021-06-30 23:00:00,75.40864,13.39752,76.5895327626,33.72864,9.83752,35.134,41.68,3.56,41.8317582705,134.25,75.08864,13.27752,76.2535008665,33.72864,9.83752,35.134,41.36,3.44,41.5028095435,134.07
2021-06-30 23:30:00,68.6736,12.5698,69.8144913968,29.7936,8.6898,31.035,38.88,3.88,39.073121196,134.45,68.5936,12.5298,69.7286013699,29.7936,8.6898,31.035,38.8,3.84,38.9895575764,134.27
2021-07-01 00:00:00,65.18912,12.93016,66.4590881972,28.14912,8.21016,29.322,37.04,4.72,37.3395232964,134.51,65.14912,12.89016,66.4120776787,28.14912,8.21016,29.322,37.0,4.68,37.2948039276,134.34
2021-07-01 00:30:00,63.23312,13.09466,64.5747441764,27.75312,8.09466,28.9095,35.48,5.0,35.830579119,134.94,63.03312,12.97466,64.3546114824,27.75312,8.09466,28.9095,35.28,4.88,35.6159065587,134.76
2021-07-01 01:00:00,56.48384,11.73612,57.6902131544,21.72384,6.33612,22.629,34.76,5.4,35.1769469966,135.17,56.44384,11.69612,57.6429206148,21.72384,6.33612,22.629,34.72,5.36,35.1312965887,135.0
2021-07-01 01:30:00,53.81216,11.27188,54.9800313077,19.17216,5.59188,19.971,34.64,5.68,35.1025924969,135.37,53.73216,11.19188,54.8853641347,19.17216,5.59188,19.971,34.56,5.6,35.0107640591,135.19
2021-07-01 02:00:00,50.54304,10.526720000000001,51.6276159279,16.34304,4.76672,17.024,34.2,5.76,34.6816608599,135.45,50.46304,10.48672,51.5411457226,16.34304,4.76672,17.024,34.12,5.72,34.5961385128,135.27
2021-07-01 02:30:00,51.98512,11.72566,53.2911231243,18.94512,5.52566,19.7345,33.04,6.2,33.6166863328,135.06,51.86512,11.64566,53.1564866169,18.94512,5.52566,19.7345,32.92,6.12,33.4840379883,134.89
2021-07-01 03:00:00,53.32864,11.64252,54.5847242019,20.16864,5.88252,21.009,33.16,5.76,33.6565476542,135.06,53.24864,11.60252,54.4980378748,20.16864,5.88252,21.009,33.08,5.72,33.5708921538,134.89
2021-07-01 03:30:00,55.71984,12.26662,57.0541018319,22.71984,6.62662,23.6665,33.0,5.64,33.4784945898,135.06,55.63984,12.22662,56.9673769086,22.71984,6.62662,23.6665,32.92,5.6,33.392909427,134.89
2021-07-01 04:00:00,57.4616,12.8063,58.8713580126,24.9816,7.2863,26.0225,32.48,5.52,32.9457250641,135.06,57.4216,12.7263,58.814954376,24.9816,7.2863,26.0225,32.44,5.44,32.8929658134,134.89
2021-07-01 04:30:00,60.10736,13.80298,61.6718491943,27.98736,8.16298,29.1535,32.12,5.64,32.6114090465,134.85,60.02736,13.72298,61.5760028635,27.98736,8.16298,29.1535,32.04,5.5600000000000005,32.5188437679,134.69
2021-07-01 05:00:00,59.31904,14.19472,60.9937585528,27.95904,8.15472,29.124,31.36,6.04,31.9363617214,134.85,59.19904,14.07472,60.8491912847,27.95904,8.15472,29.124,31.24,5.92,31.795974588,134.69
2021-07-01 05:30:00,60.91808,14.68444,62.6629495715,29.63808,8.64444,30.873,31.28,6.04,31.8578090898,134.99,60.83808,14.60444,62.5664578333,29.63808,8.64444,30.873,31.2,5.96,31.7641558994,134.83
2021-07-01 06:00:00,61.82032,14.21926,63.4345278208,29.14032,8.49926,30.3545,32.68,5.72,33.1768111789,134.93,61.66032,14.13926,63.2606808045,29.14032,8.49926,30.3545,32.52,5.64,33.0054540947,134.77
2021-07-01 06:30:00,63.01776,13.31018,64.4080660092,28.21776,8.23018,29.3935,34.8,5.08,35.1688271058,134.89,63.01776,13.19018,64.383374592,28.21776,8.23018,29.3935,34.8,4.96,35.151694127,134.73
2021-07-01 07:00:00,66.60272,11.66246,67.6160874693,28.60272,8.34246,29.7945,38.0,3.32,38.144755865,134.33,66.48272,11.62246,67.4909892878,28.60272,8.34246,29.7945,37.88,3.2800000000000002,38.021741149,134.17
2021-07-01 07:30:00,70.72464,10.59802,71.5142834058,29.20464,8.51802,30.4215,41.52,2.08,41.5720675454,133.85,70.64464,10.55802,71.4292443405,29.20464,8.51802,30.4215,41.44,2.04,41.4901819712,133.69
2021-07-01 08:00:00,71.22224,8.86982,71.7724263032,27.94224,8.14982,29.1065,43.28,0.72,43.2859884951,133.59,71.02224,8.78982,71.564093722,27.94224,8.14982,29.1065,43.08,0.64,43.0847536839,133.44
2021-07-01 08:30:00,71.95312,8.82966,72.4928573961,29.31312,8.54966,30.5345,42.64,0.28,42.6409193147,133.52,71.79312,8.86966,72.3389448904,29.31312,8.54966,30.5345,42.48,0.32,42.481205256,133.37
2021-07-01 09:00:00,72.2048,10.9464,73.0298351087,35.8848,10.4664,37.38,36.32,0.48,36.3231716677,133.1,72.0048,11.0264,72.8441673712,35.8848,10.4664,37.38,36.12,0.56,36.1243408244,132.95
2021-07-01 09:30:00,73.51392,13.53656,74.7498153202,44.35392,12.93656,46.202,29.16,0.6000000000000001,29.1661721863,133.12,73.35392,13.61656,74.6070257121,44.35392,12.93656,46.202,29.0,0.68,29.0079713182,132.97
2021-07-01 10:00:00,74.7576,14.3043,76.1138079211,45.4776,13.2643,47.3725,29.28,1.04,29.2984641236,133.12,74.6376,14.3443,76.0034885795,45.4776,13.2643,47.3725,29.16,1.08,29.179993146,132.97
2021-07-01 10:30:00,75.42832,16.12326,77.1322952534,51.02832,14.88326,53.1545,24.4,1.24,24.4314878794,132.99,75.30832,16.20326,77.0317382372,51.02832,14.88326,53.1545,24.28,1.32,24.3158549099,132.83
2021-07-01 11:00:00,79.58624,17.52932,81.493844289,53.10624,15.48932,55.319,26.48,2.04,26.558463811,132.99,79.50624,17.52932,81.415718744,53.10624,15.48932,55.319,26.4,2.04,26.4787008745,132.83
2021-07-01 11:30:00,79.73664,16.97652,81.523824676,50.93664,14.85652,53.059,28.8,2.12,28.8779223629,132.83,79.49664,17.01652,81.2974644389,50.93664,14.85652,53.059,28.56,2.16,28.6415642031,132.67
2021-07-01 12:00:00,80.82384,18.51362,82.9171106458,56.34384,16.43362,58.6915,24.48,2.08,24.5682070978,132.79,80.66384,18.51362,82.7611576106,56.34384,16.43362,58.6915,24.32,2.08,24.4087853037,132.63
2021-07-01 12:30:00,78.5568,18.6774,80.7466166288,56.3568,16.4374,58.705,22.2,2.24,22.312722828,132.82,78.4768,18.7574,80.6873484073,56.3568,16.4374,58.705,22.12,2.32,22.2413308954,132.69
2021-07-01 13:00:00,76.94736,18.63298,79.1712331257,57.02736,16.63298,59.4035,19.92,2.0,20.0201498496,132.82,76.86736,18.67298,79.102915341,57.02736,16.63298,59.4035,19.84,2.04,19.9446032801,132.69
2021-07-01 13:30:00,74.52496,18.78478,76.8559537229,56.72496,16.54478,59.0885,17.8,2.24,17.9403901853,132.94,74.40496,18.78478,76.7395988539,56.72496,16.54478,59.0885,17.68,2.24,17.821335528,132.78
2021-07-01 14:00:00,75.04576,19.24668,77.474517004,57.48576,16.76668,59.881,17.56,2.48,17.7342606274,133.04,75.00576,19.28668,77.4457233074,57.48576,16.76668,59.881,17.52,2.52,17.7003050821,132.88
2021-07-01 14:30:00,70.81712,18.04166,73.0791761082,53.21712,15.52166,55.4345,17.6,2.52,17.7794938061,133.17,70.73712,18.12166,73.0214674397,53.21712,15.52166,55.4345,17.52,2.6,17.7118717249,133.01
2021-07-01 15:00:00,65.49008,15.54294,67.3092383128,45.61008,13.30294,47.5105,19.88,2.24,20.0057991592,133.1,65.41008,15.54294,67.2314030008,45.61008,13.30294,47.5105,19.8,2.24,19.9263042233,132.94
2021-07-01 15:30:00,62.8592,14.1256,64.4267925633,43.2192,12.6056,45.02,19.64,1.52,19.6987309236,133.29,62.7392,14.2056,64.3273370193,43.2192,12.6056,45.02,19.52,1.6,19.5854639976,133.13
2021-07-01 16:00:00,63.04224,12.42732,64.255445735,39.04224,11.38732,40.669,24.0,1.04,24.0225227651,133.29,62.88224,12.42732,64.0984741612,39.04224,11.38732,40.669,23.84,1.04,23.8626737815,133.13
2021-07-01 16:30:00,62.37424,10.20582,63.2036753476,31.97424,9.32582,33.3065,30.4,0.88,30.412734175,133.29,62.25424,10.24582,63.0917365861,31.97424,9.32582,33.3065,30.28,0.92,30.2939729979,133.13
2021-07-01 17:00:00,64.62848,9.24664,65.2866048926,30.46848,8.88664,31.738,34.16,0.36,34.1618969028,133.29,64.42848,9.24664,65.0886271663,30.46848,8.88664,31.738,33.96,0.36,33.9619080736,133.13
2021-07-01 17:30:00,63.94544,8.20742,64.4700010846,27.86544,8.12742,29.0265,36.08,0.08,36.0800886917,133.57,63.78544,8.20742,64.3113061526,27.86544,8.12742,29.0265,35.92,0.08,35.9200890867,133.4
2021-07-01 18:00:00,63.87168,7.5342400000000005,64.3145106364,24.87168,7.25424,25.908,39.0,0.28,39.0010051153,133.57,63.47168,7.45424,63.9079013581,24.87168,7.25424,25.908,38.6,0.2,38.6005181312,133.4
2021-07-01 18:30:00,61.9128,8.1179,62.4427345994,23.0328,6.7179,23.9925,38.88,1.4,38.9051975962,133.9,61.7928,8.1179,62.3237549595,23.0328,6.7179,23.9925,38.76,1.4,38.7852755566,133.72
2021-07-01 19:00:00,62.58208,7.01144,62.973621684,20.06208,5.85144,20.898,42.52,1.16,42.535820199,134.04,62.26208,6.89144,62.6423064007,20.06208,5.85144,20.898,42.2,1.04,42.2128132206,133.86
2021-07-01 19:30:00,66.08528,7.58654,66.5193191626,21.48528,6.26654,22.3805,44.6,1.32,44.6195293565,133.89,65.88528,7.50654,66.3115243638,21.48528,6.26654,22.3805,44.4,1.24,44.4173119403,133.7
2021-07-01 20:00:00,71.60976,9.06118,72.180764129,26.12976,7.62118,27.2185,45.48,1.44,45.5027911232,133.84,71.32976,9.02118,71.8979579004,26.12976,7.62118,27.2185,45.2,1.4,45.2216762184,133.66
2021-07-01 20:30:00,74.04336,9.64598,74.6690303288,27.72336,8.08598,28.8785,46.32,1.56,46.3462619852,133.95,73.80336,9.60598,74.4258745266,27.72336,8.08598,28.8785,46.08,1.52,46.1050626287,133.77
2021-07-01 21:00:00,69.74064,8.19602,70.2205925028,22.34064,6.51602,23.2715,47.4,1.6800000000000002,47.4297628078,133.95,69.46064,8.11602,69.9331844681,22.34064,6.51602,23.2715,47.12,1.6,47.1471568602,133.77
2021-07-01 21:30:00,64.16368,6.80274,64.5232911641,16.60368,4.84274,17.2955,47.56,1.96,47.6003697465,134.07,63.88368,6.80274,64.24485848570001,16.60368,4.84274,17.2955,47.28,1.96,47.3206086182,133.89
2021-07-01 22:00:00,57.22304,5.38672,57.4760216021,10.10304,2.94672,10.524000000000001,47.12,2.44,47.1831325793,134.19,57.06304,5.34672,57.3129823757,10.10304,2.94672,10.524000000000001,46.96,2.4,47.0212887956,134.01
2021-07-01 22:30:00,59.03472,7.02846,59.4516392999,13.67472,3.98846,14.2445,45.36,3.04,45.4617553555,133.78,58.87472,6.94846,59.283334517,13.67472,3.98846,14.2445,45.2,2.96,45.2968166652,133.61
2021-07-01 23:00:00,49.16832,5.44576,49.4689801148,6.32832,1.84576,6.592,42.84,3.6,42.9909944058,133.78,48.84832,5.36576,49.1421382034,6.32832,1.84576,6.592,42.52,3.52,42.665452066,133.61
2021-07-01 23:30:00,45.74304,5.78172,46.106984228,5.42304,1.58172,5.649,40.32,4.2,40.5381598004,134.18,45.70304,5.78172,46.06730024,5.42304,1.58172,5.649,40.28,4.2,40.4983752761,134.01
2021-07-02 00:00:00,42.26976,6.88368,42.8265999211,4.94976,1.44368,5.156,37.32,5.44,37.7144004327,134.45,42.10976,6.76368,42.6494930146,4.94976,1.44368,5.156,37.16,5.32,37.5388865045,134.27
2021-07-02 00:30:00,38.91984,6.13662,39.4006605357,2.79984,0.81662,2.9165,36.12,5.32,36.5096809079,135.03,38.83984,6.09662,39.3154161449,2.79984,0.81662,2.9165,36.04,5.28,36.4247168829,134.84
