Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-02 01:00:00,37.48784,6.17062,37.9922978912,2.36784,0.69062,2.4665,35.12,5.48,35.5449687016,135.03,37.44784,6.13062,37.9463466259,2.36784,0.69062,2.4665,35.08,5.44,35.4992957677,134.84
2021-07-02 01:30:00,36.87136,6.5774799999999995,37.4534435186,2.39136,0.6974800000000001,2.491,34.48,5.88,34.9777758012,135.39,36.79136,6.49748,37.3606934759,2.39136,0.6974800000000001,2.491,34.4,5.8,34.885527085,135.2
2021-07-02 02:00:00,37.07552,6.75536,37.6859267101,2.3155200000000002,0.6753600000000001,2.412,34.76,6.08,35.2877315791,135.39,36.95552,6.67536,37.5535735929,2.3155200000000002,0.6753600000000001,2.412,34.64,6.0,35.1557904192,135.2
2021-07-02 02:30:00,36.30208,7.38644,37.0459243129,2.4220800000000002,0.7064400000000001,2.523,33.88,6.68,34.5322573835,135.33,36.02208,7.26644,36.7476720052,2.4220800000000002,0.7064400000000001,2.523,33.6,6.5600000000000005,34.2343920641,135.14
2021-07-02 03:00:00,38.5184,7.7812,39.2964910902,4.5984,1.3412,4.79,33.92,6.44,34.5259322829,135.33,38.3984,7.6612,39.1552181452,4.5984,1.3412,4.79,33.8,6.32,34.3857877618,135.14
2021-07-02 03:30:00,38.6216,7.4663,39.3366701978,4.3416,1.2663,4.5225,34.28,6.2,34.8361651162,135.3,38.4616,7.3863,39.1644239361,4.3416,1.2663,4.5225,34.12,6.12,34.6645178821,135.11
2021-07-02 04:00:00,37.97472,7.22096,38.6551629462,3.7747200000000003,1.10096,3.932,34.2,6.12,34.7432640954,135.3,37.77472,7.06096,38.428981605,3.7747200000000003,1.10096,3.932,34.0,5.96,34.518424066,135.11
2021-07-02 04:30:00,36.2984,6.8137,36.932375367,2.3784,0.6937,2.4775,33.92,6.12,34.4676776125,135.34,36.1784,6.7337,36.799719323,2.3784,0.6937,2.4775,33.8,6.04,34.3354277678,135.15
2021-07-02 05:00:00,35.912,7.081,36.6034466273,2.472,0.721,2.575,33.44,6.36,34.039435953,135.34,35.672,6.921,36.3371961632,2.472,0.721,2.575,33.2,6.2,33.773954462,135.15
2021-07-02 05:30:00,36.84016,6.83838,37.4694652998,2.60016,0.75838,2.7085,34.24,6.08,34.7756236465,135.45,36.68016,6.75838,37.2975848796,2.60016,0.75838,2.7085,34.08,6.0,34.6041384808,135.26
2021-07-02 06:00:00,38.10928,7.13354,38.7711827915,3.74928,1.09354,3.9055,34.36,6.04,34.8868341929,135.48,37.90928,6.97354,38.5453469338,3.74928,1.09354,3.9055,34.16,5.88,34.6623715288,135.29
2021-07-02 06:30:00,41.07936,6.57148,41.6016606327,4.83936,1.41148,5.041,36.24,5.16,36.6055077823,135.36,40.91936,6.49148,41.4310672732,4.83936,1.41148,5.041,36.08,5.08,36.4358724336,135.17
2021-07-02 07:00:00,44.22864,5.29002,44.5438762104,5.10864,1.4900200000000001,5.3215,39.12,3.8,39.3041270098,134.94,43.98864,5.25002,44.3008257152,5.10864,1.4900200000000001,5.3215,38.88,3.76,39.0613875842,134.76
2021-07-02 07:30:00,47.78896,3.98178,47.9545542139,6.10896,1.78178,6.3635,41.68,2.2,41.738021036,134.89,47.54896,3.90178,47.7087778532,6.10896,1.78178,6.3635,41.44,2.12,41.4941923647,134.7
2021-07-02 08:00:00,50.30032,3.18426,50.4010089567,7.90032,2.30426,8.2295,42.4,0.88,42.4091310923,134.69,50.18032,3.10426,50.2762463341,7.90032,2.30426,8.2295,42.28,0.8,42.287567913,134.5
2021-07-02 08:30:00,52.50656,3.58608,52.628878126000004,8.86656,2.58608,9.236,43.64,1.0,43.6514558749,134.37,52.30656,3.62608,52.4320958498,8.86656,2.58608,9.236,43.44,1.04,43.452447572,134.19
2021-07-02 09:00:00,52.76352,4.31436,52.9396141372,10.40352,3.03436,10.837,42.36,1.28,42.3793345866,133.99,52.60352,4.35436,52.7834326981,10.40352,3.03436,10.837,42.2,1.32,42.2206395025,133.8
2021-07-02 09:30:00,51.07808,4.50444,51.2763126229,11.87808,3.46444,12.373,39.2,1.04,39.2137934916,134.07,50.79808,4.54444,51.0009496637,11.87808,3.46444,12.373,38.92,1.08,38.9349817003,133.88
2021-07-02 10:00:00,49.08384,5.69112,49.4126724232,15.12384,4.41112,15.754,33.96,1.28,33.9841139358,134.07,48.80384,5.61112,49.1253444405,15.12384,4.41112,15.754,33.68,1.2,33.701370892,133.88
2021-07-02 10:30:00,46.97264,5.61702,47.307291428,15.69264,4.57702,16.3465,31.28,1.04,31.2972842272,134.07,46.85264,5.65702,47.1929205522,15.69264,4.57702,16.3465,31.16,1.08,31.1787106853,133.88
2021-07-02 11:00:00,47.02048,5.84264,47.382085028,15.78048,4.60264,16.438,31.24,1.24,31.2645997895,134.07,46.90048,5.88264,47.2679646018,15.78048,4.60264,16.438,31.12,1.28,31.1463127834,133.88
2021-07-02 11:30:00,47.90112,7.33116,48.4588815822,20.06112,5.85116,20.897,27.84,1.48,27.8793113258,133.99,47.70112,7.33116,48.2611930665,20.06112,5.85116,20.897,27.64,1.48,27.6795953728,133.81
2021-07-02 12:00:00,45.97376,7.91568,46.6502368526,20.69376,6.03568,21.556,25.28,1.88,25.3498086778,133.99,45.81376,7.95568,46.4993919272,20.69376,6.03568,21.556,25.12,1.92,25.1932689423,133.81
2021-07-02 12:30:00,48.792,9.041,49.6225648773,24.552,7.161,25.575,24.24,1.88,24.3127949854,134.06,48.592,9.001,49.4186246773,24.552,7.161,25.575,24.04,1.8399999999999999,24.110313146,133.88
2021-07-02 13:00:00,47.95312,8.70466,48.7367707532,24.63312,7.18466,25.6595,23.32,1.52,23.369484376,134.06,47.79312,8.74466,48.5865351497,24.63312,7.18466,25.6595,23.16,1.56,23.2124794023,133.88
2021-07-02 13:30:00,44.73024,9.80632,45.7925570633,27.45024,8.00632,28.594,17.28,1.8,17.3734970573,134.27,44.65024,9.84632,45.7230133478,27.45024,8.00632,28.594,17.2,1.8399999999999999,17.2981386282,134.08
2021-07-02 14:00:00,43.872,10.326,45.0708182752,27.312,7.966,28.45,16.56,2.36,16.7273189723,134.27,43.752,10.366,44.9632234165,27.312,7.966,28.45,16.44,2.4,16.6142589362,134.08
2021-07-02 14:30:00,44.85936,9.40398,45.8344523197,25.65936,7.48398,26.7285,19.2,1.92,19.2957611926,134.27,44.69936,9.40398,45.6778679915,25.65936,7.48398,26.7285,19.04,1.92,19.1365618647,134.08
2021-07-02 15:00:00,43.84768,8.30724,44.6276739008,21.48768,6.26724,22.383,22.36,2.04,22.4528661867,134.4,43.72768,8.34724,44.5172597292,21.48768,6.26724,22.383,22.24,2.08,22.3370544164,134.21
2021-07-02 15:30:00,44.38928,8.76354,45.2460806286,26.06928,7.60354,27.1555,18.32,1.16,18.3566881545,134.4,44.22928,8.76354,45.089121112,26.06928,7.60354,27.1555,18.16,1.16,18.1970107435,134.21
2021-07-02 16:00:00,47.02192,8.59306,47.8006447723,26.58192,7.75306,27.6895,20.44,0.84,20.4572529925,134.61,46.90192,8.59306,47.6826045833,26.58192,7.75306,27.6895,20.32,0.84,20.3373547936,134.41
2021-07-02 16:30:00,49.27888,10.06634,50.2965129512,32.31888,9.42634,33.6655,16.96,0.64,16.9720711759,134.73,49.19888,10.14634,50.2342314428,32.31888,9.42634,33.6655,16.88,0.72,16.8953484723,134.53
2021-07-02 17:00:00,53.99792,10.30606,54.9726317093,33.27792,9.70606,34.6645,20.72,0.6000000000000001,20.7286854383,134.76,53.91792,10.30606,54.8940522265,33.27792,9.70606,34.6645,20.64,0.6000000000000001,20.6487190886,134.56
2021-07-02 17:30:00,59.6784,9.8862,60.4917215576,32.7984,9.5662,34.165,26.88,0.32,26.8819046944,134.61,59.5584,9.8862,60.3733381635,32.7984,9.5662,34.165,26.76,0.32,26.761913235,134.41
2021-07-02 18:00:00,62.9656,9.5483,63.6854521555,29.4456,8.5883,30.6725,33.52,0.96,33.5337441989,134.61,62.8056,9.4683,63.5152902556,29.4456,8.5883,30.6725,33.36,0.88,33.3716046962,134.41
2021-07-02 18:30:00,65.69648,9.54314,66.3859850078,29.01648,8.46314,30.2255,36.68,1.08,36.6958962283,134.68,65.53648,9.50314,66.2218987998,29.01648,8.46314,30.2255,36.52,1.04,36.5348053231,134.48
2021-07-02 19:00:00,63.33856,8.932080000000001,63.9652658558,25.13856,7.33208,26.186,38.2,1.6,38.2334931703,134.7,63.13856,8.932080000000001,63.7672314908,25.13856,7.33208,26.186,38.0,1.6,38.0336692945,134.5
2021-07-02 19:30:00,63.39744,8.38592,63.9496603025,22.71744,6.62592,23.664,40.68,1.76,40.7180549634,134.82,63.19744,8.30592,63.740918801,22.71744,6.62592,23.664,40.48,1.6800000000000002,40.5148466614,134.62
2021-07-02 20:00:00,71.51984,10.81662,72.3331651585,29.67984,8.65662,30.9165,41.84,2.16,41.8957181583,134.91,71.39984,10.77662,72.2085361342,29.67984,8.65662,30.9165,41.72,2.12,41.7738291278,134.7
2021-07-02 20:30:00,68.17616,9.60638,68.8496283872,25.25616,7.36638,26.3085,42.92,2.24,42.9784131862,134.22,68.01616,9.52638,68.6800548708,25.25616,7.36638,26.3085,42.76,2.16,42.8145209012,134.03
2021-07-02 21:00:00,69.78688,10.46284,70.5668451966,26.54688,7.74284,27.653,43.24,2.7199999999999998,43.3254659525,134.22,69.58688,10.46284,70.3690620159,26.54688,7.74284,27.653,43.04,2.7199999999999998,43.1258623102,134.03
2021-07-02 21:30:00,69.04272,10.39246,69.8204870353,25.48272,7.43246,26.5445,43.56,2.96,43.660453502,133.97,68.88272,10.31246,69.6503836734,25.48272,7.43246,26.5445,43.4,2.88,43.4954526359,133.81
2021-07-02 22:00:00,62.72752,8.98886,63.3682994047,19.84752,5.78886,20.6745,42.88,3.2,42.9992372025,133.97,62.52752,8.90886,63.1589941643,19.84752,5.78886,20.6745,42.68,3.12,42.793887414,133.81
2021-07-02 22:30:00,60.99488,9.17684,61.6813568155,19.39488,5.65684,20.203,41.6,3.52,41.7486574634,134.04,60.87488,9.13684,61.5567450423,19.39488,5.65684,20.203,41.48,3.48,41.6257228165,133.86
2021-07-02 23:00:00,55.49424,8.65082,56.1644670575,15.53424,4.53082,16.1815,39.96,4.12,40.1718309267,133.67,55.33424,8.61082,56.0002172982,15.53424,4.53082,16.1815,39.8,4.08,40.00857908,133.49
2021-07-02 23:30:00,51.5744,8.8792,52.3331532396,14.5344,4.2392,15.14,37.04,4.64,37.3294950408,134.04,51.4544,8.8392,52.2081098681,14.5344,4.2392,15.14,36.92,4.6,37.2054619646,133.86
2021-07-03 00:00:00,50.27488,10.07684,51.2748111981,15.07488,4.39684,15.703,35.2,5.68,35.6553277926,134.04,50.11488,9.95684,51.0944210281,15.07488,4.39684,15.703,35.04,5.5600000000000005,35.478376513,133.86
2021-07-03 00:30:00,46.06592,9.26756,46.9888992614,12.02592,3.50756,12.527,34.04,5.76,34.5238931756,134.14,46.02592,9.18756,46.9339596731,12.02592,3.50756,12.527,34.0,5.68,34.4711821671,133.95
2021-07-03 01:00:00,44.21344,8.87392,45.0951741631,10.81344,3.15392,11.264,33.4,5.72,33.8862568012,134.14,44.13344,8.79392,45.0010394902,10.81344,3.15392,11.264,33.32,5.64,33.7939639581,133.95
2021-07-03 01:30:00,44.9936,9.4298,45.9711340843,12.0336,3.5098000000000003,12.535,32.96,5.92,33.4874304777,134.3,44.8736,9.3898,45.8454831036,12.0336,3.5098000000000003,12.535,32.84,5.88,33.3622541205,134.12
2021-07-03 02:00:00,45.27472,9.44846,46.250120729,12.23472,3.56846,12.7445,33.04,5.88,33.5591418245,134.54,45.15472,9.32846,46.1082303309,12.23472,3.56846,12.7445,32.92,5.76,33.4201137042,134.35
2021-07-03 02:30:00,43.36816,9.49738,44.3959179278,11.16816,3.25738,11.6335,32.2,6.24,32.7990487667,134.58,43.24816,9.41738,44.2616130462,11.16816,3.25738,11.6335,32.08,6.16,32.6660680217,134.4
2021-07-03 03:00:00,40.09344,8.57892,41.0009975415,8.29344,2.41892,8.639,31.8,6.16,32.3911345896,134.58,39.93344,8.49892,40.8278247204,8.29344,2.41892,8.639,31.64,6.08,32.2188764547,134.4
2021-07-03 03:30:00,43.66864,9.55502,44.7017731936,12.18864,3.55502,12.6965,31.48,6.0,32.0466909368,134.68,43.58864,9.51502,44.615077526,12.18864,3.55502,12.6965,31.4,5.96,31.9606257761,134.5
2021-07-03 04:00:00,45.31824,10.05282,46.4198456121,13.75824,4.01282,14.3315,31.56,6.04,32.1327745456,134.8,45.19824,9.93282,46.2767956135,13.75824,4.01282,14.3315,31.44,5.92,31.9924991209,134.62
2021-07-03 04:30:00,44.41056,9.92808,45.5067534768,13.33056,3.88808,13.886,31.08,6.04,31.661459221,134.87,44.29056,9.84808,45.3722204085,13.33056,3.88808,13.886,30.96,5.96,31.5284506438,134.68
2021-07-03 05:00:00,48.33584,11.99962,49.803055214,18.37584,5.35962,19.1415,29.96,6.64,30.6869874703,134.93,48.21584,11.91962,49.6673390454,18.37584,5.35962,19.1415,29.84,6.5600000000000005,30.5525645405,134.74
2021-07-03 05:30:00,55.58576,14.06418,57.3374037941,25.86576,7.54418,26.9435,29.72,6.52,30.4267776802,135.06,55.42576,13.94418,57.1529091775,25.86576,7.54418,26.9435,29.56,6.4,30.2448937839,134.87
2021-07-03 06:00:00,58.92144,14.46042,60.6699253193,28.32144,8.26042,29.5015,30.6,6.2,31.2217872647,135.01,58.76144,14.38042,60.4954817342,28.32144,8.26042,29.5015,30.44,6.12,31.0491223708,134.82
2021-07-03 06:30:00,53.64144,12.14542,54.999230106,21.48144,6.26542,22.3765,32.16,5.88,32.693118542,134.79,53.56144,12.06542,54.9035719662,21.48144,6.26542,22.3765,32.08,5.8,32.6000981594,134.6
2021-07-03 07:00:00,49.84224,9.80232,50.7969916983,16.60224,4.84232,17.294,33.24,4.96,33.6080228517,134.79,49.68224,9.72232,50.6245837277,16.60224,4.84232,17.294,33.08,4.88,33.4380142951,134.6
2021-07-03 07:30:00,47.39824,8.06782,48.0799633387,12.43824,3.62782,12.9565,34.96,4.44,35.2408172436,134.66,47.35824,7.98782,48.0271606932,12.43824,3.62782,12.9565,34.92,4.36,35.1911352474,134.46
2021-07-03 08:00:00,52.03952,8.85986,52.7883392526,16.79952,4.89986,17.4995,35.24,3.96,35.4617991647,134.69,51.87952,8.81986,52.6238969086,16.79952,4.89986,17.4995,35.08,3.92,35.2983399043,134.5
2021-07-03 08:30:00,51.05808,7.36194,51.5860998124,14.81808,4.32194,15.4355,36.24,3.04,36.3672819991,134.17,50.93808,7.32194,51.4616245318,14.81808,4.32194,15.4355,36.12,3.0,36.2443705974,133.99
2021-07-03 09:00:00,52.25328,7.35054,52.7677525488,16.01328,4.67054,16.6805,36.24,2.68,36.338959809,134.17,52.09328,7.2705400000000004,52.5981993328,16.01328,4.67054,16.6805,36.08,2.6,36.1735594046,133.99
2021-07-03 09:30:00,49.90208,7.71644,50.4951585263,16.58208,4.83644,17.273,33.32,2.88,33.4442341817,134.23,49.82208,7.67644,50.409992924,16.58208,4.83644,17.273,33.24,2.84,33.3611030993,134.05
2021-07-03 10:00:00,49.12384,5.30612,49.4095796967,11.88384,3.46612,12.379,37.24,1.8399999999999999,37.2854287893,134.64,48.96384,5.26612,49.2462145489,11.88384,3.46612,12.379,37.08,1.8,37.1236636123,134.45
2021-07-03 10:30:00,51.6832,4.7276,51.8989726681,10.7232,3.1276,11.17,40.96,1.6,40.9912380882,134.24,51.5232,4.6876,51.7360003479,10.7232,3.1276,11.17,40.8,1.56,40.8298126373,134.05
2021-07-03 11:00:00,55.23488,4.73684,55.4376191931,12.67488,3.69684,13.203,42.56,1.04,42.5727048706,134.15,55.03488,4.69684,55.2349375178,12.67488,3.69684,13.203,42.36,1.0,42.3718019442,133.96
2021-07-03 11:30:00,53.61728,4.71004,53.8237604725,11.89728,3.47004,12.393,41.72,1.24,41.7384235447,134.1,53.49728,4.67004,53.700728496,11.89728,3.47004,12.393,41.6,1.2,41.6173040934,133.91
2021-07-03 12:00:00,57.44048,7.51014,57.9293616869,19.44048,5.67014,20.2505,38.0,1.8399999999999999,38.0445212876,134.1,57.32048,7.47014,57.8051937031,19.44048,5.67014,20.2505,37.88,1.8,37.9227425169,133.91
2021-07-03 12:30:00,58.06272,8.30496,58.6536598551,21.34272,6.22496,22.232,36.72,2.08,36.7788634952,134.23,57.94272,8.26496,58.5292095009,21.34272,6.22496,22.232,36.6,2.04,36.6568083717,134.04
2021-07-03 13:00:00,56.10672,8.68946,56.7756175154,21.42672,6.24946,22.3195,34.68,2.44,34.7657302526,134.26,56.02672,8.64946,56.6904446291,21.42672,6.24946,22.3195,34.6,2.4,34.683137113,134.07
2021-07-03 13:30:00,53.79376,8.38818,54.4438259002,20.39376,5.94818,21.2435,33.4,2.44,33.4890071516,134.44,53.67376,8.30818,54.3129668445,20.39376,5.94818,21.2435,33.28,2.36,33.3635729502,134.25
2021-07-03 14:00:00,50.92992,7.5895600000000005,51.4923117776,17.92992,5.22956,18.677,33.0,2.36,33.0842802551,134.57,50.84992,7.5895600000000005,51.4131868785,17.92992,5.22956,18.677,32.92,2.36,33.0044845438,134.37
2021-07-03 14:30:00,43.78304,8.23672,44.5510734775,19.46304,5.67672,20.274,24.32,2.56,24.4543656634,134.8,43.66304,8.19672,44.4257501996,19.46304,5.67672,20.274,24.2,2.52,24.3308528416,134.61
2021-07-03 15:00:00,43.24448,7.86464,43.953812267,17.36448,5.06464,18.088,25.88,2.8,26.0310276401,134.8,43.16448,7.7846400000000004,43.8608362164,17.36448,5.06464,18.088,25.8,2.7199999999999998,25.9429836372,134.61
2021-07-03 15:30:00,42.72448,9.25964,43.7163827895,22.28448,6.49964,23.213,20.44,2.76,20.6254987818,134.98,42.68448,9.21964,43.6688286378,22.28448,6.49964,23.213,20.4,2.7199999999999998,20.580534492600002,134.79
2021-07-03 16:00:00,36.87056,8.98558,37.9496883077,21.07056,6.14558,21.9485,15.8,2.84,16.0532115167,134.98,36.83056,8.90558,37.891945121,21.07056,6.14558,21.9485,15.76,2.76,15.9998499993,134.79
2021-07-03 16:30:00,36.36912,8.91266,37.445272036,21.36912,6.23266,22.2595,15.0,2.68,15.2375326087,135.06,36.32912,8.87266,37.3969123786,21.36912,6.23266,22.2595,14.96,2.64,15.1911553214,134.86
2021-07-03 17:00:00,42.27488,8.15684,43.0546108773,17.95488,5.23684,18.703,24.32,2.92,24.4946688077,134.98,42.15488,8.11684,42.9292091635,17.95488,5.23684,18.703,24.2,2.88,24.3707693764,134.79
2021-07-03 17:30:00,46.50144,7.47792,47.0988663303,14.94144,4.35792,15.564,31.56,3.12,31.7138455568,134.88,46.38144,7.43792,46.9740420914,14.94144,4.35792,15.564,31.44,3.08,31.5905049026,134.68
2021-07-03 18:00:00,48.7416,7.0313,49.2461445217,13.8216,4.0313,14.3975,34.92,3.0,35.0486290745,134.7,48.6616,6.9913,49.1612610726,13.8216,4.0313,14.3975,34.84,2.96,34.9655144392,134.51
2021-07-03 18:30:00,49.05152,5.62336,49.372804174,9.13152,2.66336,9.512,39.92,2.96,40.0295890561,134.7,48.89152,5.58336,49.2092942116,9.13152,2.66336,9.512,39.76,2.92,39.8670791506,134.51
2021-07-03 19:00:00,50.28144,5.78042,50.6126117075,9.12144,2.6604200000000002,9.5015,41.16,3.12,41.2780813508,134.7,50.16144,5.74042,50.4888352475,9.12144,2.6604200000000002,9.5015,41.04,3.08,41.1554127667,134.51
2021-07-03 19:30:00,49.76912,5.85766,50.1126479669,9.24912,2.69766,9.6345,40.52,3.16,40.643031383,134.61,49.64912,5.81766,49.9888015925,9.24912,2.69766,9.6345,40.4,3.12,40.520296149,134.41
2021-07-03 20:00:00,50.36528,6.34154,50.7629447437,10.08528,2.94154,10.5055,40.28,3.4,40.4232408399,134.61,50.24528,6.30154,50.6388938332,10.08528,2.94154,10.5055,40.16,3.36,40.3003126539,134.41
2021-07-03 20:30:00,53.04928,6.69604,53.4702072205,10.88928,3.17604,11.343,42.16,3.52,42.3066897783,134.15,52.92928,6.65604,53.3461484064,10.88928,3.17604,11.343,42.04,3.48,42.1837883552,133.97
2021-07-03 21:00:00,51.42496,6.74728,51.8657140932,9.14496,2.66728,9.526,42.28,4.08,42.4764028609,134.15,51.26496,6.66728,51.6966995697,9.14496,2.66728,9.526,42.12,4.0,42.3095072058,133.97
2021-07-03 21:30:00,56.48928,8.25604,57.0894119027,13.76928,4.01604,14.343,42.72,4.24,42.9298963428,134.25,56.36928,8.25604,56.9706760027,13.76928,4.01604,14.343,42.6,4.24,42.8104846971,134.07
2021-07-03 22:00:00,69.58336,13.24848,70.833369334,29.10336,8.48848,30.316,40.48,4.76,40.7589008684,134.46,69.46336,13.16848,70.7005463062,29.10336,8.48848,30.316,40.36,4.68,40.6304319445,134.27
2021-07-03 22:30:00,71.56704,13.99872,72.9232841828,31.12704,9.07872,32.424,40.44,4.92,40.7381884722,134.06,71.40704,13.95872,72.7585818004,31.12704,9.07872,32.424,40.28,4.88,40.5745338852,133.88
2021-07-03 23:00:00,61.27424,12.01332,62.4407907141,22.67424,6.61332,23.619,38.6,5.4,38.9758899834,133.84,61.15424,11.93332,62.3076656295,22.67424,6.61332,23.619,38.48,5.32,38.8460139525,133.66
2021-07-03 23:30:00,51.13728,10.36004,52.1761615549,15.49728,4.52004,16.143,35.64,5.84,36.1153042352,134.33,51.01728,10.32004,52.0506107956,15.49728,4.52004,16.143,35.52,5.8,35.9904209478,134.15
2021-07-04 00:00:00,50.91168,11.01424,52.0894676801,16.23168,4.73424,16.908,34.68,6.28,35.2440179321,134.33,50.79168,10.93424,51.9552919499,16.23168,4.73424,16.908,34.56,6.2,35.1117302336,134.15
2021-07-04 00:30:00,49.84992,11.26456,51.1067983345,16.12992,4.70456,16.802,33.72,6.5600000000000005,34.3521760592,134.46,49.68992,11.14456,50.9243494529,16.12992,4.70456,16.802,33.56,6.44,34.1723162809,134.28
2021-07-04 01:00:00,51.1096,12.1003,52.5224568375,18.3096,5.3403,19.0725,32.8,6.76,33.4893654762,134.46,50.9896,12.0203,52.3872782291,18.3096,5.3403,19.0725,32.68,6.68,33.3557311417,134.28
2021-07-04 01:30:00,56.53808,14.34194,58.3287727717,24.89808,7.26194,25.9355,31.64,7.08,32.4224613501,134.95,56.41808,14.26194,58.1928061142,24.89808,7.26194,25.9355,31.52,7.0,32.2879296332,134.76
2021-07-04 02:00:00,56.11888,14.38634,57.9335435741,24.63888,7.18634,25.6655,31.48,7.2,32.2928846652,134.95,55.95888,14.30634,57.7587016392,24.63888,7.18634,25.6655,31.32,7.12,32.1191033499,134.76
2021-07-04 02:30:00,50.91232,13.68776,52.720196335,20.87232,6.08776,21.742,30.04,7.6,30.9864744687,134.8,50.75232,13.60776,52.5449247559,20.87232,6.08776,21.742,29.88,7.52,30.8117639872,134.62
2021-07-04 03:00:00,47.8216,13.1413,49.5943463739,18.8616,5.5013000000000005,19.6475,28.96,7.64,29.9508130107,134.61,47.7016,13.0213,49.4469098756,18.8616,5.5013000000000005,19.6475,28.84,7.52,29.8042949925,134.42
2021-07-04 03:30:00,44.37776,11.925180000000001,45.9521000679,15.37776,4.48518,16.0185,29.0,7.44,29.939164985,134.84,44.25776,11.84518,45.8154734719,15.37776,4.48518,16.0185,28.88,7.36,29.8030870884,134.65
2021-07-04 04:00:00,44.03376,11.43818,45.4950984332,14.39376,4.19818,14.993500000000001,29.64,7.24,30.5114273675,134.84,43.91376,11.35818,45.3588642963,14.39376,4.19818,14.993500000000001,29.52,7.16,30.375911509,134.65
2021-07-04 04:30:00,44.86864,11.64502,46.3551652597,14.82864,4.32502,15.4465,30.04,7.32,30.9189909279,134.75,44.70864,11.52502,46.1702130886,14.82864,4.32502,15.4465,29.88,7.2,30.7352305994,134.56
2021-07-04 05:00:00,40.14208,10.901440000000001,41.5960091932,11.18208,3.26144,11.648,28.96,7.64,29.9508130107,134.72,39.98208,10.82144,41.4206504633,11.18208,3.26144,11.648,28.8,7.5600000000000005,29.7757216537,134.53
2021-07-04 05:30:00,41.92272,11.89746,43.5782515327,14.32272,4.17746,14.9195,27.6,7.72,28.6593510045,134.83,41.80272,11.81746,43.440991704300004,14.32272,4.17746,14.9195,27.48,7.64,28.5222719993,134.65
2021-07-04 06:00:00,47.7088,13.5034,49.5829749914,19.8288,5.7834,20.655,27.88,7.72,28.9290995366,134.83,47.5488,13.3834,49.3963943725,19.8288,5.7834,20.655,27.72,7.6,28.7429713147,134.65
2021-07-04 06:30:00,49.83536,13.74198,51.6953104319,22.15536,6.4619800000000005,23.0785,27.68,7.28,28.6213346998,134.89,49.71536,13.66198,51.5583816411,22.15536,6.4619800000000005,23.0785,27.56,7.2,28.4849714762,134.7
2021-07-04 07:00:00,44.20416,11.47788,45.670006466,16.72416,4.87788,17.421,27.48,6.6,28.2614649302,134.89,44.08416,11.39788,45.533776819,16.72416,4.87788,17.421,27.36,6.52,28.1261444212,134.7
2021-07-04 07:30:00,46.29616,12.02138,47.8314541683,20.09616,5.8613800000000005,20.9335,26.2,6.16,26.9144124959,134.67,46.21616,11.90138,47.7239592977,20.09616,5.8613800000000005,20.9335,26.12,6.04,26.8092521343,134.48
2021-07-04 08:00:00,50.17936,12.09898,51.6173758249,22.41936,6.5389800000000005,23.3535,27.76,5.5600000000000005,28.3113263554,134.67,50.09936,12.01898,51.520886567,22.41936,6.5389800000000005,23.3535,27.68,5.48,28.2172429553,134.48
2021-07-04 08:30:00,50.97488,11.37934,52.2295679654,22.69488,6.61934,23.6405,28.28,4.76,28.6777962891,134.6,50.85488,11.33934,52.1037374039,22.69488,6.61934,23.6405,28.16,4.72,28.5528282312,134.42
2021-07-04 09:00:00,49.88944,11.14942,51.1201114029,24.64944,7.18942,25.6765,25.24,3.96,25.5487612224,134.6,49.76944,11.06942,50.9855785203,24.64944,7.18942,25.6765,25.12,3.88,25.4178834681,134.42
2021-07-04 09:30:00,50.1176,10.0243,51.1102770512,23.3976,6.8243,24.3725,26.72,3.2,26.9109345806,134.62,49.9976,9.9843,50.9847649034,23.3976,6.8243,24.3725,26.6,3.16,26.7870416433,134.43
2021-07-04 10:00:00,52.2984,10.1687,53.2778105993,25.5384,7.4487,26.6025,26.76,2.7199999999999998,26.8978809574,134.62,52.2184,10.0887,53.1840499234,25.5384,7.4487,26.6025,26.68,2.64,26.8102965295,134.43
2021-07-04 10:30:00,50.899680000000004,10.09574,51.8912457959,26.65968,7.77574,27.7705,24.24,2.32,24.3507700084,134.53,50.81968,10.05574,51.8049976571,26.65968,7.77574,27.7705,24.16,2.2800000000000002,24.2673443129,134.34
2021-07-04 11:00:00,50.8744,9.3967,51.7349257876,24.6744,7.1967,25.7025,26.2,2.2,26.2922041678,134.53,50.7544,9.3967,51.6169263929,24.6744,7.1967,25.7025,26.08,2.2,26.172626922,134.34
2021-07-04 11:30:00,48.22512,8.45066,48.9599413138,23.62512,6.8906600000000005,24.6095,24.6,1.56,24.6494137861,134.47,48.10512,8.37066,48.8279686148,23.62512,6.8906600000000005,24.6095,24.48,1.48,24.5246977555,134.28
2021-07-04 12:00:00,51.72576,9.80168,52.6462456249,27.84576,8.12168,29.006,23.88,1.6800000000000002,23.9390225364,134.29,51.68576,9.80168,52.6069455262,27.84576,8.12168,29.006,23.84,1.6800000000000002,23.8991213228,134.11
2021-07-04 12:30:00,43.44848,8.37414,44.2481257801,24.04848,7.01414,25.0505,19.4,1.3599999999999999,19.4476116786,134.48,43.40848,8.29414,44.1937653323,24.04848,7.01414,25.0505,19.36,1.28,19.4022679087,134.29
2021-07-04 13:00:00,38.94384,8.68362,39.9002246892,26.34384,7.68362,27.4415,12.6,1.0,12.6396202475,134.48,38.86384,8.68362,39.8221460478,26.34384,7.68362,27.4415,12.52,1.0,12.5598726108,134.29
2021-07-04 13:30:00,42.52896,10.98928,43.9258091969,35.20896,10.26928,36.676,7.32,0.72,7.3553246019,134.48,42.48896,10.90928,43.8671188021,35.20896,10.26928,36.676,7.28,0.64,7.3080777226,134.29
2021-07-04 14:00:00,44.3824,11.0482,45.736857708,33.9024,9.8882,35.315,10.48,1.16,10.5440030349,134.48,44.3824,11.0082,45.7272117781,33.9024,9.8882,35.315,10.48,1.12,10.5396774144,134.29
2021-07-04 14:30:00,41.17232,10.40526,42.4668031508,31.01232,9.04526,32.3045,10.16,1.3599999999999999,10.2506194935,134.66,41.09232,10.40526,42.3892462619,31.01232,9.04526,32.3045,10.08,1.3599999999999999,10.1713322628,134.46
2021-07-04 15:00:00,41.55856,9.01958,42.5260712111,24.47856,7.13958,25.4985,17.08,1.88,17.1831545416,134.84,41.47856,8.97958,42.4394132458,24.47856,7.13958,25.4985,17.0,1.8399999999999999,17.0992865348,134.64
2021-07-04 15:30:00,45.9216,9.0138,46.7978838945,22.4016,6.5338,23.335,23.52,2.48,23.650386889,134.93,45.8416,8.9338,46.7040155982,22.4016,6.5338,23.335,23.44,2.4,23.5625465517,134.73
2021-07-04 16:00:00,49.94752,10.44636,51.0282391564,26.62752,7.76636,27.737,23.32,2.68,23.4734914318,134.85,49.86752,10.40636,50.9417498659,26.62752,7.76636,27.737,23.24,2.64,23.3894677152,134.65
2021-07-04 16:30:00,63.17632,14.10476,64.7316897926,37.93632,11.06476,39.517,25.24,3.04,25.4224153062,134.85,63.09632,14.06476,64.64489980970001,37.93632,11.06476,39.517,25.16,3.0,25.3382240893,134.65
2021-07-04 17:00:00,52.85008,11.90794,54.1749941491,29.17008,8.50794,30.3855,23.68,3.4,23.9228426405,134.82,52.77008,11.82794,54.0794000323,29.17008,8.50794,30.3855,23.6,3.32,23.832381333,134.62
2021-07-04 17:30:00,44.18208,8.42144,44.9775148802,16.94208,4.94144,17.648,27.24,3.48,27.4613910791,134.85,44.06208,8.38144,44.852150789,16.94208,4.94144,17.648,27.12,3.44,27.3373005251,134.66
2021-07-04 18:00:00,48.15792,7.70106,48.769781462,15.15792,4.42106,15.7895,33.0,3.2800000000000002,33.1626054465,134.85,48.07792,7.70106,48.6907867738,15.15792,4.42106,15.7895,32.92,3.2800000000000002,33.0829986549,134.66
2021-07-04 18:30:00,48.10576,8.20918,48.8011760253,14.70576,4.28918,15.3185,33.4,3.92,33.6292491739,134.77,47.98576,8.12918,48.6694640432,14.70576,4.28918,15.3185,33.28,3.84,33.5008059605,134.58
2021-07-04 19:00:00,52.46896,8.33678,53.1271462084,14.86896,4.33678,15.4885,37.6,4.0,37.8121673539,134.88,52.38896,8.29678,53.0418673149,14.86896,4.33678,15.4885,37.52,3.96,37.7283977926,134.68
2021-07-04 19:30:00,55.97856,7.59208,56.4910511356,14.09856,4.11208,14.686,41.88,3.48,42.0243358068,134.92,55.77856,7.55208,56.2874912214,14.09856,4.11208,14.686,41.68,3.44,41.8217168466,134.73
2021-07-04 20:00:00,56.9176,7.6593,57.4306370002,13.9176,4.0593,14.4975,43.0,3.6,43.1504345285,134.81,56.7576,7.6193,57.2667345869,13.9176,4.0593,14.4975,42.84,3.56,42.9876633466,134.61
2021-07-04 20:30:00,73.5472,14.0496,74.8771119101,32.9472,9.6096,34.32,40.6,4.44,40.8420567553,134.25,73.3872,13.9696,74.7049586574,32.9472,9.6096,34.32,40.44,4.36,40.6743555573,134.08
2021-07-04 21:00:00,75.6616,15.5363,77.2402377796,36.2616,10.5763,37.7725,39.4,4.96,39.7109758127,134.25,75.5016,15.4963,77.0754624783,36.2616,10.5763,37.7725,39.24,4.92,39.5472375774,134.08
2021-07-04 21:30:00,56.62208,9.95144,57.4899217394,16.70208,4.87144,17.398,39.92,5.08,40.2419283832,134.0,56.46208,9.87144,57.3185118928,16.70208,4.87144,17.398,39.76,5.0,40.0731531078,133.83
2021-07-04 22:00:00,46.61488,6.61934,47.0825094855,5.41488,1.5793400000000002,5.6405,41.2,5.04,41.5071270988,134.0,46.45488,6.57934,46.9184781366,5.41488,1.5793400000000002,5.6405,41.04,5.0,41.3434589748,133.83
2021-07-04 22:30:00,45.73456,6.86758,46.2473094726,5.85456,1.70758,6.0985,39.88,5.16,40.2124358874,133.12,45.57456,6.78758,46.0772369121,5.85456,1.70758,6.0985,39.72,5.08,40.0435363074,132.96
2021-07-04 23:00:00,67.03056,14.38058,68.5557951967,30.79056,8.98058,32.0735,36.24,5.4,36.6401091701,133.12,66.87056,14.30058,68.3825883032,30.79056,8.98058,32.0735,36.08,5.32,36.470108308,132.96
2021-07-04 23:30:00,65.87488,15.57184,67.690339163,31.99488,9.33184,33.328,33.88,6.24,34.4498476049,133.43,65.71488,15.49184,67.5162392318,31.99488,9.33184,33.328,33.72,6.16,34.2780396172,133.27
2021-07-05 00:00:00,52.18,11.7925,53.4959386893,18.9,5.5125,19.6875,33.28,6.28,33.8673412006,133.43,52.02,11.6725,53.3134847506,18.9,5.5125,19.6875,33.12,6.16,33.6879800522,133.27
2021-07-05 00:30:00,49.98896,12.27178,51.4732231966,19.30896,5.63178,20.1135,30.68,6.64,31.3903169783,134.3,49.86896,12.19178,51.3376340617,19.30896,5.63178,20.1135,30.56,6.5600000000000005,31.2561545939,134.13
2021-07-05 01:00:00,66.20432,17.55626,68.4925853786,37.56432,10.95626,39.1295,28.64,6.6,29.3906379652,134.3,66.04432,17.47626,68.3174345819,37.56432,10.95626,39.1295,28.48,6.52,29.2167896936,134.13
2021-07-05 01:30:00,100.04976,27.20118,103.681525208,70.76976,20.64118,73.7185,29.28,6.5600000000000005,30.0058660931,134.25,99.88976,27.08118,103.4956736441,70.76976,20.64118,73.7185,29.12,6.44,29.823614804400002,134.07
2021-07-05 02:00:00,106.30976,28.81868,110.146635846,76.58976,22.33868,79.781,29.72,6.48,30.4182313753,134.25,106.18976,28.73868,110.0098943596,76.58976,22.33868,79.781,29.6,6.4,30.2839891692,134.07
2021-07-05 02:30:00,80.97776,21.36518,83.7488419684,50.89776,14.84518,53.0185,30.08,6.52,30.7785119848,134.25,80.85776,21.28518,83.6124167803,50.89776,14.84518,53.0185,29.96,6.44,30.6443338971,134.07
2021-07-05 03:00:00,77.5472,20.4046,80.1867565687,47.4672,13.8446,49.445,30.08,6.5600000000000005,30.7870102478,134.29,77.3872,20.2846,80.0015232417,47.4672,13.8446,49.445,29.92,6.44,30.6052283115,134.11
2021-07-05 03:30:00,76.4984,19.9737,79.062974231,46.5384,13.5737,48.4775,29.96,6.4,30.635952735300002,134.55,76.33840000000001,19.8937,78.8879624166,46.5384,13.5737,48.4775,29.8,6.32,30.4628035479,134.36
2021-07-05 04:00:00,82.55872,21.59296,85.3357965311,52.63872,15.35296,54.832,29.92,6.24,30.563769401000002,134.55,82.43872,21.47296,85.1893805964,52.63872,15.35296,54.832,29.8,6.12,30.4219394517,134.36
2021-07-05 04:30:00,88.08416,22.84788,90.9991475971,57.76416,16.84788,60.171,30.32,6.0,30.9079666106,134.47,87.96416,22.80788,90.8729488605,57.76416,16.84788,60.171,30.2,5.96,30.782488528400002,134.28
2021-07-05 05:00:00,77.59392,20.04656,80.1416308095,47.47392,13.84656,49.452,30.12,6.2,30.7514942726,134.47,77.47392,19.96656,80.0054485545,47.47392,13.84656,49.452,30.0,6.12,30.6178771309,134.28
2021-07-05 05:30:00,87.03328,22.59304,89.9179475077,56.75328,16.55304,59.118,30.28,6.04,30.8765283023,134.42,86.91328,22.47304,89.7716868907,56.75328,16.55304,59.118,30.16,5.92,30.7355169145,134.24
2021-07-05 06:00:00,88.47152,23.34086,91.4986644528,58.63152,17.10086,61.0745,29.84,6.24,30.4854588288,134.32,88.35152,23.26086,91.3622388859,58.63152,17.10086,61.0745,29.72,6.16,30.3516721121,134.14
2021-07-05 06:30:00,102.35072,25.42396,105.4611190278,68.79072,20.06396,71.657,33.56,5.36,33.9853380151,134.51,102.19072,25.34396,105.2865592685,68.79072,20.06396,71.657,33.4,5.28,33.8147660054,134.33
2021-07-05 07:00:00,93.48848,21.34414,95.8940467654,58.36848,17.02414,60.8005,35.12,4.32,35.3846972574,134.51,93.36848,21.26414,95.7592643427,58.36848,17.02414,60.8005,35.0,4.24,35.2558874516,134.33
2021-07-05 07:30:00,81.30816,15.624880000000001,82.7958559205,44.10816,12.86488,45.946,37.2,2.76,37.3022465811,134.47,81.10816,15.58488,82.591900954,44.10816,12.86488,45.946,37.0,2.7199999999999998,37.0998436654,134.28
2021-07-05 08:00:00,74.02496,12.58728,75.0875110841,37.94496,11.06728,39.526,36.08,1.52,36.1120035445,134.22,73.86496,12.50728,74.9163825128,37.94496,11.06728,39.526,35.92,1.44,35.9488525547,134.04
2021-07-05 08:30:00,76.94608,12.96094,78.030027509,42.10608,12.28094,43.8605,34.84,0.68,34.8466354186,133.8,76.74608,12.92094,77.8261619627,42.10608,12.28094,43.8605,34.64,0.64,34.6459117357,133.62
2021-07-05 09:00:00,79.43552,13.65036,80.5998397381,46.11552,13.45036,48.037,33.32,0.2,33.3206002347,133.8,79.19552,13.65036,80.3633169811,46.11552,13.45036,48.037,33.08,0.2,33.0806045894,133.62
2021-07-05 09:30:00,85.62912,16.15016,87.1388194779,54.54912,15.91016,56.822,31.08,0.24,31.0809266271,133.98,85.38912,16.11016,86.8955641538,54.54912,15.91016,56.822,30.84,0.2,30.8406485016,133.79
2021-07-05 10:00:00,80.28736,16.79548,82.0252907596,55.52736,16.19548,57.841,24.76,0.6000000000000001,24.7672687231,133.98,80.08736,16.87548,81.8459959741,55.52736,16.19548,57.841,24.56,0.68,24.5694118774,133.79
2021-07-05 10:30:00,73.3392,17.2456,75.3395578431,55.6992,16.2456,58.02,17.64,1.0,17.668321935,133.98,73.1392,17.2456,75.1448820346,55.6992,16.2456,58.02,17.44,1.0,17.4686461983,133.79
2021-07-05 11:00:00,73.13184,18.73512,75.4935145771,57.65184,16.81512,60.054,15.48,1.92,15.5986153232,133.92,72.97184,18.77512,75.3484874699,57.65184,16.81512,60.054,15.32,1.96,15.4448696984,133.73
2021-07-05 11:30:00,66.9696,16.6528,69.0090071802,49.6896,14.4928,51.76,17.28,2.16,17.4144767363,133.65,66.8096,16.6928,68.8634316891,49.6896,14.4928,51.76,17.12,2.2,17.2607763441,133.47
2021-07-05 12:00:00,77.15648,19.64564,79.6182992597,58.71648,17.12564,61.163,18.44,2.52,18.6113943594,133.65,76.91648,19.64564,79.3857422123,58.71648,17.12564,61.163,18.2,2.52,18.3736332825,133.47
2021-07-05 12:30:00,76.49168,20.12674,79.0952765483,60.09168,17.52674,62.5955,16.4,2.6,16.6048185778,133.7,76.33168,20.16674,78.9507617053,60.09168,17.52674,62.5955,16.24,2.64,16.4531820631,133.51
2021-07-05 13:00:00,70.39072,19.69896,73.095160491,58.35072,17.01896,60.782,12.04,2.68,12.3346665946,133.7,70.23072,19.73896,72.9519058942,58.35072,17.01896,60.782,11.88,2.7199999999999998,12.1874033329,133.51
2021-07-05 13:30:00,69.83584,20.86212,72.8853387136,62.47584,18.22212,65.079,7.36,2.64,7.8191559647,133.7,69.67584,20.86212,72.7320474798,62.47584,18.22212,65.079,7.2,2.64,7.6687417482,133.51
2021-07-05 14:00:00,73.19536,21.82198,76.3790516873,64.39536,18.78198,67.0785,8.8,3.04,9.3102953766,133.79,73.03536,21.82198,76.2257346403,64.39536,18.78198,67.0785,8.64,3.04,9.1592139401,133.61
2021-07-05 14:30:00,88.4512,26.9066,92.4531227434,81.6912,23.8266,85.095,6.76,3.08,7.4285934066,133.68,88.3312,26.9466,92.3499872496,81.6912,23.8266,85.095,6.64,3.12,7.3364841716,133.49
2021-07-05 15:00:00,71.3936,22.6598,74.9033554455,66.9936,19.5398,69.785,4.4,3.12,5.3939225059,133.68,71.2736,22.6998,74.8011161481,66.9936,19.5398,69.785,4.28,3.16,5.3201503738,133.49
2021-07-05 15:30:00,74.19552,21.84036,77.3432383147,66.51552,19.40036,69.287,7.68,2.44,8.0582876593,133.88,74.03552,21.88036,77.2010905065,66.51552,19.40036,69.287,7.52,2.48,7.9183836735,133.68
2021-07-05 16:00:00,71.89776,17.34518,73.9604161849,54.25776,15.82518,56.5185,17.64,1.52,17.7053664181,133.88,71.73776,17.38518,73.8142987059,54.25776,15.82518,56.5185,17.48,1.56,17.5494729266,133.68
2021-07-05 16:30:00,67.71696,14.35578,69.2219263749,45.51696,13.27578,47.4135,22.2,1.08,22.2262547452,134.05,67.55696,14.39578,69.0737383254,45.51696,13.27578,47.4135,22.04,1.12,22.0684390023,133.86
2021-07-05 17:00:00,69.30496,10.55728,70.1044480871,33.86496,9.87728,35.276,35.44,0.68,35.4465231017,134.05,69.10496,10.55728,69.9067354237,33.86496,9.87728,35.276,35.24,0.68,35.2465601158,133.86
2021-07-05 17:30:00,65.67072,7.07896,66.0511554782,23.31072,6.79896,24.282,42.36,0.28,42.3609253912,133.95,65.47072,7.07896,65.8523109086,23.31072,6.79896,24.282,42.16,0.28,42.160929781,133.76
2021-07-05 18:00:00,60.84272,4.90746,61.0403124226,16.00272,4.66746,16.6695,44.84,0.24,44.8406422791,133.87,60.64272,4.90746,60.8409619635,16.00272,4.66746,16.6695,44.64,0.24,44.6406451566,133.69
2021-07-05 18:30:00,58.68,5.38,58.9261130569,13.92,4.06,14.5,44.76,1.32,44.7794595769,133.8,58.44,5.3,58.6798398089,13.92,4.06,14.5,44.52,1.24,44.5372652955,133.61
2021-07-05 19:00:00,56.0704,3.9272,56.2077633072,9.3504,2.7272,9.74,46.72,1.2,46.735408418,133.8,55.870400000000004,3.9272,56.0082538203,9.3504,2.7272,9.74,46.52,1.2,46.5354746403,133.61
2021-07-05 19:30:00,52.84272,3.18746,52.9387661195,5.4427200000000004,1.58746,5.6695,47.4,1.6,47.4269965315,133.86,52.60272,3.10746,52.6944253128,5.4427200000000004,1.58746,5.6695,47.16,1.52,47.1844889768,133.69
2021-07-05 20:00:00,52.148,3.3265000000000002,52.2539903381,5.508,1.6065,5.7375,46.64,1.72,46.67170449,133.86,51.948,3.2865,52.0518567032,5.508,1.6065,5.7375,46.44,1.6800000000000002,46.4703776615,133.69
2021-07-05 20:30:00,51.26432,3.09376,51.3575881054,4.98432,1.45376,5.192,46.28,1.6400000000000001,46.3090487918,133.66,51.02432,3.05376,51.1156207201,4.98432,1.45376,5.192,46.04,1.6,46.0677935222,133.49
2021-07-05 21:00:00,59.96384,5.64612,60.2290692158,13.32384,3.88612,13.879,46.64,1.76,46.6731957337,133.63,59.72384,5.60612,59.9863788355,13.32384,3.88612,13.879,46.4,1.72,46.4318683665,133.49
2021-07-05 21:30:00,60.56432,6.16126,60.8769084452,14.40432,4.20126,15.0045,46.16,1.96,46.2015930461,133.7,60.36432,6.12126,60.6738902086,14.40432,4.20126,15.0045,45.96,1.92,46.0000869564,133.54
2021-07-05 22:00:00,64.61296,7.56878,65.0547540972,18.13296,5.28878,18.8885,46.48,2.2800000000000002,46.535887227,133.7,64.37296,7.52878,64.8117312487,18.13296,5.28878,18.8885,46.24,2.24,46.2942242618,133.54
2021-07-05 22:30:00,63.96848,9.64914,64.6921350417,21.28848,6.20914,22.1755,42.68,3.44,42.8184072567,134.02,63.76848,9.56914,64.4824587144,21.28848,6.20914,22.1755,42.48,3.36,42.612674171,133.86
2021-07-05 23:00:00,66.69728,11.86504,67.7444192063,27.37728,7.98504,28.518,39.32,3.88,39.5109706284,134.02,66.49728,11.82504,67.5405050203,27.37728,7.98504,28.518,39.12,3.84,39.30801445,133.86
2021-07-05 23:30:00,61.34464,11.90052,62.4882967683,25.30464,7.38052,26.359,36.04,4.52,36.3223347267,134.31,61.18464,11.86052,62.3236079395,25.30464,7.38052,26.359,35.88,4.48,36.1586061678,134.14
2021-07-06 00:00:00,70.1384,15.8387,71.9045170504,35.3784,10.3187,36.8525,34.76,5.52,35.1955679028,134.92,70.0584,15.7587,71.8088854965,35.3784,10.3187,36.8525,34.68,5.44,35.1040738377,134.75
2021-07-06 00:30:00,53.03632,11.25226,54.2168294375,19.51632,5.69226,20.3295,33.52,5.5600000000000005,33.9779928777,135.36,52.91632,11.21226,54.0911424972,19.51632,5.69226,20.3295,33.4,5.52,33.8530707617,135.18
2021-07-06 01:00:00,50.72704,11.42372,51.9974419159,19.96704,5.82372,20.799,30.76,5.6,31.2655977074,135.25,50.56704,11.34372,51.82379297,19.96704,5.82372,20.799,30.6,5.52,31.0938965072,135.08
2021-07-06 01:30:00,55.0144,12.6342,56.4464987134,23.2944,6.7942,24.265,31.72,5.84,32.2531238797,135.6,54.8544,12.5942,56.2816051033,23.2944,6.7942,24.265,31.56,5.8,32.0885275449,135.41
2021-07-06 02:00:00,58.47232,13.35776,59.978679198500004,26.87232,7.83776,27.992,31.6,5.52,32.0785037058,135.6,58.31232,13.23776,59.7960279082,26.87232,7.83776,27.992,31.44,5.4,31.9003699038,135.41
2021-07-06 02:30:00,67.0008,16.0819,68.903807647,35.8008,10.4419,37.2925,31.2,5.64,31.705671417,135.03,66.8408,16.0419,68.7388907406,35.8008,10.4419,37.2925,31.04,5.6,31.5411096824,134.84
2021-07-06 03:00:00,81.7552,20.6686,84.3273606429,51.1152,14.9086,53.245,30.64,5.76,31.1767092555,135.03,81.6752,20.5886,84.2302127802,51.1152,14.9086,53.245,30.56,5.68,31.0833717605,134.84
2021-07-06 03:30:00,61.1448,13.6939,62.6594722628,28.9848,8.4539,30.1925,32.16,5.24,32.5840942793,135.14,60.9448,13.6539,62.4555652624,28.9848,8.4539,30.1925,31.96,5.2,32.380265595,134.95
2021-07-06 04:00:00,58.27856,13.07958,59.728267752,26.87856,7.83958,27.9985,31.4,5.24,31.834220581,135.14,58.19856,12.95958,59.624014456,26.87856,7.83958,27.9985,31.32,5.12,31.7357338028,134.95
2021-07-06 04:30:00,65.61344,15.24392,67.3609724217,34.57344,10.08392,36.014,31.04,5.16,31.4659689188,135.14,65.41344,15.16392,67.1480647703,34.57344,10.08392,36.014,30.84,5.08,31.2555914998,134.95
2021-07-06 05:00:00,82.76912,20.60766,85.2959722159,52.68912,15.36766,54.8845,30.08,5.24,30.5329985426,135.12,82.64912,20.56766,85.1698636529,52.68912,15.36766,54.8845,29.96,5.2,30.4079200209,134.92
2021-07-06 05:30:00,105.9064,27.5627,109.4343090272,75.9864,22.1627,79.1525,29.92,5.4,30.4033945473,135.16,105.7864,27.4827,109.2980385197,75.9864,22.1627,79.1525,29.8,5.32,30.2711479796,134.96
2021-07-06 06:00:00,110.9776,29.3368,114.7897013499,82.6176,24.0968,86.06,28.36,5.24,28.8400277392,135.16,110.8576,29.2568,114.6532503857,82.6176,24.0968,86.06,28.24,5.16,28.7075460463,134.96
2021-07-06 06:30:00,119.44496,30.10978,123.1815624233,88.28496,25.74978,91.9635,31.16,4.36,31.4635535183,134.59,119.28496,30.02978,123.0068671622,88.28496,25.74978,91.9635,31.0,4.28,31.2940633348,134.4
2021-07-06 07:00:00,113.84528,26.51654,116.8925774883,80.76528,23.55654,84.1305,33.08,2.96,33.2121664454,134.59,113.80528,26.47654,116.8445502634,80.76528,23.55654,84.1305,33.04,2.92,33.1687805022,134.4
2021-07-06 07:30:00,119.46928,24.26354,121.9082779677,80.30928,23.42354,83.6555,39.16,0.84,39.169008157,134.49,119.34928,24.30354,121.798656368,80.30928,23.42354,83.6555,39.04,0.88,39.0499167733,134.3
2021-07-06 08:00:00,115.33248,22.13364,117.4371277007,73.69248,21.49364,76.763,41.64,0.64,41.6449180573,133.95,115.17248,22.17364,117.2875545836,73.69248,21.49364,76.763,41.48,0.68,41.4855733961,133.77
2021-07-06 08:30:00,104.27712,20.74916,106.3214249161,65.51712,19.10916,68.247,38.76,1.6400000000000001,38.7946800477,133.53,104.15712,20.74916,106.2037348091,65.51712,19.10916,68.247,38.64,1.6400000000000001,38.6747876529,133.34
2021-07-06 09:00:00,64.47824,11.81282,65.5514008229,32.95824,9.61282,34.3315,31.52,2.2,31.5966833703,133.53,64.39824,11.89282,65.487193272,32.95824,9.61282,34.3315,31.44,2.2800000000000002,31.5225633475,133.34
2021-07-06 09:30:00,56.38608,9.52094,57.1842488475,24.82608,7.24094,25.860500000000002,31.56,2.2800000000000002,31.642250236,133.62,56.26608,9.56094,57.0726145559,24.82608,7.24094,25.860500000000002,31.44,2.32,31.5254817568,133.43
2021-07-06 10:00:00,51.16384,10.21612,52.1738213226,24.60384,7.17612,25.629,26.56,3.04,26.7334098087,133.62,51.08384,10.25612,52.1032312491,24.60384,7.17612,25.629,26.48,3.08,26.6585220896,133.43
2021-07-06 10:30:00,52.69696,12.65328,54.1947883841,31.17696,9.09328,32.476,21.52,3.56,21.8124734957,133.72,52.61696,12.65328,54.1170026369,31.17696,9.09328,32.476,21.44,3.56,21.7335501012,133.53
2021-07-06 11:00:00,53.25968,13.27074,54.8881230673,31.09968,9.07074,32.3955,22.16,4.2,22.5545028764,133.72,53.17968,13.27074,54.8104999526,31.09968,9.07074,32.3955,22.08,4.2,22.4759071007,133.53
2021-07-06 11:30:00,54.42256,12.66158,55.8760292527,28.46256,8.30158,29.6485,25.96,4.36,26.3235863818,133.48,54.30256,12.70158,55.7682540255,28.46256,8.30158,29.6485,25.84,4.4,26.2119362123,133.29
2021-07-06 12:00:00,54.66736,12.26298,56.0258951544,28.46736,8.30298,29.6535,26.2,3.96,26.4975772477,133.48,54.62736,12.30298,55.9956407004,28.46736,8.30298,29.6535,26.16,4.0,26.4640435308,133.29
2021-07-06 12:30:00,58.24208,13.50394,59.7870912342,32.72208,9.54394,34.0855,25.52,3.96,25.8254138399,133.87,58.12208,13.54394,59.6792635197,32.72208,9.54394,34.0855,25.4,4.0,25.7130317155,133.69
2021-07-06 13:00:00,77.4968,21.4449,80.4091894391,60.4968,17.6449,63.0175,17.0,3.8,17.4195292703,133.94,77.4968,21.4449,80.4091894391,60.4968,17.6449,63.0175,17.0,3.8,17.4195292703,133.75
2021-07-06 13:30:00,111.28816,31.06738,115.5432241901,93.48816,27.26738,97.3835,17.8,3.8,18.2010988679,134.15,111.24816,31.06738,115.5046977549,93.48816,27.26738,97.3835,17.76,3.8,18.1619822707,133.96
2021-07-06 14:00:00,126.99408,34.75994,131.6652945307,106.83408,31.15994,111.2855,20.16,3.6,20.4789062208,134.15,126.91408,34.79994,131.5987064004,106.83408,31.15994,111.2855,20.08,3.64,20.4072536124,133.96
2021-07-06 14:30:00,125.6056,33.7183,130.0526451336,105.0456,30.6383,109.4225,20.56,3.08,20.7894203863,134.1,125.5656,33.7183,130.0140133149,105.0456,30.6383,109.4225,20.52,3.08,20.7498626501,133.92
2021-07-06 15:00:00,125.89152,33.28836,130.2182388124,105.49152,30.76836,109.887,20.4,2.52,20.5550577718,134.26,125.81152,33.32836,130.1511357807,105.49152,30.76836,109.887,20.32,2.56,20.4806249905,134.07
2021-07-06 15:30:00,130.53136,32.22998,134.4515063294,105.29136,30.70998,109.6785,25.24,1.52,25.2857271994,134.48,130.45136,32.26998,134.3834399584,105.29136,30.70998,109.6785,25.16,1.56,25.2083160881,134.29
2021-07-06 16:00:00,132.83552,32.37036,136.7227690628,104.67552,30.53036,109.037,28.16,1.8399999999999999,28.2200496102,0.003,132.79552,32.41036,136.6933852364,104.67552,30.53036,109.037,28.12,1.88,28.1827748811,0.003
2021-07-06 16:30:00,132.46816,29.75488,135.7687972164,97.62816,28.47488,101.696,34.84,1.28,34.8635052741,134.41,132.34816,29.79488,135.6604965699,97.62816,28.47488,101.696,34.72,1.32,34.7450831054,134.22
2021-07-06 17:00:00,132.4312,28.1141,135.3825149428,92.5512,26.9941,96.4075,39.88,1.12,39.8957240817,134.56,132.3512,28.1541,135.3125769773,92.5512,26.9941,96.4075,39.8,1.16,39.8169009342,134.37
2021-07-06 17:30:00,98.32768,16.81724,99.755462083,56.28768,16.41724,58.633,42.04,0.4,42.0419029065,134.61,98.24768,16.77724,99.6698670983,56.28768,16.41724,58.633,41.96,0.36,41.9615442995,134.42
2021-07-06 18:00:00,81.07568,12.11874,81.9763974974,38.39568,11.19874,39.9955,42.68,0.92,42.6899144998,134.61,80.91568,12.19874,81.8300466054,38.39568,11.19874,39.9955,42.52,1.0,42.5317575466,134.42
2021-07-06 18:30:00,68.21776,8.14018,68.7017125685,26.53776,7.7401800000000005,27.6435,41.68,0.4,41.6819193416,134.54,68.13776,8.14018,68.6222767638,26.53776,7.7401800000000005,27.6435,41.6,0.4,41.6019230325,134.35
2021-07-06 19:00:00,111.03472,20.53846,112.9182774605,68.63472,20.01846,71.4945,42.4,0.52,42.4031885594,134.61,110.91472,20.49846,112.7930049917,68.63472,20.01846,71.4945,42.28,0.48,42.2827246047,134.42
2021-07-06 19:30:00,90.70048,16.51764,92.1922420999,54.30048,15.83764,56.563,36.4,0.68,36.4063510943,134.8,90.62048,16.47764,92.1063733701,54.30048,15.83764,56.563,36.32,0.64,36.3256383289,134.61
2021-07-06 20:00:00,73.43904,11.55472,74.3424787749,34.67904,10.11472,36.124,38.76,1.44,38.7867400022,134.8,73.35904,11.47472,74.2510467859,34.67904,10.11472,36.124,38.68,1.3599999999999999,38.7039016121,134.61
2021-07-06 20:30:00,102.4232,19.9501,104.3480636536,61.5432,17.9501,64.1075,40.88,2.0,40.928894439,134.44,102.3032,19.9101,104.2226309985,61.5432,17.9501,64.1075,40.76,1.96,40.8070974219,134.26
2021-07-06 21:00:00,110.51456,22.06008,112.6947873755,68.91456,20.10008,71.786,41.6,1.96,41.6461474809,134.44,110.39456,22.06008,112.5771113824,68.91456,20.10008,71.786,41.48,1.96,41.5262808352,134.26
2021-07-06 21:30:00,107.13696,20.68328,109.115197244,63.09696,18.40328,65.726,44.04,2.2800000000000002,44.09897958,134.1,107.01696,20.64328,108.9897918926,63.09696,18.40328,65.726,43.92,2.24,43.977084942,133.92
2021-07-06 22:00:00,106.01872,21.22546,108.1225653721,63.85872,18.62546,66.5195,42.16,2.6,42.2400946969,134.1,105.89872,21.18546,107.9970490942,63.85872,18.62546,66.5195,42.04,2.56,42.1178726908,133.92
2021-07-06 22:30:00,109.324,23.4945,111.8200720186,69.444,20.2545,72.3375,39.88,3.24,40.011398376,134.45,109.244,23.4545,111.7334556265,69.444,20.2545,72.3375,39.8,3.2,39.9284359824,134.26
2021-07-06 23:00:00,110.48016,25.21338,113.3206966297,73.28016,21.37338,76.3335,37.2,3.84,37.3976683765,134.45,110.36016,25.17338,113.1948054279,73.28016,21.37338,76.3335,37.08,3.8,37.2742055583,134.26
2021-07-06 23:30:00,125.58464,30.40552,129.2129925758,89.98464,26.24552,93.734,35.6,4.16,35.8422320734,134.75,125.46464,30.36552,129.0869501352,89.98464,26.24552,93.734,35.48,4.12,35.718409819,134.56
2021-07-07 00:00:00,124.0936,31.6773,128.07292023,92.0136,26.8373,95.8475,32.08,4.84,32.443057809,135.28,123.9736,31.6373,127.9467555206,92.0136,26.8373,95.8475,31.96,4.8,32.3184405564,135.09
2021-07-07 00:30:00,114.5416,29.5763,118.2985023246,83.3016,24.2963,86.7725,31.24,5.28,31.6830554082,135.7,114.4216,29.4963,118.1623216607,83.3016,24.2963,86.7725,31.12,5.2,31.5514563848,135.5
