Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-07 01:00:00,111.33328,29.66554,115.2178089492,82.37328,24.02554,85.8055,28.96,5.64,29.5040878524,135.94,111.25328,29.62554,115.1302085947,82.37328,24.02554,85.8055,28.88,5.6,29.4179265075,135.75
2021-07-07 01:30:00,119.75728,32.85254,124.1817035535,91.51728,26.69254,95.3305,28.24,6.16,28.9040343205,136.16,119.67728,32.77254,124.0834022996,91.51728,26.69254,95.3305,28.16,6.08,28.8088875176,135.97
2021-07-07 02:00:00,121.26544,32.83742,125.6328105658,92.42544,26.95742,96.2765,28.84,5.88,29.4333144583,135.82,121.14544,32.79742,125.5065272862,92.42544,26.95742,96.2765,28.72,5.84,29.3077464163,135.63
2021-07-07 02:30:00,119.1136,32.9398,123.5843037323,90.9936,26.5398,94.785,28.12,6.4,28.8391123303,135.44,118.9936,32.8598,123.4473300521,90.9936,26.5398,94.785,28.0,6.32,28.7043968757,135.25
2021-07-07 03:00:00,116.7576,32.1793,121.1108769114,88.7976,25.8993,92.4975,27.96,6.28,28.6565873753,135.59,116.6376,32.0993,120.9739426251,88.7976,25.8993,92.4975,27.84,6.2,28.5220195638,135.4
2021-07-07 03:30:00,115.52704,32.01372,119.8806708331,87.40704,25.49372,91.049,28.12,6.52,28.8659799764,135.59,115.40704,31.93372,119.7436735473,87.40704,25.49372,91.049,28.0,6.44,28.7310563676,135.4
2021-07-07 04:00:00,113.42528,30.74904,117.5193499131,84.30528,24.58904,87.818,29.12,6.16,29.7644082757,135.7,113.30528,30.66904,117.3826072738,84.30528,24.58904,87.818,29.0,6.08,29.6304978021,135.51
2021-07-07 04:30:00,113.01776,30.42518,117.0414698022,83.05776,24.22518,86.5185,29.96,6.2,30.5947969433,135.7,112.93776,30.38518,116.9538233554,83.05776,24.22518,86.5185,29.88,6.16,30.5083595101,135.51
2021-07-07 05:00:00,108.18096,29.22778,112.0597306362,78.54096,22.90778,81.8135,29.64,6.32,30.3063029748,135.75,108.10096,29.10778,111.9512412144,78.54096,22.90778,81.8135,29.56,6.2,30.2032051279,135.55
2021-07-07 05:30:00,109.03664,29.02402,112.8334285549,79.07664,23.06402,82.3715,29.96,5.96,30.5470653255,135.71,108.87664,28.98402,112.6685233464,79.07664,23.06402,82.3715,29.8,5.92,30.382336974,135.51
2021-07-07 06:00:00,113.35984,29.81662,117.215545697,82.47984,24.05662,85.9165,30.88,5.76,31.4126089334,135.71,113.27984,29.73662,117.1178411663,82.47984,24.05662,85.9165,30.8,5.68,31.3193614239,135.51
2021-07-07 06:30:00,115.05616,28.63138,118.5650702132,82.25616,23.99138,85.6835,32.8,4.64,33.1265693968,134.92,114.93616,28.55138,118.4293129907,82.25616,23.99138,85.6835,32.68,4.5600000000000005,32.9966058861,134.74
2021-07-07 07:00:00,116.78448,26.74714,119.8082812958,82.10448,23.94714,85.5255,34.68,2.8,34.7928498402,134.92,116.66448,26.70714,119.6823805773,82.10448,23.94714,85.5255,34.56,2.76,34.6700331699,134.74
2021-07-07 07:30:00,119.2944,25.6692,122.0248405039,83.8944,24.4692,87.39,35.4,1.2,35.4203331435,134.84,119.1744,25.6692,121.9075282499,83.8944,24.4692,87.39,35.28,1.2,35.300402264,134.66
2021-07-07 08:00:00,116.34144,23.51792,118.6946638329,79.26144,23.11792,82.564,37.08,0.4,37.0821574345,134.49,116.18144,23.47792,118.5299106892,79.26144,23.11792,82.564,36.92,0.36,36.9217551045,134.31
2021-07-07 08:30:00,115.52,25.015,118.1973799414,81.24,23.695,84.625,34.28,1.32,34.305404822,133.93,115.32,25.055,118.0104038846,81.24,23.695,84.625,34.08,1.3599999999999999,34.1071253553,133.74
2021-07-07 09:00:00,110.75104,25.07572,113.5543244205,81.31104,23.71572,84.699,29.44,1.3599999999999999,29.4713963022,133.93,110.63104,25.11572,113.4461387734,81.31104,23.71572,84.699,29.32,1.4,29.3534052539,133.74
2021-07-07 09:30:00,95.5536,20.4348,97.7142339887,66.6336,19.4348,69.41,28.92,1.0,28.9372839085,133.89,95.3536,20.4748,97.5270550565,66.6336,19.4348,69.41,28.72,1.04,28.7388239147,133.71
2021-07-07 10:00:00,93.31072,21.94396,95.8562874693,68.79072,20.06396,71.657,24.52,1.88,24.5919661678,133.85,93.15072,21.94396,95.700543452,68.79072,20.06396,71.657,24.36,1.88,24.4324374552,133.67
2021-07-07 10:30:00,81.04032,18.41676,83.1066213644,56.56032,16.49676,58.917,24.48,1.92,24.5551786799,134.06,80.96032,18.45676,83.0374939663,56.56032,16.49676,58.917,24.4,1.96,24.4785947309,133.87
2021-07-07 11:00:00,76.58432,18.73376,78.842322604,53.94432,15.73376,56.192,22.64,3.0,22.8378983271,134.06,76.46432,18.73376,78.7257645044,53.94432,15.73376,56.192,22.52,3.0,22.7189436374,133.87
2021-07-07 11:30:00,84.2768,19.2624,86.4500958473,55.7568,16.2624,58.08,28.52,3.0,28.6773499473,133.94,84.1568,19.3024,86.3420501957,55.7568,16.2624,58.08,28.4,3.04,28.5622408085,133.75
2021-07-07 12:00:00,84.29232,19.48526,86.5151464673,55.01232,16.04526,57.3045,29.28,3.44,29.4813839567,133.94,84.21232,19.52526,86.4462296335,55.01232,16.04526,57.3045,29.2,3.48,29.4066387063,133.75
2021-07-07 12:30:00,77.84976,18.51118,80.0203031552,52.76976,15.39118,54.9685,25.08,3.12,25.2733219027,133.81,77.68976,18.47118,79.8553899211,52.76976,15.39118,54.9685,24.92,3.08,25.109615688,133.62
2021-07-07 13:00:00,93.72128,23.54204,96.6328410645,71.80128,20.94204,74.793,21.92,2.6,22.0736585096,133.81,93.56128,23.54204,96.4776697615,71.80128,20.94204,74.793,21.76,2.6,21.9147804005,133.62
2021-07-07 13:30:00,70.44944,17.85942,72.677936673,51.76944,15.09942,53.9265,18.68,2.76,18.8827964031,133.86,70.36944,17.89942,72.6102425437,51.76944,15.09942,53.9265,18.6,2.8,18.8095720313,133.67
2021-07-07 14:00:00,62.2544,16.6592,64.4448544416,44.7744,13.0592,46.64,17.48,3.6,17.8468596677,133.94,62.1744,16.6592,64.3675769312,44.7744,13.0592,46.64,17.4,3.6,17.768511474,133.76
2021-07-07 14:30:00,78.73216,17.22188,80.5937104804,50.13216,14.62188,52.221,28.6,2.6,28.7179386447,133.96,78.61216,17.26188,80.4850557619,50.13216,14.62188,52.221,28.48,2.64,28.6020978252,133.77
2021-07-07 15:00:00,90.11648,20.85064,92.4971845842,62.43648,18.21064,65.038,27.68,2.64,27.8056109446,133.96,89.99648,20.85064,92.3802771202,62.43648,18.21064,65.038,27.56,2.64,27.686155385,133.77
2021-07-07 15:30:00,81.86448,18.32714,83.8908644982,54.74448,15.96714,57.0255,27.12,2.36,27.2224907016,134.15,81.78448,18.36714,83.8215545111,54.74448,15.96714,57.0255,27.04,2.4,27.146299932,133.96
2021-07-07 16:00:00,97.42048,19.03264,99.2622350585,57.30048,16.71264,59.688,40.12,2.32,40.187022781,134.15,97.26048,19.03264,99.105208517,57.30048,16.71264,59.688,39.96,2.32,40.0272906902,133.96
2021-07-07 16:30:00,114.51872,26.20296,117.4782207186,80.23872,23.40296,83.582,34.28,2.8,34.3941622954,133.99,114.35872,26.20296,117.3222568518,80.23872,23.40296,83.582,34.12,2.8,34.2346958508,133.8
2021-07-07 17:00:00,87.69232,18.82026,89.6891586171,56.57232,16.50026,58.9295,31.12,2.32,31.2063583265,133.99,87.61232,18.90026,89.6277771891,56.57232,16.50026,58.9295,31.04,2.4,31.1326452458,133.8
2021-07-07 17:30:00,72.34352,12.19186,73.3636581439,37.82352,11.03186,39.3995,34.52,1.16,34.5394846516,134.02,72.22352,12.19186,73.2453294856,37.82352,11.03186,39.3995,34.4,1.16,34.4195525828,133.84
2021-07-07 18:00:00,75.58288,10.36334,76.2900423715,31.14288,9.08334,32.4405,44.44,1.28,44.4584300218,134.02,75.42288,10.40334,76.1369838557,31.14288,9.08334,32.4405,44.28,1.32,44.2996704277,133.84
2021-07-07 18:30:00,77.1296,9.2828,77.6861993664,28.8096,8.4028,30.01,48.32,0.88,48.3280125807,134.09,76.9296,9.2828,77.4876359944,28.8096,8.4028,30.01,48.12,0.88,48.1280458776,133.9
2021-07-07 19:00:00,81.44176,10.37218,82.0995882441,32.68176,9.53218,34.0435,48.76,0.84,48.7672349021,134.09,81.28176,10.41218,81.9459456047,32.68176,9.53218,34.0435,48.6,0.88,48.6079664253,133.9
2021-07-07 19:30:00,65.0808,4.6819,65.248990155,14.6808,4.2819,15.2925,50.4,0.4,50.4015872766,133.33,64.8808,4.7219,65.0523984819,14.6808,4.2819,15.2925,50.2,0.44,50.2019282498,133.15
2021-07-07 20:00:00,63.9904,4.6372,64.1582022504,14.3904,4.1972,14.99,49.6,0.44,49.6019515745,133.33,63.8304,4.5972,63.9957358892,14.3904,4.1972,14.99,49.44,0.4,49.4416180965,133.15
2021-07-07 20:30:00,61.9408,5.2594,62.163687093,14.7408,4.2994,15.355,47.2,0.96,47.2097617024,133.83,61.7808,5.2194,62.0008821308,14.7408,4.2994,15.355,47.04,0.92,47.0489957385,133.66
2021-07-07 21:00:00,74.90304,9.19672,75.4655223264,28.10304,8.19672,29.274,46.8,1.0,46.8106825415,133.83,74.74304,9.15672,75.3018429363,28.10304,8.19672,29.274,46.64,0.96,46.6498788852,133.66
2021-07-07 21:30:00,78.6312,11.2891,79.4374558521,32.6712,9.5291,34.0325,45.96,1.76,45.9936865233,134.18,78.5112,11.2891,79.3186756335,32.6712,9.5291,34.0325,45.84,1.76,45.873774643,134.01
2021-07-07 22:00:00,58.23664,5.88902,58.5336381498,13.19664,3.8490200000000003,13.7465,45.04,2.04,45.0861752647,134.18,58.03664,5.80902,58.3266345322,13.19664,3.8490200000000003,13.7465,44.84,1.96,44.8828163109,134.01
2021-07-07 22:30:00,46.82912,3.31016,46.9459651003,3.66912,1.07016,3.822,43.16,2.24,43.2180888055,134.38,46.70912,3.31016,46.826264536,3.66912,1.07016,3.822,43.04,2.24,43.0982505445,134.2
2021-07-07 23:00:00,45.15648,3.9356400000000002,45.3276620641,3.75648,1.09564,3.9130000000000003,41.4,2.84,41.4972962975,134.38,44.95648,3.85564,45.1215143119,3.75648,1.09564,3.9130000000000003,41.2,2.76,41.2923431159,134.2
2021-07-07 23:30:00,44.8384,4.7262,45.0867949737,5.9184,1.7262,6.165,38.92,3.0,39.0354505546,134.58,44.6784,4.6862,44.923489368,5.9184,1.7262,6.165,38.76,2.96,38.8728594266,134.4
2021-07-08 00:00:00,51.02336,8.32848,51.6986155018,14.70336,4.28848,15.316,36.32,4.04,36.5440008757,134.7,50.90336,8.28848,51.5737429318,14.70336,4.28848,15.316,36.2,4.0,36.4203239964,134.51
2021-07-08 00:30:00,65.76656,13.66858,67.1719472209,31.36656,9.14858,32.6735,34.4,4.52,34.6956827285,135.15,65.60656,13.62858,67.0071556466,31.36656,9.14858,32.6735,34.24,4.48,34.5318403796,134.96
2021-07-08 01:00:00,68.31808,14.56944,69.8543387113,34.31808,10.00944,35.748,34.0,4.5600000000000005,34.3044253705,135.15,68.23808,14.48944,69.7594397455,34.31808,10.00944,35.748,33.92,4.48,34.2145699958,134.96
2021-07-08 01:30:00,58.0016,11.5138,59.1333509367,23.8416,6.9538,24.835,34.16,4.5600000000000005,34.4630120564,135.19,57.8416,11.4738,58.9686253613,23.8416,6.9538,24.835,34.0,4.52,34.2991311843,135.0
2021-07-08 02:00:00,52.08784,9.89062,53.0185575044,17.72784,5.17062,18.4665,34.36,4.72,34.6826757907,135.19,51.92784,9.81062,52.8464647053,17.72784,5.17062,18.4665,34.2,4.64,34.513324963,135.0
2021-07-08 02:30:00,53.70224,11.14482,54.8464911717,20.38224,5.94482,21.2315,33.32,5.2,33.7233213074,135.4,53.58224,11.10482,54.7208686942,20.38224,5.94482,21.2315,33.2,5.16,33.5985952087,135.2
2021-07-08 03:00:00,57.74384,12.73362,59.1311773623,25.14384,7.33362,26.1915,32.6,5.4,33.0442128065,135.4,57.62384,12.65362,58.9967883486,25.14384,7.33362,26.1915,32.48,5.32,32.9128060183,135.2
2021-07-08 03:30:00,60.18144,13.77792,61.7384547912,27.90144,8.13792,29.064,32.28,5.64,32.7690097501,135.12,60.06144,13.69792,61.6036491387,27.90144,8.13792,29.064,32.16,5.5600000000000005,32.637083203,134.92
2021-07-08 04:00:00,60.59456,13.53508,62.0878336891,27.75456,8.09508,28.911,32.84,5.44,33.2875231881,135.16,60.51456,13.45508,61.99234751,27.75456,8.09508,28.911,32.76,5.36,33.1955900686,134.96
2021-07-08 04:30:00,54.23168,11.73924,55.4877001812,21.87168,6.37924,22.783,32.36,5.36,32.8009024266,135.13,54.07168,11.65924,55.3144145355,21.87168,6.37924,22.783,32.2,5.28,32.630022985,134.93
2021-07-08 05:00:00,47.43888,10.06634,48.4951393095,15.03888,4.38634,15.6655,32.4,5.68,32.8941088951,135.04,47.27888,9.98634,48.3220392849,15.03888,4.38634,15.6655,32.24,5.6,32.7227382717,134.85
2021-07-08 05:30:00,42.31024,8.33882,43.1241501696,9.39024,2.73882,9.7815,32.92,5.6,33.392909427,135.1,42.23024,8.25882,43.0302367905,9.39024,2.73882,9.7815,32.84,5.52,33.3006906835,134.91
2021-07-08 06:00:00,41.82048,7.79764,42.5412239716,8.22048,2.39764,8.563,33.6,5.4,34.03116219,135.02,41.70048,7.71764,42.4086311899,8.22048,2.39764,8.563,33.48,5.32,33.9000412979,134.83
2021-07-08 06:30:00,45.63808,7.33444,46.2236774413,9.23808,2.69444,9.623,36.4,4.64,36.6945445537,134.87,45.47808,7.33444,46.0657114414,9.23808,2.69444,9.623,36.24,4.64,36.5358344643,134.68
2021-07-08 07:00:00,48.54064,6.09602,48.9219295557,9.38064,2.73602,9.7715,39.16,3.36,39.3038827598,134.87,48.34064,6.01602,48.7135501914,9.38064,2.73602,9.7715,38.96,3.2800000000000002,39.0978260265,134.68
2021-07-08 07:30:00,53.08704,4.51372,53.2785837293,11.08704,3.23372,11.549,42.0,1.28,42.019500235,134.01,52.92704,4.47372,53.1157766939,11.08704,3.23372,11.549,41.84,1.24,41.858370728,133.83
2021-07-08 08:00:00,55.76656,4.57358,55.9537920811,14.44656,4.21358,15.0485,41.32,0.36,41.3215682181,134.01,55.60656,4.61358,55.7976221308,14.44656,4.21358,15.0485,41.16,0.4,41.1619435887,133.83
2021-07-08 08:30:00,54.75696,6.87578,55.186964213,19.59696,5.7157800000000005,20.4135,35.16,1.16,35.1791301769,133.75,54.59696,6.87578,55.0282145072,19.59696,5.7157800000000005,20.4135,35.0,1.16,35.0192175812,133.57
2021-07-08 09:00:00,54.56384,8.54112,55.228284116,23.52384,6.86112,24.504,31.04,1.6800000000000002,31.085430671,133.75,54.36384,8.62112,55.0431722342,23.52384,6.86112,24.504,30.84,1.76,30.8901796693,133.57
2021-07-08 09:30:00,53.328,9.559,54.1779481431,24.408,7.119,25.425,28.92,2.44,29.0227496974,133.68,53.168,9.559,54.0204656126,24.408,7.119,25.425,28.76,2.44,28.8633192824,133.5
2021-07-08 10:00:00,54.5376,10.1418,55.472569086,24.8976,7.2618,25.935,29.64,2.88,29.7795903263,133.68,54.2976,10.1818,55.2439898722,24.8976,7.2618,25.935,29.4,2.92,29.5446509541,133.5
2021-07-08 10:30:00,52.7816,11.8313,54.0913760063,29.1816,8.5113,30.3975,23.6,3.32,23.832381333,133.68,52.6216,11.8313,53.9352616222,29.1816,8.5113,30.3975,23.44,3.32,23.6739519303,133.5
2021-07-08 11:00:00,49.57984,12.08912,51.0324147655,28.41984,8.28912,29.604,21.16,3.8,21.4985022734,133.68,49.45984,12.12912,50.9253505123,28.41984,8.28912,29.604,21.04,3.84,21.387547779,133.5
2021-07-08 11:30:00,48.19504,13.67022,50.0962752652,30.27504,8.83022,31.5365,17.92,4.84,18.5621119488,133.68,47.99504,13.67022,49.9038954336,30.27504,8.83022,31.5365,17.72,4.84,18.3691044964,133.5
2021-07-08 12:00:00,47.53632,12.06976,49.0446819298,26.29632,7.66976,27.392,21.24,4.4,21.690956641,133.53,47.37632,12.10976,48.8995090364,26.29632,7.66976,27.392,21.08,4.44,21.5425161019,133.35
2021-07-08 12:30:00,47.65904,10.76222,48.8590776934,24.41904,7.12222,25.4365,23.24,3.64,23.5233330972,133.64,47.45904,10.76222,48.6640098743,24.41904,7.12222,25.4365,23.04,3.64,23.3257625813,133.45
2021-07-08 13:00:00,47.83536,10.01198,48.8718877255,23.35536,6.81198,24.3285,24.48,3.2,24.6882644185,133.77,47.67536,10.09198,48.7317967189,23.35536,6.81198,24.3285,24.32,3.2800000000000002,24.5401874483,133.58
2021-07-08 13:30:00,48.8488,8.9759,49.6666089264,19.5288,5.6959,20.3425,29.32,3.2800000000000002,29.5028947732,133.83,48.6888,8.9759,49.5092519258,19.5288,5.6959,20.3425,29.16,3.2800000000000002,29.343892039099998,133.64
2021-07-08 14:00:00,49.87568,8.77374,50.6415044114,17.87568,5.21374,18.6205,32.0,3.56,32.1974160454,133.83,49.67568,8.81374,50.4515133197,17.87568,5.21374,18.6205,31.8,3.6,32.0031248474,133.64
2021-07-08 14:30:00,54.71616,10.35388,55.6871708403,23.15616,6.7538800000000005,24.121,31.56,3.6,31.7646596078,133.83,54.47616,10.39388,55.4588563694,23.15616,6.7538800000000005,24.121,31.32,3.64,31.5308103289,133.64
2021-07-08 15:00:00,53.1024,9.3582,53.9206898417,20.7024,6.0382,21.565,32.4,3.32,32.5696545883,133.75,52.9424,9.3982,53.7701021107,20.7024,6.0382,21.565,32.24,3.36,32.4146139881,133.56
2021-07-08 15:30:00,49.1992,8.4481,49.9192515394,19.6392,5.7281,20.4575,29.56,2.7199999999999998,29.6848783053,133.87,48.9992,8.4881,49.7289597946,19.6392,5.7281,20.4575,29.36,2.76,29.4894421785,133.69
2021-07-08 16:00:00,49.45952,7.06236,49.961195416,15.29952,4.46236,15.937,34.16,2.6,34.2588032482,134.02,49.29952,7.06236,49.8028071598,15.29952,4.46236,15.937,34.0,2.6,34.0992668543,133.84
2021-07-08 16:30:00,48.92624,7.06682,49.4339650994,14.76624,4.30682,15.3815,34.16,2.76,34.271317453500004,133.98,48.72624,7.10682,49.2417846453,14.76624,4.30682,15.3815,33.96,2.8,34.0752344086,133.81
2021-07-08 17:00:00,50.53168,6.5967400000000005,50.9604519431,15.21168,4.43674,15.8455,35.32,2.16,35.3859859266,133.95,50.33168,6.63674,50.7673549582,15.21168,4.43674,15.8455,35.12,2.2,35.1888391397,133.78
2021-07-08 17:30:00,51.79296,5.28628,52.0620347451,13.87296,4.04628,14.451,37.92,1.24,37.9402688446,133.98,51.59296,5.32628,51.8671647596,13.87296,4.04628,14.451,37.72,1.28,37.7417116729,133.81
2021-07-08 18:00:00,53.74656,4.85608,53.9654910549,12.94656,3.7760800000000003,13.486,40.8,1.08,40.8142916146,133.98,53.54656,4.85608,53.7663054412,12.94656,3.7760800000000003,13.486,40.6,1.08,40.6143619918,133.81
2021-07-08 18:30:00,57.16528,4.78154,57.3649053189,15.84528,4.62154,16.5055,41.32,0.16,41.3203097762,133.87,56.96528,4.82154,57.1689633757,15.84528,4.62154,16.5055,41.12,0.2,41.1204863784,133.71
2021-07-08 19:00:00,54.40416,3.27288,54.5025170868,10.12416,2.95288,10.546,44.28,0.32,44.2811562631,134.06,54.16416,3.35288,54.2678360799,10.12416,2.95288,10.546,44.04,0.4,44.041816493,133.9
2021-07-08 19:30:00,55.05904,2.92722,55.1367980812,8.93904,2.60722,9.3115,46.12,0.32,46.1211101341,134.06,54.85904,2.92722,54.9370811625,8.93904,2.60722,9.3115,45.92,0.32,45.921114969,133.9
2021-07-08 20:00:00,54.27488,2.21684,54.3201341917,6.91488,2.01684,7.203,47.36,0.2,47.3604222954,134.01,54.03488,2.17684,54.078710127,6.91488,2.01684,7.203,47.12,0.16,47.1202716461,133.85
2021-07-08 20:30:00,52.42288,1.30334,52.4390793459,3.78288,1.10334,3.9405,48.64,0.2,48.6404111825,133.9,52.18288,1.30334,52.199153827,3.78288,1.10334,3.9405,48.4,0.2,48.4004132214,133.74
2021-07-08 21:00:00,52.0576,1.1418,52.0701202707,2.8176,0.8218000000000001,2.935,49.24,0.32,49.2410397941,133.45,51.8176,1.0618,51.8284775871,2.8176,0.8218000000000001,2.935,49.0,0.24,49.0005877516,133.29
2021-07-08 21:30:00,51.2104,1.3547,51.2283152197,2.4504,0.7147,2.5525,48.76,0.64,48.7641999832,133.23,50.9704,1.3547,50.9883995459,2.4504,0.7147,2.5525,48.52,0.64,48.5242207562,133.07
2021-07-08 22:00:00,50.04736,1.61548,50.0734262718,2.24736,0.6554800000000001,2.341,47.8,0.96,47.8096391955,133.35,49.84736,1.5754800000000002,49.8722511643,2.24736,0.6554800000000001,2.341,47.6,0.92,47.6088899261,133.19
2021-07-08 22:30:00,48.63008,2.27544,48.6832857149,2.59008,0.7554400000000001,2.698,46.04,1.52,46.0650843915,133.81,48.43008,2.19544,48.4798164766,2.59008,0.7554400000000001,2.698,45.84,1.44,45.8626122239,133.65
2021-07-08 23:00:00,46.76416,3.41288,46.8885317578,3.88416,1.13288,4.046,42.88,2.2800000000000002,42.9405728886,133.81,46.56416,3.33288,46.683284863,3.88416,1.13288,4.046,42.68,2.2,42.7366634168,133.65
2021-07-08 23:30:00,44.06576,3.83418,44.2322522674,3.54576,1.03418,3.6935000000000002,40.52,2.8,40.6166271372,134.18,43.90576,3.79418,44.0693948569,3.54576,1.03418,3.6935000000000002,40.36,2.76,40.4542605914,134.03
2021-07-09 00:00:00,41.216,4.6530000000000005,41.47781413,3.336,0.973,3.475,37.88,3.68,38.0583341727,134.18,41.096,4.6129999999999995,41.3540927237,3.336,0.973,3.475,37.76,3.64,37.9350392118,134.03
2021-07-09 00:30:00,40.20016,5.41338,40.5630071253,4.16016,1.21338,4.3335,36.04,4.2,36.2839027669,134.52,40.08016,5.33338,40.4334535731,4.16016,1.21338,4.3335,35.92,4.12,36.1555085706,134.37
2021-07-09 01:00:00,36.91504,5.58022,37.3344215631,2.67504,0.78022,2.7865,34.24,4.8,34.5748116408,134.52,36.83504,5.54022,37.2493517991,2.67504,0.78022,2.7865,34.16,4.76,34.4900449405,134.37
2021-07-09 01:30:00,37.7576,5.7243,38.1890556082,2.7576,0.8043,2.8725,35.0,4.92,35.3441140786,134.65,37.6376,5.6443,38.0584689163,2.7576,0.8043,2.8725,34.88,4.84,35.2142016806,134.49
2021-07-09 02:00:00,39.30464,6.06052,39.7691416578,4.18464,1.22052,4.359,35.12,4.84,35.4519392982,134.65,39.18464,5.98052,39.6383984465,4.18464,1.22052,4.359,35.0,4.76,35.3221969872,134.49
2021-07-09 02:30:00,38.08736,6.47548,38.6339078143,3.68736,1.07548,3.841,34.4,5.4,34.821257875,134.65,37.96736,6.39548,38.5022413607,3.68736,1.07548,3.841,34.28,5.32,34.6903560086,134.49
2021-07-09 03:00:00,37.82528,6.35904,38.3560842214,3.42528,0.99904,3.568,34.4,5.36,34.8150771937,134.76,37.70528,6.31904,38.2311182991,3.42528,0.99904,3.568,34.28,5.32,34.6903560086,134.6
2021-07-09 03:30:00,36.23648,5.94564,36.7210173851,2.55648,0.7456400000000001,2.6630000000000003,33.68,5.2,34.0790610199,134.81,36.15648,5.86564,36.6291793329,2.55648,0.7456400000000001,2.6630000000000003,33.6,5.12,33.987856655,134.65
2021-07-09 04:00:00,34.5712,5.7766,35.0504918225,2.2512,0.6566000000000001,2.345,32.32,5.12,32.7230316444,134.81,34.4512,5.7366,34.9255459657,2.2512,0.6566000000000001,2.345,32.2,5.08,32.5982576221,134.65
2021-07-09 04:30:00,34.9472,5.6896,35.4073203731,2.2272,0.6496000000000001,2.32,32.72,5.04,33.1058907145,134.87,34.8272,5.6096,35.2760750651,2.2272,0.6496000000000001,2.32,32.6,4.96,32.9751664135,134.71
2021-07-09 05:00:00,34.79856,6.10458,35.3299543596,2.27856,0.6645800000000001,2.3735,32.52,5.44,32.9718667958,134.84,34.71856,6.02458,35.2373945213,2.27856,0.6645800000000001,2.3735,32.44,5.36,32.8798296833,134.68
2021-07-09 05:30:00,35.85968,5.94074,36.3484393262,2.53968,0.7407400000000001,2.6455,33.32,5.2,33.7233213074,134.94,35.69968,5.86074,36.1775541662,2.53968,0.7407400000000001,2.6455,33.16,5.12,33.552943239,134.78
2021-07-09 06:00:00,37.1624,5.7157,37.5993776577,3.0024,0.8757,3.1275,34.16,4.84,34.5011767915,135.0,37.0424,5.6757,37.4746977073,3.0024,0.8757,3.1275,34.04,4.8,34.3767595913,134.84
2021-07-09 06:30:00,40.88672,4.97696,41.1885178563,4.44672,1.29696,4.632,36.44,3.68,36.6253464147,134.72,40.80672,4.93696,41.1042816651,4.44672,1.29696,4.632,36.36,3.64,36.54174599,134.56
2021-07-09 07:00:00,44.23472,4.20346,44.4339906991,6.59472,1.92346,6.8695,37.64,2.2800000000000002,37.7089909703,134.19,44.07472,4.16346,44.2709311202,6.59472,1.92346,6.8695,37.48,2.24,37.5468773668,134.03
2021-07-09 07:30:00,49.63056,3.87058,49.7812602839,10.39056,3.03058,10.8235,39.24,0.84,39.2489897959,134.44,49.47056,3.8305800000000003,49.6186421605,10.39056,3.03058,10.8235,39.08,0.8,39.088187474,134.28
2021-07-09 08:00:00,53.47904,4.32972,53.654023098,12.23904,3.5697200000000002,12.749,41.24,0.76,41.2470023153,134.07,53.35904,4.32972,53.5344153326,12.23904,3.5697200000000002,12.749,41.12,0.76,41.1270227466,133.91
2021-07-09 08:30:00,53.11328,5.23804,53.3709431751,12.47328,3.63804,12.993,40.64,1.6,40.6714838677,133.75,52.95328,5.31804,53.2196524998,12.47328,3.63804,12.993,40.48,1.6800000000000002,40.5148466614,133.6
2021-07-09 09:00:00,51.45216,6.37688,51.8458230449,13.77216,4.01688,14.346,37.68,2.36,37.7538342424,133.59,51.21216,6.37688,51.6076537967,13.77216,4.01688,14.346,37.44,2.36,37.5143066043,133.43
2021-07-09 09:30:00,50.77696,6.95828,51.251510489,16.17696,4.71828,16.851,34.6,2.24,34.6724328538,133.69,50.61696,6.95828,51.0929965866,16.17696,4.71828,16.851,34.44,2.24,34.5127686516,133.53
2021-07-09 10:00:00,48.86624,7.38932,49.4217711318,17.10624,4.98932,17.819,31.76,2.4,31.8505510156,133.64,48.66624,7.42932,49.2300488665,17.10624,4.98932,17.819,31.56,2.44,31.6541813984,133.48
2021-07-09 10:30:00,47.94624,7.67432,48.5565352718,17.94624,5.23432,18.694,30.0,2.44,30.0990631083,133.67,47.74624,7.71432,48.3654232608,17.94624,5.23432,18.694,29.8,2.48,29.9030165702,133.51
2021-07-09 11:00:00,48.8584,8.4437,49.582651404,18.9384,5.5237,19.7275,29.92,2.92,30.0621489584,133.67,48.6984,8.4837,49.4318452847,18.9384,5.5237,19.7275,29.76,2.96,29.9068420265,133.51
2021-07-09 11:30:00,49.57184,8.94512,50.3724378286,19.97184,5.82512,20.804,29.6,3.12,29.7639782287,133.6,49.37184,8.94512,50.1756291121,19.97184,5.82512,20.804,29.4,3.12,29.5650875189,133.43
2021-07-09 12:00:00,47.96816,9.20238,48.8428927424,20.16816,5.88238,21.0085,27.8,3.32,27.9975427493,133.67,47.80816,9.20238,48.6857675327,20.16816,5.88238,21.0085,27.64,3.32,27.8386781295,133.51
2021-07-09 12:30:00,46.70704,11.22122,48.0360631594,26.26704,7.66122,27.3615,20.44,3.56,20.7477034874,133.67,46.54704,11.26122,47.8898946402,26.26704,7.66122,27.3615,20.28,3.6,20.5970483322,133.51
2021-07-09 13:00:00,43.01728,12.46004,44.7854772823,29.41728,8.58004,30.643,13.6,3.88,14.1426447314,133.58,42.93728,12.46004,44.7086413415,29.41728,8.58004,30.643,13.52,3.88,14.0657314065,133.42
2021-07-09 13:30:00,42.91776,12.90268,44.8153241046,30.79776,8.98268,32.081,12.12,3.92,12.7381631329,133.54,42.79776,12.94268,44.7119807949,30.79776,8.98268,32.081,12.0,3.96,12.6365185079,133.38
2021-07-09 14:00:00,44.83648,13.09064,46.7084017539,31.71648,9.25064,33.038,13.12,3.84,13.6704059925,133.57,44.67648,13.09064,46.5548356328,31.71648,9.25064,33.038,12.96,3.84,13.5169227267,133.41
2021-07-09 14:30:00,43.79936,11.69648,45.334220858,27.75936,8.09648,28.916,16.04,3.6,16.4390267352,133.71,43.71936,11.73648,45.2672884277,27.75936,8.09648,28.916,15.96,3.64,16.3698259001,133.55
2021-07-09 15:00:00,42.6168,10.6149,43.9188768555,24.7368,7.2149,25.7675,17.88,3.4,18.2003956001,133.65,42.4568,10.6149,43.7636375116,24.7368,7.2149,25.7675,17.72,3.4,18.0432369601,133.49
2021-07-09 15:30:00,43.01568,10.05124,44.1743834298,25.13568,7.33124,26.183,17.88,2.7199999999999998,18.0857070639,133.89,42.89568,10.09124,44.0666822826,25.13568,7.33124,26.183,17.76,2.76,17.9731800191,133.73
2021-07-09 16:00:00,48.13088,10.25984,49.2122538236,26.81088,7.81984,27.928,21.32,2.44,21.4591705338,133.89,47.97088,10.29984,49.0641623999,26.81088,7.81984,27.928,21.16,2.48,21.304835132,133.73
2021-07-09 16:30:00,55.26368,9.12024,56.0111873182,26.74368,7.8002400000000005,27.858,28.52,1.32,28.5505306431,133.92,55.10368,9.12024,55.853328703,26.74368,7.8002400000000005,27.858,28.36,1.32,28.3907027035,133.73
2021-07-09 17:00:00,59.19072,8.78896,59.8396787425,27.39072,7.9889600000000005,28.532,31.8,0.8,31.8100613014,134.1,59.03072,8.82896,59.6873222586,27.39072,7.9889600000000005,28.532,31.64,0.84,31.6511484784,133.93
2021-07-09 17:30:00,61.56144,8.02042,62.0817044857,24.48144,7.14042,25.5015,37.08,0.88,37.090440817,133.9,61.36144,8.06042,61.8885828683,24.48144,7.14042,25.5015,36.88,0.92,36.8914732696,133.74
2021-07-09 18:00:00,61.64416,7.36288,62.0823200597,22.36416,6.52288,23.296,39.28,0.84,39.2889806434,133.9,61.44416,7.40288,61.8885080641,22.36416,6.52288,23.296,39.08,0.88,39.0899066256,133.74
2021-07-09 18:30:00,61.2504,5.4947,61.4963676021,17.3304,5.0547,18.0525,43.92,0.44,43.922203952,133.95,61.0504,5.5347,61.3007687085,17.3304,5.0547,18.0525,43.72,0.48,43.7226348703,133.79
2021-07-09 19:00:00,58.4448,4.1814,58.594187024,12.9648,3.7814,13.505,45.48,0.4,45.4817589809,133.95,58.2448,4.2214,58.3975765336,12.9648,3.7814,13.505,45.28,0.44,45.2821377587,133.79
2021-07-09 19:30:00,60.54544,3.62742,60.6540063034,12.02544,3.50742,12.5265,48.52,0.12,48.5201483922,134.18,60.34544,3.62742,60.4543654722,12.02544,3.50742,12.5265,48.32,0.12,48.3201490064,134.02
2021-07-09 20:00:00,59.43568,3.06374,59.5145911508,9.955680000000001,2.90374,10.3705,49.48,0.16,49.4802586897,134.18,59.19568,3.02374,59.2728566399,9.955680000000001,2.90374,10.3705,49.24,0.12,49.2401462224,134.02
2021-07-09 20:30:00,59.34608,3.79594,59.4673555142,10.54608,3.07594,10.9855,48.8,0.72,48.8053111864,133.99,59.10608,3.79594,59.2278469425,10.54608,3.07594,10.9855,48.56,0.72,48.5653374332,133.83
2021-07-09 21:00:00,56.71776,3.75268,56.8417707905,9.43776,2.75268,9.831,47.28,1.0,47.2905741137,133.41,56.51776,3.71268,56.6395726343,9.43776,2.75268,9.831,47.08,0.96,47.0897865784,133.26
2021-07-09 21:30:00,53.3568,3.3524,53.4620116718,6.5568,1.9123999999999999,6.83,46.8,1.44,46.8221486051,133.27,53.1568,3.2724,53.2574312937,6.5568,1.9123999999999999,6.83,46.6,1.3599999999999999,46.6198412696,133.12
2021-07-09 22:00:00,52.57472,3.9909600000000003,52.7259797899,7.37472,2.15096,7.682,45.2,1.8399999999999999,45.2374358248,133.4,52.37472,3.9509600000000002,52.5235316787,7.37472,2.15096,7.682,45.0,1.8,45.0359856115,133.25
2021-07-09 22:30:00,49.47392,4.07156,49.6411760638,5.59392,1.63156,5.827,43.88,2.44,43.9477872025,133.49,49.23392,4.07156,49.4019886179,5.59392,1.63156,5.827,43.64,2.44,43.7081594213,133.34
2021-07-09 23:00:00,46.01632,4.40976,46.2271315312,4.69632,1.36976,4.892,41.32,3.04,41.4316787012,133.78,45.85632,4.32976,46.0602747017,4.69632,1.36976,4.892,41.16,2.96,41.266296175,133.63
2021-07-09 23:30:00,44.42272,5.28496,44.7359905937,5.50272,1.6049600000000002,5.732,38.92,3.68,39.0935902675,134.22,44.26272,5.24496,44.5723904138,5.50272,1.6049600000000002,5.732,38.76,3.64,38.930543279,134.07
2021-07-10 00:00:00,41.076,5.9005,41.4976345862,4.596,1.3405,4.7875,36.48,4.5600000000000005,36.7638953322,134.22,40.956,5.9005,41.378857358,4.596,1.3405,4.7875,36.36,4.5600000000000005,36.6448250098,134.07
2021-07-10 00:30:00,40.19856,6.30458,40.6899490667,5.15856,1.50458,5.3735,35.04,4.8,35.367239078,134.31,40.11856,6.2245800000000004,40.598574515,5.15856,1.50458,5.3735,34.96,4.72,35.2771880966,134.16
2021-07-10 01:00:00,38.55584,7.20712,39.2236583811,5.23584,1.52712,5.454,33.32,5.68,33.8006627154,134.31,38.43584,7.16712,39.0983555358,5.23584,1.52712,5.454,33.2,5.64,33.6756529261,134.16
2021-07-10 01:30:00,38.95392,7.68156,39.7040835104,6.31392,1.84156,6.577,32.64,5.84,33.158335302,134.75,38.87392,7.64156,39.6178633371,6.31392,1.84156,6.577,32.56,5.8,33.0725505518,134.59
2021-07-10 02:00:00,38.19936,7.42148,38.913615481,5.55936,1.62148,5.791,32.64,5.8,33.1513136995,134.75,38.07936,7.34148,38.7806006477,5.55936,1.62148,5.791,32.52,5.72,33.0192186461,134.59
2021-07-10 02:30:00,37.4888,7.6509,38.2615524548,5.2488,1.5309,5.4675,32.24,6.12,32.8157279365,134.81,37.4088,7.6109,38.1751767023,5.2488,1.5309,5.4675,32.16,6.08,32.7296807195,134.66
2021-07-10 03:00:00,38.22352,8.09186,39.0706498468,6.62352,1.93186,6.8995,31.6,6.16,32.1948070347,135.03,38.10352,8.05186,38.9449699685,6.62352,1.93186,6.8995,31.48,6.12,32.069374799,134.87
2021-07-10 03:30:00,36.3632,7.6526,37.1597174505,4.8432,1.4126,5.045,31.52,6.24,32.1317288673,135.3,36.2032,7.5725999999999996,36.9866997852,4.8432,1.4126,5.045,31.36,6.16,31.9592740844,135.14
2021-07-10 04:00:00,35.18896,7.23178,35.9243865341,3.94896,1.15178,4.1135,31.24,6.08,31.8261527678,135.3,35.10896,7.19178,35.837979461,3.94896,1.15178,4.1135,31.16,6.04,31.7399936988,135.14
2021-07-10 04:30:00,34.91136,7.35748,35.6782226155,3.83136,1.11748,3.991,31.08,6.24,31.7002208194,135.3,34.79136,7.27748,35.5443447794,3.83136,1.11748,3.991,30.96,6.16,31.5668687076,135.14
2021-07-10 05:00:00,33.0128,7.5054,33.8552210597,2.6928,0.7854,2.805,30.32,6.72,31.0557691903,135.3,32.8928,7.4654,33.7293416627,2.6928,0.7854,2.805,30.2,6.68,30.9299595861,135.14
2021-07-10 05:30:00,33.2848,7.2814,34.0719341541,2.8848000000000003,0.8414,3.005,30.4,6.44,31.0746456134,135.39,33.1648,7.2414,33.9461607991,2.8848000000000003,0.8414,3.005,30.28,6.4,30.9489644415,135.23
2021-07-10 06:00:00,34.21904,7.00222,34.9281231023,3.29904,0.9622200000000001,3.4365,30.92,6.04,31.5044123894,135.39,34.09904,6.92222,34.7945636364,3.29904,0.9622200000000001,3.4365,30.8,5.96,31.3713499869,135.23
2021-07-10 06:30:00,36.5472,6.7246,37.1607060347,4.2672,1.2446,4.445,32.28,5.48,32.7418508945,135.31,36.4272,6.6846,37.0354529741,4.2672,1.2446,4.445,32.16,5.44,32.6168545387,135.15
2021-07-10 07:00:00,39.13056,6.03808,39.5936754545,4.93056,1.43808,5.136,34.2,4.6,34.5079700939,135.1,39.01056,5.95808,39.4629257506,4.93056,1.43808,5.136,34.08,4.52,34.3784351011,134.94
2021-07-10 07:30:00,41.16928,5.73104,41.5662655912,5.24928,1.53104,5.468,35.92,4.2,36.1647120824,134.44,40.96928,5.69104,41.3626623901,5.24928,1.53104,5.468,35.72,4.16,35.961423776,134.29
2021-07-10 08:00:00,43.13952,5.13236,43.4437487448,5.93952,1.73236,6.187,37.2,3.4,37.3550532057,134.44,42.97952,5.09236,43.2801486804,5.93952,1.73236,6.187,37.04,3.36,37.1920851795,134.29
2021-07-10 08:30:00,43.76176,4.77718,44.0217342576,6.64176,1.9371800000000001,6.9185,37.12,2.84,37.2284837188,134.29,43.56176,4.69718,43.8142720383,6.64176,1.9371800000000001,6.9185,36.92,2.76,37.023019866,134.14
2021-07-10 09:00:00,44.5824,4.9532,44.8567116494,8.3424,2.4332000000000003,8.69,36.24,2.52,36.3275102367,134.29,44.3424,4.9132,44.6137643783,8.3424,2.4332000000000003,8.69,36.0,2.48,36.0853211154,134.14
2021-07-10 09:30:00,45.89984,5.23412,46.1973086251,10.53984,3.07412,10.979,35.36,2.16,35.4259114209,134.35,45.69984,5.19412,45.9940676457,10.53984,3.07412,10.979,35.16,2.12,35.2238555527,134.18
2021-07-10 10:00:00,46.28496,5.31478,46.5891018227,13.28496,3.8747800000000003,13.8385,33.0,1.44,33.0314032399,134.16,46.08496,5.27478,46.3858474349,13.28496,3.8747800000000003,13.8385,32.8,1.4,32.829864453,134.0
2021-07-10 10:30:00,45.49392,6.02906,45.8916803075,17.65392,5.14906,18.3895,27.84,0.88,27.8539045737,134.01,45.33392,6.02906,45.7330719179,17.65392,5.14906,18.3895,27.68,0.88,27.6939849065,133.85
2021-07-10 11:00:00,43.93072,6.83646,44.4594798108,21.93072,6.39646,22.8445,22.0,0.44,22.0043995601,134.01,43.77072,6.79646,44.2952344824,21.93072,6.39646,22.8445,21.84,0.4,21.8436626965,133.85
2021-07-10 11:30:00,44.64368,8.07774,45.3685799585,27.28368,7.95774,28.4205,17.36,0.12,17.3604147416,134.08,44.52368,8.07774,45.2505023646,27.28368,7.95774,28.4205,17.24,0.12,17.2404176284,133.92
2021-07-10 12:00:00,45.39696,7.91078,46.0810635451,26.43696,7.71078,27.5385,18.96,0.2,18.961054823,134.08,45.27696,7.95078,45.9697510266,26.43696,7.71078,27.5385,18.84,0.24,18.8415286004,133.92
2021-07-10 12:30:00,42.58992,7.9470600000000005,43.3250164253,25.18992,7.34706,26.2395,17.4,0.6000000000000001,17.4103417543,134.04,42.42992,7.90706,43.1603951447,25.18992,7.34706,26.2395,17.24,0.56,17.2490927298,133.88
2021-07-10 13:00:00,41.39376,8.83818,42.3267857585,28.79376,8.39818,29.9935,12.6,0.44,12.607680199,134.14,41.31376,8.79818,42.2402028481,28.79376,8.39818,29.9935,12.52,0.4,12.5263881466,133.98
2021-07-10 13:30:00,39.14656,8.39108,40.0357762932,26.02656,7.59108,27.111,13.12,0.8,13.1443676151,134.28,39.06656,8.35108,39.9491758038,26.02656,7.59108,27.111,13.04,0.76,13.0621284636,134.12
2021-07-10 14:00:00,36.90864,8.28002,37.8260021394,27.42864,8.00002,28.5715,9.48,0.28,9.4841341197,134.28,36.82864,8.28002,37.7479463739,27.42864,8.00002,28.5715,9.4,0.28,9.4041692881,134.12
2021-07-10 14:30:00,39.74352,8.68686,40.6818008285,27.86352,8.12686,29.0245,11.88,0.56,11.8931913295,134.43,39.62352,8.64686,40.5560294537,27.86352,8.12686,29.0245,11.76,0.52,11.7714909846,134.27
2021-07-10 15:00:00,40.41776,8.20018,41.2412205863,24.13776,7.04018,25.1435,16.28,1.16,16.32127446,134.43,40.33776,8.20018,41.1628210142,24.13776,7.04018,25.1435,16.2,1.16,16.2414777653,134.27
2021-07-10 15:30:00,46.20864,9.09252,47.094716589,24.72864,7.21252,25.759,21.48,1.88,21.5621149241,134.51,46.12864,9.01252,47.0008185567,24.72864,7.21252,25.759,21.4,1.8,21.4755675129,134.34
2021-07-10 16:00:00,47.74848,8.63664,48.5232819665,21.10848,6.15664,21.988,26.64,2.48,26.7551864131,134.6,47.58848,8.59664,48.358718428,21.10848,6.15664,21.988,26.48,2.44,26.5921793014,134.43
2021-07-10 16:30:00,44.51568,7.11374,45.0804953683,15.47568,4.51374,16.1205,29.04,2.6,29.1561588691,134.71,44.39568,7.07374,44.9556915223,15.47568,4.51374,16.1205,28.92,2.56,29.033084576,134.54
2021-07-10 17:00:00,45.3624,6.4107,45.8131466748,14.1624,4.1307,14.7525,31.2,2.2800000000000002,31.2831967676,134.71,45.2024,6.3707,45.6491268728,14.1624,4.1307,14.7525,31.04,2.24,31.120719786,134.54
2021-07-10 17:30:00,50.71296,6.09628,51.0780671306,13.63296,3.97628,14.201,37.08,2.12,37.1405546539,134.65,50.51296,6.05628,50.8747251138,13.63296,3.97628,14.201,36.88,2.08,36.9386085282,134.48
2021-07-10 18:00:00,52.0408,6.9519,52.5030835118,14.9208,4.3519,15.5425,37.12,2.6,37.2109446265,134.56,51.8808,6.9119,52.3391991747,14.9208,4.3519,15.5425,36.96,2.56,37.0485519285,134.39
2021-07-10 18:30:00,51.69904,6.76722,52.1400614063,12.77904,3.72722,13.3115,38.92,3.04,39.0385450549,134.56,51.49904,6.68722,51.9313973647,12.77904,3.72722,13.3115,38.72,2.96,38.8329756779,134.39
2021-07-10 19:00:00,49.92272,6.06746,50.2900789724,10.24272,2.98746,10.6695,39.68,3.08,39.7993567787,134.47,49.72272,5.9874600000000004,50.0819185081,10.24272,2.98746,10.6695,39.48,3.0,39.5938176992,134.32
2021-07-10 19:30:00,49.09968,6.05074,49.471102986,8.53968,2.49074,8.8955,40.56,3.56,40.7159329993,134.47,48.899680000000004,6.01074,49.2677145751,8.53968,2.49074,8.8955,40.36,3.52,40.5132077229,134.32
2021-07-10 20:00:00,47.45568,6.24124,47.864335794,7.13568,2.08124,7.433,40.32,4.16,40.5340350816,134.44,47.25568,6.24124,47.6660504867,7.13568,2.08124,7.433,40.12,4.16,40.3350963802,134.29
2021-07-10 20:30:00,47.01968,6.11074,47.4150972861,6.13968,1.79074,6.3955,40.88,4.32,41.1076245969,133.83,46.81968,6.07074,47.2116121251,6.13968,1.79074,6.3955,40.68,4.28,40.9045327562,133.68
2021-07-10 21:00:00,47.20512,6.08816,47.5961032691,5.92512,1.72816,6.172,41.28,4.36,41.5096133444,133.86,47.00512,6.04816,47.3926317649,5.92512,1.72816,6.172,41.08,4.32,41.3065224874,133.7
2021-07-10 21:30:00,45.66672,6.44946,46.119896464,5.10672,1.48946,5.3195,40.56,4.96,40.8621487443,133.92,45.46672,6.40946,45.9162695028,5.10672,1.48946,5.3195,40.36,4.92,40.6587751906,133.76
2021-07-10 22:00:00,45.72416,6.28788,46.1544823674,4.96416,1.44788,5.171,40.76,4.84,41.0463542839,133.92,45.52416,6.28788,45.9563551492,4.96416,1.44788,5.171,40.56,4.84,40.8477563643,133.76
2021-07-10 22:30:00,46.14512,7.16566,46.6981668061,6.46512,1.8856600000000001,6.7345,39.68,5.28,40.0297489375,134.29,46.02512,7.08566,46.5673517462,6.46512,1.8856600000000001,6.7345,39.56,5.2,39.9002957383,134.13
2021-07-10 23:00:00,46.16496,8.03978,46.8598078768,8.36496,2.43978,8.7135,37.8,5.6,38.2125633791,134.29,46.08496,7.99978,46.7741383486,8.36496,2.43978,8.7135,37.72,5.5600000000000005,38.1275753229,134.13
2021-07-10 23:30:00,44.44384,8.57612,45.2637244181,9.24384,2.69612,9.629,35.2,5.88,35.6877345877,134.58,44.32384,8.53612,45.1383222661,9.24384,2.69612,9.629,35.08,5.84,35.5627895419,134.43
2021-07-11 00:00:00,39.26496,8.08728,40.0891653892,5.78496,1.68728,6.026,33.48,6.4,34.0862200896,134.8,39.18496,8.08728,40.0108133884,5.78496,1.68728,6.026,33.4,6.4,34.0076461991,134.65
2021-07-11 00:30:00,38.6808,8.7319,39.6541342895,5.8008,1.6919,6.0425,32.88,7.04,33.6252286238,135.39,38.6808,8.6519,39.6365949881,5.8008,1.6919,6.0425,32.88,6.96,33.6085703356,135.22
2021-07-11 01:00:00,39.45328,9.36054,40.548501968,7.13328,2.08054,7.4305,32.32,7.28,33.1297570169,135.39,39.37328,9.32054,40.4614340311,7.13328,2.08054,7.4305,32.24,7.24,33.0429296522,135.22
2021-07-11 01:30:00,41.03648,10.02564,42.2434154419,9.27648,2.70564,9.663,31.76,7.32,32.5926372054,135.04,41.03648,9.945640000000001,42.2245005394,9.27648,2.70564,9.663,31.76,7.24,32.5747632378,134.88
2021-07-11 02:00:00,38.9248,9.4814,40.0629130369,7.6848,2.2414,8.005,31.24,7.24,32.0679777972,135.04,38.8448,9.4014,39.9662959129,7.6848,2.2414,8.005,31.16,7.16,31.972037783,134.88
2021-07-11 02:30:00,36.71424,9.14332,37.8356408615,6.11424,1.78332,6.369,30.6,7.36,31.4726802163,135.33,36.71424,9.10332,37.8259944192,6.11424,1.78332,6.369,30.6,7.32,31.4633501077,135.17
2021-07-11 03:00:00,36.4064,9.6302,37.6585543137,6.6864,1.9502000000000002,6.965,29.72,7.68,30.696266874,135.43,36.3264,9.5502,37.5607994723,6.6864,1.9502000000000002,6.965,29.64,7.6,30.5988496516,135.27
2021-07-11 03:30:00,34.58896,8.95678,35.7298203445,4.78896,1.3967800000000001,4.9885,29.8,7.5600000000000005,30.7440010409,135.57,34.58896,8.87678,35.7098498604,4.78896,1.3967800000000001,4.9885,29.8,7.48,30.7244267644,135.41
2021-07-11 04:00:00,35.38272,8.859960000000001,36.47513901,5.14272,1.49996,5.357,30.24,7.36,31.1227762258,135.72,35.26272,8.77996,36.3393329521,5.14272,1.49996,5.357,30.12,7.28,30.9873006246,135.56
2021-07-11 04:30:00,33.18976,8.67868,34.3056796376,3.14976,0.91868,3.281,30.04,7.76,31.0261051374,135.82,33.10976,8.59868,34.2080912212,3.14976,0.91868,3.281,29.96,7.68,30.9286921806,135.66
2021-07-11 05:00:00,32.35456,8.58508,33.4741863441,2.55456,0.7450800000000001,2.661,29.8,7.84,30.814048744,135.82,32.31456,8.50508,33.4150740505,2.55456,0.7450800000000001,2.661,29.76,7.76,30.7550841325,135.66
2021-07-11 05:30:00,32.9744,8.6492,34.0898770312,2.7744,0.8092,2.89,30.2,7.84,31.2010512643,136.04,32.8944,8.5692,33.9922452921,2.7744,0.8092,2.89,30.12,7.76,31.1035689271,135.88
2021-07-11 06:00:00,33.78016,8.435880000000001,34.8175714403,3.14016,0.91588,3.271,30.64,7.52,31.5493264587,136.04,33.66016,8.39588,34.691456761,3.14016,0.91588,3.271,30.52,7.48,31.4232525369,135.88
2021-07-11 06:30:00,34.58864,8.44502,35.6046679503,4.26864,1.24502,4.4465,30.32,7.2,31.1631577347,136.15,34.50864,8.36502,35.5080243642,4.26864,1.24502,4.4465,30.24,7.12,31.0668955642,135.99
2021-07-11 07:00:00,35.34336,8.30348,36.3056590107,5.70336,1.66348,5.941,29.64,6.64,30.3746473231,136.15,35.26336,8.22348,36.2095316429,5.70336,1.66348,5.941,29.56,6.5600000000000005,30.2791545457,135.99
2021-07-11 07:30:00,36.27456,8.67008,37.2962999559,9.15456,2.67008,9.536,27.12,6.0,27.7757880176,135.99,36.19456,8.59008,37.1999415053,9.15456,2.67008,9.536,27.04,5.92,27.6804624239,135.83
2021-07-11 08:00:00,36.12992,8.60456,37.1404034981,10.849920000000001,3.16456,11.302,25.28,5.44,25.858692929100002,135.88,36.00992,8.56456,37.0144029588,10.849920000000001,3.16456,11.302,25.16,5.4,25.7329671822,135.71
2021-07-11 08:30:00,36.98912,9.00016,38.0683316997,14.94912,4.3601600000000005,15.572,22.04,4.64,22.5231258932,135.17,36.90912,8.92016,37.9717315065,14.94912,4.3601600000000005,15.572,21.96,4.5600000000000005,22.4284462235,135.01
2021-07-11 09:00:00,38.47184,9.24262,39.5665072688,19.07184,5.56262,19.8665,19.4,3.68,19.7459464195,135.17,38.35184,9.16262,39.431170876,19.07184,5.56262,19.8665,19.28,3.6,19.6132200314,135.01
2021-07-11 09:30:00,39.43408,9.16494,40.4850934376,24.15408,7.04494,25.1605,15.28,2.12,15.4263670383,134.43,39.31408,9.12494,40.3591552965,24.15408,7.04494,25.1605,15.16,2.08,15.3020260096,134.27
2021-07-11 10:00:00,38.77184,8.41512,39.6745487889,25.01184,7.29512,26.054,13.76,1.12,13.805506147900001,134.43,38.65184,8.41512,39.5572873185,25.01184,7.29512,26.054,13.64,1.12,13.6859051582,134.27
2021-07-11 10:30:00,41.25232,9.04026,42.2312704788,27.29232,7.96026,28.4295,13.96,1.08,14.0017141808,134.47,41.17232,9.00026,42.1445680278,27.29232,7.96026,28.4295,13.88,1.04,13.9189080031,134.31
2021-07-11 11:00:00,40.15792,8.96106,41.1455846361,29.07792,8.48106,30.2895,11.08,0.48,11.0903922383,134.47,40.07792,8.92106,41.0587990941,29.07792,8.48106,30.2895,11.0,0.44,11.0087964828,134.31
2021-07-11 11:30:00,43.10896,9.42178,44.1265494986,31.06896,9.06178,32.3635,12.04,0.36,12.0453808574,134.36,43.02896,9.46178,44.0569708383,31.06896,9.06178,32.3635,11.96,0.4,11.966687093800001,134.21
2021-07-11 12:00:00,49.02272,8.31496,49.7228884519,25.90272,7.55496,26.982,23.12,0.76,23.1324879769,134.21,48.90272,8.27496,49.5978929633,25.90272,7.55496,26.982,23.0,0.72,23.0112668056,134.05
2021-07-11 12:30:00,50.57568,6.80624,51.0316010958,20.45568,5.96624,21.308,30.12,0.84,30.1317108708,134.09,50.45568,6.76624,50.9073437531,20.45568,5.96624,21.308,30.0,0.8,30.010664771,133.93
2021-07-11 13:00:00,46.06832,5.52826,46.3988336734,16.34832,4.76826,17.0295,29.72,0.76,29.729715774,134.09,45.90832,5.48826,46.2352121553,16.34832,4.76826,17.0295,29.56,0.72,29.5687673061,133.93
2021-07-11 13:30:00,47.72096,5.42028,48.0277988107,14.88096,4.34028,15.501,32.84,1.08,32.8577540316,134.14,47.60096,5.42028,47.9085673779,14.88096,4.34028,15.501,32.72,1.08,32.7378191088,133.98
2021-07-11 14:00:00,51.18608,7.08094,51.6735376866,18.10608,5.28094,18.860500000000002,33.08,1.8,33.1289359926,134.19,51.02608,7.00094,51.5041163505,18.10608,5.28094,18.860500000000002,32.92,1.72,32.964902548,134.03
2021-07-11 14:30:00,52.54112,6.65116,52.9604307026,15.26112,4.45116,15.897,37.28,2.2,37.3448577451,134.55,52.38112,6.61116,52.7966776322,15.26112,4.45116,15.897,37.12,2.16,37.1827917188,134.39
2021-07-11 15:00:00,50.55888,7.13134,51.0593415258,15.39888,4.49134,16.0405,35.16,2.64,35.2589733259,134.55,50.43888,7.09134,50.9349361308,15.39888,4.49134,16.0405,35.04,2.6,35.1363287781,134.39
2021-07-11 15:30:00,48.95952,8.42986,49.6799470436,19.43952,5.66986,20.2495,29.52,2.76,29.6487436496,134.62,48.83952,8.38986,49.5549035379,19.43952,5.66986,20.2495,29.4,2.7199999999999998,29.5255550329,134.46
2021-07-11 16:00:00,51.46048,8.41264,52.1435855461,19.38048,5.65264,20.188,32.08,2.76,32.1985092823,134.67,51.30048,8.41264,51.9856880305,19.38048,5.65264,20.188,31.92,2.76,32.039101111,134.51
2021-07-11 16:30:00,47.92304,6.99922,48.4314654274,14.12304,4.11922,14.711500000000001,33.8,2.88,33.9224763247,134.6,47.76304,6.91922,48.2616161711,14.12304,4.11922,14.711500000000001,33.64,2.8,33.7563268144,134.44
2021-07-11 17:00:00,50.79936,6.45648,51.2080180284,12.39936,3.61648,12.916,38.4,2.84,38.5048776131,134.45,50.67936,6.41648,51.083938235,12.39936,3.61648,12.916,38.28,2.8,38.3822667387,134.29
2021-07-11 17:30:00,49.55248,7.30614,50.088201763,15.31248,4.46614,15.9505,34.24,2.84,34.3575784944,134.43,49.43248,7.26614,49.9636554853,15.31248,4.46614,15.9505,34.12,2.8,34.2346958508,134.27
2021-07-11 18:00:00,52.03168,7.96924,52.6384318706,17.31168,5.04924,18.033,34.72,2.92,34.8425716617,134.43,51.87168,7.96924,52.4802817466,17.31168,5.04924,18.033,34.56,2.92,34.683137113,134.27
2021-07-11 18:30:00,53.94928,7.62854,54.4859563103,15.86928,4.62854,16.5305,38.08,3.0,38.1979894759,134.51,53.82928,7.58854,54.3615426993,15.86928,4.62854,16.5305,37.96,2.96,38.0752307938,134.34
2021-07-11 19:00:00,56.21328,8.17054,56.8039661665,16.49328,4.81054,17.1805,39.72,3.36,39.8618614718,134.51,56.09328,8.13054,56.6794649044,16.49328,4.81054,17.1805,39.6,3.32,39.7389280178,134.34
2021-07-11 19:30:00,57.13904,7.25722,57.598065369,13.49904,3.93722,14.0615,43.64,3.32,43.766105607,134.51,56.97904,7.21722,57.4343038945,13.49904,3.93722,14.0615,43.48,3.2800000000000002,43.6035411406,134.35
2021-07-11 20:00:00,56.49232,7.4752600000000005,56.9847499867,13.01232,3.79526,13.5545,43.48,3.68,43.6354534754,134.51,56.33232,7.4752600000000005,56.8261364924,13.01232,3.79526,13.5545,43.32,3.68,43.4760255773,134.35
2021-07-11 20:30:00,51.23936,7.57648,51.7964773165,10.47936,3.05648,10.916,40.76,4.52,41.0098524747,134.62,51.11936,7.49648,51.6661028064,10.47936,3.05648,10.916,40.64,4.44,40.8818199204,134.46
2021-07-11 21:00:00,53.27824,8.28282,53.9182340646,12.07824,3.5228200000000003,12.5815,41.2,4.76,41.4740593624,134.48,53.07824,8.24282,53.7144640023,12.07824,3.5228200000000003,12.5815,41.0,4.72,41.270793547,134.32
2021-07-11 21:30:00,49.73536,7.55948,50.3065778224,8.77536,2.55948,9.141,40.96,5.0,41.2640473051,134.5,49.61536,7.51948,50.1819342732,8.77536,2.55948,9.141,40.84,4.96,41.1400923674,134.32
2021-07-11 22:00:00,48.932,7.8885000000000005,49.5637877512,9.492,2.7685,9.8875,39.44,5.12,39.7709441678,134.48,48.772,7.8485,49.3994629146,9.492,2.7685,9.8875,39.28,5.08,39.6071306711,134.32
2021-07-11 22:30:00,49.55024,8.65882,50.3011078193,11.31024,3.29882,11.7815,38.24,5.36,38.6138213597,134.84,49.39024,8.57882,50.1297512446,11.31024,3.29882,11.7815,38.08,5.28,38.4443077711,134.68
2021-07-11 23:00:00,50.2896,9.7078,51.2180168398,13.8096,4.0278,14.385,36.48,5.68,36.9195449593,134.84,50.1296,9.6678,51.0533363552,13.8096,4.0278,14.385,36.32,5.64,36.7552989377,134.68
2021-07-11 23:30:00,47.2848,9.0914,48.1508656724,11.2848,3.2914,11.755,36.0,5.8,36.4642290471,135.32,47.2048,9.0914,48.0723069657,11.2848,3.2914,11.755,35.92,5.8,36.3852497587,135.15
2021-07-12 00:00:00,45.71904,9.44472,46.6844016177,11.39904,3.32472,11.874,34.32,6.12,34.8613941201,135.43,45.63904,9.36472,46.5899125648,11.39904,3.32472,11.874,34.24,6.04,34.7686525479,135.27
2021-07-12 00:30:00,41.39136,9.30248,42.4238236938,9.95136,2.90248,10.366,31.44,6.4,32.0847876727,134.84,41.35136,9.30248,42.3847980767,9.95136,2.90248,10.366,31.4,6.4,32.0455925207,134.68
2021-07-12 01:00:00,44.21088,10.05984,45.3409560023,12.41088,3.61984,12.928,31.8,6.44,32.4455482308,134.84,44.17088,9.97984,45.2842560544,12.41088,3.61984,12.928,31.76,6.36,32.3905418294,134.68
2021-07-12 01:30:00,42.6792,9.3681,43.6952561527,10.0392,2.9281,10.4575,32.64,6.44,33.2692530725,135.15,42.5992,9.3281,43.608546069,10.0392,2.9281,10.4575,32.56,6.4,33.1830318084,134.99
