Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-12 02:00:00,41.07744,8.72592,41.9940204886,7.83744,2.28592,8.164,33.24,6.44,33.8581039044,135.15,40.99744,8.64592,41.8991887654,7.83744,2.28592,8.164,33.16,6.36,33.7644072953,134.99
2021-07-12 02:30:00,37.33536,8.10448,38.2048649049,4.33536,1.26448,4.516,33.0,6.84,33.7014183678,135.22,37.25536,8.06448,38.1182067574,4.33536,1.26448,4.516,32.92,6.8,33.6149728544,135.06
2021-07-12 03:00:00,35.10672,7.86446,35.976819207,2.82672,0.8244600000000001,2.9445,32.28,7.04,33.0387651101,135.22,35.02672,7.78446,35.8813173037,2.82672,0.8244600000000001,2.9445,32.2,6.96,32.943612430900004,135.06
2021-07-12 03:30:00,34.62448,7.61714,35.4524390846,2.66448,0.77714,2.7755,31.96,6.84,32.6837451954,135.41,34.54448,7.57714,35.3657199708,2.66448,0.77714,2.7755,31.88,6.8,32.5971532499,135.25
2021-07-12 04:00:00,34.5704,7.4697,35.3681915604,2.5704000000000002,0.7497,2.6775,32.0,6.72,32.6979877057,135.41,34.4504,7.3897,35.2340421503,2.5704000000000002,0.7497,2.6775,31.88,6.64,32.5641520694,135.25
2021-07-12 04:30:00,34.34832,7.30326,35.1161600043,2.54832,0.74326,2.6545,31.8,6.5600000000000005,32.4695796092,135.41,34.26832,7.22326,35.0213255125,2.54832,0.74326,2.6545,31.72,6.48,32.3751262546,135.25
2021-07-12 05:00:00,34.34624,7.27432,35.1081177735,2.58624,0.7543200000000001,2.694,31.76,6.52,32.4223379786,135.34,34.26624,7.23432,35.0215732028,2.58624,0.7543200000000001,2.694,31.68,6.48,32.335936665,135.18
2021-07-12 05:30:00,35.44544,7.15992,36.1613560476,2.60544,0.75992,2.714,32.84,6.4,33.4578182194,135.34,35.36544,7.03992,36.0593236209,2.60544,0.75992,2.714,32.76,6.28,33.3564986172,135.18
2021-07-12 06:00:00,36.96976,7.02618,37.6315075416,2.96976,0.8661800000000001,3.0935,34.0,6.16,34.5535179106,135.3,36.88976,6.98618,37.5454538373,2.96976,0.8661800000000001,3.0935,33.92,6.12,34.4676776125,135.14
2021-07-12 06:30:00,40.54224,5.67982,40.9381677588,3.70224,1.07982,3.8565,36.84,4.6,37.1260770888,134.43,40.50224,5.59982,40.887521679,3.70224,1.07982,3.8565,36.8,4.52,37.0765478436,134.27
2021-07-12 07:00:00,42.8432,4.9426,43.1273588456,4.6032,1.3426,4.795,38.24,3.6,38.4090822593,134.43,42.7632,4.9426,43.0478869284,4.6032,1.3426,4.795,38.16,3.6,38.3294351641,134.27
2021-07-12 07:30:00,45.75008,4.02044,45.9263950011,4.87008,1.4204400000000001,5.073,40.88,2.6,40.9625975739,134.59,45.67008,3.94044,45.839756485,4.87008,1.4204400000000001,5.073,40.8,2.52,40.8777494488,134.43
2021-07-12 08:00:00,48.14064,2.78602,48.2211896063,6.26064,1.8260200000000002,6.5215,41.88,0.96,41.8910014204,134.59,47.98064,2.74602,48.0591556381,6.26064,1.8260200000000002,6.5215,41.72,0.92,41.730142583,134.43
2021-07-12 08:30:00,50.652,2.5484999999999998,50.7160719718,7.092,2.0685000000000002,7.3875,43.56,0.48,43.5626445478,134.49,50.452,2.5885,50.5183593978,7.092,2.0685000000000002,7.3875,43.36,0.52,43.3631179691,134.33
2021-07-12 09:00:00,50.90976,3.13868,51.0064209233,7.46976,2.17868,7.781,43.44,0.96,43.45060644,134.14,50.66976,3.13868,50.766877889,7.46976,2.17868,7.781,43.2,0.96,43.2106653501,133.99
2021-07-12 09:30:00,51.06144,3.69792,51.195168397,8.70144,2.53792,9.064,42.36,1.16,42.3758799319,134.16,50.86144,3.73792,50.9986090477,8.70144,2.53792,9.064,42.16,1.2,42.1770743414,133.99
2021-07-12 10:00:00,49.96288,4.59584,50.1738091358,10.68288,3.11584,11.128,39.28,1.48,39.3078719851,134.16,49.72288,4.59584,49.9348229275,10.68288,3.11584,11.128,39.04,1.48,39.0680432067,133.99
2021-07-12 10:30:00,46.95392,5.72656,47.3018402686,15.79392,4.60656,16.452,31.16,1.12,31.1801218728,134.34,46.79392,5.76656,47.1478966996,15.79392,4.60656,16.452,31.0,1.16,31.0216956339,134.18
2021-07-12 11:00:00,48.8936,9.042300000000001,49.7227041727,22.773600000000002,6.6423,23.7225,26.12,2.4,26.2300285932,134.34,48.7336,9.0823,49.5726935142,22.773600000000002,6.6423,23.7225,25.96,2.44,26.0744165802,134.18
2021-07-12 11:30:00,49.11792,9.73606,50.0735551908,23.91792,6.97606,24.9145,25.2,2.76,25.3506922982,134.05,48.95792,9.73606,49.9166184256,23.91792,6.97606,24.9145,25.04,2.76,25.1916494101,133.9
2021-07-12 12:00:00,50.5464,7.5127,51.1016556899,16.7064,4.8727,17.4025,33.84,2.64,33.9428225108,134.05,50.3464,7.5527,50.9097561402,16.7064,4.8727,17.4025,33.64,2.68,33.7465850124,133.9
2021-07-12 12:30:00,49.48224,6.99732,49.9745391434,15.76224,4.59732,16.419,33.72,2.4,33.8053013594,134.09,49.28224,6.99732,49.7765172205,15.76224,4.59732,16.419,33.52,2.4,33.6058090217,133.94
2021-07-12 13:00:00,48.33296,5.76378,48.675416611,14.41296,4.20378,15.0135,33.92,1.56,33.9558536927,134.13,48.17296,5.80378,48.5213142593,14.41296,4.20378,15.0135,33.76,1.6,33.7978934255,133.97
2021-07-12 13:30:00,48.64928,5.18104,48.9243867616,11.72928,3.42104,12.218,36.92,1.76,36.9619263567,134.08,48.40928,5.22104,48.6900159047,11.72928,3.42104,12.218,36.68,1.8,36.7241392003,133.91
2021-07-12 14:00:00,48.00064,5.88352,48.359872291,14.96064,4.36352,15.584,33.04,1.52,33.0749452003,134.08,47.84064,5.92352,48.2059635813,14.96064,4.36352,15.584,32.88,1.56,32.9169864963,133.91
2021-07-12 14:30:00,48.06288,6.77834,48.5385035518,17.34288,5.05834,18.0655,30.72,1.72,30.7681133643,134.21,47.86288,6.77834,48.3404713987,17.34288,5.05834,18.0655,30.52,1.72,30.5684281572,134.05
2021-07-12 15:00:00,53.69792,6.94356,54.14498719,17.49792,5.10356,18.227,36.2,1.8399999999999999,36.2467322665,134.21,53.49792,6.98356,53.9518077047,17.49792,5.10356,18.227,36.0,1.88,36.0490554661,134.05
2021-07-12 15:30:00,53.99984,6.54162,54.3946276047,18.03984,5.26162,18.7915,35.96,1.28,35.9827736563,134.21,53.83984,6.58162,54.2406313851,18.03984,5.26162,18.7915,35.8,1.32,35.8243269302,134.05
2021-07-12 16:00:00,55.52448,5.86964,55.8338656462,15.32448,4.46964,15.963,40.2,1.4,40.2243707222,134.35,55.32448,5.9096400000000004,55.6392121817,15.32448,4.46964,15.963,40.0,1.44,40.0259116074,134.19
2021-07-12 16:30:00,57.50704,4.64622,57.6944278926,11.26704,3.28622,11.7365,46.24,1.3599999999999999,46.2599956766,134.31,57.26704,4.6862200000000005,57.4584591531,11.26704,3.28622,11.7365,46.0,1.4,46.0212994167,134.15
2021-07-12 17:00:00,57.96608,4.38344,58.1315832986,10.36608,3.02344,10.798,47.6,1.3599999999999999,47.619424608,134.35,57.80608,4.38344,57.9720400814,10.36608,3.02344,10.798,47.44,1.3599999999999999,47.4594900942,134.19
2021-07-12 17:30:00,58.11872,3.7729600000000003,58.2410580398,9.91872,2.89296,10.332,48.2,0.88,48.2080325257,134.28,57.87872,3.81296,58.0041799597,9.91872,2.89296,10.332,47.96,0.92,47.9688232084,134.12
2021-07-12 18:00:00,57.49024,3.06632,57.5719550962,7.77024,2.26632,8.094,49.72,0.8,49.7264356253,134.28,57.29024,3.10632,57.3743917022,7.77024,2.26632,8.094,49.52,0.84,49.5271238818,134.12
2021-07-12 18:30:00,55.83232,2.09776,55.8717151482,6.23232,1.81776,6.492,49.6,0.28,49.6007903163,134.37,55.67232,2.13776,55.7133487775,6.23232,1.81776,6.492,49.44,0.32,49.4410355879,134.21
2021-07-12 19:00:00,53.84448,2.10964,53.8857922592,5.72448,1.66964,5.963,48.12,0.44,48.1220115955,134.37,53.68448,2.06964,53.7243594899,5.72448,1.66964,5.963,47.96,0.4,47.9616680277,134.21
2021-07-12 19:30:00,52.16032,2.84176,52.2376739758,5.08032,1.48176,5.292,47.08,1.3599999999999999,47.0996390644,134.53,51.92032,2.76176,51.993720267,5.08032,1.48176,5.292,46.84,1.28,46.8574860615,134.38
2021-07-12 20:00:00,51.33488,3.29434,51.4404760928,4.57488,1.33434,4.7655,46.76,1.96,46.8010598171,134.53,51.13488,3.25434,51.2383321494,4.57488,1.33434,4.7655,46.56,1.92,46.5995708135,134.38
2021-07-12 20:30:00,50.59776,3.07268,50.6909723659,3.67776,1.07268,3.831,46.92,2.0,46.9626064013,134.72,50.43776,3.07268,50.5312675103,3.67776,1.07268,3.831,46.76,2.0,46.8027520558,134.56
2021-07-12 21:00:00,50.38256,2.83658,50.4623477283,3.14256,0.9165800000000001,3.2735,47.24,1.92,47.2790016815,134.79,50.18256,2.75658,50.2582138705,3.14256,0.9165800000000001,3.2735,47.04,1.8399999999999999,47.07597264,134.63
2021-07-12 21:30:00,49.92384,2.80612,50.0026410282,2.76384,0.8061200000000001,2.879,47.16,2.0,47.20238977,134.85,49.76384,2.76612,49.8406580153,2.76384,0.8061200000000001,2.879,47.0,1.96,47.0408503325,134.69
2021-07-12 22:00:00,48.21424,3.27082,48.3250577056,2.57424,0.75082,2.6814999999999998,45.64,2.52,45.7095176085,135.01,48.01424,3.23082,48.1228162169,2.57424,0.75082,2.6814999999999998,45.44,2.48,45.5076257346,134.85
2021-07-12 22:30:00,46.68096,3.68528,46.8262032969,2.76096,0.8052800000000001,2.876,43.92,2.88,44.0143249409,134.14,46.52096,3.64528,46.6635595042,2.76096,0.8052800000000001,2.876,43.76,2.84,43.8520603849,133.99
2021-07-12 23:00:00,44.31408,3.81994,44.4784175511,2.67408,0.7799400000000001,2.7855,41.64,3.04,41.7508227464,133.96,44.11408,3.77994,44.2757269918,2.67408,0.7799400000000001,2.7855,41.44,3.0,41.5484488278,133.81
2021-07-12 23:30:00,42.00864,4.41252,42.239746299,2.6486400000000003,0.7725200000000001,2.759,39.36,3.64,39.527954665,134.3,41.88864,4.33252,42.1120990999,2.6486400000000003,0.7725200000000001,2.759,39.24,3.56,39.4011573434,134.14
2021-07-13 00:00:00,39.94752,5.36636,40.3063540127,2.62752,0.76636,2.737,37.32,4.6,37.6024254537,134.35,39.86752,5.28636,40.216473652,2.62752,0.76636,2.737,37.24,4.52,37.5133043066,134.19
2021-07-13 00:30:00,38.2576,5.6718,38.6757452805,2.5776,0.7518,2.685,35.68,4.92,36.0176179112,134.55,38.1376,5.6718,38.5570466841,2.5776,0.7518,2.685,35.56,4.92,35.8987464962,134.4
2021-07-13 01:00:00,37.07264,6.13952,37.5775776548,2.67264,0.7795200000000001,2.784,34.4,5.36,34.8150771937,134.7,36.95264,6.01952,37.4397145288,2.67264,0.7795200000000001,2.784,34.28,5.24,34.6781775761,134.54
2021-07-13 01:30:00,36.72672,6.17196,37.2417111879,2.64672,0.7719600000000001,2.757,34.08,5.4,34.5051648308,134.58,36.60672,6.13196,37.1167466597,2.64672,0.7719600000000001,2.757,33.96,5.36,34.3803897593,134.42
2021-07-13 02:00:00,37.45248,6.25364,37.9709924995,2.65248,0.7736400000000001,2.763,34.8,5.48,35.2288291034,134.65,37.33248,6.17364,37.8395017647,2.65248,0.7736400000000001,2.763,34.68,5.4,35.0978973729,134.49
2021-07-13 02:30:00,37.21648,6.60314,37.7977227019,2.61648,0.76314,2.7255000000000003,34.6,5.84,35.0893944091,134.67,37.09648,6.52314,37.6656366447,2.61648,0.76314,2.7255000000000003,34.48,5.76,34.9578031346,134.52
2021-07-13 03:00:00,37.08064,6.39352,37.6277950563,2.72064,0.7935200000000001,2.834,34.36,5.6,34.8133537597,134.67,36.96064,6.35352,37.5027482406,2.72064,0.7935200000000001,2.834,34.24,5.5600000000000005,34.6884880039,134.52
2021-07-13 03:30:00,36.86992,6.08206,37.3682011161,2.74992,0.8020600000000001,2.8645,34.12,5.28,34.5261176503,134.82,36.74992,6.00206,37.2368277952,2.74992,0.8020600000000001,2.8645,34.0,5.2,34.3953485227,134.66
2021-07-13 04:00:00,36.77904,6.26722,37.3091922969,2.69904,0.78722,2.8115,34.08,5.48,34.5177751311,134.82,36.65904,6.18722,37.1775053635,2.69904,0.78722,2.8115,33.96,5.4,34.3866485718,134.66
2021-07-13 04:30:00,36.70144,6.30292,37.2387231065,2.82144,0.8229200000000001,2.939,33.88,5.48,34.3203263388,135.28,36.58144,6.22292,37.1069600722,2.82144,0.8229200000000001,2.939,33.76,5.4,34.189144476,135.12
2021-07-13 05:00:00,36.65856,6.74708,37.2742955641,3.65856,1.06708,3.811,33.0,5.68,33.4852564571,135.28,36.57856,6.66708,37.1811915812,3.65856,1.06708,3.811,32.92,5.6,33.392909427,135.12
2021-07-13 05:30:00,39.60896,7.19928,40.2579103382,6.16896,1.79928,6.426,33.44,5.4,33.8731988451,135.49,39.52896,7.11928,40.1649452433,6.16896,1.79928,6.426,33.36,5.32,33.7815334169,135.33
2021-07-13 06:00:00,42.87344,8.49642,43.7072192006,10.75344,3.13642,11.2015,32.12,5.36,32.5641520694,135.42,42.79344,8.41642,43.6132391901,10.75344,3.13642,11.2015,32.04,5.28,32.4721419066,135.25
2021-07-13 06:30:00,46.1608,6.9969,46.6880719911,10.9608,3.1969,11.4175,35.2,3.8,35.4045194855,135.42,46.1208,6.9569,46.642541207,10.9608,3.1969,11.4175,35.16,3.76,35.3604751099,135.25
2021-07-13 07:00:00,45.81424,4.26582,46.0124092724,7.4942400000000005,2.18582,7.8065,38.32,2.08,38.3764094204,135.0,45.73424,4.18582,45.9253938192,7.4942400000000005,2.18582,7.8065,38.24,2.0,38.2922655376,134.84
2021-07-13 07:30:00,48.98672,4.10946,49.1587875954,10.38672,3.02946,10.8195,38.6,1.08,38.6151058525,135.09,48.86672,4.06946,49.0358728713,10.38672,3.02946,10.8195,38.48,1.04,38.4940514885,134.94
2021-07-13 08:00:00,51.43728,4.49754,51.6335321264,13.63728,3.9775400000000003,14.2055,37.8,0.52,37.8035765504,134.72,51.27728,4.53754,51.4776525635,13.63728,3.9775400000000003,14.2055,37.64,0.56,37.6441655506,134.56
2021-07-13 08:30:00,54.18576,7.16418,54.6573148064,18.66576,5.44418,19.4435,35.52,1.72,35.5616197606,134.21,54.06576,7.20418,54.5436212022,18.66576,5.44418,19.4435,35.4,1.76,35.4437244093,134.05
2021-07-13 09:00:00,49.7952,6.3536,50.1989061235,14.5152,4.2336,15.12,35.28,2.12,35.3436387487,134.21,49.6352,6.3936,50.0452914868,14.5152,4.2336,15.12,35.12,2.16,35.186360994,134.05
2021-07-13 09:30:00,48.72192,6.87056,49.2039641005,14.64192,4.27056,15.252,34.08,2.6,34.1790345095,134.07,48.56192,6.91056,49.0511560883,14.64192,4.27056,15.252,33.92,2.64,34.0225807369,133.91
2021-07-13 10:00:00,51.2176,8.0218,51.8419890147,17.2176,5.0218,17.935,34.0,3.0,34.1320963318,134.26,51.0576,8.0618,51.6901454535,17.2176,5.0218,17.935,33.84,3.04,33.9762740747,134.1
2021-07-13 10:30:00,51.53344,8.20392,52.1823700267,16.33344,4.76392,17.014,35.2,3.44,35.3676914712,134.23,51.33344,8.16392,51.9785691608,16.33344,4.76392,17.014,35.0,3.4,35.1647550823,134.07
2021-07-13 11:00:00,61.0944,9.4742,61.8246405327,20.4144,5.9542,21.265,40.68,3.52,40.8320070533,134.11,60.8944,9.5142,61.6331725047,20.4144,5.9542,21.265,40.48,3.56,40.6362399835,133.95
2021-07-13 11:30:00,63.9808,10.4944,64.8357555674,22.5408,6.5744,23.48,41.44,3.92,41.6249924925,133.86,63.8608,10.5344,64.7238391939,22.5408,6.5744,23.48,41.32,3.96,41.5093242537,133.69
2021-07-13 12:00:00,68.14944,12.24192,69.2402395836,28.66944,8.36192,29.864,39.48,3.88,39.6702004028,133.86,67.94944,12.24192,69.0433994065,28.66944,8.36192,29.864,39.28,3.88,39.4711641582,133.69
2021-07-13 12:30:00,84.08832,16.68076,85.7268529377,43.88832,12.80076,45.717,40.2,3.88,40.3868097279,133.68,83.92832,16.72076,85.5777232287,43.88832,12.80076,45.717,40.04,3.92,40.2314304991,133.52
2021-07-13 13:00:00,102.6944,22.0192,105.0284959428,64.9344,18.9392,67.64,37.76,3.08,37.8854061612,133.68,102.5344,22.0592,104.8804628518,64.9344,18.9392,67.64,37.6,3.12,37.7292247469,133.52
2021-07-13 13:30:00,107.52944,23.58942,110.0865168976,69.76944,20.34942,72.6765,37.76,3.24,37.8987493197,133.89,107.40944,23.62942,109.9778945545,69.76944,20.34942,72.6765,37.64,3.2800000000000002,37.782641517,133.71
2021-07-13 14:00:00,72.69952,14.11236,74.056592637,37.13952,10.83236,38.687,35.56,3.2800000000000002,35.7109507014,133.89,72.57952,14.11236,73.9387951498,37.13952,10.83236,38.687,35.44,3.2800000000000002,35.5914596498,133.71
2021-07-13 14:30:00,58.82432,12.49376,60.136466993,31.86432,9.29376,33.192,26.96,3.2,27.1492467667,133.97,58.664320000000004,12.49376,59.9799673224,31.86432,9.29376,33.192,26.8,3.2,26.9903686525,133.81
2021-07-13 15:00:00,61.8352,12.2386,63.0347149514,31.6752,9.2386,32.995,30.16,3.0,30.3088369952,134.15,61.7152,12.2786,62.9247958201,31.6752,9.2386,32.995,30.04,3.04,30.1934297489,133.99
2021-07-13 15:30:00,71.44128,14.10204,72.8198051371,39.16128,11.42204,40.793,32.28,2.68,32.3910604951,134.17,71.36128,14.14204,72.7490864451,39.16128,11.42204,40.793,32.2,2.7199999999999998,32.3146777796,134.01
2021-07-13 16:00:00,76.34448,14.86214,77.7776499507,40.94448,11.94214,42.6505,35.4,2.92,35.5202252245,134.17,76.22448,14.90214,77.6675294306,40.94448,11.94214,42.6505,35.28,2.96,35.4039545814,134.01
2021-07-13 16:30:00,79.55088,15.21234,80.9923317176,41.87088,12.21234,43.6155,37.68,3.0,37.7992380876,133.8,79.43088,15.21234,80.8744705445,41.87088,12.21234,43.6155,37.56,3.0,37.6796178325,133.64
2021-07-13 17:00:00,74.6368,12.9074,75.7446558445,36.4368,10.6274,37.955,38.2,2.2800000000000002,38.2679813944,133.8,74.5168,12.9474,75.6332509482,36.4368,10.6274,37.955,38.08,2.32,38.1506068104,133.64
2021-07-13 17:30:00,74.62848,11.66164,75.5341239083,33.94848,9.90164,35.363,40.68,1.76,40.7180549634,133.89,74.46848,11.70164,75.3822452054,33.94848,9.90164,35.363,40.52,1.8,40.5599605522,133.73
2021-07-13 18:00:00,73.92352,10.06436,74.6054833869,30.80352,8.98436,32.087,43.12,1.08,43.1335229259,133.89,73.80352,10.06436,74.4865820574,30.80352,8.98436,32.087,43.0,1.08,43.0135606524,133.73
2021-07-13 18:30:00,70.21904,9.37222,70.8417397178,30.89904,9.01222,32.1865,39.32,0.36,39.3216479817,134.02,70.05904,9.37222,70.6831492893,30.89904,9.01222,32.1865,39.16,0.36,39.1616547148,133.86
2021-07-13 19:00:00,62.51968,6.55824,62.862714698,21.79968,6.35824,22.708,40.72,0.2,40.7204911562,134.02,62.399680000000004,6.55824,62.7433707733,21.79968,6.35824,22.708,40.6,0.2,40.6004926078,133.86
2021-07-13 19:30:00,65.65696,6.41328,65.9694365354,21.57696,6.29328,22.476,44.08,0.12,44.0801633391,134.12,65.53696,6.41328,65.8500059711,21.57696,6.29328,22.476,43.96,0.12,43.960163785,133.96
2021-07-13 20:00:00,72.62128,7.89454,73.0491209437,26.38128,7.69454,27.4805,46.24,0.2,46.2404325239,134.12,72.42128,7.89454,72.8502955289,26.38128,7.69454,27.4805,46.04,0.2,46.0404344028,133.96
2021-07-13 20:30:00,80.50128,10.38454,81.1683112591,34.78128,10.14454,36.2305,45.72,0.24,45.7206299169,134.12,80.38128,10.34454,81.0441835189,34.78128,10.14454,36.2305,45.6,0.2,45.6004385944,133.96
2021-07-13 21:00:00,74.55072,8.80396,75.06876557,27.99072,8.16396,29.157,46.56,0.64,46.5643984177,134.27,74.39072,8.76396,74.9051815097,27.99072,8.16396,29.157,46.4,0.6000000000000001,46.4038791482,134.11
2021-07-13 21:30:00,69.31584,7.68712,69.7407878418,22.51584,6.56712,23.454,46.8,1.12,46.8133997911,134.18,69.11584,7.64712,69.5375997803,22.51584,6.56712,23.454,46.6,1.08,46.6125133414,134.02
2021-07-13 22:00:00,60.288,5.484,60.5369077506,13.728,4.004,14.3,46.56,1.48,46.583516398,133.97,60.128,5.444,60.3739473614,13.728,4.004,14.3,46.4,1.44,46.4223394499,133.82
2021-07-13 22:30:00,56.22688,5.87784,56.5332737209,11.78688,3.43784,12.278,44.44,2.44,44.5069342912,133.73,56.10688,5.79784,56.4056462777,11.78688,3.43784,12.278,44.32,2.36,44.3827894572,133.58
2021-07-13 23:00:00,60.67008,8.66544,61.2857932771,19.15008,5.58544,19.948,41.52,3.08,41.6340821924,133.73,60.51008,8.62544,61.121747331,19.15008,5.58544,19.948,41.36,3.04,41.4715709854,133.58
2021-07-13 23:30:00,62.39072,10.86896,63.3303737049,24.51072,7.14896,25.532,37.88,3.7199999999999998,38.0622227412,134.17,62.31072,10.82896,63.2447009764,24.51072,7.14896,25.532,37.8,3.68,37.9787098254,134.02
2021-07-14 00:00:00,55.55104,10.30572,56.498901846,20.11104,5.86572,20.949,35.44,4.44,35.7170435507,134.17,55.51104,10.26572,56.452285773,20.11104,5.86572,20.949,35.4,4.4,35.6723982934,134.02
2021-07-14 00:30:00,64.74176,13.56468,66.1475323153,30.46176,8.88468,31.731,34.28,4.68,34.5979883808,134.35,64.74176,13.52468,66.1393412199,30.46176,8.88468,31.731,34.28,4.64,34.5926003648,134.2
2021-07-14 01:00:00,63.65888,13.54384,65.0837046026,29.97888,8.74384,31.228,33.68,4.8,34.0203233377,134.35,63.57888,13.46384,64.9888372692,29.97888,8.74384,31.228,33.6,4.72,33.9299042144,134.2
2021-07-14 01:30:00,66.8392,15.0531,68.5133160506,33.919200000000004,9.8931,35.3325,32.92,5.16,33.3219447212,134.61,66.7992,14.9731,68.4567516338,33.919200000000004,9.8931,35.3325,32.88,5.08,33.2701187254,134.45
2021-07-14 02:00:00,71.28576,16.37668,73.1427045344,38.04576,11.09668,39.631,33.24,5.28,33.6567378098,134.61,71.24576,16.29668,73.0858406054,38.04576,11.09668,39.631,33.2,5.2,33.6047615674,134.45
2021-07-14 02:30:00,66.8616,15.5763,68.6519823184,34.3416,10.0163,35.7725,32.52,5.5600000000000005,32.9918777883,134.76,66.7816,15.5363,68.56499629,34.3416,10.0163,35.7725,32.44,5.52,32.9062911918,134.61
2021-07-14 03:00:00,69.00016,15.99338,70.8294450342,36.32016,10.59338,37.8335,32.68,5.4,33.1231399478,134.83,68.96016,15.91338,70.7724475361,36.32016,10.59338,37.8335,32.64,5.32,33.0707121181,134.68
2021-07-14 03:30:00,83.08192,20.28056,85.5213806296,50.88192,14.84056,53.002,32.2,5.44,32.6562949521,134.89,83.04192,20.20056,85.4635776316,50.88192,14.84056,53.002,32.16,5.36,32.6036071624,134.74
2021-07-14 04:00:00,89.44288,21.62084,92.0189627468,57.12288,16.66084,59.503,32.32,4.96,32.6983791647,134.89,89.40288,21.58084,91.9706888492,57.12288,16.66084,59.503,32.28,4.92,32.6527916111,134.74
2021-07-14 04:30:00,89.79072,22.07396,92.4642260996,57.99072,16.91396,60.407,31.8,5.16,32.2159215296,134.97,89.71072,21.99396,92.3674594183,57.99072,16.91396,60.407,31.72,5.08,32.1242089397,134.81
2021-07-14 05:00:00,83.92416,21.33288,86.5930505341,52.84416,15.41288,55.046,31.08,5.92,31.6387863231,135.03,83.88416,21.25288,86.5346012136,52.84416,15.41288,55.046,31.04,5.84,31.5846038443,134.87
2021-07-14 05:30:00,94.1944,23.8867,97.1759200021,62.8344,18.3267,65.4525,31.36,5.5600000000000005,31.8490690602,135.21,94.1544,23.8467,97.1273192271,62.8344,18.3267,65.4525,31.32,5.52,31.8027168651,135.05
2021-07-14 06:00:00,107.63008,27.33544,111.0471089259,76.03008,22.17544,79.198,31.6,5.16,32.018519641,135.13,107.59008,27.25544,110.9886675476,76.03008,22.17544,79.198,31.56,5.08,31.9662321834,134.97
2021-07-14 06:30:00,114.6264,27.4577,117.8691514615,80.4264,23.4577,83.7775,34.2,4.0,34.4331235876,134.96,114.5864,27.4177,117.8209376055,80.4264,23.4577,83.7775,34.16,3.96,34.3887656074,134.8
2021-07-14 07:00:00,120.23552,26.75536,123.1764164051,83.91552,24.47536,87.412,36.32,2.2800000000000002,36.3914935115,134.23,120.15552,26.71536,123.0896398825,83.91552,24.47536,87.412,36.24,2.24,36.3091613784,134.08
2021-07-14 07:30:00,116.23952,23.46486,118.5842555513,78.11952,22.784860000000002,81.3745,38.12,0.68,38.1260645753,134.76,116.15952,23.42486,118.4979246766,78.11952,22.784860000000002,81.3745,38.04,0.64,38.0453834256,134.6
2021-07-14 08:00:00,124.65136,25.31498,127.1959502588,84.05136,24.51498,87.5535,40.6,0.8,40.6078810085,134.79,124.57136,25.27498,127.1095918735,84.05136,24.51498,87.5535,40.52,0.76,40.5271267178,134.63
2021-07-14 08:30:00,112.81904,22.32222,115.0061619751,69.53904,20.28222,72.4365,43.28,2.04,43.3280509601,134.04,112.69904,22.36222,114.8962249173,69.53904,20.28222,72.4365,43.16,2.08,43.2100914139,133.89
2021-07-14 09:00:00,110.19296,21.98628,112.3649631415,68.11296,19.86628,70.951,42.08,2.12,42.1333691983,134.04,110.11296,22.02628,112.2943496824,68.11296,19.86628,70.951,42.0,2.16,42.0555061793,133.89
2021-07-14 09:30:00,112.74128,23.31454,115.1267301344,72.94128,21.274540000000002,75.9805,39.8,2.04,39.8522471136,133.83,112.70128,23.35454,115.095669129,72.94128,21.274540000000002,75.9805,39.76,2.08,39.8143692654,133.67
2021-07-14 10:00:00,99.96544,20.26992,101.99979829,61.40544,17.90992,63.964,38.56,2.36,38.6321524122,133.83,99.96544,20.30992,102.0077548268,61.40544,17.90992,63.964,38.56,2.4,38.6346166022,133.67
2021-07-14 10:30:00,98.10128,21.04454,100.333114182,65.02128,18.96454,67.7305,33.08,2.08,33.1453284793,133.78,98.06128,21.08454,100.3024050671,65.02128,18.96454,67.7305,33.04,2.12,33.1079446659,133.63
2021-07-14 11:00:00,96.1,22.0125,98.5888439746,66.42,19.3725,69.1875,29.68,2.64,29.7971810747,134.01,96.1,22.0525,98.5977827147,66.42,19.3725,69.1875,29.68,2.68,29.8007516684,133.85
2021-07-14 11:30:00,87.65856,20.19208,89.9541173933,59.21856,17.27208,61.686,28.44,2.92,28.5895085652,133.83,87.65856,20.23208,89.963104673,59.21856,17.27208,61.686,28.44,2.96,28.5936216664,133.7
2021-07-14 12:00:00,77.43136,18.32248,79.5696473839,52.67136,15.36248,54.866,24.76,2.96,24.9363028535,133.83,77.43136,18.32248,79.5696473839,52.67136,15.36248,54.866,24.76,2.96,24.9363028535,133.66
2021-07-14 12:30:00,83.97424,20.79582,86.5109190394,59.09424,17.23582,61.5565,24.88,3.56,25.1334040671,133.833,84.01424,20.835820000000002,86.5593664363,59.09424,17.23582,61.5565,24.92,3.6,25.178689402,133.663
2021-07-14 13:00:00,84.8736,21.4348,87.5384408589,61.8336,18.0348,64.41,23.04,3.4,23.2895169551,133.86,84.9536,21.4748,87.6258020677,61.8336,18.0348,64.41,23.12,3.44,23.3745160378,133.69
2021-07-14 13:30:00,84.79152,21.95586,87.5880223104,63.07152,18.39586,65.6995,21.72,3.56,22.009815992,133.96,84.83152,21.95586,87.6267457678,63.07152,18.39586,65.6995,21.76,3.56,22.049290238,133.79
2021-07-14 14:00:00,85.29472,22.61096,88.2408339262,64.49472,18.81096,67.182,20.8,3.8,21.1442663623,133.99,85.33472,22.65096,88.2897526693,64.49472,18.81096,67.182,20.84,3.84,21.1908282047,133.83
2021-07-14 14:30:00,85.27568,22.76874,88.2629997261,65.99568,19.24874,68.7455,19.28,3.52,19.598693834,134.18,85.35568,22.80874,88.3506124973,65.99568,19.24874,68.7455,19.36,3.56,19.68459296,134.01
2021-07-14 15:00:00,79.80864,21.83752,82.7423488813,62.52864,18.23752,65.134,17.28,3.6,17.6510169679,134.18,79.84864,21.87752,82.7914922634,62.52864,18.23752,65.134,17.32,3.64,17.6983615061,134.01
2021-07-14 15:30:00,67.98592,18.22256,70.3857017526,51.50592,15.02256,53.652,16.48,3.2,16.7878050977,134.22,68.06592,18.22256,70.4629772178,51.50592,15.02256,53.652,16.56,3.2,16.866345188,134.04
2021-07-14 16:00:00,67.4816,17.7188,69.7690634307,48.6816,14.1988,50.71,18.8,3.52,19.1266933891,134.22,67.5216,17.7588,69.8179163539,48.6816,14.1988,50.71,18.84,3.56,19.1733982382,134.04
2021-07-14 16:30:00,65.64912,16.61766,67.7196690825,44.76912,13.05766,46.6345,20.88,3.56,21.1813125183,134.14,65.68912,16.65766,67.768267818,44.76912,13.05766,46.6345,20.92,3.6,21.2274916088,133.96
2021-07-14 17:00:00,63.18992,13.73206,64.6647930597,37.06992,10.81206,38.6145,26.12,2.92,26.282709145,134.14,63.26992,13.77206,64.7514664965,37.06992,10.81206,38.6145,26.2,2.96,26.3666759376,133.96
2021-07-14 17:30:00,60.94672,11.92446,62.1022980658,33.06672,9.64446,34.4445,27.88,2.2800000000000002,27.9730727665,134.07,60.98672,11.96446,62.1492423079,33.06672,9.64446,34.4445,27.92,2.32,28.0162238712,133.91
2021-07-14 18:00:00,60.288,9.464,61.0263077697,26.688,7.784,27.8,33.6,1.6800000000000002,33.6419737828,134.19,60.248,9.464,60.9867920127,26.688,7.784,27.8,33.56,1.6800000000000002,33.6020237486,134.02
2021-07-14 18:30:00,62.84544,8.16992,63.3742607184,24.44544,7.12992,25.464,38.4,1.04,38.4140807517,134.28,62.80544,8.20992,63.3397669715,24.44544,7.12992,25.464,38.36,1.08,38.3752003252,134.11
2021-07-14 19:00:00,63.55136,7.58748,64.002696901,21.35136,6.22748,22.241,42.2,1.3599999999999999,42.2219090047,134.36,63.47136,7.62748,63.9280219575,21.35136,6.22748,22.241,42.12,1.4,42.1432604339,134.19
2021-07-14 19:30:00,58.90416,5.14038,59.1280269572,14.74416,4.30038,15.3585,44.16,0.84,44.1679884079,134.41,58.82416,5.14038,59.0483302579,14.74416,4.30038,15.3585,44.08,0.84,44.0880029033,134.24
2021-07-14 20:00:00,55.68064,3.31852,55.7794428603,10.28064,2.99852,10.709,45.4,0.32,45.4011277393,134.38,55.64064,3.43852,55.7467868079,10.28064,2.99852,10.709,45.36,0.44,45.3621339886,134.21
2021-07-14 20:30:00,55.0632,3.1701,55.1543790487,8.2632,2.4101,8.6075,46.8,0.76,46.8061705334,134.16,55.0232,3.1701,55.1144452231,8.2632,2.4101,8.6075,46.76,0.76,46.7661758112,133.99
2021-07-14 21:00:00,52.29472,1.99096,52.3326061037,5.45472,1.59096,5.682,46.84,0.4,46.8417079108,133.94,52.17472,2.03096,52.2142337452,5.45472,1.59096,5.682,46.72,0.44,46.7220718719,133.78
2021-07-14 21:30:00,51.9392,1.6756,51.9662210672,5.0592,1.4756,5.27,46.88,0.2,46.8804266192,134.28,51.8992,1.6356000000000002,51.924966519,5.0592,1.4756,5.27,46.84,0.16,46.8402732699,134.13
2021-07-14 22:00:00,50.58784,1.9731200000000002,50.6263050044,4.70784,1.3731200000000001,4.904,45.88,0.6000000000000001,45.8839231104,134.28,50.50784,1.9731200000000002,50.5463658832,4.70784,1.3731200000000001,4.904,45.8,0.6000000000000001,45.8039299624,134.13
2021-07-14 22:30:00,51.75632,3.54226,51.877396483,7.7563200000000005,2.26226,8.0795,44.0,1.28,44.0186142444,133.68,51.71632,3.46226,51.832084645,7.7563200000000005,2.26226,8.0795,43.96,1.2,43.9763754759,133.53
2021-07-14 23:00:00,50.72656,4.98858,50.9712646483,9.28656,2.70858,9.6735,41.44,2.2800000000000002,41.5026746126,133.68,50.64656,4.94858,50.8877439454,9.28656,2.70858,9.6735,41.36,2.24,41.4206132258,133.53
2021-07-14 23:30:00,44.9744,4.9892,45.2502902974,6.1344,1.7892000000000001,6.39,38.84,3.2,38.9715999158,134.22,44.9344,4.9892,45.2105343919,6.1344,1.7892000000000001,6.39,38.8,3.2,38.931735127,134.07
2021-07-15 00:00:00,43.83808,5.9694400000000005,44.2426431398,7.43808,2.16944,7.748,36.4,3.8,36.5978141424,134.16,43.75808,5.92944,44.1579870918,7.43808,2.16944,7.748,36.32,3.76,36.514106863,134.0
2021-07-15 00:30:00,42.42912,6.25016,42.8869994754,7.98912,2.3301600000000002,8.322,34.44,3.92,34.6623715288,134.01,42.38912,6.17016,42.835830432,7.98912,2.3301600000000002,8.322,34.4,3.84,34.6136620426,133.86
2021-07-15 01:00:00,40.288,6.774,40.8535190651,7.728,2.254,8.05,32.56,4.52,32.8722375265,134.01,40.208,6.774,40.774628631,7.728,2.254,8.05,32.48,4.52,32.7929992529,133.86
2021-07-15 01:30:00,45.3856,8.7258,46.2167964381,13.1856,3.8458,13.735,32.2,4.88,32.5676895097,134.29,45.3456,8.6458,46.1624663228,13.1856,3.8458,13.735,32.16,4.8,32.516235944499996,134.13
2021-07-15 02:00:00,45.29104,8.67822,46.1149629367,13.57104,3.95822,14.1365,31.72,4.72,32.0692500692,134.16,45.21104,8.59822,46.0213811728,13.57104,3.95822,14.1365,31.64,4.64,31.978417722,134.0
2021-07-15 02:30:00,50.2496,11.1528,51.4723930666,20.4096,5.9528,21.26,29.84,5.2,30.2896946171,134.34,50.1296,11.0728,51.3379362265,20.4096,5.9528,21.26,29.72,5.12,30.1577983281,134.19
2021-07-15 03:00:00,60.71376,14.30818,62.3769562278,30.95376,9.02818,32.2435,29.76,5.28,30.2247580635,134.34,60.63376,14.26818,62.2899174205,30.95376,9.02818,32.2435,29.68,5.24,30.1390112645,134.19
2021-07-15 03:30:00,71.51792,16.96606,73.5027895596,41.43792,12.08606,43.1645,30.08,4.88,30.4732800991,134.6,71.43792,16.88606,73.4065081328,41.43792,12.08606,43.1645,30.0,4.8,30.3815733628,134.44
2021-07-15 04:00:00,64.22176,14.39968,65.8162992092,33.46176,9.75968,34.856,30.76,4.64,31.1079925421,134.72,64.18176,14.31968,65.7598019462,33.46176,9.75968,34.856,30.72,4.5600000000000005,31.0565935028,134.56
2021-07-15 04:30:00,61.3904,13.9472,62.9547901275,30.9504,9.0272,32.24,30.44,4.92,30.8350449975,134.8,61.3504,13.9072,62.9069296024,30.9504,9.0272,32.24,30.4,4.88,30.7891929092,134.65
2021-07-15 05:00:00,65.78912,15.13016,67.5065185889,34.86912,10.17016,36.322,30.92,4.96,31.315299775,134.9,65.74912,15.05016,67.449641191,34.86912,10.17016,36.322,30.88,4.88,31.2632180045,134.74
2021-07-15 05:30:00,75.61136,17.28498,77.5618997617,43.49136,12.68498,45.3035,32.12,4.6,32.4477179475,134.79,75.57136,17.20498,77.5051081481,43.49136,12.68498,45.3035,32.08,4.52,32.3968640458,134.63
2021-07-15 06:00:00,88.21008,20.83794,90.6379498723,55.81008,16.27794,58.1355,32.4,4.5600000000000005,32.7193153963,134.79,88.13008,20.75794,90.5417200734,55.81008,16.27794,58.1355,32.32,4.48,32.6290177603,134.63
2021-07-15 06:30:00,95.82544,21.26242,98.1560260781,62.06544,18.10242,64.6515,33.76,3.16,33.9075684767,134.79,95.78544,21.22242,98.1083157874,62.06544,18.10242,64.6515,33.72,3.12,33.8640340184,134.63
2021-07-15 07:00:00,90.44208,17.93894,92.2039879997,54.92208,16.01894,57.2105,35.52,1.92,35.5718540422,134.5,90.36208,17.89894,92.1177374616,54.92208,16.01894,57.2105,35.44,1.88,35.489829529,134.35
2021-07-15 07:30:00,87.4096,15.6278,88.7956435024,51.2496,14.9478,53.385,36.16,0.68,36.1663932401,134.66,87.2896,15.5878,88.6704786104,51.2496,14.9478,53.385,36.04,0.64,36.045682127,134.5
2021-07-15 08:00:00,95.78896,17.89678,97.4464960491,58.06896,16.93678,60.4885,37.72,0.96,37.7322143533,134.21,95.70896,17.93678,97.3752181053,58.06896,16.93678,60.4885,37.64,1.0,37.6532813975,134.05
2021-07-15 08:30:00,91.71728,18.17754,93.5012428316,55.87728,16.29754,58.2055,35.84,1.88,35.8892741637,133.84,91.63728,18.17754,93.4227704912,55.87728,16.29754,58.2055,35.76,1.88,35.8093842449,133.68
2021-07-15 09:00:00,97.5096,20.5753,99.6567361609,63.5496,18.5353,66.1975,33.96,2.04,34.0212169095,133.84,97.3896,20.6153,99.5476005851,63.5496,18.5353,66.1975,33.84,2.08,33.9038640866,133.68
2021-07-15 09:30:00,119.93488,27.45934,123.0381680368,86.05488,25.09934,89.6405,33.88,2.36,33.9620965195,133.71,119.85488,27.49934,122.9691260449,86.05488,25.09934,89.6405,33.8,2.4,33.8850999703,133.55
2021-07-15 10:00:00,129.4336,30.6798,133.0199493948,94.3536,27.5198,98.285,35.08,3.16,35.2220385554,133.71,129.2736,30.6798,132.8642682778,94.3536,27.5198,98.285,34.92,3.16,35.0626867196,133.55
2021-07-15 10:30:00,116.8496,26.3478,119.7832859167,80.0496,23.3478,83.385,36.8,3.0,36.9220801147,0.003,116.6896,26.3478,119.6272097518,80.0496,23.3478,83.385,36.64,3.0,36.7626114415,0.003
2021-07-15 11:00:00,91.54592,18.88756,93.4740359212,53.78592,15.68756,56.027,37.76,3.2,37.8953506383,133.88,91.42592,18.92756,93.3646152212,53.78592,15.68756,56.027,37.64,3.24,37.779190039,133.72
2021-07-15 11:30:00,99.04896,21.09428,101.2702578539,60.52896,17.65428,63.051,38.52,3.44,38.6732982819,133.75,98.88896,21.09428,101.1137728433,60.52896,17.65428,63.051,38.36,3.44,38.5139351404,133.6
2021-07-15 12:00:00,109.89616,24.33138,112.5574610386,71.21616,20.77138,74.1835,38.68,3.56,38.8434807915,133.75,109.77616,24.41138,112.4576399266,71.21616,20.77138,74.1835,38.56,3.64,38.7314239346,133.6
2021-07-15 12:30:00,114.44,25.125,117.1656059814,75.72,22.085,78.875,38.72,3.04,38.8391555006,133.64,114.28,25.125,117.0093330679,75.72,22.085,78.875,38.56,3.04,38.6796483955,133.48
2021-07-15 13:00:00,123.23216,28.23938,126.4263732022,88.59216,25.83938,92.2835,34.64,2.4,34.7230413414,133.64,123.11216,28.23938,126.3094078945,88.59216,25.83938,92.2835,34.52,2.4,34.6033293196,133.48
2021-07-15 13:30:00,131.97808,31.51694,135.6890972313,98.45808,28.71694,102.5605,33.52,2.8,33.6367418161,133.81,131.85808,31.55694,135.5816865342,98.45808,28.71694,102.5605,33.4,2.84,33.5205250556,133.65
2021-07-15 14:00:00,124.29616,30.23138,127.9197863016,93.77616,27.35138,97.6835,30.52,2.88,30.6555835045,133.92,124.13616,30.27138,127.7737949137,93.77616,27.35138,97.6835,30.36,2.92,30.5000983605,133.76
2021-07-15 14:30:00,117.74752,30.38636,121.6051369811,96.22752,28.06636,100.237,21.52,2.32,21.6446945,134.11,117.66752,30.42636,121.5376840564,96.22752,28.06636,100.237,21.44,2.36,21.5694969807,133.94
2021-07-15 15:00:00,120.14848,31.55664,124.2235033092,101.74848,29.67664,105.988,18.4,1.88,18.4957941165,134.11,120.06848,31.55664,124.1461292896,101.74848,29.67664,105.988,18.32,1.88,18.4162102508,133.94
2021-07-15 15:30:00,103.2464,26.3652,106.5595743422,86.0064,25.0852,89.59,17.24,1.28,17.2874520968,134.35,103.1664,26.4452,106.5018999455,86.0064,25.0852,89.59,17.16,1.3599999999999999,17.2138084107,134.18
2021-07-15 16:00:00,98.36992,23.66956,101.1775134672,77.44992,22.58956,80.677,20.92,1.08,20.9478590792,134.35,98.32992,23.70956,101.1479925782,77.44992,22.58956,80.677,20.88,1.12,20.9100167384,134.18
2021-07-15 16:30:00,93.08016,21.92838,95.6282909763,71.48016,20.84838,74.4585,21.6,1.08,21.6269831461,134.53,93.00016,21.92838,95.5504244336,71.48016,20.84838,74.4585,21.52,1.08,21.5470833293,134.36
2021-07-15 17:00:00,96.13568,22.73124,98.7865286413,74.09568,21.61124,77.183,22.04,1.12,22.0684390023,134.53,96.01568,22.77124,98.6789753544,74.09568,21.61124,77.183,21.92,1.16,21.9506719715,134.36
2021-07-15 17:30:00,97.92336,22.79598,100.5417382874,75.96336,22.15598,79.1285,21.96,0.64,21.9693240679,134.45,97.88336,22.83598,100.5118607302,75.96336,22.15598,79.1285,21.92,0.68,21.9305449089,134.28
2021-07-15 18:00:00,98.88112,21.52366,101.1965603776,72.56112,21.16366,75.5845,26.32,0.36,26.3224618909,134.45,98.80112,21.52366,101.118392259,72.56112,21.16366,75.5845,26.24,0.36,26.242469396,134.28
2021-07-15 18:30:00,90.61776,18.72518,92.5322148954,60.49776,17.64518,63.0185,30.12,1.08,30.1393563302,134.61,90.49776,18.64518,92.398524351,60.49776,17.64518,63.0185,30.0,1.0,30.0166620396,134.45
2021-07-15 19:00:00,88.03376,16.06818,89.4881517758,52.07376,15.18818,54.2435,35.96,0.88,35.9707659079,134.61,87.95376,16.02818,89.402273194,52.07376,15.18818,54.2435,35.88,0.84,35.889831429,134.45
2021-07-15 19:30:00,83.63248,13.74114,84.7538237453,43.27248,12.62114,45.0755,40.36,1.12,40.3755371481,134.35,83.51248,13.74114,84.6354136532,43.27248,12.62114,45.0755,40.24,1.12,40.2555834637,134.18
2021-07-15 20:00:00,83.50528,13.18404,84.5396398064,40.26528,11.74404,41.943,43.24,1.44,43.2639711538,134.1,83.34528,13.10404,84.3691386859,40.26528,11.74404,41.943,43.08,1.3599999999999999,43.1014616922,133.94
2021-07-15 20:30:00,78.93584,11.81462,79.8151118664,35.29584,10.29462,36.7665,43.64,1.52,43.6664631039,134.18,78.81584,11.77462,79.6905158162,35.29584,10.29462,36.7665,43.52,1.48,43.5451581694,134.01
2021-07-15 21:00:00,75.14832,10.78826,75.9187496779,31.22832,9.10826,32.5295,43.92,1.6800000000000002,43.9521194028,134.33,74.94832,10.74826,75.7150960103,31.22832,9.10826,32.5295,43.72,1.6400000000000001,43.750748565,134.17
2021-07-15 21:30:00,70.1336,9.7373,70.8063334755,26.2536,7.6573,27.3475,43.88,2.08,43.9292704242,134.51,70.0136,9.6973,70.6819765729,26.2536,7.6573,27.3475,43.76,2.04,43.8075244678,134.35
2021-07-15 22:00:00,63.26224,8.59482,63.8434173635,20.14224,5.87482,20.9815,43.12,2.7199999999999998,43.2057033272,134.51,63.10224,8.55482,63.6794915043,20.14224,5.87482,20.9815,42.96,2.68,43.0435128678,134.35
2021-07-15 22:30:00,60.13408,8.59744,60.745564052,18.09408,5.27744,18.848,42.04,3.32,42.170890434,133.86,59.97408,8.51744,60.5758784996,18.09408,5.27744,18.848,41.88,3.24,42.0051425423,133.71
2021-07-15 23:00:00,55.6488,8.5609,56.3034452787,16.0488,4.6809,16.7175,39.6,3.88,39.7896267889,133.86,55.5288,8.5209,56.1787625909,16.0488,4.6809,16.7175,39.48,3.84,39.6663081216,133.71
2021-07-15 23:30:00,52.12336,8.56598,52.8225394226,14.28336,4.16598,14.8785,37.84,4.4,38.0949550466,134.34,52.04336,8.48598,52.7306663778,14.28336,4.16598,14.8785,37.76,4.32,38.0063152647,134.18
2021-07-16 00:00:00,50.09328,9.16054,50.9239844695,13.85328,4.04054,14.4305,36.24,5.12,36.5998907102,134.63,50.05328,9.12054,50.8774516721,13.85328,4.04054,14.4305,36.2,5.08,36.5547042116,134.47
2021-07-16 00:30:00,48.46928,8.98854,49.2956890108,12.98928,3.7885400000000002,13.5305,35.48,5.2,35.8590351237,134.94,48.42928,8.90854,49.2418241564,12.98928,3.7885400000000002,13.5305,35.44,5.12,35.8079320822,134.79
2021-07-16 01:00:00,46.48768,9.13724,47.3771416044,12.12768,3.53724,12.633,34.36,5.6,34.8133537597,134.94,46.36768,9.05724,47.2439979786,12.12768,3.53724,12.633,34.24,5.52,34.6820991291,134.79
2021-07-16 01:30:00,45.34512,9.31566,46.2921313945,11.50512,3.35566,11.9845,33.84,5.96,34.3608381737,134.95,45.30512,9.23566,46.2369042416,11.50512,3.35566,11.9845,33.8,5.88,34.3076434632,134.79
2021-07-16 02:00:00,44.98528,9.23904,45.9242340905,11.10528,3.23904,11.568,33.88,6.0,34.4071852961,134.95,44.90528,9.19904,45.8378283604,11.10528,3.23904,11.568,33.8,5.96,34.321445191,134.79
2021-07-16 02:30:00,42.97328,9.18554,43.9440205153,9.41328,2.74554,9.8055,33.56,6.44,34.1723162809,134.95,42.89328,9.06554,43.8408198446,9.41328,2.74554,9.8055,33.48,6.32,34.0712899668,134.79
2021-07-16 03:00:00,41.74176,9.16468,42.7360022393,8.38176,2.44468,8.731,33.36,6.72,34.0301043196,135.23,41.66176,9.08468,42.6407511308,8.38176,2.44468,8.731,33.28,6.64,33.9359396511,135.07
2021-07-16 03:30:00,41.2488,9.0909,42.2387022084,8.1288,2.3709,8.4675,33.12,6.72,33.794863515,135.54,41.2088,9.0109,42.1824787827,8.1288,2.3709,8.4675,33.08,6.64,33.7398280968,135.38
2021-07-16 04:00:00,44.22928,9.78354,45.2984201077,11.18928,3.26354,11.6555,33.04,6.52,33.6771732781,135.6,44.14928,9.70354,45.2030708365,11.18928,3.26354,11.6555,32.96,6.44,33.5832577336,135.44
2021-07-16 04:30:00,46.69984,10.52912,47.8720944184,14.01984,4.08912,14.604,32.68,6.44,33.3084974143,135.64,46.61984,10.44912,47.7764962131,14.01984,4.08912,14.604,32.6,6.36,33.2145991997,135.47
2021-07-16 05:00:00,49.72752,11.30886,50.9972210993,16.96752,4.94886,17.6745,32.76,6.36,33.3716526411,135.64,49.68752,11.22886,50.9405235608,16.96752,4.94886,17.6745,32.72,6.28,33.3172147695,135.47
2021-07-16 05:30:00,50.11392,11.33656,51.3801768234,17.47392,5.09656,18.202,32.64,6.24,33.2311179469,135.55,50.03392,11.21656,51.2757678519,17.47392,5.09656,18.202,32.56,6.12,33.1301675215,135.38
2021-07-16 06:00:00,47.5504,10.0122,48.5930518593,14.0304,4.0922,14.615,33.52,5.92,34.0387543838,135.39,47.5104,9.9722,48.5456782937,14.0304,4.0922,14.615,33.48,5.88,33.9924226851,135.22
2021-07-16 06:30:00,50.40464,8.49302,51.1151555045,14.44464,4.21302,15.0465,35.96,4.28,36.2138095207,135.19,50.28464,8.41302,50.9835652485,14.44464,4.21302,15.0465,35.84,4.2,36.0852546063,135.02
2021-07-16 07:00:00,49.41296,6.78878,49.8771305294,12.85296,3.74878,13.3885,36.56,3.04,36.6861717817,134.74,49.33296,6.74878,49.7924389225,12.85296,3.74878,13.3885,36.48,3.0,36.6031474057,134.57
2021-07-16 07:30:00,51.04432,6.42626,51.447248924,14.76432,4.30626,15.3795,36.28,2.12,36.341887678,134.79,50.96432,6.38626,51.3628876705,14.76432,4.30626,15.3795,36.2,2.08,36.2597076657,134.62
2021-07-16 08:00:00,51.63664,5.76402,51.957352868,17.15664,5.00402,17.8715,34.48,0.76,34.488374853,134.79,51.55664,5.72402,51.8734183667,17.15664,5.00402,17.8715,34.4,0.72,34.4075340587,134.62
2021-07-16 08:30:00,50.92816,6.52738,51.3447579666,20.04816,5.84738,20.8835,30.88,0.68,30.8874861392,134.6,50.84816,6.56738,51.2705164344,20.04816,5.84738,20.8835,30.8,0.72,30.808414435,134.42
2021-07-16 09:00:00,47.83392,8.01656,48.5010220181,22.27392,6.49656,23.202,25.56,1.52,25.6051557308,134.6,47.79392,8.01656,48.4615726447,22.27392,6.49656,23.202,25.52,1.52,25.5652263827,134.42
2021-07-16 09:30:00,45.21808,8.96194,46.09762605,24.41808,7.12194,25.4355,20.8,1.8399999999999999,20.8812260176,134.5,45.21808,9.00194,46.105419233,24.41808,7.12194,25.4355,20.8,1.88,20.8847887229,134.32
2021-07-16 10:00:00,45.136,10.418,46.3227073907,28.176,8.218,29.35,16.96,2.2,17.1020934391,134.5,45.096,10.458,46.2927529966,28.176,8.218,29.35,16.92,2.24,17.0676301811,134.32
2021-07-16 10:30:00,45.82992,12.56206,47.5203842435,32.50992,9.48206,33.8645,13.32,3.08,13.6714593223,134.5,45.82992,12.56206,47.5203842435,32.50992,9.48206,33.8645,13.32,3.08,13.6714593223,134.32
2021-07-16 11:00:00,45.43712,13.95916,47.5330413691,34.55712,10.07916,35.997,10.88,3.88,11.551138472,134.34,45.43712,13.99916,47.5448036551,34.55712,10.07916,35.997,10.88,3.92,11.5646357487,134.16
2021-07-16 11:30:00,44.94784,14.91312,47.3572536028,35.90784,10.47312,37.404,9.04,4.44,10.0715043564,133.98,44.98784,14.95312,47.4078215656,35.90784,10.47312,37.404,9.08,4.48,10.1250580245,133.8
2021-07-16 12:00:00,45.28192,15.72556,47.934804852,37.32192,10.88556,38.877,7.96,4.84,9.3159647917,133.98,45.32192,15.72556,47.9725929026,37.32192,10.88556,38.877,8.0,4.84,9.3501657739,133.8
2021-07-16 12:30:00,46.19088,15.97734,48.876096291,38.87088,11.33734,40.4905,7.32,4.64,8.6667179486,133.79,46.23088,16.01734,48.9269807596,38.87088,11.33734,40.4905,7.36,4.68,8.7219263927,133.6
2021-07-16 13:00:00,45.63168,16.14924,48.4050428385,39.87168,11.62924,41.533,5.76,4.52,7.3217484251,133.79,45.67168,16.14924,48.4427528801,39.87168,11.62924,41.533,5.8,4.52,7.3532577814,133.63
2021-07-16 13:30:00,44.6384,16.0662,47.4416434897,39.0384,11.3862,40.665,5.6,4.68,7.2981093442,134.12,44.6784,16.1062,47.4928321434,39.0384,11.3862,40.665,5.64,4.72,7.3544544325,133.94
2021-07-16 14:00:00,43.5408,16.1994,46.4566660986,38.2608,11.1594,39.855,5.28,5.04,7.2993150364,134.12,43.5408,16.2394,46.4706291866,38.2608,11.1594,39.855,5.28,5.08,7.3269911969,133.94
2021-07-16 14:30:00,43.5112,15.2191,46.0960467963,36.2712,10.5791,37.7825,7.24,4.64,8.5992557818,134.21,43.5112,15.2191,46.0960467963,36.2712,10.5791,37.7825,7.24,4.64,8.5992557818,134.03
2021-07-16 15:00:00,43.683840000000004,13.84612,45.8256796589,33.48384,9.76612,34.879,10.2,4.08,10.9857362066,134.36,43.72384,13.88612,45.8759034025,33.48384,9.76612,34.879,10.24,4.12,11.0377533946,134.18
2021-07-16 15:30:00,44.26768,11.98474,45.861328867,30.66768,8.94474,31.9455,13.6,3.04,13.9356234163,134.68,44.26768,12.02474,45.8717981406,30.66768,8.94474,31.9455,13.6,3.08,13.9444038955,134.5
2021-07-16 16:00:00,42.94672,11.53446,44.4686915284,28.98672,8.45446,30.1945,13.96,3.08,14.2957336293,134.68,42.94672,11.57446,44.4790836579,28.98672,8.45446,30.1945,13.96,3.12,14.304404916,134.5
2021-07-16 16:30:00,43.70224,8.92482,44.6042396309,23.74224,6.92482,24.7315,19.96,2.0,20.0599501495,134.38,43.70224,8.96482,44.6122604073,23.74224,6.92482,24.7315,19.96,2.04,20.0639776714,134.21
2021-07-16 17:00:00,48.42176,8.34468,49.1355322124,22.30176,6.5046800000000005,23.231,26.12,1.8399999999999999,26.1847283736,134.38,48.42176,8.38468,49.1423412161,22.30176,6.5046800000000005,23.231,26.12,1.88,26.1875695703,134.21
2021-07-16 17:30:00,49.77488,7.62434,50.3554290961,22.57488,6.58434,23.5155,27.2,1.04,27.2198750916,134.3,49.73488,7.62434,50.3158906217,22.57488,6.58434,23.5155,27.16,1.04,27.1799043413,134.13
2021-07-16 18:00:00,48.33664,4.78652,48.5730536429,15.17664,4.42652,15.809,33.16,0.36,33.1619541041,134.33,48.29664,4.82652,48.5372097529,15.17664,4.42652,15.809,33.12,0.4,33.1224153709,134.16
2021-07-16 18:30:00,48.30112,4.05116,48.4707137414,13.34112,3.89116,13.897,34.96,0.16,34.9603661308,134.49,48.26112,4.05116,48.4308538124,13.34112,3.89116,13.897,34.92,0.16,34.9203665502,134.32
2021-07-16 19:00:00,48.22416,3.25038,48.3335760921,10.18416,2.97038,10.6085,38.04,0.28,38.0410304803,134.49,48.14416,3.25038,48.2537574936,10.18416,2.97038,10.6085,37.96,0.28,37.9610326519,134.32
2021-07-16 19:30:00,49.8352,2.2786,49.8872646775,6.7152,1.9586000000000001,6.995,43.12,0.32,43.1211873677,134.61,49.7152,2.2386,49.7655748585,6.7152,1.9586000000000001,6.995,43.0,0.28,43.0009116182,134.44
2021-07-16 20:00:00,49.4496,2.0928,49.4938658017,4.5696,1.3328,4.76,44.88,0.76,44.8864344764,134.57,49.3296,2.0528,49.3722940929,4.5696,1.3328,4.76,44.76,0.72,44.7657905102,134.41
2021-07-16 20:30:00,49.0256,2.2408,49.0767831057,3.7056,1.0808,3.86,45.32,1.16,45.3348431121,134.22,48.9056,2.2008,48.9550940352,3.7056,1.0808,3.86,45.2,1.12,45.2138739769,134.05
2021-07-16 21:00:00,48.85472,2.29096,48.9084058624,3.05472,0.8909600000000001,3.182,45.8,1.4,45.8213923839,134.22,48.77472,2.25096,48.8266334289,3.05472,0.8909600000000001,3.182,45.72,1.3599999999999999,45.740222999,134.05
2021-07-16 21:30:00,48.65056,2.32808,48.7062310675,2.77056,0.80808,2.886,45.88,1.52,45.9051718219,134.22,48.57056,2.28808,48.6244239945,2.77056,0.80808,2.886,45.8,1.48,45.8239064245,134.05
2021-07-16 22:00:00,48.10432,2.51376,48.1699552834,2.58432,0.7537600000000001,2.692,45.52,1.76,45.554011898,134.22,47.98432,2.47376,48.0480431901,2.58432,0.7537600000000001,2.692,45.4,1.72,45.4325698151,134.05
2021-07-16 22:30:00,46.86608,3.40094,46.9893163118,2.74608,0.8009400000000001,2.8605,44.12,2.6,44.1965428512,134.22,46.74608,3.3609400000000003,46.8667463459,2.74608,0.8009400000000001,2.8605,44.0,2.56,44.0744098089,134.05
2021-07-16 23:00:00,44.1432,3.8901,44.3142751746,2.5032,0.7301000000000001,2.6075,41.64,3.16,41.7597317999,134.22,44.0232,3.8501000000000003,44.1912367812,2.5032,0.7301000000000001,2.6075,41.52,3.12,41.637060415,134.05
2021-07-16 23:30:00,41.39856,4.68958,41.6633283674,2.63856,0.76958,2.7485,38.76,3.92,38.9577206725,134.77,41.31856,4.60958,41.5748918008,2.63856,0.76958,2.7485,38.68,3.84,38.8701427834,134.61
2021-07-17 00:00:00,39.605760000000004,5.57668,39.9964446545,2.52576,0.7366800000000001,2.6310000000000002,37.08,4.84,37.3945450567,134.77,39.48576,5.4966800000000005,39.8665114325,2.52576,0.7366800000000001,2.6310000000000002,36.96,4.76,37.2652545946,134.61
2021-07-17 00:30:00,38.13728,5.8200400000000005,38.5788153188,2.53728,0.74004,2.643,35.6,5.08,35.960622909,134.91,38.05728,5.7400400000000005,38.487720382,2.53728,0.74004,2.643,35.52,5.0,35.870188179,134.75
2021-07-17 01:00:00,36.95264,6.42452,37.5069601567,2.5526400000000002,0.7445200000000001,2.659,34.4,5.68,34.8657769166,135.07,36.87264,6.34452,37.414496049,2.5526400000000002,0.7445200000000001,2.659,34.32,5.6,34.7738752514,134.91
