Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-17 01:30:00,36.31216,7.02438,36.9853332856,2.55216,0.74438,2.6585,33.76,6.28,34.3391321964,135.38,36.23216,6.98438,36.8992002928,2.55216,0.74438,2.6585,33.68,6.24,34.2531750353,135.21
2021-07-17 02:00:00,36.49296,6.93878,37.1467737152,2.53296,0.7387800000000001,2.6385,33.96,6.2,34.5213209481,135.38,36.37296,6.85878,37.013984955,2.53296,0.7387800000000001,2.6385,33.84,6.12,34.3889517142,135.21
2021-07-17 02:30:00,35.811840000000004,7.42512,36.5734916463,2.69184,0.78512,2.8040000000000003,33.12,6.64,33.7790467598,135.62,35.69184,7.34512,36.4397891103,2.69184,0.78512,2.8040000000000003,33.0,6.5600000000000005,33.645707007,135.46
2021-07-17 03:00:00,36.19024,8.08882,37.083183254,3.87024,1.12882,4.0315,32.32,6.96,33.060913478,135.62,36.07024,8.00882,36.9486591293,3.87024,1.12882,4.0315,32.2,6.88,32.9268036712,135.46
2021-07-17 03:30:00,36.31536,8.02198,37.1908259528,3.91536,1.14198,4.0785,32.4,6.88,33.1224153709,135.83,36.23536,7.94198,37.0955032403,3.91536,1.14198,4.0785,32.32,6.8,33.0276005789,135.66
2021-07-17 04:00:00,36.17392,7.65406,36.974817412,3.6139200000000002,1.05406,3.7645,32.56,6.6,33.2221853586,135.89,36.05392,7.57406,36.8408948351,3.6139200000000002,1.05406,3.7645,32.44,6.52,33.0887291989,135.73
2021-07-17 04:30:00,37.52416,8.20788,38.4113508979,5.9241600000000005,1.72788,6.171,31.6,6.48,32.2575634542,135.97,37.44416,8.12788,38.3161526174,5.9241600000000005,1.72788,6.171,31.52,6.4,32.163183922,135.8
2021-07-17 05:00:00,37.50208,8.60144,38.4758466366,6.86208,2.00144,7.148,30.64,6.6,31.3427758822,135.92,37.42208,8.52144,38.3800340177,6.86208,2.00144,7.148,30.56,6.52,31.2477839214,135.76
2021-07-17 05:30:00,37.12192,8.42056,38.0649809563,6.24192,1.82056,6.502,30.88,6.6,31.5774349813,136.09,37.08192,8.34056,38.0083376643,6.24192,1.82056,6.502,30.84,6.52,31.5216750824,135.93
2021-07-17 06:00:00,36.38704,8.43122,37.3510662585,5.86704,1.71122,6.1115,30.52,6.72,31.251060782,136.14,36.26704,8.35122,37.2161398569,5.86704,1.71122,6.1115,30.4,6.64,31.1167093376,135.98
2021-07-17 06:30:00,37.5376,7.2468,38.2307144061,5.0976,1.4868000000000001,5.31,32.44,5.76,32.9474005044,135.62,37.4176,7.1668,38.0977664962,5.0976,1.4868000000000001,5.31,32.32,5.68,32.8153134984,135.46
2021-07-17 07:00:00,38.47184,6.64262,39.041092114,5.63184,1.64262,5.8665,32.84,5.0,33.2184527033,135.62,38.39184,6.56262,38.9487016452,5.63184,1.64262,5.8665,32.76,4.92,33.1273904798,135.46
2021-07-17 07:30:00,40.49888,6.40384,41.0020541924,8.37888,2.44384,8.728,32.12,3.96,32.3631889652,135.44,40.37888,6.32384,40.8710765995,8.37888,2.44384,8.728,32.0,3.88,32.2343667535,135.28
2021-07-17 08:00:00,41.748,6.6515,42.2745544773,12.108,3.5315,12.6125,29.64,3.12,29.8037581523,135.01,41.708,6.6115,42.2287721376,12.108,3.5315,12.6125,29.6,3.08,29.7598118274,134.86
2021-07-17 08:30:00,42.17568,6.43624,42.6639563191,15.89568,4.63624,16.558,26.28,1.8,26.3415717071,134.77,42.09568,6.39624,42.5788464005,15.89568,4.63624,16.558,26.2,1.76,26.2590479645,134.61
2021-07-17 09:00:00,42.20832,6.76076,42.7463466626,19.88832,5.80076,20.717,22.32,0.96,22.3406356221,134.19,42.12832,6.72076,42.6610356297,19.88832,5.80076,20.717,22.24,0.92,22.2590206433,134.04
2021-07-17 09:30:00,42.44624,7.13682,43.0420432815,23.64624,6.89682,24.6315,18.8,0.24,18.8015318525,133.69,42.36624,7.09682,42.9565262312,23.64624,6.89682,24.6315,18.72,0.2,18.7210683456,133.53
2021-07-17 10:00:00,41.66112,8.65116,42.5498706108,26.78112,7.81116,27.897,14.88,0.84,14.903690818,133.69,41.66112,8.65116,42.5498706108,26.78112,7.81116,27.897,14.88,0.84,14.903690818,133.53
2021-07-17 10:30:00,41.68512,10.30316,42.9395427945,29.56512,8.62316,30.797,12.12,1.6800000000000002,12.2358816601,133.82,41.64512,10.34316,42.9103365007,29.56512,8.62316,30.797,12.08,1.72,12.2018359274,133.66
2021-07-17 11:00:00,40.448,11.379,42.0181192463,31.608,9.219,32.925,8.84,2.16,9.1000659338,133.88,40.528,11.419,42.10596567,31.608,9.219,32.925,8.92,2.2,9.187295576,133.71
2021-07-17 11:30:00,40.02576,12.05418,41.801491828,32.82576,9.57418,34.1935,7.2,2.48,7.6151428089,134.01,40.02576,12.05418,41.801491828,32.82576,9.57418,34.1935,7.2,2.48,7.6151428089,133.85
2021-07-17 12:00:00,39.27056,11.93058,41.0428510444,32.95056,9.61058,34.3235,6.32,2.32,6.732369568,134.01,39.31056,11.97058,41.0927598617,32.95056,9.61058,34.3235,6.36,2.36,6.7837452782,133.85
2021-07-17 12:30:00,39.05616,12.39138,40.9747474946,34.25616,9.99138,35.6835,4.8,2.4,5.366563146,134.22,39.09616,12.39138,41.0128763323,34.25616,9.99138,35.6835,4.84,2.4,5.4023698504,134.06
2021-07-17 13:00:00,38.70112,12.11616,40.5533971746,33.86112,9.87616,35.272,4.84,2.24,5.3332166654,134.3,38.78112,12.15616,40.6416965,33.86112,9.87616,35.272,4.92,2.2800000000000002,5.4226192933,134.13
2021-07-17 13:30:00,37.26688,11.78284,39.0852358749,33.26688,9.70284,34.653,4.0,2.08,4.5084808972,134.68,37.30688,11.78284,39.12337682,33.26688,9.70284,34.653,4.04,2.08,4.5440070422000005,134.51
2021-07-17 14:00:00,36.29472,11.97596,38.2195017995,33.65472,9.81596,35.057,2.64,2.16,3.4110408969,134.68,36.33472,12.01596,38.2700296864,33.65472,9.81596,35.057,2.68,2.2,3.4673332692,134.51
2021-07-17 14:30:00,36.2144,11.9692,38.1411131982,33.4944,9.7692,34.89,2.7199999999999998,2.2,3.4983424647,134.62,36.2944,12.0092,38.2296266788,33.4944,9.7692,34.89,2.8,2.24,3.585749573,134.45
2021-07-17 15:00:00,36.56592,10.37006,38.0079550864,31.16592,9.09006,32.4645,5.4,1.28,5.5496306183,134.65,36.64592,10.37006,38.0849261132,31.16592,9.09006,32.4645,5.48,1.28,5.6275038872,134.48
2021-07-17 15:30:00,37.372,10.1085,38.7149603674,31.092,9.0685,32.3875,6.28,1.04,6.3655321851,134.79,37.412,10.1085,38.7535742384,31.092,9.0685,32.3875,6.32,1.04,6.4049980484,134.61
2021-07-17 16:00:00,37.80048,8.70514,38.7898923774,29.16048,8.50514,30.3755,8.64,0.2,8.6423145048,134.79,37.84048,8.74514,38.8378603974,29.16048,8.50514,30.3755,8.68,0.24,8.6833173384,134.61
2021-07-17 16:30:00,39.52832,8.02076,40.3338650888,27.08832,7.90076,28.217,12.44,0.12,12.4405787647,134.75,39.52832,8.06076,40.341838503,27.08832,7.90076,28.217,12.44,0.16,12.4410288964,134.58
2021-07-17 17:00:00,41.29136,7.21498,41.9169696788,24.05136,7.01498,25.0535,17.24,0.2,17.2411600538,134.75,41.33136,7.21498,41.9563732447,24.05136,7.01498,25.0535,17.28,0.2,17.2811573686,134.58
2021-07-17 17:30:00,43.11936,6.78148,43.6493720207,20.91936,6.1014800000000005,21.791,22.2,0.68,22.2104119728,134.59,43.11936,6.74148,43.6431754046,20.91936,6.1014800000000005,21.791,22.2,0.64,22.2092233092,134.42
2021-07-17 18:00:00,44.88368,6.25274,45.3171213544,17.32368,5.05274,18.0455,27.56,1.2,27.5861124481,134.59,44.88368,6.21274,45.3116195766,17.32368,5.05274,18.0455,27.56,1.16,27.5844013892,134.42
2021-07-17 18:30:00,46.27856,5.27958,46.5787406512,13.43856,3.91958,13.9985,32.84,1.3599999999999999,32.8681487157,134.2,46.23856,5.23958,46.5344778573,13.43856,3.91958,13.9985,32.8,1.32,32.82655023,134.03
2021-07-17 19:00:00,47.24816,4.32238,47.445459132,9.60816,2.8023800000000003,10.0085,37.64,1.52,37.6706782525,134.2,47.24816,4.28238,47.4418317717,9.60816,2.8023800000000003,10.0085,37.64,1.48,37.6690854681,134.03
2021-07-17 19:30:00,48.05568,3.54624,48.1863486726,6.53568,1.90624,6.808,41.52,1.6400000000000001,41.5523765867,134.09,47.97568,3.54624,48.1065659718,6.53568,1.90624,6.808,41.44,1.6400000000000001,41.4724390409,133.93
2021-07-17 20:00:00,48.15584,2.96212,48.2468556592,4.39584,1.28212,4.579,43.76,1.6800000000000002,43.7922367549,134.09,48.11584,2.92212,48.2044898759,4.39584,1.28212,4.579,43.72,1.6400000000000001,43.750748565,133.93
2021-07-17 20:30:00,47.76368,3.09774,47.8640274136,3.76368,1.09774,3.9205,44.0,2.0,44.0454310911,134.08,47.72368,3.05774,47.8215370586,3.76368,1.09774,3.9205,43.96,1.96,44.003672574,133.9
2021-07-17 21:00:00,47.34624,3.14932,47.4508657308,3.66624,1.06932,3.819,43.68,2.08,43.7294957666,134.08,47.30624,3.10932,47.4083137625,3.66624,1.06932,3.819,43.64,2.04,43.6876550069,133.9
2021-07-17 21:30:00,49.23808,4.10944,49.4092705795,5.99808,1.74944,6.248,43.24,2.36,43.3043554391,134.22,49.19808,4.06944,49.366095831,5.99808,1.74944,6.248,43.2,2.32,43.262251444,134.05
2021-07-17 22:00:00,51.66288,4.85334,51.8903466846,8.82288,2.57334,9.1905,42.84,2.2800000000000002,42.900629366,134.22,51.58288,4.85334,51.8106979132,8.82288,2.57334,9.1905,42.76,2.2800000000000002,42.8207426372,134.05
2021-07-17 22:30:00,51.34848,6.01164,51.6991896822,10.18848,2.97164,10.613,41.16,3.04,41.2721116494,134.22,51.34848,5.93164,51.6899482627,10.18848,2.97164,10.613,41.16,2.96,41.266296175,134.05
2021-07-17 23:00:00,50.048,6.554,50.4753129758,10.128,2.954,10.55,39.92,3.6,40.0819959583,134.47,50.008,6.514,50.4304695596,10.128,2.954,10.55,39.88,3.56,40.0385813935,134.31
2021-07-17 23:30:00,50.0648,7.8289,50.6732264046,12.3048,3.5888999999999998,12.8175,37.76,4.24,37.9973051676,134.93,50.0648,7.8289,50.6732264046,12.3048,3.5888999999999998,12.8175,37.76,4.24,37.9973051676,134.76
2021-07-18 00:00:00,53.48,9.945,54.3968144747,17.64,5.145,18.375,35.84,4.8,36.16,135.49,53.48,9.865,54.3822454943,17.64,5.145,18.375,35.84,4.72,36.1494674926,135.32
2021-07-18 00:30:00,57.91776,12.30268,59.209989517,24.07776,7.02268,25.081,33.84,5.28,34.2494379516,135.16,57.91776,12.22268,59.1934188048,24.07776,7.02268,25.081,33.84,5.2,34.2371961469,135.0
2021-07-18 01:00:00,52.51152,11.35586,53.7253691383,19.87152,5.79586,20.6995,32.64,5.5600000000000005,33.1101676227,135.2,52.51152,11.31586,53.7169286189,19.87152,5.79586,20.6995,32.64,5.52,33.1034741379,135.04
2021-07-18 01:30:00,45.30368,9.36524,46.2615514418,13.18368,3.84524,13.733,32.12,5.52,32.5908698871,135.71,45.26368,9.32524,46.2142924667,13.18368,3.84524,13.733,32.08,5.48,32.5446892749,135.55
2021-07-18 02:00:00,42.84528,8.70654,43.7209544389,10.92528,3.18654,11.3805,31.92,5.52,32.3937771802,135.71,42.80528,8.62654,43.6658812833,10.92528,3.18654,11.3805,31.88,5.44,32.3408101321,135.55
2021-07-18 02:30:00,42.21376,9.02068,43.1668182867,11.45376,3.34068,11.931000000000001,30.76,5.68,31.2800255754,135.71,42.21376,8.98068,43.1584771117,11.45376,3.34068,11.931000000000001,30.76,5.64,31.2727868921,135.55
2021-07-18 03:00:00,43.66128,9.89954,44.7695014876,13.78128,4.01954,14.3555,29.88,5.88,30.4530589597,135.58,43.62128,9.81954,44.7128553623,13.78128,4.01954,14.3555,29.84,5.8,30.3984473288,135.42
2021-07-18 03:30:00,44.51872,10.327960000000001,45.7010195532,14.83872,4.32796,15.457,29.68,6.0,30.2803962986,135.69,44.47872,10.28796,45.6530245855,14.83872,4.32796,15.457,29.64,5.96,30.2332796765,135.52
2021-07-18 04:00:00,38.6208,8.2794,39.4982867603,8.5008,2.4794,8.855,30.12,5.8,30.6733499964,135.69,38.6208,8.1994,39.4815951172,8.5008,2.4794,8.855,30.12,5.72,30.658323502800002,135.52
2021-07-18 04:30:00,37.03248,7.97114,37.8806500452,7.03248,2.05114,7.3255,30.0,5.92,30.5785284146,135.81,36.95248,7.89114,37.785656917,7.03248,2.05114,7.3255,29.92,5.84,30.4846190726,135.65
2021-07-18 05:00:00,35.17792,7.96856,36.0691558537,6.33792,1.84856,6.602,28.84,6.12,29.4821980185,135.81,35.17792,7.88856,36.0515663238,6.33792,1.84856,6.602,28.84,6.04,29.4656953083,135.65
2021-07-18 05:30:00,33.42848,7.79664,34.3256590672,4.78848,1.39664,4.9879999999999995,28.64,6.4,29.3463728594,135.9,33.38848,7.71664,34.2686026794,4.78848,1.39664,4.9879999999999995,28.6,6.32,29.2899709798,135.73
2021-07-18 06:00:00,33.04448,7.63964,33.9160987998,4.5244800000000005,1.3196400000000001,4.713,28.52,6.32,29.2118606049,135.99,33.00448,7.55964,33.8591768506,4.5244800000000005,1.3196400000000001,4.713,28.48,6.24,29.1555826558,135.82
2021-07-18 06:30:00,34.08256,7.33408,34.8627254471,5.12256,1.49408,5.336,28.96,5.84,29.5429720915,136.1,34.04256,7.25408,34.8068609329,5.12256,1.49408,5.336,28.92,5.76,29.4880314704,135.93
2021-07-18 07:00:00,34.49168,7.03174,35.2011556153,5.73168,1.67174,5.9705,28.76,5.36,29.2552080833,135.85,34.41168,6.99174,35.1147853283,5.73168,1.67174,5.9705,28.68,5.32,29.1692440766,135.69
2021-07-18 07:30:00,35.76432,7.11126,36.4644567195,7.92432,2.31126,8.2545,27.84,4.8,28.2507628216,135.76,35.72432,7.03126,36.4096917956,7.92432,2.31126,8.2545,27.8,4.72,28.1978438892,135.6
2021-07-18 08:00:00,37.3688,7.3909,38.0926845503,11.4888,3.3509,11.9675,25.88,4.04,26.1934342918,135.67,37.3288,7.2709,38.0303207487,11.4888,3.3509,11.9675,25.84,3.92,26.1356461562,135.51
2021-07-18 08:30:00,38.81776,7.41018,39.518720362,15.25776,4.45018,15.8935,23.56,2.96,23.7452142547,135.42,38.73776,7.37018,39.432646412,15.25776,4.45018,15.8935,23.48,2.92,23.6608706518,135.25
2021-07-18 09:00:00,39.16816,7.71738,39.9212062925,19.32816,5.63738,20.1335,19.84,2.08,19.9487342957,135.03,39.16816,7.67738,39.9134929748,19.32816,5.63738,20.1335,19.84,2.04,19.9446032801,134.86
2021-07-18 09:30:00,39.94,7.8975,40.7133160802,23.1,6.7375,24.0625,16.84,1.16,16.879905213,134.85,39.9,7.8575,40.6663289006,23.1,6.7375,24.0625,16.8,1.12,16.8372919438,134.67
2021-07-18 10:00:00,39.66944,8.06192,40.4803535558,26.26944,7.66192,27.364,13.4,0.4,13.4059688199,134.85,39.70944,7.981920000000001,40.5037118299,26.26944,7.66192,27.364,13.44,0.32,13.4438089841,134.67
2021-07-18 10:30:00,39.872,8.921,40.857809841,29.352,8.561,30.575,10.52,0.36,10.5261578936,135.01,39.912,8.961,40.9055896547,29.352,8.561,30.575,10.56,0.4,10.5675730421,134.84
2021-07-18 11:00:00,38.65296,10.00378,39.9265191452,30.73296,8.96378,32.0135,7.92,1.04,7.9879909865,134.78,38.73296,10.04378,40.0139938903,30.73296,8.96378,32.0135,8.0,1.08,8.0725708421,134.62
2021-07-18 11:30:00,38.032,10.541,39.4657535719,31.752,9.261,33.075,6.28,1.28,6.4091185041,134.66,38.032,10.541,39.4657535719,31.752,9.261,33.075,6.28,1.28,6.4091185041,134.5
2021-07-18 12:00:00,37.6392,10.9681,39.2047011754,32.1192,9.3681,33.4575,5.52,1.6,5.7472080178,134.66,37.6792,11.0081,39.2543039456,32.1192,9.3681,33.4575,5.5600000000000005,1.6400000000000001,5.7968267181,134.5
2021-07-18 12:30:00,37.58784,11.15312,39.207624279,32.06784,9.35312,33.404,5.52,1.8,5.8060657936,134.39,37.66784,11.19312,39.2957008539,32.06784,9.35312,33.404,5.6,1.8399999999999999,5.8945398463,134.22
2021-07-18 13:00:00,36.48528,10.62154,37.9999048505,30.24528,8.82154,31.5055,6.24,1.8,6.4944283813,134.39,36.52528,10.62154,38.0383121478,30.24528,8.82154,31.5055,6.28,1.8,6.5328707319,134.22
2021-07-18 13:30:00,37.79712,11.13416,39.4029415044,31.31712,9.13416,32.622,6.48,2.0,6.7816222247999995,134.5,37.87712,11.17416,39.4909872148,31.31712,9.13416,32.622,6.5600000000000005,2.04,6.8698762725,134.33
2021-07-18 14:00:00,38.2808,10.1769,39.6104650598,29.6808,8.6569,30.9175,8.6,1.52,8.7332926208,134.5,38.3208,10.2169,39.6594094541,29.6808,8.6569,30.9175,8.64,1.56,8.7797038674,134.33
2021-07-18 14:30:00,36.71664,10.03902,38.0643346908,29.75664,8.67902,30.9965,6.96,1.3599999999999999,7.0916288679,134.76,36.75664,10.03902,38.1029199229,29.75664,8.67902,30.9965,7.0,1.3599999999999999,7.1308905475,134.58
2021-07-18 15:00:00,40.90464,10.22552,42.1633826062,31.90464,9.30552,33.234,9.0,0.92,9.0469000216,134.76,40.94464,10.26552,42.2118993366,31.90464,9.30552,33.234,9.04,0.96,9.0908305451,134.58
2021-07-18 15:30:00,46.16656,11.01358,47.4620923122,36.52656,10.65358,38.0485,9.64,0.36,9.6467196497,135.07,46.20656,11.05358,47.5102917045,36.52656,10.65358,38.0485,9.68,0.4,9.6882609379,134.89
2021-07-18 16:00:00,45.71952,10.70986,46.9571678261,35.75952,10.42986,37.2495,9.96,0.28,9.9639349657,135.07,45.71952,10.66986,46.9480608913,35.75952,10.42986,37.2495,9.96,0.24,9.9628911467,134.89
2021-07-18 16:30:00,48.72768,9.357240000000001,49.6179880547,29.88768,8.71724,31.133,18.84,0.64,18.8508673541,134.95,48.76768,9.27724,49.6422581537,29.88768,8.71724,31.133,18.88,0.56,18.8883032589,134.8
2021-07-18 17:00:00,48.29072,8.91146,49.1060867658,27.81072,8.11146,28.9695,20.48,0.8,20.4956190441,134.95,48.33072,8.91146,49.1454231343,27.81072,8.11146,28.9695,20.52,0.8,20.5355886207,134.8
2021-07-18 17:30:00,49.67152,8.59086,50.4089553021,25.75152,7.51086,26.8245,23.92,1.08,23.9443688578,134.79,49.67152,8.55086,50.4021537819,25.75152,7.51086,26.8245,23.92,1.04,23.9425980211,134.62
2021-07-18 18:00:00,48.68304,7.25422,49.2205454201,20.48304,5.97422,21.3365,28.2,1.28,28.2290346983,134.71,48.64304,7.21422,49.1750984813,20.48304,5.97422,21.3365,28.16,1.24,28.1872879149,134.53
2021-07-18 18:30:00,49.652,6.6735,50.0984700989,17.532,5.1135,18.2625,32.12,1.56,32.1578606254,134.65,49.612,6.6335,50.0535100293,17.532,5.1135,18.2625,32.08,1.52,32.115989787,134.48
2021-07-18 19:00:00,50.43728,6.09254,50.8039197056,14.71728,4.29254,15.3305,35.72,1.8,35.7653239885,134.77,50.39728,6.09254,50.7642086026,14.71728,4.29254,15.3305,35.68,1.8,35.7253747356,134.6
2021-07-18 19:30:00,51.46816,6.07488,51.825434497,13.14816,3.83488,13.696,38.32,2.24,38.3854138964,134.61,51.42816,6.03488,51.7810333771,13.14816,3.83488,13.696,38.28,2.2,38.3431662751,134.44
2021-07-18 20:00:00,51.1648,5.2064,51.4290128235,10.4448,3.0464,10.88,40.72,2.16,40.7772485585,134.61,51.0848,5.1664,51.3453842132,10.4448,3.0464,10.88,40.64,2.12,40.695257709,134.44
2021-07-18 20:30:00,50.97072,4.88646,51.2044118085,9.21072,2.6864600000000003,9.5945,41.76,2.2,41.8179100386,134.12,50.93072,4.88646,51.1645945068,9.21072,2.6864600000000003,9.5945,41.72,2.2,41.7779654842,133.95
2021-07-18 21:00:00,50.90032,4.84926,51.1307920792,8.26032,2.40926,8.6045,42.64,2.44,42.7097553259,134.12,50.86032,4.76926,51.0834414605,8.26032,2.40926,8.6045,42.6,2.36,42.6653208121,133.95
2021-07-18 21:30:00,50.87312,4.84466,51.103278457,7.83312,2.28466,8.1595,43.04,2.56,43.116066611,134.2,50.83312,4.84466,51.0634587494,7.83312,2.28466,8.1595,43.0,2.56,43.0761372456,134.03
2021-07-18 22:00:00,50.05312,4.76216,50.2791506452,7.41312,2.16216,7.7219999999999995,42.64,2.6,42.719194749,133.96,49.97312,4.72216,50.1957320656,7.41312,2.16216,7.7219999999999995,42.56,2.56,42.6369229659,133.8
2021-07-18 22:30:00,47.56672,4.77696,47.8059849642,6.36672,1.85696,6.632,41.2,2.92,41.3033461114,133.75,47.48672,4.69696,47.7184451717,6.36672,1.85696,6.632,41.12,2.84,41.2179572517,133.6
2021-07-18 23:00:00,44.89728,4.85004,45.1584835817,5.65728,1.6500400000000002,5.893,39.24,3.2,39.3702628896,133.96,44.89728,4.85004,45.1584835817,5.65728,1.6500400000000002,5.893,39.24,3.2,39.3702628896,133.8
2021-07-18 23:30:00,42.05088,5.05484,42.3536057048,4.85088,1.41484,5.053,37.2,3.64,37.3776617781,134.24,41.97088,4.97484,42.2646873998,4.85088,1.41484,5.053,37.12,3.56,37.2903204599,134.08
2021-07-19 00:00:00,40.55584,5.56712,40.9361574064,5.23584,1.52712,5.454,35.32,4.04,35.5503023897,134.43,40.47584,5.56712,40.856902095,5.23584,1.52712,5.454,35.24,4.04,35.4708218117,134.27
2021-07-19 00:30:00,39.45824,5.73532,39.8728805004,5.53824,1.61532,5.769,33.92,4.12,34.169296159,134.95,39.33824,5.65532,39.7426693945,5.53824,1.61532,5.769,33.8,4.04,34.040587539,134.79
2021-07-19 01:00:00,37.8032,5.6626,38.2249521779,4.6032,1.3426,4.795,33.2,4.32,33.4798805255,134.95,37.7232,5.5826,38.1340430718,4.6032,1.3426,4.795,33.12,4.24,33.3902979921,134.79
2021-07-19 01:30:00,37.04192,6.21056,37.5589522325,4.56192,1.33056,4.752,32.48,4.88,32.8445551043,135.14,36.96192,6.17056,37.4734484776,4.56192,1.33056,4.752,32.4,4.84,32.7595115959,134.97
2021-07-19 02:00:00,37.07104,6.11572,37.5721178243,4.51104,1.31572,4.699,32.56,4.8,32.9119066601,135.32,36.95104,6.03572,37.4407434889,4.51104,1.31572,4.699,32.44,4.72,32.781580193799996,135.15
2021-07-19 02:30:00,36.29632,6.65476,36.9013370517,4.57632,1.33476,4.767,31.72,5.32,32.1630346827,135.27,36.21632,6.61476,36.8154435557,4.57632,1.33476,4.767,31.64,5.28,32.0775310771,135.11
2021-07-19 03:00:00,34.86576,6.48918,35.4644988326,3.18576,0.9291800000000001,3.3185000000000002,31.68,5.5600000000000005,32.1642037054,135.38,34.78576,6.44918,35.3785389954,3.18576,0.9291800000000001,3.3185000000000002,31.6,5.52,32.0785037058,135.22
2021-07-19 03:30:00,34.3728,6.2354,34.9337887009,2.4528,0.7154,2.555,31.92,5.52,32.3937771802,135.45,34.2528,6.1554,34.801483546,2.4528,0.7154,2.555,31.8,5.44,32.2619528237,135.29
2021-07-19 04:00:00,34.7672,6.4771,35.3653929746,3.0072,0.8771,3.1325,31.76,5.6,32.2499240309,135.3,34.6472,6.3971,35.2328164677,3.0072,0.8771,3.1325,31.64,5.52,32.1179077774,135.13
2021-07-19 04:30:00,36.4896,6.8428,37.125662553,4.8096,1.4028,5.01,31.68,5.44,32.1436774499,135.29,36.4096,6.8028,37.039668735,4.8096,1.4028,5.01,31.6,5.4,32.0580723064,135.12
2021-07-19 05:00:00,37.59616,7.33388,38.3047913791,6.35616,1.8538800000000002,6.621,31.24,5.48,31.716998597,135.29,37.51616,7.25388,38.2110067415,6.35616,1.8538800000000002,6.621,31.16,5.4,31.6244462402,135.12
2021-07-19 05:30:00,36.95648,6.76064,37.5697706567,5.07648,1.48064,5.288,31.88,5.28,32.3142816724,135.33,36.87648,6.68064,37.4767358237,5.07648,1.48064,5.288,31.8,5.2,32.2223524902,135.16
2021-07-19 06:00:00,38.95664,6.84402,39.55326042,6.59664,1.92402,6.8715,32.36,4.92,32.7318804837,135.29,38.91664,6.80402,39.5069558059,6.59664,1.92402,6.8715,32.32,4.88,32.6863396544,135.13
2021-07-19 06:30:00,43.16896,6.05428,43.5914373908,7.72896,2.25428,8.051,35.44,3.8,35.6431423979,134.9,43.08896,6.01428,43.5066665903,7.72896,2.25428,8.051,35.36,3.76,35.5593475756,134.74
2021-07-19 07:00:00,47.18608,5.78594,47.5394914513,9.82608,2.86594,10.2355,37.36,2.92,37.47393761,134.9,47.14608,5.74594,47.494933265,9.82608,2.86594,10.2355,37.32,2.88,37.4309604472,134.74
2021-07-19 07:30:00,52.6104,5.6497,52.9128840477,14.5704,4.2497,15.1775,38.04,1.4,38.0657536376,134.9,52.5304,5.5697,52.8248472052,14.5704,4.2497,15.1775,37.96,1.32,37.9829435405,134.74
2021-07-19 08:00:00,52.7016,5.6213,53.0005439241,16.9416,4.9413,17.6475,35.76,0.68,35.76646474,134.43,52.5816,5.6613,52.8854892787,16.9416,4.9413,17.6475,35.64,0.72,35.6472719854,134.28
2021-07-19 08:30:00,53.50192,7.82306,54.0708397517,21.06192,6.14306,21.9395,32.44,1.6800000000000002,32.4834727208,133.85,53.46192,7.86306,54.0370669323,21.06192,6.14306,21.9395,32.4,1.72,32.4456222008,133.69
2021-07-19 09:00:00,52.2104,10.3997,53.2360745008,24.4104,7.1197,25.4275,27.8,3.2800000000000002,27.9928276528,133.85,52.0904,10.3997,53.1183916572,24.4104,7.1197,25.4275,27.68,3.2800000000000002,27.8736578152,133.69
2021-07-19 09:30:00,49.36384,12.83612,51.0054377121,26.04384,7.59612,27.129,23.32,5.24,23.9014643903,133.56,49.24384,12.83612,50.8893088438,26.04384,7.59612,27.129,23.2,5.24,23.7843982476,133.4
2021-07-19 10:00:00,47.53888,14.09884,49.5855059569,28.17888,8.21884,29.353,19.36,5.88,20.2332399778,133.45,47.45888,14.09884,49.5088131569,28.17888,8.21884,29.353,19.28,5.88,20.1567060801,133.3
2021-07-19 10:30:00,45.86992,15.30206,48.3549645957,30.10992,8.78206,31.3645,15.76,6.52,17.0554390152,133.52,45.78992,15.30206,48.2790825705,30.10992,8.78206,31.3645,15.68,6.52,16.9815429217,133.36
2021-07-19 11:00:00,44.53344,15.93392,47.2981721084,31.45344,9.17392,32.764,13.08,6.76,14.7235865196,133.52,44.45344,15.93392,47.2228560593,31.45344,9.17392,32.764,13.0,6.76,14.6525629157,133.36
2021-07-19 11:30:00,43.37728,16.36504,46.3616539222,31.69728,9.24504,33.018,11.68,7.12,13.6790642955,133.52,43.29728,16.36504,46.2868122644,31.69728,9.24504,33.018,11.6,7.12,13.6108192259,133.36
2021-07-19 12:00:00,44.50672,16.86446,47.59472803,32.58672,9.50446,33.9445,11.92,7.36,14.0091398737,133.41,44.42672,16.86446,47.5199269891,32.58672,9.50446,33.9445,11.84,7.36,13.9411333829,133.25
2021-07-19 12:30:00,50.18352,17.82686,53.255822377,36.98352,10.78686,38.5245,13.2,7.04,14.96,133.35,50.18352,17.82686,53.255822377,36.98352,10.78686,38.5245,13.2,7.04,14.96,133.19
2021-07-19 13:00:00,47.8352,17.5686,50.959415862,37.1952,10.8486,38.745,10.64,6.72,12.5844348304,133.35,47.7552,17.5286,50.8705312042,37.1952,10.8486,38.745,10.56,6.68,12.495439168,133.19
2021-07-19 13:30:00,49.87056,18.24058,53.1017091387,37.99056,11.08058,39.5735,11.88,7.16,13.8708327075,133.43,49.79056,18.24058,53.0265841239,37.99056,11.08058,39.5735,11.8,7.16,13.8023766069,133.26
2021-07-19 14:00:00,52.4208,19.9394,56.0849350985,41.6208,12.1394,43.355,10.8,7.8,13.3221619867,133.46,52.3808,19.9394,56.0475501784,41.6208,12.1394,43.355,10.76,7.8,13.289755453,133.29
2021-07-19 14:30:00,54.1136,20.7598,57.9590458945,43.4736,12.6798,45.285,10.64,8.08,13.3602395188,133.44,54.0736,20.7598,57.921701572,43.4736,12.6798,45.285,10.6,8.08,13.3284057561,133.27
2021-07-19 15:00:00,53.07888,19.98134,56.7152664655,42.03888,12.26134,43.7905,11.04,7.72,13.4714512952,133.44,52.99888,19.94134,56.626304155,42.03888,12.26134,43.7905,10.96,7.68,13.3829742584,133.27
2021-07-19 15:30:00,55.09664,19.68652,58.5081089166,43.49664,12.68652,45.309,11.6,7.0,13.5484316436,133.44,55.01664,19.68652,58.4327797268,43.49664,12.68652,45.309,11.52,7.0,13.48,133.27
2021-07-19 16:00:00,56.23696,18.96078,59.3473407007,41.55696,12.12078,43.2885,14.68,6.84,16.1953079625,133.61,56.11696,18.96078,59.2336422808,41.55696,12.12078,43.2885,14.56,6.84,16.0866155546,133.44
2021-07-19 16:30:00,60.70112,18.79116,63.5431637818,41.66112,12.15116,43.397,19.04,6.64,20.1646026492,133.72,60.62112,18.79116,63.4667462865,41.66112,12.15116,43.397,18.96,6.64,20.0890816117,133.55
2021-07-19 17:00:00,66.75024,18.11882,69.165643048,41.55024,12.11882,43.2815,25.2,6.0,25.904439773900002,133.81,66.59024,18.11882,69.0112432974,41.55024,12.11882,43.2815,25.04,6.0,25.7488174486,133.64
2021-07-19 17:30:00,68.51648,16.74564,70.5331446244,38.07648,11.10564,39.663,30.44,5.64,30.9580877962,133.78,68.35648,16.74564,70.3777295527,38.07648,11.10564,39.663,30.28,5.64,30.8007792109,133.61
2021-07-19 18:00:00,65.14752,14.13136,66.6625434378,31.30752,9.13136,32.612,33.84,5.0,34.2073910142,133.78,64.94752,14.13136,66.4671023108,31.30752,9.13136,32.612,33.64,5.0,34.0095515995,133.61
2021-07-19 18:30:00,63.08096,11.70528,64.1577828046,25.32096,7.38528,26.376,37.76,4.32,38.0063152647,133.92,62.92096,11.74528,64.0078027244,25.32096,7.38528,26.376,37.6,4.36,37.851943147,133.75
2021-07-19 19:00:00,65.20832,11.20576,66.1641447795,22.64832,6.60576,23.592,42.56,4.6,42.8078684356,133.92,65.00832,11.20576,65.9670427289,22.64832,6.60576,23.592,42.36,4.6,42.6090319064,133.75
2021-07-19 19:30:00,66.27424,10.25832,67.0634626067,20.63424,6.01832,21.494,45.64,4.24,45.836526919,133.76,66.07424,10.25832,66.8658232642,20.63424,6.01832,21.494,45.44,4.24,45.6373881812,133.59
2021-07-19 20:00:00,64.4216,8.7363,65.0112719784,18.0216,5.2563,18.7725,46.4,3.48,46.5303169987,133.76,64.1816,8.7363,64.7734568805,18.0216,5.2563,18.7725,46.16,3.48,46.2909926444,133.59
2021-07-19 20:30:00,66.91424,9.27332,67.5537562138,19.31424,5.63332,20.119,47.6,3.64,47.738973596,133.49,66.71424,9.27332,67.3556551642,19.31424,5.63332,20.119,47.4,3.64,47.5395582647,133.32
2021-07-19 21:00:00,68.28944,9.65942,68.9692105961,20.08944,5.85942,20.9265,48.2,3.8,48.3495604944,133.49,68.04944,9.69942,68.7372172309,20.08944,5.85942,20.9265,47.96,3.84,48.1134825179,133.32
2021-07-19 21:30:00,65.2904,8.0847,65.7890470082,17.5704,5.1247,18.3025,47.72,2.96,47.8117140458,133.64,65.0904,8.0847,65.5905675097,17.5704,5.1247,18.3025,47.52,2.96,47.6120993026,133.48
2021-07-19 22:00:00,60.61312,6.21716,60.9311364952,14.73312,4.29716,15.347,45.88,1.92,45.9201567942,133.64,60.45312,6.21716,60.7719737725,14.73312,4.29716,15.347,45.72,1.92,45.7602972018,133.48
2021-07-19 22:30:00,57.024,5.272,57.2671857175,12.864,3.752,13.4,44.16,1.52,44.1861516767,133.78,56.784,5.312,57.0319208865,12.864,3.752,13.4,43.92,1.56,43.9476961854,133.62
2021-07-19 23:00:00,52.9312,4.3016,53.1057030459,10.7712,3.1416,11.22,42.16,1.16,42.1759552352,133.93,52.7712,4.3416,52.9494951817,10.7712,3.1416,11.22,42.0,1.2,42.01713936,133.77
2021-07-19 23:30:00,47.50432,3.12376,47.6069143634,8.10432,2.36376,8.442,39.4,0.76,39.4073292675,134.26,47.34432,3.12376,47.4472603298,8.10432,2.36376,8.442,39.24,0.76,39.2473591468,134.1
2021-07-20 00:00:00,42.44656,3.20858,42.5676572229,5.92656,1.72858,6.1735,36.52,1.48,36.5499767442,134.49,42.36656,3.16858,42.484883258,5.92656,1.72858,6.1735,36.44,1.44,36.4684411512,134.33
2021-07-20 00:30:00,40.68368,3.32274,40.8191428064,6.04368,1.76274,6.2955,34.64,1.56,34.6751092284,134.31,40.52368,3.24274,40.6532163974,6.04368,1.76274,6.2955,34.48,1.48,34.5117487242,134.15
2021-07-20 01:00:00,40.72192,4.00056,40.9179575346,6.72192,1.96056,7.002,34.0,2.04,34.0611450189,134.31,40.64192,4.00056,40.8383415628,6.72192,1.96056,7.002,33.92,2.04,33.9812889691,134.15
2021-07-20 01:30:00,42.08208,4.38394,42.3098143112,7.76208,2.26394,8.0855,34.32,2.12,34.385415513,134.55,41.96208,4.30394,42.1822244251,7.76208,2.26394,8.0855,34.2,2.04,34.260788082,134.39
2021-07-20 02:00:00,40.16096,4.32528,40.3932018439,6.60096,1.92528,6.876,33.56,2.4,33.645707007,134.55,40.04096,4.28528,40.2696176093,6.60096,1.92528,6.876,33.44,2.36,33.5231740741,134.39
2021-07-20 02:30:00,37.46432,4.29376,37.7095697138,4.98432,1.45376,5.192,32.48,2.84,32.6039261439,134.59,37.34432,4.21376,37.5812986684,4.98432,1.45376,5.192,32.36,2.76,32.4774875876,134.43
2021-07-20 03:00:00,37.26224,4.00982,37.4773689878,4.42224,1.28982,4.6065000000000005,32.84,2.7199999999999998,32.9524505917,134.59,37.14224,3.9698200000000003,37.3537878006,4.42224,1.28982,4.6065000000000005,32.72,2.68,32.829572035,134.43
2021-07-20 03:30:00,36.328,4.134,36.5624608034,3.888,1.134,4.05,32.44,3.0,32.5784223068,134.64,36.248,4.054,36.4739964907,3.888,1.134,4.05,32.36,2.92,32.4914758052,134.48
2021-07-20 04:00:00,36.53744,4.09342,36.7660252006,4.29744,1.25342,4.4765,32.24,2.84,32.3648451255,134.82,36.41744,4.05342,36.6423272985,4.29744,1.25342,4.4765,32.12,2.8,32.2418113635,134.66
2021-07-20 04:30:00,35.74,3.9175,35.954059663,3.42,0.9975,3.5625,32.32,2.92,32.4516378631,134.79,35.62,3.8375,35.8261190509,3.42,0.9975,3.5625,32.2,2.84,32.3249996133,134.62
2021-07-20 05:00:00,34.90976,3.73368,35.1088551451,2.7897600000000002,0.8136800000000001,2.906,32.12,2.92,32.2524541702,134.79,34.78976,3.65368,34.9810917268,2.7897600000000002,0.8136800000000001,2.906,32.0,2.84,32.1257778116,134.62
2021-07-20 05:30:00,35.55104,3.53572,35.7264294466,3.07104,0.8957200000000001,3.199,32.48,2.64,32.5871140177,134.99,35.47104,3.49572,35.6428777879,3.07104,0.8957200000000001,3.199,32.4,2.6,32.5041535807,134.83
2021-07-20 06:00:00,36.1256,3.6783,36.3123789671,3.2856,0.9583,3.4225,32.84,2.7199999999999998,32.9524505917,134.99,36.0056,3.6383,36.1889549207,3.2856,0.9583,3.4225,32.72,2.68,32.829572035,134.83
2021-07-20 06:30:00,39.53648,2.81314,39.6364353525,4.29648,1.2531400000000001,4.4755,35.24,1.56,35.2745120448,134.59,39.45648,2.73314,39.5510286623,4.29648,1.2531400000000001,4.4755,35.16,1.48,35.1911352474,134.43
2021-07-20 07:00:00,41.87296,2.14128,41.9276741449,5.83296,1.7012800000000001,6.076,36.04,0.44,36.0426858045,134.59,41.79296,2.18128,41.8498445397,5.83296,1.7012800000000001,6.076,35.96,0.48,35.9632034168,134.43
2021-07-20 07:30:00,45.01472,3.62096,45.1601192204,7.61472,2.22096,7.932,37.4,1.4,37.4261940357,134.45,44.85472,3.62096,45.0006361911,7.61472,2.22096,7.932,37.24,1.4,37.266306498,134.28
2021-07-20 08:00:00,47.21472,6.36096,47.6412803858,10.97472,3.2009600000000002,11.432,36.24,3.16,36.3775095354,133.89,47.09472,6.40096,47.5277281258,10.97472,3.2009600000000002,11.432,36.12,3.2,36.2614726673,133.73
2021-07-20 08:30:00,48.54448,8.76714,49.3298011576,14.42448,4.20714,15.0255,34.12,4.5600000000000005,34.4233641587,133.52,48.38448,8.76714,49.1723565497,14.42448,4.20714,15.0255,33.96,4.5600000000000005,34.2647807523,133.36
2021-07-20 09:00:00,48.07008,10.35544,49.1728352731,17.95008,5.23544,18.698,30.12,5.12,30.5520670332,133.52,47.95008,10.35544,49.0555329153,17.95008,5.23544,18.698,30.0,5.12,30.4337707161,133.36
2021-07-20 09:30:00,47.35088,11.85734,48.8129321866,21.59088,6.29734,22.4905,25.76,5.5600000000000005,26.3532009441,133.35,47.19088,11.85734,48.6577400528,21.59088,6.29734,22.4905,25.6,5.5600000000000005,26.196824235,133.19
2021-07-20 10:00:00,46.7616,13.2388,48.5995170758,24.6816,7.1988,25.71,22.08,6.04,22.891221024700002,133.35,46.6416,13.2388,48.4840662074,24.6816,7.1988,25.71,21.96,6.04,22.7754956038,133.19
2021-07-20 10:30:00,46.34032,14.21926,48.4728028141,27.22032,7.93926,28.3545,19.12,6.28,20.1249298135,133.47,46.26032,14.21926,48.3963279749,27.22032,7.93926,28.3545,19.04,6.28,20.0489401216,133.31
2021-07-20 11:00:00,45.48496,15.78478,48.1460368655,28.88496,8.42478,30.0885,16.6,7.36,18.1584580843,133.47,45.40496,15.78478,48.0704656962,28.88496,8.42478,30.0885,16.52,7.36,18.0853531898,133.31
2021-07-20 11:30:00,44.92352,16.36436,47.8112426883,30.32352,8.84436,31.587,14.6,7.52,16.4228621135,133.3,44.84352,16.36436,47.7360824136,30.32352,8.84436,31.587,14.52,7.52,16.3517827774,133.14
2021-07-20 12:00:00,44.54816,16.19988,47.4022644122,30.30816,8.83988,31.571,14.24,7.36,16.0295726705,133.3,44.46816,16.19988,47.327089133,30.30816,8.83988,31.571,14.16,7.36,15.9585462997,133.14
2021-07-20 12:30:00,46.13104,17.32822,49.2781905091,33.49104,9.76822,34.8865,12.64,7.5600000000000005,14.7283128701,133.25,46.01104,17.32822,49.1658724142,33.49104,9.76822,34.8865,12.52,7.5600000000000005,14.6254572578,133.09
2021-07-20 13:00:00,46.25408,17.66744,49.513415887,34.65408,10.10744,36.098,11.6,7.5600000000000005,13.8460680339,133.11,46.21408,17.66744,49.4760510389,34.65408,10.10744,36.098,11.56,7.5600000000000005,13.8125739817,132.95
2021-07-20 13:30:00,46.712,15.686,49.2753644329,28.272,8.246,29.45,18.44,7.44,19.8843456015,133.23,46.592,15.686,49.1616218203,28.272,8.246,29.45,18.32,7.44,19.7731130579,133.06
2021-07-20 14:00:00,48.44464,14.14802,50.4683030689,23.68464,6.9080200000000005,24.6715,24.76,7.24,25.7968060038,133.23,48.28464,14.14802,50.314738694,23.68464,6.9080200000000005,24.6715,24.6,7.24,25.6432759218,133.06
2021-07-20 14:30:00,49.56016,16.92338,52.369936508,31.28016,9.12338,32.5835,18.28,7.8,19.8745666619,133.28,49.48016,16.92338,52.2942350958,31.28016,9.12338,32.5835,18.2,7.8,19.8010100752,133.11
2021-07-20 15:00:00,54.37632,18.26976,57.3634753759,35.89632,10.46976,37.392,18.48,7.8,20.0586739342,133.22,54.29632,18.22976,57.2749030134,35.89632,10.46976,37.392,18.4,7.76,19.9694166164,133.05
2021-07-20 15:30:00,58.38544,17.64242,60.9927420883,33.74544,9.84242,35.1515,24.64,7.8,25.8451078543,133.12,58.26544,17.64242,60.8778817129,33.74544,9.84242,35.1515,24.52,7.8,25.730728711,132.95
2021-07-20 16:00:00,58.9688,17.2759,61.4473440781,31.5288,9.1959,32.8425,27.44,8.08,28.604894686,133.32,58.8088,17.2759,61.2938143555,31.5288,9.1959,32.8425,27.28,8.08,28.4514463604,133.15
2021-07-20 16:30:00,64.07504,16.20022,66.0912844409,29.07504,8.48022,30.2865,35.0,7.72,35.8412946195,133.46,63.95504,16.20022,65.9749518336,29.07504,8.48022,30.2865,34.88,7.72,35.724120703,133.29
2021-07-20 17:00:00,69.06256,15.53158,70.7874789144,29.66256,8.65158,30.8985,39.4,6.88,39.9961798176,133.59,68.82256,15.57158,70.5621631517,29.66256,8.65158,30.8985,39.16,6.92,39.7667197541,133.42
2021-07-20 17:30:00,66.15552,14.47036,67.7195994155,27.39552,7.99036,28.537,38.76,6.48,39.2979388772,133.71,66.03552,14.43036,67.5938250982,27.39552,7.99036,28.537,38.64,6.44,39.1729906951,133.54
2021-07-20 18:00:00,63.51664,12.82902,64.7992848035,22.31664,6.50902,23.2465,41.2,6.32,41.6819193416,133.71,63.27664,12.86902,64.5720128651,22.31664,6.50902,23.2465,40.96,6.36,41.450828701,133.54
2021-07-20 18:30:00,65.20864,11.83752,66.2743812525,20.28864,5.91752,21.134,44.92,5.92,45.3084186438,133.48,65.04864,11.83752,66.1169603476,20.28864,5.91752,21.134,44.76,5.92,45.1497951269,133.32
2021-07-20 19:00:00,59.2616,10.2713,60.1451314592,15.7416,4.5913,16.3975,43.52,5.68,43.8890965959,133.48,59.0616,10.2713,59.9480791873,15.7416,4.5913,16.3975,43.32,5.68,43.690786214,133.32
2021-07-20 19:30:00,56.10832,7.89326,56.6608076774,7.58832,2.21326,7.9045000000000005,48.52,5.68,48.8513336563,133.44,55.90832,7.89326,56.4627647096,7.58832,2.21326,7.9045000000000005,48.32,5.68,48.6526957115,133.28
2021-07-20 20:00:00,53.831360000000004,6.36248,54.2060556691,4.67136,1.3624800000000001,4.866,49.16,5.0,49.4136175563,133.11,53.59136,6.40248,53.9724523882,4.67136,1.3624800000000001,4.866,48.92,5.04,49.1789385815,132.95
2021-07-20 20:30:00,52.75744,5.94092,53.0908843946,3.63744,1.06092,3.789,49.12,4.88,49.3618152016,133.12,52.51744,5.90092,52.8479172816,3.63744,1.06092,3.789,48.88,4.84,49.1190390785,132.95
2021-07-20 21:00:00,52.24256,5.62408,52.5444131302,2.96256,0.8640800000000001,3.086,49.28,4.76,49.5093526518,133.12,52.00256,5.66408,52.3101142113,2.96256,0.8640800000000001,3.086,49.04,4.8,49.2743503255,132.95
2021-07-20 21:30:00,52.93968,5.3307400000000005,53.2073914738,3.73968,1.09074,3.8955,49.2,4.24,49.3823612234,133.38,52.69968,5.37074,52.9726450184,3.73968,1.09074,3.8955,48.96,4.28,49.1467191174,133.23
2021-07-20 22:00:00,53.55744,5.79092,53.8696030596,5.31744,1.55092,5.539,48.24,4.24,48.4259765002,133.38,53.35744,5.75092,53.6664651733,5.31744,1.55092,5.539,48.04,4.2,48.2232475057,133.23
2021-07-20 22:30:00,49.96016,4.7683800000000005,50.1871999124,4.28016,1.24838,4.4585,45.68,3.52,45.8154209846,133.56,49.72016,4.7683800000000005,49.9482908441,4.28016,1.24838,4.4585,45.44,3.52,45.5761341055,133.4
2021-07-20 23:00:00,46.464,3.342,46.5840343895,3.504,1.022,3.65,42.96,2.32,43.0225987128,133.56,46.264,3.382,46.3874511048,3.504,1.022,3.65,42.76,2.36,42.8250767658,133.4
2021-07-20 23:30:00,43.69888,2.37384,43.763309171,3.33888,0.97384,3.478,40.36,1.4,40.3842741671,133.76,43.49888,2.41384,43.5658029284,3.33888,0.97384,3.478,40.16,1.44,40.1858084403,133.6
2021-07-21 00:00:00,40.71632,1.3572600000000001,40.7389355414,2.59632,0.75726,2.7045,38.12,0.6000000000000001,38.1247216383,134.04,40.63632,1.31726,40.6576644318,2.59632,0.75726,2.7045,38.04,0.56,38.0441217536,133.88
2021-07-21 00:30:00,39.16112,1.32366,39.1834837074,2.48112,0.7236600000000001,2.5845000000000002,36.68,0.6000000000000001,36.6849069782,134.55,39.04112,1.32366,39.0635524069,2.48112,0.7236600000000001,2.5845000000000002,36.56,0.6000000000000001,36.5649230821,134.39
2021-07-21 01:00:00,38.20608,1.5934400000000002,38.2392939265,2.4460800000000003,0.7134400000000001,2.548,35.76,0.88,35.7708261017,134.55,38.12608,1.5534400000000002,38.1577141873,2.4460800000000003,0.7134400000000001,2.548,35.68,0.84,35.6898865227,134.39
2021-07-21 01:30:00,38.0248,1.9189,38.073187314,2.4648,0.7189,2.5675,35.56,1.2,35.580241708,134.55,37.9048,1.8789,37.951338952,2.4648,0.7189,2.5675,35.44,1.16,35.4589791167,134.39
2021-07-21 02:00:00,37.87104,2.24072,37.9372705502,2.47104,0.72072,2.574,35.4,1.52,35.4326177413,134.64,37.79104,2.20072,37.8550640311,2.47104,0.72072,2.574,35.32,1.48,35.3509943283,134.48
2021-07-21 02:30:00,36.95968,2.68324,37.0569524192,2.47968,0.7232400000000001,2.583,34.48,1.96,34.535662727100004,134.86,36.83968,2.68324,36.9372684345,2.47968,0.7232400000000001,2.583,34.36,1.96,34.4158568105,134.7
2021-07-21 03:00:00,37.06176,2.44968,37.1426303107,2.50176,0.7296800000000001,2.606,34.56,1.72,34.6027744552,135.09,37.02176,2.40968,37.1000979945,2.50176,0.7296800000000001,2.606,34.52,1.6800000000000002,34.5608564709,134.93
2021-07-21 03:30:00,36.59584,2.60212,36.6882342693,2.47584,0.7221200000000001,2.5789999999999997,34.12,1.88,34.1717544179,135.09,36.47584,2.56212,36.5657129371,2.47584,0.7221200000000001,2.5789999999999997,34.0,1.8399999999999999,34.0497518346,134.93
2021-07-21 04:00:00,36.73696,2.12828,36.7985571157,2.49696,0.72828,2.601,34.24,1.4,34.2686095428,135.13,36.65696,2.12828,36.7186913193,2.49696,0.72828,2.601,34.16,1.4,34.188676488,134.96
2021-07-21 04:30:00,36.84064,2.28352,36.9113426903,2.48064,0.72352,2.584,34.36,1.56,34.3953950406,135.13,36.76064,2.24352,36.8290379348,2.48064,0.72352,2.584,34.28,1.52,34.3136824022,134.96
2021-07-21 05:00:00,36.50864,2.72002,36.6098252311,2.46864,0.7200200000000001,2.5715,34.04,2.0,34.0987037877,135.13,36.38864,2.68002,36.487198142,2.46864,0.7200200000000001,2.5715,33.92,1.96,33.9765801693,134.96
2021-07-21 05:30:00,37.10144,2.59292,37.1919357415,2.58144,0.75292,2.689,34.52,1.8399999999999999,34.5690034569,135.05,37.02144,2.5529200000000003,37.1093575827,2.58144,0.75292,2.689,34.44,1.8,34.4870062487,134.88
2021-07-21 06:00:00,37.74912,2.69016,37.8448546252,3.18912,0.9301600000000001,3.322,34.56,1.76,34.6047857962,135.05,37.58912,2.65016,37.6824268114,3.18912,0.9301600000000001,3.322,34.4,1.72,34.4429731585,134.88
2021-07-21 06:30:00,40.68704,1.9937200000000002,40.7358582013,4.36704,1.27372,4.549,36.32,0.72,36.3271358629,134.62,40.52704,1.9937200000000002,40.5760507024,4.36704,1.27372,4.549,36.16,0.72,36.1671674312,134.46
2021-07-21 07:00:00,42.81712,2.02666,42.8650570494,5.57712,1.6266600000000002,5.8095,37.24,0.4,37.2421481658,134.62,42.65712,2.06666,42.7071536192,5.57712,1.6266600000000002,5.8095,37.08,0.44,37.0826104798,134.46
2021-07-21 07:30:00,45.37552,3.91786,45.5443458867,6.57552,1.9178600000000001,6.8495,38.8,2.0,38.8515121971,134.36,45.13552,3.95786,45.3087168374,6.57552,1.9178600000000001,6.8495,38.56,2.04,38.6139249494,134.19
2021-07-21 08:00:00,46.85824,5.8653200000000005,47.2238989771,9.13824,2.66532,9.519,37.72,3.2,37.8554936568,134.31,46.69824,5.8653200000000005,47.0651420671,9.13824,2.66532,9.519,37.56,3.2,37.6960687605,134.14
2021-07-21 08:30:00,48.56064,8.09352,49.2304867252,12.80064,3.73352,13.334,35.76,4.36,36.0248136706,134.31,48.36064,8.09352,49.0332190173,12.80064,3.73352,13.334,35.56,4.36,35.8262920214,134.14
2021-07-21 09:00:00,49.08448,9.759640000000001,50.0453469346,17.00448,4.95964,17.713,32.08,4.8,32.4371145449,133.98,48.92448,9.79964,49.8962692734,17.00448,4.95964,17.713,31.92,4.84,32.2848571315,133.82
2021-07-21 09:30:00,47.3496,11.4253,48.7085423745,21.0696,6.1453,21.9475,26.28,5.28,26.8051636816,133.93,47.1896,11.4253,48.5530207943,21.0696,6.1453,21.9475,26.12,5.28,26.64831702,133.76
2021-07-21 10:00:00,46.52352,13.36936,48.4063807777,24.44352,7.12936,25.462,22.08,6.24,22.9448033332,133.89,46.36352,13.36936,48.2526245255,24.44352,7.12936,25.462,21.92,6.24,22.7908753671,133.73
2021-07-21 10:30:00,46.40688,14.86534,48.7296300484,27.92688,8.145340000000001,29.0905,18.48,6.72,19.66389585,133.77,46.32688,14.86534,48.6534494548,27.92688,8.145340000000001,29.0905,18.4,6.72,19.5887314546,133.61
2021-07-21 11:00:00,46.880160000000004,15.72338,49.446679163,29.36016,8.56338,30.5835,17.52,7.16,18.9265950451,133.77,46.76016,15.76338,49.3456858525,29.36016,8.56338,30.5835,17.4,7.2,18.8308257918,133.61
2021-07-21 11:30:00,46.17184,17.32512,49.3152977483,31.01184,9.04512,32.304,15.16,8.28,17.2737951823,133.86,46.05184,17.28512,49.1888944865,31.01184,9.04512,32.304,15.04,8.24,17.1493206863,133.7
2021-07-21 12:00:00,47.00112,16.75866,49.899478617,30.44112,8.87866,31.7095,16.56,7.88,18.3392475309,133.51,46.88112,16.79866,49.7999436772,30.44112,8.87866,31.7095,16.44,7.92,18.2482875909,133.35
2021-07-21 12:30:00,49.49552,16.68786,52.2330467372,30.33552,8.84786,31.5995,19.16,7.84,20.7019612597,133.33,49.37552,16.64786,52.1065563807,30.33552,8.84786,31.5995,19.04,7.8,20.5757527201,133.17
2021-07-21 13:00:00,48.67312,16.62466,51.4339569803,31.35312,9.14466,32.6595,17.32,7.48,18.8661813836,133.33,48.59312,16.62466,51.3582576754,31.35312,9.14466,32.6595,17.24,7.48,18.7927645651,133.17
2021-07-21 13:30:00,48.95376,17.08818,51.8505208638,32.39376,9.44818,33.7435,16.56,7.64,18.237412097099998,133.33,48.87376,17.08818,51.7749969797,32.39376,9.44818,33.7435,16.48,7.64,18.1648011275,133.17
2021-07-21 14:00:00,51.10096,18.43778,54.3254990244,36.06096,10.51778,37.5635,15.04,7.92,16.997882221,133.39,51.02096,18.43778,54.2502542911,36.06096,10.51778,37.5635,14.96,7.92,16.9271379743,133.23
2021-07-21 14:30:00,50.6592,19.3856,54.2416448128,37.9392,11.0656,39.52,12.72,8.32,15.1993684079,133.5,50.5392,19.3856,54.1295873252,37.9392,11.0656,39.52,12.6,8.32,15.0990860651,133.33
2021-07-21 15:00:00,51.22512,19.62066,54.8541996373,38.74512,11.30066,40.3595,12.48,8.32,14.9990933059,133.39,51.14512,19.66066,54.7938395392,38.74512,11.30066,40.3595,12.4,8.36,14.9549189232,133.23
2021-07-21 15:30:00,50.296,18.573,53.615706141,36.936,10.773,38.475,13.36,7.8,15.4702811868,133.39,50.216,18.533,53.5268039864,36.936,10.773,38.475,13.28,7.76,15.3810272739,133.23
2021-07-21 16:00:00,50.23072,17.95396,53.3429462197,35.91072,10.47396,37.407,14.32,7.48,16.1558905666,133.51,50.15072,17.95396,53.2676205232,35.91072,10.47396,37.407,14.24,7.48,16.0850240907,133.34
2021-07-21 16:30:00,52.744,15.642,55.0145589821,33.744,9.842,35.15,19.0,5.8,19.8655480669,133.78,52.624,15.682,54.910932427,33.744,9.842,35.15,18.88,5.84,19.7625909233,133.62
2021-07-21 17:00:00,55.92,14.11,57.6726841754,31.92,9.31,33.25,24.0,4.8,24.4752936652,133.78,55.84,14.11,57.5951187168,31.92,9.31,33.25,23.92,4.8,24.396852256,133.62
2021-07-21 17:30:00,56.92512,12.16816,58.2111106645,28.00512,8.16816,29.172,28.92,4.0,29.1953146926,133.95,56.80512,12.16816,58.0937671011,28.00512,8.16816,29.172,28.8,4.0,29.0764509526,133.79
2021-07-21 18:00:00,56.17792,9.68356,57.0064034105,22.77792,6.64356,23.727,33.4,3.04,33.5380619595,134.03,56.05792,9.68356,56.8881510422,22.77792,6.64356,23.727,33.28,3.04,33.4185577187,133.87
2021-07-21 18:30:00,55.99072,7.31396,56.4664036131,17.67072,5.15396,18.407,38.32,2.16,38.3808285476,134.24,55.83072,7.35396,56.3129649672,17.67072,5.15396,18.407,38.16,2.2,38.2233645824,134.07
2021-07-21 19:00:00,56.71152,6.15586,57.0446414052,14.11152,4.11586,14.6995,42.6,2.04,42.6488170997,134.24,56.59152,6.15586,56.9253436375,14.11152,4.11586,14.6995,42.48,2.04,42.5289548426,134.07
2021-07-21 19:30:00,56.14864,4.92502,56.3642226581,10.02864,2.92502,10.4465,46.12,2.0,46.1633447662,134.13,55.94864,4.96502,56.1685120103,10.02864,2.92502,10.4465,45.92,2.04,45.9652912533,133.97
2021-07-21 20:00:00,56.07984,4.08162,56.2281786674,8.91984,2.60162,9.2915,47.16,1.48,47.1832173553,134.08,55.91984,4.16162,56.0744824911,8.91984,2.60162,9.2915,47.0,1.56,47.0258822352,133.91
2021-07-21 20:30:00,54.98176,3.28968,55.080086485,7.30176,2.12968,7.606,47.68,1.16,47.6941086509,134.03,54.82176,3.28968,54.9203729412,7.30176,2.12968,7.606,47.52,1.16,47.5341561406,133.87
2021-07-21 21:00:00,54.71328,2.72304,54.7809999471,6.59328,1.92304,6.868,48.12,0.8,48.1266495821,134.03,54.47328,2.76304,54.5433096172,6.59328,1.92304,6.868,47.88,0.84,47.8873678542,133.87
2021-07-21 21:30:00,53.32736,2.17548,53.3717157097,5.12736,1.4954800000000001,5.341,48.2,0.68,48.2047964418,133.49,53.12736,2.17548,53.171882549,5.12736,1.4954800000000001,5.341,48.0,0.68,48.004816425,133.34
2021-07-21 22:00:00,52.064,1.5070000000000001,52.0858056,4.344,1.267,4.525,47.72,0.24,47.7206035167,133.49,51.864,1.5470000000000002,51.8870668375,4.344,1.267,4.525,47.52,0.28,47.5208249087,133.34
2021-07-21 22:30:00,50.84592,1.89506,50.8812227944,5.12592,1.49506,5.3395,45.72,0.4,45.7217497478,133.74,50.68592,1.8150600000000001,50.7184081873,5.12592,1.49506,5.3395,45.56,0.32,45.5611237789,133.59
2021-07-21 23:00:00,47.94976,2.36868,48.0082298049,4.82976,1.40868,5.031,43.12,0.96,43.1306851325,133.74,47.74976,2.36868,47.8084744057,4.82976,1.40868,5.031,42.92,0.96,42.930734911,133.59
2021-07-21 23:30:00,44.69632,2.87476,44.7886734186,4.09632,1.19476,4.267,40.6,1.6800000000000002,40.6347437546,134.05,44.49632,2.83476,44.5865266398,4.09632,1.19476,4.267,40.4,1.6400000000000001,40.4332734267,133.9
2021-07-22 00:00:00,41.72112,4.16366,41.9283665154,3.44112,1.00366,3.5845000000000002,38.28,3.16,38.4102069768,134.41,41.52112,4.08366,41.7214535347,3.44112,1.00366,3.5845000000000002,38.08,3.08,38.2043557726,134.26
2021-07-22 00:30:00,39.2208,3.8094,39.405363607,2.5008,0.7294,2.605,36.72,3.08,36.8489457108,134.03,39.0608,3.7694,39.2422536687,2.5008,0.7294,2.605,36.56,3.04,36.6861717817,133.88
2021-07-22 01:00:00,38.1536,4.2648,38.3912192044,2.5536,0.7448,2.66,35.6,3.52,35.7735992039,134.03,37.9536,4.1848,38.1836130297,2.5536,0.7448,2.66,35.4,3.44,35.566748516,133.88
2021-07-22 01:30:00,37.76032,4.55176,38.033673049,2.44032,0.7117600000000001,2.542,35.32,3.84,35.5281297003,134.46,37.56032,4.51176,37.8303266811,2.44032,0.7117600000000001,2.542,35.12,3.8,35.324982661,134.3
