Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-22 02:00:00,37.4392,4.6831,37.730957081,2.4792,0.7231000000000001,2.5825,34.96,3.96,35.1835643447,134.46,37.2792,4.6031,37.5623119929,2.4792,0.7231000000000001,2.5825,34.8,3.88,35.0156307954,134.3
2021-07-22 02:30:00,36.68352,5.20436,37.0508569752,2.48352,0.72436,2.5869999999999997,34.2,4.48,34.4921788236,134.71,36.48352,5.12436,36.8416380879,2.48352,0.72436,2.5869999999999997,34.0,4.4,34.2835237395,134.55
2021-07-22 03:00:00,37.00912,4.77766,37.3162296896,2.52912,0.7376600000000001,2.6345,34.48,4.04,34.715875331,134.71,36.84912,4.69766,37.1473505684,2.52912,0.7376600000000001,2.6345,34.32,3.96,34.5477061467,134.55
2021-07-22 03:30:00,36.8072,4.6571,37.1006543372,2.5272,0.7371000000000001,2.6325000000000003,34.28,3.92,34.5034027307,134.77,36.6072,4.5771,36.8922340913,2.5272,0.7371000000000001,2.6325000000000003,34.08,3.84,34.2956557016,134.62
2021-07-22 04:00:00,36.44816,4.53738,36.729500196000004,2.52816,0.73738,2.6335,33.92,3.8,34.132190085,134.83,36.32816,4.45738,36.6005935123,2.52816,0.73738,2.6335,33.8,3.7199999999999998,34.0040938712,134.67
2021-07-22 04:30:00,36.73088,4.59484,37.0171595372,2.45088,0.71484,2.553,34.28,3.88,34.4988811413,134.69,36.53088,4.51484,36.8088165227,2.45088,0.71484,2.553,34.08,3.8,34.2912000373,134.53
2021-07-22 05:00:00,36.19776,4.76268,36.5097377394,2.47776,0.7226800000000001,2.581,33.72,4.04,33.9611542796,134.69,35.99776,4.72268,36.3062313026,2.47776,0.7226800000000001,2.581,33.52,4.0,33.7578198348,134.53
2021-07-22 05:30:00,36.91056,4.79058,37.2201436893,2.71056,0.7905800000000001,2.8235,34.2,4.0,34.4331235876,134.75,36.79056,4.67058,37.0858412693,2.71056,0.7905800000000001,2.8235,34.08,3.88,34.300157434,134.59
2021-07-22 06:00:00,37.85312,4.8921600000000005,38.1679436596,3.33312,0.97216,3.472,34.52,3.92,34.7418594782,134.75,37.61312,4.85216,37.9247973337,3.33312,0.97216,3.472,34.28,3.88,34.4988811413,134.59
2021-07-22 06:30:00,41.00032,4.07676,41.2025024992,4.24032,1.23676,4.417,36.76,2.84,36.869542986,134.75,40.88032,3.99676,41.0752316342,4.24032,1.23676,4.417,36.64,2.76,36.74380492,134.59
2021-07-22 07:00:00,43.56976,3.19618,43.6868350084,5.60976,1.63618,5.8435,37.96,1.56,37.9920412718,134.31,43.40976,3.15618,43.5243464678,5.60976,1.63618,5.8435,37.8,1.52,37.8305485025,134.15
2021-07-22 07:30:00,46.51344,2.77642,46.596229554,7.87344,2.29642,8.2015,38.64,0.48,38.6429812515,134.76,46.31344,2.77642,46.3965864332,7.87344,2.29642,8.2015,38.44,0.48,38.4429967614,134.59
2021-07-22 08:00:00,49.05632,4.61976,49.2733671916,11.17632,3.25976,11.642,37.88,1.3599999999999999,37.9044060763,134.76,48.89632,4.65976,49.1178528928,11.17632,3.25976,11.642,37.72,1.4,37.7459719705,134.59
2021-07-22 08:30:00,49.9584,6.4712,50.3757695723,13.9584,4.0712,14.54,36.0,2.4,36.0799113081,134.41,49.7984,6.4712,50.2170993985,13.9584,4.0712,14.54,35.84,2.4,35.9202672596,134.25
2021-07-22 09:00:00,50.54848,7.92164,51.1654298389,17.14848,5.00164,17.863,33.4,2.92,33.5273977517,134.41,50.42848,7.96164,51.0531028107,17.14848,5.00164,17.863,33.28,2.96,33.4113753084,134.25
2021-07-22 09:30:00,49.6736,9.2648,50.5302192356,19.8336,5.7848,20.66,29.84,3.48,30.042236934,134.29,49.5536,9.2648,50.4122583505,19.8336,5.7848,20.66,29.72,3.48,29.9230479731,134.12
2021-07-22 10:00:00,49.93008,10.91294,51.1087580386,23.29008,6.79294,24.2605,26.64,4.12,26.9567060302,134.15,49.77008,10.91294,50.9524594367,23.29008,6.79294,24.2605,26.48,4.12,26.7985969782,133.99
2021-07-22 10:30:00,49.77584,12.29962,51.2729451061,26.53584,7.73962,27.6415,23.24,4.5600000000000005,23.6831416835,134.05,49.69584,12.29962,51.1952846017,26.53584,7.73962,27.6415,23.16,4.5600000000000005,23.604643611,133.89
2021-07-22 11:00:00,48.50816,13.85988,50.4493593636,28.86816,8.41988,30.071,19.64,5.44,20.3794798756,133.99,48.38816,13.85988,50.3339875412,28.86816,8.41988,30.071,19.52,5.44,20.2638594547,133.83
2021-07-22 11:30:00,47.78912,14.82016,50.0343595222,29.82912,8.70016,31.072,17.96,6.12,18.9740875933,133.79,47.66912,14.82016,49.9197570507,29.82912,8.70016,31.072,17.84,6.12,18.8605408194,133.63
2021-07-22 12:00:00,48.01696,15.03828,50.3167796366,29.61696,8.63828,30.851,18.4,6.4,19.481273059,133.74,47.93696,15.07828,50.2524294119,29.61696,8.63828,30.851,18.32,6.44,19.4189598074,133.59
2021-07-22 12:30:00,48.52144,15.33542,50.8871815514,30.36144,8.85542,31.6265,18.16,6.48,19.2814937181,133.74,48.40144,15.33542,50.772773222,30.36144,8.85542,31.6265,18.04,6.48,19.1685158528,133.59
2021-07-22 13:00:00,46.924,14.9395,49.2448011088,30.924,9.0195,32.2125,16.0,5.92,17.0600820631,133.58,46.804,14.9395,49.1304699372,30.924,9.0195,32.2125,15.88,5.92,16.9475897991,133.42
2021-07-22 13:30:00,48.05408,15.00744,50.3430020956,31.29408,9.12744,32.598,16.76,5.88,17.7615314655,133.82,47.97408,15.00744,50.266645076,31.29408,9.12744,32.598,16.68,5.88,17.6860623091,133.66
2021-07-22 14:00:00,49.25088,14.71984,51.4035297465,29.21088,8.51984,30.428,20.04,6.2,20.9771685411,133.82,49.13088,14.71984,51.2885665544,29.21088,8.51984,30.428,19.92,6.2,20.8625597662,133.66
2021-07-22 14:30:00,53.64624,15.14682,55.7435666445,30.12624,8.78682,31.3815,23.52,6.36,24.3647286051,133.7,53.52624,15.14682,55.6280911469,30.12624,8.78682,31.3815,23.4,6.36,24.2489092538,133.53
2021-07-22 15:00:00,55.2168,16.2349,57.5540353081,33.8568,9.8749,35.2675,21.36,6.36,22.2867494265,133.7,55.1368,16.2349,57.4772884908,33.8568,9.8749,35.2675,21.28,6.36,22.2100877981,133.53
2021-07-22 15:30:00,56.72304,15.26422,58.7409540189,31.76304,9.26422,33.0865,24.96,6.0,25.6710264695,133.73,56.56304,15.26422,58.5864652138,31.76304,9.26422,33.0865,24.8,6.0,25.515485494099998,133.56
2021-07-22 16:00:00,57.41264,14.77202,59.2825759111,31.17264,9.09202,32.4715,26.24,5.68,26.8477187113,133.85,57.29264,14.77202,59.1663685978,31.17264,9.09202,32.4715,26.12,5.68,26.7304470595,133.68
2021-07-22 16:30:00,59.39904,15.48472,61.3842203372,34.43904,10.04472,35.874,24.96,5.44,25.5459429264,133.94,59.27904,15.52472,61.2782303465,34.43904,10.04472,35.874,24.84,5.48,25.4372954537,133.77
2021-07-22 17:00:00,60.53024,13.74632,62.0715012546,29.85024,8.70632,31.094,30.68,5.04,31.0912206258,133.98,60.37024,13.74632,61.9154842604,29.85024,8.70632,31.094,30.52,5.04,30.9333477011,133.81
2021-07-22 17:30:00,61.62448,11.36214,62.6631850503,25.10448,7.32214,26.1505,36.52,4.04,36.742781604,133.98,61.50448,11.36214,62.5451779552,25.10448,7.32214,26.1505,36.4,4.04,36.6235115739,133.81
2021-07-22 18:00:00,63.4648,9.8339,64.2221646182,20.8248,6.0739,21.6925,42.64,3.76,42.805457596,134.05,63.2648,9.8339,64.0245305196,20.8248,6.0739,21.6925,42.44,3.76,42.6062342856,133.88
2021-07-22 18:30:00,62.79808,8.55944,63.3787256483,18.23808,5.31944,18.998,44.56,3.24,44.6776364639,134.16,62.63808,8.55944,63.2201951848,18.23808,5.31944,18.998,44.4,3.24,44.5180592569,133.99
2021-07-22 19:00:00,63.77824,8.51032,64.3435268228,20.538240000000002,5.9903200000000005,21.394,43.24,2.52,43.3133697604,134.16,63.57824,8.55032,64.1506085209,20.538240000000002,5.9903200000000005,21.394,43.04,2.56,43.116066611,133.99
2021-07-22 19:30:00,64.23936,7.71148,64.700558707,18.75936,5.47148,19.541,45.48,2.24,45.535129296,134.22,64.03936,7.71148,64.5019887523,18.75936,5.47148,19.541,45.28,2.24,45.3353725032,134.05
2021-07-22 20:00:00,65.27296,7.49128,65.7014351685,18.55296,5.41128,19.326,46.72,2.08,46.7662784493,134.22,65.11296,7.49128,65.5424811554,18.55296,5.41128,19.326,46.56,2.08,46.6064373236,134.05
2021-07-22 20:30:00,65.46112,6.62116,65.7951213343,17.90112,5.22116,18.647,47.56,1.4,47.5806010891,134.09,65.26112,6.62116,65.5961396989,17.90112,5.22116,18.647,47.36,1.4,47.380688049,133.93
2021-07-22 21:00:00,64.24624,5.81182,64.5085777695,16.08624,4.69182,16.7565,48.16,1.12,48.1730214954,134.09,64.00624,5.85182,64.2731869153,16.08624,4.69182,16.7565,47.92,1.16,47.9340380106,133.93
2021-07-22 21:30:00,65.1368,5.9299,65.406165063,17.1768,5.0099,17.8925,47.96,0.92,47.9688232084,134.16,64.9368,5.9299,65.2069912529,17.1768,5.0099,17.8925,47.76,0.92,47.768860149700004,134.0
2021-07-22 22:00:00,64.00272,5.3624600000000004,64.2269736532,15.64272,4.56246,16.2945,48.36,0.8,48.3666165862,134.16,63.80272,5.40246,64.031036642,15.64272,4.56246,16.2945,48.16,0.84,48.1673250243,134.0
2021-07-22 22:30:00,60.33296,4.51878,60.5019457129,14.53296,4.23878,15.1385,45.8,0.28,45.8008558872,134.27,60.13296,4.47878,60.2995219604,14.53296,4.23878,15.1385,45.6,0.24,45.6006315746,134.11
2021-07-22 23:00:00,57.74944,5.22192,57.9850521152,14.74944,4.30192,15.364,43.0,0.92,43.0098407344,134.27,57.58944,5.18192,57.822105586,14.74944,4.30192,15.364,42.84,0.88,42.8490373287,134.11
2021-07-22 23:30:00,54.16672,5.51196,54.4464439482,13.68672,3.99196,14.257,40.48,1.52,40.5085274973,134.33,53.92672,5.43196,54.1996062661,13.68672,3.99196,14.257,40.24,1.44,40.2657571641,134.17
2021-07-23 00:00:00,50.37632,5.88476,50.7188723948,12.49632,3.6447599999999998,13.017,37.88,2.24,37.9461724025,134.66,50.17632,5.88476,50.5202285129,12.49632,3.6447599999999998,13.017,37.68,2.24,37.7465230187,134.5
2021-07-23 00:30:00,46.62784,5.84312,46.9925261547,10.707840000000001,3.12312,11.154,35.92,2.7199999999999998,36.0228372009,135.16,46.46784,5.76312,46.8238583032,10.707840000000001,3.12312,11.154,35.76,2.64,35.8573172449,135.0
2021-07-23 01:00:00,43.2664,5.8527000000000005,43.6604565511,8.5464,2.4927,8.9025,34.72,3.36,34.8822017654,134.9,43.1464,5.8127,43.5361839652,8.5464,2.4927,8.9025,34.6,3.32,34.7589182801,134.74
2021-07-23 01:30:00,40.86752,5.79636,41.2765306221,6.70752,1.95636,6.987,34.16,3.84,34.3751538178,135.16,40.70752,5.71636,41.1069210255,6.70752,1.95636,6.987,34.0,3.76,34.2072740802,135.0
2021-07-23 02:00:00,38.73648,5.39314,39.1101117596,4.77648,1.39314,4.9755,33.96,4.0,34.1947598325,135.0,38.53648,5.31314,38.901025018,4.77648,1.39314,4.9755,33.76,3.92,33.9868209752,134.84
2021-07-23 02:30:00,38.23504,6.07522,38.7146817351,5.19504,1.51522,5.4115,33.04,4.5600000000000005,33.3531887531,134.81,38.07504,6.03522,38.5503897704,5.19504,1.51522,5.4115,32.88,4.52,33.1892271679,134.65
2021-07-23 03:00:00,37.77616,5.74138,38.2099687078,4.73616,1.38138,4.9335,33.04,4.36,33.3264339526,134.97,37.61616,5.62138,38.0338718283,4.73616,1.38138,4.9335,32.88,4.24,33.1522548253,134.81
2021-07-23 03:30:00,37.936,5.7379999999999995,38.3674958787,5.136,1.498,5.35,32.8,4.24,33.0729133885,135.02,37.776,5.698,38.2033163482,5.136,1.498,5.35,32.64,4.2,32.9091112004,134.86
2021-07-23 04:00:00,38.07632,5.52726,38.4754044534,5.23632,1.52726,5.4545,32.84,4.0,33.0827084744,135.02,37.95632,5.44726,38.3452066033,5.23632,1.52726,5.4545,32.72,3.92,32.9539800328,134.86
2021-07-23 04:30:00,39.7928,5.5429,40.1769918268,6.1128,1.7829000000000002,6.3675,33.68,3.76,33.889231328,135.17,39.5928,5.4629,39.9679007236,6.1128,1.7829000000000002,6.3675,33.48,3.68,33.681638915,135.01
2021-07-23 05:00:00,38.54208,5.05644,38.8723489926,4.58208,1.33644,4.773,33.96,3.7199999999999998,34.1631380292,135.17,38.42208,5.01644,38.7481728834,4.58208,1.33644,4.773,33.84,3.68,34.0395064594,135.01
2021-07-23 05:30:00,36.8336,4.5448,37.1129262657,2.5536,0.7448,2.66,34.28,3.8,34.4899753552,135.09,36.6736,4.4648,36.9443821981,2.5536,0.7448,2.66,34.12,3.7199999999999998,34.3221910722,134.93
2021-07-23 06:00:00,39.33872,4.76046,39.6257097179,3.97872,1.16046,4.1445,35.36,3.6,35.5427854845,135.09,39.17872,4.68046,39.4573035907,3.97872,1.16046,4.1445,35.2,3.52,35.3755621863,134.93
2021-07-23 06:30:00,42.8272,3.8896,43.0034655348,4.1472,1.2096,4.32,38.68,2.68,38.7727326868,134.61,42.7072,3.8096,42.8767767445,4.1472,1.2096,4.32,38.56,2.6,38.647556197,134.45
2021-07-23 07:00:00,45.6936,2.8623000000000003,45.7831611212,4.0536,1.1823000000000001,4.2225,41.64,1.6800000000000002,41.6738767095,134.61,45.5336,2.8223000000000003,45.6209831793,4.0536,1.1823000000000001,4.2225,41.48,1.6400000000000001,41.5124077837,134.45
2021-07-23 07:30:00,49.29504,1.78272,49.3272648664,4.05504,1.18272,4.224,45.24,0.6000000000000001,45.2439786049,134.67,49.05504,1.8227200000000001,49.088891387,4.05504,1.18272,4.224,45.0,0.64,45.004550881,134.51
2021-07-23 08:00:00,52.42592,3.36256,52.5336453866,4.94592,1.44256,5.152,47.48,1.92,47.5188046988,134.34,52.22592,3.4025600000000003,52.3366423684,4.94592,1.44256,5.152,47.28,1.96,47.3206086182,134.17
2021-07-23 08:30:00,53.38464,4.29552,53.5571776702,4.30464,1.25552,4.484,49.08,3.04,49.1740582015,134.34,53.22464,4.25552,53.3944917908,4.30464,1.25552,4.484,48.92,3.0,49.0119005957,134.18
2021-07-23 09:00:00,53.93728,5.12004,54.1797469854,5.89728,1.72004,6.143,48.04,3.4,48.1601661127,134.34,53.73728,5.16004,53.9844540085,5.89728,1.72004,6.143,47.84,3.44,47.9635194705,134.18
2021-07-23 09:30:00,54.55808,5.29944,54.8148534396,7.19808,2.09944,7.498,47.36,3.2,47.4679850004,134.25,54.31808,5.29944,54.5759826224,7.19808,2.09944,7.498,47.12,3.2,47.2285337481,134.09
2021-07-23 10:00:00,55.60112,5.62866,55.8852964441,8.60112,2.50866,8.9595,47.0,3.12,47.1034436108,134.25,55.44112,5.66866,55.7301668134,8.60112,2.50866,8.9595,46.84,3.16,46.9464716459,134.09
2021-07-23 10:30:00,56.08432,5.70626,56.3738623216,8.04432,2.34626,8.3795,48.04,3.36,48.1573587316,134.29,55.84432,5.70626,56.1351002444,8.04432,2.34626,8.3795,47.8,3.36,47.9179465336,134.12
2021-07-23 11:00:00,55.33104,6.25322,55.6832717057,7.45104,2.17322,7.7615,47.88,4.08,48.0535201624,134.34,55.13104,6.29322,55.4890636923,7.45104,2.17322,7.7615,47.68,4.12,47.8576723212,134.17
2021-07-23 11:30:00,54.05024,6.47632,54.4368548393,8.49024,2.47632,8.844,45.56,4.0,45.7352555476,134.25,53.89024,6.47632,54.2779945097,8.49024,2.47632,8.844,45.4,4.0,45.575870809,134.08
2021-07-23 12:00:00,54.48016,7.11338,54.9425882959,10.40016,3.03338,10.8335,44.08,4.08,44.2684176361,134.15,54.28016,7.15338,54.7494896328,10.40016,3.03338,10.8335,43.88,4.12,44.0729939986,133.97
2021-07-23 12:30:00,54.35024,7.13382,54.8164206771,11.43024,3.3338200000000002,11.9065,42.92,3.8,43.0878915706,134.28,54.15024,7.09382,54.61291765,11.43024,3.3338200000000002,11.9065,42.72,3.76,42.8851489446,134.11
2021-07-23 13:00:00,53.92224,7.69732,54.4688599275,14.32224,4.17732,14.919,39.6,3.52,39.7561366332,134.28,53.76224,7.73732,54.3161538642,14.32224,4.17732,14.919,39.44,3.56,39.6003434329,134.11
2021-07-23 13:30:00,54.46464,7.99552,55.0483909883,17.26464,5.03552,17.984,37.2,2.96,37.3175776277,134.48,54.26464,8.03552,54.8563645897,17.26464,5.03552,17.984,37.0,3.0,37.1214223865,134.31
2021-07-23 14:00:00,54.15888,8.07634,54.7577533382,16.71888,4.87634,17.4155,37.44,3.2,37.5765032966,134.48,53.99888,8.11634,54.6054394383,16.71888,4.87634,17.4155,37.28,3.24,37.4205291251,134.31
2021-07-23 14:30:00,56.9376,8.3918,57.5526941246,17.9376,5.2318,18.685,39.0,3.16,39.1278110811,134.51,56.7776,8.3918,57.3944088653,17.9376,5.2318,18.685,38.84,3.16,38.9683358639,134.34
2021-07-23 15:00:00,55.81648,8.05814,56.3951510314,16.65648,4.858140000000001,17.3505,39.16,3.2,39.2905281207,134.51,55.61648,8.05814,56.1972104988,16.65648,4.858140000000001,17.3505,38.96,3.2,39.0911959398,134.34
2021-07-23 15:30:00,52.46832,6.08326,52.8197941671,13.58832,3.96326,14.1545,38.88,2.12,38.9377554566,134.54,52.30832,6.12326,52.6654977594,13.58832,3.96326,14.1545,38.72,2.16,38.7802011341,134.37
2021-07-23 16:00:00,51.02528,6.7240400000000005,51.4664153891,15.78528,4.60404,16.443,35.24,2.12,35.3037108531,134.76,50.86528,6.76404,51.3130485023,15.78528,4.60404,16.443,35.08,2.16,35.1464365192,134.6
2021-07-23 16:30:00,54.50336,6.60848,54.9025341783,15.66336,4.56848,16.316,38.84,2.04,38.8935367381,135.01,54.30336,6.56848,54.6991758329,15.66336,4.56848,16.316,38.64,2.0,38.6917252135,134.83
2021-07-23 17:00:00,60.81696,6.89828,61.2069349878,17.61696,5.13828,18.351,43.2,1.76,43.2358369874,135.01,60.69696,6.97828,61.0967866995,17.61696,5.13828,18.351,43.08,1.8399999999999999,43.1192764318,134.83
2021-07-23 17:30:00,61.9808,6.1644,62.2865908202,15.1008,4.4044,15.73,46.88,1.76,46.9130259097,134.94,61.7408,6.1644,62.0477736265,15.1008,4.4044,15.73,46.64,1.76,46.6731957337,134.77
2021-07-23 18:00:00,59.40512,4.77816,59.5969721983,12.40512,3.61816,12.922,47.0,1.16,47.0143127143,134.91,59.28512,4.77816,59.4773592756,12.40512,3.61816,12.922,46.88,1.16,46.8943493398,134.74
2021-07-23 18:30:00,59.3672,7.8571,59.8848766906,13.0872,3.8171,13.6325,46.28,4.04,46.4560006888,135.49,59.3672,7.8171,59.8796416844,13.0872,3.8171,13.6325,46.28,4.0,46.4525392202,135.32
2021-07-23 19:00:00,55.9008,11.9944,57.1731149405,10.5408,3.0744,10.98,45.36,8.92,46.2287356522,135.49,56.2208,12.9144,57.6850074109,10.5408,3.0744,10.98,45.68,9.84,46.7278075668,135.32
2021-07-23 19:30:00,54.5752,11.3811,55.7492770559,9.5352,2.7811,9.9325,45.04,8.6,45.8536977789,136.2,54.8952,12.9411,56.399956137,9.5352,2.7811,9.9325,45.36,10.16,46.4839241029,136.02
2021-07-23 20:00:00,54.3888,11.1734,55.5246470768,10.4688,3.0534,10.905,43.92,8.12,44.6643123758,136.13,54.7088,13.7334,56.4061971152,10.4688,3.0534,10.905,44.24,10.68,45.5108778206,135.96
2021-07-23 20:30:00,51.5432,10.2701,52.5564117901,7.7832,2.2701000000000002,8.1075,43.76,8.0,44.4852514886,136.13,51.8232,12.9501,53.4167496975,7.7832,2.2701000000000002,8.1075,44.04,10.68,45.316487066,135.96
2021-07-23 21:00:00,52.24256,10.17908,53.2249823391,8.84256,2.5790800000000003,9.211,43.4,7.6,44.0604130711,135.77,52.52256,13.61908,54.25954892,8.84256,2.5790800000000003,9.211,43.68,11.04,45.0535681162,135.6
2021-07-23 21:30:00,54.2152,10.7361,55.267999369,10.6152,3.0961,11.0575,43.6,7.64,44.2643151986,135.74,54.5352,14.1361,56.3375306723,10.6152,3.0961,11.0575,43.92,11.04,45.2862893159,135.58
2021-07-23 22:00:00,54.99264,10.88452,56.0594615547,11.67264,3.40452,12.159,43.32,7.48,43.9610372944,135.77,55.23264,14.52452,57.1104736681,11.67264,3.40452,12.159,43.56,11.12,44.9569571924,135.6
2021-07-23 22:30:00,54.08096,10.43028,55.077590501,12.72096,3.71028,13.251,41.36,6.72,41.9023627019,135.48,54.40096,15.35028,56.5251762049,12.72096,3.71028,13.251,41.68,11.64,43.2748425763,135.32
2021-07-23 23:00:00,53.33664,10.36152,54.3337672465,13.85664,4.04152,14.434,39.48,6.32,39.9826562399,134.67,53.61664,16.12152,55.9879227334,13.85664,4.04152,14.434,39.76,12.08,41.5545906008,134.51
2021-07-23 23:30:00,51.42928,10.09854,52.4113666245,14.18928,4.13854,14.7805,37.24,5.96,37.7139125523,135.24,51.66928,16.73854,54.3129194304,14.18928,4.13854,14.7805,37.48,12.6,39.541249348,135.08
2021-07-24 00:00:00,49.67664,9.32402,50.5440986728,14.27664,4.16402,14.8715,35.4,5.16,35.7740911834,135.24,49.91664,17.68402,52.9565436207,14.27664,4.16402,14.8715,35.64,13.52,38.1182371051,135.08
2021-07-24 00:30:00,44.468,7.7915,45.1454371587,10.668,3.1115,11.1125,33.8,4.68,34.1224618104,136.04,44.708,17.1915,47.8994043413,10.668,3.1115,11.1125,34.04,14.08,36.83704657,135.87
2021-07-24 01:00:00,42.18816,7.05488,42.7739661009,9.78816,2.85488,10.196,32.4,4.2,32.6710881361,136.04,42.38816,17.53488,45.8718663758,9.78816,2.85488,10.196,32.6,14.68,35.7527956949,135.87
2021-07-24 01:30:00,40.14176,6.57968,40.6774272146,8.98176,2.61968,9.356,31.16,3.96,31.4106224071,136.63,40.30176,17.57968,43.969046021,8.98176,2.61968,9.356,31.32,14.96,34.7094223519,136.46
2021-07-24 02:00:00,39.30048,7.53764,40.0167932873,9.66048,2.81764,10.063,29.64,4.72,30.0134636455,136.63,39.42048,15.73764,42.4458190662,9.66048,2.81764,10.063,29.76,12.92,32.443550977,136.46
2021-07-24 02:30:00,40.38144,9.67292,41.5238013409,12.18144,3.5529200000000003,12.689,28.2,6.12,28.8564446875,134.38,40.38144,9.59292,41.5052383513,12.18144,3.5529200000000003,12.689,28.2,6.04,28.8395839082,134.22
2021-07-24 03:00:00,49.09952,12.11736,50.5726534562,21.65952,6.31736,22.562,27.44,5.8,28.0462760451,134.38,49.01952,12.07736,50.4854034905,21.65952,6.31736,22.562,27.36,5.76,27.9597424881,134.22
2021-07-24 03:30:00,48.83344,12.01142,50.2889557721,21.43344,6.25142,22.3265,27.4,5.76,27.9988856921,134.45,48.79344,12.01142,50.2501144024,21.43344,6.25142,22.3265,27.36,5.76,27.9597424881,134.29
2021-07-24 04:00:00,66.00224,16.43232,68.017033349,37.96224,11.07232,39.544,28.04,5.36,28.5477004328,134.45,65.96224,16.39232,67.9685608263,37.96224,11.07232,39.544,28.0,5.32,28.500919283400002,134.29
2021-07-24 04:30:00,63.75056,15.59058,65.6292624143,35.35056,10.31058,36.8235,28.4,5.28,28.8866474344,134.35,63.71056,15.59058,65.5904081421,35.35056,10.31058,36.8235,28.36,5.28,28.8473222327,134.2
2021-07-24 05:00:00,65.37984,16.22912,67.3639949409,36.57984,10.66912,38.104,28.8,5.5600000000000005,29.3317848076,134.35,65.37984,16.14912,67.3447663534,36.57984,10.66912,38.104,28.8,5.48,29.3167256016,134.2
2021-07-24 05:30:00,61.36416,14.64788,63.0881963683,30.88416,9.00788,32.171,30.48,5.64,30.9974192474,134.45,61.28416,14.64788,63.010385298,30.88416,9.00788,32.171,30.4,5.64,30.918758060400002,134.29
2021-07-24 06:00:00,68.28656,16.40858,70.230305241,38.56656,11.24858,40.1735,29.72,5.16,30.1646150315,134.54,68.28656,16.36858,70.220970428,38.56656,11.24858,40.1735,29.72,5.12,30.1577983281,134.38
2021-07-24 06:30:00,69.6904,16.3447,71.5814296466,39.1704,11.4247,40.8025,30.52,4.92,30.9140227081,134.41,69.6504,16.3447,71.5424869448,39.1704,11.4247,40.8025,30.48,4.92,30.8745331949,134.26
2021-07-24 07:00:00,66.47088,14.22234,67.9753840964,33.95088,9.90234,35.3655,32.52,4.32,32.8056824346,134.41,66.39088,14.18234,67.8887893179,33.95088,9.90234,35.3655,32.44,4.28,32.721124675,134.26
2021-07-24 07:30:00,58.55568,10.79374,59.5421907848,24.11568,7.03374,25.1205,34.44,3.76,34.6446417213,133.92,58.39568,10.75374,59.3775914521,24.11568,7.03374,25.1205,34.28,3.7199999999999998,34.4812528775,133.77
2021-07-24 08:00:00,54.67584,8.27712,55.298808262,18.91584,5.51712,19.704,35.76,2.76,35.8663519193,133.92,54.55584,8.23712,55.1741771484,18.91584,5.51712,19.704,35.64,2.7199999999999998,35.7436427914,133.77
2021-07-24 08:30:00,56.04832,7.27576,56.5185886094,19.04832,5.55576,19.842,37.0,1.72,37.0399568034,132.98,55.92832,7.27576,56.3995891971,19.04832,5.55576,19.842,36.88,1.72,36.9200866738,132.82
2021-07-24 09:00:00,54.90928,6.60354,55.304934415,18.38928,5.36354,19.1555,36.52,1.24,36.5410454147,132.98,54.74928,6.56354,55.1413068203,18.38928,5.36354,19.1555,36.36,1.2,36.379796591,132.82
2021-07-24 09:30:00,53.7144,8.2417,54.3430067833,23.5944,6.8817,24.5775,30.12,1.3599999999999999,30.1506882177,132.98,53.5544,8.2017,54.178793289,23.5944,6.8817,24.5775,29.96,1.32,29.9890646736,132.82
2021-07-24 10:00:00,54.89552,9.45286,55.7034530191,30.21552,8.81286,31.4745,24.68,0.64,24.6882968226,133.22,54.77552,9.45286,55.5851972512,30.21552,8.81286,31.4745,24.56,0.64,24.5683373471,133.07
2021-07-24 10:30:00,54.64608,10.74844,55.6931146714,36.16608,10.54844,37.673,18.48,0.2,18.4810822194,133.11,54.56608,10.70844,55.606904012,36.16608,10.54844,37.673,18.4,0.16,18.400695639,132.95
2021-07-24 11:00:00,61.6408,12.1469,62.826231816399996,40.9608,11.9469,42.6675,20.68,0.2,20.6809670954,133.0,61.5608,12.1869,62.755498789,40.9608,11.9469,42.6675,20.6,0.24,20.6013980108,132.84
2021-07-24 11:30:00,62.44096,14.48028,64.0979874458,48.00096,14.00028,50.001,14.44,0.48,14.4479756367,132.81,62.32096,14.48028,63.9810953657,48.00096,14.00028,50.001,14.32,0.48,14.3280424343,132.65
2021-07-24 12:00:00,67.2632,15.8401,69.1031608702,52.6632,15.3601,54.8575,14.6,0.48,14.607888280000001,132.76,67.2232,15.8401,69.0642265305,52.6632,15.3601,54.8575,14.56,0.48,14.5679099393,132.61
2021-07-24 12:30:00,68.088,14.154,69.5435939537,47.568,13.874,49.55,20.52,0.28,20.5219102425,132.76,68.008,14.194,69.4734316124,47.568,13.874,49.55,20.44,0.32,20.4425047389,132.61
2021-07-24 13:00:00,59.05936,13.08398,60.4913095928,43.89936,12.80398,45.7285,15.16,0.28,15.1625855315,132.76,58.97936,13.00398,60.3959303418,43.89936,12.80398,45.7285,15.08,0.2,15.0813262016,132.61
2021-07-24 13:30:00,68.39904,15.62972,70.1620753698,51.11904,14.90972,53.249,17.28,0.72,17.2949934952,133.02,68.35904,15.62972,70.1230810575,51.11904,14.90972,53.249,17.24,0.72,17.2550282527,132.87
2021-07-24 14:00:00,69.63472,16.13346,71.4792470655,53.39472,15.57346,55.6195,16.24,0.56,16.249652304,133.02,69.59472,16.09346,71.4312572103,53.39472,15.57346,55.6195,16.2,0.52,16.2083435304,132.87
2021-07-24 14:30:00,53.3816,13.5463,55.0735640961,45.6216,13.3063,47.5225,7.76,0.24,7.7637104531,133.21,53.3416,13.5863,55.0446531304,45.6216,13.3063,47.5225,7.72,0.28,7.7250760514,133.06
2021-07-24 15:00:00,54.37712,13.87166,56.1185720653,45.77712,13.35166,47.6845,8.6,0.52,8.6157065874,133.21,54.29712,13.83166,56.0311704201,45.77712,13.35166,47.6845,8.52,0.48,8.5335104148,133.06
2021-07-24 15:30:00,54.48784,13.28562,56.0841546843,41.84784,12.20562,43.5915,12.64,1.08,12.6860553365,133.39,54.44784,13.28562,56.0452939991,41.84784,12.20562,43.5915,12.6,1.08,12.6462010106,133.23
2021-07-24 16:00:00,57.98016,14.46088,59.7563051401,44.78016,13.06088,46.646,13.2,1.4,13.2740348048,133.39,57.94016,14.46088,59.7174948503,44.78016,13.06088,46.646,13.16,1.4,13.2342585739,133.23
2021-07-24 16:30:00,58.84448,13.92464,60.4695661106,40.88448,11.92464,42.588,17.96,2.0,18.0710154668,133.54,58.76448,13.884640000000001,60.3825085401,40.88448,11.92464,42.588,17.88,1.96,17.9871064933,133.38
2021-07-24 17:00:00,57.85328,12.15054,59.1154601526,34.25328,9.99054,35.6805,23.6,2.16,23.6986413113,133.54,57.77328,12.11054,59.0289510414,34.25328,9.99054,35.6805,23.52,2.12,23.6153509396,133.38
2021-07-24 17:30:00,59.74704,12.26122,60.992182324,33.94704,9.90122,35.3615,25.8,2.36,25.9077131372,133.47,59.62704,12.26122,60.8746368782,33.94704,9.90122,35.3615,25.68,2.36,25.7882143624,133.31
2021-07-24 18:00:00,63.66288,12.53334,64.8848742116,33.78288,9.85334,35.1905,29.88,2.68,29.9999466666,133.4,63.58288,12.49334,64.7986587319,33.78288,9.85334,35.1905,29.8,2.64,29.9167110492,133.25
2021-07-24 18:30:00,63.1256,12.2183,64.2971867989,30.6456,8.9383,31.9225,32.48,3.2800000000000002,32.6451956649,133.44,62.9656,12.1783,64.1325016996,30.6456,8.9383,31.9225,32.32,3.24,32.4819950126,133.28
2021-07-24 19:00:00,62.50768,11.56474,63.568492748,28.26768,8.24474,29.4455,34.24,3.32,34.4005813904,133.44,62.38768,11.56474,63.4504990292,28.26768,8.24474,29.4455,34.12,3.32,34.2811435048,133.28
2021-07-24 19:30:00,62.22784,11.01312,63.1948801977,25.82784,7.53312,26.904,36.4,3.48,36.5659732538,133.13,62.10784,10.97312,63.0697483109,25.82784,7.53312,26.904,36.28,3.44,36.4427221815,132.98
2021-07-24 20:00:00,59.8432,10.3776,60.7363414111,22.0032,6.4176,22.92,37.84,3.96,38.0466450558,133.13,59.6832,10.3376,60.5718609257,22.0032,6.4176,22.92,37.68,3.92,37.8833578237,132.98
2021-07-24 20:30:00,58.60944,15.60942,60.6524562557,19.36944,5.64942,20.1765,39.24,9.96,40.4843080712,132.98,58.20944,10.48942,59.1469934743,19.36944,5.64942,20.1765,38.84,4.84,39.140403677,132.83
2021-07-24 21:00:00,61.81456,19.46258,64.8061096522,21.33456,6.22258,22.2235,40.48,13.24,42.5902336223,133.89,61.21456,11.46258,62.2785123156,21.33456,6.22258,22.2235,39.88,5.24,40.2227796155,133.73
2021-07-24 21:30:00,71.89952,22.51236,75.3415378725,31.37952,9.15236,32.687,40.52,13.36,42.6656770719,134.69,71.33952,14.352360000000001,72.7689312234,31.37952,9.15236,32.687,39.96,5.2,40.2969179963,134.53
2021-07-24 22:00:00,68.02464,21.86052,71.4509200906,28.18464,8.22052,29.359,39.84,13.64,42.1102742808,134.69,67.46464,13.10052,68.7248228415,28.18464,8.22052,29.359,39.28,4.88,39.581975696,134.53
2021-07-24 22:30:00,69.10048,23.12264,72.8665411338,31.14048,9.08264,32.438,37.96,14.04,40.4732405424,134.76,68.62048,13.56264,69.9479483559,31.14048,9.08264,32.438,37.48,4.48,37.7467985397,134.6
2021-07-24 23:00:00,67.93216,23.44188,71.8630649235,31.41216,9.16188,32.721,36.52,14.28,39.2126102166,134.76,67.49216,13.52188,68.8333705422,31.41216,9.16188,32.721,36.08,4.36,36.3424820286,134.6
2021-07-24 23:30:00,59.87392,22.39656,63.9256771259,25.63392,7.47656,26.702,34.24,14.92,37.3494846015,135.5,59.47392,11.27656,60.5335276157,25.63392,7.47656,26.702,33.84,3.8,34.052688587,135.33
2021-07-25 00:00:00,52.25984,21.09912,56.3583511256,19.53984,5.69912,20.354,32.72,15.4,36.1629423582,135.5,51.89984,9.09912,52.6914355166,19.53984,5.69912,20.354,32.36,3.4,32.5381253301,135.33
2021-07-25 00:30:00,46.2032,19.8276,50.2779217152,15.0432,4.3876,15.67,31.16,15.44,34.7755546325,135.59,45.9232,7.7476,46.5721548138,15.0432,4.3876,15.67,30.88,3.36,31.0622600594,135.43
2021-07-25 01:00:00,43.43056,19.36558,47.5524892161,12.91056,3.76558,13.4485,30.52,15.6,34.2757990425,135.59,43.19056,7.12558,43.7744030622,12.91056,3.76558,13.4485,30.28,3.36,30.4658497338,135.43
2021-07-25 01:30:00,42.52592,19.74006,46.8841534066,12.68592,3.70006,13.2145,29.84,16.04,33.8778275573,136.49,42.24592,6.74006,42.7802076368,12.68592,3.70006,13.2145,29.56,3.04,29.7159081975,136.32
2021-07-25 02:00:00,42.95856,19.76458,47.287170563,13.31856,3.88458,13.8735,29.64,15.88,33.625942366,136.49,42.67856,6.92458,43.2366660585,13.31856,3.88458,13.8735,29.36,3.04,29.5169646136,136.32
2021-07-25 02:30:00,46.18928,20.963540000000002,50.7239548562,16.46928,4.80354,17.1555,29.72,16.16,33.8293363813,136.15,45.90928,7.64354,46.541225745,16.46928,4.80354,17.1555,29.44,2.84,29.5766664788,135.99
2021-07-25 03:00:00,45.56256,21.04408,50.1876496441,16.88256,4.92408,17.586,28.68,16.12,32.8997993915,136.33,45.32256,7.84408,45.9963480724,16.88256,4.92408,17.586,28.44,2.92,28.5895085652,136.17
2021-07-25 03:30:00,45.3032,20.4451,49.702937984100004,16.0632,4.6851,16.7325,29.24,15.76,33.2167909347,136.34,45.0632,7.9251000000000005,45.7547724751,16.0632,4.6851,16.7325,29.0,3.24,29.1804317994,136.19
2021-07-25 04:00:00,44.14544,20.02242,48.4738813739,15.02544,4.38242,15.6515,29.12,15.64,33.0542584246,136.34,43.90544,7.82242,44.596837514,15.02544,4.38242,15.6515,28.88,3.44,29.0841537611,136.19
2021-07-25 04:30:00,44.56192,20.26056,48.9515577444,15.84192,4.62056,16.502,28.72,15.64,32.7024158129,136.39,44.24192,8.02056,44.9630611502,15.84192,4.62056,16.502,28.4,3.4,28.602797066,136.23
2021-07-25 05:00:00,44.62656,20.27108,49.0147584081,16.42656,4.79108,17.111,28.2,15.48,32.1694016108,136.39,44.42656,8.35108,45.2046432416,16.42656,4.79108,17.111,28.0,3.56,28.2254069944,136.23
2021-07-25 05:30:00,46.37568,20.95624,50.8907426788,17.81568,5.19624,18.558,28.56,15.76,32.6197976695,136.34,46.13568,8.43624,46.9006515349,17.81568,5.19624,18.558,28.32,3.24,28.5047364485,136.18
2021-07-25 06:00:00,46.58592,21.16756,51.1694590415,18.26592,5.32756,19.027,28.32,15.84,32.4488520598,136.45,46.34592,8.60756,47.1384597733,18.26592,5.32756,19.027,28.08,3.2800000000000002,28.2709179193,136.29
2021-07-25 06:30:00,47.76,20.775,52.082801624,18.84,5.495,19.625,28.92,15.28,32.7084820803,136.51,47.48,9.215,48.3659655646,18.84,5.495,19.625,28.64,3.7199999999999998,28.8805817116,136.35
2021-07-25 07:00:00,49.64384,20.56612,53.7352411533,20.04384,5.84612,20.879,29.6,14.72,33.0581064188,136.25,49.36384,10.08612,50.3837128068,20.04384,5.84612,20.879,29.32,4.24,29.6249894515,136.08
2021-07-25 07:30:00,52.79872,20.83796,56.7620067528,22.75872,6.63796,23.707,30.04,14.2,33.2271214522,136.06,52.47872,11.39796,53.7022303541,22.75872,6.63796,23.707,29.72,4.76,30.098770739,135.89
2021-07-25 08:00:00,57.1,21.5875,61.0444932508,26.7,7.7875,27.8125,30.4,13.8,33.3856256494,136.06,56.78,12.9075,58.2286180177,26.7,7.7875,27.8125,30.08,5.12,30.5126334491,135.89
2021-07-25 08:30:00,56.79712,20.22916,60.2920538264,24.23712,7.06916,25.247,32.56,13.16,35.1189293686,135.96,56.43712,12.74916,57.8592222087,24.23712,7.06916,25.247,32.2,5.68,32.6971313726,135.79
2021-07-25 09:00:00,60.02896,21.42678,63.7383945503,29.02896,8.46678,30.2385,31.0,12.96,33.6000238095,136.06,59.66896,14.30678,61.3601559764,29.02896,8.46678,30.2385,30.64,5.84,31.1915886098,135.9
2021-07-25 09:30:00,61.85232,21.54026,65.4957425353,30.65232,8.94026,31.9295,31.2,12.6,33.6481797427,135.76,61.49232,15.02026,63.3001866462,30.65232,8.94026,31.9295,30.84,6.08,31.4336125827,135.59
2021-07-25 10:00:00,62.3,20.2275,65.5014637718,29.58,8.6275,30.8125,32.72,11.6,34.7153913992,135.48,61.86,15.7475,63.8329331635,29.58,8.6275,30.8125,32.28,7.12,33.0559041625,135.32
2021-07-25 10:30:00,61.29168,18.56174,64.0406763632,25.65168,7.48174,26.7205,35.64,11.08,37.3225936934,135.53,60.85168,15.08174,62.69278938,25.65168,7.48174,26.7205,35.2,7.6,36.011109397,135.36
2021-07-25 11:00:00,60.56736,17.42548,63.0242211424,23.12736,6.74548,24.091,37.44,10.68,38.9334817349,135.53,60.00736,14.74548,61.7924949699,23.12736,6.74548,24.091,36.88,8.0,37.7377052826,135.36
2021-07-25 11:30:00,60.16864,17.40752,62.6361476465,23.88864,6.96752,24.884,36.28,10.44,37.7522449664,135.53,59.72864,15.12752,61.6145461527,23.88864,6.96752,24.884,35.84,8.16,36.7571924934,135.36
2021-07-25 12:00:00,56.44576,17.15168,58.9941009661,22.32576,6.51168,23.256,34.12,10.64,35.7405092297,135.44,55.96576,14.51168,57.8165646575,22.32576,6.51168,23.256,33.64,8.0,34.5781665217,135.28
2021-07-25 12:30:00,57.42304,17.61172,60.0631185021,25.82304,7.53172,26.899,31.6,10.08,33.1687563831,135.4,57.06304,16.05172,59.2777213547,25.82304,7.53172,26.899,31.24,8.52,32.3809820728,135.23
2021-07-25 13:00:00,59.16896,18.70428,62.0549427346,29.56896,8.62428,30.801,29.6,10.08,31.269256467,135.36,58.80896,17.14428,61.2570005224,29.56896,8.62428,30.801,29.24,8.52,30.4560010507,135.2
2021-07-25 13:30:00,58.3024,19.0282,61.328967389,29.5824,8.6282,30.815,28.72,10.4,30.5450225078,135.42,57.9824,16.8682,60.3862143291,29.5824,8.6282,30.815,28.4,8.24,29.5712292609,135.25
2021-07-25 14:00:00,56.59776,16.81268,59.0421260271,21.43776,6.25268,22.331,35.16,10.56,36.7115676593,135.51,56.07776,14.33268,57.8804015415,21.43776,6.25268,22.331,34.64,8.08,35.5698748944,135.34
2021-07-25 14:30:00,53.84512,16.36316,56.2765488725,18.52512,5.40316,19.297,35.32,10.96,36.9814007306,135.58,53.40512,13.12316,54.9938557532,18.52512,5.40316,19.297,34.88,7.72,35.724120703,135.42
2021-07-25 15:00:00,55.56208,17.79394,58.3418292021,21.92208,6.39394,22.8355,33.64,11.4,35.5191441338,135.58,55.12208,13.63394,56.7831667262,21.92208,6.39394,22.8355,33.2,7.24,33.9802530891,135.42
2021-07-25 15:30:00,55.87568,19.20874,59.0852545721,25.67568,7.48874,26.7455,30.2,11.72,32.3944192725,135.58,55.51568,14.44874,57.3651184384,25.67568,7.48874,26.7455,29.84,6.96,30.6409399334,135.42
2021-07-25 16:00:00,58.48896,19.85428,61.766907614,27.88896,8.13428,29.051,30.6,11.72,32.7676425762,135.51,58.08896,15.09428,60.0180353111,27.88896,8.13428,29.051,30.2,6.96,30.9916375818,135.34
2021-07-25 16:30:00,59.86048,20.20764,63.1793144961,29.10048,8.48764,30.313,30.76,11.72,32.9171080139,135.54,59.54048,15.48764,61.5218315023,29.10048,8.48764,30.313,30.44,7.0,31.2344937529,135.37
2021-07-25 17:00:00,58.71696,18.13578,61.4539494894,22.95696,6.69578,23.9135,35.76,11.44,37.5453219456,135.49,58.23696,13.93578,59.8811278639,22.95696,6.69578,23.9135,35.28,7.24,36.0152190053,135.33
2021-07-25 17:30:00,53.37344,16.44892,55.8506138426,16.21344,4.7289200000000005,16.889,37.16,11.72,38.9643940027,135.36,52.85344,11.64892,54.1219313865,16.21344,4.7289200000000005,16.889,36.64,6.92,37.2877459764,135.2
2021-07-25 18:00:00,53.5728,17.3354,56.3077347529,18.2928,5.3354,19.055,35.28,12.0,37.2649755132,135.36,53.1328,12.0154,54.4744368764,18.2928,5.3354,19.055,34.84,6.68,35.4746106392,135.2
2021-07-25 18:30:00,51.80784,16.86062,54.4824080989,15.56784,4.54062,16.2165,36.24,12.32,38.2768859757,135.19,51.28784,10.82062,52.4168708437,15.56784,4.54062,16.2165,35.72,6.28,36.26784802,135.03
2021-07-25 19:00:00,49.78,14.2425,51.7773812224,8.1,2.3625,8.4375,41.68,11.88,43.340013844,135.19,49.18,8.9625,49.9899870599,8.1,2.3625,8.4375,41.08,6.6,41.6068071354,135.03
2021-07-25 19:30:00,47.57408,14.11744,49.6245423153,5.61408,1.63744,5.848,41.96,12.48,43.7766147618,134.73,46.97408,7.75744,47.6103147144,5.61408,1.63744,5.848,41.36,6.12,41.8103336509,134.57
2021-07-25 20:00:00,46.31552,13.83536,48.337817278,4.23552,1.23536,4.412,42.08,12.6,43.9259194554,134.99,45.71552,7.19536,46.2783099778,4.23552,1.23536,4.412,41.48,5.96,41.9059900253,134.82
2021-07-25 20:30:00,47.60464,14.24802,49.6911241919,4.96464,1.44802,5.1715,42.64,12.8,44.5197663965,134.38,46.92464,7.04802,47.4509897162,4.96464,1.44802,5.1715,41.96,5.6,42.3320398753,134.22
2021-07-25 21:00:00,48.92048,14.88014,51.1334717172,5.76048,1.6801400000000002,6.0005,43.16,13.2,45.1334199901,134.38,48.32048,6.96014,48.8191800039,5.76048,1.6801400000000002,6.0005,42.56,5.28,42.8862681986,134.22
2021-07-25 21:30:00,46.08368,14.28274,48.2462664281,3.16368,0.9227400000000001,3.2955,42.92,13.36,44.9512624962,134.49,45.44368,6.00274,45.8384220873,3.16368,0.9227400000000001,3.2955,42.28,5.08,42.584090926100004,134.33
2021-07-25 22:00:00,44.8248,14.1589,47.007841306,2.4648,0.7189,2.5675,42.36,13.44,44.4410080894,134.49,44.1848,5.7989,44.5637048757,2.4648,0.7189,2.5675,41.72,5.08,42.0281429521,134.33
2021-07-25 22:30:00,43.31968,14.45324,45.6671744451,2.23968,0.65324,2.333,41.08,13.8,43.3359712018,134.58,42.71968,5.41324,43.0612845442,2.23968,0.65324,2.333,40.48,4.76,40.7589008684,134.43
2021-07-25 23:00:00,40.7336,14.9773,43.3998350717,2.2536,0.6573,2.3475,38.48,14.32,41.0581636219,134.8,40.2136,4.7373,40.4916736657,2.2536,0.6573,2.3475,37.96,4.08,38.1786327676,134.65
2021-07-25 23:30:00,38.45488,15.35434,41.406926385,2.17488,0.63434,2.2655,36.28,14.72,39.1524814028,134.32,37.93488,4.31434,38.179427055,2.17488,0.63434,2.2655,35.76,3.68,35.9488525547,134.17
2021-07-26 00:00:00,36.8064,15.8552,40.0761580993,2.2464,0.6552,2.34,34.56,15.2,37.7549149118,134.13,36.3664,3.9752,36.5830187929,2.2464,0.6552,2.34,34.12,3.32,34.2811435048,133.98
2021-07-26 00:30:00,35.48128,16.12204,38.9723158691,2.20128,0.64204,2.293,33.28,15.48,36.7040706189,134.98,35.12128,3.72204,35.3179542244,2.20128,0.64204,2.293,32.92,3.08,33.0637686902,134.82
2021-07-26 01:00:00,34.5936,16.1598,38.1818844087,2.1936,0.6398,2.285,32.4,15.52,35.9253448139,134.98,34.2336,3.7998000000000003,34.4438361539,2.1936,0.6398,2.285,32.04,3.16,32.1954530951,134.82
2021-07-26 01:30:00,34.55696,16.16078,38.1491060793,2.19696,0.64078,2.2885,32.36,15.52,35.8892741637,135.08,34.15696,3.76078,34.3633726903,2.19696,0.64078,2.2885,31.96,3.12,32.1119292476,134.92
2021-07-26 02:00:00,34.93136,16.32498,38.5578122233,2.21136,0.64498,2.3035,32.72,15.68,36.2830649202,135.08,34.53136,3.64498,34.7232012155,2.21136,0.64498,2.3035,32.32,3.0,32.4589340552,134.92
2021-07-26 02:30:00,34.24704,16.48372,38.0075357502,2.20704,0.6437200000000001,2.299,32.04,15.84,35.7416731561,135.17,33.84704,3.44372,34.0217772052,2.20704,0.6437200000000001,2.299,31.64,2.8,31.763652183,135.02
2021-07-26 03:00:00,33.81088,16.72484,37.7212921226,2.21088,0.6448400000000001,2.303,31.6,16.08,35.4559783393,135.17,33.49088,3.28484,33.6515856536,2.21088,0.6448400000000001,2.303,31.28,2.64,31.3912089605,135.02
2021-07-26 03:30:00,33.65968,16.75574,37.5995861766,2.17968,0.6357400000000001,2.2705,31.48,16.12,35.3672843176,135.29,33.33968,3.23574,33.4963322746,2.17968,0.6357400000000001,2.2705,31.16,2.6,31.268284251,135.13
2021-07-26 04:00:00,34.48368,16.12274,38.0666117674,2.20368,0.6427400000000001,2.2955,32.28,15.48,35.7998435751,135.29,34.12368,3.84274,34.3393678953,2.20368,0.6427400000000001,2.2955,31.92,3.2,32.08,135.13
2021-07-26 04:30:00,34.38064,16.03602,37.9365568318,2.18064,0.63602,2.2715,32.2,15.4,35.6931365951,135.22,33.98064,3.87602,34.2009857438,2.18064,0.63602,2.2715,31.8,3.24,31.964630453,135.06
2021-07-26 05:00:00,34.51312,15.79966,37.9576699529,2.19312,0.63966,2.2845,32.32,15.16,35.6988515221,135.17,34.15312,4.07966,34.3959188197,2.19312,0.63966,2.2845,31.96,3.44,32.144598302,135.01
2021-07-26 05:30:00,35.18944,15.81692,38.5807159835,2.38944,0.6969200000000001,2.489,32.8,15.12,36.1172313446,135.08,34.82944,4.37692,35.1033804554,2.38944,0.6969200000000001,2.489,32.44,3.68,32.6480627297,134.92
2021-07-26 06:00:00,35.80992,15.85956,39.1647292063,2.80992,0.8195600000000001,2.927,33.0,15.04,36.2657083207,135.53,35.40992,4.53956,35.6997204387,2.80992,0.8195600000000001,2.927,32.6,3.7199999999999998,32.8115589389,135.36
2021-07-26 06:30:00,38.39664,15.13402,41.2715461868,3.47664,1.01402,3.6215,34.92,14.12,37.6667067846,135.62,37.91664,5.53402,38.3183633034,3.47664,1.01402,3.6215,34.44,4.52,34.7353422324,135.46
2021-07-26 07:00:00,40.9208,14.0669,43.27111679,4.4808,1.3069,4.6675,36.44,12.76,38.6094703408,135.31,40.4408,7.1869,41.0744426164,4.4808,1.3069,4.6675,35.96,5.88,36.437563036,135.15
2021-07-26 07:30:00,44.02976,12.94368,45.8929037826,5.42976,1.5836800000000002,5.656,38.6,11.36,40.2369183711,135.39,43.46976,8.86368,44.3642294828,5.42976,1.5836800000000002,5.656,38.04,7.28,38.7303498564,135.22
2021-07-26 08:00:00,48.70768,11.31974,50.0057457164,6.30768,1.83974,6.5705,42.4,9.48,43.4468687019,135.39,48.06768,10.87974,49.2835733592,6.30768,1.83974,6.5705,41.76,9.04,42.7272652998,135.22
2021-07-26 08:30:00,50.93216,9.45188,51.8017659718,7.17216,2.09188,7.471,43.76,7.36,44.3746233787,134.72,50.25216,13.09188,51.9295379009,7.17216,2.09188,7.471,43.08,11.0,44.4621906793,134.55
2021-07-26 09:00:00,52.24128,8.52204,52.9318099237,9.88128,2.88204,10.293,42.36,5.64,42.73381799,134.72,51.52128,15.56204,53.8202506665,9.88128,2.88204,10.293,41.64,12.68,43.5278301779,134.55
2021-07-26 09:30:00,52.91776,10.52268,53.9538332077,13.99776,4.08268,14.581,38.92,6.44,39.4492078501,134.8,52.31776,15.96268,54.6987674834,13.99776,4.08268,14.581,38.32,11.88,40.1192821471,134.64
2021-07-26 10:00:00,53.7512,10.8691,54.8391177559,16.8312,4.9091000000000005,17.5325,36.92,5.96,37.3979678592,134.8,53.1912,17.3491,55.949039565,16.8312,4.9091000000000005,17.5325,36.36,12.44,38.4291972334,134.64
2021-07-26 10:30:00,52.54896,11.82678,53.8634005819,19.42896,5.66678,20.2385,33.12,6.16,33.6879800522,134.8,52.10896,17.94678,55.1128898231,19.42896,5.66678,20.2385,32.68,12.28,34.9110412334,134.64
2021-07-26 11:00:00,53.28176,11.94718,54.6047713909,21.76176,6.34718,22.6685,31.52,5.6,32.0135971112,135.02,52.80176,19.18718,56.1798338859,21.76176,6.34718,22.6685,31.04,12.84,33.5908797146,134.85
2021-07-26 11:30:00,50.02976,11.36368,51.3040944643,20.30976,5.92368,21.156,29.72,5.44,30.2137716944,135.15,49.62976,18.96368,53.1294102809,20.30976,5.92368,21.156,29.32,13.04,32.089001231,134.98
2021-07-26 12:00:00,48.27248,12.68614,49.911626636,23.47248,6.84614,24.4505,24.8,5.84,25.4783358954,135.15,47.99248,19.40614,51.7675226976,23.47248,6.84614,24.4505,24.52,12.56,27.5496642448,134.98
2021-07-26 12:30:00,50.70208,13.05644,52.3561986951,24.74208,7.21644,25.773,25.96,5.84,26.6087805057,135.19,50.34208,19.85644,54.1165707358,24.74208,7.21644,25.773,25.6,12.64,28.550474602,135.02
2021-07-26 13:00:00,54.7352,13.3261,56.3340666049,25.2552,7.3661,26.3075,29.48,5.96,30.0764359591,135.09,54.3352,19.8861,57.8599250972,25.2552,7.3661,26.3075,29.08,12.52,31.6606506566,134.92
2021-07-26 13:30:00,51.5296,12.1428,52.9409790994,21.6096,6.3028,22.51,29.92,5.84,30.4846190726,135.09,51.1296,18.9828,54.5397349829,21.6096,6.3028,22.51,29.52,12.68,32.128068725,134.92
2021-07-26 14:00:00,51.8968,12.9449,53.4868982672,24.4968,7.1449,25.5175,27.4,5.8,28.0071419463,135.17,51.5368,19.8249,55.2183702607,24.4968,7.1449,25.5175,27.04,12.68,29.8654315221,135.0
2021-07-26 14:30:00,51.6208,13.9594,53.474964619,30.5808,8.9194,31.855,21.04,5.04,21.635230528,135.23,51.4208,22.2794,56.0398995092,30.5808,8.9194,31.855,20.84,13.36,24.7547005637,135.06
2021-07-26 15:00:00,54.83936,13.74148,56.5348005904,29.55936,8.62148,30.791,25.28,5.12,25.7932704402,135.23,54.51936,21.98148,58.7838930133,29.55936,8.62148,30.791,24.96,13.36,28.3106199155,135.06
2021-07-26 15:30:00,51.11504,12.98022,52.7374006323,24.75504,7.22022,25.7865,26.36,5.76,26.9819791713,135.23,50.79504,19.98022,54.5833791538,24.75504,7.22022,25.7865,26.04,12.76,28.9982620169,135.06
2021-07-26 16:00:00,46.3672,11.8571,47.8592525668,22.6872,6.6171,23.6325,23.68,5.24,24.2528348858,135.32,46.1272,19.897100000000002,50.2355767186,22.6872,6.6171,23.6325,23.44,13.28,26.9405270921,135.15
2021-07-26 16:30:00,50.192,11.931000000000001,51.5905575178,21.432,6.251,22.325,28.76,5.68,29.3155248972,135.39,49.832,19.091,53.363793952500004,21.432,6.251,22.325,28.4,12.84,31.1677012306,135.22
2021-07-26 17:00:00,55.97152,12.45336,57.3401885801,22.81152,6.65336,23.762,33.16,5.8,33.6634163448,135.44,55.49152,19.37336,58.776150517,22.81152,6.65336,23.762,32.68,12.72,35.0682306369,135.26
2021-07-26 17:30:00,60.1392,12.2456,61.3732685784,21.1392,6.1656,22.02,39.0,6.08,39.4710830862,135.24,59.5392,18.6056,62.3785595217,21.1392,6.1656,22.02,38.4,12.44,40.364756905,135.06
2021-07-26 18:00:00,62.68688,12.96534,64.013631091,21.68688,6.32534,22.5905,41.0,6.64,41.534197957800004,135.24,62.08688,18.24534,64.712233,21.68688,6.32534,22.5905,40.4,11.92,42.1218043298,135.06
2021-07-26 18:30:00,63.18352,13.37686,64.5840350478,20.90352,6.09686,21.7745,42.28,7.28,42.9021771009,135.28,62.54352,17.37686,64.912611698,20.90352,6.09686,21.7745,41.64,11.28,43.1407927604,135.1
2021-07-26 19:00:00,65.17744,13.18342,66.4973777517,20.37744,5.94342,21.2265,44.8,7.24,45.3812472283,135.28,64.49744,17.18342,66.7472073532,20.37744,5.94342,21.2265,44.12,11.24,45.5292433497,135.1
2021-07-26 19:30:00,63.62544,13.23242,64.9868721685,18.62544,5.4324200000000005,19.4015,45.0,7.8,45.6709973616,135.26,62.94544,16.19242,64.9947911932,18.62544,5.4324200000000005,19.4015,44.32,10.76,45.6074555309,135.09
2021-07-26 20:00:00,60.96352,12.19436,62.171160409,14.24352,4.15436,14.837,46.72,8.04,47.4067505742,135.26,60.24352,14.71436,62.0144667977,14.24352,4.15436,14.837,46.0,10.56,47.1965422462,135.09
2021-07-26 20:30:00,57.77888,11.16884,58.8484660888,10.17888,2.96884,10.603,47.6,8.2,48.3011387029,135.33,57.09888,13.32884,58.6339498328,10.17888,2.96884,10.603,46.92,10.36,48.0501404785,135.16
2021-07-26 21:00:00,65.56752,13.58386,66.9598456648,18.04752,5.26386,18.7995,47.52,8.32,48.2428523203,135.33,64.80752,15.54386,66.6455267235,18.04752,5.26386,18.7995,46.76,10.28,47.8766749054,135.16
2021-07-26 21:30:00,75.28624,17.00682,77.1832226578,28.68624,8.36682,29.8815,46.6,8.64,47.3941937372,135.44,74.56624,18.36682,76.7949492131,28.68624,8.36682,29.8815,45.88,10.0,46.9571549394,135.26
2021-07-26 22:00:00,80.85664,19.64652,83.2092661919,35.81664,10.44652,37.309,45.04,9.2,45.9700076137,135.44,80.17664,19.80652,82.5868744789,35.81664,10.44652,37.309,44.36,9.36,45.3367312452,135.26
2021-07-26 22:30:00,82.1832,21.4301,84.9313107649,39.4632,11.5101,41.1075,42.72,9.92,43.8566391781,134.74,81.5432,20.0701,83.9767966777,39.4632,11.5101,41.1075,42.08,8.56,42.9418211072,134.58
2021-07-26 23:00:00,74.18448,20.72714,77.0256542033,34.58448,10.08714,36.0255,39.6,10.64,41.0045070693,134.74,73.58448,17.84714,75.7178717546,34.58448,10.08714,36.0255,39.0,7.76,39.7645269053,134.58
2021-07-26 23:30:00,68.18688,21.00284,71.3482297762,31.82688,9.28284,33.153,36.36,11.72,38.2021988896,134.52,67.66688,16.00284,69.5334274792,31.82688,9.28284,33.153,35.84,6.72,36.4645581353,134.36
2021-07-27 00:00:00,73.37856,23.41208,77.0229742194,38.57856,11.25208,40.186,34.8,12.16,36.8633367996,134.52,72.85856,17.69208,74.9758591815,38.57856,11.25208,40.186,34.28,6.44,34.8796788976,134.36
2021-07-27 00:30:00,74.31712,24.51416,78.2558519575,40.43712,11.79416,42.122,33.88,12.72,36.1891254385,135.09,73.87712,17.87416,76.0086472396,40.43712,11.79416,42.122,33.44,6.08,33.988233258,134.92
2021-07-27 01:00:00,80.14688,26.53784,84.4261767795,45.86688,13.37784,47.778,34.28,13.16,36.7192592518,135.44,79.62688,19.09784,81.8850872333,45.86688,13.37784,47.778,33.76,5.72,34.2411448407,135.28
2021-07-27 01:30:00,79.12736,26.39048,83.4122085501,45.08736,13.15048,46.966,34.04,13.24,36.5242275757,136.04,78.64736,18.83048,80.8702306909,45.08736,13.15048,46.966,33.56,5.68,34.0372736864,135.87
2021-07-27 02:00:00,67.66672,22.63946,71.353557337,33.18672,9.67946,34.5695,34.48,12.96,36.835200556,136.0,67.14672,15.55946,68.9258935542,33.18672,9.67946,34.5695,33.96,5.88,34.4652868841,135.83
2021-07-27 02:30:00,55.94032,20.07926,59.4348053236,21.94032,6.39926,22.8545,34.0,13.68,36.6489072143,135.86,55.46032,11.67926,56.67673428,21.94032,6.39926,22.8545,33.52,5.28,33.9332992796,135.69
