Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-27 03:00:00,45.00896,17.30928,48.2225844849,11.20896,3.26928,11.676,33.8,14.04,36.6000218579,135.98,44.52896,8.14928,45.2685215486,11.20896,3.26928,11.676,33.32,4.88,33.6754628773,135.82
2021-07-27 03:30:00,40.6288,15.8584,43.6140830466,6.5088,1.8984,6.78,34.12,13.96,36.8653767104,136.05,40.1088,6.8584,40.6909509351,6.5088,1.8984,6.78,33.6,4.96,33.9641222469,135.89
2021-07-27 04:00:00,37.32624,14.01182,39.8695283675,2.64624,0.7718200000000001,2.7565,34.68,13.24,37.1214223865,136.0,36.80624,6.41182,37.3605505667,2.64624,0.7718200000000001,2.7565,34.16,5.64,34.6224666943,135.84
2021-07-27 04:30:00,36.39376,13.86318,38.9447496673,2.2737600000000002,0.6631800000000001,2.3685,34.12,13.2,36.5843463793,135.92,35.87376,6.34318,36.4302427806,2.2737600000000002,0.6631800000000001,2.3685,33.6,5.68,34.0767134566,135.76
2021-07-27 05:00:00,35.8512,13.8166,38.4214390282,2.2512,0.6566000000000001,2.345,33.6,13.16,36.0852546063,135.92,35.3312,6.3766,35.9020155562,2.2512,0.6566000000000001,2.345,33.08,5.72,33.5708921538,135.76
2021-07-27 05:30:00,35.40512,14.27316,38.1738866059,2.44512,0.71316,2.547,32.96,13.56,35.6403591452,136.0,34.88512,6.03316,35.4029746914,2.44512,0.71316,2.547,32.44,5.32,32.8733326573,135.84
2021-07-27 06:00:00,37.4744,14.3667,40.1339348214,3.3144,0.9667,3.4525,34.16,13.4,36.6942175281,136.0,36.9544,6.4867,37.5193944014,3.3144,0.9667,3.4525,33.64,5.52,34.0898811966,135.84
2021-07-27 06:30:00,40.69568,13.44624,42.8595350045,4.13568,1.20624,4.308,36.56,12.24,38.5545224325,135.72,40.13568,7.76624,40.8801576905,4.13568,1.20624,4.308,36.0,6.5600000000000005,36.5928080366,135.55
2021-07-27 07:00:00,43.05296,11.94378,44.6789799061,4.33296,1.2637800000000001,4.5135000000000005,38.72,10.68,40.1659158989,135.72,42.45296,9.18378,43.4349585916,4.33296,1.2637800000000001,4.5135000000000005,38.12,7.92,38.9340570709,135.55
2021-07-27 07:30:00,46.7152,9.9636,47.7659212829,4.6752,1.3636,4.87,42.04,8.6,42.9106233933,135.35,46.0752,11.2836,47.4367334879,4.6752,1.3636,4.87,41.4,9.92,42.5718968335,135.18
2021-07-27 08:00:00,48.90032,9.29426,49.7757427373,7.18032,2.0942600000000002,7.4795,41.72,7.2,42.3367263732,135.25,48.22032,13.41426,50.0513899133,7.18032,2.0942600000000002,7.4795,41.04,11.32,42.5725733307,135.09
2021-07-27 08:30:00,53.41648,9.53314,54.2604929378,12.93648,3.77314,13.4755,40.48,5.76,40.8877487764,135.11,52.77648,16.41314,55.2697747946,12.93648,3.77314,13.4755,39.84,12.64,41.7970716678,134.95
2021-07-27 09:00:00,57.25888,10.48884,58.2116406177,17.85888,5.20884,18.603,39.4,5.28,39.752212517,134.86,56.61888,18.28884,59.4994053836,17.85888,5.20884,18.603,38.76,13.08,40.9075054238,134.7
2021-07-27 09:30:00,53.60512,10.49316,54.6224797771,17.32512,5.05316,18.047,36.28,5.44,36.6855829993,134.82,53.08512,17.97316,56.0452000246,17.32512,5.05316,18.047,35.76,12.92,38.022414442,134.65
2021-07-27 10:00:00,52.17824,9.34532,53.00852512,17.77824,5.18532,18.519,34.4,4.16,34.650621928,134.82,51.65824,19.305320000000002,55.1477029458,17.77824,5.18532,18.519,33.88,14.12,36.7046155136,134.65
2021-07-27 10:30:00,51.0792,9.8831,52.0265349437,19.7592,5.7631,20.5825,31.32,4.12,31.5898211454,134.66,50.6792,20.0031,54.483991431,19.7592,5.7631,20.5825,30.92,14.24,34.0415040796,134.5
2021-07-27 11:00:00,49.98016,9.70088,50.9129007856,20.78016,6.06088,21.646,29.2,3.64,29.426002107,134.66,49.54016,20.74088,53.7067179783,20.78016,6.06088,21.646,28.76,14.68,32.2899365128,134.5
2021-07-27 11:30:00,53.92624,10.11682,54.8670156601,21.24624,6.19682,22.1315,32.68,3.92,32.9142643849,134.73,53.44624,20.59682,57.2776532711,21.24624,6.19682,22.1315,32.2,14.4,35.273219303,134.57
2021-07-27 12:00:00,55.8296,9.0303,56.5551991797,18.0696,5.2703,18.8225,37.76,3.76,37.9467416256,134.73,55.2696,19.8703,58.7329337446,18.0696,5.2703,18.8225,37.2,14.6,39.9624824054,134.57
2021-07-27 12:30:00,52.72704,9.06372,53.5003903481,16.12704,4.70372,16.799,36.6,4.36,36.8587791442,134.67,52.16704,18.74372,55.4321847107,16.12704,4.70372,16.799,36.04,14.04,38.6782005786,134.51
2021-07-27 13:00:00,52.48944,10.80442,53.5898945982,21.40944,6.24442,22.3015,31.08,4.5600000000000005,31.4127362705,134.97,52.00944,20.04442,55.7383227434,21.40944,6.24442,22.3015,30.6,13.8,33.5678417537,134.8
2021-07-27 13:30:00,58.24576,12.35168,59.5410157522,27.12576,7.9116800000000005,28.256,31.12,4.44,31.4351395734,135.05,57.80576,21.87168,61.8051476432,27.12576,7.9116800000000005,28.256,30.68,13.96,33.706735232,134.88
2021-07-27 14:00:00,54.5488,12.1334,55.8819378422,25.8288,7.5334,26.905,28.72,4.6,29.0860516399,135.02,54.1888,21.3734,58.2515945962,25.8288,7.5334,26.905,28.36,13.84,31.5568566242,134.84
2021-07-27 14:30:00,56.83056,10.91058,57.8684137147,23.83056,6.95058,24.8235,33.0,3.96,33.2367507437,135.02,56.31056,21.39058,60.2365012285,23.83056,6.95058,24.8235,32.48,14.44,35.545238781,134.84
2021-07-27 15:00:00,54.38336,10.48848,55.385540149,23.34336,6.80848,24.316,31.04,3.68,31.2573831278,135.02,53.94336,21.48848,58.0658321287,23.34336,6.80848,24.316,30.6,14.68,33.939098397,134.84
2021-07-27 15:30:00,51.01824,10.04532,51.9977813623,19.21824,5.60532,20.019,31.8,4.44,32.1084661733,135.03,50.53824,19.60532,54.207769504,19.21824,5.60532,20.019,31.32,14.0,34.3065941183,134.85
2021-07-27 16:00:00,62.48592,13.06006,63.8361603282,28.04592,8.18006,29.2145,34.44,4.88,34.7840193192,135.03,61.96592,21.74006,65.6689077894,28.04592,8.18006,29.2145,33.92,13.56,36.5299876814,134.85
2021-07-27 16:30:00,71.58352,15.33186,73.2070096825,34.46352,10.05186,35.8995,37.12,5.28,37.4936367935,135.2,71.02352,23.21186,74.7203508949,34.46352,10.05186,35.8995,36.56,13.16,38.8563920096,135.02
2021-07-27 17:00:00,64.24368,11.28774,65.2277816137,20.32368,5.92774,21.1705,43.92,5.36,44.2458585633,135.2,63.56368,19.04774,66.3562944584,20.32368,5.92774,21.1705,43.24,13.12,45.1866351923,135.02
2021-07-27 17:30:00,63.80192,10.50056,64.6602409213,17.76192,5.18056,18.502,46.04,5.32,46.346348292,135.24,63.04192,18.38056,65.6668003119,17.76192,5.18056,18.502,45.28,13.2,47.164800434200004,135.07
2021-07-27 18:00:00,58.70528,10.22404,59.5889326452,14.34528,4.18404,14.943,44.36,6.04,44.7693109172,135.24,57.98528,16.66404,60.3322710148,14.34528,4.18404,14.943,43.64,12.48,45.3894260814,135.07
2021-07-27 18:30:00,56.79616,10.16888,57.6993059854,10.31616,3.00888,10.746,46.48,7.16,47.028246831,135.42,56.07616,14.44888,57.9077356974,10.31616,3.00888,10.746,45.76,11.44,47.1683283571,135.24
2021-07-27 19:00:00,54.71648,8.92564,55.4396990703,6.87648,2.00564,7.163,47.84,6.92,48.3378940377,135.42,53.91648,13.64564,55.6164571561,6.87648,2.00564,7.163,47.04,11.64,48.4587577224,135.24
2021-07-27 19:30:00,52.6472,8.9571,53.4037199851,4.9272,1.4371,5.1325,47.72,7.52,48.3088894511,135.47,51.8872,12.5171,53.3756434739,4.9272,1.4371,5.1325,46.96,11.08,48.2494352299,135.29
2021-07-27 20:00:00,51.32336,9.12598,52.1284067726,3.72336,1.08598,3.8785,47.6,8.04,48.2742332927,135.47,50.52336,11.68598,51.8572274061,3.72336,1.08598,3.8785,46.8,10.6,47.9854144506,135.29
2021-07-27 20:30:00,52.1336,9.3073,52.9578897073,3.9336,1.1473,4.0975,48.2,8.16,48.8858425314,135.47,51.3736,11.5873,52.6641462311,3.9336,1.1473,4.0975,47.44,10.44,48.5751706122,135.29
2021-07-27 21:00:00,51.07024,9.24882,51.9009642015,2.91024,0.84882,3.0315,48.16,8.4,48.8870698651,135.54,50.27024,11.04882,51.4701219452,2.91024,0.84882,3.0315,47.36,10.2,48.4459451348,135.36
2021-07-27 21:30:00,51.13744,9.23842,51.9652400538,2.7374400000000003,0.79842,2.8515,48.4,8.44,49.1303734975,135.49,50.33744,10.99842,51.5249755774,2.7374400000000003,0.79842,2.8515,47.6,10.2,48.6805916151,135.32
2021-07-27 22:00:00,50.62016,10.30088,51.6576105448,3.50016,1.02088,3.646,47.12,9.28,48.0251267567,135.51,49.86016,10.46088,50.9457119452,3.50016,1.02088,3.646,46.36,9.44,47.3113432487,135.34
2021-07-27 22:30:00,48.15248,10.93114,49.3776381761,4.15248,1.21114,4.3255,44.0,9.72,45.0608299968,134.96,47.43248,9.97114,48.4692045721,4.15248,1.21114,4.3255,43.28,8.76,44.1576267478,134.79
2021-07-27 23:00:00,45.94784,11.92312,47.4696196656,4.94784,1.44312,5.154,41.0,10.48,42.3182041207,134.96,45.26784,9.44312,46.2422950728,4.94784,1.44312,5.154,40.32,8.0,41.1059898312,134.79
2021-07-27 23:30:00,48.4464,14.1552,50.4720057061,10.4064,3.0352,10.84,38.04,11.12,39.6320072669,134.86,47.9264,10.3152,49.0239040469,10.4064,3.0352,10.84,37.52,7.28,38.2197435889,134.7
2021-07-28 00:00:00,47.66928,15.07354,49.9957184552,11.90928,3.47354,12.4055,35.76,11.6,37.5943825591,134.44,47.18928,10.31354,48.3031805811,11.90928,3.47354,12.4055,35.28,6.84,35.9369447783,134.29
2021-07-28 00:30:00,44.01456,14.46258,46.3297713382,8.85456,2.58258,9.2235,35.16,11.88,37.1128010261,135.15,43.53456,9.30258,44.5173663759,8.85456,2.58258,9.2235,34.68,6.72,35.3250732483,134.99
2021-07-28 01:00:00,43.19696,14.65078,45.6138433795,8.67696,2.53078,9.0385,34.52,12.12,36.5858551902,135.15,42.79696,9.05078,43.7435298513,8.67696,2.53078,9.0385,34.12,6.52,34.7373689274,134.99
2021-07-28 01:30:00,43.9216,15.2738,46.5015689305,9.4416,2.7538,9.835,34.48,12.52,36.6827043714,135.47,43.4816,8.9938,44.4020042003,9.4416,2.7538,9.835,34.04,6.24,34.607213121,135.31
2021-07-28 02:00:00,43.9096,15.4153,46.5369148768,8.8296,2.5753,9.1975,35.08,12.84,37.3560169183,135.58,43.4696,8.4553,44.2842886614,8.8296,2.5753,9.1975,34.64,5.88,35.135509104,135.42
2021-07-28 02:30:00,42.0216,15.3413,44.7344425723,7.3416,2.1413,7.6475,34.68,13.2,37.1071745084,135.69,41.5816,7.7413,42.2960658247,7.3416,2.1413,7.6475,34.24,5.6,34.6949218186,135.52
2021-07-28 03:00:00,42.9968,15.4374,45.6841124353,8.3568,2.4374000000000002,8.705,34.64,13.0,36.9990486364,135.78,42.5168,8.2374,43.3074247791,8.3568,2.4374000000000002,8.705,34.16,5.8,34.6488903141,135.61
2021-07-28 03:30:00,45.99504,16.39522,48.829775173,11.91504,3.47522,12.4115,34.08,12.92,36.4468489722,135.81,45.55504,9.31522,46.4976880398,11.91504,3.47522,12.4115,33.64,5.84,34.1431574404,135.65
2021-07-28 04:00:00,49.0568,16.8699,51.8764219299,14.7768,4.3099,15.3925,34.28,12.56,36.5085195537,135.81,48.6168,10.5099,49.7398355471,14.7768,4.3099,15.3925,33.84,6.2,34.4032789135,135.65
2021-07-28 04:30:00,49.38864,17.06002,52.252100852,15.42864,4.50002,16.0715,33.96,12.56,36.2082200612,135.77,48.98864,10.74002,50.1521173895,15.42864,4.50002,16.0715,33.56,6.24,34.1351900537,135.61
2021-07-28 05:00:00,45.28576,16.20168,48.0967201959,11.52576,3.3616800000000002,12.006,33.76,12.84,36.1192912444,135.77,44.88576,9.28168,45.8353688149,11.52576,3.3616800000000002,12.006,33.36,5.92,33.8812042289,135.61
2021-07-28 05:30:00,42.94112,15.08616,45.514085846,8.66112,2.52616,9.022,34.28,12.56,36.5085195537,135.7,42.46112,8.72616,43.3485014735,8.66112,2.52616,9.022,33.8,6.2,34.3639345826,135.54
2021-07-28 06:00:00,41.9464,14.6977,44.4468543122,7.4664,2.1777,7.7775,34.48,12.52,36.6827043714,135.7,41.4664,8.3777,42.3042336682,7.4664,2.1777,7.7775,34.0,6.2,34.5606712898,135.54
2021-07-28 06:30:00,45.84736,14.50048,48.0858018463,9.80736,2.86048,10.216,36.04,11.64,37.8730933513,135.57,45.40736,9.82048,46.457186415,9.80736,2.86048,10.216,35.6,6.96,36.2739796548,135.41
2021-07-28 07:00:00,53.23072,14.79396,55.2482651691,15.75072,4.59396,16.407,37.48,10.2,38.8431512625,135.17,52.75072,12.91396,54.3084599616,15.75072,4.59396,16.407,37.0,8.32,37.9239027527,135.01
2021-07-28 07:30:00,59.39456,15.03508,61.2679964435,20.55456,5.99508,21.411,38.84,9.04,39.8781544207,134.99,58.87456,15.39508,60.8541067094,20.55456,5.99508,21.411,38.32,9.4,39.4560819139,134.83
2021-07-28 08:00:00,64.74064,14.28602,66.2981209013,24.02064,7.00602,25.0215,40.72,7.28,41.3656475835,134.99,64.22064,18.00602,66.6971315594,24.02064,7.00602,25.0215,40.2,11.0,41.6778118428,134.83
2021-07-28 08:30:00,63.82864,11.68002,64.8885055418,20.70864,6.04002,21.5715,43.12,5.64,43.4872854982,134.32,63.18864,18.60002,65.8693021752,20.70864,6.04002,21.5715,42.48,12.56,44.2979006275,134.16
2021-07-28 09:00:00,69.38688,13.06784,70.6067104346,26.42688,7.70784,27.528,42.96,5.36,43.2930848982,134.32,68.78688,20.50784,71.7788712756,26.42688,7.70784,27.528,42.36,12.8,44.2516621157,134.16
2021-07-28 09:30:00,68.78208,15.25644,70.4537684627,33.38208,9.73644,34.773,35.4,5.52,35.8277880981,134.25,68.38208,22.45644,71.9749995665,33.38208,9.73644,34.773,35.0,12.72,37.2397422118,134.09
2021-07-28 10:00:00,67.14336,16.64348,69.1754018319,37.86336,11.04348,39.441,29.28,5.6,29.810709485,134.54,66.82336,23.72348,70.9095546806,37.86336,11.04348,39.441,28.96,12.68,31.6143005616,134.38
2021-07-28 10:30:00,76.95104,18.25572,79.0868754586,43.39104,12.65572,45.199,33.56,5.6,34.0240150482,134.46,76.55104,25.29572,80.6221754569,43.39104,12.65572,45.199,33.16,12.64,35.4873949452,134.29
2021-07-28 11:00:00,78.62368,18.27524,80.7196844258,46.06368,13.43524,47.983,32.56,4.84,32.9177642011,134.46,78.26368,26.83524,82.7365319131,46.06368,13.43524,47.983,32.2,13.4,34.8769264701,134.29
2021-07-28 11:30:00,74.5648,14.3664,75.9361761481,34.4448,10.0464,35.88,40.12,4.32,40.3519119745,134.57,74.0448,23.9664,77.8268638453,34.4448,10.0464,35.88,39.6,13.92,41.9753070269,134.4
2021-07-28 12:00:00,75.04016,15.31338,76.5867169935,37.28016,10.873380000000001,38.8335,37.76,4.44,38.0201420302,134.57,74.56016,24.71338,78.5491477373,37.28016,10.873380000000001,38.8335,37.28,13.84,39.7661162298,134.4
2021-07-28 12:30:00,80.90768,19.69474,83.2702555938,51.06768,14.89474,53.1955,29.84,4.8,30.2235934329,134.79,80.58768,28.37474,85.4371115959,51.06768,14.89474,53.1955,29.52,13.48,32.4521309008,134.63
2021-07-28 13:00:00,77.79552,19.58536,80.2229970669,49.59552,14.46536,51.662,28.2,5.12,28.6610258016,134.79,77.51552,27.66536,82.3044833821,49.59552,14.46536,51.662,27.92,13.2,30.8831086518,134.63
2021-07-28 13:30:00,83.98096,22.67278,86.9876807108,59.22096,17.27278,61.6885,24.76,5.4,25.3420125483,134.7,83.74096,30.11278,88.9906056899,59.22096,17.27278,61.6885,24.52,12.84,27.6784392624,134.53
2021-07-28 14:00:00,84.07008,24.24544,87.4963982802,66.67008,19.44544,69.448,17.4,4.8,18.0499307478,134.7,84.03008,32.92544,90.2504235115,66.67008,19.44544,69.448,17.36,13.48,21.9790809635,134.53
2021-07-28 14:30:00,86.8904,24.9397,90.3987292402,70.0104,20.4197,72.9275,16.88,4.52,17.4746902691,134.97,86.8504,34.2597,93.3633708916,70.0104,20.4197,72.9275,16.84,13.84,21.7975044443,134.81
2021-07-28 15:00:00,79.44288,23.98084,82.9834433475,67.68288,19.74084,70.503,11.76,4.24,12.5010079594,134.97,79.48288,33.90084,86.4106195198,67.68288,19.74084,70.503,11.8,14.16,18.4321892351,134.81
2021-07-28 15:30:00,86.8912,26.3516,90.7991600181,73.8912,21.5516,76.97,13.0,4.8,13.8578497611,134.9,86.9712,35.0716,93.7763656579,73.8912,21.5516,76.97,13.08,13.52,18.8116134343,134.73
2021-07-28 16:00:00,88.66416,24.26538,91.9246535759,65.50416,19.10538,68.2335,23.16,5.16,23.7278570461,134.9,88.50416,32.34538,94.2295598241,65.50416,19.10538,68.2335,23.0,13.24,26.5386058413,134.73
2021-07-28 16:30:00,104.9848,25.3939,108.0123066518,68.8248,20.0739,71.6925,36.16,5.32,36.5492544384,135.21,104.5848,33.1539,109.7139985428,68.8248,20.0739,71.6925,35.76,13.08,38.07707972,135.04
2021-07-28 17:00:00,127.52576,31.36168,131.3254523541,90.24576,26.32168,94.006,37.28,5.04,37.6191440626,135.21,127.08576,39.64168,133.1249532883,90.24576,26.32168,94.006,36.84,13.32,39.1740730586,135.04
2021-07-28 17:30:00,126.59152,34.87086,131.3064728528,96.79152,28.23086,100.8245,29.8,6.64,30.5307975657,135.11,126.31152,40.03086,132.5030936886,96.79152,28.23086,100.8245,29.52,11.8,31.7910427636,134.95
2021-07-28 18:00:00,122.06704,32.36622,126.2851315534,86.14704,25.12622,89.7365,35.92,7.24,36.6423798354,135.11,121.62704,36.32622,126.9359331263,86.14704,25.12622,89.7365,35.48,11.2,37.2057844965,134.95
2021-07-28 18:30:00,120.31328,31.50304,124.3693164474,80.99328,23.62304,84.368,39.32,7.88,40.1018303822,135.15,119.79328,34.26304,124.5968933931,80.99328,23.62304,84.368,38.8,10.64,40.2324446187,134.98
2021-07-28 19:00:00,130.21936,32.84398,134.2974636434,86.13936,25.12398,89.7285,44.08,7.72,44.7509195436,135.22,129.57936,35.88398,134.4562031245,86.13936,25.12398,89.7285,43.44,10.76,44.7527786847,135.05
2021-07-28 19:30:00,124.016,30.528,127.7181547001,76.416,22.288,79.6,47.6,8.24,48.3079455162,135.22,123.376,32.528,127.5919596213,76.416,22.288,79.6,46.96,10.24,48.0634913422,135.05
2021-07-28 20:00:00,75.46608,13.00594,76.5786112818,29.50608,8.60594,30.735500000000002,45.96,4.4,46.170137535,135.02,75.10608,13.24594,76.2651832716,29.50608,8.60594,30.735500000000002,45.6,4.64,45.8354622536,134.86
2021-07-28 20:30:00,90.6496,13.7928,91.6929185488,45.3696,13.2328,47.26,45.28,0.56,45.2834627651,134.0,90.6096,13.7528,91.6473628644,45.3696,13.2328,47.26,45.24,0.52,45.242988407,133.84
2021-07-28 21:00:00,87.63056,13.36558,88.6439720153,42.67056,12.44558,44.4485,44.96,0.92,44.969411826300004,134.0,87.51056,13.36558,88.5253457505,42.67056,12.44558,44.4485,44.84,0.92,44.8494370087,133.84
2021-07-28 21:30:00,84.98096,12.99778,85.9692145332,40.86096,11.91778,42.5635,44.12,1.08,44.1332165155,134.1,84.90096,12.99778,85.8901350206,40.86096,11.91778,42.5635,44.04,1.08,44.0532405164,133.94
2021-07-28 22:00:00,86.62,14.1875,87.7741964147,43.98,12.8275,45.8125,42.64,1.3599999999999999,42.6616830423,134.1,86.58,14.1875,87.7347226373,43.98,12.8275,45.8125,42.6,1.3599999999999999,42.6217033916,133.94
2021-07-28 22:30:00,105.96736,21.21048,108.0692641189,65.72736,19.17048,68.466,40.24,2.04,40.2916765598,134.47,105.88736,21.17048,107.9829719502,65.72736,19.17048,68.466,40.16,2.0,40.2097699571,134.31
2021-07-28 23:00:00,104.55568,22.31874,106.9112546716,67.19568,19.59874,69.9955,37.36,2.7199999999999998,37.4588841265,134.16,104.51568,22.31874,106.8721363174,67.19568,19.59874,69.9955,37.32,2.7199999999999998,37.4189898314,134.0
2021-07-28 23:30:00,104.78960000000001,23.5653,107.4066275062,69.5496,20.2853,72.4475,35.24,3.2800000000000002,35.3923155501,134.84,104.7496,23.5253,107.3588302854,69.5496,20.2853,72.4475,35.2,3.24,35.3487991309,134.68
2021-07-29 00:00:00,117.50784,28.77312,120.9792746548,85.34784,24.89312,88.904,32.16,3.88,32.3932091649,134.84,117.50784,28.73312,120.9697674892,85.34784,24.89312,88.904,32.16,3.84,32.388442383,134.68
2021-07-29 00:30:00,114.10992,28.45706,117.604753757,83.02992,24.21706,86.4895,31.08,4.24,31.3678816626,134.81,114.06992,28.45706,117.5659428264,83.02992,24.21706,86.4895,31.04,4.24,31.3282492329,134.68
2021-07-29 01:00:00,116.7872,29.5096,120.4577377174,85.2672,24.8696,88.82,31.52,4.64,31.8596924028,134.68,116.7872,29.4696,120.447944806,85.2672,24.8696,88.82,31.52,4.6,31.853891442,134.52
2021-07-29 01:30:00,122.97824,31.86032,127.0382914873,93.73824,27.34032,97.644,29.24,4.52,29.5872945705,134.55,122.93824,31.78032,126.9795243084,93.73824,27.34032,97.644,29.2,4.44,29.5356327171,134.4
2021-07-29 02:00:00,124.36944,32.15442,128.4588040247,94.60944,27.59442,98.5515,29.76,4.5600000000000005,30.1073280116,134.55,124.36944,32.07442,128.4388026425,94.60944,27.59442,98.5515,29.76,4.48,30.0953152501,134.4
2021-07-29 02:30:00,122.18256,32.47158,126.4238168853,93.50256,27.27158,97.3985,28.68,5.2,29.1475968135,134.55,122.18256,32.43158,126.4135489157,93.50256,27.27158,97.3985,28.68,5.16,29.1404872986,134.4
2021-07-29 03:00:00,117.28528,31.05154,121.3261515134,89.04528,25.97154,92.7555,28.24,5.08,28.6932744733,134.89,117.24528,31.01154,121.2772497027,89.04528,25.97154,92.7555,28.2,5.04,28.646842758,134.73
2021-07-29 03:30:00,116.27552,30.69036,120.2576182543,88.35552,25.77036,92.037,27.92,4.92,28.3501816573,134.83,116.31552,30.61036,120.275909193,88.35552,25.77036,92.037,27.96,4.84,28.375820693,134.68
2021-07-29 04:00:00,112.29008,29.26794,116.0416924138,83.89008,24.46794,87.3855,28.4,4.8,28.8027776438,134.83,112.25008,29.26794,116.0029860471,83.89008,24.46794,87.3855,28.36,4.8,28.7633377757,134.68
2021-07-29 04:30:00,104.42176,26.60468,107.7576584721,74.62176,21.76468,77.731,29.8,4.84,30.1904885684,134.92,104.42176,26.52468,107.7379348725,74.62176,21.76468,77.731,29.8,4.76,30.1777666503,134.76
2021-07-29 05:00:00,101.83712,26.29916,105.1781575547,72.47712,21.13916,75.497,29.36,5.16,29.8099849044,134.95,101.79712,26.25916,105.1294303428,72.47712,21.13916,75.497,29.32,5.12,29.7636825679,134.79
2021-07-29 05:30:00,96.16464,24.66802,99.2781405801,66.88464,19.50802,69.6715,29.28,5.16,29.7311957378,134.95,96.20464,24.62802,99.3069591048,66.88464,19.50802,69.6715,29.32,5.12,29.7636825679,134.79
2021-07-29 06:00:00,101.26128,26.07454,104.5644703685,71.98128,20.99454,74.9805,29.28,5.08,29.7174157692,134.91,101.22128,26.03454,104.5157633941,71.98128,20.99454,74.9805,29.24,5.04,29.6711846747,134.75
2021-07-29 06:30:00,113.20128,28.05204,116.6252405862,82.60128,24.09204,86.043,30.6,3.96,30.8551713656,134.24,113.24128,27.97204,116.644856371,82.60128,24.09204,86.043,30.64,3.88,30.8846887632,134.08
2021-07-29 07:00:00,111.00448,25.43464,113.8811463413,77.60448,22.63464,80.838,33.4,2.8,33.5171597842,134.24,110.96448,25.39464,113.83322697,77.60448,22.63464,80.838,33.36,2.76,33.473977953,134.08
2021-07-29 07:30:00,118.34176,26.28968,121.2267273929,86.02176,25.08968,89.606,32.32,1.2,32.3422695555,134.33,118.30176,26.20968,121.170350106,86.02176,25.08968,89.606,32.28,1.12,32.2994241435,134.18
2021-07-29 08:00:00,125.9872,28.1546,129.0947561483,95.7072,27.9146,99.695,30.28,0.24,30.2809511079,134.42,126.0272,28.1546,129.133793567,95.7072,27.9146,99.695,30.32,0.24,30.3209498532,134.27
2021-07-29 08:30:00,127.5128,30.5029,131.110415575,101.1528,29.5029,105.3675,26.36,1.0,26.3789613139,134.8,127.4728,30.5029,131.0715134888,101.1528,29.5029,105.3675,26.32,1.0,26.3389901097,134.64
2021-07-29 09:00:00,132.68976,34.58118,137.1219545479,110.60976,32.26118,115.2185,22.08,2.32,22.2015494955,134.8,132.72976,34.62118,137.1707523281,110.60976,32.26118,115.2185,22.12,2.36,22.2455388786,134.64
2021-07-29 09:30:00,133.30768,36.49974,138.2142126087,115.26768,33.61974,120.0705,18.04,2.88,18.268442736,134.55,133.34768,36.49974,138.2527930331,115.26768,33.61974,120.0705,18.08,2.88,18.3079436311,134.38
2021-07-29 10:00:00,132.35152,37.25586,137.4951779178,116.35152,33.93586,121.1995,16.0,3.32,16.3408200529,134.55,132.43152,37.29586,137.5830246166,116.35152,33.93586,121.1995,16.08,3.36,16.4272943603,134.38
2021-07-29 10:30:00,130.49296,38.18378,135.9647515522,116.65296,34.02378,121.5135,13.84,4.16,14.4516850229,134.47,130.53296,38.18378,136.0031422484,116.65296,34.02378,121.5135,13.88,4.16,14.4899965493,134.31
2021-07-29 11:00:00,128.53392,39.02906,134.3288357541,116.53392,33.98906,121.3895,12.0,5.04,13.0154369884,134.27,128.57392,38.98906,134.3554974828,116.53392,33.98906,121.3895,12.04,5.0,13.0369321545,134.1
2021-07-29 11:30:00,124.5768,37.6949,130.1548484854,110.1768,32.1349,114.7675,14.4,5.5600000000000005,15.4361135005,133.97,124.6168,37.7349,130.2047215743,110.1768,32.1349,114.7675,14.44,5.6,15.4878533051,133.81
2021-07-29 12:00:00,127.59184,36.45262,132.6969145815,107.15184,31.25262,111.6165,20.44,5.2,21.0910786827,133.97,127.63184,36.45262,132.7353761687,107.15184,31.25262,111.6165,20.48,5.2,21.1298461897,133.81
2021-07-29 12:30:00,127.0784,37.1162,132.3878092915,110.7984,32.3162,115.415,16.28,4.8,16.9728724735,134.26,127.0784,37.1162,132.3878092915,110.7984,32.3162,115.415,16.28,4.8,16.9728724735,134.1
2021-07-29 13:00:00,123.47488,37.38684,129.010936731,111.31488,32.46684,115.953,12.16,4.92,13.1176217357,134.26,123.51488,37.38684,129.0492207904,111.31488,32.46684,115.953,12.2,4.92,13.154710183,134.1
2021-07-29 13:30:00,123.464,37.802,129.1214563889,112.464,32.802,117.15,11.0,5.0,12.0830459736,134.25,123.504,37.842,129.1714170395,112.464,32.802,117.15,11.04,5.04,12.1360290046,134.09
2021-07-29 14:00:00,117.65408,36.13244,123.0773568168,107.01408,31.21244,111.473,10.64,4.92,11.7224570803,134.25,117.73408,36.09244,123.1421041667,107.01408,31.21244,111.473,10.72,4.88,11.7784888674,134.09
2021-07-29 14:30:00,118.68432,35.66126,123.9261605903,105.12432,30.66126,109.5045,13.56,5.0,14.4524599982,134.34,118.68432,35.66126,123.9261605903,105.12432,30.66126,109.5045,13.56,5.0,14.4524599982,134.17
2021-07-29 15:00:00,109.26912,31.57016,113.7383646269,91.50912,26.69016,95.322,17.76,4.88,18.4182518172,134.46,109.26912,31.61016,113.7494738485,91.50912,26.69016,95.322,17.76,4.92,18.4288903627,134.29
2021-07-29 15:30:00,115.30768,32.29474,119.7447756633,97.14768,28.33474,101.1955,18.16,3.96,18.5867479673,134.53,115.34768,32.25474,119.7725157699,97.14768,28.33474,101.1955,18.2,3.92,18.6173682351,134.37
2021-07-29 16:00:00,108.97936,28.71398,112.6986847902,85.41936,24.91398,88.9785,23.56,3.8,23.8644840715,134.61,108.97936,28.75398,112.7088828436,85.41936,24.91398,88.9785,23.56,3.84,23.870886033,134.44
2021-07-29 16:30:00,110.7936,26.5848,113.9384631808,80.3136,23.4248,83.66,30.48,3.16,30.6433679611,134.71,110.7936,26.5848,113.9384631808,80.3136,23.4248,83.66,30.48,3.16,30.6433679611,134.55
2021-07-29 17:00:00,114.0784,26.6562,117.151330957,81.5184,23.7762,84.915,32.56,2.88,32.6871228468,134.71,114.0384,26.6562,117.1123805283,81.5184,23.7762,84.915,32.52,2.88,32.6472786002,134.55
2021-07-29 17:30:00,103.82896,22.81678,106.3064362315,69.58896,20.29678,72.4885,34.24,2.52,34.3326084066,134.69,103.78896,22.85678,106.2759644033,69.58896,20.29678,72.4885,34.2,2.56,34.2956790281,134.55
2021-07-29 18:00:00,106.85312,22.05716,109.105946497,68.49312,19.97716,71.347,38.36,2.08,38.4163506856,134.64,106.85312,22.05716,109.105946497,68.49312,19.97716,71.347,38.36,2.08,38.4163506856,134.47
2021-07-29 18:30:00,102.17632,19.36476,103.9951647847,63.37632,18.48476,66.017,38.8,0.88,38.8099780984,134.64,102.17632,19.36476,103.9951647847,63.37632,18.48476,66.017,38.8,0.88,38.8099780984,134.5
2021-07-29 19:00:00,88.96128,15.09704,90.2331976381,47.92128,13.97704,49.918,41.04,1.12,41.0552798066,134.91,88.92128,15.09704,90.1937617222,47.92128,13.97704,49.918,41.0,1.12,41.0152947082,134.75
2021-07-29 19:30:00,82.9256,12.3083,83.8340586173,38.0856,11.1083,39.6725,44.84,1.2,44.8560542179,134.6,82.8856,12.3483,83.8003770889,38.0856,11.1083,39.6725,44.8,1.24,44.8171574288,134.43
2021-07-29 20:00:00,74.17632,9.13476,74.7366729859,27.61632,8.05476,28.767,46.56,1.08,46.5725240888,134.6,74.13632,9.17476,74.7018752388,27.61632,8.05476,28.767,46.52,1.12,46.533480420000004,134.43
2021-07-29 20:30:00,64.48864,6.22252,64.7881504922,18.72864,5.46252,19.509,45.76,0.76,45.7663107537,134.49,64.44864,6.22252,64.748335523,18.72864,5.46252,19.509,45.72,0.76,45.7263162741,134.32
2021-07-29 21:00:00,63.98944,5.87692,64.2587474217,17.26944,5.03692,17.989,46.72,0.84,46.7275507597,134.06,63.909440000000004,5.91692,64.1827583031,17.26944,5.03692,17.989,46.64,0.88,46.6483011481,133.9
2021-07-29 21:30:00,60.87104,4.66072,61.049208198,13.51104,3.9407200000000002,14.074,47.36,0.72,47.3654726568,134.17,60.83104,4.66072,61.0093250118,13.51104,3.9407200000000002,14.074,47.32,0.72,47.3254772823,134.01
2021-07-29 22:00:00,55.67808,3.19944,55.7699292522,9.59808,2.79944,9.998,46.08,0.4,46.0817360784,134.17,55.55808,3.19944,55.6501273098,9.59808,2.79944,9.998,45.96,0.4,45.9617406111,134.01
2021-07-29 22:30:00,52.78944,3.86692,52.9308798888,8.86944,2.58692,9.239,43.92,1.28,43.9386481358,134.41,52.66944,3.86692,52.8112012759,8.86944,2.58692,9.239,43.8,1.28,43.8186992048,134.26
2021-07-29 23:00:00,48.69568,4.12624,48.8701862816,7.9756800000000005,2.32624,8.308,40.72,1.8,40.7597644743,134.56,48.61568,4.08624,48.7871058703,7.9756800000000005,2.32624,8.308,40.64,1.76,40.678092384,134.41
2021-07-29 23:30:00,42.87616,3.7638800000000003,43.0410488836,4.67616,1.36388,4.871,38.2,2.4,38.275318418,134.55,42.75616,3.7638800000000003,42.9215098826,4.67616,1.36388,4.871,38.08,2.4,38.1555552967,134.4
2021-07-30 00:00:00,41.44096,4.53028,41.6878471812,4.56096,1.3302800000000001,4.751,36.88,3.2,37.0185683138,134.55,41.36096,4.49028,41.6039857057,4.56096,1.3302800000000001,4.751,36.8,3.16,36.9354247302,134.4
2021-07-30 00:30:00,39.11472,4.71346,39.3976906157,3.95472,1.15346,4.1195,35.16,3.56,35.3397679675,134.64,39.07472,4.63346,39.3484776662,3.95472,1.15346,4.1195,35.12,3.48,35.2919934263,134.48
2021-07-30 01:00:00,35.97568,4.43624,36.2481692889,2.45568,0.7162400000000001,2.558,33.52,3.7199999999999998,33.7257883525,134.68,35.85568,4.39624,36.1241846192,2.45568,0.7162400000000001,2.558,33.4,3.68,33.6021189808,134.52
2021-07-30 01:30:00,36.70064,4.51102,36.9768343406,2.30064,0.6710200000000001,2.3965,34.4,3.84,34.6136620426,134.93,36.58064,4.47102,36.8528593551,2.30064,0.6710200000000001,2.3965,34.28,3.8,34.4899753552,134.77
2021-07-30 02:00:00,37.06064,4.8310200000000005,37.3741861644,2.30064,0.6710200000000001,2.3965,34.76,4.16,35.0080447897,134.93,36.94064,4.7510200000000005,37.2449066941,2.30064,0.6710200000000001,2.3965,34.64,4.08,34.8794495369,134.77
2021-07-30 02:30:00,35.89792,5.61856,36.3349539259,2.25792,0.65856,2.352,33.64,4.96,34.003693917,135.18,35.73792,5.57856,36.1706961172,2.25792,0.65856,2.352,33.48,4.92,33.8395744654,135.02
2021-07-30 03:00:00,35.71632,5.41226,36.1240650073,2.23632,0.6522600000000001,2.3295,33.48,4.76,33.8166822737,135.18,35.59632,5.37226,35.9994329823,2.23632,0.6522600000000001,2.3295,33.36,4.72,33.6922543027,135.02
2021-07-30 03:30:00,35.4064,5.2552,35.794277308,2.2464,0.6552,2.34,33.16,4.6,33.4775387387,135.18,35.2864,5.1752,35.6638853744,2.2464,0.6552,2.34,33.04,4.52,33.3477435519,135.02
2021-07-30 04:00:00,42.66752,7.26136,43.2809959682,9.94752,2.90136,10.362,32.72,4.36,33.0092108358,135.18,42.54752,7.22136,43.1559902957,9.94752,2.90136,10.362,32.6,4.32,32.8849874563,135.0
2021-07-30 04:30:00,47.86192,8.47306,48.6061326568,14.10192,4.11306,14.6895,33.76,4.36,34.0403760261,135.18,47.74192,8.43306,48.4810006729,14.10192,4.11306,14.6895,33.64,4.32,33.9162497927,135.03
2021-07-30 05:00:00,54.05072,10.07646,54.9819550275,20.01072,5.83646,20.8445,34.04,4.24,34.3030494271,135.24,53.89072,9.99646,54.8100256764,20.01072,5.83646,20.8445,33.88,4.16,34.1344400862,135.07
2021-07-30 05:30:00,49.07584,8.65212,49.8326926044,14.71584,4.29212,15.329,34.36,4.36,34.6355193407,134.96,48.91584,8.57212,49.6612589873,14.71584,4.29212,15.329,34.2,4.28,34.4667724047,134.79
2021-07-30 06:00:00,44.55296,6.22628,44.9859178788,9.55296,2.78628,9.951,35.0,3.44,35.168645126,134.96,44.43296,6.14628,44.8560440989,9.55296,2.78628,9.951,34.88,3.36,35.0414611567,134.79
2021-07-30 06:30:00,45.23776,4.70268,45.4815361328,7.75776,2.26268,8.081,37.48,2.44,37.5593397173,134.38,45.11776,4.66268,45.3580516799,7.75776,2.26268,8.081,37.36,2.4,37.4370084275,134.22
2021-07-30 07:00:00,49.46688,4.49784,49.6709450444,10.34688,3.01784,10.778,39.12,1.48,39.1479858997,134.38,49.30688,4.45784,49.5079867577,10.34688,3.01784,10.778,38.96,1.44,38.9866028271,134.22
2021-07-30 07:30:00,58.04576,5.17668,58.2761380824,14.04576,4.09668,14.631,44.0,1.08,44.0132525497,134.29,57.84576,5.21668,58.0805105022,14.04576,4.09668,14.631,43.8,1.12,43.8143172947,134.14
2021-07-30 08:00:00,66.00192,8.24556,66.5149810449,20.04192,5.84556,20.877,45.96,2.4,46.0226205251,133.87,65.80192,8.28556,66.3215137056,20.04192,5.84556,20.877,45.76,2.44,45.8250062739,133.71
2021-07-30 08:30:00,68.88736,9.96048,69.6037321528,21.80736,6.36048,22.716,47.08,3.6,47.2174374569,133.45,68.72736,10.00048,69.4511311125,21.80736,6.36048,22.716,46.92,3.64,47.0609817152,133.3
2021-07-30 09:00:00,80.6104,15.3547,82.0597550584,38.9304,11.3547,40.5525,41.68,4.0,41.8714986596,133.22,80.4104,15.3547,81.8632960505,38.9304,11.3547,40.5525,41.48,4.0,41.6724177364,133.06
2021-07-30 09:30:00,89.95088,17.98234,91.7307220328,50.27088,14.66234,52.3655,39.68,3.32,39.8186488972,133.35,89.83088,18.02234,91.6209132275,50.27088,14.66234,52.3655,39.56,3.36,39.7024331748,133.19
2021-07-30 10:00:00,92.4144,21.5392,94.8912981469,61.0944,17.8192,63.64,31.32,3.7199999999999998,31.5401458462,133.35,92.2544,21.5392,94.7354815051,61.0944,17.8192,63.64,31.16,3.7199999999999998,31.3812682981,133.19
2021-07-30 10:30:00,86.87488,19.58684,89.0555392786,54.67488,15.94684,56.953,32.2,3.64,32.4050860206,133.24,86.71488,19.62684,88.9082856757,54.67488,15.94684,56.953,32.04,3.68,32.2506434044,133.08
2021-07-30 11:00:00,74.96848,15.14914,76.4837854467,38.08848,11.10914,39.6755,36.88,4.04,37.1006199409,133.24,74.80848,15.18914,76.3349111079,38.08848,11.10914,39.6755,36.72,4.08,36.9459713636,133.08
2021-07-30 11:30:00,61.01072,11.58146,62.1002268164,26.13072,7.62146,27.2195,34.88,3.96,35.1040738377,133.31,60.85072,11.58146,61.9430410962,26.13072,7.62146,27.2195,34.72,3.96,34.9450997995,133.15
2021-07-30 12:00:00,62.33856,10.68208,63.2471572167,24.41856,7.12208,25.436,37.92,3.56,38.0867431005,133.39,62.17856,10.68208,63.0894615352,24.41856,7.12208,25.436,37.76,3.56,37.9274465262,133.23
2021-07-30 12:30:00,56.62016,9.54088,57.41838477,22.70016,6.62088,23.646,33.92,2.92,34.0454519723,133.31,56.46016,9.58088,57.2672937094,22.70016,6.62088,23.646,33.76,2.96,33.8895146026,133.15
2021-07-30 13:00:00,63.15536,12.54198,64.3886694928,32.71536,9.54198,34.0785,30.44,3.0,30.5874745607,133.31,63.03536,12.58198,64.2787899003,32.71536,9.54198,34.0785,30.32,3.04,30.4720199527,133.15
2021-07-30 13:30:00,69.86464,13.87552,71.229193296,39.34464,11.47552,40.984,30.52,2.4,30.6142189187,133.58,69.70464,13.91552,71.0800853573,39.34464,11.47552,40.984,30.36,2.44,30.457892244900002,133.41
2021-07-30 14:00:00,63.41056,14.13308,64.9664765075,37.21056,10.85308,38.761,26.2,3.2800000000000002,26.4045147655,133.58,63.33056,14.13308,64.8883948037,37.21056,10.85308,38.761,26.12,3.2800000000000002,26.325136277,133.41
2021-07-30 14:30:00,59.30848,13.28664,60.77853735,32.38848,9.44664,33.738,26.92,3.84,27.1924989657,133.61,59.14848,13.32664,60.6311967555,32.38848,9.44664,33.738,26.76,3.88,27.0398224846,133.44
2021-07-30 15:00:00,59.46608,10.99094,60.4732621301,25.06608,7.31094,26.1105,34.4,3.68,34.5962772564,133.58,59.30608,10.99094,60.31593394,25.06608,7.31094,26.1105,34.24,3.68,34.4371892,133.42
2021-07-30 15:30:00,54.30048,6.19264,54.6524557399,15.06048,4.39264,15.688,39.24,1.8,39.2812627088,133.71,54.18048,6.23264,54.5377870325,15.06048,4.39264,15.688,39.12,1.8399999999999999,39.1632480778,133.55
2021-07-30 16:00:00,61.23536,7.02698,61.6372270811,18.19536,5.30698,18.9535,43.04,1.72,43.074354319,133.71,61.03536,7.06698,61.443123103,18.19536,5.30698,18.9535,42.84,1.76,42.8761378858,133.55
2021-07-30 16:30:00,57.29632,5.01476,57.515355370500004,12.25632,3.57476,12.767,45.04,1.44,45.0630136587,133.88,57.05632,5.05476,57.2797891983,12.25632,3.57476,12.767,44.8,1.48,44.8244397623,133.72
2021-07-30 17:00:00,55.5856,4.3508,55.7556130627,7.7856000000000005,2.2708,8.11,47.8,2.08,47.8452338274,134.04,55.4256,4.3508,55.5961023454,7.7856000000000005,2.2708,8.11,47.64,2.08,47.6853856019,133.89
2021-07-30 17:30:00,49.09968,3.37574,49.2155889597,6.49968,1.89574,6.7705,42.6,1.48,42.6257011673,133.81,48.899680000000004,3.45574,49.0216364787,6.49968,1.89574,6.7705,42.4,1.56,42.4286884077,133.65
2021-07-30 18:00:00,49.86512,3.33066,49.976229236,6.34512,1.85066,6.6095,43.52,1.48,43.5451581694,133.81,49.62512,3.33066,49.7367653859,6.34512,1.85066,6.6095,43.28,1.48,43.3052975974,133.65
2021-07-30 18:30:00,50.42864,2.00002,50.4682852121,4.38864,1.28002,4.5715,46.04,0.72,46.0456295429,134.03,50.18864,2.04002,50.2300832833,4.38864,1.28002,4.5715,45.8,0.76,45.8063052428,133.87
2021-07-30 19:00:00,54.98224,3.68482,55.1055769759,10.30224,3.00482,10.7315,44.68,0.68,44.6851742751,134.17,54.78224,3.64482,54.9033562931,10.30224,3.00482,10.7315,44.48,0.64,44.4846040783,134.01
2021-07-30 19:30:00,59.91984,5.88162,60.2078124453,16.59984,4.84162,17.2915,43.32,1.04,43.3324820429,134.34,59.75984,5.84162,60.0446750433,16.59984,4.84162,17.2915,43.16,1.0,43.1715832464,134.18
2021-07-30 20:00:00,68.2992,9.5506,68.9637200345,28.2192,8.2306,29.395,40.08,1.32,40.101730636,134.46,68.0992,9.5106,68.7601087332,28.2192,8.2306,29.395,39.88,1.28,39.9005363372,134.3
2021-07-30 20:30:00,90.57744,16.89342,92.1393524844,52.29744,15.25342,54.4765,38.28,1.6400000000000001,38.3151145111,134.6,90.37744,16.85342,91.9354089927,52.29744,15.25342,54.4765,38.08,1.6,38.1135986231,134.44
2021-07-30 21:00:00,123.24384,25.51612,125.857524518,83.64384,24.39612,87.129,39.6,1.12,39.6158352178,134.6,123.04384,25.47612,125.6535684022,83.64384,24.39612,87.129,39.4,1.08,39.414799251,134.44
2021-07-30 21:30:00,123.41264,25.30702,125.9806531696,82.65264,24.10702,86.0965,40.76,1.2,40.7776605508,134.58,123.21264,25.30702,125.7847364232,82.65264,24.10702,86.0965,40.56,1.2,40.5777475964,134.44
2021-07-30 22:00:00,114.6184,24.6637,117.2419537378,76.0584,22.1837,79.2275,38.56,2.48,38.6396687356,134.73,114.4984,24.6237,117.1162251964,76.0584,22.1837,79.2275,38.44,2.44,38.5173623188,134.58
2021-07-30 22:30:00,114.7872,25.6196,117.6115010873,77.8272,22.6996,81.07,36.96,2.92,37.0751668911,134.62,114.6672,25.5796,117.485670156,77.8272,22.6996,81.07,36.84,2.88,36.9524018164,134.47
2021-07-30 23:00:00,105.40608,24.58344,108.2348706434,70.84608,20.66344,73.798,34.56,3.92,34.7816043333,134.82,105.36608,24.54344,108.1868349736,70.84608,20.66344,73.798,34.52,3.88,34.7373689274,134.66
2021-07-30 23:30:00,102.6768,24.8674,105.645221572,69.0768,20.1474,71.955,33.6,4.72,33.9299042144,135.07,102.5968,24.8274,105.5580558792,69.0768,20.1474,71.955,33.52,4.68,33.8451296349,134.9
2021-07-31 00:00:00,82.23568,20.00374,84.6336616191,49.79568,14.52374,51.8705,32.44,5.48,32.8996048608,135.68,82.23568,19.96374,84.6242162732,49.79568,14.52374,51.8705,32.44,5.44,32.8929658134,135.52
2021-07-31 00:30:00,66.836,15.0055,68.499751286,33.756,9.8455,35.1625,33.08,5.16,33.4800238949,136.05,66.796,14.9655,68.4519671467,33.756,9.8455,35.1625,33.04,5.12,33.4343535903,135.89
2021-07-31 01:00:00,72.77488,18.52934,75.096734948,43.09488,12.56934,44.8905,29.68,5.96,30.2724957676,136.21,72.73488,18.48934,75.0481076527,43.09488,12.56934,44.8905,29.64,5.92,30.2254197655,136.05
2021-07-31 01:30:00,71.87312,19.48966,74.468733207,44.19312,12.88966,46.0345,27.68,6.6,28.455973011,136.29,71.83312,19.44966,74.4196640885,44.19312,12.88966,46.0345,27.64,6.5600000000000005,28.4078017453,136.13
2021-07-31 02:00:00,69.4048,18.5814,71.8491105651,40.8048,11.9014,42.505,28.6,6.68,29.3697531484,136.38,69.3648,18.5414,71.8001322631,40.8048,11.9014,42.505,28.56,6.64,29.3217189128,136.21
2021-07-31 02:30:00,70.04816,18.81738,72.5316379896,41.88816,12.21738,43.6335,28.16,6.6,28.923098036,136.65,70.00816,18.77738,72.4826356188,41.88816,12.21738,43.6335,28.12,6.5600000000000005,28.8750411255,136.49
2021-07-31 03:00:00,75.69248,20.56364,78.4360556033,48.01248,14.00364,50.013,27.68,6.5600000000000005,28.446722131,136.65,75.65248,20.52364,78.3869729547,48.01248,14.00364,50.013,27.64,6.52,28.3985915144,136.49
2021-07-31 03:30:00,72.36288,19.64584,74.9823007863,45.00288,13.12584,46.878,27.36,6.52,28.1261444212,136.86,72.32288,19.56584,74.9227673434,45.00288,13.12584,46.878,27.32,6.44,28.0687726842,136.7
2021-07-31 04:00:00,72.83296,19.55628,75.4127850553,44.83296,13.07628,46.701,28.0,6.48,28.7400487126,136.86,72.79296,19.516280000000002,75.3637858033,44.83296,13.07628,46.701,27.96,6.44,28.692075561,136.7
2021-07-31 04:30:00,72.73104,19.39322,75.2721805281,44.41104,12.95322,46.2615,28.32,6.44,29.0430025996,136.86,72.73104,19.35322,75.2618848013,44.41104,12.95322,46.2615,28.32,6.4,29.0341591922,136.68
2021-07-31 05:00:00,63.0768,16.3874,65.1707724137,34.5168,10.0674,35.955,28.56,6.32,29.2509145156,136.86,63.0368,16.3474,65.1220058122,34.5168,10.0674,35.955,28.52,6.28,29.2032326978,136.68
2021-07-31 05:30:00,66.8136,17.7373,69.1279173435,38.7336,11.2973,40.3475,28.08,6.44,28.8090263633,136.89,66.7736,17.6573,69.0687621161,38.7336,11.2973,40.3475,28.04,6.36,28.7522381737,136.73
2021-07-31 06:00:00,68.48992,16.83956,70.5297095032,38.80992,11.31956,40.427,29.68,5.52,30.1889516214,136.89,68.44992,16.79956,70.4813220946,38.80992,11.31956,40.427,29.64,5.48,30.1423290407,136.73
2021-07-31 06:30:00,66.22864,15.84502,68.0977049176,35.94864,10.48502,37.4465,30.28,5.36,30.7507398285,136.55,66.10864,15.80502,67.971692195,35.94864,10.48502,37.4465,30.16,5.32,30.625610198,136.39
2021-07-31 07:00:00,63.57232,13.785260000000001,65.0497752759,32.45232,9.46526,33.8045,31.12,4.32,31.4184149823,136.55,63.45232,13.70526,64.9155687416,32.45232,9.46526,33.8045,31.0,4.24,31.2886177387,136.39
2021-07-31 07:30:00,61.43648,12.65064,62.7254315824,29.79648,8.69064,31.038,31.64,3.96,31.8868499542,136.05,61.27648,12.61064,62.5606525094,29.79648,8.69064,31.038,31.48,3.92,31.7231272103,135.89
2021-07-31 08:00:00,58.50688,10.01284,59.3574929743,24.866880000000002,7.25284,25.903,33.64,2.76,33.7530324564,135.72,58.30688,9.97284,59.1536118339,24.866880000000002,7.25284,25.903,33.44,2.7199999999999998,33.5504396394,135.55
2021-07-31 08:30:00,59.06208,8.99144,59.7425751638,24.38208,7.11144,25.398,34.68,1.88,34.7309199417,135.43,58.90208,8.91144,59.5723827893,24.38208,7.11144,25.398,34.52,1.8,34.5668974599,135.27
2021-07-31 09:00:00,61.40416,9.85788,62.1904226019,28.72416,8.37788,29.921,32.68,1.48,32.713495686,135.19,61.24416,9.85788,62.0324506384,28.72416,8.37788,29.921,32.52,1.48,32.5536603165,135.02
2021-07-31 09:30:00,62.31808,10.66944,63.2248372461,30.95808,9.02944,32.248,31.36,1.6400000000000001,31.4028533735,135.05,62.15808,10.66944,63.0671377121,30.95808,9.02944,32.248,31.2,1.6400000000000001,31.2430728322,134.88
2021-07-31 10:00:00,63.37808,11.31694,64.3805417455,35.09808,10.23694,36.5605,28.28,1.08,28.3006148343,134.84,63.25808,11.27694,64.2553815727,35.09808,10.23694,36.5605,28.16,1.04,28.1791980014,134.67
2021-07-31 10:30:00,58.86144,11.49792,59.9739216927,36.54144,10.65792,38.064,22.32,0.84,22.3358008587,134.9,58.74144,11.45792,59.8484812172,36.54144,10.65792,38.064,22.2,0.8,22.2144097378,134.73
2021-07-31 11:00:00,57.5952,12.4536,58.9262184091,40.9152,11.9336,42.62,16.68,0.52,16.6881035471,134.9,57.5152,12.4536,58.8480278684,40.9152,11.9336,42.62,16.6,0.52,16.6081425813,134.73
2021-07-31 11:30:00,58.0176,12.3168,59.3105848226,39.8976,11.636800000000001,41.56,18.12,0.68,18.1327548927,134.66,57.8976,12.2768,59.184895911,39.8976,11.636800000000001,41.56,18.0,0.64,18.0113741841,134.48
2021-07-31 12:00:00,55.44656,11.30358,56.5870297564,35.32656,10.30358,36.7985,20.12,1.0,20.1448355665,134.66,55.36656,11.38358,56.5247013247,35.32656,10.30358,36.7985,20.04,1.08,20.0690806964,134.48
2021-07-31 12:30:00,53.39744,9.56592,54.2475199802,30.87744,9.00592,32.164,22.52,0.56,22.5269616238,134.74,53.27744,9.52592,54.1223499564,30.87744,9.00592,32.164,22.4,0.52,22.4060349013,134.56
2021-07-31 13:00:00,51.4456,9.6983,52.3517600683,30.6456,8.9383,31.9225,20.8,0.76,20.8138799843,134.74,51.3256,9.6583,52.226429844,30.6456,8.9383,31.9225,20.68,0.72,20.6925300531,134.56
2021-07-31 13:30:00,46.86464,9.62052,47.8419155908,31.06464,9.06052,32.359,15.8,0.56,15.8099209359,134.82,46.74464,9.62052,47.7243729535,31.06464,9.06052,32.359,15.68,0.56,15.6899968133,134.64
2021-07-31 14:00:00,51.47008,11.87044,52.8211745515,37.27008,10.87044,38.823,14.2,1.0,14.2351677194,134.88,51.39008,11.87044,52.7432239079,37.27008,10.87044,38.823,14.12,1.0,14.1553664735,134.7
2021-07-31 14:30:00,53.03856,11.05958,54.1793609841,35.03856,10.21958,36.4985,18.0,0.84,18.0195893405,135.0,52.95856,11.01958,54.0928851204,35.03856,10.21958,36.4985,17.92,0.8,17.9378482545,134.82
2021-07-31 15:00:00,58.38944,12.40692,59.6930344965,39.10944,11.40692,40.739,19.28,1.0,19.3059161917,135.0,58.22944,12.32692,59.5199180057,39.10944,11.40692,40.739,19.12,0.92,19.1421210946,134.82
2021-07-31 15:30:00,56.32368,12.90274,57.7826758488,39.16368,11.42274,40.7955,17.16,1.48,17.2237045957,135.29,56.24368,12.90274,57.7046985908,39.16368,11.42274,40.7955,17.08,1.48,17.1440018665,135.11
2021-07-31 16:00:00,54.00544,11.26492,55.1677983266,32.72544,9.54492,34.089,21.28,1.72,21.349398118,135.29,53.88544,11.26492,55.0503321207,32.72544,9.54492,34.089,21.16,1.72,21.2297903899,135.11
2021-07-31 16:30:00,47.05728,8.52004,47.8223659243,21.25728,6.20004,22.143,25.8,2.32,25.9041000616,135.4,46.93728,8.48004,47.6971627269,21.25728,6.20004,22.143,25.68,2.2800000000000002,25.7810162717,135.22
2021-07-31 17:00:00,41.39616,6.96388,41.9778237573,15.23616,4.44388,15.871,26.16,2.52,26.2810958676,135.4,41.23616,6.84388,41.8002342697,15.23616,4.44388,15.871,26.0,2.4,26.1105342726,135.22
2021-07-31 17:30:00,46.41104,5.63322,46.7516609486,12.73104,3.71322,13.2615,33.68,1.92,33.73468245,135.28,46.29104,5.5932200000000005,46.627722379,12.73104,3.71322,13.2615,33.56,1.88,33.6126166789,135.1
2021-07-31 18:00:00,46.5008,5.4694,46.8213491583,10.6608,3.1094,11.105,35.84,2.36,35.9176168474,135.2,46.3408,5.4294,46.6577767259,10.6608,3.1094,11.105,35.68,2.32,35.7553464534,135.03
2021-07-31 18:30:00,46.78704,5.22622,47.0780255262,7.90704,2.30622,8.2365,38.88,2.92,38.9894960214,135.26,46.62704,5.18622,46.9145791524,7.90704,2.30622,8.2365,38.72,2.88,38.8269597059,135.09
2021-07-31 19:00:00,46.11232,5.14276,46.3982115625,7.07232,2.06276,7.367,39.04,3.08,39.1613074348,135.26,45.91232,5.10276,46.1950136638,7.07232,2.06276,7.367,38.84,3.04,38.9587884822,135.09
2021-07-31 19:30:00,45.21856,5.19208,45.5156661294,5.45856,1.5920800000000002,5.686,39.76,3.6,39.9226452029,134.83,45.05856,5.11208,45.3476260812,5.45856,1.5920800000000002,5.686,39.6,3.52,39.7561366332,134.66
2021-07-31 20:00:00,45.90112,4.43116,46.114509606,4.22112,1.23116,4.397,41.68,3.2,41.8026602024,134.95,45.74112,4.39116,45.9514128727,4.22112,1.23116,4.397,41.52,3.16,41.6400768491,134.78
2021-07-31 20:30:00,46.2456,4.3133,46.4463139146,3.4056,0.9933000000000001,3.5475,42.84,3.32,42.9684535444,134.95,46.0456,4.2733,46.243468428,3.4056,0.9933000000000001,3.5475,42.64,3.2800000000000002,42.7659677781,134.78
2021-07-31 21:00:00,45.9504,4.9822,46.2197098325,3.2304,0.9422,3.365,42.72,4.04,42.9106047499,134.87,45.7904,4.9022,46.0520607248,3.2304,0.9422,3.365,42.56,3.96,42.7438323036,134.71
2021-07-31 21:30:00,51.45984,7.21912,51.9637453077,8.97984,2.61912,9.354,42.48,4.6,42.7283325207,134.91,51.29984,7.17912,51.7997427407,8.97984,2.61912,9.354,42.32,4.5600000000000005,42.5649621167,134.75
2021-07-31 22:00:00,52.10208,8.57644,52.8032391374,11.30208,3.29644,11.773,40.8,5.28,41.1402284875,135.08,51.94208,8.49644,52.6323965576,11.30208,3.29644,11.773,40.64,5.2,40.9713265589,134.92
2021-07-31 22:30:00,46.63808,8.04444,47.3267738284,8.51808,2.48444,8.873,38.12,5.5600000000000005,38.5233435724,135.31,46.43808,8.00444,47.1228854571,8.51808,2.48444,8.873,37.92,5.52,38.3196659693,135.15
2021-07-31 23:00:00,44.30656,8.541080000000001,45.1222927897,8.98656,2.62108,9.361,35.32,5.92,35.8126904881,135.31,44.18656,8.46108,44.9893538451,8.98656,2.62108,9.361,35.2,5.84,35.6811659002,135.15
2021-07-31 23:30:00,42.9304,9.2997,43.9261159705,9.5304,2.7797,9.9275,33.4,6.52,34.0304334383,135.93,42.8104,9.2197,43.7919309491,9.5304,2.7797,9.9275,33.28,6.44,33.8973745296,135.77
2021-08-01 00:00:00,40.06016,8.94088,41.0457763284,7.34016,2.14088,7.646,32.72,6.8,33.4191322449,135.93,40.02016,8.86088,40.9893693633,7.34016,2.14088,7.646,32.68,6.72,33.3637647756,135.77
2021-08-01 00:30:00,40.87744,9.82592,42.0418101989,9.27744,2.70592,9.664,31.6,7.12,32.3921965912,136.02,40.75744,9.74592,41.9064657541,9.27744,2.70592,9.664,31.48,7.04,32.2575882545,135.86
2021-08-01 01:00:00,42.23328,10.51304,43.5221087449,11.63328,3.39304,12.118,30.6,7.12,31.4174219184,136.02,42.15328,10.47304,43.4348199213,11.63328,3.39304,12.118,30.52,7.08,31.330445257,135.86
2021-08-01 01:30:00,39.95824,9.91782,41.1706703546,9.31824,2.71782,9.7065,30.64,7.2,31.4745865739,136.07,39.83824,9.79782,41.0253902242,9.31824,2.71782,9.7065,30.52,7.08,31.330445257,135.9
2021-08-01 02:00:00,37.46656,9.21108,38.5822123912,7.30656,2.13108,7.611,30.16,7.08,30.9798644284,136.07,37.42656,9.13108,38.5243301746,7.30656,2.13108,7.611,30.12,7.0,30.9227165689,135.9
2021-08-01 02:30:00,39.71344,9.64142,40.8670318992,9.19344,2.68142,9.5765,30.52,6.96,31.303546125,136.22,39.63344,9.56142,40.7704588967,9.19344,2.68142,9.5765,30.44,6.88,31.2078195329,136.05
