Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-01 03:00:00,36.31392,9.20156,37.4615735414,7.27392,2.12156,7.577,29.04,7.08,29.8906005293,136.22,36.27392,9.12156,37.403210143,7.27392,2.12156,7.577,29.0,7.0,29.8328677804,136.05
2021-08-01 03:30:00,37.5416,9.1213,38.6337914817,7.8216,2.2813,8.1475,29.72,6.84,30.4969506672,136.24,37.4216,9.0813,38.5077415106,7.8216,2.2813,8.1475,29.6,6.8,30.3710388364,136.05
2021-08-01 04:00:00,39.04912,9.56766,40.2041526543,9.48912,2.7676600000000002,9.8845,29.56,6.8,30.3320556507,135.99,38.96912,9.48766,40.1074557389,9.48912,2.7676600000000002,9.8845,29.48,6.72,30.2362166946,135.82
2021-08-01 04:30:00,39.1256,9.5283,40.2691082127,8.8056,2.5683,9.1725,30.32,6.96,31.1085840243,135.87,39.0856,9.4083,40.2019929388,8.8056,2.5683,9.1725,30.28,6.84,31.0429380053,135.7
2021-08-01 05:00:00,39.9872,9.7796,41.1657228772,9.6672,2.8196,10.07,30.32,6.96,31.1085840243,135.92,39.9072,9.6996,41.0690498064,9.6672,2.8196,10.07,30.24,6.88,31.0127715627,135.75
2021-08-01 05:30:00,43.52736,10.89548,44.8702858582,13.76736,4.01548,14.341,29.76,6.88,30.5449177442,135.92,43.44736,10.85548,44.782971507,13.76736,4.01548,14.341,29.68,6.84,30.4579710421,135.75
2021-08-01 06:00:00,57.31856,15.02958,59.2562705159,28.07856,8.18958,29.2485,29.24,6.84,30.0293722878,135.92,57.23856,14.949580000000001,59.1586231504,28.07856,8.18958,29.2485,29.16,6.76,29.9333125464,135.75
2021-08-01 06:30:00,57.4816,14.7188,59.3361391734,27.5616,8.0388,28.71,29.92,6.68,30.6566273422,135.92,57.4016,14.6388,59.2388229795,27.5616,8.0388,28.71,29.84,6.6,30.5611779878,135.75
2021-08-01 07:00:00,46.73024,10.69132,47.9376642506,15.81024,4.61132,16.469,30.92,6.08,31.5121056104,135.77,46.61024,10.61132,47.8028721417,15.81024,4.61132,16.469,30.8,6.0,31.3789738519,135.59
2021-08-01 07:30:00,48.33888,10.58884,49.4850568576,16.41888,4.78884,17.103,31.92,5.8,32.4426632692,135.43,48.21888,10.50884,49.3507457553,16.41888,4.78884,17.103,31.8,5.72,32.3103450926,135.25
2021-08-01 08:00:00,56.3728,11.9054,57.6162401498,22.8528,6.6654,23.805,33.52,5.24,33.9270983139,135.43,56.1728,11.8254,57.4040377064,22.8528,6.6654,23.805,33.32,5.16,33.7171766315,135.25
2021-08-01 08:30:00,52.04992,9.50456,52.9105928222,16.12992,4.70456,16.802,35.92,4.8,36.2392935913,135.24,51.889920000000004,9.42456,52.7388483833,16.12992,4.70456,16.802,35.76,4.72,36.0701538672,135.05
2021-08-01 09:00:00,48.26592,7.01756,48.7734065019,10.34592,3.01756,10.777,37.92,4.0,38.1303868326,135.24,48.10592,6.93756,48.6035932602,10.34592,3.01756,10.777,37.76,3.92,37.9629292863,135.05
2021-08-01 09:30:00,46.99936,6.52148,47.4496527047,8.91936,2.60148,9.291,38.08,3.92,38.281233,135.28,46.83936,6.48148,47.2856767764,8.91936,2.60148,9.291,37.92,3.88,38.1179852563,135.09
2021-08-01 10:00:00,46.0808,6.6068999999999996,46.5520274129,11.6808,3.4069000000000003,12.1675,34.4,3.2,34.5485166107,135.28,45.9208,6.5269,46.382327413,11.6808,3.4069000000000003,12.1675,34.24,3.12,34.38185568,135.09
2021-08-01 10:30:00,47.38592,5.72256,47.7302116819,10.70592,3.12256,11.152,36.68,2.6,36.7720328511,134.89,47.22592,5.64256,47.5618124465,10.70592,3.12256,11.152,36.52,2.52,36.6068408907,134.7
2021-08-01 11:00:00,48.86928,5.43854,49.1709695354,11.78928,3.43854,12.2805,37.08,2.0,37.1338982602,134.89,48.70928,5.35854,49.0031418284,11.78928,3.43854,12.2805,36.92,1.92,36.9698904516,134.7
2021-08-01 11:30:00,50.1528,6.3179,50.549176138199996,14.3928,4.1979,14.9925,35.76,2.12,35.8227860446,135.25,49.9928,6.2779,50.3854351996,14.3928,4.1979,14.9925,35.6,2.08,35.6607122756,135.06
2021-08-01 12:00:00,53.46976,7.08868,53.9375993033,16.34976,4.76868,17.031,37.12,2.32,37.1924293372,135.25,53.30976,7.04868,53.7737333742,16.34976,4.76868,17.031,36.96,2.2800000000000002,37.0302578981,135.06
2021-08-01 12:30:00,55.77824,7.58532,56.2916435806,19.69824,5.74532,20.519,36.08,1.8399999999999999,36.1268874939,135.34,55.61824,7.54532,56.1277157437,19.69824,5.74532,20.519,35.92,1.8,35.965071944900004,135.15
2021-08-01 13:00:00,57.92032,8.36676,58.5215015341,20.32032,5.92676,21.167,37.6,2.44,37.6790870378,135.34,57.80032,8.32676,58.3970198229,20.32032,5.92676,21.167,37.48,2.4,37.5567623738,135.15
2021-08-01 13:30:00,53.0432,8.8726,53.780145937,21.6432,6.3126,22.545,31.4,2.56,31.5041838491,135.44,52.8832,8.7926,53.6091657928,21.6432,6.3126,22.545,31.24,2.48,31.338283297,135.25
2021-08-01 14:00:00,51.9632,10.4276,52.9991414647,26.5632,7.7476,27.67,25.4,2.68,25.540994499,135.28,51.8832,10.3876,52.9128403698,26.5632,7.7476,27.67,25.32,2.64,25.457258297,135.09
2021-08-01 14:30:00,52.66832,11.19826,53.8456401081,28.10832,8.19826,29.2795,24.56,3.0,24.7425463524,135.52,52.54832,11.15826,53.7199469569,28.10832,8.19826,29.2795,24.44,2.96,24.6185945984,135.32
2021-08-01 15:00:00,51.8112,8.4266,52.4919806542,19.2912,5.6266,20.095,32.52,2.8,32.6403186259,135.52,51.6912,8.3466,52.3607284995,19.2912,5.6266,20.095,32.4,2.7199999999999998,32.5139723811,135.32
2021-08-01 15:30:00,51.96288,8.66084,52.6797024232,20.64288,6.02084,21.503,31.32,2.64,31.4310674334,135.46,51.84288,8.62084,52.5547627623,20.64288,6.02084,21.503,31.2,2.6,31.3081459049,135.26
2021-08-01 16:00:00,57.21984,10.88412,58.2458080706,23.73984,6.92412,24.729,33.48,3.96,33.7133801331,135.46,57.05984,10.80412,58.073697573,23.73984,6.92412,24.729,33.32,3.88,33.5451456995,135.26
2021-08-01 16:30:00,60.41184,10.20512,61.2677312,23.33184,6.8051200000000005,24.304,37.08,3.4,37.2355529031,135.56,60.33184,10.16512,61.1821917097,23.33184,6.8051200000000005,24.304,37.0,3.36,37.1522489225,135.36
2021-08-01 17:00:00,60.02448,8.78714,60.6642565985,19.70448,5.74714,20.5255,40.32,3.04,40.4344407653,135.39,59.82448,8.74714,60.4605728177,19.70448,5.74714,20.5255,40.12,3.0,40.2320071585,135.2
2021-08-01 17:30:00,59.56512,7.58816,60.0465127447,16.00512,4.66816,16.672,43.56,2.92,43.6577599059,135.26,59.44512,7.50816,59.9173994629,16.00512,4.66816,16.672,43.44,2.84,43.5327371067,135.07
2021-08-01 18:00:00,58.12384,7.77112,58.641035823,15.12384,4.41112,15.754,43.0,3.36,43.1310746446,135.34,57.96384,7.69112,58.4718742166,15.12384,4.41112,15.754,42.84,3.2800000000000002,42.9653814134,135.15
2021-08-01 18:30:00,58.5984,8.1762,59.1660606176,16.2384,4.7362,16.915,42.36,3.44,42.4994494082,135.38,58.4384,8.1362,59.002070684,16.2384,4.7362,16.915,42.2,3.4,42.3367452693,135.19
2021-08-01 19:00:00,56.24064,8.09852,56.8207322533,14.60064,4.25852,15.209,41.64,3.84,41.8166856649,135.31,56.08064,8.05852,56.6566671046,14.60064,4.25852,15.209,41.48,3.8,41.6536961145,135.11
2021-08-01 19:30:00,52.36448,6.41964,52.7565213353,9.80448,2.85964,10.213,42.56,3.56,42.7086314461,134.56,52.24448,6.37964,52.6325516862,9.80448,2.85964,10.213,42.44,3.52,42.5857253079,134.37
2021-08-01 20:00:00,50.46992,6.72706,50.9162661735,8.38992,2.44706,8.7395,42.08,4.28,42.2971015555,134.46,50.30992,6.68706,50.7523873512,8.38992,2.44706,8.7395,41.92,4.24,42.133881853,134.27
2021-08-01 20:30:00,51.82656,7.49108,52.3651468154,9.22656,2.69108,9.611,42.6,4.8,42.869569627,134.53,51.70656,7.41108,52.2349734737,9.22656,2.69108,9.611,42.48,4.72,42.741417852,134.34
2021-08-01 21:00:00,52.0968,7.5299,52.6381607225,8.5368,2.4899,8.8925,43.56,5.04,43.8506009081,134.53,51.9368,7.4899000000000004,52.4740869025,8.5368,2.4899,8.8925,43.4,5.0,43.6870690251,134.34
2021-08-01 21:30:00,51.850880000000004,7.62984,52.4092378804,8.33088,2.42984,8.678,43.52,5.2,43.8295608009,134.63,51.69088,7.58984,52.2451217474,8.33088,2.42984,8.678,43.36,5.16,43.6659501213,134.44
2021-08-01 22:00:00,52.58976,8.15368,53.2180923596,9.98976,2.9136800000000003,10.406,42.6,5.24,42.9210624286,134.63,52.46976,8.07368,53.0872868322,9.98976,2.9136800000000003,10.406,42.48,5.16,42.7922422876,134.44
2021-08-01 22:30:00,50.864,8.737,51.6089300897,10.344,3.017,10.775,40.52,5.72,40.9217399435,134.93,50.664,8.657,51.398293211,10.344,3.017,10.775,40.32,5.64,40.712553346600004,134.75
2021-08-01 23:00:00,50.27472,9.66846,51.1959626323,12.71472,3.70846,13.2445,37.56,5.96,38.0299250591,134.93,50.15472,9.62846,51.0705705886,12.71472,3.70846,13.2445,37.44,5.92,37.9051447695,134.75
2021-08-01 23:30:00,47.85376,9.44068,48.7761087521,11.93376,3.48068,12.431,35.92,5.96,36.4110972095,134.84,47.77376,9.36068,48.6821782031,11.93376,3.48068,12.431,35.84,5.88,36.319140959,134.66
2021-08-02 00:00:00,42.64304,9.49922,43.6882597622,8.84304,2.5792200000000003,9.211500000000001,33.8,6.92,34.5011072286,135.05,42.52304,9.41922,43.5537671878,8.84304,2.5792200000000003,9.211500000000001,33.68,6.84,34.3675428275,134.87
2021-08-02 00:30:00,39.7368,9.8149,40.9309850388,7.4568,2.1749,7.7675,32.28,7.64,33.1717952484,135.53,39.5368,9.6949,40.708102882,7.4568,2.1749,7.7675,32.08,7.52,32.9496100129,135.34
2021-08-02 01:00:00,36.96496,9.18978,38.090160465,5.72496,1.66978,5.9635,31.24,7.52,32.132351299,135.53,36.84496,9.10978,37.9544354332,5.72496,1.66978,5.9635,31.12,7.44,31.9969998594,135.34
2021-08-02 01:30:00,34.90128,8.59954,35.9451169681,3.70128,1.07954,3.8555,31.2,7.52,32.0934635089,135.47,34.78128,8.51954,35.8094959508,3.70128,1.07954,3.8555,31.08,7.44,31.9580975654,135.28
2021-08-02 02:00:00,36.21344,8.70392,37.2447507711,4.33344,1.2639200000000002,4.514,31.88,7.44,32.7366461324,135.52,35.97344,8.583919999999999,36.9834026017,4.33344,1.2639200000000002,4.514,31.64,7.32,32.4757140029,135.33
2021-08-02 02:30:00,38.53376,9.93568,39.7940748956,7.73376,2.25568,8.056,30.8,7.68,31.7430685347,135.68,38.41376,9.85568,39.6579296686,7.73376,2.25568,8.056,30.68,7.6,31.6073156089,135.49
2021-08-02 03:00:00,42.78752,11.05136,44.1916782392,12.10752,3.5313600000000003,12.612,30.68,7.52,31.5881750027,135.68,42.58752,10.93136,43.9680735443,12.10752,3.5313600000000003,12.612,30.48,7.4,31.3654332028,135.49
2021-08-02 03:30:00,44.75408,11.25494,46.1476039578,13.35408,3.89494,13.9105,31.4,7.36,32.2510402933,135.76,44.59408,11.17494,45.9729404656,13.35408,3.89494,13.9105,31.24,7.28,32.0770322817,135.56
2021-08-02 04:00:00,44.69488,11.10934,46.0548556989,13.81488,4.02934,14.3905,30.88,7.08,31.6812373496,135.82,44.53488,10.98934,45.8707001282,13.81488,4.02934,14.3905,30.72,6.96,31.4985713962,135.63
2021-08-02 04:30:00,43.98032,10.82426,45.2927494402,12.70032,3.70426,13.2295,31.28,7.12,32.0800997505,135.74,43.78032,10.70426,45.0699190309,12.70032,3.70426,13.2295,31.08,7.0,31.8585373173,135.55
2021-08-02 05:00:00,44.42016,10.65588,45.6803939672,13.22016,3.85588,13.771,31.2,6.8,31.932428658,135.74,44.26016,10.57588,45.5061644286,13.22016,3.85588,13.771,31.04,6.72,31.759093186,135.55
2021-08-02 05:30:00,40.5472,9.3346,41.6078139897,8.8272,2.5746,9.195,31.72,6.76,32.4323295494,135.59,40.4272,9.2146,41.4640489219,8.8272,2.5746,9.195,31.6,6.64,32.2900851656,135.4
2021-08-02 06:00:00,39.82208,8.60644,40.7414882521,7.7020800000000005,2.24644,8.023,32.12,6.36,32.7436100636,135.48,39.66208,8.48644,40.5598354755,7.7020800000000005,2.24644,8.023,31.96,6.24,32.5634641892,135.29
2021-08-02 06:30:00,41.31456,7.34508,41.9624006487,6.39456,1.86508,6.661,34.92,5.48,35.3473733112,135.43,41.19456,7.22508,41.8233613498,6.39456,1.86508,6.661,34.8,5.36,35.2103621112,135.24
2021-08-02 07:00:00,45.83104,7.30572,46.4096732611,9.55104,2.78572,9.949,36.28,4.52,36.5604813973,135.12,45.67104,7.26572,46.2453736259,9.55104,2.78572,9.949,36.12,4.48,36.3967690874,134.93
2021-08-02 07:30:00,48.724,6.9795,49.2213530518,12.684,3.6995,13.2125,36.04,3.2800000000000002,36.1889485893,135.02,48.604,6.8595,49.0856553002,12.684,3.6995,13.2125,35.92,3.16,36.0587298723,134.84
2021-08-02 08:00:00,50.69424,5.49582,50.9912738285,14.45424,4.21582,15.0565,36.24,1.28,36.262597811,135.02,50.61424,5.41582,50.9031668666,14.45424,4.21582,15.0565,36.16,1.2,36.1799060253,134.84
2021-08-02 08:30:00,51.93536,6.26948,52.312407685,17.65536,5.14948,18.391,34.28,1.12,34.2982915026,134.25,51.77536,6.30948,52.1583880215,17.65536,5.14948,18.391,34.12,1.16,34.1397129455,134.06
2021-08-02 09:00:00,50.05808,8.44194,50.7649261228,20.57808,6.00194,21.4355,29.48,2.44,29.5808045868,134.25,49.93808,8.48194,50.6532836078,20.57808,6.00194,21.4355,29.36,2.48,29.4645549771,134.06
2021-08-02 09:30:00,47.4824,9.9407,48.5118112036,23.5224,6.8607,24.5025,23.96,3.08,24.15715215,133.94,47.3224,9.9807,48.3634563927,23.5224,6.8607,24.5025,23.8,3.12,24.0036330584,133.76
2021-08-02 10:00:00,47.20112,12.08866,48.7245464817,26.36112,7.6886600000000005,27.4595,20.84,4.4,21.2994272223,133.82,47.12112,12.08866,48.6470518187,26.36112,7.6886600000000005,27.4595,20.76,4.4,21.221159252,133.63
2021-08-02 10:30:00,45.42176,12.36468,47.0746385329,28.54176,8.32468,29.731,16.88,4.04,17.356727802199998,133.83,45.30176,12.40468,46.9694107372,28.54176,8.32468,29.731,16.76,4.08,17.2494637598,133.65
2021-08-02 11:00:00,48.24288,13.18584,50.0124169302,27.24288,7.9458400000000005,28.378,21.0,5.24,21.6438813525,133.83,48.08288,13.22584,49.8686895035,27.24288,7.9458400000000005,28.378,20.84,5.28,21.4984650615,133.65
2021-08-02 11:30:00,51.2808,10.9369,52.4341132303,22.0008,6.4169,22.9175,29.28,4.52,29.6268256821,133.65,51.1608,10.9369,52.3167586749,22.0008,6.4169,22.9175,29.16,4.52,29.5082361384,133.46
2021-08-02 12:00:00,51.8944,10.7092,52.987882728,21.4944,6.2692,22.39,30.4,4.44,30.7225259378,133.65,51.7344,10.7492,52.8393172174,21.4944,6.2692,22.39,30.24,4.48,30.5700507033,133.46
2021-08-02 12:30:00,48.64768,10.01724,49.6683185401,20.76768,6.05724,21.633,27.88,3.96,28.1598295449,133.75,48.48768,10.01724,49.5116169096,20.76768,6.05724,21.633,27.72,3.96,28.001428535,133.57
2021-08-02 13:00:00,46.4656,9.0958,47.3474979381,20.6256,6.0158,21.485,25.84,3.08,26.0229129807,133.75,46.3456,9.1358,47.237458452,20.6256,6.0158,21.485,25.72,3.12,25.9085468523,133.57
2021-08-02 13:30:00,49.41408,9.51244,50.3213455404,22.05408,6.43244,22.973,27.36,3.08,27.5328167829,134.0,49.29408,9.55244,50.2111086613,22.05408,6.43244,22.973,27.24,3.12,27.418096214,133.81
2021-08-02 14:00:00,50.51648,11.62564,51.8369584081,24.63648,7.18564,25.663,25.88,4.44,26.2581035111,133.96,50.35648,11.58564,51.6720633631,24.63648,7.18564,25.663,25.72,4.4,26.0936467363,133.78
2021-08-02 14:30:00,49.03856,13.08958,50.7554674045,29.51856,8.60958,30.7485,19.52,4.48,20.0275010922,133.93,48.91856,13.12958,50.649890261,29.51856,8.60958,30.7485,19.4,4.52,19.9195983895,133.76
2021-08-02 15:00:00,48.61152,12.17336,50.1125789638,28.57152,8.33336,29.762,20.04,3.84,20.4045877194,133.97,48.53152,12.21336,50.0447259559,28.57152,8.33336,29.762,19.96,3.88,20.3336174844,133.8
2021-08-02 15:30:00,50.1256,11.8383,51.5045737993,27.2856,7.9583,28.4225,22.84,3.88,23.1672182189,133.99,50.0056,11.8383,51.387794059,27.2856,7.9583,28.4225,22.72,3.88,23.0489218837,133.82
2021-08-02 16:00:00,49.03856,10.30458,50.109527396,23.39856,6.82458,24.3735,25.64,3.48,25.8750845409,133.99,48.87856,10.30458,49.9529578368,23.39856,6.82458,24.3735,25.48,3.48,25.7165472021,133.82
2021-08-02 16:30:00,53.15936,8.786480000000001,53.8806067746,18.87936,5.50648,19.666,34.28,3.2800000000000002,34.4365619654,134.09,53.03936,8.786480000000001,53.7622166582,18.87936,5.50648,19.666,34.16,3.2800000000000002,34.3171094354,133.92
2021-08-02 17:00:00,57.78384,7.84862,58.3144321849,13.74384,4.00862,14.3165,44.04,3.84,44.2070944533,134.09,57.58384,7.88862,58.1216737083,13.74384,4.00862,14.3165,43.84,3.88,44.0113621693,133.92
2021-08-02 17:30:00,62.10816,7.25488,62.530447163,11.70816,3.41488,12.196,50.4,3.84,50.5460740315,133.91,61.86816,7.25488,62.2920741796,11.70816,3.41488,12.196,50.16,3.84,50.3067709161,133.75
2021-08-02 18:00:00,62.36736,6.53548,62.7088517851,9.92736,2.89548,10.341,52.44,3.64,52.566179241,133.91,62.16736,6.57548,62.5141390935,9.92736,2.89548,10.341,52.24,3.68,52.3694567472,133.75
2021-08-02 18:30:00,61.02608,5.14594,61.2426578346,8.86608,2.58594,9.2355,52.16,2.56,52.2227842996,134.0,60.82608,5.14594,61.0433674255,8.86608,2.58594,9.2355,51.96,2.56,52.0230256713,133.84
2021-08-02 19:00:00,61.7176,4.8943,61.9113585883,9.2376,2.6943,9.6225,52.48,2.2,52.5260925636,134.0,61.4776,4.9343,61.675299904,9.2376,2.6943,9.6225,52.24,2.24,52.288002448,133.84
2021-08-02 19:30:00,60.77664,4.26152,60.9258608671,9.53664,2.78152,9.934,51.24,1.48,51.2613694706,134.2,60.57664,4.30152,60.7291724627,9.53664,2.78152,9.934,51.04,1.52,51.0626282128,134.04
2021-08-02 20:00:00,59.89136,3.9399800000000003,60.0208167643,9.53136,2.77998,9.9285,50.36,1.16,50.3733580378,134.35,59.65136,3.9799800000000003,59.7839860719,9.53136,2.77998,9.9285,50.12,1.2,50.1343634646,134.19
2021-08-02 20:30:00,58.31584,3.22712,58.4050639791,8.59584,2.50712,8.954,49.72,0.72,49.7252129206,134.29,58.11584,3.22712,58.2053705632,8.59584,2.50712,8.954,49.52,0.72,49.5252339722,134.13
2021-08-02 21:00:00,66.64176,6.05718,66.9164673713,17.20176,5.01718,17.9185,49.44,1.04,49.4509373015,134.29,66.44176,6.09718,66.7209343149,17.20176,5.01718,17.9185,49.24,1.08,49.2518426051,134.13
2021-08-02 21:30:00,70.0176,6.8968,70.3564507348,22.1376,6.4568,23.06,47.88,0.44,47.8820216783,133.66,69.8176,6.8968,70.1574167141,22.1376,6.4568,23.06,47.68,0.44,47.6820301581,133.51
2021-08-02 22:00:00,72.19136,8.972480000000001,72.7468065004,26.51136,7.73248,27.616,45.68,1.24,45.6968270233,133.66,72.03136,8.93248,72.5830973602,26.51136,7.73248,27.616,45.52,1.2,45.5358144761,133.51
2021-08-02 22:30:00,71.58512,9.71566,72.2414247828,26.86512,7.83566,27.9845,44.72,1.88,44.7594995504,134.21,71.38512,9.67566,72.0378633348,26.86512,7.83566,27.9845,44.52,1.8399999999999999,44.5580071368,134.05
2021-08-02 23:00:00,65.96672,9.24196,66.610974863,24.00672,7.00196,25.007,41.96,2.24,42.0197477384,134.21,65.76672,9.16196,66.4018295727,24.00672,7.00196,25.007,41.76,2.16,41.8158247557,134.05
2021-08-02 23:30:00,55.04016,7.31338,55.5239114243,15.20016,4.43338,15.8335,39.84,2.88,39.943960745,134.59,54.92016,7.27338,55.3996934202,15.20016,4.43338,15.8335,39.72,2.84,39.821401281199996,134.43
2021-08-03 00:00:00,44.98272,6.60496,45.4650480611,8.38272,2.44496,8.732,36.6,4.16,36.8356566386,134.59,44.94272,6.56496,45.4196739398,8.38272,2.44496,8.732,36.56,4.12,36.7914120414,134.43
2021-08-03 00:30:00,45.14288,6.62834,45.6269055038,9.42288,2.7483400000000002,9.8155,35.72,3.88,35.9301099358,135.49,45.06288,6.5883400000000005,45.541951845,9.42288,2.7483400000000002,9.8155,35.64,3.84,35.8462717727,135.32
2021-08-03 01:00:00,45.60752,7.94886,46.2950348941,11.20752,3.26886,11.6745,34.4,4.68,34.7168892616,135.63,45.52752,7.90886,46.2093620801,11.20752,3.26886,11.6745,34.32,4.64,34.6322393154,135.46
2021-08-03 01:30:00,42.8344,7.3817,43.465794807500004,8.7144,2.5417,9.0775,34.12,4.84,34.4615728022,136.08,42.7544,7.3417,43.3801714871,8.7144,2.5417,9.0775,34.04,4.8,34.3767595913,135.91
2021-08-03 02:00:00,42.572,7.3735,43.2058293087,8.412,2.4535,8.7625,34.16,4.92,34.5124904926,136.08,42.452,7.3335,43.0807674752,8.412,2.4535,8.7625,34.04,4.88,34.3880211702,135.91
2021-08-03 02:30:00,41.5464,7.5177,42.2210749064,7.9464,2.3177,8.2775,33.6,5.2,34.0,136.31,41.4664,7.4777000000000005,42.1352385332,7.9464,2.3177,8.2775,33.52,5.16,33.9148345123,136.14
2021-08-03 03:00:00,38.56944,7.06942,39.2119675743,5.44944,1.58942,5.6765,33.12,5.48,33.5702963943,136.31,38.44944,6.98942,39.0795525595,5.44944,1.58942,5.6765,33.0,5.4,33.4388995034,136.14
2021-08-03 03:30:00,37.23984,6.41162,37.7877566713,3.87984,1.13162,4.0415,33.36,5.28,33.7752572159,136.47,37.15984,6.37162,37.7021385368,3.87984,1.13162,4.0415,33.28,5.24,33.6899985159,136.3
2021-08-03 04:00:00,37.00976,6.15618,37.5182740468,3.68976,1.07618,3.8435,33.32,5.08,33.7050263314,136.53,36.88976,6.11618,37.3933423306,3.68976,1.07618,3.8435,33.2,5.04,33.5803752213,136.36
2021-08-03 04:30:00,37.78656,6.25608,38.3009484687,4.30656,1.25608,4.486,33.48,5.0,33.8512983503,136.59,37.66656,6.21608,38.1760316534,4.30656,1.25608,4.486,33.36,4.96,33.7267134479,136.42
2021-08-03 05:00:00,37.81504,5.84272,38.263750825,4.53504,1.32272,4.724,33.28,4.52,33.5855445095,136.59,37.69504,5.76272,38.1329907351,4.53504,1.32272,4.724,33.16,4.44,33.4559292204,136.42
2021-08-03 05:30:00,37.26288,5.67834,37.6930467202,3.42288,0.9983400000000001,3.5655,33.84,4.68,34.1620842455,136.73,37.14288,5.63834,37.568396461,3.42288,0.9983400000000001,3.5655,33.72,4.64,34.037743756,136.56
2021-08-03 06:00:00,38.00112,5.27866,38.3659923976,3.56112,1.03866,3.7095000000000002,34.44,4.24,34.700017291099996,136.81,37.92112,5.23866,38.2812604371,3.56112,1.03866,3.7095000000000002,34.36,4.2,34.6157420836,136.64
2021-08-03 06:30:00,40.69616,4.50638,40.9449007747,3.65616,1.06638,3.8085,37.04,3.44,37.1993978446,136.71,40.57616,4.46638,40.8212360255,3.65616,1.06638,3.8085,36.92,3.4,37.0762241875,136.54
2021-08-03 07:00:00,42.66704,3.79622,42.8355878756,4.78704,1.39622,4.9865,37.88,2.4,37.9559534197,136.22,42.46704,3.75622,42.632835644,4.78704,1.39622,4.9865,37.68,2.36,37.7538342424,136.05
2021-08-03 07:30:00,47.25552,3.11286,47.3579356375,6.69552,1.95286,6.9745,40.56,1.16,40.5765843806,135.0,47.01552,3.03286,47.1132397596,6.69552,1.95286,6.9745,40.32,1.08,40.3344616922,134.84
2021-08-03 08:00:00,48.15168,3.97924,48.3158218165,9.391680000000001,2.73924,9.783,38.76,1.24,38.7798298088,135.0,47.99168,4.01924,48.1596889463,9.391680000000001,2.73924,9.783,38.6,1.28,38.6212169668,134.84
2021-08-03 08:30:00,50.69824,7.12032,51.1958054532,12.61824,3.68032,13.144,38.08,3.44,38.2350624427,134.62,50.49824,7.1603200000000005,51.0033570032,12.61824,3.68032,13.144,37.88,3.48,38.0395162956,134.46
2021-08-03 09:00:00,49.86848,8.94664,50.664658933,15.58848,4.54664,16.238,34.28,4.4,34.5612268301,134.44,49.70848,8.94664,50.5071811845,15.58848,4.54664,16.238,34.12,4.4,34.4025347903,134.28
2021-08-03 09:30:00,48.52928,9.70104,49.4894048701,19.40928,5.66104,20.218,29.12,4.04,29.3989115445,134.09,48.44928,9.70104,49.4109594078,19.40928,5.66104,20.218,29.04,4.04,29.3196725766,133.93
2021-08-03 10:00:00,46.16416,10.25288,47.2890179302,21.16416,6.17288,22.046,25.0,4.08,25.3307402182,134.41,46.04416,10.29288,47.1805897462,21.16416,6.17288,22.046,24.88,4.12,25.2188183704,134.25
2021-08-03 10:30:00,47.66416,9.75538,48.6522310634,17.26416,5.03538,17.9835,30.4,4.72,30.7642389797,134.31,47.54416,9.75538,48.5346740903,17.26416,5.03538,17.9835,30.28,4.72,30.6456652726,134.15
2021-08-03 11:00:00,45.38928,8.90354,46.2542945406,13.10928,3.82354,13.6555,32.28,5.08,32.6772826288,134.31,45.22928,8.90354,46.0972970341,13.10928,3.82354,13.6555,32.12,5.08,32.5192373834,134.15
2021-08-03 11:30:00,41.76352,8.57436,42.6346250388,10.88352,3.17436,11.337,30.88,5.4,31.3485948648,134.12,41.60352,8.57436,42.4779063255,10.88352,3.17436,11.337,30.72,5.4,31.1909987015,133.95
2021-08-03 12:00:00,42.732,10.6835,44.047258669,17.292,5.0435,18.0125,25.44,5.64,26.0576898439,134.12,42.652,10.6835,43.969651764,17.292,5.0435,18.0125,25.36,5.64,25.9795919906,133.95
2021-08-03 12:30:00,47.4784,14.8662,49.7514056987,27.5184,8.0262,28.665,19.96,6.84,21.0994597087,134.01,47.3584,14.8662,49.636901122,27.5184,8.0262,28.665,19.84,6.84,20.9859762699,133.84
2021-08-03 13:00:00,45.51568,14.01874,47.6256464213,29.27568,8.53874,30.4955,16.24,5.48,17.1396616069,134.01,45.43568,14.05874,47.5610049037,29.27568,8.53874,30.4955,16.16,5.52,17.0767678441,133.84
2021-08-03 13:30:00,43.79616,14.48888,46.1305893567,29.51616,8.60888,30.746,14.28,5.88,15.4432121011,134.34,43.71616,14.44888,46.0420761739,29.51616,8.60888,30.746,14.2,5.84,15.3540092484,134.17
2021-08-03 14:00:00,47.27552,15.74036,49.8270380838,31.47552,9.18036,32.787,15.8,6.5600000000000005,17.1077058661,134.34,47.15552,15.78036,49.725876847,31.47552,9.18036,32.787,15.68,6.6,17.0124189932,134.17
2021-08-03 14:30:00,53.19184,16.32262,55.6399116305,36.35184,10.60262,37.8665,16.84,5.72,17.7849374472,134.34,53.11184,16.32262,55.5634364654,36.35184,10.60262,37.8665,16.76,5.72,17.7092066451,134.17
2021-08-03 15:00:00,64.95776,16.92768,67.1271698673,39.79776,11.60768,41.456,25.16,5.32,25.7162983339,134.34,64.83776,16.92768,67.0110548492,39.79776,11.60768,41.456,25.04,5.32,25.5989062266,134.17
2021-08-03 15:30:00,71.13552,15.14786,72.730460388,34.65552,10.10786,36.0995,36.48,5.04,36.8265121889,134.48,71.01552,15.14786,72.6130962255,34.65552,10.10786,36.0995,36.36,5.04,36.7076449803,134.3
2021-08-03 16:00:00,66.63376,12.92818,67.8763273156,27.59376,8.04818,28.7435,39.04,4.88,39.3438178117,134.48,66.47376,12.92818,67.7192631874,27.59376,8.04818,28.7435,38.88,4.88,39.1850583769,134.3
2021-08-03 16:30:00,63.77392,11.48906,64.8005507064,24.85392,7.24906,25.8895,38.92,4.24,39.150274584,134.46,63.57392,11.52906,64.610854573,24.85392,7.24906,25.8895,38.72,4.28,38.9558313992,134.3
2021-08-03 17:00:00,72.92048,11.86514,73.8794826095,25.32048,7.38514,26.3755,47.6,4.48,47.8103587102,134.46,72.76048,11.86514,73.7215639894,25.32048,7.38514,26.3755,47.44,4.48,47.6510650458,134.3
2021-08-03 17:30:00,72.39712,10.32916,73.1302572852,18.95712,5.52916,19.747,53.44,4.8,53.6551358213,134.36,72.15712,10.32916,72.8926711885,18.95712,5.52916,19.747,53.2,4.8,53.4161024411,134.19
2021-08-03 18:00:00,72.16864,9.89752,72.8441727361,19.80864,5.77752,20.634,52.36,4.12,52.521843075,134.36,71.96864,9.93752,72.6514930831,19.80864,5.77752,20.634,52.16,4.16,52.3256266088,134.19
2021-08-03 18:30:00,70.5808,9.4144,71.2059004297,23.5008,6.8544,24.48,47.08,2.56,47.1495493086,134.65,70.4208,9.4144,71.0473081826,23.5008,6.8544,24.48,46.92,2.56,46.9897861242,134.47
2021-08-03 19:00:00,62.44496,7.28478,62.868442394,17.84496,5.20478,18.5885,44.6,2.08,44.6484758978,134.65,62.28496,7.28478,62.709522896,17.84496,5.20478,18.5885,44.44,2.08,44.488650238,134.47
2021-08-03 19:30:00,64.60656,6.72858,64.9559957498,13.60656,3.96858,14.1735,51.0,2.76,51.0746277519,134.65,64.44656,6.72858,64.7968586017,13.60656,3.96858,14.1735,50.84,2.76,50.9148622703,134.49
2021-08-03 20:00:00,62.7648,6.3714,63.0873589319,13.2048,3.8514,13.755,49.56,2.52,49.6240264388,134.65,62.6048,6.4114,62.9322416016,13.2048,3.8514,13.755,49.4,2.56,49.4662875098,134.49
2021-08-03 20:30:00,66.89152,6.60336,67.216663196,17.29152,5.04336,18.012,49.6,1.56,49.6245261942,134.54,66.69152,6.60336,67.0176335243,17.29152,5.04336,18.012,49.4,1.56,49.4246254412,134.37
2021-08-03 21:00:00,65.76272,6.35746,66.0693017933,15.76272,4.59746,16.4195,50.0,1.76,50.0309664108,134.4,65.56272,6.39746,65.8741052937,15.76272,4.59746,16.4195,49.8,1.8,49.8325195028,134.24
2021-08-03 21:30:00,66.03856,5.77958,66.2909869579,17.75856,5.17958,18.4985,48.28,0.6000000000000001,48.283728107900004,134.12,65.91856,5.81958,66.1749504257,17.75856,5.17958,18.4985,48.16,0.64,48.164252304,133.95
2021-08-03 22:00:00,68.89872,7.15546,69.2692877504,23.29872,6.79546,24.2695,45.6,0.36,45.6014210305,133.59,68.69872,7.11546,69.0662283656,23.29872,6.79546,24.2695,45.4,0.32,45.4011277393,133.43
2021-08-03 22:30:00,63.8024,6.8607,64.170206874,20.6424,6.0207,21.5025,43.16,0.84,43.1681734615,133.76,63.6424,6.9007000000000005,64.0154257836,20.6424,6.0207,21.5025,43.0,0.88,43.0090037085,133.6
2021-08-03 23:00:00,57.23456,6.97008,57.657409529,17.31456,5.05008,18.036,39.92,1.92,39.9661456736,134.05,57.03456,6.89008,57.4492318208,17.31456,5.05008,18.036,39.72,1.8399999999999999,39.7625954887,133.89
2021-08-03 23:30:00,53.24432,7.10126,53.715784513,15.84432,4.62126,16.5045,37.4,2.48,37.4821344109,134.41,53.08432,7.06126,53.5519040058,15.84432,4.62126,16.5045,37.24,2.44,37.3198499461,134.25
2021-08-04 00:00:00,47.66656,7.35108,48.2300665498,12.58656,3.67108,13.111,35.08,3.68,35.2724935325,134.96,47.62656,7.3110800000000005,48.1844488212,12.58656,3.67108,13.111,35.04,3.64,35.2285565983,134.8
2021-08-04 00:30:00,47.46048,7.10764,47.9897458651,12.30048,3.58764,12.813,35.16,3.52,35.3357609229,135.65,47.38048,7.06764,47.9047118789,12.30048,3.58764,12.813,35.08,3.48,35.2521885845,135.47
2021-08-04 01:00:00,49.10208,8.85644,49.8943963767,15.14208,4.41644,15.773,33.96,4.44,34.2490175042,136.25,48.98208,8.81644,49.7692050911,15.14208,4.41644,15.773,33.84,4.4,34.1248531132,136.08
2021-08-04 01:30:00,47.0808,8.5769,47.8556678174,13.3608,3.8969,13.9175,33.72,4.68,34.0432195892,136.65,47.0008,8.5369,47.7698007349,13.3608,3.8969,13.9175,33.64,4.64,33.9584923105,136.45
2021-08-04 02:00:00,44.81392,7.45406,45.4296206923,10.33392,3.01406,10.7645,34.48,4.44,34.7646947347,136.65,44.73392,7.41406,45.3441493938,10.33392,3.01406,10.7645,34.4,4.4,34.6802537476,136.45
2021-08-04 02:30:00,43.75728,7.85754,44.457175887,9.79728,2.85754,10.2055,33.96,5.0,34.3261066828,136.7,43.63728,7.81754,44.3319990238,9.79728,2.85754,10.2055,33.84,4.96,34.2015672156,136.53
2021-08-04 03:00:00,42.93584,7.6946200000000005,43.6198754406,9.37584,2.73462,9.7665,33.56,4.96,33.9245515814,136.7,42.85584,7.61462,43.5270658309,9.37584,2.73462,9.7665,33.48,4.88,33.8337819346,136.53
2021-08-04 03:30:00,41.99536,7.42198,42.6461727316,8.71536,2.54198,9.0785,33.28,4.88,33.6358855986,136.95,41.87536,7.42198,42.5280091499,8.71536,2.54198,9.0785,33.16,4.88,33.5171597842,136.78
2021-08-04 04:00:00,40.35712,6.45916,40.870746049,6.23712,1.81916,6.497,34.12,4.64,34.4340529128,136.95,40.23712,6.41916,40.7459377239,6.23712,1.81916,6.497,34.0,4.6,34.3097653737,136.78
2021-08-04 04:30:00,39.25776,6.70518,39.8262621777,5.29776,1.54518,5.5185,33.96,5.16,34.3497772919,137.02,39.13776,6.62518,39.6945495988,5.29776,1.54518,5.5185,33.84,5.08,34.2191759106,136.86
2021-08-04 05:00:00,38.0008,6.0269,38.4757628157,3.5208,1.0269,3.6675,34.48,5.0,34.8406429332,137.02,37.8808,5.9869,38.3509840845,3.5208,1.0269,3.6675,34.36,4.96,34.7161518605,136.86
2021-08-04 05:30:00,39.79168,6.14924,40.2640155697,4.35168,1.26924,4.533,35.44,4.88,35.7744042578,136.97,39.67168,6.06924,40.1332514033,4.35168,1.26924,4.533,35.32,4.8,35.6446686056,136.81
2021-08-04 06:00:00,41.30992,5.67706,41.6981834215,5.74992,1.67706,5.9895,35.56,4.0,35.7842646983,136.93,41.22992,5.63706,41.6134923871,5.74992,1.67706,5.9895,35.48,3.96,35.7003081219,136.77
2021-08-04 06:30:00,45.59728,5.94754,45.9835315678,8.59728,2.50754,8.9555,37.0,3.44,37.159569427,136.77,45.47728,5.94754,45.8645421677,8.59728,2.50754,8.9555,36.88,3.44,37.040086393,136.61
2021-08-04 07:00:00,49.868,5.2015,50.1385383338,11.388,3.3215,11.8625,38.48,1.88,38.5258977832,136.3,49.668,5.1215,49.931352738,11.388,3.3215,11.8625,38.28,1.8,38.3222963821,136.13
2021-08-04 07:30:00,53.90896,4.81178,54.123277756,14.02896,4.09178,14.6135,39.88,0.72,39.8864989689,135.78,53.74896,4.77178,53.9603612428,14.02896,4.09178,14.6135,39.72,0.68,39.7258203188,135.61
2021-08-04 08:00:00,54.58832,4.95826,54.8130369771,13.70832,3.99826,14.2795,40.88,0.96,40.891270462,135.42,54.38832,4.95826,54.6138599135,13.70832,3.99826,14.2795,40.68,0.96,40.691325857,135.25
2021-08-04 08:30:00,53.75984,6.73162,54.1796558189,13.47984,3.93162,14.0415,40.28,2.8,40.377201488,134.56,53.55984,6.77162,53.9862139648,13.47984,3.93162,14.0415,40.08,2.84,40.1804927795,134.39
2021-08-04 09:00:00,51.84432,8.22626,52.4929030427,16.68432,4.8662600000000005,17.3795,35.16,3.36,35.3201812,134.56,51.64432,8.18626,52.2891063325,16.68432,4.8662600000000005,17.3795,34.96,3.32,35.1172891892,134.39
2021-08-04 09:30:00,49.65648,8.82814,50.4351272612,20.25648,5.90814,21.1005,29.4,2.92,29.5446509541,134.56,49.45648,8.86814,50.2452716288,20.25648,5.90814,21.1005,29.2,2.96,29.3496439501,134.39
2021-08-04 10:00:00,49.77904,10.46722,50.8676274054,22.85904,6.66722,23.8115,26.92,3.8,27.1868791883,134.56,49.65904,10.50722,50.7584665435,22.85904,6.66722,23.8115,26.8,3.84,27.073706802,134.39
2021-08-04 10:30:00,47.93472,12.02596,49.4202498517,27.65472,8.06596,28.807,20.28,3.96,20.6630104293,134.48,47.77472,12.02596,49.265074698,27.65472,8.06596,28.807,20.12,3.96,20.5059991222,134.32
2021-08-04 11:00:00,46.9264,14.1052,49.0004457531,29.8464,8.7052,31.09,17.08,5.4,17.9133023198,134.48,46.8064,14.1052,48.8855372068,29.8464,8.7052,31.09,16.96,5.4,17.7989213156,134.32
2021-08-04 11:30:00,46.3016,15.4313,48.8053601795,31.1016,9.0713,32.3975,15.2,6.36,16.4769414638,134.2,46.1816,15.4313,48.6915310732,31.1016,9.0713,32.3975,15.08,6.36,16.3663068528,134.03
2021-08-04 12:00:00,48.49088,16.37484,51.181059272,33.65088,9.81484,35.053,14.84,6.5600000000000005,16.2252642505,134.2,48.37088,16.37484,51.0673811449,33.65088,9.81484,35.053,14.72,6.5600000000000005,16.1155825213,134.03
2021-08-04 12:30:00,49.64464,16.74302,52.391974571,36.28464,10.58302,37.7965,13.36,6.16,14.7117368111,134.08,49.56464,16.74302,52.3161758642,36.28464,10.58302,37.7965,13.28,6.16,14.639125657,133.92
2021-08-04 13:00:00,52.03808,17.32444,54.8461301406,39.23808,11.44444,40.873,12.8,5.88,14.0859646457,134.08,51.95808,17.32444,54.7702318655,39.23808,11.44444,40.873,12.72,5.88,14.0133079606,133.92
2021-08-04 13:30:00,54.3464,17.6277,57.1337641001,40.8264,11.9077,42.5275,13.52,5.72,14.680217982,134.24,54.2264,17.6677,57.0320092602,40.8264,11.9077,42.5275,13.4,5.76,14.5855270731,134.07
2021-08-04 14:00:00,55.17136,18.45998,58.1777433891,41.21136,12.01998,42.9285,13.96,6.44,15.3738479243,134.18,55.09136,18.41998,58.0891866861,41.21136,12.01998,42.9285,13.88,6.4,15.2844496139,134.01
2021-08-04 14:30:00,56.33968,18.62574,59.3386697951,42.73968,12.46574,44.5205,13.6,6.16,14.9300234427,134.13,56.25968,18.62574,59.2627183333,42.73968,12.46574,44.5205,13.52,6.16,14.8571868131,133.96
2021-08-04 15:00:00,59.5688,19.2909,62.6145410927,44.6088,13.0109,46.4675,14.96,6.28,16.2246725699,134.13,59.4488,19.2909,62.5003891528,44.6088,13.0109,46.4675,14.84,6.28,16.1140932106,133.96
2021-08-04 15:30:00,60.39488,18.13684,63.059388638,43.39488,12.65684,45.203,17.0,5.48,17.8614221158,134.2,60.31488,18.13684,62.9827731574,43.39488,12.65684,45.203,16.92,5.48,17.7852972986,134.03
2021-08-04 16:00:00,63.03488,18.41184,65.6688049899,45.43488,13.25184,47.328,17.6,5.16,18.3408178662,134.34,62.91488,18.45184,65.5648726438,45.43488,13.25184,47.328,17.48,5.2,18.2370611668,134.17
2021-08-04 16:30:00,66.03184,17.46262,68.3018813141,43.55184,12.70262,45.3665,22.48,4.76,22.9784246631,134.46,65.95184,17.46262,68.2245432132,43.55184,12.70262,45.3665,22.4,4.76,22.9001659383,134.29
2021-08-04 17:00:00,68.94704,16.72622,70.9468868961,41.98704,12.24622,43.7365,26.96,4.48,27.3296908142,134.46,68.78704,16.72622,70.791407017,41.98704,12.24622,43.7365,26.8,4.48,27.1718678048,134.29
2021-08-04 17:30:00,73.55328,15.39304,75.1467276679,39.47328,11.51304,41.118,34.08,3.88,34.300157434,134.35,73.43328,15.43304,75.0374928632,39.47328,11.51304,41.118,33.96,3.92,34.1854939996,134.18
2021-08-04 18:00:00,75.844,14.6795,77.2515375656,37.164,10.8395,38.7125,38.68,3.84,38.8701427834,134.35,75.684,14.6795,77.0944587908,37.164,10.8395,38.7125,38.52,3.84,38.7109286895,134.18
2021-08-04 18:30:00,76.00112,12.69866,77.0546962037,32.841120000000004,9.57866,34.2095,43.16,3.12,43.2726241404,134.35,75.84112,12.69866,76.8968884198,32.841120000000004,9.57866,34.2095,43.0,3.12,43.1130421102,134.18
2021-08-04 19:00:00,77.82544,12.12242,78.7639014895,29.90544,8.72242,31.1515,47.92,3.4,48.0404662758,134.3,77.62544,12.12242,78.5662904931,29.90544,8.72242,31.1515,47.72,3.4,47.8409698898,134.12
2021-08-04 19:30:00,80.6696,12.2603,81.5959516168,30.7896,8.9803,32.0725,49.88,3.2800000000000002,49.9877264936,134.21,80.4696,12.2603,81.3982277464,30.7896,8.9803,32.0725,49.68,3.2800000000000002,49.7881592349,134.04
2021-08-04 20:00:00,77.48112,10.89366,78.2431836306,27.20112,7.93366,28.3345,50.28,2.96,50.367052723,134.28,77.28112,10.89366,78.0451365343,27.20112,7.93366,28.3345,50.08,2.96,50.1673997732,134.11
2021-08-04 20:30:00,79.75168,10.98424,80.5045588225,30.39168,8.86424,31.658,49.36,2.12,49.4055057661,133.96,79.55168,11.02424,80.3119147972,30.39168,8.86424,31.658,49.16,2.16,49.2074303332,133.79
2021-08-04 21:00:00,85.42464,12.91552,86.3954846968,36.46464,10.63552,37.984,48.96,2.2800000000000002,49.0130594842,133.96,85.26464,12.91552,86.2372859684,36.46464,10.63552,37.984,48.8,2.2800000000000002,48.8532332605,133.79
2021-08-04 21:30:00,86.46448,12.85714,87.4151723138,39.14448,11.41714,40.7755,47.32,1.44,47.3419053271,133.86,86.30448,12.85714,87.2569155829,39.14448,11.41714,40.7755,47.16,1.44,47.1819796109,133.69
2021-08-04 22:00:00,78.772,10.5635,79.4771383245,34.572,10.0835,36.0125,44.2,0.48,44.202606258,133.72,78.612,10.5635,79.3185607298,34.572,10.0835,36.0125,44.04,0.48,44.0426157261,133.57
2021-08-04 22:30:00,75.60656,10.32358,76.308113717,33.88656,9.88358,35.2985,41.72,0.44,41.7223201656,133.89,75.40656,10.32358,76.1099572661,33.88656,9.88358,35.2985,41.52,0.44,41.5223313411,133.73
2021-08-04 23:00:00,78.78288,12.81334,79.8180672721,40.50288,11.81334,42.1905,38.28,1.0,38.2930594233,134.27,78.70288,12.81334,79.7391058531,40.50288,11.81334,42.1905,38.2,1.0,38.2130867636,134.12
2021-08-04 23:30:00,75.16544,12.54492,76.205107363,37.52544,10.94492,39.089,37.64,1.6,37.6739910283,134.52,75.08544,12.46492,76.1130575565,37.52544,10.94492,39.089,37.56,1.52,37.5907435415,134.36
2021-08-05 00:00:00,64.16832,11.25076,65.1471633473,29.24832,8.53076,30.467,34.92,2.7199999999999998,35.0257733676,134.58,64.12832,11.25076,65.1077647182,29.24832,8.53076,30.467,34.88,2.7199999999999998,34.9858943004,134.42
2021-08-05 00:30:00,58.05104,10.47822,58.9891205177,24.13104,7.03822,25.1365,33.92,3.44,34.0939877398,135.08,58.01104,10.43822,58.9426602611,24.13104,7.03822,25.1365,33.88,3.4,34.0501747426,134.92
2021-08-05 01:00:00,55.28816,9.73738,56.1390880354,21.72816,6.33738,22.6335,33.56,3.4,33.731789161,135.4,55.20816,9.69738,56.0533684041,21.72816,6.33738,22.6335,33.48,3.36,33.6481797427,135.23
2021-08-05 01:30:00,52.52304,9.32422,53.3442668845,18.80304,5.48422,19.5865,33.72,3.84,33.9379433673,135.61,52.48304,9.32422,53.304883137,18.80304,5.48422,19.5865,33.68,3.84,33.8982005422,135.45
2021-08-05 02:00:00,53.11968,9.45824,53.9551545934,19.39968,5.65824,20.208,33.72,3.8,33.9334407333,135.61,53.03968,9.37824,53.8624084125,19.39968,5.65824,20.208,33.64,3.7199999999999998,33.8450587235,135.45
2021-08-05 02:30:00,55.94576,11.08418,57.0332105729,22.50576,6.56418,23.4435,33.44,4.52,33.7440957799,135.59,55.82576,11.04418,56.9077269925,22.50576,6.56418,23.4435,33.32,4.48,33.6198274832,135.42
2021-08-05 03:00:00,51.87648,9.82564,52.7987914502,18.87648,5.50564,19.663,33.0,4.32,33.2815624633,135.85,51.79648,9.78564,52.7127507402,18.87648,5.50564,19.663,32.92,4.28,33.1970601108,135.69
2021-08-05 03:30:00,49.4016,9.4188,50.291469217,16.5216,4.8188,17.21,32.88,4.6,33.2002168668,136.26,49.2816,9.338799999999999,50.1586411698,16.5216,4.8188,17.21,32.76,4.52,33.0703492573,136.1
2021-08-05 04:00:00,47.784,8.547,48.5423718518,14.904,4.347,15.525,32.88,4.2,33.1471627745,136.44,47.624,8.467,48.3708121185,14.904,4.347,15.525,32.72,4.12,32.978368668,136.27
2021-08-05 04:30:00,43.5784,7.3137,44.1878620692,10.5384,3.0737,10.9775,33.04,4.24,33.3109471495,136.42,43.4584,7.2737,44.0629009741,10.5384,3.0737,10.9775,32.92,4.2,33.1868407656,136.25
2021-08-05 05:00:00,40.72112,6.32866,41.2099690785,7.16112,2.08866,7.4595,33.56,4.24,33.8267822886,136.42,40.60112,6.24866,41.0791516106,7.16112,2.08866,7.4595,33.44,4.16,33.697762537,136.25
2021-08-05 05:30:00,39.64448,5.81964,40.0693524305,5.96448,1.73964,6.213,33.68,4.08,33.9262258437,136.36,39.48448,5.7796400000000006,39.9052427558,5.96448,1.73964,6.213,33.52,4.04,33.7625828396,136.19
2021-08-05 06:00:00,40.00368,5.78774,40.4201972762,6.40368,1.86774,6.6705,33.6,3.92,33.8278938156,136.36,39.88368,5.74774,40.2957124946,6.40368,1.86774,6.6705,33.48,3.88,33.7040769047,136.19
2021-08-05 06:30:00,43.13824,4.82532,43.4072743143,7.21824,2.10532,7.519,35.92,2.7199999999999998,36.0228372009,136.5,43.01824,4.74532,43.2791755305,7.21824,2.10532,7.519,35.8,2.64,35.8972088051,136.33
2021-08-05 07:00:00,47.1296,3.8078000000000003,47.2831739311,8.5296,2.4878,8.885,38.6,1.32,38.6225633536,136.16,47.0096,3.7678000000000003,47.1603520873,8.5296,2.4878,8.885,38.48,1.28,38.5012830955,135.99
2021-08-05 07:30:00,52.25488,3.9493400000000003,52.4039098756,9.97488,2.9093400000000003,10.3905,42.28,1.04,42.2927889835,135.77,52.09488,3.9893400000000003,52.2474052547,9.97488,2.9093400000000003,10.3905,42.12,1.08,42.1338438788,135.6
2021-08-05 08:00:00,56.91584,7.03212,57.3486142343,15.19584,4.43212,15.829,41.72,2.6,41.8009377885,134.92,56.75584,7.03212,57.1898250198,15.19584,4.43212,15.829,41.56,2.6,41.6412487805,134.75
2021-08-05 08:30:00,58.72304,9.884220000000001,59.5490825442,19.76304,5.76422,20.5865,38.96,4.12,39.1772382896,133.88,58.56304,9.92422,59.3979780519,19.76304,5.76422,20.5865,38.8,4.16,39.0223730698,133.72
2021-08-05 09:00:00,61.4304,12.9472,62.7799652118,29.0304,8.4672,30.24,32.4,4.48,32.7082619532,133.88,61.3504,12.9472,62.7016871224,29.0304,8.4672,30.24,32.32,4.48,32.6290177603,133.72
2021-08-05 09:30:00,60.10928,14.20854,61.7657522503,33.62928,9.80854,35.0305,26.48,4.4,26.8430698691,133.92,60.02928,14.20854,61.687900485,33.62928,9.80854,35.0305,26.4,4.4,26.7641551333,133.76
2021-08-05 10:00:00,56.38368,15.21524,58.4005385129,35.02368,10.21524,36.483,21.36,5.0,21.9374018516,133.92,56.30368,15.25524,58.3337529137,35.02368,10.21524,36.483,21.28,5.04,21.8686990925,133.76
2021-08-05 10:30:00,52.70304,15.69672,54.9908850993,36.26304,10.57672,37.774,16.44,5.12,17.2188269055,133.81,52.62304,15.73672,54.9256651776,36.26304,10.57672,37.774,16.36,5.16,17.1544513174,133.65
2021-08-05 11:00:00,49.50608,16.07094,52.0492753979,34.66608,10.11094,36.1105,14.84,5.96,15.9920980487,133.84,49.42608,16.07094,51.973190172,34.66608,10.11094,36.1105,14.76,5.96,15.9178893073,133.68
2021-08-05 11:30:00,47.07088,16.10734,49.7505190511,31.91088,9.30734,33.2405,15.16,6.8,16.6152219365,133.81,47.07088,16.10734,49.7505190511,31.91088,9.30734,33.2405,15.16,6.8,16.6152219365,133.65
2021-08-05 12:00:00,49.16208,15.63894,51.5895973453,30.44208,8.87894,31.7105,18.72,6.76,19.9031655774,133.53,49.12208,15.63894,51.5514809472,30.44208,8.87894,31.7105,18.68,6.76,19.8655480669,133.37
2021-08-05 12:30:00,50.9832,15.9851,53.4304230214,33.8232,9.8651,35.2325,17.16,6.12,18.2186717408,133.32,50.9832,15.9851,53.4304230214,33.8232,9.8651,35.2325,17.16,6.12,18.2186717408,133.16
2021-08-05 13:00:00,54.74832,15.35326,56.860365242,33.98832,9.91326,35.4045,20.76,5.44,21.460922627,133.35,54.70832,15.35326,56.8218520452,33.98832,9.91326,35.4045,20.72,5.44,21.4222314431,133.19
2021-08-05 13:30:00,58.54352,14.73186,60.3686295442,31.58352,9.21186,32.8995,26.96,5.52,27.5193023167,133.43,58.54352,14.73186,60.3686295442,31.58352,9.21186,32.8995,26.96,5.52,27.5193023167,133.27
2021-08-05 14:00:00,60.1568,14.3824,61.8521949166,27.9168,8.1424,29.08,32.24,6.24,32.83831908,133.43,60.1168,14.3824,61.8132920333,27.9168,8.1424,29.08,32.2,6.24,32.7990487667,133.27
2021-08-05 14:30:00,64.056,15.353,65.8702189536,32.616,9.513,33.975,31.44,5.84,31.977792294,133.5,64.056,15.393,65.8795536187,32.616,9.513,33.975,31.44,5.88,31.9851215411,133.33
2021-08-05 15:00:00,66.58016,15.68088,68.4018106719,33.74016,9.84088,35.146,32.84,5.84,33.3552274764,133.57,66.54016,15.68088,68.3628765515,33.74016,9.84088,35.146,32.8,5.84,33.3158460796,133.4
2021-08-05 15:30:00,69.51712,15.71416,71.271065641,36.59712,10.67416,38.122,32.92,5.04,33.3035733818,133.61,69.51712,15.71416,71.271065641,36.59712,10.67416,38.122,32.92,5.04,33.3035733818,133.45
2021-08-05 16:00:00,74.04608,15.70344,75.6929322407,36.28608,10.58344,37.798,37.76,5.12,38.1055376553,133.61,74.04608,15.70344,75.6929322407,36.28608,10.58344,37.798,37.76,5.12,38.1055376553,133.45
2021-08-05 16:30:00,81.70432,17.52876,83.5634688952,40.62432,11.84876,42.317,41.08,5.68,41.470818656,133.37,81.66432,17.52876,83.5243592505,40.62432,11.84876,42.317,41.04,5.68,41.431195976,133.21
2021-08-05 17:00:00,83.56832,15.66576,85.0239974595,31.76832,9.26576,33.092,51.8,6.4,52.1938693718,133.37,83.48832,15.66576,84.9453684011,31.76832,9.26576,33.092,51.72,6.4,52.1144739972,133.21
2021-08-05 17:30:00,78.34656,13.70108,79.535545871,27.22656,7.94108,28.361,51.12,5.76,51.4434835523,133.06,78.30656,13.70108,79.4961441342,27.22656,7.94108,28.361,51.08,5.76,51.4037352728,132.9
2021-08-05 18:00:00,86.86496,15.26728,88.1964348168,34.10496,9.94728,35.526,52.76,5.32,53.0275400146,133.01,86.78496,15.26728,88.1176436408,34.10496,9.94728,35.526,52.68,5.32,52.9479442472,132.86
2021-08-05 18:30:00,111.00544,21.63492,113.0941089226,63.20544,18.43492,65.839,47.8,3.2,47.9069932265,133.12,110.96544,21.67492,113.0625093981,63.20544,18.43492,65.839,47.76,3.24,47.8697733439,132.96
2021-08-05 19:00:00,115.50352,21.82186,117.5468277167,65.90352,19.22186,68.6495,49.6,2.6,49.6680984134,133.63,115.46352,21.82186,117.5075232683,65.90352,19.22186,68.6495,49.56,2.6,49.6281533003,133.47
2021-08-05 19:30:00,79.50592,10.66756,80.2183778906,28.34592,8.26756,29.527,51.16,2.4,51.2162630421,134.2,79.42592,10.66756,80.1390891151,28.34592,8.26756,29.527,51.08,2.4,51.1363510626,134.04
2021-08-05 20:00:00,80.67344,11.30142,81.4611933098,29.83344,8.70142,31.0765,50.84,2.6,50.9064396712,134.2,80.59344,11.30142,81.3819676897,29.83344,8.70142,31.0765,50.76,2.6,50.8265442461,134.04
2021-08-05 20:30:00,86.88096,12.78028,87.8159254771,39.84096,11.62028,41.501,47.04,1.16,47.0543005473,134.14,86.84096,12.82028,87.7821844852,39.84096,11.62028,41.501,47.0,1.2,47.0153166532,133.98
2021-08-05 21:00:00,103.61776,18.23518,105.2100849589,56.89776,16.59518,59.2685,46.72,1.6400000000000001,46.748775385,134.14,103.57776,18.23518,105.1706905761,56.89776,16.59518,59.2685,46.68,1.6400000000000001,46.7088000274,133.98
2021-08-05 21:30:00,111.94352,21.07186,113.9095033518,70.46352,20.55186,73.3995,41.48,0.52,41.4832592741,133.93,111.86352,21.07186,113.8308850473,70.46352,20.55186,73.3995,41.4,0.52,41.4032655717,133.77
2021-08-05 22:00:00,127.648,26.434,130.3563126972,88.848,25.914,92.55,38.8,0.52,38.8034843796,133.93,127.648,26.434,130.3563126972,88.848,25.914,92.55,38.8,0.52,38.8034843796,133.77
2021-08-05 22:30:00,129.2664,28.1627,132.2986766383,92.3064,26.9227,96.1525,36.96,1.24,36.9807950158,134.37,129.2664,28.1227,132.2901675267,92.3064,26.9227,96.1525,36.96,1.2,36.9794753884,134.21
2021-08-05 23:00:00,127.72496,28.43478,130.8518326989,92.00496,26.83478,95.8385,35.72,1.6,35.7558163101,134.37,127.68496,28.43478,130.8127888391,92.00496,26.83478,95.8385,35.68,1.6,35.7158564226,134.21
2021-08-05 23:30:00,115.85792000000001,25.38356,118.6059979301,79.89792,23.30356,83.227,35.96,2.08,36.0201054968,134.82,115.85792000000001,25.34356,118.5974437338,79.89792,23.30356,83.227,35.96,2.04,36.0178178129,134.66
2021-08-06 00:00:00,116.17072,27.40146,119.3586033575,83.25072,24.28146,86.7195,32.92,3.12,33.0675188062,134.82,116.09072,27.40146,119.2807414474,83.25072,24.28146,86.7195,32.84,3.12,32.9878765609,134.66
2021-08-06 00:30:00,87.53648,19.03814,89.5828449283,54.57648,15.91814,56.8505,32.96,3.12,33.1073405758,135.15,87.53648,18.95814,89.5658774481,54.57648,15.91814,56.8505,32.96,3.04,33.0998972808,134.99
2021-08-06 01:00:00,76.70432,16.18876,78.3940600875,43.98432,12.82876,45.817,32.72,3.36,32.8920659126,135.15,76.62432,16.14876,78.3075275117,43.98432,12.82876,45.817,32.64,3.32,32.8084135551,134.99
2021-08-06 01:30:00,78.03952,17.88986,80.0638106303,46.79952,13.64986,48.7495,31.24,4.24,31.5264206658,135.08,77.99952,17.84986,80.015889811,46.79952,13.64986,48.7495,31.2,4.2,31.4814230936,134.91
2021-08-06 02:00:00,71.104,15.912,72.8626829042,39.744,11.592,41.4,31.36,4.32,31.6561526405,135.29,71.064,15.832,72.8062107241,39.744,11.592,41.4,31.32,4.24,31.6056956892,135.13
2021-08-06 02:30:00,81.20144,19.36042,83.4775402168,49.92144,14.56042,52.0015,31.28,4.8,31.6461435249,135.57,81.12144,19.36042,83.3997235622,49.92144,14.56042,52.0015,31.2,4.8,31.5670714511,135.4
2021-08-06 03:00:00,105.49024,26.73632,108.8256474476,75.21024,21.93632,78.344,30.28,4.8,30.6580886554,135.57,105.41024,26.65632,108.7284603625,75.21024,21.93632,78.344,30.2,4.72,30.5666223191,135.4
2021-08-06 03:30:00,105.74832,26.17326,108.9391881824,74.78832,21.81326,77.9045,30.96,4.36,31.2654953583,135.57,105.70832,26.13326,108.8907534892,74.78832,21.81326,77.9045,30.92,4.32,31.2203267119,135.4
2021-08-06 04:00:00,84.15312,19.34966,86.3490413835,52.35312,15.26966,54.5345,31.8,4.08,32.0606674915,135.57,84.07312,19.269660000000002,86.2531698145,52.35312,15.26966,54.5345,31.72,4.0,31.9712120508,135.4
