Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-06 04:30:00,81.10096,18.37278,83.1560265877,49.14096,14.33278,51.1885,31.96,4.04,32.2143322141,135.57,81.02096,18.33278,83.0691686599,49.14096,14.33278,51.1885,31.88,4.0,32.1299610955,135.4
2021-08-06 05:00:00,82.1512,18.9991,84.319543774,51.1512,14.9191,53.2825,31.0,4.08,31.2673375905,135.82,82.0312,18.9591,84.1936176099,51.1512,14.9191,53.2825,30.88,4.04,31.1431533407,135.65
2021-08-06 05:30:00,90.03776,20.79768,92.4085586902,58.27776,16.99768,60.706,31.76,3.8,31.9865221617,135.82,89.95776,20.71768,92.3126256197,58.27776,16.99768,60.706,31.68,3.7199999999999998,31.8976613563,135.65
2021-08-06 06:00:00,89.17728,19.93004,91.3772059247,56.53728,16.49004,58.893,32.64,3.44,32.8207739092,135.75,89.09728,19.89004,91.2904102006,56.53728,16.49004,58.893,32.56,3.4,32.7370371292,135.58
2021-08-06 06:30:00,89.38464,18.52052,91.2832050763,54.58464,15.92052,56.859,34.8,2.6,34.8969912743,135.67,89.30464,18.44052,91.188658853,54.58464,15.92052,56.859,34.72,2.52,34.8113314885,135.5
2021-08-06 07:00:00,109.42064,23.77602,111.9739951286,74.66064,21.77602,77.7715,34.76,2.0,34.8174898578,135.36,109.30064,23.73602,111.8482389215,74.66064,21.77602,77.7715,34.64,1.96,34.695406036,135.2
2021-08-06 07:30:00,116.61984,23.92412,119.0485220379,79.41984,23.16412,82.729,37.2,0.76,37.2077626309,135.15,116.53984,23.96412,118.9782053764,79.41984,23.16412,82.729,37.12,0.8,37.1286196889,134.98
2021-08-06 08:00:00,103.67248,20.89614,105.7574194856,64.51248,18.81614,67.2005,39.16,2.08,39.2152011343,134.82,103.59248,20.89614,105.6789978163,64.51248,18.81614,67.2005,39.08,2.08,39.135313976,134.65
2021-08-06 08:30:00,108.03264,22.96452,110.4464598084,65.43264,19.08452,68.159,42.6,3.88,42.7763299033,134.25,107.91264,22.96452,110.3290852432,65.43264,19.08452,68.159,42.48,3.88,42.6568259485,134.09
2021-08-06 09:00:00,114.97584,25.63462,117.7988859296,68.41584,19.95462,71.2665,46.56,5.68,46.9051809505,133.9,114.89584,25.67462,117.7295211977,68.41584,19.95462,71.2665,46.48,5.72,46.8306395429,133.73
2021-08-06 09:30:00,118.51504,26.21522,121.3797860677,73.83504,21.53522,76.9115,44.68,4.68,44.9244343314,133.48,118.39504,26.25522,121.2712747267,73.83504,21.53522,76.9115,44.56,4.72,44.8092847522,133.32
2021-08-06 10:00:00,115.16624,26.36182,118.1448618834,74.88624,21.84182,78.0065,40.28,4.52,40.5328114001,133.48,115.08624,26.36182,118.0668801614,74.88624,21.84182,78.0065,40.2,4.52,40.4533113601,133.32
2021-08-06 10:30:00,103.47088,23.90734,106.1969110372,68.39088,19.94734,71.2405,35.08,3.96,35.3028044212,133.75,103.39088,23.90734,106.1189661326,68.39088,19.94734,71.2405,35.0,3.96,35.2233104634,133.59
2021-08-06 11:00:00,92.31664,22.32402,94.9774914906,61.31664,17.88402,63.8715,31.0,4.44,31.3163471689,133.91,92.27664,22.36402,94.9480262051,61.31664,17.88402,63.8715,30.96,4.48,31.2824551466,133.75
2021-08-06 11:30:00,104.70768,28.20974,108.4411715256,79.98768,23.32974,83.3205,24.72,4.88,25.1970791958,134.11,104.70768,28.20974,108.4411715256,79.98768,23.32974,83.3205,24.72,4.88,25.1970791958,133.94
2021-08-06 12:00:00,91.89216,25.39688,95.3371416773,67.05216,19.55688,69.846,24.84,5.84,25.5172725815,134.11,91.89216,25.39688,95.3371416773,67.05216,19.55688,69.846,24.84,5.84,25.5172725815,133.94
2021-08-06 12:30:00,96.29696,25.88328,99.7148368539,68.85696,20.08328,71.726,27.44,5.8,28.0462760451,134.0,96.25696,25.88328,99.6762084552,68.85696,20.08328,71.726,27.4,5.8,28.0071419463,133.83
2021-08-06 13:00:00,92.84864,22.04752,95.4304096607,60.36864,17.60752,62.884,32.48,4.44,32.7820682691,134.0,92.80864,22.08752,95.4007452717,60.36864,17.60752,62.884,32.44,4.48,32.7478854279,133.83
2021-08-06 13:30:00,128.756,33.4655,133.0340077809,99.516,29.0255,103.6625,29.24,4.44,29.5751787822,134.55,128.756,33.4655,133.0340077809,99.516,29.0255,103.6625,29.24,4.44,29.5751787822,134.39
2021-08-06 14:00:00,107.67168,33.20424,112.6752511779,94.23168,27.48424,98.158,13.44,5.72,14.6065738625,134.55,107.71168,33.20424,112.7134755138,94.23168,27.48424,98.158,13.48,5.72,14.6433875862,134.39
2021-08-06 14:30:00,80.67648,28.47564,85.554406658,75.27648,21.95564,78.413,5.4,6.52,8.4658372297,134.62,80.75648,28.47564,85.6298495584,75.27648,21.95564,78.413,5.48,6.52,8.5170887045,134.45
2021-08-06 15:00:00,104.13776,33.22518,109.3095862395,92.65776,27.02518,96.5185,11.48,6.2,13.0472372554,134.62,104.13776,33.22518,109.3095862395,92.65776,27.02518,96.5185,11.48,6.2,13.0472372554,134.45
2021-08-06 15:30:00,127.1632,38.2576,132.7935367102,113.2032,33.0176,117.92,13.96,5.24,14.9110428877,134.73,127.2432,38.2576,132.870146775,113.2032,33.0176,117.92,14.04,5.24,14.9859667689,134.56
2021-08-06 16:00:00,124.07536,33.76698,128.5881172483,100.27536,29.24698,104.4535,23.8,4.52,24.2254081493,134.45,124.07536,33.76698,128.5881172483,100.27536,29.24698,104.4535,23.8,4.52,24.2254081493,134.28
2021-08-06 16:30:00,115.96896,27.77428,119.2485233158,85.48896,24.93428,89.051,30.48,2.84,30.6120237815,134.9,115.96896,27.77428,119.2485233158,85.48896,24.93428,89.051,30.48,2.84,30.6120237815,134.73
2021-08-06 17:00:00,125.26832,28.61826,128.4957462372,90.02832,26.25826,93.7795,35.24,2.36,35.3189354313,134.9,125.22832,28.61826,128.4567512257,90.02832,26.25826,93.7795,35.2,2.36,35.2790249298,134.73
2021-08-06 17:30:00,100.26176,19.96968,102.2311529701,61.06176,17.80968,63.606,39.2,2.16,39.2594651008,134.9,100.22176,20.00968,102.1997479018,61.06176,17.80968,63.606,39.16,2.2,39.2217490686,134.73
2021-08-06 18:00:00,77.05216,13.90688,78.2971051317,41.37216,12.06688,43.096,35.68,1.8399999999999999,35.7274124448,134.86,77.01216,13.94688,78.2648596089,41.37216,12.06688,43.096,35.64,1.88,35.6895502914,134.69
2021-08-06 18:30:00,54.91872,6.29296,55.2780892579,15.67872,4.57296,16.332,39.24,1.72,39.2776781391,134.92,54.87872,6.29296,55.2383494902,15.67872,4.57296,16.332,39.2,1.72,39.2377165493,134.76
2021-08-06 19:00:00,58.1792,5.6006,58.4481482427,15.4992,4.5206,16.145,42.68,1.08,42.6936622931,134.79,58.1392,5.5606,58.4045105193,15.4992,4.5206,16.145,42.64,1.04,42.6526810412,134.62
2021-08-06 19:30:00,49.77056,2.07308,49.8137160168,5.05056,1.47308,5.261,44.72,0.6000000000000001,44.7240248636,134.91,49.73056,2.07308,49.7737506985,5.05056,1.47308,5.261,44.68,0.6000000000000001,44.6840284666,134.75
2021-08-06 20:00:00,69.3776,8.0518,69.8432735845,25.1376,7.3318,26.185,44.24,0.72,44.2458585633,134.91,69.3776,8.0918,69.8478962389,25.1376,7.3318,26.185,44.24,0.76,44.2465275474,134.75
2021-08-06 20:30:00,75.28192,10.29056,75.9819919718,32.40192,9.45056,33.752,42.88,0.84,42.8882268228,134.8,75.24192,10.25056,75.9369508579,32.40192,9.45056,33.752,42.84,0.8,42.8474690034,134.63
2021-08-06 21:00:00,57.7664,4.9552,57.9785389261,13.2864,3.8752,13.84,44.48,1.08,44.4931095789,134.87,57.7664,4.9552,57.9785389261,13.2864,3.8752,13.84,44.48,1.08,44.4931095789,134.71
2021-08-06 21:30:00,72.9944,9.7767,73.6462238967,28.9944,8.4567,30.2025,44.0,1.32,44.019795547,134.58,72.9144,9.7767,73.5669327229,28.9944,8.4567,30.2025,43.92,1.32,43.9398315882,134.42
2021-08-06 22:00:00,98.52528,18.96154,100.3332985516,57.60528,16.80154,60.0055,40.92,2.16,40.9769691412,134.58,98.52528,18.92154,100.3257468203,57.60528,16.80154,60.0055,40.92,2.12,40.9748801096,134.42
2021-08-06 22:30:00,108.96864,23.58252,111.4912541548,70.56864,20.58252,73.509,38.4,3.0,38.5170092297,134.62,108.92864,23.54252,111.4437026494,70.56864,20.58252,73.509,38.36,2.96,38.4740328014,134.46
2021-08-06 23:00:00,119.58768,27.74474,122.7639352801,83.46768,24.34474,86.9455,36.12,3.4,36.2796692377,134.62,119.58768,27.70474,122.7549014347,83.46768,24.34474,86.9455,36.12,3.36,36.2759424412,134.46
2021-08-06 23:30:00,118.7816,28.0713,122.0535389993,83.9016,24.4713,87.3975,34.88,3.6,35.0652876788,134.59,118.8216,28.0713,122.0924670496,83.9016,24.4713,87.3975,34.92,3.6,35.105076556,134.43
2021-08-07 00:00:00,118.1096,29.8153,121.8147352591,86.5896,25.2553,90.1975,31.52,4.5600000000000005,31.8481396631,134.59,118.1496,29.7753,121.8437379197,86.5896,25.2553,90.1975,31.56,4.52,31.8820325575,134.43
2021-08-07 00:30:00,120.2736,30.4098,124.0584329782,88.3536,25.7698,92.035,31.92,4.64,32.2554801545,134.65,120.2736,30.3698,124.0486340473,88.3536,25.7698,92.035,31.92,4.6,32.2497503866,134.49
2021-08-07 01:00:00,121.38352,32.08686,125.5528793467,91.22352,26.60686,95.0245,30.16,5.48,30.6538088987,134.96,121.42352,32.04686,125.5813379649,91.22352,26.60686,95.0245,30.2,5.44,30.6860489474,134.8
2021-08-07 01:30:00,117.90368,31.97524,122.162570907,89.74368,26.17524,93.483,28.16,5.8,28.7510973704,134.96,117.98368,31.93524,122.2293266782,89.74368,26.17524,93.483,28.24,5.76,28.8214364666,134.8
2021-08-07 02:00:00,116.06336,31.48848,120.2590034351,87.66336,25.56848,91.316,28.4,5.92,29.0104532884,134.96,116.06336,31.44848,120.2485360776,87.66336,25.56848,91.316,28.4,5.88,29.0023171488,134.8
2021-08-07 02:30:00,116.46272,32.19996,120.8321255867,89.14272,25.99996,92.857,27.32,6.2,28.0146818651,135.17,116.54272,32.19996,120.9092345894,89.14272,25.99996,92.857,27.4,6.2,28.0927036791,135.0
2021-08-07 03:00:00,117.3376,32.2518,121.6893215406,89.4576,26.0918,93.185,27.88,6.16,28.5524079545,135.17,117.3776,32.2118,121.7172996784,89.4576,26.0918,93.185,27.92,6.12,28.5828759925,135.0
2021-08-07 03:30:00,116.83776,32.12768,121.1744609396,88.75776,25.88768,92.456,28.08,6.24,28.7649787068,135.25,116.83776,32.08768,121.1638616486,88.75776,25.88768,92.456,28.08,6.2,28.7563279992,135.08
2021-08-07 04:00:00,113.90704,31.50622,118.1839907105,86.62704,25.26622,90.2365,27.28,6.24,27.9845671755,135.25,113.98704,31.46622,118.2504473101,86.62704,25.26622,90.2365,27.36,6.2,28.0536913792,135.08
2021-08-07 04:30:00,117.40032,32.15176,121.7233371511,88.84032,25.91176,92.542,28.56,6.24,29.2337339387,135.29,117.40032,32.15176,121.7233371511,88.84032,25.91176,92.542,28.56,6.24,29.2337339387,135.13
2021-08-07 05:00:00,114.13136,31.02498,118.2730599902,85.25136,24.86498,88.8035,28.88,6.16,29.5296461205,135.29,114.17136,30.98498,118.3011767898,85.25136,24.86498,88.8035,28.92,6.12,29.5604600776,135.13
2021-08-07 05:30:00,113.49392,30.79406,117.5973809583,84.73392,24.71406,88.2645,28.76,6.08,29.3956459361,135.29,113.53392,30.75406,117.6255210278,84.73392,24.71406,88.2645,28.8,6.04,29.4265458387,135.13
2021-08-07 06:00:00,107.73504,28.54272,111.4518986325,78.93504,23.02272,82.224,28.8,5.52,29.3242288901,135.29,107.73504,28.50272,111.4416613803,78.93504,23.02272,82.224,28.8,5.48,29.3167256016,135.13
2021-08-07 06:30:00,109.33008,28.84794,113.0719683876,79.57008,23.20794,82.8855,29.76,5.64,30.2897210288,135.16,109.37008,28.84794,113.1106451288,79.57008,23.20794,82.8855,29.8,5.64,30.3290224043,134.98
2021-08-07 07:00:00,101.81136,25.75498,105.0184365712,71.57136,20.87498,74.5535,30.24,4.88,30.6312258978,135.16,101.81136,25.67498,104.9988458177,71.57136,20.87498,74.5535,30.24,4.8,30.6185825929,134.98
2021-08-07 07:30:00,101.5712,24.5416,104.4940132256,70.2912,20.5016,73.22,31.28,4.04,31.539816106,135.06,101.5312,24.5416,104.4551324924,70.2912,20.5016,73.22,31.24,4.04,31.5001460314,134.88
2021-08-07 08:00:00,101.5192,24.1381,104.3493930996,72.1992,21.0581,75.2075,29.32,3.08,29.4813296851,135.06,101.5592,24.0981,104.3790665232,72.1992,21.0581,75.2075,29.36,3.04,29.5169646136,134.88
2021-08-07 08:30:00,94.83952,21.43986,97.2327216047,67.19952,19.59986,69.9995,27.64,1.8399999999999999,27.7011768703,134.9,94.83952,21.39986,97.2239094146,67.19952,19.59986,69.9995,27.64,1.8,27.6985486984,134.71
2021-08-07 09:00:00,91.63088,21.66234,94.1566521487,70.43088,20.54234,73.3655,21.2,1.12,21.2295642913,134.9,91.63088,21.62234,94.1474575156,70.43088,20.54234,73.3655,21.2,1.08,21.2274916088,134.71
2021-08-07 09:30:00,91.70608,22.09594,94.3304599451,72.46608,21.13594,75.4855,19.24,0.96,19.2639352158,134.77,91.70608,22.09594,94.3304599451,72.46608,21.13594,75.4855,19.24,0.96,19.2639352158,134.59
2021-08-07 10:00:00,98.62336,24.64848,101.6568477969,81.90336,23.88848,85.316,16.72,0.76,16.7372638146,134.77,98.62336,24.68848,101.6665539025,81.90336,23.88848,85.316,16.72,0.8,16.7391278148,134.59
2021-08-07 10:30:00,97.03488,25.15684,100.242877729,83.23488,24.27684,86.703,13.8,0.88,13.8280295053,134.79,97.11488,25.11684,100.3102964256,83.23488,24.27684,86.703,13.88,0.84,13.9053946366,134.59
2021-08-07 11:00:00,80.70128,21.32954,83.4724258079,68.74128,20.04954,71.6055,11.96,1.28,12.028299963,134.79,80.70128,21.36954,83.482655884,68.74128,20.04954,71.6055,11.96,1.32,12.0326223243,134.59
2021-08-07 11:30:00,78.72192,19.94056,81.2081684414,64.80192,18.90056,67.502,13.92,1.04,13.9587965097,134.69,78.72192,20.02056,81.2278493572,64.80192,18.90056,67.502,13.92,1.12,13.9649847834,134.5
2021-08-07 12:00:00,85.38912,21.91016,88.1553000426,69.90912,20.39016,72.822,15.48,1.52,15.5544463097,134.69,85.38912,21.91016,88.1553000426,69.90912,20.39016,72.822,15.48,1.52,15.5544463097,134.5
2021-08-07 12:30:00,82.5144,21.9517,85.3844443693,69.9144,20.3917,72.8275,12.6,1.56,12.6962041571,134.61,82.5144,21.9517,85.3844443693,69.9144,20.3917,72.8275,12.6,1.56,12.6962041571,134.41
2021-08-07 13:00:00,73.06432,18.63376,75.4029964179,60.18432,17.55376,62.692,12.88,1.08,12.9252001919,134.58,73.10432,18.67376,75.451646206,60.18432,17.55376,62.692,12.92,1.12,12.9684540328,134.38
2021-08-07 13:30:00,66.19568,17.97374,68.5924440463,58.19568,16.97374,60.6205,8.0,1.0,8.0622577483,134.75,66.23568,17.97374,68.6310471627,58.19568,16.97374,60.6205,8.04,1.0,8.1019503825,134.55
2021-08-07 14:00:00,72.28144,18.16042,74.527896945,57.60144,16.80042,60.0015,14.68,1.3599999999999999,14.74286268,134.75,72.32144,18.16042,74.5666918822,57.60144,16.80042,60.0015,14.72,1.3599999999999999,14.7826925829,134.55
2021-08-07 14:30:00,64.33456,13.48758,65.7331759818,44.73456,13.04758,46.5985,19.6,0.44,19.6049381534,134.87,64.33456,13.48758,65.7331759818,44.73456,13.04758,46.5985,19.6,0.44,19.6049381534,134.68
2021-08-07 15:00:00,54.5032,11.4151,55.6857550748,36.9432,10.7751,38.4825,17.56,0.64,17.5716589997,134.96,54.5032,11.4151,55.6857550748,36.9432,10.7751,38.4825,17.56,0.64,17.5716589997,134.78
2021-08-07 15:30:00,62.35344,11.09142,63.3322277948,35.83344,10.45142,37.3265,26.52,0.64,26.5277213496,135.14,62.39344,11.09142,63.3716099894,35.83344,10.45142,37.3265,26.56,0.64,26.5677097244,134.96
2021-08-07 16:00:00,50.32256,7.86408,50.9333269991,23.12256,6.74408,24.086,27.2,1.12,27.2230490577,135.14,50.28256,7.82408,50.8876416038,23.12256,6.74408,24.086,27.16,1.08,27.1814642726,134.96
2021-08-07 16:30:00,52.06224,7.29482,52.5708211145,22.54224,6.57482,23.4815,29.52,0.72,29.5287791824,135.23,52.06224,7.29482,52.5708211145,22.54224,6.57482,23.4815,29.52,0.72,29.5287791824,135.06
2021-08-07 17:00:00,64.78928,9.36354,65.4624066488,28.94928,8.44354,30.1555,35.84,0.92,35.8518060912,135.12,64.74928,9.32354,65.4171052451,28.94928,8.44354,30.1555,35.8,0.88,35.8108140092,134.94
2021-08-07 17:30:00,55.56656,7.01858,56.0080624147,20.08656,5.85858,20.9235,35.48,1.16,35.4989577312,135.02,55.52656,6.97858,55.963375919,20.08656,5.85858,20.9235,35.44,1.12,35.4576931004,134.85
2021-08-07 18:00:00,84.66992,16.30206,86.2250109484,50.26992,14.66206,52.3645,34.4,1.6400000000000001,34.4390708353,135.02,84.66992,16.26206,86.2174573288,50.26992,14.66206,52.3645,34.4,1.6,34.4371892,134.85
2021-08-07 18:30:00,52.82672,6.63446,53.2416979956,16.02672,4.67446,16.6945,36.8,1.96,36.8521586885,134.98,52.74672,6.63446,53.1623224685,16.02672,4.67446,16.6945,36.72,1.96,36.7722721626,134.81
2021-08-07 19:00:00,47.63232,5.4127600000000005,47.9388764929,10.19232,2.97276,10.617,37.44,2.44,37.5194243026,134.84,47.59232,5.37276,47.8946288533,10.19232,2.97276,10.617,37.4,2.4,37.4769262347,134.67
2021-08-07 19:30:00,54.8448,6.0864,55.1814855907,12.3648,3.6064,12.88,42.48,2.48,42.552330136,134.84,54.7648,6.0864,55.1019744111,12.3648,3.6064,12.88,42.4,2.48,42.4724663753,134.68
2021-08-07 20:00:00,60.72096,7.66528,61.2028716712,17.64096,5.14528,18.376,43.08,2.52,43.153641793,134.84,60.64096,7.58528,61.1135214367,17.64096,5.14528,18.376,43.0,2.44,43.0691722697,134.68
2021-08-07 20:30:00,65.53104,9.94822,66.2818548673,22.45104,6.54822,23.3865,43.08,3.4,43.2139607072,134.99,65.49104,9.94822,66.2423082437,22.45104,6.54822,23.3865,43.04,3.4,43.1740848195,134.83
2021-08-07 21:00:00,65.224,9.887,65.9691059891,23.064,6.727,24.025,42.16,3.16,42.2782591884,134.99,65.184,9.887,65.9295580525,23.064,6.727,24.025,42.12,3.16,42.2383711807,134.83
2021-08-07 21:30:00,63.41568,10.47124,64.2743754306,22.73568,6.63124,23.683,40.68,3.84,40.8608369958,135.07,63.33568,10.43124,64.1889330726,22.73568,6.63124,23.683,40.6,3.8,40.7774447458,134.9
2021-08-07 22:00:00,76.99152,14.90086,78.4202128322,37.51152,10.94086,39.0745,39.48,3.96,39.6781047934,135.0,76.91152,14.86086,78.3340734843,37.51152,10.94086,39.0745,39.4,3.92,39.594524874,134.84
2021-08-07 22:30:00,53.25296,10.09378,54.2011267729,16.09296,4.69378,16.7635,37.16,5.4,37.5503075886,135.09,53.21296,10.05378,54.1543867498,16.09296,4.69378,16.7635,37.12,5.36,37.5049863352,134.93
2021-08-07 23:00:00,63.236,14.0255,64.7727284144,28.476,8.3055,29.6625,34.76,5.72,35.2274892662,135.09,63.196,13.9455,64.716391944,28.476,8.3055,29.6625,34.72,5.64,35.1751048328,134.93
2021-08-07 23:30:00,64.45792,15.11356,66.206065784,30.69792,8.95356,31.977,33.76,6.16,34.3173891781,135.32,64.41792,15.03356,66.1488952546,30.69792,8.95356,31.977,33.72,6.08,34.263753443,135.15
2021-08-08 00:00:00,80.59216,20.99938,83.283072793,49.23216,14.35938,51.2835,31.36,6.64,32.0552522997,135.83,80.63216,20.95938,83.3117088785,49.23216,14.35938,51.2835,31.4,6.6,32.0861340769,135.66
2021-08-08 00:30:00,80.9656,21.8383,83.8590468003,52.2456,15.2383,54.4225,28.72,6.6,29.4686002382,136.32,80.9656,21.8383,83.8590468003,52.2456,15.2383,54.4225,28.72,6.6,29.4686002382,136.15
2021-08-08 01:00:00,99.57344,27.96892,103.4269328531,72.85344,21.24892,75.889,26.72,6.72,27.5520743321,136.32,99.57344,27.88892,103.4053277747,72.85344,21.24892,75.889,26.72,6.64,27.5326715013,136.15
2021-08-08 01:30:00,104.68688,29.55034,108.7775962147,78.68688,22.95034,81.9655,26.0,6.6,26.8246155611,136.35,104.64688,29.47034,108.7173879076,78.68688,22.95034,81.9655,25.96,6.52,26.7662474023,136.19
2021-08-08 02:00:00,107.58944,30.16692,111.7386712907,81.34944,23.72692,84.739,26.24,6.44,27.0187194367,136.33,107.62944,30.16692,111.7771864783,81.34944,23.72692,84.739,26.28,6.44,27.0575682573,136.16
2021-08-08 02:30:00,113.79856,32.46458,118.3387561733,89.63856,26.14458,93.3735,24.16,6.32,24.9729453609,136.33,113.83856,32.38458,118.355307294,89.63856,26.14458,93.3735,24.2,6.24,24.9915505721,136.16
2021-08-08 03:00:00,112.13568,32.06124,116.6290437215,88.25568,25.74124,91.933,23.88,6.32,24.7021618487,136.21,112.13568,32.02124,116.618054092,88.25568,25.74124,91.933,23.88,6.28,24.6919582051,136.04
2021-08-08 03:30:00,104.2976,29.3918,108.3598969776,79.3776,23.1518,82.685,24.92,6.24,25.6893752357,136.21,104.2976,29.3518,108.3490541214,79.3776,23.1518,82.685,24.92,6.2,25.6796884716,136.07
2021-08-08 04:00:00,111.28672,31.14696,115.563260449,85.80672,25.02696,89.382,25.48,6.12,26.2046713393,136.42,111.32672,31.06696,115.5802517284,85.80672,25.02696,89.382,25.52,6.04,26.2250262154,136.26
2021-08-08 04:30:00,115.93536,32.25948,120.3398593493,89.89536,26.21948,93.641,26.04,6.04,26.7313149695,136.57,115.93536,32.25948,120.3398593493,89.89536,26.21948,93.641,26.04,6.04,26.7313149695,136.41
2021-08-08 05:00:00,114.89424,32.31582,119.3524134965,90.77424,26.47582,94.5565,24.12,5.84,24.8169297053,136.57,114.93424,32.27582,119.3800991834,90.77424,26.47582,94.5565,24.16,5.8,24.8464403889,136.41
2021-08-08 05:30:00,116.2424,32.7957,120.7801866874,91.3224,26.6357,95.1275,24.92,6.16,25.6700603817,136.57,116.2424,32.7157,120.7584886633,91.3224,26.6357,95.1275,24.92,6.08,25.6509804881,136.41
2021-08-08 06:00:00,117.98272,33.29996,122.5920452338,92.50272,26.97996,96.357,25.48,6.32,26.2521008683,136.53,117.98272,33.25996,122.5811859863,92.50272,26.97996,96.357,25.48,6.28,26.2424998809,136.36
2021-08-08 06:30:00,118.62272,33.12496,123.1609218673,93.82272,27.36496,97.732,24.8,5.76,25.4601178316,136.65,118.62272,33.04496,123.1394294351,93.82272,27.36496,97.732,24.8,5.68,25.4421382749,136.48
2021-08-08 07:00:00,120.23488,33.19184,124.7322116023,94.87488,27.67184,98.828,25.36,5.52,25.953805116,136.51,120.27488,33.15184,124.7601348765,94.87488,27.67184,98.828,25.4,5.48,25.9844261049,136.34
2021-08-08 07:30:00,121.96704,33.36872,126.4493191789,96.16704,28.04872,100.174,25.8,5.32,26.3427864889,136.28,121.96704,33.36872,126.4493191789,96.16704,28.04872,100.174,25.8,5.32,26.3427864889,136.1
2021-08-08 08:00:00,120.01984,33.46912,124.5991331719,98.97984,28.86912,103.104,21.04,4.6,21.536982147,136.28,120.05984,33.38912,124.616204866,98.97984,28.86912,103.104,21.08,4.52,21.5591465508,136.1
2021-08-08 08:30:00,120.44368,33.06774,124.9005823872,100.48368,29.30774,104.6705,19.96,3.76,20.311061026,135.85,120.48368,33.02774,124.9285746171,100.48368,29.30774,104.6705,20.0,3.7199999999999998,20.3430184584,135.67
2021-08-08 09:00:00,123.0656,31.7908,127.1054556972,99.9456,29.1508,104.11,23.12,2.64,23.2702385033,135.85,123.0656,31.7508,127.0954570549,99.9456,29.1508,104.11,23.12,2.6,23.2657344608,135.67
2021-08-08 09:30:00,125.5528,31.0879,129.3443586487,99.5928,29.0479,103.7425,25.96,2.04,26.0400307219,135.48,125.5128,31.0479,129.2959205012,99.5928,29.0479,103.7425,25.92,2.0,25.997045986,135.29
2021-08-08 10:00:00,126.41008,30.63794,130.0699492314,99.97008,29.15794,104.1355,26.44,1.48,26.4813896916,135.48,126.45008,30.59794,130.0994106991,99.97008,29.15794,104.1355,26.48,1.44,26.5191251741,135.29
2021-08-08 10:30:00,132.68832,31.53076,136.3832067763,102.20832,29.81076,106.467,30.48,1.72,30.5284916103,135.32,132.64832,31.45076,136.3258123152,102.20832,29.81076,106.467,30.44,1.6400000000000001,30.4841466996,135.13
2021-08-08 11:00:00,133.21008,32.02794,137.0062566245,105.01008,30.62794,109.3855,28.2,1.4,28.2347303865,135.32,133.21008,31.987940000000002,136.9969113486,105.01008,30.62794,109.3855,28.2,1.3599999999999999,28.2327752798,135.13
2021-08-08 11:30:00,118.94368,27.73024,122.1333911033,91.78368,26.77024,95.608,27.16,0.96,27.1769608308,135.1,118.94368,27.73024,122.1333911033,91.78368,26.77024,95.608,27.16,0.96,27.1769608308,134.92
2021-08-08 12:00:00,119.936,29.388,123.4840015549,97.056,28.308,101.1,22.88,1.08,22.905475328,135.01,119.936,29.308,123.4649867776,97.056,28.308,101.1,22.88,1.0,22.9018427206,134.83
2021-08-08 12:30:00,126.03568,31.27374,129.8577662162,102.83568,29.99374,107.1205,23.2,1.28,23.2352835145,135.15,126.07568,31.27374,129.8965892587,102.83568,29.99374,107.1205,23.24,1.28,23.2752228776,134.96
2021-08-08 13:00:00,126.87248,32.02114,130.850982374,105.67248,30.82114,110.0755,21.2,1.2,21.233935104,135.28,126.91248,32.02114,130.8897665467,105.67248,30.82114,110.0755,21.24,1.2,21.2738712979,135.1
2021-08-08 13:30:00,119.74096,30.08278,123.4620231255,99.30096,28.96278,103.4385,20.44,1.12,20.4706619336,135.33,119.74096,30.04278,123.4522828134,99.30096,28.96278,103.4385,20.44,1.08,20.4685124032,135.15
2021-08-08 14:00:00,131.07104,30.11572,134.4863343162,98.59104,28.75572,102.699,32.48,1.3599999999999999,32.5084604372,135.33,131.03104,30.07572,134.4383962155,98.59104,28.75572,102.699,32.44,1.32,32.4668446265,135.15
2021-08-08 14:30:00,115.9696,28.6428,119.4544185704,91.2096,26.6028,95.01,24.76,2.04,24.8438966348,135.55,115.9696,28.6028,119.4448336765,91.2096,26.6028,95.01,24.76,2.0,24.840644114,135.37
2021-08-08 15:00:00,114.48384,30.12112,118.380029951,97.92384,28.56112,102.004,16.56,1.56,16.6333159653,135.7,114.52384,30.12112,118.4187138859,97.92384,28.56112,102.004,16.6,1.56,16.6731400762,135.52
2021-08-08 15:30:00,105.72208,25.76394,108.8160778739,83.12208,24.24394,86.5855,22.6,1.52,22.6510573705,135.64,105.72208,25.72394,108.8066141769,83.12208,24.24394,86.5855,22.6,1.48,22.6484083326,135.45
2021-08-08 16:00:00,101.75472,23.11346,104.3468019417,72.11472,21.03346,75.1195,29.64,2.08,29.7128928245,135.72,101.75472,23.11346,104.3468019417,72.11472,21.03346,75.1195,29.64,2.08,29.7128928245,135.53
2021-08-08 16:30:00,136.3016,30.6213,139.6989268973,98.5416,28.7413,102.6475,37.76,1.88,37.8067718802,135.79,136.2616,30.5413,139.6423812467,98.5416,28.7413,102.6475,37.72,1.8,37.7629236156,135.61
2021-08-08 17:00:00,134.08,29.74,137.3386835527,96.48,28.14,100.5,37.6,1.6,37.6340271563,135.79,134.0,29.7,137.2519216623,96.48,28.14,100.5,37.52,1.56,37.5524166999,135.61
2021-08-08 17:30:00,126.53984,28.16412,129.6362170175,89.01984,25.96412,92.729,37.52,2.2,37.5844435904,135.34,126.49984,28.08412,129.5798106041,89.01984,25.96412,92.729,37.48,2.12,37.5399094298,135.17
2021-08-08 18:00:00,109.38976,24.12368,112.0181749967,74.06976,21.60368,77.156,35.32,2.52,35.4097839587,135.34,109.38976,24.08368,112.0095676056,74.06976,21.60368,77.156,35.32,2.48,35.4069597678,135.17
2021-08-08 18:30:00,123.62896,29.39678,127.0759238607,91.18896,26.59678,94.9885,32.44,2.8,32.5606142448,135.4,123.58896,29.35678,127.0277590366,91.18896,26.59678,94.9885,32.4,2.76,32.5173430649,135.23
2021-08-08 19:00:00,123.69024,29.74132,127.215649928,90.45024,26.38132,94.219,33.24,3.36,33.4093879022,135.53,123.69024,29.66132,127.1969707792,90.45024,26.38132,94.219,33.24,3.2800000000000002,33.4014370948,135.35
2021-08-08 19:30:00,108.27088,24.19734,110.9418528737,71.03088,20.71734,73.9905,37.24,3.48,37.4022459219,135.66,108.23088,24.19734,110.9028162341,71.03088,20.71734,73.9905,37.2,3.48,37.3624196219,135.47
2021-08-08 20:00:00,101.43568,21.01374,103.5894514217,61.07568,17.81374,63.6205,40.36,3.2,40.4866595313,135.66,101.43568,20.93374,103.5732525677,61.07568,17.81374,63.6205,40.36,3.12,40.4804150176,135.47
2021-08-08 20:30:00,105.11344,23.11142,107.6242212657,65.11344,18.99142,67.8265,40.0,4.12,40.2116202111,135.71,105.11344,23.07142,107.6156386844,65.11344,18.99142,67.8265,40.0,4.08,40.2075415812,135.52
2021-08-08 21:00:00,79.35024,15.78382,80.9048179149,39.03024,11.38382,40.6565,40.32,4.4,40.5593688314,135.88,79.31024,15.74382,80.8577889696,39.03024,11.38382,40.6565,40.28,4.36,40.5152810678,135.7
2021-08-08 21:30:00,81.53168,17.00174,83.2854969767,41.97168,12.24174,43.7205,39.56,4.76,39.8453410075,135.6,81.49168,16.92174,83.23003781,41.97168,12.24174,43.7205,39.52,4.68,39.7961405164,135.42
2021-08-08 22:00:00,92.48784,21.16562,94.878785921,55.28784,16.12562,57.5915,37.2,5.04,37.5398668085,135.6,92.44784,21.08562,94.8219726195,55.28784,16.12562,57.5915,37.16,4.96,37.4895612138,135.42
2021-08-08 22:30:00,102.94752,24.17136,105.7470875173,65.86752,19.21136,68.612,37.08,4.96,37.4102659707,135.6,102.94752,24.13136,105.7379516049,65.86752,19.21136,68.612,37.08,4.92,37.4049836252,135.42
2021-08-08 23:00:00,101.92272,25.632460000000002,105.0964502628,67.72272,19.75246,70.5445,34.2,5.88,34.7017924609,135.6,101.88272,25.55246,105.0381685229,67.72272,19.75246,70.5445,34.16,5.8,34.6488903141,135.42
2021-08-08 23:30:00,91.73504,23.74272,94.757766525,59.73504,17.42272,62.224,32.0,6.32,32.618129928,135.74,91.73504,23.70272,94.747751948,59.73504,17.42272,62.224,32.0,6.28,32.610403248,135.55
2021-08-09 00:00:00,91.56672,25.08696,94.941138468,62.28672,18.16696,64.882,29.28,6.92,30.0866216116,136.24,91.60672,25.00696,94.9586183429,62.28672,18.16696,64.882,29.32,6.84,30.1072748684,136.04
2021-08-09 00:30:00,103.21472,29.17596,107.2591024883,74.93472,21.85596,78.057,28.28,7.32,29.2119975353,136.67,103.25472,29.13596,107.2867250288,74.93472,21.85596,78.057,28.32,7.28,29.2407387048,136.48
2021-08-09 01:00:00,95.7256,27.5533,99.6121219343,68.6856,20.0333,71.5475,27.04,7.52,28.0662074388,136.67,95.7256,27.5133,99.601065116,68.6856,20.0333,71.5475,27.04,7.48,28.0555163916,136.48
2021-08-09 01:30:00,86.00848,25.27914,89.6464921291,59.92848,17.47914,62.4255,26.08,7.8,27.2214327323,137.12,86.04848,25.23914,89.6736031296,59.92848,17.47914,62.4255,26.12,7.76,27.2483393989,136.93
2021-08-09 02:00:00,86.07744,24.87592,89.5998720579,58.95744,17.19592,61.414,27.12,7.68,28.1864648369,137.12,86.07744,24.79592,89.577694353,58.95744,17.19592,61.414,27.12,7.6,28.1647723229,136.93
2021-08-09 02:30:00,79.15088,22.96734,82.4157782918,51.59088,15.04734,53.7405,27.56,7.92,28.6754250186,137.03,79.19088,22.887340000000002,82.4319465223,51.59088,15.04734,53.7405,27.6,7.84,28.691908267,136.84
2021-08-09 03:00:00,74.02672,21.38946,77.0549432097,46.86672,13.66946,48.8195,27.16,7.72,28.2358637197,137.21,74.02672,21.38946,77.0549432097,46.86672,13.66946,48.8195,27.16,7.72,28.2358637197,137.03
2021-08-09 03:30:00,69.69296,19.94878,72.4918098619,41.65296,12.14878,43.3885,28.04,7.8,29.1046662925,137.27,69.69296,19.86878,72.4698357405,41.65296,12.14878,43.3885,28.04,7.72,29.0833285578,137.08
2021-08-09 04:00:00,65.76784,18.65562,68.362569699,36.80784,10.73562,38.3415,28.96,7.92,30.0234574958,137.27,65.76784,18.61562,68.3516648389,36.80784,10.73562,38.3415,28.96,7.88,30.0129305467,137.08
2021-08-09 04:30:00,64.52928,18.43104,67.1098443807,35.48928,10.35104,36.968,29.04,8.08,30.1431252527,137.39,64.48928,18.39104,67.0604025279,35.48928,10.35104,36.968,29.0,8.04,30.0938797765,137.2
2021-08-09 05:00:00,62.46032,17.71926,64.9250625679,33.46032,9.75926,34.8545,29.0,7.96,30.0726054741,137.39,62.50032,17.67926,64.9526460912,33.46032,9.75926,34.8545,29.04,7.92,30.1006312226,137.2
2021-08-09 05:30:00,68.17952,19.17236,70.8239107604,38.57952,11.25236,40.187,29.6,7.92,30.6412532381,137.39,68.13952,19.09236,70.7637788434,38.57952,11.25236,40.187,29.56,7.84,30.5820077824,137.2
2021-08-09 06:00:00,65.3712,17.3566,67.6361246155,34.4112,10.0366,35.845,30.96,7.32,31.8135820052,137.41,65.3712,17.3166,67.6258709741,34.4112,10.0366,35.845,30.96,7.28,31.804402211,137.2
2021-08-09 06:30:00,67.33856,16.86708,69.4188738788,34.37856,10.02708,35.811,32.96,6.84,33.6622518558,137.03,67.33856,16.82708,69.4091657074,34.37856,10.02708,35.811,32.96,6.8,33.654146847,136.84
2021-08-09 07:00:00,64.5896,14.1353,66.1182511433,29.9496,8.7353,31.1975,34.64,5.4,35.0583741779,137.03,64.5096,14.0953,66.0315528687,29.9496,8.7353,31.1975,34.56,5.36,34.9731782942,136.84
2021-08-09 07:30:00,68.17472,12.53596,69.3176942793,31.73472,9.25596,33.057,36.44,3.2800000000000002,36.587320208,135.81,68.09472,12.49596,69.2317839449,31.73472,9.25596,33.057,36.36,3.24,36.5040710058,135.62
2021-08-09 08:00:00,68.76432,10.37626,69.5427816286,30.36432,8.85626,31.6295,38.4,1.52,38.4300715586,135.81,68.68432,10.37626,69.4636781739,30.36432,8.85626,31.6295,38.32,1.52,38.3501342892,135.62
2021-08-09 08:30:00,68.652,9.2535,69.2728255974,28.572,8.3335,29.7625,40.08,0.92,40.0905574918,135.35,68.532,9.2135,69.1485618524,28.572,8.3335,29.7625,39.96,0.88,39.9696885152,135.16
2021-08-09 09:00:00,65.544,9.047,66.1654301354,24.984,7.287,26.025,40.56,1.76,40.5981674463,135.35,65.424,9.047,66.0465592215,24.984,7.287,26.025,40.44,1.76,40.4782805959,135.16
2021-08-09 09:30:00,62.58704,9.08622,63.2431574943,27.587040000000002,8.04622,28.7365,35.0,1.04,35.0154480194,135.04,62.46704,9.16622,63.1359697435,27.587040000000002,8.04622,28.7365,34.88,1.12,34.8979770187,134.84
2021-08-09 10:00:00,63.868,10.8965,64.7908568878,31.188,9.0965,32.4875,32.68,1.8,32.7295340633,135.04,63.748,10.8965,64.6725692721,31.188,9.0965,32.4875,32.56,1.8,32.6097163434,134.84
2021-08-09 10:30:00,66.32272,10.99746,67.2283222656,33.04272,9.63746,34.4195,33.28,1.3599999999999999,33.3077768697,134.98,66.24272,11.03746,67.1559638174,33.04272,9.63746,34.4195,33.2,1.4,33.2295049617,134.78
2021-08-09 11:00:00,61.27232,11.642759999999999,62.3686704893,31.55232,9.20276,32.867,29.72,2.44,29.8199932931,134.98,61.19232,11.68276,62.297567434,31.55232,9.20276,32.867,29.64,2.48,29.7435707339,134.78
2021-08-09 11:30:00,57.89872,13.02046,59.3447062193,32.29872,9.42046,33.6445,25.6,3.6,25.8518858113,134.66,57.81872,13.06046,59.2754586473,32.29872,9.42046,33.6445,25.52,3.64,25.7782854356,134.46
2021-08-09 12:00:00,57.81264,12.81702,59.2163604543,30.09264,8.77702,31.3465,27.72,4.04,28.0128541923,134.66,57.73264,12.81702,59.1382593847,30.09264,8.77702,31.3465,27.64,4.04,27.9336929173,134.46
2021-08-09 12:30:00,61.76336,10.56598,62.6606141994,26.76336,7.80598,27.8785,35.0,2.76,35.1086542038,134.49,61.60336,10.60598,62.5096854499,26.76336,7.80598,27.8785,34.84,2.8,34.9523332554,134.29
2021-08-09 13:00:00,57.14384,9.46862,57.9229938336,23.82384,6.94862,24.8165,33.32,2.52,33.4151582369,134.59,57.06384,9.50862,57.8506325795,23.82384,6.94862,24.8165,33.24,2.56,33.3384342764,134.4
2021-08-09 13:30:00,54.26016,10.64588,55.2946627099,28.82016,8.40588,30.021,25.44,2.24,25.5384259499,134.79,54.14016,10.685880000000001,55.1846442065,28.82016,8.40588,30.021,25.32,2.2800000000000002,25.4224467745,134.6
2021-08-09 14:00:00,58.4064,11.0852,59.449047259,27.4464,8.0052,28.59,30.96,3.08,31.1128269368,134.79,58.3264,11.0852,59.3704522132,27.4464,8.0052,28.59,30.88,3.08,31.0332209092,134.6
2021-08-09 14:30:00,55.30752,7.50136,55.813906604,16.66752,4.86136,17.362,38.64,2.64,38.7300813322,134.52,55.14752,7.54136,55.6607678064,16.66752,4.86136,17.362,38.48,2.68,38.5732135037,134.33
2021-08-09 15:00:00,73.61168,13.65174,74.8668781067,37.89168,11.05174,39.4705,35.72,2.6,35.8144998569,134.52,73.53168,13.65174,74.7882207881,37.89168,11.05174,39.4705,35.64,2.6,35.7347114162,134.33
2021-08-09 15:30:00,58.72224,11.05232,59.7532865038,30.76224,8.97232,32.044,27.96,2.08,28.0372609219,134.55,58.64224,11.09232,59.6820900706,30.76224,8.97232,32.044,27.88,2.12,27.9604864049,134.36
2021-08-09 16:00:00,57.13088,12.31984,58.4441263704,34.97088,10.19984,36.428,22.16,2.12,22.261176968,134.67,57.01088,12.35984,58.3352902041,34.97088,10.19984,36.428,22.04,2.16,22.1455909833,134.47
2021-08-09 16:30:00,63.07328,13.62304,64.5277139592,39.71328,11.58304,41.368,23.36,2.04,23.4489061579,134.71,62.99328,13.62304,64.4495193465,39.71328,11.58304,41.368,23.28,2.04,23.369210513,134.52
2021-08-09 17:00:00,58.75792,10.57106,59.7012602233,28.83792,8.41106,30.0395,29.92,2.16,29.9978665908,134.79,58.63792,10.61106,59.5902698119,28.83792,8.41106,30.0395,29.8,2.2,29.8810977041,134.59
2021-08-09 17:30:00,57.69616,7.24638,58.1494359547,19.49616,5.68638,20.3085,38.2,1.56,38.2318401336,134.83,57.57616,7.24638,58.0303732837,19.49616,5.68638,20.3085,38.08,1.56,38.1119403862,134.63
2021-08-09 18:00:00,56.2696,4.5853,56.4561144629,12.4296,3.6253,12.9475,43.84,0.96,43.8505096892,134.83,56.1896,4.6653,56.3829422099,12.4296,3.6253,12.9475,43.76,1.04,43.7723565735,134.63
2021-08-09 18:30:00,58.5544,4.5917,58.7341592964,13.2744,3.8717,13.8275,45.28,0.72,45.2857240198,134.75,58.3944,4.6317,58.577799517,13.2744,3.8717,13.8275,45.12,0.76,45.1264002553,134.56
2021-08-09 19:00:00,64.24752,5.21386,64.458732242,16.36752,4.77386,17.0495,47.88,0.44,47.8820216783,134.75,64.12752,5.17386,64.3358970455,16.36752,4.77386,17.0495,47.76,0.4,47.7616750125,134.56
2021-08-09 19:30:00,77.65056,9.63308,78.2458030734,30.97056,9.03308,32.261,46.68,0.6000000000000001,46.6838558819,134.78,77.45056,9.63308,78.0473284271,30.97056,9.03308,32.261,46.48,0.6000000000000001,46.4838724721,134.59
2021-08-09 20:00:00,78.26992,8.91206,78.7756636929,27.94992,8.15206,29.1145,50.32,0.76,50.3257389414,134.85,78.14992,8.95206,78.6609774555,27.94992,8.15206,29.1145,50.2,0.8,50.2063740973,134.66
2021-08-09 20:30:00,87.4144,11.7742,88.203793076,37.2144,10.8542,38.765,50.2,0.92,50.2084295711,134.38,87.2944,11.6942,88.0742106692,37.2144,10.8542,38.765,50.08,0.84,50.087044233,134.2
2021-08-09 21:00:00,114.14384,20.57862,115.9840325694,66.30384,19.33862,69.0665,47.84,1.24,47.8560675359,134.38,113.98384,20.53862,115.8194745829,66.30384,19.33862,69.0665,47.68,1.2,47.6950982806,134.2
2021-08-09 21:30:00,87.11024,12.74882,88.0382094562,38.91024,11.34882,40.5315,48.2,1.4,48.2203276638,134.2,86.95024,12.70882,87.87410507,38.91024,11.34882,40.5315,48.04,1.3599999999999999,48.059246769,133.95
2021-08-09 22:00:00,77.26304,12.38172,78.2488615904,33.26304,9.70172,34.649,44.0,2.68,44.0815426227,134.2,77.18304,12.30172,78.1572388113,33.26304,9.70172,34.649,43.92,2.6,43.9968907992,134.02
2021-08-09 22:30:00,73.60096,12.51528,74.6574413331,31.80096,9.27528,33.126,41.8,3.24,41.925381334,134.47,73.44096,12.47528,74.4930011263,31.80096,9.27528,33.126,41.64,3.2,41.7627776854,134.29
2021-08-09 23:00:00,68.52704,12.54372,69.6656308563,29.56704,8.62372,30.799,38.96,3.92,39.1567107914,134.82,68.40704,12.46372,69.5332110419,29.56704,8.62372,30.799,38.84,3.84,39.0293633051,134.63
2021-08-09 23:30:00,75.61424,15.02582,77.0927270075,38.21424,11.14582,39.8065,37.4,3.88,37.6007233973,135.05,75.49424,14.98582,76.9672337703,38.21424,11.14582,39.8065,37.28,3.84,37.4772464303,134.85
2021-08-10 00:00:00,76.16736,17.42048,78.1341145262,41.48736,12.10048,43.216,34.68,5.32,35.0856779897,135.47,76.04736,17.34048,77.9993154431,41.48736,12.10048,43.216,34.56,5.24,34.9549881991,135.27
2021-08-10 00:30:00,66.03232,14.30776,67.5646303979,31.91232,9.30776,33.242,34.12,5.0,34.4844080709,135.63,65.91232,14.18776,67.4220028003,31.91232,9.30776,33.242,34.0,4.88,34.348426456,135.43
2021-08-10 01:00:00,65.61024,15.49132,67.4142758487,33.09024,9.65132,34.469,32.52,5.84,33.040217917,135.63,65.53024,15.41132,67.3180595279,33.09024,9.65132,34.469,32.44,5.76,32.9474005044,135.43
2021-08-10 01:30:00,69.37616,16.63638,71.3429794433,37.01616,10.79638,38.5585,32.36,5.84,32.8827492768,135.91,69.25616,16.59638,71.2169609507,37.01616,10.79638,38.5585,32.24,5.8,32.7575579065,135.72
2021-08-10 02:00:00,58.22144,13.20792,59.7007975357,25.26144,7.36792,26.314,32.96,5.84,33.4733804687,135.85,58.14144,13.08792,59.5963144431,25.26144,7.36792,26.314,32.88,5.72,33.373834062,135.65
2021-08-10 02:30:00,55.80224,13.15732,57.3324084493,23.44224,6.83732,24.419,32.36,6.32,32.97138153,135.63,55.72224,13.03732,57.2270892445,23.44224,6.83732,24.419,32.28,6.2,32.8700228172,135.44
2021-08-10 03:00:00,53.77264,12.90702,55.2999817165,22.17264,6.46702,23.0965,31.6,6.44,32.2495519349,135.68,53.65264,12.86702,55.1739610926,22.17264,6.46702,23.0965,31.48,6.4,32.1239848089,135.49
2021-08-10 03:30:00,49.9568,11.8924,51.3528095044,18.5568,5.4124,19.33,31.4,6.48,32.0616655837,135.76,49.8768,11.7724,51.2472885136,18.5568,5.4124,19.33,31.32,6.36,31.9592240206,135.56
2021-08-10 04:00:00,51.86464,12.02552,53.240529802,20.38464,5.94552,21.234,31.48,6.08,32.0617653912,135.76,51.74464,11.90552,53.0966022943,20.38464,5.94552,21.234,31.36,5.96,31.9213282932,135.56
2021-08-10 04:30:00,50.28688,11.34034,51.5497197999,18.44688,5.38034,19.2155,31.84,5.96,32.393011592,135.78,50.20688,11.30034,51.4628845232,18.44688,5.38034,19.2155,31.76,5.92,32.3070270994,135.56
2021-08-10 05:00:00,50.19664,11.09402,51.4079755199,17.876640000000002,5.21402,18.6215,32.32,5.88,32.8505220659,135.78,50.07664,10.97402,51.2649879416,17.876640000000002,5.21402,18.6215,32.2,5.76,32.7111234903,135.56
2021-08-10 05:30:00,49.08928,10.60604,50.2219622815,15.92928,4.64604,16.593,33.16,5.96,33.6913520061,135.74,48.96928,10.48604,50.0794111247,15.92928,4.64604,16.593,33.04,5.84,33.5521564136,135.56
2021-08-10 06:00:00,48.12688,9.82034,49.1185876858,14.60688,4.26034,15.2155,33.52,5.5600000000000005,33.9779928777,135.72,48.04688,9.74034,49.0242480927,14.60688,4.26034,15.2155,33.44,5.48,33.8860443251,135.52
2021-08-10 06:30:00,47.43008,8.23544,48.1397440874,12.19008,3.55544,12.698,35.24,4.68,35.5494022453,135.02,47.31008,8.19544,48.0146738654,12.19008,3.55544,12.698,35.12,4.64,35.4251887786,134.83
2021-08-10 07:00:00,51.22576,7.01418,51.7037446289,13.62576,3.97418,14.1935,37.6,3.04,37.7226934351,135.02,51.10576,6.9341800000000005,51.5740395689,13.62576,3.97418,14.1935,37.48,2.96,37.596701983,134.83
2021-08-10 07:30:00,59.04048,6.35014,59.3809949113,17.52048,5.11014,18.2505,41.52,1.24,41.5385122507,134.42,58.92048,6.31014,59.2574116061,17.52048,5.11014,18.2505,41.4,1.2,41.417387653,134.23
2021-08-10 08:00:00,61.94896,6.2767800000000005,62.2661353566,19.18896,5.59678,19.9885,42.76,0.68,42.7654065806,134.42,61.82896,6.31678,62.1508005117,19.18896,5.59678,19.9885,42.64,0.72,42.646078366,134.23
2021-08-10 08:30:00,58.88224,5.95232,59.1823309848,14.92224,4.35232,15.544,43.96,1.6,43.9891077427,134.39,58.68224,5.95232,58.9833485384,14.92224,4.35232,15.544,43.76,1.6,43.7892406876,134.2
2021-08-10 09:00:00,60.96464,8.03802,61.4922523238,18.64464,5.43802,19.4215,42.32,2.6,42.3997924523,134.25,60.76464,8.11802,61.3045163349,18.64464,5.43802,19.4215,42.12,2.68,42.2051750381,134.06
2021-08-10 09:30:00,65.7208,9.9769,66.4737699115,26.8008,7.8169,27.9175,38.92,2.16,38.9798922523,133.99,65.5608,10.0169,66.3216162518,26.8008,7.8169,27.9175,38.76,2.2,38.8223852951,133.8
2021-08-10 10:00:00,61.10144,11.19792,62.1190742236,26.46144,7.71792,27.564,34.64,3.48,34.8143648513,133.99,60.94144,11.23792,61.9689434733,26.46144,7.71792,27.564,34.48,3.52,34.6592094543,133.8
2021-08-10 10:30:00,56.35792,10.12106,57.2595057807,23.31792,6.80106,24.2895,33.04,3.32,33.2063849282,133.7,56.19792,10.20106,57.1162659621,23.31792,6.80106,24.2895,32.88,3.4,33.0553233232,133.52
2021-08-10 11:00:00,53.67792,10.25606,54.6489328555,21.03792,6.13606,21.9145,32.64,4.12,32.8989969452,133.7,53.51792,10.25606,54.4917840399,21.03792,6.13606,21.9145,32.48,4.12,32.7402626746,133.52
2021-08-10 11:30:00,56.83088,12.33234,58.1535513228,26.51088,7.73234,27.6155,30.32,4.6,30.6669594189,133.54,56.67088,12.37234,58.005719003,26.51088,7.73234,27.6155,30.16,4.64,30.5148357361,133.35
2021-08-10 12:00:00,49.89664,10.77152,51.0460608314,20.33664,5.93152,21.184,29.56,4.84,29.9536174777,133.54,49.77664,10.81152,50.9372442757,20.33664,5.93152,21.184,29.44,4.88,29.8417157684,133.35
2021-08-10 12:30:00,56.90512,13.94066,58.5878373338,31.06512,9.06066,32.3595,25.84,4.88,26.2967678622,133.54,56.78512,14.02066,58.4904159692,31.06512,9.06066,32.3595,25.72,4.96,26.1938924179,133.35
2021-08-10 13:00:00,54.76112,14.26866,56.5895301434,32.60112,9.50866,33.9595,22.16,4.76,22.6654627131,133.46,54.60112,14.26866,56.43471417,32.60112,9.50866,33.9595,22.0,4.76,22.5090559553,133.28
2021-08-10 13:30:00,56.12304,13.47422,57.7178501284,31.52304,9.19422,32.8365,24.6,4.28,24.9695494553,133.59,56.00304,13.51422,57.6105427109,31.52304,9.19422,32.8365,24.48,4.32,24.8582541624,133.4
2021-08-10 14:00:00,60.11488,15.05684,61.9718260841,34.75488,10.13684,36.203,25.36,4.92,25.8328473073,133.59,59.95488,15.09684,61.826387682000004,34.75488,10.13684,36.203,25.2,4.96,25.6834888596,133.4
2021-08-10 14:30:00,60.1832,17.7501,62.7461840453,42.3432,12.3501,44.1075,17.84,5.4,18.6393562121,133.56,60.0632,17.7901,62.6424428982,42.3432,12.3501,44.1075,17.72,5.44,18.5362347849,133.36
2021-08-10 15:00:00,54.80608,14.45844,56.6811511192,32.56608,9.49844,33.923,22.24,4.96,22.786381898,133.56,54.72608,14.49844,56.6140317819,32.56608,9.49844,33.923,22.16,5.0,22.7170772768,133.36
2021-08-10 15:30:00,47.84464,13.37302,49.6784383878,28.84464,8.41302,30.0465,19.0,4.96,19.6367410738,133.62,47.68464,13.41302,49.5351793925,28.84464,8.41302,30.0465,18.84,5.0,19.4921933091,133.43
2021-08-10 16:00:00,47.15792,11.25106,48.4814992533,24.99792,7.29106,26.0395,22.16,3.96,22.5110461774,133.72,47.03792,11.29106,48.3741041659,24.99792,7.29106,26.0395,22.04,4.0,22.4000357143,133.53
2021-08-10 16:30:00,49.17344,11.67392,50.5401583852,26.17344,7.63392,27.264,23.0,4.04,23.3521219593,133.81,49.01344,11.71392,50.3937815846,26.17344,7.63392,27.264,22.84,4.08,23.2015516722,133.62
2021-08-10 17:00:00,50.82224,9.80982,51.7603385523,21.70224,6.32982,22.6065,29.12,3.48,29.3272023896,133.84,50.74224,9.84982,51.6893980836,21.70224,6.32982,22.6065,29.04,3.52,29.2525554439,133.65
2021-08-10 17:30:00,52.56272,8.922460000000001,53.3146305084,19.48272,5.68246,20.2945,33.08,3.24,33.2382911715,133.96,52.36272,8.96246,53.1241953826,19.48272,5.68246,20.2945,32.88,3.2800000000000002,33.0431959713,133.77
2021-08-10 18:00:00,54.89728,7.41504,55.395795595,16.09728,4.6950400000000005,16.768,38.8,2.7199999999999998,38.8952233571,133.96,54.77728,7.49504,55.2876661544,16.09728,4.6950400000000005,16.768,38.68,2.8,38.781211946,133.77
2021-08-10 18:30:00,57.36304,6.20922,57.6981175694,14.84304,4.32922,15.461500000000001,42.52,1.88,42.5615413255,133.96,57.16304,6.24922,57.5036163441,14.84304,4.32922,15.461500000000001,42.32,1.92,42.3635314864,133.77
2021-08-10 19:00:00,57.36448,5.29964,57.6087645224,9.80448,2.85964,10.213,47.56,2.44,47.6225492808,133.8,57.16448,5.33964,57.4133218774,9.80448,2.85964,10.213,47.36,2.48,47.4248879809,133.6
2021-08-10 19:30:00,59.6464,4.9452,59.851048746000004,8.7264,2.5452,9.09,50.92,2.4,50.976527932,133.41,59.4464,4.9852,59.6550642611,8.7264,2.5452,9.09,50.72,2.44,50.7786569338,133.22
2021-08-10 20:00:00,57.10016,3.68588,57.2190001957,5.78016,1.68588,6.021,51.32,2.0,51.3589563757,133.41,56.90016,3.72588,57.0220167111,5.78016,1.68588,6.021,51.12,2.04,51.1606880329,133.22
2021-08-10 20:30:00,55.44288,2.6208400000000003,55.5047902888,4.32288,1.26084,4.503,51.12,1.3599999999999999,51.1380875669,133.59,55.24288,2.70084,55.3088630095,4.32288,1.26084,4.503,50.92,1.44,50.9403572818,133.42
2021-08-10 21:00:00,59.2792,3.6031,59.3886006086,8.2392,2.4031000000000002,8.5825,51.04,1.2,51.0541046342,133.59,59.0392,3.6431,59.1514946071,8.2392,2.4031000000000002,8.5825,50.8,1.24,50.8151316047,133.42
2021-08-10 21:30:00,60.38048,3.70264,60.4938997586,10.50048,3.06264,10.938,49.88,0.64,49.8841056851,133.51,60.22048,3.66264,60.3317589931,10.50048,3.06264,10.938,49.72,0.6000000000000001,49.7236201417,133.34
2021-08-10 22:00:00,57.77712,3.82166,57.9033736552,10.49712,3.06166,10.9345,47.28,0.76,47.2861078965,133.7,57.53712,3.78166,57.6612619551,10.49712,3.06166,10.9345,47.04,0.72,47.0455098814,133.54
2021-08-10 22:30:00,54.26032,4.77426,54.4699539659,10.06032,2.93426,10.4795,44.2,1.8399999999999999,44.2382820643,134.24,54.14032,4.69426,54.3434478723,10.06032,2.93426,10.4795,44.08,1.76,44.1151221238,134.08
2021-08-10 23:00:00,51.02368,5.63024,51.3333763082,10.66368,3.11024,11.108,40.36,2.52,40.4385954257,134.24,50.86368,5.59024,51.1699592183,10.66368,3.11024,11.108,40.2,2.48,40.2764248662,134.08
2021-08-10 23:30:00,52.69264,6.69202,53.1158869064,13.89264,4.05202,14.4715,38.8,2.64,38.8897107215,134.42,52.53264,6.61202,52.9471158218,13.89264,4.05202,14.4715,38.64,2.56,38.7247104573,134.25
2021-08-11 00:00:00,49.65232,8.02026,50.2958989566,14.33232,4.18026,14.9295,35.32,3.84,35.5281297003,134.91,49.53232,7.94026,50.16471323,14.33232,4.18026,14.9295,35.2,3.76,35.4002485867,134.74
2021-08-11 00:30:00,44.60208,6.41394,45.0608939841,9.92208,2.89394,10.3355,34.68,3.52,34.8581812492,134.9,44.56208,6.37394,45.0156204561,9.92208,2.89394,10.3355,34.64,3.48,34.8143648513,134.73
2021-08-11 01:00:00,39.62992,5.87706,40.0633297849,5.74992,1.67706,5.9895,33.88,4.2,34.1393380135,134.9,39.50992,5.79706,39.9329398248,5.74992,1.67706,5.9895,33.76,4.12,34.0104689765,134.73
2021-08-11 01:30:00,38.69136,6.20498,39.185751434,5.09136,1.48498,5.3035,33.6,4.72,33.9299042144,135.22,38.57136,6.08498,39.0483904131,5.09136,1.48498,5.3035,33.48,4.6,33.7945321021,135.05
2021-08-11 02:00:00,39.10528,6.37904,39.6221538435,4.86528,1.41904,5.068,34.24,4.96,34.5973871846,135.34,38.98528,6.33904,39.4972845244,4.86528,1.41904,5.068,34.12,4.92,34.4728995009,135.17
2021-08-11 02:30:00,36.29344,6.53892,36.8777881902,2.53344,0.73892,2.6390000000000002,33.76,5.8,34.2545996911,135.28,36.17344,6.45892,36.7455495128,2.53344,0.73892,2.6390000000000002,33.64,5.72,34.1228369278,135.11
2021-08-11 03:00:00,35.38128,6.49454,35.9724064284,2.38128,0.69454,2.4805,33.0,5.8,33.5058203899,135.42,35.22128,6.41454,35.8006269254,2.38128,0.69454,2.4805,32.84,5.72,33.3344266487,135.24
2021-08-11 03:30:00,35.63744,6.23592,36.1789141352,2.31744,0.6759200000000001,2.414,33.32,5.5600000000000005,33.7807045516,135.54,35.55744,6.15592,36.0863809546,2.31744,0.6759200000000001,2.414,33.24,5.48,33.688692465,135.36
2021-08-11 04:00:00,35.54784,6.19312,36.0832878768,2.30784,0.67312,2.404,33.24,5.52,33.6952222132,135.54,35.38784,6.11312,35.9119681443,2.30784,0.67312,2.404,33.08,5.44,33.5243195308,135.36
