Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-11 04:30:00,36.19312,5.91466,36.6732209964,2.31312,0.67466,2.4095,33.88,5.24,34.2828236877,135.65,36.07312,5.87466,36.5483462916,2.31312,0.67466,2.4095,33.76,5.2,34.1581264123,135.48
2021-08-11 05:00:00,35.56096,6.14528,36.0880360009,2.28096,0.6652800000000001,2.376,33.28,5.48,33.7281603412,135.62,35.44096,6.06528,35.9562131933,2.28096,0.6652800000000001,2.376,33.16,5.4,33.5968093723,135.44
2021-08-11 05:30:00,35.99168,5.79424,36.4550990453,2.31168,0.6742400000000001,2.408,33.68,5.12,34.0669458567,135.57,35.87168,5.67424,36.3176875035,2.31168,0.6742400000000001,2.408,33.56,5.0,33.9304229269,135.39
2021-08-11 06:00:00,37.34432,5.59876,37.7616783234,2.46432,0.7187600000000001,2.567,34.88,4.88,35.2197217479,135.36,37.22432,5.51876,37.6311933295,2.46432,0.7187600000000001,2.567,34.76,4.8,35.0898503844,135.18
2021-08-11 06:30:00,39.99728,5.45254,40.3672218495,3.19728,0.93254,3.3305,36.8,4.52,37.0765478436,135.36,39.91728,5.41254,40.2825623794,3.19728,0.93254,3.3305,36.72,4.48,36.9922802758,135.18
2021-08-11 07:00:00,42.95216,4.22938,43.1598853549,4.35216,1.26938,4.5335,38.6,2.96,38.7133258711,134.85,42.87216,4.14938,43.0724907273,4.35216,1.26938,4.5335,38.52,2.88,38.6275135105,134.67
2021-08-11 07:30:00,48.03312,2.53466,48.0999492541,5.67312,1.65466,5.9095,42.36,0.88,42.3691397128,134.49,47.91312,2.57466,47.9822461151,5.67312,1.65466,5.9095,42.24,0.92,42.2500177515,134.31
2021-08-11 08:00:00,52.1016,3.1612999999999998,52.1974189041,5.9016,1.7213,6.1475,46.2,1.44,46.2224361106,134.05,51.9016,3.1612999999999998,51.9977874553,5.9016,1.7213,6.1475,46.0,1.44,46.0225336113,133.88
2021-08-11 08:30:00,53.3824,5.0082,53.6168135663,7.9824,2.3282,8.315,45.4,2.68,45.4790325315,133.98,53.2624,5.0082,53.4973393824,7.9824,2.3282,8.315,45.28,2.68,45.3592416162,133.8
2021-08-11 09:00:00,52.44208,7.11894,52.9230673851,13.16208,3.83894,13.7105,39.28,3.2800000000000002,39.4167071177,133.98,52.32208,7.11894,52.8041604635,13.16208,3.83894,13.7105,39.16,3.2800000000000002,39.2971245767,133.8
2021-08-11 09:30:00,49.71328,9.02804,50.5263863204,21.35328,6.22804,22.243,28.36,2.8,28.497887641,133.95,49.63328,9.06804,50.4548494498,21.35328,6.22804,22.243,28.28,2.84,28.4222448093,133.76
2021-08-11 10:00:00,47.88752,11.20386,49.180697948,24.28752,7.08386,25.2995,23.6,4.12,23.9569280168,134.11,47.88752,11.24386,49.1898257717,24.28752,7.08386,25.2995,23.6,4.16,23.9638394253,133.93
2021-08-11 10:30:00,47.55056,12.46058,49.1560963691,27.91056,8.14058,29.0735,19.64,4.32,20.1095002424,133.95,47.51056,12.46058,49.1174038957,27.91056,8.14058,29.0735,19.6,4.32,20.0704359694,133.77
2021-08-11 11:00:00,47.16352,14.59436,49.3699601235,30.56352,8.91436,31.837,16.6,5.68,17.5448681956,133.91,47.16352,14.59436,49.3699601235,30.56352,8.91436,31.837,16.6,5.68,17.5448681956,133.72
2021-08-11 11:30:00,48.11344,16.20642,50.7695889076,34.03344,9.92642,35.4515,14.08,6.28,15.4170295453,133.55,48.11344,16.24642,50.7823716604,34.03344,9.92642,35.4515,14.08,6.32,15.4333664506,133.36
2021-08-11 12:00:00,48.7336,16.1673,51.3453538137,34.1736,9.9673,35.5975,14.56,6.2,15.8250939966,133.55,48.6936,16.1673,51.307390016,34.1736,9.9673,35.5975,14.52,6.2,15.7882994651,133.36
2021-08-11 12:30:00,49.27456,16.47008,51.9542664119,35.07456,10.23008,36.536,14.2,6.24,15.5105641419,133.49,49.27456,16.47008,51.9542664119,35.07456,10.23008,36.536,14.2,6.24,15.5105641419,133.3
2021-08-11 13:00:00,52.156,16.4955,54.7023752341,37.356,10.8955,38.9125,14.8,5.6,15.8240323559,133.43,52.116,16.5355,54.6763222634,37.356,10.8955,38.9125,14.76,5.64,15.800860736,133.24
2021-08-11 13:30:00,50.7944,13.9467,52.6742965046,30.6744,8.9467,31.9525,20.12,5.0,20.7319656569,133.59,50.7944,13.9467,52.6742965046,30.6744,8.9467,31.9525,20.12,5.0,20.7319656569,133.4
2021-08-11 14:00:00,56.77024,15.41632,58.8262107568,33.93024,9.89632,35.344,22.84,5.52,23.4975743429,133.66,56.73024,15.41632,58.7876096878,33.93024,9.89632,35.344,22.8,5.52,23.4586956159,133.48
2021-08-11 14:30:00,64.25504,16.72272,66.3954782316,41.01504,11.962720000000001,42.724,23.24,4.76,23.7224619296,133.66,64.25504,16.72272,66.3954782316,41.01504,11.962720000000001,42.724,23.24,4.76,23.7224619296,133.48
2021-08-11 15:00:00,70.13648,15.03314,71.7294996849,35.49648,10.35314,36.9755,34.64,4.68,34.9547135591,133.8,70.05648,15.07314,71.6596814077,35.49648,10.35314,36.9755,34.56,4.72,34.8808256783,133.62
2021-08-11 15:30:00,79.88272,15.75246,81.4210596262,38.92272,11.35246,40.5445,40.96,4.4,41.1956502558,134.14,79.80272,15.75246,81.3425725893,38.92272,11.35246,40.5445,40.88,4.4,41.1161087653,133.97
2021-08-11 16:00:00,82.27488,15.99684,83.815599795,40.03488,11.67684,41.703,42.24,4.32,42.4603344311,134.24,82.15488,15.99684,83.6978087993,40.03488,11.67684,41.703,42.12,4.32,42.3409588933,134.08
2021-08-11 16:30:00,87.1592,17.3381,88.8669559299,45.3192,13.2181,47.2075,41.84,4.12,42.0423595913,134.33,87.0392,17.3781,88.7570881465,45.3192,13.2181,47.2075,41.72,4.16,41.926888747,134.16
2021-08-11 17:00:00,78.22608,14.74094,79.6028573875,34.90608,10.18094,36.3605,43.32,4.5600000000000005,43.559338838,134.41,78.14608,14.74094,79.5242424136,34.90608,10.18094,36.3605,43.24,4.5600000000000005,43.4797792083,134.24
2021-08-11 17:30:00,69.79408,10.64994,70.6019463262,22.11408,6.44994,23.0355,47.68,4.2,47.8646257689,134.3,69.71408,10.68994,70.5289144071,22.11408,6.44994,23.0355,47.6,4.24,47.788467228,134.14
2021-08-11 18:00:00,71.70464,11.07052,72.5541991245,26.02464,7.59052,27.109,45.68,3.48,45.812365143,134.22,71.58464,11.07052,72.4356065551,26.02464,7.59052,27.109,45.56,3.48,45.6927127669,134.06
2021-08-11 18:30:00,67.58976,9.49368,68.2532461997,21.98976,6.41368,22.906,45.6,3.08,45.7038991772,134.22,67.42976,9.49368,68.0948051881,21.98976,6.41368,22.906,45.44,3.08,45.5442641833,134.06
2021-08-11 19:00:00,64.92064,7.91352,65.4011719834,16.16064,4.71352,16.834,48.76,3.2,48.864891282,134.12,64.80064,7.95352,65.2869161839,16.16064,4.71352,16.834,48.64,3.24,48.7477917449,133.96
2021-08-11 19:30:00,68.63312,8.50966,69.1586543699,17.793120000000002,5.18966,18.5345,50.84,3.32,50.948287508,133.53,68.47312,8.50966,68.9998730133,17.793120000000002,5.18966,18.5345,50.68,3.32,50.7886286485,133.37
2021-08-11 20:00:00,81.70416,11.75538,82.5454948513,30.70416,8.95538,31.9835,51.0,2.8,51.0768049118,133.53,81.58416,11.79538,82.432433861,30.70416,8.95538,31.9835,50.88,2.84,50.9591993658,133.37
2021-08-11 20:30:00,84.19712,12.05416,85.0556158616,33.23712,9.69416,34.622,50.96,2.36,51.014617513,133.83,84.07712,12.05416,84.9368287659,33.23712,9.69416,34.622,50.84,2.36,50.8947462908,133.67
2021-08-11 21:00:00,89.73104,13.44822,90.7332031874,38.29104,11.16822,39.8865,51.44,2.2800000000000002,51.4905039789,133.83,89.57104,13.52822,90.5868861538,38.29104,11.16822,39.8865,51.28,2.36,51.3342770476,133.67
2021-08-11 21:30:00,99.90976,15.92868,101.1715522753,50.90976,14.84868,53.031,49.0,1.08,49.0119005957,133.83,99.78976,15.96868,101.0593634544,50.90976,14.84868,53.031,48.88,1.12,48.8928297402,133.67
2021-08-11 22:00:00,101.43728,16.96254,102.8457560478,56.23728,16.40254,58.5805,45.2,0.56,45.2034688934,134.04,101.31728,16.96254,102.7274013584,56.23728,16.40254,58.5805,45.08,0.56,45.0834781267,133.88
2021-08-11 22:30:00,100.2872,17.9171,101.875143957,56.7672,16.5571,59.1325,43.52,1.3599999999999999,43.5412448145,134.38,100.1672,17.8771,101.7499811314,56.7672,16.5571,59.1325,43.4,1.32,43.4200690925,134.22
2021-08-11 23:00:00,102.58416,20.365380000000002,104.586129986,62.14416,18.12538,64.7335,40.44,2.24,40.5019900746,134.62,102.50416,20.32538,104.4998750691,62.14416,18.12538,64.7335,40.36,2.2,40.4199158831,134.46
2021-08-11 23:30:00,106.23904,21.96472,108.4858633408,68.03904,19.84472,70.874,38.2,2.12,38.2587819984,134.4,106.15904,21.88472,108.3913407206,68.03904,19.84472,70.874,38.12,2.04,38.1745464937,134.24
2021-08-12 00:00:00,87.40288,18.69084,89.3790295998,51.60288,15.05084,53.753,35.8,3.64,35.984574473,134.4,87.32288,18.61084,89.2840900553,51.60288,15.05084,53.753,35.72,3.56,35.8969636599,134.24
2021-08-12 00:30:00,80.21632,17.14476,82.0280487992,45.61632,13.30476,47.517,34.6,3.84,34.8124345601,135.19,80.17632,17.06476,81.972241171,45.61632,13.30476,47.517,34.56,3.76,34.7639353353,135.03
2021-08-12 01:00:00,88.9816,20.5163,91.3161743847,55.9416,16.3163,58.2725,33.04,4.2,33.3058793609,135.19,88.9416,20.4763,91.2682150162,55.9416,16.3163,58.2725,33.0,4.16,33.261172559,135.03
2021-08-12 01:30:00,83.44448,18.96464,85.5724185284,50.48448,14.72464,52.588,32.96,4.24,33.2315994198,134.91,83.40448,18.88464,85.5157114921,50.48448,14.72464,52.588,32.92,4.16,33.1818022416,134.75
2021-08-12 02:00:00,81.61024,18.22132,83.6196614164,48.21024,14.06132,50.219,33.4,4.16,33.6580688691,134.91,81.61024,18.18132,83.6109542452,48.21024,14.06132,50.219,33.4,4.12,33.6531484411,134.75
2021-08-12 02:30:00,76.14848,17.30164,78.0892934595,43.54848,12.70164,45.363,32.6,4.6,32.9229403304,135.06,76.06848,17.22164,77.9935800807,43.54848,12.70164,45.363,32.52,4.52,32.8326179279,134.89
2021-08-12 03:00:00,69.35536,15.06698,70.9730924157,36.43536,10.62698,37.9535,32.92,4.44,33.218067373,135.06,69.31536,14.98698,70.9170550816,36.43536,10.62698,37.9535,32.88,4.36,33.1678157255,134.89
2021-08-12 03:30:00,65.88992,14.28956,67.4216069417,33.76992,9.84956,35.177,32.12,4.44,32.4254221252,135.08,65.80992,14.20956,67.3264967587,33.76992,9.84956,35.177,32.04,4.36,32.3352934114,134.92
2021-08-12 04:00:00,71.5272,15.2571,73.1363072642,37.0872,10.8171,38.6325,34.44,4.44,34.7250226782,135.13,71.4072,15.1771,73.002277884,37.0872,10.8171,38.6325,34.32,4.36,34.5958379,134.97
2021-08-12 04:30:00,66.696,13.858,68.1204857587,32.016,9.338,33.35,34.68,4.52,34.973315542,135.28,66.656,13.778,68.0650837067,32.016,9.338,33.35,34.64,4.44,34.9233904425,135.12
2021-08-12 05:00:00,56.60896,11.06928,57.6810481181,22.72896,6.62928,23.676,33.88,4.44,34.1696941748,135.28,56.52896,11.02928,57.5948637988,22.72896,6.62928,23.676,33.8,4.4,34.0851873986,135.12
2021-08-12 05:30:00,51.66608,9.27094,52.4912769044,17.38608,5.07094,18.1105,34.28,4.2,34.5363344899,135.34,51.58608,9.19094,52.3984448992,17.38608,5.07094,18.1105,34.2,4.12,34.4472698483,135.17
2021-08-12 06:00:00,48.69232,7.94526,49.3362866808,14.21232,4.14526,14.8045,34.48,3.8,34.6887647517,135.25,48.57232,7.86526,49.205005691,14.21232,4.14526,14.8045,34.36,3.7199999999999998,34.5607870281,135.08
2021-08-12 06:30:00,50.43104,7.21572,50.9446406465,13.63104,3.97572,14.199,36.8,3.24,36.9423550955,135.29,50.35104,7.17572,50.8597894864,13.63104,3.97572,14.199,36.72,3.2,36.8591698224,135.13
2021-08-12 07:00:00,56.80256,7.7340800000000005,57.3266675815,18.56256,5.41408,19.336,38.24,2.32,38.3103119277,135.06,56.68256,7.69408,57.2023729857,18.56256,5.41408,19.336,38.12,2.2800000000000002,38.1881238083,134.89
2021-08-12 07:30:00,64.08896,7.94928,64.5800731372,24.64896,7.18928,25.676,39.44,0.76,39.4473218356,134.92,63.928960000000004,7.86928,64.4114702083,24.64896,7.18928,25.676,39.28,0.68,39.2858855061,134.75
2021-08-12 08:00:00,62.08464,8.69802,62.6909728418,23.92464,6.97802,24.9215,38.16,1.72,38.1987434348,134.65,62.00464,8.69802,62.6117475674,23.92464,6.97802,24.9215,38.08,1.72,38.1188247458,134.49
2021-08-12 08:30:00,57.47888,9.44134,58.2491248608,23.31888,6.80134,24.2905,34.16,2.64,34.2618621794,134.1,57.35888,9.52134,58.1437617484,23.31888,6.80134,24.2905,34.04,2.7199999999999998,34.148499235,133.94
2021-08-12 09:00:00,56.89472,11.10096,57.9675812571,26.81472,7.82096,27.932,30.08,3.2800000000000002,30.2583013403,133.86,56.81472,11.10096,57.8890639206,26.81472,7.82096,27.932,30.0,3.2800000000000002,30.1787739976,133.7
2021-08-12 09:30:00,58.07136,13.33248,59.5821942798,33.23136,9.69248,34.616,24.84,3.64,25.1052823127,134.02,58.03136,13.33248,59.5432092383,33.23136,9.69248,34.616,24.8,3.64,25.0657056553,133.86
2021-08-12 10:00:00,62.52896,17.02428,64.8050688465,42.04896,12.26428,43.801,20.48,4.76,21.025888804,134.02,62.52896,17.06428,64.8155883303,42.04896,12.26428,43.801,20.48,4.8,21.0349803898,133.86
2021-08-12 10:30:00,67.00064,19.89852,69.8930386991,52.04064,15.17852,54.209,14.96,4.72,15.6869372409,133.76,67.00064,19.93852,69.9044371997,52.04064,15.17852,54.209,14.96,4.76,15.6990190776,133.6
2021-08-12 11:00:00,64.37328,21.33554,67.8168448474,52.85328,15.41554,55.0555,11.52,5.92,12.9520963554,133.76,64.37328,21.33554,67.8168448474,52.85328,15.41554,55.0555,11.52,5.92,12.9520963554,133.6
2021-08-12 11:30:00,61.93488,21.74934,65.6426930515,52.21488,15.22934,54.3905,9.72,6.52,11.7042214607,133.13,62.01488,21.74934,65.7181796145,52.21488,15.22934,54.3905,9.8,6.52,11.770743392,132.98
2021-08-12 12:00:00,70.75648,25.05064,75.0600694537,61.47648,17.93064,64.038,9.28,7.12,11.6967003894,133.13,70.75648,25.05064,75.0600694537,61.47648,17.93064,64.038,9.28,7.12,11.6967003894,132.98
2021-08-12 12:30:00,69.92912,25.16266,74.3185123792,62.40912,18.20266,65.0095,7.52,6.96,10.2465603985,133.18,70.00912,25.16266,74.3937923583,62.40912,18.20266,65.0095,7.6,6.96,10.3054160518,133.02
2021-08-12 13:00:00,71.38576,25.88418,75.933638824,64.74576,18.88418,67.4435,6.64,7.0,9.6482951862,133.18,71.50576,25.92418,76.0600869172,64.74576,18.88418,67.4435,6.76,7.04,9.7600819669,133.02
2021-08-12 13:30:00,78.05008,27.65294,82.8039858862,71.77008000000001,20.93294,74.7605,6.28,6.72,9.1976518743,133.13,78.13008,27.65294,82.8793972677,71.77008000000001,20.93294,74.7605,6.36,6.72,9.2524591326,132.97
2021-08-12 14:00:00,75.01152,26.61336,79.5927073494,66.01152,19.25336,68.762,9.0,7.36,11.6262461698,133.04,75.05152,26.61336,79.6304061574,66.01152,19.25336,68.762,9.04,7.36,11.6572380948,132.88
2021-08-12 14:30:00,89.00864,26.71752,92.9320389833,70.20864,20.47752,73.134,18.8,6.24,19.808523418,133.17,89.04864,26.67752,92.9588638011,70.20864,20.47752,73.134,18.84,6.2,19.8339506907,133.01
2021-08-12 15:00:00,98.01264,25.24702,101.2121021353,66.81264,19.48702,69.5965,31.2,5.76,31.7272375097,133.43,98.01264,25.28702,101.222087413,66.81264,19.48702,69.5965,31.2,5.8,31.7345237872,133.27
2021-08-12 15:30:00,113.08112,29.97866,116.9874341793,85.64112,24.97866,89.2095,27.44,5.0,27.8918195893,133.59,113.16112,29.97866,117.0647647033,85.64112,24.97866,89.2095,27.52,5.0,27.9705273458,133.42
2021-08-12 16:00:00,113.36,32.06,117.8063376903,90.72,26.46,94.5,22.64,5.6,23.322298343,133.72,113.4,32.1,117.8557168745,90.72,26.46,94.5,22.68,5.64,23.3707509507,133.55
2021-08-12 16:30:00,119.0936,33.1373,123.6178231982,94.4136,27.5373,98.3475,24.68,5.6,25.3073586137,133.67,119.1336,33.1373,123.6563597242,94.4136,27.5373,98.3475,24.72,5.6,25.3463685762,133.51
2021-08-12 17:00:00,112.46976,30.18868,116.4508622321,86.90976,25.34868,90.531,25.56,4.84,26.0142115006,133.8,112.46976,30.18868,116.4508622321,86.90976,25.34868,90.531,25.56,4.84,26.0142115006,133.63
2021-08-12 17:30:00,131.38288,32.90834,135.4415741146,95.82288,27.94834,99.8155,35.56,4.96,35.9042504448,133.47,131.42288,32.90834,135.4803758079,95.82288,27.94834,99.8155,35.6,4.96,35.943867349,133.31
2021-08-12 18:00:00,134.7704,30.5397,138.1873148746,92.0904,26.8597,95.9275,42.68,3.68,42.8383566445,133.47,134.7704,30.5397,138.1873148746,92.0904,26.8597,95.9275,42.68,3.68,42.8383566445,133.31
2021-08-12 18:30:00,129.0696,27.2953,131.9242018973,83.7096,24.4153,87.1975,45.36,2.88,45.451336614,133.11,129.0696,27.3353,131.9324837568,83.7096,24.4153,87.1975,45.36,2.92,45.4538887225,132.95
2021-08-12 19:00:00,127.19824,26.68282,129.9667847654,81.19824,23.68282,84.5815,46.0,3.0,46.0977222865,133.11,127.19824,26.72282,129.9750028577,81.19824,23.68282,84.5815,46.0,3.04,46.1003427319,132.95
2021-08-12 19:30:00,132.78176,28.34968,135.774445846,87.46176,25.50968,91.106,45.32,2.84,45.4088978065,133.5,132.74176,28.34968,135.7353277669,87.46176,25.50968,91.106,45.28,2.84,45.3689761842,133.34
2021-08-12 20:00:00,128.42192,26.01806,131.031022978,79.74192,23.25806,83.0645,48.68,2.76,48.7581788011,133.5,128.38192,26.05806,130.9997705107,79.74192,23.25806,83.0645,48.64,2.8,48.7205254487,133.34
2021-08-12 20:30:00,127.0888,24.6409,129.4555407785,77.4888,22.6009,80.7175,49.6,2.04,49.6419338866,133.61,127.0488,24.6809,129.4238942632,77.4888,22.6009,80.7175,49.56,2.08,49.6036288995,133.46
2021-08-12 21:00:00,128.46896,25.19178,130.9156196298,77.86896,22.71178,81.1135,50.6,2.48,50.6607382497,133.93,128.42896,25.19178,130.8763674093,77.86896,22.71178,81.1135,50.56,2.48,50.6207862444,133.77
2021-08-12 21:30:00,107.38048,17.99764,108.8782922836,59.10048,17.23764,61.563,48.28,0.76,48.2859814025,133.41,107.34048,18.03764,108.8454643217,59.10048,17.23764,61.563,48.24,0.8,48.2466330431,133.25
2021-08-12 22:00:00,77.05056,9.63308,77.6504026171,30.97056,9.03308,32.261,46.08,0.6000000000000001,46.0839060844,133.5,77.01056,9.63308,77.6107117723,30.97056,9.03308,32.261,46.04,0.6000000000000001,46.0439094778,133.34
2021-08-12 22:30:00,85.02848,13.60664,86.1102959187,41.98848,12.24664,43.738,43.04,1.3599999999999999,43.061481628,134.53,84.98848,13.56664,86.0644842755,41.98848,12.24664,43.738,43.0,1.32,43.0202556943,134.36
2021-08-12 23:00:00,95.70864,17.62002,97.317053364,53.82864,15.70002,56.0715,41.88,1.92,41.9239883599,134.53,95.70864,17.58002,97.3098190002,53.82864,15.70002,56.0715,41.88,1.88,41.9221755161,134.36
2021-08-12 23:30:00,85.90816,16.03988,87.392732564,46.62816,13.59988,48.571,39.28,2.44,39.3557111484,135.14,85.86816,15.999880000000001,87.3460763961,46.62816,13.59988,48.571,39.24,2.4,39.313325985,134.97
2021-08-13 00:00:00,68.43792,13.64606,69.7851262623,33.75792,9.84606,35.1645,34.68,3.8,34.8875679863,135.14,68.39792,13.60606,69.73808377820001,33.75792,9.84606,35.1645,34.64,3.76,34.8434671065,134.97
2021-08-13 00:30:00,67.81424,13.85582,69.2152793439,34.61424,10.09582,36.0565,33.2,3.76,33.4122372792,134.79,67.77424,13.77582,69.1601100653,34.61424,10.09582,36.0565,33.16,3.68,33.3635729502,134.63
2021-08-13 01:00:00,68.9768,15.4649,70.6891934474,37.9368,11.0649,39.5175,31.04,4.4,31.3503046237,134.79,68.9768,15.4249,70.6804532969,37.9368,11.0649,39.5175,31.04,4.36,31.3447156631,134.63
2021-08-13 01:30:00,68.06752,15.52636,69.8158659174,37.18752,10.84636,38.737,30.88,4.68,31.2326239692,134.79,68.06752,15.44636,69.7981182855,37.18752,10.84636,38.737,30.88,4.6,31.2207366985,134.63
2021-08-13 02:00:00,66.75472,15.08346,68.4375876829,35.39472,10.32346,36.8695,31.36,4.76,31.7191929279,134.98,66.75472,15.04346,68.4287829137,35.39472,10.32346,36.8695,31.36,4.72,31.7132149111,134.82
2021-08-13 02:30:00,65.2664,15.8977,67.1746963838,35.3064,10.2977,36.7775,29.96,5.6,30.4788713702,135.16,65.2264,15.8177,67.1169344521,35.3064,10.2977,36.7775,29.92,5.52,30.4249371404,135.0
2021-08-13 03:00:00,74.51248,18.76114,76.838076823,45.67248,13.32114,47.5755,28.84,5.44,29.3485808856,135.16,74.51248,18.68114,76.8185828264,45.67248,13.32114,47.5755,28.84,5.36,29.3338575711,135.0
2021-08-13 03:30:00,72.42272,17.819960000000002,74.5828488769,42.58272,12.41996,44.357,29.84,5.4,30.3246698251,135.19,72.38272,17.73996,74.5249242563,42.58272,12.41996,44.357,29.8,5.32,30.2711479796,135.02
2021-08-13 04:00:00,68.75632,16.14726,70.6269463127,37.39632,10.90726,38.9545,31.36,5.24,31.794766865,135.22,68.67632,16.06726,70.5308001702,37.39632,10.90726,38.9545,31.28,5.16,31.7027443607,135.06
2021-08-13 04:30:00,63.91184,14.56262,65.5499290118,31.55184,9.20262,32.8665,32.36,5.36,32.8009024266,135.22,63.83184,14.52262,65.4630452198,31.55184,9.20262,32.8665,32.28,5.32,32.7154520067,135.03
2021-08-13 05:00:00,70.92352,16.04436,72.7156597783,38.00352,11.08436,39.587,32.92,4.96,33.2915604921,135.22,70.88352,15.92436,72.6502487883,38.00352,11.08436,39.587,32.88,4.84,33.2343196109,135.03
2021-08-13 05:30:00,76.8752,17.7636,78.9008356103,44.0352,12.8436,45.87,32.84,4.92,33.2065053867,134.94,76.8352,17.6836,78.8438816142,44.0352,12.8436,45.87,32.8,4.84,33.1551745584,134.78
2021-08-13 06:00:00,70.33744,15.18842,71.9586239991,36.57744,10.66842,38.1015,33.76,4.52,34.0612389675,134.94,70.29744,15.10842,71.9026732844,36.57744,10.66842,38.1015,33.72,4.44,34.0110570256,134.78
2021-08-13 06:30:00,72.35376,14.63818,73.8196647232,36.47376,10.63818,37.9935,35.88,4.0,36.1022769365,134.66,72.31376,14.59818,73.7725338093,36.47376,10.63818,37.9935,35.84,3.96,36.0581086581,134.5
2021-08-13 07:00:00,76.92192,14.28556,78.2371970421,40.20192,11.72556,41.877,36.72,2.56,36.8091293024,134.66,76.84192,14.24556,78.1512421462,40.20192,11.72556,41.877,36.64,2.52,36.7265571487,134.5
2021-08-13 07:30:00,81.61616,13.55138,82.7335329419,42.89616,12.51138,44.6835,38.72,1.04,38.733964424,134.57,81.57616,13.51138,82.6875278978,42.89616,12.51138,44.6835,38.68,1.0,38.6929244178,134.41
2021-08-13 08:00:00,88.87056,15.49558,90.211359785,50.11056,14.61558,52.1985,38.76,0.88,38.7699883931,134.41,88.83056,15.53558,90.1788369622,50.11056,14.61558,52.1985,38.72,0.92,38.7309282099,134.25
2021-08-13 08:30:00,104.64752,21.58886,106.8512158015,64.00752,18.66886,66.6745,40.64,2.92,40.7447665351,134.27,104.60752,21.58886,106.8120410658,64.00752,18.66886,66.6745,40.6,2.92,40.7048694876,134.1
2021-08-13 09:00:00,116.03248,27.18114,119.1736161516,80.71248,23.54114,84.0755,35.32,3.64,35.5070697186,133.93,116.03248,27.22114,119.1827457221,80.71248,23.54114,84.0755,35.32,3.68,35.5111926018,133.76
2021-08-13 09:30:00,105.51168,26.45424,108.7774858617,78.63168,22.93424,81.908,26.88,3.52,27.1094964911,133.76,105.51168,26.45424,108.7774858617,78.63168,22.93424,81.908,26.88,3.52,27.1094964911,133.6
2021-08-13 10:00:00,102.6888,28.6809,106.6188710794,82.2888,24.0009,85.7175,20.4,4.68,20.929940277,133.76,102.7688,28.6809,106.6959243751,82.2888,24.0009,85.7175,20.48,4.68,21.0079223152,133.6
2021-08-13 10:30:00,106.85344,31.84892,111.4989297931,91.09344,26.56892,94.889,15.76,5.28,16.6209506347,133.49,106.93344,31.88892,111.5870234794,91.09344,26.56892,94.889,15.84,5.32,16.7095182456,133.33
2021-08-13 11:00:00,107.46048,32.69264,112.3234769405,90.42048,26.37264,94.188,17.04,6.32,18.1742675231,133.33,107.50048,32.69264,112.3617457607,90.42048,26.37264,94.188,17.08,6.32,18.2117764098,133.17
2021-08-13 11:30:00,112.77328,36.40054,118.50237126,100.25328,29.24054,104.4305,12.52,7.16,14.4227597914,133.33,112.81328,36.44054,118.5527270874,100.25328,29.24054,104.4305,12.56,7.2,14.4773478234,133.17
2021-08-13 12:00:00,113.51984,36.18162,119.1463960825,99.63984,29.06162,103.7915,13.88,7.12,15.5996410215,133.16,113.55984,36.18162,119.184507746,99.63984,29.06162,103.7915,13.92,7.12,15.6352422431,133.01
2021-08-13 12:30:00,117.64208,38.38394,123.7456497686,105.68208,30.82394,110.0855,11.96,7.5600000000000005,14.1490353028,133.16,117.68208,38.38394,123.78367745,105.68208,30.82394,110.0855,12.0,7.5600000000000005,14.1828628986,133.01
2021-08-13 13:00:00,117.92128,36.45204,123.4268183864,103.72128,30.25204,108.043,14.2,6.2,15.4945151586,133.03,117.96128,36.45204,123.465034724,103.72128,30.25204,108.043,14.24,6.2,15.5311815391,132.87
2021-08-13 13:30:00,113.51776,35.97768,119.0826406056,102.91776,30.01768,107.206,10.6,5.96,12.1606578769,133.4,113.55776,35.97768,119.1207719686,102.91776,30.01768,107.206,10.64,5.96,12.1955401684,133.24
2021-08-13 14:00:00,117.01792,37.57356,122.9022620304,106.05792,30.93356,110.477,10.96,6.64,12.8144917964,133.4,117.05792,37.57356,122.9403475097,106.05792,30.93356,110.477,11.0,6.64,12.8487197806,133.24
2021-08-13 14:30:00,104.80048,32.65014,109.768721639,92.88048,27.09014,96.7505,11.92,5.5600000000000005,13.152946438,133.53,104.88048,32.65014,109.8451033367,92.88048,27.09014,96.7505,12.0,5.5600000000000005,13.2254905391,133.36
2021-08-13 15:00:00,104.4216,33.0113,109.5153709497,93.0216,27.1313,96.8975,11.4,5.88,12.8270963199,133.74,104.4216,33.0513,109.52743482,93.0216,27.1313,96.8975,11.4,5.92,12.8454816959,133.57
2021-08-13 15:30:00,111.16976,34.77618,116.4821798983,101.12976,29.49618,105.3435,10.04,5.28,11.34372073,134.01,111.24976,34.77618,116.5585337736,101.12976,29.49618,105.3435,10.12,5.28,11.4145871585,133.84
2021-08-13 16:00:00,110.35584,34.72712,115.6908997527,100.27584,29.24712,104.454,10.08,5.48,11.4733081541,134.01,110.35584,34.72712,115.6908997527,100.27584,29.24712,104.454,10.08,5.48,11.4733081541,133.84
2021-08-13 16:30:00,117.79168,33.34424,122.4202524846,99.51168,29.02424,103.658,18.28,4.32,18.7835246959,134.1,117.79168,33.38424,122.4311535419,99.51168,29.02424,103.658,18.28,4.36,18.7927645651,133.93
2021-08-13 17:00:00,122.8296,32.3203,127.0106784024,98.4696,28.7203,102.5725,24.36,3.6,24.6245730927,134.29,122.8296,32.3603,127.020863059,98.4696,28.7203,102.5725,24.36,3.64,24.6304526958,134.12
2021-08-13 17:30:00,124.18384,31.58862,128.1384681922,97.74384,28.50862,101.8165,26.44,3.08,26.6187903557,134.5,124.18384,31.58862,128.1384681922,97.74384,28.50862,101.8165,26.44,3.08,26.6187903557,134.33
2021-08-13 18:00:00,116.5136,25.9248,119.3629517061,79.8336,23.2848,83.16,36.68,2.64,36.7748827326,134.38,116.5136,25.9648,119.3716458126,79.8336,23.2848,83.16,36.68,2.68,36.777775898,134.21
2021-08-13 18:30:00,96.17616,18.54138,97.947110854,56.57616,16.50138,58.9335,39.6,2.04,39.6525106393,134.15,96.13616,18.54138,97.9078343742,56.57616,16.50138,58.9335,39.56,2.04,39.6125636636,133.99
2021-08-13 19:00:00,102.51824,19.50782,104.3577719858,60.43824,17.62782,62.9565,42.08,1.88,42.1219752623,134.15,102.47824,19.54782,104.3259648422,60.43824,17.62782,62.9565,42.04,1.92,42.0838211193,133.99
2021-08-13 19:30:00,99.66608,17.78594,101.2406398846,54.94608,16.02594,57.2355,44.72,1.76,44.7546198733,134.5,99.58608,17.78594,101.1618850726,54.94608,16.02594,57.2355,44.64,1.76,44.6746818679,134.33
2021-08-13 20:00:00,109.27024,20.55382,111.1865318564,64.71024,18.87382,67.4065,44.56,1.6800000000000002,44.5916584128,134.5,109.23024,20.63382,111.1620432443,64.71024,18.87382,67.4065,44.52,1.76,44.5547752772,134.33
2021-08-13 20:30:00,116.54096,21.91778,118.584081722,72.54096,21.15778,75.5635,44.0,0.76,44.0065631469,134.41,116.46096,21.91778,118.5054609891,72.54096,21.15778,75.5635,43.92,0.76,43.9265750998,134.25
2021-08-13 21:00:00,118.51072,22.59896,120.6461924306,72.27072,21.07896,75.282,46.24,1.52,46.2649759537,134.47,118.43072,22.63896,120.5751133095,72.27072,21.07896,75.282,46.16,1.56,46.1863529628,134.31
2021-08-13 21:30:00,108.42256,19.33158,110.1324725149,64.22256,18.73158,66.8985,44.2,0.6000000000000001,44.2040722106,133.77,108.34256,19.29158,110.0466962987,64.22256,18.73158,66.8985,44.12,0.56,44.1235538007,133.61
2021-08-13 22:00:00,88.82416,14.26038,89.9616020169,45.46416,13.26038,47.3585,43.36,1.0,43.3715298324,134.17,88.74416,14.22038,89.8762768557,45.46416,13.26038,47.3585,43.28,0.96,43.2906456408,134.01
2021-08-13 22:30:00,87.6056,15.0333,88.88611399,45.6456,13.3133,47.5475,41.96,1.72,41.9952378253,134.38,87.5656,15.0733,88.8534674408,45.6456,13.3133,47.5475,41.92,1.76,41.9569302976,134.22
2021-08-13 23:00:00,69.6856,11.3133,70.5979716724,31.2456,9.1133,32.5475,38.44,2.2,38.5029037866,134.38,69.6056,11.2333,70.5062166071,31.2456,9.1133,32.5475,38.36,2.12,38.4185371924,134.22
2021-08-13 23:30:00,75.18448,14.39714,76.5505301944,40.58448,11.83714,42.2755,34.6,2.56,34.694575945,134.38,75.18448,14.35714,76.5430173291,40.58448,11.83714,42.2755,34.6,2.52,34.6916474097,134.22
2021-08-14 00:00:00,88.29328,19.36054,90.3910050959,55.13328,16.08054,57.4305,33.16,3.2800000000000002,33.3218246799,134.23,88.25328,19.28054,90.3348252528,55.13328,16.08054,57.4305,33.12,3.2,33.2742302691,134.08
2021-08-14 00:30:00,89.54464,19.53052,91.6497886752,56.26464,16.41052,58.609,33.28,3.12,33.4259300544,134.62,89.54464,19.53052,91.6497886752,56.26464,16.41052,58.609,33.28,3.12,33.4259300544,134.46
2021-08-14 01:00:00,75.58096,16.37278,77.3340121774,43.38096,12.65278,45.1885,32.2,3.7199999999999998,32.414169741,134.53,75.54096,16.29278,77.2780131593,43.38096,12.65278,45.1885,32.16,3.64,32.3653394853,134.37
2021-08-14 01:30:00,66.95952,13.58986,68.3246779242,33.83952,9.86986,35.2495,33.12,3.7199999999999998,33.3282582803,134.78,66.99952,13.58986,68.3638791691,33.83952,9.86986,35.2495,33.16,3.7199999999999998,33.368008631,134.62
2021-08-14 02:00:00,64.68672,13.34696,66.0493231275,32.04672,9.34696,33.382,32.64,4.0,32.8841846486,134.98,64.68672,13.26696,66.033203557,32.04672,9.34696,33.382,32.64,3.92,32.8745494266,134.81
2021-08-14 02:30:00,65.2288,14.4634,66.8130697469,34.2288,9.9834,35.655,31.0,4.48,31.3220433561,135.1,65.2288,14.4234,66.8044221366,34.2288,9.9834,35.655,31.0,4.44,31.3163471689,134.94
2021-08-14 03:00:00,60.73808,13.45194,62.2098790535,29.93808,8.73194,31.1855,30.8,4.72,31.1595635399,135.1,60.77808,13.41194,62.2403015983,29.93808,8.73194,31.1855,30.84,4.68,31.1930761548,134.94
2021-08-14 03:30:00,60.87088,13.81734,62.419411377,30.23088,8.81734,31.4905,30.64,5.0,31.0452830556,135.46,60.91088,13.77734,62.4495828637,30.23088,8.81734,31.4905,30.68,4.96,31.0783525947,135.29
2021-08-14 04:00:00,69.60672,16.54196,71.5453136816,38.88672,11.34196,40.507,30.72,5.2,31.1569960041,135.46,69.60672,16.50196,71.5360758848,38.88672,11.34196,40.507,30.72,5.16,31.1503451024,135.29
2021-08-14 04:30:00,76.75472,18.71846,79.0042263873,46.07472,13.43846,47.9945,30.68,5.28,31.1310263242,135.61,76.75472,18.63846,78.9853102384,46.07472,13.43846,47.9945,30.68,5.2,31.1175577448,135.44
2021-08-14 05:00:00,72.43568,17.37874,74.4912635216,41.75568,12.17874,43.4955,30.68,5.2,31.1175577448,135.69,72.47568,17.33874,74.5208433678,41.75568,12.17874,43.4955,30.72,5.16,31.1503451024,135.53
2021-08-14 05:30:00,68.35456,16.08508,70.2216182625,37.59456,10.96508,39.161,30.76,5.12,31.1832006055,135.63,68.35456,16.04508,70.2124665925,37.59456,10.96508,39.161,30.76,5.08,31.1766579351,135.46
2021-08-14 06:00:00,65.79424,14.53332,67.3802597754,34.19424,9.97332,35.619,31.6,4.5600000000000005,31.927317457,135.51,65.79424,14.49332,67.3716434548,34.19424,9.97332,35.619,31.6,4.52,31.9216290311,135.34
2021-08-14 06:30:00,62.55024,12.87882,63.8623247984,29.07024,8.47882,30.2815,33.48,4.4,33.7678900733,135.68,62.55024,12.83882,63.8542702022,29.07024,8.47882,30.2815,33.48,4.36,33.7627013137,135.51
2021-08-14 07:00:00,60.46272,10.76496,61.4135561061,24.70272,7.20496,25.732,35.76,3.56,35.9367666882,135.68,60.46272,10.68496,61.3995837119,24.70272,7.20496,25.732,35.76,3.48,35.9289298477,135.51
2021-08-14 07:30:00,59.2696,9.4403,60.0167039102,21.6696,6.3203,22.5725,37.6,3.12,37.7292247469,135.57,59.2696,9.4403,60.0167039102,21.6696,6.3203,22.5725,37.6,3.12,37.7292247469,135.4
2021-08-14 08:00:00,60.36784,8.23562,60.9270181697,21.92784,6.39562,22.8415,38.44,1.8399999999999999,38.4840122648,135.57,60.32784,8.15562,60.8766163371,21.92784,6.39562,22.8415,38.4,1.76,38.4403121736,135.4
2021-08-14 08:30:00,60.09776,8.30018,60.6682268164,24.61776,7.18018,25.6435,35.48,1.12,35.4976731632,135.31,60.09776,8.30018,60.6682268164,24.61776,7.18018,25.6435,35.48,1.12,35.4976731632,135.14
2021-08-14 09:00:00,59.90272,8.49996,60.5027700473,27.22272,7.93996,28.357,32.68,0.56,32.6847976894,135.17,59.90272,8.45996,60.4971634591,27.22272,7.93996,28.357,32.68,0.52,32.6841368251,135.01
2021-08-14 09:30:00,57.80432,9.00626,58.50172758,28.68432,8.36626,29.8795,29.12,0.64,29.1270321179,134.7,57.80432,8.96626,58.4955829875,28.68432,8.36626,29.8795,29.12,0.6000000000000001,29.1261806628,134.53
2021-08-14 10:00:00,56.62336,11.36848,57.7533309446,33.90336,9.88848,35.316,22.72,1.48,22.768153197,134.7,56.62336,11.40848,57.7612180758,33.90336,9.88848,35.316,22.72,1.52,22.7707883043,134.53
2021-08-14 10:30:00,55.67776,14.04268,57.4213359319,39.91776,11.64268,41.581,15.76,2.4,15.941693762,134.25,55.71776,14.04268,57.4601221805,39.91776,11.64268,41.581,15.8,2.4,15.9812390008,134.09
2021-08-14 11:00:00,55.85488,13.22934,57.4002008415,36.85488,10.74934,38.3905,19.0,2.48,19.1611690666,133.96,55.89488,13.26934,57.4483506661,36.85488,10.74934,38.3905,19.04,2.52,19.2060407164,133.8
2021-08-14 11:30:00,58.16464,15.42802,60.1759848066,42.88464,12.50802,44.6715,15.28,2.92,15.5565034632,134.24,58.16464,15.46802,60.1862524922,42.88464,12.50802,44.6715,15.28,2.96,15.5640611667,134.08
2021-08-14 12:00:00,58.68336,15.49098,60.6935515706,42.96336,12.53098,44.7535,15.72,2.96,15.9962495604,134.17,58.72336,15.53098,60.7424427353,42.96336,12.53098,44.7535,15.76,3.0,16.0429922396,134.0
2021-08-14 12:30:00,52.61504,14.13772,54.4813505798,39.69504,11.57772,41.349,12.92,2.56,13.1711806608,134.14,52.61504,14.13772,54.4813505798,39.69504,11.57772,41.349,12.92,2.56,13.1711806608,133.97
2021-08-14 13:00:00,52.02016,12.60588,53.5257438715,35.54016,10.36588,37.021,16.48,2.24,16.6315363091,134.14,52.02016,12.685880000000001,53.5446411679,35.54016,10.36588,37.021,16.48,2.32,16.6424998122,133.97
2021-08-14 13:30:00,56.49472,12.07596,57.7709459659,37.97472,11.07596,39.557,18.52,1.0,18.5469781905,134.31,56.49472,12.07596,57.7709459659,37.97472,11.07596,39.557,18.52,1.0,18.5469781905,134.14
2021-08-14 14:00:00,55.96,10.355,56.9099958267,31.8,9.275,33.125,24.16,1.08,24.1841270258,134.66,56.0,10.395,56.9566152874,31.8,9.275,33.125,24.2,1.12,24.2259034919,134.49
2021-08-14 14:30:00,53.42352,8.21686,54.0517277934,26.66352,7.77686,27.7745,26.76,0.44,26.7636170949,134.83,53.38352,8.21686,54.0121930294,26.66352,7.77686,27.7745,26.72,0.44,26.7236225089,134.66
2021-08-14 15:00:00,53.53424,6.45582,53.9220962524,19.25424,5.61582,20.0565,34.28,0.84,34.2902901708,134.83,53.49424,6.49582,53.8871913413,19.25424,5.61582,20.0565,34.24,0.88,34.2513065444,134.66
2021-08-14 15:30:00,55.45344,6.03392,55.7807511459,18.49344,5.39392,19.264,36.96,0.64,36.9655407102,134.88,55.41344,6.03392,55.7409860264,18.49344,5.39392,19.264,36.92,0.64,36.9255467123,134.71
2021-08-14 16:00:00,51.07408,5.39494,51.358222569,15.75408,4.59494,16.4105,35.32,0.8,35.3290588609,134.88,50.99408,5.39494,51.2786658626,15.75408,4.59494,16.4105,35.24,0.8,35.2490794206,134.71
2021-08-14 16:30:00,45.82384,4.59362,46.0535086291,13.14384,3.83362,13.6915,32.68,0.76,32.6888360148,134.92,45.78384,4.51362,46.0057906209,13.14384,3.83362,13.6915,32.64,0.68,32.6470825649,134.75
2021-08-14 17:00:00,48.74416,3.78538,48.8909218143,10.78416,3.14538,11.2335,37.96,0.64,37.9653947694,134.92,48.70416,3.78538,48.8510419853,10.78416,3.14538,11.2335,37.92,0.64,37.9254004593,134.75
2021-08-14 17:30:00,51.45472,2.85096,51.5336412764,7.85472,2.29096,8.182,43.6,0.56,43.603596182,134.73,51.33472,2.89096,51.41605904,7.85472,2.29096,8.182,43.48,0.6000000000000001,43.4841396373,134.57
2021-08-14 18:00:00,52.87824,2.6878200000000003,52.9465073621,7.15824,2.08782,7.4565,45.72,0.6000000000000001,45.7239368384,134.51,52.79824,2.6878200000000003,52.8666106673,7.15824,2.08782,7.4565,45.64,0.6000000000000001,45.6439437385,134.35
2021-08-14 18:30:00,54.60144,3.32042,54.7023074381,8.64144,2.52042,9.0015,45.96,0.8,45.9669620488,134.6,54.52144,3.32042,54.6224551686,8.64144,2.52042,9.0015,45.88,0.8,45.8869741866,134.44
2021-08-14 19:00:00,55.64192,3.55056,55.7550871006,8.881920000000001,2.59056,9.252,46.76,0.96,46.7698535384,134.6,55.52192,3.47056,55.6302830049,8.881920000000001,2.59056,9.252,46.64,0.88,46.6483011481,134.44
2021-08-14 19:30:00,51.78992,3.04206,51.8791860253,5.62992,1.64206,5.8645,46.16,1.4,46.1812256225,134.68,51.66992,3.00206,51.7570574613,5.62992,1.64206,5.8645,46.04,1.3599999999999999,46.060082501,134.52
2021-08-14 20:00:00,49.98064,2.47102,50.0416857695,3.26064,0.9510200000000001,3.3965,46.72,1.52,46.7447194879,134.68,49.94064,2.43102,49.999773818,3.26064,0.9510200000000001,3.3965,46.68,1.48,46.7034559749,134.52
2021-08-14 20:30:00,50.20656,3.05358,50.2993341691,3.8865600000000002,1.13358,4.0485,46.32,1.92,46.3597756681,134.68,50.08656,3.01358,50.1771377925,3.8865600000000002,1.13358,4.0485,46.2,1.88,46.2382352604,134.52
2021-08-14 21:00:00,52.07136,3.19248,52.1691332188,4.91136,1.43248,5.116,47.16,1.76,47.1928299639,134.56,51.99136,3.15248,52.0868471382,4.91136,1.43248,5.116,47.08,1.72,47.1114083848,134.41
2021-08-14 21:30:00,49.96416,3.82288,50.1101955295,4.60416,1.34288,4.796,45.36,2.48,45.4277448263,134.31,49.88416,3.78288,50.0273884987,4.60416,1.34288,4.796,45.28,2.44,45.3456943932,134.15
2021-08-14 22:00:00,45.16688,3.81034,45.32731781,2.36688,0.6903400000000001,2.4655,42.8,3.12,42.9135689497,134.5,45.04688,3.77034,45.2043898471,2.36688,0.6903400000000001,2.4655,42.68,3.08,42.7909897058,134.34
2021-08-14 22:30:00,42.82464,4.66052,43.0774910806,2.26464,0.6605200000000001,2.359,40.56,4.0,40.7567614023,134.72,42.70464,4.62052,42.9538762232,2.26464,0.6605200000000001,2.359,40.44,3.96,40.6334246649,134.56
2021-08-14 23:00:00,40.59616,5.78388,41.0061150879,2.27616,0.66388,2.371,38.32,5.12,38.6605328468,135.08,40.51616,5.74388,40.9212827096,2.27616,0.66388,2.371,38.24,5.08,38.5759510576,134.92
2021-08-14 23:30:00,38.15264,6.59452,38.7183629948,2.31264,0.67452,2.409,35.84,5.92,36.3256383289,135.96,37.99264,6.51452,38.5471096841,2.31264,0.67452,2.409,35.68,5.84,36.1547783841,135.79
2021-08-15 00:00:00,36.25056,7.02808,36.9255603722,2.29056,0.66808,2.386,33.96,6.36,34.5504153376,135.96,36.13056,6.98808,36.8001444019,2.29056,0.66808,2.386,33.84,6.32,34.4251071168,135.79
2021-08-15 00:30:00,35.14864,7.13002,35.8645239624,2.22864,0.65002,2.3215,32.92,6.48,33.5517033845,136.31,35.02864,7.05002,35.731056551,2.22864,0.65002,2.3215,32.8,6.4,33.4185577187,136.15
2021-08-15 01:00:00,34.05552,7.01786,34.7710914619,2.25552,0.65786,2.3495,31.8,6.36,32.4297641065,136.31,33.97552,6.97786,34.6846722552,2.25552,0.65786,2.3495,31.72,6.32,32.3434815689,136.15
2021-08-15 01:30:00,34.12448,7.29464,34.8954425104,2.2444800000000003,0.65464,2.338,31.88,6.64,32.5641520694,136.39,34.00448,7.17464,34.7531310705,2.2444800000000003,0.65464,2.338,31.76,6.52,32.4223379786,136.23
2021-08-15 02:00:00,34.23952,7.17986,34.9842124315,2.39952,0.69986,2.4995,31.84,6.48,32.492706874,136.34,34.07952,7.13986,34.8194095908,2.39952,0.69986,2.4995,31.68,6.44,32.3279445681,136.18
2021-08-15 02:30:00,33.48832,7.20576,34.2547887689,2.48832,0.7257600000000001,2.592,31.0,6.48,31.670023681700002,135.78,33.36832,7.08576,34.1123551576,2.48832,0.7257600000000001,2.592,30.88,6.36,31.5281461555,135.61
2021-08-15 03:00:00,35.0168,7.8749,35.8913684923,4.0968,1.1949,4.2675,30.92,6.68,31.6333494907,135.81,34.8968,7.7949,35.7567772073,4.0968,1.1949,4.2675,30.8,6.6,31.4992063392,135.64
2021-08-15 03:30:00,38.39232,8.98276,39.4291797049,8.03232,2.34276,8.367,30.36,6.64,31.0776318274,135.73,38.27232,8.90276,39.2941422327,8.03232,2.34276,8.367,30.24,6.5600000000000005,30.9433546985,135.57
2021-08-15 04:00:00,41.04352,9.59936,42.1511357664,11.24352,3.27936,11.712,29.8,6.32,30.4628035479,135.73,40.92352,9.47936,42.0070560168,11.24352,3.27936,11.712,29.68,6.2,30.3206596234,135.57
2021-08-15 04:30:00,40.7136,9.7348,41.861241692,11.4336,3.3348,11.91,29.28,6.4,29.9712929317,135.73,40.5936,9.6548,41.7259574366,11.4336,3.3348,11.91,29.16,6.32,29.8370239803,135.57
2021-08-15 05:00:00,40.5816,9.8113,41.750782822,11.4216,3.3313,11.8975,29.16,6.48,29.8713240416,135.73,40.4616,9.731300000000001,41.6153730519,11.4216,3.3313,11.8975,29.04,6.4,29.736872734,135.57
2021-08-15 05:30:00,44.57456,11.32758,45.9913629701,15.93456,4.64758,16.5985,28.64,6.68,29.4087061939,135.82,44.45456,11.24758,45.8553809345,15.93456,4.64758,16.5985,28.52,6.6,29.2737151725,135.65
2021-08-15 06:00:00,48.28144,12.21542,49.8027502679,19.80144,5.77542,20.6265,28.48,6.44,29.1990410801,135.82,48.20144,12.13542,49.7056056864,19.80144,5.77542,20.6265,28.4,6.36,29.1034293512,135.65
2021-08-15 06:30:00,52.39472,12.68846,53.9092172179,22.79472,6.64846,23.7445,29.6,6.04,30.2099586229,135.9,52.27472,12.608460000000001,53.7737818518,22.79472,6.64846,23.7445,29.48,5.96,30.0764359591,135.74
2021-08-15 07:00:00,53.384,12.477,54.8226867729,23.304,6.797,24.275,30.08,5.68,30.6115795084,135.9,53.344,12.397,54.7655726255,23.304,6.797,24.275,30.04,5.6,30.5575129878,135.74
2021-08-15 07:30:00,53.74752,11.51136,54.9664198871,22.18752,6.47136,23.112,31.56,5.04,31.9598998747,135.63,53.66752,11.43136,54.8714743232,22.18752,6.47136,23.112,31.48,4.96,31.8683542092,135.47
2021-08-15 08:00:00,51.11072,9.32396,51.9542291734,17.43072,5.08396,18.157,33.68,4.24,33.9458392148,135.63,50.99072,9.24396,51.8218517867,17.43072,5.08396,18.157,33.56,4.16,33.816847872,135.47
2021-08-15 08:30:00,51.35264,8.75452,52.0935241215,17.67264,5.15452,18.409,33.68,3.6,33.8718526213,135.38,51.23264,8.71452,51.9685121992,17.67264,5.15452,18.409,33.56,3.56,33.7482918086,135.21
2021-08-15 09:00:00,54.39184,9.22762,55.1690241843,23.27184,6.78762,24.2415,31.12,2.44,31.2155089659,135.07,54.27184,9.14762,55.0373652045,23.27184,6.78762,24.2415,31.0,2.36,31.0897024753,134.9
2021-08-15 09:30:00,53.77104,9.62822,54.6262515925,27.25104,7.94822,28.3865,26.52,1.6800000000000002,26.5731593906,135.12,53.73104,9.54822,54.5728244152,27.25104,7.94822,28.3865,26.48,1.6,26.5282943289,134.95
2021-08-15 10:00:00,49.95344,8.91642,50.7429671329,28.51344,8.31642,29.7015,21.44,0.6000000000000001,21.4483938793,135.24,49.91344,8.95642,50.7106394344,28.51344,8.31642,29.7015,21.4,0.64,21.4095679545,135.07
2021-08-15 10:30:00,51.68288,9.44084,52.5380770965,30.72288,8.96084,32.003,20.96,0.48,20.9654954628,134.93,51.68288,9.40084,52.5309040261,30.72288,8.96084,32.003,20.96,0.44,20.9646178119,134.77
2021-08-15 11:00:00,65.48208,14.29394,67.0240219761,46.40208,13.53394,48.3355,19.08,0.76,19.0951302693,134.96,65.48208,14.29394,67.0240219761,46.40208,13.53394,48.3355,19.08,0.76,19.0951302693,134.8
2021-08-15 11:30:00,72.09024,17.38132,74.1560043975,54.93024,16.02132,57.219,17.16,1.3599999999999999,17.2138084107,134.75,72.09024,17.42132,74.1653901345,54.93024,16.02132,57.219,17.16,1.4,17.21701484,134.59
2021-08-15 12:00:00,72.17472,19.21596,74.6889772711,59.57472,17.37596,62.057,12.6,1.8399999999999999,12.733640485,134.63,72.13472,19.21596,74.6503245016,59.57472,17.37596,62.057,12.56,1.8399999999999999,12.6940616038,134.46
2021-08-15 12:30:00,65.2664,15.4377,67.0673210308,47.3064,13.7977,49.2775,17.96,1.6400000000000001,18.0347220661,134.38,65.2264,15.5177,67.0468662224,47.3064,13.7977,49.2775,17.92,1.72,18.0023554014,134.21
2021-08-15 13:00:00,65.21952,12.46236,66.3995196203,39.29952,11.46236,40.937,25.92,1.0,25.9392829508,134.38,65.17952,12.46236,66.3602308932,39.29952,11.46236,40.937,25.88,1.0,25.8993127322,134.21
2021-08-15 13:30:00,66.61008,14.25794,68.1189519198,45.73008,13.33794,47.6355,20.88,0.92,20.9002583716,134.46,66.57008,14.29794,68.0882268784,45.73008,13.33794,47.6355,20.84,0.96,20.8620996067,134.3
2021-08-15 14:00:00,68.58736,14.85298,70.177182664,47.90736,13.97298,49.9035,20.68,0.88,20.698714936000002,134.66,68.54736,14.85298,70.1380893513,47.90736,13.97298,49.9035,20.64,0.88,20.6587511723,134.49
2021-08-15 14:30:00,80.59056,18.43558,82.6722986922,61.15056,17.83558,63.6985,19.44,0.6000000000000001,19.4492570552,134.87,80.55056,18.39558,82.6243915551,61.15056,17.83558,63.6985,19.4,0.56,19.4080807913,134.7
2021-08-15 15:00:00,77.784,21.642,80.7386327603,71.184,20.762,74.15,6.6,0.88,6.6584082182,134.87,77.744,21.642,80.7000972738,71.184,20.762,74.15,6.5600000000000005,0.88,6.6187612134,134.7
2021-08-15 15:30:00,72.79792,19.22106,75.2926709836,61.23792,17.86106,63.7895,11.56,1.3599999999999999,11.6397250827,134.71,72.79792,19.26106,75.3028922994,61.23792,17.86106,63.7895,11.56,1.4,11.644466497,134.54
2021-08-15 16:00:00,64.86752,12.94636,66.1468320345,42.46752,12.38636,44.237,22.4,0.56,22.4069989066,134.82,64.78752,12.94636,66.0683811289,42.46752,12.38636,44.237,22.32,0.56,22.3270239844,134.66
2021-08-15 16:30:00,72.36368,11.67274,73.2990794093,37.00368,10.79274,38.5455,35.36,0.88,35.3709485312,134.76,72.24368,11.63274,73.1742436917,37.00368,10.79274,38.5455,35.24,0.84,35.2500099291,134.6
2021-08-15 17:00:00,80.71808,12.66944,81.7063225754,41.51808,12.10944,43.248,39.2,0.56,39.2039997959,134.76,80.63808,12.66944,81.6272911225,41.51808,12.10944,43.248,39.12,0.56,39.1240079746,134.6
2021-08-15 17:30:00,72.67392,10.146560000000001,73.3788207046,32.59392,9.50656,33.952,40.08,0.64,40.0851094548,134.7,72.55392,10.10656,73.2544460248,32.59392,9.50656,33.952,39.96,0.6000000000000001,39.9645042506,134.53
2021-08-15 18:00:00,64.73184,7.00512,65.1097751186,20.45184,5.96512,21.304,44.28,1.04,44.292211505,134.5,64.61184,6.96512,64.9861736433,20.45184,5.96512,21.304,44.16,1.0,44.1713210126,134.33
2021-08-15 18:30:00,56.2784,4.5012,56.4581181762,12.2784,3.5812,12.79,44.0,0.92,44.0096171308,134.53,56.1984,4.5012,56.378373194,12.2784,3.5812,12.79,43.92,0.92,43.9296346445,134.36
2021-08-15 19:00:00,47.15632,2.9772600000000002,47.2502126244,5.95632,1.73726,6.2045,41.2,1.24,41.2186559703,134.53,47.03632,2.93726,47.1279417697,5.95632,1.73726,6.2045,41.08,1.2,41.0975230397,134.36
2021-08-15 19:30:00,47.42288,2.60334,47.4942830944,3.30288,0.9633400000000001,3.4405,44.12,1.6400000000000001,44.1504699862,134.53,47.26288,2.56334,47.3323413519,3.30288,0.9633400000000001,3.4405,43.96,1.6,43.9891077427,134.36
2021-08-15 20:00:00,49.5136,2.8798,49.5972764676,3.1536,0.9198000000000001,3.285,46.36,1.96,46.4014137716,134.49,49.3936,2.7998000000000003,49.4728875345,3.1536,0.9198000000000001,3.285,46.24,1.88,46.2782022123,134.33
2021-08-15 20:30:00,55.236,5.8155,55.5412975744,10.476,3.0555,10.9125,44.76,2.76,44.8450131007,134.3,55.156,5.7755,55.4575579723,10.476,3.0555,10.9125,44.68,2.7199999999999998,44.7627166289,134.14
2021-08-15 21:00:00,50.47728,3.90754,50.6282990535,4.75728,1.38754,4.9555,45.72,2.52,45.7893961524,134.3,50.39728,3.90754,50.5485380624,4.75728,1.38754,4.9555,45.64,2.52,45.7095176085,134.14
2021-08-15 21:30:00,48.6904,4.4947,48.8974169077,3.8904,1.1347,4.0525,44.8,3.36,44.9258233091,134.6,48.5704,4.4547,48.774256614,3.8904,1.1347,4.0525,44.68,3.32,44.8031784587,134.45
2021-08-15 22:00:00,53.14848,6.61164,53.5581432632,10.18848,2.97164,10.613,42.96,3.64,43.1139327828,134.6,53.06848,6.53164,53.4689245319,10.18848,2.97164,10.613,42.88,3.56,43.0275260734,134.45
2021-08-15 22:30:00,54.9416,7.6213,55.4676808984,13.1016,3.8213,13.6475,41.84,3.8,42.0122077497,135.25,54.8216,7.6213,55.3488214893,13.1016,3.8213,13.6475,41.72,3.8,41.8927010349,135.08
2021-08-15 23:00:00,55.22304,10.01672,56.124137645,18.02304,5.25672,18.774,37.2,4.76,37.503301188,135.25,55.18304,9.97672,56.0776501434,18.02304,5.25672,18.774,37.16,4.72,37.4585637739,135.08
2021-08-15 23:30:00,59.72176,11.68218,60.8536107971,24.28176,7.08218,25.2935,35.44,4.6,35.7372858511,135.33,59.68176,11.64218,60.806684105,24.28176,7.08218,25.2935,35.4,4.5600000000000005,35.6924866043,135.17
2021-08-16 00:00:00,58.28752,13.41386,59.8110911776,26.92752,7.85386,28.0495,31.36,5.5600000000000005,31.8490690602,135.33,58.20752,13.33386,59.7152175501,26.92752,7.85386,28.0495,31.28,5.48,31.7563977806,135.17
2021-08-16 00:30:00,53.70512,13.56566,55.3919402571,24.70512,7.20566,25.7345,29.0,6.36,29.6892168977,135.99,53.62512,13.48566,55.294814591,24.70512,7.20566,25.7345,28.92,6.28,29.5939993918,135.83
2021-08-16 01:00:00,61.39776,15.51268,63.3271519476,31.51776,9.19268,32.831,29.88,6.32,30.5410674339,135.99,61.35776,15.47268,63.2785788289,31.51776,9.19268,32.831,29.84,6.28,30.4936714746,135.83
2021-08-16 01:30:00,70.64512,18.96816,73.1472765973,43.36512,12.64816,45.172,27.28,6.32,28.0025141728,136.02,70.60512,18.92816,73.0982777581,43.36512,12.64816,45.172,27.24,6.28,27.9545345159,135.86
2021-08-16 02:00:00,76.72496,20.64978,79.455225763,49.40496,14.40978,51.4635,27.32,6.24,28.0235615153,136.02,76.72496,20.52978,79.4241232489,49.40496,14.40978,51.4635,27.32,6.12,27.9970855626,135.86
2021-08-16 02:30:00,75.04064,20.67352,77.8363159508,47.84064,13.95352,49.834,27.2,6.72,28.017822899,136.0,75.04064,20.59352,77.8151059731,47.84064,13.95352,49.834,27.2,6.64,27.9987428289,135.83
2021-08-16 03:00:00,79.40608,21.58844,82.2884334679,51.52608,15.02844,53.673,27.88,6.5600000000000005,28.6413686824,135.64,79.40608,21.50844,82.2674816206,51.52608,15.02844,53.673,27.88,6.48,28.6231514687,135.47
2021-08-16 03:30:00,72.52816,19.28238,75.0476126965,45.12816,13.16238,47.0085,27.4,6.12,28.0751562774,135.64,72.48816,19.20238,74.9884306933,45.12816,13.16238,47.0085,27.36,6.04,28.0187651405,135.47
