Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-16 04:00:00,79.32352,20.71436,81.9835686915,50.72352,14.79436,52.837,28.6,5.92,29.2062732987,135.49,79.32352,20.63436,81.9633920589,50.72352,14.79436,52.837,28.6,5.84,29.1901627265,135.32
2021-08-16 04:30:00,67.73472,17.33596,69.9180077133,39.41472,11.49596,41.057,28.32,5.84,28.9158779912,135.69,67.73472,17.25596,69.89821492,39.41472,11.49596,41.057,28.32,5.76,28.8998269891,135.53
2021-08-16 05:00:00,68.38688,17.05284,70.4809528043,39.26688,11.45284,40.903,29.12,5.6,29.6535731405,135.44,68.30688,16.97284,70.3839978475,39.26688,11.45284,40.903,29.04,5.52,29.5599729364,135.27
2021-08-16 05:30:00,83.48464,21.12302,86.1154288722,54.04464,15.763020000000001,56.2965,29.44,5.36,29.9239569576,135.47,83.52464,21.04302,86.1346282157,54.04464,15.763020000000001,56.2965,29.48,5.28,29.9491034924,135.3
2021-08-16 06:00:00,100.456,24.793,103.470289383,69.096,20.153,71.975,31.36,4.64,31.7014069088,135.52,100.416,24.753,103.4218742095,69.096,20.153,71.975,31.32,4.6,31.6560010109,135.36
2021-08-16 06:30:00,86.66288,19.56334,88.8435649997,53.22288,15.52334,55.4405,33.44,4.04,33.6831589967,135.01,86.66288,19.44334,88.8172181519,53.22288,15.52334,55.4405,33.44,3.92,33.6689768184,134.85
2021-08-16 07:00:00,91.49456,18.68758,93.3835111561,55.29456,16.12758,57.5985,36.2,2.56,36.2904064458,135.01,91.41456,18.64758,93.2971276077,55.29456,16.12758,57.5985,36.12,2.52,36.2078002646,134.85
2021-08-16 07:30:00,93.98992,16.89706,95.4966789907,54.22992,15.81706,56.4895,39.76,1.08,39.7746653034,134.9,93.98992,16.89706,95.4966789907,54.22992,15.81706,56.4895,39.76,1.08,39.7746653034,134.74
2021-08-16 08:00:00,105.94112,20.03116,107.8182186729,64.70112,18.87116,67.397,41.24,1.16,41.2563110324,134.9,105.90112,19.99116,107.7714883232,64.70112,18.87116,67.397,41.2,1.12,41.2152204895,134.74
2021-08-16 08:30:00,110.9856,22.8408,113.311542007,69.9456,20.4008,72.86,41.04,2.44,41.1124701277,134.4,110.9456,22.8808,113.2804359455,69.9456,20.4008,72.86,41.0,2.48,41.0749363968,134.24
2021-08-16 09:00:00,110.67904,24.33472,113.3226742219,70.67904,20.61472,73.624,40.0,3.7199999999999998,40.1726075828,134.4,110.67904,24.33472,113.3226742219,70.67904,20.61472,73.624,40.0,3.7199999999999998,40.1726075828,134.24
2021-08-16 09:30:00,100.77952,22.61736,103.2862847855,67.25952,19.61736,70.062,33.52,3.0,33.6539804481,134.05,100.73952,22.65736,103.2560257418,67.25952,19.61736,70.062,33.48,3.04,33.6177334156,133.88
2021-08-16 10:00:00,107.03264,24.97452,109.9077461993,71.91264,20.97452,74.909,35.12,4.0,35.3470564545,134.05,107.03264,25.01452,109.9168423682,71.91264,20.97452,74.909,35.12,4.04,35.3516053384,133.88
2021-08-16 10:30:00,126.20432,30.89126,129.9299824176,92.88432,27.09126,96.7545,33.32,3.8,33.5359866412,133.89,126.20432,30.89126,129.9299824176,92.88432,27.09126,96.7545,33.32,3.8,33.5359866412,133.72
2021-08-16 11:00:00,121.16672,28.83196,124.5498131392,83.76672,24.43196,87.257,37.4,4.4,37.657934091,133.98,121.08672,28.83196,124.4719875225,83.76672,24.43196,87.257,37.32,4.4,37.5784832052,133.81
2021-08-16 11:30:00,109.92256,24.11908,112.5375458103,66.92256,19.51908,69.711,43.0,4.6,43.2453465705,133.86,109.88256,24.11908,112.4984755994,66.92256,19.51908,69.711,42.96,4.6,43.2055737145,133.69
2021-08-16 12:00:00,88.61056,17.16308,90.257424396,43.21056,12.60308,45.011,45.4,4.5600000000000005,45.6284297341,133.8,88.53056,17.20308,90.1865068367,43.21056,12.60308,45.011,45.32,4.6,45.5528528196,133.63
2021-08-16 12:30:00,74.1976,11.9343,75.151256558,28.4376,8.2943,29.6225,45.76,3.64,45.9045444373,133.9,74.1576,11.9343,75.1117644198,28.4376,8.2943,29.6225,45.72,3.64,45.8646704992,133.73
2021-08-16 13:00:00,69.90464,11.24052,70.8025987051,27.70464,8.08052,28.859,42.2,3.16,42.3181474075,133.9,69.86464,11.28052,70.7694711991,27.70464,8.08052,28.859,42.16,3.2,42.2812677199,133.73
2021-08-16 13:30:00,76.41664,15.32652,77.9384698605,41.57664,12.12652,43.309,34.84,3.2,34.9866488821,134.03,76.37664,15.36652,77.9071310895,41.57664,12.12652,43.309,34.8,3.24,34.9505021423,133.86
2021-08-16 14:00:00,79.5824,18.4082,81.6836594246,50.2224,14.6482,52.315,29.36,3.76,29.599783783,134.07,79.5824,18.4082,81.6836594246,50.2224,14.6482,52.315,29.36,3.76,29.599783783,133.89
2021-08-16 14:30:00,66.98704,14.44122,68.5259977166,34.42704,10.04122,35.8615,32.56,4.4,32.8559522766,134.07,66.98704,14.44122,68.5259977166,34.42704,10.04122,35.8615,32.56,4.4,32.8559522766,133.89
2021-08-16 15:00:00,57.4656,13.6258,59.0589333547,29.0256,8.4658,30.235,28.44,5.16,28.9043110971,134.07,57.4256,13.6258,59.0200132243,29.0256,8.4658,30.235,28.4,5.16,28.8649545297,133.89
2021-08-16 15:30:00,55.5584,12.2512,56.8931253492,25.9584,7.5712,27.04,29.6,4.68,29.9676892669,134.23,55.4384,12.2912,56.7845911494,25.9584,7.5712,27.04,29.48,4.72,29.8554651613,134.04
2021-08-16 16:00:00,50.4048,10.2464,51.4357130406,20.0448,5.8464,20.88,30.36,4.4,30.6771837039,134.28,50.2848,10.2464,51.3181237381,20.0448,5.8464,20.88,30.24,4.4,30.558429279,134.09
2021-08-16 16:30:00,52.28448,10.10464,53.2519539397,21.20448,6.18464,22.088,31.08,3.92,31.3262318194,134.49,52.24448,10.10464,53.2126811954,21.20448,6.18464,22.088,31.04,3.92,31.2865466295,134.3
2021-08-16 17:00:00,52.13792,9.98856,53.0861001845,20.25792,5.90856,21.102,31.88,4.08,32.1400186683,134.49,51.97792,9.98856,52.9289665344,20.25792,5.90856,21.102,31.72,4.08,31.9813195475,134.3
2021-08-16 17:30:00,49.64976,8.62118,50.392692056,15.56976,4.54118,16.2185,34.08,4.08,34.3233564792,134.36,49.52976,8.66118,50.2813401238,15.56976,4.54118,16.2185,33.96,4.12,34.2090046625,134.18
2021-08-16 18:00:00,47.6416,7.3138,48.1997273955,13.2816,3.8738,13.835,34.36,3.44,34.5317708784,134.23,47.4816,7.3138,48.0415862457,13.2816,3.8738,13.835,34.2,3.44,34.3725704596,134.04
2021-08-16 18:30:00,49.14272,5.53496,49.4534398318,11.02272,3.21496,11.482,38.12,2.32,38.1905328583,134.15,48.98272,5.57496,49.2989557455,11.02272,3.21496,11.482,37.96,2.36,38.0332906807,133.97
2021-08-16 19:00:00,49.2152,4.4361,49.4147234562,7.2552,2.1161,7.5575,41.96,2.32,42.0240883304,134.34,49.0152,4.4761,49.2191558466,7.2552,2.1161,7.5575,41.76,2.36,41.8266326639,134.16
2021-08-16 19:30:00,50.55648,3.30564,50.6644345256,4.4764800000000005,1.30564,4.663,46.08,2.0,46.1233823565,134.5,50.35648,3.34564,50.4674983034,4.4764800000000005,1.30564,4.663,45.88,2.04,45.925330701,134.32
2021-08-16 20:00:00,50.82464,1.9005200000000002,50.8601612994,3.22464,0.94052,3.359,47.6,0.96,47.6096796881,134.5,50.58464,1.9005200000000002,50.6203297125,3.22464,0.94052,3.359,47.36,0.96,47.3697287305,134.32
2021-08-16 20:30:00,50.17952,1.23236,50.1946504978,2.57952,0.75236,2.6870000000000003,47.6,0.48,47.6024201065,134.02,49.97952,1.23236,49.9947110263,2.57952,0.75236,2.6870000000000003,47.4,0.48,47.4024303174,133.86
2021-08-16 21:00:00,51.48384,1.50112,51.5057195115,2.40384,0.7011200000000001,2.504,49.08,0.8,49.0865195344,134.02,51.28384,1.54112,51.3069907128,2.40384,0.7011200000000001,2.504,48.88,0.84,48.8872171431,133.86
2021-08-16 21:30:00,48.9688,1.2809,48.9855496881,2.6088,0.7609,2.7175000000000002,46.36,0.52,46.3629162154,133.92,48.7288,1.2809,48.7456321556,2.6088,0.7609,2.7175000000000002,46.12,0.52,46.1229313899,133.76
2021-08-16 22:00:00,45.96176,2.63218,46.0370693447,2.44176,0.71218,2.5435,43.52,1.92,43.5623323526,134.14,45.76176,2.55218,45.8328735849,2.44176,0.71218,2.5435,43.32,1.8399999999999999,43.3590590304,133.98
2021-08-16 22:30:00,46.16112,4.33866,46.3645658909,5.00112,1.45866,5.2095,41.16,2.88,41.2606349927,133.91,45.96112,4.29866,46.1617052268,5.00112,1.45866,5.2095,40.96,2.84,41.0583389825,133.75
2021-08-16 23:00:00,53.55456,7.72508,54.1088510116,14.55456,4.24508,15.161,39.0,3.48,39.1549537096,133.44,53.35456,7.64508,53.8995020478,14.55456,4.24508,15.161,38.8,3.4,38.9486841883,133.28
2021-08-16 23:30:00,60.24288,10.28084,61.1138303643,23.04288,6.72084,24.003,37.2,3.56,37.3699558469,133.04,60.08288,10.20084,60.9426747509,23.04288,6.72084,24.003,37.04,3.48,37.2031181489,132.87
2021-08-17 00:00:00,54.02288,10.26834,54.9900933792,19.02288,5.54834,19.8155,35.0,4.72,35.3168288497,133.49,53.94288,10.18834,54.8965989352,19.02288,5.54834,19.8155,34.92,4.64,35.2269215232,133.32
2021-08-17 00:30:00,55.92848,10.85914,56.9729391611,21.04848,6.13914,21.9255,34.88,4.72,35.1979090288,133.89,55.88848,10.77914,56.9184684953,21.04848,6.13914,21.9255,34.84,4.64,35.1476201186,133.72
2021-08-17 01:00:00,58.01456,12.10758,59.2645143864,24.09456,7.02758,25.0985,33.92,5.08,34.2982915026,134.35,57.89456,12.02758,59.1307260081,24.09456,7.02758,25.0985,33.8,5.0,34.1678211187,134.18
2021-08-17 01:30:00,62.028,14.5015,63.7005987904,30.108,8.7815,31.3625,31.92,5.72,32.4284566392,134.9,62.028,14.461500000000001,63.6915046631,30.108,8.7815,31.3625,31.92,5.68,32.4214250149,134.72
2021-08-17 02:00:00,54.45888,12.81884,55.9472275435,23.37888,6.81884,24.353,31.08,6.0,31.6538528461,134.96,54.37888,12.69884,55.84194774,23.37888,6.81884,24.353,31.0,5.88,31.5527241296,134.78
2021-08-17 02:30:00,67.45152,17.08836,69.5824661664,37.33152,10.88836,38.887,30.12,6.2,30.7514942726,134.74,67.37152,17.04836,69.4950954082,37.33152,10.88836,38.887,30.04,6.16,30.6650811184,134.55
2021-08-17 03:00:00,77.61568,20.12124,80.1814073274,47.45568,13.84124,49.433,30.16,6.28,30.8068823479,134.74,77.53568,20.00124,80.0739113232,47.45568,13.84124,49.433,30.08,6.16,30.7042668045,134.55
2021-08-17 03:30:00,74.27232,19.02276,76.6697001181,44.51232,12.98276,46.367,29.76,6.04,30.3667449688,134.78,74.19232,18.98276,76.5822794398,44.51232,12.98276,46.367,29.68,6.0,30.2803962986,134.6
2021-08-17 04:00:00,74.29328,18.84054,76.6450089742,44.57328,13.00054,46.4305,29.72,5.84,30.2883475944,134.78,74.21328,18.72054,76.5380267988,44.57328,13.00054,46.4305,29.64,5.72,30.1868845693,134.6
2021-08-17 04:30:00,78.03344,19.67642,80.4759545594,47.71344,13.91642,49.7015,30.32,5.76,30.8622747055,134.69,77.95344,19.59642,80.378843514,47.71344,13.91642,49.7015,30.24,5.68,30.7688153818,134.5
2021-08-17 05:00:00,78.55056,19.595579999999998,80.9578731925,47.71056,13.91558,49.6985,30.84,5.68,31.3586989526,134.69,78.51056,19.51558,80.8997274053,47.71056,13.91558,49.6985,30.8,5.6,31.304951685,134.5
2021-08-17 05:30:00,77.23328,18.35304,79.3839632218,45.23328,13.19304,47.118,32.0,5.16,32.4133552722,134.6,77.11328,18.27304,79.2487346473,45.23328,13.19304,47.118,31.88,5.08,32.2822056248,134.4
2021-08-17 06:00:00,76.17296,17.03878,78.0553640633,43.33296,12.63878,45.1385,32.84,4.4,33.1334513747,134.6,76.17296,16.99878,78.0466421869,43.33296,12.63878,45.1385,32.84,4.36,33.1281632452,134.4
2021-08-17 06:30:00,81.61776,16.88018,83.3450611869,46.21776,13.48018,48.1435,35.4,3.4,35.5629020188,134.39,81.53776,16.80018,83.250539661,46.21776,13.48018,48.1435,35.32,3.32,35.475693087,134.2
2021-08-17 07:00:00,77.8736,14.4598,79.2046929986,40.1136,11.6998,41.785,37.76,2.76,37.8607342771,134.39,77.7936,14.3798,79.1114583926,40.1136,11.6998,41.785,37.68,2.68,37.7751876236,134.2
2021-08-17 07:30:00,80.63856,13.01958,81.6828428879,39.83856,11.61958,41.4985,40.8,1.4,40.8240125416,134.69,80.51856,12.97958,81.558003908,39.83856,11.61958,41.4985,40.68,1.3599999999999999,40.7027271814,134.5
2021-08-17 08:00:00,89.10144,14.12292,90.2137654651,46.50144,13.56292,48.439,42.6,0.56,42.6036805922,134.69,89.02144,14.08292,90.1284939151,46.50144,13.56292,48.439,42.52,0.52,42.5231795613,134.5
2021-08-17 08:30:00,90.53392,14.48406,91.6852150821,44.17392,12.88406,46.0145,46.36,1.6,46.3876017919,135.02,90.41392,14.52406,91.5730596226,44.17392,12.88406,46.0145,46.24,1.6400000000000001,46.2690739047,134.83
2021-08-17 09:00:00,91.25408,14.70244,92.4308869296,43.41408,12.66244,45.223,47.84,2.04,47.8834752289,134.5,91.13408,14.74244,92.3187958901,43.41408,12.66244,45.223,47.72,2.08,47.7653095876,134.31
2021-08-17 09:30:00,83.51808,12.86444,84.503038427,37.79808,11.02444,39.373,45.72,1.8399999999999999,45.7570103919,134.47,83.39808,12.90444,84.3905463864,37.79808,11.02444,39.373,45.6,1.88,45.6387379317,134.28
2021-08-17 10:00:00,82.63472,12.97346,83.6469223214,37.07472,10.81346,38.6195,45.56,2.16,45.6111740695,134.61,82.47472,12.97346,83.4888621521,37.07472,10.81346,38.6195,45.4,2.16,45.4513542152,134.42
2021-08-17 10:30:00,80.46144,12.13792,81.3718159365,34.62144,10.09792,36.064,45.84,2.04,45.8853702175,134.46,80.38144,12.17792,81.2986939132,34.62144,10.09792,36.064,45.76,2.08,45.8072483347,134.27
2021-08-17 11:00:00,83.94144,14.00792,85.1022160229,38.70144,11.28792,40.314,45.24,2.7199999999999998,45.3216945844,134.46,83.86144,14.00792,85.0233082255,38.70144,11.28792,40.314,45.16,2.7199999999999998,45.2418390431,134.27
2021-08-17 11:30:00,81.26224,14.23982,82.5004492318,39.22224,11.43982,40.8565,42.04,2.8,42.1331413498,134.34,81.10224,14.27982,82.3497819806,39.22224,11.43982,40.8565,41.88,2.84,41.9761837236,134.14
2021-08-17 12:00:00,83.51744,14.87592,84.831926655,41.67744,12.15592,43.414,41.84,2.7199999999999998,41.9283197851,134.29,83.43744,14.91592,84.7601973995,41.67744,12.15592,43.414,41.76,2.76,41.8511075122,134.1
2021-08-17 12:30:00,85.73568,16.25124,87.2623035829,45.29568,13.21124,47.183,40.44,3.04,40.5541021353,134.1,85.65568,16.29124,87.1911693751,45.29568,13.21124,47.183,40.36,3.08,40.477351692,133.91
2021-08-17 13:00:00,88.3944,18.7617,90.3635509387,55.2744,16.1217,57.5775,33.12,2.64,33.22505079,134.1,88.3144,18.7617,90.2852957809,55.2744,16.1217,57.5775,33.04,2.64,33.1453043431,133.91
2021-08-17 13:30:00,80.10224,16.62482,81.8092506569,48.22224,14.06482,50.2315,31.88,2.56,31.9826202804,134.22,80.06224,16.66482,81.7782275392,48.22224,14.06482,50.2315,31.84,2.6,31.9459794027,134.03
2021-08-17 14:00:00,88.49904,18.09722,90.3304458787,50.93904,14.85722,53.0615,37.56,3.24,37.6994854076,134.26,88.37904,18.13722,90.2209147629,50.93904,14.85722,53.0615,37.44,3.2800000000000002,37.5834005912,134.07
2021-08-17 14:30:00,86.33552,16.40286,87.8798943436,45.81552,13.36286,47.7245,40.52,3.04,40.6338774916,134.4,86.25552,16.44286,87.80878302,45.81552,13.36286,47.7245,40.44,3.08,40.5571202133,134.2
2021-08-17 15:00:00,83.79744,15.51092,85.2208870512,42.75744,12.47092,44.539,41.04,3.04,41.1524385669,134.4,83.63744,15.51092,85.0635645209,42.75744,12.47092,44.539,40.88,3.04,40.9928774301,134.2
2021-08-17 15:30:00,88.29664,16.01152,89.7366447334,46.25664,13.49152,48.184,42.04,2.52,42.1154603442,134.4,88.05664,15.97152,89.493358967,46.25664,13.49152,48.184,41.8,2.48,41.8735047494,134.21
2021-08-17 16:00:00,74.6112,11.5516,75.5001366091,31.6512,9.2316,32.97,42.96,2.32,43.0225987128,134.4,74.5312,11.5916,75.4272163347,31.6512,9.2316,32.97,42.88,2.36,42.9448949236,134.21
2021-08-17 16:30:00,72.93552,10.59786,73.701456663,30.57552,8.917860000000001,31.8495,42.36,1.6800000000000002,42.3933013576,134.36,72.81552,10.63786,73.5884774829,30.57552,8.917860000000001,31.8495,42.24,1.72,42.2750044352,134.17
2021-08-17 17:00:00,65.78208,8.151440000000001,66.2852021435,20.54208,5.99144,21.398,45.24,2.16,45.2915356331,134.56,65.66208,8.19144,66.1710543909,20.54208,5.99144,21.398,45.12,2.2,45.1736029114,134.37
2021-08-17 17:30:00,55.9376,4.7768,56.1411873049,9.6576,2.8168,10.06,46.28,1.96,46.3214852957,134.41,55.8176,4.8168,56.0250482552,9.6576,2.8168,10.06,46.16,2.0,46.2033072409,134.22
2021-08-17 18:00:00,55.58464,3.70552,55.7080163208,6.94464,2.02552,7.234,48.64,1.6800000000000002,48.6690045101,134.41,55.42464,3.70552,55.5483716917,6.94464,2.02552,7.234,48.48,1.6800000000000002,48.5091001772,134.22
2021-08-17 18:30:00,53.18624,2.32432,53.2370039427,4.26624,1.24432,4.444,48.92,1.08,48.9319200523,134.31,53.02624,2.36432,53.0789236666,4.26624,1.24432,4.444,48.76,1.12,48.7728613063,134.12
2021-08-17 19:00:00,53.15584,1.79712,53.186210303,3.55584,1.03712,3.7039999999999997,49.6,0.76,49.6058222389,134.31,53.03584,1.79712,53.0662789802,3.55584,1.03712,3.7039999999999997,49.48,0.76,49.4858363575,134.12
2021-08-17 19:30:00,54.17024,1.30632,54.1859887203,2.97024,0.8663200000000001,3.094,51.2,0.44,51.2018905901,134.55,53.93024,1.30632,53.9460587847,2.97024,0.8663200000000001,3.094,50.96,0.44,50.9618994936,134.36
2021-08-17 20:00:00,53.12672,1.4519600000000001,53.1465574219,2.64672,0.7719600000000001,2.757,50.48,0.68,50.4845798239,134.55,52.96672,1.4519600000000001,52.9866173236,2.64672,0.7719600000000001,2.757,50.32,0.68,50.3245943849,134.36
2021-08-17 20:30:00,52.4472,1.4571,52.4674368371,2.5272,0.7371000000000001,2.6325000000000003,49.92,0.72,49.9251920377,134.55,52.3272,1.3771,52.3453175007,2.5272,0.7371000000000001,2.6325000000000003,49.8,0.64,49.80411228,134.36
2021-08-17 21:00:00,52.67312,1.82966,52.7048880679,2.43312,0.7096600000000001,2.5345,50.24,1.12,50.2524825257,134.55,52.51312,1.82966,52.5449848021,2.43312,0.7096600000000001,2.5345,50.08,1.12,50.0925223961,134.36
2021-08-17 21:30:00,51.24752,2.19386,51.294457087,2.44752,0.71386,2.5495,48.8,1.48,48.8224374648,133.89,51.04752,2.11386,51.0912683562,2.44752,0.71386,2.5495,48.6,1.4,48.6201604275,133.7
2021-08-17 22:00:00,47.52384,3.5411200000000003,47.6555862329,2.40384,0.7011200000000001,2.504,45.12,2.84,45.2092910805,134.27,47.36384,3.46112,47.4901325667,2.40384,0.7011200000000001,2.504,44.96,2.76,45.0446356407,134.09
2021-08-17 22:30:00,44.79136,4.35748,45.002817274,2.87136,0.8374800000000001,2.991,41.92,3.52,42.0675266684,134.05,44.67136,4.31748,44.8795169069,2.87136,0.8374800000000001,2.991,41.8,3.48,41.9446110961,133.87
2021-08-17 23:00:00,43.57808,4.9519400000000005,43.8585312824,4.49808,1.31194,4.6855,39.08,3.64,39.2491528571,133.63,43.37808,4.87194,43.6508146986,4.49808,1.31194,4.6855,38.88,3.56,39.0426433531,133.45
2021-08-17 23:30:00,44.20784,5.9606200000000005,44.6078704743,7.40784,2.16062,7.7165,36.8,3.8,36.9956754229,134.28,44.12784,5.92062,44.5232523997,7.40784,2.16062,7.7165,36.72,3.76,36.9120034677,134.1
2021-08-18 00:00:00,43.00512,7.08316,43.5845328276,7.96512,2.32316,8.297,35.04,4.76,35.3618325317,134.28,42.92512,7.04316,43.4991037816,7.96512,2.32316,8.297,34.96,4.72,35.2771880966,134.1
2021-08-18 00:30:00,43.21552,7.78286,43.9107512877,8.85552,2.58286,9.2245,34.36,5.2,34.7512532148,134.79,43.17552,7.74286,43.8643067681,8.85552,2.58286,9.2245,34.32,5.16,34.7057343965,134.6
2021-08-18 01:00:00,47.31328,9.82304,48.3222369019,14.75328,4.30304,15.368,32.56,5.52,33.0245968938,134.9,47.23328,9.82304,48.243910024,14.75328,4.30304,15.368,32.48,5.52,32.9457250641,134.71
2021-08-18 01:30:00,50.13152,11.22336,51.3724936829,17.77152,5.18336,18.512,32.36,6.04,32.9188578174,135.75,50.05152,11.18336,51.285691915,17.77152,5.18336,18.512,32.28,6.0,32.832885953,135.55
2021-08-18 02:00:00,53.23248,12.01614,54.5718292478,20.35248,5.93614,21.2005,32.88,6.08,33.4374161681,135.75,53.19248,11.93614,54.5152397651,20.35248,5.93614,21.2005,32.84,6.0,33.3836127464,135.55
2021-08-18 02:30:00,53.59808,12.74944,55.0935785732,21.35808,6.22944,22.248,32.24,6.52,32.8926739564,135.92,53.55808,12.70944,55.0454157801,21.35808,6.22944,22.248,32.2,6.48,32.8455537326,135.72
2021-08-18 03:00:00,54.86,12.8525,56.3454200113,22.26,6.4925,23.1875,32.6,6.36,33.2145991997,136.25,54.82,12.7725,56.2882683714,22.26,6.4925,23.1875,32.56,6.28,33.1600965017,136.06
2021-08-18 03:30:00,51.6712,12.5991,53.1850564562,21.3912,6.2391,22.2825,30.28,6.36,30.9407175095,136.37,51.5912,12.5591,53.0978616354,21.3912,6.2391,22.2825,30.2,6.32,30.8542120301,136.17
2021-08-18 04:00:00,47.51488,10.44684,48.6497717096,15.79488,4.60684,16.453,31.72,5.84,32.2531238797,136.37,47.51488,10.40684,48.6411979725,15.79488,4.60684,16.453,31.72,5.8,32.2459051664,136.17
2021-08-18 04:30:00,45.5496,9.6853,46.5679191746,13.8696,4.0453,14.4475,31.68,5.64,32.1781292185,136.17,45.4696,9.6053,46.4730708287,13.8696,4.0453,14.4475,31.6,5.5600000000000005,32.085411015,135.98
2021-08-18 05:00:00,51.28064,10.80352,52.4062981253,17.84064,5.20352,18.584,33.44,5.6,33.9056573451,136.17,51.20064,10.72352,52.311561032,17.84064,5.20352,18.584,33.36,5.52,33.8136067287,135.98
2021-08-18 05:30:00,55.44336,11.28098,56.5793838589,21.12336,6.16098,22.0035,34.32,5.12,34.6998097977,135.84,55.40336,11.28098,56.5401875576,21.12336,6.16098,22.0035,34.28,5.12,34.6602481238,135.65
2021-08-18 06:00:00,61.6928,12.1204,62.8721374537,26.3328,7.6804,27.43,35.36,4.44,35.6376654679,135.84,61.6128,12.0404,62.7782474747,26.3328,7.6804,27.43,35.28,4.36,35.5483895556,135.65
2021-08-18 06:30:00,60.4136,9.9273,61.2238054212,22.6536,6.6073,23.5975,37.76,3.32,37.9056723987,135.21,60.3736,9.8873,61.1778577449,22.6536,6.6073,23.5975,37.72,3.2800000000000002,37.8623401284,135.01
2021-08-18 07:00:00,84.23296,15.02128,85.5618513311,44.23296,12.90128,46.076,40.0,2.12,40.0561406029,135.21,84.15296,14.98128,85.47607517430001,44.23296,12.90128,46.076,39.92,2.08,39.9741516483,135.01
2021-08-18 07:30:00,74.16976,9.34618,74.7562999288,29.84976,8.70618,31.0935,44.32,0.64,44.3246206978,135.01,74.08976,9.30618,74.6719326323,29.84976,8.70618,31.0935,44.24,0.6000000000000001,44.244068529,135.06
2021-08-18 08:00:00,72.572,8.8785,73.1130832769,27.012,7.8785,28.1375,45.56,1.0,45.5709732176,135.01,72.492,8.9185,73.0385494534,27.012,7.8785,28.1375,45.48,1.04,45.491889387,134.82
2021-08-18 08:30:00,70.64768,10.28724,71.3927306958,24.84768,7.24724,25.883,45.8,3.04,45.9007799498,134.35,70.52768,10.28724,71.2739851068,24.84768,7.24724,25.883,45.68,3.04,45.7810441122,134.17
2021-08-18 09:00:00,65.56368,9.31774,66.2224766514,19.60368,5.71774,20.4205,45.96,3.6,46.1007765661,134.35,65.44368,9.35774,66.1093227151,19.60368,5.71774,20.4205,45.84,3.64,45.9842929705,134.17
2021-08-18 09:30:00,65.66896,9.89178,66.409785567,23.62896,6.89178,24.6135,42.04,3.0,42.1469049872,134.27,65.58896,9.93178,66.3366559894,23.62896,6.89178,24.6135,41.96,3.04,42.0699797956,134.09
2021-08-18 10:00:00,66.4648,11.0039,67.3695439665,24.4248,7.1239,25.4425,42.04,3.88,42.2186688563,134.3,66.3848,11.0039,67.2906196007,24.4248,7.1239,25.4425,41.96,3.88,42.1390080567,134.12
2021-08-18 10:30:00,70.68128,11.99704,71.6922053727,28.24128,8.23704,29.418,42.44,3.76,42.6062342856,134.39,70.60128,12.03704,71.6200465624,28.24128,8.23704,29.418,42.36,3.8,42.5301022806,134.2
2021-08-18 11:00:00,70.60272,12.65746,71.7283442235,27.76272,8.09746,28.9195,42.84,4.5600000000000005,43.0820055243,134.39,70.48272,12.65746,71.6102304999,27.76272,8.09746,28.9195,42.72,4.5600000000000005,42.9626814806,134.2
2021-08-18 11:30:00,72.5112,13.5741,73.7707958223,29.6712,8.6541,30.9075,42.84,4.92,43.1215955178,134.27,72.4312,13.6141,73.699541737,29.6712,8.6541,30.9075,42.76,4.96,43.0467095142,134.06
2021-08-18 12:00:00,80.5656,16.6333,82.2647103699,38.9256,11.3533,40.5475,41.64,5.28,41.9734201609,134.27,80.4456,16.6333,82.1471924551,38.9256,11.3533,40.5475,41.52,5.28,41.8543761153,134.06
2021-08-18 12:30:00,78.14224,15.94982,79.7534101481,38.50224,11.22982,40.1065,39.64,4.72,39.9200200401,134.17,78.02224,15.94982,79.6358379918,38.50224,11.22982,40.1065,39.52,4.72,39.8008643122,133.98
2021-08-18 13:00:00,75.66912,14.77016,77.097168223,36.78912,10.73016,38.322,38.88,4.04,39.0893335835,134.27,75.54912,14.81016,76.9870792536,36.78912,10.73016,38.322,38.76,4.08,38.9741452761,134.08
2021-08-18 13:30:00,75.40288,14.59584,76.8025576241,37.56288,10.95584,39.128,37.84,3.64,38.0146708522,134.42,75.32288,14.59584,76.7240170794,37.56288,10.95584,39.128,37.76,3.64,37.9350392118,134.23
2021-08-18 14:00:00,76.56896,15.53928,78.1298589427,38.32896,11.17928,39.926,38.24,4.36,38.4877538965,134.37,76.52896,15.57928,78.0986279265,38.32896,11.17928,39.926,38.2,4.4,38.4525681847,134.18
2021-08-18 14:30:00,77.05568,16.97624,78.9035521685,43.25568,12.61624,45.058,33.8,4.36,34.0800469483,134.54,76.93568,16.97624,78.7863667242,43.25568,12.61624,45.058,33.68,4.36,33.9610364977,134.35
2021-08-18 15:00:00,73.5208,19.0919,75.9592566989,47.0808,13.7319,49.0425,26.44,5.36,26.9778279333,134.54,73.5208,19.0919,75.9592566989,47.0808,13.7319,49.0425,26.44,5.36,26.9778279333,134.35
2021-08-18 15:30:00,76.936,17.648,78.9341497706,46.656,13.608,48.6,30.28,4.04,30.5483223762,134.62,76.816,17.648,78.8171920332,46.656,13.608,48.6,30.16,4.04,30.4293805392,134.43
2021-08-18 16:00:00,73.28944,16.58442,75.1424314369,42.04944,12.26442,43.8015,31.24,4.32,31.5372795276,134.62,73.16944,16.58442,75.0253952782,42.04944,12.26442,43.8015,31.12,4.32,31.4184149823,134.43
2021-08-18 16:30:00,77.34912,16.44016,79.0769576147,41.82912,12.20016,43.572,35.52,4.24,35.7721679522,134.62,77.26912,16.44016,78.9987073717,41.82912,12.20016,43.572,35.44,4.24,35.692733154,134.43
2021-08-18 17:00:00,88.66112,19.49616,90.7793724058,51.62112,15.05616,53.772,37.04,4.44,37.3051631815,134.75,88.58112,19.49616,90.7012407589,51.62112,15.05616,53.772,36.96,4.44,37.2257330351,134.55
2021-08-18 17:30:00,97.03712,20.69916,99.2202493577,57.11712,16.65916,59.497,39.92,4.04,40.1239080848,134.61,96.95712,20.69916,99.1420109913,57.11712,16.65916,59.497,39.84,4.04,40.0443154518,134.42
2021-08-18 18:00:00,108.61152,21.60336,110.7391865601,63.37152,18.48336,66.012,45.24,3.12,45.3474585837,134.79,108.49152,21.64336,110.6293132221,63.37152,18.48336,66.012,45.12,3.16,45.2305206691,134.6
2021-08-18 18:30:00,104.75728,18.94254,106.4561296246,57.67728,16.82254,60.0805,47.08,2.12,47.1277073493,134.71,104.59728,18.94254,106.2986867513,57.67728,16.82254,60.0805,46.92,2.12,46.9678698687,134.52
2021-08-18 19:00:00,98.22496,16.15728,99.544967045,47.30496,13.79728,49.276,50.92,2.36,50.9746603716,134.75,98.14496,16.15728,99.4660287254,47.30496,13.79728,49.276,50.84,2.36,50.8947462908,134.55
2021-08-18 19:30:00,94.676,14.3255,95.7536679519,42.396,12.3655,44.1625,52.28,1.96,52.3167277264,134.56,94.516,14.3655,95.6014740799,42.396,12.3655,44.1625,52.12,2.0,52.1583588699,134.37
2021-08-18 20:00:00,94.76224,14.29232,95.8339842686,42.28224,12.33232,44.044,52.48,1.96,52.5165878556,134.56,94.60224,14.29232,95.675776579,42.28224,12.33232,44.044,52.32,1.96,52.3566996668,134.37
2021-08-18 20:30:00,106.27184,16.97262,107.6186499016,53.39184,15.57262,55.6165,52.88,1.4,52.8985292801,134.73,106.11184,17.01262,107.4669801727,53.39184,15.57262,55.6165,52.72,1.44,52.7396624942,134.54
2021-08-18 21:00:00,89.93632,12.34476,90.7795943734,36.97632,10.78476,38.517,52.96,1.56,52.9829708491,134.73,89.81632,12.34476,90.660710552,36.97632,10.78476,38.517,52.84,1.56,52.8630229934,134.54
2021-08-18 21:30:00,79.98256,9.13158,80.5021469121,29.66256,8.65158,30.8985,50.32,0.48,50.3222892961,134.44,79.78256,9.09158,80.298902278,29.66256,8.65158,30.8985,50.12,0.44,50.1219313275,134.26
2021-08-18 22:00:00,79.32448,10.31464,79.9922804125,32.48448,9.47464,33.838,46.84,0.84,46.8475314184,134.44,79.20448,10.27464,79.8681280562,32.48448,9.47464,33.838,46.72,0.8,46.7268488131,134.26
2021-08-18 22:30:00,80.0792,11.4681,80.89620257,34.5192,10.0681,35.9575,45.56,1.4,45.5815050212,134.85,79.9592,11.4681,80.7774162885,34.5192,10.0681,35.9575,45.44,1.4,45.4615617858,134.66
2021-08-18 23:00:00,76.82144,12.11792,77.7713162342,34.14144,9.95792,35.564,42.68,2.16,42.7346229655,133.86,76.70144,12.07792,77.646552078,34.14144,9.95792,35.564,42.56,2.12,42.6127680396,133.68
2021-08-18 23:30:00,71.95808,11.80444,72.9198881033,31.55808,9.20444,32.873,40.4,2.6,40.4835769171,134.18,71.83808,11.76444,72.7949983625,31.55808,9.20444,32.873,40.28,2.56,40.3612685628,134.0
2021-08-19 00:00:00,64.97392,11.55906,65.9941069206,27.01392,7.87906,28.1395,37.96,3.68,38.1379600923,134.68,64.85392,11.51906,65.8689584148,27.01392,7.87906,28.1395,37.84,3.64,38.0146708522,134.49
2021-08-19 00:30:00,66.7344,12.4592,67.8874937525,29.4144,8.5792,30.64,37.32,3.88,37.521151368299996,134.58,66.6144,12.4192,67.7621931168,29.4144,8.5792,30.64,37.2,3.84,37.3976683765,134.4
2021-08-19 01:00:00,61.70176,11.18968,62.7081822859,25.06176,7.30968,26.106,36.64,3.88,36.8448639569,134.58,61.58176,11.10968,62.5758591983,25.06176,7.30968,26.106,36.52,3.8,36.7171676468,134.4
2021-08-19 01:30:00,52.43696,9.69078,53.3249096675,16.35696,4.77078,17.0385,36.08,4.92,36.4139094303,135.04,52.27696,9.65078,53.1603056937,16.35696,4.77078,17.0385,35.92,4.88,36.2499765517,134.85
2021-08-19 02:00:00,49.67504,8.90522,50.4669450457,14.07504,4.10522,14.6615,35.6,4.8,35.922138021,135.33,49.47504,8.86522,50.2630252636,14.07504,4.10522,14.6615,35.4,4.76,35.7185889979,135.15
2021-08-19 02:30:00,48.66048,9.29764,49.5407753613,14.46048,4.21764,15.063,34.2,5.08,34.5752281265,135.37,48.50048,9.21764,49.3686281701,14.46048,4.21764,15.063,34.04,5.0,34.4052554125,135.18
2021-08-19 03:00:00,50.09056,9.58808,50.9999556784,15.73056,4.58808,16.386,34.36,5.0,34.7218893495,135.44,49.93056,9.50808,50.8277916813,15.73056,4.58808,16.386,34.2,4.92,34.5520824264,135.25
2021-08-19 03:30:00,49.04496,9.40978,49.9394839886,14.84496,4.32978,15.4635,34.2,5.08,34.5752281265,135.49,48.84496,9.36978,49.7355295,14.84496,4.32978,15.4635,34.0,5.04,34.3715230969,135.3
2021-08-19 04:00:00,48.6992,8.6006,49.4528300606,13.5792,3.9606,14.145,35.12,4.64,35.4251887786,135.63,48.4992,8.5606,49.2489215415,13.5792,3.9606,14.145,34.92,4.6,35.2216751447,135.43
2021-08-19 04:30:00,53.20784,9.88062,54.1174730475,17.96784,5.24062,18.7165,35.24,4.64,35.5441584511,135.66,53.04784,9.80062,53.9455788833,17.96784,5.24062,18.7165,35.08,4.5600000000000005,35.3751325086,135.47
2021-08-19 05:00:00,56.20464,10.84802,57.241952233,21.28464,6.20802,22.1715,34.92,4.64,35.2269215232,135.66,56.00464,10.80802,57.037996089,21.28464,6.20802,22.1715,34.72,4.6,35.0233978934,135.47
2021-08-19 05:30:00,58.00064,10.96852,59.0286597459,22.52064,6.56852,23.459,35.48,4.4,35.7517887664,135.77,57.80064,10.92852,58.8247102313,22.52064,6.56852,23.459,35.28,4.36,35.5483895556,135.58
2021-08-19 06:00:00,59.84512,10.29816,60.7247106802,22.96512,6.69816,23.922,36.88,3.6,37.0552884215,135.59,59.68512,10.25816,60.5602460035,22.96512,6.69816,23.922,36.72,3.56,36.8921671903,135.39
2021-08-19 06:30:00,67.06352,10.70686,67.9128306423,27.38352,7.98686,28.5245,39.68,2.7199999999999998,39.7731165487,134.93,66.86352,10.62686,67.7027359879,27.38352,7.98686,28.5245,39.48,2.64,39.5681690251,134.74
2021-08-19 07:00:00,62.11648,7.74564,62.5975401002,20.79648,6.06564,21.663,41.32,1.6800000000000002,41.3541388497,134.93,61.91648,7.70564,62.3941293985,20.79648,6.06564,21.663,41.12,1.6400000000000001,41.152691285,134.74
2021-08-19 07:30:00,63.83856,6.33458,64.1520743753,19.79856,5.77458,20.6235,44.04,0.56,44.0435602557,134.8,63.63856,6.29458,63.9491052029,19.79856,5.77458,20.6235,43.84,0.52,43.8430838331,134.61
2021-08-19 08:00:00,66.7504,7.0422,67.1208498233,19.0704,5.5622,19.865,47.68,1.48,47.7029642685,134.63,66.5104,7.0822,66.8864026914,19.0704,5.5622,19.865,47.44,1.52,47.4643445125,134.45
2021-08-19 08:30:00,67.59968,9.34324,68.2423099682,18.31968,5.34324,19.083,49.28,4.0,49.442071154,134.89,67.39968,9.34324,68.0441988549,18.31968,5.34324,19.083,49.08,4.0,49.2427294126,134.7
2021-08-19 09:00:00,64.15472,9.28346,64.82291823,16.19472,4.72346,16.8695,47.96,4.5600000000000005,48.176292925,134.43,63.95472,9.32346,64.6307443609,16.19472,4.72346,16.8695,47.76,4.6,47.9810129114,134.25
2021-08-19 09:30:00,61.30944,8.79692,61.9373331247,17.26944,5.03692,17.989,44.04,3.76,44.200217194,134.22,61.06944,8.83692,61.7054913034,17.26944,5.03692,17.989,43.8,3.8,43.9645311587,134.04
2021-08-19 10:00:00,61.37344,10.88892,62.331915711,21.97344,6.40892,22.889,39.4,4.48,39.6538825337,134.41,61.17344,10.84892,62.128003562,21.97344,6.40892,22.889,39.2,4.44,39.4506476499,134.22
2021-08-19 10:30:00,60.30976,10.798680000000001,61.2689043561,24.26976,7.07868,25.281,36.04,3.7199999999999998,36.2314780267,134.76,60.14976,10.83868,61.1184964818,24.26976,7.07868,25.281,35.88,3.76,36.0764743288,134.57
2021-08-19 11:00:00,56.89904,10.64222,57.8857288064,18.65904,5.44222,19.4365,38.24,5.2,38.5919369817,134.76,56.73904,10.64222,57.7284635743,18.65904,5.44222,19.4365,38.08,5.2,38.4334021393,134.57
2021-08-19 11:30:00,54.65728,10.40504,55.6388633457,18.25728,5.32504,19.018,36.4,5.08,36.752774045,134.46,54.45728,10.40504,55.4424043707,18.25728,5.32504,19.018,36.2,5.08,36.5547042116,134.27
2021-08-19 12:00:00,58.44448,13.17964,59.9121035601,26.12448,7.61964,27.213,32.32,5.5600000000000005,32.7947556783,134.46,58.28448,13.17964,59.7560333305,26.12448,7.61964,27.213,32.16,5.5600000000000005,32.637083203,134.27
2021-08-19 12:30:00,53.58032,12.53926,55.0280267923,25.30032,7.37926,26.3545,28.28,5.16,28.7468954846,134.43,53.42032,12.57926,54.8814027795,25.30032,7.37926,26.3545,28.12,5.2,28.5967550607,134.24
2021-08-19 13:00:00,49.6272,12.4746,51.1710330656,24.6672,7.1946,25.695,24.96,5.28,25.5123499506,134.43,49.5072,12.4346,51.0449030658,24.6672,7.1946,25.695,24.84,5.24,25.3866736695,134.24
2021-08-19 13:30:00,48.64624,13.23182,50.4136660703,27.12624,7.9118200000000005,28.2565,21.52,5.32,22.1678325508,134.5,48.48624,13.27182,50.2698386257,27.12624,7.9118200000000005,28.2565,21.36,5.36,22.0222433008,134.3
2021-08-19 14:00:00,46.9664,13.4052,48.8420117931,24.5664,7.1652000000000005,25.59,22.4,6.24,23.2529051948,134.5,46.8064,13.4052,48.6881758541,24.5664,7.1652000000000005,25.59,22.24,6.24,23.0988138224,134.3
2021-08-19 14:30:00,48.19264,12.71452,49.8416449267,22.47264,6.55452,23.409,25.72,6.16,26.447381723,134.4,48.07264,12.71452,49.725624535,22.47264,6.55452,23.409,25.6,6.16,26.3306969144,134.21
2021-08-19 15:00:00,55.70032,10.93426,56.7634009715,16.78032,4.89426,17.4795,38.92,6.04,39.3858857968,134.4,55.50032,10.93426,56.5671597471,16.78032,4.89426,17.4795,38.72,6.04,39.1882635492,134.21
2021-08-19 15:30:00,60.62432,10.21376,61.4786879235,17.46432,5.09376,18.192,43.16,5.12,43.4626276242,134.66,60.42432,10.21376,61.2814763269,17.46432,5.09376,18.192,42.96,5.12,43.2640266272,134.46
2021-08-19 16:00:00,60.51552,10.24536,61.3766695284,18.39552,5.36536,19.162,42.12,4.88,42.4017546807,134.66,60.31552,10.28536,61.1861960184,18.39552,5.36536,19.162,41.92,4.92,42.2077338885,134.46
2021-08-19 16:30:00,64.952,10.506,65.7961878835,21.072,6.146,21.95,43.88,4.36,44.096076923,134.69,64.712,10.506,65.559278367,21.072,6.146,21.95,43.64,4.36,43.8572593763,134.5
2021-08-19 17:00:00,77.70272,13.12996,78.8042419226,31.30272,9.12996,32.607,46.4,4.0,46.572094649,134.69,77.50272,13.16996,78.6137357833,31.30272,9.12996,32.607,46.2,4.04,46.3763042943,134.5
2021-08-19 17:30:00,80.05008,11.74794,80.9075361277,28.21008,8.22794,29.3855,51.84,3.52,51.9593687414,134.75,79.81008,11.74794,80.670087169,28.21008,8.22794,29.3855,51.6,3.52,51.7199226604,134.56
2021-08-19 18:00:00,64.78896,6.50178,65.1143799867,12.82896,3.7417800000000003,13.3635,51.96,2.76,52.0332509075,134.65,64.54896,6.54178,64.8796048281,12.82896,3.7417800000000003,13.3635,51.72,2.8,51.7957372763,134.45
2021-08-19 18:30:00,59.836,4.2755,59.988555544,7.116,2.0755,7.4125,52.72,2.2,52.7658829169,134.55,59.596,4.2755,59.749168331,7.116,2.0755,7.4125,52.48,2.2,52.5260925636,134.36
2021-08-19 19:00:00,59.52384,3.76112,59.6425481682,5.76384,1.68112,6.004,53.76,2.08,53.8002230479,134.63,59.32384,3.80112,59.4454918863,5.76384,1.68112,6.004,53.56,2.12,53.6019402634,134.43
2021-08-19 19:30:00,57.15392,3.07656,57.2366647596,4.51392,1.31656,4.702,52.64,1.76,52.6694142743,134.77,56.91392,3.07656,56.9970131779,4.51392,1.31656,4.702,52.4,1.76,52.4295489204,134.58
2021-08-19 20:00:00,55.87632,2.23226,55.9208916368,2.71632,0.7922600000000001,2.8295,53.16,1.44,53.1794998096,134.77,55.63632,2.27226,55.6827017003,2.71632,0.7922600000000001,2.8295,52.92,1.48,52.9406913442,134.58
2021-08-19 20:30:00,56.44464,2.09302,56.4834322386,1.9646400000000002,0.5730200000000001,2.0465,54.48,1.52,54.5011999868,134.77,56.24464,2.09302,56.2835700844,1.9646400000000002,0.5730200000000001,2.0465,54.28,1.52,54.3012780697,134.6
2021-08-19 21:00:00,56.86336,2.18848,56.905458044,1.74336,0.50848,1.816,55.12,1.6800000000000002,55.145596379,134.77,56.62336,2.2284800000000002,56.6671952791,1.74336,0.50848,1.816,54.88,1.72,54.9069467372,134.6
2021-08-19 21:30:00,54.28848,1.18414,54.3013926916,1.72848,0.50414,1.8005,52.56,0.68,52.5643985983,133.99,54.04848,1.18414,54.0614500162,1.72848,0.50414,1.8005,52.32,0.68,52.3244187736,133.81
2021-08-19 22:00:00,50.18304,1.62172,50.2092369928,1.58304,0.46172,1.649,48.6,1.16,48.6138416503,133.99,49.98304,1.58172,50.0080606083,1.58304,0.46172,1.649,48.4,1.12,48.4129569434,133.81
2021-08-19 22:30:00,48.20416,2.49788,48.2688351403,1.84416,0.53788,1.921,46.36,1.96,46.4014137716,134.36,47.96416,2.4178800000000003,48.0250641665,1.84416,0.53788,1.921,46.12,1.88,46.1583015285,134.18
2021-08-19 23:00:00,44.7312,3.0916,44.8379107899,1.4112,0.4116,1.47,43.32,2.68,43.4028201849,134.49,44.5312,3.0516,44.6356363907,1.4112,0.4116,1.47,43.12,2.64,43.2007407344,134.31
2021-08-19 23:30:00,42.12128,3.40704,42.2588470075,1.12128,0.32704000000000005,1.168,41.0,3.08,41.1155250483,134.03,41.92128,3.32704,42.0530963426,1.12128,0.32704000000000005,1.168,40.8,3.0,40.910145441,133.86
2021-08-20 00:00:00,39.28656,4.52358,39.5461322085,1.2465600000000001,0.36358,1.2985,38.04,4.16,38.2667897791,134.18,39.00656,4.48358,39.2633953276,1.2465600000000001,0.36358,1.2985,37.76,4.12,37.9841019375,134.0
2021-08-20 00:30:00,38.62096,4.48278,38.8802503573,1.38096,0.40278,1.4385,37.24,4.08,37.4628349168,134.6,38.38096,4.40278,38.6326618582,1.38096,0.40278,1.4385,37.0,4.0,37.2155881319,134.42
2021-08-20 01:00:00,37.80848,4.77914,38.1093340148,1.8484800000000001,0.5391400000000001,1.9255,35.96,4.24,36.2091038276,134.79,37.64848,4.69914,37.940611,1.8484800000000001,0.5391400000000001,1.9255,35.8,4.16,36.0408878914,134.6
2021-08-20 01:30:00,38.7664,5.7752,39.1942177368,3.2064,0.9352,3.34,35.56,4.84,35.887869817,135.07,38.6064,5.7352,39.0300735331,3.2064,0.9352,3.34,35.4,4.8,35.7239415519,134.88
2021-08-20 02:00:00,37.30032,5.68426,37.7309512715,2.62032,0.76426,2.7295,34.68,4.92,35.0272579572,135.33,37.14032,5.64426,37.5667544599,2.62032,0.76426,2.7295,34.52,4.88,34.8632299135,135.14
2021-08-20 02:30:00,34.97424,5.75582,35.4447023891,1.49424,0.43582000000000004,1.5565,33.48,5.32,33.9000412979,135.46,34.81424,5.67582,35.2738747439,1.49424,0.43582000000000004,1.5565,33.32,5.24,33.7295123001,135.26
2021-08-20 03:00:00,34.79136,5.91248,35.2901707335,2.03136,0.59248,2.116,32.76,5.32,33.1891548552,135.49,34.67136,5.87248,35.1651706323,2.03136,0.59248,2.116,32.64,5.28,33.0643009906,135.3
2021-08-20 03:30:00,35.14992,6.07706,35.6713825671,2.86992,0.83706,2.9895,32.28,5.24,32.7025381278,135.52,34.98992,6.03706,35.5069091171,2.86992,0.83706,2.9895,32.12,5.2,32.5381990897,135.33
2021-08-20 04:00:00,35.7304,5.8997,36.2141953417,2.8104,0.8197,2.9275,32.92,5.08,33.3096502533,135.52,35.5704,5.8197,36.0433386945,2.8104,0.8197,2.9275,32.76,5.0,33.1393663186,135.33
2021-08-20 04:30:00,36.71264,5.91952,37.1868075102,3.15264,0.9195200000000001,3.284,33.56,5.0,33.9304229269,135.55,36.59264,5.87952,37.0619758998,3.15264,0.9195200000000001,3.284,33.44,4.96,33.8058456483,135.36
2021-08-20 05:00:00,37.07248,5.61114,37.4947151669,3.19248,0.9311400000000001,3.3255,33.88,4.68,34.2017075597,135.55,36.91248,5.57114,37.3305341597,3.19248,0.9311400000000001,3.3255,33.72,4.64,34.037743756,135.36
2021-08-20 05:30:00,37.06288,5.01834,37.4010803353,1.9828800000000002,0.5783400000000001,2.0655,35.08,4.44,35.3598642531,135.44,36.90288,4.93834,37.2318379113,1.9828800000000002,0.5783400000000001,2.0655,34.92,4.36,35.1911352474,135.25
2021-08-20 06:00:00,39.85616,4.76638,40.140152818,3.17616,0.9263800000000001,3.3085,36.68,3.84,36.8804555286,135.36,39.73616,4.76638,40.0210043583,3.17616,0.9263800000000001,3.3085,36.56,3.84,36.7611098853,135.17
2021-08-20 06:30:00,43.77296,4.59378,44.0133484508,4.09296,1.19378,4.2635,39.68,3.4,39.8253989308,134.98,43.65296,4.51378,43.8857052655,4.09296,1.19378,4.2635,39.56,3.32,39.6990679991,134.79
2021-08-20 07:00:00,47.90288,3.98334,48.0682110115,5.70288,1.66334,5.9405,42.2,2.32,42.2637243981,134.98,47.74288,3.94334,47.9054539802,5.70288,1.66334,5.9405,42.04,2.2800000000000002,42.101781435,134.79
2021-08-20 07:30:00,54.63904,2.92972,54.7175287399,8.39904,2.44972,8.749,46.24,0.48,46.2424912824,134.86,54.43904,2.96972,54.5199808602,8.39904,2.44972,8.749,46.04,0.52,46.0429364832,134.67
2021-08-20 08:00:00,58.20032,4.39176,58.3657845317,10.12032,2.95176,10.542,48.08,1.44,48.1015592263,134.65,57.96032,4.39176,58.1264677268,10.12032,2.95176,10.542,47.84,1.44,47.8616673341,134.46
2021-08-20 08:30:00,60.12432,6.49626,60.4742527812,10.20432,2.97626,10.6295,49.92,3.52,50.0439486851,134.31,59.88432,6.49626,60.2356470526,10.20432,2.97626,10.6295,49.68,3.52,49.8045459772,134.13
2021-08-20 09:00:00,58.49568,6.9862400000000004,58.911392175,9.41568,2.7462400000000002,9.808,49.08,4.24,49.2628054418,133.78,58.29568,6.9862400000000004,58.7128082789,9.41568,2.7462400000000002,9.808,48.88,4.24,49.0635506257,133.6
2021-08-20 09:30:00,55.22928,6.08854,55.5638703534,9.62928,2.80854,10.0305,45.6,3.2800000000000002,45.7178127211,133.66,55.02928,6.12854,55.3694921401,9.62928,2.80854,10.0305,45.4,3.32,45.5212302118,133.47
2021-08-20 10:00:00,54.28032,7.38676,54.7806294469,12.16032,3.54676,12.667,42.12,3.84,42.2946805166,133.68,54.08032,7.38676,54.5824627019,12.16032,3.54676,12.667,41.92,3.84,42.0955104495,133.5
2021-08-20 10:30:00,52.95216,8.05938,53.5619720945,15.15216,4.41938,15.7835,37.8,3.64,37.9748548384,133.53,52.79216,8.05938,53.4037991481,15.15216,4.41938,15.7835,37.64,3.64,37.8155946668,133.34
2021-08-20 11:00:00,54.69264,10.79702,55.7481884105,20.01264,5.83702,20.8465,34.68,4.96,35.0328988238,133.63,54.53264,10.79702,55.5912265223,20.01264,5.83702,20.8465,34.52,4.96,34.8745179178,133.44
2021-08-20 11:30:00,54.42592,11.73256,55.6761504776,21.98592,6.41256,22.902,32.44,5.32,32.8733326573,133.45,54.26592,11.77256,55.5282202344,21.98592,6.41256,22.902,32.28,5.36,32.7219803802,133.26
2021-08-20 12:00:00,53.17952,10.05236,54.1212646656,16.49952,4.81236,17.187,36.68,5.24,37.0523953342,133.45,52.97952,10.05236,53.9247575887,16.49952,4.81236,17.187,36.48,5.24,36.854416289,133.26
2021-08-20 12:30:00,54.948,9.8765,55.828558608,15.348,4.4765,15.9875,39.6,5.4,39.9664859601,133.53,54.788,9.8765,55.6710894114,15.348,4.4765,15.9875,39.44,5.4,39.8079590032,133.34
2021-08-20 13:00:00,55.53488,8.32934,56.1560397593,12.37488,3.60934,12.8905,43.16,4.72,43.4173237314,133.44,55.33488,8.32934,55.9582598858,12.37488,3.60934,12.8905,42.96,4.72,43.2185145511,133.25
2021-08-20 13:30:00,55.77312,8.57716,56.4287921916,12.81312,3.7371600000000003,13.347,42.96,4.84,43.2317846035,133.67,55.61312,8.61716,56.2767675209,12.81312,3.7371600000000003,13.347,42.8,4.88,43.077307251,133.48
2021-08-20 14:00:00,57.5216,9.5138,58.3030604428,13.2816,3.8738,13.835,44.24,5.64,44.5980627382,133.67,57.3216,9.5138,58.105750292,13.2816,3.8738,13.835,44.04,5.64,44.3996756745,133.48
2021-08-20 14:30:00,56.34592,8.83256,57.0339970263,11.90592,3.47256,12.402,44.44,5.36,44.7620732317,133.62,56.14592,8.83256,56.8364183319,11.90592,3.47256,12.402,44.24,5.36,44.5635187121,133.43
2021-08-20 15:00:00,56.59888,8.26134,57.19862722,11.31888,3.30134,11.7905,45.28,4.96,45.5508507056,133.73,56.43888,8.26134,57.040309556,11.31888,3.30134,11.7905,45.12,4.96,45.3918054279,133.54
2021-08-20 15:30:00,55.45376,8.00068,56.0279428375,11.93376,3.48068,12.431,43.52,4.52,43.7540946655,134.01,55.21376,8.00068,55.7904129201,11.93376,3.48068,12.431,43.28,4.52,43.5153857848,133.82
2021-08-20 16:00:00,55.92,7.785,56.4593006067,11.88,3.465,12.375,44.04,4.32,44.2513728601,134.15,55.76,7.825,56.3063781911,11.88,3.465,12.375,43.88,4.36,44.096076923,133.96
2021-08-20 16:30:00,55.78912,7.33516,56.2692676565,11.70912,3.41516,12.197,44.08,3.92,44.2539580151,134.26,55.58912,7.33516,56.0709803249,11.70912,3.41516,12.197,43.88,3.92,44.0547477578,134.08
2021-08-20 17:00:00,58.01568,7.26124,58.4683224678,11.45568,3.34124,11.933,46.56,3.92,46.7247257884,134.33,57.81568,7.26124,58.2698760956,11.45568,3.34124,11.933,46.36,3.92,46.5254339045,134.14
2021-08-20 17:30:00,62.60592,7.86006,63.0973990134,10.76592,3.14006,11.2145,51.84,4.72,52.0544330485,134.29,62.16592,10.10006,62.9810512889,10.76592,3.14006,11.2145,51.4,6.96,51.8690813491,134.1
2021-08-20 18:00:00,63.61584,8.27962,64.1523749073,8.77584,2.55962,9.1415,54.84,5.72,55.1375008501,134.56,62.73584,15.27962,64.5697483954,8.77584,2.55962,9.1415,53.96,12.72,55.4389754595,134.38
2021-08-20 18:30:00,63.24448,8.33464,63.7913040657,8.00448,2.3346400000000003,8.338,55.24,6.0,55.5648953927,135.04,62.32448,14.77464,64.0517821329,8.00448,2.3346400000000003,8.338,54.32,12.44,55.7262595192,134.86
2021-08-20 19:00:00,63.52512,8.66316,64.1131126385,7.48512,2.18316,7.797,56.04,6.48,56.4134026628,135.04,62.60512,14.22316,64.2004620747,7.48512,2.18316,7.797,55.12,12.04,56.4196419698,134.86
2021-08-20 19:30:00,62.02944,9.06192,62.6878761867,7.06944,2.06192,7.364,54.96,7.0,55.4039854162,135.13,61.14944,13.54192,62.6309636649,7.06944,2.06192,7.364,54.08,11.48,55.2850504205,134.96
2021-08-20 20:00:00,63.84208,10.03394,64.6257776019,9.44208,2.75394,9.8355,54.4,7.28,54.8849560444,135.1,62.96208,14.03394,64.5071700654,9.44208,2.75394,9.8355,53.52,11.28,54.6957841154,134.93
2021-08-20 20:30:00,66.41744,11.19342,67.3540569487,12.45744,3.63342,12.9765,53.96,7.5600000000000005,54.4870186375,135.26,65.53744,14.67342,67.1599977386,12.45744,3.63342,12.9765,53.08,11.04,54.2159386159,135.09
2021-08-20 21:00:00,65.0728,10.6029,65.9309547045,11.3928,3.3229,11.8675,53.68,7.28,54.1714020494,135.39,64.1928,14.2829,65.7625790572,11.3928,3.3229,11.8675,52.8,10.96,53.9255190054,135.22
2021-08-20 21:30:00,66.45216,13.11188,67.7333814732,15.33216,4.47188,15.971,51.12,8.64,51.8449997589,134.25,65.65216,14.19188,67.1685608793,15.33216,4.47188,15.971,50.32,9.72,51.2501785363,134.09
2021-08-20 22:00:00,63.79616,14.07388,65.3301165543,15.47616,4.51388,16.121,48.32,9.56,49.256634071,134.41,63.11616,13.39388,64.5216682565,15.47616,4.51388,16.121,47.64,8.88,48.4605406491,134.25
2021-08-20 22:30:00,59.36384,14.63612,61.1414876185,13.56384,3.9561200000000003,14.129,45.8,10.68,47.028740149,134.9,58.683840000000004,11.87612,59.8734941639,13.56384,3.9561200000000003,14.129,45.12,7.92,45.8098330056,134.74
2021-08-20 23:00:00,54.97344,15.24392,57.0478413474,11.53344,3.3639200000000002,12.014,43.44,11.88,45.0351862436,134.9,54.37344,10.16392,55.3152442569,11.53344,3.3639200000000002,12.014,42.84,6.8,43.37632534,134.74
2021-08-20 23:30:00,48.70144,14.55792,50.8307317752,7.26144,2.11792,7.564,41.44,12.44,43.2669296345,135.46,48.10144,8.23792,48.8017607879,7.26144,2.11792,7.564,40.84,6.12,41.2960046494,135.29
2021-08-21 00:00:00,43.92736,14.89048,46.3825328243,5.2473600000000005,1.53048,5.466,38.68,13.36,40.9222677768,134.75,43.44736,6.65048,43.9534068668,5.2473600000000005,1.53048,5.466,38.2,5.12,38.541593117,134.59
2021-08-21 00:30:00,41.1336,14.3223,43.5557266757,3.5736,1.0423,3.7225,37.56,13.28,39.8385742717,134.84,40.6536,6.4023,41.1546429732,3.5736,1.0423,3.7225,37.08,5.36,37.4653973688,134.67
2021-08-21 01:00:00,38.71008,14.27544,41.2584352684,2.59008,0.7554400000000001,2.698,36.12,13.52,38.5674059278,134.84,38.27008,5.99544,38.7368600173,2.59008,0.7554400000000001,2.698,35.68,5.24,36.0627231362,134.67
2021-08-21 01:30:00,38.55824,15.14782,41.4269757845,2.83824,0.8278200000000001,2.9565,35.72,14.32,38.4835133531,135.62,38.19824,5.50782,38.5932846523,2.83824,0.8278200000000001,2.9565,35.36,4.68,35.6683613305,135.46
2021-08-21 02:00:00,41.46688,15.707840000000001,44.3422865265,5.30688,1.5478399999999999,5.5280000000000005,36.16,14.16,38.8336349058,136.31,41.06688,6.42784,41.5668829719,5.30688,1.5478399999999999,5.5280000000000005,35.76,4.88,36.0914394282,136.14
2021-08-21 02:30:00,40.76464,16.38302,43.9335773487,5.56464,1.62302,5.7965,35.2,14.76,38.1693280004,136.7,40.36464,5.94302,40.7997996202,5.56464,1.62302,5.7965,34.8,4.32,35.0671127982,136.53
2021-08-21 03:00:00,38.3232,15.8176,41.4591862921,3.7632,1.0976,3.92,34.56,14.72,37.5642383125,136.7,37.9232,5.5376,38.3253716486,3.7632,1.0976,3.92,34.16,4.44,34.4473395199,136.53
2021-08-21 03:30:00,37.71888,15.80134,40.8949416707,3.15888,0.92134,3.2905,34.56,14.88,37.6272241868,137.21,37.27888,5.28134,37.6511280873,3.15888,0.92134,3.2905,34.12,4.36,34.3974417653,137.04
