Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-21 04:00:00,37.45904,15.97722,40.724086689,2.9390400000000003,0.8572200000000001,3.0615,34.52,15.12,37.6861353816,137.21,37.09904,5.01722,37.4367635547,2.9390400000000003,0.8572200000000001,3.0615,34.16,4.16,34.412369869,137.04
2021-08-21 04:30:00,36.81072,15.48646,39.9356926852,2.49072,0.7264600000000001,2.5945,34.32,14.76,37.3593361825,137.21,36.41072,5.16646,36.7754379967,2.49072,0.7264600000000001,2.5945,33.92,4.44,34.2093554456,137.05
2021-08-21 05:00:00,37.44112,15.91866,40.6846556216,3.56112,1.03866,3.7095000000000002,33.88,14.88,37.0036322541,137.21,37.04112,5.4386600000000005,37.4382637612,3.56112,1.03866,3.7095000000000002,33.48,4.4,33.7678900733,137.05
2021-08-21 05:30:00,37.38688,15.50284,40.4736561753,2.54688,0.7428400000000001,2.653,34.84,14.76,37.8375897752,137.17,36.98688,5.14284,37.3427114093,2.54688,0.7428400000000001,2.653,34.44,4.4,34.7199308755,137.0
2021-08-21 06:00:00,38.74672,15.05446,41.5685587512,3.06672,0.89446,3.1945,35.68,14.16,38.3870811602,137.1,38.30672,5.9744600000000005,38.7698203433,3.06672,0.89446,3.1945,35.24,5.08,35.6042694069,136.93
2021-08-21 06:30:00,40.65296,14.86378,43.2850449076,3.37296,0.9837800000000001,3.5135,37.28,13.88,39.7800553041,136.98,40.17296,6.18378,40.6461049825,3.37296,0.9837800000000001,3.5135,36.8,5.2,37.1655754698,136.81
2021-08-21 07:00:00,41.89136,14.05498,44.1862931852,3.89136,1.13498,4.0535,38.0,12.92,40.1363476166,136.98,41.37136,7.33498,42.0165605428,3.89136,1.13498,4.0535,37.48,6.2,37.9893458749,136.81
2021-08-21 07:30:00,43.4736,13.7998,45.6112746698,4.1136,1.1998,4.285,39.36,12.6,41.3275888481,136.59,42.9536,7.5998,43.62073719,4.1136,1.1998,4.285,38.84,6.4,39.363759983,136.41
2021-08-21 08:00:00,47.06752,12.44636,48.6853501189,4.5475200000000005,1.32636,4.737,42.52,11.12,43.9500261661,136.59,46.46752,9.16636,47.3629873488,4.5475200000000005,1.32636,4.737,41.92,7.84,42.6468287215,136.41
2021-08-21 08:30:00,50.64128,11.12204,51.8482305754,5.08128,1.48204,5.293,45.56,9.64,46.5686933465,135.97,49.92128,10.60204,51.0346690888,5.08128,1.48204,5.293,44.84,9.12,45.7580593994,135.78
2021-08-21 09:00:00,53.04816,11.20238,54.2180836719,5.76816,1.6823800000000002,6.0085,47.28,9.52,48.2289207841,135.97,52.36816,10.84238,53.4787937958,5.76816,1.6823800000000002,6.0085,46.6,9.16,47.4917424401,135.78
2021-08-21 09:30:00,55.67328,12.85304,57.1376823401,10.19328,2.97304,10.618,45.48,9.88,46.5407864136,135.81,55.03328,11.85304,56.2952614773,10.19328,2.97304,10.618,44.84,8.88,45.7108302265,135.62
2021-08-21 10:00:00,54.47584,12.83212,55.9667798556,11.35584,3.31212,11.829,43.12,9.52,44.1584057683,135.81,53.83584,12.43212,55.252649494799996,11.35584,3.31212,11.829,42.48,9.12,43.4479550727,135.62
2021-08-21 10:30:00,53.54336,13.11848,55.1269980826,12.06336,3.5184800000000003,12.566,41.48,9.6,42.5764066121,135.71,53.02336,12.51848,54.4810888951,12.06336,3.5184800000000003,12.566,40.96,9.0,41.9371148268,135.52
2021-08-21 11:00:00,53.14112,12.15116,54.5126528817,10.94112,3.19116,11.397,42.2,8.96,43.1407185847,135.46,52.54112,12.83116,54.0851916683,10.94112,3.19116,11.397,41.6,9.64,42.7023371726,135.27
2021-08-21 11:30:00,52.16464,11.57802,53.4340735248,10.48464,3.05802,10.9215,41.68,8.52,42.5418946452,135.41,51.60464,13.09802,53.2409334765,10.48464,3.05802,10.9215,41.12,10.04,42.3279576639,135.22
2021-08-21 12:00:00,52.29664,11.27152,53.4975300215,9.29664,2.71152,9.684,43.0,8.56,43.8437407163,135.41,51.65664,12.71152,53.1976615727,9.29664,2.71152,9.684,42.36,10.0,43.5243563996,135.22
2021-08-21 12:30:00,51.56592,13.14506,53.2150045368,13.52592,3.9450600000000002,14.0895,38.04,9.2,39.1367040002,135.41,51.08592,13.30506,52.7901112317,13.52592,3.9450600000000002,14.0895,37.56,9.36,38.7086966973,135.22
2021-08-21 13:00:00,48.35888,13.21134,50.1310360899,14.43888,4.21134,15.0405,33.92,9.0,35.0936803428,135.48,47.95888,13.81134,49.9079881727,14.43888,4.21134,15.0405,33.52,9.6,34.8676124792,135.29
2021-08-21 13:30:00,48.58576,14.18918,50.6153030599,15.18576,4.42918,15.8185,33.4,9.76,34.796804451,135.75,48.18576,13.34918,50.0006807299,15.18576,4.42918,15.8185,33.0,8.92,34.1843004901,135.55
2021-08-21 14:00:00,50.05232,13.07026,51.7307107418,13.13232,3.83026,13.6795,36.92,9.24,38.0586915172,135.75,49.57232,13.23026,51.3074525761,13.13232,3.83026,13.6795,36.44,9.4,37.6328792414,135.55
2021-08-21 14:30:00,49.91152,12.60086,51.4775825137,10.15152,2.9608600000000003,10.5745,39.76,9.64,40.9119444661,135.8,49.35152,12.00086,50.789695481,10.15152,2.9608600000000003,10.5745,39.2,9.04,40.2288652587,135.6
2021-08-21 15:00:00,48.2664,13.0527,50.0001834622,10.4664,3.0527,10.9025,37.8,10.0,39.1003836298,135.8,47.8264,11.8127,49.2636216518,10.4664,3.0527,10.9025,37.36,8.76,38.3732615241,135.6
2021-08-21 15:30:00,47.6392,13.2281,49.4416424307,9.5592,2.7881,9.9575,38.08,10.44,39.4851870959,135.96,47.1192,11.0681,48.4016719365,9.5592,2.7881,9.9575,37.56,8.28,38.4618252297,135.76
2021-08-21 16:00:00,48.43952,13.46986,50.2774723534,9.83952,2.86986,10.2495,38.6,10.6,40.0289894951,136.0,47.91952,11.06986,49.1815229273,9.83952,2.86986,10.2495,38.08,8.2,38.9528740917,135.81
2021-08-21 16:30:00,51.99232,13.517759999999999,53.7208634927,9.59232,2.7977600000000002,9.992,42.4,10.72,43.7341788536,136.0,51.43232,10.83776,52.5617787218,9.59232,2.7977600000000002,9.992,41.84,8.04,42.6054832152,135.81
2021-08-21 17:00:00,55.1624,13.1807,56.7152644907,9.1224,2.6607000000000003,9.5025,46.04,10.52,47.2266026726,135.9,54.4824,10.7807,55.5387738634,9.1224,2.6607000000000003,9.5025,45.36,8.12,46.0810590156,135.71
2021-08-21 17:30:00,55.95328,12.35304,57.30067312,7.79328,2.27304,8.118,48.16,10.08,49.2035771057,135.5,55.27328,10.83304,56.3248634051,7.79328,2.27304,8.118,47.48,8.56,48.2454557446,135.31
2021-08-21 18:00:00,55.48896,12.56928,56.8947403685,6.88896,2.00928,7.176,48.6,10.56,49.7340285921,135.5,54.80896,10.08928,55.7298453901,6.88896,2.00928,7.176,47.92,8.08,48.5964278523,135.31
2021-08-21 18:30:00,54.22784,13.07812,55.7825766149,6.02784,1.75812,6.279,48.2,11.32,49.5114370626,135.56,53.50784,9.11812,54.2791769816,6.02784,1.75812,6.279,47.48,7.36,48.0470602639,135.39
2021-08-21 19:00:00,53.61968,12.25574,55.0024840007,3.61968,1.05574,3.7705,50.0,11.2,51.2390476102,135.56,52.85968,8.45574,53.5317224517,3.61968,1.05574,3.7705,49.24,7.4,49.7929472918,135.39
2021-08-21 19:30:00,52.324,12.8195,53.8715189711,3.084,0.8995000000000001,3.2125,49.24,11.92,50.6622541938,135.51,51.604,7.6995000000000005,52.1752347024,3.084,0.8995000000000001,3.2125,48.52,6.8,48.9941874103,135.33
2021-08-21 20:00:00,52.66656,12.20608,54.0625094793,2.62656,0.7660800000000001,2.7359999999999998,50.04,11.44,51.3310354464,135.55,51.90656,7.80608,52.4902453414,2.62656,0.7660800000000001,2.7359999999999998,49.28,7.04,49.7803173955,135.38
2021-08-21 20:30:00,51.61408,12.76244,53.1685351406,2.61408,0.7624400000000001,2.723,49.0,12.0,50.4479930225,134.76,50.89408,7.16244,51.3956022029,2.61408,0.7624400000000001,2.723,48.28,6.4,48.7023449127,134.6
2021-08-21 21:00:00,52.22608,12.77094,53.7648615794,3.46608,1.01094,3.6105,48.76,11.76,50.1581020375,134.44,51.50608,7.65094,52.0712315953,3.46608,1.01094,3.6105,48.04,6.64,48.4967132907,134.28
2021-08-21 21:30:00,49.49232,13.95026,51.4208079774,3.53232,1.03026,3.6795,45.96,12.92,47.7414704424,134.86,48.81232,6.63026,49.2605616234,3.53232,1.03026,3.6795,45.28,5.6,45.6249756164,134.7
2021-08-21 22:00:00,47.07056,13.82558,49.0589877703,2.83056,0.8255800000000001,2.9485,44.24,13.0,46.1104933827,134.86,46.47056,6.42558,46.9126957768,2.83056,0.8255800000000001,2.9485,43.64,5.6,43.9978363104,134.7
2021-08-21 22:30:00,45.35584,15.11712,47.8087809843,3.55584,1.03712,3.7039999999999997,41.8,14.08,44.1076682675,135.3,44.75584,5.63712,45.1094484116,3.55584,1.03712,3.7039999999999997,41.2,4.6,41.4560007719,135.14
2021-08-21 23:00:00,44.156,16.2455,47.04963981,4.956,1.4455,5.1625,39.2,14.8,41.900835313900004,135.3,43.676,5.2855,43.9946529279,4.956,1.4455,5.1625,38.72,3.84,38.9099473143,135.14
2021-08-21 23:30:00,43.0136,16.8423,46.1934286912,5.4936,1.6023,5.7225,37.52,15.24,40.4970122355,135.47,42.5336,5.1223,42.8409277006,5.4936,1.6023,5.7225,37.04,3.52,37.206881084,135.3
2021-08-22 00:00:00,39.58464,17.31052,43.2041413131,4.9046400000000006,1.43052,5.109,34.68,15.88,38.142847298,135.47,39.14464,4.43052,39.3945725729,4.9046400000000006,1.43052,5.109,34.24,3.0,34.3711739689,135.3
2021-08-22 00:30:00,36.57376,17.47068,40.5322659149,3.53376,1.03068,3.681,33.04,16.44,36.9041352696,135.7,36.13376,3.67068,36.319726092,3.53376,1.03068,3.681,32.6,2.64,32.7067210218,135.52
2021-08-22 01:00:00,34.9696,17.4078,39.0628266386,2.7696,0.8078000000000001,2.885,32.2,16.6,36.2270617081,136.44,34.5696,3.3678,34.7332595793,2.7696,0.8078000000000001,2.885,31.8,2.56,31.9028776132,136.26
2021-08-22 01:30:00,34.49504,17.37272,38.6227806456,2.3750400000000003,0.69272,2.474,32.12,16.68,36.1927727592,136.8,34.09504,3.25272,34.2498458391,2.3750400000000003,0.69272,2.474,31.72,2.56,31.8231362376,136.62
2021-08-22 02:00:00,34.66672,17.36446,38.7724895596,2.34672,0.6844600000000001,2.4445,32.32,16.68,36.3703835559,136.85,34.26672,3.20446,34.4162267463,2.34672,0.6844600000000001,2.4445,31.92,2.52,32.0193191683,136.68
2021-08-22 02:30:00,33.24464,17.91802,37.7658778456,2.32464,0.6780200000000001,2.4215,30.92,17.24,35.4014688961,137.08,32.88464,2.71802,32.996775306800004,2.32464,0.6780200000000001,2.4215,30.56,2.04,30.6280133211,136.9
2021-08-22 03:00:00,32.25232,17.80526,36.8407305716,2.21232,0.6452600000000001,2.3045,30.04,17.16,34.5957685274,137.08,31.85232,2.72526,31.9686929894,2.21232,0.6452600000000001,2.3045,29.64,2.08,29.7128928245,136.9
2021-08-22 03:30:00,32.33632,17.71476,36.8707243352,2.17632,0.6347600000000001,2.267,30.16,17.08,34.660525097,137.04,31.97632,2.79476,32.0982199538,2.17632,0.6347600000000001,2.267,29.8,2.16,29.8781793287,136.86
2021-08-22 04:00:00,32.76704,17.62872,37.2082071484,2.56704,0.74872,2.674,30.2,16.88,34.5973178151,137.04,32.40704,3.14872,32.5596480202,2.56704,0.74872,2.674,29.84,2.4,29.9363591641,136.86
2021-08-22 04:30:00,33.476,18.0555,38.0347690443,3.7560000000000002,1.0955,3.9125,29.72,16.96,34.2187083333,137.04,33.116,3.3755,33.2875871197,3.7560000000000002,1.0955,3.9125,29.36,2.2800000000000002,29.448395542,136.86
2021-08-22 05:00:00,34.46128,18.31454,39.0256607202,4.78128,1.3945400000000001,4.9805,29.68,16.92,34.1641449476,137.01,34.10128,3.79454,34.3117448033,4.78128,1.3945400000000001,4.9805,29.32,2.4,29.4180624787,136.82
2021-08-22 05:30:00,36.0312,18.7091,40.5989876259,6.2712,1.8291,6.5325,29.76,16.88,34.2139152977,137.1,35.6712,4.1891,35.9163342819,6.2712,1.8291,6.5325,29.4,2.36,29.4945689916,136.91
2021-08-22 06:00:00,37.63088,19.262340000000002,42.274352412,8.03088,2.34234,8.3655,29.6,16.92,34.0946682049,137.1,37.27088,4.70234,37.5663479387,8.03088,2.34234,8.3655,29.24,2.36,29.3350847962,136.91
2021-08-22 06:30:00,40.35136,19.20248,44.6874422181,9.47136,2.76248,9.866,30.88,16.44,34.9835389862,137.23,39.99136,5.64248,40.3874541807,9.47136,2.76248,9.866,30.52,2.88,30.6555835045,137.05
2021-08-22 07:00:00,41.08128,18.57204,45.0842792579,8.681280000000001,2.5320400000000003,9.043,32.4,16.04,36.1530303018,137.23,40.64128,5.7720400000000005,41.0491179662,8.681280000000001,2.5320400000000003,9.043,31.96,3.24,32.1238104838,137.05
2021-08-22 07:30:00,41.87152,17.61586,45.4262337273,7.87152,2.2958600000000002,8.1995,34.0,15.32,37.2921224926,136.82,41.35152,6.13586,41.8042699284,7.87152,2.2958600000000002,8.1995,33.48,3.84,33.6994955452,136.63
2021-08-22 08:00:00,42.8672,16.8946,46.0762883162,7.8672,2.2946,8.195,35.0,14.6,37.9230800437,136.82,42.3072,6.7746,42.8461710891,7.8672,2.2946,8.195,34.44,4.48,34.7301598038,136.63
2021-08-22 08:30:00,47.14112,17.11616,50.152249481,10.82112,3.15616,11.272,36.32,13.96,38.9104613183,136.54,46.62112,8.27616,47.3500121901,10.82112,3.15616,11.272,35.8,5.12,36.1642696594,136.35
2021-08-22 09:00:00,51.34128,17.46454,54.2304083467,13.66128,3.98454,14.2305,37.68,13.48,40.0186556496,136.5,50.78128,9.50454,51.663088168,13.66128,3.98454,14.2305,37.12,5.52,37.5281867401,136.31
2021-08-22 09:30:00,55.52928,18.83604,58.6369963436,20.00928,5.836040000000001,20.843,35.52,13.0,37.8242038912,136.42,55.00928,11.79604,56.2598208831,20.00928,5.836040000000001,20.843,35.0,5.96,35.503825146,136.23
2021-08-22 10:00:00,67.41408,21.68744,70.8166875531,32.25408,9.40744,33.598,35.16,12.28,37.2427711106,136.11,66.89408,15.92744,68.7640988016,32.25408,9.40744,33.598,34.64,6.52,35.2482623685,135.91
2021-08-22 10:30:00,67.6248,22.0489,71.1285284977,33.9048,9.8889,35.3175,33.72,12.16,35.8455576048,135.92,67.1448,16.6089,69.1684879569,33.9048,9.8889,35.3175,33.24,6.72,33.9124755805,135.72
2021-08-22 11:00:00,69.23056,21.32558,72.4406708987,34.99056,10.20558,36.4485,34.24,11.12,36.0004444417,136.05,68.79056,17.92558,71.0877455223,34.99056,10.20558,36.4485,33.8,7.72,34.6704254373,135.85
2021-08-22 11:30:00,67.00016,20.29338,70.0060191116,32.96016,9.61338,34.3335,34.04,10.68,35.6760984414,135.9,66.52016,17.69338,68.8330399027,32.96016,9.61338,34.3335,33.56,8.08,34.5189802862,135.69
2021-08-22 12:00:00,64.08736,18.66548,66.750204909,28.88736,8.42548,30.091,35.2,10.24,36.6592089385,135.83,63.56736,16.90548,65.7769299329,28.88736,8.42548,30.091,34.68,8.48,35.7017198465,135.63
2021-08-22 12:30:00,55.19344,14.34642,57.027498506,15.31344,4.46642,15.9515,39.88,9.88,41.0856276574,135.77,54.59344,13.30642,56.1916764677,15.31344,4.46642,15.9515,39.28,8.84,40.2624390717,135.57
2021-08-22 13:00:00,48.95008,13.965440000000001,50.9032793285,11.95008,3.48544,12.448,37.0,10.48,38.4555639667,135.68,48.43008,11.80544,49.8481801313,11.95008,3.48544,12.448,36.48,8.32,37.4167449145,135.48
2021-08-22 13:30:00,50.46992,13.65706,52.2850658664,10.06992,2.9370600000000002,10.4895,40.4,10.72,41.7980669409,136.32,49.86992,11.09706,51.0896629608,10.06992,2.9370600000000002,10.4895,39.8,8.16,40.6278918971,136.12
2021-08-22 14:00:00,49.10784,13.23312,50.8595656136,9.02784,2.63312,9.404,40.08,10.6,41.4580076704,136.32,48.50784,10.99312,49.737905352,9.02784,2.63312,9.404,39.48,8.36,40.3554209494,136.12
2021-08-22 14:30:00,50.0488,15.6109,52.4269260996,13.8888,4.0509,14.4675,36.16,11.56,37.9628660667,136.57,49.5288,11.4509,50.8352745665,13.8888,4.0509,14.4675,35.64,7.4,36.4001318679,136.36
2021-08-22 15:00:00,51.54208,17.09644,54.3035382954,19.94208,5.81644,20.773,31.6,11.28,33.5529193961,136.74,51.10208,13.53644,52.8645229639,19.94208,5.81644,20.773,31.16,7.72,32.1020871596,136.54
2021-08-22 15:30:00,47.91984,17.67662,51.0761584328,22.47984,6.55662,23.4165,25.44,11.12,27.7641495458,136.78,47.59984,14.39662,49.7293417959,22.47984,6.55662,23.4165,25.12,7.84,26.3150147254,136.58
2021-08-22 16:00:00,46.8752,17.9236,50.185055664,21.9552,6.4036,22.87,24.92,11.52,27.4539031833,136.83,46.5952,13.9236,48.6310528366,21.9552,6.4036,22.87,24.64,7.52,25.761987501,136.63
2021-08-22 16:30:00,54.18448,17.12714,56.8269020575,20.18448,5.8871400000000005,21.0255,34.0,11.24,35.8097416913,136.83,53.70448,13.60714,55.4014930399,20.18448,5.8871400000000005,21.0255,33.52,7.72,34.3975115379,136.63
2021-08-22 17:00:00,58.26432,14.65376,60.0788121321,14.58432,4.25376,15.192,43.68,10.4,44.9010289414,136.74,57.58432,12.77376,58.9840898412,14.58432,4.25376,15.192,43.0,8.52,43.8359487179,136.54
2021-08-22 17:30:00,57.212,13.8385,58.861846949,9.732,2.8385,10.1375,47.48,11.0,48.7375666196,136.6,56.492,10.7985,57.5148125812,9.732,2.8385,10.1375,46.76,7.96,47.432680717,136.4
2021-08-22 18:00:00,59.09296,14.41378,60.8254467756,11.29296,3.29378,11.7635,47.8,11.12,49.0764138869,136.6,58.37296,11.09378,59.4177954307,11.29296,3.29378,11.7635,47.08,7.8,47.7217602358,136.4
2021-08-22 18:30:00,58.09536,14.84948,59.9631379249,11.41536,3.32948,11.891,46.68,11.52,48.0804825267,136.54,57.33536,10.64948,58.3159920656,11.41536,3.32948,11.891,45.92,7.32,46.4997720425,136.33
2021-08-22 19:00:00,58.59072,15.30896,60.5577140123,12.03072,3.50896,12.532,46.56,11.8,48.032005996,136.04,57.87072,10.46896,58.8100276892,12.03072,3.50896,12.532,45.84,6.96,46.3653663848,135.84
2021-08-22 19:30:00,55.27072,15.15396,57.3105138085,9.03072,2.63396,9.407,46.24,12.52,47.9049893017,135.96,54.59072,8.91396,55.3136998672,9.03072,2.63396,9.407,45.56,6.28,45.990781685,135.76
2021-08-22 20:00:00,57.01488,15.16934,58.9983509723,9.49488,2.76934,9.8905,47.52,12.4,49.1112044242,135.96,56.29488,9.20934,57.0431894046,9.49488,2.76934,9.8905,46.8,6.44,47.2410160771,135.76
2021-08-22 20:30:00,57.54816,15.94988,59.7175802541,10.38816,3.02988,10.821,47.16,12.92,48.8977709103,135.95,56.78816,8.90988,57.4828763877,10.38816,3.02988,10.821,46.4,5.88,46.7710850847,135.76
2021-08-22 21:00:00,55.97952,15.49236,58.0837316105,8.81952,2.57236,9.187,47.16,12.92,48.8977709103,135.95,55.25952,8.41236,55.8961747475,8.81952,2.57236,9.187,46.44,5.84,46.8057603293,135.76
2021-08-22 21:30:00,55.96528,15.96654,58.1983072353,9.48528,2.76654,9.8805,46.48,13.2,48.3180132042,135.78,55.24528,8.32654,55.8692422595,9.48528,2.76654,9.8805,45.76,5.5600000000000005,46.0965421697,135.58
2021-08-22 22:00:00,54.05456,16.74758,56.5895475565,10.65456,3.10758,11.0985,43.4,13.64,45.4929620931,135.48,53.37456,8.18758,53.998890002,10.65456,3.10758,11.0985,42.72,5.08,43.0209809279,135.29
2021-08-22 22:30:00,51.3376,17.1618,54.1301815349,10.0176,2.9218,10.435,41.32,14.24,43.7049196315,135.57,50.7376,7.4818,51.2862689713,10.0176,2.9218,10.435,40.72,4.5600000000000005,40.9745286733,135.39
2021-08-22 23:00:00,47.5224,17.7407,50.7258409319,9.1224,2.6607000000000003,9.5025,38.4,15.08,41.2548954671,135.65,46.9624,6.3007,47.3831809216,9.1224,2.6607000000000003,9.5025,37.84,3.64,38.0146708522,135.46
2021-08-22 23:30:00,47.31648,17.64064,50.4979351974,9.87648,2.88064,10.288,37.44,14.76,40.2443933983,135.94,46.83648,7.04064,47.3627118143,9.87648,2.88064,10.288,36.96,4.16,37.1933757543,135.75
2021-08-23 00:00:00,45.56784,18.82062,49.3015596046,10.76784,3.14062,11.2165,34.8,15.68,38.169390878,135.94,45.16784,6.42062,45.6219040752,10.76784,3.14062,11.2165,34.4,3.2800000000000002,34.5560182891,135.75
2021-08-23 00:30:00,42.84304,18.76922,46.7740280054,9.08304,2.64922,9.461500000000001,33.76,16.12,37.4111213411,136.33,42.48304,5.6092200000000005,42.8517448495,9.08304,2.64922,9.461500000000001,33.4,2.96,33.5309051473,136.13
2021-08-23 01:00:00,41.36368,18.96274,45.5031815531,8.923680000000001,2.60274,9.2955,32.44,16.36,36.3318482877,136.76,41.00368,5.44274,41.3633314936,8.923680000000001,2.60274,9.2955,32.08,2.84,32.2054653747,136.57
2021-08-23 01:30:00,41.21456,19.53258,45.6087890373,9.09456,2.65258,9.4735,32.12,16.88,36.285379976,137.16,40.85456,5.05258,41.1658066537,9.09456,2.65258,9.4735,31.76,2.4,31.8505510156,136.98
2021-08-23 02:00:00,40.98288,19.18334,45.2503810664,8.58288,2.50334,8.9405,32.4,16.68,36.4414928344,137.41,40.66288,5.06334,40.9769108383,8.58288,2.50334,8.9405,32.08,2.56,32.1819825368,137.23
2021-08-23 02:30:00,41.7056,15.2058,44.3911412897,10.3056,3.0058,10.735,31.4,12.2,33.6867926642,137.41,41.4656,8.1258,42.2542850963,10.3056,3.0058,10.735,31.16,5.12,31.5778403315,137.23
2021-08-23 03:00:00,43.2096,10.8228,44.5443883334,12.0096,3.5028,12.51,31.2,7.32,32.0471902044,135.96,43.1296,10.7828,44.4570711136,12.0096,3.5028,12.51,31.12,7.28,31.9601752185,135.78
2021-08-23 03:30:00,40.75632,10.13226,41.9969083701,9.91632,2.8922600000000003,10.3295,30.84,7.24,31.6784343047,134.57,40.67632,10.09226,41.9096256324,9.91632,2.8922600000000003,10.3295,30.76,7.2,31.5914165558,134.39
2021-08-23 04:00:00,44.7,10.6875,45.9599027006,13.74,4.0075,14.3125,30.96,6.68,31.672448595,134.85,44.58,10.6475,45.8338920042,13.74,4.0075,14.3125,30.84,6.64,31.5467145674,134.67
2021-08-23 04:30:00,47.17728,11.27004,48.5047373954,15.73728,4.59004,16.393,31.44,6.68,32.1418107766,134.72,47.13728,11.19004,48.4472926075,15.73728,4.59004,16.393,31.4,6.6,32.0861340769,134.53
2021-08-23 05:00:00,48.26912,11.06516,49.5211642775,16.26912,4.74516,16.947,32.0,6.32,32.618129928,134.76,48.18912,11.02516,49.4342537053,16.26912,4.74516,16.947,31.92,6.28,32.5319043402,134.57
2021-08-23 05:30:00,49.01536,10.31448,50.0888611729,15.61536,4.55448,16.266,33.4,5.76,33.8930317322,134.71,48.89536,10.27448,49.9631981442,15.61536,4.55448,16.266,33.28,5.72,33.7679848377,134.52
2021-08-23 06:00:00,52.69296,10.22378,53.6756342398,17.77296,5.18378,18.5135,34.92,5.04,35.2818366869,134.51,52.61296,10.18378,53.5894853031,17.77296,5.18378,18.5135,34.84,5.0,35.1969544137,134.32
2021-08-23 06:30:00,56.86384,9.85862,57.7121190726,19.26384,5.61862,20.0665,37.6,4.24,37.8383086303,134.32,56.78384,9.77862,57.6196658637,19.26384,5.61862,20.0665,37.52,4.16,37.7499139072,134.14
2021-08-23 07:00:00,59.54912,8.79516,60.1951205016,19.86912,5.79516,20.697,39.68,3.0,39.793245658000004,134.05,59.38912,8.79516,60.0368421371,19.86912,5.79516,20.697,39.52,3.0,39.6337028298,133.87
2021-08-23 07:30:00,66.13872,8.23046,66.6488616186,24.37872,7.11046,25.3945,41.76,1.12,41.7750164572,133.16,65.97872,8.15046,66.4802338372,24.37872,7.11046,25.3945,41.6,1.04,41.6129979694,132.98
2021-08-23 08:00:00,66.4312,8.4191,66.9625684861,25.7112,7.4991,26.7825,40.72,0.92,40.7303916014,133.16,66.2712,8.4191,66.8038411639,25.7112,7.4991,26.7825,40.56,0.92,40.5704325833,132.98
2021-08-23 08:30:00,66.71968,9.78324,67.4331334301,24.07968,7.02324,25.083,42.64,2.76,42.7292312124,132.9,66.51968,9.78324,67.2352557235,24.07968,7.02324,25.083,42.44,2.76,42.5296508333,132.73
2021-08-23 09:00:00,64.83216,11.23938,65.7991841367,24.27216,7.0793800000000005,25.2835,40.56,4.16,40.7727752305,132.56,64.67216,11.27938,65.648402054,24.27216,7.0793800000000005,25.2835,40.4,4.2,40.6177301188,132.39
2021-08-23 09:30:00,64.87408,11.94994,65.9655009975,26.43408,7.70994,27.5355,38.44,4.24,38.6731327927,132.36,64.71408,11.98994,65.8154298888,26.43408,7.70994,27.5355,38.28,4.28,38.5185254131,132.18
2021-08-23 10:00:00,63.60368,11.46774,64.6292284516,24.64368,7.18774,25.6705,38.96,4.28,39.1943873533,132.36,63.24368,16.82774,65.444143309,24.64368,7.18774,25.6705,38.6,9.64,39.7855451138,132.18
2021-08-23 10:30:00,60.70544,13.28242,62.1415571631,29.90544,8.72242,31.1515,30.8,4.5600000000000005,31.135728673,133.62,60.34544,22.60242,64.4394407071,29.90544,8.72242,31.1515,30.44,13.88,33.4551640259,133.43
2021-08-23 11:00:00,58.26736,12.52298,59.5979049082,31.82736,9.28298,33.1535,26.44,3.24,26.6377776851,135.14,57.98736,24.40298,62.9129505956,31.82736,9.28298,33.1535,26.16,15.12,30.2152279488,134.94
2021-08-23 11:30:00,58.24016,13.25338,59.7291245395,37.76016,11.01338,39.3335,20.48,2.24,20.6021358116,134.92,58.00016,27.09338,64.016168269,37.76016,11.01338,39.3335,20.24,16.08,25.8500290135,134.72
2021-08-23 12:00:00,59.39664,13.78902,60.9762077851,40.55664,11.82902,42.2465,18.84,1.96,18.9416789119,134.92,59.23664,28.30902,65.6534852986,40.55664,11.82902,42.2465,18.68,16.48,24.9104957799,134.72
2021-08-23 12:30:00,59.18832,15.02826,61.0664050281,43.70832,12.74826,45.5295,15.48,2.2800000000000002,15.6470061034,134.84,59.10832,28.82826,65.7636835028,43.70832,12.74826,45.5295,15.4,16.08,22.2649141027,134.64
2021-08-23 13:00:00,57.932,15.3985,59.9435603401,44.292,12.9185,46.1375,13.64,2.48,13.8636214605,134.84,57.892,28.7185,64.6238029386,44.292,12.9185,46.1375,13.6,15.8,20.8470621431,134.64
2021-08-23 13:30:00,58.0408,16.2819,60.2812967035,46.3608,13.5219,48.2925,11.68,2.76,12.0016665509,134.93,58.0408,29.0819,64.9191140747,46.3608,13.5219,48.2925,11.68,15.56,19.4560016447,134.74
2021-08-23 14:00:00,65.2016,16.5638,67.2726401518,51.4416,15.0038,53.585,13.76,1.56,13.8481478906,134.93,65.1216,31.6838,72.4202041491,51.4416,15.0038,53.585,13.68,16.68,21.572315592,134.74
2021-08-23 14:30:00,59.9864,14.957699999999999,61.8231427076,45.3864,13.2377,47.2775,14.6,1.72,14.7009659547,134.75,59.9064,29.8777,66.9436607772,45.3864,13.2377,47.2775,14.52,16.64,22.0843836228,134.55
2021-08-23 15:00:00,56.72512,13.69316,58.3544502999,41.32512,12.05316,43.047,15.4,1.6400000000000001,15.487078485,134.75,56.64512,28.77316,63.5339622265,41.32512,12.05316,43.047,15.32,16.72,22.6773190655,134.55
2021-08-23 15:30:00,55.7584,14.1112,57.5163032192,39.8784,11.6312,41.54,15.88,2.48,16.0724858065,134.85,55.5984,27.4312,61.9972000658,39.8784,11.6312,41.54,15.72,15.8,22.2880775304,134.65
2021-08-23 16:00:00,63.6328,16.2779,65.6818335938,45.1128,13.1579,46.9925,18.52,3.12,18.7809690911,134.93,63.5128,28.3579,69.5560655605,45.1128,13.1579,46.9925,18.4,15.2,23.8662942243,134.73
2021-08-23 16:30:00,70.30672,17.00446,72.3338547089,47.46672,13.84446,49.4445,22.84,3.16,23.0575627506,135.16,70.02672,29.12446,75.8417805978,47.46672,13.84446,49.4445,22.56,15.28,27.2476053994,134.96
2021-08-23 17:00:00,71.71568,15.67374,73.4084796427,42.35568,12.35374,44.1205,29.36,3.32,29.5471149184,135.16,71.27568,27.47374,76.3873611866,42.35568,12.35374,44.1205,28.92,15.12,32.6340435742,134.96
2021-08-23 17:30:00,71.688,14.694,73.1784324784,36.528,10.654,38.05,35.16,4.04,35.3913435744,135.27,71.248,25.134,75.5512770243,36.528,10.654,38.05,34.72,14.48,37.6184635518,135.07
2021-08-23 18:00:00,76.78496,14.24728,78.095550895,34.58496,10.08728,36.026,42.2,4.16,42.404546926,135.27,76.14496,24.36728,79.9488540756,34.58496,10.08728,36.026,41.56,14.28,43.9448745589,135.07
2021-08-23 18:30:00,76.98032,13.72926,78.1950269995,30.34032,8.84926,31.6045,46.64,4.88,46.8946052334,135.27,76.30032,22.48926,79.5456199137,30.34032,8.84926,31.6045,45.96,13.64,47.9413308117,135.07
2021-08-23 19:00:00,76.02208,11.64144,76.9082555569,24.14208,7.04144,25.148,51.88,4.6,52.0835329063,135.36,75.22208,20.92144,78.0773204663,24.14208,7.04144,25.148,51.08,13.88,52.932228368,135.16
2021-08-23 19:30:00,75.24576,11.34668,76.0964621057,21.48576,6.26668,22.381,53.76,5.08,53.999481479,135.21,74.44576,19.66668,76.9996719746,21.48576,6.26668,22.381,52.96,13.4,54.6289447088,135.02
2021-08-23 20:00:00,75.89264,11.997020000000001,76.8350264856,21.93264,6.39702,22.8465,53.96,5.6,54.2498073729,135.21,75.05264,19.31702,77.4986840704,21.93264,6.39702,22.8465,53.12,12.92,54.6686454926,135.02
2021-08-23 20:30:00,78.96608,13.67344,80.1411551701,25.48608,7.43344,26.548000000000002,53.48,6.24,53.8428082477,135.35,78.12608,19.75344,80.5846310905,25.48608,7.43344,26.548000000000002,52.64,12.32,54.0624823699,135.17
2021-08-23 21:00:00,83.92256,14.18408,85.1127734385,28.88256,8.42408,30.086,55.04,5.76,55.3405746266,135.33,83.08256,21.14408,85.7308806394,28.88256,8.42408,30.086,54.2,12.72,55.672600083,135.17
2021-08-23 21:30:00,81.75488,16.07684,83.3206168256,29.47488,8.59684,30.703,52.28,7.48,52.8123924851,135.12,80.95488,19.59684,83.293029323,29.47488,8.59684,30.703,51.48,11.0,52.6420972227,134.94
2021-08-23 22:00:00,76.11904,17.36472,78.0745909448,28.67904,8.36472,29.874,47.44,9.0,48.2861636496,135.34,75.39904,18.04472,77.5282345523,28.67904,8.36472,29.874,46.72,9.68,47.7122709583,135.16
2021-08-23 22:30:00,70.25104,17.85322,72.4841091926,25.69104,7.49322,26.7615,44.56,10.36,45.7484775703,135.93,69.61104,15.89322,71.4023202134,25.69104,7.49322,26.7615,43.92,8.4,44.7160642275,135.75
2021-08-23 23:00:00,62.9784,17.9037,65.4738217935,22.2984,6.5037,23.2275,40.68,11.4,42.2471584843,135.93,62.3784,13.7837,63.8831368379,22.2984,6.5037,23.2275,40.08,7.28,40.7357926153,135.75
2021-08-23 23:30:00,64.65392,18.99406,67.3862277224,25.21392,7.3540600000000005,26.2645,39.44,11.64,41.1218092987,135.85,64.13392,14.43406,65.7381303556,25.21392,7.3540600000000005,26.2645,38.92,7.08,39.5587259653,135.66
2021-08-24 00:00:00,57.28368,19.20274,60.4165972052,21.40368,6.24274,22.2955,35.88,12.96,38.1488663003,135.85,56.88368,12.12274,58.1611027702,21.40368,6.24274,22.2955,35.48,5.88,35.963937493,135.66
2021-08-24 00:30:00,34.32,12.96,36.6854739645,0.0,0.0,0.0,34.32,12.96,36.6854739645,136.21,33.96,5.96,34.4790255083,0.0,0.0,0.0,33.96,5.96,34.4790255083,136.02
2021-08-24 01:00:00,34.56,12.76,36.8403474468,0.0,0.0,0.0,34.56,12.76,36.8403474468,136.21,34.2,6.12,34.7432640954,0.0,0.0,0.0,34.2,6.12,34.7432640954,135.99
2021-08-24 01:30:00,34.0,13.32,36.5160567422,0.0,0.0,0.0,34.0,13.32,36.5160567422,136.36,33.64,5.64,34.1095177333,0.0,0.0,0.0,33.64,5.64,34.1095177333,136.17
2021-08-24 02:00:00,34.64,13.12,37.0413822636,0.0,0.0,0.0,34.64,13.12,37.0413822636,136.56,34.28,5.84,34.7738982572,0.0,0.0,0.0,34.28,5.84,34.7738982572,136.36
2021-08-24 02:30:00,33.56,13.68,36.2410816616,0.0,0.0,0.0,33.56,13.68,36.2410816616,136.73,33.2,5.36,33.6298914658,0.0,0.0,0.0,33.2,5.36,33.6298914658,136.54
2021-08-24 03:00:00,32.84,13.68,35.5753847484,0.0,0.0,0.0,32.84,13.68,35.5753847484,136.73,32.52,5.4,32.9652908375,0.0,0.0,0.0,32.52,5.4,32.9652908375,136.54
2021-08-24 03:30:00,32.36,13.72,35.1483712283,0.0,0.0,0.0,32.36,13.72,35.1483712283,136.77,32.0,5.28,32.432674882,0.0,0.0,0.0,32.0,5.28,32.432674882,136.57
2021-08-24 04:00:00,33.04,13.44,35.668966904,0.0,0.0,0.0,33.04,13.44,35.668966904,136.77,32.72,5.6,33.1957587652,0.0,0.0,0.0,32.72,5.6,33.1957587652,136.57
2021-08-24 04:30:00,33.12,13.72,35.8493068273,0.0,0.0,0.0,33.12,13.72,35.8493068273,136.77,32.72,5.28,33.1432768446,0.0,0.0,0.0,32.72,5.28,33.1432768446,136.57
2021-08-24 05:00:00,32.64,13.88,35.4686340306,0.0,0.0,0.0,32.64,13.88,35.4686340306,136.77,32.32,5.16,32.7293140777,0.0,0.0,0.0,32.32,5.16,32.7293140777,136.57
2021-08-24 05:30:00,33.52,13.36,36.0843456363,0.0,0.0,0.0,33.52,13.36,36.0843456363,136.72,33.16,5.64,33.6362185746,0.0,0.0,0.0,33.16,5.64,33.6362185746,136.52
2021-08-24 06:00:00,34.36,13.12,36.7796682965,0.0,0.0,0.0,34.36,13.12,36.7796682965,136.61,34.0,5.84,34.4979071829,0.0,0.0,0.0,34.0,5.84,34.4979071829,136.42
2021-08-24 06:30:00,37.2,12.2,39.1494572121,0.0,0.0,0.0,37.2,12.2,39.1494572121,136.14,36.72,6.64,37.3155195596,0.0,0.0,0.0,36.72,6.64,37.3155195596,135.94
2021-08-24 07:00:00,40.64,10.32,41.9298461719,0.0,0.0,0.0,40.64,10.32,41.9298461719,136.14,40.16,8.4,41.0290823685,0.0,0.0,0.0,40.16,8.4,41.0290823685,135.94
2021-08-24 07:30:00,44.12,8.28,44.890230563,0.0,0.0,0.0,44.12,8.28,44.890230563,135.66,43.48,10.28,44.6787287196,0.0,0.0,0.0,43.48,10.28,44.6787287196,135.47
2021-08-24 08:00:00,44.72,7.12,45.2832507667,0.0,0.0,0.0,44.72,7.12,45.2832507667,135.43,44.08,11.44,45.5403118127,0.0,0.0,0.0,44.08,11.44,45.5403118127,135.23
2021-08-24 08:30:00,44.08,5.64,44.4393519305,0.0,0.0,0.0,44.08,5.64,44.4393519305,135.19,43.52,12.84,45.3746184557,0.0,0.0,0.0,43.52,12.84,45.3746184557,135.0
2021-08-24 09:00:00,45.0,5.04,45.2813604036,0.0,0.0,0.0,45.0,5.04,45.2813604036,135.19,44.36,13.44,46.3513020313,0.0,0.0,0.0,44.36,13.44,46.3513020313,135.0
2021-08-24 09:30:00,40.68,4.52,40.9303408244,0.0,0.0,0.0,40.68,4.52,40.9303408244,135.1,40.12,13.88,42.4531365155,0.0,0.0,0.0,40.12,13.88,42.4531365155,134.9
2021-08-24 10:00:00,40.36,4.04,40.561696217,0.0,0.0,0.0,40.36,4.04,40.561696217,135.1,39.84,14.32,42.3354225206,0.0,0.0,0.0,39.84,14.32,42.3354225206,134.9
2021-08-24 10:30:00,42.6,4.48,42.8349203338,0.0,0.0,0.0,42.6,4.48,42.8349203338,135.04,42.04,13.92,44.2846248714,0.0,0.0,0.0,42.04,13.92,44.2846248714,134.84
2021-08-24 11:00:00,43.52,3.12,43.6316949018,0.0,0.0,0.0,43.52,3.12,43.6316949018,135.13,42.92,15.2,45.5320370728,0.0,0.0,0.0,42.92,15.2,45.5320370728,134.93
2021-08-24 11:30:00,45.0,2.84,45.0895287179,0.0,0.0,0.0,45.0,2.84,45.0895287179,134.83,44.36,15.48,46.9834013243,0.0,0.0,0.0,44.36,15.48,46.9834013243,134.64
2021-08-24 12:00:00,46.28,3.08,46.3823759633,0.0,0.0,0.0,46.28,3.08,46.3823759633,134.83,45.6,15.28,48.0919785411,0.0,0.0,0.0,45.6,15.28,48.0919785411,134.64
2021-08-24 12:30:00,39.76,3.7199999999999998,39.9336449626,0.0,0.0,0.0,39.76,3.7199999999999998,39.9336449626,134.83,39.24,14.6,41.8680976401,0.0,0.0,0.0,39.24,14.6,41.8680976401,134.64
2021-08-24 13:00:00,38.36,4.12,38.580616895,0.0,0.0,0.0,38.36,4.12,38.580616895,134.89,37.84,14.32,40.4589668677,0.0,0.0,0.0,37.84,14.32,40.4589668677,134.69
2021-08-24 13:30:00,39.56,4.2,39.7823277348,0.0,0.0,0.0,39.56,4.2,39.7823277348,134.99,39.04,14.16,41.5286310875,0.0,0.0,0.0,39.04,14.16,41.5286310875,134.8
2021-08-24 14:00:00,43.8,3.56,43.9444376457,0.0,0.0,0.0,43.8,3.56,43.9444376457,134.99,43.16,14.8,45.6270270783,0.0,0.0,0.0,43.16,14.8,45.6270270783,134.8
2021-08-24 14:30:00,42.68,3.4,42.8152122499,0.0,0.0,0.0,42.68,3.4,42.8152122499,134.92,42.12,14.96,44.697829925,0.0,0.0,0.0,42.12,14.96,44.697829925,134.72
2021-08-24 15:00:00,42.12,3.52,42.2668286012,0.0,0.0,0.0,42.12,3.52,42.2668286012,134.92,41.52,14.84,44.0923576144,0.0,0.0,0.0,41.52,14.84,44.0923576144,134.72
2021-08-24 15:30:00,44.8,4.16,44.9927283014,0.0,0.0,0.0,44.8,4.16,44.9927283014,134.8,44.08,14.2,46.3107590091,0.0,0.0,0.0,44.08,14.2,46.3107590091,134.6
2021-08-24 16:00:00,45.28,4.48,45.5010857013,0.0,0.0,0.0,45.28,4.48,45.5010857013,134.83,44.6,13.92,46.7217979106,0.0,0.0,0.0,44.6,13.92,46.7217979106,134.63
2021-08-24 16:30:00,48.04,4.28,48.2302809447,0.0,0.0,0.0,48.04,4.28,48.2302809447,134.91,47.24,14.12,49.305091015,0.0,0.0,0.0,47.24,14.12,49.305091015,134.72
2021-08-24 17:00:00,49.48,4.36,49.6717223378,0.0,0.0,0.0,49.48,4.36,49.6717223378,134.91,48.72,14.04,50.702662652,0.0,0.0,0.0,48.72,14.04,50.702662652,134.72
2021-08-24 17:30:00,49.6,5.08,49.8594665034,0.0,0.0,0.0,49.6,5.08,49.8594665034,134.91,48.84,13.36,50.6343282764,0.0,0.0,0.0,48.84,13.36,50.6343282764,134.72
2021-08-24 18:00:00,52.44,5.2,52.6971877808,0.0,0.0,0.0,52.44,5.2,52.6971877808,135.11,51.64,13.28,53.3202400595,0.0,0.0,0.0,51.64,13.28,53.3202400595,134.91
2021-08-24 18:30:00,52.96,6.0,53.2987954836,0.0,0.0,0.0,52.96,6.0,53.2987954836,135.32,52.08,12.52,53.5637638707,0.0,0.0,0.0,52.08,12.52,53.5637638707,135.12
2021-08-24 19:00:00,52.68,6.64,53.0968172304,0.0,0.0,0.0,52.68,6.64,53.0968172304,135.32,51.88,11.88,53.2228221724,0.0,0.0,0.0,51.88,11.88,53.2228221724,135.12
2021-08-24 19:30:00,52.16,7.12,52.6437080761,0.0,0.0,0.0,52.16,7.12,52.6437080761,135.32,51.32,11.48,52.5883333069,0.0,0.0,0.0,51.32,11.48,52.5883333069,135.12
2021-08-24 20:00:00,51.56,7.52,52.105508346,0.0,0.0,0.0,51.56,7.52,52.105508346,135.41,50.76,11.08,51.9552114807,0.0,0.0,0.0,50.76,11.08,51.9552114807,135.22
2021-08-24 20:30:00,51.8,7.6,52.3545604508,0.0,0.0,0.0,51.8,7.6,52.3545604508,135.49,51.0,11.04,52.1812380075,0.0,0.0,0.0,51.0,11.04,52.1812380075,135.3
2021-08-24 21:00:00,51.24,7.84,51.8363115972,0.0,0.0,0.0,51.24,7.84,51.8363115972,135.28,50.44,10.6,51.5417655887,0.0,0.0,0.0,50.44,10.6,51.5417655887,135.09
2021-08-24 21:30:00,49.68,8.6,50.4188694836,0.0,0.0,0.0,49.68,8.6,50.4188694836,134.91,48.88,9.92,49.8764553672,0.0,0.0,0.0,48.88,9.92,49.8764553672,134.72
2021-08-24 22:00:00,46.36,9.68,47.3598141888,0.0,0.0,0.0,46.36,9.68,47.3598141888,135.01,45.68,8.84,46.5274972463,0.0,0.0,0.0,45.68,8.84,46.5274972463,134.82
2021-08-24 22:30:00,43.48,10.4,44.7064916986,0.0,0.0,0.0,43.48,10.4,44.7064916986,134.44,42.84,8.0,43.5805644755,0.0,0.0,0.0,42.84,8.0,43.5805644755,134.25
2021-08-24 23:00:00,40.76,11.12,42.2496390517,0.0,0.0,0.0,40.76,11.12,42.2496390517,134.44,40.16,7.32,40.8216609167,0.0,0.0,0.0,40.16,7.32,40.8216609167,134.25
2021-08-24 23:30:00,37.52,12.44,39.5285213485,0.0,0.0,0.0,37.52,12.44,39.5285213485,135.16,37.04,6.24,37.5619381822,0.0,0.0,0.0,37.04,6.24,37.5619381822,134.97
2021-08-25 00:00:00,35.6,13.24,37.9823327351,0.0,0.0,0.0,35.6,13.24,37.9823327351,135.16,35.2,5.52,35.6301894466,0.0,0.0,0.0,35.2,5.52,35.6301894466,134.97
2021-08-25 00:30:00,40.65312,15.48216,43.5014188734,6.45312,1.88216,6.7219999999999995,34.2,13.6,36.8048909793,135.92,40.33312,7.08216,40.9501838726,6.45312,1.88216,6.7219999999999995,33.88,5.2,34.2767326331,135.73
2021-08-25 01:00:00,42.432,16.526,45.5366149379,9.072,2.646,9.45,33.36,13.88,36.1323124087,135.92,42.072,7.646,42.7611330533,9.072,2.646,9.45,33.0,5.0,33.3766385366,135.73
2021-08-25 01:30:00,39.83776,16.25768,43.0274247521,6.91776,2.01768,7.206,32.92,14.24,35.8678686292,136.06,39.51776,6.61768,40.0680301987,6.91776,2.01768,7.206,32.6,4.6,32.9229403304,135.86
2021-08-25 02:00:00,40.34416,16.29038,43.5089384684,7.30416,2.13038,7.6085,33.04,14.16,35.9464490597,136.2,40.02416,6.85038,40.6061705883,7.30416,2.13038,7.6085,32.72,4.72,33.0586872093,136.01
2021-08-25 02:30:00,38.60112,16.85866,42.1219762387,6.92112,2.01866,7.2095,31.68,14.84,34.9835389862,136.16,38.24112,6.17866,38.737050717,6.92112,2.01866,7.2095,31.32,4.16,31.5950629055,135.97
2021-08-25 03:00:00,39.7864,16.7927,43.1850946306,8.0664,2.3527,8.4025,31.72,14.44,34.8521448407,136.48,39.4664,6.8327,40.0534957057,8.0664,2.3527,8.4025,31.4,4.48,31.7179822813,136.29
2021-08-25 03:30:00,38.45296,16.51878,41.8509286092,6.85296,1.99878,7.1385,31.6,14.52,34.776290774,136.41,38.13296,6.47878,38.6794160847,6.85296,1.99878,7.1385,31.28,4.48,31.599189863,136.21
2021-08-25 04:00:00,39.13024,16.52632,42.4769930103,7.29024,2.12632,7.594,31.84,14.4,34.9448937615,136.41,38.81024,6.72632,39.3888069075,7.29024,2.12632,7.594,31.52,4.6,31.853891442,136.21
2021-08-25 04:30:00,39.37584,16.18462,42.572276193,7.21584,2.10462,7.5165,32.16,14.08,35.1071502689,136.4,39.05584,6.9446200000000005,39.6684557936,7.21584,2.10462,7.5165,31.84,4.84,32.2057634594,136.2
2021-08-25 05:00:00,39.8928,16.6804,43.2396951423,8.0928,2.3604,8.43,31.8,14.32,34.8755272362,136.4,39.5328,7.0404,40.1548192375,8.0928,2.3604,8.43,31.44,4.68,31.7864121914,136.2
2021-08-25 05:30:00,39.29664,15.45152,42.2252931973,5.93664,1.7315200000000002,6.184,33.36,13.72,36.0711519084,136.36,38.97664,6.89152,39.5812015179,5.93664,1.7315200000000002,6.184,33.04,5.16,33.4405023886,136.16
2021-08-25 06:00:00,38.57616,14.53638,41.224100522,3.89616,1.13638,4.0585,34.68,13.4,37.1787896522,136.36,38.17616,6.65638,38.7521171944,3.89616,1.13638,4.0585,34.28,5.52,34.7215898254,136.16
2021-08-25 06:30:00,43.09232,14.05026,45.3250245345,5.93232,1.73026,6.1795,37.16,12.32,39.1490485197,136.3,42.69232,8.21026,43.4746196792,5.93232,1.73026,6.1795,36.76,6.48,37.3267732332,136.11
2021-08-25 07:00:00,46.04112,12.72366,47.7668949656,6.32112,1.84366,6.5845,39.72,10.88,41.1831616076,135.87,45.56112,9.72366,46.5871787024,6.32112,1.84366,6.5845,39.24,7.88,40.0233931595,135.68
2021-08-25 07:30:00,50.72496,11.69478,52.0556379872,8.00496,2.33478,8.3385,42.72,9.36,43.7333739837,136.0,50.12496,11.65478,51.4620783864,8.00496,2.33478,8.3385,42.12,9.32,43.1388085139,135.81
2021-08-25 08:00:00,53.40832,10.67576,54.4648556117,9.44832,2.75576,9.842,43.96,7.92,44.6677512306,135.78,52.80832,13.315760000000001,54.461253434,9.44832,2.75576,9.842,43.36,10.56,44.6273817292,135.58
2021-08-25 08:30:00,56.68544,8.98992,57.3938826845,10.52544,3.06992,10.964,46.16,5.92,46.538070437,135.14,56.04544,15.58992,58.17333539,10.52544,3.06992,10.964,45.52,12.52,47.2103886872,134.95
2021-08-25 09:00:00,58.06336,9.46348,58.8295098416,13.38336,3.90348,13.941,44.68,5.5600000000000005,45.0246154898,135.04,57.42336,16.78348,59.825809435400004,13.38336,3.90348,13.941,44.04,12.88,45.8848123021,134.85
2021-08-25 09:30:00,57.63168,9.37424,58.389099284,13.35168,3.89424,13.908,44.28,5.48,44.6178081039,135.04,56.99168,16.85424,59.4316161248,13.35168,3.89424,13.908,43.64,12.96,45.5237432556,134.85
2021-08-25 10:00:00,55.29648,9.07314,56.0359042922,13.41648,3.9131400000000003,13.9755,41.88,5.16,42.196682334,135.04,54.73648,17.19314,57.3732194133,13.41648,3.9131400000000003,13.9755,41.32,13.28,43.4016220895,134.85
2021-08-25 10:30:00,57.17872,10.79546,58.1888990912,15.61872,4.55546,16.2695,41.56,6.24,42.0258396704,135.19,56.61872,16.79546,59.0573190303,15.61872,4.55546,16.2695,41.0,12.24,42.7880544077,135.0
2021-08-25 11:00:00,57.76576,10.56668,58.7242518437,16.20576,4.72668,16.881,41.56,5.84,41.9683118555,135.19,57.20576,17.28668,59.7605913843,16.20576,4.72668,16.881,41.0,12.56,42.880690293,135.0
2021-08-25 11:30:00,59.15936,10.29148,60.0478512205,16.35936,4.77148,17.041,42.8,5.52,43.1544945516,135.02,58.55936,17.65148,61.1618622166,16.35936,4.77148,17.041,42.2,12.88,44.1218131994,134.82
2021-08-25 12:00:00,60.65792,9.09356,61.3357651962,15.81792,4.61356,16.477,44.84,4.48,45.063244446,134.95,60.01792,18.49356,62.8025674841,15.81792,4.61356,16.477,44.2,13.88,46.3281167327,134.76
2021-08-25 12:30:00,61.13008,8.03294,61.6556145525,14.65008,4.27294,15.2605,46.48,3.76,46.6318346197,134.8,60.49008,18.83294,63.3540007217,14.65008,4.27294,15.2605,45.84,14.56,48.0967691223,134.61
2021-08-25 13:00:00,59.19424,8.46332,59.7962025099,14.75424,4.30332,15.369,44.44,4.16,44.634282788,134.72,58.55424,18.42332,61.3841815275,14.75424,4.30332,15.369,43.8,14.12,46.0197175133,134.52
2021-08-25 13:30:00,58.19216,9.77938,59.0081668809,18.03216,5.25938,18.7835,40.16,4.52,40.4135620801,134.85,57.63216,19.13938,60.7271087164,18.03216,5.25938,18.7835,39.6,13.88,41.9620590534,134.66
2021-08-25 14:00:00,55.97664,9.41152,56.7623196707,18.41664,5.37152,19.184,37.56,4.04,37.776648872,134.85,55.53664,19.65152,58.9109550152,18.41664,5.37152,19.184,37.12,14.28,39.7720102585,134.66
2021-08-25 14:30:00,55.76528,10.42154,56.7307231529,20.64528,6.02154,21.5055,35.12,4.4,35.3945532533,134.92,55.28528,19.98154,58.7854074193,20.64528,6.02154,21.5055,34.64,13.96,37.347171245,134.72
2021-08-25 15:00:00,53.692,10.1685,54.646402043,20.052,5.8485,20.8875,33.64,4.32,33.9162497927,134.92,53.292,19.9285,56.896242198,20.052,5.8485,20.8875,33.24,14.08,36.099085861,134.72
2021-08-25 15:30:00,56.83968,10.07324,57.7253790512,19.03968,5.55324,19.833,37.8,4.52,38.0692842066,135.0,56.399680000000004,19.39324,59.6407718075,19.03968,5.55324,19.833,37.36,13.84,39.8411244821,134.8
2021-08-25 16:00:00,65.12976,10.78118,66.0160547128,22.28976,6.50118,23.2185,42.84,4.28,43.05326933,135.04,64.56976,20.62118,67.7826450579,22.28976,6.50118,23.2185,42.28,14.12,44.5754730766,134.84
2021-08-25 16:30:00,70.37904,10.69722,71.1873569326,23.09904,6.73722,24.0615,47.28,3.96,47.4455477363,134.96,69.69904,21.17722,72.8452525828,23.09904,6.73722,24.0615,46.6,14.44,48.7859979912,134.76
2021-08-25 17:00:00,81.45952,12.00736,82.3397236624,29.09952,8.48736,30.312,52.36,3.52,52.4781859443,134.96,80.73952,23.32736,84.0418694128,29.09952,8.48736,30.312,51.64,14.84,53.7300214033,134.76
2021-08-25 17:30:00,78.8608,11.0444,79.6304247634,24.7008,7.2044,25.73,54.16,3.84,54.295959334,134.85,78.1008,21.7244,81.0659269731,24.7008,7.2044,25.73,53.4,14.52,55.3388687994,134.66
2021-08-25 18:00:00,76.29856,11.56208,77.1696310215,22.49856,6.56208,23.436,53.8,5.0,54.0318424635,134.85,75.57856,20.00208,78.1805726252,22.49856,6.56208,23.436,53.08,13.44,54.7550910875,134.66
2021-08-25 18:30:00,80.3336,13.6623,81.487089347,27.0936,7.9023,28.2225,53.24,5.76,53.5506788006,135.08,79.5736,20.5423,82.1823819699,27.0936,7.9023,28.2225,52.48,12.64,53.9807373051,134.88
2021-08-25 19:00:00,89.12432,16.61126,90.6591328783,36.24432,10.57126,37.7545,52.88,6.04,53.2238292497,134.98,88.40432,23.01126,91.3501060834,36.24432,10.57126,37.7545,52.16,12.44,53.6229353915,134.78
2021-08-25 19:30:00,100.51632,20.53726,102.5929316993,48.19632,14.05726,50.2045,52.32,6.48,52.7197572073,134.95,99.79632,26.01726,103.1319703266,48.19632,14.05726,50.2045,51.6,11.96,52.9679299199,134.75
2021-08-25 20:00:00,112.22496,24.01728,114.7661595837,60.26496,17.577280000000002,62.776,51.96,6.44,52.3575706083,134.95,111.50496,29.53728,115.3507997996,60.26496,17.577280000000002,62.776,51.24,11.96,52.617289934,134.75
2021-08-25 20:30:00,122.31184,27.16262,125.2916363108,70.91184,20.68262,73.8665,51.4,6.48,51.8068566891,134.66,121.67184,32.60262,125.9641515664,70.91184,20.68262,73.8665,50.76,11.92,52.1408093531,134.48
2021-08-25 21:00:00,122.85776,28.49018,126.1178795756,72.85776,21.25018,75.8935,50.0,7.24,50.5214568278,134.66,122.13776,32.41018,126.364758479,72.85776,21.25018,75.8935,49.28,11.16,50.5278537047,134.48
2021-08-25 21:30:00,124.71776,30.85268,128.4772646136,77.11776,22.49268,80.331,47.6,8.36,48.3285588446,134.88,124.11776,32.57268,128.3206835619,77.11776,22.49268,80.331,47.0,10.08,48.0687674067,134.68
2021-08-25 22:00:00,117.95232,31.20276,122.0096800463,73.79232,21.52276,76.867,44.16,9.68,45.208494777,134.88,117.39232,30.44276,121.2753826273,73.79232,21.52276,76.867,43.6,8.92,44.5031055096,134.68
2021-08-25 22:30:00,116.00144,32.86542,120.5672837624,74.28144,21.66542,77.3765,41.72,11.2,43.1972036132,135.16,115.52144,29.06542,119.1217937216,74.28144,21.66542,77.3765,41.24,7.4,41.8986586897,134.97
2021-08-25 23:00:00,122.50624,36.59432,127.8550863095,84.18624,24.55432,87.694,38.32,12.04,40.166951589600004,135.1,122.10624,31.15432,126.0179570601,84.18624,24.55432,87.694,37.92,6.6,38.4900818394,134.91
2021-08-25 23:30:00,120.30528,37.70904,126.0766913176,85.26528,24.86904,88.818,35.04,12.84,37.3184565597,135.77,119.94528,30.82904,123.843852902,85.26528,24.86904,88.818,34.68,5.96,35.1884071819,135.57
2021-08-26 00:00:00,113.1368,37.6099,119.2243267637,81.4968,23.7699,84.8925,31.64,13.84,34.5345508151,135.77,112.8968,28.8099,116.5147964348,81.4968,23.7699,84.8925,31.4,5.04,31.8019118922,135.57
2021-08-26 00:30:00,107.86704,35.40122,113.5277265511,74.74704,21.80122,77.8615,33.12,13.6,35.8035528963,136.09,107.58704,27.04122,110.93330769,74.74704,21.80122,77.8615,32.84,5.24,33.2554236178,135.9
2021-08-26 01:00:00,102.31984,35.19162,108.2025867336,71.55984,20.87162,74.5415,30.76,14.32,33.9299277924,136.06,102.07984,25.51162,105.2194682055,71.55984,20.87162,74.5415,30.52,4.64,30.8706980809,135.86
2021-08-26 01:30:00,99.15216,34.40938,104.9531146019,68.19216,19.88938,71.0335,30.96,14.52,34.1957892145,136.2,98.87216,24.28938,101.8119737745,68.19216,19.88938,71.0335,30.68,4.4,30.993909079,136.0
2021-08-26 02:00:00,96.22288,33.58334,101.9150791642,65.22288,19.02334,67.9405,31.0,14.56,34.2489941458,136.31,95.94288,23.42334,98.7607669039,65.22288,19.02334,67.9405,30.72,4.4,31.033504475,136.12
2021-08-26 02:30:00,91.80928,33.23604,97.6400442902,62.24928,18.15604,64.843,29.56,15.08,33.1843336531,136.31,91.60928,22.03604,94.2223287815,62.24928,18.15604,64.843,29.36,3.88,29.6152663334,136.12
2021-08-26 03:00:00,92.28272,32.92746,97.9812126515,61.60272,17.96746,64.1695,30.68,14.96,34.1330338529,136.28,92.04272,21.92746,94.618580665,61.60272,17.96746,64.1695,30.44,3.96,30.6965014293,136.09
2021-08-26 03:30:00,98.268,34.5515,104.1652820101,68.268,19.9115,71.1125,30.0,14.64,33.3815757567,136.31,98.028,24.2315,100.9784847195,68.268,19.9115,71.1125,29.76,4.32,30.0719138067,136.12
2021-08-26 04:00:00,108.42592,37.71256,114.7972879018,80.06592,23.35256,83.402,28.36,14.36,31.7883500673,136.12,108.26592,27.87256,111.7961941857,80.06592,23.35256,83.402,28.2,4.52,28.5599439775,135.93
2021-08-26 04:30:00,105.26352,36.38186,111.3734635353,75.50352,22.02186,78.6495,29.76,14.36,33.0434138672,136.03,105.02352,26.54186,108.3254821612,75.50352,22.02186,78.6495,29.52,4.52,29.8640385748,135.84
2021-08-26 05:00:00,93.9024,33.0832,99.5598254719,63.7824,18.6032,66.44,30.12,14.48,33.4198264508,135.99,93.6624,23.0432,96.4553484261,63.7824,18.6032,66.44,29.88,4.44,30.2080783897,135.8
2021-08-26 05:30:00,84.64544,29.59992,89.67165537,53.48544,15.599920000000001,55.714,31.16,14.0,34.1605854751,136.13,84.36544,20.47992,86.8156356286,53.48544,15.599920000000001,55.714,30.88,4.88,31.2632180045,135.94
2021-08-26 06:00:00,108.06848,35.73164,113.8224339337,76.42848,22.29164,79.613,31.64,13.44,34.3762010699,135.98,107.82848,27.65164,111.3175381232,76.42848,22.29164,79.613,31.4,5.36,31.8541928166,135.79
2021-08-26 06:30:00,114.6256,35.2758,119.9308560838,79.6656,23.2358,82.985,34.96,12.04,36.9751700469,135.66,114.3056,29.8358,118.1352832688,79.6656,23.2358,82.985,34.64,6.6,35.2631479026,135.47
2021-08-26 07:00:00,120.28464,35.12802,125.3091074465,83.68464,24.40802,87.1715,36.6,10.72,38.1376244672,135.31,119.96464,32.36802,124.2545917423,83.68464,24.40802,87.1715,36.28,7.96,37.1429670328,135.12
2021-08-26 07:30:00,124.64416,34.83788,129.4211903245,86.80416,25.31788,90.421,37.84,9.52,39.0191747734,134.89,124.28416,34.23788,128.9138660261,86.80416,25.31788,90.421,37.48,8.92,38.5268322082,134.7
