Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-26 08:00:00,113.43728,29.47254,117.2034432423,73.75728,21.51254,76.8305,39.68,7.96,40.4705324897,134.89,112.99728,31.99254,117.4389539423,73.75728,21.51254,76.8305,39.24,10.48,40.6153665501,134.7
2021-08-26 08:30:00,118.46928,28.41354,121.8289766806,76.70928,22.37354,79.9055,41.76,6.04,42.1945399311,134.4,118.02928,34.65354,123.0112953019,76.70928,22.37354,79.9055,41.32,12.28,43.1061573328,134.21
2021-08-26 09:00:00,113.79824,26.90282,116.935029615,73.03824,21.30282,76.0815,40.76,5.6,41.1428924603,134.4,113.31824,33.94282,118.2925971743,73.03824,21.30282,76.0815,40.28,12.64,42.2166791683,134.21
2021-08-26 09:30:00,116.00128,28.12704,119.3625876931,76.96128,22.44704,80.168,39.04,5.68,39.4510329396,134.12,115.60128,34.96704,120.773961697,76.96128,22.44704,80.168,38.64,12.52,40.6177301188,133.94
2021-08-26 10:00:00,123.83248,29.81614,127.3714462015,84.67248,24.69614,88.2005,39.16,5.12,39.4932905694,134.12,123.35248,37.77614,129.0072520266,84.67248,24.69614,88.2005,38.68,13.08,40.8317131651,133.94
2021-08-26 10:30:00,124.25008,31.31294,128.1350170385,88.57008,25.83294,92.2605,35.68,5.48,36.0983766948,134.32,123.93008,38.59294,129.8001531072,88.57008,25.83294,92.2605,35.36,12.76,37.5918501806,134.14
2021-08-26 11:00:00,124.4976,31.1718,128.3406931608,90.4176,26.3718,94.185,34.08,4.8,34.4163681989,134.32,124.1776,39.7318,130.3790331035,90.4176,26.3718,94.185,33.76,13.36,36.307398695,134.14
2021-08-26 11:30:00,121.79376,30.978180000000002,125.6716659039,90.71376,26.45818,94.4935,31.08,4.52,31.4069546438,134.19,121.51376,40.05818,127.9462842534,90.71376,26.45818,94.4935,30.8,13.6,33.6689768184,134.01
2021-08-26 12:00:00,120.74608,29.50094,124.2977123532,85.78608,25.02094,89.3605,34.96,4.48,35.2458791918,134.02,120.38608,38.66094,126.4415933918,85.78608,25.02094,89.3605,34.6,13.64,37.1915259165,133.83
2021-08-26 12:30:00,120.4376,29.5693,124.014349961,85.1976,24.8493,88.7475,35.24,4.72,35.5546902672,134.02,120.1176,38.3293,126.084785237,85.1976,24.8493,88.7475,34.92,13.48,37.4314947604,133.83
2021-08-26 13:00:00,128.336,31.933,132.2491791468,91.656,26.733,95.475,36.68,5.2,37.0467596424,134.11,127.936,39.693,133.9520598759,91.656,26.733,95.475,36.28,12.96,38.5253163517,133.92
2021-08-26 13:30:00,125.72016,31.98338,129.7246901197,91.28016,26.62338,95.0835,34.44,5.36,34.8546008441,134.36,125.40016,39.54338,131.4871819983,91.28016,26.62338,95.0835,34.12,12.92,36.4842541379,134.17
2021-08-26 14:00:00,130.7424,33.0182,134.8472346361,96.0624,28.0182,100.065,34.68,5.0,35.0385844463,134.47,130.4224,41.2982,136.8047650669,96.0624,28.0182,100.065,34.36,13.28,36.83704657,134.27
2021-08-26 14:30:00,133.30384,33.91362,137.5501631415,100.50384,29.31362,104.6915,32.8,4.6,33.1209903234,134.57,132.98384,42.99362,139.761057029,100.50384,29.31362,104.6915,32.48,13.68,35.2433369589,134.37
2021-08-26 15:00:00,125.2624,31.8232,129.2415757874,93.0624,27.1432,96.94,32.2,4.68,32.5383220219,134.57,124.9424,40.7832,131.4301058358,93.0624,27.1432,96.94,31.88,13.64,34.675409154,134.37
2021-08-26 15:30:00,129.82064,34.35602,134.2897415302,101.06064,29.47602,105.2715,28.76,4.88,29.1710815706,134.66,129.58064,42.95602,136.5150611363,101.06064,29.47602,105.2715,28.52,13.48,31.5452183381,134.46
2021-08-26 16:00:00,129.62256,34.19158,134.0562277697,100.22256,29.23158,104.3985,29.4,4.96,29.8154590775,134.69,129.42256,42.63158,136.2631668876,100.22256,29.23158,104.3985,29.2,13.4,32.1278695216,134.5
2021-08-26 16:30:00,128.56448,32.59464,132.6319572139,95.84448,27.95464,99.838,32.72,4.64,33.0473599551,134.8,128.20448,41.63464,134.7955189908,95.84448,27.95464,99.838,32.36,13.68,35.1327767192,134.6
2021-08-26 17:00:00,125.78448,30.62214,129.4582977914,88.94448,25.94214,92.6505,36.84,4.68,37.1360741059,134.9,125.42448,39.62214,131.534079848,88.94448,25.94214,92.6505,36.48,13.68,38.9606570786,134.71
2021-08-26 17:30:00,127.81216,31.04188,131.5277406398,87.09216,25.40188,90.721,40.72,5.64,41.1087338652,134.86,127.29216,38.16188,132.8895145698,87.09216,25.40188,90.721,40.2,12.76,42.1765053081,134.67
2021-08-26 18:00:00,118.13424,28.80082,121.5943497579,77.21424,22.52082,80.4315,40.92,6.28,41.3990917775,134.9,117.65424,34.64082,122.647896844,77.21424,22.52082,80.4315,40.44,12.12,42.2171529121,134.7
2021-08-26 18:30:00,121.24096,30.47028,125.0112328753,78.96096,23.03028,82.251,42.28,7.44,42.9296168164,134.88,120.72096,34.11028,125.4474447129,78.96096,23.03028,82.251,41.76,11.08,43.2049071287,134.7
2021-08-26 19:00:00,109.71504,26.43022,112.8536509443,64.83504,18.91022,67.5365,44.88,7.52,45.5056567912,135.0,109.15504,29.87022,113.1682499655,64.83504,18.91022,67.5365,44.32,10.96,45.6550544847,134.81
2021-08-26 19:30:00,112.33744,26.16342,115.3439420683,64.05744,18.68342,66.7265,48.28,7.48,48.856000655,135.09,111.69744,29.68342,115.5743203547,64.05744,18.68342,66.7265,47.64,11.0,48.8934515043,134.9
2021-08-26 20:00:00,114.82032,26.42926,117.8227977475,65.38032,19.06926,68.1045,49.44,7.36,49.9848296986,135.09,114.14032,30.26926,118.0857347466,65.38032,19.06926,68.1045,48.76,11.2,50.0297671392,134.9
2021-08-26 20:30:00,103.5184,23.1462,106.0745290492,53.4384,15.5862,55.665,50.08,7.5600000000000005,50.6474086208,135.09,102.83840000000001,26.5062,106.1994122065,53.4384,15.5862,55.665,49.4,10.92,50.5925528117,134.9
2021-08-26 21:00:00,105.8184,24.6437,108.6501068948,57.3384,16.7237,59.7275,48.48,7.92,49.1226709372,135.09,105.1784,27.3237,108.6695928411,57.3384,16.7237,59.7275,47.84,10.6,49.0002612238,134.9
2021-08-26 21:30:00,107.56544,27.05492,110.9157003251,60.80544,17.73492,63.339,46.76,9.32,47.6797651001,135.06,106.92544,27.05492,110.2951423019,60.80544,17.73492,63.339,46.12,9.32,47.0522773094,134.87
2021-08-26 22:00:00,98.3016,26.0763,101.7014158419,54.0216,15.7563,56.2725,44.28,10.32,45.4666999022,135.51,97.7016,24.1563,100.6435764083,54.0216,15.7563,56.2725,43.68,8.4,44.4803597108,135.32
2021-08-26 22:30:00,94.95168,27.45424,98.8410685333,53.67168,15.65424,55.908,41.28,11.8,42.9334182194,135.82,94.43168,22.73424,97.1297475339,53.67168,15.65424,55.908,40.76,7.08,41.3703275307,135.62
2021-08-26 23:00:00,76.40048,23.27014,79.8657170496,36.72048,10.71014,38.2505,39.68,12.56,41.6203796234,136.1,75.96048,16.99014,77.8373906233,36.72048,10.71014,38.2505,39.24,6.28,39.7393507748,135.9
2021-08-26 23:30:00,72.59536,23.12698,76.1901797967,34.99536,10.20698,36.4535,37.6,12.92,39.7578470242,135.84,72.11536,16.12698,73.8965806506,34.99536,10.20698,36.4535,37.12,5.92,37.5891048045,135.64
2021-08-27 00:00:00,82.47424,27.43832,86.9187072384,47.03424,13.71832,48.994,35.44,13.72,38.003052509,135.84,82.11424,18.87832,84.2563907179,47.03424,13.71832,48.994,35.08,5.16,35.4574674787,135.64
2021-08-27 00:30:00,65.43728,23.70254,69.5977587013,31.75728,9.26254,33.0805,33.68,14.44,36.6449996589,136.0,65.11728,13.82254,66.568181338,31.75728,9.26254,33.0805,33.36,4.5600000000000005,33.6702123545,135.8
2021-08-27 01:00:00,60.13456,23.01758,64.3892405255,28.17456,8.21758,29.3485,31.96,14.8,35.22047132,136.69,59.81456,12.53758,61.114421377,28.17456,8.21758,29.3485,31.64,4.32,31.9335560187,136.5
2021-08-27 01:30:00,60.17136,23.11998,64.4602671376,28.25136,8.23998,29.4285,31.92,14.88,35.2179045373,136.97,59.89136,12.51998,61.1859861557,28.25136,8.23998,29.4285,31.64,4.28,31.928169380699998,136.78
2021-08-27 02:00:00,65.47728,24.32754,69.850579086,33.07728,9.64754,34.4555,32.4,14.68,35.570527125699996,137.1,65.11728,14.08754,66.6237115286,33.07728,9.64754,34.4555,32.04,4.44,32.3461775176,136.92
2021-08-27 02:30:00,58.8128,23.8204,63.4535806712,27.7728,8.1004,28.93,31.04,15.72,34.7936775866,136.98,58.5328,11.580400000000001,59.6673641114,27.7728,8.1004,28.93,30.76,3.48,30.9562271603,136.79
2021-08-27 03:00:00,57.14672,22.97446,61.5919915172,26.10672,7.61446,27.1945,31.04,15.36,34.6325165127,137.15,56.86672,11.45446,58.0088656797,26.10672,7.61446,27.1945,30.76,3.84,30.9987612656,136.97
2021-08-27 03:30:00,57.192,23.586,61.8645638472,26.832,7.8260000000000005,27.95,30.36,15.76,34.2068297274,137.38,56.872,11.266,57.9771260067,26.832,7.8260000000000005,27.95,30.04,3.44,30.2363225277,137.19
2021-08-27 04:00:00,58.94832,23.15326,63.3322814957,27.26832,7.95326,28.4045,31.68,15.2,35.1377631616,137.38,58.66832,11.99326,59.8816337206,27.26832,7.95326,28.4045,31.4,4.04,31.6588313113,137.19
2021-08-27 04:30:00,59.1896,22.7853,63.4238018748,26.8296,7.8253,27.9475,32.36,14.96,35.6506830229,137.27,58.8296,12.0653,60.0540864575,26.8296,7.8253,27.9475,32.0,4.24,32.2796778175,137.08
2021-08-27 05:00:00,57.4856,22.4333,61.7077560461,25.4856,7.4333,26.5475,32.0,15.0,35.3411940941,137.23,57.2056,11.6333,58.3764879061,25.4856,7.4333,26.5475,31.72,4.2,31.9968498449,137.04
2021-08-27 05:30:00,62.32704,22.99872,66.4349383743,29.20704,8.51872,30.424,33.12,14.48,36.1469888096,137.39,61.96704,13.27872,63.3737994064,29.20704,8.51872,30.424,32.76,4.76,33.1040057999,137.2
2021-08-27 06:00:00,63.39808,22.39944,67.2387645633,28.79808,8.39944,29.998,34.6,14.0,37.3250586068,137.39,63.03808,13.55944,64.4799034056,28.79808,8.39944,29.998,34.24,5.16,34.6266255936,137.2
2021-08-27 06:30:00,63.02704,20.11622,66.1594292467,25.90704,7.55622,26.9865,37.12,12.56,39.187344896,137.16,62.58704,13.996220000000001,64.1329225145,25.90704,7.55622,26.9865,36.68,6.44,37.2410526167,136.97
2021-08-27 07:00:00,62.37408,18.43744,65.0420252575,23.85408,6.95744,24.848,38.52,11.48,40.1942881514,136.57,61.81408,14.35744,63.4595664152,23.85408,6.95744,24.848,37.96,7.4,38.6745601139,136.37
2021-08-27 07:30:00,60.33968,15.51074,62.3013646548,19.57968,5.71074,20.3955,40.76,9.8,41.9215648563,136.2,59.77968,14.59074,61.5345418009,19.57968,5.71074,20.3955,40.2,8.88,41.169095205,136.0
2021-08-27 08:00:00,66.104,15.267,67.8440867357,23.544,6.867,24.525,42.56,8.4,43.3810281114,135.68,65.464,17.027,67.6421024585,23.544,6.867,24.525,41.92,10.16,43.1336527551,135.49
2021-08-27 08:30:00,75.20784,15.31562,76.7514652202,30.56784,8.91562,31.8415,44.64,6.4,45.0964477537,134.88,74.52784,20.95562,77.4179368406,30.56784,8.91562,31.8415,43.96,12.04,45.5789776103,134.69
2021-08-27 09:00:00,70.38688,13.68784,71.7054380086,26.90688,7.84784,28.028,43.48,5.84,43.8704456326,134.88,69.74688,20.36784,72.6600039637,26.90688,7.84784,28.028,42.84,12.52,44.6320064528,134.69
2021-08-27 09:30:00,67.49936,13.15398,68.7691121816,24.93936,7.27398,25.9785,42.56,5.88,42.9642642204,135.12,66.81936,19.79398,69.6895151013,24.93936,7.27398,25.9785,41.88,12.52,43.7113806691,134.93
2021-08-27 10:00:00,64.26688,12.48284,65.4679552102,23.18688,6.76284,24.153,41.08,5.72,41.4763161334,135.12,63.66688,19.48284,66.5811734907,23.18688,6.76284,24.153,40.48,12.72,42.4314600267,134.93
2021-08-27 10:30:00,63.27328,11.80804,64.3656567635,21.83328,6.36804,22.743,41.44,5.44,41.795540432,135.02,62.63328,19.32804,65.5476993784,21.83328,6.36804,22.743,40.8,12.96,42.8088962717,134.83
2021-08-27 11:00:00,64.06256,10.92658,64.9877045621,22.10256,6.44658,23.0235,41.96,4.48,42.1984833851,134.91,63.46256,20.32658,66.6383251309,22.10256,6.44658,23.0235,41.36,13.88,43.6268724527,134.71
2021-08-27 11:30:00,63.5664,9.9852,64.3458734341,20.2464,5.9052,21.09,43.32,4.08,43.511708769,134.77,62.8864,20.1452,66.0342970584,20.2464,5.9052,21.09,42.64,14.24,44.9549463352,134.58
2021-08-27 12:00:00,65.01376,10.35568,65.8333433573,21.65376,6.31568,22.556,43.36,4.04,43.5478036186,134.75,64.33376,20.63568,67.5622969177,21.65376,6.31568,22.556,42.68,14.32,45.018271846,134.56
2021-08-27 12:30:00,65.82816,10.46488,66.6547849925,21.06816,6.14488,21.946,44.76,4.32,44.9679886141,134.87,65.14816,20.18488,68.2034612905,21.06816,6.14488,21.946,44.08,14.04,46.2619498076,134.67
2021-08-27 13:00:00,65.44144,10.99042,66.3579038326,21.36144,6.23042,22.2515,44.08,4.76,44.336260555,134.87,64.68144,19.83042,67.653043079,21.36144,6.23042,22.2515,43.32,13.6,45.4046517441,134.67
2021-08-27 13:30:00,65.25984,12.31412,66.4114769313,21.09984,6.15412,21.979,44.16,6.16,44.587567774,134.94,64.57984,18.47412,67.170297336,21.09984,6.15412,21.979,43.48,12.32,45.1917337574,134.74
2021-08-27 14:00:00,67.59472,12.74846,68.7864042108,23.27472,6.78846,24.2445,44.32,5.96,44.7189445314,135.14,66.83472,19.26846,69.5568353812,23.27472,6.78846,24.2445,43.56,12.48,45.3125148276,134.94
2021-08-27 14:30:00,67.1272,12.2571,68.2370682272,21.7272,6.3371,22.6325,45.4,5.92,45.78434667,135.16,66.3672,18.897100000000002,69.0051130298,21.7272,6.3371,22.6325,44.64,12.56,46.3733026644,134.96
2021-08-27 15:00:00,65.73744,12.13342,66.8478189521,20.61744,6.01342,21.4765,45.12,6.12,45.5331615419,135.13,65.01744,18.37342,67.5636741648,20.61744,6.01342,21.4765,44.4,12.36,46.088280506,134.93
2021-08-27 15:30:00,62.55968,12.85824,63.8674243852,19.39968,5.65824,20.208,43.16,7.2,43.7564349553,135.24,61.91968,17.05824,64.2263989587,19.39968,5.65824,20.208,42.52,11.4,44.021703738,135.04
2021-08-27 16:00:00,67.7352,13.5761,69.0823263234,22.1352,6.4561,23.0575,45.6,7.12,46.152512391,135.48,66.9752,17.8961,69.3249436368,22.1352,6.4561,23.0575,44.84,11.44,46.2763352049,135.28
2021-08-27 16:30:00,70.14432,14.14376,71.5560729442,23.94432,6.98376,24.942,46.2,7.16,46.7515304562,135.48,69.42432,18.38376,71.8171207944,23.94432,6.98376,24.942,45.48,11.4,46.886996065,135.28
2021-08-27 17:00:00,73.32768,14.59724,74.7664902868,25.08768,7.31724,26.133,48.24,7.28,48.7862275648,135.48,72.52768,18.63724,74.8839841421,25.08768,7.31724,26.133,47.44,11.32,48.7718771425,135.28
2021-08-27 17:30:00,71.72096,14.58028,73.1879817197,23.52096,6.86028,24.501,48.2,7.72,48.8143257661,135.54,70.96096,17.78028,73.1546047833,23.52096,6.86028,24.501,47.44,10.92,48.6805916151,135.34
2021-08-27 18:00:00,69.64176,14.23218,71.08114858,20.68176,6.03218,21.5435,48.96,8.2,49.6419338866,135.54,68.84176,16.43218,70.7757335494,20.68176,6.03218,21.5435,48.16,10.4,49.2701288815,135.34
2021-08-27 18:30:00,70.32528,15.29654,71.969640426,21.72528,6.33654,22.6305,48.6,8.96,49.4190408648,135.54,69.56528,16.05654,71.3942620821,21.72528,6.33654,22.6305,47.84,9.72,48.8174558944,135.34
2021-08-27 19:00:00,72.45872,16.14046,74.2346317634,23.65872,6.90046,24.6445,48.8,9.24,49.6670675599,135.61,71.61872,16.30046,73.450296464,23.65872,6.90046,24.6445,47.96,9.4,48.8725035168,135.41
2021-08-27 19:30:00,74.14288,16.70834,76.0022057591,24.78288,7.22834,25.8155,49.36,9.48,50.2621129679,135.61,73.34288,16.38834,75.1515517781,24.78288,7.22834,25.8155,48.56,9.16,49.4163859464,135.41
2021-08-27 20:00:00,70.44544,15.95992,72.2307348931,20.84544,6.07992,21.714,49.6,9.88,50.5744441393,135.57,69.64544,14.83992,71.2089217613,20.84544,6.07992,21.714,48.8,8.76,49.5800121017,135.37
2021-08-27 20:30:00,69.29408,15.33244,70.9700869339,18.69408,5.45244,19.473,50.6,9.88,51.5555467433,135.54,68.45408,14.21244,69.9139079111,18.69408,5.45244,19.473,49.76,8.76,50.5251937156,135.34
2021-08-27 21:00:00,67.45088,15.20984,69.1444896257,17.45088,5.08984,18.178,50.0,10.12,51.013864782,135.5,66.65088,13.64984,68.0342409144,17.45088,5.08984,18.178,49.2,8.56,49.9390989106,135.31
2021-08-27 21:30:00,69.50656,17.67608,71.7189353463,22.06656,6.4360800000000005,22.986,47.44,11.24,48.7533711655,135.71,68.86656,13.99608,70.2744145589,22.06656,6.4360800000000005,22.986,46.8,7.5600000000000005,47.4066830732,135.51
2021-08-27 22:00:00,70.78592,19.91756,73.5347242233,26.18592,7.63756,27.277,44.6,12.28,46.2596843915,136.05,70.18592,14.07756,71.5838044658,26.18592,7.63756,27.277,44.0,6.44,44.4687935523,135.85
2021-08-27 22:30:00,66.1672,20.9521,69.4052508838,25.2072,7.3521,26.2575,40.96,13.6,43.1587951639,134.85,65.6472,12.2721,66.7844241291,25.2072,7.3521,26.2575,40.44,4.92,40.7381884722,134.66
2021-08-27 23:00:00,61.46416,20.53038,64.8023106644,21.70416,6.33038,22.6085,39.76,14.2,42.2196352424,134.85,60.98416,10.77038,61.9279327626,21.70416,6.33038,22.6085,39.28,4.44,39.5301403994,134.66
2021-08-27 23:30:00,58.36192,20.80556,61.9595435183,21.00192,6.12556,21.877,37.36,14.68,40.1406527102,135.84,57.92192,10.24556,58.8210873429,21.00192,6.12556,21.877,36.92,4.12,37.1491695735,135.65
2021-08-28 00:00:00,55.85024,21.80132,59.9545399599,20.85024,6.08132,21.719,35.0,15.72,38.3681951621,135.84,55.41024,9.16132,56.16248286,20.85024,6.08132,21.719,34.56,3.08,34.6969739315,135.65
2021-08-28 00:30:00,55.21328,22.09054,59.4684642971,22.25328,6.49054,23.1805,32.96,15.6,36.4653479347,135.84,54.85328,9.73054,55.7096556752,22.25328,6.49054,23.1805,32.6,3.24,32.7606104949,135.65
2021-08-28 01:00:00,54.51328,22.53804,58.9886509712,22.55328,6.57804,23.493,31.96,15.96,35.7234264874,136.02,54.15328,9.49804,54.9799099545,22.55328,6.57804,23.493,31.6,2.92,31.7346246236,135.83
2021-08-28 01:30:00,57.03808,23.739440000000002,61.7810940466,25.43808,7.41944,26.498,31.6,16.32,35.5654663965,136.12,56.75808,10.01944,57.6356558321,25.43808,7.41944,26.498,31.32,2.6,31.4277329758,135.92
2021-08-28 02:00:00,57.96096,23.59528,62.5796302514,26.04096,7.59528,27.126,31.92,16.0,35.7055513891,136.12,57.60096,10.43528,58.538582675,26.04096,7.59528,27.126,31.56,2.84,31.687524359,135.92
2021-08-28 02:30:00,61.65264,25.05702,66.5499982739,30.09264,8.77702,31.3465,31.56,16.28,35.5115755775,136.02,61.33264,11.45702,62.3935576534,30.09264,8.77702,31.3465,31.24,2.68,31.3547444576,135.83
2021-08-28 03:00:00,60.47888,24.86134,65.3894575039,29.55888,8.62134,30.7905,30.92,16.24,34.9254062253,136.2,60.15888,11.34134,61.218598774,29.55888,8.62134,30.7905,30.6,2.7199999999999998,30.7206510348,136.0
2021-08-28 03:30:00,60.76048,24.98514,65.6969797681,30.12048,8.78514,31.3755,30.64,16.2,34.6590478807,136.16,60.44048,11.50514,61.5257658957,30.12048,8.78514,31.3755,30.32,2.7199999999999998,30.4417607901,135.96
2021-08-28 04:00:00,63.94592,25.66756,68.9050384297,33.14592,9.66756,34.527,30.8,16.0,34.7079241673,136.16,63.62592,12.62756,64.8668865246,33.14592,9.66756,34.527,30.48,2.96,30.6233897536,135.96
2021-08-28 04:30:00,65.16096,25.70528,70.0479273641,33.96096,9.90528,35.376,31.2,15.8,34.9725606726,136.26,64.88096,13.02528,66.1755006751,33.96096,9.90528,35.376,30.92,3.12,31.0770140136,136.06
2021-08-28 05:00:00,63.11024,25.50382,68.0686949151,32.31024,9.42382,33.6565,30.8,16.08,34.7448758812,136.18,62.79024,12.26382,63.9766795032,32.31024,9.42382,33.6565,30.48,2.84,30.6120237815,135.99
2021-08-28 05:30:00,61.7032,24.4601,66.3745537254,30.1032,8.780100000000001,31.3575,31.6,15.68,35.2763716955,136.21,61.3832,12.0201,62.5490211454,30.1032,8.780100000000001,31.3575,31.28,3.24,31.4473528298,136.02
2021-08-28 06:00:00,61.0928,23.7404,65.5433963417,28.7328,8.3804,29.93,32.36,15.36,35.8203740907,136.14,60.6928,11.9404,61.856197135,28.7328,8.3804,29.93,31.96,3.56,32.1576616065,135.95
2021-08-28 06:30:00,66.00864,24.46252,70.3957061148,32.16864,9.38252,33.509,33.84,15.08,37.0479689052,135.91,65.64864,13.10252,66.9434086688,32.16864,9.38252,33.509,33.48,3.7199999999999998,33.6860327139,135.72
2021-08-28 07:00:00,69.07088,25.20734,73.5268417236,35.27088,10.28734,36.7405,33.8,14.92,36.9465343436,135.91,68.71088,14.24734,70.1724427924,35.27088,10.28734,36.7405,33.44,3.96,33.67365736,135.72
2021-08-28 07:30:00,73.56144,25.37042,77.8135185289,38.16144,11.13042,39.7515,35.4,14.24,38.1567503857,135.88,73.16144,15.81042,74.850288466,38.16144,11.13042,39.7515,35.0,4.68,35.3115052072,135.72
2021-08-28 08:00:00,76.228,24.9065,80.1937761067,40.548,11.8265,42.2375,35.68,13.08,38.0019578443,136.24,75.788,17.5465,77.7926770734,40.548,11.8265,42.2375,35.24,5.72,35.7012044615,136.04
2021-08-28 08:30:00,77.84384,24.45612,81.595129949,43.80384,12.77612,45.629,34.04,11.68,35.9881091473,135.59,77.52384,19.81612,80.0164006951,43.80384,12.77612,45.629,33.72,7.04,34.4470608325,135.4
2021-08-28 09:00:00,75.88656,24.15358,79.6377135247,45.64656,13.31358,47.5485,30.24,10.84,32.1241840363,135.59,75.52656,21.11358,78.4222195927,45.64656,13.31358,47.5485,29.88,7.8,30.8812953096,135.4
2021-08-28 09:30:00,74.84384,25.12612,78.9488587137,50.76384,14.80612,52.879,24.08,10.32,26.1982594842,135.38,74.68384,23.04612,78.1588101509,50.76384,14.80612,52.879,23.92,8.24,25.2994861608,135.18
2021-08-28 10:00:00,80.97504,27.04272,85.3713406712,62.13504,18.12272,64.724,18.84,8.92,20.8449514271,135.29,80.85504,27.80272,85.5016300008,62.13504,18.12272,64.724,18.72,9.68,21.074648277,135.1
2021-08-28 10:30:00,83.17152,28.06836,87.7800351572,69.49152,20.26836,72.387,13.68,7.8,15.747456937599999,135.09,83.13152,30.86836,88.6775352984,69.49152,20.26836,72.387,13.64,10.6,17.2745361732,134.91
2021-08-28 11:00:00,84.67856,27.97958,89.1813625185,73.43856,21.41958,76.4985,11.24,6.5600000000000005,13.014269092,135.09,84.75856,33.25958,91.0506076589,73.43856,21.41958,76.4985,11.32,11.84,16.3807203749,134.91
2021-08-28 11:30:00,78.51584,25.11212,82.4339475083,65.11584,18.99212,67.829,13.4,6.12,14.7314086224,134.78,78.55584,31.27212,84.5515552039,65.11584,18.99212,67.829,13.44,12.28,18.2052739611,134.61
2021-08-28 12:00:00,78.1664,24.7752,81.9987598931,63.6864,18.5752,66.34,14.48,6.2,15.7515205615,134.99,78.1264,30.8552,83.9986770372,63.6864,18.5752,66.34,14.44,12.28,18.9555268985,134.81
2021-08-28 12:30:00,76.18848,24.33164,79.9794547981,62.98848,18.37164,65.613,13.2,5.96,14.4831488289,135.11,76.18848,30.81164,82.1829766083,62.98848,18.37164,65.613,13.2,12.44,18.1381807246,134.93
2021-08-28 13:00:00,69.54656,22.83108,73.1982391988,57.70656,16.83108,60.111,11.84,6.0,13.2734923814,135.11,69.58656,29.31108,75.50780584419999,57.70656,16.83108,60.111,11.88,12.48,17.2303453245,134.93
2021-08-28 13:30:00,67.45952,22.30736,71.0521297978,54.53952,15.90736,56.812,12.92,6.4,14.4182661926,135.17,67.45952,28.02736,73.0501180506,54.53952,15.90736,56.812,12.92,12.12,17.7149880045,134.99
2021-08-28 14:00:00,64.9096,21.7403,68.4536106882,53.8296,15.7003,56.0725,11.08,6.04,12.619350221,135.34,64.9496,28.2203,70.8155058744,53.8296,15.7003,56.0725,11.12,12.52,16.7452918756,135.16
2021-08-28 14:30:00,59.41904,20.40722,62.8257665504,47.33904,13.807220000000001,49.3115,12.08,6.6,13.7654059148,135.57,59.45904,25.767220000000002,64.8022149641,47.33904,13.807220000000001,49.3115,12.12,11.96,17.0275071575,135.38
2021-08-28 15:00:00,54.8792,19.7681,58.3309897932,44.5992,13.0081,46.4575,10.28,6.76,12.3034954383,135.66,54.919200000000004,24.8881,60.2954065435,44.5992,13.0081,46.4575,10.32,11.88,15.7364799113,135.47
2021-08-28 15:30:00,52.56656,19.75858,56.1573211064,43.60656,12.71858,45.4235,8.96,7.04,11.3948760414,135.69,52.60656,24.23858,57.9220071773,43.60656,12.71858,45.4235,9.0,11.52,14.6188371631,135.51
2021-08-28 16:00:00,51.57264,19.53702,55.1491826508,39.69264,11.577020000000001,41.3465,11.88,7.96,14.3002097887,135.75,51.57264,22.29702,56.1862465151,39.69264,11.577020000000001,41.3465,11.88,10.72,16.0016499149,135.56
2021-08-28 16:30:00,51.59824,17.83782,54.5945619403,33.31824,9.71782,34.7065,18.28,8.12,20.0023198655,135.87,51.51824,20.27782,55.3653234132,33.31824,9.71782,34.7065,18.2,10.56,21.041710957,135.69
2021-08-28 17:00:00,52.916,16.7255,55.4963548916,28.956,8.4455,30.1625,23.96,8.28,25.3503451653,135.82,52.636,18.8455,55.907972296,28.956,8.4455,30.1625,23.68,10.4,25.8631475269,135.63
2021-08-28 17:30:00,53.65232,15.77526,55.9234322038,24.05232,7.01526,25.0545,29.6,8.76,30.8690395056,135.82,53.21232,16.77526,55.7939095946,24.05232,7.01526,25.0545,29.16,9.76,30.7500113821,135.61
2021-08-28 18:00:00,55.31472,14.77346,57.2535882635,19.79472,5.77346,20.6195,35.52,9.0,36.6424671658,135.15,54.75472,15.37346,56.8719846203,19.79472,5.77346,20.6195,34.96,9.6,36.2541252825,134.96
2021-08-28 18:30:00,56.17168,13.15674,57.6919183374,14.25168,4.15674,14.8455,41.92,9.0,42.8752422734,135.35,55.45168,13.75674,57.1326238698,14.25168,4.15674,14.8455,41.2,9.6,42.3036641439,135.16
2021-08-28 19:00:00,54.7112,11.8241,55.9743222045,9.2712,2.7041,9.6575,45.44,9.12,46.3461756783,135.35,53.9512,12.0241,55.2748673653,9.2712,2.7041,9.6575,44.68,9.32,45.6417002313,135.16
2021-08-28 19:30:00,54.01776,11.13018,55.1525094828,6.6177600000000005,1.93018,6.8935,47.4,9.2,48.2845731057,134.67,53.21776,11.17018,54.3774116766,6.6177600000000005,1.93018,6.8935,46.6,9.24,47.5072373434,134.47
2021-08-28 20:00:00,52.98272,11.14496,54.1422085992,5.02272,1.46496,5.232,47.96,9.68,48.9271294887,134.67,52.14272,10.18496,53.1281155246,5.02272,1.46496,5.232,47.12,8.72,47.9200667779,134.47
2021-08-28 20:30:00,51.82176,11.09468,52.9961011189,3.34176,0.9746800000000001,3.481,48.48,10.12,49.5249916709,134.72,50.98176,9.29468,51.8221084963,3.34176,0.9746800000000001,3.481,47.64,8.32,48.3610587146,134.53
2021-08-28 21:00:00,50.3632,11.6776,51.6993061462,2.3232,0.6776,2.42,48.04,11.0,49.2832791117,134.72,49.5632,8.1976,50.2365548182,2.3232,0.6776,2.42,47.24,7.52,47.8347990484,134.53
2021-08-28 21:30:00,47.7224,12.8007,49.4093653294,1.9224,0.5607,2.0025,45.8,12.24,47.4073580787,133.9,46.9224,6.6007,47.3843947123,1.9224,0.5607,2.0025,45.0,6.04,45.4035417121,133.71
2021-08-28 22:00:00,45.34656,13.87608,47.4221056049,1.90656,0.55608,1.986,43.44,13.32,45.4362850594,133.9,44.66656,5.55608,45.0107943409,1.90656,0.55608,1.986,42.76,5.0,43.0513367969,133.71
2021-08-28 22:30:00,42.81792,14.79356,45.3014755897,1.89792,0.55356,1.9769999999999999,40.92,14.24,43.3269431186,134.19,42.13792,4.75356,42.4051958444,1.89792,0.55356,1.9769999999999999,40.24,4.2,40.4585911767,134.01
2021-08-28 23:00:00,40.2984,15.5937,43.2102363133,1.8984,0.5537000000000001,1.9775,38.4,15.04,41.2402909786,134.19,39.6584,3.9937,39.858980547,1.8984,0.5537000000000001,1.9775,37.76,3.44,37.9163711344,134.01
2021-08-28 23:30:00,38.09744,16.19342,41.3961566555,1.89744,0.55342,1.9765000000000001,36.2,15.64,39.4341172083,134.54,37.57744,3.43342,37.7339683819,1.89744,0.55342,1.9765000000000001,35.68,2.88,35.7960444742,134.35
2021-08-29 00:00:00,36.68528,16.80154,40.3497399626,1.92528,0.56154,2.0055,34.76,16.24,38.3665896321,134.54,36.24528,2.9615400000000003,36.3660699203,1.92528,0.56154,2.0055,34.32,2.4,34.4038137421,134.35
2021-08-29 00:30:00,35.5912,17.4091,39.6208313927,1.9512,0.5691,2.0325,33.64,16.84,37.6196119066,135.06,35.1912,2.5291,35.2819628741,1.9512,0.5691,2.0325,33.24,1.96,33.2977356588,134.87
2021-08-29 01:00:00,35.0488,17.9759,39.3897367629,2.2488,0.6559,2.3425000000000002,32.8,17.32,37.0920800172,135.65,34.6888,2.2959,34.7646947671,2.2488,0.6559,2.3425000000000002,32.44,1.6400000000000001,32.48142854,135.47
2021-08-29 01:30:00,36.94784,18.67312,41.3984092834,4.22784,1.23312,4.404,32.72,17.44,37.0776482534,136.37,36.58784,2.75312,36.6912756061,4.22784,1.23312,4.404,32.36,1.52,32.3956787242,136.17
2021-08-29 02:00:00,39.19504,19.15522,43.6253780941,6.15504,1.79522,6.4115,33.04,17.36,37.3230652546,136.37,38.87504,3.5952200000000003,39.0409316212,6.15504,1.79522,6.4115,32.72,1.8,32.7694735997,136.17
2021-08-29 02:30:00,37.76496,18.99478,42.272850283,5.60496,1.6347800000000001,5.8385,32.16,17.36,36.5463431823,137.06,37.40496,3.43478,37.5623314805,5.60496,1.6347800000000001,5.8385,31.8,1.8,31.850902656,136.87
2021-08-29 03:00:00,36.8328,19.2729,41.5704201356,5.8728,1.7129,6.1175,30.96,17.56,35.59319036,137.06,36.5128,3.3929,36.6701013668,5.8728,1.7129,6.1175,30.64,1.6800000000000002,30.6860228769,136.87
2021-08-29 03:30:00,37.676,19.7605,42.5436051158,6.996,2.0405,7.2875,30.68,17.72,35.4296598911,137.23,37.396,3.5205,37.5613463051,6.996,2.0405,7.2875,30.4,1.48,30.4360049941,137.04
2021-08-29 04:00:00,40.21712,20.26666,45.03503357,9.41712,2.7466600000000003,9.8095,30.8,17.52,35.4343110558,137.34,39.93712,4.46666,40.1861245388,9.41712,2.7466600000000003,9.8095,30.52,1.72,30.5684281572,137.15
2021-08-29 04:30:00,40.64096,18.69028,44.7326971711,10.32096,3.01028,10.751,30.32,15.68,34.1345103964,136.75,40.40096,5.93028,40.8338804157,10.32096,3.01028,10.751,30.08,2.92,30.2213963939,136.57
2021-08-29 05:00:00,42.72928,11.63604,44.2853112917,13.28928,3.87604,13.843,29.44,7.76,30.4455448301,136.75,42.60928,11.59604,44.1590181707,13.28928,3.87604,13.843,29.32,7.72,30.3193139764,136.57
2021-08-29 05:30:00,44.052,11.3435,45.4890502896,13.932,4.0635,14.5125,30.12,7.28,30.9873006246,134.55,44.012,11.3435,45.4503150292,13.932,4.0635,14.5125,30.08,7.28,30.9484216076,134.37
2021-08-29 06:00:00,47.06864,11.59002,48.4745854552,16.14864,4.71002,16.8215,30.92,6.88,31.6761866392,134.39,46.94864,11.55002,48.3485031811,16.14864,4.71002,16.8215,30.8,6.84,31.5503660835,134.22
2021-08-29 06:30:00,47.50944,10.82692,48.727498251,15.58944,4.54692,16.239,31.92,6.28,32.5319043402,134.43,47.38944,10.78692,48.6016117696,15.58944,4.54692,16.239,31.8,6.24,32.4064438037,134.25
2021-08-29 07:00:00,48.59904,10.87472,49.8008656953,16.43904,4.79472,17.124,32.16,6.08,32.7296807195,134.47,48.51904,10.79472,49.705364121,16.43904,4.79472,17.124,32.08,6.0,32.6362742972,134.3
2021-08-29 07:30:00,49.44672,10.68696,50.5884298313,17.16672,5.00696,17.882,32.28,5.68,32.7759179887,134.47,49.36672,10.68696,50.5102381463,17.16672,5.00696,17.882,32.2,5.68,32.6971313726,134.3
2021-08-29 08:00:00,55.93296,11.56878,57.1168336399,21.97296,6.40878,22.8885,33.96,5.16,34.3497772919,134.29,55.89296,11.56878,57.077663304,21.97296,6.40878,22.8885,33.92,5.16,34.3102317101,134.12
2021-08-29 08:30:00,59.204,11.7245,60.3537696938,24.564,7.1645,25.5875,34.64,4.5600000000000005,34.9388494373,134.15,59.084,11.6845,60.2282873428,24.564,7.1645,25.5875,34.52,4.52,34.8146635773,133.99
2021-08-29 09:00:00,68.74208,13.75644,70.1050155424,33.86208,9.87644,35.273,34.88,3.88,35.0951392646,133.96,68.70208,13.75644,70.0657936357,33.86208,9.87644,35.273,34.84,3.88,35.0553847504,133.79
2021-08-29 09:30:00,76.84656,15.22358,78.3399717376,42.04656,12.26358,43.7985,34.8,2.96,34.9256581899,133.27,76.64656,15.14358,78.1282482528,42.04656,12.26358,43.7985,34.6,2.88,34.7196543762,133.11
2021-08-29 10:00:00,72.42624,13.26932,73.6317532984,37.26624,10.86932,38.819,35.16,2.4,35.2418160713,133.27,72.34624,13.22932,73.5458588216,37.26624,10.86932,38.819,35.08,2.36,35.1592946459,133.11
2021-08-29 10:30:00,67.07456,11.08508,67.984377601,30.87456,9.00508,32.161,36.2,2.08,36.2597076657,133.23,66.87456,11.04508,67.7805323629,30.87456,9.00508,32.161,36.0,2.04,36.0577536738,133.06
2021-08-29 11:00:00,71.99408,11.90994,72.9725580328,36.03408,10.50994,37.5355,35.96,1.4,35.9872421839,133.23,71.91408,11.86994,72.8871070756,36.03408,10.50994,37.5355,35.88,1.3599999999999999,35.9057655537,133.06
2021-08-29 11:30:00,74.73664,12.42652,75.7626805083,39.17664,11.42652,40.809,35.56,1.0,35.5740579636,132.91,74.61664,12.38652,75.6377474717,39.17664,11.42652,40.809,35.44,0.96,35.4529998731,132.75
2021-08-29 12:00:00,82.80736,15.09548,84.1720404089,48.32736,14.09548,50.341,34.48,1.0,34.494498112,132.86,82.64736,15.05548,84.0074615317,48.32736,14.09548,50.341,34.32,0.96,34.3334239481,132.7
2021-08-29 12:30:00,78.17568,13.68624,79.3646653669,43.49568,12.68624,45.308,34.68,1.0,34.6944145361,132.75,78.01568,13.60624,79.1932831293,43.49568,12.68624,45.308,34.52,0.92,34.5322573835,132.59
2021-08-29 13:00:00,67.2128,11.8204,68.2442843028,37.3728,10.9004,38.93,29.84,0.92,29.854178937,132.89,67.1728,11.8204,68.2048892382,37.3728,10.9004,38.93,29.8,0.92,29.81419796,132.73
2021-08-29 13:30:00,74.4168,14.5899,75.8335368043,46.4568,13.549900000000001,48.3925,27.96,1.04,27.9793352316,132.95,74.3768,14.5899,75.7942844827,46.4568,13.549900000000001,48.3925,27.92,1.04,27.9393629133,132.79
2021-08-29 14:00:00,73.48832,14.64576,74.9335136131,45.68832,13.32576,47.592,27.8,1.32,27.8313204861,132.95,73.36832,14.565760000000001,74.80021219220001,45.68832,13.32576,47.592,27.68,1.24,27.7077606457,132.79
2021-08-29 14:30:00,64.9632,12.2926,66.1159993421,36.5232,10.6526,38.045,28.44,1.6400000000000001,28.4872462692,132.91,64.8832,12.2126,66.0225510034,36.5232,10.6526,38.045,28.36,1.56,28.4028730941,132.75
2021-08-29 15:00:00,66.73824,13.20532,68.0321479493,39.37824,11.48532,41.019,27.36,1.72,27.4140110163,132.83,66.61824,13.20532,67.9144342316,39.37824,11.48532,41.019,27.24,1.72,27.2942484784,132.68
2021-08-29 15:30:00,68.25472,13.670960000000001,69.6103580626,40.97472,11.95096,42.682,27.28,1.72,27.3341690929,132.91,68.25472,13.670960000000001,69.6103580626,40.97472,11.95096,42.682,27.28,1.72,27.3341690929,132.75
2021-08-29 16:00:00,75.93808,15.88694,77.5821297507,47.33808,13.80694,49.3105,28.6,2.08,28.6755366122,132.91,75.89808,15.84694,77.5347925453,47.33808,13.80694,49.3105,28.56,2.04,28.6327644491,132.75
2021-08-29 16:30:00,71.0976,13.5818,72.3832440348,39.2976,11.4618,40.935,31.8,2.12,31.8705883222,133.01,71.0176,13.5418,72.2971635474,39.2976,11.4618,40.935,31.72,2.08,31.7881235684,132.85
2021-08-29 17:00:00,80.25424,14.74582,81.5976852947,44.93424,13.10582,46.8065,35.32,1.6400000000000001,35.3580542451,133.01,80.21424,14.74582,81.5583441853,44.93424,13.10582,46.8065,35.28,1.6400000000000001,35.318097344,132.85
2021-08-29 17:30:00,83.06336,14.48848,84.3174823343,44.46336,12.96848,46.316,38.6,1.52,38.6299158684,132.9,82.90336,14.44848,84.152989689,44.46336,12.96848,46.316,38.44,1.48,38.4684806043,132.74
2021-08-29 18:00:00,88.69024,15.95632,90.1141654747,47.85024,13.95632,49.844,40.84,2.0,40.8889422705,132.68,88.53024,15.91632,89.9496116545,47.85024,13.95632,49.844,40.68,1.96,40.727189935,132.52
2021-08-29 18:30:00,93.3544,16.5717,94.8138451928,50.2344,14.6517,52.3275,43.12,1.92,43.1627246591,132.72,93.0744,16.4917,94.5241773529,50.2344,14.6517,52.3275,42.84,1.8399999999999999,42.8794962657,132.56
2021-08-29 19:00:00,96.46976,17.92868,98.1216192335,53.78976,15.68868,56.031,42.68,2.24,42.7387412075,132.72,96.42976,17.92868,98.0822928984,53.78976,15.68868,56.031,42.64,2.24,42.698796236,132.56
2021-08-29 19:30:00,90.57008,16.25294,92.0168324267,46.81008,13.652940000000001,48.7605,43.76,2.6,43.8371714416,132.69,90.49008,16.21294,91.9310285043,46.81008,13.652940000000001,48.7605,43.68,2.56,43.7549540052,132.53
2021-08-29 20:00:00,103.66032,20.85926,105.7382176427,60.82032,17.73926,63.3545,42.84,3.12,42.9534631898,132.69,103.62032,20.81926,105.6911174312,60.82032,17.73926,63.3545,42.8,3.08,42.9106793235,132.53
2021-08-29 20:30:00,107.87984,22.16162,110.1326349428,65.55984,19.12162,68.2915,42.32,3.04,42.4290466544,132.76,107.79984,22.12162,110.0462247215,65.55984,19.12162,68.2915,42.24,3.0,42.3464000831,132.6
2021-08-29 21:00:00,101.95168,20.99424,104.0908409419,59.91168,17.47424,62.408,42.04,3.52,42.1871070352,132.71,101.71168,20.91424,103.8396421565,59.91168,17.47424,62.408,41.8,3.44,41.9413113767,132.55
2021-08-29 21:30:00,96.66784,19.99812,98.7147207553,54.98784,16.03812,57.279,41.68,3.96,41.867696378,132.87,96.62784,19.99812,98.6755505006,54.98784,16.03812,57.279,41.64,3.96,41.8278758724,132.71
2021-08-29 22:00:00,99.71616,22.53388,102.2305644756,61.07616,17.81388,63.621,38.64,4.72,38.927214131,132.71,99.63616,22.49388,102.1437174622,61.07616,17.81388,63.621,38.56,4.68,38.8429659012,132.55
2021-08-29 22:30:00,95.35136,22.37748,97.9419903055,58.07136,16.93748,60.491,37.28,5.44,37.6748191767,132.86,95.19136,22.29748,97.7679529959,58.07136,16.93748,60.491,37.12,5.36,37.5049863352,132.7
2021-08-29 23:00:00,88.532,21.5335,91.1131529816,53.532,15.6135,55.7625,35.0,5.92,35.4971322785,132.86,88.372,21.4535,90.9387873586,53.532,15.6135,55.7625,34.84,5.84,35.3260696936,132.7
2021-08-29 23:30:00,78.57248,19.25864,80.8982683869,44.77248,13.05864,46.638,33.8,6.2,34.3639345826,132.19,78.41248,19.21864,80.7333459185,44.77248,13.05864,46.638,33.64,6.16,34.199345023,132.04
2021-08-30 00:00:00,80.01488,20.59934,82.6239301283,48.13488,14.03934,50.1405,31.88,6.5600000000000005,32.5479338822,132.69,79.93488,20.47934,82.5165947398,48.13488,14.03934,50.1405,31.8,6.44,32.4455482308,132.53
2021-08-30 00:30:00,77.24016,20.53838,79.9241350898,46.28016,13.498380000000001,48.2085,30.96,7.04,31.7503259826,133.12,77.04016,20.41838,79.7000407443,46.28016,13.498380000000001,48.2085,30.76,6.92,31.5287805029,132.96
2021-08-30 01:00:00,71.43552,18.90536,73.8948317164,40.95552,11.94536,42.662,30.48,6.96,31.2645486134,133.26,71.43552,18.86536,73.8846081779,40.95552,11.94536,42.662,30.48,6.92,31.2556682859,133.1
2021-08-30 01:30:00,68.94592,18.39256,71.357032926,38.78592,11.31256,40.402,30.16,7.08,30.9798644284,133.4,68.90592,18.35256,71.3080799742,38.78592,11.31256,40.402,30.12,7.04,30.9317959388,133.24
2021-08-30 02:00:00,67.1528,17.6179,69.4254200437,36.9528,10.7779,38.4925,30.2,6.84,30.9649091715,133.4,67.0728,17.5779,69.3378905668,36.9528,10.7779,38.4925,30.12,6.8,30.8780569337,133.24
2021-08-30 02:30:00,62.38304,16.68172,64.5749445358,32.78304,9.56172,34.149,29.6,7.12,30.4442835357,133.55,62.30304,16.60172,64.4770183879,32.78304,9.56172,34.149,29.52,7.04,30.3478500062,133.39
2021-08-30 03:00:00,56.73568,15.23624,58.7458968303,27.415680000000002,7.99624,28.558,29.32,7.24,30.2006622444,133.72,56.69568,15.23624,58.7072665008,27.415680000000002,7.99624,28.558,29.28,7.24,30.1618301832,133.56
2021-08-30 03:30:00,61.1256,16.2883,63.2585780132,31.8456,9.2883,33.1725,29.28,7.0,30.1051224877,133.88,60.9656,16.2083,63.0833842803,31.8456,9.2883,33.1725,29.12,6.92,29.9309338311,133.71
2021-08-30 04:00:00,63.6728,16.5779,65.7955334977,34.0728,9.9379,35.4925,29.6,6.64,30.3356160313,133.88,63.6328,16.5379,65.7467518,34.0728,9.9379,35.4925,29.56,6.6,30.2878457471,133.71
2021-08-30 04:30:00,63.62912,16.45516,65.7224254163,33.78912,9.85516,35.197,29.84,6.6,30.5611779878,133.77,63.50912,16.41516,65.5962331312,33.78912,9.85516,35.197,29.72,6.5600000000000005,30.4353741557,133.61
2021-08-30 05:00:00,65.04992,17.18456,67.2815070759,36.28992,10.58456,37.802,28.76,6.6,29.5075854654,133.77,65.04992,17.14456,67.2713016791,36.28992,10.58456,37.802,28.76,6.5600000000000005,29.4986643765,133.61
2021-08-30 05:30:00,70.48752,18.36886,72.8416466964,40.48752,11.80886,42.1745,30.0,6.5600000000000005,30.708852144,133.67,70.44752,18.36886,72.8029401319,40.48752,11.80886,42.1745,29.96,6.5600000000000005,30.6697766539,133.5
2021-08-30 06:00:00,67.39696,16.55578,69.4006056793,35.91696,10.47578,37.4135,31.48,6.08,32.0617653912,133.67,67.19696,16.51578,69.1968382388,35.91696,10.47578,37.4135,31.28,6.04,31.8578090898,133.5
2021-08-30 06:30:00,75.48672,17.71696,77.5379621089,42.36672,12.35696,44.132,33.12,5.36,33.55091653,133.53,75.48672,17.63696,77.5197217126,42.36672,12.35696,44.132,33.12,5.28,33.5382289336,133.36
2021-08-30 07:00:00,70.8088,15.1359,72.4084361539,35.8488,10.4559,37.3425,34.96,4.68,35.271858471,133.59,70.7688,15.1359,72.3693203108,35.8488,10.4559,37.3425,34.92,4.68,35.2322125334,133.42
2021-08-30 07:30:00,85.5976,18.5943,87.5939331133,50.0376,14.5943,52.1225,35.56,4.0,35.7842646983,133.31,85.5176,18.5543,87.507268031,50.0376,14.5943,52.1225,35.48,3.96,35.7003081219,133.14
2021-08-30 08:00:00,86.39056,17.80558,88.2063916973,49.39056,14.40558,51.4485,37.0,3.4,37.1558878241,133.31,86.11056,17.72558,87.9160095196,49.39056,14.40558,51.4485,36.72,3.32,36.8697816647,133.14
2021-08-30 08:30:00,82.27168,14.81424,83.5948026901,43.11168,12.57424,44.908,39.16,2.24,39.2240130532,132.91,82.15168,14.77424,83.4696153963,43.11168,12.57424,44.908,39.04,2.2,39.1019385709,132.74
2021-08-30 09:00:00,79.1016,13.0163,80.1653739981,40.1016,11.6963,41.7725,39.0,1.32,39.0223320677,132.91,78.9816,12.9763,80.0404741381,40.1016,11.6963,41.7725,38.88,1.28,38.9010642528,132.74
2021-08-30 09:30:00,78.57392,12.72906,79.5983032021,39.25392,11.44906,40.8895,39.32,1.28,39.3408286644,132.69,78.33392,12.64906,79.3486089446,39.25392,11.44906,40.8895,39.08,1.2,39.0984194054,132.52
2021-08-30 10:00:00,81.34784,12.39812,82.2872070993,41.54784,12.11812,43.279,39.8,0.28,39.8009849124,132.69,81.22784,12.39812,82.168578974,41.54784,12.11812,43.279,39.68,0.28,39.6809878909,132.52
2021-08-30 10:30:00,83.97088,20.37984,86.4086023866,44.09088,12.85984,45.928,39.88,7.52,40.5828140966,132.39,83.41088,20.61984,85.9217824769,44.09088,12.85984,45.928,39.32,7.76,40.0784231227,132.23
2021-08-30 11:00:00,84.40496,22.21478,87.2794003362,45.44496,13.25478,47.3385,38.96,8.96,39.9770334067,134.65,83.92496,22.81478,86.9707600142,45.44496,13.25478,47.3385,38.48,9.56,39.649766708,134.46
2021-08-30 11:30:00,89.42912,23.40016,92.4398993509,50.46912,14.72016,52.572,38.96,8.68,39.9152101335,135.4,88.94912,24.60016,92.2882106274,50.46912,14.72016,52.572,38.48,9.88,39.7281361254,135.2
2021-08-30 12:00:00,81.77264,22.33702,84.768550271,46.41264,13.53702,48.3465,35.36,8.8,36.4385729688,135.4,81.37264,23.37702,84.6639923737,46.41264,13.53702,48.3465,34.96,9.84,36.3184140623,135.2
2021-08-30 12:30:00,79.26992,21.33706,82.0913536632,43.66992,12.73706,45.4895,35.6,8.6,36.6240358235,135.63,78.86992,22.81706,82.1040955608,43.66992,12.73706,45.4895,35.2,10.08,36.6148385221,135.44
2021-08-30 13:00:00,74.56544,20.30992,77.281936394,39.32544,11.46992,40.964,35.24,8.84,36.3318482877,135.63,74.08544,21.18992,77.056246532,39.32544,11.46992,40.964,34.76,9.72,36.093434306,135.44
2021-08-30 13:30:00,69.34864,19.42502,72.0178121846,34.50864,10.06502,35.9465,34.84,9.36,36.0754099076,135.72,68.86864,19.34502,71.5340434636,34.50864,10.06502,35.9465,34.36,9.28,35.5911224886,135.52
2021-08-30 14:00:00,69.04768,19.37724,71.7151277165,35.16768,10.25724,36.633,33.88,9.12,35.086020008,135.72,68.68768,19.85724,71.5004011471,35.16768,10.25724,36.633,33.52,9.6,34.8676124792,135.52
2021-08-30 14:30:00,74.2408,21.9769,77.4253222031,43.1208,12.5769,44.9175,31.12,9.4,32.5086819173,135.77,73.9208,21.8169,77.0730938671,43.1208,12.5769,44.9175,30.8,9.24,32.1561440474,135.58
2021-08-30 15:00:00,72.41056,21.81808,75.6261714911,42.85056,12.49808,44.636,29.56,9.32,30.9944511163,135.77,72.05056,21.81808,75.281550271,42.85056,12.49808,44.636,29.2,9.32,30.6513033981,135.58
2021-08-30 15:30:00,76.03072,22.31396,79.2375112847,43.59072,12.71396,45.407,32.44,9.6,33.8306606498,135.68,75.67072,21.83396,78.7577277135,43.59072,12.71396,45.407,32.08,9.12,33.3511738924,135.49
2021-08-30 16:00:00,99.73584,29.01962,103.8719217375,66.85584,19.49962,69.6415,32.88,9.52,34.2304659624,135.68,99.41584,28.61962,103.4533319514,66.85584,19.49962,69.6415,32.56,9.12,33.813133543,135.49
2021-08-30 16:30:00,74.06896,20.55178,76.8673304899,38.50896,11.23178,40.1135,35.56,9.32,36.761066361,135.73,73.62896,20.59178,76.4542029862,38.50896,11.23178,40.1135,35.12,9.36,36.3458938534,135.53
2021-08-30 17:00:00,78.56832,19.99076,81.0716435815,39.32832,11.47076,40.967,39.24,8.52,40.1543023847,135.61,78.08832,21.59076,81.0181870804,39.32832,11.47076,40.967,38.76,10.12,40.0593559609,135.41
2021-08-30 17:30:00,82.15248,19.47114,84.4284031772,38.23248,11.15114,39.8255,43.92,8.32,44.7011051318,135.61,81.59248,21.51114,84.380459448,38.23248,11.15114,39.8255,43.36,10.36,44.5804800333,135.41
2021-08-30 18:00:00,77.13712,17.28666,79.0503883346,30.05712,8.76666,31.3095,47.08,8.52,47.8447154867,135.61,76.49712,18.88666,78.7941323593,30.05712,8.76666,31.3095,46.44,10.12,47.529864296,135.41
2021-08-30 18:30:00,87.92192,21.32056,90.4700519244,41.28192,12.04056,43.002,46.64,9.28,47.5542637415,135.41,87.20192,21.36056,89.7799998619,41.28192,12.04056,43.002,45.92,9.32,46.856256786,135.21
2021-08-30 19:00:00,77.25888,18.96384,79.5522580849,30.45888,8.88384,31.728,46.8,10.08,47.873232604500004,135.41,76.53888,17.48384,78.5104121299,30.45888,8.88384,31.728,46.08,8.6,46.8756482622,135.21
2021-08-30 19:30:00,84.67376,19.64318,86.9223800471,33.47376,9.76318,34.8685,51.2,9.88,52.1445529274,135.41,83.95376,18.52318,85.9729144292,33.47376,9.76318,34.8685,50.48,8.76,51.2344415408,135.21
2021-08-30 20:00:00,94.4968,23.9549,97.4858063733,45.3768,13.2349,47.2675,49.12,10.72,50.2761653271,135.56,93.6168,20.9549,95.9333783219,45.3768,13.2349,47.2675,48.24,7.72,48.8538227778,135.35
2021-08-30 20:30:00,104.36992,26.46956,107.674127846,54.40992,15.86956,56.677,49.96,10.6,51.0721215537,134.75,103.64992,23.74956,106.3360123204,54.40992,15.86956,56.677,49.24,7.88,49.8665418893,134.56
2021-08-30 21:00:00,96.71984,24.83662,99.8578246441,48.39984,14.11662,50.4165,48.32,10.72,49.4948562984,134.75,95.99984,21.83662,98.452055606,48.39984,14.11662,50.4165,47.6,7.72,48.2219700966,134.56
2021-08-30 21:30:00,101.84768,28.87224,105.8610228743,56.88768,16.59224,59.258,44.96,12.28,46.6068664469,135.08,101.28768,22.87224,103.8380155935,56.88768,16.59224,59.258,44.4,6.28,44.8419268096,134.89
2021-08-30 22:00:00,102.00976,30.89618,106.5859515783,59.84976,17.45618,62.3435,42.16,13.44,44.2504146873,135.08,101.28976,22.65618,103.79266820469999,59.84976,17.45618,62.3435,41.44,5.2,41.7649805459,134.89
2021-08-30 22:30:00,93.8744,28.8517,98.2080626438,52.1544,15.2117,54.3275,41.72,13.64,43.8931429725,134.88,93.3144,20.1717,95.4697581868,52.1544,15.2117,54.3275,41.16,4.96,41.4577761102,134.7
2021-08-30 23:00:00,97.4056,31.4283,102.3503246319,59.2056,17.2683,61.6725,38.2,14.16,40.7399754541,134.88,96.7656,21.6283,99.153238496,59.2056,17.2683,61.6725,37.56,4.36,37.8122096683,134.7
2021-08-30 23:30:00,104.71104,34.43572,110.2280395807,68.83104,20.07572,71.699,35.88,14.36,38.6469144952,135.28,104.23104,24.43572,107.0570600727,68.83104,20.07572,71.699,35.4,4.36,35.6674865949,135.09
2021-08-31 00:00:00,68.52384,25.67112,73.1746065955,34.80384,10.15112,36.254,33.72,15.52,37.120193965,135.28,68.16384,13.35112,69.4590634028,34.80384,10.15112,36.254,33.36,3.2,33.5131257868,135.09
2021-08-31 00:30:00,76.38176,28.16968,81.4107126366,44.74176,13.04968,46.606,31.64,15.12,35.0671356116,135.28,76.02176,16.729680000000002,77.8408002682,44.74176,13.04968,46.606,31.28,3.68,31.4957266943,135.09
2021-08-31 01:00:00,72.32336,27.29098,77.3011383555,41.04336,11.97098,42.7535,31.28,15.32,34.8301708293,135.46,71.96336,15.45098,73.6033828397,41.04336,11.97098,42.7535,30.92,3.48,31.1152181416,135.26
2021-08-31 01:30:00,81.08624,30.77182,86.7287912025,50.64624,14.77182,52.7565,30.44,16.0,34.3888586609,135.9,80.76624,17.69182,82.6812313566,50.64624,14.77182,52.7565,30.12,2.92,30.2612094933,135.7
2021-08-31 02:00:00,88.2376,32.5493,94.0496197985,56.8776,16.5893,59.2475,31.36,15.96,35.1876569268,135.9,87.8776,19.5493,90.0258169208,56.8776,16.5893,59.2475,31.0,2.96,31.1409954883,135.7
2021-08-31 02:30:00,80.19488,30.58684,85.8299106338,48.91488,14.26684,50.953,31.28,16.32,35.2814512173,135.9,79.83488,16.82684,81.5889122921,48.91488,14.26684,50.953,30.92,2.56,31.025795719,135.7
2021-08-31 03:00:00,88.19456,32.89008,94.1277736696,57.63456,16.81008,60.036,30.56,16.08,34.532303717,135.84,87.83456,19.61008,89.9970286621,57.63456,16.81008,60.036,30.2,2.8,30.3295235703,135.65
2021-08-31 03:30:00,91.27136,33.66248,97.2811580729,60.831360000000004,17.74248,63.366,30.44,15.92,34.3517102922,135.79,90.91136,20.74248,93.247658703,60.831360000000004,17.74248,63.366,30.08,3.0,30.2292308867,135.6
2021-08-31 04:00:00,84.98576,31.55418,90.6545403069,54.42576,15.87418,56.6935,30.56,15.68,34.3478674738,135.79,84.66576,19.03418,86.7789774349,54.42576,15.87418,56.6935,30.24,3.16,30.4046575379,135.6
2021-08-31 04:30:00,78.74656,29.76608,84.1845605227,47.74656,13.92608,49.736,31.0,15.84,34.8124345601,135.61,78.26656,16.80608,80.050601117,47.74656,13.92608,49.736,30.52,2.88,30.6555835045,135.42
2021-08-31 05:00:00,88.06768,32.27974,93.7971101636,57.18768,16.67974,59.5705,30.88,15.6,34.5967397308,135.46,87.66768,19.87974,89.8934156602,57.18768,16.67974,59.5705,30.48,3.2,30.6475186598,135.28
2021-08-31 05:30:00,87.47952,31.66486,93.0340248417,55.07952,16.06486,57.3745,32.4,15.6,35.9599777531,135.91,86.99952,19.34486,89.124295726,55.07952,16.06486,57.3745,31.92,3.2800000000000002,32.0880787832,135.72
2021-08-31 06:00:00,78.72112,27.99366,83.5503425143,44.96112,13.11366,46.8345,33.76,14.88,36.893793516,135.91,78.32112,17.07366,80.1605121232,44.96112,13.11366,46.8345,33.36,3.96,33.5942137875,135.72
2021-08-31 06:30:00,93.55744,30.95592,98.5457435022,57.03744,16.63592,59.414,36.52,14.32,39.2271946486,135.66,93.11744,21.11592,95.4816197475,57.03744,16.63592,59.414,36.08,4.48,36.3570735896,135.47
2021-08-31 07:00:00,89.98464,27.61052,94.1253220478,50.50464,14.73052,52.609,39.48,12.88,41.5278797918,135.66,89.30464,20.61052,91.6521263267,50.50464,14.73052,52.609,38.8,5.88,39.2430172133,135.47
