Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-31 07:30:00,79.5912,21.6591,82.4856092312,36.2712,10.5791,37.7825,43.32,11.08,44.7145256041,135.67,78.9512,18.2191,81.026092009,36.2712,10.5791,37.7825,42.68,7.64,43.3584132551,135.48
2021-08-31 08:00:00,81.344,19.362,83.6165855557,35.664,10.402,37.15,45.68,8.96,46.5504457551,135.67,80.704,19.962,83.1361357052,35.664,10.402,37.15,45.04,9.56,46.0434056082,135.48
2021-08-31 08:30:00,84.54656,18.64608,86.5782715651,38.14656,11.12608,39.736,46.4,7.52,47.0054294736,135.09,83.82656,21.96608,86.6567991101,38.14656,11.12608,39.736,45.68,10.84,46.9485676033,134.89
2021-08-31 09:00:00,74.26704,14.17622,75.6079258005,27.34704,7.97622,28.4865,46.92,6.2,47.3278607165,134.66,73.54704,20.05622,76.2326639535,27.34704,7.97622,28.4865,46.2,12.08,47.7531820929,134.47
2021-08-31 09:30:00,75.14448,15.992140000000001,76.8273481011,32.06448,9.35214,33.4005,43.08,6.64,43.5887141357,134.43,74.50448,20.99214,77.4053453054,32.06448,9.35214,33.4005,42.44,11.64,44.0073084839,134.24
2021-08-31 10:00:00,72.26256,15.29158,73.8627781542,32.54256,9.49158,33.8985,39.72,5.8,40.1412306737,134.36,71.66256,22.01158,74.96687375,32.54256,9.49158,33.8985,39.12,12.52,41.07462477,134.17
2021-08-31 10:30:00,66.98016,14.03088,68.4339639887,26.30016,7.67088,27.396,40.68,6.36,41.1741666582,134.6,66.26016,19.59088,69.0956683331,26.30016,7.67088,27.396,39.96,11.92,41.6999760192,134.4
2021-08-31 11:00:00,73.83184,15.18262,75.376737445,32.03184,9.34262,33.3665,41.8,5.84,42.2059900962,134.6,73.11184,21.78262,76.2877688902,32.03184,9.34262,33.3665,41.08,12.44,42.9222552996,134.4
2021-08-31 11:30:00,68.2792,13.3631,69.5745757748,26.4792,7.7231000000000005,27.5825,41.8,5.64,42.1787813954,134.52,67.4792,20.2831,70.4616674388,26.4792,7.7231000000000005,27.5825,41.0,12.56,42.880690293,134.32
2021-08-31 12:00:00,75.31056,14.67058,76.7261778342,33.43056,9.75058,34.8235,41.88,4.92,42.1680068298,134.52,74.71056,23.07058,78.191556047,33.43056,9.75058,34.8235,41.28,13.32,43.3758089262,134.32
2021-08-31 12:30:00,71.6816,13.2038,72.8875305728,27.4416,8.0038,28.585,44.24,5.2,44.5445574678,134.35,70.9616,21.0838,74.0275306693,27.4416,8.0038,28.585,43.52,13.08,45.4431160903,134.16
2021-08-31 13:00:00,72.89104,14.97822,74.414049659,31.33104,9.13822,32.6365,41.56,5.84,41.9683118555,134.35,72.17104,21.53822,75.3163590162,31.33104,9.13822,32.6365,40.84,12.4,42.6809746843,134.16
2021-08-31 13:30:00,74.68624,14.11682,76.0086774799,29.88624,8.71682,31.1315,44.8,5.4,45.1242728473,134.47,73.76624,21.47682,76.8291088133,29.88624,8.71682,31.1315,43.88,12.76,45.6976148174,134.28
2021-08-31 14:00:00,72.30912,11.56016,73.2273591931,25.50912,7.44016,26.572,46.8,4.12,46.9810004151,134.47,71.54912,21.52016,74.7154191529,25.50912,7.44016,26.572,46.04,14.08,48.1448647314,134.28
2021-08-31 14:30:00,70.24816,12.25238,71.3086586541,25.68816,7.49238,26.7585,44.56,4.76,44.8135158183,134.25,69.36816,20.81238,72.4230404157,25.68816,7.49238,26.7585,43.68,13.32,45.6657946389,134.06
2021-08-31 15:00:00,70.29632,12.44976,71.3902593468,24.85632,7.24976,25.892,45.44,5.2,45.736567427,134.25,69.53632,20.28976,72.4360004418,24.85632,7.24976,25.892,44.68,13.04,46.5440006875,134.06
2021-08-31 15:30:00,66.13616,12.15138,67.2431981352,20.81616,6.0713799999999996,21.6835,45.32,6.08,45.7260188514,134.31,65.41616,18.35138,67.9414979011,20.81616,6.0713799999999996,21.6835,44.6,12.28,46.2596843915,134.12
2021-08-31 16:00:00,63.95808,11.67944,65.0157312964,18.23808,5.31944,18.998,45.72,6.36,46.1602426337,134.52,63.23808,17.23944,65.545808818,18.23808,5.31944,18.998,45.0,11.92,46.5519752535,134.33
2021-08-31 16:30:00,66.59888,10.67634,67.449203502,16.71888,4.87634,17.4155,49.88,5.8,50.2160771068,134.46,65.63888,17.27634,67.8744023285,16.71888,4.87634,17.4155,48.92,12.4,50.4670823409,134.26
2021-08-31 17:00:00,70.724,10.9045,71.5597114042,19.284,5.6245,20.0875,51.44,5.28,51.710269773,134.46,69.884,18.6245,72.3232013689,19.284,5.6245,20.0875,50.6,13.0,52.2432770794,134.26
2021-08-31 17:30:00,73.62112,11.16116,74.4623448637,19.34112,5.64116,20.147,54.28,5.52,54.5599560117,134.56,72.74112,18.44116,75.0423008776,19.34112,5.64116,20.147,53.4,12.8,54.9126579215,134.36
2021-08-31 18:00:00,73.65792,10.43356,74.3932009864,17.25792,5.03356,17.977,56.4,5.4,56.6579208937,134.56,72.61792,17.87356,74.7852020937,17.25792,5.03356,17.977,55.36,12.84,56.8295275363,134.36
2021-08-31 18:30:00,73.83216,11.08438,74.6595695825,17.43216,5.08438,18.1585,56.4,6.0,56.7182510309,134.56,72.67216,17.40438,74.7272057704,17.43216,5.08438,18.1585,55.24,12.32,56.5971730743,134.36
2021-08-31 19:00:00,80.62784,13.03312,81.6744194959,23.42784,6.83312,24.404,57.2,6.2,57.5350328061,134.71,79.66784,18.99312,81.9005698246,23.42784,6.83312,24.404,56.24,12.16,57.5395794215,134.52
2021-08-31 19:30:00,76.04752,12.38886,77.0500431554,18.88752,5.50886,19.6745,57.16,6.88,57.5725629098,134.71,74.96752,16.94886,76.8595661597,18.88752,5.50886,19.6745,56.08,11.44,57.2349543548,134.52
2021-08-31 20:00:00,74.71696,12.46078,75.7488953705,18.03696,5.2607800000000005,18.7885,56.68,7.2,57.1354740945,134.76,73.79696,16.46078,75.6105057743,18.03696,5.2607800000000005,18.7885,55.76,11.2,56.8736986664,134.57
2021-08-31 20:30:00,77.84912,13.66266,79.0389382713,21.60912,6.30266,22.5095,56.24,7.36,56.7195486583,134.84,76.92912,17.34266,78.8597321822,21.60912,6.30266,22.5095,55.32,11.04,56.4108500202,134.64
2021-08-31 21:00:00,77.04608,14.72844,78.4412225058,23.20608,6.76844,24.173,53.84,7.96,54.4252441428,134.84,76.16608,17.24844,78.0946888399,23.20608,6.76844,24.173,52.96,10.48,53.9869613888,134.64
2021-08-31 21:30:00,72.17072,15.57146,73.8314512376,21.57072,6.29146,22.4695,50.6,9.28,51.4439345307,134.86,71.37072,15.53146,73.0411248753,21.57072,6.29146,22.4695,49.8,9.24,50.6499516288,134.67
2021-08-31 22:00:00,67.4272,16.7396,69.4740347756,20.2272,5.8996,21.07,47.2,10.84,48.4287683098,135.06,66.6272,13.5796,67.9969801977,20.2272,5.8996,21.07,46.4,7.68,47.0312917109,134.86
2021-08-31 22:30:00,65.3336,17.8073,67.7169049961,20.7336,6.0473,21.5975,44.6,11.76,46.1243709984,135.1,64.6136,12.8073,65.8706629559,20.7336,6.0473,21.5975,43.88,6.76,44.3976575959,134.9
2021-08-31 23:00:00,65.64336,19.04098,68.349174329,24.00336,7.00098,25.0035,41.64,12.04,43.3457172048,134.95,65.08336,13.52098,66.4730069205,24.00336,7.00098,25.0035,41.08,6.52,41.5941919022,134.76
2021-08-31 23:30:00,63.52016,19.34338,66.4001285861,24.08016,7.02338,25.0835,39.44,12.32,41.3194385247,135.02,62.880160000000004,13.26338,64.2637671682,24.08016,7.02338,25.0835,38.8,6.24,39.2985699485,134.83
2021-09-01 00:00:00,67.64352,22.27436,71.2165213374,30.56352,8.91436,31.837,37.08,13.36,39.413398737,135.02,67.20352,14.19436,68.6861918889,30.56352,8.91436,31.837,36.64,5.28,37.0184818705,134.83
2021-09-01 00:30:00,63.17904,22.55722,67.0851643022,28.37904,8.27722,29.5615,34.8,14.28,37.6159327945,135.32,62.69904,12.71722,63.9757555755,28.37904,8.27722,29.5615,34.32,4.44,34.6060110385,135.13
2021-09-01 01:00:00,58.27792,21.00606,61.9481276251,24.15792,7.04606,25.1645,34.12,13.96,36.8653767104,135.61,57.91792,11.80606,59.1089545657,24.15792,7.04606,25.1645,33.76,4.76,34.0939173461,135.42
2021-09-01 01:30:00,52.25376,20.16068,56.008110593,18.65376,5.44068,19.431,33.6,14.72,36.6829442657,135.61,51.85376,9.56068,52.7277823182,18.65376,5.44068,19.431,33.2,4.12,33.4546618575,135.42
2021-09-01 02:00:00,55.89632,21.00976,59.7143919403,21.97632,6.40976,22.892,33.92,14.6,36.9286663718,136.06,55.49632,10.72976,56.5240593305,21.97632,6.40976,22.892,33.52,4.32,33.7972306558,135.86
2021-09-01 02:30:00,48.07504,19.43522,51.8549635758,14.79504,4.31522,15.4115,33.28,15.12,36.5536974874,136.0,47.71504,8.07522,48.3935349014,14.79504,4.31522,15.4115,32.92,3.76,33.1340308444,135.81
2021-09-01 03:00:00,48.49744,19.28342,52.1905352861,15.09744,4.40342,15.7265,33.4,14.88,36.5646605345,136.15,48.13744,8.48342,48.8792547473,15.09744,4.40342,15.7265,33.04,4.08,33.2909597338,135.96
2021-09-01 03:30:00,42.49872,17.39546,45.9210543242,8.89872,2.59546,9.2695,33.6,14.8,36.7151195014,136.24,42.05872,6.75546,42.5977953403,8.89872,2.59546,9.2695,33.16,4.16,33.4199222022,136.04
2021-09-01 04:00:00,40.756,17.3005,44.2759396992,8.436,2.4605,8.7875,32.32,14.84,35.5641392417,136.39,40.396,6.5405,40.9220595309,8.436,2.4605,8.7875,31.96,4.08,32.2193730541,136.19
2021-09-01 04:30:00,42.94768,17.89474,46.5266046155,9.78768,2.85474,10.1955,33.16,15.04,36.4113608644,136.39,42.58768,6.73474,43.1169016819,9.78768,2.85474,10.1955,32.8,3.88,33.0286905584,136.19
2021-09-01 05:00:00,50.9344,20.0642,54.7438144908,17.7744,5.1842,18.515,33.16,14.88,36.3455636908,136.23,50.6144,9.1042,51.426685145,17.7744,5.1842,18.515,32.84,3.92,33.0731310885,136.03
2021-09-01 05:30:00,56.4776,21.5043,60.4330556918,23.3976,6.8243,24.3725,33.08,14.68,36.1910044072,135.94,56.1176,10.9843,57.182513728,23.3976,6.8243,24.3725,32.72,4.16,32.9833897591,135.74
2021-09-01 06:00:00,55.81984,20.35912,59.4167342152,21.93984,6.39912,22.854,33.88,13.96,36.6433622911,135.85,55.41984,11.27912,56.5559653229,21.93984,6.39912,22.854,33.48,4.88,33.8337819346,135.65
2021-09-01 06:30:00,57.8408,19.1019,60.9133871021,19.9608,5.8219,20.7925,37.88,13.28,40.1404135504,135.91,57.3208,11.3019,58.4243703967,19.9608,5.8219,20.7925,37.36,5.48,37.7597669484,135.72
2021-09-01 07:00:00,57.75888,16.43134,60.0506215875,15.87888,4.63134,16.5405,41.88,11.8,43.51062399,135.91,57.11888,11.59134,58.2831503563,15.87888,4.63134,16.5405,41.24,6.96,41.8231897397,135.72
2021-09-01 07:30:00,62.68912,14.41766,64.3256922718,15.96912,4.65766,16.6345,46.72,9.76,47.7285658699,135.8,61.92912,13.49766,63.382984542,15.96912,4.65766,16.6345,45.96,8.84,46.8024272875,135.6
2021-09-01 08:00:00,63.14528,11.60404,64.2026489376,12.90528,3.76404,13.443,50.24,7.84,50.8480402769,135.36,62.14528,14.32404,63.7747124509,12.90528,3.76404,13.443,49.24,10.56,50.3596187436,135.17
2021-09-01 08:30:00,64.55424,9.46332,65.2441899896,11.87424,3.46332,12.369,52.68,6.0,53.0205846818,134.96,63.63424,15.74332,65.552792656,11.87424,3.46332,12.369,51.76,12.28,53.196766819,134.77
2021-09-01 09:00:00,66.60496,9.06478,67.218977477,14.484960000000001,4.22478,15.0885,52.12,4.84,52.3442451469,134.55,65.68496,17.58478,67.9980768688,14.484960000000001,4.22478,15.0885,51.2,13.36,52.9143609996,134.36
2021-09-01 09:30:00,67.16032,9.97676,67.8973071822,16.24032,4.73676,16.917,50.92,5.24,51.1889050479,134.38,66.28032,17.77676,68.622838876,16.24032,4.73676,16.917,50.04,13.04,51.711151602,134.19
2021-09-01 10:00:00,65.5888,9.3884,66.2573221614,14.9088,4.3484,15.53,50.68,5.04,50.9299911643,134.47,64.7488,17.5884,67.09514823,14.9088,4.3484,15.53,49.84,13.24,51.5686261209,134.28
2021-09-01 10:30:00,65.60864,9.68752,66.31999462,15.24864,4.44752,15.884,50.36,5.24,50.6318792857,134.51,64.80864,17.44752,67.1161364561,15.24864,4.44752,15.884,49.56,13.0,51.2366431375,134.32
2021-09-01 11:00:00,64.98848,9.32664,65.6543124737,15.10848,4.40664,15.738,49.88,4.92,50.122059016,134.48,64.18848,17.72664,66.5912511551,15.10848,4.40664,15.738,49.08,13.32,50.8553713977,134.29
2021-09-01 11:30:00,68.39408,9.23494,69.0147396999,16.71408,4.8749400000000005,17.4105,51.68,4.36,51.8635903115,134.26,67.55408,18.71494,70.0985214099,16.71408,4.8749400000000005,17.4105,50.84,13.84,52.6901432908,134.07
2021-09-01 12:00:00,68.55184,9.41262,69.195030043,18.83184,5.4926200000000005,19.6165,49.72,3.92,49.8742899699,134.22,67.67184,19.77262,70.5013080067,18.83184,5.4926200000000005,19.6165,48.84,14.28,50.8848110933,134.02
2021-09-01 12:30:00,68.10576,10.04918,68.8431591652,19.50576,5.68918,20.3185,48.6,4.36,48.7951800898,134.27,67.34576,19.48918,70.1090545297,19.50576,5.68918,20.3185,47.84,13.8,49.7906175901,134.08
2021-09-01 13:00:00,68.54352,11.19686,69.452025225,20.42352,5.95686,21.2745,48.12,5.24,48.4044626042,134.27,67.62352,18.91686,70.2195702739,20.42352,5.95686,21.2745,47.2,12.96,48.9469263591,134.08
2021-09-01 13:30:00,70.28544,11.49992,71.2200199101,22.28544,6.49992,23.214,48.0,5.0,48.2597140481,134.38,69.52544,19.73992,72.273447744,22.28544,6.49992,23.214,47.24,13.24,49.0603220536,134.18
2021-09-01 14:00:00,67.9904,9.8772,68.7041015661,18.2304,5.3172,18.99,49.76,4.5600000000000005,49.9685020788,134.38,67.1504,18.9572,69.7750073594,18.2304,5.3172,18.99,48.92,13.64,50.785982318,134.18
2021-09-01 14:30:00,67.3416,9.6663,68.031819366,17.7816,5.1863,18.5225,49.56,4.48,49.7620739118,134.3,66.4216,18.7863,69.0271976416,17.7816,5.1863,18.5225,48.64,13.6,50.5055402902,134.11
2021-09-01 15:00:00,70.71456,11.02008,71.5680875754,21.87456,6.38008,22.786,48.84,4.64,49.0599143905,134.2,69.87456,19.940080000000002,72.6640277276,21.87456,6.38008,22.786,48.0,13.56,49.8785885927,134.01
2021-09-01 15:30:00,68.85808,11.01694,69.7338378999,21.17808,6.17694,22.0605,47.68,4.84,47.9250247783,134.6,68.01808,19.61694,70.7904198451,21.17808,6.17694,22.0605,46.84,13.44,48.7300646419,134.41
2021-09-01 16:00:00,71.52384,11.63612,72.464190998,23.16384,6.75612,24.129,48.36,4.88,48.6055963856,134.6,70.64384,20.19612,73.47404571,23.16384,6.75612,24.129,47.48,13.44,49.3455570442,134.41
2021-09-01 16:30:00,74.80368,12.32774,75.8126883513,25.12368,7.32774,26.1705,49.68,5.0,49.9309763574,134.76,73.96368,20.64774,76.7916344809,25.12368,7.32774,26.1705,48.84,13.32,50.6237888744,134.57
2021-09-01 17:00:00,80.28,13.275,81.3701666767,27.96,8.155,29.125,52.32,5.12,52.5699229598,134.76,79.4,21.315,82.2112475577,27.96,8.155,29.125,51.44,13.16,53.0966966957,134.57
2021-09-01 17:30:00,82.13744,13.02842,83.1642878732,26.97744,7.86842,28.1015,55.16,5.16,55.4008230986,134.52,81.17744,20.98842,83.8468278413,26.97744,7.86842,28.1015,54.2,13.12,55.7653512497,134.33
2021-09-01 18:00:00,77.39856,11.67458,78.2740883578,21.23856,6.19458,22.1235,56.16,5.48,56.4267312539,134.52,76.35856,18.99458,78.6856006818,21.23856,6.19458,22.1235,55.12,12.8,56.5866980836,134.33
2021-09-01 18:30:00,74.31664,12.03902,75.2854632944,19.19664,5.59902,19.9965,55.12,6.44,55.494936706,134.53,73.39664,17.51902,75.4584841158,19.19664,5.59902,19.9965,54.2,11.92,55.4952826824,134.34
2021-09-01 19:00:00,74.26736,12.17798,75.2591785648,18.98736,5.53798,19.7785,55.28,6.64,55.6773562591,134.64,73.26736,17.21798,75.2633036522,18.98736,5.53798,19.7785,54.28,11.68,55.5224351051,134.45
2021-09-01 19:30:00,74.20176,11.89218,75.1486868298,17.32176,5.05218,18.0435,56.88,6.84,57.2897896662,134.46,73.16176,16.45218,74.9887815146,17.32176,5.05218,18.0435,55.84,11.4,56.9918029194,134.27
2021-09-01 20:00:00,75.63536,12.88198,76.7245273107,19.75536,5.76198,20.5785,55.88,7.12,56.3317743374,134.46,74.59536,16.80198,76.4642025097,19.75536,5.76198,20.5785,54.84,11.04,55.9402109399,134.27
2021-09-01 20:30:00,75.0536,12.6723,76.1158988665,19.1736,5.5923,19.9725,55.88,7.08,56.3267325521,134.03,73.8936,16.3123,75.6726849811,19.1736,5.5923,19.9725,54.72,10.72,55.7601721662,133.85
2021-09-01 21:00:00,74.48352,13.509360000000001,75.698728914,20.12352,5.86936,20.962,54.36,7.64,54.8942547085,132.87,73.52352,16.18936,75.2848150054,20.12352,5.86936,20.962,53.4,10.32,54.3880722218,132.68
2021-09-01 21:30:00,70.18368,14.51524,71.6689690912,19.18368,5.59524,19.983,51.0,8.92,51.7741866184,133.14,69.10368,14.71524,70.653074086,19.18368,5.59524,19.983,49.92,9.12,50.7462392695,132.96
2021-09-01 22:00:00,66.80272,15.98746,68.6891714657,19.84272,5.78746,20.6695,46.96,10.2,48.0549851732,133.55,65.84272,13.74746,67.2625931217,19.84272,5.78746,20.6695,46.0,7.96,46.6836331063,133.37
2021-09-01 22:30:00,65.14496,16.71228,67.2544877031,20.54496,5.99228,21.401,44.6,10.72,45.8702343574,133.88,64.22496,13.47228,65.6227690318,20.54496,5.99228,21.401,43.68,7.48,44.3158301287,133.7
2021-09-01 23:00:00,60.53504,17.81272,63.1013792369,19.65504,5.7327200000000005,20.474,40.88,12.08,42.6274653246,133.91,59.81504,11.93272,60.9936784987,19.65504,5.7327200000000005,20.474,40.16,6.2,40.6357674961,133.73
2021-09-01 23:30:00,59.21504,18.18772,61.9452509963,20.25504,5.90772,21.099,38.96,12.28,40.8494798008,134.15,58.65504,12.02772,59.8755356202,20.25504,5.90772,21.099,38.4,6.12,38.884629354,133.96
2021-09-02 00:00:00,57.184,19.407,60.3874283688,20.184,5.8870000000000005,21.025,37.0,13.52,39.3927709104,134.26,56.664,10.967,57.7155437036,20.184,5.8870000000000005,21.025,36.48,5.08,36.8320078193,134.08
2021-09-02 00:30:00,55.89248,19.60864,59.2323229597,20.05248,5.84864,20.888,35.84,13.76,38.3906655321,135.26,55.21248,10.72864,56.2451923634,20.05248,5.84864,20.888,35.16,4.88,35.4970421303,135.07
2021-09-02 01:00:00,49.23968,17.94824,52.4088294622,14.35968,4.18824,14.958,34.88,13.76,37.4960264561,135.26,48.75968,9.10824,49.6030889119,14.35968,4.18824,14.958,34.4,4.92,34.7500561151,135.07
2021-09-02 01:30:00,49.46096,18.06278,52.6559643863,13.38096,3.90278,13.9385,36.08,14.16,38.7591537575,135.35,48.86096,8.50278,49.5952687244,13.38096,3.90278,13.9385,35.48,4.6,35.7769534757,135.16
2021-09-02 02:00:00,48.79344,17.37642,51.7951711943,11.71344,3.41642,12.2015,37.08,13.96,39.6208026168,135.63,48.19344,8.25642,48.8955635027,11.71344,3.41642,12.2015,36.48,4.84,36.7996739116,135.43
2021-09-02 02:30:00,48.58,18.3925,51.9451677854,12.18,3.5525,12.6875,36.4,14.84,39.3088488766,135.92,48.02,7.5925,48.6165245184,12.18,3.5525,12.6875,35.84,4.04,36.0669821305,135.73
2021-09-02 03:00:00,50.58896,18.36678,53.8198985641,14.14896,4.12678,14.7385,36.44,14.24,39.1235376724,135.92,49.94896,8.72678,50.7055745875,14.14896,4.12678,14.7385,35.8,4.6,36.0943208829,135.73
2021-09-02 03:30:00,47.12608,17.65844,50.3258176228,11.44608,3.33844,11.923,35.68,14.32,38.446388647,135.98,46.56608,7.89844,47.2311884352,11.44608,3.33844,11.923,35.12,4.5600000000000005,35.4147991665,135.79
2021-09-02 04:00:00,47.87888,17.34134,50.9225806794,12.278880000000001,3.58134,12.7905,35.6,13.76,38.1667080058,135.98,47.35888,8.70134,48.1516025969,12.278880000000001,3.58134,12.7905,35.08,5.12,35.451668508,135.79
2021-09-02 04:30:00,45.62768,16.63974,48.567130134,9.18768,2.67974,9.5705,36.44,13.96,39.022496076,135.98,45.10768,7.63974,45.750064724,9.18768,2.67974,9.5705,35.92,4.96,36.2608328641,135.79
2021-09-02 05:00:00,45.23088,16.49234,48.1438447182,8.27088,2.41234,8.6155,36.96,14.08,39.5510808955,136.05,44.67088,7.21234,45.2493687055,8.27088,2.41234,8.6155,36.4,4.8,36.7151195014,135.85
2021-09-02 05:30:00,45.44272,15.94246,48.1581024528,7.4827200000000005,2.18246,7.7945,37.96,13.76,40.3769637293,136.05,44.88272,7.30246,45.4728982653,7.4827200000000005,2.18246,7.7945,37.4,5.12,37.7488330945,135.85
2021-09-02 06:00:00,45.37456,15.00758,47.7920302211,5.37456,1.56758,5.5985,40.0,13.44,42.1975544315,135.92,44.61456,6.80758,45.1309440346,5.37456,1.56758,5.5985,39.24,5.24,39.5883215103,135.72
2021-09-02 06:30:00,47.73552,13.71286,49.6661091596,4.77552,1.39286,4.9745,42.96,12.32,44.691654702,135.5,47.05552,7.79286,47.696442524,4.77552,1.39286,4.9745,42.28,6.4,42.7616463668,135.31
2021-09-02 07:00:00,50.53168,12.46674,52.0468086423,4.89168,1.4267400000000001,5.0955,45.64,11.04,46.956269017,135.5,49.73168,9.18674,50.5730776941,4.89168,1.4267400000000001,5.0955,44.84,7.76,45.5065182144,135.31
2021-09-02 07:30:00,58.50592,10.95256,59.5222752052,8.06592,2.35256,8.402,50.44,8.6,51.167896185,135.91,57.66592,12.27256,58.9573918894,8.06592,2.35256,8.402,49.6,9.92,50.5822735748,135.72
2021-09-02 08:00:00,60.56368,9.62774,61.3241609209,8.32368,2.42774,8.6705,52.24,7.2,52.7338373343,135.2,59.56368,13.78774,61.1386436671,8.32368,2.42774,8.6705,51.24,11.36,52.4841614204,135.01
2021-09-02 08:30:00,63.4936,8.3173,64.0360423531,9.4536,2.7573,9.8475,54.04,5.5600000000000005,54.3252722036,134.94,62.5736,15.5573,64.4785623308,9.4536,2.7573,9.8475,53.12,12.8,54.6404099545,134.75
2021-09-02 09:00:00,64.89184,7.42512,65.3152608936,11.33184,3.30512,11.804,53.56,4.12,53.7182278189,134.94,63.89184,17.62512,66.2782926274,11.33184,3.30512,11.804,52.56,14.32,54.4758295026,134.75
2021-09-02 09:30:00,64.44288,8.47584,64.9978818609,12.60288,3.67584,13.128,51.84,4.8,52.0617479538,134.92,63.48288,17.19584,65.770608682,12.60288,3.67584,13.128,50.88,13.52,52.6456531919,134.72
2021-09-02 10:00:00,64.05712,8.74666,64.6515172587,14.21712,4.14666,14.8095,49.84,4.6,50.0518291374,134.92,63.21712,17.90666,65.704282459,14.21712,4.14666,14.8095,49.0,13.76,50.8953593169,134.72
2021-09-02 10:30:00,65.51072,9.14896,66.1464882212,16.83072,4.90896,17.532,48.68,4.24,48.8643018982,134.86,64.67072,18.94896,67.3896513598,16.83072,4.90896,17.532,47.84,14.04,49.8576694201,134.67
2021-09-02 11:00:00,66.07424,7.88832,66.5434503464,16.07424,4.68832,16.744,50.0,3.2,50.1022953566,134.65,65.07424,19.64832,67.9758279861,16.07424,4.68832,16.744,49.0,14.96,51.2328176075,134.46
2021-09-02 11:30:00,70.97104,9.17322,71.5614175646,20.89104,6.09322,21.7615,50.08,3.08,50.1746230678,134.8,70.05104,21.29322,73.2157730482,20.89104,6.09322,21.7615,49.16,15.2,51.4562493775,134.61
2021-09-02 12:00:00,69.99488,8.44684,70.5027115237,19.63488,5.72684,20.453,50.36,2.7199999999999998,50.4334016303,134.8,69.19488,21.24684,72.3834209484,19.63488,5.72684,20.453,49.56,15.52,51.9332648694,134.61
2021-09-02 12:30:00,66.44928,8.56104,66.9984941502,18.92928,5.52104,19.718,47.52,3.04,47.6171397713,134.59,65.68928,20.84104,68.9161117243,18.92928,5.52104,19.718,46.76,15.32,49.2056907278,134.4
2021-09-02 13:00:00,66.12512,9.79816,66.8471049066,19.60512,5.71816,20.422,46.52,4.08,46.698573854,134.59,65.20512,19.83816,68.1561462115,19.60512,5.71816,20.422,45.6,14.12,47.736091168,134.4
2021-09-02 13:30:00,69.32576,11.02668,70.1972127039,24.36576,7.10668,25.381,44.96,3.92,45.1305661387,134.69,68.64576,21.42668,71.912050324,24.36576,7.10668,25.381,44.28,14.32,46.5379501053,134.5
2021-09-02 14:00:00,65.73648,9.47314,66.4155492656,20.13648,5.87314,20.9755,45.6,3.6,45.7418845261,134.69,64.85648,20.47314,68.0111201161,20.13648,5.87314,20.9755,44.72,14.6,47.0429420849,134.5
2021-09-02 14:30:00,62.08496,9.56978,62.8181737036,18.68496,5.44978,19.4635,43.4,4.12,43.5951189928,134.69,61.28496,19.60978,64.3458607359,18.68496,5.44978,19.4635,42.6,14.16,44.8917097023,134.5
2021-09-02 15:00:00,61.57088,10.29484,62.4256116878,20.21088,5.89484,21.053,41.36,4.4,41.5933840893,134.74,60.93088,19.81484,64.0718348559,20.21088,5.89484,21.053,40.72,13.92,43.0335311124,134.55
2021-09-02 15:30:00,61.75952,11.08986,62.7472971964,21.83952,6.36986,22.7495,39.92,4.72,40.1980696054,134.78,61.11952,19.96986,64.2992304266,21.83952,6.36986,22.7495,39.28,13.6,41.5677567352,134.58
2021-09-02 16:00:00,62.17056,11.12808,63.1586312011,20.05056,5.84808,20.886,42.12,5.28,42.4496501752,134.83,61.45056,19.00808,64.3232339796,20.05056,5.84808,20.886,41.4,13.16,43.4412891153,134.64
2021-09-02 16:30:00,65.31872,10.98296,66.2356444281,19.27872,5.62296,20.082,46.04,5.36,46.3509568402,134.94,64.27872,18.50296,66.8888135162,19.27872,5.62296,20.082,45.0,12.88,46.8069909308,134.74
2021-09-02 17:00:00,69.56224,10.30232,70.3209999303,18.04224,5.26232,18.794,51.52,5.04,51.7659347448,134.94,68.48224,18.54232,70.9481136212,18.04224,5.26232,18.794,50.44,13.28,52.1589110316,134.74
2021-09-02 17:30:00,72.28656,10.77358,73.0849969737,18.28656,5.33358,19.0485,54.0,5.44,54.2733230971,134.92,71.36656,18.29358,73.6738824513,18.28656,5.33358,19.0485,53.08,12.96,54.6392532892,134.72
2021-09-02 18:00:00,74.48208,10.57894,75.2296099462,17.48208,5.09894,18.2105,57.0,5.48,57.2628186522,135.13,73.36208,18.09894,75.5616728974,17.48208,5.09894,18.2105,55.88,13.0,57.3722441604,134.93
2021-09-02 18:30:00,72.87552,10.95536,73.6943778588,15.75552,4.59536,16.412,57.12,6.36,57.4729849582,135.13,71.79552,16.71536,73.7156696504,15.75552,4.59536,16.412,56.04,12.12,57.3356433643,134.93
2021-09-02 19:00:00,71.204,11.0795,72.0608419063,13.164,3.8395,13.7125,58.04,7.24,58.4898213367,135.38,70.204,15.1595,71.8220861313,13.164,3.8395,13.7125,57.04,11.32,58.1524204139,135.19
2021-09-02 19:30:00,70.86688,11.54284,71.8007787994,13.10688,3.8228400000000002,13.653,57.76,7.72,58.2736304,135.26,69.90688,14.66284,71.42808095,13.10688,3.8228400000000002,13.653,56.8,10.84,57.8251294854,135.06
2021-09-02 20:00:00,68.99504,11.54522,69.954325452,12.15504,3.54522,12.6615,56.84,8.0,57.4002229961,135.3,68.03504,14.06522,69.4737150399,12.15504,3.54522,12.6615,55.88,10.52,56.8616285381,135.11
2021-09-02 20:30:00,65.8824,12.1057,66.9853611041,10.9224,3.1857,11.3775,54.96,8.92,55.6791522924,135.25,64.9224,12.8257,66.1771607297,10.9224,3.1857,11.3775,54.0,9.64,54.8537109046,135.05
2021-09-02 21:00:00,66.24752,12.38386,67.3950583845,12.28752,3.58386,12.7995,53.96,8.8,54.6728598118,135.3,65.32752,13.30386,66.6684150123,12.28752,3.58386,12.7995,53.04,9.72,53.9232788321,135.1
2021-09-02 21:30:00,61.96544,14.12992,63.5560413619,11.965440000000001,3.48992,12.464,50.0,10.64,51.1195618135,135.08,61.08544,11.32992,62.1272731351,11.965440000000001,3.48992,12.464,49.12,7.84,49.7417329815,134.89
2021-09-02 22:00:00,58.50144,15.19292,60.4420656513,12.18144,3.5529200000000003,12.689,46.32,11.64,47.7601507535,135.08,57.74144,10.51292,58.690675411,12.18144,3.5529200000000003,12.689,45.56,6.96,46.088558233,134.89
2021-09-02 22:30:00,57.77984,16.50412,60.0907304615,13.65984,3.98412,14.229,44.12,12.52,45.8620191444,135.3,57.09984,10.14412,57.9939212211,13.65984,3.98412,14.229,43.44,6.16,43.8745848983,135.11
2021-09-02 23:00:00,54.0312,17.1991,56.70255386,12.7512,3.7191,13.2825,41.28,13.48,43.4252092684,135.46,53.3512,8.719100000000001,54.0589793304,12.7512,3.7191,13.2825,40.6,5.0,40.9067231638,135.26
2021-09-02 23:30:00,51.77216,17.00188,54.4923891438,12.21216,3.56188,12.721,39.56,13.44,41.78070368,134.7,51.09216,8.64188,51.817862783,12.21216,3.56188,12.721,38.88,5.08,39.2104679901,134.5
2021-09-03 00:00:00,48.19488,18.35184,51.5706940966,12.31488,3.59184,12.828,35.88,14.76,38.797319495,134.93,47.55488,7.55184,48.1507725712,12.31488,3.59184,12.828,35.24,3.96,35.4617991647,134.73
2021-09-03 00:30:00,47.04848,18.74914,50.64671481,12.16848,3.54914,12.6755,34.88,15.2,38.0480538267,135.61,46.68848,7.30914,47.2571443514,12.16848,3.54914,12.6755,34.52,3.76,34.7241702565,135.42
2021-09-03 01:00:00,46.39216,18.72938,50.0302127184,12.51216,3.64938,13.0335,33.88,15.08,37.0845088952,136.12,45.99216,7.28938,46.5662307069,12.51216,3.64938,13.0335,33.48,3.64,33.6772920527,135.92
2021-09-03 01:30:00,45.80272,18.99746,49.5862142722,11.92272,3.47746,12.4195,33.88,15.52,37.2655980765,135.61,45.40272,6.75746,45.9028348694,11.92272,3.47746,12.4195,33.48,3.2800000000000002,33.6402853733,135.42
2021-09-03 02:00:00,44.91136,18.31748,48.503199179,10.55136,3.07748,10.991,34.36,15.24,37.5881257846,135.61,44.55136,6.59748,45.0372115056,10.55136,3.07748,10.991,34.0,3.52,34.1817261121,135.42
2021-09-03 02:30:00,42.47808,18.66444,46.3977219376,8.99808,2.62444,9.373,33.48,16.04,37.1240084043,135.61,42.11808,5.46444,42.4710815426,8.99808,2.62444,9.373,33.12,2.84,33.2415402772,135.42
2021-09-03 03:00:00,42.70448,18.38214,46.4927487147,9.26448,2.70214,9.650500000000001,33.44,15.68,36.9336702752,135.97,42.18448,5.82214,42.5843594181,9.26448,2.70214,9.650500000000001,32.92,3.12,33.0675188062,135.77
2021-09-03 03:30:00,43.09088,18.21984,46.7844686707,9.53088,2.77984,9.928,33.56,15.44,36.9414022473,135.83,42.65088,6.13984,43.0905465271,9.53088,2.77984,9.928,33.12,3.36,33.289998498,135.64
2021-09-03 04:00:00,44.79248,18.33614,48.400209655,10.75248,3.13614,11.2005,34.04,15.2,37.2795064345,135.83,44.39248,6.77614,44.9066626888,10.75248,3.13614,11.2005,33.64,3.64,33.8363591422,135.64
2021-09-03 04:30:00,45.25024,18.61632,48.930068367,11.85024,3.45632,12.344,33.4,15.16,36.6794983608,135.64,44.85024,7.09632,45.40816871,11.85024,3.45632,12.344,33.0,3.64,33.200144578,135.44
2021-09-03 05:00:00,45.60176,19.00218,49.402463095,12.76176,3.72218,13.2935,32.84,15.28,36.2207675236,135.64,45.16176,7.20218,45.7324388487,12.76176,3.72218,13.2935,32.4,3.48,32.5863529718,135.44
2021-09-03 05:30:00,47.53552,18.94286,51.1708667764,13.65552,3.98286,14.2245,33.88,14.96,37.0358745003,135.61,47.13552,7.82286,47.7802719148,13.65552,3.98286,14.2245,33.48,3.84,33.6994955452,135.42
2021-09-03 06:00:00,48.65728,17.92004,51.8522779692,12.617280000000001,3.68004,13.143,36.04,14.24,38.7512477218,135.77,48.17728,8.24004,48.8768714977,12.617280000000001,3.68004,13.143,35.56,4.5600000000000005,35.8511812916,135.58
2021-09-03 06:30:00,53.63392,16.92656,56.2414954282,12.913920000000001,3.76656,13.452,40.72,13.16,42.7937378596,135.86,53.03392,9.44656,53.868675187,12.913920000000001,3.76656,13.452,40.12,5.68,40.5200789733,135.66
2021-09-03 07:00:00,56.51648,16.12564,58.7720067464,13.59648,3.96564,14.163,42.92,12.16,44.6093263791,135.86,55.87648,10.64564,56.8815494532,13.59648,3.96564,14.163,42.28,6.68,42.804448367,135.66
2021-09-03 07:30:00,60.83808,14.36444,62.5108719712,13.31808,3.88444,13.873,47.52,10.48,48.6619029632,135.52,60.07808,12.08444,61.2813951098,13.31808,3.88444,13.873,46.76,8.2,47.4735463179,135.33
2021-09-03 08:00:00,63.6936,12.2123,64.8537967451,12.9336,3.7723,13.4725,50.76,8.44,51.4568868083,135.52,62.8136,13.8523,64.3228929717,12.9336,3.7723,13.4725,49.88,10.08,50.8883169303,135.33
2021-09-03 08:30:00,67.13152,10.40836,67.9336068187,13.33152,3.88836,13.887,53.8,6.52,54.193638003,135.15,65.97152,15.68836,67.8112534215,13.33152,3.88836,13.887,52.64,11.8,53.9463585425,134.96
2021-09-03 09:00:00,68.99904,8.71472,69.547206023,13.55904,3.95472,14.124,55.44,4.76,55.6439682266,134.9,68.03904,17.51472,70.2572158629,13.55904,3.95472,14.124,54.48,13.56,56.1421766589,134.7
2021-09-03 09:30:00,67.67504,7.49022,68.0882841218,12.51504,3.65022,13.0365,55.16,3.84,55.2935005222,134.5,66.63504,18.01022,69.0260572556,12.51504,3.65022,13.0365,54.12,14.36,55.9927138117,134.31
2021-09-03 10:00:00,66.05808,6.94694,66.4223600051,11.33808,3.30694,11.8105,54.72,3.64,54.8409336171,134.5,65.01808,17.86694,67.4283195093,11.33808,3.30694,11.8105,53.68,14.56,55.619564903,134.31
2021-09-03 10:30:00,65.80864,6.96252,66.1759305443,12.48864,3.64252,13.009,53.32,3.32,53.4232608514,134.34,64.88864,18.56252,67.4915013154,12.48864,3.64252,13.009,52.4,14.92,54.4827165255,134.15
2021-09-03 11:00:00,66.16736,7.07048,66.5440547066,12.44736,3.63048,12.966,53.72,3.44,53.8300287943,134.34,65.24736,18.43048,67.8004467537,12.44736,3.63048,12.966,52.8,14.8,54.8350253032,134.15
2021-09-03 11:30:00,65.97712,7.20166,66.369000823,12.89712,3.76166,13.4345,53.08,3.44,53.1913526807,134.37,64.89712,18.48166,67.4774624645,12.89712,3.76166,13.4345,52.0,14.72,54.0433011575,134.18
2021-09-03 12:00:00,64.6672,7.1646,65.0628791939,12.9072,3.7646,13.445,51.76,3.4,51.8715490418,134.37,63.7072,18.5246,66.3458223025,12.9072,3.7646,13.445,50.8,14.76,52.9008279708,134.18
2021-09-03 12:30:00,63.53408,9.60244,64.2556314684,12.21408,3.56244,12.723,51.32,6.04,51.674210202,134.53,62.61408,15.92244,64.6068658101,12.21408,3.56244,12.723,50.4,12.36,51.8934446727,134.33
2021-09-03 13:00:00,79.87248,6.53614,80.1394671024,14.59248,4.25614,15.2005,65.28,2.2800000000000002,65.3198040413,134.79,78.43248,20.09614,80.9660963728,14.59248,4.25614,15.2005,63.84,15.84,65.7757645338,134.59
2021-09-03 13:30:00,83.84496,5.60978,84.032416061,15.80496,4.60978,16.4635,68.04,1.0,68.0473482217,134.15,82.64496,21.84978,85.4845149688,15.80496,4.60978,16.4635,66.84,17.24,69.0275539187,133.95
2021-09-03 14:00:00,65.476,13.4255,66.8382422439,18.876,5.5055,19.6625,46.6,7.92,47.2682388079,134.06,64.476,16.0255,66.4377244211,18.876,5.5055,19.6625,45.6,10.52,46.7977606302,133.86
2021-09-03 14:30:00,63.9224,12.8607,65.2033037986,17.7624,5.1807,18.5025,46.16,7.68,46.7945295948,135.17,63.0424,15.9407,65.0265339246,17.7624,5.1807,18.5025,45.28,10.76,46.5409067381,134.97
2021-09-03 15:00:00,61.10528,14.46404,62.7938189394,21.06528,6.14404,21.943,40.04,8.32,40.8952809013,135.09,60.26528,16.26404,62.4213342584,21.06528,6.14404,21.943,39.2,10.12,40.4852368154,134.89
2021-09-03 15:30:00,58.72,14.48,60.4789947006,21.12,6.16,22.0,37.6,8.32,38.5095105136,135.3,58.12,16.36,60.378671731,21.12,6.16,22.0,37.0,10.2,38.3802032303,135.09
2021-09-03 16:00:00,59.3976,15.2593,61.3263493309,22.5576,6.5793,23.4975,36.84,8.68,37.8487516307,135.3,58.7576,16.4993,61.0301766198,22.5576,6.5793,23.4975,36.2,9.92,37.534602702,135.09
2021-09-03 16:30:00,60.23024,14.61382,61.9777826761,21.99024,6.41382,22.9065,38.24,8.2,39.109303241,135.3,59.47024,16.69382,61.7688681445,21.99024,6.41382,22.9065,37.48,10.28,38.8642354871,135.09
2021-09-03 17:00:00,62.88288,14.32084,64.4929690385,21.12288,6.16084,22.003,41.76,8.16,42.5497732074,135.18,62.12288,16.52084,64.282115505,21.12288,6.16084,22.003,41.0,10.36,42.2886462304,134.99
2021-09-03 17:30:00,64.56624,14.16182,66.1011081106,19.20624,5.60182,20.0065,45.36,8.56,46.1606239126,135.36,63.80624,15.64182,65.6955310189,19.20624,5.60182,20.0065,44.6,10.04,45.7160978212,135.16
2021-09-03 18:00:00,63.17872,15.06546,64.9501250642,18.73872,5.46546,19.5195,44.44,9.6,45.4650811063,135.36,62.41872,14.50546,64.0820175732,18.73872,5.46546,19.5195,43.68,9.04,44.6056498664,135.16
2021-09-03 18:30:00,64.96256,14.60408,66.5838820917,17.84256,5.20408,18.586,47.12,9.4,48.0484588723,135.5,64.08256,14.40408,65.6814434738,17.84256,5.20408,18.586,46.24,9.2,47.146342382,135.3
2021-09-03 19:00:00,62.86032,13.55426,64.3050370861,14.38032,4.19426,14.9795,48.48,9.36,49.3752974675,135.5,62.02032,13.43426,63.4586434983,14.38032,4.19426,14.9795,47.64,9.24,48.5277982192,135.3
2021-09-03 19:30:00,61.11952,13.80986,62.6602582045,11.27952,3.28986,11.7495,49.84,10.52,50.9381585847,135.66,60.27952,11.48986,61.3647896945,11.27952,3.28986,11.7495,49.0,8.2,49.6813848438,135.45
2021-09-03 20:00:00,60.8168,14.5699,62.5377098098,12.3768,3.6099,12.8925,48.44,10.96,49.6644259002,135.66,60.0168,11.3299,61.0768607269,12.3768,3.6099,12.8925,47.64,7.72,48.2614545989,135.45
2021-09-03 20:30:00,61.51648,13.39564,62.9580851249,8.07648,2.35564,8.413,53.44,11.04,54.5684450942,135.7,60.51648,10.03564,61.3429573937,8.07648,2.35564,8.413,52.44,7.68,52.999396223,135.52
2021-09-03 21:00:00,58.67552,13.60036,60.2311085686,7.95552,2.32036,8.287,50.72,11.28,51.9591839813,135.7,57.71552,9.52036,58.4954571176,7.95552,2.32036,8.287,49.76,7.2,50.2782020363,135.52
2021-09-03 21:30:00,58.04592,15.36506,60.0450988629,11.12592,3.24506,11.5895,46.92,12.12,48.4600949236,135.01,57.20592,9.72506,58.0266669304,11.12592,3.24506,11.5895,46.08,6.48,46.5333944603,134.81
2021-09-03 22:00:00,52.18784,15.60812,54.4718647909,7.70784,2.24812,8.029,44.48,13.36,46.4430834463,135.04,51.50784,7.48812,52.0492989636,7.70784,2.24812,8.029,43.8,5.24,44.1123293423,134.84
2021-09-03 22:30:00,50.29248,16.25364,52.8537071339,7.45248,2.17364,7.763,42.84,14.08,45.0944785977,135.31,49.61248,6.77364,50.0727507792,7.45248,2.17364,7.763,42.16,4.6,42.4102063188,135.12
2021-09-03 23:00:00,47.03024,17.26882,50.1004552739,7.23024,2.10882,7.5315,39.8,15.16,42.5895010537,135.31,46.43024,5.70882,46.7798868345,7.23024,2.10882,7.5315,39.2,3.6,39.3649590372,135.12
2021-09-03 23:30:00,44.98336,18.26848,48.5514164407,7.50336,2.18848,7.816,37.48,16.08,40.78378109,136.13,44.42336,5.06848,44.7115690085,7.50336,2.18848,7.816,36.92,2.88,37.0321589973,135.93
2021-09-04 00:00:00,43.6176,19.0618,47.6009164723,7.6176,2.2218,7.9350000000000005,36.0,16.84,39.7440008052,136.13,43.1776,4.3818,43.3993699609,7.6176,2.2218,7.9350000000000005,35.56,2.16,35.6255413994,135.93
2021-09-04 00:30:00,41.83856,17.99958,45.5461302752,4.79856,1.39958,4.9985,37.04,16.6,40.5896735636,136.57,41.39856,3.91958,41.5836972557,4.79856,1.39958,4.9985,36.6,2.52,36.6866515234,136.37
2021-09-04 01:00:00,41.96464,19.43302,46.2457919886,7.24464,2.11302,7.5465,34.72,17.32,38.8002680403,137.0,41.56464,4.11302,41.7676457542,7.24464,2.11302,7.5465,34.32,2.0,34.3782256668,136.81
2021-09-04 01:30:00,39.95824,18.742820000000002,44.1356346442,4.87824,1.42282,5.0815,35.08,17.32,39.1227401903,137.38,39.55824,3.30282,39.6958810439,4.87824,1.42282,5.0815,34.68,1.88,34.7309199417,137.19
2021-09-04 02:00:00,41.29472,19.59096,45.7062316714,8.33472,2.43096,8.682,32.96,17.16,37.1594833118,137.23,40.93472,4.51096,41.1825213118,8.33472,2.43096,8.682,32.6,2.08,32.6662884332,137.04
2021-09-04 02:30:00,41.96768,20.32224,46.6291711614,9.60768,2.8022400000000003,10.008,32.36,17.52,36.7983695291,137.2,41.64768,4.48224,41.8881812066,9.60768,2.8022400000000003,10.008,32.04,1.6800000000000002,32.0840147114,137.01
2021-09-04 03:00:00,41.04096,20.55528,45.9007617976,9.72096,2.83528,10.126,31.32,17.72,35.9852858819,137.14,40.72096,4.31528,40.9489709859,9.72096,2.83528,10.126,31.0,1.48,31.0353089239,136.95
2021-09-04 03:30:00,39.80528,20.35654,44.7084895367,8.76528,2.55654,9.1305,31.04,17.8,35.7815818544,137.14,39.44528,3.99654,39.6472249502,8.76528,2.55654,9.1305,30.68,1.44,30.713775411,136.95
2021-09-04 04:00:00,42.37056,21.03308,47.3038561747,12.73056,3.71308,13.261,29.64,17.32,34.329462565,137.14,42.01056,5.51308,42.3707588155,12.73056,3.71308,13.261,29.28,1.8,29.3352756933,136.95
2021-09-04 04:30:00,39.47456,20.16508,44.3268692623,7.83456,2.28508,8.161,31.64,17.88,36.3425920925,137.07,39.19456,3.64508,39.3636906527,7.83456,2.28508,8.161,31.36,1.3599999999999999,31.3894759434,136.88
2021-09-04 05:00:00,38.98272,20.24496,43.9261979233,8.38272,2.44496,8.732,30.6,17.8,35.4005649672,137.1,38.66272,3.8049600000000003,38.8494998475,8.38272,2.44496,8.732,30.28,1.3599999999999999,30.3105262244,136.91
2021-09-04 05:30:00,40.64448,20.51964,45.5305323953,10.28448,2.9996400000000003,10.713,30.36,17.52,35.0525320055,137.14,40.36448,4.67964,40.6348406691,10.28448,2.9996400000000003,10.713,30.08,1.6800000000000002,30.1268783647,136.95
2021-09-04 06:00:00,40.81568,19.56124,45.2610411303,9.05568,2.64124,9.433,31.76,16.92,35.9858861222,137.0,40.45568,4.84124,40.7443204508,9.05568,2.64124,9.433,31.4,2.2,31.4769757124,136.81
2021-09-04 06:30:00,42.96944,19.89942,47.3535604812,11.44944,3.33942,11.9265,31.52,16.56,35.60539285,136.96,42.64944,5.89942,43.0555210008,11.44944,3.33942,11.9265,31.2,2.56,31.3048494646,136.77
2021-09-04 07:00:00,45.98448,19.74214,50.0432262414,15.02448,4.38214,15.650500000000001,30.96,15.36,34.5608333233,136.82,45.62448,8.06214,46.3313206875,15.02448,4.38214,15.650500000000001,30.6,3.68,30.8204866931,136.64
2021-09-04 07:30:00,50.48208,20.00894,54.302836768,16.76208,4.88894,17.4605,33.72,15.12,36.9547398854,136.56,50.08208,8.80894,50.8508816153,16.76208,4.88894,17.4605,33.32,3.92,33.5497958265,136.37
2021-09-04 08:00:00,53.9608,19.0369,57.2203766,16.7208,4.8769,17.4175,37.24,14.16,39.8412248808,136.56,53.4408,9.7569,54.3241769588,16.7208,4.8769,17.4175,36.72,4.88,37.0428508622,136.37
2021-09-04 08:30:00,56.12416,18.01288,58.9439155605,16.36416,4.77288,17.046,39.76,13.24,41.9065054616,136.59,55.56416,10.45288,56.5388236241,16.36416,4.77288,17.046,39.2,5.68,39.6093726282,136.41
2021-09-04 09:00:00,56.75856,18.20458,59.6065505314,18.11856,5.28458,18.8735,38.64,12.92,40.7428030454,136.53,56.19856,11.40458,57.3440719783,18.11856,5.28458,18.8735,38.08,6.12,38.568650482,136.34
2021-09-04 09:30:00,56.9736,17.8673,59.7095595885,19.2936,5.6273,20.0975,37.68,12.24,39.6181776461,136.69,56.3736,12.3073,57.7014073507,19.2936,5.6273,20.0975,37.08,6.68,37.6769000848,136.5
2021-09-04 10:00:00,56.4112,17.0566,58.9334462678,17.6112,5.1366,18.345,38.8,11.92,40.5897326919,136.57,55.8912,12.0966,57.1852600676,17.6112,5.1366,18.345,38.28,6.96,38.9075828085,136.38
2021-09-04 10:30:00,55.33808,16.68694,57.7992825617,15.65808,4.56694,16.3105,39.68,12.12,41.4897192085,136.33,54.77808,11.32694,55.9369074784,15.65808,4.56694,16.3105,39.12,6.76,39.6997732991,136.15
2021-09-04 11:00:00,56.89216,16.56688,59.25520553,17.85216,5.20688,18.596,39.04,11.36,40.6592080592,136.26,56.33216,12.68688,57.7431309716,17.85216,5.20688,18.596,38.48,7.48,39.2002653052,136.07
2021-09-04 11:30:00,55.04336,16.96098,57.597277042,21.12336,6.16098,22.0035,33.92,10.8,35.5978426313,136.07,54.60336,14.12098,56.3997251718,21.12336,6.16098,22.0035,33.48,7.96,34.4132532609,135.89
2021-09-04 12:00:00,50.74176,16.85968,53.4693839276,20.50176,5.97968,21.356,30.24,10.88,32.1377037139,136.16,50.34176,13.93968,52.2360744926,20.50176,5.97968,21.356,29.84,7.96,30.8834454036,135.97
2021-09-04 12:30:00,55.32896,19.02928,58.5098907194,27.52896,8.02928,28.676,27.8,11.0,29.8971570555,136.26,55.04896,15.94928,57.3128914783,27.52896,8.02928,28.676,27.52,7.92,28.6369830813,136.08
2021-09-04 13:00:00,53.73728,19.25504,57.0828505525,27.61728,8.05504,28.768,26.12,11.2,28.419964813500002,136.26,53.45728,15.73504,55.724969886,27.61728,8.05504,28.768,25.84,7.68,26.9571511848,136.08
2021-09-04 13:30:00,49.27696,20.36578,53.3196378631,34.71696,10.12578,36.1635,14.56,10.24,17.800314604,136.42,49.19696,18.68578,52.6260320322,34.71696,10.12578,36.1635,14.48,8.56,16.8209393317,136.24
2021-09-04 14:00:00,49.35968,19.70824,53.1487792296,33.55968,9.78824,34.958,15.8,9.92,18.6560017153,136.42,49.27968,18.74824,52.7255475458,33.55968,9.78824,34.958,15.72,8.96,18.0941979651,136.24
2021-09-04 14:30:00,51.17104,20.46822,55.1128239582,33.01104,9.62822,34.3865,18.16,10.84,21.1492600343,136.36,51.09104,17.66822,54.059785111,33.01104,9.62822,34.3865,18.08,8.04,19.7870664829,136.17
2021-09-04 15:00:00,52.59408,20.79494,56.5558730872,33.99408,9.91494,35.4105,18.6,10.88,21.5484198957,136.45,52.51408,17.95494,55.4987249281,33.99408,9.91494,35.4105,18.52,8.04,20.1898984643,136.27
2021-09-04 15:30:00,53.33856,21.52708,57.5188417495,36.77856,10.72708,38.311,16.56,10.8,19.7705235136,136.49,53.21856,18.80708,56.4439667865,36.77856,10.72708,38.311,16.44,8.08,18.3182968641,136.31
2021-09-04 16:00:00,54.79072,21.35396,58.8048859007,35.91072,10.47396,37.407,18.88,10.88,21.7905667664,136.47,54.71072,18.51396,57.7583725342,35.91072,10.47396,37.407,18.8,8.04,20.4470437961,136.28
2021-09-04 16:30:00,58.38432,21.92376,62.3648945674,35.94432,10.48376,37.442,22.44,11.44,25.1878383352,136.61,58.18432,18.04376,60.917915007,35.94432,10.48376,37.442,22.24,7.5600000000000005,23.4898105569,136.42
2021-09-04 17:00:00,60.0896,21.7328,63.8989407111,35.2896,10.2928,36.76,24.8,11.44,27.3114188573,136.61,59.8496,17.8128,62.4441387482,35.2896,10.2928,36.76,24.56,7.52,25.6854822809,136.42
2021-09-04 17:30:00,60.17024,19.34132,63.2024085063,28.05024,8.18132,29.219,32.12,11.16,34.0035292286,136.7,59.77024,15.98132,61.8698971924,28.05024,8.18132,29.219,31.72,7.8,32.664941451,136.52
2021-09-04 18:00:00,58.53728,17.25504,61.0274491946,19.93728,5.81504,20.768,38.6,11.44,40.2595777424,136.7,58.01728,13.37504,59.5390331934,19.93728,5.81504,20.768,38.08,7.5600000000000005,38.8231889468,136.52
2021-09-04 18:30:00,60.03472,17.41346,62.5091688847,18.83472,5.49346,19.6195,41.2,11.92,42.8897003953,136.62,59.43472,12.57346,60.7501262373,18.83472,5.49346,19.6195,40.6,7.08,41.2126970726,136.42
2021-09-04 19:00:00,58.91872,17.20296,61.3788025233,16.87872,4.92296,17.582,42.04,12.28,43.7968035363,136.71,58.31872,11.64296,59.469585672,16.87872,4.92296,17.582,41.44,6.72,41.9813291833,136.51
2021-09-04 19:30:00,57.67328,17.76804,60.3482433166,15.11328,4.40804,15.743,42.56,13.36,44.6076585353,136.82,57.11328,10.12804,58.0043442046,15.11328,4.40804,15.743,42.0,5.72,42.3877152015,136.63
2021-09-04 20:00:00,58.22848,17.95664,60.9343647148,16.30848,4.75664,16.988,41.92,13.2,43.9491342349,136.94,57.58848,10.19664,58.4842243344,16.30848,4.75664,16.988,41.28,5.44,41.6369067055,136.75
2021-09-04 20:30:00,60.78608,20.82594,64.2547064319,25.18608,7.34594,26.2355,35.6,13.48,38.0666573263,134.87,60.34608,12.34594,61.5960356342,25.18608,7.34594,26.2355,35.16,5.0,35.5137381868,134.68
2021-09-04 21:00:00,60.02624,20.40932,63.4010238987,22.38624,6.52932,23.319,37.64,13.88,40.1176270485,134.87,59.54624,11.24932,60.5995206136,22.38624,6.52932,23.319,37.16,4.72,37.4585637739,134.68
2021-09-04 21:30:00,56.57536,19.73948,59.9201003821,16.93536,4.93948,17.641,39.64,14.8,42.312759305,135.05,56.01536,8.73948,56.6930248496,16.93536,4.93948,17.641,39.08,3.8,39.2643145872,134.86
2021-09-04 22:00:00,53.35696,20.51078,57.1634260402,17.79696,5.19078,18.5385,35.56,15.32,38.7197107427,135.12,52.91696,8.55078,53.603362714,17.79696,5.19078,18.5385,35.12,3.36,35.2803628099,134.94
2021-09-04 22:30:00,51.24848,22.25914,55.8737506872,21.04848,6.13914,21.9255,30.2,16.12,34.232943198,135.25,50.84848,8.73914,51.5939966106,21.04848,6.13914,21.9255,29.8,2.6,29.9132077852,135.06
2021-09-04 23:00:00,53.69472,24.50596,59.0225806908,26.69472,7.78596,27.807,27.0,16.72,31.7578084886,135.4,53.37472,9.94596,54.2934881491,26.69472,7.78596,27.807,26.68,2.16,26.7672934754,135.22
2021-09-04 23:30:00,49.07968,22.59824,54.0323554919,18.91968,5.5182400000000005,19.708,30.16,17.08,34.660525097,135.96,48.79968,7.35824,49.3513167403,18.91968,5.5182400000000005,19.708,29.88,1.8399999999999999,29.9365996733,135.77
2021-09-05 00:00:00,44.90464,22.26552,50.1216527501,15.58464,4.54552,16.234,29.32,17.72,34.2587331932,135.96,44.54464,5.90552,44.9343979508,15.58464,4.54552,16.234,28.96,1.3599999999999999,28.9919161147,135.77
2021-09-05 00:30:00,43.08832,22.52076,48.6188024472,14.12832,4.12076,14.717,28.96,18.4,34.3109545189,136.63,42.84832,4.88076,43.1254025488,14.12832,4.12076,14.717,28.72,0.76,28.7300539505,136.45
2021-09-05 01:00:00,41.10496,21.01728,46.1664791293,11.30496,3.29728,11.776,29.8,17.72,34.6704254373,137.0,40.82496,4.73728,41.0988951287,11.30496,3.29728,11.776,29.52,1.44,29.5551010826,136.82
2021-09-05 01:30:00,40.97072,12.32646,42.7848280755,12.09072,3.52646,12.5945,28.88,8.8,30.1909655361,136.92,40.93072,12.28646,42.7350083544,12.09072,3.52646,12.5945,28.84,8.76,30.1410550578,136.74
2021-09-05 02:00:00,39.93792,11.51856,41.5657873545,9.45792,2.75856,9.852,30.48,8.76,31.7138455568,134.27,39.89792,11.43856,41.5052367202,9.45792,2.75856,9.852,30.44,8.68,31.6533726481,134.1
2021-09-05 02:30:00,39.1216,11.7288,40.8419433426,9.0816,2.6488,9.46,30.04,9.08,31.3822879982,134.18,39.0016,11.6888,40.7155111475,9.0816,2.6488,9.46,29.92,9.04,31.2558474529,134.01
2021-09-05 03:00:00,38.07488,12.22684,39.9899000174,9.55488,2.78684,9.953,28.52,9.44,30.0417043458,134.3,38.03488,12.14684,39.9274068605,9.55488,2.78684,9.953,28.48,9.36,29.9786590761,134.13
2021-09-05 03:30:00,37.71792,11.96606,39.5705456249,8.79792,2.5660600000000002,9.1645,28.92,9.4,30.4093143625,134.31,37.67792,11.92606,39.5203310038,8.79792,2.5660600000000002,9.1645,28.88,9.36,30.3589196119,134.17
2021-09-05 04:00:00,37.10848,11.91164,38.9734070284,7.78848,2.27164,8.113,29.32,9.64,30.8640891652,134.31,37.02848,11.83164,38.8728187324,7.78848,2.27164,8.113,29.24,9.56,30.7631467831,134.17
2021-09-05 04:30:00,36.3216,11.5488,38.1134281848,6.6815999999999995,1.9488,6.96,29.64,9.6,31.1558918986,134.33,36.1616,11.4688,37.9367195208,6.6815999999999995,1.9488,6.96,29.48,9.52,30.979038074199998,134.17
2021-09-05 05:00:00,35.7912,11.2891,37.5293721803,5.7912,1.6891,6.0325,30.0,9.6,31.4985713962,134.28,35.6712,11.2091,37.3908870214,5.7912,1.6891,6.0325,29.88,9.52,31.3599234693,134.11
2021-09-05 05:30:00,35.72592,10.92506,37.3590457031,5.36592,1.56506,5.5895,30.36,9.36,31.77009915,134.42,35.52592,10.84506,37.1443982082,5.36592,1.56506,5.5895,30.16,9.28,31.5554115803,134.26
2021-09-05 06:00:00,36.56496,11.03978,38.1951965861,6.44496,1.8797800000000002,6.7135,30.12,9.16,31.4820583825,134.42,36.36496,10.87978,37.9576069932,6.44496,1.8797800000000002,6.7135,29.92,9.0,31.2443018805,134.26
2021-09-05 06:30:00,37.16672,10.78696,38.7004338684,6.12672,1.78696,6.382,31.04,9.0,32.3184405564,134.33,37.04672,10.70696,38.5629155433,6.12672,1.78696,6.382,30.92,8.92,32.1809384574,134.16
2021-09-05 07:00:00,37.49744,10.18342,38.855630859,5.01744,1.4634200000000002,5.2265,32.48,8.72,33.6301769249,134.27,37.37744,10.14342,38.7293427552,5.01744,1.4634200000000002,5.2265,32.36,8.68,33.5039102196,134.1
2021-09-05 07:30:00,39.97824,9.80032,41.1619477868,5.89824,1.72032,6.144,34.08,8.08,35.024745538,134.21,39.81824,9.76032,40.997025297,5.89824,1.72032,6.144,33.92,8.04,34.8598336198,134.05
2021-09-05 08:00:00,41.95984,9.92662,43.1180467722,7.83984,2.28662,8.1665,34.12,7.64,34.9648966822,134.08,41.75984,9.84662,42.9050132531,7.83984,2.28662,8.1665,33.92,7.5600000000000005,34.7522661132,133.92
