Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-05 08:30:00,44.6232,9.780100000000001,45.6823853827,10.9032,3.1801,11.3575,33.72,6.6,34.3598370194,133.85,44.4232,9.7401,45.4784591455,10.9032,3.1801,11.3575,33.52,6.5600000000000005,34.1558779714,133.69
2021-09-05 09:00:00,44.06336,9.23348,45.0204047894,10.26336,2.99348,10.691,33.8,6.24,34.3711739689,133.61,43.98336,9.19348,44.9339073685,10.26336,2.99348,10.691,33.72,6.2,34.2852504731,133.46
2021-09-05 09:30:00,44.35632,9.817260000000001,45.4297448579,13.63632,3.9772600000000002,14.2045,30.72,5.84,31.2701774859,133.56,44.19632,9.77726,45.2648816927,13.63632,3.9772600000000002,14.2045,30.56,5.8,31.1055236252,133.4
2021-09-05 10:00:00,45.40704,9.60872,46.4125713746,17.44704,5.08872,18.174,27.96,4.52,28.322994192,133.44,45.12704,9.44872,46.1056184082,17.44704,5.08872,18.174,27.68,4.36,28.0212776297,133.28
2021-09-05 10:30:00,47.95856,8.92458,48.7818778385,19.07856,5.56458,19.8735,28.88,3.36,29.0748000853,133.33,47.79856,8.88458,48.6172613364,19.07856,5.56458,19.8735,28.72,3.32,28.9112573231,133.17
2021-09-05 11:00:00,47.81408,7.93244,48.4676165145,20.61408,6.01244,21.473,27.2,1.92,27.2676805027,133.33,47.73408,7.93244,48.3886970046,20.61408,6.01244,21.473,27.12,1.92,27.1878796525,133.17
2021-09-05 11:30:00,45.88256,8.43908,46.6521959119,24.68256,7.19908,25.711,21.2,1.24,21.2362331876,133.13,45.68256,8.35908,46.441043341,24.68256,7.19908,25.711,21.0,1.16,21.0320136934,132.98
2021-09-05 12:00:00,44.88336,9.44598,45.8665732647,30.60336,8.92598,31.8785,14.28,0.52,14.2894646506,133.02,44.76336,9.40598,45.7409101161,30.60336,8.92598,31.8785,14.16,0.48,14.1681332574,132.87
2021-09-05 12:30:00,47.3992,11.6481,48.8094498458,36.919200000000004,10.7681,38.4575,10.48,0.88,10.5168816671,132.75,47.3192,11.5681,48.7127049778,36.919200000000004,10.7681,38.4575,10.4,0.8,10.4307238483,132.59
2021-09-05 13:00:00,47.86976,13.22868,49.6639899424,40.82976,11.90868,42.531,7.04,1.32,7.1626810623,132.75,47.82976,13.26868,49.6361139756,40.82976,11.90868,42.531,7.0,1.3599999999999999,7.1308905475,132.59
2021-09-05 13:30:00,48.3104,13.4872,50.1577442874,41.9904,12.2472,43.74,6.32,1.24,6.4404968752,132.8,48.1904,13.4872,50.0421743732,41.9904,12.2472,43.74,6.2,1.24,6.3227841969,132.64
2021-09-05 14:00:00,47.7064,13.332699999999999,49.5344475113,41.1864,12.0127,42.9025,6.52,1.32,6.6522778054,132.8,47.6264,13.332699999999999,49.4574045644,41.1864,12.0127,42.9025,6.44,1.32,6.5738877386,132.64
2021-09-05 14:30:00,47.44992,11.98956,48.9412347311,39.04992,11.38956,40.677,8.4,0.6000000000000001,8.4214013086,132.8,47.36992,12.02956,48.8735064693,39.04992,11.38956,40.677,8.32,0.64,8.3445790787,132.64
2021-09-05 15:00:00,49.39216,12.07438,50.8465940044,38.79216,11.31438,40.4085,10.6,0.76,10.6272103583,132.98,49.27216,12.03438,50.7205289114,38.79216,11.31438,40.4085,10.48,0.72,10.5047037083,132.81
2021-09-05 15:30:00,53.01872,12.48046,54.467848794,39.49872,11.52046,41.1445,13.52,0.96,13.5540399881,132.99,52.93872,12.44046,54.3808157373,39.49872,11.52046,41.1445,13.44,0.92,13.4714512952,132.83
2021-09-05 16:00:00,53.39328,11.28804,54.5734568834,36.23328,10.56804,37.743,17.16,0.72,17.175098253,132.99,53.31328,11.24804,54.4869179547,36.23328,10.56804,37.743,17.08,0.68,17.0935309401,132.83
2021-09-05 16:30:00,56.6816,11.0188,57.7426855281,34.7616,10.1388,36.21,21.92,0.88,21.9376571219,132.93,56.5216,10.9788,57.5779933308,34.7616,10.1388,36.21,21.76,0.84,21.7762071996,132.77
2021-09-05 17:00:00,60.91104,10.99572,61.8955624597,35.23104,10.27572,36.699,25.68,0.72,25.6900914751,132.93,60.75104,10.87572,61.7168546396,35.23104,10.27572,36.699,25.52,0.6000000000000001,25.5270523171,132.77
2021-09-05 17:30:00,65.36096,10.09028,66.1352314776,31.44096,9.17028,32.751,33.92,0.92,33.9324741214,132.87,65.20096,10.05028,65.9710035773,31.44096,9.17028,32.751,33.76,0.88,33.7714672468,132.7
2021-09-05 18:00:00,68.27776,9.49268,68.9344869002,29.11776,8.49268,30.331,39.16,1.0,39.1727660499,132.87,68.19776,9.53268,68.860775896,29.11776,8.49268,30.331,39.08,1.04,39.0938358312,132.7
2021-09-05 18:30:00,66.84016,8.66338,67.3992666269,26.00016,7.58338,27.0835,40.84,1.08,40.8542776218,132.9,66.72016,8.623380000000001,67.2751249204,26.00016,7.58338,27.0835,40.72,1.04,40.7332787779,132.7
2021-09-05 19:00:00,67.17808,9.41694,67.8348965611,27.89808,8.13694,29.0605,39.28,1.28,39.3008498636,132.9,67.01808,9.41694,67.6764494182,27.89808,8.13694,29.0605,39.12,1.28,39.1409350936,132.7
2021-09-05 19:30:00,66.41072,10.42646,67.2242128928,26.01072,7.58646,27.0945,40.4,2.84,40.4996987643,133.07,66.25072,9.78646,66.9696401353,26.01072,7.58646,27.0945,40.24,2.2,40.3000942927,132.89
2021-09-05 20:00:00,62.49376,18.88568,65.2850591483,22.37376,6.52568,23.306,40.12,12.36,41.9807574967,133.07,61.93376,12.72568,63.2276328768,22.37376,6.52568,23.306,39.56,6.2,40.0428969981,132.89
2021-09-05 20:30:00,61.81248,18.02864,64.388,19.57248,5.70864,20.388,42.24,12.32,44.0,135.22,61.17248,12.02864,62.3438889515,19.57248,5.70864,20.388,41.6,6.32,42.0773383189,135.01
2021-09-05 21:00:00,59.64512,18.71316,62.5117804658,18.76512,5.47316,19.547,40.88,13.24,42.9705945968,135.22,59.12512,10.91316,60.1238461528,18.76512,5.47316,19.547,40.36,5.44,40.7249702271,135.01
2021-09-05 21:30:00,54.88736,19.46548,58.236819963,15.44736,4.50548,16.091,39.44,14.96,42.1819297804,135.52,54.32736,8.38548,54.9707041923,15.44736,4.50548,16.091,38.88,3.88,39.073121196,135.32
2021-09-05 22:00:00,51.75584,20.10712,55.5244383024,14.35584,4.18712,14.954,37.4,15.92,40.6473418565,135.86,51.27584,7.14712,51.7715471277,14.35584,4.18712,14.954,36.92,2.96,37.0384664909,135.66
2021-09-05 22:30:00,49.0968,19.7249,52.9109388525,12.4968,3.6449,13.0175,36.6,16.08,39.9765731398,135.9,48.6168,6.4049,49.036883937,12.4968,3.6449,13.0175,36.12,2.76,36.2252950299,135.7
2021-09-05 23:00:00,44.0456,20.6383,48.641076327,10.9656,3.1983,11.4225,33.08,17.44,37.3957216804,135.9,43.6056,4.6383,43.8515926535,10.9656,3.1983,11.4225,32.64,1.44,32.6717492645,135.7
2021-09-05 23:30:00,42.5384,21.0687,47.4700494444,11.6184,3.3887,12.1025,30.92,17.68,35.6178157668,135.84,42.2184,4.5887,42.4670397632,11.6184,3.3887,12.1025,30.6,1.2,30.6235203724,135.65
2021-09-06 00:00:00,39.40368,20.99274,44.6468938477,9.16368,2.67274,9.5455,30.24,18.32,35.3564704121,135.84,39.04368,3.35274,39.1873680342,9.16368,2.67274,9.5455,29.88,0.68,29.8877366155,135.65
2021-09-06 00:30:00,38.40256,21.56408,44.0427764883,9.20256,2.68408,9.586,29.2,18.88,34.7720347406,136.12,38.12256,2.84408,38.2285020894,9.20256,2.68408,9.586,28.92,0.16,28.9204425969,135.93
2021-09-06 01:00:00,36.74112,21.09116,42.364453602,7.58112,2.21116,7.897,29.16,18.88,34.7384513184,136.09,36.38112,2.29116,36.4531933663,7.58112,2.21116,7.897,28.8,0.08,28.8001111109,135.9
2021-09-06 01:30:00,36.35584,20.47212,41.7235520947,5.59584,1.63212,5.829,30.76,18.84,36.0710853732,135.98,35.99584,1.8321200000000002,36.0424355587,5.59584,1.63212,5.829,30.4,0.2,30.4006578876,135.78
2021-09-06 02:00:00,36.30176,20.32468,41.6042112796,5.50176,1.60468,5.731,30.8,18.72,36.0427301963,136.01,35.94176,1.84468,35.989067176,5.50176,1.60468,5.731,30.44,0.24,30.4409461088,135.81
2021-09-06 02:30:00,35.63552,20.22536,40.9750591555,4.47552,1.30536,4.662,31.16,18.92,36.4542452946,136.03,35.31552,1.42536,35.344272577,4.47552,1.30536,4.662,30.84,0.12,30.8402334622,135.84
2021-09-06 03:00:00,35.01536,19.63948,40.1470373826,3.01536,0.87948,3.141,32.0,18.76,37.0936328768,136.14,34.61536,1.15948,34.6347735924,3.01536,0.87948,3.141,31.6,0.28,31.601240482,135.95
2021-09-06 03:30:00,35.65824,19.31532,40.5535653994,2.17824,0.6353200000000001,2.269,33.48,18.68,38.3386593401,136.14,35.21824,0.9553200000000001,35.2311944873,2.17824,0.6353200000000001,2.269,33.04,0.32,33.0415496005,135.95
2021-09-06 04:00:00,35.56528,19.07154,40.3560748767,2.16528,0.6315400000000001,2.2555,33.4,18.44,38.1522423981,136.25,35.16528,1.19154,35.1854612738,2.16528,0.6315400000000001,2.2555,33.0,0.56,33.0047511731,136.06
2021-09-06 04:30:00,35.5656,19.0433,40.3430189531,2.2056,0.6433,2.2975,33.36,18.4,38.097894955,136.18,35.1656,1.3233000000000001,35.190489429,2.2056,0.6433,2.2975,32.96,0.68,32.9670138168,135.98
2021-09-06 05:00:00,36.08736,18.86048,40.718733497,2.12736,0.62048,2.216,33.96,18.24,38.548400745,136.18,35.64736,1.38048,35.6740802264,2.12736,0.62048,2.216,33.52,0.76,33.5286146448,135.98
2021-09-06 05:30:00,37.196,18.6405,41.6054161889,2.196,0.6405000000000001,2.2875,35.0,18.0,39.3573373083,136.14,36.756,1.6005,36.7908295129,2.196,0.6405000000000001,2.2875,34.56,0.96,34.5733307623,135.95
2021-09-06 06:00:00,39.54336,18.00848,43.4509225679,2.22336,0.6484800000000001,2.316,37.32,17.36,41.1600777453,136.14,39.02336,2.24848,39.0880837085,2.22336,0.6484800000000001,2.316,36.8,1.6,36.8347661863,135.95
2021-09-06 06:30:00,43.78512,16.41566,46.761208567,2.38512,0.6956600000000001,2.4845,41.4,15.72,44.2840648541,135.95,43.18512,3.8956600000000003,43.3604745852,2.38512,0.6956600000000001,2.4845,40.8,3.2,40.9252977998,135.76
2021-09-06 07:00:00,47.49168,15.34674,49.9097395089,2.97168,0.8667400000000001,3.0955,44.52,14.48,46.8156042362,136.03,46.85168,5.22674,47.142324188,2.97168,0.8667400000000001,3.0955,43.88,4.36,44.096076923,135.83
2021-09-06 07:30:00,52.12672,13.92196,53.9538312653,4.80672,1.40196,5.007,47.32,12.52,48.9482665679,135.95,51.36672,7.76196,51.9498599286,4.80672,1.40196,5.007,46.56,6.36,46.9923738494,135.75
2021-09-06 08:00:00,54.98416,13.09538,56.5220915063,8.14416,2.37538,8.4835,46.84,10.72,48.0510561799,136.16,54.26416,10.41538,55.2546758297,8.14416,2.37538,8.4835,46.12,8.04,46.8155529712,135.96
2021-09-06 08:30:00,56.60608,12.54344,57.9791874727,11.32608,3.30344,11.798,45.28,9.24,46.2131582993,135.5,55.96608,12.70344,57.3897159638,11.32608,3.30344,11.798,44.64,9.4,45.6189609702,135.3
2021-09-06 09:00:00,56.63296,10.65628,57.626803328,10.75296,3.13628,11.201,45.88,7.52,46.4922014966,135.5,55.95296,14.05628,57.6915309227,10.75296,3.13628,11.201,45.2,10.92,46.5003913962,135.3
2021-09-06 09:30:00,57.47664,11.84402,58.6842820136,14.27664,4.16402,14.8715,43.2,7.68,43.877356347,135.12,56.83664,14.96402,58.7735105388,14.27664,4.16402,14.8715,42.56,10.8,43.9089239221,134.91
2021-09-06 10:00:00,54.06016,10.85588,55.1393782138,14.18016,4.13588,14.771,39.88,6.72,40.4422155674,135.07,53.54016,15.85588,55.8386753371,14.18016,4.13588,14.771,39.36,11.72,41.0678463034,134.87
2021-09-06 10:30:00,52.7416,12.4613,54.1937299717,19.8216,5.7813,20.6475,32.92,6.68,33.5909035306,134.97,52.3016,17.5413,55.1647946452,19.8216,5.7813,20.6475,32.48,11.76,34.5434219498,134.77
2021-09-06 11:00:00,53.65504,11.90272,54.9594219475,24.21504,7.06272,25.224,29.44,4.84,29.8352006864,135.07,53.29504,20.58272,57.1315118932,24.21504,7.06272,25.224,29.08,13.52,32.0692500692,134.87
2021-09-06 11:30:00,54.3624,12.2207,55.7190814914,27.3624,7.9807,28.5025,27.0,4.24,27.3308909478,134.91,54.0824,22.0607,58.4087362836,27.3624,7.9807,28.5025,26.72,14.08,30.2027283536,134.72
2021-09-06 12:00:00,55.75712,12.27416,57.0921311075,32.75712,9.55416,34.122,23.0,2.7199999999999998,23.1602763369,134.64,55.55712,25.03416,60.9368751217,32.75712,9.55416,34.122,22.8,15.48,27.5584905247,134.44
2021-09-06 12:30:00,55.38288,12.08834,56.6867829485,32.94288,9.60834,34.3155,22.44,2.48,22.5766250799,134.55,55.14288,25.36834,60.6983516172,32.94288,9.60834,34.3155,22.2,15.76,27.2253117521,134.35
2021-09-06 13:00:00,52.37152,11.62836,53.6469464499,29.17152,8.50836,30.387,23.2,3.12,23.4088530262,134.55,52.17152,23.66836,57.2892552247,29.17152,8.50836,30.387,23.0,15.16,27.5467892866,134.35
2021-09-06 13:30:00,55.38976,9.65368,56.2247192114,22.94976,6.6936800000000005,23.906,32.44,2.96,32.5747632378,134.55,54.94976,21.93368,59.1655511459,22.94976,6.6936800000000005,23.906,32.0,15.24,35.4437244093,134.35
2021-09-06 14:00:00,57.9096,7.8053,58.4332480721,18.6696,5.4453,19.4475,39.24,2.36,39.3109043396,134.5,57.3896,21.2853,61.2097229552,18.6696,5.4453,19.4475,38.72,15.84,41.8347224205,134.31
2021-09-06 14:30:00,61.19072,7.00396,61.5902562894,17.43072,5.08396,18.157,43.76,1.92,43.8021004063,134.36,60.51072,21.32396,64.1580743555,17.43072,5.08396,18.157,43.08,16.24,46.0393744527,134.17
2021-09-06 15:00:00,59.5632,8.8126,60.2115994888,23.0832,6.7326,24.045,36.48,2.08,36.5392501291,134.36,59.0432,22.9326,63.3403789774,23.0832,6.7326,24.045,35.96,16.2,39.4406085146,134.17
2021-09-06 15:30:00,55.53184,10.24012,56.4680910905,23.45184,6.84012,24.429,32.08,3.4,32.259671418,134.58,55.13184,21.88012,59.314917457600004,23.45184,6.84012,24.429,31.68,15.04,35.0688465736,134.38
2021-09-06 16:00:00,55.71552,9.09536,56.4530312951,18.15552,5.29536,18.912,37.56,3.8,37.7517363839,134.86,55.19552,19.81536,58.6446410169,18.15552,5.29536,18.912,37.04,14.52,39.7843185187,134.66
2021-09-06 16:30:00,59.64464,8.44302,60.2392535433,16.60464,4.84302,17.2965,43.04,3.6,43.1902952062,134.81,59.00464,19.56302,62.163166691,16.60464,4.84302,17.2965,42.4,14.72,44.8824954743,134.61
2021-09-06 17:00:00,62.19536,7.99698,62.7073719323,16.03536,4.67698,16.7035,46.16,3.32,46.279239406,134.71,61.51536,19.63698,64.5736052846,16.03536,4.67698,16.7035,45.48,14.96,47.8772597378,134.51
2021-09-06 17:30:00,64.79536,6.07698,65.0797077702,13.15536,3.83698,13.7035,51.64,2.24,51.6885596627,134.51,64.03536,19.83698,67.037549969,13.15536,3.83698,13.7035,50.88,16.0,53.336426577,134.44
2021-09-06 18:00:00,64.83632,6.45226,65.1565810203,9.91632,2.8922600000000003,10.3295,54.92,3.56,55.0352614239,134.51,63.95632,17.65226,66.3476687688,9.91632,2.8922600000000003,10.3295,54.04,14.76,56.0194537638,134.3
2021-09-06 18:30:00,63.85776,7.19518,64.2618403677,6.97776,2.03518,7.2685,56.88,5.16,57.1135710668,134.8,62.89776,15.19518,64.7071998177,6.97776,2.03518,7.2685,55.92,13.16,57.4476457307,134.6
2021-09-06 19:00:00,64.7776,6.7318,65.1264507938,4.9776,1.4518,5.185,59.8,5.28,60.0326444528,134.8,63.8176,14.5318,65.4511977049,4.9776,1.4518,5.185,58.84,13.08,60.2762971656,134.6
2021-09-06 19:30:00,63.55248,6.6211400000000005,63.8964569366,2.95248,0.86114,3.0755,60.6,5.76,60.8731270759,134.71,62.59248,13.46114,64.0235959834,2.95248,0.86114,3.0755,59.64,12.6,60.9564565899,134.52
2021-09-06 20:00:00,63.76048,6.96514,64.1397847287,2.7604800000000003,0.8051400000000001,2.8755,61.0,6.16,61.3102405802,134.71,62.72048,13.00514,64.0546038771,2.7604800000000003,0.8051400000000001,2.8755,59.96,12.2,61.1885740968,134.52
2021-09-06 20:30:00,63.41888,8.24384,63.9524451323,3.57888,1.04384,3.7279999999999998,59.84,7.2,60.2715986183,134.8,62.45888,12.24384,63.647649672200004,3.57888,1.04384,3.7279999999999998,58.88,11.2,59.9357522686,134.63
2021-09-06 21:00:00,62.03904,10.42472,62.9088012221,6.11904,1.78472,6.374,55.92,8.64,56.5835311729,134.8,61.15904,11.66472,62.2614958574,6.11904,1.78472,6.374,55.04,9.88,55.9197281825,134.63
2021-09-06 21:30:00,61.5368,12.4399,62.781596557,8.7768,2.5599,9.1425,52.76,9.88,53.677108715,135.36,60.6568,11.3199,61.7040316531,8.7768,2.5599,9.1425,51.88,8.76,52.6143706605,135.18
2021-09-06 22:00:00,62.38224,16.18982,64.4488490126,15.46224,4.50982,16.1065,46.92,11.68,48.3519265387,135.36,61.66224,11.54982,62.7346011691,15.46224,4.50982,16.1065,46.2,7.04,46.7333029006,135.18
2021-09-06 22:30:00,66.35088,21.47734,69.7403427741,29.75088,8.677340000000001,30.9905,36.6,12.8,38.7737024283,135.7,65.83088,14.47734,67.4039919816,29.75088,8.677340000000001,30.9905,36.08,5.8,36.5432127761,135.52
2021-09-06 23:00:00,54.50992,18.92706,57.7023827814,19.90992,5.80706,20.7395,34.6,13.12,37.0039781645,135.19,54.02992,11.40706,55.2209495848,19.90992,5.80706,20.7395,34.12,5.6,34.5765006905,135.02
2021-09-06 23:30:00,52.04048,17.79014,54.9972784768,14.64048,4.27014,15.2505,37.4,13.52,39.7687113193,135.42,51.56048,9.39014,52.4085663518,14.64048,4.27014,15.2505,36.92,5.12,37.2733255828,135.24
2021-09-07 00:00:00,49.1896,18.9253,52.7046841206,12.9096,3.7653,13.4475,36.28,15.16,39.3200203459,135.34,48.7096,7.3653,49.263300501,12.9096,3.7653,13.4475,35.8,3.6,35.9805503015,135.17
2021-09-07 00:30:00,44.42064,18.00602,47.9313051591,7.70064,2.24602,8.0215,36.72,15.76,39.9591791707,135.56,43.94064,5.24602,44.2526899685,7.70064,2.24602,8.0215,36.24,3.0,36.3639601804,135.38
2021-09-07 01:00:00,40.66448,17.74714,44.36846754,4.34448,1.26714,4.5255,36.32,16.48,39.8839917761,135.52,40.18448,3.66714,40.3514603038,4.34448,1.26714,4.5255,35.84,2.4,35.9202672596,135.35
2021-09-07 01:30:00,39.9856,17.9508,43.8301201002,3.9455999999999998,1.1508,4.11,36.04,16.8,39.7633197809,135.83,39.5456,3.2308,39.6773556074,3.9455999999999998,1.1508,4.11,35.6,2.08,35.6607122756,135.66
2021-09-07 02:00:00,40.28224,17.61732,43.9662236654,3.7622400000000003,1.09732,3.919,36.52,16.52,40.0826745615,135.96,39.80224,3.45732,39.9521134685,3.7622400000000003,1.09732,3.919,36.04,2.36,36.1171870444,135.78
2021-09-07 02:30:00,39.02256,18.59158,43.2250741567,4.22256,1.2315800000000001,4.3985,34.8,17.36,38.8897107215,135.96,38.58256,2.87158,38.6892738088,4.22256,1.2315800000000001,4.3985,34.36,1.6400000000000001,34.3991162677,135.76
2021-09-07 03:00:00,38.2576,18.6668,42.5686901372,3.6576,1.0668,3.81,34.6,17.6,38.8190674798,136.19,37.8176,2.4668,37.8979679139,3.6576,1.0668,3.81,34.16,1.4,34.188676488,136.02
2021-09-07 03:30:00,38.46048,18.66264,42.7493000364,3.78048,1.10264,3.938,34.68,17.56,38.872303765,136.26,37.98048,2.54264,38.0654946008,3.78048,1.10264,3.938,34.2,1.44,34.230302365,136.08
2021-09-07 04:00:00,38.464,18.047,42.4873334654,2.904,0.847,3.025,35.56,17.2,39.5013113706,136.26,37.984,2.6470000000000002,38.0761193532,2.904,0.847,3.025,35.08,1.8,35.1261498032,136.08
2021-09-07 04:30:00,38.91728,17.97254,42.8668505567,3.19728,0.93254,3.3305,35.72,17.04,39.5762555076,136.2,38.43728,2.8925400000000003,38.5459632316,3.19728,0.93254,3.3305,35.24,1.96,35.294464155200004,136.01
2021-09-07 05:00:00,39.27552,17.42036,42.9655142387,2.67552,0.78036,2.787,36.6,16.64,40.2050942046,136.2,38.79552,3.1003600000000002,38.9192061096,2.67552,0.78036,2.787,36.12,2.32,36.1944305108,136.01
2021-09-07 05:30:00,40.0576,17.2968,43.6324490259,2.9376,0.8568,3.06,37.12,16.44,40.5976353991,135.96,39.5376,3.2968,39.6748119592,2.9376,0.8568,3.06,36.6,2.44,36.6812431632,135.77
2021-09-07 06:00:00,41.13712,16.25166,44.2309743805,2.09712,0.6116600000000001,2.1845,39.04,15.64,42.0562860938,135.96,40.61712,3.81166,40.7955780576,2.09712,0.6116600000000001,2.1845,38.52,3.2,38.6526894278,135.77
2021-09-07 06:30:00,45.44992,14.79456,47.7972199359,1.4899200000000001,0.43456000000000006,1.552,43.96,14.36,46.2459857717,135.84,44.80992,4.95456,45.0829967416,1.4899200000000001,0.43456000000000006,1.552,43.32,4.52,43.5551696128,135.66
2021-09-07 07:00:00,49.79472,13.35346,51.5541369228,2.03472,0.5934600000000001,2.1195,47.76,12.76,49.4351615755,136.05,49.07472,6.71346,49.5317947207,2.03472,0.5934600000000001,2.1195,47.04,6.12,47.4364416878,135.86
2021-09-07 07:30:00,54.18576,11.61918,55.4175236784,3.90576,1.13918,4.0685,50.28,10.48,51.3605763208,136.05,53.38576,9.33918,54.1964911581,3.90576,1.13918,4.0685,49.48,8.2,50.1548641709,135.86
2021-09-07 08:00:00,56.85904,10.23722,57.7732732589,6.29904,1.83722,6.5615,50.56,8.4,51.2530350321,135.58,56.05904,11.99722,57.3284332025,6.29904,1.83722,6.5615,49.76,10.16,50.7866439135,135.4
2021-09-07 08:30:00,57.18624,9.83432,58.0256830653,9.30624,2.71432,9.694,47.88,7.12,48.4064954319,135.33,56.42624,14.07432,58.1550259565,9.30624,2.71432,9.694,47.12,11.36,48.4700319785,135.15
2021-09-07 09:00:00,57.08048,9.92514,57.9369450442,13.32048,3.88514,13.8755,43.76,6.04,44.1748706846,135.07,56.36048,16.24514,58.6549936446,13.32048,3.88514,13.8755,43.04,12.36,44.7795846341,134.88
2021-09-07 09:30:00,55.52736,11.38048,56.6815934286,17.48736,5.10048,18.216,38.04,6.28,38.5548959278,135.0,55.00736,17.26048,57.6518327896,17.48736,5.10048,18.216,37.52,12.16,39.4412981531,134.82
2021-09-07 10:00:00,55.15776,11.00268,56.2444437736,20.71776,6.04268,21.581,34.44,4.96,34.7953330204,135.03,54.67776,19.40268,58.0182853056,20.71776,6.04268,21.581,33.96,13.36,36.4934405065,134.84
2021-09-07 10:30:00,54.99008,10.83044,56.0464747241,23.83008,6.95044,24.823,31.16,3.88,31.4006369362,134.74,54.55008,21.39044,58.5940453579,23.83008,6.95044,24.823,30.72,14.44,33.9445430077,134.55
2021-09-07 11:00:00,55.84,10.26,56.7747584759,26.4,7.7,27.5,29.44,2.56,29.5510947344,134.74,55.44,23.38,60.16824744,26.4,7.7,27.5,29.04,15.68,33.002787761,134.55
2021-09-07 11:30:00,55.76992,9.84956,56.6330098882,28.00992,8.16956,29.177,27.76,1.6800000000000002,27.8107892732,134.62,55.40992,24.68956,60.6616320865,28.00992,8.16956,29.177,27.4,16.52,31.9948495855,134.43
2021-09-07 12:00:00,56.32656,9.63858,57.145284896,29.20656,8.51858,30.4235,27.12,1.12,27.1431169912,134.47,55.96656,25.99858,61.71046913,29.20656,8.51858,30.4235,26.76,17.48,31.9632288732,134.29
2021-09-07 12:30:00,55.05024,9.97132,55.9460109981,30.21024,8.81132,31.469,24.84,1.16,24.8670705955,134.3,54.77024,25.85132,60.5645930837,30.21024,8.81132,31.469,24.56,17.04,29.8923936813,134.12
2021-09-07 13:00:00,55.3368,9.9999,56.2330813156,29.8968,8.719899999999999,31.1425,25.44,1.28,25.4721809039,134.43,55.0168,25.6799,60.7149532344,29.8968,8.719899999999999,31.1425,25.12,16.96,30.3093384949,134.25
2021-09-07 13:30:00,54.58976,10.05868,55.5087285046,29.54976,8.61868,30.781,25.04,1.44,25.0813715733,134.59,54.26976,25.37868,59.9106355249,29.54976,8.61868,30.781,24.72,16.76,29.8659672537,134.41
2021-09-07 14:00:00,55.68432,9.46626,56.4832149603,29.16432,8.50626,30.3795,26.52,0.96,26.5373698772,134.59,55.32432,26.14626,61.1915622897,29.16432,8.50626,30.3795,26.16,17.64,31.5517860033,134.41
2021-09-07 14:30:00,55.31104,9.32572,56.091712395,28.27104,8.24572,29.449,27.04,1.08,27.0615594525,134.51,54.99104,25.52572,60.6265359542,28.27104,8.24572,29.449,26.72,17.28,31.8206976668,134.34
2021-09-07 15:00:00,57.04416,9.44288,57.8204477049,29.08416,8.48288,30.296,27.96,0.96,27.9764758324,134.57,56.68416,25.92288,62.330487744,29.08416,8.48288,30.296,27.6,17.44,32.6483322698,134.4
2021-09-07 15:30:00,58.9344,11.1792,59.9853150029,31.3344,9.1392,32.64,27.6,2.04,27.6752886164,134.69,58.5744,25.4192,63.8521422037,31.3344,9.1392,32.64,27.24,16.28,31.7341456479,134.51
2021-09-07 16:00:00,63.23184,11.56262,64.2803218026,33.47184,9.76262,34.8665,29.76,1.8,29.8143857894,135.04,62.83184,26.28262,68.1073874983,33.47184,9.76262,34.8665,29.36,16.52,33.6885737306,134.86
2021-09-07 16:30:00,65.07456,10.89508,65.9803086337,31.59456,9.21508,32.911,33.48,1.6800000000000002,33.5221240377,134.93,64.63456,25.815080000000002,69.5991717034,31.59456,9.21508,32.911,33.04,16.6,36.9756893107,134.75
2021-09-07 17:00:00,70.85072,11.02146,71.7028388911,32.85072,9.58146,34.2195,38.0,1.44,38.0272744224,134.79,70.29072,26.50146,75.1206542853,32.85072,9.58146,34.2195,37.44,16.92,41.0857639578,134.61
2021-09-07 17:30:00,72.86928,11.32354,73.7438439861,31.82928,9.28354,33.1555,41.04,2.04,41.090670474,134.9,72.26928,25.56354,76.6573115172,31.82928,9.28354,33.1555,40.44,16.28,43.5939445336,134.71
2021-09-07 18:00:00,74.15168,11.61424,75.0557274137,30.63168,8.93424,31.908,43.52,2.68,43.6024402987,134.9,73.47168,24.65424,77.4978664997,30.63168,8.93424,31.908,42.84,15.72,45.6331458482,134.71
2021-09-07 18:30:00,75.98128,12.33954,76.9767442664,31.06128,9.05954,32.3555,44.92,3.2800000000000002,45.0395914724,134.77,75.30128,24.09954,79.0637122696,31.06128,9.05954,32.3555,44.24,15.04,46.7266433633,134.6
2021-09-07 19:00:00,78.94032,12.68926,79.9536830987,33.22032,9.68926,34.6045,45.72,3.0,45.8183194803,134.77,78.30032,24.92926,82.1730376477,33.22032,9.68926,34.6045,45.08,15.24,47.5863846074,134.6
2021-09-07 19:30:00,74.11504,12.18022,75.1092332104,28.59504,8.34022,29.7865,45.52,3.84,45.68168123,134.61,73.43504,22.82022,76.8990737308,28.59504,8.34022,29.7865,44.84,14.48,47.1200169779,134.43
2021-09-07 20:00:00,77.53024,12.58632,78.545232609,29.85024,8.70632,31.094,47.68,3.88,47.8376086359,134.83,76.81024,23.06632,80.1989282173,29.85024,8.70632,31.094,46.96,14.36,49.1065290975,134.66
2021-09-07 20:30:00,79.73504,13.42772,80.8577780316,29.85504,8.70772,31.099,49.88,4.72,50.1028222758,134.73,78.93504,22.30772,82.0266719513,29.85504,8.70772,31.099,49.08,13.6,50.9294256791,134.56
2021-09-07 21:00:00,80.16864,14.51752,81.4725059538,30.84864,8.99752,32.134,49.32,5.52,49.6279437414,134.69,79.44864,21.83752,82.3951678049,30.84864,8.99752,32.134,48.6,12.84,50.2675402223,134.52
2021-09-07 21:30:00,74.21952,16.78736,76.0943664459,30.53952,8.90736,31.812,43.68,7.88,44.3850965978,134.95,73.57952,19.58736,76.1420411809,30.53952,8.90736,31.812,43.04,10.68,44.3452815979,134.78
2021-09-07 22:00:00,62.9848,15.1389,64.7786332385,20.2248,5.8989,21.0675,42.76,9.24,43.7469450362,135.2,62.3048,15.2189,64.1365965752,20.2248,5.8989,21.0675,42.08,9.32,43.0997540596,135.04
2021-09-07 22:30:00,58.27232,15.01276,60.1751297547,15.95232,4.65276,16.617,42.32,10.36,43.569622445,135.29,57.67232,12.81276,59.0784504959,15.95232,4.65276,16.617,41.72,8.16,42.510516346,135.12
2021-09-07 23:00:00,53.43888,15.13134,55.5398176613,13.47888,3.93134,14.0405,39.96,11.2,41.4998987951,134.95,52.91888,11.29134,54.1100935081,13.47888,3.93134,14.0405,39.44,7.36,40.1208574186,134.79
2021-09-07 23:30:00,51.4056,15.1533,53.5925201148,13.0056,3.7933,13.5475,38.4,11.36,40.045094581,135.54,50.9656,11.0733,52.1546772231,13.0056,3.7933,13.5475,37.96,7.28,38.651778743,135.37
2021-09-08 00:00:00,50.2512,16.4966,52.8897051703,13.7712,4.0166,14.345,36.48,12.48,38.5556844058,135.54,49.8112,10.3366,50.8723986559,13.7712,4.0166,14.345,36.04,6.32,36.5899439737,135.37
2021-09-08 00:30:00,49.9696,16.0928,52.497039307,12.2496,3.5728,12.76,37.72,12.52,39.7435378395,136.25,49.5296,9.8528,50.5000885544,12.2496,3.5728,12.76,37.28,6.28,37.8052483129,136.08
2021-09-08 01:00:00,48.036,17.4105,51.0938627063,12.516,3.6505,13.0375,35.52,13.76,38.0920989183,136.25,47.676,8.8905,48.4978552747,12.516,3.6505,13.0375,35.16,5.24,35.548322042,136.08
2021-09-08 01:30:00,48.71264,18.20952,52.004883563,13.47264,3.92952,14.034,35.24,14.28,38.0233612402,136.57,48.31264,8.56952,49.066769374,13.47264,3.92952,14.034,34.84,4.64,35.1476201186,136.39
2021-09-08 02:00:00,48.89008,17.55294,51.9456025574,11.77008,3.43294,12.2605,37.12,14.12,39.7148435726,136.54,48.45008,8.35294,49.1648437265,11.77008,3.43294,12.2605,36.68,4.92,37.0084963218,136.37
2021-09-08 02:30:00,47.84,18.6,51.3286041112,12.48,3.64,13.0,35.36,14.96,38.3944162607,136.66,47.48,7.72,48.1035217006,12.48,3.64,13.0,35.0,4.08,35.2370032778,136.49
2021-09-08 03:00:00,46.86464,18.51552,50.3896711956,11.50464,3.35552,11.984,35.36,15.16,38.4727851864,136.78,46.46464,7.31552,47.0370024895,11.50464,3.35552,11.984,34.96,3.96,35.1835643447,136.61
2021-09-08 03:30:00,44.66544,17.57242,47.997827816,7.58544,2.21242,7.9015,37.08,15.36,40.1354705965,136.98,44.22544,5.9324200000000005,44.6215547718,7.58544,2.21242,7.9015,36.64,3.7199999999999998,36.8283586384,136.81
2021-09-08 04:00:00,42.9624,16.6007,46.0581269077,4.8024000000000004,1.4007,5.0025,38.16,15.2,41.0758517867,136.98,42.5224,5.3207,42.8539887321,4.8024000000000004,1.4007,5.0025,37.72,3.92,37.9231433296,136.81
2021-09-08 04:30:00,43.00288,16.41084,46.0278541516,4.56288,1.33084,4.753,38.44,15.08,41.2921300008,136.94,42.56288,5.37084,42.9004041496,4.56288,1.33084,4.753,38.0,4.04,38.2141544457,136.77
2021-09-08 05:00:00,43.15872,16.70296,46.2781156142,4.87872,1.42296,5.082,38.28,15.28,41.2169479705,136.94,42.67872,5.30296,43.0069125328,4.87872,1.42296,5.082,37.8,3.88,37.9986105009,136.77
2021-09-08 05:30:00,44.2128,16.7754,47.2883255043,5.8128,1.6954,6.055,38.4,15.08,41.2548954671,137.03,43.7728,5.7354,44.146945908,5.8128,1.6954,6.055,37.96,4.04,38.1743788424,136.87
2021-09-08 06:00:00,46.6616,16.4013,49.4601613043,6.8616,2.0013,7.1475,39.8,14.4,42.3249335499,137.1,46.1816,6.6813,46.6624040128,6.8616,2.0013,7.1475,39.32,4.68,39.5975352768,136.93
2021-09-08 06:30:00,49.28944,15.19442,51.5782831689,6.28944,1.8344200000000002,6.5515,43.0,13.36,45.0276537252,136.89,48.72944,7.39442,49.2872779716,6.28944,1.8344200000000002,6.5515,42.44,5.5600000000000005,42.8026541233,136.73
2021-09-08 07:00:00,51.28272,14.27246,53.2317619946,6.28272,1.8324600000000002,6.5445,45.0,12.44,46.6878313911,136.34,50.72272,8.23246,51.3864546534,6.28272,1.8324600000000002,6.5445,44.44,6.4,44.8984810433,136.17
2021-09-08 07:30:00,56.56272,12.34746,57.8947412314,8.32272,2.42746,8.6695,48.24,9.92,49.2494060878,136.0,55.88272,11.18746,56.9915577595,8.32272,2.42746,8.6695,47.56,8.76,48.3600165426,135.82
2021-09-08 08:00:00,59.50384,11.49362,60.6037150301,12.66384,3.69362,13.1915,46.84,7.8,47.4850039486,135.81,58.82384,14.53362,60.5926584881,12.66384,3.69362,13.1915,46.16,10.84,47.4157273486,135.64
2021-09-08 08:30:00,61.63216,11.09938,62.6236327807,17.07216,4.97938,17.7835,44.56,6.12,44.9783058818,135.65,61.03216,17.33938,63.4474479633,17.07216,4.97938,17.7835,43.96,12.36,45.6645508026,135.48
2021-09-08 09:00:00,61.66544,11.89742,62.8026678816,21.86544,6.37742,22.7765,39.8,5.52,40.1809706204,135.3,61.14544,19.29742,64.1182910834,21.86544,6.37742,22.7765,39.28,12.92,41.3502696485,135.12
2021-09-08 09:30:00,61.99808,13.00944,63.3483026829,27.59808,8.04944,28.748,34.4,4.96,34.7557419717,135.19,61.63808,21.44944,65.2635532468,27.59808,8.04944,28.748,34.04,13.4,36.582531350400004,135.02
2021-09-08 10:00:00,60.53216,12.64188,61.8381720639,28.53216,8.32188,29.721,32.0,4.32,32.2902833682,135.04,60.17216,22.36188,64.1930098702,28.53216,8.32188,29.721,31.64,14.04,34.6151874182,134.87
2021-09-08 10:30:00,58.65536,12.87448,60.0516735154,30.01536,8.754480000000001,31.266,28.64,4.12,28.9348233103,134.93,58.37536,22.99448,62.7409656094,30.01536,8.754480000000001,31.266,28.36,14.24,31.7343221134,134.76
2021-09-08 11:00:00,57.64848,11.83914,58.8516141006,32.08848,9.35914,33.4255,25.56,2.48,25.6800311526,134.93,57.40848,25.11914,62.6634245015,32.08848,9.35914,33.4255,25.32,15.76,29.8241512872,134.76
2021-09-08 11:30:00,57.5952,11.6036,58.7524518297,34.4352,10.0436,35.87,23.16,1.56,23.2124794023,134.6,57.4352,26.7636,63.3647574287,34.4352,10.0436,35.87,23.0,16.72,28.4351613324,134.43
2021-09-08 12:00:00,59.24368,12.95274,60.643112498,38.92368,11.35274,40.5455,20.32,1.6,20.3828947895,134.6,59.12368,28.03274,65.4327444683,38.92368,11.35274,40.5455,20.2,16.68,26.1966104678,134.43
2021-09-08 12:30:00,60.90416,14.30038,62.5605112947,44.50416,12.98038,46.3585,16.4,1.32,16.453036194,134.65,60.86416,29.90038,67.8120837067,44.50416,12.98038,46.3585,16.36,16.92,23.5358450029,134.48
2021-09-08 13:00:00,59.46224,15.32982,61.4065254436,45.70224,13.32982,47.6065,13.76,2.0,13.9045891705,134.52,59.50224,29.56982,66.4446447793,45.70224,13.32982,47.6065,13.8,16.24,21.3114429357,134.35
2021-09-08 13:30:00,61.46736,14.85298,63.2364401295,45.98736,13.41298,47.9035,15.48,1.44,15.5468324748,134.52,61.46736,30.13298,68.4560649545,45.98736,13.41298,47.9035,15.48,16.72,22.7857148231,134.35
2021-09-08 14:00:00,64.23616,15.89388,66.1732549675,50.51616,14.73388,52.621,13.72,1.16,13.7689505773,134.52,64.23616,31.89388,71.7182252499,50.51616,14.73388,52.621,13.72,17.16,21.9705257106,134.35
2021-09-08 14:30:00,66.50368,18.05024,68.9097280331,57.22368,16.69024,59.608,9.28,1.3599999999999999,9.3791257588,134.52,66.66368,33.53024,74.6211982321,57.22368,16.69024,59.608,9.44,16.84,19.3054189284,134.35
2021-09-08 15:00:00,67.72784,18.15562,70.1190904722,57.44784,16.75562,59.8415,10.28,1.4,10.3748927705,134.52,67.80784,33.55562,75.6563467202,57.44784,16.75562,59.8415,10.36,16.8,19.7375175744,134.32
2021-09-08 15:30:00,70.49152,19.77836,73.2136456967,63.97152,18.658360000000002,66.637,6.52,1.12,6.6154969579,134.59,70.73152,35.81836,79.2836858036,63.97152,18.658360000000002,66.637,6.76,17.16,18.443513765,134.42
2021-09-08 16:00:00,72.06688,19.64784,74.6972075087,63.38688,18.48784,66.028,8.68,1.16,8.7571684922,134.9,72.22688,35.60784,80.5272653453,63.38688,18.48784,66.028,8.84,17.12,19.2675893666,134.72
2021-09-08 16:30:00,76.27264,19.04452,78.6143075693,60.63264,17.68452,63.159,15.64,1.3599999999999999,15.6990190776,134.72,76.27264,34.52452,83.722506495,60.63264,17.68452,63.159,15.64,16.84,22.9824976885,134.54
2021-09-08 17:00:00,78.82256,17.89658,80.8287296736,56.42256,16.45658,58.7735,22.4,1.44,22.4462379921,134.61,78.74256,33.33658,85.508586244,56.42256,16.45658,58.7735,22.32,16.88,27.9842241272,134.44
2021-09-08 17:30:00,78.6264,17.2877,80.5045051426,50.9064,14.8477,53.0275,27.72,2.44,27.8271809568,134.47,78.3464,30.6477,84.1275217051,50.9064,14.8477,53.0275,27.44,15.8,31.6637584629,134.29
2021-09-08 18:00:00,81.3312,16.6566,83.019313518,47.3712,13.8166,49.345,33.96,2.84,34.0785445699,134.7,80.9312,29.3766,86.0978731503,47.3712,13.8166,49.345,33.56,15.56,36.991717992,134.52
2021-09-08 18:30:00,79.99072,17.23896,81.8272389122,44.43072,12.95896,46.282,35.56,4.28,35.8166441756,134.83,79.59072,27.03896,84.0582421182,44.43072,12.95896,46.282,35.16,14.08,37.874424088,134.65
2021-09-08 19:00:00,80.08,14.94,81.4617087962,37.92,11.06,39.5,42.16,3.88,42.3381624542,134.91,79.52,25.54,83.5207878315,37.92,11.06,39.5,41.6,14.48,44.0480464947,134.73
2021-09-08 19:30:00,77.82016,13.39588,78.9647193587,30.98016,9.03588,32.271,46.84,4.36,47.0424829277,135.04,77.18016,23.07588,80.5560260651,30.98016,9.03588,32.271,46.2,14.04,48.286246489,134.87
2021-09-08 20:00:00,74.74256,13.27658,75.9125671536,26.18256,7.63658,27.2735,48.56,5.64,48.8864316554,135.04,74.06256,20.39658,76.8198103971,26.18256,7.63658,27.2735,47.88,12.76,49.5511049322,134.87
2021-09-08 20:30:00,72.42336,12.93348,73.5691374056,23.22336,6.77348,24.191,49.2,6.16,49.5841264923,134.91,71.70336,18.97348,74.1711856357,23.22336,6.77348,24.191,48.48,12.2,49.9915032781,134.74
2021-09-08 21:00:00,68.22096,12.45778,69.3490855444,19.26096,5.61778,20.0635,48.96,6.84,49.4354852308,134.94,67.54096,17.21778,69.7010274375,19.26096,5.61778,20.0635,48.28,11.6,49.6539867483,134.77
2021-09-08 21:30:00,62.63328,14.78804,64.3553718861,18.47328,5.38804,19.243,44.16,9.4,45.1493698738,135.55,61.99328,14.58804,63.6865580496,18.47328,5.38804,19.243,43.52,9.2,44.4817985248,135.38
2021-09-08 22:00:00,59.25856,14.86708,61.0950652754,16.13856,4.70708,16.811,43.12,10.16,44.3007900607,135.55,58.73856,13.06708,60.1744714194,16.13856,4.70708,16.811,42.6,8.36,43.4125511805,135.38
2021-09-08 22:30:00,56.5328,15.7404,58.683197493,15.2928,4.4604,15.93,41.24,11.28,42.7548359838,134.78,55.9728,11.6204,57.1663190699,15.2928,4.4604,15.93,40.68,7.16,41.3053023231,134.61
2021-09-08 23:00:00,53.2392,16.4281,55.7161994957,15.3192,4.4681,15.9575,37.92,11.96,39.7613883057,134.78,52.7592,11.0281,53.8994635804,15.3192,4.4681,15.9575,37.44,6.5600000000000005,38.0103564835,134.61
2021-09-08 23:30:00,53.03584,17.44712,55.8319113124,17.71584,5.16712,18.454,35.32,12.28,37.3938604586,134.89,52.55584,11.40712,53.779537975,17.71584,5.16712,18.454,34.84,6.24,35.3943950365,134.73
2021-09-09 00:00:00,52.57536,19.97448,56.241873461,21.85536,6.37448,22.766,30.72,13.6,33.5958092625,135.08,52.25536,11.41448,53.4875032358,21.85536,6.37448,22.766,30.4,5.04,30.8149574071,134.91
2021-09-09 00:30:00,52.59904,19.93472,56.2499072924,21.71904,6.33472,22.624,30.88,13.6,33.7421753893,135.39,52.27904,11.45472,53.5192361082,21.71904,6.33472,22.624,30.56,5.12,30.9859322919,135.22
2021-09-09 01:00:00,52.17792,20.45356,56.0435852904,20.61792,6.01356,21.477,31.56,14.44,34.706587271000004,135.56,51.77792,10.37356,52.8068532162,20.61792,6.01356,21.477,31.16,4.36,31.4635535183,135.39
2021-09-09 01:30:00,51.38224,21.18982,55.5800599051,20.26224,5.90982,21.1065,31.12,15.28,34.668902492,136.31,51.10224,9.58982,51.9942648823,20.26224,5.90982,21.1065,30.84,3.68,31.0587829768,136.13
2021-09-09 02:00:00,52.01536,21.16448,56.1563254638,20.17536,5.88448,21.016,31.84,15.28,35.3166249803,136.31,51.61536,9.56448,52.4940440964,20.17536,5.88448,21.016,31.44,3.68,31.6546363113,136.13
2021-09-09 02:30:00,50.2336,19.9698,54.0574461198,14.4336,4.2098,15.035,35.8,15.76,39.115439407,136.42,49.7936,7.4498,50.3478114817,14.4336,4.2098,15.035,35.36,3.24,35.5081286468,136.24
2021-09-09 03:00:00,44.37152,17.97836,47.8753925874,6.37152,1.8583600000000002,6.6370000000000005,38.0,16.12,41.2777712577,136.42,43.85152,4.77836,44.1110930561,6.37152,1.8583600000000002,6.6370000000000005,37.48,2.92,37.593573919,136.24
2021-09-09 03:30:00,41.38848,17.95664,45.1159306321,5.74848,1.67664,5.9879999999999995,35.64,16.28,39.1822408752,136.64,40.94848,4.47664,41.1924546489,5.74848,1.67664,5.9879999999999995,35.2,2.8,35.3111880287,136.47
2021-09-09 04:00:00,39.59792,16.94106,43.0696503614,2.6779200000000003,0.7810600000000001,2.7895000000000003,36.92,16.16,40.3017617481,136.64,39.15792,3.70106,39.3324362816,2.6779200000000003,0.7810600000000001,2.7895000000000003,36.48,2.92,36.5966774448,136.47
2021-09-09 04:30:00,39.74176,16.65468,43.0904380785,1.42176,0.41468000000000005,1.4809999999999999,38.32,16.24,41.6192263263,136.64,39.22176,3.21468,39.3532797236,1.42176,0.41468000000000005,1.4809999999999999,37.8,2.8,37.9035618379,136.47
2021-09-09 05:00:00,39.89408,16.13244,43.0324672707,1.41408,0.41244000000000003,1.473,38.48,15.72,41.5671601147,136.61,39.37408,3.69244,39.5468366497,1.41408,0.41244000000000003,1.473,37.96,3.2800000000000002,38.1014435422,136.44
2021-09-09 05:30:00,40.44096,15.78028,43.4106954863,1.44096,0.42028000000000004,1.501,39.0,15.36,41.9157440588,136.49,39.88096,4.06028,40.0871156882,1.44096,0.42028000000000004,1.501,38.44,3.64,38.6119566974,136.32
2021-09-09 06:00:00,42.44016,15.49338,45.1797742873,3.20016,0.9333800000000001,3.3335,39.24,14.56,41.854165862,136.49,41.92016,5.29338,42.2530435146,3.20016,0.9333800000000001,3.3335,38.72,4.36,38.964701975,136.32
2021-09-09 06:30:00,47.58784,14.65312,49.7927348275,4.70784,1.3731200000000001,4.904,42.88,13.28,44.8893394917,135.66,46.98784,6.8531200000000005,47.4849698494,4.70784,1.3731200000000001,4.904,42.28,5.48,42.633658065,135.49
2021-09-09 07:00:00,51.60928,12.42104,53.0829541077,2.12928,0.62104,2.218,49.48,11.8,50.8675770998,135.66,50.84928,7.46104,51.3937388638,2.12928,0.62104,2.218,48.72,6.84,49.1978048291,135.49
2021-09-09 07:30:00,56.6032,10.4076,57.552066757,3.0432,0.8876000000000001,3.17,53.56,9.52,54.3994852917,135.51,55.7232,9.967600000000001,56.6076679258,3.0432,0.8876000000000001,3.17,52.68,9.08,53.4567937684,135.35
2021-09-09 08:00:00,57.72768,9.53724,58.5102041101,4.44768,1.29724,4.633,53.28,8.24,53.9134120605,135.23,56.84768,11.53724,58.0066084873,4.44768,1.29724,4.633,52.4,10.24,53.3911753008,135.07
2021-09-09 08:30:00,59.11248,9.14114,59.8150961903,5.83248,1.70114,6.0755,53.28,7.44,53.7969515865,135.29,58.27248,12.78114,59.6576857165,5.83248,1.70114,6.0755,52.44,11.08,53.5977611473,135.12
2021-09-09 09:00:00,56.4376,10.5243,57.4104832261,9.4776,2.7643,9.8725,46.96,7.76,47.5968402313,135.29,55.6776,13.5643,57.3060675343,9.4776,2.7643,9.8725,46.2,10.8,47.4455477363,135.12
2021-09-09 09:30:00,53.15392,10.34156,54.1505962534,10.63392,3.10156,11.077,42.52,7.24,43.1319834925,135.31,52.51392,14.38156,54.447599229,10.63392,3.10156,11.077,41.88,11.28,43.3724889763,135.12
2021-09-09 10:00:00,55.07056,12.15058,56.3950633748,19.03056,5.55058,19.8235,36.04,6.6,36.6393449723,135.4,54.51056,17.43058,57.229592613,19.03056,5.55058,19.8235,35.48,11.88,37.416103485,135.22
2021-09-09 10:30:00,53.79424,14.16832,55.628783456,25.67424,7.48832,26.744,28.12,6.68,28.9025396808,135.36,53.47424,19.28832,56.846579774,25.67424,7.48832,26.744,27.8,11.8,30.2006622444,135.18
2021-09-09 11:00:00,55.8256,12.8708,57.2900960725,26.9856,7.8708,28.11,28.84,5.0,29.2702169449,135.29,55.4256,21.2308,59.3527084807,26.9856,7.8708,28.11,28.44,13.36,31.4216995085,135.12
2021-09-09 11:30:00,60.84752,15.88886,62.8878093294,39.52752,11.52886,41.1745,21.32,4.36,21.7612499641,134.97,60.68752,25.48886,65.8229220549,39.52752,11.52886,41.1745,21.16,13.96,25.350092702,134.8
2021-09-09 12:00:00,58.84224,16.40732,61.0869000507,44.32224,12.92732,46.169,14.52,3.48,14.9312022289,134.85,58.76224,27.72732,64.9754193846,44.32224,12.92732,46.169,14.44,14.8,20.6773692717,134.69
2021-09-09 12:30:00,63.05136,16.02998,65.0571614555,46.73136,13.62998,48.6785,16.32,2.4,16.4955266663,134.73,62.93136,29.62998,69.5578305171,46.73136,13.62998,48.6785,16.2,16.0,22.7692775467,134.56
2021-09-09 13:00:00,59.29552,16.20786,61.4707525401,44.73552,13.04786,46.5995,14.56,3.16,14.8989664071,134.73,59.21552,28.16786,65.5736696079,44.73552,13.04786,46.5995,14.48,15.12,20.9352525659,134.56
2021-09-09 13:30:00,59.71456,16.37008,61.9177534735,45.15456,13.17008,47.036,14.56,3.2,14.9075014674,134.52,59.63456,28.17008,65.9532725011,45.15456,13.17008,47.036,14.48,15.0,20.8487505621,134.35
2021-09-09 14:00:00,68.48448,18.15964,70.8512281178,53.48448,15.59964,55.713,15.0,2.56,15.216885358,134.52,68.40448,31.19964,75.1837111361,53.48448,15.59964,55.713,14.92,15.6,21.5862548859,134.35
2021-09-09 14:30:00,73.736,18.608,76.0477176515,53.376,15.568,55.6,20.36,3.04,20.5857037771,134.57,73.576,30.808,79.7656607821,53.376,15.568,55.6,20.2,15.24,25.3041024342,134.39
2021-09-09 15:00:00,66.47072,16.80896,68.5630932324,47.07072,13.72896,49.032,19.4,3.08,19.6429732984,134.68,66.35072,28.88896,72.3670508892,47.07072,13.72896,49.032,19.28,15.16,24.5263939461,134.51
2021-09-09 15:30:00,65.28464,15.94802,67.2043418378,42.88464,12.50802,44.6715,22.4,3.44,22.6626035574,134.92,65.04464,27.38802,70.5755540697,42.88464,12.50802,44.6715,22.16,14.88,26.6923209931,134.75
2021-09-09 16:00:00,70.71264,16.36452,72.5815057063,44.31264,12.92452,46.159,26.4,3.44,26.6231778719,134.92,70.43264,27.80452,75.7221771333,44.31264,12.92452,46.159,26.12,14.88,30.0610844781,134.75
2021-09-09 16:30:00,66.57808,11.15194,67.5056034878,26.57808,7.75194,27.6855,40.0,3.4,40.1442399355,134.78,65.97808,22.59194,69.7388184116,26.57808,7.75194,27.6855,39.4,14.84,42.102085459,134.6
2021-09-09 17:00:00,67.46208,10.37144,68.2546628854,23.90208,6.97144,24.898,43.56,3.4,43.692489057,134.52,66.86208,21.77144,70.3173758157,23.90208,6.97144,24.898,42.96,14.8,45.4378872748,134.35
2021-09-09 17:30:00,69.2136,7.9773,69.6718001795,15.6936,4.5773,16.3475,53.52,3.4,53.6278882672,134.58,68.3736,19.4173,71.0772869224,15.6936,4.5773,16.3475,52.68,14.84,54.7303206641,134.4
2021-09-09 18:00:00,73.48528,9.86154,74.144024357,19.68528,5.7415400000000005,20.5055,53.8,4.12,53.9575240351,134.55,72.64528,19.90154,75.3220286546,19.68528,5.7415400000000005,20.5055,52.96,14.16,54.8203174015,134.4
2021-09-09 18:30:00,80.11408,17.35494,81.9723109144,38.79408,11.31494,40.4105,41.32,6.04,41.7591187646,135.01,79.55408,23.67494,83.0021350849,38.79408,11.31494,40.4105,40.76,12.36,42.5928069045,134.84
2021-09-09 19:00:00,81.49664,18.73152,83.6216011136,44.33664,12.93152,46.184,37.16,5.8,37.6099135867,135.01,80.97664,25.53152,84.9062703173,44.33664,12.93152,46.184,36.64,12.6,38.7459623703,134.84
2021-09-09 19:30:00,87.37936,22.86398,90.3211721328,57.81936,16.86398,60.2285,29.56,6.0,30.1627850173,135.39,87.05936,29.34398,91.8716568145,57.81936,16.86398,60.2285,29.24,12.48,31.7919486663,135.22
2021-09-09 20:00:00,81.28416,20.54788,83.8410999415,49.60416,14.46788,51.671,31.68,6.08,32.2581586579,135.39,80.88416,26.82788,85.2172663502,49.60416,14.46788,51.671,31.28,12.36,33.6334357448,135.22
2021-09-09 20:30:00,74.0856,19.2583,76.5477514121,41.2056,12.0183,42.9225,32.88,7.24,33.667669952,135.32,73.6856,23.2583,77.2691152159,41.2056,12.0183,42.9225,32.48,11.24,34.3698705264,135.15
2021-09-09 21:00:00,72.66192,17.61306,74.7661320429,36.66192,10.69306,38.1895,36.0,6.92,36.6590561799,135.32,72.22192,22.25306,75.5725109273,36.66192,10.69306,38.1895,35.56,11.56,37.3918065891,135.15
2021-09-09 21:30:00,69.16816,19.02738,71.7375462882,33.00816,9.62738,34.3835,36.16,9.4,37.3618200841,135.53,68.68816,18.86738,71.2323055379,33.00816,9.62738,34.3835,35.68,9.24,36.8570210408,135.35
2021-09-09 22:00:00,67.23504,20.29022,70.2299340129,33.635040000000004,9.81022,35.0365,33.6,10.48,35.1964543669,135.53,66.79504,18.01022,69.1805275569,33.635040000000004,9.81022,35.0365,33.16,8.2,34.1588290197,135.35
2021-09-09 22:30:00,71.78384,22.62862,75.2660224022,40.14384,11.70862,41.8165,31.64,10.92,33.4714206451,135.66,71.38384,19.34862,73.9595951115,40.14384,11.70862,41.8165,31.24,7.64,32.1606467597,135.48
2021-09-09 23:00:00,68.60656,24.92358,72.9934580291,44.44656,12.96358,46.2985,24.16,11.96,26.9582492013,135.28,68.36656,19.52358,71.0996251906,44.44656,12.96358,46.2985,23.92,6.5600000000000005,24.8032255967,135.11
2021-09-09 23:30:00,52.32544,21.85492,56.7061654443,32.00544,9.33492,33.339,20.32,12.52,23.8674003612,135.52,52.24544,15.49492,54.4947570561,32.00544,9.33492,33.339,20.24,6.16,21.1566348931,135.34
2021-09-10 00:00:00,49.90544,22.41742,54.7091734634,28.58544,8.33742,29.7765,21.32,14.08,25.5497318968,135.52,49.74544,13.05742,51.4305844595,28.58544,8.33742,29.7765,21.16,4.72,21.6800369003,135.34
2021-09-10 00:30:00,55.448,23.684,60.2943824912,33.888,9.884,35.3,21.56,13.8,25.5983124444,135.93,55.368,14.844,57.3232916012,33.888,9.884,35.3,21.48,4.96,22.0452262406,135.75
2021-09-10 01:00:00,51.49376,24.06568,56.8398123924,33.41376,9.74568,34.806,18.08,14.32,23.0640152619,135.93,51.41376,14.22568,53.3455217314,33.41376,9.74568,34.806,18.0,4.48,18.5491347507,135.75
2021-09-10 01:30:00,59.63536,26.72698,65.3506512764,41.71536,12.16698,43.4535,17.92,14.56,23.0893915035,135.93,59.63536,16.48698,61.8724225471,41.71536,12.16698,43.4535,17.92,4.32,18.4333610609,135.75
2021-09-10 02:00:00,54.55456,26.32508,60.5740031185,40.47456,11.80508,42.161,14.08,14.52,20.2256470848,136.12,54.55456,16.12508,56.8877686485,40.47456,11.80508,42.161,14.08,4.32,14.7278240076,135.94
2021-09-10 02:30:00,55.01152,26.90336,61.2377180502,38.89152,11.34336,40.512,16.12,15.56,22.4046423761,136.03,55.01152,14.70336,56.9425686811,38.89152,11.34336,40.512,16.12,3.36,16.4664507408,135.86
2021-09-10 03:00:00,56.41024,27.91632,62.9399404131,43.05024,12.55632,44.844,13.36,15.36,20.357288621,136.26,56.45024,16.15632,58.7167460951,43.05024,12.55632,44.844,13.4,3.6,13.8751576568,136.09
2021-09-10 03:30:00,56.3312,28.4016,63.0860917794,44.8512,13.0816,46.72,11.48,15.32,19.1440016715,136.32,56.4112,16.6816,58.8260083976,44.8512,13.0816,46.72,11.56,3.6,12.1075843999,136.15
2021-09-10 04:00:00,54.4272,28.1796,61.289558295,44.2272,12.8996,46.07,10.2,15.28,18.3716738486,136.32,54.5872,16.5796,57.0495007866,44.2272,12.8996,46.07,10.36,3.68,10.9941802787,136.15
2021-09-10 04:30:00,54.24864,26.23752,60.2604546747,37.56864,10.95752,39.134,16.68,15.28,22.6208045834,136.22,54.24864,14.59752,56.1783101561,37.56864,10.95752,39.134,16.68,3.64,17.0725510689,136.05
2021-09-10 05:00:00,53.31536,25.41698,59.0639524943,33.79536,9.85698,35.2035,19.52,15.56,24.9628524011,136.22,53.19536,13.25698,54.8223845181,33.79536,9.85698,35.2035,19.4,3.4,19.6956848066,136.05
2021-09-10 05:30:00,54.89392,25.53906,60.5440834322,36.13392,10.53906,37.6395,18.76,15.0,24.0195253908,136.29,54.81392,14.459060000000001,56.6888899331,36.13392,10.53906,37.6395,18.68,3.92,19.0868750716,136.12
2021-09-10 06:00:00,54.71664,24.00402,59.7503445099,35.39664,10.32402,36.8715,19.32,13.68,23.6728705484,136.42,54.63664,15.52402,56.7992748849,35.39664,10.32402,36.8715,19.24,5.2,19.9303186126,136.25
2021-09-10 06:30:00,58.03328,23.22304,62.5073689608,34.91328,10.18304,36.368,23.12,13.04,26.5438505119,135.77,57.87328,15.94304,60.0291351129,34.91328,10.18304,36.368,22.96,5.76,23.6714849555,135.61
2021-09-10 07:00:00,60.3176,21.1993,63.9345226795,30.7176,8.9593,31.9975,29.6,12.24,32.0308850955,135.77,59.9576,15.4393,61.9135347259,30.7176,8.9593,31.9975,29.24,6.48,29.9494240345,135.61
2021-09-10 07:30:00,63.86608,17.85594,66.3152378255,26.38608,7.69594,27.485500000000002,37.48,10.16,38.8326666609,135.71,63.38608,16.13594,65.4076730778,26.38608,7.69594,27.485500000000002,37.0,8.44,37.9504097475,135.54
2021-09-10 08:00:00,64.41408,15.71244,66.3027486082,23.97408,6.99244,24.973,40.44,8.72,41.3694573327,135.27,63.77408,16.71244,65.9275278666,23.97408,6.99244,24.973,39.8,9.72,40.9697254079,135.11
