Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-10 08:30:00,69.55744,15.02092,71.1608424416,29.55744,8.62092,30.789,40.0,6.4,40.5087644838,134.86,68.99744,20.62092,72.0129784706,29.55744,8.62092,30.789,39.44,12.0,41.2251573678,134.69
2021-09-10 09:00:00,67.09248,14.12364,68.5629497571,28.81248,8.40364,30.013,38.28,5.72,38.7049970934,134.86,66.57248,20.96364,69.7951953604,28.81248,8.40364,30.013,37.76,12.56,39.794110117,134.69
2021-09-10 09:30:00,64.2552,15.5011,66.0985236465,30.6552,8.9411,31.9325,33.6,6.5600000000000005,34.2343920641,134.63,63.8152,20.7411,67.1012144469,30.6552,8.9411,31.9325,33.16,11.8,35.1969544137,134.46
2021-09-10 10:00:00,63.1008,16.3394,65.1819526633,34.9008,10.1794,36.355,28.2,6.16,28.8649545297,134.71,62.7408,22.2994,66.5858184976,34.9008,10.1794,36.355,27.84,12.12,30.3637942293,134.55
2021-09-10 10:30:00,62.71504,16.95022,64.9652691848,37.95504,11.07022,39.5365,24.76,5.88,25.4486148935,134.71,62.51504,23.55022,66.8037655245,37.95504,11.07022,39.5365,24.56,12.48,27.5489382736,134.55
2021-09-10 11:00:00,56.95248,14.33614,58.7291229992,32.83248,9.57614,34.2005,24.12,4.76,24.5851987993,134.71,56.67248,23.05614,61.1829680634,32.83248,9.57614,34.2005,23.84,13.48,27.3871502716,134.55
2021-09-10 11:30:00,57.26416,14.41538,59.0507171934,34.06416,9.93538,35.4835,23.2,4.48,23.6285928485,134.44,57.02416,23.73538,61.7666826651,34.06416,9.93538,35.4835,22.96,13.8,26.7880869044,134.27
2021-09-10 12:00:00,70.67776,14.03768,72.0583251151,39.07776,11.39768,40.706,31.6,2.64,31.7100867233,134.44,70.27776,26.83768,75.2278181154,39.07776,11.39768,40.706,31.2,15.44,34.8114004315,134.27
2021-09-10 12:30:00,72.83504,14.04522,74.1768916621,36.635040000000004,10.68522,38.1615,36.2,3.36,36.3555992936,134.36,72.31504,25.48522,76.6743858707,36.635040000000004,10.68522,38.1615,35.68,14.8,38.6277413267,134.19
2021-09-10 13:00:00,64.21104,13.44822,65.6042093089,31.57104,9.20822,32.8865,32.64,4.24,32.9142400793,134.36,63.77104,23.24822,67.8765443717,31.57104,9.20822,32.8865,32.2,14.04,35.1277895689,134.19
2021-09-10 13:30:00,62.60032,13.42676,64.0240419546,29.44032,8.58676,30.667,33.16,4.84,33.5113592682,134.68,62.16032,22.10676,65.9743451669,29.44032,8.58676,30.667,32.72,13.52,35.4032314909,134.51
2021-09-10 14:00:00,64.908,12.6615,66.131399851,31.068,9.0615,32.3625,33.84,3.6,34.0309506185,134.87,64.468,23.7815,68.7145018628,31.068,9.0615,32.3625,33.4,14.72,36.4998410955,134.69
2021-09-10 14:30:00,66.91888,15.29634,68.6448433449,39.27888,11.45634,40.9155,27.64,3.84,27.905468998,135.1,66.63888,25.97634,71.5227975365,39.27888,11.45634,40.9155,27.36,14.52,30.9741827979,134.93
2021-09-10 15:00:00,61.74944,17.22192,64.1060673322,43.54944,12.70192,45.364,18.2,4.52,18.7528771126,135.1,61.62944,26.62192,67.1335571767,43.54944,12.70192,45.364,18.08,13.92,22.8178175994,134.93
2021-09-10 15:30:00,57.48576,15.67168,59.5836735759,36.72576,10.71168,38.256,20.76,4.96,21.3443013472,135.42,57.28576,24.19168,62.1843684538,36.72576,10.71168,38.256,20.56,13.48,24.5850360992,135.24
2021-09-10 16:00:00,66.18576,15.76918,68.0383852296,35.82576,10.44918,37.3185,30.36,5.32,30.822589119,135.42,65.82576,23.60918,69.9315669769,35.82576,10.44918,37.3185,30.0,13.16,32.7595115959,135.24
2021-09-10 16:30:00,62.55184,14.05762,64.112006422,30.23184,8.81762,31.4915,32.32,5.24,32.742021929,135.38,62.11184,22.05762,65.9122087951,30.23184,8.81762,31.4915,31.88,13.24,34.520023175,135.21
2021-09-10 17:00:00,61.60928,12.85604,62.9363261289,25.28928,7.37604,26.343,36.32,5.48,36.7310876507,135.43,61.08928,20.41604,64.4105179315,25.28928,7.37604,26.343,35.8,13.04,38.100939621,135.25
2021-09-10 17:30:00,62.916,12.9555,64.2360337836,21.516,6.2755,22.4125,41.4,6.68,41.9354551662,135.37,62.316,18.1155,64.8957255622,21.516,6.2755,22.4125,40.8,11.84,42.4832390479,135.19
2021-09-10 18:00:00,66.93776,11.40018,67.9016039417,18.37776,5.36018,19.1435,48.56,6.04,48.9341925447,135.54,66.17776,17.84018,68.5402651078,18.37776,5.36018,19.1435,47.8,12.48,49.4023319288,135.36
2021-09-10 18:30:00,64.73824,11.51532,65.7544090765,15.61824,4.55532,16.269,49.12,6.96,49.6106440192,135.39,63.93824,16.15532,65.9476527149,15.61824,4.55532,16.269,48.32,11.6,49.6928807778,135.21
2021-09-10 19:00:00,63.00864,12.09752,64.1594786824,14.04864,4.09752,14.634,48.96,8.0,49.6092894527,135.49,62.28864,14.69752,63.9991544257,14.04864,4.09752,14.634,48.24,10.6,49.3908655522,135.31
2021-09-10 19:30:00,64.9824,13.693200000000001,66.4094574289,16.5024,4.8132,17.19,48.48,8.88,49.2865580052,135.82,64.1824,14.6132,65.824965507,16.5024,4.8132,17.19,47.68,9.8,48.6767131183,135.65
2021-09-10 20:00:00,64.5464,14.1127,66.0712195608,17.6664,5.1527,18.4025,46.88,8.96,47.7285658699,135.82,63.8264,14.8727,65.5362994244,17.6664,5.1527,18.4025,46.16,9.72,47.1722799958,135.65
2021-09-10 20:30:00,66.54192,15.92306,68.4205448462,20.58192,6.00306,21.4395,45.96,9.92,47.0183793851,135.82,65.86192,14.84306,67.5137684939,20.58192,6.00306,21.4395,45.28,8.84,46.1348458326,135.65
2021-09-10 21:00:00,68.28128,18.16204,70.6554519864,27.16128,7.92204,28.293,41.12,10.24,42.3758421745,136.11,67.68128,16.28204,69.6122150847,27.16128,7.92204,28.293,40.52,8.36,41.37342142,135.94
2021-09-10 21:30:00,62.30688,18.62784,65.0318669454,22.58688,6.58784,23.528,39.72,12.04,41.5046985292,135.43,61.74688,13.10784,63.1228378576,22.58688,6.58784,23.528,39.16,6.52,39.6990679991,135.26
2021-09-10 22:00:00,58.42192,18.79806,61.3717182116,19.74192,5.75806,20.5645,38.68,13.04,40.8189171831,134.95,57.90192,11.31806,58.9977187851,19.74192,5.75806,20.5645,38.16,5.5600000000000005,38.5629252002,134.78
2021-09-10 22:30:00,56.1248,19.6664,59.4706689386,20.5248,5.9864,21.38,35.6,13.68,38.1379391158,135.38,55.644800000000004,10.9064,56.7035565728,20.5248,5.9864,21.38,35.12,4.92,35.4629496799,135.21
2021-09-10 23:00:00,51.94352,19.66686,55.5420079962,18.74352,5.4668600000000005,19.5245,33.2,14.2,36.109278586,135.38,51.54352,9.90686,52.4869538938,18.74352,5.4668600000000005,19.5245,32.8,4.44,33.0991480253,135.21
2021-09-10 23:30:00,50.24528,19.37654,53.8520052055,17.88528,5.21654,18.6305,32.36,14.16,35.3224461214,135.27,49.80528,9.69654,50.7404060276,17.88528,5.21654,18.6305,31.92,4.48,32.2328528058,135.1
2021-09-11 00:00:00,50.1424,22.8432,55.1005631913,25.3824,7.4032,26.44,24.76,15.44,29.1796367352,135.27,49.9424,10.7232,51.080625838,25.3824,7.4032,26.44,24.56,3.32,24.7833815288,135.1
2021-09-11 00:30:00,47.8912,23.0216,53.1371913447,25.1712,7.3416,26.22,22.72,15.68,27.6054487375,135.64,47.6912,10.3816,48.8080749057,25.1712,7.3416,26.22,22.52,3.04,22.724260164,135.47
2021-09-11 01:00:00,44.24368,21.60274,49.2359786686,18.52368,5.40274,19.2955,25.72,16.2,30.3966840297,135.21,43.96368,7.92274,44.6718587956,18.52368,5.40274,19.2955,25.44,2.52,25.564506645,135.04
2021-09-11 01:30:00,42.37376,21.43068,47.4848352824,16.97376,4.95068,17.681,25.4,16.48,30.2778863199,135.57,42.17376,7.2706800000000005,42.7958972356,16.97376,4.95068,17.681,25.2,2.32,25.3065683173,135.41
2021-09-11 02:00:00,40.49824,20.03032,45.1809823089,12.85824,3.7503200000000003,13.394,27.64,16.28,32.0781545604,135.57,40.17824,6.27032,40.6645777354,12.85824,3.7503200000000003,13.394,27.32,2.52,27.4359763814,135.41
2021-09-11 02:30:00,42.41264,22.69202,48.1015571832,20.61264,6.01202,21.4715,21.8,16.68,27.4492695713,135.87,42.25264,8.17202,43.0356537983,20.61264,6.01202,21.4715,21.64,2.16,21.7475331934,135.7
2021-09-11 03:00:00,40.25344,21.66392,45.7128522584,15.85344,4.62392,16.514,24.4,17.04,29.7610752494,135.87,40.05344,6.50392,40.5780609591,15.85344,4.62392,16.514,24.2,1.88,24.2729149465,135.7
2021-09-11 03:30:00,37.84544,19.86992,42.7444856046,9.56544,2.78992,9.964,28.28,17.08,33.0376270334,135.95,37.56544,4.58992,37.8448100537,9.56544,2.78992,9.964,28.0,1.8,28.0577974902,135.78
2021-09-11 04:00:00,35.53616,18.51138,40.0685644496,6.41616,1.87138,6.6835,29.12,16.64,33.5389922329,136.04,35.21616,4.15138,35.4600039629,6.41616,1.87138,6.6835,28.8,2.2800000000000002,28.8901090341,135.87
2021-09-11 04:30:00,37.28784,19.46062,42.0606555185,8.84784,2.58062,9.2165,28.44,16.88,33.0721635216,136.05,36.96784,4.66062,37.260469308,8.84784,2.58062,9.2165,28.12,2.08,28.196822516,135.88
2021-09-11 05:00:00,38.54288,21.39834,44.0844933446,15.90288,4.63834,16.5655,22.64,16.76,28.1685498384,136.05,38.34288,6.8383400000000005,38.9479054719,15.90288,4.63834,16.5655,22.44,2.2,22.5475852366,135.88
2021-09-11 05:30:00,39.19488,21.34684,44.6310003943,15.31488,4.46684,15.953,23.88,16.88,29.2436112681,136.05,38.99488,6.5468399999999995,39.5406345447,15.31488,4.46684,15.953,23.68,2.08,23.7711758228,135.88
2021-09-11 06:00:00,41.76048,20.93514,46.714213861,16.92048,4.9351400000000005,17.6255,24.84,16.0,29.5470066166,136.05,41.52048,7.8551400000000005,42.2569933129,16.92048,4.9351400000000005,17.6255,24.6,2.92,24.7726946455,135.88
2021-09-11 06:30:00,43.81392,20.25406,48.2688981877,16.09392,4.69406,16.7645,27.72,15.56,31.7885513983,135.99,43.49392,8.01406,44.2260809325,16.09392,4.69406,16.7645,27.4,3.32,27.6004057941,135.82
2021-09-11 07:00:00,47.39472,21.17346,51.9092948541,21.71472,6.33346,22.6195,25.68,14.84,29.6595347233,135.93,47.15472,10.37346,48.2822564784,21.71472,6.33346,22.6195,25.44,4.04,25.7587887914,135.77
2021-09-11 07:30:00,52.19392,21.04656,56.2775530101,23.47392,6.84656,24.452,28.72,14.2,32.0387015967,135.6,51.87392,11.44656,53.1218157822,23.47392,6.84656,24.452,28.4,4.6,28.7701233922,135.43
2021-09-11 08:00:00,55.33488,18.95434,58.4911612934,22.33488,6.51434,23.2655,33.0,12.44,35.2668909886,135.6,54.93488,12.71434,56.3870151919,22.33488,6.51434,23.2655,32.6,6.2,33.1843336531,135.43
2021-09-11 08:30:00,57.399680000000004,16.97824,59.8580311871,20.35968,5.93824,21.208,37.04,11.04,38.6502677869,135.25,56.91968,13.49824,58.4983115517,20.35968,5.93824,21.208,36.56,7.5600000000000005,37.3334595236,135.08
2021-09-11 09:00:00,58.20256,17.504080000000002,60.7777163704,23.12256,6.74408,24.086,35.08,10.76,36.6931056194,135.25,57.76256,14.62408,59.5850405186,23.12256,6.74408,24.086,34.64,7.88,35.5249771288,135.08
2021-09-11 09:30:00,54.45136,16.69998,56.9547183107,20.09136,5.85998,20.9285,34.36,10.84,36.0293658007,135.74,54.05136,13.73998,55.7703915017,20.09136,5.85998,20.9285,33.96,7.88,34.8622431866,135.57
2021-09-11 10:00:00,56.01264,18.56202,59.0081725378,29.49264,8.60202,30.7215,26.52,9.96,28.328642749,135.74,55.73264,17.28202,58.3506244752,29.49264,8.60202,30.7215,26.24,8.68,27.6383791131,135.57
2021-09-11 10:30:00,55.42336,19.06348,58.6102815503,31.62336,9.22348,32.941,23.8,9.84,25.7539433874,135.48,55.22336,17.94348,58.0653766388,31.62336,9.22348,32.941,23.6,8.72,25.1594594537,135.31
2021-09-11 11:00:00,58.7872,21.2646,62.5149429897,40.2672,11.7446,41.945,18.52,9.52,20.8235635759,135.48,58.6672,20.8646,62.2669405784,40.2672,11.7446,41.945,18.4,9.12,20.5361729638,135.31
2021-09-11 11:30:00,58.99744,19.38592,62.1008198078,39.99744,11.66592,41.664,19.0,7.72,20.5084958005,135.52,58.95744,22.46592,63.0927673573,39.99744,11.66592,41.664,18.96,10.8,21.8202108147,135.35
2021-09-11 12:00:00,54.15776,18.24768,57.1492851539,35.95776,10.48768,37.456,18.2,7.76,19.7852874632,135.39,54.03776,21.24768,58.0649929923,35.95776,10.48768,37.456,18.08,10.76,21.0395817449,135.22
2021-09-11 12:30:00,55.2512,18.9166,58.3997676108,37.2912,10.8766,38.845,17.96,8.04,19.6774795134,135.29,55.1712,21.3166,59.1460797095,37.2912,10.8766,38.845,17.88,10.44,20.7047820563,135.11
2021-09-11 13:00:00,55.21456,19.84758,58.6734528373,40.89456,11.92758,42.5985,14.32,7.92,16.3642537257,135.29,55.21456,22.52758,59.6333756939,40.89456,11.92758,42.5985,14.32,10.6,17.8163520396,135.11
2021-09-11 13:30:00,47.9856,17.9758,51.242045168,33.1056,9.6558,34.485,14.88,8.32,17.0480732049,135.5,47.9456,19.9358,51.9251064611,33.1056,9.6558,34.485,14.84,10.28,18.0528114154,135.33
2021-09-11 14:00:00,48.00464,16.02802,50.6097113867,26.56464,7.74802,27.6715,21.44,8.28,22.9832982838,135.5,47.84464,18.02802,51.1284566739,26.56464,7.74802,27.6715,21.28,10.28,23.6329600347,135.33
2021-09-11 14:30:00,47.68512,16.60316,50.4929261521,28.12512,8.20316,29.297,19.56,8.4,21.2874047267,135.59,47.56512,18.44316,51.0155936102,28.12512,8.20316,29.297,19.44,10.24,21.972054979,135.42
2021-09-11 15:00:00,48.68256,16.61408,51.4394722212,26.24256,7.65408,27.336,22.44,8.96,24.1626819703,135.72,48.52256,17.37408,51.5392809884,26.24256,7.65408,27.336,22.28,9.72,24.3079575448,135.54
2021-09-11 15:30:00,49.11504,16.35022,51.765015679,24.51504,7.15022,25.5365,24.6,9.2,26.2640438623,135.88,48.87504,16.67022,51.639769266,24.51504,7.15022,25.5365,24.36,9.52,26.1541583692,135.71
2021-09-11 16:00:00,51.8008,17.5719,54.7000415928,28.8408,8.4119,30.0425,22.96,9.16,24.7197734617,135.88,51.6408,17.9319,54.6655765748,28.8408,8.4119,30.0425,22.8,9.52,24.7076992049,135.71
2021-09-11 16:30:00,53.57472,16.49596,56.0568222378,24.05472,7.01596,25.057,29.52,9.48,31.0048512333,135.88,53.25472,16.25596,55.6805301501,24.05472,7.01596,25.057,29.2,9.24,30.6270729911,135.71
2021-09-11 17:00:00,58.16496,17.05478,60.6137615781,26.24496,7.65478,27.3385,31.92,9.4,33.2753121698,135.79,57.84496,16.85478,60.2505021245,26.24496,7.65478,27.3385,31.6,9.2,32.9120038892,135.61
2021-09-11 17:30:00,59.81984,16.54912,62.0667916877,25.05984,7.30912,26.104,34.76,9.24,35.9671405591,135.46,59.37984,16.58912,61.6535830329,25.05984,7.30912,26.104,34.32,9.28,35.5525076471,135.28
2021-09-11 18:00:00,64.03328,15.95804,65.9918175852,23.03328,6.71804,23.993,41.0,9.24,42.0282952307,135.24,63.47328,16.07804,65.4779401341,23.03328,6.71804,23.993,40.44,9.36,41.5090737068,135.07
2021-09-11 18:30:00,61.79392,16.89156,64.0610127004,23.35392,6.81156,24.327,38.44,10.08,39.7396527413,135.41,61.31392,15.41156,63.2211433573,23.35392,6.81156,24.327,37.96,8.6,38.9219937824,135.24
2021-09-11 19:00:00,60.2992,15.6706,62.3021767276,18.6192,5.4306,19.395,41.68,10.24,42.9194594561,135.63,59.7792,13.8706,61.367306418,18.6192,5.4306,19.395,41.16,8.44,42.0164158395,135.46
2021-09-11 19:30:00,59.33856,14.99208,61.2031630359,14.09856,4.11208,14.686,45.24,10.88,46.5299043627,135.71,58.65856,11.91208,59.8558627972,14.09856,4.11208,14.686,44.56,7.8,45.237524247,135.54
2021-09-11 20:00:00,64.94464,16.02552,66.8926270676,18.46464,5.38552,19.234,46.48,10.64,47.6822818246,135.71,64.30464,13.38552,65.6830181341,18.46464,5.38552,19.234,45.84,8.0,46.5328443145,135.54
2021-09-11 20:30:00,60.29552,17.33786,62.7387529478,18.57552,5.41786,19.3495,41.72,11.92,43.3894549401,135.93,59.77552,12.29786,61.027454083,18.57552,5.41786,19.3495,41.2,6.88,41.7704967651,135.76
2021-09-11 21:00:00,58.5376,18.0618,61.2607478978,19.1376,5.5818,19.935,39.4,12.48,41.3292922756,135.93,58.0576,11.8218,59.248965164,19.1376,5.5818,19.935,38.92,6.24,39.4170521475,135.76
2021-09-11 21:30:00,59.64752,20.88386,63.1978025777,25.24752,7.36386,26.2995,34.4,13.52,36.9614718322,135.7,59.20752,12.44386,60.5010750008,25.24752,7.36386,26.2995,33.96,5.08,34.3378508355,135.53
2021-09-11 22:00:00,55.45888,20.19384,59.0210008793,20.13888,5.87384,20.978,35.32,14.32,38.112528124,134.95,55.01888,10.27384,55.9698931998,20.13888,5.87384,20.978,34.88,4.4,35.1564275773,134.79
2021-09-11 22:30:00,48.43456,19.10008,52.0645720082,14.19456,4.14008,14.786,34.24,14.96,37.3654813966,135.29,48.03456,8.02008,48.6994931965,14.19456,4.14008,14.786,33.84,3.88,34.0617087064,135.13
2021-09-11 23:00:00,46.56768,18.32724,50.0443458005,10.44768,3.04724,10.883,36.12,15.28,39.2190361942,135.79,46.08768,6.72724,46.5760668777,10.44768,3.04724,10.883,35.64,3.68,35.8294850647,135.63
2021-09-11 23:30:00,42.74768,18.87474,46.729219504,9.30768,2.71474,9.6955,33.44,16.16,37.139994615,136.09,42.34768,5.51474,42.7052497786,9.30768,2.71474,9.6955,33.04,2.8,33.1584318085,135.93
2021-09-12 00:00:00,39.58,18.8275,43.8297975839,7.5,2.1875,7.8125,32.08,16.64,36.1388433683,136.13,39.26,4.5875,39.5271141908,7.5,2.1875,7.8125,31.76,2.4,31.8505510156,135.97
2021-09-12 00:30:00,37.70288,19.48334,42.4394592078,8.10288,2.36334,8.4405,29.6,17.12,34.1943621084,136.82,37.38288,4.40334,37.641321978,8.10288,2.36334,8.4405,29.28,2.04,29.3509795407,136.65
2021-09-12 01:00:00,37.7424,20.7682,43.0790771605,10.862400000000001,3.1682,11.315,26.88,17.6,32.1293386175,136.82,37.5024,4.8482,37.8144820009,10.862400000000001,3.1682,11.315,26.64,1.6800000000000002,26.6929204097,136.65
2021-09-12 01:30:00,40.24576,22.07668,45.9031698012,14.52576,4.23668,15.131,25.72,17.84,31.3015015614,137.35,40.00576,5.71668,40.4121425242,14.52576,4.23668,15.131,25.48,1.48,25.5229465384,137.2
2021-09-12 02:00:00,42.40832,22.50076,48.0078098417,15.56832,4.54076,16.217,26.84,17.96,32.2946930625,137.35,42.20832,5.86076,42.6132700576,15.56832,4.54076,16.217,26.64,1.32,26.6726826547,137.2
2021-09-12 02:30:00,37.93296,21.69378,43.6981640924,11.29296,3.29378,11.7635,26.64,18.4,32.3766829678,137.22,37.65296,4.13378,37.879196584,11.29296,3.29378,11.7635,26.36,0.84,26.373380519,137.07
2021-09-12 03:00:00,37.05776,21.51518,42.8506773185,9.85776,2.8751800000000003,10.2685,27.2,18.64,32.9740746648,137.15,36.81776,3.55518,36.989008587,9.85776,2.8751800000000003,10.2685,26.96,0.68,26.9685743042,136.99
2021-09-12 03:30:00,36.8576,21.5268,42.6835541632,9.8976,2.8868,10.31,26.96,18.64,32.7763817405,137.3,36.5776,3.5668,36.7510936436,9.8976,2.8868,10.31,26.68,0.68,26.6886642603,137.15
2021-09-12 04:00:00,37.3696,21.1728,42.9508377567,10.3296,3.0128,10.76,27.04,18.16,32.5721844524,137.3,37.1296,4.0928,37.3544938127,10.3296,3.0128,10.76,26.8,1.08,26.8217523663,137.15
2021-09-12 04:30:00,37.12752,20.66886,42.4929937172,8.32752,2.4288600000000002,8.6745,28.8,18.24,34.0901393368,137.34,36.80752,3.5088600000000003,36.9743915034,8.32752,2.4288600000000002,8.6745,28.48,1.08,28.5004701716,137.18
2021-09-12 05:00:00,34.50688,20.07784,39.9229811813,6.02688,1.75784,6.2780000000000005,28.48,18.32,33.8634434162,137.34,34.18688,2.75784,34.2979364627,6.02688,1.75784,6.2780000000000005,28.16,1.0,28.1777500876,137.18
2021-09-12 05:30:00,34.3776,20.0268,39.7855765322,6.5376,1.9068,6.8100000000000005,27.84,18.12,33.2174652856,137.39,34.1376,3.1068,34.2786805464,6.5376,1.9068,6.8100000000000005,27.6,1.2,27.6260746397,137.24
2021-09-12 06:00:00,35.056,10.603,36.6244009507,6.456,1.883,6.725,28.6,8.72,29.8998060194,137.39,34.936,9.683,36.253063112,6.456,1.883,6.725,28.48,7.8,29.5288062746,137.24
2021-09-12 06:30:00,36.10064,9.99602,37.4589992425,6.98064,2.03602,7.2715,29.12,7.96,30.1883421208,134.77,35.98064,9.95602,37.3326772285,6.98064,2.03602,7.2715,29.0,7.92,30.0620425121,134.61
2021-09-12 07:00:00,37.66016,10.09088,38.9886330922,8.54016,2.49088,8.896,29.12,7.6,30.0954215787,134.5,37.58016,10.05088,38.9010104547,8.54016,2.49088,8.896,29.04,7.5600000000000005,30.0079189548,134.35
2021-09-12 07:30:00,41.59312,11.24466,43.0863088446,14.55312,4.24466,15.1595,27.04,7.0,27.9313730418,134.56,41.47312,11.24466,42.9704789483,14.55312,4.24466,15.1595,26.92,7.0,27.8152188559,134.41
2021-09-12 08:00:00,45.96384,11.88112,47.4745784605,19.20384,5.60112,20.004,26.76,6.28,27.4870151162,134.33,45.80384,11.801120000000001,47.299663762,19.20384,5.60112,20.004,26.6,6.2,27.3130005675,134.18
2021-09-12 08:30:00,47.54784,10.78812,48.7563392986,17.78784,5.18812,18.529,29.76,5.6,30.2822984597,133.61,47.34784,10.74812,48.5524462432,17.78784,5.18812,18.529,29.56,5.5600000000000005,30.0783510186,133.46
2021-09-12 09:00:00,48.77952,9.73236,49.7409328682,17.45952,5.09236,18.187,31.32,4.64,31.6618382284,133.61,48.53952,9.69236,49.4977458497,17.45952,5.09236,18.187,31.08,4.6,31.4185677586,133.46
2021-09-12 09:30:00,49.35072,10.75896,50.5098879904,21.39072,6.23896,22.282,27.96,4.52,28.322994192,132.89,49.15072,10.71896,50.3059576989,21.39072,6.23896,22.282,27.76,4.48,28.1191749523,132.74
2021-09-12 10:00:00,50.14256,9.51158,51.0367169541,22.46256,6.55158,23.3985,27.68,2.96,27.8378160063,132.89,49.94256,9.47158,50.8327662738,22.46256,6.55158,23.3985,27.48,2.92,27.6347028209,132.74
2021-09-12 10:30:00,50.75632,8.29226,51.4292290031,22.39632,6.53226,23.3295,28.36,1.76,28.4145596482,132.41,50.55632,8.25226,51.225396895,22.39632,6.53226,23.3295,28.16,1.72,28.2124795082,132.26
2021-09-12 11:00:00,51.37408,7.83244,51.9677131708,23.01408,6.71244,23.973,28.36,1.12,28.3821070395,132.41,51.174080000000004,7.83244,51.7700065694,23.01408,6.71244,23.973,28.16,1.12,28.1822639261,132.26
2021-09-12 11:30:00,49.77776,11.13018,51.0069240148,21.01776,6.13018,21.8935,28.76,5.0,29.1913959927,133.56,49.45776,10.57018,50.5746846698,21.01776,6.13018,21.8935,28.44,4.44,28.7844958267,133.39
2021-09-12 12:00:00,49.24256,16.80908,52.0324407058,24.44256,7.12908,25.461,24.8,9.68,26.6222162864,133.56,48.88256,15.96908,51.4248596323,24.44256,7.12908,25.461,24.44,8.84,25.9895979192,133.39
2021-09-12 12:30:00,49.50128,18.08454,52.7013027225,28.54128,8.32454,29.7305,20.96,9.76,23.1209688378,135.05,49.22128,17.08454,52.1019760839,28.54128,8.32454,29.7305,20.68,8.76,22.4588512618,134.88
2021-09-12 13:00:00,50.27696,17.79078,53.3318343942,29.31696,8.55078,30.5385,20.96,9.24,22.9063135402,135.0,49.99696,17.71078,53.0411890652,29.31696,8.55078,30.5385,20.68,9.16,22.617869042,134.83
2021-09-12 13:30:00,51.09296,16.84378,53.7978018719,24.97296,7.28378,26.0135,26.12,9.56,27.8145285777,134.85,50.73296,16.20378,53.2578230559,24.97296,7.28378,26.0135,25.76,8.92,27.2606676367,134.68
2021-09-12 14:00:00,50.39792,15.72106,52.7930115437,19.47792,5.68106,20.2895,30.92,10.04,32.5091986982,134.88,49.87792,14.16106,51.8492287681,19.47792,5.68106,20.2895,30.4,8.48,31.5605830111,134.71
2021-09-12 14:30:00,50.23536,15.93198,52.7012275099,15.67536,4.57198,16.3285,34.56,11.36,36.3791588688,135.24,49.67536,11.89198,51.078964158,15.67536,4.57198,16.3285,34.0,7.32,34.7790511659,135.07
2021-09-12 15:00:00,52.56416,15.39288,54.7716319932,13.96416,4.07288,14.546,38.6,11.32,40.2256435623,135.52,51.92416,11.43288,53.1679333508,13.96416,4.07288,14.546,37.96,7.36,38.6669264359,135.34
2021-09-12 15:30:00,53.98336,15.09848,56.0550377326,13.50336,3.93848,14.066,40.48,11.16,41.9901893304,135.62,53.34336,11.41848,54.551771205,13.50336,3.93848,14.066,39.84,7.48,40.5361073612,135.45
2021-09-12 16:00:00,52.66768,14.67474,54.6738741142,12.18768,3.55474,12.6955,40.48,11.12,41.9795759864,135.62,51.98768,11.15474,53.1709234098,12.18768,3.55474,12.6955,39.8,7.6,40.5191312839,135.45
2021-09-12 16:30:00,54.87552,13.26536,56.4561110173,10.23552,2.98536,10.662,44.64,10.28,45.8083835122,135.58,54.07552,11.34536,55.2528646932,10.23552,2.98536,10.662,43.84,8.36,44.6299809545,135.42
2021-09-12 17:00:00,58.05696,12.76828,59.4444242852,8.25696,2.40828,8.600999999999999,49.8,10.36,50.8661930952,135.48,57.17696,10.64828,58.1600431723,8.25696,2.40828,8.600999999999999,48.92,8.24,49.6091120662,135.31
2021-09-12 17:30:00,58.90864,12.36502,60.1923714955,7.14864,2.08502,7.4465,51.76,10.28,52.7709768718,135.23,57.98864,10.40502,58.9147418754,7.14864,2.08502,7.4465,50.84,8.32,51.5162886862,135.06
2021-09-12 18:00:00,58.64208,12.80894,60.0246823453,7.16208,2.08894,7.4605,51.48,10.72,52.58430184,135.23,57.72208,9.92894,58.5698076576,7.16208,2.08894,7.4605,50.56,7.84,51.1642375102,135.06
2021-09-12 18:30:00,58.78576,13.23918,60.2581236503,7.26576,2.11918,7.5685,51.52,11.12,52.7064018882,135.11,57.82576,9.51918,58.6040383203,7.26576,2.11918,7.5685,50.56,7.4,51.0986653446,134.94
2021-09-12 19:00:00,58.6536,14.7123,60.4706256314,8.6136,2.5122999999999998,8.9725,50.04,12.2,51.5057433691,135.11,57.7736,8.9523,58.4630869203,8.6136,2.5122999999999998,8.9725,49.16,6.44,49.5800282372,134.94
2021-09-12 19:30:00,57.98336,15.76848,60.0892253104,9.90336,2.88848,10.316,48.08,12.88,49.7753031131,135.3,57.14336,8.68848,57.8001148511,9.90336,2.88848,10.316,47.24,5.8,47.5947223965,135.13
2021-09-12 20:00:00,57.72432,15.83126,59.8558761748,9.84432,2.87126,10.2545,47.88,12.96,49.6029837812,135.46,56.88432,8.59126,57.5294325563,9.84432,2.87126,10.2545,47.04,5.72,47.3864959667,135.29
2021-09-12 20:30:00,56.23328,16.48804,58.6006590628,9.35328,2.72804,9.743,46.88,13.76,48.8576708409,135.46,55.43328,7.72804,55.9693767501,9.35328,2.72804,9.743,46.08,5.0,46.3504735682,135.29
2021-09-12 21:00:00,53.5264,17.4952,56.3130315291,8.9664,2.6152,9.34,44.56,14.88,46.978803731,135.56,52.7664,6.4552,53.1597834458,8.9664,2.6152,9.34,43.8,3.84,43.9680065502,135.4
2021-09-12 21:30:00,52.16832,18.21076,55.2554557614,9.08832,2.65076,9.467,43.08,15.56,45.8039299624,135.56,51.40832,5.65076,51.7179509822,9.08832,2.65076,9.467,42.32,3.0,42.4261994527,135.4
2021-09-12 22:00:00,48.85696,18.64328,52.2931585353,8.37696,2.44328,8.725999999999999,40.48,16.2,43.6012660367,134.72,48.17696,4.88328,48.4238154052,8.37696,2.44328,8.725999999999999,39.8,2.44,39.8747238235,134.56
2021-09-12 22:30:00,48.10432,18.59376,51.5727981944,8.34432,2.43376,8.692,39.76,16.16,42.9185647477,134.96,47.46432,4.95376,47.7221270607,8.34432,2.43376,8.692,39.12,2.52,39.2010816177,134.8
2021-09-12 23:00:00,43.91808,19.92944,48.228418278,9.35808,2.7294400000000003,9.748,34.56,17.2,38.6035438788,135.0,43.39808,4.20944,43.6017514878,9.35808,2.7294400000000003,9.748,34.04,1.48,34.0721587223,134.84
2021-09-12 23:30:00,43.39424,20.51832,48.0006408374,10.55424,3.07832,10.994,32.84,17.44,37.1835877774,135.0,42.95424,4.47832,43.1870592192,10.55424,3.07832,10.994,32.4,1.4,32.4302328083,134.84
2021-09-13 00:00:00,42.376,22.323,47.8961554303,13.176,3.843,13.725,29.2,18.48,34.5564813024,135.75,42.056,4.483,42.2942599533,13.176,3.843,13.725,28.88,0.64,28.8870905423,135.59
2021-09-13 00:30:00,40.0112,23.1866,46.2440757827,13.5312,3.9466,14.095,26.48,19.24,32.7317582785,136.72,39.7712,4.0666,39.9785640688,13.5312,3.9466,14.095,26.24,0.12,26.2402743888,136.56
2021-09-13 01:00:00,39.1056,22.5158,45.124374799,11.5056,3.3558,11.985,27.6,19.16,33.5985952087,137.16,38.8256,3.5158,38.9844592755,11.5056,3.3558,11.985,27.32,0.16,27.3204685172,137.0
2021-09-13 01:30:00,38.28736,12.21048,40.187283531,10.04736,2.93048,10.466,28.24,9.28,29.7256791344,137.42,38.20736,11.73048,39.9675683423,10.04736,2.93048,10.466,28.16,8.8,29.5029761211,137.27
2021-09-13 02:00:00,37.4216,10.6613,38.9106600336,7.3416,2.1413,7.6475,30.08,8.52,31.2633459502,134.73,37.3816,10.6213,38.8612407451,7.3416,2.1413,7.6475,30.04,8.48,31.2139712308,134.57
2021-09-13 02:30:00,36.33584,10.07962,37.7079833437,4.93584,1.4396200000000001,5.1415,31.4,8.64,32.5670017042,134.63,36.21584,10.03962,37.5816582477,4.93584,1.4396200000000001,5.1415,31.28,8.6,32.4406904982,134.47
2021-09-13 03:00:00,35.55072,9.84896,36.8897777928,3.87072,1.12896,4.032,31.68,8.72,32.8581922814,134.63,35.43072,9.76896,36.7528026033,3.87072,1.12896,4.032,31.56,8.64,32.7212958179,134.47
2021-09-13 03:30:00,35.0712,9.6941,36.3863249621,3.7512,1.0941,3.9075,31.32,8.6,32.4792610753,134.78,34.9912,9.6141,36.2879456053,3.7512,1.0941,3.9075,31.24,8.52,32.3809820728,134.62
2021-09-13 04:00:00,33.62064,9.27102,34.875482016,2.30064,0.6710200000000001,2.3965,31.32,8.6,32.4792610753,134.78,33.54064,9.231020000000001,34.7877314847,2.30064,0.6710200000000001,2.3965,31.24,8.56,32.391529757,134.62
2021-09-13 04:30:00,34.16208,9.22394,35.3854317347,2.00208,0.58394,2.0855,32.16,8.64,33.3003783762,134.82,34.08208,9.18394,35.2977751572,2.00208,0.58394,2.0855,32.08,8.6,33.2127445418,134.65
2021-09-13 05:00:00,33.64656,9.33358,34.9171407113,1.96656,0.5735800000000001,2.0485,31.68,8.76,32.8688302195,134.82,33.52656,9.25358,34.7801519297,1.96656,0.5735800000000001,2.0485,31.56,8.68,32.7318804837,134.65
2021-09-13 05:30:00,35.7096,9.2653,36.8920223931,2.8296,0.8253,2.9475,32.88,8.44,33.9459570494,134.86,35.6296,9.2253,36.8045453205,2.8296,0.8253,2.9475,32.8,8.4,33.8585292061,134.69
2021-09-13 06:00:00,37.184,8.462,38.1346994219,2.544,0.742,2.65,34.64,7.72,35.489829529,134.81,37.064,8.422,38.008817135,2.544,0.742,2.65,34.52,7.68,35.3640042982,134.64
2021-09-13 06:30:00,42.57648,6.66314,43.094710625,2.13648,0.62314,2.2255,40.44,6.04,40.8885705302,134.55,42.41648,6.58314,42.9242997363,2.13648,0.62314,2.2255,40.28,5.96,40.718546143,134.39
2021-09-13 07:00:00,46.43328,5.29804,46.7345559453,2.39328,0.6980400000000001,2.493,44.04,4.6,44.2795844606,133.86,46.19328,5.29804,46.4961110739,2.39328,0.6980400000000001,2.493,43.8,4.6,44.0408900909,133.7
2021-09-13 07:30:00,51.3664,3.6802,51.4980671579,2.6064,0.7602,2.715,48.76,2.92,48.847354073700004,133.58,51.1264,3.6002,51.2530020291,2.6064,0.7602,2.715,48.52,2.84,48.6030451721,133.42
2021-09-13 08:00:00,56.62512,1.78566,56.6532681904,3.10512,0.90566,3.2345,53.52,0.88,53.5272341897,133.32,56.30512,1.82566,56.3347101941,3.10512,0.90566,3.2345,53.2,0.92,53.2079542926,133.16
2021-09-13 08:30:00,57.99232,2.33276,58.0392190523,3.47232,1.01276,3.617,54.52,1.32,54.535977116,132.56,57.67232,2.37276,57.7211095198,3.47232,1.01276,3.617,54.2,1.3599999999999999,54.2170600457,132.41
2021-09-13 09:00:00,58.18704,2.92622,58.2605731816,4.54704,1.32622,4.7365,53.64,1.6,53.6638574834,132.56,57.90704,2.96622,57.9829607958,4.54704,1.32622,4.7365,53.36,1.6400000000000001,53.38519645,132.41
2021-09-13 09:30:00,58.09616,2.63138,58.1557217086,5.45616,1.59138,5.6835,52.64,1.04,52.6502725539,132.47,57.81616,2.63138,57.8760098646,5.45616,1.59138,5.6835,52.36,1.04,52.3703274765,132.31
2021-09-13 10:00:00,58.33984,3.39412,58.4384888733,7.65984,2.23412,7.979,50.68,1.16,50.6932737156,132.52,58.01984,3.43412,58.1213817265,7.65984,2.23412,7.979,50.36,1.2,50.3742950323,132.36
2021-09-13 10:30:00,58.12032,4.66176,58.3069773115,11.32032,3.30176,11.792,46.8,1.3599999999999999,46.8197565137,132.5,57.88032,4.70176,58.0709737339,11.32032,3.30176,11.792,46.56,1.4,46.5810433546,132.33
2021-09-13 11:00:00,59.04128,5.65204,59.3111987756,12.52128,3.65204,13.043,46.52,2.0,46.5629724137,132.5,58.76128,5.65204,59.0324790552,12.52128,3.65204,13.043,46.24,2.0,46.283232385,132.33
2021-09-13 11:30:00,58.66112,8.74116,59.3088094451,13.10112,3.82116,13.647,45.56,4.92,45.8248840697,132.39,58.14112,11.50116,59.2677527514,13.10112,3.82116,13.647,45.04,7.68,45.6900864521,132.21
2021-09-13 12:00:00,58.53328,11.26554,59.6075268657,16.13328,4.70554,16.8055,42.4,6.5600000000000005,42.9044706295,133.89,57.73328,16.54554,60.0573601938,16.13328,4.70554,16.8055,41.6,11.84,43.2521167112,133.71
2021-09-13 12:30:00,55.35328,13.05804,56.8726473395,22.55328,6.57804,23.493,32.8,6.48,33.4339707483,135.14,54.83328,18.61804,57.907857921,22.55328,6.57804,23.493,32.28,12.04,34.4522858458,134.94
2021-09-13 13:00:00,51.40256,13.75408,53.2108813233,24.80256,7.23408,25.836,26.6,6.52,27.3874131674,135.14,51.04256,19.19408,54.532152336,24.80256,7.23408,25.836,26.24,11.96,28.8371149736,134.94
2021-09-13 13:30:00,51.23376,14.04818,53.1248484708,24.71376,7.20818,25.7435,26.52,6.84,27.3878805314,135.36,50.83376,18.88818,54.2294615449,24.71376,7.20818,25.7435,26.12,11.68,28.6125287243,135.16
2021-09-13 14:00:00,50.53168,13.28674,52.2492884492,24.57168,7.16674,25.5955,25.96,6.12,26.6716328709,135.42,50.13168,19.56674,53.8148924913,24.57168,7.16674,25.5955,25.56,12.4,28.4090408145,135.22
2021-09-13 14:30:00,51.47296,14.10128,53.3695766219,28.87296,8.42128,30.076,22.6,5.68,23.3028410285,135.43,51.15296,21.26128,55.3955534678,28.87296,8.42128,30.076,22.28,12.84,25.7150539568,135.22
2021-09-13 15:00:00,55.5152,15.1286,57.5396556211,32.3952,9.4486,33.745,23.12,5.68,23.8074946183,135.43,55.1952,22.3686,59.5555569951,32.3952,9.4486,33.745,22.8,12.92,26.2062282673,135.22
2021-09-13 15:30:00,55.85616,13.39138,57.4390082457,23.69616,6.91138,24.6835,32.16,6.48,32.8063408505,135.6,55.33616,18.99138,58.5043854583,23.69616,6.91138,24.6835,31.64,12.08,33.8676246584,135.39
2021-09-13 16:00:00,54.87792,12.741060000000001,56.3375604144,21.87792,6.38106,22.7895,33.0,6.36,33.6072849246,135.6,54.31792,18.62106,57.4210789576,21.87792,6.38106,22.7895,32.44,12.24,34.6723405613,135.39
2021-09-13 16:30:00,59.3776,12.1918,60.6163292274,20.8176,6.0718,21.685,38.56,6.12,39.0426433531,135.44,58.6976,18.5518,61.5595445808,20.8176,6.0718,21.685,37.88,12.48,39.8828885614,135.24
2021-09-13 17:00:00,59.8736,12.5548,61.1757384917,21.5136,6.2748,22.41,38.36,6.28,38.8706573137,135.44,59.2336,18.5548,62.0717324714,21.5136,6.2748,22.41,37.72,12.28,39.6685870684,135.24
2021-09-13 17:30:00,63.29648,12.18314,64.4583065295,19.41648,5.66314,20.2255,43.88,6.52,44.3617492892,135.45,62.49648,17.70314,64.9554553386,19.41648,5.66314,20.2255,43.08,12.04,44.7308394735,135.25
2021-09-13 18:00:00,62.79952,12.164860000000001,63.9668940238,17.15952,5.00486,17.8745,45.64,7.16,46.1982164158,135.45,61.95952,16.44486,64.1047232195,17.15952,5.00486,17.8745,44.8,11.44,46.2375777912,135.25
2021-09-13 18:30:00,63.5344,11.9042,64.6400027924,12.9744,3.7842000000000002,13.515,50.56,8.12,51.2078900171,135.58,62.6544,14.3442,64.275422309,12.9744,3.7842000000000002,13.515,49.68,10.56,50.7899202598,135.38
2021-09-13 19:00:00,64.5224,11.8507,65.6016706514,11.2824,3.2907,11.7525,53.24,8.56,53.9237535785,135.73,63.5224,13.4507,64.9308603997,11.2824,3.2907,11.7525,52.24,10.16,53.2188237375,135.53
2021-09-13 19:30:00,64.964,13.1645,66.2844277055,13.044,3.8045,13.5875,51.92,9.36,52.7569521485,135.79,64.044,13.2045,65.3910755092,13.044,3.8045,13.5875,51.0,9.4,51.8590397134,135.61
2021-09-13 20:00:00,65.5016,13.9863,66.9781769702,14.9016,4.3463,15.5225,50.6,9.64,51.510092215,135.79,64.5816,13.4263,65.9624786545,14.9016,4.3463,15.5225,49.68,9.08,50.5029583292,135.61
2021-09-13 20:30:00,65.16288,16.46084,67.2098220753,18.72288,5.46084,19.503,46.44,11.0,47.7249787847,135.97,64.32288,13.26084,65.6755873137,18.72288,5.46084,19.503,45.6,7.8,46.2622956629,135.79
2021-09-13 21:00:00,64.97152,17.05836,67.173551767,20.77152,6.05836,21.637,44.2,11.0,45.548216211,135.97,64.21152,13.81836,65.6815527664,20.77152,6.05836,21.637,43.44,7.76,44.1276693244,135.79
2021-09-13 21:30:00,60.67184,18.55262,63.4450303637,20.27184,5.91262,21.1165,40.4,12.64,42.331189447,136.06,60.03184,12.19262,61.2575039995,20.27184,5.91262,21.1165,39.76,6.28,40.2529005166,135.87
2021-09-13 22:00:00,55.78208,19.25144,59.0106633686,18.14208,5.29144,18.898,37.64,13.96,40.1453758234,136.1,55.14208,10.01144,56.0435359127,18.14208,5.29144,18.898,37.0,4.72,37.2998445037,135.91
2021-09-13 22:30:00,52.78816,20.04988,56.467579408,16.62816,4.84988,17.321,36.16,15.2,39.2248084763,134.84,52.26816,8.20988,52.909003765,16.62816,4.84988,17.321,35.64,3.36,35.7980334655,134.66
2021-09-13 23:00:00,48.10192,19.50806,51.9072163832,14.22192,4.14806,14.8145,33.88,15.36,37.1992473042,134.84,47.62192,7.50806,48.2101465404,14.22192,4.14806,14.8145,33.4,3.36,33.5685805479,134.66
2021-09-13 23:30:00,44.59632,19.34726,48.6122230211,12.43632,3.62726,12.9545,32.16,15.72,35.7964244024,135.25,44.23632,6.78726,44.7539820066,12.43632,3.62726,12.9545,31.8,3.16,31.9566205973,135.06
2021-09-14 00:00:00,42.08224,20.94732,47.0075008759,13.12224,3.8273200000000003,13.669,28.96,17.12,33.6418786634,135.77,41.76224,5.66732,42.1450258726,13.12224,3.8273200000000003,13.669,28.64,1.8399999999999999,28.6990452803,135.58
2021-09-14 00:30:00,41.4936,20.3223,46.2029730456,11.2536,3.2823,11.7225,30.24,17.04,34.7105056143,136.39,41.1736,5.3223,41.5161681065,11.2536,3.2823,11.7225,29.92,2.04,29.9894648168,136.19
2021-09-14 01:00:00,40.54096,20.93778,45.6285006224,11.58096,3.37778,12.0635,28.96,17.56,33.8679081137,136.51,40.22096,4.93778,40.5229230763,11.58096,3.37778,12.0635,28.64,1.56,28.6824545672,136.32
2021-09-14 01:30:00,40.95744,21.39092,46.2069621356,12.997440000000001,3.79092,13.539,27.96,17.6,33.0381839695,136.64,40.71744,5.31092,41.0623403059,12.997440000000001,3.79092,13.539,27.72,1.52,27.7616426027,136.45
2021-09-14 02:00:00,41.508,21.3765,46.689065275,12.948,3.7765,13.4875,28.56,17.6,33.547482767,136.8,41.228,5.3365,41.5719402512,12.948,3.7765,13.4875,28.28,1.56,28.322994192,136.6
2021-09-14 02:30:00,44.32592,22.50506,49.7118186094,16.405920000000002,4.78506,17.0895,27.92,17.72,33.0684865091,136.74,44.04592,6.18506,44.4780624111,16.405920000000002,4.78506,17.0895,27.64,1.4,27.6754331493,136.55
2021-09-14 03:00:00,44.6944,23.2192,50.3658678075,18.8544,5.4992,19.64,25.84,17.72,31.3321560063,136.86,44.4944,6.9792000000000005,45.0384376283,18.8544,5.4992,19.64,25.64,1.48,25.682678988,136.67
2021-09-14 03:30:00,44.85664,22.77652,50.3079319332,17.33664,5.05652,18.059,27.52,17.72,32.731464984,136.91,44.57664,6.45652,45.04179708,17.33664,5.05652,18.059,27.24,1.4,27.275952779,136.71
2021-09-14 04:00:00,45.69824,22.38032,50.8842594758,16.93824,4.94032,17.644,28.76,17.44,33.6346725865,136.82,45.37824,6.6603200000000005,45.8644146153,16.93824,4.94032,17.644,28.44,1.72,28.4919637793,136.63
2021-09-14 04:30:00,44.70528,22.24904,49.9357771623,17.58528,5.12904,18.318,27.12,17.12,32.0716198531,136.76,44.50528,7.08904,45.0663337315,17.58528,5.12904,18.318,26.92,1.96,26.991257844,136.57
2021-09-14 05:00:00,44.35184,22.30262,49.6436558913,17.63184,5.14262,18.3665,26.72,17.16,31.7556924031,136.69,44.11184,7.14262,44.6863675929,17.63184,5.14262,18.3665,26.48,2.0,26.5554212921,136.49
2021-09-14 05:30:00,46.51824,22.74782,51.7823325802,21.07824,6.14782,21.9565,25.44,16.6,30.3768596139,136.8,46.31824,8.66782,47.1222926039,21.07824,6.14782,21.9565,25.24,2.52,25.3654883651,136.6
2021-09-14 06:00:00,49.15344,21.52142,53.6584772673,20.71344,6.04142,21.5765,28.44,15.48,32.3799938233,136.64,48.83344,9.601420000000001,49.7683848266,20.71344,6.04142,21.5765,28.12,3.56,28.3444527201,136.44
2021-09-14 06:30:00,51.78992,20.06706,55.5417204509,19.42992,5.66706,20.2395,32.36,14.4,35.4193393501,135.95,51.389920000000004,10.14706,52.3821219907,19.42992,5.66706,20.2395,31.96,4.48,32.2724650437,135.75
2021-09-14 07:00:00,55.21504,17.17772,57.8253811626,14.73504,4.29772,15.349,40.48,12.88,42.4796986807,135.95,54.61504,10.13772,55.5479609077,14.73504,4.29772,15.349,39.88,5.84,40.3053346345,135.75
2021-09-14 07:30:00,58.88704,15.91372,60.9994259334,17.80704,5.19372,18.549,41.08,10.72,42.4556804209,134.8,58.12704,12.95372,59.5529314224,17.80704,5.19372,18.549,40.32,7.76,41.0599561617,134.61
2021-09-14 08:00:00,62.21616,15.00138,63.999155987,20.57616,6.00138,21.4335,41.64,9.0,42.6015210996,134.8,61.49616,15.64138,63.4541603289,20.57616,6.00138,21.4335,40.92,9.64,42.0401712651,134.61
2021-09-14 08:30:00,66.10912,14.37016,67.6529174951,21.42912,6.25016,22.322,44.68,8.12,45.4118574824,135.48,65.30912,16.65016,67.3981378318,21.42912,6.25016,22.322,43.88,10.4,45.0956139774,135.28
2021-09-14 09:00:00,66.79808,13.01944,68.0550461729,19.67808,5.73944,20.498,47.12,7.28,47.6790603934,135.23,65.95808,16.89944,68.0886142435,19.67808,5.73944,20.498,46.28,11.16,47.6065541706,135.03
2021-09-14 09:30:00,64.1952,12.6686,65.4333029046,15.5952,4.5486,16.245,48.6,8.12,49.2736684244,135.0,63.3152,14.9486,65.0559389526,15.5952,4.5486,16.245,47.72,10.4,48.84013104,134.8
2021-09-14 10:00:00,67.48176,12.09218,68.5566098188,17.32176,5.05218,18.0435,50.16,7.04,50.6516258377,135.0,66.56176,16.41218,68.5552882472,17.32176,5.05218,18.0435,49.24,11.36,50.533426561,134.8
2021-09-14 10:30:00,69.46288,13.30834,70.7262582882,19.02288,5.54834,19.8155,50.44,7.76,51.0334321793,134.74,68.54288,16.22834,70.4378124153,19.02288,5.54834,19.8155,49.52,10.68,50.6585905844,134.55
2021-09-14 11:00:00,72.96816,12.85738,74.0922708132,21.72816,6.33738,22.6335,51.24,6.52,51.6531509203,134.71,72.04816,18.17738,74.305817424,21.72816,6.33738,22.6335,50.32,11.84,51.6941776219,134.51
2021-09-14 11:30:00,73.83568,11.80374,74.7732299627,21.95568,6.40374,22.8705,51.88,5.4,52.1602760729,134.68,72.87568,19.36374,75.4043709758,21.95568,6.40374,22.8705,50.92,12.96,52.5433915921,134.48
2021-09-14 12:00:00,72.86832,12.02826,73.8543911914,22.58832,6.58826,23.5295,50.28,5.44,50.5734317602,134.51,71.98832,19.42826,74.5639021447,22.58832,6.58826,23.5295,49.4,12.84,51.0414106388,134.31
2021-09-14 12:30:00,72.99344,11.23142,73.8524683288,19.03344,5.55142,19.8265,53.96,5.68,54.2581238157,134.45,71.99344,18.19142,74.2561995031,19.03344,5.55142,19.8265,52.96,12.64,54.4475086666,134.26
2021-09-14 13:00:00,71.27792,11.73106,72.2368302755,19.23792,5.61106,20.0395,52.04,6.12,52.3986259362,134.41,70.31792,17.81106,72.5385672001,19.23792,5.61106,20.0395,51.08,12.2,52.516724955,134.22
2021-09-14 13:30:00,68.44848,11.34414,69.3821585615,18.04848,5.26414,18.8005,50.4,6.08,50.7654055435,134.73,67.56848,17.54414,69.8089989747,18.04848,5.26414,18.8005,49.52,12.28,51.019886319,134.52
2021-09-14 14:00:00,65.58768,11.98474,66.6736661708,20.10768,5.86474,20.9455,45.48,6.12,45.8899204619,134.73,64.78768,18.18474,67.2913683072,20.10768,5.86474,20.9455,44.68,12.32,46.3474357435,134.52
2021-09-14 14:30:00,67.33888,14.17384,68.8144061952,26.37888,7.69384,27.478,40.96,6.48,41.469410413,134.9,66.65888,19.65384,69.4958970703,26.37888,7.69384,27.478,40.28,11.96,42.0180913417,134.71
2021-09-14 15:00:00,78.8424,15.2607,80.3057470064,35.0424,10.2207,36.5025,43.8,5.04,44.089019041,134.9,78.0424,23.5407,81.5155246211,35.0424,10.2207,36.5025,43.0,13.32,45.0158016701,134.71
2021-09-14 15:30:00,83.2672,19.2596,85.4655415241,49.9872,14.5796,52.07,33.28,4.68,33.6074515547,134.68,82.7472,28.2196,87.4267975623,49.9872,14.5796,52.07,32.76,13.64,35.4861550467,134.48
2021-09-14 16:00:00,83.20976,19.51118,85.4666619463,50.84976,14.83118,52.9685,32.36,4.68,32.6966664968,134.68,82.68976,28.43118,87.4409995657,50.84976,14.83118,52.9685,31.84,13.6,34.6229057128,134.48
2021-09-14 16:30:00,83.80864,19.25752,85.9926753578,47.64864,13.89752,49.634,36.16,5.36,36.5550981397,134.79,83.24864,26.93752,87.4983773884,47.64864,13.89752,49.634,35.6,13.04,37.9130795373,134.6
2021-09-14 17:00:00,86.41312,19.46716,88.5787650998,47.13312,13.747160000000001,49.097,39.28,5.72,39.6942917811,134.79,85.77312,26.42716,89.7520077781,47.13312,13.747160000000001,49.097,38.64,12.68,40.6673333279,134.6
2021-09-14 17:30:00,83.25936,20.51398,85.7493113853,47.01936,13.71398,48.9785,36.24,6.8,36.8724504203,135.0,82.65936,25.39398,86.4720996383,47.01936,13.71398,48.9785,35.64,11.68,37.5050929875,134.81
2021-09-14 18:00:00,96.4688,28.6384,100.6299524396,77.0688,22.4784,80.28,19.4,6.16,20.3544982743,135.0,96.2288,34.7184,102.3002895793,77.0688,22.4784,80.28,19.16,12.24,22.735945109,134.81
2021-09-14 18:30:00,95.1432,28.5901,99.3459728638,76.9032,22.4301,80.1075,18.24,6.16,19.2520959898,135.05,94.9832,34.7501,101.1403862572,76.9032,22.4301,80.1075,18.08,12.32,21.8785008627,134.85
2021-09-14 19:00:00,80.25552,21.29286,83.0321285856,45.57552,13.29286,47.4745,34.68,8.0,35.5907628466,134.96,79.73552,23.81286,83.2154159459,45.57552,13.29286,47.4745,34.16,10.52,35.7431951566,134.76
2021-09-14 19:30:00,70.17008,19.61794,72.860851608,36.13008,10.53794,37.6355,34.04,9.08,35.2302143053,135.36,69.65008,20.09794,72.4917984068,36.13008,10.53794,37.6355,33.52,9.56,34.856620605,135.16
2021-09-14 20:00:00,70.35664,18.62902,72.7811595006,30.95664,9.02902,32.2465,39.4,9.6,40.5526817855,135.36,69.71664,18.02902,72.0101066174,30.95664,9.02902,32.2465,38.76,9.0,39.791174901,135.16
2021-09-14 20:30:00,69.91072,18.56896,72.3347430105,29.79072,8.68896,31.032,40.12,9.88,41.3186253402,134.65,69.23072,17.24896,71.3471738249,29.79072,8.68896,31.032,39.44,8.56,40.3582358385,134.46
2021-09-14 21:00:00,68.39248,20.79114,71.482884826,38.23248,11.15114,39.8255,30.16,9.64,31.6631520857,134.65,67.99248,19.99114,70.8704664515,38.23248,11.15114,39.8255,29.76,8.84,31.0451799802,134.46
2021-09-14 21:30:00,66.98432,22.39876,70.6300472561,38.94432,11.35876,40.567,28.04,11.04,30.1350825451,134.87,66.58432,18.83876,69.1980530665,38.94432,11.35876,40.567,27.64,7.48,28.6342452319,134.67
2021-09-14 22:00:00,61.86976,21.71868,65.5710931997,30.98976,9.03868,32.281,30.88,12.68,33.3819831646,134.87,61.38976,14.87868,63.167062235,30.98976,9.03868,32.281,30.4,5.84,30.955865357,134.67
2021-09-14 22:30:00,57.6296,19.8653,60.95736986,21.0696,6.1453,21.9475,36.56,13.72,39.0496094731,134.38,57.0696,10.8653,58.0946984522,21.0696,6.1453,21.9475,36.0,4.72,36.3081037786,134.19
2021-09-14 23:00:00,52.0168,19.4349,55.528936783,15.6168,4.5549,16.2675,36.4,14.88,39.3239672465,134.38,51.4968,8.1949,52.1447676786,15.6168,4.5549,16.2675,35.88,3.64,36.0641650396,134.19
2021-09-14 23:30:00,45.33088,18.63984,49.0135931839,11.93088,3.4798400000000003,12.428,33.4,15.16,36.6794983608,134.57,44.89088,6.91984,45.4210886351,11.93088,3.4798400000000003,12.428,32.96,3.44,33.1390283503,134.38
2021-09-15 00:00:00,41.60608,19.03344,45.7530078924,10.12608,2.95344,10.548,31.48,16.08,35.3490707091,134.95,41.20608,5.59344,41.5839824933,10.12608,2.95344,10.548,31.08,2.64,31.1919220312,134.76
2021-09-15 00:30:00,42.56496,21.48978,47.6821398875,16.76496,4.88978,17.4635,25.8,16.6,30.678983034,135.56,42.28496,7.08978,42.8752005552,16.76496,4.88978,17.4635,25.52,2.2,25.614652057,135.36
2021-09-15 01:00:00,44.39232,22.51276,49.7745159474,19.31232,5.63276,20.117,25.08,16.88,30.2314538188,135.56,44.11232,7.63276,44.7677987062,19.31232,5.63276,20.117,24.8,2.0,24.8805144641,135.36
2021-09-15 01:30:00,45.62224,22.75982,50.9842935525,20.98224,6.11982,21.8565,24.64,16.64,29.7324603758,135.76,45.34224,8.35982,46.1064563662,20.98224,6.11982,21.8565,24.36,2.24,24.4627717154,135.56
2021-09-15 02:00:00,45.23664,23.21402,50.8452979444,21.71664,6.33402,22.6215,23.52,16.88,28.9503851442,135.76,44.95664,8.33402,45.722591456,21.71664,6.33402,22.6215,23.24,2.0,23.3258997683,135.56
2021-09-15 02:30:00,44.51312,23.38966,50.284133154,20.67312,6.02966,21.5345,23.84,17.36,29.4909342002,135.72,44.23312,7.62966,44.8863076745,20.67312,6.02966,21.5345,23.56,1.6,23.6142668741,135.53
2021-09-15 03:00:00,48.50784,25.28812,54.7037435154,28.82784,8.40812,30.029,19.68,16.88,25.9275297705,135.83,48.26784,10.44812,49.3857022811,28.82784,8.40812,30.029,19.44,2.04,19.5467439744,135.63
2021-09-15 03:30:00,46.33344,23.81892,52.0972994713,23.65344,6.89892,24.639,22.68,16.92,28.2960916029,135.83,46.13344,8.93892,46.99147345,23.65344,6.89892,24.639,22.48,2.04,22.5723724938,135.63
2021-09-15 04:00:00,45.02,23.3325,50.7070602209,23.22,6.7725,24.1875,21.8,16.56,27.3765154832,135.91,44.74,9.1325,45.6625684368,23.22,6.7725,24.1875,21.52,2.36,21.6490184535,135.71
2021-09-15 04:30:00,43.58752,22.25136,48.9386853277,18.82752,5.49136,19.612,24.76,16.76,29.899083598,135.95,43.26752,7.69136,43.945822390800004,18.82752,5.49136,19.612,24.44,2.2,24.5388182275,135.75
2021-09-15 05:00:00,41.31536,21.57698,46.6103533332,15.55536,4.53698,16.2035,25.76,17.04,30.8859061709,135.95,40.99536,6.41698,41.4945439046,15.55536,4.53698,16.2035,25.44,1.88,25.5093708272,135.75
2021-09-15 05:30:00,42.75824,20.76282,47.5327443164,13.998240000000001,4.08282,14.5815,28.76,16.68,33.2469547478,135.59,42.35824,6.28282,42.8216571731,13.998240000000001,4.08282,14.5815,28.36,2.2,28.4452034621,135.39
2021-09-15 06:00:00,43.9352,19.5761,48.0991215122,12.5352,3.6561,13.0575,31.4,15.92,35.2052041607,135.59,43.5352,6.5361,44.02311032,12.5352,3.6561,13.0575,31.0,2.88,31.1334932187,135.39
2021-09-15 06:30:00,48.54752,18.95136,52.1154079328,13.54752,3.95136,14.112,35.0,15.0,38.0788655293,135.35,47.98752,7.67136,48.5968295262,13.54752,3.95136,14.112,34.44,3.7199999999999998,34.6403233241,135.16
2021-09-15 07:00:00,54.25504,18.78772,57.4159192925,17.37504,5.06772,18.099,36.88,13.72,39.3493684829,135.3,53.65504,10.18772,54.6136700488,17.37504,5.06772,18.099,36.28,5.12,36.6394978132,135.1
2021-09-15 07:30:00,56.7288,16.4859,59.0757280806,15.9288,4.6459,16.5925,40.8,11.84,42.4832390479,135.75,56.0488,11.4859,57.213581257,15.9288,4.6459,16.5925,40.12,6.84,40.6988943339,135.56
2021-09-15 08:00:00,59.89648,13.79814,61.4652502138,13.29648,3.87814,13.8505,46.6,9.92,47.6441643856,135.54,59.09648,12.51814,60.4077625595,13.29648,3.87814,13.8505,45.8,8.64,46.6078276688,135.34
2021-09-15 08:30:00,59.34576,13.74918,60.9176426058,16.14576,4.70918,16.8185,43.2,9.04,44.1357179618,135.16,58.58576,14.18918,60.2795496321,16.14576,4.70918,16.8185,42.44,9.48,43.4859057627,134.96
2021-09-15 09:00:00,59.37488,13.21434,60.8275854909,15.13488,4.41434,15.7655,44.24,8.8,45.1067356389,135.16,58.53488,14.13434,60.2172047163,15.13488,4.41434,15.7655,43.4,9.72,44.4751436198,134.96
