Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-15 09:30:00,59.47344,12.66642,60.8073043396,12.433440000000001,3.62642,12.9515,47.04,9.04,47.9007640858,135.12,58.63344,13.10642,60.0804338487,12.433440000000001,3.62642,12.9515,46.2,9.48,47.162595348400004,134.92
2021-09-15 10:00:00,58.93376,11.84568,60.112462954,11.81376,3.44568,12.306,47.12,8.4,47.8628707873,135.08,58.13376,13.52568,59.686498232,11.81376,3.44568,12.306,46.32,10.08,47.4041010884,134.88
2021-09-15 10:30:00,59.8208,13.1844,61.2564814203,14.6208,4.2644,15.23,45.2,8.92,46.0717527342,135.02,59.0208,13.8244,60.6182222438,14.6208,4.2644,15.23,44.4,9.56,45.4175472698,134.82
2021-09-15 11:00:00,58.07456,13.38008,59.5959819115,18.03456,5.26008,18.786,40.04,8.12,40.855060886,135.02,57.35456,15.58008,59.4330248734,18.03456,5.26008,18.786,39.32,10.32,40.6517502698,134.82
2021-09-15 11:30:00,58.25728,13.53004,59.807797613700004,21.01728,6.13004,21.893,37.24,7.4,37.968112937,134.9,57.61728,17.13004,60.1098097235,21.01728,6.13004,21.893,36.6,11.0,38.2172735815,134.7
2021-09-15 12:00:00,56.99712,12.96416,58.4528967015,20.03712,5.8441600000000005,20.872,36.96,7.12,37.6395536637,134.9,56.35712,17.16416,58.9129303566,20.03712,5.8441600000000005,20.872,36.32,11.32,38.0431965008,134.7
2021-09-15 12:30:00,54.02944,13.13192,55.6024074083,17.86944,5.21192,18.614,36.16,7.92,37.0171851982,134.94,53.34944,15.77192,55.631971103,17.86944,5.21192,18.614,35.48,10.56,37.0181577067,134.75
2021-09-15 13:00:00,53.92192,13.20556,55.5154057123,16.20192,4.72556,16.877,37.72,8.48,38.6614640178,134.98,53.28192,14.72556,55.2793371541,16.20192,4.72556,16.877,37.08,10.0,38.404770537,134.78
2021-09-15 13:30:00,54.24304,12.14922,55.5869673129,13.40304,3.90922,13.961500000000001,40.84,8.24,41.6629715695,135.15,53.48304,14.22922,55.3435296078,13.40304,3.90922,13.961500000000001,40.08,10.32,41.3873024006,134.95
2021-09-15 14:00:00,54.79344,11.24142,55.9346993435,12.07344,3.52142,12.5765,42.72,7.72,43.4119430572,135.15,54.07344,14.32142,55.937822484,12.07344,3.52142,12.5765,42.0,10.8,43.366346399,134.95
2021-09-15 14:30:00,49.45648,11.67314,50.8154072251,12.45648,3.63314,12.9755,37.0,8.04,37.8634599581,135.15,48.77648,14.15314,50.7883487923,12.45648,3.63314,12.9755,36.32,10.52,37.8128655354,134.95
2021-09-15 15:00:00,57.3112,11.5741,58.4682258688,16.2312,4.7341,16.9075,41.08,6.84,41.6455519834,135.31,56.6312,16.4541,58.9731313417,16.2312,4.7341,16.9075,40.4,11.72,42.065643939,135.11
2021-09-15 15:30:00,51.59376,12.98318,53.2022465113,18.59376,5.42318,19.3685,33.0,7.5600000000000005,33.854890341,136.13,51.07376,16.58318,53.6985178515,18.59376,5.42318,19.3685,32.48,11.16,34.3437912875,135.93
2021-09-15 16:00:00,49.12768,13.68224,50.9973786934,21.12768,6.16224,22.008,28.0,7.52,28.9922472396,136.13,48.76768,17.36224,51.7661471466,21.12768,6.16224,22.008,27.64,11.2,29.822971012300002,135.93
2021-09-15 16:30:00,52.65664,12.90152,54.214121356,19.13664,5.58152,19.934,33.52,7.32,34.309951909,136.17,52.13664,16.98152,54.8324835476,19.13664,5.58152,19.934,33.0,11.4,34.9136076623,135.97
2021-09-15 17:00:00,55.40464,12.04802,56.6994613683,15.52464,4.52802,16.1715,39.88,7.52,40.5828140966,135.95,54.72464,15.68802,56.9289047378,15.52464,4.52802,16.1715,39.2,11.16,40.7576446817,135.75
2021-09-15 17:30:00,60.5704,10.4897,61.4720030766,11.6904,3.4097,12.1775,48.88,7.08,49.3900880744,135.5,59.7304,14.9297,61.5679837761,11.6904,3.4097,12.1775,48.04,11.52,49.4019432816,135.62
2021-09-15 18:00:00,62.0448,9.8064,62.8149877657,7.5648,2.2064,7.88,54.48,7.6,55.0075485729,135.5,61.0848,13.2064,62.496094214,7.5648,2.2064,7.88,53.52,11.0,54.6387261931,135.3
2021-09-15 18:30:00,62.16416,10.01288,62.9653917196,4.8441600000000005,1.41288,5.046,57.32,8.6,57.9615596754,135.62,61.12416,11.49288,62.1952508348,4.8441600000000005,1.41288,5.046,56.28,10.08,57.1755612128,135.42
2021-09-15 19:00:00,62.24864,9.84752,63.0227485278,2.76864,0.80752,2.884,59.48,9.04,60.1630451357,135.62,61.16864,10.44752,62.0544373401,2.76864,0.80752,2.884,58.4,9.64,59.1902829863,135.42
2021-09-15 19:30:00,61.9272,10.7121,62.8468550227,5.0472,1.4721,5.2575,56.88,9.24,57.6256193025,135.75,60.8872,10.9521,61.864364688,5.0472,1.4721,5.2575,55.84,9.48,56.6389971663,135.55
2021-09-15 20:00:00,61.3528,10.6829,62.2759216732,4.6728000000000005,1.3629,4.8675,56.68,9.32,57.4411420499,135.75,60.3528,10.6829,61.2909848204,4.6728000000000005,1.3629,4.8675,55.68,9.32,56.4546260283,135.55
2021-09-15 20:30:00,59.33616,11.12638,60.3703256199,2.21616,0.6463800000000001,2.3085,57.12,10.48,58.0734431561,135.72,58.29616,8.88638,58.9695685947,2.21616,0.6463800000000001,2.3085,56.08,8.24,56.6821312232,135.52
2021-09-15 21:00:00,57.49088,11.32984,58.5966428868,2.09088,0.60984,2.178,55.4,10.72,56.427638618,135.8,56.45088,8.489840000000001,57.085718319,2.09088,0.60984,2.178,54.36,7.88,54.9281712785,135.6
2021-09-15 21:30:00,53.56832,13.01576,55.1268982984,2.24832,0.65576,2.342,51.32,12.36,52.7874227444,135.16,52.64832,6.89576,53.0979952993,2.24832,0.65576,2.342,50.4,6.24,50.7848166286,134.96
2021-09-15 22:00:00,50.27696,13.88578,52.1592522286,2.07696,0.6057800000000001,2.1635,48.2,13.28,49.9959838387,135.16,49.39696,5.8857800000000005,49.7463773902,2.07696,0.6057800000000001,2.1635,47.32,5.28,47.613661905,134.96
2021-09-15 22:30:00,51.77584,14.10962,53.6639449188,2.29584,0.6696200000000001,2.3915,49.48,13.44,51.2728388135,135.07,50.93584,5.66962,51.2504086564,2.29584,0.6696200000000001,2.3915,48.64,5.0,48.8963147896,134.88
2021-09-15 23:00:00,48.49056,15.07808,50.7807336064,2.05056,0.5980800000000001,2.136,46.44,14.48,48.6450819714,134.26,47.69056,4.59808,47.9117089322,2.05056,0.5980800000000001,2.136,45.64,4.0,45.8149495252,134.08
2021-09-15 23:30:00,43.53296,15.35378,46.1612084618,2.17296,0.63378,2.2635,41.36,14.72,43.901343943,134.91,42.85296,4.51378,43.0900265798,2.17296,0.63378,2.2635,40.68,3.88,40.8646155005,134.72
2021-09-16 00:00:00,40.02336,16.89848,43.4445390354,1.9833600000000002,0.57848,2.066,38.04,16.32,41.3930428937,134.91,39.42336,3.01848,39.5387472639,1.9833600000000002,0.57848,2.066,37.44,2.44,37.5194243026,134.72
2021-09-16 00:30:00,39.708,16.9115,43.1592874854,2.028,0.5915,2.1125,37.68,16.32,41.06245,135.66,39.148,3.0715,39.2683080391,2.028,0.5915,2.1125,37.12,2.48,37.2027525863,135.47
2021-09-16 01:00:00,38.4976,17.4118,42.252053027,2.0976,0.6118,2.185,36.4,16.8,40.0898989772,135.66,37.9376,2.7318,38.0358281756,2.0976,0.6118,2.185,35.84,2.12,35.902646142,135.47
2021-09-16 01:30:00,37.45488,17.43934,41.3158397646,2.05488,0.5993400000000001,2.1405,35.4,16.84,39.2013469156,135.8,36.97488,2.67934,37.0718304626,2.05488,0.5993400000000001,2.1405,34.92,2.08,34.9818924588,135.61
2021-09-16 02:00:00,37.22592,17.44256,41.1097557667,2.06592,0.6025600000000001,2.152,35.16,16.84,38.9847559951,135.99,36.70592,2.72256,36.8067506852,2.06592,0.6025600000000001,2.152,34.64,2.12,34.7048123464,135.79
2021-09-16 02:30:00,35.90064,17.88602,40.1094211358,1.9406400000000001,0.5660200000000001,2.0215,33.96,17.32,38.1216998572,135.92,35.38064,2.20602,35.4493471174,1.9406400000000001,0.5660200000000001,2.0215,33.44,1.6400000000000001,33.4801911584,135.73
2021-09-16 03:00:00,35.72544,17.94992,39.9813292826,1.88544,0.5499200000000001,1.964,33.84,17.4,38.0513547722,135.92,35.28544,2.10992,35.3484658564,1.88544,0.5499200000000001,1.964,33.4,1.56,33.4364112907,135.73
2021-09-16 03:30:00,37.59056,19.38558,42.2948095285,6.67056,1.94558,6.9485,30.92,17.44,35.4992957677,135.92,37.15056,3.50558,37.3155892282,6.67056,1.94558,6.9485,30.48,1.56,30.5198951505,135.73
2021-09-16 04:00:00,38.2168,19.5549,42.9292198421,7.9368,2.3149,8.2675,30.28,17.24,34.8438803809,136.06,37.8168,4.0349,38.0314446248,7.9368,2.3149,8.2675,29.88,1.72,29.9294637439,135.87
2021-09-16 04:30:00,38.70848,19.08164,43.1561746335,6.58848,1.92164,6.8629999999999995,32.12,17.16,36.4164797859,135.99,38.30848,3.68164,38.4849855528,6.58848,1.92164,6.8629999999999995,31.72,1.76,31.7687897157,135.79
2021-09-16 05:00:00,37.58288,18.40834,41.8490125409,4.14288,1.20834,4.3155,33.44,17.2,37.6041699815,135.99,37.10288,3.00834,37.2246398754,4.14288,1.20834,4.3155,32.96,1.8,33.009113893,135.79
2021-09-16 05:30:00,38.8432,17.7026,42.6869562396,3.6432,1.0626,3.795,35.2,16.64,38.9349406061,135.92,38.3632,3.2626,38.5016840281,3.6432,1.0626,3.795,34.72,2.2,34.789630639,135.72
2021-09-16 06:00:00,42.87648,17.64064,46.3636141473,6.03648,1.76064,6.288,36.84,15.88,40.1168293862,135.62,42.31648,4.64064,42.5701775801,6.03648,1.76064,6.288,36.28,2.88,36.394131395,135.43
2021-09-16 06:30:00,47.18336,17.02348,50.1604259571,6.66336,1.94348,6.941,40.52,15.08,43.2351338612,135.4,46.54336,5.54348,46.8723215832,6.66336,1.94348,6.941,39.88,3.6,40.042157784,135.21
2021-09-16 07:00:00,50.94672,16.24946,53.4753516029,7.98672,2.32946,8.3195,42.96,13.92,45.1589193848,135.13,50.26672,7.20946,50.7810934606,7.98672,2.32946,8.3195,42.28,4.88,42.560695483,134.94
2021-09-16 07:30:00,57.68032,14.70676,59.5256928141,11.20032,3.26676,11.667,46.48,11.44,47.8671494869,135.35,56.88032,10.50676,57.842569177,11.20032,3.26676,11.667,45.68,7.24,46.2501891888,135.16
2021-09-16 08:00:00,59.97392,11.49406,61.0654116129,8.41392,2.45406,8.7645,51.56,9.04,52.346491764,135.35,59.05392,11.97406,60.2556518532,8.41392,2.45406,8.7645,50.64,9.52,51.5270802588,135.16
2021-09-16 08:30:00,60.06304,10.10172,60.9065966953,8.30304,2.42172,8.649000000000001,51.76,7.68,52.326666242,135.2,59.06304,13.14172,60.5074168892,8.30304,2.42172,8.649000000000001,50.76,10.72,51.8796299139,135.01
2021-09-16 09:00:00,59.48064,11.75352,60.6307823403,13.28064,3.87352,13.834,46.2,7.88,46.8671996176,134.85,58.64064,14.47352,60.4003927206,13.28064,3.87352,13.834,45.36,10.6,46.5820738053,134.66
2021-09-16 09:30:00,58.41808,14.01694,60.0761739615,19.25808,5.61694,20.0605,39.16,8.4,40.0507877575,134.95,57.73808,15.73694,59.8442742679,19.25808,5.61694,20.0605,38.48,10.12,39.7885008514,134.75
2021-09-16 10:00:00,55.62,15.1725,57.6523126704,23.22,6.7725,24.1875,32.4,8.4,33.4711816344,135.08,55.06,16.8925,57.5930564934,23.22,6.7725,24.1875,31.84,10.12,33.4095794646,134.89
2021-09-16 10:30:00,50.8712,17.2941,53.7304837522,27.7512,8.0941,28.9075,23.12,9.2,24.8832152263,135.64,50.5512,17.5741,53.5189014485,27.7512,8.0941,28.9075,22.8,9.48,24.6923145938,135.45
2021-09-16 11:00:00,51.09136,13.95498,52.9628977063,27.41136,7.99498,28.5535,23.68,5.96,24.4185175635,135.64,50.77136,20.51498,54.7594320702,27.41136,7.99498,28.5535,23.36,12.52,26.5035846632,135.45
2021-09-16 11:30:00,53.39264,13.47952,55.0678805258,30.03264,8.75952,31.284,23.36,4.72,23.8320792211,135.34,53.07264,22.47952,57.6370881985,30.03264,8.75952,31.284,23.04,13.72,26.8156670624,135.14
2021-09-16 12:00:00,53.54928,12.628540000000001,55.018227989,28.34928,8.26854,29.5305,25.2,4.36,25.574393443399998,135.18,53.18928,22.34854,57.6936456384,28.34928,8.26854,29.5305,24.84,14.08,28.5529683221,134.98
2021-09-16 12:30:00,54.20048,13.16014,55.775275141,27.84048,8.12014,29.0005,26.36,5.04,26.8374961574,135.14,53.84048,21.56014,57.9968699453,27.84048,8.12014,29.0005,26.0,13.44,29.2683036748,134.94
2021-09-16 13:00:00,53.84784,13.44062,55.4999111589,27.56784,8.04062,28.7165,26.28,5.4,26.8290588728,135.27,53.44784,21.08062,57.4548878708,27.56784,8.04062,28.7165,25.88,13.04,28.979579017,135.07
2021-09-16 13:30:00,52.80128,11.71704,54.0857115697,22.48128,6.55704,23.418,30.32,5.16,30.7559425152,135.27,52.32128,19.87704,55.9697512948,22.48128,6.55704,23.418,29.84,13.32,32.6779436318,135.07
2021-09-16 14:00:00,56.87872,10.09796,57.7681364162,22.27872,6.49796,23.207,34.6,3.6,34.7867790978,135.27,56.31872,21.25796,60.1971684201,22.27872,6.49796,23.207,34.04,14.76,37.1022802534,135.07
2021-09-16 14:30:00,57.24544,9.83992,58.0849759094,19.88544,5.79992,20.714,37.36,4.04,37.5778019581,135.01,56.64544,20.15992,60.1259365599,19.88544,5.79992,20.714,36.76,14.36,39.4652657409,134.82
2021-09-16 15:00:00,55.51472,9.41346,56.3071697553,21.71472,6.33346,22.6195,33.8,3.08,33.9400412492,134.97,54.99472,21.61346,59.0894312128,21.71472,6.33346,22.6195,33.28,15.28,36.620169306,134.77
2021-09-16 15:30:00,56.66656,7.8910800000000005,57.2133565332,14.98656,4.37108,15.611,41.68,3.52,41.8283731455,134.94,55.94656,19.25108,59.1660515583,14.98656,4.37108,15.611,40.96,14.88,43.5790775488,134.73
2021-09-16 16:00:00,57.5216,6.5988,57.8988655157,11.2416,3.2788,11.71,46.28,3.32,46.3989310222,134.94,56.7616,18.3588,59.6567244491,11.2416,3.2788,11.71,45.52,15.08,47.9528601858,134.73
2021-09-16 16:30:00,61.26144,6.51292,61.6066729973,11.22144,3.27292,11.689,50.04,3.24,50.1447823806,134.83,60.38144,18.31292,63.0973956309,11.22144,3.27292,11.689,49.16,15.04,51.4092131821,134.63
2021-09-16 17:00:00,63.24,7.54,63.6879046601,11.04,3.22,11.5,52.2,4.32,52.3784535854,134.63,62.32,17.3,64.6766758577,11.04,3.22,11.5,51.28,14.08,53.1778600547,134.43
2021-09-16 17:30:00,61.56208,9.82894,62.3417817796,12.44208,3.62894,12.9605,49.12,6.2,49.5097404558,134.79,60.72208,15.90894,62.7715331297,12.44208,3.62894,12.9605,48.28,12.28,49.8172339658,134.59
2021-09-16 18:00:00,61.56176,9.04218,62.2222734513,8.92176,2.60218,9.2935,52.64,6.44,53.0324730708,135.0,60.64176,14.60218,62.3750488308,8.92176,2.60218,9.2935,51.72,12.0,53.0938640523,134.79
2021-09-16 18:30:00,62.22192,8.85306,62.848579935000004,4.981920000000001,1.45306,5.1895,57.24,7.4,57.7163547012,134.92,61.18192,12.45306,62.4364159626,4.981920000000001,1.45306,5.1895,56.2,11.0,57.2663950323,134.72
2021-09-16 19:00:00,60.78512,7.76066,61.2785334114,2.74512,0.80066,2.8595,58.04,6.96,58.4558226356,134.92,59.74512,12.28066,60.9942126259,2.74512,0.80066,2.8595,57.0,11.48,58.1445646643,134.72
2021-09-16 19:30:00,60.15712,9.93416,60.9718510593,5.39712,1.57416,5.622,54.76,8.36,55.394469038,134.73,59.19712,11.654160000000001,60.333394249,5.39712,1.57416,5.622,53.8,10.08,54.7361525868,134.53
2021-09-16 20:00:00,62.12704,10.59872,63.0246139599,5.20704,1.51872,5.424,56.92,9.08,57.6396807764,134.89,61.08704,10.91872,62.055176274,5.20704,1.51872,5.424,55.88,9.4,56.6651074295,134.69
2021-09-16 20:30:00,61.52688,10.26034,62.3765303576,2.12688,0.62034,2.2155,59.4,9.64,60.1771518103,134.83,60.44688,9.54034,61.1951255334,2.12688,0.62034,2.2155,58.32,8.92,58.9982101423,134.63
2021-09-16 21:00:00,59.66144,10.92792,60.6539929304,2.22144,0.64792,2.314,57.44,10.28,58.3526520391,134.96,58.66144,8.96792,59.3429703672,2.22144,0.64792,2.314,56.44,8.32,57.0499430324,134.76
2021-09-16 21:30:00,55.8616,11.9613,57.1278483075,2.0616,0.6013000000000001,2.1475,53.8,11.36,54.9862673765,135.19,54.9416,7.9213000000000005,55.5096964885,2.0616,0.6013000000000001,2.1475,52.88,7.32,53.384237374,135.0
2021-09-16 22:00:00,49.2976,12.7768,50.926417349,1.9776,0.5768,2.06,47.32,12.2,48.8673960837,135.34,48.4976,7.1768,49.0257449102,1.9776,0.5768,2.06,46.52,6.6,46.9858531901,135.15
2021-09-16 22:30:00,51.43408,14.67994,53.4879913985,2.19408,0.6399400000000001,2.2855,49.24,14.04,51.2025311874,135.83,50.63408,5.47994,50.9297535813,2.19408,0.6399400000000001,2.2855,48.44,4.84,48.6811996565,135.63
2021-09-16 23:00:00,47.61568,14.85124,49.8779742111,2.09568,0.61124,2.183,45.52,14.24,47.6953666513,136.02,46.89568,5.17124,47.1799377469,2.09568,0.61124,2.183,44.8,4.5600000000000005,45.031473438,135.82
2021-09-16 23:30:00,43.37184,15.94512,46.2099919584,2.69184,0.78512,2.8040000000000003,40.68,15.16,43.4129934467,135.89,42.811840000000004,4.54512,43.0524303611,2.69184,0.78512,2.8040000000000003,40.12,3.76,40.2958062334,135.69
2021-09-17 00:00:00,41.4208,17.6744,45.0340658613,4.7808,1.3944,4.98,36.64,16.28,40.0939895745,135.89,40.9408,4.1544,41.1510406187,4.7808,1.3944,4.98,36.16,2.76,36.2651788911,135.69
2021-09-17 00:30:00,40.41904,18.54222,44.469233376,5.69904,1.66222,5.9365,34.72,16.88,38.6058648394,136.42,40.01904,3.86222,40.2049786202,5.69904,1.66222,5.9365,34.32,2.2,34.3904405322,136.23
2021-09-17 01:00:00,40.81168,18.86674,44.9616181053,7.77168,2.26674,8.0955,33.04,16.6,36.9756893107,136.56,40.41168,4.74674,40.6895001327,7.77168,2.26674,8.0955,32.64,2.48,32.7340801001,136.36
2021-09-17 01:30:00,40.27376,19.36318,44.6867819858,7.5537600000000005,2.20318,7.8685,32.72,17.16,36.9467725248,136.56,39.87376,4.12318,40.0863736181,7.5537600000000005,2.20318,7.8685,32.32,1.92,32.3769794762,136.36
2021-09-17 02:00:00,39.77872,19.13046,44.1397900386,6.61872,1.93046,6.8945,33.16,17.2,37.3553958619,136.56,39.37872,3.81046,39.5626489792,6.61872,1.93046,6.8945,32.76,1.88,32.813899494,136.36
2021-09-17 02:30:00,39.12432,19.10626,43.5403443561,5.16432,1.5062600000000002,5.3795,33.96,17.6,38.2497267964,136.52,38.72432,3.02626,38.8423893324,5.16432,1.5062600000000002,5.3795,33.56,1.52,33.594404296,136.32
2021-09-17 03:00:00,37.69456,18.70258,42.0792864988,4.05456,1.18258,4.2235,33.64,17.52,37.9288808166,136.52,37.25456,2.8625800000000003,37.3643761496,4.05456,1.18258,4.2235,33.2,1.6800000000000002,33.2424788486,136.32
2021-09-17 03:30:00,37.80272,18.61246,42.136318143,3.88272,1.13246,4.0445,33.92,17.48,38.1590985218,136.69,37.40272,2.77246,37.5053329255,3.88272,1.13246,4.0445,33.52,1.6400000000000001,33.5600953515,136.5
2021-09-17 04:00:00,38.208,18.744,42.5580638657,4.608,1.344,4.8,33.6,17.4,37.838076061,136.75,37.848,3.144,37.9783601542,4.608,1.344,4.8,33.24,1.8,33.2887007857,136.57
2021-09-17 04:30:00,38.23888,19.05134,42.7219557072,4.83888,1.41134,5.0405,33.4,17.64,37.7720743407,136.69,37.79888,2.93134,37.9123737512,4.83888,1.41134,5.0405,32.96,1.52,32.9950299288,136.5
2021-09-17 05:00:00,37.44768,19.00724,41.9952843757,3.7276800000000003,1.08724,3.883,33.72,17.92,38.1859241082,136.69,37.04768,2.28724,37.1182173629,3.7276800000000003,1.08724,3.883,33.32,1.2,33.3416016412,136.5
2021-09-17 05:30:00,38.97952,18.21736,43.0264475038,2.93952,0.8573600000000001,3.062,36.04,17.36,40.0031398768,135.96,38.49952,2.45736,38.5778648761,2.93952,0.8573600000000001,3.062,35.56,1.6,35.5959773008,135.77
2021-09-17 06:00:00,40.50384,16.97862,43.9184994262,1.98384,0.57862,2.0665,38.52,16.4,41.865861988,135.96,39.98384,3.13862,40.1068372806,1.98384,0.57862,2.0665,38.0,2.56,38.0861339597,135.77
2021-09-17 06:30:00,46.60944,16.12442,49.3197406466,4.12944,1.20442,4.3015,42.48,14.92,45.0239580668,135.42,45.96944,5.04442,46.2453844946,4.12944,1.20442,4.3015,41.84,3.84,42.0158446303,135.23
2021-09-17 07:00:00,51.6184,15.4137,53.8705983469,7.1784,2.0937,7.4775,44.44,13.32,46.3932753748,135.42,50.8984,7.4537,51.4412749283,7.1784,2.0937,7.4775,43.72,5.36,44.0473381716,135.23
2021-09-17 07:30:00,57.13024,13.47632,58.6981730823,8.49024,2.47632,8.844,48.64,11.0,49.8683226107,135.15,56.33024,10.11632,57.231423788,8.49024,2.47632,8.844,47.84,7.64,48.446209346,134.96
2021-09-17 08:00:00,59.7112,12.2991,60.9647050862,10.3512,3.0191,10.7825,49.36,9.28,50.2247747631,135.25,58.8712,12.4191,60.1668699057,10.3512,3.0191,10.7825,48.52,9.4,49.4221650679,135.05
2021-09-17 08:30:00,60.90896,11.22178,61.9340758763,12.82896,3.7417800000000003,13.3635,48.08,7.48,48.6583682423,135.55,60.06896,14.82178,61.8705512974,12.82896,3.7417800000000003,13.3635,47.24,11.08,48.5219950126,135.35
2021-09-17 09:00:00,61.99984,11.43162,63.0449212534,16.83984,4.91162,17.5415,45.16,6.52,45.6282368715,135.37,61.27984,16.91162,63.5706039097,16.83984,4.91162,17.5415,44.44,12.0,46.031658671,135.17
2021-09-17 09:30:00,60.08816,13.98238,61.6935484686,21.60816,6.30238,22.5085,38.48,7.68,39.2389194551,135.22,59.48816,17.18238,61.919910874,21.60816,6.30238,22.5085,37.88,10.88,39.4115313075,135.03
2021-09-17 10:00:00,60.43984,14.46162,62.1458985956,26.67984,7.78162,27.7915,33.76,6.68,34.4145318143,135.31,59.95984,19.66162,63.1012021585,26.67984,7.78162,27.7915,33.28,11.88,35.336847624,135.11
2021-09-17 10:30:00,61.46752,15.95636,63.504814301,31.66752,9.23636,32.987,29.8,6.72,30.5482961882,135.35,61.02752,21.03636,64.5514263158,31.66752,9.23636,32.987,29.36,11.8,31.642528344,135.15
2021-09-17 11:00:00,59.46048,15.44264,61.4330840183,30.18048,8.80264,31.438,29.28,6.64,30.0234574958,135.35,59.10048,20.72264,62.6282248256,30.18048,8.80264,31.438,28.92,11.92,31.2802301782,135.15
2021-09-17 11:30:00,54.98224,16.22482,57.3261851116,30.94224,9.02482,32.2315,24.04,7.2,25.095051305,135.45,54.66224,20.38482,58.3395352077,30.94224,9.02482,32.2315,23.72,11.36,26.2999619772,135.25
2021-09-17 12:00:00,58.15504,17.51522,60.735423017,33.03504,9.63522,34.4115,25.12,7.88,26.3269595662,135.45,57.79504,20.35522,61.2748042008,33.03504,9.63522,34.4115,24.76,10.72,26.9810303732,135.25
2021-09-17 12:30:00,57.58192,16.983060000000002,60.0341722509,34.50192,10.06306,35.9395,23.08,6.92,24.0950783356,135.54,57.30192,21.74306,61.2884221844,34.50192,10.06306,35.9395,22.8,11.68,25.617618937,135.33
2021-09-17 13:00:00,55.98608,17.96594,58.7980965155,37.18608,10.84594,38.7355,18.8,7.12,20.1030942892,135.48,55.74608,22.28594,60.0357273384,37.18608,10.84594,38.7355,18.56,11.44,21.802458577,135.27
2021-09-17 13:30:00,52.7352,16.1411,55.1501262759,33.5352,9.7811,34.9325,19.2,6.36,20.2259635123,135.57,52.5352,22.0611,56.9792889763,33.5352,9.7811,34.9325,19.0,12.28,22.6229617866,135.36
2021-09-17 14:00:00,57.44176,14.73718,59.3021101332,27.76176,8.09718,28.9185,29.68,6.64,30.413681132,135.72,57.00176,20.09718,60.4408577624,27.76176,8.09718,28.9185,29.24,12.0,31.6066069043,135.51
2021-09-17 14:30:00,60.5248,15.4064,62.4548523015,26.7648,7.8064,27.88,33.76,7.6,34.6048782688,135.72,60.0448,18.886400000000002,62.9450086345,26.7648,7.8064,27.88,33.28,11.08,35.0759860874,135.51
2021-09-17 15:00:00,60.61248,13.68364,62.137868771,23.05248,6.72364,24.013,37.56,6.96,38.1994136081,135.72,60.01248,18.44364,62.7826856084,23.05248,6.72364,24.013,36.96,11.72,38.7737024283,135.51
2021-09-17 15:30:00,58.90416,13.28538,60.3837841399,19.90416,5.80538,20.7335,39.0,7.48,39.7108347935,135.75,58.30416,17.00538,60.7335,19.90416,5.80538,20.7335,38.4,11.2,40.0,135.54
2021-09-17 16:00:00,59.20208,12.42394,60.4916569574,17.36208,5.06394,18.0855,41.84,7.36,42.4824104777,135.75,58.48208,16.34394,60.7229615207,17.36208,5.06394,18.0855,41.12,11.28,42.6390994276,135.54
2021-09-17 16:30:00,60.49312,10.69216,61.4307728488,11.01312,3.21216,11.472,49.48,7.48,50.0421901999,135.54,59.65312,14.33216,61.3506767363,11.01312,3.21216,11.472,48.64,11.12,49.8949296021,135.34
2021-09-17 17:00:00,62.54928,10.86854,63.4865150268,10.10928,2.94854,10.5305,52.44,7.92,53.0347056181,135.54,61.62928,13.70854,63.1355068266,10.10928,2.94854,10.5305,51.52,10.76,52.6316254737,135.34
2021-09-17 17:30:00,60.90272,10.97996,61.8845766326,8.98272,2.61996,9.357,51.92,8.36,52.5887440428,135.59,59.98272,12.89996,61.3541821443,8.98272,2.61996,9.357,51.0,10.28,52.0257474718,135.39
2021-09-17 18:00:00,62.84896,10.14428,63.6623765642,6.52896,1.90428,6.801,56.32,8.24,56.9195924089,135.59,61.80896,12.34428,63.0295865844,6.52896,1.90428,6.801,55.28,10.44,56.2571950954,135.39
2021-09-17 18:30:00,60.98416,11.09538,61.9852823519,5.26416,1.53538,5.4835,55.72,9.56,56.5341666605,135.67,59.98416,10.77538,60.9443046154,5.26416,1.53538,5.4835,54.72,9.24,55.4946483906,135.47
2021-09-17 19:00:00,61.59328,10.99304,62.5665970754,4.91328,1.43304,5.118,56.68,9.56,57.4805706304,135.87,60.55328,10.31304,61.4252270065,4.91328,1.43304,5.118,55.64,8.88,56.3441567512,135.66
2021-09-17 19:30:00,61.51104,12.19072,62.7074293525,7.51104,2.1907200000000002,7.824,54.0,10.0,54.918120871,134.87,60.51104,10.71072,61.4516516035,7.51104,2.1907200000000002,7.824,53.0,8.52,53.680447092,134.67
2021-09-17 20:00:00,62.66096,12.24278,63.8457639178,8.10096,2.36278,8.4385,54.56,9.88,55.4473443909,134.72,61.70096,10.92278,62.6603190851,8.10096,2.36278,8.4385,53.6,8.56,54.2792188595,134.53
2021-09-17 20:30:00,61.17312,12.65716,62.4688267042,6.09312,1.77716,6.347,55.08,10.88,56.1442855507,134.72,60.17312,9.45716,60.9117578617,6.09312,1.77716,6.347,54.08,7.68,54.6226033799,134.53
2021-09-17 21:00:00,59.15344,14.01642,60.791360352,6.91344,2.01642,7.2015,52.24,12.0,53.6005373107,134.95,58.23344,8.53642,58.8557898651,6.91344,2.01642,7.2015,51.32,6.52,51.732512021,134.76
2021-09-17 21:30:00,55.51216,14.68438,57.421519693,5.91216,1.72438,6.1585,49.6,12.96,51.2652084751,134.84,54.67216,7.28438,55.1553013866,5.91216,1.72438,6.1585,48.76,5.5600000000000005,49.075973755,134.65
2021-09-17 22:00:00,52.06384,15.70862,54.3820207224,5.58384,1.6286200000000002,5.8165,46.48,14.08,48.5657986653,134.93,51.26384,6.22862,51.6408462232,5.58384,1.6286200000000002,5.8165,45.68,4.6,45.9110269979,134.74
2021-09-17 22:30:00,50.75552,16.56536,53.390392042,4.95552,1.44536,5.162,45.8,15.12,48.231259573,135.29,49.99552,5.04536,50.2494545005,4.95552,1.44536,5.162,45.04,3.6,45.1836430581,135.1
2021-09-17 23:00:00,46.9912,17.6141,50.183955566,4.7112,1.3741,4.9075,42.28,16.24,45.2916769396,135.29,46.3112,3.9341,46.4779989699,4.7112,1.3741,4.9075,41.6,2.56,41.6786947972,135.1
2021-09-17 23:30:00,44.3336,18.3173,47.9686519328,5.6136,1.6373,5.8475,38.72,16.68,42.159943074,135.76,43.7336,3.8773,43.9051389276,5.6136,1.6373,5.8475,38.12,2.24,38.1857565068,135.57
2021-09-18 00:00:00,41.1936,19.2748,45.4800021548,5.1936,1.5148000000000001,5.41,36.0,17.76,40.1424662919,135.76,40.7536,2.8348,40.8520746597,5.1936,1.5148000000000001,5.41,35.56,1.32,35.5844910038,135.57
2021-09-18 00:30:00,40.4752,19.8486,45.0800259206,5.5152,1.6086,5.745,34.96,18.24,39.4322101841,136.58,40.0352,2.5686,40.1175141927,5.5152,1.6086,5.745,34.52,0.96,34.5333462033,136.39
2021-09-18 01:00:00,39.76544,17.84992,43.587955474,5.24544,1.5299200000000002,5.464,34.52,16.32,38.1834100101,136.98,39.44544,4.16992,39.6652362857,5.24544,1.5299200000000002,5.464,34.2,2.64,34.3017433959,136.8
2021-09-18 01:30:00,38.54928,10.00854,39.8273506707,3.86928,1.12854,4.0305,34.68,8.88,35.79883797,136.71,38.42928,9.92854,39.6911258073,3.86928,1.12854,4.0305,34.56,8.8,35.6627761118,136.52
2021-09-18 02:00:00,39.14208,9.69644,40.3252200912,3.62208,1.05644,3.773,35.52,8.64,36.5557109081,134.52,39.06208,9.65644,40.2379538173,3.62208,1.05644,3.773,35.44,8.6,36.4685288982,134.33
2021-09-18 02:30:00,37.46336,9.58848,38.6709489307,2.70336,0.7884800000000001,2.816,34.76,8.8,35.8566256081,134.55,37.34336,9.54848,38.5447792366,2.70336,0.7884800000000001,2.816,34.64,8.76,35.7304799856,134.36
2021-09-18 03:00:00,37.66864,10.08502,38.99530828,3.30864,0.9650200000000001,3.4465,34.36,9.12,35.5497398021,134.55,37.54864,10.00502,38.858728634,3.30864,0.9650200000000001,3.4465,34.24,9.04,35.4132630521,134.36
2021-09-18 03:30:00,36.52336,10.45598,37.9905691383,3.4833600000000002,1.01598,3.6285,33.04,9.44,34.3621186774,134.82,36.44336,10.37598,37.8916804728,3.4833600000000002,1.01598,3.6285,32.96,9.36,34.2632631254,134.63
2021-09-18 04:00:00,36.93232,10.38526,38.3646958264,3.65232,1.06526,3.8045,33.28,9.32,34.5603935163,134.82,36.81232,10.38526,38.2491899136,3.65232,1.06526,3.8045,33.16,9.32,34.4448544778,134.63
2021-09-18 04:30:00,36.58928,11.30354,38.2955013996,4.46928,1.30354,4.6555,32.12,10.0,33.6406658674,134.79,36.54928,11.18354,38.2220019812,4.46928,1.30354,4.6555,32.08,9.88,33.5669599458,134.6
2021-09-18 05:00:00,34.74592,10.43256,36.2783305129,2.30592,0.67256,2.402,32.44,9.76,33.8764106717,134.95,34.66592,10.43256,36.2017170532,2.30592,0.67256,2.402,32.36,9.76,33.7998106504,134.76
2021-09-18 05:30:00,37.56832,10.56076,39.0244579642,4.52832,1.32076,4.717,33.04,9.24,34.3077134184,134.98,37.44832,10.48076,38.8873115682,4.52832,1.32076,4.717,32.92,9.16,34.1706306644,134.8
2021-09-18 06:00:00,39.77216,10.43188,41.1175003058,6.69216,1.95188,6.971,33.08,8.48,34.1496237168,134.87,39.69216,10.39188,41.0299736217,6.69216,1.95188,6.971,33.0,8.44,34.0622019253,134.68
2021-09-18 06:30:00,41.7792,9.3256,42.8073401183,5.7792,1.6856,6.02,36.0,7.64,36.8017608274,134.48,41.6192,9.2456,42.6337768442,5.7792,1.6856,6.02,35.84,7.5600000000000005,36.6286663694,134.29
2021-09-18 07:00:00,43.4536,8.4623,44.2699206488,5.0136,1.4623,5.2225,38.44,7.0,39.0721588858,134.48,43.3336,8.4223,44.1444903272,5.0136,1.4623,5.2225,38.32,6.96,38.9469382622,134.29
2021-09-18 07:30:00,44.7112,7.5041,45.3365517243,3.5112,1.0241,3.6575,41.2,6.48,41.706479113,133.86,44.4712,7.4241,45.086637602,3.5112,1.0241,3.6575,40.96,6.4,41.4569849362,133.69
2021-09-18 08:00:00,47.8256,6.8508,48.3137814293,5.3856,1.5708,5.61,42.44,5.28,42.7671836809,133.86,47.6256,6.8108,48.110131698000004,5.3856,1.5708,5.61,42.24,5.24,42.5637780278,133.69
2021-09-18 08:30:00,48.61744,7.12842,49.1372551518,9.21744,2.68842,9.6015,39.4,4.44,39.6493833496,133.49,48.41744,7.04842,48.9277908826,9.21744,2.68842,9.6015,39.2,4.36,39.4417241002,133.31
2021-09-18 09:00:00,48.92592,7.66506,49.5227098678,13.52592,3.9450600000000002,14.0895,35.4,3.7199999999999998,35.594920986,133.32,48.72592,7.66506,49.3251297479,13.52592,3.9450600000000002,14.0895,35.2,3.7199999999999998,35.3960223754,133.14
2021-09-18 09:30:00,47.63904,8.57472,48.4045860968,16.91904,4.93472,17.624,30.72,3.64,30.9348993856,133.27,47.47904,8.494720000000001,48.2329711629,16.91904,4.93472,17.624,30.56,3.56,30.766657277,133.09
2021-09-18 10:00:00,46.29312,8.96216,47.1526592166,20.85312,6.08216,21.722,25.44,2.88,25.6024998779,133.2,46.13312,8.96216,46.9955856736,20.85312,6.08216,21.722,25.28,2.88,25.4435217688,133.03
2021-09-18 10:30:00,45.79312,9.51966,46.7721473299,24.27312,7.07966,25.2845,21.52,2.44,21.6578854,133.2,45.67312,9.43966,46.6384076856,24.27312,7.07966,25.2845,21.4,2.36,21.5297375739,133.03
2021-09-18 11:00:00,45.79136,9.13248,46.6931562608,25.55136,7.45248,26.616,20.24,1.6800000000000002,20.3096036397,133.11,45.63136,9.13248,46.5362569015,25.55136,7.45248,26.616,20.08,1.6800000000000002,20.1501563269,132.94
2021-09-18 11:30:00,46.07472,8.13346,46.7871028666,23.63472,6.89346,24.6195,22.44,1.24,22.474234136,132.96,45.95472,8.09346,46.6619800807,23.63472,6.89346,24.6195,22.32,1.2,22.3522347876,132.79
2021-09-18 12:00:00,44.81216,9.10688,45.7281636106,28.89216,8.42688,30.096,15.92,0.68,15.9345159952,132.88,44.69216,9.10688,45.6105736513,28.89216,8.42688,30.096,15.8,0.68,15.8146261416,132.71
2021-09-18 12:30:00,46.2856,8.8533,47.1247035879,27.8856,8.1333,29.0475,18.4,0.72,18.4140815682,132.7,46.1656,8.7733,46.9918441461,27.8856,8.1333,29.0475,18.28,0.64,18.29120007,132.53
2021-09-18 13:00:00,50.03024,7.4888200000000005,50.587620417,23.07024,6.72882,24.0315,26.96,0.76,26.970710038900002,132.7,49.83024,7.4888200000000005,50.3898327389,23.07024,6.72882,24.0315,26.76,0.76,26.7707900518,132.53
2021-09-18 13:30:00,49.74816,7.60988,50.3268287994,23.34816,6.80988,24.321,26.4,0.8,26.4121184308,132.66,49.54816,7.60988,50.1291375649,23.34816,6.80988,24.321,26.2,0.8,26.2122108949,132.47
2021-09-18 14:00:00,48.47728,7.31254,49.0257067002,21.91728,6.39254,22.8305,26.56,0.92,26.5759289584,132.66,48.27728,7.27254,48.8219786802,21.91728,6.39254,22.8305,26.36,0.88,26.3746848322,132.47
2021-09-18 14:30:00,49.3712,7.3766,49.9192309336,21.4512,6.2566,22.345,27.92,1.12,27.9424551534,132.87,49.1712,7.3766,49.7214353876,21.4512,6.2566,22.345,27.72,1.12,27.7426170359,132.68
2021-09-18 15:00:00,49.45152,7.12836,49.9626495154,19.09152,5.56836,19.887,30.36,1.56,30.4000526315,132.87,49.21152,7.08836,49.719398107800004,19.09152,5.56836,19.887,30.12,1.52,30.1583288662,132.68
2021-09-18 15:30:00,50.376,7.208,50.8890620861,19.776,5.768,20.6,30.6,1.44,30.6338636153,132.95,50.176,7.128,50.6797726909,19.776,5.768,20.6,30.4,1.3599999999999999,30.4304058468,132.77
2021-09-18 16:00:00,54.53152,6.91336,54.968001782900004,17.53152,5.11336,18.262,37.0,1.8,37.0437579087,132.95,54.29152,6.87336,54.7248775385,17.53152,5.11336,18.262,36.76,1.76,36.8021086352,132.77
2021-09-18 16:30:00,56.81968,4.46074,56.9945105835,10.21968,2.98074,10.6455,46.6,1.48,46.6234962224,132.88,56.57968,4.42074,56.7521200578,10.21968,2.98074,10.6455,46.36,1.44,46.3823587154,132.69
2021-09-18 17:00:00,57.3072,4.0996,57.453649945,8.7072,2.5396,9.07,48.6,1.56,48.6250305913,132.8,57.0672,4.0596,57.2114120434,8.7072,2.5396,9.07,48.36,1.52,48.3838816136,132.62
2021-09-18 17:30:00,59.32336,2.54598,59.3779677646,5.16336,1.50598,5.3785,54.16,1.04,54.1699843087,132.56,59.08336,2.54598,59.1381893792,5.16336,1.50598,5.3785,53.92,1.04,53.930028741,132.38
2021-09-18 18:00:00,58.85888,2.80884,58.9258630569,3.45888,1.00884,3.6029999999999998,55.4,1.8,55.4292341639,132.56,58.57888,2.76884,58.6442806845,3.45888,1.00884,3.6029999999999998,55.12,1.76,55.1480915354,132.38
2021-09-18 18:30:00,59.14864,3.32002,59.2417432783,3.42864,1.00002,3.5715,55.72,2.32,55.7682777213,132.63,58.90864,3.24002,58.9976744987,3.42864,1.00002,3.5715,55.48,2.24,55.5252014855,132.45
2021-09-18 19:00:00,66.72208,7.29894,67.12011982,15.56208,4.53894,16.2105,51.16,2.76,51.2343946973,132.71,66.48208,7.29894,66.8815481747,15.56208,4.53894,16.2105,50.92,2.76,50.9947448273,132.54
2021-09-18 19:30:00,70.22672,10.60446,71.0228609241,25.38672,7.40446,26.4445,44.84,3.2,44.9540387507,132.71,70.02672,10.52446,70.8131751318,25.38672,7.40446,26.4445,44.64,3.12,44.7488994278,132.54
2021-09-18 20:00:00,71.9248,13.9714,73.2692082187,33.3648,9.7314,34.755,38.56,4.24,38.7924116291,132.71,71.7248,13.8914,73.0576342965,33.3648,9.7314,34.755,38.36,4.16,38.5849089671,132.54
2021-09-18 20:30:00,72.39504,15.64022,74.0652300223,36.75504,10.72022,38.2865,35.64,4.92,35.9779932737,132.84,72.23504,15.60022,73.900391527,36.75504,10.72022,38.2865,35.48,4.88,35.8140307701,132.67
2021-09-18 21:00:00,67.0384,15.2262,68.7457943514,33.2784,9.7062,34.665,33.76,5.52,34.2083030857,132.84,66.9184,15.1862,68.6199164164,33.2784,9.7062,34.665,33.64,5.48,34.0834270577,132.67
2021-09-18 21:30:00,62.76288,16.46584,64.8868476103,35.88288,10.46584,37.378,26.88,6.0,27.5415032269,133.05,62.68288,16.38584,64.7891904379,35.88288,10.46584,37.378,26.8,5.92,27.44606347,132.87
2021-09-18 22:00:00,59.09824,26.59532,64.8067358922,37.69824,10.99532,39.269,21.4,15.6,26.4824470168,133.05,58.97824,13.23532,60.445070014,37.69824,10.99532,39.269,21.28,2.24,21.3975699555,132.87
2021-09-18 22:30:00,58.44752,28.68386,65.106654181,37.72752,11.00386,39.2995,20.72,17.68,27.2378560096,134.81,58.24752,12.08386,59.4877572165,37.72752,11.00386,39.2995,20.52,1.08,20.5484013977,134.62
2021-09-18 23:00:00,54.06144,28.66292,61.189887055,36.42144,10.62292,37.939,17.64,18.04,25.2311553441,135.32,53.98144,11.42292,55.17679735,36.42144,10.62292,37.939,17.56,0.8,17.5782137887,135.14
2021-09-18 23:30:00,49.09776,27.91018,56.4762621342,32.05776,9.35018,33.3935,17.04,18.56,25.1959361803,136.19,49.05776,9.83018,50.0329516924,32.05776,9.35018,33.3935,17.0,0.48,17.0067751205,136.0
2021-09-19 00:00:00,46.03184,26.98762,53.3597406951,27.11184,7.90762,28.2415,18.92,19.08,26.8702958674,136.19,45.95184,8.06762,46.6546684893,27.11184,7.90762,28.2415,18.84,0.16,18.8406793933,136.0
2021-09-19 00:30:00,45.1984,27.3062,52.8064761275,26.5584,7.7462,27.665,18.64,19.56,27.0193116123,136.58,45.0784,8.1462,45.8085441921,26.5584,7.7462,27.665,18.52,0.4,18.5243191508,136.4
2021-09-19 01:00:00,44.40272,27.06246,51.9997911981,26.68272,7.78246,27.7945,17.72,19.28,26.1861948362,136.72,44.36272,7.8624600000000004,45.0540697723,26.68272,7.78246,27.7945,17.68,0.08,17.6801809945,136.53
2021-09-19 01:30:00,45.389920000000004,20.89706,49.9693101238,27.34992,7.97706,28.4895,18.04,12.92,22.1893668229,135.6,45.389920000000004,14.97706,47.7970413713,27.34992,7.97706,28.4895,18.04,7.0,19.3504935338,135.41
2021-09-19 02:00:00,46.54512,18.03566,49.9172638217,27.82512,8.11566,28.9845,18.72,9.92,21.1859576135,135.6,46.58512,17.99566,49.9401360055,27.82512,8.11566,28.9845,18.76,9.88,21.2026413449,135.41
2021-09-19 02:30:00,46.47232,18.17276,49.8991556261,27.47232,8.01276,28.617,19.0,10.16,21.5458952007,135.21,46.43232,18.09276,49.8328035033,27.47232,8.01276,28.617,18.96,10.08,21.4729597401,135.02
2021-09-19 03:00:00,47.31728,18.97254,50.9792336216,30.07728,8.77254,31.3305,17.24,10.2,20.0314153269,135.21,47.31728,18.93254,50.9643606597,30.07728,8.77254,31.3305,17.24,10.16,20.0110769325,135.02
2021-09-19 03:30:00,46.44112,19.20366,50.2549319396,30.32112,8.84366,31.5845,16.12,10.36,19.1620458198,135.33,46.48112,19.12366,50.2614055539,30.32112,8.84366,31.5845,16.16,10.28,19.1526499472,135.14
2021-09-19 04:00:00,45.73888,19.78384,49.8341797244,31.89888,9.30384,33.228,13.84,10.48,17.3601843308,135.33,45.73888,19.74384,49.8183135162,31.89888,9.30384,33.228,13.84,10.44,17.3360664512,135.14
2021-09-19 04:30:00,45.51904,19.08972,49.3599069306,28.55904,8.32972,29.749,16.96,10.76,20.0852981058,135.44,45.51904,19.04972,49.3444508998,28.55904,8.32972,29.749,16.96,10.72,20.0638979264,135.25
2021-09-19 05:00:00,43.2568,17.1399,46.5287751639,21.7368,6.3399,22.6425,21.52,10.8,24.078006562,135.44,43.2168,17.0599,46.462156539,21.7368,6.3399,22.6425,21.48,10.72,24.0064324713,135.25
2021-09-19 05:30:00,43.75216,16.69938,46.8307676325,20.91216,6.09938,21.7835,22.84,10.6,25.1798649718,135.41,43.75216,16.65938,46.8165189506,20.91216,6.09938,21.7835,22.84,10.56,25.1630522791,135.22
2021-09-19 06:00:00,41.69744,15.42842,44.4602366868,17.37744,5.06842,18.1015,24.32,10.36,26.4346741989,135.35,41.65744,15.38842,44.4088479636,17.37744,5.06842,18.1015,24.28,10.32,26.3822061246,135.16
2021-09-19 06:30:00,41.9544,13.9517,44.2133646339,14.2344,4.1517,14.8275,27.72,9.8,29.4013333031,135.25,41.8744,13.9117,44.1248316966,14.2344,4.1517,14.8275,27.64,9.76,29.3125775052,135.05
2021-09-19 07:00:00,40.83936,12.89648,42.8272404154,10.47936,3.05648,10.916,30.36,9.84,31.9148116084,135.11,40.67936,12.81648,42.6505860405,10.47936,3.05648,10.916,30.2,9.76,31.7379520448,134.92
2021-09-19 07:30:00,41.08912,12.12766,42.841520975,8.52912,2.48766,8.8845,32.56,9.64,33.9570787907,134.72,40.92912,12.08766,42.6767429433,8.52912,2.48766,8.8845,32.4,9.6,33.7923068168,134.53
2021-09-19 08:00:00,42.58336,11.53848,44.1189196332,7.74336,2.25848,8.066,34.84,9.28,36.054736166,134.72,42.42336,11.45848,43.9435801637,7.74336,2.25848,8.066,34.68,9.2,35.8795540663,134.53
2021-09-19 08:30:00,44.30944,10.54692,45.547381863300004,8.86944,2.58692,9.239,35.44,7.96,36.3229293973,134.22,44.10944,10.506920000000001,45.3435559369,8.86944,2.58692,9.239,35.24,7.92,36.1190254575,134.04
2021-09-19 09:00:00,44.82896,10.30178,45.9974165128,8.98896,2.62178,9.3635,35.84,7.68,36.653621922,134.22,44.62896,10.22178,45.7845919175,8.98896,2.62178,9.3635,35.64,7.6,36.44131721,134.04
2021-09-19 09:30:00,46.45024,11.33132,47.8123792443,13.89024,4.05132,14.469,32.56,7.28,33.3639326219,133.9,46.25024,11.25132,47.5991271117,13.89024,4.05132,14.469,32.36,7.2,33.1513136995,133.72
2021-09-19 10:00:00,46.55728,10.68254,47.767111927,15.91728,4.64254,16.5805,30.64,6.04,31.2296525757,133.68,46.31728,10.68254,47.5332208823,15.91728,4.64254,16.5805,30.4,6.04,30.9942188158,133.5
2021-09-19 10:30:00,48.4736,9.4448,49.3851611722,16.4736,4.8048,17.16,32.0,4.64,32.334650145,133.41,48.3136,9.3648,49.2128379999,16.4736,4.8048,17.16,31.84,4.5600000000000005,32.1648752524,133.23
2021-09-19 11:00:00,47.30208,9.07644,48.1650136032,15.62208,4.55644,16.273,31.68,4.52,32.0008249894,133.23,47.10208,9.03644,47.9610590813,15.62208,4.55644,16.273,31.48,4.48,31.7971822651,133.05
2021-09-19 11:30:00,47.39728,7.23254,47.9459256481,10.39728,3.03254,10.8305,37.0,4.2,37.2376153909,133.28,47.15728,7.19254,47.7026381729,10.39728,3.03254,10.8305,36.76,4.16,36.9946374492,133.11
2021-09-19 12:00:00,52.62928,6.99854,53.0925670452,9.86928,2.87854,10.2805,42.76,4.12,42.9580260254,133.35,52.42928,6.95854,52.8890412113,9.86928,2.87854,10.2805,42.56,4.08,42.7551166529,133.16
2021-09-19 12:30:00,56.95088,6.56734,57.328288719,9.35088,2.72734,9.7405,47.6,3.84,47.7546395652,133.28,56.71088,6.48734,57.0807278392,9.35088,2.72734,9.7405,47.36,3.76,47.509022301,133.1
2021-09-19 13:00:00,54.88144,6.41542,55.2551361436,8.28144,2.41542,8.6265,46.6,4.0,46.7713587573,133.28,54.68144,6.37542,55.0518470231,8.28144,2.41542,8.6265,46.4,3.96,46.5686761676,133.1
2021-09-19 13:30:00,54.33104,7.18322,54.803837065,11.05104,3.22322,11.5115,43.28,3.96,43.4607869234,133.47,54.17104,7.14322,54.6399777329,11.05104,3.22322,11.5115,43.12,3.92,43.2978151874,133.28
2021-09-19 14:00:00,49.56672,8.60696,50.3084435458,12.36672,3.60696,12.882,37.2,5.0,37.5345174473,133.47,49.40672,8.56696,50.1439606015,12.36672,3.60696,12.882,37.04,4.96,37.3706194757,133.28
2021-09-19 14:30:00,52.08304,11.28922,53.2924905015,20.60304,6.00922,21.4615,31.48,5.28,31.9197243096,133.61,51.96304,11.24922,53.1667422046,20.60304,6.00922,21.4615,31.36,5.24,31.794766865,133.43
2021-09-19 15:00:00,49.00928,12.14104,50.49073557,22.28928,6.50104,23.218,26.72,5.64,27.3087531755,133.73,48.84928,12.06104,50.3162085456,22.28928,6.50104,23.218,26.56,5.5600000000000005,27.1357181589,133.55
2021-09-19 15:30:00,50.53648,11.99814,51.941228078,22.89648,6.67814,23.8505,27.64,5.32,28.1473266937,133.78,50.37648,11.91814,51.7670918466,22.89648,6.67814,23.8505,27.48,5.24,27.9751318138,133.6
2021-09-19 16:00:00,53.95296,11.68628,55.2040852927,21.55296,6.28628,22.451,32.4,5.4,32.8469176636,133.78,53.79296,11.64628,55.0392440301,21.55296,6.28628,22.451,32.24,5.36,32.6825213226,133.6
2021-09-19 16:30:00,58.2472,10.7821,59.2367283723,21.6072,6.3021,22.5075,36.64,4.48,36.9128703842,133.35,58.0472,10.7421,59.0327886877,21.6072,6.3021,22.5075,36.44,4.44,36.7094974087,133.46
2021-09-19 17:00:00,58.02768,9.28974,58.7665799196,15.66768,4.56974,16.3205,42.36,4.72,42.6221538639,133.35,57.78768,9.20974,58.5169656651,15.66768,4.56974,16.3205,42.12,4.64,42.3748038344,133.16
2021-09-19 17:30:00,59.8984,8.1937,60.4562241812,14.3784,4.1937,14.9775,45.52,4.0,45.6954089598,133.19,59.6584,8.1537,60.2130178138,14.3784,4.1937,14.9775,45.28,3.96,45.452832695,133.0
2021-09-19 18:00:00,59.30192,8.81306,59.9532129435,14.58192,4.25306,15.1895,44.72,4.5600000000000005,44.9518853887,133.05,59.06192,8.773060000000001,59.7099403437,14.58192,4.25306,15.1895,44.48,4.52,44.7090684314,132.87
2021-09-19 18:30:00,56.97472,7.17596,57.4248475923,7.73472,2.25596,8.057,49.24,4.92,49.4851897036,133.13,56.73472,7.09596,57.176753159,7.73472,2.25596,8.057,49.0,4.84,49.2384565152,132.95
2021-09-19 19:00:00,54.49936,5.6639800000000005,54.7928910521,3.09936,0.9039800000000001,3.2285,51.4,4.76,51.619934134,133.13,54.21936,5.62398,54.5102572903,3.09936,0.9039800000000001,3.2285,51.12,4.72,51.3374405283,132.95
2021-09-19 19:30:00,54.7408,5.6144,55.0279626372,2.3808,0.6944,2.48,52.36,4.92,52.590645556,133.08,54.5008,5.5344,54.7810805297,2.3808,0.6944,2.48,52.12,4.84,52.3442451469,132.9
2021-09-19 20:00:00,54.24,5.265,54.4949339389,2.2800000000000002,0.665,2.375,51.96,4.6,52.1632207595,132.86,54.0,5.265,54.2560616429,2.2800000000000002,0.665,2.375,51.72,4.6,51.9241600799,132.68
2021-09-19 20:30:00,52.49872,6.47546,52.8965706247,2.17872,0.63546,2.2695,50.32,5.84,50.657753602,132.74,52.21872,6.39546,52.6089025456,2.17872,0.63546,2.2695,50.04,5.76,50.370419891,132.56
2021-09-19 21:00:00,50.38784,7.03812,50.8770041669,2.18784,0.63812,2.279,48.2,6.4,48.6230398062,133.01,50.14784,6.99812,50.6337786483,2.18784,0.63812,2.279,47.96,6.36,48.3798635798,132.83
2021-09-19 21:30:00,46.75568,8.16874,47.4639012877,2.63568,0.7687400000000001,2.7455,44.12,7.4,44.7362761079,132.35,46.51568,8.08874,47.2137289424,2.63568,0.7687400000000001,2.7455,43.88,7.32,44.4863664509,132.17
2021-09-19 22:00:00,45.40832,9.27576,46.3460381133,3.68832,1.07576,3.842,41.72,8.2,42.5182125683,132.25,45.16832,9.19576,46.0948927062,3.68832,1.07576,3.842,41.48,8.12,42.2673017828,132.07
2021-09-19 22:30:00,43.33216,10.26688,44.5318415878,4.8921600000000005,1.4268800000000001,5.096,38.44,8.84,39.4433669962,132.8,43.09216,10.18688,44.2798687622,4.8921600000000005,1.4268800000000001,5.096,38.2,8.76,39.1915501097,132.62
2021-09-19 23:00:00,41.736,12.068,43.445716935,8.736,2.548,9.1,33.0,9.52,34.3457479173,132.8,41.536,11.988,43.2313710169,8.736,2.548,9.1,32.8,9.44,34.1314166129,132.62
2021-09-19 23:30:00,45.45072,14.99146,47.8592919029,20.13072,5.87146,20.9695,25.32,9.12,26.9123911981,132.22,45.29072,14.91146,47.6822918645,20.13072,5.87146,20.9695,25.16,9.04,26.7347564044,132.05
2021-09-20 00:00:00,45.08048,16.80514,48.1109385426,23.88048,6.96514,24.8755,21.2,9.84,23.3723255154,132.55,45.00048,16.72514,48.0080567015,23.88048,6.96514,24.8755,21.12,9.76,23.2661126964,132.38
2021-09-20 00:30:00,44.80992,18.03456,48.3029428172,26.44992,7.7145600000000005,27.552,18.36,10.32,21.061623869,133.1,44.72992,17.99456,48.2137940096,26.44992,7.7145600000000005,27.552,18.28,10.28,20.9722864753,132.92
2021-09-20 01:00:00,48.58352,20.63186,52.7828766045,35.90352,10.47186,37.3995,12.68,10.16,16.2483229904,133.34,48.54352,20.51186,52.6992384637,35.90352,10.47186,37.3995,12.64,10.04,16.1422179393,133.16
2021-09-20 01:30:00,46.8944,19.9042,50.9437133413,33.1344,9.6642,34.515,13.76,10.24,17.1521194026,133.37,46.8544,19.8642,50.8912688091,33.1344,9.6642,34.515,13.72,10.2,17.0961516137,133.2
2021-09-20 02:00:00,45.1784,18.9037,48.9738471049,30.9384,9.0237,32.2275,14.24,9.88,17.3318204468,133.35,45.0984,18.8637,48.8846076005,30.9384,9.0237,32.2275,14.16,9.84,17.2432943488,133.17
2021-09-20 02:30:00,40.3032,16.7601,43.6491567187,21.9432,6.4001,22.8575,18.36,10.36,21.0812523347,133.45,40.3032,16.6401,43.6032207325,21.9432,6.4001,22.8575,18.36,10.24,21.0225402842,133.27
2021-09-20 03:00:00,35.53952,14.54236,38.3997098453,13.37952,3.90236,13.937,22.16,10.64,24.5820096819,133.45,35.41952,14.50236,38.2735005271,13.37952,3.90236,13.937,22.04,10.6,24.4565246918,133.27
2021-09-20 03:30:00,35.9496,14.2253,38.6617756996,13.3896,3.9053,13.9475,22.56,10.32,24.808385679,133.55,35.8696,14.1453,38.5579786328,13.3896,3.9053,13.9475,22.48,10.24,24.7023885485,133.37
2021-09-20 04:00:00,39.53296,15.76878,42.5618297192,20.05296,5.84878,20.8885,19.48,9.92,21.8603934091,133.55,39.49296,15.68878,42.4950786262,20.05296,5.84878,20.8885,19.44,9.84,21.7885107339,133.37
2021-09-20 04:30:00,42.87392,16.76656,46.0357529579,25.39392,7.40656,26.452,17.48,9.36,19.8282626571,133.65,42.79392,16.72656,45.9466799497,25.39392,7.40656,26.452,17.4,9.32,19.7388550833,133.47
2021-09-20 05:00:00,43.06976,16.00868,45.9486894459,23.06976,6.72868,24.031,20.0,9.28,22.048092888,133.65,43.02976,15.92868,45.8833640027,23.06976,6.72868,24.031,19.96,9.2,21.9782073882,133.47
2021-09-20 05:30:00,45.92576,16.69168,48.8649937358,26.64576,7.77168,27.756,19.28,8.92,21.2434648775,133.42,45.88576,16.61168,48.8001115081,26.64576,7.77168,27.756,19.24,8.84,21.1736439944,133.24
2021-09-20 06:00:00,45.65088,14.23484,47.8187569328,21.65088,6.31484,22.553,24.0,7.92,25.2730370158,133.42,45.57088,14.19484,47.7304785918,21.65088,6.31484,22.553,23.92,7.88,25.1845349371,133.24
2021-09-20 06:30:00,48.66896,11.76678,50.0711971002,16.06896,4.68678,16.7385,32.6,7.08,33.3599520383,133.24,48.54896,11.68678,49.9357821992,16.06896,4.68678,16.7385,32.48,7.0,33.225749051,133.06
2021-09-20 07:00:00,52.73376,10.72068,53.8124746077,16.73376,4.88068,17.431,36.0,5.84,36.4706128273,133.24,52.53376,10.72068,53.6164985746,16.73376,4.88068,17.431,35.8,5.84,36.2732077435,133.06
2021-09-20 07:30:00,57.54256,8.26658,58.1333170931,15.86256,4.62658,16.5235,41.68,3.64,41.8386424254,133.44,57.30256,8.18658,57.8843975062,15.86256,4.62658,16.5235,41.44,3.56,41.5926339632,133.26
2021-09-20 08:00:00,59.82784,6.15312,60.1434229555,12.86784,3.75312,13.404,46.96,2.4,47.0212887956,132.79,59.54784,5.95312,59.8446729994,12.86784,3.75312,13.404,46.68,2.2,46.7318135749,132.61
2021-09-20 08:30:00,63.89664,16.70652,66.04459413,21.89664,6.38652,22.809,42.0,10.32,43.2493051967,132.6,63.17664,14.54652,64.8296929331,21.89664,6.38652,22.809,41.28,8.16,42.0787832524,132.43
2021-09-20 09:00:00,67.11328,18.30804,69.5656285891,29.99328,8.74804,31.243,37.12,9.56,38.3312926993,134.89,66.51328,17.58804,68.7993863883,29.99328,8.74804,31.243,36.52,8.84,37.5746723206,134.7
2021-09-20 09:30:00,65.85776,18.89518,68.5147603035,30.49776,8.89518,31.7685,35.36,10.0,36.7468311559,134.9,65.33776,17.37518,67.608577576,30.49776,8.89518,31.7685,34.84,8.48,35.85716107,134.71
2021-09-20 10:00:00,63.13888,18.56384,65.8113540599,32.37888,9.44384,33.728,30.76,9.12,32.0835160168,134.9,62.65888,18.80384,65.4195661985,32.37888,9.44384,33.728,30.28,9.36,31.6936586717,134.71
