Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-20 10:30:00,61.18,21.1225,64.723661873,39.78,11.6025,41.4375,21.4,9.52,23.4220067458,135.22,60.94,20.6025,64.3284276681,39.78,11.6025,41.4375,21.16,9.0,22.9944689002,135.03
2021-09-20 11:00:00,60.29872,19.41046,63.3458885094,39.25872,11.45046,40.8945,21.04,7.96,22.495403975,135.22,60.01872,21.93046,63.8998577952,39.25872,11.45046,40.8945,20.76,10.48,23.2552789706,135.03
2021-09-20 11:30:00,55.53312,17.29716,58.1645868291,35.85312,10.45716,37.347,19.68,6.84,20.8347786165,134.92,55.25312,21.97716,59.4634579502,35.85312,10.45716,37.347,19.4,11.52,22.562588504,134.73
2021-09-20 12:00:00,57.90656,16.04108,60.0873192829,30.58656,8.92108,31.861,27.32,7.12,28.232548592,134.92,57.46656,20.20108,60.9137845762,30.58656,8.92108,31.861,26.88,11.28,29.150862766,134.73
2021-09-20 12:30:00,62.1256,15.0633,63.9256848399,25.7256,7.5033,26.7975,36.4,7.5600000000000005,37.1767884573,134.86,61.5656,18.3833,64.2516056006,25.7256,7.5033,26.7975,35.84,10.88,37.4550397143,134.67
2021-09-20 13:00:00,62.34112,14.06116,63.907209792,20.78112,6.06116,21.647,41.56,8.0,42.3229677598,134.86,61.62112,16.54116,63.8026049954,20.78112,6.06116,21.647,40.84,10.48,42.1632067092,134.67
2021-09-20 13:30:00,60.9472,11.1346,61.9559561705,12.6672,3.6946,13.195,48.28,7.44,48.849892528,134.98,60.1072,14.6946,61.8773525694,12.6672,3.6946,13.195,47.44,11.0,48.6985995692,134.77
2021-09-20 14:00:00,60.88928,11.53104,61.9715200911,13.88928,4.05104,14.468,47.0,7.48,47.5914950385,134.98,60.12928,15.01104,61.9746854385,13.88928,4.05104,14.468,46.24,10.96,47.5211447674,134.77
2021-09-20 14:30:00,65.5432,14.8701,67.2088605784,25.0632,7.3101,26.1075,40.48,7.5600000000000005,41.1798980086,135.11,64.9032,18.2701,67.4256770396,25.0632,7.3101,26.1075,39.84,10.96,41.3200580832,134.91
2021-09-20 15:00:00,68.22528,17.56404,70.4498710588,34.02528,9.92404,35.443,34.2,7.64,35.0429679108,135.18,67.74528,20.80404,70.8677009829,34.02528,9.92404,35.443,33.72,10.88,35.4318049216,134.98
2021-09-20 15:30:00,61.35936,14.93648,63.1511638404,23.91936,6.9764800000000005,24.916,37.44,7.96,38.2768232747,135.54,60.79936,17.61648,63.3000990837,23.91936,6.9764800000000005,24.916,36.88,10.64,38.3841634011,135.33
2021-09-20 16:00:00,59.88112,16.93366,62.2293931631,32.00112,9.33366,33.3345,27.88,7.6,28.8973078331,135.54,59.48112,20.29366,62.8477228915,32.00112,9.33366,33.3345,27.48,10.96,29.5849961974,135.33
2021-09-20 16:30:00,60.8384,17.4212,63.2835612462,32.4384,9.4612,33.79,28.4,7.96,29.4944333731,135.44,60.4384,20.1012,63.6934724756,32.4384,9.4612,33.79,28.0,10.64,29.9534572295,135.24
2021-09-20 17:00:00,65.33504,15.01772,67.0387900085,26.25504,7.65772,27.349,39.08,7.36,39.7670215128,135.31,64.69504,18.77772,67.3650574779,26.25504,7.65772,27.349,38.44,11.12,40.0160967612,135.1
2021-09-20 17:30:00,65.40752,13.58886,66.804197388,19.84752,5.78886,20.6745,45.56,7.8,46.2228687989,135.11,64.68752,16.50886,66.7608995015,19.84752,5.78886,20.6745,44.84,10.72,46.1036224173,134.92
2021-09-20 18:00:00,65.03424,11.91832,66.1173103204,12.47424,3.63832,12.994,52.56,8.28,53.2081948576,134.97,64.11424,13.83832,65.5906614634,12.47424,3.63832,12.994,51.64,10.2,52.6377203154,134.77
2021-09-20 18:30:00,62.84992,10.91956,63.7914511091,6.16992,1.79956,6.427,56.68,9.12,57.4090306485,134.94,61.889920000000004,11.19956,62.8950899658,6.16992,1.79956,6.427,55.72,9.4,56.5073304979,134.74
2021-09-20 19:00:00,62.8728,9.6879,63.6148126324,2.6328,0.7679,2.7425,60.24,8.92,60.8968307878,134.89,61.7928,10.3279,62.6499453332,2.6328,0.7679,2.7425,59.16,9.56,59.9274494702,134.69
2021-09-20 19:30:00,63.24,12.2,64.4060369841,5.76,1.6800000000000002,6.0,57.48,10.52,58.4347567805,135.15,62.24,9.72,62.9944124506,5.76,1.6800000000000002,6.0,56.48,8.04,57.0493821176,134.95
2021-09-20 20:00:00,62.46608,11.94594,63.598086709,5.02608,1.46594,5.2355,57.44,10.48,58.3882179896,135.15,61.46608,9.54594,62.2029256631,5.02608,1.46594,5.2355,56.44,8.08,57.0154365063,134.95
2021-09-20 20:30:00,59.50704,12.37122,60.7793953067,2.50704,0.7312200000000001,2.6115,57.0,11.64,58.1763663355,135.15,58.50704,7.8112200000000005,59.0261712078,2.50704,0.7312200000000001,2.6115,56.0,7.08,56.4457828363,134.95
2021-09-20 21:00:00,57.25264,13.13702,58.7404977971,2.25264,0.65702,2.3465,55.0,12.48,56.3981418134,135.53,56.33264,6.81702,56.7436171833,2.25264,0.65702,2.3465,54.08,6.16,54.4296977761,135.33
2021-09-20 21:30:00,54.85312,14.85216,56.8282626023,2.37312,0.6921600000000001,2.472,52.48,14.16,54.3567475112,135.44,53.93312,5.33216,54.1960640933,2.37312,0.6921600000000001,2.472,51.56,4.64,51.768360994,135.25
2021-09-20 22:00:00,51.4352,16.2186,53.931649196,2.3952,0.6986,2.495,49.04,15.52,51.4372627577,135.52,50.6352,4.0586,50.7975955435,2.3952,0.6986,2.495,48.24,3.36,48.3568733481,135.33
2021-09-20 22:30:00,49.81728,17.03004,52.6477316605,2.29728,0.6700400000000001,2.393,47.52,16.36,50.2573377727,136.36,49.01728,3.35004,49.1316243025,2.29728,0.6700400000000001,2.393,46.72,2.68,46.7968033096,136.17
2021-09-20 23:00:00,46.95376,17.46818,50.0978331932,2.15376,0.6281800000000001,2.2435,44.8,16.84,47.8604805659,136.36,46.23376,2.94818,46.3276626763,2.15376,0.6281800000000001,2.2435,44.08,2.32,44.1410104098,136.17
2021-09-20 23:30:00,43.40544,18.74992,47.282044389,3.80544,1.10992,3.964,39.6,17.64,43.3512352765,136.72,42.80544,2.38992,42.8721052807,3.80544,1.10992,3.964,39.0,1.28,39.0209994746,136.53
2021-09-21 00:00:00,41.6144,20.4292,46.35849976,7.0944,2.0692,7.39,34.52,18.36,39.0988490879,135.96,41.2144,2.8292,41.3113923755,7.0944,2.0692,7.39,34.12,0.76,34.1284631942,135.77
2021-09-21 00:30:00,40.88496,20.39478,45.6894627398,7.52496,2.19478,7.8385,33.36,18.2,38.0017052249,136.53,40.48496,3.11478,40.6046036879,7.52496,2.19478,7.8385,32.96,0.92,32.9728373059,136.34
2021-09-21 01:00:00,41.47744,22.10092,46.9981775583,11.31744,3.30092,11.789,30.16,18.8,35.5396342131,136.57,41.19744,3.62092,41.3562585856,11.31744,3.30092,11.789,29.88,0.32,29.8817134716,136.38
2021-09-21 01:30:00,41.46016,22.23088,47.044201479,10.94016,3.19088,11.396,30.52,19.04,35.9721003001,136.62,41.14016,3.31088,41.273171567,10.94016,3.19088,11.396,30.2,0.12,30.2002384097,136.44
2021-09-21 02:00:00,42.49408,21.72744,47.7266014294,10.17408,2.96744,10.598,32.32,18.76,37.3700414771,136.76,42.13408,3.36744,42.2684320693,10.17408,2.96744,10.598,31.96,0.4,31.9625030309,136.58
2021-09-21 02:30:00,38.60016,20.67338,43.7876808321,5.60016,1.63338,5.8335,33.0,19.04,38.0988398774,136.7,38.20016,1.87338,38.2460687738,5.60016,1.63338,5.8335,32.6,0.24,32.6008834236,136.51
2021-09-21 03:00:00,37.94944,21.01192,43.3781140484,6.34944,1.8519200000000002,6.614,31.6,19.16,36.9549130698,136.79,37.62944,1.93192,37.6790003795,6.34944,1.8519200000000002,6.614,31.28,0.08,31.2801023016,136.6
2021-09-21 03:30:00,37.11584,20.982120000000002,42.6360755535,5.83584,1.70212,6.079,31.28,19.28,36.7444798575,136.95,36.79584,1.82212,36.8409278195,5.83584,1.70212,6.079,30.96,0.12,30.9602325573,136.77
2021-09-21 04:00:00,38.0312,20.8241,43.3591433754,6.3911999999999995,1.8641,6.6575,31.64,18.96,36.8859214335,136.95,37.6312,2.1441,37.6922323331,6.3911999999999995,1.8641,6.6575,31.24,0.28,31.2412547763,136.77
2021-09-21 04:30:00,39.61264,21.52702,45.0840752134,9.21264,2.68702,9.5965,30.4,18.84,35.7645858357,136.82,39.29264,3.00702,39.407533892000004,9.21264,2.68702,9.5965,30.08,0.32,30.0817020795,136.64
2021-09-21 05:00:00,38.03984,21.05162,43.4764319126,7.71984,2.25162,8.0415,30.32,18.8,35.6755154132,136.82,37.75984,2.6116200000000003,37.8500472371,7.71984,2.25162,8.0415,30.04,0.36,30.0421570464,136.64
2021-09-21 05:30:00,40.25104,20.37322,45.1133496235,6.49104,1.8932200000000001,6.7615,33.76,18.48,38.4869848131,136.82,39.85104,2.61322,39.936628649,6.49104,1.8932200000000001,6.7615,33.36,0.72,33.3677688796,136.64
2021-09-21 06:00:00,43.51104,19.22572,47.5693064002,5.71104,1.66572,5.949,37.8,17.56,41.6796545091,136.8,43.03104,3.30572,43.157828817,5.71104,1.66572,5.949,37.32,1.6400000000000001,37.3560169183,136.62
2021-09-21 06:30:00,47.12624,17.28682,50.196779202,3.72624,1.08682,3.8815,43.4,16.2,46.3249392876,137.0,46.52624,4.00682,46.698454097,3.72624,1.08682,3.8815,42.8,2.92,42.8994918385,136.81
2021-09-21 07:00:00,49.49344,16.67892,52.2282201056,4.93344,1.43892,5.139,44.56,15.24,47.0940675669,136.82,48.81344,5.23892,49.0937695375,4.93344,1.43892,5.139,43.88,3.8,44.0442323125,136.63
2021-09-21 07:30:00,54.48784,14.40562,56.359973345,5.36784,1.56562,5.5915,49.12,12.84,50.7704638545,136.68,53.68784,7.60562,54.2238842158,5.36784,1.56562,5.5915,48.32,6.04,48.6960367997,136.49
2021-09-21 08:00:00,61.5632,12.2126,62.7628488279,7.7232,2.2526,8.045,53.84,9.96,54.7535131293,136.0,60.6432,10.9326,61.6207712464,7.7232,2.2526,8.045,52.92,8.68,53.6271274636,135.81
2021-09-21 08:30:00,60.29888,13.26384,61.7404598363,11.73888,3.42384,12.228,48.56,9.84,49.5469393606,135.68,59.49888,12.22384,60.741575429,11.73888,3.42384,12.228,47.76,8.8,48.5639537105,135.48
2021-09-21 09:00:00,59.12784,14.43562,60.8645100847,18.08784,5.27562,18.8415,41.04,9.16,42.0498180733,135.54,58.48784,14.75562,60.3204422186,18.08784,5.27562,18.8415,40.4,9.48,41.4973541325,135.34
2021-09-21 09:30:00,55.50768,16.36974,57.8711579861,21.42768,6.24974,22.3205,34.08,10.12,35.5508199624,135.35,54.94768,14.72974,56.8877208003,21.42768,6.24974,22.3205,33.52,8.48,34.576014808,135.16
2021-09-21 10:00:00,53.68432,15.67126,55.9249014648,22.32432,6.51126,23.2545,31.36,9.16,32.6704025075,135.35,53.24432,15.87126,55.5594681962,22.32432,6.51126,23.2545,30.92,9.36,32.3056651379,135.16
2021-09-21 10:30:00,52.9144,15.5717,55.1580598666,24.3144,7.0917,25.3275,28.6,8.48,29.8306956003,135.09,52.5544,17.0917,55.2638323703,24.3144,7.0917,25.3275,28.24,10.0,29.9582643022,134.9
2021-09-21 11:00:00,52.71056,15.22558,54.8654847955,24.91056,7.26558,25.9485,27.8,7.96,28.9171506203,135.05,52.27056,17.74558,55.2006979326,24.91056,7.26558,25.9485,27.36,10.48,29.2984641236,134.86
2021-09-21 11:30:00,53.18528,13.86404,54.962583762,23.94528,6.98404,24.943,29.24,6.88,30.0385086181,134.99,52.74528,18.54404,55.9101599157,23.94528,6.98404,24.943,28.8,11.56,31.0334271391,134.8
2021-09-21 12:00:00,53.06816,13.65488,54.7967640796,25.14816,7.33488,26.196,27.92,6.32,28.6263654696,134.99,52.70816,19.49488,56.1978689703,25.14816,7.33488,26.196,27.56,12.16,30.1233995425,134.8
2021-09-21 12:30:00,53.85664,14.11652,55.6759715587,26.45664,7.71652,27.559,27.4,6.4,28.1375194358,135.04,53.49664,19.79652,57.0420256951,26.45664,7.71652,27.559,27.04,12.08,29.6156715271,134.85
2021-09-21 13:00:00,52.72592,14.65506,54.7247057868,27.20592,7.93506,28.3395,25.52,6.72,26.3899374762,135.14,52.40592,19.77506,56.01279719,27.20592,7.93506,28.3395,25.2,11.84,27.8428734149,134.94
2021-09-21 13:30:00,51.61216,14.53688,53.6202941059,28.17216,8.21688,29.346,23.44,6.32,24.2770673682,135.35,51.37216,20.41688,55.2806278184,28.17216,8.21688,29.346,23.2,12.2,26.2122108949,135.14
2021-09-21 14:00:00,52.70032,13.11426,54.3075275026,24.94032,7.27426,25.9795,27.76,5.84,28.3676435398,135.26,52.34032,19.87426,55.9865636403,24.94032,7.27426,25.9795,27.4,12.6,30.1582492861,135.06
2021-09-21 14:30:00,53.0112,13.6766,54.7470246954,25.7712,7.5166,26.845,27.24,6.16,27.9278212541,135.22,52.6912,19.8766,56.3155554443,25.7712,7.5166,26.845,26.92,12.36,29.6218838024,135.01
2021-09-21 15:00:00,54.74288,13.04834,56.2764789894,24.302880000000002,7.08834,25.3155,30.44,5.96,31.0179818815,135.22,54.30288,19.60834,57.7346496815,24.302880000000002,7.08834,25.3155,30.0,12.52,32.50769755,135.01
2021-09-21 15:30:00,52.73712,13.01666,54.3197686248,23.09712,6.7366600000000005,24.0595,29.64,6.28,30.297986731800002,135.27,52.25712,18.97666,55.5960449623,23.09712,6.7366600000000005,24.0595,29.16,12.24,31.6247245047,135.06
2021-09-21 16:00:00,54.41776,12.52518,55.8406011559,21.13776,6.16518,22.0185,33.28,6.36,33.8822667483,135.22,53.93776,18.28518,56.9528731624,21.13776,6.16518,22.0185,32.8,12.12,34.967619307,135.01
2021-09-21 16:30:00,58.23952,11.914860000000001,59.4458205314,19.31952,5.63486,20.1245,38.92,6.28,39.4234042163,134.92,57.59952,17.79486,60.2856678378,19.31952,5.63486,20.1245,38.28,12.16,40.1649598531,134.71
2021-09-21 17:00:00,61.68192,9.93556,62.4769926245,14.04192,4.09556,14.627,47.64,5.84,47.9966165474,134.92,60.88192,16.65556,63.1190610022,14.04192,4.09556,14.627,46.84,12.56,48.4947337347,134.71
2021-09-21 17:30:00,63.96784,9.18562,64.6239906618,12.56784,3.66562,13.0915,51.4,5.52,51.6955549346,134.69,63.12784,16.46562,65.2398714365,12.56784,3.66562,13.0915,50.56,12.8,52.1550917936,134.49
2021-09-21 18:00:00,65.54432,8.02876,66.0342250004,7.50432,2.18876,7.817,58.04,5.84,58.3330712375,134.45,64.50432,14.66876,66.1511890944,7.50432,2.18876,7.817,57.0,12.48,58.3502390741,134.25
2021-09-21 18:30:00,65.37872,8.00046,65.8664132092,3.97872,1.16046,4.1445,61.4,6.84,61.779815474,134.39,64.29872,12.640460000000001,65.5294332545,3.97872,1.16046,4.1445,60.32,11.48,61.4027100379,134.2
2021-09-21 19:00:00,65.11824,8.12782,65.6235219921,2.35824,0.6878200000000001,2.4565,62.76,7.44,63.1994556939,134.48,64.03824,11.64782,65.0889229674,2.35824,0.6878200000000001,2.4565,61.68,10.96,62.6461810488,134.28
2021-09-21 19:30:00,65.01504,8.337720000000001,65.5474866109,2.25504,0.6577200000000001,2.349,62.76,7.68,63.2281582841,134.48,63.93504,11.337720000000001,64.9325283244,2.25504,0.6577200000000001,2.349,61.68,10.68,62.5978018783,134.28
2021-09-21 20:00:00,63.97872,8.84546,64.5872957744,1.93872,0.5654600000000001,2.0195,62.04,8.28,62.590095063,134.32,62.89872,10.64546,63.793219046,1.93872,0.5654600000000001,2.0195,60.96,10.08,61.7877657793,134.13
2021-09-21 20:30:00,60.64624,10.70682,61.5841085074,2.2862400000000003,0.6668200000000001,2.3815,58.36,10.04,59.2173217902,134.98,59.64624,9.14682,60.3435022372,2.2862400000000003,0.6668200000000001,2.3815,57.36,8.48,57.9834459135,134.8
2021-09-21 21:00:00,58.9368,11.6549,60.0781415179,3.6168,1.0549,3.7675,55.32,10.6,56.3263916828,134.98,57.9768,9.0549,58.679643423,3.6168,1.0549,3.7675,54.36,8.0,54.9455148306,134.8
2021-09-21 21:30:00,58.5464,14.8377,60.3973368142,8.9064,2.5977,9.2775,49.64,12.24,51.1267757638,135.13,57.7464,9.0777,58.4555502091,8.9064,2.5977,9.2775,48.84,6.48,49.2680017861,134.94
2021-09-21 22:00:00,55.17888,17.10384,57.768937508,11.73888,3.42384,12.228,43.44,13.68,45.5431224226,135.46,54.49888,8.62384,55.176974705,11.73888,3.42384,12.228,42.76,5.2,43.0750229251,135.26
2021-09-21 22:30:00,52.61984,19.20412,56.0146925958,14.13984,4.12412,14.729,38.48,15.08,41.3293697024,135.29,52.01984,7.76412,52.5960579606,14.13984,4.12412,14.729,37.88,3.64,38.0544872518,135.1
2021-09-21 23:00:00,50.71152,20.27086,54.6128741768,15.19152,4.43086,15.8245,35.52,15.84,38.891850046,135.29,50.19152,7.39086,50.7327654623,15.19152,4.43086,15.8245,35.0,2.96,35.1249427046,135.1
2021-09-21 23:30:00,48.52544,20.60492,52.7188870842,15.92544,4.64492,16.589,32.6,15.96,36.2971293631,135.76,48.12544,7.56492,48.7163831765,15.92544,4.64492,16.589,32.2,2.92,32.332126438,135.57
2021-09-22 00:00:00,45.976,22.008,50.9719985875,14.975999999999999,4.368,15.6,31.0,17.64,35.6674865949,135.76,45.616,5.608,45.9594290652,14.975999999999999,4.368,15.6,30.64,1.24,30.6650811184,135.57
2021-09-22 00:30:00,43.89104,21.74322,48.9815374223,12.97104,3.78322,13.5115,30.92,17.96,35.7576285567,136.1,43.61104,4.86322,43.8813595807,12.97104,3.78322,13.5115,30.64,1.08,30.6590280342,135.91
2021-09-22 01:00:00,42.65152,20.64336,47.384601617,10.57152,3.08336,11.012,32.08,17.56,36.5715736604,136.1,42.29152,4.52336,42.5327338599,10.57152,3.08336,11.012,31.72,1.44,31.7526691791,135.91
2021-09-22 01:30:00,41.24176,20.60718,46.103564238,8.80176,2.56718,9.1685,32.44,18.04,37.1186637691,136.29,40.92176,3.56718,41.0769426157,8.80176,2.56718,9.1685,32.12,1.0,32.1355628549,136.1
2021-09-22 02:00:00,40.38304,20.09672,45.107295135,7.46304,2.17672,7.774,32.92,17.92,37.481366037,136.29,40.02304,3.29672,40.1585867978,7.46304,2.17672,7.774,32.56,1.12,32.5792572045,136.1
2021-09-22 02:30:00,39.25472,20.23596,44.1636402417,6.29472,1.83596,6.557,32.96,18.4,37.7481337287,136.46,38.89472,2.55596,38.9786117685,6.29472,1.83596,6.557,32.6,0.72,32.6079499509,136.27
2021-09-22 03:00:00,39.96128,20.13204,44.7459823202,6.76128,1.9720400000000002,7.043,33.2,18.16,37.8421141058,136.46,39.60128,2.9720400000000002,39.7126478518,6.76128,1.9720400000000002,7.043,32.84,1.0,32.8552218072,136.27
2021-09-22 03:30:00,42.21504,21.29772,47.2832156203,10.89504,3.17772,11.349,31.32,18.12,36.1839301348,136.64,41.89504,4.17772,42.1028231951,10.89504,3.17772,11.349,31.0,1.0,31.0161248385,136.46
2021-09-22 04:00:00,40.96752,21.21386,46.1342123705,10.607520000000001,3.09386,11.0495,30.36,18.12,35.3562441444,136.64,40.64752,4.17386,40.8612529109,10.607520000000001,3.09386,11.0495,30.04,1.08,30.0594078451,136.46
2021-09-22 04:30:00,39.74304,20.62672,44.7769003661,8.18304,2.38672,8.524000000000001,31.56,18.24,36.4517653893,136.61,39.42304,3.22672,39.5548708101,8.18304,2.38672,8.524000000000001,31.24,0.84,31.2512911733,136.43
2021-09-22 05:00:00,39.69872,20.14546,44.5177260004,7.21872,2.10546,7.5195,32.48,18.04,37.15362701,136.51,39.37872,3.18546,39.5073505091,7.21872,2.10546,7.5195,32.16,1.08,32.1781292185,136.32
2021-09-22 05:30:00,41.10112,19.28616,45.4010796436,5.78112,1.68616,6.022,35.32,17.6,39.4621641576,136.51,40.66112,3.12616,40.7811176404,5.78112,1.68616,6.022,34.88,1.44,34.9097121157,136.32
2021-09-22 06:00:00,42.2296,18.1703,45.9728062908,4.1496,1.2103,4.3225,38.08,16.96,41.6860648179,136.26,41.7496,3.1703,41.8697970171,4.1496,1.2103,4.3225,37.6,1.96,37.6510504502,136.07
2021-09-22 06:30:00,45.80336,17.13598,48.9038812146,3.4833600000000002,1.01598,3.6285,42.32,16.12,45.286165658,135.51,45.28336,3.69598,45.4339406287,3.4833600000000002,1.01598,3.6285,41.8,2.68,41.8858257648,135.32
2021-09-22 07:00:00,50.01632,16.01476,52.517661831,4.57632,1.33476,4.767,45.44,14.68,47.7524449636,135.51,49.37632,5.37476,49.6679878976,4.57632,1.33476,4.767,44.8,4.04,44.9817918718,135.32
2021-09-22 07:30:00,55.29312,14.30716,57.1141308837,6.81312,1.98716,7.097,48.48,12.32,50.020923622,135.45,54.61312,8.38716,55.2533920135,6.81312,1.98716,7.097,47.8,6.4,48.226548705,135.25
2021-09-22 08:00:00,58.64544,14.05492,60.3061224835,11.84544,3.45492,12.339,46.8,10.6,47.9854144506,135.38,58.00544,11.37492,59.1102349395,11.84544,3.45492,12.339,46.16,7.92,46.8345171855,135.19
2021-09-22 08:30:00,60.7808,15.6344,62.7593826611,19.1808,5.5944,19.98,41.6,10.04,42.79441085,135.03,60.1408,14.0744,61.7657231804,19.1808,5.5944,19.98,40.96,8.48,41.8286026542,134.84
2021-09-22 09:00:00,60.1592,16.1481,62.2887668705,22.999200000000002,6.7081,23.9575,37.16,9.44,38.3403077713,135.08,59.7192,15.7881,61.7709231779,22.999200000000002,6.7081,23.9575,36.72,9.08,37.8259804896,134.89
2021-09-22 09:30:00,56.93488,17.35934,59.5224936125,25.09488,7.31934,26.1405,31.84,10.04,33.3854339496,0.003,56.61488,15.83934,58.7888537824,25.09488,7.31934,26.1405,31.52,8.52,32.6511990591,0.003
2021-09-22 10:00:00,54.21968,16.38074,56.6401124844,25.57968,7.46074,26.6455,28.64,8.92,29.9969331766,135.27,53.899680000000004,17.10074,56.5474209195,25.57968,7.46074,26.6455,28.32,9.64,29.915748361,135.08
2021-09-22 10:30:00,51.62112,16.93116,54.3268277097,27.74112,8.09116,28.897,23.88,8.84,25.4636996526,135.12,51.46112,17.771160000000002,54.4431905696,27.74112,8.09116,28.897,23.72,9.68,25.6191490881,134.93
2021-09-22 11:00:00,53.14512,16.98066,55.7919939942,32.98512,9.62066,34.3595,20.16,7.36,21.4614817755,135.12,52.98512,20.74066,56.8998938369,32.98512,9.62066,34.3595,20.0,11.12,22.8834962364,134.93
2021-09-22 11:30:00,55.68064,17.55352,58.3820155116,37.28064,10.87352,38.834,18.4,6.68,19.5750453384,135.06,55.56064,22.55352,59.9637055359,37.28064,10.87352,38.834,18.28,11.68,21.6928744061,134.86
2021-09-22 12:00:00,56.46592,17.53256,59.1252127404,40.22592,11.73256,41.902,16.24,5.8,17.2446397469,134.97,56.38592,24.29256,61.3962575863,40.22592,11.73256,41.902,16.16,12.56,20.4670271412,134.78
2021-09-22 12:30:00,54.44592,17.48506,57.1846616485,38.96592,11.36506,40.5895,15.48,6.12,16.6458643512,134.7,54.40592,23.60506,59.306011404,38.96592,11.36506,40.5895,15.44,12.24,19.703075902,134.5
2021-09-22 13:00:00,53.45952,18.96736,56.7246068651,41.57952,12.12736,43.312,11.88,6.84,13.7083915906,134.77,53.49952,23.68736,58.5088853423,41.57952,12.12736,43.312,11.92,11.56,16.6048185778,134.58
2021-09-22 13:30:00,54.70912,20.18516,58.314050583,46.98912,13.70516,48.947,7.72,6.48,10.0791269463,135.25,54.82912,25.66516,60.5386887684,46.98912,13.70516,48.947,7.84,11.96,14.300601386,135.05
2021-09-22 14:00:00,57.75424,19.69332,61.0194976266,48.59424,14.17332,50.619,9.16,5.52,10.6946715705,135.25,57.87424,27.09332,63.9020785593,48.59424,14.17332,50.619,9.28,12.92,15.9073819342,135.05
2021-09-22 14:30:00,60.86976,20.55868,64.2478560405,52.10976,15.19868,54.281,8.76,5.36,10.2697224889,135.18,60.98976,28.27868,67.226739973,52.10976,15.19868,54.281,8.88,13.08,15.8095161216,134.98
2021-09-22 15:00:00,60.83776,20.95268,64.3447576808,52.63776,15.35268,54.831,8.2,5.6,9.9297532698,135.18,60.95776,28.19268,67.1615642298,52.63776,15.35268,54.831,8.32,12.84,15.2999346404,134.98
2021-09-22 15:30:00,62.625280000000004,22.50904,66.5475963262,54.54528,15.909040000000001,56.818,8.08,6.6,10.4329478097,135.21,62.78528,27.82904,68.6763922465,54.54528,15.909040000000001,56.818,8.24,11.92,14.4908246832,135.01
2021-09-22 16:00:00,64.01824,21.59532,67.5625110442,52.09824,15.19532,54.269,11.92,6.4,13.5294641431,135.35,64.05824,27.31532,69.6389604934,52.09824,15.19532,54.269,11.96,12.12,17.0275071575,135.15
2021-09-22 16:30:00,69.16224,21.41232,72.4009867999,50.92224,14.85232,53.044,18.24,6.5600000000000005,19.3837870397,135.27,69.08224,26.73232,74.074103545,50.92224,14.85232,53.044,18.16,11.88,21.7006912332,135.06
2021-09-22 17:00:00,74.4608,21.1444,77.4047568822,51.1008,14.9044,53.23,23.36,6.24,24.1790653252,134.92,74.3408,27.0244,79.1003965856,51.1008,14.9044,53.23,23.24,12.12,26.2105322342,134.72
2021-09-22 17:30:00,78.43328,19.88804,80.9154716145,46.79328,13.64804,48.743,31.64,6.24,32.2494527085,134.5,78.11328,25.72804,82.2412095886,46.79328,13.64804,48.743,31.32,12.08,33.5688665284,134.3
2021-09-22 18:00:00,79.756,17.2505,81.6002407242,38.436,11.2105,40.0375,41.32,6.04,41.7591187646,134.5,79.236,23.4105,82.6220019501,38.436,11.2105,40.0375,40.8,12.2,42.5849738758,134.3
2021-09-22 18:30:00,76.47104,16.31072,78.191173067,30.55104,8.91072,31.824,45.92,7.4,46.5124327465,134.28,75.87104,19.83072,78.4198454882,30.55104,8.91072,31.824,45.32,10.92,46.6170440933,134.08
2021-09-22 19:00:00,74.70208,14.69644,76.1340009785,24.74208,7.21644,25.773,49.96,7.48,50.5168486745,134.28,74.02208,18.01644,76.1830718585,24.74208,7.21644,25.773,49.28,10.8,50.4495629317,134.08
2021-09-22 19:30:00,75.79552,15.49036,77.362213677,26.91552,7.85036,28.037,48.88,7.64,49.4734676367,134.14,75.11552,18.53036,77.3674064875,26.91552,7.85036,28.037,48.2,10.68,49.3690429318,133.96
2021-09-22 20:00:00,79.11248,18.22114,81.1837079385,35.59248,10.38114,37.0755,43.52,7.84,44.2205382147,134.24,78.55248,20.82114,81.2650723561,35.59248,10.38114,37.0755,42.96,10.44,44.210351729,134.05
2021-09-22 20:30:00,75.81712,18.60166,78.0657251286,32.09712,9.36166,33.4345,43.72,9.24,44.6857471684,134.43,75.29712,18.56166,77.5512185736,32.09712,9.36166,33.4345,43.2,9.2,44.1687672456,134.24
2021-09-22 21:00:00,72.48592,18.26006,74.75050762,29.96592,8.74006,31.2145,42.52,9.52,43.5727070538,134.59,71.92592,17.66006,74.0622419796,29.96592,8.74006,31.2145,41.96,8.92,42.897645623,134.4
2021-09-22 21:30:00,69.8448,22.6664,73.4306596457,37.8048,11.0264,39.38,32.04,11.64,34.0888720846,134.78,69.5648,18.0664,71.8724996643,37.8048,11.0264,39.38,31.76,7.04,32.5308960836,134.6
2021-09-22 22:00:00,70.50016,23.94588,74.4558777331,38.90016,11.34588,40.521,31.6,12.6,34.0194062264,135.36,70.22016,17.42588,72.3500667878,38.90016,11.34588,40.521,31.32,6.08,31.9046830418,135.17
2021-09-22 22:30:00,65.95216,23.95438,70.1676544417,35.91216,10.47438,37.4085,30.04,13.48,32.9258561012,135.25,65.63216,15.47438,67.4317200036,35.91216,10.47438,37.4085,29.72,5.0,30.1376575068,135.06
2021-09-22 23:00:00,56.56688,22.03534,60.7072328627,25.76688,7.51534,26.8405,30.8,14.52,34.0509970485,134.53,56.32688,11.63534,57.5160720795,25.76688,7.51534,26.8405,30.56,4.12,30.8364719123,134.34
2021-09-22 23:30:00,54.10624,23.06932,58.8190337578,28.62624,8.34932,29.819,25.48,14.72,29.4263283472,135.03,53.94624,12.30932,55.3327766247,28.62624,8.34932,29.819,25.32,3.96,25.6277974083,134.84
2021-09-23 00:00:00,52.41456,25.11258,58.1199429994,30.69456,8.95258,31.9735,21.72,16.16,27.0721997629,135.03,52.37456,11.67258,53.6595160158,30.69456,8.95258,31.9735,21.68,2.7199999999999998,21.8499610984,134.84
2021-09-23 00:30:00,58.2776,28.8843,65.0429200471,44.0376,12.8443,45.8725,14.24,16.04,21.4489906522,135.64,58.3576,15.6443,60.4181562136,44.0376,12.8443,45.8725,14.32,2.8,14.5911754153,135.45
2021-09-23 01:00:00,63.4232,31.6851,70.8974460771,54.4632,15.8851,56.7325,8.96,15.8,18.1637441074,135.82,63.6232,18.9651,66.3896572988,54.4632,15.8851,56.7325,9.16,3.08,9.6639536423,135.63
2021-09-23 01:30:00,54.38752,28.89136,61.585006409,42.82752,12.49136,44.612,11.56,16.4,20.0647352337,135.79,54.54752,15.05136,56.5859998233,42.82752,12.49136,44.612,11.72,2.56,11.996332773,135.6
2021-09-23 02:00:00,59.85024,30.78132,67.3018639341,49.17024,14.34132,51.219,10.68,16.44,19.6044892818,135.97,60.01024,16.90132,62.3448756723,49.17024,14.34132,51.219,10.84,2.56,11.1381865669,135.78
2021-09-23 02:30:00,68.90576,35.70418,77.6066506857,66.18576,19.30418,68.9435,2.7199999999999998,16.4,16.6240307988,136.2,69.22576,21.98418,72.6327062545,66.18576,19.30418,68.9435,3.04,2.68,4.0526534518,136.01
2021-09-23 03:00:00,85.59984,38.21162,93.7414556696,78.75984,22.97162,82.0415,6.84,15.24,16.7045861966,136.24,85.07984,26.81162,89.2044961953,78.75984,22.97162,82.0415,6.32,3.84,7.395133535,136.04
2021-09-23 03:30:00,76.8488,37.8059,85.64475545089999,74.4888,21.7259,77.5925,2.36,16.08,16.2522613811,136.58,76.8088,24.7659,80.7027977226,74.4888,21.7259,77.5925,2.32,3.04,3.8241338889,136.39
2021-09-23 04:00:00,100.66208,40.77644,108.6074233605,89.06208,25.97644,92.773,11.6,14.8,18.8042548377,136.62,100.02208,30.29644,104.5097639659,89.06208,25.97644,92.773,10.96,4.32,11.7806621206,136.43
2021-09-23 04:30:00,105.23872,40.89296,112.9044833689,90.55872,26.41296,94.332,14.68,14.48,20.6197187178,136.4,104.55872,30.93296,109.0384058137,90.55872,26.41296,94.332,14.0,4.52,14.7115736752,136.21
2021-09-23 05:00:00,103.3992,41.0031,111.2324088126,89.8392,26.2031,93.5825,13.56,14.8,20.0727078393,136.4,102.6792,30.4831,107.1085313981,89.8392,26.2031,93.5825,12.84,4.28,13.5345483855,136.21
2021-09-23 05:30:00,99.09184,39.96512,106.8475716673,87.65184,25.56512,91.304,11.44,14.4,18.391128296,136.11,98.49184,30.12512,102.9959484718,87.65184,25.56512,91.304,10.84,4.5600000000000005,11.760068027,135.92
2021-09-23 06:00:00,88.90496,38.13728,96.7395681115,82.34496,24.01728,85.776,6.5600000000000005,14.12,15.5694572802,136.11,88.38496,28.81728,92.9641693385,82.34496,24.01728,85.776,6.04,4.8,7.7150243033,135.92
2021-09-23 06:30:00,82.52704,37.34872,90.5849833957,79.36704,23.14872,82.674,3.16,14.2,14.5473571483,136.08,82.56704,27.82872,87.1306705541,79.36704,23.14872,82.674,3.2,4.68,5.6694267788,135.89
2021-09-23 07:00:00,91.12016,37.34338,98.4754364715,88.40016,25.78338,92.0835,2.7199999999999998,11.56,11.8756894537,135.8,90.88016,32.86338,96.6395634647,88.40016,25.78338,92.0835,2.48,7.08,7.5017864539,135.6
2021-09-23 07:30:00,88.43424,33.15832,94.4462227387,82.55424,24.07832,85.994,5.88,9.08,10.817615264,135.38,88.63424,33.51832,94.760256838,82.55424,24.07832,85.994,6.08,9.44,11.2285350781,135.19
2021-09-23 08:00:00,84.12224,26.55232,88.2132470777,61.96224,18.07232,64.544,22.16,8.48,23.7271152903,134.88,83.92224,28.11232,88.505620739,61.96224,18.07232,64.544,21.96,10.04,24.1462874993,134.69
2021-09-23 08:30:00,80.02336,24.528480000000002,83.6981748714,62.70336,18.28848,65.316,17.32,6.24,18.4097800095,134.94,79.94336,30.48848,85.5598516876,62.70336,18.28848,65.316,17.24,12.2,21.1200757574,134.75
2021-09-23 09:00:00,90.0384,28.9862,94.5891815431,83.1984,24.2662,86.665,6.84,4.72,8.3104753173,134.78,89.83840000000001,37.9462,97.523598216,83.1984,24.2662,86.665,6.64,13.68,15.2063144779,134.59
2021-09-23 09:30:00,96.76832,32.14076,101.9663484146,89.48832,26.10076,93.217,7.28,6.04,9.4593868723,135.09,96.32832,38.58076,103.7671444928,89.48832,26.10076,93.217,6.84,12.48,14.2315143256,134.89
2021-09-23 10:00:00,71.75664,25.30902,76.0891705662,64.55664,18.82902,67.2465,7.2,6.48,9.6866093139,135.09,71.87664,30.86902,78.2249817734,64.55664,18.82902,67.2465,7.32,12.04,14.0905642187,134.89
2021-09-23 10:30:00,75.71808,26.74444,80.3025074939,71.39808,20.82444,74.373,4.32,5.92,7.328628794,135.13,75.47808,33.38444,82.5315781662,71.39808,20.82444,74.373,4.08,12.56,13.2060592154,134.93
2021-09-23 11:00:00,89.00896,26.06928,92.7480583085,78.40896,22.86928,81.676,10.6,3.2,11.0724884285,134.98,88.52896,38.02928,96.3514550798,78.40896,22.86928,81.676,10.12,15.16,18.2274518241,134.78
2021-09-23 11:30:00,112.91632,27.13726,116.1315039197,89.47632,26.09726,93.2045,23.44,1.04,23.463060329,134.76,112.19632,43.53726,120.3474438027,89.47632,26.09726,93.2045,22.72,17.44,28.6417876537,134.56
2021-09-23 12:00:00,102.95648,27.12564,106.4698883225,87.51648,25.52564,91.163,15.44,1.6,15.5226801809,134.76,102.35648,42.32564,110.7623979489,87.51648,25.52564,91.163,14.84,16.8,22.4157444668,134.56
2021-09-23 12:30:00,90.56624,25.24682,94.0193902759,78.60624,22.92682,81.8815,11.96,2.32,12.1829388901,134.62,90.08624,38.92682,98.136781854,78.60624,22.92682,81.8815,11.48,16.0,19.692394471,134.42
2021-09-23 13:00:00,100.50144,27.34792,104.1558839932,84.30144,24.58792,87.814,16.2,2.76,16.4334293439,134.62,99.90144,40.18792,107.6817841048,84.30144,24.58792,87.814,15.6,15.6,22.061731573,134.42
2021-09-23 13:30:00,113.90992,28.67706,117.4642228283,91.18992,26.59706,94.9895,22.72,2.08,22.8150126014,134.81,113.14992,42.83706,120.9872642283,91.18992,26.59706,94.9895,21.96,16.24,27.3126197938,134.61
2021-09-23 14:00:00,99.55536,26.43698,103.0057455497,83.23536,24.276980000000002,86.7035,16.32,2.16,16.4623206141,134.97,98.99536,40.51698,106.9659149909,83.23536,24.276980000000002,86.7035,15.76,16.24,22.6299624392,134.77
2021-09-23 14:30:00,85.17984,24.57412,88.6537789166,74.37984,21.69412,77.479,10.8,2.88,11.1774057813,135.09,84.65984,37.29412,92.5102150868,74.37984,21.69412,77.479,10.28,15.6,18.6825694164,134.9
2021-09-23 15:00:00,62.69904,20.97722,66.1151523922,57.65904,16.81722,60.0615,5.04,4.16,6.5350745979,135.25,62.81904,31.17722,70.1302419321,57.65904,16.81722,60.0615,5.16,14.36,15.2589383641,135.05
2021-09-23 15:30:00,58.96464,19.37302,62.0656319895,49.96464,14.57302,52.0465,9.0,4.8,10.2,135.54,59.00464,28.37302,65.4719467058,49.96464,14.57302,52.0465,9.04,13.8,16.4973209946,135.34
2021-09-23 16:00:00,63.29888,18.33884,65.9019063594,46.41888,13.53884,48.353,16.88,4.8,17.5491994119,135.54,63.21888,27.21884,68.8294416613,46.41888,13.53884,48.353,16.8,13.68,21.6652348245,135.34
2021-09-23 16:30:00,66.41616,19.10138,69.1083860834,46.97616,13.70138,48.9335,19.44,5.4,20.1760650277,135.27,66.25616,26.82138,71.4791239667,46.97616,13.70138,48.9335,19.28,13.12,23.3206517919,135.07
2021-09-23 17:00:00,66.64736,16.54548,68.6703975771,37.52736,10.94548,39.091,29.12,5.6,29.6535731405,0.003,66.28736,23.86548,70.4526453116,37.52736,10.94548,39.091,28.76,12.92,31.5287805029,0.003
2021-09-23 17:30:00,67.59424,14.65832,69.1653643553,28.31424,8.25832,29.494,39.28,6.4,39.7979697975,135.24,66.99424,20.37832,70.0250249497,28.31424,8.25832,29.494,38.68,12.12,40.5343903371,135.04
2021-09-23 18:00:00,73.48256,16.54408,75.3219304532,34.64256,10.10408,36.086,38.84,6.44,39.3702832095,135.18,72.92256,22.22408,76.2339129837,34.64256,10.10408,36.086,38.28,12.12,40.1528678926,134.98
2021-09-23 18:30:00,72.31616,16.37888,74.1477896312,30.23616,8.81888,31.496,42.08,7.5600000000000005,42.753713289,135.16,71.67616,19.77888,74.3550671199,30.23616,8.81888,31.496,41.44,10.96,42.8648480693,134.98
2021-09-23 19:00:00,72.25072,15.40146,73.8740246003,24.69072,7.20146,25.7195,47.56,8.2,48.2617198202,135.16,71.49072,17.48146,73.5970413118,24.69072,7.20146,25.7195,46.8,10.28,47.9157427157,134.98
2021-09-23 19:30:00,69.37072,14.25146,70.8194952358,19.65072,5.73146,20.4695,49.72,8.52,50.4447103272,134.84,68.57072,15.69146,70.3431983794,19.65072,5.73146,20.4695,48.92,9.96,49.9236216635,134.65
2021-09-23 20:00:00,73.04144,16.60042,74.9041113788,25.92144,7.56042,27.0015,47.12,9.04,47.9793288823,134.84,72.28144,16.96042,74.2446120271,25.92144,7.56042,27.0015,46.36,9.4,47.3033783149,134.65
2021-09-23 20:30:00,70.42304,16.41172,72.3100900027,21.98304,6.41172,22.899,48.44,10.0,49.4614354826,134.74,69.66304,14.89172,71.2369459382,21.98304,6.41172,22.899,47.68,8.48,48.4282231762,134.55
2021-09-23 21:00:00,65.43296,17.43628,67.716291353,23.71296,6.91628,24.701,41.72,10.52,43.0259084738,134.81,64.79296,14.99628,66.5057597461,23.71296,6.91628,24.701,41.08,8.08,41.8670849236,134.62
2021-09-23 21:30:00,58.46768,16.80474,60.8347671242,16.74768,4.88474,17.4455,41.72,11.92,43.3894549401,135.27,57.82768,11.60474,58.9805948143,16.74768,4.88474,17.4455,41.08,6.72,41.6260110988,135.08
2021-09-23 22:00:00,53.76736,16.50548,56.2437540657,11.60736,3.3854800000000003,12.091,42.16,13.12,44.1542749912,135.27,53.12736,8.98548,53.8818636593,11.60736,3.3854800000000003,12.091,41.52,5.6,41.895947298,135.08
2021-09-23 22:30:00,57.19424,20.25832,60.6760300152,18.71424,5.4583200000000005,19.494,38.48,14.8,41.2280293005,135.57,56.63424,9.45832,57.4186115959,18.71424,5.4583200000000005,19.494,37.92,4.0,38.1303868326,135.38
2021-09-23 23:00:00,50.84544,19.90492,54.6027893885,14.48544,4.22492,15.089,36.36,15.68,39.5968685631,135.57,50.32544,7.42492,50.8702206423,14.48544,4.22492,15.089,35.84,3.2,35.98257356,135.38
2021-09-23 23:30:00,48.06512,20.05066,52.0795999125,14.98512,4.37066,15.6095,33.08,15.68,36.6080428321,135.15,47.66512,7.41066,48.2377605849,14.98512,4.37066,15.6095,32.68,3.04,32.8210907802,134.96
2021-09-24 00:00:00,43.61728,20.73504,48.2950204307,13.21728,3.85504,13.768,30.4,16.88,34.7720347406,135.15,43.25728,5.85504,43.651732685,13.21728,3.85504,13.768,30.04,2.0,30.1065042806,134.96
2021-09-24 00:30:00,40.54304,20.00172,45.2084825602,9.74304,2.84172,10.149,30.8,17.16,35.2577027045,135.83,40.22304,4.60172,40.4854143341,9.74304,2.84172,10.149,30.48,1.76,30.5307713627,135.63
2021-09-24 01:00:00,39.568,18.449,43.6576708609,4.968,1.449,5.175,34.6,17.0,38.5507457775,135.83,39.168,3.3689999999999998,39.3126237359,4.968,1.449,5.175,34.2,1.92,34.2538523381,135.63
2021-09-24 01:30:00,40.77552,19.27786,45.1029812479,6.57552,1.9178600000000001,6.8495,34.2,17.36,38.3537429725,135.88,40.41552,3.5178599999999998,40.5683324263,6.57552,1.9178600000000001,6.8495,33.84,1.6,33.877803943,135.69
2021-09-24 02:00:00,41.48624,19.42182,45.8073706018,7.20624,2.10182,7.5065,34.28,17.32,38.4070410211,135.97,41.12624,3.74182,41.2961116021,7.20624,2.10182,7.5065,33.92,1.6400000000000001,33.9596230839,135.78
2021-09-24 02:30:00,38.60256,18.85408,42.9608423009,4.16256,1.21408,4.336,34.44,17.64,38.6947438291,136.05,38.20256,2.61408,38.2918921549,4.16256,1.21408,4.336,34.04,1.4,34.0687774949,135.86
2021-09-24 03:00:00,40.59696,20.01578,45.263060107,8.55696,2.49578,8.9135,32.04,17.52,36.5172835791,136.05,40.31696,3.9757800000000003,40.5125176982,8.55696,2.49578,8.9135,31.76,1.48,31.7944649271,135.86
2021-09-24 03:30:00,42.76704,23.20872,48.6586517939,18.40704,5.36872,19.174,24.36,17.84,30.1939596608,136.3,42.56704,6.64872,43.0831564767,18.40704,5.36872,19.174,24.16,1.28,24.1938835246,136.11
2021-09-24 04:00:00,46.30192,24.42306,52.3483873243,22.02192,6.42306,22.9395,24.28,18.0,30.2244669101,136.42,46.18192,7.4630600000000005,46.7810538514,22.02192,6.42306,22.9395,24.16,1.04,24.1823737462,136.23
2021-09-24 04:30:00,52.01216,26.91188,58.5620531829,31.65216,9.23188,32.971,20.36,17.68,26.9650143705,136.42,51.97216,10.63188,53.0484899634,31.65216,9.23188,32.971,20.32,1.4,20.3681712483,136.25
2021-09-24 05:00:00,47.076,25.0655,53.3331891626,25.596,7.4655000000000005,26.6625,21.48,17.6,27.7695948836,136.42,46.956,8.8655,47.7855943381,25.596,7.4655000000000005,26.6625,21.36,1.4,21.4058309813,136.25
2021-09-24 05:30:00,46.67216,23.554380000000002,52.2790525569,21.51216,6.27438,22.4085,25.16,17.28,30.522516279,136.21,46.51216,7.91438,47.1806998533,21.51216,6.27438,22.4085,25.0,1.6400000000000001,25.0537342526,136.02
2021-09-24 06:00:00,50.13792,23.79356,55.4972478543,25.89792,7.55356,26.977,24.24,16.24,29.1773062499,135.86,50.01792,10.15356,51.0380946137,25.89792,7.55356,26.977,24.12,2.6,24.2597279457,135.67
2021-09-24 06:30:00,56.14496,23.27728,60.7790119828,26.18496,7.6372800000000005,27.276,29.96,15.64,33.7966152151,135.88,55.86496,10.87728,56.9140490213,26.18496,7.6372800000000005,27.276,29.68,3.24,29.8563226135,135.68
2021-09-24 07:00:00,55.30928,21.83354,59.4627608092,26.30928,7.67354,27.4055,29.0,14.16,32.2723658879,135.88,55.06928,12.35354,56.4378910861,26.30928,7.67354,27.4055,28.76,4.68,29.1382909588,135.68
2021-09-24 07:30:00,61.89344,21.07892,65.3843925062,31.81344,9.27892,33.139,30.08,11.8,32.3117068568,135.93,61.57344,16.15892,63.6584574821,31.81344,9.27892,33.139,29.76,6.88,30.5449177442,135.73
2021-09-24 08:00:00,71.60384,23.73612,75.4354909535,50.52384,14.73612,52.629,21.08,9.0,22.9208725837,135.46,71.56384,24.25612,75.5628384393,50.52384,14.73612,52.629,21.04,9.52,23.0935488828,135.26
2021-09-24 08:30:00,68.33712,20.38166,71.311808519,43.13712,12.58166,44.9345,25.2,7.8,26.3795375244,134.62,68.17712,23.14166,71.9976118982,43.13712,12.58166,44.9345,25.04,10.56,27.1756361471,134.44
2021-09-24 09:00:00,72.53072,20.06646,75.2553530365,42.33072,12.34646,44.0945,30.2,7.72,31.1711148341,134.62,72.25072,23.06646,75.8434447889,42.33072,12.34646,44.0945,29.92,10.72,31.7824605718,134.44
2021-09-24 09:30:00,70.89584,22.88962,74.4993612929,51.73584,15.08962,53.8915,19.16,7.8,20.6868460622,134.81,70.85584,25.72962,75.38277925,51.73584,15.08962,53.8915,19.12,10.64,21.8811334259,134.62
2021-09-24 10:00:00,75.93136,24.99498,79.9394799623,61.01136,17.79498,63.5535,14.92,7.2,16.5664238748,134.81,76.01136,29.03498,81.3680337273,61.01136,17.79498,63.5535,15.0,11.24,18.7440017072,134.62
2021-09-24 10:30:00,74.30704,25.956220000000002,78.7099838029,62.38704,18.19622,64.9865,11.92,7.76,14.2233610655,135.21,74.42704,28.956220000000002,79.8614234775,62.38704,18.19622,64.9865,12.04,10.76,16.1474208467,135.01
2021-09-24 11:00:00,71.49232,24.61526,75.611261356,61.49232,17.93526,64.0545,10.0,6.68,12.0259053713,135.21,71.61232,29.69526,77.5250465479,61.49232,17.93526,64.0545,10.12,11.76,15.514896068,135.01
2021-09-24 11:30:00,74.24592,22.06006,77.4538758478,53.96592,15.74006,56.2145,20.28,6.32,21.2419584784,135.09,74.20592,27.86006,79.2634941587,53.96592,15.74006,56.2145,20.24,12.12,23.5913543486,134.89
2021-09-24 12:00:00,67.17824,21.07032,70.4050730729,50.29824,14.67032,52.394,16.88,6.4,18.0525455269,134.99,67.13824,26.71032,72.2563800975,50.29824,14.67032,52.394,16.84,12.04,20.7013815964,134.79
2021-09-24 12:30:00,75.05024,24.85632,79.0593142394,67.53024,19.69632,70.344,7.52,5.16,9.1200877189,134.91,75.25024,32.93632,82.1425577591,67.53024,19.69632,70.344,7.72,13.24,15.3263172354,134.71
2021-09-24 13:00:00,76.26288,25.33334,80.3604690221,70.26288,20.49334,73.1905,6.0,4.84,7.708800166,134.86,76.22288,34.05334,83.4838750936,70.26288,20.49334,73.1905,5.96,13.56,14.8119951391,134.66
2021-09-24 13:30:00,85.97456,25.57258,89.6971672632,74.37456,21.69258,77.4735,11.6,3.88,12.2316965299,134.7,85.37456,36.13258,92.7058726977,74.37456,21.69258,77.4735,11.0,14.44,18.1525094684,134.51
2021-09-24 14:00:00,110.61104,28.18822,114.1463004948,89.65104,26.14822,93.3865,20.96,2.04,21.0590408139,134.7,109.85104,42.30822,117.7167637537,89.65104,26.14822,93.3865,20.2,16.16,25.8686219192,134.51
2021-09-24 14:30:00,97.02464,27.11052,100.7410594634,82.66464,24.11052,86.109,14.36,3.0,14.6700238582,134.41,96.38464,39.39052,104.1230612967,82.66464,24.11052,86.109,13.72,15.28,20.5357444472,134.22
2021-09-24 15:00:00,80.11168,24.87424,83.8844984964,72.39168,21.11424,75.408,7.72,3.76,8.5869668685,134.56,79.67168,35.71424,87.310271634,72.39168,21.11424,75.408,7.28,14.6,16.3143617712,134.36
2021-09-24 15:30:00,76.17072,24.98646,80.1642175079,72.09072,21.02646,75.0945,4.08,3.96,5.6857717154,134.76,75.89072,35.42646,83.7522265391,72.09072,21.02646,75.0945,3.8,14.4,14.8929513529,134.56
2021-09-24 16:00:00,83.29984,26.82412,87.5122663276,77.97984,22.74412,81.229,5.32,4.08,6.7043866237,135.0,82.89984,37.06412,90.8082180389,77.97984,22.74412,81.229,4.92,14.32,15.1416247477,134.8
2021-09-24 16:30:00,93.32096,30.24028,98.0982982003,87.36096,25.48028,91.001,5.96,4.76,7.6275290888,134.92,92.88096,39.20028,100.8143575221,87.36096,25.48028,91.001,5.52,13.72,14.7888065779,134.72
2021-09-24 17:00:00,94.35808,30.17444,99.0653526244,89.87808,26.21444,93.623,4.48,3.96,5.9792976176,135.08,94.39808,40.57444,102.7486383803,89.87808,26.21444,93.623,4.52,14.36,15.0545674132,134.87
2021-09-24 17:30:00,81.45792,24.36356,85.0233837635,65.01792,18.96356,67.727,16.44,5.4,17.3041497913,134.64,81.45792,31.88356,87.4754487213,65.01792,18.96356,67.727,16.44,12.92,20.9093280619,134.44
2021-09-24 18:00:00,73.33824,18.86532,75.7258063344,40.81824,11.90532,42.519,32.52,6.96,33.2564580195,134.64,73.01824,23.38532,76.6716151141,40.81824,11.90532,42.519,32.2,11.48,34.1852365796,134.44
2021-09-24 18:30:00,68.73808,16.09194,70.5965592295,27.05808,7.89194,28.1855,41.68,8.2,42.4789642058,134.75,68.21808,18.17194,70.5969251614,27.05808,7.89194,28.1855,41.16,10.28,42.4243326406,134.55
2021-09-24 19:00:00,68.27728,14.06754,69.7114240699,19.15728,5.58754,19.9555,49.12,8.48,49.8466127234,135.0,67.55728,15.54754,69.3232434401,19.15728,5.58754,19.9555,48.4,9.96,49.4141841985,134.8
2021-09-24 19:30:00,67.09392,15.36406,68.8305778027,22.09392,6.44406,23.0145,45.0,8.92,45.8755534027,134.69,66.53392,15.88406,68.4036977995,22.09392,6.44406,23.0145,44.44,9.44,45.4315661187,134.5
2021-09-24 20:00:00,68.05312,16.86716,70.1122544795,26.01312,7.58716,27.097,42.04,9.28,43.052061507,134.69,67.53312,16.66716,69.5594459394,26.01312,7.58716,27.097,41.52,9.08,42.501256452,134.5
2021-09-24 20:30:00,66.49248,15.62364,68.3033529441,17.77248,5.1836400000000005,18.513,48.72,10.44,49.8260173002,134.62,65.81248,13.22364,67.1278420523,17.77248,5.1836400000000005,18.513,48.04,8.04,48.7081430564,134.43
2021-09-24 21:00:00,62.92512,14.76816,64.6348921002,13.60512,3.96816,14.172,49.32,10.8,50.4886363452,134.8,62.24512,11.72816,63.3403875959,13.60512,3.96816,14.172,48.64,7.76,49.2551235914,134.61
2021-09-24 21:30:00,57.24896,15.98928,59.4398897711,11.20896,3.26928,11.676,46.04,12.72,47.7648406257,134.97,56.64896,9.14928,57.383046221,11.20896,3.26928,11.676,45.44,5.88,45.8188607453,134.77
2021-09-24 22:00:00,52.7912,16.3491,55.2648520151,10.1112,2.9491,10.5325,42.68,13.4,44.7341301469,135.3,52.2312,8.2291,52.8754795747,10.1112,2.9491,10.5325,42.12,5.28,42.4496501752,135.11
2021-09-24 22:30:00,48.74304,17.14172,51.6693575826,8.30304,2.42172,8.649000000000001,40.44,14.72,43.0357061055,135.27,48.22304,6.50172,48.6593665166,8.30304,2.42172,8.649000000000001,39.92,4.08,40.1279553429,135.08
2021-09-24 23:00:00,47.19152,18.01586,50.5134711879,8.83152,2.57586,9.1995,38.36,15.44,41.3507339717,135.67,46.75152,6.09586,47.147260063,8.83152,2.57586,9.1995,37.92,3.52,38.0830250899,135.48
2021-09-24 23:30:00,46.47328,20.07804,50.6250278439,12.47328,3.63804,12.993,34.0,16.44,37.7660376529,136.07,46.07328,6.19804,46.4883085281,12.47328,3.63804,12.993,33.6,2.56,33.6973826877,135.87
2021-09-25 00:00:00,46.40688,21.21034,51.0242788705,14.84688,4.33034,15.4655,31.56,16.88,35.7906132945,136.34,46.08688,6.53034,46.5472431907,14.84688,4.33034,15.4655,31.24,2.2,31.3173689827,136.14
2021-09-25 00:30:00,47.02848,21.32664,51.6381981173,15.10848,4.40664,15.738,31.92,16.92,36.127175367,136.85,46.62848,6.64664,47.0998192183,15.10848,4.40664,15.738,31.52,2.24,31.5994936668,136.66
2021-09-25 01:00:00,42.62976,21.56868,47.7755627345,14.42976,4.20868,15.031,28.2,17.36,33.1150962553,136.85,42.34976,6.08868,42.785210017,14.42976,4.20868,15.031,27.92,1.88,27.9832235455,136.66
2021-09-25 01:30:00,39.87312,21.30966,45.2102566665,11.07312,3.22966,11.5345,28.8,18.08,34.0047996612,137.26,39.59312,4.42966,39.8401435621,11.07312,3.22966,11.5345,28.52,1.2,28.5452342782,137.08
2021-09-25 02:00:00,40.84192,21.27556,46.0511876351,11.64192,3.39556,12.127,29.2,17.88,34.2393691531,137.26,40.52192,4.79556,40.8046982123,11.64192,3.39556,12.127,28.88,1.4,28.9139136057,137.08
2021-09-25 02:30:00,42.42448,23.11714,48.3139593187,15.62448,4.55714,16.2755,26.8,18.56,32.5992883358,137.16,42.22448,5.31714,42.5579450755,15.62448,4.55714,16.2755,26.6,0.76,26.610854928,136.98
2021-09-25 03:00:00,40.9128,18.5129,44.90639899,12.5928,3.6729000000000003,13.1175,28.32,14.84,31.9726132807,137.39,40.6728,7.6729,41.3902168906,12.5928,3.6729000000000003,13.1175,28.08,4.0,28.3634694634,137.21
2021-09-25 03:30:00,38.91344,11.74642,40.6476837649,9.55344,2.78642,9.9515,29.36,8.96,30.6967620442,134.53,38.83344,11.66642,40.548013735,9.55344,2.78642,9.9515,29.28,8.88,30.5969410236,134.35
2021-09-25 04:00:00,40.33648,12.08814,42.1088440526,11.13648,3.2481400000000002,11.6005,29.2,8.84,30.5087790644,134.53,40.29648,12.00814,42.0476126153,11.13648,3.2481400000000002,11.6005,29.16,8.76,30.4473841241,134.35
2021-09-25 04:30:00,39.93456,11.72258,41.6195622785,10.29456,3.00258,10.7235,29.64,8.72,30.8960838942,134.64,39.81456,11.68258,41.4931544167,10.29456,3.00258,10.7235,29.52,8.68,30.7696733814,134.45
2021-09-25 05:00:00,39.64304,11.75422,41.3489093961,10.40304,3.03422,10.836500000000001,29.24,8.72,30.5125547931,134.69,39.56304,11.67422,41.2495035928,10.40304,3.03422,10.836500000000001,29.16,8.64,30.4130761351,134.49
2021-09-25 05:30:00,39.13968,11.50574,40.7957914919,9.13968,2.66574,9.5205,30.0,8.84,31.2753193429,134.83,39.01968,11.46574,40.6693818622,9.13968,2.66574,9.5205,29.88,8.8,31.1489068829,134.64
2021-09-25 06:00:00,40.88656,10.14858,42.1272413605,8.32656,2.42858,8.6735,32.56,7.72,33.4626956475,134.83,40.76656,10.10858,42.0011405065,8.32656,2.42858,8.6735,32.44,7.68,33.336706496,134.64
2021-09-25 06:30:00,42.06688,8.47784,42.9126573868,6.02688,1.75784,6.2780000000000005,36.04,6.72,36.6611511003,134.7,41.90688,8.39784,42.7400316799,6.02688,1.75784,6.2780000000000005,35.88,6.64,36.4892312881,134.51
2021-09-25 07:00:00,43.13248,6.87864,43.6775287671,3.97248,1.1586400000000001,4.138,39.16,5.72,39.5755480063,134.3,42.93248,6.83864,43.4737258123,3.97248,1.1586400000000001,4.138,38.96,5.68,39.3718681294,134.11
2021-09-25 07:30:00,45.4128,5.8304,45.7855432205,2.5728,0.7504000000000001,2.68,42.84,5.08,43.1401437179,133.28,45.2128,5.7504,45.577015962,2.5728,0.7504000000000001,2.68,42.64,5.0,42.9321511224,133.1
2021-09-25 08:00:00,49.31264,5.07952,49.573561373,3.15264,0.9195200000000001,3.284,46.16,4.16,46.3470732625,133.28,49.03264,4.99952,49.2868642297,3.15264,0.9195200000000001,3.284,45.88,4.08,46.0610551334,133.1
2021-09-25 08:30:00,52.0552,3.5711,52.1775488333,4.0152,1.1711,4.1825,48.04,2.4,48.0999126818,133.15,51.8152,3.5311,51.9353792539,4.0152,1.1711,4.1825,47.8,2.36,47.8582239537,132.97
2021-09-25 09:00:00,51.6112,4.4066,51.798977683,6.3312,1.8466,6.595,45.28,2.56,45.3523097537,132.92,51.3712,4.3666,51.5564485297,6.3312,1.8466,6.595,45.04,2.52,45.1104422501,132.75
2021-09-25 09:30:00,51.78176,4.74468,51.9986793775,6.94176,2.02468,7.231,44.84,2.7199999999999998,44.9224220184,132.97,51.54176,4.70468,51.7560338299,6.94176,2.02468,7.231,44.6,2.68,44.6804476253,132.79
