Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-25 10:00:00,50.76704,4.40372,50.9576795017,7.00704,2.04372,7.299,43.76,2.36,43.8235918199,132.8,50.52704,4.32372,50.7116981159,7.00704,2.04372,7.299,43.52,2.2800000000000002,43.5796833398,132.62
2021-09-25 10:30:00,52.2584,4.7537,52.4741653983,9.5784,2.7937000000000003,9.9775,42.68,1.96,42.724980983,132.71,52.0184,4.7537,52.2351567649,9.5784,2.7937000000000003,9.9775,42.44,1.96,42.4852350823,132.53
2021-09-25 11:00:00,52.4968,5.3899,52.772767904,12.8568,3.7499000000000002,13.3925,39.64,1.6400000000000001,39.6739108231,132.51,52.2568,5.3099,52.5258810897,12.8568,3.7499000000000002,13.3925,39.4,1.56,39.4308711545,132.33
2021-09-25 11:30:00,52.23056,5.62058,52.532107491,14.47056,4.22058,15.0735,37.76,1.4,37.7859444767,132.64,51.99056,5.62058,52.2934914559,14.47056,4.22058,15.0735,37.52,1.4,37.5461103178,132.46
2021-09-25 12:00:00,52.04448,4.70964,52.257139296,10.52448,3.06964,10.963,41.52,1.6400000000000001,41.5523765867,132.64,51.80448,4.66964,52.014514184,10.52448,3.06964,10.963,41.28,1.6,41.3109961148,132.46
2021-09-25 12:30:00,54.11472,3.41346,54.2222706077,7.31472,2.13346,7.6195,46.8,1.28,46.8175010012,132.6,53.87472,3.37346,53.9802342293,7.31472,2.13346,7.6195,46.56,1.24,46.5765091006,132.42
2021-09-25 13:00:00,52.16016,3.63338,52.2865541172,6.56016,1.91338,6.8335,45.6,1.72,45.632427066700004,132.55,51.880160000000004,3.59338,52.0044554,6.56016,1.91338,6.8335,45.32,1.6800000000000002,45.3511278801,132.37
2021-09-25 13:30:00,50.34944,4.42192,50.5432437107,7.06944,2.06192,7.364,43.28,2.36,43.3442960492,132.67,50.10944,4.38192,50.3006679876,7.06944,2.06192,7.364,43.04,2.32,43.1024825271,132.48
2021-09-25 14:00:00,51.2016,4.2038,51.3738822457,7.2816,2.1238,7.585,43.92,2.08,43.9692256016,132.77,51.0016,4.1238,51.168045976,7.2816,2.1238,7.585,43.72,2.0,43.7657217466,132.59
2021-09-25 14:30:00,51.65696,3.72328,51.7909676527,6.4569600000000005,1.88328,6.726,45.2,1.8399999999999999,45.2374358248,132.74,51.37696,3.72328,51.5116960777,6.4569600000000005,1.88328,6.726,44.92,1.8399999999999999,44.9576689787,132.55
2021-09-25 15:00:00,50.68272,4.23246,50.8591370773,7.24272,2.11246,7.5445,43.44,2.12,43.4917003577,132.83,50.44272,4.19246,50.6166447115,7.24272,2.11246,7.5445,43.2,2.08,43.2500450867,132.64
2021-09-25 15:30:00,48.00544,5.17992,48.2840951122,8.84544,2.57992,9.214,39.16,2.6,39.2462176522,133.03,47.84544,5.13992,48.1207326046,8.84544,2.57992,9.214,39.0,2.56,39.0839302016,132.84
2021-09-25 16:00:00,44.89552,6.99786,45.4376249451,14.25552,4.15786,14.8495,30.64,2.84,30.771337312500002,133.03,44.69552,6.95786,45.2338515257,14.25552,4.15786,14.8495,30.44,2.8,30.5685066694,132.84
2021-09-25 16:30:00,47.49968,8.00074,48.1687807677,17.41968,5.08074,18.1455,30.08,2.92,30.2213963939,132.95,47.25968,7.96074,47.9254706294,17.41968,5.08074,18.1455,29.84,2.88,29.9786590761,132.77
2021-09-25 17:00:00,51.83072,7.44396,52.3625445925,15.51072,4.52396,16.157,36.32,2.92,36.4371897928,132.95,51.63072,7.40396,52.1588906266,15.51072,4.52396,16.157,36.12,2.88,36.2346353645,132.77
2021-09-25 17:30:00,57.20096,5.79528,57.4937831004,12.60096,3.67528,13.126,44.6,2.12,44.6503572214,132.74,56.96096,5.75528,57.2509756423,12.60096,3.67528,13.126,44.36,2.08,44.4087378789,132.56
2021-09-25 18:00:00,56.07904,5.38972,56.3374458864,9.83904,2.86972,10.249,46.24,2.52,46.3086169087,132.74,55.83904,5.34972,56.0947224986,9.83904,2.86972,10.249,46.0,2.48,46.066803666,132.56
2021-09-25 18:30:00,55.43104,5.03572,55.6593089375,8.35104,2.43572,8.699,47.08,2.6,47.151738038,132.74,55.19104,4.95572,55.4130856116,8.35104,2.43572,8.699,46.84,2.52,46.9077392335,132.53
2021-09-25 19:00:00,58.61776,6.46018,58.972669204,10.21776,2.98018,10.6435,48.4,3.48,48.5249461617,132.69,58.37776,6.46018,58.7341194558,10.21776,2.98018,10.6435,48.16,3.48,48.2855672018,132.5
2021-09-25 19:30:00,59.11904,6.90472,59.5208875001,10.91904,3.18472,11.374,48.2,3.7199999999999998,48.3433387345,132.83,58.87904,6.86472,59.2778688213,10.91904,3.18472,11.374,47.96,3.68,48.1009771211,132.65
2021-09-25 20:00:00,54.82704,6.54122,55.215866146,7.06704,2.06122,7.3615,47.76,4.48,47.9696570761,132.65,54.54704,6.46122,54.9283800658,7.06704,2.06122,7.3615,47.48,4.4,47.6834394733,132.47
2021-09-25 20:30:00,52.59952,6.8098600000000005,53.0385114558,5.51952,1.60986,5.7495,47.08,5.2,47.3663002566,132.62,52.35952,6.76986,52.7953628556,5.51952,1.60986,5.7495,46.84,5.16,47.12336151,132.47
2021-09-25 21:00:00,51.93936,10.32398,52.9554688418,6.45936,1.8839800000000002,6.7285,45.48,8.44,46.2565022456,132.54,51.53936,6.84398,51.9917848458,6.45936,1.8839800000000002,6.7285,45.08,4.96,45.3520451579,132.38
2021-09-25 21:30:00,49.4224,17.5682,52.4520283021,7.0224,2.0482,7.315,42.4,15.52,45.1511948901,133.3,48.7424,5.1682,49.0156286199,7.0224,2.0482,7.315,41.72,3.12,41.8365008097,133.13
2021-09-25 22:00:00,47.95632,18.76726,51.4977540855,8.11632,2.36726,8.4545,39.84,16.4,43.0834724691,134.84,47.35632,4.64726,47.583800494,8.11632,2.36726,8.4545,39.24,2.2800000000000002,39.3061827198,134.66
2021-09-25 22:30:00,46.1016,20.6163,50.5013796668,10.3416,3.0163,10.7725,35.76,17.6,39.8564624622,134.84,45.5416,4.2963000000000005,45.743803124,10.3416,3.0163,10.7725,35.2,1.28,35.2232650389,134.66
2021-09-25 23:00:00,43.74608,20.33094,48.2396790687,7.30608,2.13094,7.6105,36.44,18.2,40.7322182062,135.54,43.22608,2.81094,43.3173796051,7.30608,2.13094,7.6105,35.92,0.68,35.926435949,135.36
2021-09-25 23:30:00,41.9728,20.7754,46.8330351888,6.7728,1.9754,7.055,35.2,18.8,39.9058892897,135.6,41.4928,2.2554,41.554052522,6.7728,1.9754,7.055,34.72,0.28,34.7211290139,135.42
2021-09-26 00:00:00,41.92832,21.91076,47.3081961377,9.56832,2.79076,9.967,32.36,19.12,37.5864869335,136.19,41.56832,3.03076,41.6786604127,9.56832,2.79076,9.967,32.0,0.24,32.0008999873,136.01
2021-09-26 00:30:00,41.8488,23.1809,47.8401106421,12.6888,3.7009,13.2175,29.16,19.48,35.0681621988,136.9,41.5288,3.9009,41.7116080995,12.6888,3.7009,13.2175,28.84,0.2,28.8406934729,136.73
2021-09-26 01:00:00,40.90592,24.01256,47.4330826407,14.30592,4.17256,14.902,26.6,19.84,33.1841166825,137.15,40.70592,4.69256,40.9755053953,14.30592,4.17256,14.902,26.4,0.52,26.4051207155,136.97
2021-09-26 01:30:00,45.28992,14.75956,47.6342467664,18.64992,5.43956,19.427,26.64,9.32,28.2232528246,134.52,45.24992,14.27956,47.449563684,18.64992,5.43956,19.427,26.6,8.84,28.0304405959,134.34
2021-09-26 02:00:00,47.83776,15.22268,50.2014070341,22.15776,6.46268,23.081,25.68,8.76,27.133005731,134.52,47.83776,15.22268,50.2014070341,22.15776,6.46268,23.081,25.68,8.76,27.133005731,134.34
2021-09-26 02:30:00,44.0048,13.3414,45.9827726111,14.8848,4.3414,15.505,29.12,9.0,30.479081351,134.22,43.9248,13.2614,45.883033738,14.8848,4.3414,15.505,29.04,8.92,30.3790717436,134.04
2021-09-26 03:00:00,40.19968,12.36324,42.0578646082,10.15968,2.96324,10.583,30.04,9.4,31.4763657369,134.22,40.15968,12.36324,42.0196335182,10.15968,2.96324,10.583,30.0,9.4,31.4381933323,134.04
2021-09-26 03:30:00,40.88976,12.44118,42.7405595734,11.24976,3.28118,11.7185,29.64,9.16,31.0231397508,134.56,40.80976,12.361180000000001,42.6407701883,11.24976,3.28118,11.7185,29.56,9.08,30.9231305013,134.38
2021-09-26 04:00:00,40.86848,13.05664,42.9034789452,13.90848,4.05664,14.488,26.96,9.0,28.4225544243,134.85,40.78848,13.05664,42.8272804273,13.90848,4.05664,14.488,26.88,9.0,28.3466823456,134.66
2021-09-26 04:30:00,36.40704,11.71372,38.2450493241,8.20704,2.39372,8.549,28.2,9.32,29.7002087535,135.14,36.32704,11.63372,38.1444265418,8.20704,2.39372,8.549,28.12,9.24,29.5991891781,134.95
2021-09-26 05:00:00,36.41472,11.83596,38.2899697284,8.21472,2.39596,8.557,28.2,9.44,29.738083327600002,135.14,36.33472,11.75596,38.1891931441,8.21472,2.39596,8.557,28.12,9.36,29.6368689304,134.95
2021-09-26 05:30:00,36.55712,11.33916,38.2753128296,7.19712,2.09916,7.497,29.36,9.24,30.7796556186,135.01,36.51712,11.33916,38.2371102805,7.19712,2.09916,7.497,29.32,9.24,30.741502891,134.82
2021-09-26 06:00:00,36.78368,10.94524,38.3775636668,6.9436800000000005,2.02524,7.233,29.84,8.92,31.1446945723,135.01,36.70368,10.90524,38.2894813885,6.9436800000000005,2.02524,7.233,29.76,8.88,31.0565935028,134.82
2021-09-26 06:30:00,38.02656,9.98608,39.3159135618,5.02656,1.46608,5.236,33.0,8.52,34.0821126106,134.84,37.94656,9.90608,39.2182589721,5.02656,1.46608,5.236,32.92,8.44,33.984702441,134.65
2021-09-26 07:00:00,40.34976,10.40368,41.6694095183,7.82976,2.28368,8.156,32.52,8.12,33.518424784,134.51,40.22976,10.40368,41.5532206598,7.82976,2.28368,8.156,32.4,8.12,33.4020119155,134.33
2021-09-26 07:30:00,42.64352,11.29936,44.1151372479,10.76352,3.13936,11.212,31.88,8.16,32.9077498471,134.32,42.56352,11.21936,44.0173519603,10.76352,3.13936,11.212,31.8,8.08,32.8104617462,134.13
2021-09-26 08:00:00,47.183840000000004,11.71362,48.6160842793,14.10384,4.11362,14.6915,33.08,7.6,33.9418090266,134.32,47.10384,11.67362,48.5288073895,14.10384,4.11362,14.6915,33.0,7.5600000000000005,33.854890341,134.13
2021-09-26 08:30:00,50.86704,12.48122,52.3759163266,19.06704,5.5612200000000005,19.8615,31.8,6.92,32.5442222215,133.92,50.78704,12.44122,52.2886927265,19.06704,5.5612200000000005,19.8615,31.72,6.88,32.4575538203,133.73
2021-09-26 09:00:00,50.28752,11.73386,51.6383398092,19.24752,5.61386,20.0495,31.04,6.12,31.6375725997,133.92,50.20752,11.65386,51.5422886322,19.24752,5.61386,20.0495,30.96,6.04,31.5436713145,133.73
2021-09-26 09:30:00,51.46352,11.28686,52.6866880668,18.26352,5.32686,19.0245,33.2,5.96,33.7307219016,133.52,51.38352,11.24686,52.5999808693,18.26352,5.32686,19.0245,33.12,5.92,33.6449223509,133.34
2021-09-26 10:00:00,52.19584,10.24712,53.1921909833,16.75584,4.88712,17.454,35.44,5.36,35.8430355857,133.55,52.11584,10.20712,53.1059890935,16.75584,4.88712,17.454,35.36,5.32,35.7579641479,133.36
2021-09-26 10:30:00,54.28544,8.51492,54.9491843306,16.16544,4.71492,16.839,38.12,3.8,38.3089336839,133.41,54.20544,8.51492,54.8701520701,16.16544,4.71492,16.839,38.04,3.8,38.2293290551,133.23
2021-09-26 11:00:00,54.63584,11.40712,55.8139534454,23.47584,6.84712,24.454,31.16,4.5600000000000005,31.4918910198,133.28,54.55584,11.36712,55.7274716383,23.47584,6.84712,24.454,31.08,4.52,31.4069546438,133.1
2021-09-26 11:30:00,57.49504,15.41272,59.5250498731,37.89504,11.05272,39.474,19.6,4.36,20.0790836444,133.48,57.45504,15.33272,59.4657373956,37.89504,11.05272,39.474,19.56,4.28,20.0227870188,133.29
2021-09-26 12:00:00,55.72528,15.79154,57.9195957052,39.60528,11.55154,41.2555,16.12,4.24,16.668293254,133.48,55.68528,15.75154,57.8702118628,39.60528,11.55154,41.2555,16.08,4.2,16.6194584749,133.29
2021-09-26 12:30:00,51.30256,15.17658,53.5002919903,42.98256,12.53658,44.7735,8.32,2.64,8.7288028962,133.42,51.26256,15.13658,53.4505950561,42.98256,12.53658,44.7735,8.28,2.6,8.6786174014,133.23
2021-09-26 13:00:00,54.32496,17.40978,57.0464873472,52.28496,15.24978,54.4635,2.04,2.16,2.9710604168,133.36,54.36496,17.40978,57.084580365,52.28496,15.24978,54.4635,2.08,2.16,2.9986663702,133.17
2021-09-26 13:30:00,64.1512,18.6241,66.7999518132,59.1912,17.2641,61.6575,4.96,1.3599999999999999,5.1430730113,133.38,64.1112,18.5441,66.7392658804,59.1912,17.2641,61.6575,4.92,1.28,5.0837781226,133.2
2021-09-26 14:00:00,74.09408,19.73744,76.6778926993,63.69408,18.57744,66.348,10.4,1.16,10.4644923432,133.43,74.05408,19.77744,76.6495524945,63.69408,18.57744,66.348,10.36,1.2,10.429266513,133.25
2021-09-26 14:30:00,57.95104,17.62572,60.5721804346,54.67104,15.94572,56.949,3.2800000000000002,1.6800000000000002,3.685213698,133.23,57.87104,17.54572,60.4723867645,54.67104,15.94572,56.949,3.2,1.6,3.577708764,133.04
2021-09-26 15:00:00,57.776,17.603,60.3981107734,52.536,15.323,54.725,5.24,2.2800000000000002,5.7145428514,133.23,57.816,17.563,60.4247368633,52.536,15.323,54.725,5.28,2.24,5.7355034653,133.04
2021-09-26 15:30:00,62.41456,17.74258,64.8874136104,54.93456,16.02258,57.2235,7.48,1.72,7.6752068376,133.23,62.41456,17.70258,64.8764875641,54.93456,16.02258,57.2235,7.48,1.6800000000000002,7.6663420221,133.07
2021-09-26 16:00:00,68.23664,20.64402,71.2910555417,63.23664,18.44402,65.8715,5.0,2.2,5.4626001135,133.33,68.23664,20.60402,71.2794828731,63.23664,18.44402,65.8715,5.0,2.16,5.4466136268,133.14
2021-09-26 16:30:00,66.55488,20.01684,69.4998268732,62.59488,18.25684,65.203,3.96,1.76,4.3334974328,133.3,66.59488,19.97684,69.5266292768,62.59488,18.25684,65.203,4.0,1.72,4.3541244815,133.12
2021-09-26 17:00:00,70.45072,19.98146,73.2295206338,61.65072,17.98146,64.2195,8.8,2.0,9.0244113381,132.88,70.49072,19.94146,73.2571050005,61.65072,17.98146,64.2195,8.84,1.96,9.0546783488,132.7
2021-09-26 17:30:00,76.51744,19.61092,78.9905488486,60.51744,17.65092,63.039,16.0,1.96,16.1196029728,132.27,76.51744,19.57092,78.9806275855,60.51744,17.65092,63.039,16.0,1.92,16.1147882394,132.08
2021-09-26 18:00:00,84.46752,28.60636,89.1800749461,61.18752,17.84636,63.737,23.28,10.76,25.6463642647,132.27,84.34752,25.44636,88.1023346308,61.18752,17.84636,63.737,23.16,7.6,24.3751020511,132.08
2021-09-26 18:30:00,77.11536,25.13698,81.1088559373,47.23536,13.77698,49.2035,29.88,11.36,31.9666075773,135.1,76.87536,21.01698,79.6965145,47.23536,13.77698,49.2035,29.64,7.24,30.5114273675,134.9
2021-09-26 19:00:00,69.73056,20.71808,72.7433147224,28.93056,8.43808,30.136,40.8,12.28,42.6079616973,135.1,69.21056,14.67808,70.7498950388,28.93056,8.43808,30.136,40.28,6.24,40.7604710473,134.9
2021-09-26 19:30:00,72.29824,22.06032,75.588975556,35.17824,10.26032,36.644,37.12,11.8,38.9504094972,134.74,71.89824,16.98032,73.876167892,35.17824,10.26032,36.644,36.72,6.72,37.3298379316,134.55
2021-09-26 20:00:00,65.65472,21.55096,69.1012744832,27.53472,8.03096,28.682,38.12,13.52,40.4465672215,134.74,65.21472,13.11096,66.5195984414,27.53472,8.03096,28.682,37.68,5.08,38.0208995159,134.55
2021-09-26 20:30:00,63.2072,21.3421,66.7130824071,24.4872,7.1421,25.5075,38.72,14.2,41.2417070452,134.54,62.7672,11.3821,63.7908582498,24.4872,7.1421,25.5075,38.28,4.24,38.5141013137,134.36
2021-09-26 21:00:00,64.70672,23.52446,68.8502711066,30.18672,8.80446,31.4445,34.52,14.72,37.5274406268,134.54,64.30672,12.68446,65.5457837138,30.18672,8.80446,31.4445,34.12,3.88,34.33990099,134.36
2021-09-26 21:30:00,62.49968,26.77574,67.9937515706,39.13968,11.41574,40.7705,23.36,15.36,27.957453389,134.91,62.37968,14.65574,64.078195916,39.13968,11.41574,40.7705,23.24,3.24,23.4647650745,134.72
2021-09-26 22:00:00,68.396,32.2505,75.618169551,57.636,16.8105,60.0375,10.76,15.44,18.819436761,134.91,68.516,20.0905,71.4007734289,57.636,16.8105,60.0375,10.88,3.2800000000000002,11.3636613818,134.72
2021-09-26 22:30:00,68.22032,34.39426,76.4001124466,63.34032,18.47426,65.9795,4.88,15.92,16.6511501104,135.35,68.50032,21.15426,71.6923744637,63.34032,18.47426,65.9795,5.16,2.68,5.8144647217,135.17
2021-09-26 23:00:00,66.71856,34.97958,75.3321794816,61.91856,18.05958,64.4985,4.8,16.92,17.5876775044,134.74,66.95856,19.97958,69.87583541,61.91856,18.05958,64.4985,5.04,1.92,5.393329213,134.55
2021-09-26 23:30:00,67.0464,35.8002,76.0057502627,61.1664,17.8402,63.715,5.88,17.96,18.8980422266,136.11,67.2464,18.8802,69.846547982,61.1664,17.8402,63.715,6.08,1.04,6.1683060884,135.92
2021-09-27 00:00:00,76.47376,38.73318,85.72336438479999,73.55376,21.45318,76.6185,2.92,17.28,17.5249764622,136.11,76.23376,23.17318,79.6779921625,73.55376,21.45318,76.6185,2.68,1.72,3.184462278,135.92
2021-09-27 00:30:00,90.0272,40.7096,98.8036855183,80.4672,23.4696,83.82,9.56,17.24,19.713223988,136.31,89.4672,25.3896,93.0000627097,80.4672,23.4696,83.82,9.0,1.92,9.2025213936,136.12
2021-09-27 01:00:00,87.52672,40.37696,96.391003796,78.36672,22.85696,81.632,9.16,17.52,19.7700784015,136.57,86.92672,24.49696,90.3125445284,78.36672,22.85696,81.632,8.56,1.6400000000000001,8.7156870068,136.38
2021-09-27 01:30:00,70.9728,38.6454,80.8121604772,69.4128,20.2454,72.305,1.56,18.4,18.4660120221,136.74,70.9328,20.9654,73.9662768632,69.4128,20.2454,72.305,1.52,0.72,1.6819036833,136.55
2021-09-27 02:00:00,77.2168,38.9099,86.4662623238,71.4168,20.8299,74.3925,5.8,18.08,18.9875327518,136.43,76.7768,21.9499,79.8528341905,71.4168,20.8299,74.3925,5.36,1.12,5.4757647868,136.24
2021-09-27 02:30:00,62.42,36.3525,72.234068529,60.18,17.5525,62.6875,2.24,18.8,18.9329765225,136.66,62.22,17.9125,64.7470930332,60.18,17.5525,62.6875,2.04,0.36,2.0715211802,136.47
2021-09-27 03:00:00,70.72432,37.39626,80.0025605931,65.40432,19.07626,68.1295,5.32,18.32,19.076813151,136.59,70.32432,19.95626,73.1010416933,65.40432,19.07626,68.1295,4.92,0.88,4.9980796311999995,136.4
2021-09-27 03:30:00,84.17424,38.43082,92.53232195,71.69424,20.91082,74.6815,12.48,17.52,21.5104811662,136.79,83.53424,22.47082,86.5037976268,71.69424,20.91082,74.6815,11.84,1.56,11.9423280812,136.6
2021-09-27 04:00:00,82.96928,38.20604,91.3433244206,71.60928,20.88604,74.593,11.36,17.32,20.7130876501,136.58,82.36928,22.68604,85.4362610289,71.60928,20.88604,74.593,10.76,1.8,10.9095187795,136.39
2021-09-27 04:30:00,94.73184,39.77512,102.7432804654,79.73184,23.25512,83.054,15.0,16.52,22.3139059781,136.53,94.05184,25.69512,97.4986553712,79.73184,23.25512,83.054,14.32,2.44,14.5263897786,136.33
2021-09-27 05:00:00,111.60032,41.83676,119.1845036546,90.64032,26.43676,94.417,20.96,15.4,26.0092598895,136.22,110.84032,29.95676,114.8171764476,90.64032,26.43676,94.417,20.2,3.52,20.5043995279,136.03
2021-09-27 05:30:00,113.22624,41.19932,120.4888600369,91.74624,26.75932,95.569,21.48,14.44,25.8825037429,135.92,112.38624,31.11932,116.6150891549,91.74624,26.75932,95.569,20.64,4.36,21.0954781885,135.73
2021-09-27 06:00:00,112.55984,40.28162,119.5505185712,92.43984,26.96162,96.2915,20.12,13.32,24.1295835024,135.48,111.79984,32.36162,116.389340891,92.43984,26.96162,96.2915,19.36,5.4,20.0989949998,135.28
2021-09-27 06:30:00,107.86048,39.44264,114.8460055727,92.58048,27.00264,96.438,15.28,12.44,19.7036037313,135.45,107.18048,33.12264,112.1818370932,92.58048,27.00264,96.438,14.6,6.12,15.8308054122,135.26
2021-09-27 07:00:00,105.34592,38.38756,112.1221103235,93.62592,27.30756,97.527,11.72,11.08,16.128384916,134.94,104.78592,34.82756,110.4221353072,93.62592,27.30756,97.527,11.16,7.52,13.457191386,134.75
2021-09-27 07:30:00,99.60448,36.56464,106.1038422226,93.68448,27.32464,97.588,5.92,9.24,10.9737869489,135.07,99.12448,36.60464,105.6672238909,93.68448,27.32464,97.588,5.44,9.28,10.7569512409,134.87
2021-09-27 08:00:00,97.93008,34.48794,103.8254235448,93.97008,27.40794,97.8855,3.96,7.08,8.112213015,135.07,97.57008,38.72794,104.9751106113,93.97008,27.40794,97.8855,3.6,11.32,11.8786531223,134.87
2021-09-27 08:30:00,99.20816,33.42738,104.6883410139,94.44816,27.54738,98.3835,4.76,5.88,7.5651834082,134.84,98.76816,39.98738,106.5558069232,94.44816,27.54738,98.3835,4.32,12.44,13.1687508899,134.64
2021-09-27 09:00:00,100.16368,32.84774,105.4122232678,95.20368,27.76774,99.1705,4.96,5.08,7.0998591535,134.67,99.80368,40.96774,107.8848008862,95.20368,27.76774,99.1705,4.6,13.2,13.978555004,134.47
2021-09-27 09:30:00,99.67472,33.10846,105.0296145411,95.27472,27.78846,99.2445,4.4,5.32,6.9037960572,134.47,99.23472,40.70846,107.260003585,95.27472,27.78846,99.2445,3.96,12.92,13.5132527542,134.28
2021-09-27 10:00:00,102.28144,33.54542,107.6419442943,97.32144,28.38542,101.3765,4.96,5.16,7.1573179334,134.473,101.96144,41.54542,110.1006683442,97.32144,28.38542,101.3765,4.64,13.16,13.9540388419,134.283
2021-09-27 10:30:00,123.04976,35.48118,128.0630999556,104.36976,30.44118,108.7185,18.68,5.04,19.3479714699,134.65,122.28976,43.72118,129.8704238133,104.36976,30.44118,108.7185,17.92,13.28,22.3043672854,134.46
2021-09-27 11:00:00,125.7312,35.4416,130.6309368565,105.3312,30.7216,109.72,20.4,4.72,20.9389206981,134.71,124.9712,44.2816,132.5845425681,105.3312,30.7216,109.72,19.64,13.56,23.8663612643,134.51
2021-09-27 11:30:00,124.70944,35.38692,129.6328605416,105.82944,30.86692,110.239,18.88,4.52,19.4135210614,134.58,123.94944,44.58692,131.7249297263,105.82944,30.86692,110.239,18.12,13.72,22.7282379431,134.39
2021-09-27 12:00:00,143.052,35.9835,147.5082607051,111.852,32.6235,116.5125,31.2,3.36,31.3804015271,134.58,142.092,47.5035,149.8222913196,111.852,32.6235,116.5125,30.24,14.88,33.7027001886,134.39
2021-09-27 12:30:00,158.03776,37.15768,162.3472413341,117.79776,34.35768,122.706,40.24,2.8,40.3372978768,134.3,156.87776,49.79768,164.5917389057,117.79776,34.35768,122.706,39.08,15.44,42.0195192738,134.11
2021-09-27 13:00:00,149.21712,37.27166,153.8015784713,114.89712,33.51166,119.6845,34.32,3.76,34.5253530033,134.36,148.13712,47.95166,155.7047462945,114.89712,33.51166,119.6845,33.24,14.44,36.2410154383,134.18
2021-09-27 13:30:00,149.57168,37.14174,154.1142313618,116.37168,33.94174,121.2205,33.2,3.2,33.3538603463,134.54,148.53168,48.98174,156.399714888,116.37168,33.94174,121.2205,32.16,15.04,35.5030590231,134.35
2021-09-27 14:00:00,127.11088,35.78734,132.0526770598,106.79088,31.14734,111.2405,20.32,4.64,20.8430324089,134.67,126.31088,44.86734,134.0429655187,106.79088,31.14734,111.2405,19.52,13.72,23.8593545596,134.48
2021-09-27 14:30:00,129.81344,35.64392,134.6180457353,105.61344,30.80392,110.014,24.2,4.84,24.6792544458,134.88,129.01344,44.32392,136.4150929509,105.61344,30.80392,110.014,23.4,13.52,27.0249958372,134.68
2021-09-27 15:00:00,137.15792,35.53106,141.6853953075,108.51792,31.65106,113.0395,28.64,3.88,28.9016262518,134.58,136.15792,46.05106,143.7347532987,108.51792,31.65106,113.0395,27.64,14.4,31.1661611367,134.39
2021-09-27 15:30:00,125.5592,34.3881,130.1831560773,101.7192,29.6681,105.9575,23.84,4.72,24.3027570452,134.74,124.7192,43.3081,132.0245067184,101.7192,29.6681,105.9575,23.0,13.64,26.7404113656,134.54
2021-09-27 16:00:00,122.82624,32.98932,127.1793240531,99.66624,29.06932,103.819,23.16,3.92,23.4894018655,134.74,121.98624,43.38932,129.4730699389,99.66624,29.06932,103.819,22.32,14.32,26.5187631687,134.54
2021-09-27 16:30:00,113.23248,33.20614,118.0010265237,96.43248,28.12614,100.4505,16.8,5.08,17.5512506677,134.51,112.51248,41.40614,119.8896433619,96.43248,28.12614,100.4505,16.08,13.28,20.8548507547,134.31
2021-09-27 17:00:00,113.70368,33.70024,118.5927190919,100.18368,29.22024,104.358,13.52,4.48,14.2429210487,134.81,113.06368,43.10024,121.0001091867,100.18368,29.22024,104.358,12.88,13.88,18.9353848654,134.61
2021-09-27 17:30:00,103.55456,33.60008,108.869243925,96.27456,28.08008,100.286,7.28,5.52,9.1361260937,134.81,103.07456,40.96008,110.9148009636,96.27456,28.08008,100.286,6.8,12.88,14.564834362300001,134.61
2021-09-27 18:00:00,94.2664,31.8977,99.5169203415,89.0664,25.9777,92.7775,5.2,5.92,7.8794923694,134.65,94.3864,38.4577,101.9204944761,89.0664,25.9777,92.7775,5.32,12.48,13.5666060605,134.46
2021-09-27 18:30:00,93.24816,30.50738,98.1117708425,76.20816,22.22738,79.3835,17.04,8.28,18.9451840846,134.75,93.24816,32.38738,98.7125206174,76.20816,22.22738,79.3835,17.04,10.16,19.8390322345,134.55
2021-09-27 19:00:00,93.17568,29.75124,97.8102429452,70.73568,20.63124,73.683,22.44,9.12,24.222468908,134.8,93.09568,30.03124,97.8196350975,70.73568,20.63124,73.683,22.36,9.4,24.2555065913,134.6
2021-09-27 19:30:00,89.04768,28.58224,93.5223703549,64.80768,18.90224,67.508,24.24,9.68,26.1013409617,134.92,88.92768,27.70224,93.1426130791,64.80768,18.90224,67.508,24.12,8.8,25.675170885500002,134.72
2021-09-27 20:00:00,95.1208,30.6819,99.9467137041,74.2008,21.6419,77.2925,20.92,9.04,22.7896467722,134.92,95.0408,31.0819,99.9941906925,74.2008,21.6419,77.2925,20.84,9.44,22.8783565843,134.72
2021-09-27 20:30:00,91.11728,33.18754,96.9730453572,80.59728,23.50754,83.9555,10.52,9.68,14.2959015106,134.96,91.27728,32.30754,96.8262308729,80.59728,23.50754,83.9555,10.68,8.8,13.8384392184,134.78
2021-09-27 21:00:00,84.62912,30.95516,90.1127620407,71.70912,20.91516,74.697,12.92,10.04,16.3623959126,134.85,84.70912,29.39516,89.6644324278,71.70912,20.91516,74.697,13.0,8.48,15.5212886063,134.66
2021-09-27 21:30:00,81.79504,33.18022,88.2686556364,74.67504,21.78022,77.7865,7.12,11.4,13.4407737872,135.17,81.99504,28.98022,86.9657388622,74.67504,21.78022,77.7865,7.32,7.2,10.2675410883,134.98
2021-09-27 22:00:00,82.0224,35.2682,89.2833692969,79.5024,23.1882,82.815,2.52,12.08,12.3400486223,135.17,82.3424,29.7482,87.5512777805,79.5024,23.1882,82.815,2.84,6.5600000000000005,7.1483704437,134.98
2021-09-27 22:30:00,83.39312,36.50966,91.0349808406,80.19312,23.38966,83.5345,3.2,13.12,13.5046066214,135.29,83.27312,28.94966,88.1617566105,80.19312,23.38966,83.5345,3.08,5.5600000000000005,6.3560994328,135.1
2021-09-27 23:00:00,90.88288,38.12584,98.5559615285,84.36288,24.60584,87.878,6.52,13.52,15.0100233178,135.29,90.40288,29.68584,95.152140327,84.36288,24.60584,87.878,6.04,5.08,7.8922747038,135.1
2021-09-27 23:30:00,90.74688,38.29784,98.4973135593,82.34688,24.01784,85.778,8.4,14.28,16.5673896556,135.03,90.14688,28.45784,94.5320508145,82.34688,24.01784,85.778,7.8,4.44,8.9751657366,134.84
2021-09-28 00:00:00,94.64336,39.71598,102.6388067909,82.68336,24.11598,86.1285,11.96,15.6,19.6571004983,135.32,94.08336,27.39598,97.9909095225,82.68336,24.11598,86.1285,11.4,3.2800000000000002,11.862478661699999,135.14
2021-09-28 00:30:00,98.34896,40.36178,106.3089423231,84.34896,24.60178,87.8635,14.0,15.76,21.080265653,135.87,97.66896,27.80178,101.5488292333,84.34896,24.60178,87.8635,13.32,3.2,13.6989926637,135.68
2021-09-28 01:00:00,96.11248,39.68614,103.9836454441,83.95248,24.48614,87.4505,12.16,15.2,19.4654976818,136.05,95.47248,28.24614,99.563240517,83.95248,24.48614,87.4505,11.52,3.76,12.1180856574,135.87
2021-09-28 01:30:00,97.41536,40.15448,105.3666675377,83.77536,24.43448,87.266,13.64,15.72,20.8126884376,136.17,96.77536,27.75448,100.6766182547,83.77536,24.43448,87.266,13.0,3.32,13.4172426377,135.98
2021-09-28 02:00:00,97.73184,40.20512,105.6785892412,84.77184,24.72512,88.304,12.96,15.48,20.1889078456,136.17,97.09184,28.20512,101.10565854,84.77184,24.72512,88.304,12.32,3.48,12.8020623339,135.98
2021-09-28 02:30:00,96.74704,40.43622,104.8574157447,83.50704,24.35622,86.9865,13.24,16.08,20.8294022958,136.21,96.10704,27.31622,99.9136577884,83.50704,24.35622,86.9865,12.6,2.96,12.9430135594,136.03
2021-09-28 03:00:00,96.75104,40.39072,104.8435692029,82.39104,24.03072,85.824,14.36,16.36,21.7683072378,136.21,96.11104,26.75072,99.764387586,82.39104,24.03072,85.824,13.72,2.7199999999999998,13.9870225566,136.03
2021-09-28 03:30:00,89.7648,39.5914,98.1080948393,77.0448,22.4714,80.255,12.72,17.12,21.3282160529,136.47,89.1248,24.511400000000002,92.4339694322,77.0448,22.4714,80.255,12.08,2.04,12.2510407721,136.28
2021-09-28 04:00:00,84.70736,38.63798,93.1033315013,74.18736,21.63798,77.2785,10.52,17.0,19.9917583019,136.65,84.06736,23.75798,87.3599601136,74.18736,21.63798,77.2785,9.88,2.12,10.1048899054,136.46
2021-09-28 04:30:00,87.5024,39.8982,96.1693109521,77.8224,22.6982,81.065,9.68,17.2,19.7368285193,136.81,86.9824,24.6582,90.4099814014,77.8224,22.6982,81.065,9.16,1.96,9.3673475435,136.62
2021-09-28 05:00:00,80.97888,38.63884,89.7247956955,74.73888,21.79884,77.853,6.24,16.84,17.9589309259,136.81,80.45888,24.03884,83.9731933381,74.73888,21.79884,77.853,5.72,2.24,6.1429634542,136.62
2021-09-28 05:30:00,65.20352,35.60936,74.2935094069,63.80352,18.60936,66.462,1.4,17.0,17.0575496482,136.18,64.96352,20.68936,68.1785050291,63.80352,18.60936,66.462,1.16,2.08,2.3815961035,136.0
2021-09-28 06:00:00,63.586240000000004,33.89432,72.055775935,60.66624,17.69432,63.194,2.92,16.2,16.4610570742,136.18,63.82624,20.49432,67.0358565605,60.66624,17.69432,63.194,3.16,2.8,4.2220374229,136.0
2021-09-28 06:30:00,66.72192,31.71556,73.8761893617,57.72192,16.83556,60.127,9.0,14.88,17.3900661298,136.14,66.88192,20.83556,70.0522075555,57.72192,16.83556,60.127,9.16,4.0,9.9952788856,135.95
2021-09-28 07:00:00,70.51248,29.81114,76.5552996457,55.03248,16.05114,57.3255,15.48,13.76,20.7115426755,135.82,70.55248,21.13114,73.6490156883,55.03248,16.05114,57.3255,15.52,5.08,16.3302418843,135.63
2021-09-28 07:30:00,75.94272,26.75996,80.5195142819,52.66272,15.35996,54.857,23.28,11.4,25.9213888517,135.95,75.78272,22.75996,79.1267112283,52.66272,15.35996,54.857,23.12,7.4,24.2753867116,135.76
2021-09-28 08:00:00,81.74864,26.70002,85.9984372524,60.54864,17.66002,63.0715,21.2,9.04,23.0469433982,135.61,81.58864,27.22002,86.0095091595,60.54864,17.66002,63.0715,21.04,9.56,23.1100670704,135.42
2021-09-28 08:30:00,79.95712,26.65416,84.2827697931,61.07712,17.81416,63.622,18.88,8.84,20.8470621431,135.41,79.87712,27.61416,84.5156561354,61.07712,17.81416,63.622,18.8,9.8,21.2009433752,135.22
2021-09-28 09:00:00,84.48624,26.99682,88.6947182162,65.40624,19.07682,68.1315,19.08,7.92,20.658480099,135.41,84.36624,29.71682,89.4469219294,65.40624,19.07682,68.1315,18.96,10.64,21.7414626923,135.19
2021-09-28 09:30:00,84.50272,30.32996,89.7809342845,76.42272,22.28996,79.607,8.08,8.04,11.3985964048,135.26,84.50272,32.84996,90.6632756931,76.42272,22.28996,79.607,8.08,10.56,13.2966161109,135.07
2021-09-28 10:00:00,86.62992,32.07706,92.3779238641,84.46992,24.63706,87.9895,2.16,7.44,7.747205948,135.48,86.58992,35.717060000000004,93.6670839764,84.46992,24.63706,87.9895,2.12,11.08,11.2809928641,135.28
2021-09-28 10:30:00,84.80832,32.20076,90.715710248,82.28832,24.00076,85.717,2.52,8.2,8.5784847147,135.17,84.72832,34.32076,91.4155499737,82.28832,24.00076,85.717,2.44,10.32,10.6045273351,134.99
2021-09-28 11:00:00,76.56064,27.11352,81.2199148239,73.76064,21.51352,76.834,2.8,5.6,6.260990337,135.17,76.40064,34.27352,83.7360852058,73.76064,21.51352,76.834,2.64,12.76,13.0302417476,134.99
2021-09-28 11:30:00,115.4144,33.6042,120.2070130442,99.8544,29.1242,104.015,15.56,4.48,16.1920968377,134.85,114.8144,42.8842,122.5618254474,99.8544,29.1242,104.015,14.96,13.76,20.3258259365,134.66
2021-09-28 12:00:00,147.8736,35.2498,152.0169397699,114.2736,33.3298,119.035,33.6,1.92,33.6548124345,134.55,146.8736,49.7298,155.0642040737,114.2736,33.3298,119.035,32.6,16.4,36.4927390038,134.36
2021-09-28 12:30:00,140.84784,34.62062,145.0403439111,111.56784,32.54062,116.2165,29.28,2.08,29.3537868085,134.04,139.88784,48.54062,148.0702521435,111.56784,32.54062,116.2165,28.32,16.0,32.527256263,133.85
2021-09-28 13:00:00,142.31456,36.35008,146.8834990869,114.75456,33.47008,119.536,27.56,2.88,27.7100703716,133.97,141.43456,48.83008,149.626573426,114.75456,33.47008,119.536,26.68,15.36,30.7855810405,133.78
2021-09-28 13:30:00,120.46288,34.25334,125.2381601552,102.90288,30.01334,107.1905,17.56,4.24,18.0646394927,134.34,119.78288,43.97334,127.5993454993,102.90288,30.01334,107.1905,16.88,13.96,21.9047026914,134.15
2021-09-28 14:00:00,103.97776,32.16518,108.8392088314,95.05776,27.72518,99.0185,8.92,4.44,9.9639349657,134.34,103.61776,41.56518,111.6436490619,95.05776,27.72518,99.0185,8.56,13.84,16.2732664207,134.15
2021-09-28 14:30:00,79.5416,27.1213,84.0382713069,75.0216,21.8813,78.1475,4.52,5.24,6.920115606,134.22,79.6616,34.8813,86.9636453022,75.0216,21.8813,78.1475,4.64,13.0,13.8032459951,134.03
2021-09-28 15:00:00,95.42064,30.51102,100.1799425007,87.74064,25.59102,91.3965,7.68,4.92,9.1207894395,134.22,95.18064,38.91102,102.8271448026,87.74064,25.59102,91.3965,7.44,13.32,15.2569983942,134.03
2021-09-28 15:30:00,107.29952,32.68736,112.1679566365,96.29952,28.08736,100.312,11.0,4.6,11.9230868486,134.22,106.73952,41.68736,114.5912785233,96.29952,28.08736,100.312,10.44,13.6,17.1450750946,134.03
2021-09-28 16:00:00,99.18592,32.08256,104.2455628907,94.22592,27.48256,98.152,4.96,4.6,6.7647320716,134.14,98.86592,41.00256,107.0312107004,94.22592,27.48256,98.152,4.64,13.52,14.294054708200001,133.95
2021-09-28 16:30:00,82.99392,28.44656,87.7336738818,79.15392,23.08656,82.452,3.84,5.36,6.5935726279,134.02,82.95392,35.92656,90.3995052907,79.15392,23.08656,82.452,3.8,12.84,13.3905040981,133.83
2021-09-28 17:00:00,92.13424,28.87082,96.551760356,83.21424,24.27082,86.6815,8.92,4.6,10.0362542814,133.96,92.29424,37.79082,99.7315036157,83.21424,24.27082,86.6815,9.08,13.52,16.2860922262,133.78
2021-09-28 17:30:00,98.22496,31.202280000000002,103.0617535471,89.42496,26.08228,93.151,8.8,5.12,10.1810804928,133.84,98.42496,39.20228,105.9447568698,89.42496,26.08228,93.151,9.0,13.12,15.9101979875,133.65
2021-09-28 18:00:00,97.87088,32.01234,102.9732929659,87.95088,25.65234,91.6155,9.92,6.36,11.7837175798,134.14,97.99088,37.57234,104.9470976076,87.95088,25.65234,91.6155,10.04,11.92,15.5848644524,133.95
2021-09-28 18:30:00,91.66432,30.57876,96.6302650529,77.82432,22.69876,81.067,13.84,7.88,15.9260792413,134.24,91.66432,33.17876,97.4842432201,77.82432,22.69876,81.067,13.84,10.48,17.3601843308,134.06
2021-09-28 19:00:00,87.71488,27.65684,91.9717400738,63.55488,18.53684,66.203,24.16,9.12,25.8240198265,134.62,87.59488,27.85684,91.9177161215,63.55488,18.53684,66.203,24.04,9.32,25.783405516,134.44
2021-09-28 19:30:00,90.64416,28.79788,95.1087884194,68.56416,19.99788,71.421,22.08,8.8,23.7690218562,134.54,90.56416,29.59788,95.2780225288,68.56416,19.99788,71.421,22.0,9.6,24.0033331019,134.36
2021-09-28 20:00:00,87.95952,28.48486,92.4568245607,64.19952,18.72486,66.8745,23.76,9.76,25.6864789335,134.54,87.79952,27.44486,91.9889996285,64.19952,18.72486,66.8745,23.6,8.72,25.1594594537,134.36
2021-09-28 20:30:00,93.50656,34.88108,99.8006337906,86.26656,25.16108,89.861,7.24,9.72,12.1200660064,134.22,93.70656,33.76108,99.6028609519,86.26656,25.16108,89.861,7.44,8.6,11.3716137817,134.03
2021-09-28 21:00:00,92.75056000000001,34.83558,99.0766572622,87.07056,25.39558,90.6985,5.68,9.44,11.0170776524,134.22,92.99056,34.19558,99.0786654162,87.07056,25.39558,90.6985,5.92,8.8,10.6059605883,134.03
2021-09-28 21:30:00,89.0,34.19,95.3412612671,80.88,23.59,84.25,8.12,10.6,13.3526926124,134.23,89.16,31.35,94.5109945985,80.88,23.59,84.25,8.28,7.76,11.347951357,134.05
2021-09-28 22:00:00,92.95744,37.82592,100.35878574,90.87744,26.50592,94.664,2.08,11.32,11.509509112,134.23,93.23744,33.70592,99.1428729703,90.87744,26.50592,94.664,2.36,7.2,7.5769122999,134.05
2021-09-28 22:30:00,89.36704,38.27372,97.2180306373,87.88704,25.63372,91.549,1.48,12.64,12.7263506159,135.38,89.32704,31.67372,94.7762871915,87.88704,25.63372,91.549,1.44,6.04,6.2092833725,135.19
2021-09-28 23:00:00,84.43248,36.77114,92.092130043,80.95248,23.61114,84.3255,3.48,13.16,13.6123473362,135.38,84.19248,29.21114,89.1160164541,80.95248,23.61114,84.3255,3.24,5.6,6.4697449718,135.19
2021-09-28 23:30:00,59.39664,26.67902,65.1132164115,37.43664,10.91902,38.9965,21.96,15.76,27.0299685534,136.28,59.27664,14.11902,60.9349388729,37.43664,10.91902,38.9965,21.84,3.2,22.0731873548,136.09
2021-09-29 00:00:00,49.57168,25.70174,55.8384356608,29.01168,8.46174,30.2205,20.56,17.24,26.8315336871,136.28,49.53168,10.42174,50.6162028233,29.01168,8.46174,30.2205,20.52,1.96,20.6133937041,136.09
2021-09-29 00:30:00,46.70512,20.21066,50.8904609121,20.74512,6.05066,21.6095,25.96,14.16,29.5707152433,137.03,46.58512,10.29066,47.7081868095,20.74512,6.05066,21.6095,25.84,4.24,26.1855532689,136.84
2021-09-29 01:00:00,46.2,13.455,48.1194038305,19.8,5.775,20.625,26.4,7.68,27.4944067039,136.33,46.2,13.375,48.0970958063,19.8,5.775,20.625,26.4,7.6,27.4721677339,136.15
2021-09-29 01:30:00,43.26896,12.73678,45.1046390546,14.86896,4.33678,15.4885,28.4,8.4,29.6162117767,135.25,43.22896,12.65678,45.0437238986,14.86896,4.33678,15.4885,28.36,8.32,29.5552364227,135.06
2021-09-29 02:00:00,51.45712,17.75666,54.4346780375,31.25712,9.11666,32.5595,20.2,8.64,21.9701979964,135.25,51.41712,17.67666,54.3708059334,31.25712,9.11666,32.5595,20.16,8.56,21.902036435,135.06
2021-09-29 02:30:00,44.95632,15.17226,47.4475308256,20.47632,5.97226,21.3295,24.48,9.2,26.1516806343,135.45,44.83632,15.01226,47.2828038662,20.47632,5.97226,21.3295,24.36,9.04,25.983286936,135.26
2021-09-29 03:00:00,44.48432,15.29626,47.0407301798,20.76432,6.05626,21.6295,23.72,9.24,25.4561583905,135.45,44.48432,15.25626,47.0277385704,20.76432,6.05626,21.6295,23.72,9.2,25.4416666121,135.26
2021-09-29 03:30:00,45.7944,17.3617,48.9750517943,27.4344,8.0017,28.5775,18.36,9.36,20.608231365199998,135.37,45.8344,17.2817,48.9841747736,27.4344,8.0017,28.5775,18.4,9.28,20.6077267063,135.18
2021-09-29 04:00:00,46.4952,17.6411,49.729388014,29.2152,8.5211,30.4325,17.28,9.12,19.5390071396,135.37,46.5352,17.5611,49.7384868311,29.2152,8.5211,30.4325,17.32,9.04,19.5372464795,135.18
2021-09-29 04:30:00,49.21536,18.34448,52.5230578546,33.13536,9.66448,34.516,16.08,8.68,18.2731715912,134.88,49.17536,18.26448,52.457671134,33.13536,9.66448,34.516,16.04,8.6,18.200043956000002,134.7
2021-09-29 05:00:00,54.98496,21.41728,59.0088612735,43.94496,12.81728,45.776,11.04,8.6,13.9943417137,134.88,55.02496,21.25728,58.9882884647,43.94496,12.81728,45.776,11.08,8.44,13.9283882772,134.7
2021-09-29 05:30:00,58.86256,23.39658,63.3419365464,54.02256,15.75658,56.2735,4.84,7.64,9.0440698803,134.29,58.86256,23.39658,63.3419365464,54.02256,15.75658,56.2735,4.84,7.64,9.0440698803,134.11
2021-09-29 06:00:00,52.28496,18.61978,55.5014706963,37.64496,10.97978,39.2135,14.64,7.64,16.513606511,134.29,52.36496,18.53978,55.5500898132,37.64496,10.97978,39.2135,14.72,7.5600000000000005,16.5478699536,134.11
2021-09-29 06:30:00,56.93664,17.51152,59.5687359879,39.05664,11.39152,40.684,17.88,6.12,18.898380883,133.94,56.97664,17.47152,59.5952306548,39.05664,11.39152,40.684,17.92,6.08,18.9233400857,133.76
2021-09-29 07:00:00,64.57072,17.14646,66.8085246945,42.33072,12.34646,44.0945,22.24,4.8,22.7520900139,133.18,64.57072,17.10646,66.7982698507,42.33072,12.34646,44.0945,22.24,4.76,22.7436848378,133.01
2021-09-29 07:30:00,76.80144,17.73042,78.8215007435,54.48144,15.89042,56.7515,22.32,1.8399999999999999,22.3957138757,132.89,76.88144,17.65042,78.8815133136,54.48144,15.89042,56.7515,22.4,1.76,22.4690364724,132.73
2021-09-29 08:00:00,83.19408,25.75494,87.0894475895,64.71408,18.87494,67.4105,18.48,6.88,19.7191480546,132.4,83.23408,25.79494,87.1394916387,64.71408,18.87494,67.4105,18.52,6.92,19.7706044419,132.24
2021-09-29 08:30:00,86.49424,31.04082,91.8955170803,79.13424,23.08082,82.4315,7.36,7.96,10.8411807475,134.33,86.69424,33.56082,92.9635406396,79.13424,23.08082,82.4315,7.5600000000000005,10.48,12.9222289099,134.16
2021-09-29 09:00:00,82.716,31.0955,88.367792641,80.556,23.4955,83.9125,2.16,7.6,7.9009872801,135.04,82.556,34.2555,89.3808280128,80.556,23.4955,83.9125,2.0,10.76,10.9442953177,134.87
2021-09-29 09:30:00,82.18064,30.91602,87.803518628,78.02064,22.75602,81.2715,4.16,8.16,9.1592139401,135.04,81.94064,33.07602,88.3645380379,78.02064,22.75602,81.2715,3.92,10.32,11.0394202746,134.87
2021-09-29 10:00:00,101.3496,32.2403,106.3540237332,86.9496,25.3603,90.5725,14.4,6.88,15.9591478469,134.95,100.6696,36.8803,107.212522087,86.9496,25.3603,90.5725,13.72,11.52,17.9150439575,134.78
2021-09-29 10:30:00,106.22016,31.99588,110.9344794345,85.70016,24.99588,89.271,20.52,7.0,21.6811069828,134.95,105.38016,36.39588,111.4882872888,85.70016,24.99588,89.271,19.68,11.4,22.7434034392,134.78
2021-09-29 11:00:00,110.81408,31.20244,115.1232061237,87.09408,25.40244,90.723,23.72,5.8,24.4188124199,134.95,109.93408,37.92244,116.2910718886,87.09408,25.40244,90.723,22.84,12.52,26.0464200995,134.78
2021-09-29 11:30:00,121.85008,32.06294,125.9979131472,95.53008,27.862940000000002,99.5105,26.32,4.2,26.6529998312,134.46,120.97008,41.90294,128.0219381038,95.53008,27.862940000000002,99.5105,25.44,14.04,29.057102402,134.29
2021-09-29 12:00:00,121.15168,32.05424,125.3204048382,97.83168,28.53424,101.908,23.32,3.52,23.5841641785,134.46,120.31168,43.21424,127.83728283720001,97.83168,28.53424,101.908,22.48,14.68,26.848702017,134.29
2021-09-29 12:30:00,121.7416,32.2463,125.9398310077,97.9416,28.5663,102.0225,23.8,3.68,24.0828237547,134.53,120.8216,43.1663,128.3011632147,97.9416,28.5663,102.0225,22.88,14.6,27.1413780048,134.36
2021-09-29 13:00:00,113.97008,31.80794,118.3255009803,94.93008,27.68794,98.8855,19.04,4.12,19.4806570731,134.53,113.17008,41.80794,120.6456416712,94.93008,27.68794,98.8855,18.24,14.12,23.0666859345,134.36
2021-09-29 13:30:00,117.58768,32.89474,122.1021146723,96.18768,28.05474,100.1955,21.4,4.84,21.9405013616,134.96,116.78768,41.61474,123.9804371062,96.18768,28.05474,100.1955,20.6,13.56,24.6623924225,134.78
2021-09-29 14:00:00,135.65424,35.36082,140.1872334453,106.97424,31.20082,111.4315,28.68,4.16,28.9801311246,134.96,134.69424,45.40082,142.1399758894,106.97424,31.20082,111.4315,27.72,14.2,31.1454394735,134.78
2021-09-29 14:30:00,149.2616,37.4913,153.8980922892,116.0616,33.8513,120.8975,33.2,3.64,33.3989460912,135.11,147.9016,48.3713,155.610622858,116.0616,33.8513,120.8975,31.84,14.52,34.9945138557,134.93
2021-09-29 15:00:00,136.4632,34.4551,140.7457241633,107.0232,31.2151,111.4825,29.44,3.24,29.6177514339,135.11,135.4232,46.2951,143.1177116301,107.0232,31.2151,111.4825,28.4,15.08,32.1553479222,134.93
2021-09-29 15:30:00,120.31136,34.28748,125.1017770849,100.55136,29.32748,104.741,19.76,4.96,20.3730017425,135.27,119.59136,42.88748,127.048924936,100.55136,29.32748,104.741,19.04,13.56,23.3750978608,135.09
2021-09-29 16:00:00,110.6728,34.1279,115.8152935421,96.7128,28.2079,100.7425,13.96,5.92,15.1633769326,135.27,109.9928,40.7279,117.2909966291,96.7128,28.2079,100.7425,13.28,12.52,18.2512684491,135.09
2021-09-29 16:30:00,112.95968,33.15824,117.7257753663,96.67968,28.19824,100.708,16.28,4.96,17.0188131196,135.04,112.23968,41.63824,119.7141963044,96.67968,28.19824,100.708,15.56,13.44,20.5608171044,134.87
2021-09-29 17:00:00,103.72464,32.54802,108.7114278678,94.72464,27.62802,98.6715,9.0,4.92,10.2570171103,135.04,103.24464,41.02802,111.0979482882,94.72464,27.62802,98.6715,8.52,13.4,15.8792443145,134.87
2021-09-29 17:30:00,94.89152,31.34336,99.934012148,90.73152,26.46336,94.512,4.16,4.88,6.4124878168,134.18,94.53152,39.82336,102.5773282709,90.73152,26.46336,94.512,3.8,13.36,13.8899100069,134.01
2021-09-29 18:00:00,92.952,31.446,98.1270870861,83.952,24.486,87.45,9.0,6.96,11.3772404387,134.18,92.872,35.846,99.5497066796,83.952,24.486,87.45,8.92,11.36,14.4435452712,134.01
2021-09-29 18:30:00,95.86192,33.52806,101.556085556,89.58192,26.12806,93.3145,6.28,7.4,9.7055860204,134.41,96.02192,37.04806,102.9211730901,89.58192,26.12806,93.3145,6.44,10.92,12.6775391934,134.24
2021-09-29 19:00:00,84.14304,29.06672,89.0220500326,76.34304,22.26672,79.524,7.8,6.8,10.3479466562,134.29,84.22304,33.74672,90.7323623499,76.34304,22.26672,79.524,7.88,11.48,13.9242522241,134.12
2021-09-29 19:30:00,80.98512,26.99066,85.3644269509,68.26512,19.91066,71.1095,12.72,7.08,14.5576371709,134.44,80.94512,30.99066,86.6748721317,68.26512,19.91066,71.1095,12.68,11.08,16.838907328,134.28
2021-09-29 20:00:00,87.47344,30.19642,92.5387836869,77.47344,22.59642,80.7015,10.0,7.6,12.5602547745,134.13,87.51344,33.27642,93.6265043065,77.47344,22.59642,80.7015,10.04,10.68,14.6582400035,133.97
2021-09-29 20:30:00,79.97504,29.29772,85.1725508612,64.65504,18.85772,67.349,15.32,10.44,18.5390398888,134.1,79.97504,26.77772,84.3389193161,64.65504,18.85772,67.349,15.32,7.92,17.2461242023,133.94
2021-09-29 21:00:00,81.0128,29.3654,86.1707634932,63.6528,18.5654,66.305,17.36,10.8,20.4452830746,134.33,80.9328,26.1254,85.0450153801,63.6528,18.5654,66.305,17.28,7.5600000000000005,18.8613891323,134.17
2021-09-29 21:30:00,80.20656,30.75358,85.9003780542,62.92656,18.35358,65.5485,17.28,12.4,21.2687188143,134.14,80.12656,24.27358,83.7225913565,62.92656,18.35358,65.5485,17.2,5.92,18.1902831204,133.98
2021-09-29 22:00:00,68.45072,26.64646,73.4543048367,40.89072,11.92646,42.5945,27.56,14.72,31.2447115525,133.99,68.09072,15.76646,69.8922557302,40.89072,11.92646,42.5945,27.2,3.84,27.469721513,133.83
2021-09-29 22:30:00,60.2504,26.2497,65.720297095,35.6904,10.4097,37.1775,24.56,15.84,29.2249756202,135.25,60.0904,13.2897,61.5424430637,35.6904,10.4097,37.1775,24.4,2.88,24.5693793165,135.09
2021-09-29 23:00:00,61.06176,29.86968,67.9759980993,45.22176,13.18968,47.106,15.84,16.68,23.0027824404,135.25,61.06176,15.34968,62.9615057825,45.22176,13.18968,47.106,15.84,2.16,15.986594384,135.09
2021-09-29 23:30:00,63.38752,31.86636,70.9467588506,52.06752,15.18636,54.237,11.32,16.68,20.1584920071,136.37,63.50752,17.58636,65.8975352695,52.06752,15.18636,54.237,11.44,2.4,11.6890375994,136.2
2021-09-30 00:00:00,59.97008,32.74294,68.3265000937,52.33008,15.26294,54.5105,7.64,17.48,19.0766873435,136.37,60.17008,16.862940000000002,62.4883771005,52.33008,15.26294,54.5105,7.84,1.6,8.00159984,136.2
2021-09-30 00:30:00,61.43824,33.62782,70.039186262,58.51824,17.06782,60.9565,2.92,16.56,16.8154690687,136.72,61.51824,19.30782,64.4770173461,58.51824,17.06782,60.9565,3.0,2.24,3.744008547,136.55
2021-09-30 01:00:00,51.97472,20.25096,55.7805781612,41.45472,12.09096,43.182,10.52,8.16,13.3137522885,136.75,52.01472,20.25096,55.8178508866,41.45472,12.09096,43.182,10.56,8.16,13.3453812235,136.59
2021-09-30 01:30:00,48.81024,17.75132,51.9379330605,29.73024,8.67132,30.969,19.08,9.08,21.130376239,134.68,48.81024,17.63132,51.8970420525,29.73024,8.67132,30.969,19.08,8.96,21.0790891644,134.51
2021-09-30 02:00:00,48.89856,18.91708,52.430192502,35.09856,10.23708,36.561,13.8,8.68,16.3028341094,134.68,48.85856,18.71708,52.3210088683,35.09856,10.23708,36.561,13.76,8.48,16.1631680063,134.51
2021-09-30 02:30:00,48.50016,18.45088,51.8912371485,30.62016,8.93088,31.896,17.88,9.52,20.2564755078,134.41,48.50016,18.41088,51.8770278871,30.62016,8.93088,31.896,17.88,9.48,20.23770738,134.25
2021-09-30 03:00:00,56.38928,23.30354,61.0148004623,51.50928,15.02354,53.6555,4.88,8.28,9.6110769428,134.41,56.34928,23.26354,60.9625594103,51.50928,15.02354,53.6555,4.84,8.24,9.5563172823,134.25
2021-09-30 03:30:00,56.99008,22.77544,61.3725499356,50.11008,14.61544,52.198,6.88,8.16,10.6733312513,134.25,57.03008,22.69544,61.3800702313,50.11008,14.61544,52.198,6.92,8.08,10.6382705361,134.09
2021-09-30 04:00:00,56.88784,21.37062,60.7694803257,42.68784,12.45062,44.4665,14.2,8.92,16.76920988,134.05,56.92784,21.33062,60.7928804767,42.68784,12.45062,44.4665,14.24,8.88,16.7818950062,133.9
2021-09-30 04:30:00,53.63664,21.52902,57.7960885584,43.91664,12.80902,45.7465,9.72,8.72,13.0582081466,134.14,53.63664,21.40902,57.7514959793,43.91664,12.80902,45.7465,9.72,8.6,12.9783820255,133.98
2021-09-30 05:00:00,54.85568,21.27124,58.835459371,44.81568,13.07124,46.683,10.04,8.2,12.9630860523,133.72,54.85568,21.19124,58.8065836535,44.81568,13.07124,46.683,10.04,8.12,12.9126294766,133.57
2021-09-30 05:30:00,63.87472,24.13346,68.281796598,58.19472,16.97346,60.6195,5.68,7.16,9.1393654047,133.36,63.83472,24.09346,68.2302447031,58.19472,16.97346,60.6195,5.64,7.12,9.0831712524,133.21
2021-09-30 06:00:00,69.8248,24.7239,74.0727610276,67.6248,19.7239,70.4425,2.2,5.0,5.4626001135,133.36,69.7848,24.6839,74.0217078312,67.6248,19.7239,70.4425,2.16,4.96,5.4099168201,133.21
2021-09-30 06:30:00,71.97344,24.23392,75.9437880541,66.49344,19.39392,69.264,5.48,4.84,7.3113610224,132.67,72.01344,24.19392,75.968949615,66.49344,19.39392,69.264,5.52,4.8,7.315080314,132.52
2021-09-30 07:00:00,81.95056,24.72558,85.599349242,76.27056,22.24558,79.4485,5.68,2.48,6.1978060634,132.67,82.03056,24.64558,85.6528889615,76.27056,22.24558,79.4485,5.76,2.4,6.24,132.52
2021-09-30 07:30:00,84.90992,22.62706,87.8730809671,75.10992,21.90706,78.2395,9.8,0.72,9.8264133843,133.76,85.02992,22.58706,87.9787620659,75.10992,21.90706,78.2395,9.92,0.68,9.9432791372,133.6
2021-09-30 08:00:00,92.584,27.017,96.4454008494,84.264,24.576999999999998,87.775,8.32,2.44,8.670409448200001,134.16,92.624,26.977,96.4726070188,84.264,24.576999999999998,87.775,8.36,2.4,8.697677851,134.0
2021-09-30 08:30:00,97.2416,30.4738,101.9047656246,92.0016,26.8338,95.835,5.24,3.64,6.380219432,133.27,97.3216,30.4738,101.9811076278,92.0016,26.8338,95.835,5.32,3.64,6.4460840826,133.11
2021-09-30 09:00:00,95.54512,30.04066,100.1564336878,91.06512,26.56066,94.8595,4.48,3.48,5.6728123537,133.27,95.58512,30.08066,100.206592954,91.06512,26.56066,94.8595,4.52,3.52,5.7289440563,133.11
2021-09-30 09:30:00,95.29856,30.38208,100.0244286322,93.05856,27.14208,96.936,2.24,3.24,3.9389338659,133.26,95.33856,30.38208,100.0625394841,93.05856,27.14208,96.936,2.2800000000000002,3.24,3.9618177646,133.11
