Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-30 10:00:00,95.95312,31.66966,101.0443892665,94.59312,27.58966,98.5345,1.3599999999999999,4.08,4.3006976178,133.26,95.99312,31.66966,101.0823745855,94.59312,27.58966,98.5345,1.4,4.08,4.313513649,133.11
2021-09-30 10:30:00,98.49408,31.84244,103.5134038673,96.69408,28.20244,100.723,1.8,3.64,4.060738849,133.65,98.41408,31.88244,103.4496066817,96.69408,28.20244,100.723,1.72,3.68,4.0621176743,133.49
2021-09-30 11:00:00,100.15072,33.42396,105.5809065059,98.55072,28.74396,102.657,1.6,4.68,4.9459478364,133.65,100.15072,33.46396,105.5935762033,98.55072,28.74396,102.657,1.6,4.72,4.9838138007,133.49
2021-09-30 11:30:00,102.25328,33.57554,107.6245797067,98.93328,28.85554,103.0555,3.32,4.72,5.7706845348,133.77,102.17328,33.57554,107.5485752219,98.93328,28.85554,103.0555,3.24,4.72,5.7250327510000005,133.6
2021-09-30 12:00:00,109.07744,34.38092,114.3675459954,102.51744,29.90092,106.789,6.5600000000000005,4.48,7.9438026159,133.77,108.95744,34.38092,114.2531023272,102.51744,29.90092,106.789,6.44,4.48,7.8449984066,133.6
2021-09-30 12:30:00,110.0968,34.1999,115.286332799,102.8568,29.9999,107.1425,7.24,4.2,8.3700418159,133.71,109.9768,34.1999,115.1717400157,102.8568,29.9999,107.1425,7.12,4.2,8.2664623631,133.55
2021-09-30 13:00:00,115.67184,34.81262,120.7969084052,105.23184,30.69262,109.6165,10.44,4.12,11.2235466765,133.74,115.55184,34.81262,120.6820046181,105.23184,30.69262,109.6165,10.32,4.12,11.1120115191,133.59
2021-09-30 13:30:00,113.18704,34.41122,118.3023164856,104.26704,30.41122,108.6115,8.92,4.0,9.7758068721,133.74,113.06704,34.41122,118.1875103226,104.26704,30.41122,108.6115,8.8,4.0,9.6664367789,133.59
2021-09-30 14:00:00,118.62128,35.37454,123.7835455505,106.06128,30.93454,110.4805,12.56,4.44,13.3216815755,133.69,118.54128,35.41454,123.7183280983,106.06128,30.93454,110.4805,12.48,4.48,13.259743587300001,133.53
2021-09-30 14:30:00,113.14304,35.07172,118.454096781,103.10304,30.07172,107.399,10.04,5.0,11.2161312403,133.8,112.98304,35.07172,118.301280092,103.10304,30.07172,107.399,9.88,5.0,11.0731386698,133.64
2021-09-30 15:00:00,110.61168,34.42174,115.8438601612,101.97168,29.74174,106.2205,8.64,4.68,9.826087726,133.8,110.53168,34.46174,115.7793755703,101.97168,29.74174,106.2205,8.56,4.72,9.7750703322,133.64
2021-09-30 15:30:00,109.24672,33.49696,114.2667587709,100.44672,29.29696,104.632,8.8,4.2,9.7508973946,134.09,109.12672,33.45696,114.1403048463,100.44672,29.29696,104.632,8.68,4.16,9.6253831093,133.92
2021-09-30 16:00:00,106.10112,33.21616,111.1789591173,99.62112,29.05616,103.772,6.48,4.16,7.7003896005,134.24,105.98112,33.25616,111.0764150232,99.62112,29.05616,103.772,6.36,4.2,7.6216533639,134.07
2021-09-30 16:30:00,100.73392,32.72906,105.9174867859,97.81392,28.52906,101.8895,2.92,4.2,5.1153103523,134.09,100.65392,32.72906,105.8414048464,97.81392,28.52906,101.8895,2.84,4.2,5.0700690331,133.93
2021-09-30 17:00:00,99.70832,32.93826,105.0079904057,97.70832,28.49826,101.7795,2.0,4.44,4.8696611792,134.02,99.66832,32.93826,104.970009924,97.70832,28.49826,101.7795,1.96,4.44,4.8533699632000005,133.86
2021-09-30 17:30:00,99.57264,32.30202,104.681092527,97.17264,28.34202,101.2215,2.4,3.96,4.6305075316,133.79,99.61264,32.30202,104.7191412486,97.17264,28.34202,101.2215,2.44,3.96,4.6513653909,133.63
2021-09-30 18:00:00,100.1304,31.9347,105.099581675,96.0504,28.0147,100.0525,4.08,3.92,5.6579855072,133.76,100.1304,31.9347,105.099581675,96.0504,28.0147,100.0525,4.08,3.92,5.6579855072,133.6
2021-09-30 18:30:00,99.53024,30.89632,104.2154079971,95.37024,27.81632,99.344,4.16,3.08,5.1760989171,133.86,99.57024,30.89632,104.2536104085,95.37024,27.81632,99.344,4.2,3.08,5.2083010666,133.7
2021-09-30 19:00:00,99.83504,30.45522,104.3769880627,94.95504,27.69522,98.9115,4.88,2.76,5.6064248858,133.86,99.83504,30.49522,104.3886663132,94.95504,27.69522,98.9115,4.88,2.8,5.6262243112,133.7
2021-09-30 19:30:00,100.80528,29.72154,105.0955489821,95.04528,27.72154,99.0055,5.76,2.0,6.0973436839,133.91,100.80528,29.68154,105.0842437887,95.04528,27.72154,99.0055,5.76,1.96,6.0843405559,133.75
2021-09-30 20:00:00,99.33104,29.53322,103.6285027927,94.81104,27.65322,98.7615,4.52,1.88,4.8953855824,134.12,99.33104,29.53322,103.6285027927,94.81104,27.65322,98.7615,4.52,1.88,4.8953855824,133.96
2021-09-30 20:30:00,96.36528,28.18154,100.4015258163,94.56528,27.58154,98.5055,1.8,0.6000000000000001,1.8973665961,134.1,96.32528,28.14154,100.35191,94.56528,27.58154,98.5055,1.76,0.56,1.8469434209000002,133.96
2021-09-30 21:00:00,95.80752,28.48386,99.9520443465,94.36752,27.52386,98.2995,1.44,0.96,1.7306646122,133.85,95.84752,28.48386,99.9903863911,94.36752,27.52386,98.2995,1.48,0.96,1.7640861657,133.7
2021-09-30 21:30:00,95.6144,28.5792,99.7942090504,93.7344,27.3392,97.64,1.88,1.24,2.2521101216,134.06,95.4944,28.5792,99.6792410886,93.7344,27.3392,97.64,1.76,1.24,2.1529514625,133.91
2021-09-30 22:00:00,97.86256,28.51658,101.9327032147,92.42256,26.95658,96.2735,5.44,1.56,5.6592579019,134.06,97.78256,28.47658,101.8447084961,92.42256,26.95658,96.2735,5.36,1.52,5.5713553109,133.91
2021-09-30 22:30:00,101.01984,29.18912,105.1523314054,93.21984,27.18912,97.104,7.8,2.0,8.0523288557,133.91,100.89984,29.14912,105.0259439796,93.21984,27.18912,97.104,7.68,1.96,7.9261592212,133.75
2021-09-30 23:00:00,105.59264,29.73452,109.6993495961,93.03264,27.13452,96.909,12.56,2.6,12.8262855106,134.24,105.47264,29.69452,109.5729998978,93.03264,27.13452,96.909,12.44,2.56,12.7006771473,134.08
2021-09-30 23:30:00,104.62704,31.03622,109.1332417325,93.10704,27.15622,96.9865,11.52,3.88,12.1558545566,134.4,104.50704,30.956220000000002,108.9954538788,93.10704,27.15622,96.9865,11.4,3.8,12.0166551086,134.24
2021-10-01 00:00:00,107.07472,32.34846,111.8544524257,93.35472,27.22846,97.2445,13.72,5.12,14.6442070458,134.1,106.99472,32.30846,111.7663039357,93.35472,27.22846,97.2445,13.64,5.08,14.5552739583,133.94
2021-10-01 00:30:00,107.60016,32.02838,112.2658076061,93.08016,27.14838,96.9585,14.52,4.88,15.3181199891,134.51,107.48016,31.98838,112.1393831294,93.08016,27.14838,96.9585,14.4,4.84,15.191629274,134.34
2021-10-01 01:00:00,108.19472,32.08846,112.8528541998,92.87472,27.08846,96.7445,15.32,5.0,16.1152846702,134.51,108.07472,32.00846,112.715068268,92.87472,27.08846,96.7445,15.2,4.92,15.9764326431,134.34
2021-10-01 01:30:00,108.09568,31.93124,112.7132650694,92.33568,26.93124,96.183,15.76,5.0,16.5341343892,134.85,107.89568,31.85124,112.49879667,92.33568,26.93124,96.183,15.56,4.92,16.3193137111,134.68
2021-10-01 02:00:00,105.80976,31.44118,110.3823043384,91.88976,26.80118,95.7185,13.92,4.64,14.6729683432,134.85,105.72976,31.40118,110.2942258464,91.88976,26.80118,95.7185,13.84,4.6,14.584430054,134.68
2021-10-01 02:30:00,103.30848,31.80664,108.0939609229,90.94848,26.52664,94.738,12.36,5.28,13.4405357036,134.82,103.18848,31.76664,107.9675035444,90.94848,26.52664,94.738,12.24,5.24,13.3144733279,134.65
2021-10-01 03:00:00,98.09232,30.93026,102.8532168999,87.53232,25.53026,91.1795,10.56,5.4,11.8605902045,134.82,97.97232,30.85026,102.7147215751,87.53232,25.53026,91.1795,10.44,5.32,11.7173375815,134.65
2021-10-01 03:30:00,105.13328,32.01554,109.8999607145,90.29328,26.33554,94.0555,14.84,5.68,15.8898709875,134.96,104.93328,31.93554,109.6853315929,90.29328,26.33554,94.0555,14.64,5.6,15.6744888274,134.79
2021-10-01 04:00:00,106.50992,32.38206,111.3236761352,91.54992,26.70206,95.3645,14.96,5.68,16.001999875,135.46,106.38992,32.30206,111.1856022957,91.54992,26.70206,95.3645,14.84,5.6,15.8614501229,135.29
2021-10-01 04:30:00,107.94832,32.52826,112.7427491657,93.14832,27.16826,97.0295,14.8,5.36,15.7406988409,135.15,107.82832,32.44826,112.6047786333,93.14832,27.16826,97.0295,14.68,5.28,15.6006666524,134.99
2021-10-01 05:00:00,111.05104,32.40822,115.6833013388,93.97104,27.40822,97.8865,17.08,5.0,17.7968087027,135.15,110.89104,32.36822,115.5185024931,93.97104,27.40822,97.8865,16.92,4.96,17.6320163339,134.99
2021-10-01 05:30:00,113.3728,31.7954,117.7469287965,94.6128,27.5954,98.555,18.76,4.2,19.224401161,134.45,113.2128,31.7154,117.5712748974,94.6128,27.5954,98.555,18.6,4.12,19.0508372519,134.29
2021-10-01 06:00:00,112.32448,30.79464,116.4693035096,94.88448,27.67464,98.838,17.44,3.12,17.716884602,134.45,112.16448,30.75464,116.3044214774,94.88448,27.67464,98.838,17.28,3.08,17.5523445727,134.29
2021-10-01 06:30:00,108.13424,30.18582,112.2684175957,94.85424,27.66582,98.8065,13.28,2.52,13.5169819117,134.3,107.89424,30.06582,112.0050023769,94.85424,27.66582,98.8065,13.04,2.4,13.2590195716,134.15
2021-10-01 07:00:00,102.892,28.4185,106.7444368867,94.692,27.6185,98.6375,8.2,0.8,8.2389319696,134.2,102.812,28.3385,106.6460403684,94.692,27.6185,98.6375,8.12,0.72,8.1518586838,134.04
2021-10-01 07:30:00,96.69104,27.89822,100.6353213114,91.81104,26.77822,95.6365,4.88,1.12,5.0068752731,133.67,96.61104,27.89822,100.5584592615,91.81104,26.77822,95.6365,4.8,1.12,4.9289349762,133.51
2021-10-01 08:00:00,81.23488,17.07684,83.010386055,55.39488,16.15684,57.703,25.84,0.92,25.8563725221,133.67,81.11488,17.03684,82.8847252188,55.39488,16.15684,57.703,25.72,0.88,25.7350500291,133.51
2021-10-01 08:30:00,75.812,17.4685,77.7985079307,54.132,15.7885,56.3875,21.68,1.6800000000000002,21.7449948264,132.95,75.652,17.4685,77.6426016839,54.132,15.7885,56.3875,21.52,1.6800000000000002,21.5854765989,132.8
2021-10-01 09:00:00,86.85376,17.70568,88.640096629,56.45376,16.46568,58.806,30.4,1.24,30.4252789634,132.95,86.81376,17.74568,88.6089052184,56.45376,16.46568,58.806,30.36,1.28,30.3869708921,132.8
2021-10-01 09:30:00,88.15376,24.05318,91.3763693208,72.59376,21.17318,75.6185,15.56,2.88,15.8242851339,132.82,88.19376,24.05318,91.4149592302,72.59376,21.17318,75.6185,15.6,2.88,15.8636187549,132.67
2021-10-01 10:00:00,87.88528,26.09654,91.6779790389,80.28528,23.41654,83.6305,7.6,2.68,8.0586847562,132.82,87.80528,26.09654,91.601291453,80.28528,23.41654,83.6305,7.52,2.68,7.9832825329,132.67
2021-10-01 10:30:00,134.68704,36.77372,139.6169947628,109.48704,31.93372,114.049,25.2,4.84,25.6605845608,133.36,134.56704,36.81372,139.5117852893,109.48704,31.93372,114.049,25.08,4.88,25.5503581188,133.2
2021-10-01 11:00:00,138.9008,38.9444,144.2570571307,112.5408,32.8244,117.23,26.36,6.12,27.0611160154,133.14,138.7808,38.9444,144.141516365,112.5408,32.8244,117.23,26.24,6.12,26.9442387163,132.98
2021-10-01 11:30:00,132.87408,38.17494,138.2492212631,110.31408,32.17494,114.9105,22.56,6.0,23.3442412599,133.21,132.71408,38.17494,138.0954491439,110.31408,32.17494,114.9105,22.4,6.0,23.189652865,133.05
2021-10-01 12:00:00,120.85216,36.85188,126.3459759399,107.01216,31.21188,111.471,13.84,5.64,14.9450727666,133.4,120.73216,36.89188,126.2428820496,107.01216,31.21188,111.471,13.72,5.68,14.8492693423,133.24
2021-10-01 12:30:00,111.27136,35.31248,116.7402535546,102.83136,29.99248,107.116,8.44,5.32,9.9767730254,133.72,111.19136,35.31248,116.6640037989,102.83136,29.99248,107.116,8.36,5.32,9.9091876559,133.56
2021-10-01 13:00:00,101.0624,31.5782,105.8810247825,97.0224,28.2982,101.065,4.04,3.2800000000000002,5.2038447325,133.92,100.9024,31.5382,105.7163770898,97.0224,28.2982,101.065,3.88,3.24,5.0548986142,133.75
2021-10-01 13:30:00,89.78064,26.22602,93.5327078826,84.02064,24.50602,87.5215,5.76,1.72,6.0113226498,134.63,89.74064,26.18602,93.4831006709,84.02064,24.50602,87.5215,5.72,1.6800000000000002,5.9616105207,134.46
2021-10-01 14:00:00,71.66912,21.15516,74.726190564,64.98912,18.95516,67.697,6.68,2.2,7.0329510165,134.63,79.10912,20.31516,81.6759364379,64.98912,18.95516,67.697,14.12,1.3599999999999999,14.1853445499,134.46
2021-10-01 14:30:00,74.7176,21.1993,77.6667887211,67.1976,19.5993,69.9975,7.52,1.6,7.6883288171,134.81,70.7576,20.4793,73.6616568253,67.1976,19.5993,69.9975,3.56,0.88,3.6671514831,134.64
2021-10-01 15:00:00,60.09984,18.14912,62.7804215086,55.77984,16.26912,58.104,4.32,1.88,4.7113480024,134.94,61.97984,17.02912,64.2766792422,55.77984,16.26912,58.104,6.2,0.76,6.2464069672,134.78
2021-10-01 15:30:00,71.26048,19.71264,73.9367580139,60.18048,17.55264,62.688,11.08,2.16,11.2885782984,135.29,64.46048,18.55264,67.0772236515,60.18048,17.55264,62.688,4.28,1.0,4.3952701851,135.13
2021-10-01 16:00:00,77.53456,21.88258,80.5633620317,67.89456,19.80258,70.7235,9.64,2.08,9.861845669000001,135.29,72.37456,20.56258,75.2389302918,67.89456,19.80258,70.7235,4.48,0.76,4.5440070422000005,135.13
2021-10-01 16:30:00,56.31296,14.09628,58.0504485237,46.27296,13.49628,48.201,10.04,0.6000000000000001,10.0579123082,135.02,63.15296,15.65628,65.0647021064,46.27296,13.49628,48.201,16.88,2.16,17.0176379089,134.85
2021-10-01 17:00:00,77.0616,18.7113,79.3007121169,61.8216,18.0313,64.3975,15.24,0.68,15.2551630604,135.24,82.0216,19.7913,84.3755795373,61.8216,18.0313,64.3975,20.2,1.76,20.2765283024,135.06
2021-10-01 17:30:00,83.63024,23.50382,86.87028604220001,76.47024,22.30382,79.6565,7.16,1.2,7.2598622576,134.95,84.35024,23.10382,87.4571294215,76.47024,22.30382,79.6565,7.88,0.8,7.9205050344,134.78
2021-10-01 18:00:00,68.45856,12.12208,69.5235158835,37.85856,11.04208,39.436,30.6,1.08,30.6190528919,134.31,70.61856,12.72208,71.7553645103,37.85856,11.04208,39.436,32.76,1.6800000000000002,32.8030486388,134.14
2021-10-01 18:30:00,66.74416,8.28538,67.2564525964,22.78416,6.64538,23.7335,43.96,1.6400000000000001,43.99058081,134.43,66.54416,8.60538,67.0982696875,22.78416,6.64538,23.7335,43.76,1.96,43.803871975,134.27
2021-10-01 19:00:00,76.63264,10.93952,77.409525326,31.47264,9.17952,32.784,45.16,1.76,45.1942828243,134.43,76.75264,10.93952,77.5283228556,31.47264,9.17952,32.784,45.28,1.76,45.3141920374,134.27
2021-10-01 19:30:00,70.06064,10.09602,70.7843407616,29.54064,8.61602,30.7715,40.52,1.48,40.5470196192,134.05,70.02064,10.01602,70.73337743,29.54064,8.61602,30.7715,40.48,1.4,40.5042022511,133.89
2021-10-01 20:00:00,80.7688,12.8259,81.7808214941,39.4488,11.5059,41.0925,41.32,1.32,41.3410788442,134.05,81.2488,13.5059,82.363686393,39.4488,11.5059,41.0925,41.8,2.0,41.847819537,133.89
2021-10-01 20:30:00,72.60736,13.24048,73.8047358697,38.12736,11.12048,39.716,34.48,2.12,34.5451125342,134.72,74.24736,14.28048,75.6082176486,38.12736,11.12048,39.716,36.12,3.16,36.2579646423,134.56
2021-10-01 21:00:00,71.60032,14.26676,73.007850708,40.00032,11.66676,41.667,31.6,2.6,31.706781609,134.72,75.48032,14.74676,76.9073835064,40.00032,11.66676,41.667,35.48,3.08,35.6134356669,134.56
2021-10-01 21:30:00,73.392,19.441,75.9232385044,47.592,13.881,49.575,25.8,5.5600000000000005,26.3923019079,134.44,78.352,17.321,80.2437096912,47.592,13.881,49.575,30.76,3.44,30.9517560083,134.28
2021-10-01 22:00:00,60.0056,17.9583,62.6352342556,38.8056,11.3183,40.4225,21.2,6.64,22.2155261023,134.44,65.8456,15.7183,67.6957014459,38.8056,11.3183,40.4225,27.04,4.4,27.3956492896,134.28
2021-10-01 22:30:00,65.58064,22.32602,69.2767746929,49.94064,14.56602,52.0215,15.64,7.76,17.459301246,134.86,71.90064,19.80602,74.5786863698,49.94064,14.56602,52.0215,21.96,5.24,22.576518775,134.7
2021-10-01 23:00:00,57.04304,22.32422,61.255850423,44.72304,13.04422,46.5865,12.32,9.28,15.424033195,134.86,64.92304,18.80422,67.5914181879,44.72304,13.04422,46.5865,20.2,5.76,21.0051803134,134.7
2021-10-01 23:30:00,54.81376,22.19068,59.1352227036,42.89376,12.51068,44.681,11.92,9.68,15.3554159826,134.58,62.61376,18.67068,65.3381759234,42.89376,12.51068,44.681,19.72,6.16,20.6597192624,134.42
2021-10-02 00:00:00,48.89232,21.02026,53.2194540131,37.37232,10.90026,38.9295,11.52,10.12,15.3337797036,133.99,57.89232,18.30026,60.7158976797,37.37232,10.90026,38.9295,20.52,7.4,21.8135370814,133.83
2021-10-02 00:30:00,51.3672,21.6571,55.7460242192,39.9672,11.6571,41.6325,11.4,10.0,15.1644320698,134.38,58.7672,18.9371,61.7429959773,39.9672,11.6571,41.6325,18.8,7.28,20.1603174578,134.22
2021-10-02 01:00:00,53.74592,24.34256,59.0015605217,48.62592,14.18256,50.652,5.12,10.16,11.3771701227,134.38,60.74592,21.90256,64.5739028649,48.62592,14.18256,50.652,12.12,7.72,14.369857341,134.22
2021-10-02 01:30:00,51.2088,24.1459,56.6159490272,45.2088,13.1859,47.0925,6.0,10.96,12.4948629444,134.77,58.0888,21.3459,61.8866393679,45.2088,13.1859,47.0925,12.88,8.16,15.247294842,134.6
2021-10-02 02:00:00,50.72688,22.12034,55.3400921236,39.08688,11.40034,40.7155,11.64,10.72,15.8242851339,134.6,56.92688,19.36034,60.1289649957,39.08688,11.40034,40.7155,17.84,7.96,19.535280904,134.44
2021-10-02 02:30:00,50.34256,22.57658,55.1731394054,39.14256,11.41658,40.7735,11.2,11.16,15.8109329263,134.49,55.62256,19.61658,58.9803305505,39.14256,11.41658,40.7735,16.48,8.2,18.4073463595,134.33
2021-10-02 03:00:00,49.33696,22.59328,54.264094235499996,39.33696,11.47328,40.976,10.0,11.12,14.9550794047,134.45,55.21696,19.95328,58.7115495827,39.33696,11.47328,40.976,15.88,8.48,18.0023554014,134.29
2021-10-02 03:30:00,52.64048,24.07014,57.8825688291,48.24048,14.07014,50.2505,4.4,10.0,10.925200227,134.59,58.68048,22.35014,62.7927343811,48.24048,14.07014,50.2505,10.44,8.28,13.3248639768,134.43
2021-10-02 04:00:00,58.51008,26.31044,64.153477806,56.47008,16.47044,58.823,2.04,9.84,10.0492387771,135.17,62.95008,24.35044,67.495603562,56.47008,16.47044,58.823,6.48,7.88,10.2021958421,135.0
2021-10-02 04:30:00,54.54464,25.86052,60.3645943198,53.14464,15.50052,55.359,1.4,10.36,10.4541666335,135.32,61.30464,23.06052,65.4984463037,53.14464,15.50052,55.359,8.16,7.5600000000000005,11.1238122962,135.15
2021-10-02 05:00:00,54.17088,26.00984,60.0915636075,52.97088,15.44984,55.178,1.2,10.56,10.6279631162,135.52,60.29088,23.16984,64.5897181972,52.97088,15.44984,55.178,7.32,7.72,10.6386465305,135.36
2021-10-02 05:30:00,51.79216,24.41438,57.2580980146,47.91216,13.97438,49.908500000000004,3.88,10.44,11.1376837808,135.55,59.07216,21.85438,62.9851888324,47.91216,13.97438,49.908500000000004,11.16,7.88,13.6616250864,135.39
2021-10-02 06:00:00,52.82016,22.21088,57.3000217522,42.14016,12.29088,43.896,10.68,9.92,14.5763095467,135.28,59.98016,19.45088,63.0551847702,42.14016,12.29088,43.896,17.84,7.16,19.2231943235,135.11
2021-10-02 06:30:00,59.2088,23.4509,63.683802558,51.3288,14.9709,53.4675,7.88,8.48,11.5760442294,134.78,65.7688,21.5709,69.2158853172,51.3288,14.9709,53.4675,14.44,6.6,15.8768258792,134.62
2021-10-02 07:00:00,60.67024,22.06882,64.559359026,50.43024,14.70882,52.5315,10.24,7.36,12.610598717,134.78,66.87024,21.62882,70.281113055,50.43024,14.70882,52.5315,16.44,6.92,17.8370401132,134.62
2021-10-02 07:30:00,59.82528,19.62904,62.9631903448,44.94528,13.10904,46.818,14.88,6.52,16.2457625244,135.22,65.86528,19.74904,68.7623420951,44.94528,13.10904,46.818,20.92,6.64,21.9484851413,135.06
2021-10-02 08:00:00,58.70976,15.54368,60.7325440534,31.34976,9.14368,32.656,27.36,6.4,28.0985693586,135.69,65.06976,15.54368,66.9005205839,31.34976,9.14368,32.656,33.72,6.4,34.3219812948,135.52
2021-10-02 08:30:00,60.93632,14.57476,62.6550774016,31.45632,9.17476,32.767,29.48,5.4,29.9704921548,135.27,68.61632,14.57476,70.1471524682,31.45632,9.17476,32.767,37.16,5.4,37.5503075886,135.11
2021-10-02 09:00:00,71.33344,19.81392,74.0341211064,50.65344,14.77392,52.764,20.68,5.04,21.2853000918,135.27,78.45344,19.25392,80.7815305822,50.65344,14.77392,52.764,27.8,4.48,28.1586647411,135.11
2021-10-02 09:30:00,77.7552,24.7686,81.6048691746,68.8752,20.0886,71.745,8.88,4.68,10.0377686764,134.86,86.4352,23.8086,89.6542984636,68.8752,20.0886,71.745,17.56,3.7199999999999998,17.9497075185,134.69
2021-10-02 10:00:00,79.06352,26.03686,83.2403644481,76.10352,22.19686,79.2745,2.96,3.84,4.8484224238,134.64,88.50352,25.03686,91.9767221152,76.10352,22.19686,79.2745,12.4,2.84,12.7210691375,134.47
2021-10-02 10:30:00,88.08752,27.12886,92.1704194666,83.68752,24.40886,87.1745,4.4,2.7199999999999998,5.1728522113,134.29,90.56752,25.84886,94.1840710643,83.68752,24.40886,87.1745,6.88,1.44,7.0290824437,134.12
2021-10-02 11:00:00,103.7488,29.0834,107.7481213618,95.1888,27.7634,99.155,8.56,1.32,8.661177749,134.29,98.0288,28.3234,102.0385251608,95.1888,27.7634,99.155,2.84,0.56,2.8946847842,134.12
2021-10-02 11:30:00,108.52256,29.629080000000002,112.4945705828,97.88256,28.54908,101.961,10.64,1.08,10.6946715705,133.86,99.56256,29.30908,103.7869236667,97.88256,28.54908,101.961,1.6800000000000002,0.76,1.8439088915,133.7
2021-10-02 12:00:00,103.70192,29.09806,107.7069417793,95.10192,27.73806,99.0645,8.6,1.3599999999999999,8.7068708501,133.86,98.38192,28.45806,102.415152013,95.10192,27.73806,99.0645,3.2800000000000002,0.72,3.3580946979,133.7
2021-10-02 12:30:00,102.89408,28.59744,106.7942192892,93.93408,27.39744,97.848,8.96,1.2,9.04,133.73,97.37408,28.03744,101.3302003235,93.93408,27.39744,97.848,3.44,0.64,3.4990284366,133.57
2021-10-02 13:00:00,99.7952,28.6686,103.8314526962,92.3952,26.9486,96.245,7.4,1.72,7.5972626649,134.06,96.3152,27.4686,100.1555876474,92.3952,26.9486,96.245,3.92,0.52,3.9543393886000002,133.89
2021-10-02 13:30:00,94.17296,28.32378,98.340138848,90.25296,26.32378,94.0135,3.92,2.0,4.4007272126,134.38,97.73296,27.24378,101.4591297964,90.25296,26.32378,94.0135,7.48,0.92,7.5363651716,134.21
2021-10-02 14:00:00,92.91952,28.42986,97.1714677086,89.51952,26.10986,93.2495,3.4,2.32,4.1161146728,134.38,97.83952,27.74986,101.6987040421,89.51952,26.10986,93.2495,8.32,1.6400000000000001,8.4800943391,134.21
2021-10-02 14:30:00,79.50864,24.81502,83.2911102835,75.06864,21.89502,78.1965,4.44,2.92,5.3141321022,135.02,88.98864,24.57502,92.3196060274,75.06864,21.89502,78.1965,13.92,2.68,14.175641079,134.85
2021-10-02 15:00:00,83.336,25.318,87.097014989,77.616,22.638,80.85,5.72,2.68,6.3167080034,135.02,90.456,25.318,93.9323642841,77.616,22.638,80.85,12.84,2.68,13.1167069038,134.85
2021-10-02 15:30:00,105.25536,28.87948,109.1453854902,94.21536,27.47948,98.141,11.04,1.4,11.128414082900001,134.93,97.25536,28.63948,101.3845395679,94.21536,27.47948,98.141,3.04,1.16,3.2537977811,134.76
2021-10-02 16:00:00,108.02208,29.16644,111.8903525323,96.02208,28.00644,100.023,12.0,1.16,12.0559362971,134.93,100.66208,29.08644,104.7801285636,96.02208,28.00644,100.023,4.64,1.08,4.7640319059,134.76
2021-10-02 16:30:00,105.12928,29.35104,109.1496635927,95.96928,27.99104,99.968,9.16,1.3599999999999999,9.2604103581,134.85,103.48928,28.79104,107.4195282954,95.96928,27.99104,99.968,7.52,0.8,7.5624334708,134.69
2021-10-02 17:00:00,102.84128,30.02704,107.1352043131,95.68128,27.90704,99.668,7.16,2.12,7.467261881,134.85,106.08128,28.42704,109.8241074154,95.68128,27.90704,99.668,10.4,0.52,10.4129918851,134.69
2021-10-02 17:30:00,99.54064,29.81102,103.9087865633,95.90064,27.97102,99.8965,3.64,1.8399999999999999,4.0786272199999996,134.04,109.02064,28.57102,112.702276507,95.90064,27.97102,99.8965,13.12,0.6000000000000001,13.1337123465,133.89
2021-10-02 18:00:00,96.73312,30.06716,101.2982261217,95.13312,27.74716,99.097,1.6,2.32,2.8182263926,134.04,110.65312,28.18716,114.1868160279,95.13312,27.74716,99.097,15.52,0.44,15.5262358606,133.89
2021-10-02 18:30:00,92.14624,29.18432,96.6574057173,90.18624,26.30432,93.944,1.96,2.88,3.4836762192,134.18,106.54624,26.98432,109.9102123736,90.18624,26.30432,93.944,16.36,0.68,16.3741259309,134.02
2021-10-02 19:00:00,86.74672,24.63446,90.1767711234,68.82672,20.07446,71.6945,17.92,4.5600000000000005,18.4910789301,134.27,102.06672,21.43446,104.2931033532,68.82672,20.07446,71.6945,33.24,1.3599999999999999,33.2678102676,134.11
2021-10-02 19:30:00,70.7072,17.7446,72.8997871122,39.3072,11.4646,40.945,31.4,6.28,32.0218425454,133.79,86.4672,14.5846,87.6885809727,39.3072,11.4646,40.945,47.16,3.12,47.2630934239,133.62
2021-10-02 20:00:00,62.51584,14.25712,64.1209460442,25.15584,7.33712,26.204,37.36,6.92,37.9954734146,133.85,79.23584,11.45712,80.059877212,25.15584,7.33712,26.204,54.08,4.12,54.2367108147,133.68
2021-10-02 20:30:00,48.49328,9.23054,49.3639653376,5.45328,1.59054,5.6805,43.04,7.64,43.7128264929,134.04,63.69328,6.31054,64.0051312962,5.45328,1.59054,5.6805,58.24,4.72,58.4309507025,133.87
2021-10-02 21:00:00,48.9696,10.8528,50.1578009087,9.3696,2.7328,9.76,39.6,8.12,40.4239335048,134.23,61.7696,7.9328,62.2769042262,9.3696,2.7328,9.76,52.4,5.2,52.657383148,134.05
2021-10-02 21:30:00,51.33072,11.29646,52.5590413178,8.97072,2.61646,9.3445,42.36,8.68,43.2401665122,134.89,56.21072,8.21646,56.8080562759,8.97072,2.61646,9.3445,47.24,5.6,47.5707641309,134.72
2021-10-02 22:00:00,47.92496,14.21978,49.9900383502,15.56496,4.53978,16.2135,32.36,9.68,33.7767967694,134.89,54.00496,11.57978,55.2324814711,15.56496,4.53978,16.2135,38.44,7.04,39.079344928,134.72
2021-10-02 22:30:00,45.43424,19.47832,49.4335424019,28.79424,8.39832,29.994,16.64,11.08,19.9913981502,135.39,59.75424,15.47832,61.7263929612,28.79424,8.39832,29.994,30.96,7.08,31.759219134,135.22
2021-10-02 23:00:00,57.15296,25.65628,62.6474703416,51.07296,14.89628,53.201,6.08,10.76,12.3589643579,134.51,71.95296,21.81628,75.1876221582,51.07296,14.89628,53.201,20.88,6.92,21.9968361361,134.34
2021-10-02 23:30:00,101.93152,33.70836,107.3605528274,82.93152,24.18836,86.387,19.0,9.52,21.251597587,134.61,85.33152,29.38836,90.2504515723,82.93152,24.18836,86.387,2.4,5.2,5.7271284253,134.44
2021-10-03 00:00:00,119.03616,35.15888,124.1199187496,91.19616,26.59888,94.996,27.84,8.56,29.1262630627,134.23,95.63616,32.47888,101.0007561635,91.19616,26.59888,94.996,4.44,5.88,7.3680390878,134.07
2021-10-03 00:30:00,116.13008,34.59794,121.1743080568,88.45008,25.79794,92.1355,27.68,8.8,29.0451786016,134.83,91.93008,32.71794,97.5787026284,88.45008,25.79794,92.1355,3.48,6.92,7.7457601305,134.66
2021-10-03 01:00:00,113.096,33.403,117.9256783953,86.136,25.123,89.725,26.96,8.28,28.2028367368,134.83,88.456,32.763,94.3285646292,86.136,25.123,89.725,2.32,7.64,7.9844849552,134.66
2021-10-03 01:30:00,62.74848,18.86664,65.5234450193,36.70848,10.70664,38.238,26.04,8.16,27.2885910226,134.95,39.38848,18.626640000000002,43.5706790675,36.70848,10.70664,38.238,2.68,7.92,8.3611482465,134.79
2021-10-03 02:00:00,55.7808,17.6594,58.5094185324,32.0208,9.3394,33.355,23.76,8.32,25.1745903641,134.95,35.6608,17.2194,39.6005100093,32.0208,9.3394,33.355,3.64,7.88,8.6800921654,134.79
2021-10-03 02:30:00,55.43968,22.21824,59.7261107657,42.43968,12.37824,44.208,13.0,9.84,16.3041589786,134.81,55.63968,22.05824,59.8526519245,42.43968,12.37824,44.208,13.2,9.68,16.3689462092,134.64
2021-10-03 03:00:00,45.90352,20.37186,50.2209700051,35.42352,10.33186,36.8995,10.48,10.04,14.513166436,135.05,49.78352,20.37186,53.7904410044,35.42352,10.33186,36.8995,14.36,10.04,17.5217350739,134.88
2021-10-03 03:30:00,51.93504,21.52772,56.2200240857,39.93504,11.64772,41.599,12.0,9.88,15.5439505918,135.22,52.65504,21.52772,56.8858151546,39.93504,11.64772,41.599,12.72,9.88,16.1062969052,135.05
2021-10-03 04:00:00,50.78144,21.37292,55.0958833108,39.54144,11.53292,41.189,11.24,9.84,14.9386478638,135.22,52.06144,21.45292,56.3082703641,39.54144,11.53292,41.189,12.52,9.92,15.9736282666,135.05
2021-10-03 04:30:00,54.73552,21.20286,58.6987088602,40.05552,11.68286,41.7245,14.68,9.52,17.4966511081,135.22,48.33552,21.64286,52.9597571997,40.05552,11.68286,41.7245,8.28,9.96,12.952219887,135.05
2021-10-03 05:00:00,55.02448,20.87214,58.8501455177,39.74448,11.59214,41.4005,15.28,9.28,17.8772704852,135.41,45.50448,21.39214,50.2820181959,39.74448,11.59214,41.4005,5.76,9.8,11.3673919612,135.25
2021-10-03 05:30:00,51.83824,20.66282,55.8046168041,38.47824,11.22282,40.0815,13.36,9.44,16.3585818456,135.49,44.79824,21.18282,49.5539521153,38.47824,11.22282,40.0815,6.32,9.96,11.795931502,135.32
2021-10-03 06:00:00,50.73664,19.87152,54.4893012031,37.13664,10.83152,38.684,13.6,9.04,16.3303888502,135.49,42.05664,19.99152,46.5663165818,37.13664,10.83152,38.684,4.92,9.16,10.3976920516,135.32
2021-10-03 06:30:00,41.41072,19.13646,45.6185470204,33.93072,9.89646,35.3445,7.48,9.24,11.8881453558,135.24,44.29072,19.01646,48.2005563147,33.93072,9.89646,35.3445,10.36,9.12,13.8023186458,135.07
2021-10-03 07:00:00,41.0944,19.1942,45.3560031859,35.7744,10.4342,37.265,5.32,8.76,10.2489023803,135.0,47.5744,18.2742,50.9634174776,35.7744,10.4342,37.265,11.8,7.84,14.1670603867,134.83
2021-10-03 07:30:00,38.55776,17.63768,42.4003374043,34.27776,9.99768,35.706,4.28,7.64,8.7571684922,135.94,46.43776,17.71768,49.7029349073,34.27776,9.99768,35.706,12.16,7.72,14.4036106584,135.77
2021-10-03 08:00:00,35.42944,17.75192,39.6279684364,32.74944,9.55192,34.114,2.68,8.2,8.6268418323,135.94,50.86944,17.03192,53.6450018622,32.74944,9.55192,34.114,18.12,7.48,19.6031834149,135.77
2021-10-03 08:30:00,36.2584,17.8287,40.4046298616,33.6984,9.8287,35.1025,2.56,8.0,8.399619039,135.37,51.4184,16.6287,54.0404063849,33.6984,9.8287,35.1025,17.72,6.8,18.9799473129,135.2
2021-10-03 09:00:00,37.61696,17.91828,41.6665385867,36.33696,10.59828,37.851,1.28,7.32,7.4310699095,135.07,52.29696,16.19828,54.748116864400004,36.33696,10.59828,37.851,15.96,5.6,16.9139469078,134.89
2021-10-03 09:30:00,44.1176,17.3193,47.3953666749,37.4376,10.9193,38.9975,6.68,6.4,9.2510756131,134.68,48.4776,14.7993,50.6862602906,37.4376,10.9193,38.9975,11.04,3.88,11.7019656468,134.51
2021-10-03 10:00:00,55.30336,18.67348,58.3708872864,44.82336,13.07348,46.691,10.48,5.6,11.8823566686,134.03,52.74336,16.19348,55.1732799333,44.82336,13.07348,46.691,7.92,3.12,8.5123909685,133.87
2021-10-03 10:30:00,65.896,18.023,68.316259741,50.136,14.623,52.225,15.76,3.4,16.1225804386,134.03,54.936,15.943,57.2026515557,50.136,14.623,52.225,4.8,1.32,4.978192443,133.87
2021-10-03 11:00:00,77.76144,19.17042,80.0896157679,55.44144,16.17042,57.7515,22.32,3.0,22.5207104684,133.88,58.32144,17.69042,60.9453962449,55.44144,16.17042,57.7515,2.88,1.52,3.2565011899,133.73
2021-10-03 11:30:00,78.18704,20.28122,80.7746315909,59.38704,17.32122,61.8615,18.8,2.96,19.0315947834,134.36,73.02704,18.04122,75.222564369,59.38704,17.32122,61.8615,13.64,0.72,13.6589897137,134.19
2021-10-03 12:00:00,112.31136,22.73248,114.5888617275,71.63136,20.89248,74.616,40.68,1.8399999999999999,40.7215913245,134.36,107.87136,21.85248,110.062533091,71.63136,20.89248,74.616,36.24,0.96,36.2527130019,134.19
2021-10-03 12:30:00,125.65968,23.88574,127.9096702875,78.73968,22.96574,82.0205,46.92,0.92,46.9290187411,134.28,121.09968,26.12574,123.8857812126,78.73968,22.96574,82.0205,42.36,3.16,42.4777023861,134.12
2021-10-03 13:00:00,122.09824,22.61532,124.1750091999,75.61824,22.05532,78.769,46.48,0.56,46.4833733716,133.57,116.73824,24.69532,119.3217310811,75.61824,22.05532,78.769,41.12,2.64,41.2046599306,133.41
2021-10-03 13:30:00,111.37872,21.86046,113.5037399395,71.65872,20.90046,74.6445,39.72,0.96,39.7315995147,133.76,103.61872,22.90046,106.1191321235,71.65872,20.90046,74.6445,31.96,2.0,32.0225170778,133.6
2021-10-03 14:00:00,115.35648,21.92064,117.4207474682,72.27648,21.08064,75.288,43.08,0.84,43.0881886368,134.21,107.27648,22.76064,109.6644422518,72.27648,21.08064,75.288,35.0,1.6800000000000002,35.0402968024,134.05
2021-10-03 14:30:00,110.9488,20.7634,112.8749529391,68.3088,19.9234,71.155,42.64,0.84,42.6482731186,134.06,102.8288,21.9234,105.1398952682,68.3088,19.9234,71.155,34.52,2.0,34.5778888887,133.9
2021-10-03 15:00:00,102.16304,19.94422,104.0915878131,64.40304,18.78422,67.0865,37.76,1.16,37.7778135948,134.06,96.20304,20.42422,98.3472097614,64.40304,18.78422,67.0865,31.8,1.6400000000000001,31.8422612262,133.9
2021-10-03 15:30:00,98.652,19.6285,100.5857600073,62.772,18.3085,65.3875,35.88,1.32,35.9042727262,134.36,88.412,19.5885,90.556010713,62.772,18.3085,65.3875,25.64,1.28,25.6719301962,134.2
2021-10-03 16:00:00,90.67088,19.54234,92.7529596975,57.95088,16.90234,60.3655,32.72,2.64,32.8263308946,134.36,83.95088,18.50234,85.9656142783,57.95088,16.90234,60.3655,26.0,1.6,26.0491842483,134.2
2021-10-03 16:30:00,77.03488,19.69684,79.5131325166,54.91488,16.01684,57.203,22.12,3.68,22.4240228327,134.42,97.79488,18.53684,99.5361893554,54.91488,16.01684,57.203,42.88,2.52,42.9539846813,134.25
2021-10-03 17:00:00,68.51296,20.90628,71.6316845495,56.59296,16.50628,58.951,11.92,4.4,12.7061559883,134.73,105.43296,20.10628,107.3329937615,56.59296,16.50628,58.951,48.84,3.6,48.9724984047,134.55
2021-10-03 17:30:00,71.02064,18.45602,73.3795337969,49.70064,14.49602,51.7715,21.32,3.96,21.684648948,134.23,106.98064,17.73602,108.4408767036,49.70064,14.49602,51.7715,57.28,3.24,57.3715608991,134.05
2021-10-03 18:00:00,74.2296,18.8303,76.580765955,48.7896,14.2303,50.8225,25.44,4.6,25.852535659,134.14,109.5096,17.7503,110.9388373936,48.7896,14.2303,50.8225,60.72,3.52,60.8219434086,133.97
2021-10-03 18:30:00,73.8928,18.7654,76.2383507757,47.3328,13.8054,49.305,26.56,4.96,27.0191635696,134.02,108.8928,17.4454,110.2813849795,47.3328,13.8054,49.305,61.56,3.64,61.6675214355,133.85
2021-10-03 19:00:00,67.37632,15.95476,69.2396047317,38.65632,11.27476,40.267,28.72,4.68,29.0988109723,133.94,101.65632,14.35476,102.6648261607,38.65632,11.27476,40.267,63.0,3.08,63.0752439551,133.77
2021-10-03 19:30:00,72.61504,16.13272,74.3855408584,40.77504,11.89272,42.474,31.84,4.24,32.121070966,133.77,105.57504,15.09272,106.6483908364,40.77504,11.89272,42.474,64.8,3.2,64.8789642334,133.61
2021-10-03 20:00:00,72.5704,17.7447,74.708348491,41.0904,11.9847,42.8025,31.48,5.76,32.0026248923,134.06,105.2504,17.2247,106.6505367556,41.0904,11.9847,42.8025,64.16,5.24,64.373621927,133.89
2021-10-03 20:30:00,74.78176,19.46968,77.2747052275,45.22176,13.18968,47.106,29.56,6.28,30.2197286553,134.54,107.22176,18.74968,108.8487772903,45.22176,13.18968,47.106,62.0,5.5600000000000005,62.2488040046,134.36
2021-10-03 21:00:00,72.67808,19.22944,75.1789510116,44.39808,12.94944,46.248,28.28,6.28,28.968893662,134.54,105.27808,19.66944,107.0997712341,44.39808,12.94944,46.248,60.88,6.72,61.2497575505,134.36
2021-10-03 21:30:00,68.26,19.2075,70.9108994179,41.58,12.1275,43.3125,26.68,7.08,27.603420078,134.5,99.1,19.4475,100.9901740579,41.58,12.1275,43.3125,57.52,7.32,57.983901214,134.33
2021-10-03 22:00:00,67.68336,21.34598,70.9696278914,44.52336,12.98598,46.3785,23.16,8.36,24.6226562336,134.5,97.32336,20.78598,99.518306689,44.52336,12.98598,46.3785,52.8,7.8,53.3730268956,134.33
2021-10-03 22:30:00,65.74944,22.70192,69.5583642131,44.50944,12.98192,46.364,21.24,9.72,23.3584246044,134.67,93.62944,20.90192,95.9341560363,44.50944,12.98192,46.364,49.12,7.92,49.7544048301,134.5
2021-10-03 23:00:00,58.88336,21.97098,62.848818979,40.08336,11.69098,41.7535,18.8,10.28,21.4270483268,134.93,87.04336,20.13098,89.3409361707,40.08336,11.69098,41.7535,46.96,8.44,47.7124218627,134.76
2021-10-03 23:30:00,59.188,22.3365,63.2624578739,41.748,12.1765,43.4875,17.44,10.16,20.1836369369,134.91,88.148,20.4565,90.490542579,41.748,12.1765,43.4875,46.4,8.28,47.1329863259,134.73
2021-10-04 00:00:00,58.72304,22.82422,63.0027018901,43.28304,12.62422,45.0865,15.44,10.2,18.504961496900002,134.91,87.56304,21.50422,90.1649458041,43.28304,12.62422,45.0865,44.28,8.88,45.1616297314,134.73
2021-10-04 00:30:00,58.49312,24.03216,63.2375663795,46.05312,13.43216,47.972,12.44,10.6,16.3436103723,135.32,87.93312,23.23216,90.9503537717,46.05312,13.43216,47.972,41.88,9.8,43.0113287402,135.14
2021-10-04 01:00:00,60.26512,24.09066,64.9018072772,46.66512,13.61066,48.6095,13.6,10.48,17.1694612612,135.65,89.86512,23.41066,92.8644108055,46.66512,13.61066,48.6095,43.2,9.8,44.2976297334,135.47
2021-10-04 01:30:00,61.0936,23.5473,65.4744476743,46.1736,13.4673,48.0975,14.92,10.08,18.0059101408,135.65,90.8136,23.1073,93.7072956511,46.1736,13.4673,48.0975,44.64,9.64,45.6690179443,135.47
2021-10-04 02:00:00,62.14672,22.90446,66.2331419657,46.02672,13.42446,47.9445,16.12,9.48,18.7009304581,135.68,92.38672,22.50446,95.0881525336,46.02672,13.42446,47.9445,46.36,9.08,47.240829798,135.51
2021-10-04 02:30:00,60.52464,23.14302,64.7983905807,45.88464,13.38302,47.7965,14.64,9.76,17.5950902243,135.57,90.72464,22.90302,93.570874893,45.88464,13.38302,47.7965,44.84,9.52,45.8394589846,135.39
2021-10-04 03:00:00,59.58336,23.29848,63.9765266266,46.14336,13.45848,48.066,13.44,9.84,16.6571065915,135.73,89.78336,23.41848,92.7872671135,46.14336,13.45848,48.066,43.64,9.96,44.762162593,135.55
2021-10-04 03:30:00,59.71904,22.85972,63.9447459687,45.59904,13.29972,47.499,14.12,9.56,17.0519207129,136.28,89.35904,23.41972,92.3770605432,45.59904,13.29972,47.499,43.76,10.12,44.9149418345,136.1
2021-10-04 04:00:00,60.13616,22.58138,64.2360993698,45.05616,13.14138,46.9335,15.08,9.44,17.7910089652,136.28,89.77616,23.10138,92.7007694804,45.05616,13.14138,46.9335,44.72,9.96,45.815717827,136.1
2021-10-04 04:30:00,59.63008,22.03544,63.5712754064,43.87008,12.79544,45.698,15.76,9.24,18.2689682248,136.31,88.67008,23.03544,91.6133974002,43.87008,12.79544,45.698,44.8,10.24,45.9553870618,136.13
2021-10-04 05:00:00,59.39392,21.73156,63.2447502406,43.51392,12.69156,45.327,15.88,9.04,18.2728213476,136.38,87.35392,22.89156,90.3035484275,43.51392,12.69156,45.327,43.84,10.2,45.0109497789,136.2
2021-10-04 05:30:00,59.18736,20.78298,62.7301828584,41.90736,12.22298,43.6535,17.28,8.56,19.2839829911,136.08,86.46736,21.70298,89.1494457989,41.90736,12.22298,43.6535,44.56,9.48,45.5572606727,135.9
2021-10-04 06:00:00,60.97088,18.87484,63.8256045251,38.93088,11.35484,40.553,22.04,7.52,23.2875932634,136.08,85.05088,20.39484,87.4620013915,38.93088,11.35484,40.553,46.12,9.04,46.9976169609,135.9
2021-10-04 06:30:00,66.2136,16.9623,68.3517406234,35.2536,10.2823,36.7225,30.96,6.68,31.672448595,135.45,82.2536,17.6823,84.1327430092,35.2536,10.2823,36.7225,47.0,7.4,47.5789869585,135.28
2021-10-04 07:00:00,82.51232,18.57276,84.5767720228,42.83232,12.49276,44.617,39.68,6.08,40.1431040155,135.45,88.31232,17.81276,90.0908446103,42.83232,12.49276,44.617,45.48,5.32,45.7900949988,135.28
2021-10-04 07:30:00,98.33744,17.53342,99.8883022313,46.53744,13.57342,48.4765,51.8,3.96,51.9511462819,134.36,89.69744,15.65342,91.053063102,46.53744,13.57342,48.4765,43.16,2.08,43.2100914139,134.2
2021-10-04 08:00:00,106.29808,15.41694,107.4102595223,46.13808,13.45694,48.0605,60.16,1.96,60.1919197235,134.36,91.17808,14.65694,92.3486229602,46.13808,13.45694,48.0605,45.04,1.2,45.0559829545,134.2
2021-10-04 08:30:00,106.68336,16.52098,107.9550002596,48.96336,14.28098,51.0035,57.72,2.24,57.7634486505,133.54,89.16336,17.840980000000002,90.9307722053,48.96336,14.28098,51.0035,40.2,3.56,40.3573239945,133.39
2021-10-04 09:00:00,105.46224,19.27982,107.2100532835,56.50224,16.47982,58.8565,48.96,2.8,49.04,133.54,87.94224,21.07982,90.4333809356,56.50224,16.47982,58.8565,31.44,4.6,31.7747320996,133.39
2021-10-04 09:30:00,101.92976,19.32118,103.7448021361,59.24976,17.28118,61.7185,42.68,2.04,42.7287257006,133.28,83.60976,21.20118,86.2559099462,59.24976,17.28118,61.7185,24.36,3.92,24.6733864721,133.13
2021-10-04 10:00:00,99.644,20.1995,101.6707752319,60.204,17.5595,62.7125,39.44,2.64,39.5282582465,133.36,81.484,22.0795,84.4224293435,60.204,17.5595,62.7125,21.28,4.52,21.7547420118,133.21
2021-10-04 10:30:00,93.51024,21.78382,96.0140604216,63.99024,18.66382,66.6565,29.52,3.12,29.684420156,133.64,81.15024,23.22382,84.4079810649,63.99024,18.66382,66.6565,17.16,4.5600000000000005,17.7555399805,133.48
2021-10-04 11:00:00,84.66096,22.01278,87.4759431584,60.66096,17.69278,63.1885,24.0,4.32,24.3857007281,133.64,75.98096,23.45278,79.5181688185,60.66096,17.69278,63.1885,15.32,5.76,16.3670400501,133.48
2021-10-04 11:30:00,79.63296,21.13628,82.3902339516,56.83296,16.57628,59.201,22.8,4.5600000000000005,23.251528982,133.6,77.47296,22.05628,80.5514681344,56.83296,16.57628,59.201,20.64,5.48,21.3550930693,133.44
2021-10-04 12:00:00,77.06944,22.40692,80.2606294879,60.22944,17.56692,62.739,16.84,4.84,17.5217350739,133.6,81.34944,23.20692,84.5948729191,60.22944,17.56692,62.739,21.12,5.64,21.8601006402,133.44
2021-10-04 12:30:00,73.71904,22.454720000000002,77.0630346457,58.19904,16.97472,60.624,15.52,5.48,16.459064372,133.6,80.83904,22.85472,84.0076699736,58.19904,16.97472,60.624,22.64,5.88,23.3911094222,133.44
2021-10-04 13:00:00,82.70432,21.29376,85.4015735312,58.74432,17.13376,61.192,23.96,4.16,24.3184538982,133.55,80.98432,22.49376,84.0501595763,58.74432,17.13376,61.192,22.24,5.36,22.8767829906,133.39
2021-10-04 13:30:00,80.55424,20.38832,83.09433900330001,54.95424,16.02832,57.244,25.6,4.36,25.9686272259,133.61,78.99424,21.38832,81.8385617273,54.95424,16.02832,57.244,24.04,5.36,24.6302902947,133.45
2021-10-04 14:00:00,84.73808,21.58694,87.4444862793,58.37808,17.02694,60.8105,26.36,4.5600000000000005,26.7515083687,133.61,80.33808,22.86694,83.5290610689,58.37808,17.02694,60.8105,21.96,5.84,22.7232744119,133.45
2021-10-04 14:30:00,87.66896,22.19178,90.4340734848,59.62896,17.39178,62.1135,28.04,4.8,28.4478751403,133.56,79.26896,24.03178,82.8317238107,59.62896,17.39178,62.1135,19.64,6.64,20.7320814199,133.4
2021-10-04 15:00:00,93.52848,19.43914,95.5272565033,51.28848,14.95914,53.4255,42.24,4.48,42.4769113755,133.32,88.40848,21.35914,90.9520323987,51.28848,14.95914,53.4255,37.12,6.4,37.6676837621,133.16
2021-10-04 15:30:00,87.56768,14.86724,88.8207937693,46.44768,13.54724,48.383,41.12,1.32,41.1411813151,133.32,84.88768,16.22724,86.4247738429,46.44768,13.54724,48.383,38.44,2.68,38.5333102653,133.14
2021-10-04 16:00:00,90.22832,15.31826,91.5193904014,48.26832,14.07826,50.2795,41.96,1.24,41.9783182131,133.86,91.70832,15.95826,93.0864223152,48.26832,14.07826,50.2795,43.44,1.88,43.4806623685,133.69
2021-10-04 16:30:00,90.29616,13.05638,91.2352211016,39.41616,11.49638,41.0585,50.88,1.56,50.9039094766,133.73,94.65616,13.61638,95.6305099341,39.41616,11.49638,41.0585,55.24,2.12,55.2806656979,133.56
2021-10-04 17:00:00,91.88896,12.88428,92.7878528742,39.64896,11.56428,41.301,52.24,1.32,52.2566742149,133.73,93.12896,13.72428,94.1347919326,39.64896,11.56428,41.301,53.48,2.16,53.5236022704,133.56
2021-10-04 17:30:00,101.4408,13.8069,102.3761026424,44.3208,12.9269,46.1675,57.12,0.88,57.1267783093,133.55,96.2808,15.4469,97.5120462725,44.3208,12.9269,46.1675,51.96,2.52,52.0210726533,133.39
2021-10-04 18:00:00,105.4968,13.6299,106.3736291768,43.5768,12.7099,45.3925,61.92,0.92,61.9268342482,133.55,99.4568,14.3099,100.4809847894,43.5768,12.7099,45.3925,55.88,1.6,55.9029015347,133.39
2021-10-04 18:30:00,103.93856,13.86208,104.8588647507,43.13856,12.58208,44.936,60.8,1.28,60.8134721916,133.72,96.37856,13.82208,97.3646584917,43.13856,12.58208,44.936,53.24,1.24,53.2544383127,133.56
2021-10-04 19:00:00,106.5856,13.3058,107.4129156154,41.5056,12.1058,43.235,65.08,1.2,65.0910623665,133.84,90.0256,13.4658,91.0271191734,41.5056,12.1058,43.235,48.52,1.3599999999999999,48.5390564391,133.68
2021-10-04 19:30:00,102.54016,11.26588,103.1571832933,33.14016,9.66588,34.521,69.4,1.6,69.4184413539,134.0,83.38016,10.78588,84.0748850074,33.14016,9.66588,34.521,50.24,1.12,50.2524825257,133.85
2021-10-04 20:00:00,106.54944,14.80692,107.5733612201,42.94944,12.52692,44.739,63.6,2.2800000000000002,63.6408548026,134.0,92.22944,13.40692,93.1987934825,42.94944,12.52692,44.739,49.28,0.88,49.2878565166,133.85
2021-10-04 20:30:00,101.50832,16.69326,102.8717840744,45.02832,13.13326,46.9045,56.48,3.56,56.5920842521,134.07,94.14832,14.73326,95.2941504451,45.02832,13.13326,46.9045,49.12,1.6,49.1460517234,133.91
2021-10-04 21:00:00,96.73936,16.40398,98.1203054064,44.85936,13.08398,46.7285,51.88,3.32,51.9861212248,134.07,94.29936,14.96398,95.4792647325,44.85936,13.08398,46.7285,49.44,1.88,49.4757314246,133.91
2021-10-04 21:30:00,85.15232,16.65276,86.7653849009,39.95232,11.65276,41.617,45.2,5.0,45.475707801,134.62,88.39232,15.53276,89.7466927981,39.95232,11.65276,41.617,48.44,3.88,48.5951437903,134.45
2021-10-04 22:00:00,72.00496,15.51978,73.6585218142,31.40496,9.15978,32.7135,40.6,6.36,41.0951286651,134.62,79.52496,13.63978,80.6861999443,31.40496,9.15978,32.7135,48.12,4.48,48.3280953484,134.45
2021-10-04 22:30:00,63.364,16.6645,65.5187153129,27.924,8.1445,29.0875,35.44,8.52,36.4497462268,134.52,72.244,12.1445,73.2576577311,27.924,8.1445,29.0875,44.32,4.0,44.5001393256,134.35
2021-10-04 23:00:00,59.228,17.7715,61.8367382407,30.348,8.8515,31.6125,28.88,8.92,30.2261608545,133.94,74.508,13.6115,75.7411050636,30.348,8.8515,31.6125,44.16,4.76,44.4157989909,133.78
2021-10-04 23:30:00,68.6688,20.8034,71.7508574513,42.3888,12.3634,44.155,26.28,8.44,27.6020289109,134.87,85.3488,17.4434,87.113086646,42.3888,12.3634,44.155,42.96,5.08,43.2593111364,134.7
2021-10-05 00:00:00,63.52848,22.60914,67.4317505531,44.32848,12.92914,46.1755,19.2,9.68,21.5021487298,134.87,86.72848,18.84914,88.7531369691,44.32848,12.92914,46.1755,42.4,5.92,42.811288231,134.7
2021-10-05 00:30:00,62.03216,22.58438,66.0154761723,44.79216,13.06438,46.658500000000004,17.24,9.52,19.6938569102,134.69,87.31216,18.70438,89.2931526773,44.79216,13.06438,46.658500000000004,42.52,5.64,42.8924235734,134.52
2021-10-05 01:00:00,57.09248,20.67364,60.720265673,43.45248,12.67364,45.263,13.64,8.0,15.8129567128,134.58,85.57248,20.31364,87.9505162202,43.45248,12.67364,45.263,42.12,7.64,42.8072890989,134.41
2021-10-05 01:30:00,57.30016,20.28588,60.7850743472,47.06016,13.72588,49.021,10.24,6.5600000000000005,12.161052586,134.96,92.74016,22.40588,95.4083892297,47.06016,13.72588,49.021,45.68,8.68,46.4973633661,134.79
2021-10-05 02:00:00,57.65232,19.96526,61.0114875106,47.33232,13.80526,49.3045,10.32,6.16,12.0186521707,135.26,96.61232,22.00526,99.086688528,47.33232,13.80526,49.3045,49.28,8.2,49.9575659936,135.09
2021-10-05 02:30:00,56.79504,20.06022,60.233620139,47.79504,13.94022,49.7865,9.0,6.12,10.8836758496,135.02,96.55504,22.22022,99.0788268312,47.79504,13.94022,49.7865,48.76,8.28,49.458022605,134.84
2021-10-05 03:00:00,56.9608,19.6919,60.268595987,48.0408,14.0119,50.0425,8.92,5.68,10.5749137112,135.08,93.9208,21.8519,96.4293638175,48.0408,14.0119,50.0425,45.88,7.84,46.5450319583,134.9
2021-10-05 03:30:00,54.03792,19.66106,57.5035136166,49.71792,14.50106,51.7895,4.32,5.16,6.7296359485,135.14,92.95792,21.70106,95.4573773778,49.71792,14.50106,51.7895,43.24,7.2,43.8353464683,134.97
2021-10-05 04:00:00,53.54704,19.73122,57.0666849874,50.50704,14.73122,52.6115,3.04,5.0,5.8516322509,135.08,93.58704,22.01122,96.1406670554,50.50704,14.73122,52.6115,43.08,7.28,43.690786214,134.91
2021-10-05 04:30:00,53.93648,20.09814,57.5593528999,51.21648,14.93814,53.3505,2.7199999999999998,5.16,5.8330095148000005,135.24,94.21648,22.218140000000002,96.8007791738,51.21648,14.93814,53.3505,43.0,7.28,43.6119066311,135.06
2021-10-05 05:00:00,63.6272,20.8496,66.9561528166,51.1872,14.9296,53.32,12.44,5.92,13.7767920794,135.17,101.7872,23.1296,104.3820505643,51.1872,14.9296,53.32,50.6,8.2,51.2601209519,134.99
2021-10-05 05:30:00,66.74816,20.84988,69.9287806229,51.18816,14.92988,53.321,15.56,5.92,16.6481230173,135.24,102.14816,23.20988,104.7518263373,51.18816,14.92988,53.321,50.96,8.28,51.6282868203,135.06
2021-10-05 06:00:00,67.57568,19.62124,70.366651097,49.85568,14.54124,51.933,17.72,5.08,18.4337950515,135.24,102.09568,21.94124,104.4267489075,49.85568,14.54124,51.933,52.24,7.4,52.7615162784,135.06
2021-10-05 06:30:00,73.76272,18.28746,75.9958555123,48.16272,14.04746,50.1695,25.6,4.24,25.9487494882,134.65,103.12272,20.68746,105.1773092518,48.16272,14.04746,50.1695,54.96,6.64,55.3596531781,134.47
2021-10-05 07:00:00,82.57008,16.69794,84.2415533537,45.73008,13.33794,47.6355,36.84,3.36,36.9929074283,134.65,99.77008000000001,17.77794,101.3416203435,45.73008,13.33794,47.6355,54.04,4.44,54.2220914388,134.47
2021-10-05 07:30:00,91.29408,15.01744,92.5209843614,45.45408,13.25744,47.348,45.84,1.76,45.873774643,134.56,102.05408,14.17744,103.0341450666,45.45408,13.25744,47.348,56.6,0.92,56.607476538,134.39
2021-10-05 08:00:00,97.01264,13.87202,97.9994145832,43.17264,12.59202,44.9715,53.84,1.28,53.8552133038,133.89,99.93264,14.75202,101.0156157802,43.17264,12.59202,44.9715,56.76,2.16,56.8010844967,133.73
2021-10-05 08:30:00,94.85136,11.52998,95.5495731683,36.65136,10.68998,38.1785,58.2,0.84,58.20606154,133.45,91.53136,14.00998,92.5973509505,36.65136,10.68998,38.1785,54.88,3.32,54.9803310285,133.28
2021-10-05 09:00:00,84.30272,10.01496,84.8955123855,30.22272,8.81496,31.482,54.08,1.2,54.0933119711,133.34,78.38272,12.37496,79.3535785557,30.22272,8.81496,31.482,48.16,3.56,48.2913988201,133.17
2021-10-05 09:30:00,76.54176,10.96468,77.32312223,33.34176,9.72468,34.731,43.2,1.24,43.2177926322,133.8,67.06176,11.84468,68.0997510906,33.34176,9.72468,34.731,33.72,2.12,33.7865772164,133.64
