Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-05 10:00:00,76.19088,11.12734,76.9991421423,32.39088,9.44734,33.7405,43.8,1.6800000000000002,43.8322073366,133.8,62.71088,12.20734,63.8879771182,32.39088,9.44734,33.7405,30.32,2.76,30.4453608946,133.64
2021-10-05 10:30:00,76.78336,10.09348,77.4439326959,28.98336,8.45348,30.191,47.8,1.6400000000000001,47.8281256166,133.94,62.30336,10.693480000000001,63.2143906227,28.98336,8.45348,30.191,33.32,2.24,33.3952092373,133.77
2021-10-05 11:00:00,87.92832,10.79576,88.5885878203,34.40832,10.03576,35.842,53.52,0.76,53.5253958416,133.94,73.56832,13.67576,74.8286316807,34.40832,10.03576,35.842,39.16,3.64,39.3288087793,133.77
2021-10-05 11:30:00,95.64128,12.12204,96.4064224717,38.68128,11.28204,40.293,56.96,0.84,56.9661934835,133.62,79.44128,15.52204,80.9435030981,38.68128,11.28204,40.293,40.76,4.24,40.9799365544,133.46
2021-10-05 12:00:00,89.49008,11.39294,90.2123799722,35.77008,10.43294,37.2605,53.72,0.96,53.7285771261,133.5,71.73008,14.11294,73.1052628218,35.77008,10.43294,37.2605,35.96,3.68,36.147807679,133.34
2021-10-05 12:30:00,95.53632,13.50976,96.4867973062,43.57632,12.70976,45.392,51.96,0.8,51.9661582186,133.52,79.29632,15.58976,80.8142746203,43.57632,12.70976,45.392,35.72,2.88,35.8359149458,133.34
2021-10-05 13:00:00,85.11488,10.51684,85.7621520311,34.27488,9.99684,35.703,50.84,0.52,50.8426592538,133.49,74.51488,12.11684,75.4936100144,34.27488,9.99684,35.703,40.24,2.12,40.2958062334,133.34
2021-10-05 13:30:00,89.22416,15.45538,90.5528547239,50.38416,14.69538,52.4835,38.84,0.76,38.8474349218,133.7,91.94416,16.13538,93.3492316297,50.38416,14.69538,52.4835,41.56,1.44,41.5849395815,133.54
2021-10-05 14:00:00,78.2264,13.5977,79.3994149994,41.5464,12.1177,43.2775,36.68,1.48,36.7098460907,133.95,82.8664,14.1177,84.060393184,41.5464,12.1177,43.2775,41.32,2.0,41.368374394,133.79
2021-10-05 14:30:00,74.54032,10.06926,75.217347086,31.78032,9.26926,33.1045,42.76,0.8,42.767482974800004,134.09,66.06032,11.74926,67.0970266782,31.78032,9.26926,33.1045,34.28,2.48,34.3695912108,133.92
2021-10-05 15:00:00,84.55952,13.24986,85.5913033704,40.07952,11.68986,41.7495,44.48,1.56,44.507347708,133.81,78.39952,14.68986,79.7638810681,40.07952,11.68986,41.7495,38.32,3.0,38.4372527634,133.65
2021-10-05 15:30:00,87.4208,14.7894,88.6629721191,46.1808,13.4694,48.105,41.24,1.32,41.2611197134,133.85,88.2208,15.8294,89.6296795543,46.1808,13.4694,48.105,42.04,2.36,42.1061895688,133.69
2021-10-05 16:00:00,90.02688,15.91284,91.4224130036,47.42688,13.832840000000001,49.403,42.6,2.08,42.6507491142,133.85,93.14688,16.19284,94.5439015537,47.42688,13.832840000000001,49.403,45.72,2.36,45.780869367,133.69
2021-10-05 16:30:00,97.96912,17.32266,99.4888085317,51.84912,15.12266,54.0095,46.12,2.2,46.1724419974,133.63,97.80912000000001,17.32266,99.3312564335,51.84912,15.12266,54.0095,45.96,2.2,46.0126243546,133.47
2021-10-05 17:00:00,98.86496,17.93728,100.4789845172,51.62496,15.05728,53.776,47.24,2.88,47.327708586,133.63,98.70496,17.97728,100.3287183452,51.62496,15.05728,53.776,47.08,2.92,47.1704653358,133.47
2021-10-05 17:30:00,100.31264,17.77452,101.8752143801,50.79264,14.81452,52.909,49.52,2.96,49.6083863878,133.22,100.11264,17.81452,101.6852880735,50.79264,14.81452,52.909,49.32,3.0,49.4111566349,133.06
2021-10-05 18:00:00,101.99888,16.97134,103.4011503933,50.91888,14.85134,53.0405,51.08,2.12,51.1239748063,133.25,101.79888,17.05134,103.2170536542,50.91888,14.85134,53.0405,50.88,2.2,50.9275406828,133.1
2021-10-05 18:30:00,103.82976,16.94868,105.2039771843,52.34976,15.26868,54.531,51.48,1.6800000000000002,51.5074052928,133.34,103.70976,16.98868,105.0920052497,52.34976,15.26868,54.531,51.36,1.72,51.3887925525,133.18
2021-10-05 19:00:00,104.22,17.0775,105.6098925587,52.38,15.2775,54.5625,51.84,1.8,51.8712405867,133.31,104.1,17.0775,105.4914736187,52.38,15.2775,54.5625,51.72,1.8,51.7513130268,133.16
2021-10-05 19:30:00,103.0744,16.3717,104.366491252,52.1544,15.2117,54.3275,50.92,1.16,50.9332111691,133.36,102.9544,16.4517,104.2605721846,52.1544,15.2117,54.3275,50.8,1.24,50.8151316047,133.21
2021-10-05 20:00:00,100.77136,16.17498,102.0612412929,51.89136,15.13498,54.0535,48.88,1.04,48.8910625779,133.36,100.65136,16.17498,101.9427596637,51.89136,15.13498,54.0535,48.76,1.04,48.7710897971,133.21
2021-10-05 20:30:00,97.1176,15.9993,98.4266520321,51.8376,15.1193,53.9975,45.28,0.88,45.2885504294,133.77,96.9976,15.9593,98.3017480122,51.8376,15.1193,53.9975,45.16,0.84,45.1678115476,133.61
2021-10-05 21:00:00,95.27536,16.47198,96.688780881,51.67536,15.07198,53.8285,43.6,1.4,43.6224712734,133.77,95.15536,16.39198,96.5569238587,51.67536,15.07198,53.8285,43.48,1.32,43.5000321839,133.61
2021-10-05 21:30:00,91.0352,17.7086,92.7415880444,51.1152,14.9086,53.245,39.92,2.8,40.0180759158,134.43,90.9552,17.7086,92.6630612542,51.1152,14.9086,53.245,39.84,2.8,39.9382723712,134.27
2021-10-05 22:00:00,88.38144,18.72792,90.3438648941,51.18144,14.92792,53.314,37.2,3.8,37.3935823371,134.43,88.34144,18.64792,90.2881771972,51.18144,14.92792,53.314,37.16,3.7199999999999998,37.3457360351,134.27
2021-10-05 22:30:00,84.46784,19.543120000000002,86.6991899247,51.50784,15.02312,53.654,32.96,4.52,33.2684835843,133.7,84.38784,19.50312,86.6122348724,51.50784,15.02312,53.654,32.88,4.48,33.1838032781,133.55
2021-10-05 23:00:00,80.54272,20.64496,83.1465219862,51.58272,15.04496,53.732,28.96,5.6,29.4964675851,133.7,80.50272,20.52496,83.0780471027,51.58272,15.04496,53.732,28.92,5.48,29.4346190735,133.55
2021-10-05 23:30:00,79.78336,20.22348,82.3065834317,51.78336,15.10348,53.941,28.0,5.12,28.4642653164,133.11,79.74336,20.14348,82.2481808346,51.78336,15.10348,53.941,27.96,5.04,28.4106177335,132.95
2021-10-06 00:00:00,77.04736,21.23048,79.9188899072,51.80736,15.11048,53.966,25.24,6.12,25.9713688511,133.11,77.04736,21.19048,79.9082731987,51.80736,15.11048,53.966,25.24,6.08,25.9619721901,132.95
2021-10-06 00:30:00,76.2192,21.2456,79.1248505085,51.8592,15.1256,54.02,24.36,6.12,25.117006191,133.59,76.2192,21.1256,79.0927141019,51.8592,15.1256,54.02,24.36,6.0,25.0880369898,133.44
2021-10-06 01:00:00,74.80256,21.02908,77.7022856047,51.80256,15.10908,53.961,23.0,5.92,23.7496610502,133.59,74.80256,20.94908,77.6806728563,51.80256,15.10908,53.961,23.0,5.84,23.7298461858,133.44
2021-10-06 01:30:00,75.94512,20.59566,78.6882612761,51.82512,15.11566,53.9845,24.12,5.48,24.7346881929,133.88,75.90512,20.47566,78.618317806,51.82512,15.11566,53.9845,24.08,5.36,24.6693331892,133.72
2021-10-06 02:00:00,77.03472,21.00346,79.8466869535,51.71472,15.08346,53.8695,25.32,5.92,26.002861381,134.12,76.99472,20.96346,79.7975786791,51.71472,15.08346,53.8695,25.28,5.88,25.954822288,133.97
2021-10-06 02:30:00,76.70944,21.44192,79.6498218353,51.70944,15.08192,53.864,25.0,6.36,25.7963098136,134.12,76.70944,21.36192,79.6283229209,51.70944,15.08192,53.864,25.0,6.28,25.7767026596,133.97
2021-10-06 03:00:00,75.86368,21.06024,78.7326593734,51.22368,14.94024,53.358,24.64,6.12,25.3886588854,134.12,75.82368,20.94024,78.662088073,51.22368,14.94024,53.358,24.6,6.0,25.3211374152,133.97
2021-10-06 03:30:00,77.41072,21.43646,80.323977667,51.69072,15.07646,53.8445,25.72,6.36,26.494678711,134.24,77.41072,21.35646,80.3026646796,51.69072,15.07646,53.8445,25.72,6.28,26.4755887564,134.08
2021-10-06 04:00:00,76.89696,21.31828,79.7973152393,51.69696,15.07828,53.851,25.2,6.24,25.96107856,134.43,76.89696,21.23828,79.7759800604,51.69696,15.07828,53.851,25.2,6.16,25.9419660011,134.27
2021-10-06 04:30:00,76.71328,21.16804,79.5802315013,51.59328,15.04804,53.743,25.12,6.12,25.8547635843,134.48,76.71328,21.08804,79.5589891804,51.59328,15.04804,53.743,25.12,6.04,25.8359439541,134.32
2021-10-06 05:00:00,75.21392,21.44906,78.212504989,51.73392,15.08906,53.8895,23.48,6.36,24.3261176516,134.48,75.17392,21.36906,78.1521271204,51.73392,15.08906,53.8895,23.44,6.28,24.2666849817,134.32
2021-10-06 05:30:00,76.58096,20.74778,79.3417532542,51.66096,15.06778,53.8135,24.92,5.68,25.5591236156,134.38,76.58096,20.66778,79.3208709272,51.66096,15.06778,53.8135,24.92,5.6,25.5414643276,134.21
2021-10-06 06:00:00,78.56592,19.96006,81.0617528841,51.56592,15.04006,53.7145,27.0,4.92,27.4446060274,134.05,78.52592,19.88006,81.003314114,51.56592,15.04006,53.7145,26.96,4.84,27.3910058231,133.89
2021-10-06 06:30:00,82.8824,19.0507,85.0436440908,51.6024,15.0507,53.7525,31.28,4.0,31.5347173763,133.64,82.8424,18.9707,84.9867677715,51.6024,15.0507,53.7525,31.24,3.92,31.4849805463,133.48
2021-10-06 07:00:00,87.5112,17.7041,89.2840707083,51.5112,15.0241,53.6575,36.0,2.68,36.0996177265,133.64,87.4312,17.6641,89.1977307012,51.5112,15.0241,53.6575,35.92,2.64,36.0168849292,133.48
2021-10-06 07:30:00,94.06016,15.74088,95.3681760463,51.50016,15.02088,53.646,42.56,0.72,42.5660897899,133.76,93.90016,15.74088,95.2103741784,51.50016,15.02088,53.646,42.4,0.72,42.4061127669,133.6
2021-10-06 08:00:00,98.7752,17.0811,100.2412296026,52.2552,15.2411,54.4325,46.52,1.8399999999999999,46.5563744293,133.58,98.6152,17.1211,100.0904078134,52.2552,15.2411,54.4325,46.36,1.88,46.3981034095,133.42
2021-10-06 08:30:00,99.07248,17.55114,100.6151022891,52.63248,15.351140000000001,54.8255,46.44,2.2,46.4920810461,133.13,98.95248,17.59114,100.5039377569,52.63248,15.351140000000001,54.8255,46.32,2.24,46.3741307196,132.97
2021-10-06 09:00:00,98.04688,17.38534,99.5763060404,52.88688,15.42534,55.0905,45.16,1.96,45.2025132045,133.13,97.84688,17.42534,99.3863894095,52.88688,15.42534,55.0905,44.96,2.0,45.004462001,132.97
2021-10-06 09:30:00,97.6104,17.8247,99.2245439307,54.5304,15.9047,56.8025,43.08,1.92,43.1227642899,133.25,97.4904,17.8247,99.1064983856,54.5304,15.9047,56.8025,42.96,1.92,43.0028836242,133.1
2021-10-06 10:00:00,94.64128,17.18204,96.188327663,51.64128,15.06204,53.793,43.0,2.12,43.052228746,133.25,94.48128,17.22204,96.0380702232,51.64128,15.06204,53.793,42.84,2.16,42.8944192174,133.1
2021-10-06 10:30:00,96.17744,16.93342,97.6567492693,53.25744,15.53342,55.4765,42.92,1.4,42.9428271077,133.45,96.01744,16.93342,97.4991769045,53.25744,15.53342,55.4765,42.76,1.4,42.7829124768,133.29
2021-10-06 11:00:00,98.57808,16.95194,100.0250274994,56.33808,16.43194,58.6855,42.24,0.52,42.2432006363,133.45,98.41808,16.95194,99.8673457175,56.33808,16.43194,58.6855,42.08,0.52,42.0832128051,133.29
2021-10-06 11:30:00,94.41632,17.44476,96.0143798282,54.73632,15.96476,57.017,39.68,1.48,39.7075912138,133.58,94.25632,17.48476,95.864334829,54.73632,15.96476,57.017,39.52,1.52,39.549219967,133.42
2021-10-06 12:00:00,94.7168,19.2374,96.6506583578,53.4768,15.5974,55.705,41.24,3.64,41.4003285011,133.32,94.5968,19.2774,96.5410416403,53.4768,15.5974,55.705,41.12,3.68,41.284340857,133.17
2021-10-06 12:30:00,96.2856,18.8333,98.1101929274,54.2856,15.8333,56.5475,42.0,3.0,42.1070065429,132.98,96.1256,18.8733,97.9608719247,54.2856,15.8333,56.5475,41.84,3.04,41.9502943971,132.82
2021-10-06 13:00:00,94.30208,19.10644,96.2181809317,57.14208,16.66644,59.523,37.16,2.44,37.2400214823,132.98,94.14208,19.10644,96.061372446,57.14208,16.66644,59.523,37.0,2.44,37.0803667727,132.82
2021-10-06 13:30:00,87.41168,19.63674,89.5901967754,60.33168,17.59674,62.8455,27.08,2.04,27.1567302892,133.38,87.37168,19.71674,89.5687462358,60.33168,17.59674,62.8455,27.04,2.12,27.1229791874,133.21
2021-10-06 14:00:00,81.2344,19.5167,83.5459713107,57.3144,16.7167,59.7025,23.92,2.8,24.08332203,133.38,81.1544,19.5167,83.4681868633,57.3144,16.7167,59.7025,23.84,2.8,24.0038663552,133.21
2021-10-06 14:30:00,79.95808,19.34944,82.2660038266,55.91808,16.30944,58.248,24.04,3.04,24.2314506375,133.77,79.91808,19.38944,82.2365484101,55.91808,16.30944,58.248,24.0,3.08,24.1968262382,133.6
2021-10-06 15:00:00,69.74592,14.09756,71.1564090901,41.06592,11.97756,42.777,28.68,2.12,28.7582475127,133.77,69.74592,14.09756,71.1564090901,41.06592,11.97756,42.777,28.68,2.12,28.7582475127,133.6
2021-10-06 15:30:00,69.40064,11.23852,70.3047165146,35.24064,10.27852,36.709,34.16,0.96,34.173486799,134.32,69.28064,11.27852,70.1926783376,35.24064,10.27852,36.709,34.04,1.0,34.0546854339,134.15
2021-10-06 16:00:00,67.38384,10.90362,68.2603165994,31.62384,9.22362,32.9415,35.76,1.6800000000000002,35.7994413364,134.32,67.26384,10.94362,68.1482721003,31.62384,9.22362,32.9415,35.64,1.72,35.6814797899,134.15
2021-10-06 16:30:00,68.58832,8.79826,69.1503219042,25.22832,7.35826,26.2795,43.36,1.44,43.3839048496,134.04,68.42832,8.83826,68.9967377334,25.22832,7.35826,26.2795,43.2,1.48,43.2253444174,133.88
2021-10-06 17:00:00,70.58832,7.90326,71.0293772959,20.78832,6.06326,21.6545,49.8,1.8399999999999999,49.8339803748,134.04,70.34832,7.94326,70.7953494677,20.78832,6.06326,21.6545,49.56,1.88,49.5956449701,133.88
2021-10-06 17:30:00,70.23952,5.43986,70.4498562571,12.47952,3.63986,12.9995,57.76,1.8,57.7880402852,133.98,70.03952,5.43986,70.2504550779,12.47952,3.63986,12.9995,57.56,1.8,57.5881376674,133.81
2021-10-06 18:00:00,69.31488,3.46184,69.4012746684,4.87488,1.42184,5.078,64.44,2.04,64.4722824166,133.93,69.07488,3.54184,69.1656249708,4.87488,1.42184,5.078,64.2,2.12,64.2349935783,133.76
2021-10-06 18:30:00,67.39744,3.29092,67.4777376103,5.79744,1.6909200000000002,6.039,61.6,1.6,61.6207757173,133.97,67.11744,3.33092,67.2000430074,5.79744,1.6909200000000002,6.039,61.32,1.6400000000000001,61.3419269342,133.8
2021-10-06 19:00:00,69.23504,3.33022,69.3150858692,4.83504,1.41022,5.0365,64.4,1.92,64.4286147608,134.07,68.95504,3.37022,69.0373516602,4.83504,1.41022,5.0365,64.12,1.96,64.1499493375,133.9
2021-10-06 19:30:00,68.46976,2.50868,68.5157026513,2.42976,0.7086800000000001,2.531,66.04,1.8,66.0645260333,133.79,68.10976,2.50868,68.155945321,2.42976,0.7086800000000001,2.531,65.68,1.8,65.7046604131,133.63
2021-10-06 20:00:00,66.35568,1.89874,66.3828402665,2.39568,0.69874,2.4955,63.96,1.2,63.9712560452,133.79,66.03568,1.9387400000000001,66.0641335813,2.39568,0.69874,2.4955,63.64,1.24,63.6520793062,133.63
2021-10-06 20:30:00,63.61328,1.35554,63.627721011,2.45328,0.7155400000000001,2.5555,61.16,0.64,61.1633485022,134.09,63.29328,1.39554,63.3086631122,2.45328,0.7155400000000001,2.5555,60.84,0.68,60.8438000128,133.93
2021-10-06 21:00:00,60.89456,2.01258,60.9278090518,2.37456,0.6925800000000001,2.4735,58.52,1.32,58.5348853249,134.18,60.61456,1.9725800000000002,60.646648348,2.37456,0.6925800000000001,2.4735,58.24,1.28,58.2540642359,134.02
2021-10-06 21:30:00,57.86624,2.71932,57.9300995425,2.46624,0.7193200000000001,2.569,55.4,2.0,55.4360893282,134.66,57.62624,2.63932,57.6866496392,2.46624,0.7193200000000001,2.569,55.16,1.92,55.1934054032,134.49
2021-10-06 22:00:00,54.51616,3.53388,54.6305776008,2.51616,0.7338800000000001,2.621,52.0,2.8,52.0753300518,135.02,54.35616,3.49388,54.4683332534,2.51616,0.7338800000000001,2.621,51.84,2.76,51.9134202302,134.85
2021-10-06 22:30:00,53.40304,5.26922,53.6623644713,3.80304,1.10922,3.9615,49.6,4.16,49.7741458993,135.22,53.28304,5.26922,53.5429456703,3.80304,1.10922,3.9615,49.48,4.16,49.6545667588,135.06
2021-10-06 23:00:00,51.46416,6.21038,51.837521008,4.42416,1.29038,4.6085,47.04,4.92,47.296596072,134.63,51.34416,6.13038,51.708841846,4.42416,1.29038,4.6085,46.92,4.84,47.1689728529,134.47
2021-10-06 23:30:00,48.6112,6.4566,49.0381122088,5.1312,1.4966,5.345,43.48,4.96,43.761992642,134.84,48.5312,6.4166,48.9535507292,5.1312,1.4966,5.345,43.4,4.92,43.6779853015,134.68
2021-10-07 00:00:00,46.08832,8.38076,46.8441071918,6.92832,2.02076,7.217,39.16,6.36,39.6731042395,134.84,46.00832,8.38076,46.7654001095,6.92832,2.02076,7.217,39.08,6.36,39.5941409807,134.68
2021-10-07 00:30:00,47.29296,9.07378,48.1555557444,9.85296,2.87378,10.2635,37.44,6.2,37.9498827403,134.92,47.21296,8.993780000000001,48.0619565837,9.85296,2.87378,10.2635,37.36,6.12,37.857945005,134.75
2021-10-07 01:00:00,44.68688,9.04534,45.5931510191,8.24688,2.40534,8.5905,36.44,6.64,37.0400215983,134.99,44.60688,9.00534,45.5068114885,8.24688,2.40534,8.5905,36.36,6.6,36.954155382,134.83
2021-10-07 01:30:00,46.63392,9.58656,47.6090813522,9.55392,2.78656,9.952,37.08,6.8,37.6983607071,135.09,46.59392,9.54656,47.5618564482,9.55392,2.78656,9.952,37.04,6.76,37.6518153613,134.92
2021-10-07 02:00:00,48.92528,9.29154,49.7997564116,9.36528,2.73154,9.7555,39.56,6.5600000000000005,40.1002144633,135.21,48.88528,9.21154,49.7455834205,9.36528,2.73154,9.7555,39.52,6.48,40.0477315213,135.04
2021-10-07 02:30:00,50.29344,10.31392,51.3401115386,10.81344,3.15392,11.264,39.48,7.16,40.1240077759,135.3,50.21344,10.31392,51.2617450191,10.81344,3.15392,11.264,39.4,7.16,40.0452943553,135.14
2021-10-07 03:00:00,50.2608,9.7394,51.195741317,10.9008,3.1794000000000002,11.355,39.36,6.5600000000000005,39.9029221988,135.3,50.1808,9.6594,51.1020224355,10.9008,3.1794000000000002,11.355,39.28,6.48,39.8109130767,135.14
2021-10-07 03:30:00,47.66608,8.85594,48.4817785962,8.14608,2.37594,8.4855,39.52,6.48,40.0477315213,135.41,47.58608,8.85594,48.40312679,8.14608,2.37594,8.4855,39.44,6.48,39.9687878225,135.24
2021-10-07 04:00:00,44.61456,8.82258,45.4785320987,6.93456,2.02258,7.2235,37.68,6.8,38.288671954,135.57,44.57456,8.74258,45.4238274945,6.93456,2.02258,7.2235,37.64,6.72,38.2351670586,135.39
2021-10-07 04:30:00,42.86704,8.18122,43.6407547947,5.14704,1.50122,5.3615,37.72,6.68,38.3069288772,135.73,42.78704,8.14122,43.5546812071,5.14704,1.50122,5.3615,37.64,6.64,38.2211878413,135.56
2021-10-07 05:00:00,42.2408,8.5169,43.0908664365,5.2008,1.5169000000000001,5.4175,37.04,7.0,37.6956443107,135.6,42.1608,8.4769,43.0045449953,5.2008,1.5169000000000001,5.4175,36.96,6.96,37.6096157917,135.43
2021-10-07 05:30:00,46.53984,8.52912,47.3149299397,8.25984,2.40912,8.604,38.28,6.12,38.7661295463,135.49,46.45984,8.48912,47.2290365263,8.25984,2.40912,8.604,38.2,6.08,38.6808272921,135.32
2021-10-07 06:00:00,49.11936,7.81148,49.7366137428,8.67936,2.53148,9.041,40.44,5.28,40.7832318484,134.69,49.03936,7.77148,49.6513316095,8.67936,2.53148,9.041,40.36,5.24,40.6987370811,134.52
2021-10-07 06:30:00,53.14944,6.37192,53.5300321016,8.26944,2.41192,8.614,44.88,3.96,45.0543671579,133.58,53.06944,6.33192,53.4458480408,8.26944,2.41192,8.614,44.8,3.92,44.9711729889,133.43
2021-10-07 07:00:00,58.81808,4.96694,59.0274260649,8.93808,2.60694,9.3105,49.88,2.36,49.935798782,133.58,58.65808,4.92694,58.8646335846,8.93808,2.60694,9.3105,49.72,2.32,49.7740976814,133.43
2021-10-07 07:30:00,65.6104,3.8997,65.7261914936,9.5304,2.7797,9.9275,56.08,1.12,56.0911829078,133.45,65.3704,3.9397,65.4890100112,9.5304,2.7797,9.9275,55.84,1.16,55.852047411,133.29
2021-10-07 08:00:00,71.39552,6.01036,71.6480614071,11.55552,3.37036,12.037,59.84,2.64,59.8982069849,133.45,71.11552,6.05036,71.3724319398,11.55552,3.37036,12.037,59.56,2.68,59.6202650112,133.29
2021-10-07 08:30:00,73.24352,7.84436,73.662386642,14.00352,4.08436,14.587,59.24,3.76,59.3592048464,133.01,73.00352,7.84436,73.4237558029,14.00352,4.08436,14.587,59.0,3.76,59.1196887678,132.85
2021-10-07 09:00:00,70.98048,8.29764,71.463832605,14.46048,4.21764,15.063,56.52,4.08,56.6670698025,133.12,70.78048,8.33764,71.2698575121,14.46048,4.21764,15.063,56.32,4.12,56.4704949509,132.97
2021-10-07 09:30:00,73.51536,9.68698,74.1508309964,25.39536,7.40698,26.4535,48.12,2.2800000000000002,48.1739846805,133.72,73.27536,9.68698,73.912894441,25.39536,7.40698,26.4535,47.88,2.2800000000000002,47.9342549749,133.56
2021-10-07 10:00:00,73.632,11.191,74.4775798815,28.632,8.351,29.825,45.0,2.84,45.0895287179,133.72,73.432,11.231,74.2858935801,28.632,8.351,29.825,44.8,2.88,44.8924759843,133.56
2021-10-07 10:30:00,63.51552,8.48036,64.0791525116,24.27552,7.08036,25.287,39.24,1.4,39.2649665733,133.8,63.31552,8.52036,63.8862395779,24.27552,7.08036,25.287,39.04,1.44,39.0665483502,133.64
2021-10-07 11:00:00,62.1832,11.6001,63.2559300165,29.6232,8.6401,30.8575,32.56,2.96,32.6942686109,133.8,62.0232,11.6401,63.106016086,29.6232,8.6401,30.8575,32.4,3.0,32.5385924711,133.64
2021-10-07 11:30:00,61.41696,13.17828,62.8148870842,31.05696,9.05828,32.351,30.36,4.12,30.6382767139,133.74,61.25696,13.17828,62.6584568291,31.05696,9.05828,32.351,30.2,4.12,30.4797375317,133.57
2021-10-07 12:00:00,63.33584,14.20462,64.9091662082,34.57584,10.08462,36.0165,28.76,4.12,29.0536056282,133.52,63.17584,14.24462,64.761840297,34.57584,10.08462,36.0165,28.6,4.16,28.9009619217,133.36
2021-10-07 12:30:00,59.02944,13.64192,60.5852850781,34.42944,10.04192,35.864,24.6,3.6,24.8620192261,133.52,58.94944,13.64192,60.5073421793,34.42944,10.04192,35.864,24.52,3.6,24.7828650483,133.36
2021-10-07 13:00:00,59.0376,14.6093,60.818334902,37.1976,10.8493,38.7475,21.84,3.76,22.1612996009,133.61,58.9576,14.6093,60.7406803078,37.1976,10.8493,38.7475,21.76,3.76,22.0824636307,133.45
2021-10-07 13:30:00,58.68768,13.41724,60.2018779857,34.20768,9.97724,35.633,24.48,3.44,24.7205177939,133.82,58.56768,13.45724,60.0938470145,34.20768,9.97724,35.633,24.36,3.48,24.6073159853,133.65
2021-10-07 14:00:00,59.03728,11.03254,60.059282119,31.51728,9.19254,32.8305,27.52,1.8399999999999999,27.5814430369,133.82,58.91728,10.99254,59.9339788288,31.51728,9.19254,32.8305,27.4,1.8,27.4590604355,133.65
2021-10-07 14:30:00,61.53616,12.58138,62.8091562612,30.65616,8.94138,31.9335,30.88,3.64,31.0937935929,134.25,61.37616,12.66138,62.6685212834,30.65616,8.94138,31.9335,30.72,3.7199999999999998,30.9444146818,134.08
2021-10-07 15:00:00,63.37104,14.17322,64.9366527922,30.49104,8.89322,31.7615,32.88,5.28,33.30124322,133.73,63.21104,14.13322,64.7717800083,30.49104,8.89322,31.7615,32.72,5.24,33.1369280411,133.56
2021-10-07 15:30:00,66.86528,10.45904,67.6783361734,25.02528,7.29904,26.068,41.84,3.16,41.9591610974,133.73,66.66528,10.49904,67.4869572466,25.02528,7.29904,26.068,41.64,3.2,41.7627776854,133.56
2021-10-07 16:00:00,73.1312,10.1916,73.8379382432,21.0912,6.1516,21.97,52.04,4.04,52.1965822636,133.64,72.9312,10.1916,73.6398577131,21.0912,6.1516,21.97,51.84,4.04,51.9971845392,133.47
2021-10-07 16:30:00,82.4376,11.4143,83.224059852,23.6376,6.8943,24.6225,58.8,4.52,58.9734720022,133.28,82.1976,11.4543,82.9918455889,23.6376,6.8943,24.6225,58.56,4.5600000000000005,58.737272664,133.11
2021-10-07 17:00:00,87.66912,11.81016,88.461033686,23.34912,6.81016,24.322,64.32,5.0,64.5140480826,133.28,87.38912,11.85016,88.1889141922,23.34912,6.81016,24.322,64.04,5.04,64.2380198948,133.11
2021-10-07 17:30:00,84.31584,9.37712,84.8356720631,22.27584,6.49712,23.204,62.04,2.88,62.1068112207,133.26,84.03584,9.41712,84.5618386366,22.27584,6.49712,23.204,61.76,2.92,61.8289899643,133.1
2021-10-07 18:00:00,80.3872,8.4546,80.8305770424,14.5872,4.2546,15.195,65.8,4.2,65.9339063002,133.26,80.0672,8.4546,80.5123392841,14.5872,4.2546,15.195,65.48,4.2,65.6145593599,133.1
2021-10-07 18:30:00,87.65664,9.56152,88.1765796615,20.57664,6.00152,21.434,67.08,3.56,67.1743998857,133.08,87.37664,9.56152,87.8982359459,20.57664,6.00152,21.434,66.8,3.56,66.8947950143,132.92
2021-10-07 19:00:00,86.4352,9.2836,86.9323244139,20.0352,5.8436,20.87,66.4,3.44,66.4890487223,133.21,86.1952,9.3636,86.7023039371,20.0352,5.8436,20.87,66.16,3.52,66.2535734885,133.05
2021-10-07 19:30:00,77.49728,6.49504,77.7689780825,14.17728,4.13504,14.768,63.32,2.36,63.3639645224,133.63,77.17728,6.49504,77.4501006636,14.17728,4.13504,14.768,63.0,2.36,63.0441876782,133.03
2021-10-07 20:00:00,74.8312,5.9041,75.0637521727,14.0712,4.1041,14.6575,60.76,1.8,60.7866564305,133.63,74.5912,5.9441,74.8276649525,14.0712,4.1041,14.6575,60.52,1.8399999999999999,60.5479644579,133.47
2021-10-07 20:30:00,74.17616,5.55638,74.3839772468,16.85616,4.91638,17.5585,57.32,0.64,57.3235728126,133.89,73.93616,5.47638,74.1386976784,16.85616,4.91638,17.5585,57.08,0.56,57.0827469556,133.72
2021-10-07 21:00:00,76.69264,6.8920200000000005,77.0016945908,20.61264,6.01202,21.4715,56.08,0.88,56.0869039973,134.1,76.33264,6.8920200000000005,76.6431462627,20.61264,6.01202,21.4715,55.72,0.88,55.7269485976,133.94
2021-10-07 21:30:00,73.80016,8.22838,74.2574565512,22.04016,6.42838,22.9585,51.76,1.8,51.7912888428,134.44,73.52016,8.14838,73.9703320464,22.04016,6.42838,22.9585,51.48,1.72,51.5087254744,134.28
2021-10-07 22:00:00,69.84736,9.61548,70.5061072149,21.44736,6.25548,22.341,48.4,3.36,48.5164879191,134.44,69.72736,9.53548,70.3763462493,21.44736,6.25548,22.341,48.28,3.2800000000000002,48.3912884722,134.28
2021-10-07 22:30:00,65.4656,10.3458,66.2780533887,20.3856,5.9458,21.235,45.08,4.4,45.2942203819,133.76,65.3056,10.3058,66.1137724306,20.3856,5.9458,21.235,44.92,4.36,45.1310979259,133.6
2021-10-07 23:00:00,59.10112,10.22616,59.9793025435,17.78112,5.18616,18.522,41.32,5.04,41.6262417232,133.76,58.90112,10.14616,59.7686079811,17.78112,5.18616,18.522,41.12,4.96,41.4180636921,133.6
2021-10-07 23:30:00,56.92576,9.94668,57.7882219367,16.68576,4.866680000000001,17.381,40.24,5.08,40.5593885555,134.68,56.88576,9.86668,57.7350938771,16.68576,4.866680000000001,17.381,40.2,5.0,40.5097519123,134.52
2021-10-08 00:00:00,51.81744,10.54342,52.8792094632,14.61744,4.26342,15.2265,37.2,6.28,37.7263621358,135.59,51.69744,10.54342,52.761624386,14.61744,4.26342,15.2265,37.08,6.28,37.6080416932,135.42
2021-10-08 00:30:00,51.98944,10.92692,53.1253183727,16.06944,4.68692,16.739,35.92,6.24,36.4579758078,135.74,51.909440000000004,10.84692,53.0306103548,16.06944,4.68692,16.739,35.84,6.16,36.3655221329,135.57
2021-10-08 01:00:00,52.4128,11.6654,53.6952806213,17.0928,4.9854,17.805,35.32,6.68,35.9461374837,135.74,52.2128,11.5854,53.482688573,17.0928,4.9854,17.805,35.12,6.6,35.7347785777,135.57
2021-10-08 01:30:00,51.03568,11.05874,52.220076249,14.875680000000001,4.33874,15.4955,36.16,6.72,36.7791245138,135.91,50.87568,10.97874,52.0467822968,14.875680000000001,4.33874,15.4955,36.0,6.64,36.6072342577,135.74
2021-10-08 02:00:00,50.81568,10.26624,51.8423477246,13.25568,3.8662400000000003,13.808,37.56,6.4,38.1013595558,135.95,50.73568,10.22624,51.7560161682,13.25568,3.8662400000000003,13.808,37.48,6.36,38.0157861947,135.77
2021-10-08 02:30:00,51.01888,10.94384,52.1794380039,13.65888,3.98384,14.228,37.36,6.96,38.0027788458,135.67,50.89888,10.86384,52.0453552663,13.65888,3.98384,14.228,37.24,6.88,37.8701993657,135.5
2021-10-08 03:00:00,49.70944,10.44692,50.7953399693,12.22944,3.56692,12.739,37.48,6.88,38.1062304617,135.77,49.54944,10.36692,50.6223274317,12.22944,3.56692,12.739,37.32,6.8,37.9344487241,135.6
2021-10-08 03:30:00,49.1032,10.0601,50.1231469707,11.8632,3.4601,12.3575,37.24,6.6,37.8203331556,135.92,49.0232,10.0201,50.0367519155,11.8632,3.4601,12.3575,37.16,6.5600000000000005,37.7345889073,135.75
2021-10-08 04:00:00,46.64912,9.23766,47.5549656613,9.72912,2.83766,10.1345,36.92,6.4,37.4706071475,135.92,46.56912,9.19766,47.4687253573,9.72912,2.83766,10.1345,36.84,6.36,37.3849595426,135.75
2021-10-08 04:30:00,45.68304,9.40422,46.6409637277,9.20304,2.68422,9.586500000000001,36.48,6.72,37.0937838458,136.02,45.56304,9.32422,46.5073294509,9.20304,2.68422,9.586500000000001,36.36,6.64,36.9613203227,135.84
2021-10-08 05:00:00,47.00752,9.86386,48.0312676353,10.36752,3.02386,10.7995,36.64,6.84,37.2729821721,136.02,46.88752,9.82386,47.9056130015,10.36752,3.02386,10.7995,36.52,6.8,37.1476836425,135.84
2021-10-08 05:30:00,49.42976,9.29868,50.2967854182,11.30976,3.29868,11.781,38.12,6.0,38.5893042176,135.98,49.30976,9.25868,50.1714618743,11.30976,3.29868,11.781,38.0,5.96,38.4645499129,135.81
2021-10-08 06:00:00,51.47504,8.23522,52.1296325658,10.95504,3.19522,11.4115,40.52,5.04,40.8322421623,135.5,51.31504,8.19522,51.9653246026,10.95504,3.19522,11.4115,40.36,5.0,40.6685332905,135.33
2021-10-08 06:30:00,54.32272,6.85246,54.7532110131,9.64272,2.81246,10.0445,44.68,4.04,44.862278141,135.17,54.16272,6.81246,54.5894664661,9.64272,2.81246,10.0445,44.52,4.0,44.6993333284,135.0
2021-10-08 07:00:00,57.11216,4.67938,57.3035375614,7.95216,2.31938,8.2835,49.16,2.36,49.2166150807,135.17,56.87216,4.63938,57.0610763117,7.95216,2.31938,8.2835,48.92,2.32,48.974981368,135.0
2021-10-08 07:30:00,62.99568,3.29374,63.081728114,8.27568,2.41374,8.6205,54.72,0.88,54.7270755659,135.0,62.75568,3.25374,62.8399729173,8.27568,2.41374,8.6205,54.48,0.84,54.4864753861,134.83
2021-10-08 08:00:00,67.09616,4.90138,67.27494491,9.53616,2.78138,9.9335,57.56,2.12,57.5990277696,134.55,66.57616,4.90138,66.7563375737,9.53616,2.78138,9.9335,57.04,2.12,57.0793833183,134.39
2021-10-08 08:30:00,68.43104,6.32072,68.7223306997,12.07104,3.52072,12.574,56.36,2.8,56.4295100103,134.21,68.15104,6.36072,68.4472279351,12.07104,3.52072,12.574,56.08,2.84,56.1518655077,134.05
2021-10-08 09:00:00,68.87504,7.61522,69.2947524034,12.39504,3.61522,12.9115,56.48,4.0,56.6214658941,134.21,68.59504,7.65522,69.0208802164,12.39504,3.61522,12.9115,56.2,4.04,56.3450228503,134.05
2021-10-08 09:30:00,66.91024,6.74382,67.2492328956,14.07024,4.10382,14.6565,52.84,2.64,52.9059089327,134.06,66.63024,6.74382,66.9706502182,14.07024,4.10382,14.6565,52.56,2.64,52.6262596049,133.9
2021-10-08 10:00:00,65.80368,7.95774,66.2831043891,17.68368,5.15774,18.4205,48.12,2.8,48.2013941707,134.06,65.44368,7.95774,65.9257224295,17.68368,5.15774,18.4205,47.76,2.8,47.8420066469,133.9
2021-10-08 10:30:00,62.65792,7.75356,63.135826845,21.09792,6.15356,21.977,41.56,1.6,41.5907874415,134.16,62.37792,7.79356,62.8629022636,21.09792,6.15356,21.977,41.28,1.6400000000000001,41.3125646747,133.99
2021-10-08 11:00:00,62.4456,8.6683,63.0443683785,22.7256,6.6283,23.6725,39.72,2.04,39.772352206,134.47,62.1256,8.6283,62.7219079449,22.7256,6.6283,23.6725,39.4,2.0,39.4507287639,134.3
2021-10-08 11:30:00,60.94576,9.76918,61.7237599296,25.26576,7.36918,26.3185,35.68,2.4,35.7606263927,134.47,60.74576,9.80918,61.5326528784,25.26576,7.36918,26.3185,35.48,2.44,35.5638018215,134.3
2021-10-08 12:00:00,60.39648,11.54564,61.4901341631,28.47648,8.30564,29.663,31.92,3.24,32.0840147114,134.52,60.03648,11.50564,61.129033058,28.47648,8.30564,29.663,31.56,3.2,31.7218158371,134.35
2021-10-08 12:30:00,60.73936,11.98898,61.9112711439,30.81936,8.98898,32.1035,29.92,3.0,30.0700249418,134.39,60.53936,12.02898,61.7228520813,30.81936,8.98898,32.1035,29.72,3.04,29.8750732217,134.22
2021-10-08 13:00:00,58.17296,10.84878,59.1759182662,29.65296,8.64878,30.8885,28.52,2.2,28.6047268821,134.39,57.93296,10.84878,58.940002391,29.65296,8.64878,30.8885,28.28,2.2,28.3654437653,134.22
2021-10-08 13:30:00,58.66784,10.61812,59.6209688163,29.54784,8.61812,30.779,29.12,2.0,29.1886005146,134.41,58.26784,10.57812,59.2202482349,29.54784,8.61812,30.779,28.72,1.96,28.7868025317,134.24
2021-10-08 14:00:00,59.32176,10.07218,60.1707571786,26.44176,7.71218,27.5435,32.88,2.36,32.9645870594,134.52,59.08176,10.07218,59.9341569946,26.44176,7.71218,27.5435,32.64,2.36,32.7252074096,134.35
2021-10-08 14:30:00,58.71616,8.42388,59.3173600171,21.47616,6.26388,22.371,37.24,2.16,37.3025897224,134.44,58.51616,8.42388,59.1193939025,21.47616,6.26388,22.371,37.04,2.16,37.1029271082,134.26
2021-10-08 15:00:00,60.17984,7.23912,60.6136783309,18.09984,5.27912,18.854,42.08,1.96,42.1256216571,134.44,59.93984,7.31912,60.3850472948,18.09984,5.27912,18.854,41.84,2.04,41.889702792,134.26
2021-10-08 15:30:00,58.63536,4.80698,58.8320703278,12.91536,3.76698,13.4535,45.72,1.04,45.7318269917,134.57,58.23536,4.80698,58.4334169038,12.91536,3.76698,13.4535,45.32,1.04,45.3319313509,134.4
2021-10-08 16:00:00,58.69696,4.15328,58.8437154503,11.49696,3.35328,11.975999999999999,47.2,0.8,47.2067791742,134.67,58.37696,4.15328,58.5245178844,11.49696,3.35328,11.975999999999999,46.88,0.8,46.8868254417,134.49
2021-10-08 16:30:00,59.00144,3.17042,59.0865592589,7.44144,2.17042,7.7515,51.56,1.0,51.5696965281,134.58,58.72144,3.17042,58.8069645421,7.44144,2.17042,7.7515,51.28,1.0,51.2897494632,134.41
2021-10-08 17:00:00,62.42864,3.1200200000000002,62.5065565925,6.3086400000000005,1.84002,6.5715,56.12,1.28,56.1345953936,134.45,62.14864,3.16002,62.2289255913,6.3086400000000005,1.84002,6.5715,55.84,1.32,55.855599540200004,134.28
2021-10-08 17:30:00,64.30688,2.69284,64.3632364211,4.70688,1.37284,4.9030000000000005,59.6,1.32,59.6146156576,134.4,63.98688,2.73284,64.0452123628,4.70688,1.37284,4.9030000000000005,59.28,1.3599999999999999,59.2955984876,134.23
2021-10-08 18:00:00,64.40576,2.10668,64.4402050105,3.24576,0.9466800000000001,3.3810000000000002,61.16,1.16,61.1709996649,134.4,64.12576,2.06668,64.1590544023,3.24576,0.9466800000000001,3.3810000000000002,60.88,1.12,60.8903013624,134.23
2021-10-08 18:30:00,65.0456,1.5883,65.0649888669,2.5656,0.7483000000000001,2.6725,62.48,0.84,62.4856463518,134.17,64.6456,1.5883,64.665108801,2.5656,0.7483000000000001,2.6725,62.08,0.84,62.0856827296,134.0
2021-10-08 19:00:00,65.97456,1.60758,65.9941427753,2.49456,0.72758,2.5985,63.48,0.88,63.4860992659,134.14,65.69456,1.64758,65.7152169094,2.49456,0.72758,2.5985,63.2,0.92,63.2066958478,133.97
2021-10-08 19:30:00,64.83952,1.37486,64.8540946575,2.51952,0.7348600000000001,2.6245000000000003,62.32,0.64,62.3232861778,134.53,64.51952,1.37486,64.5341669277,2.51952,0.7348600000000001,2.6245000000000003,62.0,0.64,62.0033031378,134.35
2021-10-08 20:00:00,63.092,1.9635,63.1225458632,2.892,0.8435,3.0125,60.2,1.12,60.2104177033,134.53,62.692,1.8835000000000002,62.7202872781,2.892,0.8435,3.0125,59.8,1.04,59.8090427945,134.35
2021-10-08 20:30:00,60.62864,1.92502,60.6591929575,3.30864,0.9650200000000001,3.4465,57.32,0.96,57.3280385152,134.6,60.02864,1.88502,60.0582294165,3.30864,0.9650200000000001,3.4465,56.72,0.92,56.7274607223,134.43
2021-10-08 21:00:00,58.47744,2.66592,58.5381765893,3.51744,1.02592,3.664,54.96,1.6400000000000001,54.9844632601,134.84,58.07744,2.5859199999999998,58.1349810286,3.51744,1.02592,3.664,54.56,1.56,54.5822974965,134.66
2021-10-08 21:30:00,54.91984,4.20162,55.0803271255,3.15984,0.9216200000000001,3.2915,51.76,3.2800000000000002,51.8638216872,135.16,54.55984,4.12162,54.7152985211,3.15984,0.9216200000000001,3.2915,51.4,3.2,51.4995145608,134.98
2021-10-08 22:00:00,54.11936,5.37648,54.3857671087,4.71936,1.37648,4.916,49.4,4.0,49.5616787448,135.33,53.87936,5.33648,54.1429908003,4.71936,1.37648,4.916,49.16,3.96,49.3192376259,135.14
2021-10-08 22:30:00,51.73536,6.25448,52.112052295,5.53536,1.61448,5.766,46.2,4.64,46.4324197086,134.16,51.41536,6.13448,51.7800259637,5.53536,1.61448,5.766,45.88,4.52,46.1021127499,133.98
2021-10-08 23:00:00,50.64272,7.38246,51.1779816391,6.52272,1.90246,6.7945,44.12,5.48,44.4590238309,134.16,50.48272,7.30246,51.0081458264,6.52272,1.90246,6.7945,43.96,5.4,44.2904233441,133.98
2021-10-08 23:30:00,47.01264,7.51202,47.6090197783,5.73264,1.67202,5.9715,41.28,5.84,41.6910541963,135.02,46.69264,7.3920200000000005,47.2741429309,5.73264,1.67202,5.9715,40.96,5.72,41.3574660732,134.84
2021-10-09 00:00:00,43.3624,8.5157,44.1906650804,4.9224,1.4357,5.1275,38.44,7.08,39.0865705838,135.02,43.2024,8.4757,44.0259566194,4.9224,1.4357,5.1275,38.28,7.04,38.9219732285,134.84
2021-10-09 00:30:00,42.85744,8.63842,43.7193602818,5.61744,1.63842,5.8515,37.24,7.0,37.8921838906,135.42,42.73744,8.55842,43.585953364,5.61744,1.63842,5.8515,37.12,6.92,37.7595127087,135.24
2021-10-09 01:00:00,47.22224,11.03982,48.4955418183,11.38224,3.31982,11.8565,35.84,7.72,36.6620239485,135.29,47.10224,10.95982,48.3605073118,11.38224,3.31982,11.8565,35.72,7.64,36.5279071396,135.11
2021-10-09 01:30:00,45.34336,10.78348,46.6079793276,9.54336,2.78348,9.941,35.8,8.0,36.6829660742,135.7,45.26336,10.74348,46.5208998301,9.54336,2.78348,9.941,35.72,7.96,36.5961746635,135.52
2021-10-09 02:00:00,44.47152,9.84586,45.5484033776,7.15152,2.08586,7.4495000000000005,37.32,7.76,38.1182371051,135.94,44.19152,9.72586,45.2491192472,7.15152,2.08586,7.4495000000000005,37.04,7.64,37.819719724,135.76
2021-10-09 02:30:00,43.57728,10.08504,44.729043853,6.73728,1.9650400000000001,7.018,36.84,8.12,37.7242627496,135.96,43.49728,10.00504,44.6331064659,6.73728,1.9650400000000001,7.018,36.76,8.04,37.6289675649,135.78
2021-10-09 03:00:00,41.76928,9.82104,42.9083392641,5.96928,1.74104,6.218,35.8,8.08,36.7004959095,135.96,41.64928,9.78104,42.7823709955,5.96928,1.74104,6.218,35.68,8.04,36.5746360201,135.78
2021-10-09 03:30:00,41.07984,9.87662,42.2504541638,6.15984,1.79662,6.4165,34.92,8.08,35.842611512,136.16,40.99984,9.79662,42.1540110007,6.15984,1.79662,6.4165,34.84,8.0,35.7466865597,135.99
2021-10-09 04:00:00,40.87072,9.46896,41.9532711097,5.31072,1.5489600000000001,5.532,35.56,7.92,36.4313052195,136.06,40.75072,9.38896,41.8183422723,5.31072,1.5489600000000001,5.532,35.44,7.84,36.2968207974,135.89
2021-10-09 04:30:00,39.50016,9.08588,40.5316648486,3.86016,1.12588,4.021,35.64,7.96,36.5180941452,136.23,39.30016,9.04588,40.3277884467,3.86016,1.12588,4.021,35.44,7.92,36.3141845565,136.06
2021-10-09 05:00:00,38.41488,9.19434,39.4998594105,3.13488,0.91434,3.2655,35.28,8.28,36.2386092448,136.32,38.29488,9.15434,39.3738463329,3.13488,0.91434,3.2655,35.16,8.24,36.1126459845,136.15
2021-10-09 05:30:00,38.16992,8.66956,39.1421009068,2.56992,0.7495600000000001,2.677,35.6,7.92,36.4703496007,136.54,37.96992,8.54956,38.9205575628,2.56992,0.7495600000000001,2.677,35.4,7.8,36.2491379208,136.37
2021-10-09 06:00:00,39.61168,7.57674,40.3297927276,2.25168,0.6567400000000001,2.3455,37.36,6.92,37.9954734146,136.57,39.45168,7.49674,40.1576414329,2.25168,0.6567400000000001,2.3455,37.2,6.84,37.8236116731,136.41
2021-10-09 06:30:00,42.82176,7.08968,43.4046851388,2.50176,0.7296800000000001,2.606,40.32,6.36,40.8185252061,136.13,42.50176,6.92968,43.0629779277,2.50176,0.7296800000000001,2.606,40.0,6.2,40.477648153,135.95
2021-10-09 07:00:00,45.68432,6.17626,46.0999271306,2.52432,0.73626,2.6295,43.16,5.44,43.5014850321,136.13,45.52432,6.17626,45.9413745882,2.52432,0.73626,2.6295,43.0,5.44,43.3427456445,135.95
2021-10-09 07:30:00,48.1808,5.3694,48.4790670805,2.5008,0.7294,2.605,45.68,4.64,45.9150519982,135.28,47.8208,5.2094,48.1037083913,2.5008,0.7294,2.605,45.32,4.48,45.5408915152,135.11
2021-10-09 08:00:00,51.74912,4.40016,51.9358530189,3.42912,1.00016,3.572,48.32,3.4,48.4394715083,135.28,51.46912,4.32016,51.6501122554,3.42912,1.00016,3.572,48.04,3.32,48.1545844131,135.11
2021-10-09 08:30:00,53.4064,4.4352,53.5902468738,5.6064,1.6352,5.84,47.8,2.8,47.8819381396,135.09,52.9264,4.3152,53.102022259,5.6064,1.6352,5.84,47.32,2.68,47.3958310403,134.92
2021-10-09 09:00:00,52.48624,5.52182,52.7759025072,8.64624,2.52182,9.0065,43.84,3.0,43.9425260994,135.43,52.24624,5.48182,52.5330366974,8.64624,2.52182,9.0065,43.6,2.96,43.7003615546,135.26
2021-10-09 09:30:00,50.80752,7.35886,51.3376753374,12.88752,3.7588600000000003,13.4245,37.92,3.6,38.0905027533,135.37,50.48752,7.31886,51.0152466176,12.88752,3.7588600000000003,13.4245,37.6,3.56,37.7681558989,135.2
2021-10-09 10:00:00,49.24544,7.67992,49.8406915281,16.04544,4.67992,16.714,33.2,3.0,33.3352666106,135.31,49.04544,7.63992,49.6369173338,16.04544,4.67992,16.714,33.0,2.96,33.1324855693,135.14
2021-10-09 10:30:00,48.32368,8.05774,48.9908687681,19.12368,5.57774,19.9205,29.2,2.48,29.3051258315,135.25,48.04368,7.97774,48.7015351242,19.12368,5.57774,19.9205,28.92,2.4,29.0194141912,135.08
2021-10-09 11:00:00,46.85488,8.01434,47.5353492198,20.89488,6.09434,21.7655,25.96,1.92,26.0309047096,135.25,46.65488,7.97434,47.3314686678,20.89488,6.09434,21.7655,25.76,1.88,25.8285113779,135.08
2021-10-09 11:30:00,46.42864,8.24502,47.1550524022,23.46864,6.84502,24.4465,22.96,1.4,23.0026433264,135.41,46.22864,8.24502,46.9581463758,23.46864,6.84502,24.4465,22.76,1.4,22.8030173442,135.24
2021-10-09 12:00:00,44.80928,8.55104,45.6178896838,24.92928,7.27104,25.968,19.88,1.28,19.9211646246,135.38,44.60928,8.51104,45.4139368917,24.92928,7.27104,25.968,19.68,1.24,19.7190263451,135.21
2021-10-09 12:30:00,46.75568,9.38874,47.689013945,26.15568,7.6287400000000005,27.2455,20.6,1.76,20.6750477629,135.68,46.59568,9.34874,47.5242710018,26.15568,7.6287400000000005,27.2455,20.44,1.72,20.5122402482,135.51
2021-10-09 13:00:00,45.83232,9.35276,46.7768711673,26.03232,7.59276,27.117,19.8,1.76,19.8780683166,135.68,45.63232,9.27276,46.5649300075,26.03232,7.59276,27.117,19.6,1.6800000000000002,19.6718682387,135.51
2021-10-09 13:30:00,44.25712,9.89666,45.3501549044,26.93712,7.85666,28.0595,17.32,2.04,17.4397247685,135.86,44.01712,9.77666,45.0897985563,26.93712,7.85666,28.0595,17.08,1.92,17.1875769089,135.69
2021-10-09 14:00:00,44.256,10.173,45.4101691805,27.336,7.973,28.475,16.92,2.2,17.0624265566,135.91,44.056,10.173,45.2152746868,27.336,7.973,28.475,16.72,2.2,16.8641157491,135.73
2021-10-09 14:30:00,43.40192,8.99056,44.3233215001,23.28192,6.79056,24.252,20.12,2.2,20.2399209485,136.08,43.24192,8.91056,44.1504442197,23.28192,6.79056,24.252,19.96,2.12,20.0722694282,135.91
2021-10-09 15:00:00,44.40512,9.29816,45.3681657288,22.96512,6.69816,23.922,21.44,2.6,21.5970738759,136.03,44.20512,9.29816,45.1724297952,22.96512,6.69816,23.922,21.24,2.6,21.3985420064,135.85
2021-10-09 15:30:00,44.89168,8.97674,45.780397489,19.53168,5.69674,20.3455,25.36,3.2800000000000002,25.571233838,136.04,44.61168,8.85674,45.4823464198,19.53168,5.69674,20.3455,25.08,3.16,25.2782910815,135.87
2021-10-09 16:00:00,46.80816,9.08238,47.6811647199,18.24816,5.32238,19.0085,28.56,3.76,28.8064437236,136.04,46.64816,9.04238,47.5164757474,18.24816,5.32238,19.0085,28.4,3.7199999999999998,28.6425976476,135.87
2021-10-09 16:30:00,50.11776,7.33768,50.6520622996,12.67776,3.69768,13.206,37.44,3.64,37.6165282821,136.13,49.79776,7.25768,50.3238593512,12.67776,3.69768,13.206,37.12,3.56,37.2903204599,135.95
2021-10-09 17:00:00,54.65136,5.92498,54.9715975559,9.89136,2.88498,10.3035,44.76,3.04,44.8631162538,136.04,54.37136,5.8849800000000005,54.6889182362,9.89136,2.88498,10.3035,44.48,3.0,44.581054272,135.86
2021-10-09 17:30:00,58.30864,4.45502,58.478583275,6.90864,2.01502,7.1965,51.4,2.44,51.4578818064,135.89,57.90864,4.37502,58.073672061,6.90864,2.01502,7.1965,51.0,2.36,51.0545747216,135.71
2021-10-09 18:00:00,60.5472,3.8596,60.6700909839,4.8672,1.4196,5.07,55.68,2.44,55.7334370015,135.62,60.1472,3.7796000000000003,60.2658364581,4.8672,1.4196,5.07,55.28,2.36,55.3303533334,135.44
2021-10-09 18:30:00,61.77344,3.89892,61.8963606895,4.45344,1.29892,4.639,57.32,2.6,57.378936902,135.56,61.29344,3.7789200000000003,61.4098202521,4.45344,1.29892,4.639,56.84,2.48,56.8940770204,135.38
2021-10-09 19:00:00,62.71584,3.45712,62.8110520975,4.03584,1.17712,4.204,58.68,2.2800000000000002,58.7242777733,135.4,62.19584,3.37712,62.2874582304,4.03584,1.17712,4.204,58.16,2.2,58.2015944799,135.22
2021-10-09 19:30:00,59.29872,3.53546,59.404020664,2.65872,0.77546,2.7695,56.64,2.76,56.7072058913,133.03,59.05872,3.45546,59.1597211948,2.65872,0.77546,2.7695,56.4,2.68,56.4636378566,132.87
2021-10-09 20:00:00,57.2456,4.2683,57.4045042157,2.5656,0.7483000000000001,2.6725,54.68,3.52,54.7931820576,133.03,56.8056,4.1883,56.9597932602,2.5656,0.7483000000000001,2.6725,54.24,3.44,54.3489760713,132.87
2021-10-09 20:30:00,55.06528,5.07404,55.2985618565,2.58528,0.75404,2.693,52.48,4.32,52.6575046883,133.47,54.78528,4.99404,55.0124289611,2.58528,0.75404,2.693,52.2,4.24,52.3719161383,133.32
2021-10-09 21:00:00,53.8904,4.8697,54.1099731126,2.5704000000000002,0.7497,2.6775,51.32,4.12,51.4851124113,133.47,53.5304,4.7497,53.7407050033,2.5704000000000002,0.7497,2.6775,50.96,4.0,51.1167448103,133.32
2021-10-09 21:30:00,50.74272,6.01496,51.0979782066,2.38272,0.69496,2.482,48.36,5.32,48.6517420038,133.65,50.26272,5.89496,50.6072284876,2.38272,0.69496,2.482,47.88,5.2,48.1615448257,133.5
2021-10-09 22:00:00,48.29376,7.00068,48.7985325128,2.33376,0.6806800000000001,2.431,45.96,6.32,46.3924993938,133.87,47.97376,6.92068,48.4703771411,2.33376,0.6806800000000001,2.431,45.64,6.24,46.0645981205,133.72
2021-10-09 22:30:00,46.10688,7.71784,46.7483629403,2.18688,0.6378400000000001,2.278,43.92,7.08,44.4869958527,134.11,45.78688,7.59784,46.4129890526,2.18688,0.6378400000000001,2.278,43.6,6.96,44.152028266,133.96
2021-10-09 23:00:00,43.44816,8.50738,44.2732212726,2.28816,0.6673800000000001,2.3835,41.16,7.84,41.9000143198,134.51,43.20816,8.42738,44.022333244,2.28816,0.6673800000000001,2.3835,40.92,7.76,41.6492977132,134.35
2021-10-09 23:30:00,40.82048,9.00764,41.802501908400004,2.2204800000000002,0.6476400000000001,2.313,38.6,8.36,39.4949313204,134.58,40.54048,8.88764,41.5032608767,2.2204800000000002,0.6476400000000001,2.313,38.32,8.24,39.1959181548,134.41
2021-10-10 00:00:00,38.55296,9.77128,39.7719579302,2.23296,0.6512800000000001,2.326,36.32,9.12,37.4475206122,134.58,38.35296,9.65128,39.5486630166,2.23296,0.6512800000000001,2.326,36.12,9.0,37.2243791083,134.41
2021-10-10 00:30:00,37.01648,10.258140000000001,38.4115767426,2.25648,0.6581400000000001,2.3505000000000003,34.76,9.6,36.0613033597,135.61,36.57648,10.01814,37.9236340328,2.25648,0.6581400000000001,2.3505000000000003,34.32,9.36,35.5734732631,135.45
2021-10-10 01:00:00,37.02272,10.05996,38.3651481347,2.26272,0.6599600000000001,2.357,34.76,9.4,36.0085767561,135.61,36.82272,9.97996,38.1511770434,2.26272,0.6599600000000001,2.357,34.56,9.32,35.7946364697,135.45
2021-10-10 01:30:00,37.492,9.8735,38.770298764,2.172,0.6335000000000001,2.2625,35.32,9.24,36.508629117,135.87,37.332,9.7535,38.5850876149,2.172,0.6335000000000001,2.2625,35.16,9.12,36.3235460824,135.7
2021-10-10 02:00:00,39.09744,9.45842,40.2252597686,2.25744,0.65842,2.3515,36.84,8.8,37.8764517874,135.87,38.81744,9.37842,39.9343011689,2.25744,0.65842,2.3515,36.56,8.72,37.5855291302,135.7
2021-10-10 02:30:00,38.83776,9.65268,40.0193182476,2.23776,0.65268,2.331,36.6,9.0,37.6903170589,135.76,38.63776,9.53268,39.7963375928,2.23776,0.65268,2.331,36.4,8.88,37.4675112598,135.6
2021-10-10 03:00:00,38.30928,9.89354,39.5661859149,2.78928,0.81354,2.9055,35.52,9.08,36.6621985156,135.87,38.06928,9.73354,39.2939165858,2.78928,0.81354,2.9055,35.28,8.92,36.3901744981,135.7
2021-10-10 03:30:00,37.62192,9.84806,38.8894992286,3.18192,0.9280600000000001,3.3145,34.44,8.92,35.5763966697,136.0,37.46192,9.80806,38.7245850985,3.18192,0.9280600000000001,3.3145,34.28,8.88,35.4114783651,135.83
2021-10-10 04:00:00,37.0112,9.7516,38.274307675,2.8512,0.8316,2.9699999999999998,34.16,8.92,35.3054103503,136.05,36.8112,9.6316,38.0503898009,2.8512,0.8316,2.9699999999999998,33.96,8.8,35.0816419228,135.88
2021-10-10 04:30:00,36.13088,9.92484,37.4692265546,2.21088,0.6448400000000001,2.303,33.92,9.28,35.1665295416,136.23,36.05088,9.84484,37.3709355435,2.21088,0.6448400000000001,2.303,33.84,9.2,35.0682990748,136.06
2021-10-10 05:00:00,35.48304,9.69422,36.7834749453,2.24304,0.65422,2.3365,33.24,9.04,34.4473395199,136.23,35.36304,9.61422,36.6466618432,2.24304,0.65422,2.3365,33.12,8.96,34.3105814582,136.06
2021-10-10 05:30:00,35.3152,9.7386,36.6333684091,2.3952,0.6986,2.495,32.92,9.04,34.1386584388,136.07,35.0352,9.6186,36.3315662338,2.3952,0.6986,2.495,32.64,8.92,33.8369029316,135.91
2021-10-10 06:00:00,36.26608,9.57594,37.5090280526,2.38608,0.69594,2.4855,33.88,8.88,35.0244029214,136.07,36.10608,9.41594,37.3136562005,2.38608,0.69594,2.4855,33.72,8.72,34.8292520735,135.91
2021-10-10 06:30:00,39.02368,9.25024,40.1050438324,3.46368,1.01024,3.608,35.56,8.24,36.5022081524,135.88,38.82368,9.13024,39.8828210035,3.46368,1.01024,3.608,35.36,8.12,36.2803528098,135.71
2021-10-10 07:00:00,40.24928,8.46604,41.1300179164,2.96928,0.86604,3.093,37.28,7.6,38.0467922432,135.88,40.08928,8.42604,40.9652111065,2.96928,0.86604,3.093,37.12,7.5600000000000005,37.8820274009,135.71
2021-10-10 07:30:00,42.14128,7.94454,42.8836005467,3.10128,0.9045400000000001,3.2305,39.04,7.04,39.6696760763,135.44,41.94128,7.82454,42.6649082297,3.10128,0.9045400000000001,3.2305,38.84,6.92,39.451641284,135.27
2021-10-10 08:00:00,45.73888,8.10384,46.4512364356,5.01888,1.46384,5.228,40.72,6.64,41.2578235005,135.44,45.65888,8.02384,46.3585518669,5.01888,1.46384,5.228,40.64,6.5600000000000005,41.1660442598,135.27
2021-10-10 08:30:00,50.28944,8.88442,51.0681965048,8.92944,2.60442,9.3015,41.36,6.28,41.8340531147,134.89,50.08944,8.80442,50.8573476604,8.92944,2.60442,9.3015,41.16,6.2,41.6243390338,134.73
2021-10-10 09:00:00,53.9184,9.5112,54.7508610343,12.9984,3.7912,13.54,40.92,5.72,41.3178508638,134.89,53.6784,9.4312,54.5006253175,12.9984,3.7912,13.54,40.68,5.64,41.0691124813,134.73
2021-10-10 09:30:00,51.8816,9.3588,52.7189487376,15.0816,4.3988,15.71,36.8,4.96,37.1327564288,134.76,51.7216,9.2388,52.5402639125,15.0816,4.3988,15.71,36.64,4.84,36.9582900037,134.59
