Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-10 10:00:00,51.26224,10.65482,52.3578307329,20.62224,6.01482,21.4815,30.64,4.64,30.9893401027,134.76,51.18224,10.57482,52.2632615654,20.62224,6.01482,21.4815,30.56,4.5600000000000005,30.8983365248,134.59
2021-10-10 10:30:00,51.87264,10.87452,53.0002449598,25.35264,7.39452,26.409,26.52,3.48,26.7473512707,134.44,51.59264,10.75452,52.7016148007,25.35264,7.39452,26.409,26.24,3.36,26.454247296,134.28
2021-10-10 11:00:00,58.24736,13.74048,59.8461004377,33.80736,9.86048,35.216,24.44,3.88,24.7460703951,134.44,58.04736,13.66048,59.6330840792,33.80736,9.86048,35.216,24.24,3.8,24.5360469514,134.28
2021-10-10 11:30:00,58.36496,13.79978,59.9741818106,37.16496,10.83978,38.7135,21.2,2.96,21.4056441155,134.69,58.28496,13.75978,59.8871280648,37.16496,10.83978,38.7135,21.12,2.92,21.3209005438,134.52
2021-10-10 12:00:00,56.76928,13.64604,58.3863473716,38.96928,11.36604,40.593,17.8,2.2800000000000002,17.9454283872,134.69,56.68928,13.566040000000001,58.2898954211,38.96928,11.36604,40.593,17.72,2.2,17.8560465949,134.52
2021-10-10 12:30:00,53.96672,12.78196,55.4597635137,36.96672,10.78196,38.507,17.0,2.0,17.1172427686,134.79,53.84672,12.74196,55.333776298,36.96672,10.78196,38.507,16.88,1.96,16.9934104876,134.62
2021-10-10 13:00:00,52.7432,12.1451,54.1234570242,35.7432,10.4251,37.2325,17.0,1.72,17.0867902193,134.79,52.6232,12.0651,53.9885896857,35.7432,10.4251,37.2325,16.88,1.6400000000000001,16.9594811241,134.62
2021-10-10 13:30:00,47.97312,11.46216,49.3234361577,33.81312,9.86216,35.222,14.16,1.6,14.2501087715,134.79,47.89312,11.38216,49.2270709021,33.81312,9.86216,35.222,14.08,1.52,14.1618077942,134.62
2021-10-10 14:00:00,45.02208,10.34144,46.1945134058,24.62208,7.18144,25.648,20.4,3.16,20.6432943107,134.98,44.98208,10.30144,46.1465837002,24.62208,7.18144,25.648,20.36,3.12,20.5976697711,134.81
2021-10-10 14:30:00,46.1792,9.3106,47.1084470663,20.5392,5.9906,21.395,25.64,3.32,25.8540519068,135.22,46.0592,9.2706,46.9829110316,20.5392,5.9906,21.395,25.52,3.2800000000000002,25.7299203263,135.05
2021-10-10 15:00:00,41.80368,9.69774,42.9137952487,22.00368,6.41774,22.9205,19.8,3.2800000000000002,20.0698380661,135.36,41.72368,9.65774,42.8268305464,22.00368,6.41774,22.9205,19.72,3.24,19.9843939112,135.18
2021-10-10 15:30:00,45.33568,9.20124,46.2599902572,19.61568,5.72124,20.433,25.72,3.48,25.954359942,135.32,45.09568,9.12124,46.00888364,19.61568,5.72124,20.433,25.48,3.4,25.7058436936,135.15
2021-10-10 16:00:00,47.6384,8.9212,48.4665344748,17.5584,5.1212,18.29,30.08,3.8,30.3190765031,135.32,47.5584,8.8412,48.373218086,17.5584,5.1212,18.29,30.0,3.7199999999999998,30.2297601711,135.15
2021-10-10 16:30:00,51.6152,6.7161,52.0503109525,13.0152,3.7961,13.5575,38.6,2.92,38.7102880382,135.24,51.4552,6.6761,51.8864907105,13.0152,3.7961,13.5575,38.44,2.88,38.5477366391,135.07
2021-10-10 17:00:00,56.27552,6.17036,56.6127856036,11.55552,3.37036,12.037,44.72,2.8,44.8075707889,134.96,56.07552,6.13036,56.4096202522,11.55552,3.37036,12.037,44.52,2.76,44.6054705165,134.79
2021-10-10 17:30:00,59.97392,5.02406,60.1839867328,9.13392,2.66406,9.5145,50.84,2.36,50.8947462908,134.64,59.57392,4.94406,59.7787225813,9.13392,2.66406,9.5145,50.44,2.2800000000000002,50.4915042359,134.47
2021-10-10 18:00:00,61.48112,4.25366,61.6280921322,6.08112,1.77366,6.3345,55.4,2.48,55.455481244,134.2,61.20112,4.17366,61.3432679848,6.08112,1.77366,6.3345,55.12,2.4,55.1722248962,134.04
2021-10-10 18:30:00,60.56816,3.83738,60.6895995295,3.96816,1.15738,4.1335,56.6,2.68,56.6634132399,133.8,60.16816,3.75738,60.2853662363,3.96816,1.15738,4.1335,56.2,2.6,56.2601102025,133.65
2021-10-10 19:00:00,62.98608,3.33594,63.0743590491,4.30608,1.25594,4.4855,58.68,2.08,58.7168527767,133.8,62.66608,3.29594,62.7526955839,4.30608,1.25594,4.4855,58.36,2.04,58.3956436731,133.65
2021-10-10 19:30:00,58.86016,3.61588,58.9711202488,3.6201600000000003,1.05588,3.771,55.24,2.56,55.299287518,133.79,58.26016,3.37588,58.3578855768,3.6201600000000003,1.05588,3.771,54.64,2.32,54.6892311155,133.64
2021-10-10 20:00:00,53.68752,5.20886,53.9396146283,3.04752,0.8888600000000001,3.1745,50.64,4.32,50.823931371,133.79,53.24752,5.12886,53.4939584537,3.04752,0.8888600000000001,3.1745,50.2,4.24,50.3787415484,133.64
2021-10-10 20:30:00,52.7,5.8775,53.0267385971,3.42,0.9975,3.5625,49.28,4.88,49.5210339149,133.93,52.46,5.7575,52.7749979275,3.42,0.9975,3.5625,49.04,4.76,49.2704698577,133.78
2021-10-10 21:00:00,52.2632,7.1851,52.7547887518,5.0232,1.4651,5.2325,47.24,5.72,47.5850396658,133.93,52.0632,7.1051,52.545782326,5.0232,1.4651,5.2325,47.04,5.64,47.3769057664,133.78
2021-10-10 21:30:00,53.28464,8.74802,53.9979695345,8.32464,2.42802,8.6715,44.96,6.32,45.4020263865,133.74,53.08464,8.66802,53.7876712142,8.32464,2.42802,8.6715,44.76,6.24,45.1928666938,133.59
2021-10-10 22:00:00,55.41824,11.03032,56.5053031494,12.85824,3.7503200000000003,13.394,42.56,7.28,43.1781426187,133.74,55.25824,10.91032,56.3250225956,12.85824,3.7503200000000003,13.394,42.4,7.16,43.0002976734,133.59
2021-10-10 22:30:00,56.19248,12.64614,57.5979137248,16.75248,4.88614,17.4505,39.44,7.76,40.1961590205,134.02,56.03248,12.56614,57.4242691677,16.75248,4.88614,17.4505,39.28,7.68,40.0237529475,133.86
2021-10-10 23:00:00,61.86976,15.60868,63.8082917323,25.94976,7.5686800000000005,27.031,35.92,8.04,36.8088032949,134.02,61.74976,15.52868,63.6723861858,25.94976,7.5686800000000005,27.031,35.8,7.96,36.6742634555,133.86
2021-10-10 23:30:00,54.0488,14.6609,56.0019175587,20.3688,5.9409,21.2175,33.68,8.72,34.7905274464,134.16,53.8888,14.5409,55.8161315235,20.3688,5.9409,21.2175,33.52,8.6,34.6056411586,134.0
2021-10-11 00:00:00,48.93152,14.28836,50.975002511,16.21152,4.72836,16.887,32.72,9.56,34.088003755,135.11,48.77152,14.12836,50.7766848012,16.21152,4.72836,16.887,32.56,9.4,33.889727057,134.95
2021-10-11 00:30:00,48.63824,15.08782,50.9246571186,17.71824,5.16782,18.4565,30.92,9.92,32.472338998,136.18,48.51824,15.00782,50.7863591317,17.71824,5.16782,18.4565,30.8,9.84,32.3336604794,136.01
2021-10-11 01:00:00,53.01184,16.73012,55.5891364873,23.21184,6.77012,24.179,29.8,9.96,31.4204010159,136.18,52.97184,16.65012,55.526951375,23.21184,6.77012,24.179,29.76,9.88,31.3571682395,136.01
2021-10-11 01:30:00,50.6848,15.9414,53.1326376627,20.6448,6.0214,21.505,30.04,9.92,31.6355496238,136.56,50.5648,15.8614,52.9941790105,20.6448,6.0214,21.505,29.92,9.84,31.4965394925,136.4
2021-10-11 02:00:00,46.8176,13.6568,48.7688000262,14.4576,4.2168,15.06,32.36,9.44,33.708800038,136.69,46.6176,13.5368,48.5432341733,14.4576,4.2168,15.06,32.16,9.32,33.4832495436,136.52
2021-10-11 02:30:00,47.93088,14.53484,50.0862339511,15.41088,4.49484,16.053,32.52,10.04,34.0345706598,136.76,47.77088,14.45484,49.9099125966,15.41088,4.49484,16.053,32.36,9.96,33.8581039044,136.6
2021-10-11 03:00:00,46.87808,13.35444,48.743158004,12.59808,3.67444,13.123,34.28,9.68,35.6205109452,137.01,46.75808,13.23444,48.5949426113,12.59808,3.67444,13.123,34.16,9.56,35.4725133026,136.85
2021-10-11 03:30:00,45.8528,13.955400000000001,47.9294529178,14.9328,4.3554,15.555,30.92,9.6,32.3760158142,137.07,45.6928,13.8754,47.7531014385,14.9328,4.3554,15.555,30.76,9.52,32.1995031018,136.9
2021-10-11 04:00:00,49.71072,14.62396,51.8171389504,17.91072,5.22396,18.657,31.8,9.4,33.1602171284,137.07,49.63072,14.54396,51.7178416042,17.91072,5.22396,18.657,31.72,9.32,33.0608650825,136.9
2021-10-11 04:30:00,47.7568,14.1074,49.7968942907,16.2768,4.7474,16.955,31.48,9.36,32.8420462213,137.07,47.5168,13.987400000000001,49.5327532144,16.2768,4.7474,16.955,31.24,9.24,32.5778329543,136.91
2021-10-11 05:00:00,50.44496,14.54978,52.5013341492,18.20496,5.30978,18.9635,32.24,9.24,33.5379665454,137.07,50.36496,14.50978,52.4133848502,18.20496,5.30978,18.9635,32.16,9.2,33.4500463378,136.91
2021-10-11 05:30:00,56.044,15.8445,58.2406912412,23.604,6.8845,24.5875,32.44,8.96,33.6546460388,137.13,55.884,15.7645,58.0649715082,23.604,6.8845,24.5875,32.28,8.88,33.4791397739,136.97
2021-10-11 06:00:00,57.77936,14.62398,59.6013022765,22.29936,6.50398,23.2285,35.48,8.12,36.3973185826,136.83,57.53936,14.50398,59.3392229899,22.29936,6.50398,23.2285,35.24,8.0,36.1366517541,136.67
2021-10-11 06:30:00,62.62992,13.38206,64.0436289497,22.42992,6.54206,23.3645,40.2,6.84,40.7777586437,136.59,62.50992,13.34206,63.9179213011,22.42992,6.54206,23.3645,40.08,6.8,40.6527539043,136.42
2021-10-11 07:00:00,65.6568,10.5899,66.5053484184,19.5768,5.7099,20.3925,46.08,4.88,46.3376822899,135.79,65.4168,10.5099,66.2556844373,19.5768,5.7099,20.3925,45.84,4.8,46.0906237753,135.62
2021-10-11 07:30:00,68.5768,6.9449000000000005,68.927564401,15.8568,4.6249,16.5175,52.72,2.32,52.7710223513,135.62,68.2968,6.9049,68.6449600062,15.8568,4.6249,16.5175,52.44,2.2800000000000002,52.4895418155,135.45
2021-10-11 08:00:00,72.87744,6.16592,73.1378139569,17.43744,5.08592,18.164,55.44,1.08,55.4505184827,135.27,72.55744,6.16592,72.8189581689,17.43744,5.08592,18.164,55.12,1.08,55.1305795362,135.1
2021-10-11 08:30:00,74.42608,7.20594,74.7741061829,20.86608,6.08594,21.735500000000002,53.56,1.12,53.5717089516,135.01,74.02608,7.08594,74.3644475933,20.86608,6.08594,21.735500000000002,53.16,1.0,53.1694047362,134.84
2021-10-11 09:00:00,72.86224,8.25482,73.3283578914,22.54224,6.57482,23.4815,50.32,1.6800000000000002,50.3480367045,134.62,72.50224,8.29482,72.9751933458,22.54224,6.57482,23.4815,49.96,1.72,49.9895989182,134.46
2021-10-11 09:30:00,69.16128,7.60204,69.577824509,21.40128,6.24204,22.293,47.76,1.3599999999999999,47.7793595604,134.62,68.92128,7.60204,69.3392662854,21.40128,6.24204,22.293,47.52,1.3599999999999999,47.539457296,134.46
2021-10-11 10:00:00,66.43424,8.80332,67.0149736059,23.87424,6.96332,24.869,42.56,1.8399999999999999,42.5997558678,134.62,65.99424,8.76332,66.5735344608,23.87424,6.96332,24.869,42.12,1.8,42.1584439941,134.46
2021-10-11 10:30:00,60.50848,9.35664,61.22763154,27.82848,8.11664,28.988,32.68,1.24,32.7035166305,134.66,60.30848,9.39664,61.0361335866,27.82848,8.11664,28.988,32.48,1.28,32.5052118898,134.5
2021-10-11 11:00:00,57.35952,10.93986,58.3934505869,29.27952,8.539860000000001,30.4995,28.08,2.4,28.1823774725,134.77,57.11952,10.89986,58.1502064747,29.27952,8.539860000000001,30.4995,27.84,2.36,27.9398496775,134.6
2021-10-11 11:30:00,54.7024,11.4082,55.879330642,29.1024,8.4882,30.315,25.6,2.92,25.7659930917,134.56,54.5024,11.4482,55.6917667973,29.1024,8.4882,30.315,25.4,2.96,25.5718908178,134.39
2021-10-11 12:00:00,53.5376,11.2368,54.7041158232,28.3776,8.2768,29.56,25.16,2.96,25.3335192976,134.56,53.3376,11.2368,54.5083961239,28.3776,8.2768,29.56,24.96,2.96,25.1349000396,134.39
2021-10-11 12:30:00,55.04352,9.86436,55.9204317955,24.08352,7.02436,25.087,30.96,2.84,31.0899855259,134.65,54.84352,9.86436,55.7235792479,24.08352,7.02436,25.087,30.76,2.84,30.8908271174,134.49
2021-10-11 13:00:00,53.80784,9.54562,54.647987215,25.04784,7.30562,26.0915,28.76,2.24,28.8471003742,134.65,53.60784,9.54562,54.4510731818,25.04784,7.30562,26.0915,28.56,2.24,28.6477084598,134.49
2021-10-11 13:30:00,52.93184,9.53512,53.7838098241,25.01184,7.29512,26.054,27.92,2.24,28.0097126012,134.65,52.73184,9.57512,53.5941216254,25.01184,7.29512,26.054,27.72,2.2800000000000002,27.8136081802,134.49
2021-10-11 14:00:00,54.93952,9.13736,55.6941846659,22.13952,6.45736,23.062,32.8,2.68,32.9093056748,134.68,54.65952,9.13736,55.417997748,22.13952,6.45736,23.062,32.52,2.68,32.6302436399,134.49
2021-10-11 14:30:00,53.74384,9.53862,54.5837485837,23.10384,6.73862,24.0665,30.64,2.8,30.7676713451,134.65,53.38384,9.53862,54.2293245823,23.10384,6.73862,24.0665,30.28,2.8,30.4091828236,134.49
2021-10-11 15:00:00,56.38224,9.84482,57.2352816735,25.66224,7.48482,26.7315,30.72,2.36,30.8105176847,134.75,56.10224,9.84482,56.9594751894,25.66224,7.48482,26.7315,30.44,2.36,30.5313478248,134.58
2021-10-11 15:30:00,57.58528,9.07404,58.2958203871,24.66528,7.19404,25.693,32.92,1.88,32.9736379552,135.0,57.30528,9.03404,58.0130071156,24.66528,7.19404,25.693,32.64,1.8399999999999999,32.6918216072,134.83
2021-10-11 16:00:00,58.65632,7.41476,59.1231134312,17.05632,4.97476,17.767,41.6,2.44,41.6714962534,135.0,58.33632,7.45476,58.8107105704,17.05632,4.97476,17.767,41.28,2.48,41.3544290252,134.83
2021-10-11 16:30:00,63.2328,6.3279,63.548637391,14.1528,4.1279,14.7425,49.08,2.2,49.1292825105,134.78,62.9928,6.3279,63.309834704,14.1528,4.1279,14.7425,48.84,2.2,48.8895244403,134.61
2021-10-11 17:00:00,71.51584,5.65212,71.7388446478,9.91584,2.8921200000000002,10.329,61.6,2.76,61.6618001683,134.62,71.19584,5.69212,71.4230205424,9.91584,2.8921200000000002,10.329,61.28,2.8,61.3439353156,134.45
2021-10-11 17:30:00,74.17072,4.18646,74.2887754149,5.85072,1.70646,6.0945,68.32,2.48,68.3649968917,134.38,73.69072,4.18646,73.8095431597,5.85072,1.70646,6.0945,67.84,2.48,67.8853150541,134.21
2021-10-11 18:00:00,75.67824,3.13782,75.7432632242,4.03824,1.17782,4.2065,71.64,1.96,71.6668068216,134.24,75.23824,3.17782,75.3053205175,4.03824,1.17782,4.2065,71.2,2.0,71.2280843488,134.07
2021-10-11 18:30:00,77.60672,2.45196,77.6454447923,4.56672,1.33196,4.757,73.04,1.12,73.0485865709,134.18,77.16672,2.45196,77.2056654877,4.56672,1.33196,4.757,72.6,1.12,72.6086386045,134.01
2021-10-11 19:00:00,79.54752,2.71136,79.5937146463,4.90752,1.43136,5.112,74.64,1.28,74.6509745415,134.12,79.06752,2.75136,79.1153758811,4.90752,1.43136,5.112,74.16,1.32,74.1717466425,133.95
2021-10-11 19:30:00,77.52064,2.42852,77.5586702787,5.72064,1.66852,5.959,71.8,0.76,71.8040221715,134.24,77.16064,2.38852,77.1975996583,5.72064,1.66852,5.959,71.44,0.72,71.4436281274,134.08
2021-10-11 20:00:00,74.43072,3.03896,74.4927335893,6.99072,2.03896,7.282,67.44,1.0,67.4474135901,134.24,74.11072,3.03896,74.1730011311,6.99072,2.03896,7.282,67.12,1.0,67.1274489311,134.08
2021-10-11 20:30:00,69.08432,4.09626,69.2056545078,6.36432,1.85626,6.6295,62.72,2.24,62.759987253,134.83,68.68432,4.01626,68.8016435723,6.36432,1.85626,6.6295,62.32,2.16,62.3574213707,134.67
2021-10-11 21:00:00,67.40864,4.78252,67.5780825727,9.12864,2.66252,9.509,58.28,2.12,58.3185459352,134.83,67.12864,4.70252,67.293149745,9.12864,2.66252,9.509,58.0,2.04,58.0358647734,134.67
2021-10-11 21:30:00,65.55776,6.69768,65.899004648,12.67776,3.69768,13.206,52.88,3.0,52.9650299726,134.62,65.31776,6.65768,65.6561838245,12.67776,3.69768,13.206,52.64,2.96,52.7231562029,134.46
2021-10-11 22:00:00,61.70912,7.59016,62.17415878,11.34912,3.31016,11.822,50.36,4.28,50.5415472656,134.62,61.34912,7.51016,61.8070952885,11.34912,3.31016,11.822,50.0,4.2,50.1760899234,134.46
2021-10-11 22:30:00,60.00048,9.76514,60.7899297536,12.36048,3.60514,12.8755,47.64,6.16,48.0366027108,134.12,59.76048,9.72514,60.5466210275,12.36048,3.60514,12.8755,47.4,6.12,47.7934556189,133.96
2021-10-11 23:00:00,56.16192,9.38556,56.9407586409,12.84192,3.7455600000000002,13.377,43.32,5.64,43.6856040361,134.12,55.96192,9.34556,56.7369014117,12.84192,3.7455600000000002,13.377,43.12,5.6,43.4821158639,133.96
2021-10-11 23:30:00,52.85136,10.76498,53.9365464991,15.65136,4.56498,16.3035,37.2,6.2,37.7131276878,135.31,52.61136,10.64498,53.6774701365,15.65136,4.56498,16.3035,36.96,6.08,37.4567483906,135.15
2021-10-12 00:00:00,46.85408,12.54744,48.5050828594,14.49408,4.22744,15.098,32.36,8.32,33.4124527684,135.31,46.73408,12.46744,48.3684948453,14.49408,4.22744,15.098,32.24,8.24,33.2763459532,135.15
2021-10-12 00:30:00,48.34592,13.23756,50.125452371,15.62592,4.5575600000000005,16.277,32.72,8.68,33.85174737,135.79,48.26592,13.15756,50.0271967893,15.62592,4.5575600000000005,16.277,32.64,8.6,33.7539568051,135.62
2021-10-12 01:00:00,47.55136,12.35748,49.1308370558,13.43136,3.9174800000000003,13.991,34.12,8.44,35.1483712283,135.79,47.51136,12.31748,49.08207048,13.43136,3.9174800000000003,13.991,34.08,8.4,35.0999487179,135.62
2021-10-12 01:30:00,48.2992,12.5106,49.8931641911,13.8192,4.0306,14.395,34.48,8.48,35.5074752693,136.03,48.2192,12.4306,49.7956932375,13.8192,4.0306,14.395,34.4,8.4,35.4107328362,135.87
2021-10-12 02:00:00,54.605760000000004,13.69668,56.2973184814,19.80576,5.77668,20.631,34.8,7.92,35.6898641073,136.03,54.44576,13.65668,56.1323943067,19.80576,5.77668,20.631,34.64,7.88,35.5249771288,135.87
2021-10-12 02:30:00,55.25936,14.69898,57.1809136045,21.45936,6.25898,22.3535,33.8,8.44,34.837818531,135.87,55.17936,14.57898,57.0728344123,21.45936,6.25898,22.3535,33.72,8.32,34.7312654535,135.7
2021-10-12 03:00:00,54.27664,14.84402,56.2698727513,22.91664,6.68402,23.8715,31.36,8.16,32.4042466353,136.21,54.19664,14.80402,56.1821572695,22.91664,6.68402,23.8715,31.28,8.12,32.3167572631,136.04
2021-10-12 03:30:00,53.09952,14.95736,55.1659464017,23.57952,6.87736,24.562,29.52,8.08,30.6058295101,136.21,52.89952,14.87736,54.9517520813,23.57952,6.87736,24.562,29.32,8.0,30.3918146875,136.04
2021-10-12 04:00:00,55.66736,14.68798,57.5724910513,27.86736,8.12798,29.0285,27.8,6.5600000000000005,28.563501186,136.21,55.62736,14.60798,57.5134441696,27.86736,8.12798,29.0285,27.76,6.48,28.5062800099,136.04
2021-10-12 04:30:00,50.12384,12.84612,51.7438125325,21.00384,6.12612,21.879,29.12,6.72,29.8853275036,136.06,50.08384,12.84612,51.7050657886,21.00384,6.12612,21.879,29.08,6.72,29.8463532111,135.89
2021-10-12 05:00:00,47.60256,11.13408,48.8873343106,15.68256,4.57408,16.336,31.92,6.5600000000000005,32.5871140177,136.02,47.44256,10.97408,48.6952454681,15.68256,4.57408,16.336,31.76,6.4,32.3984197145,135.86
2021-10-12 05:30:00,47.27472,10.27346,48.3781265806,13.55472,3.95346,14.1195,33.72,6.32,34.3071537729,135.73,47.19472,10.27346,48.2999542055,13.55472,3.95346,14.1195,33.64,6.32,34.2285261149,135.56
2021-10-12 06:00:00,48.0064,9.1702,48.8744003441,11.9664,3.4902,12.465,36.04,5.68,36.4848461693,135.73,47.9264,9.1302,48.7883220556,11.9664,3.4902,12.465,35.96,5.64,36.3996043935,135.56
2021-10-12 06:30:00,52.27664,8.13902,52.9064337888,11.03664,3.21902,11.4965,41.24,4.92,41.5324451483,135.31,52.15664,8.05902,52.7755899962,11.03664,3.21902,11.4965,41.12,4.84,41.4038645539,135.14
2021-10-12 07:00:00,62.44688,5.93034,62.72783875,10.04688,2.93034,10.4655,52.4,3.0,52.4858076055,134.6,62.20688,5.85034,62.4813764049,10.04688,2.93034,10.4655,52.16,2.92,52.2416691923,134.44
2021-10-12 07:30:00,71.23104,4.31572,71.3616598644,11.23104,3.27572,11.699,60.0,1.04,60.0090126564,134.37,70.95104,4.31572,71.0821743913,11.23104,3.27572,11.699,59.72,1.04,59.7290549063,134.21
2021-10-12 08:00:00,70.62288,4.18834,70.7469672244,10.38288,3.02834,10.8155,60.24,1.16,60.2511676235,133.86,70.30288,4.26834,70.4323339287,10.38288,3.02834,10.8155,59.92,1.24,59.9328290672,133.69
2021-10-12 08:30:00,72.48704,6.09872,72.7431464373,10.48704,3.05872,10.924,62.0,3.04,62.0744842911,133.45,72.20704,6.09872,72.4641360343,10.48704,3.05872,10.924,61.72,3.04,61.7948217895,133.29
2021-10-12 09:00:00,72.51184,6.97762,72.8467852486,12.95184,3.77762,13.4915,59.56,3.2,59.6459017871,133.45,72.23184,7.01762,72.5719346597,12.95184,3.77762,13.4915,59.28,3.24,59.3684764837,133.29
2021-10-12 09:30:00,74.99216,8.66938,75.4916035798,18.75216,5.46938,19.5335,56.24,3.2,56.3309648417,133.44,74.71216,8.66938,75.2134629003,18.75216,5.46938,19.5335,55.96,3.2,56.0514192505,133.28
2021-10-12 10:00:00,73.40304,10.01922,74.0836760066,25.16304,7.33922,26.2115,48.24,2.68,48.3143870912,133.44,73.12304,10.09922,73.8171607653,25.16304,7.33922,26.2115,47.96,2.76,48.0393505368,133.28
2021-10-12 10:30:00,69.08288,10.25084,69.8392728327,27.60288,8.05084,28.753,41.48,2.2,41.5383003985,133.44,68.84288,10.25084,69.6018810622,27.60288,8.05084,28.753,41.24,2.2,41.2986392028,133.28
2021-10-12 11:00:00,71.58688,10.40284,72.338789513,25.10688,7.32284,26.153,46.48,3.08,46.5819364132,133.8,71.26688,10.40284,72.0221303837,25.10688,7.32284,26.153,46.16,3.08,46.2626415156,133.64
2021-10-12 11:30:00,76.46448,11.55714,77.3329437345,26.18448,7.6371400000000005,27.2755,50.28,3.92,50.4325767734,133.55,76.10448,11.55714,76.9770054045,26.18448,7.6371400000000005,27.2755,49.92,3.92,50.0736737218,133.39
2021-10-12 12:00:00,75.59952,11.57986,76.4812433336,25.43952,7.41986,26.4995,50.16,4.16,50.3322083759,133.55,75.35952,11.57986,76.2440188621,25.43952,7.41986,26.4995,49.92,4.16,50.0930334478,133.39
2021-10-12 12:30:00,70.54784,10.09812,71.2668910238,21.86784,6.37812,22.779,48.68,3.7199999999999998,48.8219294989,133.59,70.18784,10.09812,70.9105416098,21.86784,6.37812,22.779,48.32,3.7199999999999998,48.4629838124,133.43
2021-10-12 13:00:00,72.09024,9.94132,72.7724710766,23.25024,6.78132,24.219,48.84,3.16,48.9421209185,133.59,71.81024,9.98132,72.5006021892,23.25024,6.78132,24.219,48.56,3.2,48.6653223559,133.43
2021-10-12 13:30:00,68.22688,9.26784,68.853467689,22.58688,6.58784,23.528,45.64,2.68,45.7186176519,133.95,67.94688,9.30784,68.581443461,22.58688,6.58784,23.528,45.36,2.7199999999999998,45.4414788492,133.78
2021-10-12 14:00:00,65.44192,9.08056,66.0689144999,21.12192,6.16056,22.002,44.32,2.92,44.4160871757,133.95,65.16192,9.08056,65.7915829571,21.12192,6.16056,22.002,44.04,2.92,44.13669675,133.78
2021-10-12 14:30:00,66.59936,9.08148,67.2156829274,22.35936,6.52148,23.291,44.24,2.56,44.314006815,134.04,66.35936,9.12148,66.983326709,22.35936,6.52148,23.291,44.0,2.6,44.0767512414,133.88
2021-10-12 15:00:00,69.4824,9.6807,70.1535449015,21.1224,6.1607,22.0025,48.36,3.52,48.4879366441,133.94,69.2024,9.6807,69.8762342878,21.1224,6.1607,22.0025,48.08,3.52,48.2086797164,133.78
2021-10-12 15:30:00,66.93984,8.72912,67.5065901613,18.81984,5.48912,19.604,48.12,3.24,48.2289539592,133.98,66.61984,8.769120000000001,67.1944978938,18.81984,5.48912,19.604,47.8,3.2800000000000002,47.9124034045,133.82
2021-10-12 16:00:00,67.87024,8.06382,68.3476017915,16.95024,4.9438200000000005,17.6565,50.92,3.12,51.0154956851,133.98,67.59024,8.06382,68.0695654184,16.95024,4.9438200000000005,17.6565,50.64,3.12,50.7360227058,133.82
2021-10-12 16:30:00,74.35616,8.29388,74.8172906179,16.91616,4.93388,17.621,57.44,3.36,57.5381890574,134.18,74.07616,8.33388,74.5434841968,16.91616,4.93388,17.621,57.16,3.4,57.2610303784,134.01
2021-10-12 17:00:00,81.90048,9.25264,82.4214776087,18.42048,5.37264,19.188,63.48,3.88,63.5984653903,134.32,81.58048,9.25264,82.103508232,18.42048,5.37264,19.188,63.16,3.88,63.2790644684,134.16
2021-10-12 17:30:00,83.03168,8.35424,83.4509029885,15.75168,4.59424,16.408,67.28,3.76,67.3849834904,134.11,82.67168,8.43424,83.1008007085,15.75168,4.59424,16.408,66.92,3.84,67.0300827987,133.94
2021-10-12 18:00:00,81.41776,6.73018,81.69545254330001,12.37776,3.61018,12.8935,69.04,3.12,69.1104623049,134.11,80.97776,6.73018,81.2569562404,12.37776,3.61018,12.8935,68.6,3.12,68.6709137845,133.94
2021-10-12 18:30:00,75.9904,6.7722,76.2915695539,14.0304,4.0922,14.615,61.96,2.68,62.0179328904,134.01,75.6304,6.7722,75.9329974188,14.0304,4.0922,14.615,61.6,2.68,61.6582711402,133.85
2021-10-12 19:00:00,72.90016,6.11588,73.1562527485,12.74016,3.7158800000000003,13.271,60.16,2.4,60.2078533084,134.06,72.58016,6.19588,72.84413878,12.74016,3.7158800000000003,13.271,59.84,2.48,59.8913683263,133.9
2021-10-12 19:30:00,77.69968,4.33574,77.8205558542,10.33968,3.01574,10.7705,67.36,1.32,67.3729322503,134.22,77.37968,4.33574,77.5010549493,10.33968,3.01574,10.7705,67.04,1.32,67.0529939675,134.06
2021-10-12 20:00:00,77.78208,3.66144,77.8682098934,9.26208,2.70144,9.648,68.52,0.96,68.5267247138,134.22,77.42208,3.66144,77.5086099372,9.26208,2.70144,9.648,68.16,0.96,68.1667602281,134.06
2021-10-12 20:30:00,73.25696,3.9382800000000002,73.3627442085,8.01696,2.33828,8.351,65.24,1.6,65.2596169158,134.27,72.93696,3.85828,73.0389379619,8.01696,2.33828,8.351,64.92,1.52,64.9377917703,134.11
2021-10-12 21:00:00,71.25456,4.25258,71.3813474057,8.13456,2.37258,8.4735,63.12,1.88,63.1479912586,134.45,70.89456,4.21258,71.0196062215,8.13456,2.37258,8.4735,62.76,1.8399999999999999,62.7869668004,134.29
2021-10-12 21:30:00,66.64352,5.25936,66.8507264403,6.92352,2.01936,7.212,59.72,3.24,59.8078255749,134.2,66.32352,5.21936,66.5285729894,6.92352,2.01936,7.212,59.4,3.2,59.4861328378,134.04
2021-10-12 22:00:00,62.376,6.678,62.7324561929,6.5760000000000005,1.9180000000000001,6.85,55.8,4.76,56.0026570798,134.23,62.096,6.598,62.4455508423,6.5760000000000005,1.9180000000000001,6.85,55.52,4.68,55.7168986933,134.07
2021-10-12 22:30:00,59.09968,6.77574,59.4868290351,6.49968,1.89574,6.7705,52.6,4.88,52.8258875931,134.16,58.81968,6.73574,59.2040957084,6.49968,1.89574,6.7705,52.32,4.84,52.5433915921,134.0
2021-10-12 23:00:00,55.77376,6.95068,56.2051977757,6.41376,1.8706800000000001,6.681,49.36,5.08,49.620721478,134.16,55.53376,6.87068,55.9571688294,6.41376,1.8706800000000001,6.681,49.12,5.0,49.3738230239,134.0
2021-10-12 23:30:00,49.85072,6.80646,50.3132406256,5.37072,1.5664600000000002,5.5945,44.48,5.24,44.7875875662,134.88,49.65072,6.76646,50.1096695005,5.37072,1.5664600000000002,5.5945,44.28,5.2,44.5842842266,134.72
2021-10-13 00:00:00,45.0376,9.3193,45.9916814897,4.7976,1.3993,4.9975000000000005,40.24,7.92,41.0119982444,134.88,44.8376,9.2793,45.7877252356,4.7976,1.3993,4.9975000000000005,40.04,7.88,40.8080384238,134.72
2021-10-13 00:30:00,42.87344,9.67642,43.9518482143,4.51344,1.31642,4.7015,38.36,8.36,39.2604024432,135.73,42.67344,9.59642,43.7391558932,4.51344,1.31642,4.7015,38.16,8.28,39.0479704978,135.57
2021-10-13 01:00:00,43.72,9.765,44.7972501946,5.64,1.645,5.875,38.08,8.12,38.936111773,135.73,43.6,9.685,44.6627274693,5.64,1.645,5.875,37.96,8.04,38.8021030358,135.57
2021-10-13 01:30:00,45.4008,9.9919,46.4873176926,6.2808,1.8319,6.5425,39.12,8.16,39.9619819328,135.8,45.3208,9.9519,46.4005951066,6.2808,1.8319,6.5425,39.04,8.12,39.8755062664,135.63
2021-10-13 02:00:00,47.9112,9.8241,48.9080364179,6.3911999999999995,1.8641,6.6575,41.52,7.96,42.2761398427,135.8,47.7512,9.7441,48.7352499352,6.3911999999999995,1.8641,6.6575,41.36,7.88,42.103966559,135.63
2021-10-13 02:30:00,46.91856,10.54458,48.0888702285,6.11856,1.78458,6.3735,40.8,8.76,41.7298166782,135.85,46.67856,10.42458,47.8284416624,6.11856,1.78458,6.3735,40.56,8.64,41.4700277309,135.68
2021-10-13 03:00:00,46.26224,9.90482,47.3106785943,5.98224,1.74482,6.2315,40.28,8.16,41.0982238059,135.85,46.14224,9.86482,47.184965676,5.98224,1.74482,6.2315,40.16,8.12,40.9726738205,135.68
2021-10-13 03:30:00,48.076,9.3155,48.970198246,5.196,1.5155,5.4125,42.88,7.8,43.5836483099,135.83,47.876,9.1955,48.7510881545,5.196,1.5155,5.4125,42.68,7.68,43.3654793586,135.66
2021-10-13 04:00:00,47.97952,9.17736,48.8493426363,4.85952,1.41736,5.062,43.12,7.76,43.812692225,135.97,47.85952,9.13736,48.7239674329,4.85952,1.41736,5.062,43.0,7.72,43.6875085122,135.8
2021-10-13 04:30:00,47.16928,9.21604,48.0611731963,4.16928,1.21604,4.343,43.0,8.0,43.7378554573,135.97,47.00928,9.13604,47.8888257634,4.16928,1.21604,4.343,42.84,7.92,43.5659500069,135.8
2021-10-13 05:00:00,46.25184,8.81512,47.0843821665,3.89184,1.1351200000000001,4.054,42.36,7.68,43.0505749091,135.97,46.05184,8.69512,46.8655212198,3.89184,1.1351200000000001,4.054,42.16,7.5600000000000005,42.8324549845,135.8
2021-10-13 05:30:00,46.00912,8.36266,46.7629469286,4.80912,1.40266,5.0095,41.2,6.96,41.7837480368,135.88,45.84912,8.32266,46.5983741589,4.80912,1.40266,5.0095,41.04,6.92,41.6193224356,135.72
2021-10-13 06:00:00,49.76304,7.51422,50.3271661456,5.60304,1.63422,5.8365,44.16,5.88,44.549747474,135.59,49.60304,7.43422,50.1570454099,5.60304,1.63422,5.8365,44.0,5.8,44.3806264039,135.42
2021-10-13 06:30:00,58.43328,4.66804,58.6194405381,4.0732800000000005,1.18804,4.243,54.36,3.48,54.4712768347,134.98,58.23328,4.62804,58.416895277,4.0732800000000005,1.18804,4.243,54.16,3.44,54.2691367169,134.82
2021-10-13 07:00:00,64.09296,3.29378,64.17753897,5.53296,1.6137800000000002,5.7635000000000005,58.56,1.6800000000000002,58.5840934043,134.98,63.89296,3.25378,63.9757565164,5.53296,1.6137800000000002,5.7635000000000005,58.36,1.6400000000000001,58.3830386328,134.82
2021-10-13 07:30:00,70.48912,3.48266,70.5751015518,8.64912,2.52266,9.0095,61.84,0.96,61.8474510388,134.64,70.20912,3.44266,70.293473659,8.64912,2.52266,9.0095,61.56,0.92,61.5668742101,134.48
2021-10-13 08:00:00,73.86,4.3575,73.9884275157,7.26,2.1175,7.5625,66.6,2.24,66.6376590225,134.64,73.62,4.3575,73.7488454571,7.26,2.1175,7.5625,66.36,2.24,66.3977951441,134.48
2021-10-13 08:30:00,73.8728,5.2379,74.0582620391,10.5528,3.0779,10.9925,63.32,2.16,63.3568307288,134.19,73.5928,5.3179,73.7846886031,10.5528,3.0779,10.9925,63.04,2.24,63.0797844004,134.03
2021-10-13 09:00:00,71.99552,6.40536,72.2798971831,10.71552,3.12536,11.162,61.28,3.2800000000000002,61.3677178979,134.19,71.71552,6.36536,71.9974556273,10.71552,3.12536,11.162,61.0,3.24,61.0859852994,134.03
2021-10-13 09:30:00,71.20912,6.01766,71.4629344699,12.12912,3.53766,12.6345,59.08,2.48,59.1320285463,134.04,71.00912,6.09766,71.27044675490001,12.12912,3.53766,12.6345,58.88,2.56,58.9356258981,133.88
2021-10-13 10:00:00,68.63824,7.00782,68.9950543985,12.91824,3.76782,13.4565,55.72,3.24,55.8141200773,133.97,68.35824,7.00782,68.7165083299,12.91824,3.76782,13.4565,55.44,3.24,55.5345946235,133.81
2021-10-13 10:30:00,66.88128,6.72204,67.218237378,14.681280000000001,4.28204,15.293,52.2,2.44,52.2569957039,133.81,66.68128,6.76204,67.0232667616,14.681280000000001,4.28204,15.293,52.0,2.48,52.0591048713,133.65
2021-10-13 11:00:00,58.96816,8.15238,59.5290281581,21.36816,6.23238,22.2585,37.6,1.92,37.6489893623,133.99,58.80816,8.15238,59.370539683,21.36816,6.23238,22.2585,37.44,1.92,37.4891984444,133.83
2021-10-13 11:30:00,55.40928,9.16604,56.162305859,24.56928,7.16604,25.593,30.84,2.0,30.9047828014,134.35,55.24928,9.20604,56.0110177822,24.56928,7.16604,25.593,30.68,2.04,30.747747885,134.19
2021-10-13 12:00:00,54.02288,9.66334,54.8803398627,24.90288,7.26334,25.9405,29.12,2.4,29.2187337166,134.35,53.86288,9.66334,54.7228469823,24.90288,7.26334,25.9405,28.96,2.4,29.0592773482,134.19
2021-10-13 12:30:00,56.7224,8.6507,57.3782648069,20.8824,6.0907,21.7525,35.84,2.56,35.9313122499,134.31,56.5224,8.6507,57.1805588662,20.8824,6.0907,21.7525,35.64,2.56,35.7318233512,134.15
2021-10-13 13:00:00,59.48992,8.56956,60.1039760765,21.28992,6.20956,22.177,38.2,2.36,38.2728310947,134.31,59.32992,8.64956,59.9571037943,21.28992,6.20956,22.177,38.04,2.44,38.1181741431,134.15
2021-10-13 13:30:00,59.20816,6.74238,59.5908205905,14.88816,4.34238,15.5085,44.32,2.4,44.3849343809,134.38,58.96816,6.74238,59.3523679549,14.88816,4.34238,15.5085,44.08,2.4,44.1452874042,134.22
2021-10-13 14:00:00,58.45184,7.59512,58.9432222329,15.89184,4.63512,16.554,42.56,2.96,42.6628081589,134.42,58.29184,7.59512,58.7845596939,15.89184,4.63512,16.554,42.4,2.96,42.503195174,134.26
2021-10-13 14:30:00,58.6,6.78,58.9909179451,13.92,4.06,14.5,44.68,2.7199999999999998,44.7627166289,134.36,58.4,6.78,58.7922477883,13.92,4.06,14.5,44.48,2.7199999999999998,44.5630878643,134.2
2021-10-13 15:00:00,60.81456,7.52258,61.2780541291,15.09456,4.40258,15.7235,45.72,3.12,45.8263330412,134.25,60.61456,7.5625800000000005,61.0845111321,15.09456,4.40258,15.7235,45.52,3.16,45.6295518277,134.08
2021-10-13 15:30:00,61.45712,5.71666,61.7224254242,10.13712,2.9566600000000003,10.5595,51.32,2.76,51.3941630927,134.36,61.17712,5.75666,61.4473689091,10.13712,2.9566600000000003,10.5595,51.04,2.8,51.1167448103,134.19
2021-10-13 16:00:00,60.08688,4.83034,60.2807210694,6.68688,1.9503400000000002,6.9655000000000005,53.4,2.88,53.4776065283,134.05,59.84688,4.83034,60.0414959028,6.68688,1.9503400000000002,6.9655000000000005,53.16,2.88,53.2379563845,133.88
2021-10-13 16:30:00,61.7888,4.7834,61.9736776462,5.4288,1.5834000000000001,5.655,56.36,3.2,56.4507714739,133.96,61.5088,4.8234,61.6976309513,5.4288,1.5834000000000001,5.655,56.08,3.24,56.1735168919,133.8
2021-10-13 17:00:00,63.58752,4.94636,63.7796141177,5.02752,1.46636,5.237,58.56,3.48,58.6633105101,133.83,63.30752,4.94636,63.5004611464,5.02752,1.46636,5.237,58.28,3.48,58.3838059739,133.67
2021-10-13 17:30:00,64.97392,4.4390600000000004,65.1253831762,4.9339200000000005,1.43906,5.1395,60.04,3.0,60.1149033102,133.5,64.73392,4.4790600000000005,64.8886922125,4.9339200000000005,1.43906,5.1395,59.8,3.04,59.8772210444,133.35
2021-10-13 18:00:00,64.77072,3.53646,64.8671929302,4.17072,1.21646,4.3445,60.6,2.32,60.6443929807,133.5,64.45072,3.53646,64.5476712039,4.17072,1.21646,4.3445,60.28,2.32,60.3246284696,133.35
2021-10-13 18:30:00,62.66528,3.22404,62.7481613388,4.74528,1.3840400000000002,4.943,57.92,1.8399999999999999,57.9492191492,133.68,62.38528,3.26404,62.4706100322,4.74528,1.3840400000000002,4.943,57.64,1.88,57.6706511148,133.52
2021-10-13 19:00:00,66.29584,3.8696200000000003,66.4086768446,7.09584,2.06962,7.3915,59.2,1.8,59.2273585432,133.68,66.01584,3.9096200000000003,66.1315073127,7.09584,2.06962,7.3915,58.92,1.8399999999999999,58.9487234807,133.52
2021-10-13 19:30:00,71.23184,4.53762,71.3762217062,11.99184,3.49762,12.4915,59.24,1.04,59.2491282636,133.62,70.95184,4.57762,71.0993544573,11.99184,3.49762,12.4915,58.96,1.08,58.9698906222,133.46
2021-10-13 20:00:00,74.52848,5.12914,74.70476831,14.568480000000001,4.24914,15.1755,59.96,0.88,59.9664572907,133.86,74.24848,5.12914,74.4254315369,14.568480000000001,4.24914,15.1755,59.68,0.88,59.686487583,133.7
2021-10-13 20:30:00,66.6368,2.9574,66.7023937277,8.3568,2.4374000000000002,8.705,58.28,0.52,58.2823197891,134.15,66.3568,2.9974,66.424463212,8.3568,2.4374000000000002,8.705,58.0,0.56,58.0027033853,134.0
2021-10-13 21:00:00,65.44928,4.35604,65.5940800454,9.44928,2.75604,9.843,56.0,1.6,56.02285248,134.15,65.16928,4.27604,65.3094141284,9.44928,2.75604,9.843,55.72,1.52,55.740728377,134.0
2021-10-13 21:30:00,65.98192,7.12306,66.3652902551,14.82192,4.32306,15.4395,51.16,2.8,51.2365650683,134.39,65.74192,7.08306,66.1223848954,14.82192,4.32306,15.4395,50.92,2.76,50.9947448273,134.23
2021-10-13 22:00:00,58.09504,5.9827200000000005,58.4022825855,8.85504,2.58272,9.224,49.24,3.4,49.3572446557,134.17,57.85504,5.9427200000000004,58.159449571,8.85504,2.58272,9.224,49.0,3.36,49.1150648987,134.02
2021-10-13 22:30:00,53.73152,6.81336,54.1617772604,8.41152,2.45336,8.762,45.32,4.36,45.5292433497,133.4,53.53152,6.73336,53.9533295581,8.41152,2.45336,8.762,45.12,4.28,45.3225418528,133.25
2021-10-13 23:00:00,46.6136,6.7123,47.0944017506,5.7336,1.6723,5.9725,40.88,5.04,41.1895132285,133.52,46.4536,6.6723,46.9303370993,5.7336,1.6723,5.9725,40.72,5.0,41.0258260124,133.37
2021-10-13 23:30:00,42.92432,6.88626,43.4731851174,4.68432,1.36626,4.8795,38.24,5.52,38.6363559358,134.49,42.80432,6.80626,43.3420694689,4.68432,1.36626,4.8795,38.12,5.44,38.5062072918,134.33
2021-10-14 00:00:00,41.37392,7.61406,42.0686957945,4.57392,1.33406,4.7645,36.8,6.28,37.3320023572,134.49,41.17392,7.53406,41.8575411157,4.57392,1.33406,4.7645,36.6,6.2,37.1214223865,134.33
2021-10-14 00:30:00,41.17984,7.96912,41.9438445544,5.37984,1.56912,5.604,35.8,6.4,36.3675679693,134.75,41.09984,7.92912,41.8577088718,5.37984,1.56912,5.604,35.72,6.36,36.2817860641,134.59
2021-10-14 01:00:00,40.6112,8.1416,41.419261413,5.0112,1.4616,5.22,35.6,6.68,36.2212976024,134.79,40.5312,8.1016,41.3329662134,5.0112,1.4616,5.22,35.52,6.64,36.1353012994,134.63
2021-10-14 01:30:00,41.2752,8.3986,42.1209997151,4.7952,1.3986,4.995,36.48,7.0,37.1455300137,134.86,41.1952,8.3186,42.0267011434,4.7952,1.3986,4.995,36.4,6.92,37.0519419194,134.7
2021-10-14 02:00:00,43.92736,8.32048,44.7084258725,5.48736,1.6004800000000001,5.716,38.44,6.72,39.022967596,135.09,43.80736,8.28048,44.5830813112,5.48736,1.6004800000000001,5.716,38.32,6.68,38.8978765487,134.92
2021-10-14 02:30:00,44.88288,9.61584,45.9013866457,7.32288,2.13584,7.628,37.56,7.48,38.2975717246,135.05,44.76288,9.57584,45.7756718968,7.32288,2.13584,7.628,37.44,7.44,38.1720735617,134.89
2021-10-14 03:00:00,42.23568,8.39374,43.0616713128,4.91568,1.43374,5.1205,37.32,6.96,37.9634561124,135.26,42.15568,8.35374,42.9754153936,4.91568,1.43374,5.1205,37.24,6.92,37.877486717,135.09
2021-10-14 03:30:00,42.13584,8.53962,42.9924891376,6.37584,1.85962,6.6415,35.76,6.68,36.3785651174,135.41,42.01584,8.49962,42.8669377382,6.37584,1.85962,6.6415,35.64,6.64,36.2532646806,135.25
2021-10-14 04:00:00,41.77328,8.82554,42.6953987948,6.53328,1.9055400000000002,6.8055,35.24,6.92,35.9130060006,135.41,41.69328,8.78554,42.6088642215,6.53328,1.9055400000000002,6.8055,35.16,6.88,35.826805607,135.25
2021-10-14 04:30:00,41.47584,8.80212,42.3995591982,6.31584,1.84212,6.579,35.16,6.96,35.8422543934,135.59,41.35584,8.72212,42.2655992434,6.31584,1.84212,6.579,35.04,6.88,35.7090464728,135.42
2021-10-14 05:00:00,41.72912,8.74266,42.6351212013,6.24912,1.82266,6.5095,35.48,6.92,36.1485380064,135.51,41.68912,8.70266,42.5877801423,6.24912,1.82266,6.5095,35.44,6.88,36.101634312,135.35
2021-10-14 05:30:00,45.48896,9.11928,46.394037867,9.04896,2.6392800000000003,9.426,36.44,6.48,37.0116738341,134.89,45.36896,9.03928,46.2606864886,9.04896,2.6392800000000003,9.426,36.32,6.4,36.879566158,134.72
2021-10-14 06:00:00,48.1248,8.2914,48.8338375412,9.3648,2.7314,9.755,38.76,5.5600000000000005,39.1567516528,134.89,48.0448,8.2114,48.741459734,9.3648,2.7314,9.755,38.68,5.48,39.0662616589,134.72
2021-10-14 06:30:00,51.25312,6.33216,51.6427977554,7.17312,2.09216,7.472,44.08,4.24,44.2834506334,134.71,51.05312,6.25216,51.4345269872,7.17312,2.09216,7.472,43.88,4.16,44.0767512414,134.55
2021-10-14 07:00:00,58.09632,4.97476,58.308924142,9.37632,2.73476,9.767,48.72,2.24,48.7714670684,134.39,58.01632,4.93476,58.2258125113,9.37632,2.73476,9.767,48.64,2.2,48.6897278694,134.23
2021-10-14 07:30:00,65.2832,4.0176,65.4067069344,11.443200000000001,3.3376,11.92,53.84,0.68,53.8442940338,134.3,65.0832,4.0176,65.2070857499,11.443200000000001,3.3376,11.92,53.64,0.68,53.6443100431,134.14
2021-10-14 08:00:00,66.77392,4.98406,66.9596688033,9.13392,2.66406,9.5145,57.64,2.32,57.6866709041,134.3,66.65392,5.02406,66.8429968677,9.13392,2.66406,9.5145,57.52,2.36,57.5683941065,134.14
2021-10-14 08:30:00,66.50272,5.60996,66.7389198189,9.22272,2.68996,9.607,57.28,2.92,57.354379083,133.64,66.30272,5.64996,66.5430141142,9.22272,2.68996,9.607,57.08,2.96,57.1566968955,133.48
2021-10-14 09:00:00,68.51488,7.26184,68.8986436848,13.51488,3.94184,14.078,55.0,3.32,55.1001125226,133.64,68.35488,7.26184,68.7395369493,13.51488,3.94184,14.078,54.84,3.32,54.9404040757,133.48
2021-10-14 09:30:00,66.2584,6.3487,66.5618626711,14.4984,4.2287,15.1025,51.76,2.12,51.803397572,133.71,66.0984,6.3887,66.4064301875,14.4984,4.2287,15.1025,51.6,2.16,51.6451895146,133.55
2021-10-14 10:00:00,69.45008,8.49294,69.9674470154,19.93008,5.81294,20.7605,49.52,2.68,49.5924671699,133.78,69.33008,8.53294,69.8532107913,19.93008,5.81294,20.7605,49.4,2.7199999999999998,49.4748259219,133.62
2021-10-14 10:30:00,70.6376,8.5843,71.1572957626,19.5576,5.7043,20.3725,51.08,2.88,51.1611258672,133.78,70.4376,8.5843,70.9587605603,19.5576,5.7043,20.3725,50.88,2.88,50.9614442496,133.62
2021-10-14 11:00:00,75.06832,10.86326,75.8502675371,23.66832,6.90326,24.6545,51.4,3.96,51.5523190555,133.78,74.94832,10.90326,75.7372546997,23.66832,6.90326,24.6545,51.28,4.0,51.435769655,133.62
2021-10-14 11:30:00,71.0112,10.5866,71.7960070269,24.0912,7.0266,25.095,46.92,3.56,47.0548615979,133.78,70.8912,10.6266,71.6832397775,24.0912,7.0266,25.095,46.8,3.6,46.9382573175,133.62
2021-10-14 12:00:00,76.6272,11.999600000000001,77.5610609778,28.3872,8.2796,29.57,48.24,3.7199999999999998,48.3832202318,133.68,76.5072,11.999600000000001,77.4425080431,28.3872,8.2796,29.57,48.12,3.7199999999999998,48.2635763283,133.52
2021-10-14 12:30:00,76.86816,12.09988,77.8146587591,29.82816,8.69988,31.071,47.04,3.4,47.1627140864,133.59,76.74816,12.13988,77.7023600015,29.82816,8.69988,31.071,46.92,3.44,47.0459349997,133.42
2021-10-14 13:00:00,73.74944,10.79692,74.535584668,27.82944,8.11692,28.989,45.92,2.68,45.9981390928,133.39,73.66944,10.79692,74.456429349,27.82944,8.11692,28.989,45.84,2.68,45.9182752289,133.23
2021-10-14 13:30:00,72.83936,11.15148,73.6880442908,30.27936,8.83148,31.541,42.56,2.32,42.6231861784,133.77,72.63936,11.19148,73.4964342387,30.27936,8.83148,31.541,42.36,2.36,42.4256903303,133.61
2021-10-14 14:00:00,77.31568,13.25374,78.4434573298,36.11568,10.53374,37.6205,41.2,2.7199999999999998,41.2896887855,133.77,77.23568,13.29374,78.3713837332,36.11568,10.53374,37.6205,41.12,2.76,41.2125223688,133.61
2021-10-14 14:30:00,80.96048,14.01514,82.1646120361,38.04048,11.09514,39.6255,42.92,2.92,43.0192143117,133.82,80.88048,14.05514,82.0926245497,38.04048,11.09514,39.6255,42.84,2.96,42.9421378136,133.66
2021-10-14 15:00:00,77.27024,11.44382,78.1130655259,29.91024,8.72382,31.1565,47.36,2.7199999999999998,47.4380438045,133.74,77.11024,11.44382,77.9547954205,29.91024,8.72382,31.1565,47.2,2.7199999999999998,47.2783079223,133.58
2021-10-14 15:30:00,78.5312,10.7516,79.2637765691,28.7712,8.3916,29.97,49.76,2.36,49.8159331941,133.83,78.4512,10.7916,79.1899577724,28.7712,8.3916,29.97,49.68,2.4,49.7379372311,133.66
2021-10-14 16:00:00,80.29968,10.79074,81.0214704745,28.21968,8.23074,29.3955,52.08,2.56,52.1428806262,133.89,80.09968,10.83074,80.8286067247,28.21968,8.23074,29.3955,51.88,2.6,51.9451094907,133.73
2021-10-14 16:30:00,88.864,13.172,89.8349157065,36.384,10.612,37.9,52.48,2.56,52.5424019245,133.74,88.744,13.212,89.7220958293,36.384,10.612,37.9,52.36,2.6,52.4245133501,133.58
2021-10-14 17:00:00,94.3448,13.6689,95.3298490204,38.2248,11.1489,39.8175,56.12,2.52,56.1765502679,133.54,94.1448,13.7089,95.1376755352,38.2248,11.1489,39.8175,55.92,2.56,55.9785673271,133.38
2021-10-14 17:30:00,95.69664,13.74152,96.6782099503,38.33664,11.18152,39.934,57.36,2.56,57.4170984986,133.29,95.45664,13.74152,96.4406526938,38.33664,11.18152,39.934,57.12,2.56,57.1773381682,133.13
2021-10-14 18:00:00,96.83664,13.24902,97.73879156940001,37.19664,10.84902,38.7465,59.64,2.4,59.6882702045,133.29,96.63664,13.32902,97.5515400424,37.19664,10.84902,38.7465,59.44,2.48,59.4917137087,133.13
2021-10-14 18:30:00,88.4368,11.6474,89.2005017979,34.9968,10.2074,36.455,53.44,1.44,53.4593976771,133.18,88.2368,11.6874,89.0074614457,34.9968,10.2074,36.455,53.24,1.48,53.2605670266,133.02
2021-10-14 19:00:00,92.17056,12.22808,92.9781591085,37.81056,11.02808,39.386,54.36,1.2,54.3732434199,133.27,91.93056,12.26808,92.7455316918,37.81056,11.02808,39.386,54.12,1.24,54.1342036055,133.12
2021-10-14 19:30:00,90.43504,10.21522,91.0101487717,31.59504,9.21522,32.9115,58.84,1.0,58.8484970071,133.43,90.27504,10.25522,90.8556678708,31.59504,9.21522,32.9115,58.68,1.04,58.6892153636,133.28
2021-10-14 20:00:00,91.75712,10.03916,92.3046792108,30.71712,8.95916,31.997,61.04,1.08,61.0495536429,133.43,91.55712,10.07916,92.1102366135,30.71712,8.95916,31.997,60.84,1.12,60.850308134,133.28
2021-10-14 20:30:00,77.452,7.9035,77.8542074409,22.572,6.5835,23.5125,54.88,1.32,54.8958723403,133.62,77.252,7.8635,77.6511824524,22.572,6.5835,23.5125,54.68,1.28,54.6949796599,133.46
2021-10-14 21:00:00,71.30112,7.34616,71.6785587188,18.74112,5.46616,19.522,52.56,1.88,52.5936117794,134.04,71.10112,7.26616,71.4714372767,18.74112,5.46616,19.522,52.36,1.8,52.3909305128,133.88
2021-10-14 21:30:00,62.4472,6.3871,62.772986501,12.8472,3.7471,13.3825,49.6,2.64,49.6702083748,134.04,62.2472,6.3471,62.5699575375,12.8472,3.7471,13.3825,49.4,2.6,49.4683737351,133.88
2021-10-14 22:00:00,58.73664,7.06652,59.1601942475,11.33664,3.30652,11.809,47.4,3.76,47.5488969378,134.39,58.61664,6.9865200000000005,59.0315334935,11.33664,3.30652,11.809,47.28,3.68,47.4229986399,134.23
2021-10-14 22:30:00,57.29872,10.14546,58.1899791395,16.81872,4.90546,17.5195,40.48,5.24,40.8177412408,134.65,57.25872,10.10546,58.1436268034,16.81872,4.90546,17.5195,40.44,5.2,40.7729518186,134.48
2021-10-14 23:00:00,59.32928,11.97104,60.5249474514,22.52928,6.57104,23.468,36.8,5.4,37.1940855513,133.82,59.20928,11.89104,60.391519855,22.52928,6.57104,23.468,36.68,5.32,37.0637936536,133.67
2021-10-14 23:30:00,59.81744,12.20842,61.0505663123,23.61744,6.88842,24.6015,36.2,5.32,36.5888288963,134.34,59.81744,12.12842,61.0346188638,23.61744,6.88842,24.6015,36.2,5.24,36.5772825672,134.18
2021-10-15 00:00:00,66.41168,15.72674,68.2483816032,32.25168,9.40674,33.5955,34.16,6.32,34.7397179033,134.34,66.25168,15.64674,68.0742651481,32.25168,9.40674,33.5955,34.0,6.24,34.5678694744,134.18
2021-10-15 00:30:00,61.03344,18.04142,63.6441170404,27.43344,8.00142,28.5765,33.6,10.04,35.0679568837,135.2,60.99344,18.00142,63.5944246381,27.43344,8.00142,28.5765,33.56,10.0,35.0181895591,135.03
2021-10-15 01:00:00,74.75472,21.31846,77.735094385,35.51472,10.358460000000001,36.9945,39.24,10.96,40.7418605368,135.2,74.71472,21.19846,77.6637888018,35.51472,10.358460000000001,36.9945,39.2,10.84,40.6711888196,135.03
2021-10-15 01:30:00,67.84448,22.15964,71.3717248734,34.28448,9.99964,35.713,33.56,12.16,35.6950864966,135.62,67.76448,22.07964,71.2708583658,34.28448,9.99964,35.713,33.48,12.08,35.5926509268,135.46
2021-10-15 02:00:00,69.93776,22.33518,73.4176446057,35.29776,10.29518,36.7685,34.64,12.04,36.6727582819,135.62,69.85776,22.29518,73.3292689412,35.29776,10.29518,36.7685,34.56,12.0,36.5840621036,135.46
2021-10-15 02:30:00,72.7328,24.1454,76.6358958778,38.2128,11.1454,39.805,34.52,13.0,36.886723899,135.76,72.6528,24.0254,76.5222137226,38.2128,11.1454,39.805,34.44,12.88,36.7696614072,135.6
2021-10-15 03:00:00,59.89728,20.44504,63.2904717315,27.85728,8.12504,29.018,32.04,12.32,34.3270156,135.76,59.85728,20.40504,63.2396997653,27.85728,8.12504,29.018,32.0,12.28,34.2753322376,135.6
2021-10-15 03:30:00,56.17904,19.68222,59.5270889549,25.37904,7.40222,26.4365,30.8,12.28,33.1577803841,135.88,56.09904,19.56222,59.411974721,25.37904,7.40222,26.4365,30.72,12.16,33.0391283178,135.71
2021-10-15 04:00:00,59.9312,21.1016,63.5375971847,29.9712,8.7416,31.22,29.96,12.36,32.4094307263,135.88,59.8912,21.0616,63.4865878119,29.9712,8.7416,31.22,29.92,12.32,32.3572063071,135.71
2021-10-15 04:30:00,62.18432,21.49376,65.7941591085,29.94432,8.73376,31.192,32.24,12.76,34.6732634749,135.88,62.14432,21.37376,65.7172285234,29.94432,8.73376,31.192,32.2,12.64,34.5920453284,135.71
2021-10-15 05:00:00,61.84064,20.38852,65.1149483867,27.80064,8.10852,28.959,34.04,12.28,36.1872905866,135.97,61.76064,20.34852,65.0264478455,27.80064,8.10852,28.959,33.96,12.24,36.0984653413,135.8
2021-10-15 05:30:00,62.64576,19.98168,65.7552947039,27.36576,7.98168,28.506,35.28,12.0,37.2649755132,135.97,62.56576,19.90168,65.6547880295,27.36576,7.98168,28.506,35.2,11.92,37.1635089839,135.8
2021-10-15 06:00:00,69.45056,20.79808,72.4978649065,32.77056,9.55808,34.136,36.68,11.24,38.3635243428,135.97,69.33056,20.71808,72.359970901,32.77056,9.55808,34.136,36.56,11.16,38.2253737719,135.8
2021-10-15 06:30:00,70.30032,18.76426,72.7614763831,28.54032,8.32426,29.7295,41.76,10.44,43.0452227314,135.65,70.10032,18.72426,72.5579270421,28.54032,8.32426,29.7295,41.56,10.4,42.8414939049,135.49
2021-10-15 07:00:00,70.92176,15.55718,72.6080015635,23.44176,6.83718,24.4185,47.48,8.72,48.2741007166,135.08,70.68176,15.47718,72.3564392259,23.44176,6.83718,24.4185,47.24,8.64,48.0236108597,134.92
2021-10-15 07:30:00,71.27504,11.01022,72.1204289467,18.27504,5.33022,19.0365,53.0,5.68,53.3034933189,135.19,71.03504,10.93022,71.8710415748,18.27504,5.33022,19.0365,52.76,5.6,53.0563624837,135.03
2021-10-15 08:00:00,74.36896,8.92428,74.9025031958,18.52896,5.40428,19.301,55.84,3.52,55.9508355612,134.58,74.08896,8.84428,74.6149802828,18.52896,5.40428,19.301,55.56,3.44,55.6663920153,134.42
2021-10-15 08:30:00,71.35984,6.89662,71.6923296612,19.11984,5.57662,19.9165,52.24,1.32,52.2566742149,134.14,71.11984,6.85662,71.449596776,19.11984,5.57662,19.9165,52.0,1.28,52.0157514605,133.98
2021-10-15 09:00:00,68.38384,11.31862,69.3142173861,32.22384,9.39862,33.5665,36.16,1.92,36.2109375742,133.99,68.18384,11.27862,69.1103704682,32.22384,9.39862,33.5665,35.96,1.88,36.0091099585,133.83
2021-10-15 09:30:00,64.59568,11.57874,65.6252169113,32.15568,9.37874,33.4955,32.44,2.2,32.5145136824,134.12,64.39568,11.53874,65.4212971703,32.15568,9.37874,33.4955,32.24,2.16,32.3122763048,133.97
2021-10-15 10:00:00,60.2904,11.4497,61.3679717951,33.7704,9.8497,35.1775,26.52,1.6,26.5682216191,134.12,60.1304,11.4097,61.2033190134,33.7704,9.8497,35.1775,26.36,1.56,26.4061205026,133.97
