Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-15 10:30:00,59.08608,12.42344,60.3780316937,37.24608,10.86344,38.798,21.84,1.56,21.8956434023,134.42,58.88608,12.42344,60.1823253057,37.24608,10.86344,38.798,21.64,1.56,21.696156341600002,134.26
2021-10-15 11:00:00,55.83152,11.39086,56.9816664994,35.35152,10.31086,36.8245,20.48,1.08,20.5084567923,134.42,55.59152,11.35086,56.7385153018,35.35152,10.31086,36.8245,20.24,1.04,20.2667017544,134.26
2021-10-15 11:30:00,58.06928,12.54854,59.409655241,40.82928,11.90854,42.5305,17.24,0.64,17.2518752604,134.54,57.94928,12.50854,59.2839154025,40.82928,11.90854,42.5305,17.12,0.6000000000000001,17.1305107922,134.38
2021-10-15 12:00:00,55.96272,11.16746,57.0660861865,35.68272,10.40746,37.1695,20.28,0.76,20.2942356348,134.59,55.80272,11.20746,56.9170512153,35.68272,10.40746,37.1695,20.12,0.8,20.1358982914,134.42
2021-10-15 12:30:00,58.615520000000004,11.22786,59.6811865252,36.57552,10.66786,38.0995,22.04,0.56,22.0471131897,134.59,58.41552,11.18786,59.4772325201,36.57552,10.66786,38.0995,21.84,0.52,21.8461895991,134.42
2021-10-15 13:00:00,57.08,10.49,58.0359069887,33.36,9.73,34.75,23.72,0.76,23.7321722562,134.59,56.88,10.45,57.8319712616,33.36,9.73,34.75,23.52,0.72,23.5310178275,134.42
2021-10-15 13:30:00,54.04256,9.99408,54.9588930602,30.56256,8.91408,31.836,23.48,1.08,23.5048250366,134.88,53.84256,9.99408,54.7622397497,30.56256,8.91408,31.836,23.28,1.08,23.3050380819,134.71
2021-10-15 14:00:00,55.35632,10.25726,56.2986105215,30.91632,9.01726,32.2045,24.44,1.24,24.4714364106,134.88,55.11632,10.17726,56.0480628697,30.91632,9.01726,32.2045,24.2,1.16,24.2277857015,134.71
2021-10-15 14:30:00,56.47776,9.31268,57.2403999235,27.67776,8.07268,28.831,28.8,1.24,28.8266820845,134.84,56.27776,9.27268,57.0365572681,27.67776,8.07268,28.831,28.6,1.2,28.625163755,134.67
2021-10-15 15:00:00,56.7152,8.6586,57.372338849,24.4752,7.1386,25.495,32.24,1.52,32.2758113763,134.93,56.4752,8.6586,57.1350992736,24.4752,7.1386,25.495,32.0,1.52,32.0360796603,134.76
2021-10-15 15:30:00,54.46272,8.24996,55.0840240887,21.70272,6.32996,22.607,32.76,1.92,32.8162155039,135.03,54.26272,8.20996,54.88028995,21.70272,6.32996,22.607,32.56,1.88,32.6142300231,134.86
2021-10-15 16:00:00,58.98848,6.69164,59.3668158031,15.94848,4.65164,16.613,43.04,2.04,43.0883186026,135.14,58.74848,6.65164,59.1238379759,15.94848,4.65164,16.613,42.8,2.0,42.8467034905,134.97
2021-10-15 16:30:00,60.60256,4.99908,60.8083964548,12.20256,3.55908,12.711,48.4,1.44,48.4214167492,135.0,60.28256,4.91908,60.4829264189,12.20256,3.55908,12.711,48.08,1.3599999999999999,48.0992307631,134.83
2021-10-15 17:00:00,63.55136,4.11248,63.6842825947,9.71136,2.8324800000000003,10.116,53.84,1.28,53.8552133038,134.9,63.27136,4.11248,63.4048695922,9.71136,2.8324800000000003,10.116,53.56,1.28,53.575292813,134.73
2021-10-15 17:30:00,64.11872,2.96296,64.1871434666,6.31872,1.8429600000000002,6.582,57.8,1.12,57.8108501927,134.66,63.83872,2.96296,63.9074432535,6.31872,1.8429600000000002,6.582,57.52,1.12,57.530903,134.49
2021-10-15 18:00:00,64.72016,2.58838,64.7718983931,3.80016,1.10838,3.9585,60.92,1.48,60.9379750238,134.66,64.24016,2.46838,64.2875653346,3.80016,1.10838,3.9585,60.44,1.3599999999999999,60.4552991887,134.49
2021-10-15 18:30:00,65.62304,2.96172,65.6898406468,5.90304,1.72172,6.149,59.72,1.24,59.732872022,134.66,65.34304,2.92172,65.4083276365,5.90304,1.72172,6.149,59.44,1.2,59.4521118212,134.49
2021-10-15 19:00:00,66.70912,2.98516,66.7758779156,5.70912,1.6651600000000002,5.947,61.0,1.32,61.0142802957,134.53,66.34912,2.94516,66.4144539404,5.70912,1.6651600000000002,5.947,60.64,1.28,60.6535077304,134.36
2021-10-15 19:30:00,64.06208,3.13144,64.138568821,2.78208,0.81144,2.898,61.28,2.32,61.3239007239,134.47,63.74208,3.09144,63.8170021546,2.78208,0.81144,2.898,60.96,2.2800000000000002,61.0026228944,134.31
2021-10-15 20:00:00,63.47008,2.9154400000000003,63.5370037506,2.59008,0.7554400000000001,2.698,60.88,2.16,60.9183059515,134.71,63.11008,2.87544,63.1755518599,2.59008,0.7554400000000001,2.698,60.52,2.12,60.5571201429,134.55
2021-10-15 20:30:00,59.11472,4.80346,59.3095552896,2.75472,0.8034600000000001,2.8695,56.36,4.0,56.5017663441,134.86,58.75472,4.76346,58.9474992977,2.75472,0.8034600000000001,2.8695,56.0,3.96,56.1398396863,134.7
2021-10-15 21:00:00,56.80848,5.58914,57.0827634742,2.56848,0.74914,2.6755,54.24,4.84,54.4555157904,134.51,56.52848,5.50914,56.7962998324,2.56848,0.74914,2.6755,53.96,4.76,54.1695412571,134.35
2021-10-15 21:30:00,54.92016,6.18838,55.2677122871,2.84016,0.8283800000000001,2.9585,52.08,5.36,52.355095263,134.5,54.60016,6.10838,54.9407842886,2.84016,0.8283800000000001,2.9585,51.76,5.28,52.0286075155,134.34
2021-10-15 22:00:00,51.3968,7.4374,51.9321284852,2.5968,0.7574000000000001,2.705,48.8,6.68,49.2550748654,134.5,51.1168,7.3574,51.6435724655,2.5968,0.7574000000000001,2.705,48.52,6.6,48.966829589,134.34
2021-10-15 22:30:00,49.1976,8.6093,49.9452089019,2.6376,0.7693,2.7475,46.56,7.84,47.2154550968,134.5,48.8376,8.449300000000001,49.5631097113,2.6376,0.7693,2.7475,46.2,7.68,46.8339876585,134.34
2021-10-15 23:00:00,47.30304,9.14172,48.1783004868,2.54304,0.74172,2.649,44.76,8.4,45.5413833782,134.07,47.06304,9.10172,47.9350710962,2.54304,0.74172,2.649,44.52,8.36,45.2981235814,133.91
2021-10-15 23:30:00,44.00448,9.43464,45.0045185731,2.72448,0.79464,2.838,41.28,8.64,42.1744946621,134.34,43.80448,9.35464,44.7922064382,2.72448,0.79464,2.838,41.08,8.56,41.9623640897,134.18
2021-10-16 00:00:00,40.02448,10.54214,41.3895604597,2.54448,0.74214,2.6505,37.48,9.8,38.7400361383,134.82,39.74448,10.46214,41.0984192378,2.54448,0.74214,2.6505,37.2,9.72,38.4489063564,134.66
2021-10-16 00:30:00,38.50736,10.42298,39.8930480942,2.5473600000000003,0.7429800000000001,2.6535,35.96,9.68,37.240085929,134.9,38.22736,10.26298,39.581053688,2.5473600000000003,0.7429800000000001,2.6535,35.68,9.52,36.9282114379,134.74
2021-10-16 01:00:00,39.732,10.7885,41.170663782,4.212,1.2285,4.3875,35.52,9.56,36.7840182688,134.79,39.532,10.7085,40.9566965984,4.212,1.2285,4.3875,35.32,9.48,36.5701080119,134.63
2021-10-16 01:30:00,41.46144,12.24792,43.2326560739,7.02144,2.04792,7.314,34.44,10.2,35.9187082173,135.33,41.34144,12.12792,43.0836524078,7.02144,2.04792,7.314,34.32,10.08,35.7696631239,135.16
2021-10-16 02:00:00,43.42688,12.31784,45.1400386442,7.94688,2.31784,8.278,35.48,10.0,36.8623168019,135.33,43.26688,12.23784,44.9642928644,7.94688,2.31784,8.278,35.32,9.92,36.6866297171,135.16
2021-10-16 02:30:00,42.2,12.365,43.9742336488,6.6,1.925,6.875,35.6,10.44,37.0992398844,135.63,42.0,12.245,43.7486002633,6.6,1.925,6.875,35.4,10.32,36.8736003124,135.46
2021-10-16 03:00:00,40.81984,12.13912,42.5865891097,6.09984,1.77912,6.354,34.72,10.36,36.23269242,135.63,40.65984,12.05912,42.4104346123,6.09984,1.77912,6.354,34.56,10.28,36.0565112012,135.46
2021-10-16 03:30:00,41.2528,12.4204,43.0820129985,7.6128,2.2204,7.93,33.64,10.2,35.1523768755,135.73,41.0928,12.3004,42.894265957100004,7.6128,2.2204,7.93,33.48,10.08,34.9645077185,135.56
2021-10-16 04:00:00,39.7616,11.8338,41.485222152,6.5616,1.9138000000000002,6.835,33.2,9.92,34.6503448756,135.81,39.6416,11.793800000000001,41.3587979637,6.5616,1.9138000000000002,6.835,33.08,9.88,34.5239163479,135.64
2021-10-16 04:30:00,38.5744,11.3242,40.2022616404,4.8144,1.4042,5.015,33.76,9.92,35.1872704255,135.89,38.3744,11.2042,39.9766015689,4.8144,1.4042,5.015,33.56,9.8,34.961601794,135.72
2021-10-16 05:00:00,40.18416,12.18038,41.9896221923,7.06416,2.06038,7.3585,33.12,10.12,34.6316156135,135.89,40.02416,12.10038,41.8133062535,7.06416,2.06038,7.3585,32.96,10.04,34.4552347257,135.72
2021-10-16 05:30:00,43.40736,13.05048,45.3267463028,11.96736,3.49048,12.466,31.44,9.56,32.8613329005,135.84,43.28736,13.01048,45.2003111228,11.96736,3.49048,12.466,31.32,9.52,32.7348865891,135.67
2021-10-16 06:00:00,46.83568,13.24874,48.6735044213,15.11568,4.40874,15.7455,31.72,8.84,32.9287716139,135.84,46.71568,13.12874,48.5254425209,15.11568,4.40874,15.7455,31.6,8.72,32.7810677068,135.67
2021-10-16 06:30:00,53.00432,14.17626,54.8673335077,21.72432,6.33626,22.6295,31.28,7.84,32.247542542,135.42,52.88432,14.13626,54.7410736892,21.72432,6.33626,22.6295,31.16,7.8,32.1214196448,135.25
2021-10-16 07:00:00,59.30448,15.24714,61.2331334022,26.90448,7.8471400000000004,28.0255,32.4,7.4,33.2343196109,135.42,59.18448,15.16714,61.0970114543,26.90448,7.8471400000000004,28.0255,32.28,7.32,33.0995589094,135.25
2021-10-16 07:30:00,65.20128,15.41204,66.9980439311,31.72128,9.252040000000001,33.043,33.48,6.16,34.0419740908,135.35,65.12128,15.37204,66.9109910448,31.72128,9.252040000000001,33.043,33.4,6.12,33.9560657321,135.18
2021-10-16 08:00:00,68.47536,14.97198,70.0930461048,31.99536,9.33198,33.3285,36.48,5.64,36.9134121967,135.16,68.35536,14.89198,69.9587471947,31.99536,9.33198,33.3285,36.36,5.5600000000000005,36.782648083,135.0
2021-10-16 08:30:00,68.30208,12.85644,69.501526471,28.58208,8.33644,29.773,39.72,4.52,39.9763530102,134.92,68.06208,12.81644,69.2582693128,28.58208,8.33644,29.773,39.48,4.48,39.7333713646,134.76
2021-10-16 09:00:00,63.33152,12.38836,64.5317975032,27.25152,7.94836,28.387,36.08,4.44,36.3521663729,134.47,63.09152,12.30836,64.2809117997,27.25152,7.94836,28.387,35.84,4.36,36.1042268994,134.3
2021-10-16 09:30:00,61.13856,14.99708,62.9510597798,33.17856,9.67708,34.561,27.96,5.32,28.4616232847,134.25,60.93856,14.95708,62.7472894793,33.17856,9.67708,34.561,27.76,5.28,28.2576715247,134.09
2021-10-16 10:00:00,60.67088,13.53734,62.1628124706,32.15088,9.37734,33.4905,28.52,4.16,28.8217973069,134.25,60.47088,13.49734,61.9589018225,32.15088,9.37734,33.4905,28.32,4.12,28.6181201339,134.09
2021-10-16 10:30:00,56.36688,12.06034,57.6426661584,26.12688,7.62034,27.2155,30.24,4.44,30.5642143691,134.65,56.16688,11.98034,57.4303661441,26.12688,7.62034,27.2155,30.04,4.36,30.3547558053,134.49
2021-10-16 11:00:00,55.94288,12.90334,57.4116887563,30.66288,8.94334,31.9405,25.28,3.96,25.5882785666,134.88,55.74288,12.86334,57.2078157829,30.66288,8.94334,31.9405,25.08,3.92,25.3844992072,134.72
2021-10-16 11:30:00,52.71504,11.50022,53.9548932188,25.71504,7.50022,26.7865,27.0,4.0,27.2946881279,134.76,52.51504,11.42022,53.7424492468,25.71504,7.50022,26.7865,26.8,3.92,27.0851693737,134.59
2021-10-16 12:00:00,57.44032,11.17176,58.5166521872,25.00032,7.29176,26.042,32.44,3.88,32.6712105683,134.76,57.20032,11.17176,58.2810846639,25.00032,7.29176,26.042,32.2,3.88,32.4329215459,134.59
2021-10-16 12:30:00,56.35824,10.84782,57.3927383442,23.47824,6.8478200000000005,24.4565,32.88,4.0,33.1224153709,134.76,56.15824,10.76782,57.1812370227,23.47824,6.8478200000000005,24.4565,32.68,3.92,32.9142643849,134.59
2021-10-16 13:00:00,52.83632,9.70226,53.7197408803,18.31632,5.34226,19.0795,34.52,4.36,34.7942523989,134.76,52.55632,9.66226,53.4371223051,18.31632,5.34226,19.0795,34.24,4.32,34.5114473762,134.59
2021-10-16 13:30:00,54.0472,10.3521,55.0296811026,19.4472,5.6721,20.2575,34.6,4.68,34.9150741085,134.95,53.8472,10.2721,54.8182176493,19.4472,5.6721,20.2575,34.4,4.6,34.7061954123,134.77
2021-10-16 14:00:00,53.7648,10.5964,54.7990639701,20.2848,5.9164,21.13,33.48,4.68,33.8055143431,135.13,53.4048,10.5164,54.4303897836,20.2848,5.9164,21.13,33.12,4.6,33.4379185955,134.96
2021-10-16 14:30:00,50.586240000000004,11.38432,51.851426395,21.06624,6.1443200000000004,21.944,29.52,5.24,29.9814609384,135.32,50.38624,11.30432,51.6387531995,21.06624,6.1443200000000004,21.944,29.32,5.16,29.7705895138,135.15
2021-10-16 15:00:00,46.19376,9.83318,47.2287506912,15.47376,4.51318,16.1185,30.72,5.32,31.1772481146,135.4,45.95376,9.79318,46.9856832732,15.47376,4.51318,16.1185,30.48,5.28,30.9339425227,135.23
2021-10-16 15:30:00,47.58128,9.06954,48.4379475437,12.58128,3.66954,13.1055,35.0,5.4,35.4141214772,135.5,47.38128,8.98954,48.226523033,12.58128,3.66954,13.1055,34.8,5.32,35.2042951925,135.33
2021-10-16 16:00:00,56.14128,10.58454,57.1303405123,17.50128,5.10454,18.2305,38.64,5.48,39.0266575561,135.5,55.86128,10.54454,56.8477785586,17.50128,5.10454,18.2305,38.36,5.44,38.7438149903,135.33
2021-10-16 16:30:00,63.42304,13.36172,64.8152571869,27.98304,8.16172,29.149,35.44,5.2,35.819458399,135.5,63.22304,13.28172,64.6030716994,27.98304,8.16172,29.149,35.24,5.12,35.6099985959,135.33
2021-10-16 17:00:00,68.5456,13.0908,69.7844418477,29.3856,8.5708,30.61,39.16,4.52,39.4199949264,135.41,68.3056,13.0108,69.5337033963,29.3856,8.5708,30.61,38.92,4.44,39.1724392909,135.24
2021-10-16 17:30:00,71.81856,13.55208,73.086007093,33.29856,9.71208,34.686,38.52,3.84,38.7109286895,135.26,71.49856,13.512080000000001,72.7641421856,33.29856,9.71208,34.686,38.2,3.8,38.3885399566,135.09
2021-10-16 18:00:00,72.24112,13.52866,73.4969663337,32.12112,9.36866,33.4595,40.12,4.16,40.3350963802,135.17,72.04112,13.48866,73.2930209464,32.12112,9.36866,33.4595,39.92,4.12,40.1320420612,135.0
2021-10-16 18:30:00,74.5576,12.5893,75.6130027988,28.0776,8.1893,29.2475,46.48,4.4,46.6877971209,135.05,74.2776,12.5093,75.3235982163,28.0776,8.1893,29.2475,46.2,4.32,46.4015344574,134.88
2021-10-16 19:00:00,69.79872,13.29796,71.0541839289,28.99872,8.45796,30.207,40.8,4.84,41.0860755001,134.83,69.59872,13.21796,70.8427575141,28.99872,8.45796,30.207,40.6,4.76,40.8780821468,134.66
2021-10-16 19:30:00,77.95024,16.92382,79.76625602,39.51024,11.52382,41.1565,38.44,5.4,38.8174393797,134.61,77.71024,16.88382,79.5232342064,39.51024,11.52382,41.1565,38.2,5.36,38.5742090003,134.44
2021-10-16 20:00:00,78.52768,20.95224,81.2747985983,53.04768,15.47224,55.258,25.48,5.48,26.0626322539,134.47,78.32768,20.91224,81.0712478996,53.04768,15.47224,55.258,25.28,5.44,25.858692929100002,134.3
2021-10-16 20:30:00,76.94464,22.32052,80.1166851399,57.46464,16.76052,59.859,19.48,5.5600000000000005,20.2579367163,134.7,76.78464,22.24052,79.9407384867,57.46464,16.76052,59.859,19.32,5.48,20.0821512792,134.53
2021-10-16 21:00:00,74.23616,19.93388,76.865902866,47.63616,13.89388,49.621,26.6,6.04,27.2771259483,134.76,74.07616,19.85388,76.6906384861,47.63616,13.89388,49.621,26.44,5.96,27.1034167588,134.59
2021-10-16 21:30:00,69.22128,20.17954,72.1027006391,43.54128,12.69954,45.3555,25.68,7.48,26.7472017228,134.82,69.06128,20.05954,71.9155444967,43.54128,12.69954,45.3555,25.52,7.36,26.5601204817,134.66
2021-10-16 22:00:00,61.58368,19.08024,64.4717395515,37.30368,10.88024,38.858,24.28,8.2,25.6272979457,134.19,61.50368,19.00024,64.3716690292,37.30368,10.88024,38.858,24.2,8.12,25.525955418,134.03
2021-10-16 22:30:00,58.1336,18.6223,61.0434722657,31.8936,9.3023,33.2225,26.24,9.32,27.8460050995,134.53,58.0936,18.5423,60.9810072912,31.8936,9.3023,33.2225,26.2,9.24,27.7816054252,134.37
2021-10-16 23:00:00,55.72272,18.73746,58.7887228255,30.64272,8.93746,31.9195,25.08,9.8,26.9266856483,134.72,55.64272,18.65746,58.6874186061,30.64272,8.93746,31.9195,25.0,9.72,26.8230945269,134.56
2021-10-16 23:30:00,51.94192,18.51306,55.1425103151,27.54192,8.03306,28.6895,24.4,10.48,26.5554212921,135.61,51.90192,18.43306,55.0780083214,27.54192,8.03306,28.6895,24.36,10.4,26.4871591531,135.44
2021-10-17 00:00:00,50.40992,18.40456,53.6645866769,26.20992,7.64456,27.302,24.2,10.76,26.4842896828,135.61,50.36992,18.32456,53.5996113792,26.20992,7.64456,27.302,24.16,10.68,26.4152985976,135.44
2021-10-17 00:30:00,49.98192,19.74806,53.74177333,29.58192,8.62806,30.8145,20.4,11.12,23.2339062579,136.4,49.90192,19.66806,53.6379921683,29.58192,8.62806,30.8145,20.32,11.04,23.1253972939,136.23
2021-10-17 01:00:00,49.68064,20.21852,53.6372495734,30.92064,9.01852,32.209,18.76,11.2,21.8489725159,136.63,49.68064,20.17852,53.6221844035,30.92064,9.01852,32.209,18.76,11.16,21.8284951382,136.46
2021-10-17 01:30:00,51.67184,20.24262,55.4954296627,31.55184,9.20262,32.8665,20.12,11.04,22.9498583874,136.5,51.63184,20.16262,55.4290370388,31.55184,9.20262,32.8665,20.08,10.96,22.8763633474,136.33
2021-10-17 02:00:00,53.35072,19.80396,56.9077864286,31.83072,9.28396,33.157,21.52,10.52,23.953722049,136.65,53.31072,19.72396,56.8424794058,31.83072,9.28396,33.157,21.48,10.44,23.8827134137,136.48
2021-10-17 02:30:00,54.42624,21.94432,58.6836329891,39.30624,11.46432,40.944,15.12,10.48,18.3968692989,136.61,54.38624,21.90432,58.6315813875,39.30624,11.46432,40.944,15.08,10.44,18.341210429,136.45
2021-10-17 03:00:00,51.2856,22.5183,56.0114863421,40.7256,11.8783,42.4225,10.56,10.64,14.9907704939,136.61,51.2456,22.3983,55.9266963288,40.7256,11.8783,42.4225,10.52,10.52,14.8775266762,136.45
2021-10-17 03:30:00,51.87984,21.33162,56.0941691288,37.47984,10.93162,39.0415,14.4,10.4,17.7628826489,136.79,51.79984,21.25162,55.9897738578,37.47984,10.93162,39.0415,14.32,10.32,17.6511982596,136.62
2021-10-17 04:00:00,52.01696,22.10828,56.520263377,39.45696,11.50828,41.101,12.56,10.6,16.4351330996,136.79,52.01696,21.98828,56.473432559,39.45696,11.50828,41.101,12.56,10.48,16.3579949872,136.62
2021-10-17 04:30:00,54.91136,23.75248,59.8284026462,45.23136,13.19248,47.116,9.68,10.56,14.3253621246,137.02,54.91136,23.67248,59.7966869183,45.23136,13.19248,47.116,9.68,10.48,14.2664922108,136.85
2021-10-17 05:00:00,53.37008,23.79794,58.4354976658,45.25008,13.19794,47.1355,8.12,10.6,13.3526926124,137.02,53.37008,23.75794,58.4192190315,45.25008,13.19794,47.1355,8.12,10.56,13.3209609263,136.85
2021-10-17 05:30:00,55.35616,24.32888,60.4665101689,48.71616,14.20888,50.746,6.64,10.12,12.1038836743,137.08,55.35616,24.24888,60.4343663092,48.71616,14.20888,50.746,6.64,10.04,12.0370760569,136.92
2021-10-17 06:00:00,60.18656,25.60108,65.4051779433,53.62656,15.64108,55.861,6.5600000000000005,9.96,11.9262399775,137.08,60.22656,25.56108,65.4263505034,53.62656,15.64108,55.861,6.6,9.92,11.9149653797,136.92
2021-10-17 06:30:00,59.7016,24.3813,64.4882069238,51.5016,15.0213,53.6475,8.2,9.36,12.4438579227,136.75,59.7416,24.2613,64.4799926198,51.5016,15.0213,53.6475,8.24,9.24,12.3804361797,136.58
2021-10-17 07:00:00,59.71984,23.04662,64.012545513,50.07984,14.60662,52.1665,9.64,8.44,12.8126187799,136.75,59.71984,23.00662,63.9981550785,50.07984,14.60662,52.1665,9.64,8.4,12.7863051739,136.58
2021-10-17 07:30:00,61.66688,23.42284,65.965396403,55.34688,16.14284,57.653,6.32,7.28,9.6405808954,136.15,61.62688,23.34284,65.8996245649,55.34688,16.14284,57.653,6.28,7.2,9.5539729956,135.98
2021-10-17 08:00:00,64.82336,22.83848,68.7289180069,54.30336,15.83848,56.566,10.52,7.0,12.6360753401,136.15,64.86336,22.71848,68.726885598,54.30336,15.83848,56.566,10.56,6.88,12.6034915797,135.98
2021-10-17 08:30:00,65.42912,21.45516,68.8570521777,50.10912,14.61516,52.197,15.32,6.84,16.7776041198,135.55,65.42912,21.41516,68.844599075,50.10912,14.61516,52.197,15.32,6.8,16.7613364622,135.38
2021-10-17 09:00:00,67.22176,20.98968,70.422522562,50.02176,14.58968,52.106,17.2,6.4,18.3521115951,135.55,67.18176,20.94968,70.3724233546,50.02176,14.58968,52.106,17.16,6.36,18.3006885116,135.38
2021-10-17 09:30:00,69.744,20.222,72.6164913776,48.624,14.182,50.65,21.12,6.04,21.9667020738,135.33,69.744,20.142,72.5942539048,48.624,14.182,50.65,21.12,5.96,21.9448399402,135.16
2021-10-17 10:00:00,72.30848,21.89664,75.5511689069,55.18848,16.09664,57.488,17.12,5.8,18.0757959714,135.0,72.26848,21.85664,75.5012974299,55.18848,16.09664,57.488,17.08,5.76,18.0250936197,134.84
2021-10-17 10:30:00,73.6264,19.9727,76.2873221594,51.7464,15.0927,53.9025,21.88,4.88,22.4176002284,134.64,73.5464,19.8927,76.1891886441,51.7464,15.0927,53.9025,21.8,4.8,22.3221862729,134.48
2021-10-17 11:00:00,75.01792,18.45356,77.2542697707,46.53792,13.57356,48.477,28.48,4.88,28.8950653226,134.64,74.93792,18.41356,77.1670334132,46.53792,13.57356,48.477,28.4,4.84,28.809470665,134.48
2021-10-17 11:30:00,78.57584,20.32962,81.1631448445,53.65584,15.64962,55.8915,24.92,4.68,25.355646314,134.69,78.57584,20.24962,81.1431435295,53.65584,15.64962,55.8915,24.92,4.6,25.341002348,134.52
2021-10-17 12:00:00,77.16624,19.98682,79.7126186338,50.28624,14.66682,52.3815,26.88,5.32,27.401401424,134.69,77.04624,19.90682,79.5764071861,50.28624,14.66682,52.3815,26.76,5.24,27.2682085954,134.52
2021-10-17 12:30:00,82.93312,22.91716,86.0412611216,67.05312,19.55716,69.847,15.88,3.36,16.2315741689,135.2,82.93312,22.87716,86.0306157284,67.05312,19.55716,69.847,15.88,3.32,16.2233412095,135.04
2021-10-17 13:00:00,76.6824,20.6107,79.4039761237,55.4424,16.1707,57.7525,21.24,4.44,21.6991059724,135.2,76.6424,20.5707,79.354969449,55.4424,16.1707,57.7525,21.2,4.4,21.6517897644,135.04
2021-10-17 13:30:00,75.60144,19.87042,78.1691199966,52.08144,15.19042,54.2515,23.52,4.68,23.9810925523,135.24,75.52144,19.83042,78.0815820604,52.08144,15.19042,54.2515,23.44,4.64,23.8948362623,135.08
2021-10-17 14:00:00,60.83664,16.57902,63.0552192182,38.87664,11.33902,40.4965,21.96,5.24,22.576518775,135.22,60.79664,16.49902,62.9956275963,38.87664,11.33902,40.4965,21.92,5.16,22.5191474084,135.05
2021-10-17 14:30:00,71.64272,21.74246,74.8693121102,52.60272,15.34246,54.7945,19.04,6.4,20.0868514208,135.46,71.60272,21.66246,74.8078317066,52.60272,15.34246,54.7945,19.0,6.32,20.0235461395,135.29
2021-10-17 15:00:00,71.41872,21.55546,74.6007467942,51.13872,14.91546,53.2695,20.28,6.64,21.3393533173,135.76,71.37872,21.55546,74.5624538535,51.13872,14.91546,53.2695,20.24,6.64,21.3013426807,135.59
2021-10-17 15:30:00,72.90336,20.31848,75.6818375094,52.38336,15.27848,54.566,20.52,5.04,21.1298840508,135.86,72.78336,20.23848,75.5447785462,52.38336,15.27848,54.566,20.4,4.96,20.9943230422,135.69
2021-10-17 16:00:00,67.14288,16.69334,69.1869491671,35.70288,10.41334,37.1905,31.44,6.28,32.0610667321,135.86,67.02288,16.65334,69.0608440192,35.70288,10.41334,37.1905,31.32,6.24,31.9355601172,135.69
2021-10-17 16:30:00,69.5448,14.0789,70.9555821078,29.3448,8.5589,30.5675,40.2,5.52,40.5772152815,135.89,69.2648,13.9589,70.6573662703,29.3448,8.5589,30.5675,39.92,5.4,40.2835748165,135.72
2021-10-17 17:00:00,71.34272,13.77496,72.6603965032,27.34272,7.97496,28.482,44.0,5.8,44.3806264039,135.59,71.18272,13.77496,72.5033044047,27.34272,7.97496,28.482,43.84,5.8,44.2220035729,135.41
2021-10-17 17:30:00,73.42896,13.45678,74.6518391913,28.30896,8.25678,29.4885,45.12,5.2,45.4186569594,135.13,73.30896,13.37678,74.5194059252,28.30896,8.25678,29.4885,45.0,5.12,45.2903345097,134.95
2021-10-17 18:00:00,76.82096,13.97778,78.0822529711,32.70096,9.53778,34.0635,44.12,4.44,44.3428460972,135.13,76.62096,13.93778,77.8783231885,32.70096,9.53778,34.0635,43.92,4.4,44.1398504755,134.95
2021-10-17 18:30:00,78.85168,16.50674,80.5609080401,44.25168,12.90674,46.0955,34.6,3.6,34.7867790978,134.53,78.73168,16.38674,80.4189199346,44.25168,12.90674,46.0955,34.48,3.48,34.6551698885,134.35
2021-10-17 19:00:00,77.52528,15.86154,79.1312674627,39.84528,11.62154,41.5055,37.68,4.24,37.9178058437,134.53,77.40528,15.82154,79.0056865033,39.84528,11.62154,41.5055,37.56,4.2,37.7940947768,134.35
2021-10-17 19:30:00,75.97184,15.69512,77.5761385015,36.53184,10.65512,38.054,39.44,5.04,39.7607243395,134.78,75.85184,15.65512,77.4505288142,36.53184,10.65512,38.054,39.32,5.0,39.6366295237,134.61
2021-10-17 20:00:00,70.93328,15.01554,72.5051491485,30.77328,8.97554,32.0555,40.16,6.04,40.6116633493,134.78,70.81328,14.93554,72.3712026945,30.77328,8.97554,32.0555,40.04,5.96,40.4811462288,134.61
2021-10-17 20:30:00,73.1184,18.5512,75.4350544508,39.8784,11.6312,41.54,33.24,6.92,33.9526729434,134.91,72.9584,18.5112,75.2701312341,39.8784,11.6312,41.54,33.08,6.88,33.7878794836,134.74
2021-10-17 21:00:00,74.12816,21.39238,77.1532113852,51.12816,14.91238,53.2585,23.0,6.48,23.8954054161,134.78,74.04816,21.31238,77.0541857439,51.12816,14.91238,53.2585,22.92,6.4,23.7967728905,134.61
2021-10-17 21:30:00,74.51104,25.04072,78.6061876699,60.07104,17.52072,62.574,14.44,7.52,16.2807862218,135.17,74.47104,24.96072,78.5428121574,60.07104,17.52072,62.574,14.4,7.44,16.2084422447,135.01
2021-10-17 22:00:00,66.51936,21.50148,69.9080746195,42.03936,12.26148,43.791,24.48,9.24,26.1657791782,135.17,66.47936,21.42148,69.8454372984,42.03936,12.26148,43.791,24.44,9.16,26.1001762446,135.01
2021-10-17 22:30:00,67.23216,24.17938,71.4479233809,51.63216,15.05938,53.783500000000004,15.6,9.12,18.0702628647,135.43,67.19216,24.13938,71.3967508522,51.63216,15.05938,53.783500000000004,15.56,9.08,18.0155488398,135.26
2021-10-17 23:00:00,68.88816,27.13738,74.0406373652,59.16816,17.25738,61.6335,9.72,9.88,13.8597546876,135.43,68.88816,27.05738,74.0113531875,59.16816,17.25738,61.6335,9.72,9.8,13.8028402874,135.26
2021-10-17 23:30:00,66.808,26.789,71.9788815209,61.128,17.829,63.675,5.68,8.96,10.6086756949,135.62,66.848,26.749,72.001139609,61.128,17.829,63.675,5.72,8.92,10.5964522365,135.44
2021-10-18 00:00:00,60.0712,26.1891,65.5318092856,54.2712,15.8291,56.5325,5.8,10.36,11.8730619471,136.39,60.1112,26.1091,65.53656588690001,54.2712,15.8291,56.5325,5.84,10.28,11.8230283769,136.22
2021-10-18 00:30:00,57.61344,25.72892,63.097430954,51.73344,15.08892,53.889,5.88,10.64,12.1566442738,136.74,57.61344,25.64892,63.0648520636,51.73344,15.08892,53.889,5.88,10.56,12.086686891,136.58
2021-10-18 01:00:00,58.8352,27.1486,64.7968150529,57.8352,16.8686,60.245,1.0,10.28,10.3285236118,136.79,58.7952,27.0686,64.727000927,57.8352,16.8686,60.245,0.96,10.2,10.2450768665,136.62
2021-10-18 01:30:00,56.59296,26.23128,62.3766236021,54.55296,15.91128,56.826,2.04,10.32,10.5196958131,136.79,56.67296,26.19128,62.4324238133,54.55296,15.91128,56.826,2.12,10.28,10.4963231658,136.62
2021-10-18 02:00:00,58.32592,24.89506,63.4166930409,49.28592,14.37506,51.3395,9.04,10.52,13.8705443296,136.68,58.28592,24.81506,63.3485254213,49.28592,14.37506,51.3395,9.0,10.44,13.7838165977,136.52
2021-10-18 02:30:00,52.97472,22.23096,57.4502962708,38.09472,11.11096,39.682,14.88,11.12,18.5760275624,136.82,52.89472,22.11096,57.3301487526,38.09472,11.11096,39.682,14.8,11.0,18.440173535,136.66
2021-10-18 03:00:00,48.96416,20.70788,53.1630064857,33.28416,9.70788,34.671,15.68,11.0,19.1536523932,136.82,48.96416,20.62788,53.1318962376,33.28416,9.70788,34.671,15.68,10.92,19.1078203885,136.66
2021-10-18 03:30:00,47.53888,20.19884,51.6520885251,31.53888,9.19884,32.853,16.0,11.0,19.4164878389,136.91,47.49888,20.07884,51.5684343082,31.53888,9.19884,32.853,15.96,10.88,19.3156931017,136.74
2021-10-18 04:00:00,47.79072,20.52896,52.0133744031,32.67072,9.52896,34.032,15.12,11.0,18.6979785004,136.98,47.79072,20.48896,51.9975999446,32.67072,9.52896,34.032,15.12,10.96,18.6744745575,136.82
2021-10-18 04:30:00,47.99008,21.00544,52.3858405297,34.03008,9.92544,35.448,13.96,11.08,17.8226821775,137.06,47.95008,20.925440000000002,52.3171502588,34.03008,9.92544,35.448,13.92,11.0,17.7416571943,136.9
2021-10-18 05:00:00,47.20592,21.00006,51.6662501354,33.32592,9.72006,34.7145,13.88,11.28,17.8855472379,136.97,47.20592,20.92006,51.6337853876,33.32592,9.72006,34.7145,13.88,11.2,17.8352011483,136.81
2021-10-18 05:30:00,51.10608,21.41094,55.4099247847,36.10608,10.53094,37.6105,15.0,10.88,18.5303642706,136.92,50.98608,21.29094,55.252913768,36.10608,10.53094,37.6105,14.88,10.76,18.3627884593,136.76
2021-10-18 06:00:00,54.06432,20.18376,57.7090535774,35.46432,10.34376,36.942,18.6,9.84,21.0424713377,136.76,54.02432,20.10376,57.6436320646,35.46432,10.34376,36.942,18.56,9.76,20.9697687159,136.59
2021-10-18 06:30:00,56.33056,16.18808,58.610459169,27.25056,7.94808,28.386,29.08,8.24,30.2248904051,136.52,56.29056,16.14808,58.5609736326,27.25056,7.94808,28.386,29.04,8.2,30.1755132516,136.36
2021-10-18 07:00:00,63.28416,16.33788,65.3590944689,33.52416,9.77788,34.921,29.76,6.5600000000000005,30.4744351875,135.25,63.16416,16.29788,65.2329058145,33.52416,9.77788,34.921,29.64,6.52,30.3486408262,135.09
2021-10-18 07:30:00,68.82304,16.14172,70.6906355849,42.86304,12.50172,44.649,25.96,3.64,26.2139504844,135.25,68.74304,16.06172,70.5945068529,42.86304,12.50172,44.649,25.88,3.56,26.1237057096,135.09
2021-10-18 08:00:00,79.71184,15.04262,81.1187885305,45.95184,13.40262,47.8665,33.76,1.6400000000000001,33.7998106504,134.71,79.51184,15.00262,80.9148398444,45.95184,13.40262,47.8665,33.56,1.6,33.598118995,134.55
2021-10-18 08:30:00,75.33616,11.72138,76.2425586707,35.93616,10.48138,37.4335,39.4,1.24,39.419507861,134.5,75.21616,11.72138,76.1239875089,35.93616,10.48138,37.4335,39.28,1.24,39.2995674276,134.34
2021-10-18 09:00:00,75.55696,11.35578,76.4055491692,33.99696,9.91578,35.4135,41.56,1.44,41.5849395815,134.23,75.39696,11.27578,76.2354562645,33.99696,9.91578,35.4135,41.4,1.3599999999999999,41.422332141,134.07
2021-10-18 09:30:00,76.87104,11.64072,77.7474318084,36.07104,10.52072,37.574,40.8,1.12,40.8153696541,133.88,76.71104,11.64072,77.5892390735,36.07104,10.52072,37.574,40.64,1.12,40.6554301416,133.72
2021-10-18 10:00:00,80.94992,14.53706,82.2448518842,46.54992,13.57706,48.4895,34.4,0.96,34.4133927418,133.88,80.86992,14.53706,82.166112688,46.54992,13.57706,48.4895,34.32,0.96,34.3334239481,133.72
2021-10-18 10:30:00,72.50624,12.96432,73.6561499944,41.70624,12.16432,43.444,30.8,0.8,30.8103878586,133.84,72.38624,12.92432,73.5309852294,41.70624,12.16432,43.444,30.68,0.76,30.6894118549,133.68
2021-10-18 11:00:00,78.84368,12.25274,79.7900715218,38.44368,11.21274,40.0455,40.4,1.04,40.4133839217,133.84,72.24368,12.17274,73.2620290399,38.44368,11.21274,40.0455,33.8,0.96,33.8136303878,133.68
2021-10-18 11:30:00,103.22624,15.52432,104.3870736059,48.42624,14.12432,50.444,54.8,1.4,54.8178802947,133.84,48.42624,14.12432,50.444,48.42624,14.12432,50.444,0.0,0.0,0.0,133.68
2021-10-18 12:00:00,98.17424,14.90082,99.2986195083,45.05424,13.14082,46.9315,53.12,1.76,53.1491486291,133.78,45.05424,13.14082,46.9315,45.05424,13.14082,46.9315,0.0,0.0,0.0,0.0
2021-10-18 12:30:00,99.33344,16.31392,100.6641757926,50.17344,14.63392,52.264,49.16,1.6800000000000002,49.1886978888,133.6,50.17344,14.63392,52.264,50.17344,14.63392,52.264,0.0,0.0,0.0,0.0
2021-10-18 13:00:00,103.20784,17.07562,104.6108743671,52.64784,15.35562,54.8415,50.56,1.72,50.5892478695,133.53,52.64784,15.35562,54.8415,52.64784,15.35562,54.8415,0.0,0.0,0.0,0.0
2021-10-18 13:30:00,101.81392,20.59906,103.8768288823,64.45392,18.79906,67.1395,37.36,1.8,37.4033367495,133.72,64.45392,18.79906,67.1395,64.45392,18.79906,67.1395,0.0,0.0,0.0,0.0
2021-10-18 14:00:00,112.22496,22.74728,114.5071194049,71.54496,20.86728,74.526,40.68,1.88,40.7234183241,133.72,71.54496,20.86728,74.526,71.54496,20.86728,74.526,0.0,0.0,0.0,0.0
2021-10-18 14:30:00,110.9832,17.6801,112.3826348608,54.5832,15.9201,56.8575,56.4,1.76,56.4274543108,133.44,54.5832,15.9201,56.8575,54.5832,15.9201,56.8575,0.0,0.0,0.0,0.0
2021-10-18 15:00:00,115.1384,20.2737,116.9096833725,65.2584,19.0337,67.9775,49.88,1.24,49.8954106106,133.49,65.2584,19.0337,67.9775,65.2584,19.0337,67.9775,0.0,0.0,0.0,0.0
2021-10-18 15:30:00,105.81216,20.65688,107.8096465777,65.61216,19.13688,68.346,40.2,1.52,40.2287260549,133.99,65.61216,19.13688,68.346,65.61216,19.13688,68.346,0.0,0.0,0.0,0.0
2021-10-18 16:00:00,114.94208,14.46644,115.8488655145,43.70208,12.74644,45.523,71.24,1.72,71.2607605909,133.94,43.70208,12.74644,45.523,43.70208,12.74644,45.523,0.0,0.0,0.0,0.0
2021-10-18 16:30:00,114.09424,15.56582,115.1511630573,48.29424,14.08582,50.3065,65.8,1.48,65.8166422723,133.85,48.29424,14.08582,50.3065,48.29424,14.08582,50.3065,0.0,0.0,0.0,0.0
2021-10-18 17:00:00,118.03312,19.66466,119.660002799,61.11312,17.82466,63.6595,56.92,1.8399999999999999,56.9497322206,133.78,61.11312,17.82466,63.6595,61.11312,17.82466,63.6595,0.0,0.0,0.0,0.0
2021-10-18 17:30:00,115.42208,13.70144,116.2324653855,43.82208,12.78144,45.648,71.6,0.92,71.6059103706,133.52,43.82208,12.78144,45.648,43.82208,12.78144,45.648,0.0,0.0,0.0,0.0
2021-10-18 18:00:00,118.17152,14.50336,119.058202533,45.61152,13.30336,47.512,72.56,1.2,72.5699221441,133.52,45.61152,13.30336,47.512,45.61152,13.30336,47.512,0.0,0.0,0.0,0.0
2021-10-18 18:30:00,119.70496,22.22228,121.7501834783,70.70496,20.62228,73.651,49.0,1.6,49.0261154896,133.48,70.70496,20.62228,73.651,70.70496,20.62228,73.651,0.0,0.0,0.0,0.0
2021-10-18 19:00:00,120.1856,20.2308,121.8764280573,63.4656,18.5108,66.11,56.72,1.72,56.7460729919,133.44,63.4656,18.5108,66.11,63.4656,18.5108,66.11,0.0,0.0,0.0,0.0
2021-10-18 19:30:00,114.96816,21.04238,116.8779687103,62.40816,18.20238,65.0085,52.56,2.84,52.6366716273,134.03,62.40816,18.20238,65.0085,62.40816,18.20238,65.0085,0.0,0.0,0.0,0.0
2021-10-18 20:00:00,112.88688,21.84034,114.9802075466,57.32688,16.72034,59.7155,55.56,5.12,55.7954119978,134.03,57.32688,16.72034,59.7155,57.32688,16.72034,59.7155,0.0,0.0,0.0,0.0
2021-10-18 20:30:00,115.07104,28.96072,118.6594604303,74.47104,21.72072,77.574,40.6,7.24,41.2404849632,134.42,74.47104,21.72072,77.574,74.47104,21.72072,77.574,0.0,0.0,0.0,0.0
2021-10-18 21:00:00,104.88704,31.23872,109.4401607601,90.64704,26.43872,94.424,14.24,4.8,15.0272286201,134.42,90.64704,26.43872,94.424,90.64704,26.43872,94.424,0.0,0.0,0.0,0.0
2021-10-18 21:30:00,100.51904,33.23472,105.870789248,91.31904,26.63472,95.124,9.2,6.6,11.3225438838,134.56,91.31904,26.63472,95.124,91.31904,26.63472,95.124,0.0,0.0,0.0,0.0
2021-10-18 22:00:00,95.604,34.4395,101.6179313716,90.924,26.5195,94.7125,4.68,7.92,9.1993912842,134.76,90.924,26.5195,94.7125,90.924,26.5195,94.7125,0.0,0.0,0.0,0.0
2021-10-18 22:30:00,90.95456,35.34508,97.5807699549,86.07456,25.10508,89.661,4.88,10.24,11.3433681065,134.64,86.07456,25.10508,89.661,86.07456,25.10508,89.661,0.0,0.0,0.0,0.0
2021-10-18 23:00:00,87.40608,35.74844,94.4339652,84.16608,24.54844,87.673,3.24,11.2,11.6592281048,134.64,84.16608,24.54844,87.673,84.16608,24.54844,87.673,0.0,0.0,0.0,0.0
2021-10-18 23:30:00,93.47936,36.50648,100.3549392307,85.11936,24.82648,88.666,8.36,11.68,14.3635650171,135.12,85.11936,24.82648,88.666,85.11936,24.82648,88.666,0.0,0.0,0.0,0.0
2021-10-19 00:00:00,75.2856,36.8083,83.8019839637,67.3656,19.6483,70.1725,7.92,17.16,18.8995238035,135.12,67.3656,19.6483,70.1725,67.3656,19.6483,70.1725,0.0,0.0,0.0,0.0
2021-10-19 00:30:00,69.20272,35.06246,77.5782995215,62.20272,18.14246,64.7945,7.0,16.92,18.310827398,136.13,62.20272,18.14246,64.7945,62.20272,18.14246,64.7945,0.0,0.0,0.0,0.0
2021-10-19 01:00:00,68.1336,34.9073,76.5552548311,55.7736,16.2673,58.0975,12.36,18.64,22.3655806989,136.13,55.7736,16.2673,58.0975,55.7736,16.2673,58.0975,0.0,0.0,0.0,0.0
2021-10-19 01:30:00,71.24752,33.83386,78.8729306458,50.44752,14.71386,52.5495,20.8,19.12,28.2526883677,136.51,50.44752,14.71386,52.5495,50.44752,14.71386,52.5495,0.0,0.0,0.0,0.0
2021-10-19 02:00:00,75.1056,30.0958,80.9111137545,37.9056,11.0558,39.485,37.2,19.04,41.7894915021,136.51,37.9056,11.0558,39.485,37.9056,11.0558,39.485,0.0,0.0,0.0,0.0
2021-10-19 02:30:00,74.15136,29.78748,79.910688613,36.71136,10.70748,38.241,37.44,19.08,42.0214231077,136.41,36.71136,10.70748,38.241,36.71136,10.70748,38.241,0.0,0.0,0.0,0.0
2021-10-19 03:00:00,71.02272,30.76496,77.3996739011,40.06272,11.68496,41.732,30.96,19.08,36.3671280142,136.68,40.06272,11.68496,41.732,40.06272,11.68496,41.732,0.0,0.0,0.0,0.0
2021-10-19 03:30:00,66.90112,31.60616,73.991277913,44.18112,12.88616,46.022,22.72,18.72,29.4386956233,137.03,44.18112,12.88616,46.022,44.18112,12.88616,46.022,0.0,0.0,0.0,0.0
2021-10-19 04:00:00,68.61184,28.90512,74.4519344974,35.33184,10.30512,36.804,33.28,18.6,38.1250363934,137.03,35.33184,10.30512,36.804,35.33184,10.30512,36.804,0.0,0.0,0.0,0.0
2021-10-19 04:30:00,69.884,30.2945,76.167776561,38.724,11.2945,40.3375,31.16,19.0,36.4958298988,136.93,38.724,11.2945,40.3375,38.724,11.2945,40.3375,0.0,0.0,0.0,0.0
2021-10-19 05:00:00,68.90816,33.50488,76.6218734984,53.70816,15.66488,55.946,15.2,17.84,23.437269465500002,137.01,53.70816,15.66488,55.946,53.70816,15.66488,55.946,0.0,0.0,0.0,0.0
2021-10-19 05:30:00,69.23424,30.18332,75.5275631449,42.59424,12.42332,44.369,26.64,17.76,32.0172953261,137.01,42.59424,12.42332,44.369,42.59424,12.42332,44.369,0.0,0.0,0.0,0.0
2021-10-19 06:00:00,75.17664,26.63652,79.7560743731,35.09664,10.23652,36.559,40.08,16.4,43.3055008053,136.83,35.09664,10.23652,36.559,35.09664,10.23652,36.559,0.0,0.0,0.0,0.0
2021-10-19 06:30:00,84.08384,24.40112,87.5528800577,35.52384,10.36112,37.004,48.56,14.04,50.5489386634,136.58,35.52384,10.36112,37.004,35.52384,10.36112,37.004,0.0,0.0,0.0,0.0
2021-10-19 07:00:00,96.85312,20.52716,99.0045006623,31.293120000000002,9.12716,32.597,65.56,11.4,66.5437720602,136.01,31.293120000000002,9.12716,32.597,31.293120000000002,9.12716,32.597,0.0,0.0,0.0,0.0
2021-10-19 07:30:00,110.62512,17.22566,111.9582088882,42.46512,12.38566,44.2345,68.16,4.84,68.3316266454,134.56,42.46512,12.38566,44.2345,42.46512,12.38566,44.2345,0.0,0.0,0.0,0.0
2021-10-19 08:00:00,119.02224,24.09482,121.4366253049,71.50224,20.85482,74.4815,47.52,3.24,47.6303264738,134.56,71.50224,20.85482,74.4815,71.50224,20.85482,74.4815,0.0,0.0,0.0,0.0
2021-10-19 08:30:00,106.89296,33.72878,112.0880702744,90.13296,26.28878,93.8885,16.76,7.44,18.3371535414,134.1,90.13296,26.28878,93.8885,90.13296,26.28878,93.8885,0.0,0.0,0.0,0.0
2021-10-19 09:00:00,101.74048,34.37264,107.389960663,92.34048,26.93264,96.188,9.4,7.44,11.9880607272,133.42,92.34048,26.93264,96.188,92.34048,26.93264,96.188,0.0,0.0,0.0,0.0
2021-10-19 09:30:00,99.08544,34.11992,104.7954834943,93.80544,27.35992,97.714,5.28,6.76,8.5776453646,133.27,93.80544,27.35992,97.714,93.80544,27.35992,97.714,0.0,0.0,0.0,0.0
2021-10-19 10:00:00,97.50416,35.34038,103.7111550213,93.46416,27.26038,97.3585,4.04,8.08,9.0337146291,133.27,93.46416,27.26038,97.3585,93.46416,27.26038,97.3585,0.0,0.0,0.0,0.0
2021-10-19 10:30:00,97.752,34.921,103.80235905320001,94.632,27.601,98.575,3.12,7.32,7.957185432,133.0,94.632,27.601,98.575,94.632,27.601,98.575,0.0,0.0,0.0,0.0
2021-10-19 11:00:00,96.99936,35.97148,103.4544499468,93.15936,27.17148,97.041,3.84,8.8,9.6013332408,133.0,93.15936,27.17148,97.041,93.15936,27.17148,97.041,0.0,0.0,0.0,0.0
2021-10-19 11:30:00,104.10656,38.61608,111.0377299372,96.46656,28.13608,100.486,7.64,10.48,12.9691942695,132.95,96.46656,28.13608,100.486,96.46656,28.13608,100.486,0.0,0.0,0.0,0.0
2021-10-19 12:00:00,111.80496,38.42978,118.2251964323,95.96496,27.98978,99.9635,15.84,10.44,18.9710094618,132.61,95.96496,27.98978,99.9635,95.96496,27.98978,99.9635,0.0,0.0,0.0,0.0
2021-10-19 12:30:00,120.29712,38.54166,126.3204521677,96.89712,28.26166,100.9345,23.4,10.28,25.5585289092,132.66,96.89712,28.26166,100.9345,96.89712,28.26166,100.9345,0.0,0.0,0.0,0.0
2021-10-19 13:00:00,117.86832,36.90326,123.5102888761,99.50832,29.02326,103.6545,18.36,7.88,19.9795895854,132.51,99.50832,29.02326,103.6545,99.50832,29.02326,103.6545,0.0,0.0,0.0,0.0
2021-10-19 13:30:00,117.46128,35.54954,122.72294852,100.90128,29.42954,105.1055,16.56,6.12,17.6546877627,133.13,100.90128,29.42954,105.1055,100.90128,29.42954,105.1055,0.0,0.0,0.0,0.0
2021-10-19 14:00:00,108.80752,36.14386,114.6536306632,98.68752,28.78386,102.7995,10.12,7.36,12.513352868,133.13,98.68752,28.78386,102.7995,98.68752,28.78386,102.7995,0.0,0.0,0.0,0.0
2021-10-19 14:30:00,110.00368,34.66274,115.3356629922,98.68368,28.78274,102.7955,11.32,5.88,12.7560495452,132.97,98.68368,28.78274,102.7955,98.68368,28.78274,102.7955,0.0,0.0,0.0,0.0
2021-10-19 15:00:00,102.79968,34.41824,108.408438107,95.23968,27.77824,99.208,7.5600000000000005,6.64,10.0619679984,133.24,95.23968,27.77824,99.208,95.23968,27.77824,99.208,0.0,0.0,0.0,0.0
2021-10-19 15:30:00,98.50208,30.69144,103.1727883388,89.18208,26.01144,92.898,9.32,4.68,10.4290363889,133.27,89.18208,26.01144,92.898,89.18208,26.01144,92.898,0.0,0.0,0.0,0.0
2021-10-19 16:00:00,93.7504,33.3872,99.5180517494,89.5104,26.1072,93.24,4.24,7.28,8.4247255148,133.33,89.5104,26.1072,93.24,89.5104,26.1072,93.24,0.0,0.0,0.0,0.0
2021-10-19 16:30:00,100.64528,33.34154,106.0241985391,93.60528,27.30154,97.5055,7.04,6.04,9.275947391,133.15,93.60528,27.30154,97.5055,93.60528,27.30154,97.5055,0.0,0.0,0.0,0.0
2021-10-19 17:00:00,103.65744,33.77342,109.0206804503,93.57744,27.29342,97.4765,10.08,6.48,11.983188223500001,135.31,93.57744,27.29342,97.4765,93.57744,27.29342,97.4765,0.0,0.0,0.0,0.0
2021-10-19 17:30:00,102.4208,32.9644,107.5949438403,92.8608,27.0844,96.73,9.56,5.88,11.2235466765,135.58,92.8608,27.0844,96.73,92.8608,27.0844,96.73,0.0,0.0,0.0,0.0
2021-10-19 18:00:00,107.6192,32.2156,112.3376031968,91.9392,26.8156,95.77,15.68,5.4,16.5837993234,135.2,91.9392,26.8156,95.77,91.9392,26.8156,95.77,0.0,0.0,0.0,0.0
2021-10-19 18:30:00,109.36816,30.27738,113.4817789843,91.32816,26.63738,95.1335,18.04,3.64,18.4035648721,135.18,91.32816,26.63738,95.1335,91.32816,26.63738,95.1335,0.0,0.0,0.0,0.0
2021-10-19 19:00:00,110.31648,29.44564,114.1786822248,91.35648,26.64564,95.163,18.96,2.8,19.1656359143,135.18,91.35648,26.64564,95.163,91.35648,26.64564,95.163,0.0,0.0,0.0,0.0
2021-10-19 19:30:00,105.64896,28.89428,109.5289101827,92.20896,26.89428,96.051,13.44,2.0,13.5879947012,135.42,92.20896,26.89428,96.051,92.20896,26.89428,96.051,0.0,0.0,0.0,0.0
2021-10-19 20:00:00,101.0272,29.2996,105.1901216845,92.2272,26.8996,96.07,8.8,2.4,9.1214034008,135.47,92.2272,26.8996,96.07,92.2272,26.8996,96.07,0.0,0.0,0.0,0.0
2021-10-19 20:30:00,99.09408,28.02744,102.9814259175,92.25408,26.90744,96.098,6.84,1.12,6.9310893805,135.04,92.25408,26.90744,96.098,92.25408,26.90744,96.098,0.0,0.0,0.0,0.0
2021-10-19 21:00:00,97.78544,28.99242,101.9929051133,92.54544,26.99242,96.4015,5.24,2.0,5.608707516,135.47,92.54544,26.99242,96.4015,92.54544,26.99242,96.4015,0.0,0.0,0.0,0.0
2021-10-19 21:30:00,95.6216,29.9863,100.2131157796,92.6616,27.0263,96.5225,2.96,2.96,4.1860721446,135.65,92.6616,27.0263,96.5225,92.6616,27.0263,96.5225,0.0,0.0,0.0,0.0
2021-10-19 22:00:00,97.6776,31.8093,102.72655502960001,91.9176,26.8093,95.7475,5.76,5.0,7.6274242048000005,135.65,91.9176,26.8093,95.7475,91.9176,26.8093,95.7475,0.0,0.0,0.0,0.0
2021-10-19 22:30:00,104.2184,33.6937,109.529632147,91.6584,26.7337,95.4775,12.56,6.96,14.3594985985,135.8,91.6584,26.7337,95.4775,91.6584,26.7337,95.4775,0.0,0.0,0.0,0.0
2021-10-19 23:00:00,111.34608,35.37094,116.8291612905,91.78608,26.77094,95.6105,19.56,8.6,21.3671149199,136.55,91.78608,26.77094,95.6105,91.78608,26.77094,95.6105,0.0,0.0,0.0,0.0
2021-10-19 23:30:00,114.604,34.9995,119.829219376,91.884,26.7995,95.7125,22.72,8.2,24.1544695657,136.31,91.884,26.7995,95.7125,91.884,26.7995,95.7125,0.0,0.0,0.0,0.0
2021-10-20 00:00:00,119.34896,36.27178,124.7389926104,91.30896,26.63178,95.1135,28.04,9.64,29.6508212365,136.31,91.30896,26.63178,95.1135,91.30896,26.63178,95.1135,0.0,0.0,0.0,0.0
2021-10-20 00:30:00,120.06224,36.01482,125.3475517649,91.66224,26.73482,95.4815,28.4,9.28,29.8777241436,137.08,91.66224,26.73482,95.4815,91.66224,26.73482,95.4815,0.0,0.0,0.0,0.0
2021-10-20 01:00:00,118.03984,36.76662,123.6332810106,91.35984,26.64662,95.1665,26.68,10.12,28.5348348515,137.08,91.35984,26.64662,95.1665,91.35984,26.64662,95.1665,0.0,0.0,0.0,0.0
2021-10-20 01:30:00,114.94064,36.42102,120.5729713553,90.86064,26.50102,94.6465,24.08,9.92,26.0432870429,136.39,90.86064,26.50102,94.6465,90.86064,26.50102,94.6465,0.0,0.0,0.0,0.0
2021-10-20 02:00:00,110.80704,36.04372,116.5218857769,90.52704,26.40372,94.299,20.28,9.64,22.454576371,136.31,90.52704,26.40372,94.299,90.52704,26.40372,94.299,0.0,0.0,0.0,0.0
2021-10-20 02:30:00,107.11376,37.14318,113.3709548423,88.67376,25.86318,92.3685,18.44,11.28,21.6164751983,136.64,88.67376,25.86318,92.3685,88.67376,25.86318,92.3685,0.0,0.0,0.0,0.0
2021-10-20 03:00:00,97.56304,34.57922,103.5097542739,81.80304,23.85922,85.2115,15.76,10.72,19.0603252858,136.64,81.80304,23.85922,85.2115,81.80304,23.85922,85.2115,0.0,0.0,0.0,0.0
2021-10-20 03:30:00,65.27168,31.46924,72.4617504357,60.99168,17.78924,63.533,4.28,13.68,14.3339038646,136.43,60.99168,17.78924,63.533,60.99168,17.78924,63.533,0.0,0.0,0.0,0.0
2021-10-20 04:00:00,63.30528,27.73904,69.1159374964,50.94528,14.85904,53.068,12.36,12.88,17.8511624271,136.43,50.94528,14.85904,53.068,50.94528,14.85904,53.068,0.0,0.0,0.0,0.0
2021-10-20 04:30:00,69.5728,27.3454,74.7538989017,43.9728,12.8254,45.805,25.6,14.52,29.431112789,133.26,43.9728,12.8254,45.805,43.9728,12.8254,45.805,0.0,0.0,0.0,0.0
2021-10-20 05:00:00,74.8416,28.1038,79.9442847551,44.2416,12.9038,46.085,30.6,15.2,34.1672357676,133.26,44.2416,12.9038,46.085,44.2416,12.9038,46.085,0.0,0.0,0.0,0.0
2021-10-20 05:30:00,75.1232,23.7876,78.7993977896,30.4032,8.8676,31.67,44.72,14.92,47.1432370547,133.24,30.4032,8.8676,31.67,30.4032,8.8676,31.67,0.0,0.0,0.0,0.0
2021-10-20 06:00:00,81.26528,20.87904,83.9045889377,25.50528,7.43904,26.568,55.76,13.44,57.3568757866,133.24,25.50528,7.43904,26.568,25.50528,7.43904,26.568,0.0,0.0,0.0,0.0
2021-10-20 06:30:00,87.31984,18.71662,89.3032268278,25.35984,7.39662,26.4165,61.96,11.32,62.9855856526,133.24,25.35984,7.39662,26.4165,25.35984,7.39662,26.4165,0.0,0.0,0.0,0.0
2021-10-20 07:00:00,95.728,15.514,96.9769775772,24.528,7.154,25.55,71.2,8.36,71.6891177237,133.14,24.528,7.154,25.55,24.528,7.154,25.55,0.0,0.0,0.0,0.0
2021-10-20 07:30:00,106.72624,10.65182,107.2564756733,25.68624,7.49182,26.7565,81.04,3.16,81.1015856812,134.82,25.68624,7.49182,26.7565,25.68624,7.49182,26.7565,0.0,0.0,0.0,0.0
2021-10-20 08:00:00,109.97568,12.76124,110.7135919289,37.85568,11.04124,39.433,72.12,1.72,72.140507345,134.82,37.85568,11.04124,39.433,37.85568,11.04124,39.433,0.0,0.0,0.0,0.0
2021-10-20 08:30:00,114.208,11.274000000000001,114.7631053083,33.168,9.674,34.55,81.04,1.6,81.0557931304,135.81,33.168,9.674,34.55,33.168,9.674,34.55,0.0,0.0,0.0,0.0
2021-10-20 09:00:00,117.44416,14.63788,118.3528548409,42.64416,12.43788,44.421,74.8,2.2,74.8323459475,135.5,42.64416,12.43788,44.421,42.64416,12.43788,44.421,0.0,0.0,0.0,0.0
2021-10-20 09:30:00,111.87536,17.776980000000002,113.2789353457,52.99536,15.45698,55.2035,58.88,2.32,58.9256887953,135.46,52.99536,15.45698,55.2035,52.99536,15.45698,55.2035,0.0,0.0,0.0,0.0
2021-10-20 10:00:00,115.47936,17.62648,116.8168454599,51.51936,15.02648,53.666,63.96,2.6,64.0128237153,135.46,51.51936,15.02648,53.666,51.51936,15.02648,53.666,0.0,0.0,0.0,0.0
2021-10-20 10:30:00,99.76848,29.88414,104.1480265058,86.68848,25.28414,90.3005,13.08,4.6,13.8652948039,135.3,86.68848,25.28414,90.3005,86.68848,25.28414,90.3005,0.0,0.0,0.0,0.0
2021-10-20 11:00:00,82.74704,16.55622,84.3870905379,50.86704,14.83622,52.9865,31.88,1.72,31.9263652801,135.3,50.86704,14.83622,52.9865,50.86704,14.83622,52.9865,0.0,0.0,0.0,0.0
2021-10-20 11:30:00,130.76416,35.86288,135.5928158215,97.72416,28.50288,101.796,33.04,7.36,33.8498330867,135.42,97.72416,28.50288,101.796,97.72416,28.50288,101.796,0.0,0.0,0.0,0.0
2021-10-20 12:00:00,137.80992,37.27456,142.7619237528,103.24992,30.11456,107.552,34.56,7.16,35.2938974895,134.68,103.24992,30.11456,107.552,103.24992,30.11456,107.552,0.0,0.0,0.0,0.0
2021-10-20 12:30:00,140.08048,35.94514,144.6187884289,95.40048,27.82514,99.3755,44.68,8.12,45.4118574824,134.68,95.40048,27.82514,99.3755,95.40048,27.82514,99.3755,0.0,0.0,0.0,0.0
2021-10-20 13:00:00,146.7368,36.1949,151.1349041759,98.1768,28.634900000000002,102.2675,48.56,7.5600000000000005,49.1449610845,134.68,98.1768,28.634900000000002,102.2675,98.1768,28.634900000000002,102.2675,0.0,0.0,0.0,0.0
2021-10-20 13:30:00,117.22096,35.71278,122.5404264667,93.78096,27.35278,97.6885,23.44,8.36,24.886205014,134.99,93.78096,27.35278,97.6885,93.78096,27.35278,97.6885,0.0,0.0,0.0,0.0
2021-10-20 14:00:00,113.7464,37.9827,119.9205112241,99.5064,29.0227,103.6525,14.24,8.96,16.8243632866,134.89,99.5064,29.0227,103.6525,99.5064,29.0227,103.6525,0.0,0.0,0.0,0.0
2021-10-20 14:30:00,164.38368,39.38524,169.0360653239,110.62368,32.26524,115.233,53.76,7.12,54.2294384998,134.98,110.62368,32.26524,115.233,110.62368,32.26524,115.233,0.0,0.0,0.0,0.0
2021-10-20 15:00:00,165.39296,39.75128,170.1028967396,112.15296,32.71128,116.826,53.24,7.04,53.7034375064,134.98,112.15296,32.71128,116.826,112.15296,32.71128,116.826,0.0,0.0,0.0,0.0
2021-10-20 15:30:00,148.36832,38.51076,153.2848231737,105.56832,30.79076,109.967,42.8,7.72,43.4906702639,135.08,105.56832,30.79076,109.967,105.56832,30.79076,109.967,0.0,0.0,0.0,0.0
2021-10-20 16:00:00,111.87792,32.62106,116.5367003954,93.87792,27.38106,97.7895,18.0,5.24,18.747202458,135.03,93.87792,27.38106,97.7895,93.87792,27.38106,97.7895,0.0,0.0,0.0,0.0
2021-10-20 16:30:00,93.6632,26.7451,97.4068550373,83.7432,24.4251,87.2325,9.92,2.32,10.1876788328,135.22,83.7432,24.4251,87.2325,83.7432,24.4251,87.2325,0.0,0.0,0.0,0.0
