Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-20 17:00:00,91.74224,26.46982,95.4845012086,77.86224,22.70982,81.1065,13.88,3.76,14.3802642535,135.51,77.86224,22.70982,81.1065,77.86224,22.70982,81.1065,0.0,0.0,0.0,0.0
2021-10-20 17:30:00,100.78656,26.64608,104.249432881,79.42656,23.16608,82.736,21.36,3.48,21.6416265562,135.63,79.42656,23.16608,82.736,79.42656,23.16608,82.736,0.0,0.0,0.0,0.0
2021-10-20 18:00:00,114.98416,27.41538,118.2072760512,83.98416,24.49538,87.4835,31.0,2.92,31.1372188867,135.48,83.98416,24.49538,87.4835,83.98416,24.49538,87.4835,0.0,0.0,0.0,0.0
2021-10-20 18:30:00,115.10176,20.44968,116.9042538456,64.90176,18.92968,67.606,50.2,1.52,50.2230066802,135.51,64.90176,18.92968,67.606,64.90176,18.92968,67.606,0.0,0.0,0.0,0.0
2021-10-20 19:00:00,124.7888,12.2884,125.3923816665,29.7888,8.6884,31.03,95.0,3.6,95.0681860561,135.69,29.7888,8.6884,31.03,29.7888,8.6884,31.03,0.0,0.0,0.0,0.0
2021-10-20 19:30:00,126.58608,9.58094,126.9481392579,16.66608,4.86094,17.360500000000002,109.92,4.72,110.0212924847,135.81,16.66608,4.86094,17.360500000000002,16.66608,4.86094,17.360500000000002,0.0,0.0,0.0,0.0
2021-10-20 20:00:00,122.9128,9.9429,123.3143043781,14.7528,4.3029,15.3675,108.16,5.64,108.3069489922,136.01,14.7528,4.3029,15.3675,14.7528,4.3029,15.3675,0.0,0.0,0.0,0.0
2021-10-20 20:30:00,116.59424,12.57832,117.27075908,14.87424,4.33832,15.494,101.72,8.24,102.0532018116,136.44,14.87424,4.33832,15.494,14.87424,4.33832,15.494,0.0,0.0,0.0,0.0
2021-10-20 21:00:00,111.72432,12.70126,112.4439668682,7.20432,2.10126,7.5045,104.52,10.6,105.0561297593,136.58,7.20432,2.10126,7.5045,7.20432,2.10126,7.5045,0.0,0.0,0.0,0.0
2021-10-20 21:30:00,103.21936,14.20398,104.1920790015,7.41936,2.16398,7.7285,95.8,12.04,96.5536203361,136.98,7.41936,2.16398,7.7285,7.41936,2.16398,7.7285,0.0,0.0,0.0,0.0
2021-10-20 22:00:00,97.308,16.9315,98.7700488825,15.948,4.6515,16.6125,81.36,12.28,82.281516758,137.02,15.948,4.6515,16.6125,15.948,4.6515,16.6125,0.0,0.0,0.0,0.0
2021-10-20 22:30:00,92.26048,17.74264,93.9510374823,16.26048,4.74264,16.938,76.0,13.0,77.1038261048,134.41,16.26048,4.74264,16.938,16.26048,4.74264,16.938,0.0,0.0,0.0,0.0
2021-10-20 23:00:00,84.84768,20.81224,87.3629105239,19.92768,5.81224,20.758,64.92,15.0,66.6303714533,133.55,19.92768,5.81224,20.758,19.92768,5.81224,20.758,0.0,0.0,0.0,0.0
2021-10-20 23:30:00,78.94144,22.86292,82.1855465407,27.78144,8.10292,28.939,51.16,14.76,53.2466261842,133.51,27.78144,8.10292,28.939,27.78144,8.10292,28.939,0.0,0.0,0.0,0.0
2021-10-21 00:00:00,69.8448,30.4514,76.1943820042,51.6048,15.0514,53.755,18.24,15.4,23.8716903465,133.41,51.6048,15.0514,53.755,51.6048,15.0514,53.755,0.0,0.0,0.0,0.0
2021-10-21 00:30:00,65.6472,29.1971,71.8472373599,43.3272,12.6371,45.1325,22.32,16.56,27.7923730545,133.95,43.3272,12.6371,45.1325,43.3272,12.6371,45.1325,0.0,0.0,0.0,0.0
2021-10-21 01:00:00,65.71968,31.40324,72.8370772464,50.47968,14.72324,52.583,15.24,16.68,22.5938044605,133.61,50.47968,14.72324,52.583,50.47968,14.72324,52.583,0.0,0.0,0.0,0.0
2021-10-21 01:30:00,73.15776,33.82268,80.5979623229,65.35776,19.06268,68.081,7.8,14.76,16.6942385271,133.57,65.35776,19.06268,68.081,65.35776,19.06268,68.081,0.0,0.0,0.0,0.0
2021-10-21 02:00:00,89.04368,34.61774,95.5361966516,78.64368,22.93774,81.9205,10.4,11.68,15.6391304106,133.1,78.64368,22.93774,81.9205,78.64368,22.93774,81.9205,0.0,0.0,0.0,0.0
2021-10-21 02:30:00,72.25472,34.34096,80.0002880995,68.09472,19.86096,70.932,4.16,14.48,15.0657226843,132.47,68.09472,19.86096,70.932,68.09472,19.86096,70.932,0.0,0.0,0.0,0.0
2021-10-21 03:00:00,69.41696,33.07828,76.895298578,61.29696,17.87828,63.851,8.12,15.2,17.2329451923,132.47,61.29696,17.87828,63.851,61.29696,17.87828,63.851,0.0,0.0,0.0,0.0
2021-10-21 03:30:00,63.25552,31.69786,70.7531987902,58.89552,17.17786,61.3495,4.36,14.52,15.1604749266,132.57,58.89552,17.17786,61.3495,58.89552,17.17786,61.3495,0.0,0.0,0.0,0.0
2021-10-21 04:00:00,61.636,30.4005,68.7254457697,54.996,16.0405,57.2875,6.64,14.36,15.8208470064,132.92,54.996,16.0405,57.2875,54.996,16.0405,57.2875,0.0,0.0,0.0,0.0
2021-10-21 04:30:00,66.01376,32.21568,73.4552009541,56.69376,16.53568,59.056,9.32,15.68,18.2407455988,133.2,56.69376,16.53568,59.056,56.69376,16.53568,59.056,0.0,0.0,0.0,0.0
2021-10-21 05:00:00,67.78896,31.98678,74.9566354144,51.10896,14.90678,53.2385,16.68,17.08,23.8736004825,133.2,51.10896,14.90678,53.2385,51.10896,14.90678,53.2385,0.0,0.0,0.0,0.0
2021-10-21 05:30:00,67.35104,32.48072,74.7740580736,61.03104,17.80072,63.574,6.32,14.68,15.9826405828,133.25,61.03104,17.80072,63.574,61.03104,17.80072,63.574,0.0,0.0,0.0,0.0
2021-10-21 06:00:00,79.93792,31.27356,85.8376759296,69.09792,20.15356,71.977,10.84,11.12,15.5293270942,133.01,69.09792,20.15356,71.977,69.09792,20.15356,71.977,0.0,0.0,0.0,0.0
2021-10-21 06:30:00,91.55328,28.66804,95.9367478926,76.07328,22.18804,79.243,15.48,6.48,16.78156131,132.95,76.07328,22.18804,79.243,76.07328,22.18804,79.243,0.0,0.0,0.0,0.0
2021-10-21 07:00:00,107.47328,28.08804,111.0830495845,90.95328,26.52804,94.743,16.52,1.56,16.5934927005,132.95,90.95328,26.52804,94.743,90.95328,26.52804,94.743,0.0,0.0,0.0,0.0
2021-10-21 07:30:00,97.7352,27.1411,101.4337647347,89.2152,26.0211,92.9325,8.52,1.12,8.5932997155,135.06,89.2152,26.0211,92.9325,89.2152,26.0211,92.9325,0.0,0.0,0.0,0.0
2021-10-21 08:00:00,101.24288,30.46584,105.7274238672,89.64288,26.14584,93.378,11.6,4.32,12.3783035994,135.49,89.64288,26.14584,93.378,89.64288,26.14584,93.378,0.0,0.0,0.0,0.0
2021-10-21 08:30:00,105.75184,33.85762,111.0395879651,92.63184,27.01762,96.4915,13.12,6.84,14.7959453905,134.91,92.63184,27.01762,96.4915,92.63184,27.01762,96.4915,0.0,0.0,0.0,0.0
2021-10-21 09:00:00,104.40224,33.84732,109.7518509557,97.12224,28.32732,101.169,7.28,5.52,9.1361260937,134.91,97.12224,28.32732,101.169,97.12224,28.32732,101.169,0.0,0.0,0.0,0.0
2021-10-21 09:30:00,117.73312,34.18216,122.5948922558,101.01312,29.46216,105.222,16.72,4.72,17.3734510101,135.3,101.01312,29.46216,105.222,101.01312,29.46216,105.222,0.0,0.0,0.0,0.0
2021-10-21 10:00:00,135.52368,38.17274,140.7971090607,106.60368,31.09274,111.0455,28.92,7.08,29.7740289514,135.54,106.60368,31.09274,111.0455,106.60368,31.09274,111.0455,0.0,0.0,0.0,0.0
2021-10-21 10:30:00,150.57056,38.10308,155.3168961968,109.93056,32.06308,114.511,40.64,6.04,41.08638704,135.38,109.93056,32.06308,114.511,109.93056,32.06308,114.511,0.0,0.0,0.0,0.0
2021-10-21 11:00:00,154.06032,41.63426,159.5869474746,112.30032,32.75426,116.9795,41.76,8.88,42.6936997694,135.42,112.30032,32.75426,116.9795,112.30032,32.75426,116.9795,0.0,0.0,0.0,0.0
2021-10-21 11:30:00,162.5888,43.8134,168.3886335386,114.1488,33.2934,118.905,48.44,10.52,49.5691839755,135.01,114.1488,33.2934,118.905,114.1488,33.2934,118.905,0.0,0.0,0.0,0.0
2021-10-21 12:00:00,166.74032,43.65926,172.3614379653,113.62032,33.13926,118.3545,53.12,10.52,54.151683261,135.01,113.62032,33.13926,118.3545,113.62032,33.13926,118.3545,0.0,0.0,0.0,0.0
2021-10-21 12:30:00,176.41152,43.44336,181.6820021818,115.21152,33.60336,120.012,61.2,9.84,61.9860113251,135.16,115.21152,33.60336,120.012,115.21152,33.60336,120.012,0.0,0.0,0.0,0.0
2021-10-21 13:00:00,173.15632,41.64726,178.0943722341,112.75632,32.88726,117.4545,60.4,8.76,61.0319391794,135.22,112.75632,32.88726,117.4545,112.75632,32.88726,117.4545,0.0,0.0,0.0,0.0
2021-10-21 13:30:00,169.06016,40.09088,173.7487161345,111.26016,32.45088,115.896,57.8,7.64,58.3027409304,135.14,111.26016,32.45088,115.896,111.26016,32.45088,115.896,0.0,0.0,0.0,0.0
2021-10-21 14:00:00,144.49232,36.87526,149.12349023230001,101.33232,29.55526,105.5545,43.16,7.32,43.7763406419,135.14,101.33232,29.55526,105.5545,101.33232,29.55526,105.5545,0.0,0.0,0.0,0.0
2021-10-21 14:30:00,131.55808,33.20444,135.6836882201,94.91808,27.68444,98.873,36.64,5.52,37.0534748708,134.83,94.91808,27.68444,98.873,94.91808,27.68444,98.873,0.0,0.0,0.0,0.0
2021-10-21 15:00:00,128.10528,33.17404,132.3309476041,94.26528,27.49404,98.193,33.84,5.68,34.3133793148,134.92,94.26528,27.49404,98.193,94.26528,27.49404,98.193,0.0,0.0,0.0,0.0
2021-10-21 15:30:00,109.76112,29.89866,113.7604207686,91.40112,26.65866,95.2095,18.36,3.24,18.6436906218,135.62,91.40112,26.65866,95.2095,91.40112,26.65866,95.2095,0.0,0.0,0.0,0.0
2021-10-21 16:00:00,86.66416,22.79538,89.6119745227,73.90416,21.55538,76.9835,12.76,1.24,12.8201092039,135.62,73.90416,21.55538,76.9835,73.90416,21.55538,76.9835,0.0,0.0,0.0,0.0
2021-10-21 16:30:00,94.39488,20.53184,96.6020177015,66.55488,19.41184,69.328,27.84,1.12,27.8625196276,135.81,66.55488,19.41184,69.328,66.55488,19.41184,69.328,0.0,0.0,0.0,0.0
2021-10-21 17:00:00,111.33472,18.08596,112.7941568815,57.89472,16.88596,60.307,53.44,1.2,53.4534713559,135.55,57.89472,16.88596,60.307,57.89472,16.88596,60.307,0.0,0.0,0.0,0.0
2021-10-21 17:30:00,122.20368,10.93774,122.692190305,32.56368,9.49774,33.9205,89.64,1.44,89.651565519,135.45,32.56368,9.49774,33.9205,32.56368,9.49774,33.9205,0.0,0.0,0.0,0.0
2021-10-21 18:00:00,121.45744,7.95342,121.717569073,22.05744,6.43342,22.9765,99.4,1.52,99.4116210511,135.45,22.05744,6.43342,22.9765,22.05744,6.43342,22.9765,0.0,0.0,0.0,0.0
2021-10-21 18:30:00,125.33024,9.68132,125.7036078058,27.57024,8.04132,28.719,97.76,1.6400000000000001,97.7737551698,135.41,27.57024,8.04132,28.719,27.57024,8.04132,28.719,0.0,0.0,0.0,0.0
2021-10-21 19:00:00,128.4064,9.7652,128.7771823422,29.3664,8.5652,30.59,99.04,1.2,99.0472695232,134.99,29.3664,8.5652,30.59,29.3664,8.5652,30.59,0.0,0.0,0.0,0.0
2021-10-21 19:30:00,127.04288,12.13084,127.6207296555,35.28288,10.29084,36.753,91.76,1.8399999999999999,91.7784462714,134.99,35.28288,10.29084,36.753,35.28288,10.29084,36.753,0.0,0.0,0.0,0.0
2021-10-21 20:00:00,117.31632,14.39726,118.1964467903,40.99632,11.95726,42.7045,76.32,2.44,76.3589942312,135.24,40.99632,11.95726,42.7045,40.99632,11.95726,42.7045,0.0,0.0,0.0,0.0
2021-10-21 20:30:00,111.9816,19.3913,113.648146726,52.2216,15.2313,54.3975,59.76,4.16,59.9046175182,135.83,52.2216,15.2313,54.3975,52.2216,15.2313,54.3975,0.0,0.0,0.0,0.0
2021-10-21 21:00:00,101.77024,23.51632,104.4518982882,62.25024,18.15632,64.844,39.52,5.36,39.8818254347,135.83,62.25024,18.15632,64.844,62.25024,18.15632,64.844,0.0,0.0,0.0,0.0
2021-10-21 21:30:00,100.06416,27.27538,103.7149095871,67.18416,19.59538,69.9835,32.88,7.68,33.765023323,136.22,67.18416,19.59538,69.9835,67.18416,19.59538,69.9835,0.0,0.0,0.0,0.0
2021-10-21 22:00:00,97.51872,28.27796,101.5359235552,64.03872,18.67796,66.707,33.48,9.6,34.8291601966,136.22,64.03872,18.67796,66.707,64.03872,18.67796,66.707,0.0,0.0,0.0,0.0
2021-10-21 22:30:00,84.48096,30.78028,89.91361542839999,68.64096,20.02028,71.501,15.84,10.76,19.1489738628,136.22,68.64096,20.02028,71.501,68.64096,20.02028,71.501,0.0,0.0,0.0,0.0
2021-10-21 23:00:00,85.19856,33.77958,91.6507209522,80.15856,23.37958,83.4985,5.04,10.4,11.5568853936,136.22,80.15856,23.37958,83.4985,80.15856,23.37958,83.4985,0.0,0.0,0.0,0.0
2021-10-21 23:30:00,86.9248,35.1664,93.7688463403,81.4848,23.7664,84.88,5.44,11.4,12.6314528064,136.51,81.4848,23.7664,84.88,81.4848,23.7664,84.88,0.0,0.0,0.0,0.0
2021-10-22 00:00:00,77.78096,36.21778,85.7997979406,72.06096,21.01778,75.0635,5.72,15.2,16.2406403815,136.08,72.06096,21.01778,75.0635,72.06096,21.01778,75.0635,0.0,0.0,0.0,0.0
2021-10-22 00:30:00,72.45696,32.90828,79.5799343114,58.65696,17.10828,61.101,13.8,15.8,20.9780838019,135.68,58.65696,17.10828,61.101,58.65696,17.10828,61.101,0.0,0.0,0.0,0.0
2021-10-22 01:00:00,69.81104,34.08322,77.6868534017,61.45104,17.92322,64.0115,8.36,16.16,18.1943727564,135.65,61.45104,17.92322,64.0115,61.45104,17.92322,64.0115,0.0,0.0,0.0,0.0
2021-10-22 01:30:00,77.71888,36.95134,86.0559459669,74.43888,21.71134,77.5405,3.2800000000000002,15.24,15.5889704599,135.75,74.43888,21.71134,77.5405,74.43888,21.71134,77.5405,0.0,0.0,0.0,0.0
2021-10-22 02:00:00,72.97952,33.18736,80.1711369709,63.17952,18.42736,65.812,9.8,14.76,17.7171555279,135.75,63.17952,18.42736,65.812,63.17952,18.42736,65.812,0.0,0.0,0.0,0.0
2021-10-22 02:30:00,65.21136,31.41998,72.3860250066,52.73136,15.37998,54.9285,12.48,16.04,20.3231887262,135.53,52.73136,15.37998,54.9285,52.73136,15.37998,54.9285,0.0,0.0,0.0,0.0
2021-10-22 03:00:00,68.66576,31.16418,75.4068479082,53.22576,15.52418,55.4435,15.44,15.64,21.9773337782,135.81,53.22576,15.52418,55.4435,53.22576,15.52418,55.4435,0.0,0.0,0.0,0.0
2021-10-22 03:30:00,74.77664,32.99652,81.7332014655,67.73664,19.756520000000002,70.559,7.04,13.24,14.9953059322,135.92,67.73664,19.756520000000002,70.559,67.73664,19.756520000000002,70.559,0.0,0.0,0.0,0.0
2021-10-22 04:00:00,65.72944,31.779420000000002,73.0088406856,62.32944,18.17942,64.9265,3.4,13.6,14.0185591271,134.99,62.32944,18.17942,64.9265,62.32944,18.17942,64.9265,0.0,0.0,0.0,0.0
2021-10-22 04:30:00,75.004,33.6445,82.2043331963,69.684,20.3245,72.5875,5.32,13.32,14.3431098441,135.13,69.684,20.3245,72.5875,69.684,20.3245,72.5875,0.0,0.0,0.0,0.0
2021-10-22 05:00:00,96.2944,37.4342,103.3147172527,83.7744,24.4342,87.265,12.52,13.0,18.048556729,135.17,83.7744,24.4342,87.265,83.7744,24.4342,87.265,0.0,0.0,0.0,0.0
2021-10-22 05:30:00,76.61712,33.31666,83.5474889548,72.53712,21.15666,75.5595,4.08,12.16,12.8262231386,135.07,72.53712,21.15666,75.5595,72.53712,21.15666,75.5595,0.0,0.0,0.0,0.0
2021-10-22 06:00:00,99.7304,33.7297,105.2798430197,84.6504,24.6897,88.1775,15.08,9.04,17.5820362871,134.73,84.6504,24.6897,88.1775,84.6504,24.6897,88.1775,0.0,0.0,0.0,0.0
2021-10-22 06:30:00,92.30432,33.22876,98.1032006705,87.18432,25.42876,90.817,5.12,7.8,9.3302947435,134.32,87.18432,25.42876,90.817,87.18432,25.42876,90.817,0.0,0.0,0.0,0.0
2021-10-22 07:00:00,88.97824,29.38532,93.7049850595,84.97824,24.78532,88.519,4.0,4.6,6.0959002617,134.52,84.97824,24.78532,88.519,84.97824,24.78532,88.519,0.0,0.0,0.0,0.0
2021-10-22 07:30:00,94.30784,26.52812,97.967902071,86.42784,25.20812,90.029,7.88,1.32,7.9897934892,134.15,86.42784,25.20812,90.029,86.42784,25.20812,90.029,0.0,0.0,0.0,0.0
2021-10-22 08:00:00,105.29808,28.77694,109.1595068121,84.53808,24.65694,88.0605,20.76,4.12,21.1648765647,133.05,84.53808,24.65694,88.0605,84.53808,24.65694,88.0605,0.0,0.0,0.0,0.0
2021-10-22 08:30:00,106.43456,29.13008,110.3488881829,84.51456,24.65008,88.036,21.92,4.48,22.3731267372,133.44,84.51456,24.65008,88.036,84.51456,24.65008,88.036,0.0,0.0,0.0,0.0
2021-10-22 09:00:00,105.4144,26.0792,108.5924509347,75.0144,21.8792,78.14,30.4,4.2,30.6887601574,133.44,75.0144,21.8792,78.14,75.0144,21.8792,78.14,0.0,0.0,0.0,0.0
2021-10-22 09:30:00,93.74128,31.18454,98.7922219157,88.54128,25.82454,92.2305,5.2,5.36,7.4679046593,133.39,88.54128,25.82454,92.2305,88.54128,25.82454,92.2305,0.0,0.0,0.0,0.0
2021-10-22 10:00:00,108.31168,36.46424,114.2849982421,96.63168,28.18424,100.658,11.68,8.28,14.3171505545,133.07,96.63168,28.18424,100.658,96.63168,28.18424,100.658,0.0,0.0,0.0,0.0
2021-10-22 10:30:00,107.1256,34.2533,112.4685855528,95.0856,27.7333,99.0475,12.04,6.52,13.692041484,133.02,95.0856,27.7333,99.0475,95.0856,27.7333,99.0475,0.0,0.0,0.0,0.0
2021-10-22 11:00:00,103.26752,35.74136,109.2777447681,94.42752,27.54136,98.362,8.84,8.2,12.0575951168,133.02,94.42752,27.54136,98.362,94.42752,27.54136,98.362,0.0,0.0,0.0,0.0
2021-10-22 11:30:00,94.76144,33.76542,100.5973861422,86.28144,25.16542,89.8765,8.48,8.6,12.0776818968,132.65,86.28144,25.16542,89.8765,86.28144,25.16542,89.8765,0.0,0.0,0.0,0.0
2021-10-22 12:00:00,91.36352,30.72436,96.3912811628,84.08352,24.52436,87.587,7.28,6.2,9.5623428092,132.65,84.08352,24.52436,87.587,84.08352,24.52436,87.587,0.0,0.0,0.0,0.0
2021-10-22 12:30:00,97.29472,23.72596,100.1458122829,70.37472,20.52596,73.307,26.92,3.2,27.109526001,133.77,70.37472,20.52596,73.307,70.37472,20.52596,73.307,0.0,0.0,0.0,0.0
2021-10-22 13:00:00,90.85056,21.82808,93.4360172995,69.49056,20.26808,72.386,21.36,1.56,21.4168905306,133.77,69.49056,20.26808,72.386,69.49056,20.26808,72.386,0.0,0.0,0.0,0.0
2021-10-22 13:30:00,72.80736,19.29548,75.3208285841,63.68736,18.57548,66.341,9.12,0.72,9.1483769052,134.23,63.68736,18.57548,66.341,63.68736,18.57548,66.341,0.0,0.0,0.0,0.0
2021-10-22 14:00:00,81.30736,16.92298,83.0498286708,51.98736,15.16298,54.1535,29.32,1.76,29.3727765116,134.79,51.98736,15.16298,54.1535,51.98736,15.16298,54.1535,0.0,0.0,0.0,0.0
2021-10-22 14:30:00,62.41776,17.83518,64.9158717807,54.97776,16.03518,57.2685,7.44,1.8,7.6546456482,134.75,54.97776,16.03518,57.2685,54.97776,16.03518,57.2685,0.0,0.0,0.0,0.0
2021-10-22 15:00:00,71.11024,12.49382,72.1994582462,36.39024,10.61382,37.9065,34.72,1.88,34.7708613641,134.97,36.39024,10.61382,37.9065,36.39024,10.61382,37.9065,0.0,0.0,0.0,0.0
2021-10-22 15:30:00,84.81648,9.88814,85.3909280442,20.73648,6.04814,21.6005,64.08,3.84,64.1949530727,135.21,20.73648,6.04814,21.6005,20.73648,6.04814,21.6005,0.0,0.0,0.0,0.0
2021-10-22 16:00:00,94.21888,8.32384,94.5858533862,14.13888,4.12384,14.728,80.08,4.2,80.1900642224,135.32,14.13888,4.12384,14.728,14.13888,4.12384,14.728,0.0,0.0,0.0,0.0
2021-10-22 16:30:00,100.18528,8.30404,100.5288386932,9.54528,2.78404,9.943,90.64,5.52,90.8079291692,135.5,9.54528,2.78404,9.943,9.54528,2.78404,9.943,0.0,0.0,0.0,0.0
2021-10-22 17:00:00,113.98768,6.35474,114.1646789171,6.4276800000000005,1.87474,6.6955,107.56,4.48,107.653258195,135.61,6.4276800000000005,1.87474,6.6955,6.4276800000000005,1.87474,6.6955,0.0,0.0,0.0,0.0
2021-10-22 17:30:00,123.26096,4.50778,123.343359532,3.66096,1.06778,3.8135,119.6,3.44,119.6494613444,135.32,3.66096,1.06778,3.8135,3.66096,1.06778,3.8135,0.0,0.0,0.0,0.0
2021-10-22 18:00:00,131.1936,3.5198,131.2408079562,3.1536,0.9198000000000001,3.285,128.04,2.6,128.0663952799,135.04,3.1536,0.9198000000000001,3.285,3.1536,0.9198000000000001,3.285,0.0,0.0,0.0,0.0
2021-10-22 18:30:00,137.76576,2.49668,137.7883813658,2.52576,0.7366800000000001,2.6310000000000002,135.24,1.76,135.2514517482,134.89,2.52576,0.7366800000000001,2.6310000000000002,2.52576,0.7366800000000001,2.6310000000000002,0.0,0.0,0.0,0.0
2021-10-22 19:00:00,134.21072,3.84646,134.2658281822,2.49072,0.7264600000000001,2.5945,131.72,3.12,131.756945927,134.54,2.49072,0.7264600000000001,2.5945,2.49072,0.7264600000000001,2.5945,0.0,0.0,0.0,0.0
2021-10-22 19:30:00,127.23632,5.71726,127.3647054291,2.59632,0.75726,2.7045,124.64,4.96,124.738651588,135.0,2.59632,0.75726,2.7045,2.59632,0.75726,2.7045,0.0,0.0,0.0,0.0
2021-10-22 20:00:00,123.43456,6.51008,123.606115318,2.4345600000000003,0.71008,2.536,121.0,5.8,121.1389285077,134.2,2.4345600000000003,0.71008,2.536,2.4345600000000003,0.71008,2.536,0.0,0.0,0.0,0.0
2021-10-22 20:30:00,118.47072,9.14896,118.8234613467,2.43072,0.70896,2.532,116.04,8.44,116.3465306745,135.02,2.43072,0.70896,2.532,2.43072,0.70896,2.532,0.0,0.0,0.0,0.0
2021-10-22 21:00:00,111.42688,9.582840000000001,111.8381885091,2.54688,0.7428400000000001,2.653,108.88,8.84,109.2382716817,135.02,2.54688,0.7428400000000001,2.653,2.54688,0.7428400000000001,2.653,0.0,0.0,0.0,0.0
2021-10-22 21:30:00,105.82752,12.61136,106.5763125202,2.50752,0.73136,2.612,103.32,11.88,104.0007538434,134.56,2.50752,0.73136,2.612,2.50752,0.73136,2.612,0.0,0.0,0.0,0.0
2021-10-22 22:00:00,99.62368,14.09024,100.615170228,2.50368,0.7302400000000001,2.608,97.12,13.36,98.0346061348,134.56,2.50368,0.7302400000000001,2.608,2.50368,0.7302400000000001,2.608,0.0,0.0,0.0,0.0
2021-10-22 22:30:00,92.9352,16.3561,94.3635173478,2.4552,0.7161000000000001,2.5575,90.48,15.64,91.8217839077,135.4,2.4552,0.7161000000000001,2.5575,2.4552,0.7161000000000001,2.5575,0.0,0.0,0.0,0.0
2021-10-22 23:00:00,85.8928,18.9454,87.9573832774,3.6528,1.0654,3.805,82.24,17.88,84.1612262268,135.4,3.6528,1.0654,3.805,3.6528,1.0654,3.805,0.0,0.0,0.0,0.0
2021-10-22 23:30:00,81.12688,20.12034,83.5846800571,5.48688,1.60034,5.7155000000000005,75.64,18.52,77.8742576209,135.71,5.48688,1.60034,5.7155000000000005,5.48688,1.60034,5.7155000000000005,0.0,0.0,0.0,0.0
2021-10-23 00:00:00,75.6808,21.9819,78.8085491317,6.5208,1.9019,6.7925,69.16,20.08,72.0160537658,135.71,6.5208,1.9019,6.7925,6.5208,1.9019,6.7925,0.0,0.0,0.0,0.0
2021-10-23 00:30:00,78.36112,21.36366,81.2211246921,5.36112,1.56366,5.5845,73.0,19.8,75.6375568088,136.0,5.36112,1.56366,5.5845,5.36112,1.56366,5.5845,0.0,0.0,0.0,0.0
2021-10-23 01:00:00,76.29856,23.00708,79.6918815702,6.05856,1.76708,6.311,70.24,21.24,73.3811637956,136.24,6.05856,1.76708,6.311,6.05856,1.76708,6.311,0.0,0.0,0.0,0.0
2021-10-23 01:30:00,79.03952,23.02486,82.3249044934,6.11952,1.7848600000000001,6.3745,72.92,21.24,75.9504048705,135.79,6.11952,1.7848600000000001,6.3745,6.11952,1.7848600000000001,6.3745,0.0,0.0,0.0,0.0
2021-10-23 02:00:00,83.10544,24.51242,86.645097333,13.82544,4.03242,14.4015,69.28,20.48,72.2436765399,135.79,13.82544,4.03242,14.4015,13.82544,4.03242,14.4015,0.0,0.0,0.0,0.0
2021-10-23 02:30:00,83.16816,24.10238,86.5902278519,10.08816,2.94238,10.5085,73.08,21.16,76.081745511,135.96,10.08816,2.94238,10.5085,10.08816,2.94238,10.5085,0.0,0.0,0.0,0.0
2021-10-23 03:00:00,80.46768,24.40974,84.0885422127,12.78768,3.72974,13.3205,67.68,20.68,70.7689536449,135.96,12.78768,3.72974,13.3205,12.78768,3.72974,13.3205,0.0,0.0,0.0,0.0
2021-10-23 03:30:00,78.15584,23.56212,81.6303180503,11.11584,3.24212,11.579,67.04,20.32,70.051866499,135.91,11.11584,3.24212,11.579,11.11584,3.24212,11.579,0.0,0.0,0.0,0.0
2021-10-23 04:00:00,77.03072,23.17896,80.4425012689,9.39072,2.73896,9.782,67.64,20.44,70.6609029096,135.91,9.39072,2.73896,9.782,9.39072,2.73896,9.782,0.0,0.0,0.0,0.0
2021-10-23 04:30:00,74.51568,24.21374,78.3510802137,12.11568,3.53374,12.6205,62.4,20.68,65.7375265735,135.99,12.11568,3.53374,12.6205,12.11568,3.53374,12.6205,0.0,0.0,0.0,0.0
2021-10-23 05:00:00,74.45152,25.09336,78.5665676124,13.21152,3.8533600000000003,13.762,61.24,21.24,64.8187874,135.99,13.21152,3.8533600000000003,13.762,13.21152,3.8533600000000003,13.762,0.0,0.0,0.0,0.0
2021-10-23 05:30:00,78.3096,22.9803,81.6118106664,11.5896,3.3803,12.0725,66.72,19.6,69.5393298789,135.62,11.5896,3.3803,12.0725,11.5896,3.3803,12.0725,0.0,0.0,0.0,0.0
2021-10-23 06:00:00,81.51616,21.46388,84.2946171816,12.83616,3.74388,13.371,68.68,17.72,70.9291251885,135.62,12.83616,3.74388,13.371,12.83616,3.74388,13.371,0.0,0.0,0.0,0.0
2021-10-23 06:30:00,86.37104,19.17322,88.4735492441,11.29104,3.29322,11.7615,75.08,15.88,76.7409981692,134.36,11.29104,3.29322,11.7615,11.29104,3.29322,11.7615,0.0,0.0,0.0,0.0
2021-10-23 07:00:00,89.4328,17.1579,91.0638196445,8.6328,2.5179,8.9925,80.8,14.64,82.1155868273,134.36,8.6328,2.5179,8.9925,8.6328,2.5179,8.9925,0.0,0.0,0.0,0.0
2021-10-23 07:30:00,93.96064,15.39352,95.2132465952,9.44064,2.75352,9.834,84.52,12.64,85.459932132,135.02,9.44064,2.75352,9.834,9.44064,2.75352,9.834,0.0,0.0,0.0,0.0
2021-10-23 08:00:00,100.76624,14.09182,101.746815747,11.28624,3.29182,11.7565,89.48,10.8,90.1294091848,135.02,11.28624,3.29182,11.7565,11.28624,3.29182,11.7565,0.0,0.0,0.0,0.0
2021-10-23 08:30:00,104.08512,13.29816,104.9311834718,12.40512,3.61816,12.922,91.68,9.68,92.1896132978,134.35,12.40512,3.61816,12.922,12.40512,3.61816,12.922,0.0,0.0,0.0,0.0
2021-10-23 09:00:00,104.02816,11.874880000000001,104.7037289116,14.10816,4.11488,14.696,89.92,7.76,90.254218738,134.35,14.10816,4.11488,14.696,14.10816,4.11488,14.696,0.0,0.0,0.0,0.0
2021-10-23 09:30:00,103.36608,13.79344,104.2823354246,17.80608,5.19344,18.548000000000002,85.56,8.6,85.9911251235,134.11,17.80608,5.19344,18.548000000000002,17.80608,5.19344,18.548000000000002,0.0,0.0,0.0,0.0
2021-10-23 10:00:00,103.54336,13.36348,104.4021551396,20.58336,6.00348,21.441,82.96,7.36,83.2858403332,134.11,20.58336,6.00348,21.441,20.58336,6.00348,21.441,0.0,0.0,0.0,0.0
2021-10-23 10:30:00,100.20768,14.26724,101.2182457277,21.48768,6.26724,22.383,78.72,8.0,79.1254598723,133.73,21.48768,6.26724,22.383,21.48768,6.26724,22.383,0.0,0.0,0.0,0.0
2021-10-23 11:00:00,96.17456,14.37258,97.2425680813,25.41456,7.41258,26.4735,70.76,6.96,71.1014711521,133.77,25.41456,7.41258,26.4735,25.41456,7.41258,26.4735,0.0,0.0,0.0,0.0
2021-10-23 11:30:00,88.75808,16.66444,90.3089160925,33.95808,9.90444,35.373,54.8,6.76,55.2153746705,134.21,33.95808,9.90444,35.373,33.95808,9.90444,35.373,0.0,0.0,0.0,0.0
2021-10-23 12:00:00,80.50928,18.52354,82.6127453862,37.58928,10.96354,39.1555,42.92,7.5600000000000005,43.5807296864,134.21,37.58928,10.96354,39.1555,37.58928,10.96354,39.1555,0.0,0.0,0.0,0.0
2021-10-23 12:30:00,75.00816,20.63238,77.7940818511,43.44816,12.67238,45.2585,31.56,7.96,32.5483517248,134.67,43.44816,12.67238,45.2585,43.44816,12.67238,45.2585,0.0,0.0,0.0,0.0
2021-10-23 13:00:00,73.99584,23.96712,77.7805064165,55.15584,16.08712,57.454,18.84,7.88,20.4215572374,134.67,55.15584,16.08712,57.454,55.15584,16.08712,57.454,0.0,0.0,0.0,0.0
2021-10-23 13:30:00,82.40912,27.76266,86.9599238124,72.00912,21.00266,75.0095,10.4,6.76,12.4039348596,135.03,72.00912,21.00266,75.0095,72.00912,21.00266,75.0095,0.0,0.0,0.0,0.0
2021-10-23 14:00:00,89.13904,29.46222,93.88179194840001,75.77904,22.10222,78.9365,13.36,7.36,15.2531701623,135.03,75.77904,22.10222,78.9365,75.77904,22.10222,78.9365,0.0,0.0,0.0,0.0
2021-10-23 14:30:00,96.81744,28.97342,101.0597632822,75.33744,21.97342,78.4765,21.48,7.0,22.591821529,135.07,75.33744,21.97342,78.4765,75.33744,21.97342,78.4765,0.0,0.0,0.0,0.0
2021-10-23 15:00:00,96.03024,27.89382,99.9993609412,74.79024,21.81382,77.9065,21.24,6.08,22.0930758384,134.99,74.79024,21.81382,77.9065,74.79024,21.81382,77.9065,0.0,0.0,0.0,0.0
2021-10-23 15:30:00,92.6288,25.2434,96.006894716,56.7888,16.5634,59.155,35.84,8.68,36.8761169322,134.71,56.7888,16.5634,59.155,56.7888,16.5634,59.155,0.0,0.0,0.0,0.0
2021-10-23 16:00:00,97.26128,24.10454,100.2037196707,49.18128,14.34454,51.2305,48.08,9.76,49.0606155689,134.71,49.18128,14.34454,51.2305,49.18128,14.34454,51.2305,0.0,0.0,0.0,0.0
2021-10-23 16:30:00,103.0024,22.1007,105.3467386598,45.6024,13.3007,47.5025,57.4,8.8,58.0706466298,134.42,45.6024,13.3007,47.5025,45.6024,13.3007,47.5025,0.0,0.0,0.0,0.0
2021-10-23 17:00:00,106.79632,22.93226,109.2306848566,53.11632,15.49226,55.3295,53.68,7.44,54.1931360967,134.42,53.11632,15.49226,55.3295,53.11632,15.49226,55.3295,0.0,0.0,0.0,0.0
2021-10-23 17:30:00,118.30512,22.81566,120.4850852158,60.94512,17.77566,63.4845,57.36,5.04,57.5809968653,134.08,60.94512,17.77566,63.4845,60.94512,17.77566,63.4845,0.0,0.0,0.0,0.0
2021-10-23 18:00:00,118.7504,20.6572,120.5337189835,55.1904,16.0972,57.49,63.56,4.5600000000000005,63.7233646318,133.85,55.1904,16.0972,57.49,55.1904,16.0972,57.49,0.0,0.0,0.0,0.0
2021-10-23 18:30:00,118.65952,21.26236,120.5494489386,50.81952,14.82236,52.937,67.84,6.44,68.1449866094,133.28,50.81952,14.82236,52.937,50.81952,14.82236,52.937,0.0,0.0,0.0,0.0
2021-10-23 19:00:00,116.67376,24.86818,119.2945625293,62.63376,18.26818,65.2435,54.04,6.6,54.4415429612,133.28,62.63376,18.26818,65.2435,62.63376,18.26818,65.2435,0.0,0.0,0.0,0.0
2021-10-23 19:30:00,115.0008,25.4119,117.7749916674,69.1608,20.1719,72.0425,45.84,5.24,46.1385218662,133.51,69.1608,20.1719,72.0425,69.1608,20.1719,72.0425,0.0,0.0,0.0,0.0
2021-10-23 20:00:00,99.27296,25.97128,102.6139755199,58.87296,17.17128,61.326,40.4,8.8,41.3473094651,133.97,58.87296,17.17128,61.326,58.87296,17.17128,61.326,0.0,0.0,0.0,0.0
2021-10-23 20:30:00,99.69872,24.84546,102.7479033959,49.93872,14.56546,52.0195,49.76,10.28,50.8107862565,134.65,49.93872,14.56546,52.0195,49.93872,14.56546,52.0195,0.0,0.0,0.0,0.0
2021-10-23 21:00:00,101.57472,28.29596,105.4423306618,50.93472,14.85596,53.057,50.64,13.44,52.3931598589,134.65,50.93472,14.85596,53.057,50.93472,14.85596,53.057,0.0,0.0,0.0,0.0
2021-10-23 21:30:00,100.33456,33.59758,105.8103081569,73.77456,21.51758,76.8485,26.56,12.08,29.1780739597,134.92,73.77456,21.51758,76.8485,73.77456,21.51758,76.8485,0.0,0.0,0.0,0.0
2021-10-23 22:00:00,91.74944,36.91692,98.8980218336,87.34944,25.47692,90.989,4.4,11.44,12.2569816839,134.81,87.34944,25.47692,90.989,87.34944,25.47692,90.989,0.0,0.0,0.0,0.0
2021-10-23 22:30:00,93.52624,37.92182,100.921860866,88.32624,25.76182,92.0065,5.2,12.16,13.2251880894,134.49,88.32624,25.76182,92.0065,88.32624,25.76182,92.0065,0.0,0.0,0.0,0.0
2021-10-23 23:00:00,82.71808,38.29444,91.1523169963,80.27808,23.41444,83.623,2.44,14.88,15.0787267367,134.49,80.27808,23.41444,83.623,80.27808,23.41444,83.623,0.0,0.0,0.0,0.0
2021-10-23 23:30:00,81.94416,38.34038,90.4700508271,77.14416,22.50038,80.3585,4.8,15.84,16.5513020636,135.14,77.14416,22.50038,80.3585,77.14416,22.50038,80.3585,0.0,0.0,0.0,0.0
2021-10-24 00:00:00,81.92032,39.84676,91.0972179125,76.96032,22.44676,80.167,4.96,17.4,18.0931368204,135.06,76.96032,22.44676,80.167,76.96032,22.44676,80.167,0.0,0.0,0.0,0.0
2021-10-24 00:30:00,86.60768,40.46724,95.5954379047,78.12768,22.78724,81.383,8.48,17.68,19.608487958,135.27,78.12768,22.78724,81.383,78.12768,22.78724,81.383,0.0,0.0,0.0,0.0
2021-10-24 01:00:00,93.1984,40.8862,101.7724084072,79.83840000000001,23.2862,83.165,13.36,17.6,22.0963707427,135.03,79.83840000000001,23.2862,83.165,79.83840000000001,23.2862,83.165,0.0,0.0,0.0,0.0
2021-10-24 01:30:00,95.25904,41.24722,103.8056735417,82.85904,24.16722,86.3115,12.4,17.08,21.1065487468,135.66,82.85904,24.16722,86.3115,82.85904,24.16722,86.3115,0.0,0.0,0.0,0.0
2021-10-24 02:00:00,97.12256000000001,38.80408,104.5875149604,82.16256,23.96408,85.586,14.96,14.84,21.0719529233,135.66,82.16256,23.96408,85.586,82.16256,23.96408,85.586,0.0,0.0,0.0,0.0
2021-10-24 02:30:00,78.41632,36.57476,86.526483295,68.89632,20.09476,71.767,9.52,16.48,19.0320992011,135.44,68.89632,20.09476,71.767,68.89632,20.09476,71.767,0.0,0.0,0.0,0.0
2021-10-24 03:00:00,73.66976,36.00368,81.9969420893,57.74976,16.84368,60.156,15.92,19.16,24.9108811566,135.44,57.74976,16.84368,60.156,57.74976,16.84368,60.156,0.0,0.0,0.0,0.0
2021-10-24 03:30:00,68.98688,35.33284,77.5087039925,55.58688,16.21284,57.903,13.4,19.12,23.3481134141,135.63,55.58688,16.21284,57.903,55.58688,16.21284,57.903,0.0,0.0,0.0,0.0
2021-10-24 04:00:00,83.78128,38.51954,92.2120265489,74.74128,21.79954,77.8555,9.04,16.72,19.0073669928,135.63,74.74128,21.79954,77.8555,74.74128,21.79954,77.8555,0.0,0.0,0.0,0.0
2021-10-24 04:30:00,84.14544,38.59242,92.5733760552,74.30544,21.67242,77.4015,9.84,16.92,19.5732470479,135.5,74.30544,21.67242,77.4015,74.30544,21.67242,77.4015,0.0,0.0,0.0,0.0
2021-10-24 05:00:00,93.95648,40.37564,102.2644241142,80.55648,23.49564,83.913,13.4,16.88,21.5521321451,135.17,80.55648,23.49564,83.913,80.55648,23.49564,83.913,0.0,0.0,0.0,0.0
2021-10-24 05:30:00,99.36816,40.05238,107.1364754201,82.32816,24.01238,85.7585,17.04,16.04,23.4017777103,135.17,82.32816,24.01238,85.7585,82.32816,24.01238,85.7585,0.0,0.0,0.0,0.0
2021-10-24 06:00:00,94.31104,39.12072,102.1029039705,80.23104,23.40072,83.574,14.08,15.72,21.1036679276,135.17,80.23104,23.40072,83.574,80.23104,23.40072,83.574,0.0,0.0,0.0,0.0
2021-10-24 06:30:00,101.70272,39.01996,108.9311733793,85.78272,25.01996,89.357,15.92,14.0,21.2001509429,135.08,85.78272,25.01996,89.357,85.78272,25.01996,89.357,0.0,0.0,0.0,0.0
2021-10-24 07:00:00,98.13424,37.71082,105.13056171,84.17424,24.55082,87.6815,13.96,13.16,19.1850775344,134.84,84.17424,24.55082,87.6815,84.17424,24.55082,87.6815,0.0,0.0,0.0,0.0
2021-10-24 07:30:00,80.5216,34.9738,87.7889215847,77.1216,22.4938,80.335,3.4,12.48,12.9348521445,134.88,77.1216,22.4938,80.335,77.1216,22.4938,80.335,0.0,0.0,0.0,0.0
2021-10-24 08:00:00,80.80544,34.78992,87.9764608699,77.72544,22.66992,80.964,3.08,12.12,12.5052309055,134.92,77.72544,22.66992,80.964,77.72544,22.66992,80.964,0.0,0.0,0.0,0.0
2021-10-24 08:30:00,87.87008,36.06044,94.9816102843,84.55008,24.66044,88.073,3.32,11.4,11.8736009702,135.1,84.55008,24.66044,88.073,84.55008,24.66044,88.073,0.0,0.0,0.0,0.0
2021-10-24 09:00:00,84.136,33.983,90.73979714,80.856,23.583,84.225,3.2800000000000002,10.4,10.9049713434,135.81,80.856,23.583,84.225,80.856,23.583,84.225,0.0,0.0,0.0,0.0
2021-10-24 09:30:00,86.58112,33.29616,92.7627328791,83.30112,24.29616,86.772,3.2800000000000002,9.0,9.5790604967,135.94,83.30112,24.29616,86.772,83.30112,24.29616,86.772,0.0,0.0,0.0,0.0
2021-10-24 10:00:00,91.44784,32.51562,97.0565452953,88.16784,25.71562,91.8415,3.2800000000000002,6.8,7.5497284719,135.94,88.16784,25.71562,91.8415,88.16784,25.71562,91.8415,0.0,0.0,0.0,0.0
2021-10-24 10:30:00,114.82832,32.98826,119.4728771389,100.34832,29.26826,104.5295,14.48,3.7199999999999998,14.9502107009,135.54,100.34832,29.26826,104.5295,100.34832,29.26826,104.5295,0.0,0.0,0.0,0.0
2021-10-24 11:00:00,157.2136,36.4973,161.3944513676,111.6936,32.5773,116.3475,45.52,3.92,45.688475571,135.35,111.6936,32.5773,116.3475,111.6936,32.5773,116.3475,0.0,0.0,0.0,0.0
2021-10-24 11:30:00,184.39952,35.69986,187.8234888938,116.63952,34.01986,121.4995,67.76,1.6800000000000002,67.7808232467,135.38,116.63952,34.01986,121.4995,116.63952,34.01986,121.4995,0.0,0.0,0.0,0.0
2021-10-24 12:00:00,193.45152,36.34336,196.8357955414,119.53152,34.86336,124.512,73.92,1.48,73.9348145328,135.14,119.53152,34.86336,124.512,119.53152,34.86336,124.512,0.0,0.0,0.0,0.0
2021-10-24 12:30:00,186.6608,37.1094,190.3138508491,120.1008,35.0294,125.105,66.56,2.08,66.5924920693,134.66,120.1008,35.0294,125.105,120.1008,35.0294,125.105,0.0,0.0,0.0,0.0
2021-10-24 13:00:00,170.10816,34.06488,173.4854522662,112.26816,32.74488,116.946,57.84,1.32,57.855060280000004,134.66,112.26816,32.74488,116.946,112.26816,32.74488,116.946,0.0,0.0,0.0,0.0
2021-10-24 13:30:00,149.468,33.2865,153.1295990534,108.228,31.5665,112.7375,41.24,1.72,41.2758525048,135.05,108.228,31.5665,112.7375,108.228,31.5665,112.7375,0.0,0.0,0.0,0.0
2021-10-24 14:00:00,115.9304,33.8847,120.7809195951,100.1304,29.2047,104.3025,15.8,4.68,16.478543625,135.1,100.1304,29.2047,104.3025,100.1304,29.2047,104.3025,0.0,0.0,0.0,0.0
2021-10-24 14:30:00,93.50576,32.70418,99.0600350426,86.34576,25.18418,89.9435,7.16,7.52,10.3834483675,135.79,86.34576,25.18418,89.9435,86.34576,25.18418,89.9435,0.0,0.0,0.0,0.0
2021-10-24 15:00:00,97.07488,31.56184,102.076843952,78.31488,22.84184,81.578,18.76,8.72,20.6875808156,136.25,78.31488,22.84184,81.578,78.31488,22.84184,81.578,0.0,0.0,0.0,0.0
2021-10-24 15:30:00,104.88416,31.14788,109.4115050961,75.52416,22.02788,78.671,29.36,9.12,30.7438449124,136.4,75.52416,22.02788,78.671,75.52416,22.02788,78.671,0.0,0.0,0.0,0.0
2021-10-24 16:00:00,99.86112,31.25616,104.638381226,76.58112,22.33616,79.772,23.28,8.92,24.9303991143,135.84,76.58112,22.33616,79.772,76.58112,22.33616,79.772,0.0,0.0,0.0,0.0
2021-10-24 16:30:00,112.7032,24.8801,115.4167694326,60.3432,17.6001,62.8575,52.36,7.28,52.8636737278,134.26,60.3432,17.6001,62.8575,60.3432,17.6001,62.8575,0.0,0.0,0.0,0.0
2021-10-24 17:00:00,96.92032,22.38176,99.4710591559,57.40032,16.74176,59.792,39.52,5.64,39.9204208395,133.85,77.12032,19.70176,79.5971299985,57.40032,16.74176,59.792,19.72,2.96,19.9409127173,0.0
2021-10-24 17:30:00,87.86512,21.10066,90.3632511868,57.94512,16.90066,60.3595,29.92,4.2,30.2133480435,133.49,87.74512,21.06066,90.2372289216,57.94512,16.90066,60.3595,29.8,4.16,30.0889614311,133.14
2021-10-24 18:00:00,82.64256,18.56908,84.7030309694,53.24256,15.52908,55.461,29.4,3.04,29.5567521896,133.22,82.56256,18.52908,84.6162107365,53.24256,15.52908,55.461,29.32,3.0,29.4730792419,133.03
2021-10-24 18:30:00,85.79872,19.87796,88.0712986585,59.23872,17.27796,61.707,26.56,2.6,26.6869556151,132.95,85.71872,19.83796,87.98433733,59.23872,17.27796,61.707,26.48,2.56,26.6034584218,132.77
2021-10-24 19:00:00,82.82,20.2275,85.2543497791,58.38,17.0275,60.8125,24.44,3.2,24.6486023945,132.49,82.74,20.1875,85.167145991,58.38,17.0275,60.8125,24.36,3.16,24.5641038917,132.37
2021-10-24 19:30:00,85.17568,21.27624,87.7927949891,61.97568,18.07624,64.558,23.2,3.2,23.4196498693,132.87,85.13568,21.27624,87.7539879299,61.97568,18.07624,64.558,23.16,3.2,23.3800256629,132.74
2021-10-24 20:00:00,86.98464,21.51052,89.6048551508,61.54464,17.95052,64.109,25.44,3.56,25.6878804108,132.87,86.98464,21.43052,89.5856840315,61.54464,17.95052,64.109,25.44,3.48,25.6769157026,132.74
2021-10-24 20:30:00,83.16512,25.44816,86.9715242594,70.24512,20.48816,73.172,12.92,4.96,13.8393641472,132.7,83.16512,25.44816,86.9715242594,70.24512,20.48816,73.172,12.92,4.96,13.8393641472,132.57
2021-10-24 21:00:00,83.232,26.041,87.2106616475,70.632,20.601,73.575,12.6,5.44,13.7241976086,132.45,83.312,26.001,87.2750900601,70.632,20.601,73.575,12.68,5.4,13.7819592221,132.32
2021-10-24 21:30:00,89.37232,31.62526,94.8027882093,83.33232,24.30526,86.8045,6.04,7.32,9.4902054772,132.81,89.33232,29.745260000000002,94.1543620288,83.33232,24.30526,86.8045,6.0,5.44,8.0989875911,132.68
2021-10-24 22:00:00,93.2192,40.4956,101.6351950261,88.0992,25.6956,91.77,5.12,14.8,15.6606002439,133.0,92.7392,29.6156,97.3531867994,88.0992,25.6956,91.77,4.64,3.92,6.0742077673,132.87
2021-10-24 22:30:00,92.34368,40.95524,101.0182504273,86.38368,25.19524,89.983,5.96,15.76,16.8493085912,135.26,91.82368,28.15524,96.043249363,86.38368,25.19524,89.983,5.44,2.96,6.1931575145,135.12
2021-10-24 23:00:00,87.3376,41.1618,96.5512825031,82.0176,23.9218,85.435,5.32,17.24,18.0421728182,135.26,86.8576,25.5218,90.5295805414,82.0176,23.9218,85.435,4.84,1.6,5.0976072819,135.12
2021-10-24 23:30:00,78.13744,39.63842,87.6165730319,75.69744,22.07842,78.8515,2.44,17.56,17.7287111771,135.7,78.01744,23.39842,81.4506415116,75.69744,22.07842,78.8515,2.32,1.32,2.6692320993000003,135.56
2021-10-25 00:00:00,77.0072,40.0421,86.7956140842,73.9272,21.5621,77.0075,3.08,18.48,18.7349085933,135.7,76.6072,22.0821,79.7262957389,73.9272,21.5621,77.0075,2.68,0.52,2.7299816849000003,135.56
2021-10-25 00:30:00,75.36064,39.51352,85.0913880719,70.88064,20.67352,73.834,4.48,18.84,19.3653298449,136.08,74.88064,20.91352,77.7462897224,70.88064,20.67352,73.834,4.0,0.24,4.0071935316,135.94
2021-10-25 01:00:00,79.94736,40.08798,89.435040736,73.94736,21.56798,77.0285,6.0,18.52,19.4676757729,136.08,79.46736,22.12798,82.4906588909,73.94736,21.56798,77.0285,5.52,0.56,5.548333083,135.94
2021-10-25 01:30:00,64.5064,37.3227,74.5255632401,63.5064,18.5227,66.1525,1.0,18.8,18.8265769592,136.49,64.5464,18.8827,67.2517220021,63.5064,18.5227,66.1525,1.04,0.36,1.1005453194,136.34
2021-10-25 02:00:00,64.65792,36.76856,74.3812719924,62.97792,18.36856,65.602,1.6800000000000002,18.4,18.476536472,136.49,64.97792,19.12856,67.7350123289,62.97792,18.36856,65.602,2.0,0.76,2.1395326593,136.34
2021-10-25 02:30:00,62.99376,36.45818,72.7833269908,61.91376,18.05818,64.4935,1.08,18.4,18.4316683998,136.3,63.19376,18.73818,65.9133574676,61.91376,18.05818,64.4935,1.28,0.68,1.4494136746000001,136.15
2021-10-25 03:00:00,63.79952,36.36986,73.4380382952,61.19952,17.84986,63.7495,2.6,18.52,18.7016149035,136.11,63.87952,18.40986,66.4794405862,61.19952,17.84986,63.7495,2.68,0.56,2.7378823934,135.96
2021-10-25 03:30:00,65.94896,37.19178,75.7132341447,64.42896,18.79178,67.1135,1.52,18.4,18.4626758624,135.67,66.22896,19.31178,68.987100167,64.42896,18.79178,67.1135,1.8,0.52,1.8736061486,135.52
2021-10-25 04:00:00,71.05216,38.16188,80.6519592186,68.85216,20.08188,71.721,2.2,18.08,18.2133577355,135.67,71.01216,20.92188,74.0300745008,68.85216,20.08188,71.721,2.16,0.84,2.3175849499,135.52
2021-10-25 04:30:00,73.80528,38.83654,83.3996174754,71.16528,20.75654,74.1305,2.64,18.08,18.2717267931,135.87,73.44528,21.67654,76.5772912857,71.16528,20.75654,74.1305,2.2800000000000002,0.92,2.4586174977,135.72
2021-10-25 05:00:00,63.95936,36.42648,73.604946687,63.03936,18.38648,65.666,0.92,18.04,18.063443747,135.87,64.03936,19.30648,66.8863199705,63.03936,18.38648,65.666,1.0,0.92,1.3588230201,135.72
2021-10-25 05:30:00,62.73968,35.64074,72.1562872815,60.61968,17.68074,63.1455,2.12,17.96,18.0846896573,135.92,63.05968,18.68074,65.7684824871,60.61968,17.68074,63.1455,2.44,1.0,2.6369679558,135.76
2021-10-25 06:00:00,64.15312,34.52966,72.8554749175,57.63312,16.80966,60.0345,6.52,17.72,18.881440623,135.92,64.35312,18.12966,66.8581231074,57.63312,16.80966,60.0345,6.72,1.32,6.8484158752,135.76
2021-10-25 06:30:00,69.93584,33.64962,77.6100421508,58.45584,17.04962,60.8915,11.48,16.6,20.1829234751,136.0,70.09584,19.36962,72.7228228567,58.45584,17.04962,60.8915,11.64,2.32,11.868951091,135.85
2021-10-25 07:00:00,71.9,32.5975,78.9443285249,61.02,17.7975,63.5625,10.88,14.8,18.3688431862,136.0,71.98,21.8375,75.2196570469,61.02,17.7975,63.5625,10.96,4.04,11.680890377,135.85
2021-10-25 07:30:00,78.20736,30.63048,83.9917702111,62.36736,18.19048,64.966,15.84,12.44,20.1409830942,135.75,78.24736,24.43048,81.9725423541,62.36736,18.19048,64.966,15.88,6.24,17.0620045716,135.59
2021-10-25 08:00:00,86.7944,29.1967,91.5735505605,64.0344,18.6767,66.7025,22.76,10.52,25.0736515091,135.44,86.6744,26.7167,90.6985869474,64.0344,18.6767,66.7025,22.64,8.04,24.0252200822,135.27
2021-10-25 08:30:00,86.13712,26.94166,90.2521827185,61.37712,17.90166,63.9345,24.76,9.04,26.3586646096,135.03,85.93712,27.30166,90.1696691391,61.37712,17.90166,63.9345,24.56,9.4,26.2974067163,134.87
2021-10-25 09:00:00,86.69488,26.83934,90.7543519058,61.57488,17.95934,64.1405,25.12,8.88,26.6433631511,134.73,86.53488,27.51934,90.8052836054,61.57488,17.95934,64.1405,24.96,9.56,26.7281724029,134.57
2021-10-25 09:30:00,84.40768,26.29724,88.40928274,58.20768,16.977240000000002,60.633,26.2,9.32,27.8083153032,134.87,84.12768,26.17724,88.1062678599,58.20768,16.977240000000002,60.633,25.92,9.2,27.504297846,134.71
2021-10-25 10:00:00,74.38896,25.12678,78.5179752862,52.54896,15.32678,54.7385,21.84,9.8,23.9379531289,135.21,74.22896,24.08678,78.0391662785,52.54896,15.32678,54.7385,21.68,8.76,23.3828997346,135.05
2021-10-25 10:30:00,71.3352,27.2761,76.3720916975,57.1752,16.6761,59.5575,14.16,10.6,17.6880072365,135.38,71.3752,24.6761,75.5203885467,57.1752,16.6761,59.5575,14.2,8.0,16.2984661855,135.21
2021-10-25 11:00:00,65.85248,24.34864,70.2097243407,51.25248,14.94864,53.388,14.6,9.4,17.3643312569,135.38,65.81248,24.10864,70.0892933792,51.25248,14.94864,53.388,14.56,9.16,17.2017208441,135.21
2021-10-25 11:30:00,66.188,26.1765,71.1762635733,59.988,17.4965,62.4875,6.2,8.68,10.6668833311,135.27,66.308,27.3365,71.7219289775,59.988,17.4965,62.4875,6.32,9.84,11.6947851626,135.1
2021-10-25 12:00:00,66.89264,24.85702,71.3617315474,53.13264,15.49702,55.3465,13.76,9.36,16.6417306792,135.27,66.89264,24.65702,71.2923132003,53.13264,15.49702,55.3465,13.76,9.16,16.5300695703,135.1
2021-10-25 12:30:00,71.11232,25.45276,75.5301598529,54.35232,15.85276,56.617,16.76,9.6,19.3146990657,135.02,71.07232,24.81276,75.2791320952,54.35232,15.85276,56.617,16.72,8.96,18.9694491222,134.85
2021-10-25 13:00:00,72.30016,25.30088,76.599266738,53.42016,15.58088,55.646,18.88,9.72,21.2351783604,135.02,72.22016,24.46088,76.2501551526,53.42016,15.58088,55.646,18.8,8.88,20.7916906479,134.85
2021-10-25 13:30:00,65.83696,24.90078,70.3885938675,48.75696,14.22078,50.7885,17.08,10.68,20.1442001579,136.13,65.79696,22.38078,69.4992032951,48.75696,14.22078,50.7885,17.04,8.16,18.8930463399,135.96
2021-10-25 14:00:00,67.32992,23.46956,71.303144207,44.80992,13.06956,46.677,22.52,10.4,24.8054510138,136.13,67.16992,21.54956,70.5420561722,44.80992,13.06956,46.677,22.36,8.48,23.9140126286,135.96
2021-10-25 14:30:00,70.24144,26.36042,75.0248734477,56.64144,16.52042,59.0015,13.6,9.84,16.7864707428,136.43,70.28144,25.52042,74.7714694616,56.64144,16.52042,59.0015,13.64,9.0,16.3416523032,136.26
2021-10-25 15:00:00,70.708,25.1715,75.0548178084,53.388,15.5715,55.6125,17.32,9.6,19.8025856898,136.14,70.668,24.6915,74.8574404869,53.388,15.5715,55.6125,17.28,9.12,19.5390071396,135.97
2021-10-25 15:30:00,70.26912,22.71516,73.849358287,40.98912,11.95516,42.697,29.28,10.76,31.1944866924,136.14,69.94912,20.03516,72.7618514402,40.98912,11.95516,42.697,28.96,8.08,30.0660606,135.97
2021-10-25 16:00:00,71.69664,20.54152,74.581245841,32.57664,9.50152,33.934,39.12,11.04,40.6479519779,136.14,71.21664,17.26152,73.2787137278,32.57664,9.50152,33.934,38.64,7.76,39.4115110088,135.97
2021-10-25 16:30:00,66.89088,18.71984,69.460940368,26.33088,7.67984,27.428,40.56,11.04,42.0356420196,135.78,66.33088,15.39984,68.0950858256,26.33088,7.67984,27.428,40.0,7.72,40.7381688346,135.62
2021-10-25 17:00:00,67.86192,16.05806,69.7359410709,17.341920000000002,5.05806,18.0645,50.52,11.0,51.7036787859,135.78,67.10192,12.77806,68.3077337133,17.341920000000002,5.05806,18.0645,49.76,7.72,50.3552976359,135.62
2021-10-25 17:30:00,72.69088,14.80484,74.1832010808,14.69088,4.28484,15.303,58.0,10.52,58.9463349158,135.5,71.81088,12.52484,72.8949525235,14.69088,4.28484,15.303,57.12,8.24,57.7112813928,135.34
2021-10-25 18:00:00,76.45632,14.36476,77.7940563141,14.41632,4.20476,15.017,62.04,10.16,62.8664234707,135.8,75.37632,12.68476,76.4362005401,14.41632,4.20476,15.017,60.96,8.48,61.5469901782,135.63
2021-10-25 18:30:00,78.35104,13.81072,79.5589181425,12.79104,3.73072,13.324,65.56,10.08,66.3303851941,135.39,77.31104,12.33072,78.2882083177,12.79104,3.73072,13.324,64.52,8.6,65.0906321985,135.22
2021-10-25 19:00:00,80.98384,16.53862,82.6553585235,20.22384,5.89862,21.0665,60.76,10.64,61.6845782996,135.39,79.98384,13.93862,81.1892837057,20.22384,5.89862,21.0665,59.76,8.04,60.2984178897,135.22
2021-10-25 19:30:00,75.70992,18.13706,77.8520708257,21.58992,6.29706,22.4895,54.12,11.84,55.4,135.67,74.86992,13.21706,76.0275975936,21.58992,6.29706,22.4895,53.28,6.92,53.7275050603,135.5
2021-10-25 20:00:00,71.38144,17.27792,73.4427429771,14.94144,4.35792,15.564,56.44,12.92,57.8999136441,135.85,70.46144,10.23792,71.2013309763,14.94144,4.35792,15.564,55.52,5.88,55.8305006247,135.69
2021-10-25 20:30:00,70.75536,21.04698,73.8193493323,23.47536,6.84698,24.4535,47.28,14.2,49.3663691191,135.75,70.07536,11.40698,70.9977131452,23.47536,6.84698,24.4535,46.6,4.5600000000000005,46.8225757514,135.58
2021-10-25 21:00:00,69.1808,21.1494,72.3414142038,25.0608,7.3094,26.105,44.12,13.84,46.2398096882,135.7,68.5008,12.1094,69.5629008093,25.0608,7.3094,26.105,43.44,4.8,43.7043887956,135.53
2021-10-25 21:30:00,70.20192,23.51556,74.0357422722,28.92192,8.43556,30.127,41.28,15.08,43.9482058792,135.28,69.64192,12.03556,70.674264947,28.92192,8.43556,30.127,40.72,3.6,40.8788258148,135.11
2021-10-25 22:00:00,69.964,25.4645,74.454026461,31.764,9.2645,33.0875,38.2,16.2,41.4931319618,135.28,69.444,11.8645,70.4502341817,31.764,9.2645,33.0875,37.68,2.6,37.7695962382,135.11
2021-10-25 22:30:00,62.68448,24.19964,67.1935012408,22.76448,6.63964,23.713,39.92,17.56,43.6114663821,135.58,62.16448,7.87964,62.6618807586,22.76448,6.63964,23.713,39.4,1.24,39.419507861,135.42
2021-10-25 23:00:00,66.43312,29.58466,72.7228405678,39.99312,11.66466,41.6595,26.44,17.92,31.9405698133,135.58,66.19312,12.70466,67.4013169089,39.99312,11.66466,41.6595,26.2,1.04,26.2206330969,135.42
2021-10-25 23:30:00,62.8096,30.2528,69.7156923511,41.0496,11.9728,42.76,21.76,18.28,28.419289224,136.96,62.7296,12.8928,64.0408229803,41.0496,11.9728,42.76,21.68,0.92,21.6995115152,136.8
2021-10-26 00:00:00,60.65264,30.18702,67.7495307397,39.45264,11.50702,41.0965,21.2,18.68,28.2556613796,136.96,60.53264,12.26702,61.7630980849,39.45264,11.50702,41.0965,21.08,0.76,21.0936957407,136.8
2021-10-26 00:30:00,60.06,23.2325,64.3968373156,48.66,14.1925,50.6875,11.4,9.04,14.5492817692,134.29,60.1,23.1525,64.4053433828,48.66,14.1925,50.6875,11.44,8.96,14.5311802686,134.13
2021-10-26 01:00:00,58.00608,21.83844,61.9808258948,42.64608,12.43844,44.423,15.36,9.4,18.0080426477,134.29,58.00608,21.79844,61.9667435275,42.64608,12.43844,44.423,15.36,9.36,17.9871954456,134.13
2021-10-26 01:30:00,54.81216,20.04188,58.3613728231,33.33216,9.72188,34.721,21.48,10.32,23.8305014635,134.4,54.81216,20.00188,58.3476485165,33.33216,9.72188,34.721,21.48,10.28,23.81320642,134.24
2021-10-26 02:00:00,57.25152,19.56836,60.5033656535,33.49152,9.76836,34.887,23.76,9.8,25.7017042237,134.4,57.25152,19.48836,60.4775389529,33.49152,9.76836,34.887,23.76,9.72,25.6713069399,134.24
2021-10-26 02:30:00,56.29552,18.43286,59.2364406413,28.77552,8.39286,29.9745,27.52,10.04,29.2942315141,134.12,56.25552,18.39286,59.1859850763,28.77552,8.39286,29.9745,27.48,10.0,29.2429547071,133.97
2021-10-26 03:00:00,58.811840000000004,20.72512,62.3567408,37.73184,11.00512,39.304,21.08,9.72,23.2130308232,134.37,58.811840000000004,20.68512,62.3434576648,37.73184,11.00512,39.304,21.08,9.68,23.1963100514,134.21
