Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-26 03:30:00,56.972,19.5585,60.2357344626,33.732,9.8385,35.1375,23.24,9.72,25.1907919685,134.52,56.972,19.4785,60.2098060639,33.732,9.8385,35.1375,23.24,9.64,25.1600317965,134.36
2021-10-26 04:00:00,58.72304,19.56422,61.8963175888,33.20304,9.68422,34.5865,25.52,9.88,27.3657596277,134.29,58.68304,19.52422,61.8457302508,33.20304,9.68422,34.5865,25.48,9.84,27.3140257011,134.13
2021-10-26 04:30:00,57.57296,20.16378,61.0018339646,35.53296,10.36378,37.0135,22.04,9.8,24.1205638408,134.36,57.61296,20.08378,61.0132065954,35.53296,10.36378,37.0135,22.08,9.72,24.1247756466,134.2
2021-10-26 05:00:00,57.15472,20.27846,60.6455106191,37.43472,10.91846,38.9945,19.72,9.36,21.828605086,134.36,57.15472,20.19846,60.6188073509,37.43472,10.91846,38.9945,19.72,9.28,21.7944213045,134.2
2021-10-26 05:30:00,55.66624,18.08432,58.5301025593,29.22624,8.52432,30.444,26.44,9.56,28.1152485317,134.11,55.62624,18.04432,58.4797064015,29.22624,8.52432,30.444,26.4,9.52,28.064041049,133.95
2021-10-26 06:00:00,57.13264,16.96202,59.597388163,28.53264,8.32202,29.7215,28.6,8.64,29.8765727619,133.98,57.09264,16.92202,59.5476641276,28.53264,8.32202,29.7215,28.56,8.6,29.8267262702,133.82
2021-10-26 06:30:00,60.44784,15.07562,62.2994035208,25.76784,7.51562,26.8415,34.68,7.5600000000000005,35.4944502704,133.98,60.40784,15.03562,62.25091969,25.76784,7.51562,26.8415,34.64,7.52,35.4468616382,133.82
2021-10-26 07:00:00,63.18064,13.46102,64.5987022335,25.58064,7.46102,26.6465,37.6,6.0,38.0757140445,133.18,63.10064,13.42102,64.5121271254,25.58064,7.46102,26.6465,37.52,5.96,37.990419845,133.02
2021-10-26 07:30:00,70.1816,16.1313,72.0116366864,30.6216,8.9313,31.8975,39.56,7.2,40.2098694353,133.61,69.9016,14.2913,71.347564347,30.6216,8.9313,31.8975,39.28,5.36,39.6440159419,133.45
2021-10-26 08:00:00,82.96576,22.40168,85.9369105751,45.12576,13.16168,47.006,37.84,9.24,38.9518061199,133.61,82.52576,22.32168,85.4912771083,45.12576,13.16168,47.006,37.4,9.16,38.5053970243,133.45
2021-10-26 08:30:00,88.60704,24.33372,91.8876350038,54.76704,15.97372,57.049,33.84,8.36,34.8573550345,134.67,88.24704,26.01372,92.0013787777,54.76704,15.97372,57.049,33.48,10.04,34.9529970103,134.5
2021-10-26 09:00:00,90.0624,24.5332,93.3440613858,57.7824,16.8532,60.19,32.28,7.68,33.1810307254,134.67,89.7424,27.5332,93.8710576269,57.7824,16.8532,60.19,31.96,10.68,33.6972402431,134.5
2021-10-26 09:30:00,85.60224,25.79732,89.4049507142,58.00224,16.91732,60.419,27.6,8.88,28.9933509619,134.7,85.40224,26.43732,89.4006402986,58.00224,16.91732,60.419,27.4,9.52,29.0067302535,134.53
2021-10-26 10:00:00,84.45328,25.91554,88.3400912171,61.97328,18.07554,64.5555,22.48,7.84,23.8078978492,134.7,84.33328,28.55554,89.0366271837,61.97328,18.07554,64.5555,22.36,10.48,24.6941288569,134.53
2021-10-26 10:30:00,89.93856,28.81708,94.4424093011,69.17856,20.17708,72.061,20.76,8.64,22.4861557408,134.63,89.85856,29.93708,94.7142521704,69.17856,20.17708,72.061,20.68,9.76,22.8674441073,134.46
2021-10-26 11:00:00,97.36384,31.43612,102.3129853938,83.64384,24.39612,87.129,13.72,7.04,15.420765221,134.66,97.44384,35.67612,103.7693957398,83.64384,24.39612,87.129,13.8,11.28,17.8235350029,134.49
2021-10-26 11:30:00,96.25488,32.01934,101.4408204711,87.01488,25.37934,90.6405,9.24,6.64,11.3783654362,134.6,96.41488,37.05934,103.2919346641,87.01488,25.37934,90.6405,9.4,11.68,14.992744912100001,134.43
2021-10-26 12:00:00,93.64608,31.21344,98.7110284416,88.36608,25.77344,92.048,5.28,5.44,7.5810289539,134.66,93.88608,38.65344,101.531691809,88.36608,25.77344,92.048,5.52,12.88,14.0130225148,134.49
2021-10-26 12:30:00,94.6544,32.0342,99.9282012697,88.5744,25.8342,92.265,6.08,6.2,8.6836858534,134.66,94.8544,37.9542,102.1659360893,88.5744,25.8342,92.265,6.28,12.12,13.6503772842,134.49
2021-10-26 13:00:00,92.74512,31.36066,97.9037705068,85.30512,24.88066,88.8595,7.44,6.48,9.8663062997,134.66,92.94512,36.76066,99.9506951224,85.30512,24.88066,88.8595,7.64,11.88,14.1245884896,134.49
2021-10-26 13:30:00,95.7904,33.9072,101.6144622778,92.3904,26.9472,96.24,3.4,6.96,7.7460699713,134.77,96.0704,38.3872,103.4557822454,92.3904,26.9472,96.24,3.68,11.44,12.0173208329,134.6
2021-10-26 14:00:00,98.50928,34.99854,104.5417430898,96.26928,28.07854,100.2805,2.24,6.92,7.2735135939,134.99,98.62928,39.63854,106.2965132384,96.26928,28.07854,100.2805,2.36,11.56,11.7984405749,134.81
2021-10-26 14:30:00,100.00336,35.03598,105.9631629664,97.08336,28.31598,101.1285,2.92,6.72,7.3269911969,134.99,99.88336,39.95598,107.5786500317,97.08336,28.31598,101.1285,2.8,11.64,11.9720340795,134.81
2021-10-26 15:00:00,92.84368,32.62774,98.4099503783,90.88368,26.50774,94.6705,1.96,6.12,6.4261963867,134.92,92.92368,38.82774,100.7095015292,90.88368,26.50774,94.6705,2.04,12.32,12.4877540014,134.75
2021-10-26 15:30:00,96.93424,33.50582,102.5616246861,92.93424,27.10582,96.8065,4.0,6.4,7.5471849056,134.55,97.21424,38.98582,104.740167175,92.93424,27.10582,96.8065,4.28,11.88,12.6274621362,134.37
2021-10-26 16:00:00,95.1496,31.5253,100.2361757064,83.9496,24.4853,87.4475,11.2,7.04,13.2288170295,134.55,95.2296,35.7653,101.7243009327,83.9496,24.4853,87.4475,11.28,11.28,15.9523289836,134.37
2021-10-26 16:30:00,98.68992,31.62956,103.6345954563,81.28992,23.70956,84.677,17.4,7.92,19.1176986063,134.96,98.68992,34.22956,104.4574702326,81.28992,23.70956,84.677,17.4,10.52,20.3329879752,134.78
2021-10-26 17:00:00,105.4232,32.9151,110.4420884729,90.2232,26.3151,93.9825,15.2,6.6,16.5710591092,134.96,105.4632,38.0351,112.1122445866,90.2232,26.3151,93.9825,15.24,11.72,19.2253998658,134.78
2021-10-26 17:30:00,109.24384,33.73612,114.3343446677,93.72384,27.33612,97.629,15.52,6.4,16.7878050977,134.59,109.24384,39.21612,116.0694647433,93.72384,27.33612,97.629,15.52,11.88,19.54494308,134.42
2021-10-26 18:00:00,110.32288,33.01584,115.15721229,90.84288,26.49584,94.628,19.48,6.52,20.5421712582,134.47,110.28288,38.21584,116.7165971403,90.84288,26.49584,94.628,19.44,11.72,22.6996035208,134.29
2021-10-26 18:30:00,108.93216,33.88688,114.0812697966,92.73216,27.04688,96.596,16.2,6.84,17.5848116282,134.12,108.93216,38.40688,115.5045623064,92.73216,27.04688,96.596,16.2,11.36,19.7860961283,133.95
2021-10-26 19:00:00,109.26048,34.65764,114.6254967283,93.18048,27.17764,97.063,16.08,7.48,17.7346215071,134.12,109.26048,37.97764,115.6726140009,93.18048,27.17764,97.063,16.08,10.8,19.370245223,133.95
2021-10-26 19:30:00,105.50576,35.40418,111.2875615451,94.50576,27.56418,98.4435,11.0,7.84,13.507982825,134.5,105.66576,38.04418,112.3058879501,94.50576,27.56418,98.4435,11.16,10.48,15.3093435522,134.32
2021-10-26 20:00:00,102.27952,36.50986,108.6005068526,94.31952,27.50986,98.2495,7.96,9.0,12.01505722,134.5,102.47952,36.94986,108.9373405837,94.31952,27.50986,98.2495,8.16,9.44,12.4779485493,134.32
2021-10-26 20:30:00,99.45024,37.83632,106.4045926979,94.89024,27.67632,98.844,4.5600000000000005,10.16,11.1363907977,135.11,99.69024,36.07632,106.0171911343,94.89024,27.67632,98.844,4.8,8.4,9.674709298,134.93
2021-10-26 21:00:00,99.01728,37.35504,105.829205572,94.33728,27.51504,98.268,4.68,9.84,10.8962378829,135.11,99.21728,36.23504,105.6269225832,94.33728,27.51504,98.268,4.88,8.72,9.9926372895,134.93
2021-10-26 21:30:00,96.52592,39.04506,104.1238202442,93.68592,27.32506,97.5895,2.84,11.72,12.059187369,135.25,96.68592,34.20506,102.5580482256,93.68592,27.32506,97.5895,3.0,6.88,7.5056245576,135.08
2021-10-26 22:00:00,94.75904,40.02472,102.8652218818,93.47904,27.26472,97.374,1.28,12.76,12.8240399251,135.14,94.63904,33.06472,100.2488084757,93.47904,27.26472,97.374,1.16,5.8,5.9148626358000005,134.97
2021-10-26 22:30:00,97.37664,40.84152,105.5946957645,93.53664,27.28152,97.434,3.84,13.56,14.0932324184,135.08,96.93664,32.32152,102.1831337824,93.53664,27.28152,97.434,3.4,5.04,6.0796052503,134.9
2021-10-26 23:00:00,100.35936,41.94648,108.7727370438,93.75936,27.34648,97.666,6.6,14.6,16.0224842019,135.08,99.83936,31.54648,104.7047191181,93.75936,27.34648,97.666,6.08,4.2,7.3896143336,134.9
2021-10-26 23:30:00,99.216,41.618,107.5912291035,92.496,26.978,96.35,6.72,14.64,16.1086312268,135.48,98.656,31.098,103.4412487357,92.496,26.978,96.35,6.16,4.12,7.4108029255,135.31
2021-10-27 00:00:00,100.17472,41.51096,108.4349313054,89.93472,26.23096,93.682,10.24,15.28,18.3939120363,135.48,99.57472,29.59096,103.8785337632,89.93472,26.23096,93.682,9.64,3.36,10.2087805344,135.31
2021-10-27 00:30:00,104.42992,42.48206,112.7401153674,92.98992,27.12206,96.8645,11.44,15.36,19.1521069337,134.92,103.78992,30.40206,108.150972006,92.98992,27.12206,96.8645,10.8,3.2800000000000002,11.2870899704,134.75
2021-10-27 01:00:00,104.62,42.0275,112.7459762309,91.98,26.8275,95.8125,12.64,15.2,19.7689048761,134.97,103.98,30.2675,108.2957153181,91.98,26.8275,95.8125,12.0,3.44,12.4833328883,134.81
2021-10-27 01:30:00,103.63296,43.01628,112.2060191942,93.31296,27.21628,97.201,10.32,15.8,18.8717354793,135.08,103.03296,30.13628,107.3498310134,93.31296,27.21628,97.201,9.72,2.92,10.1491280414,134.91
2021-10-27 02:00:00,102.10544,42.31242,110.5253896797,93.50544,27.27242,97.4015,8.6,15.04,17.3251724378,135.26,101.54544,30.95242,106.1580363828,93.50544,27.27242,97.4015,8.04,3.68,8.8421716789,135.09
2021-10-27 02:30:00,100.78624,42.52432,109.3900542316,92.58624,27.00432,96.444,8.2,15.52,17.5530738049,135.07,100.22624,30.28432,104.7016677155,92.58624,27.00432,96.444,7.64,3.2800000000000002,8.3143249876,134.9
2021-10-27 03:00:00,98.48608,42.68844,107.3396984503,92.32608,26.92844,96.173,6.16,15.76,16.9210874355,135.5,97.96608,30.00844,102.4590615895,92.32608,26.92844,96.173,5.64,3.08,6.4261963867,135.33
2021-10-27 03:30:00,99.5592,42.8081,108.3723568547,92.5992,27.0081,96.4575,6.96,15.8,17.2650398204,135.91,98.9992,30.0481,103.458831978,92.5992,27.0081,96.4575,6.4,3.04,7.0853087442,135.75
2021-10-27 04:00:00,103.55424,42.82332,112.0594367191,93.47424,27.26332,97.369,10.08,15.56,18.5396871603,135.91,102.91424,30.70332,107.3966231024,93.47424,27.26332,97.369,9.44,3.44,10.0472483795,135.75
2021-10-27 04:30:00,102.81136,42.83998,111.3797092448,92.57136,26.99998,96.4285,10.24,15.84,18.8616860328,136.18,102.17136,30.07998,106.5072391955,92.57136,26.99998,96.4285,9.6,3.08,10.0819839317,136.01
2021-10-27 05:00:00,102.78848,43.09664,111.4575793744,93.58848,27.29664,97.488,9.2,15.8,18.2833257369,136.33,102.22848,30.45664,106.6689694485,93.58848,27.29664,97.488,8.64,3.16,9.1997391267,136.16
2021-10-27 05:30:00,103.4792,42.5881,111.9003623508,94.0392,27.4281,97.9575,9.44,15.16,17.8588689451,135.86,102.8792,31.1481,107.4910876596,94.0392,27.4281,97.9575,8.84,3.7199999999999998,9.5908289527,135.69
2021-10-27 06:00:00,102.82528,41.83904,111.0114565043,94.62528,27.59904,98.568,8.2,14.24,16.4322122674,135.86,102.26528,32.31904,107.2506775736,94.62528,27.59904,98.568,7.64,4.72,8.9804231526,135.69
2021-10-27 06:30:00,97.99808,41.57444,106.4521382829,94.67808,27.614440000000002,98.623,3.32,13.96,14.3493553862,136.0,97.51808,32.534440000000004,102.8020705677,94.67808,27.614440000000002,98.623,2.84,4.92,5.6808450076,135.83
2021-10-27 07:00:00,95.4976,40.5968,103.7684527012,94.6176,27.5968,98.56,0.88,13.0,13.0297505732,136.0,95.4176,33.3968,101.0933461708,94.6176,27.5968,98.56,0.8,5.8,5.8549124673,135.83
2021-10-27 07:30:00,97.91072,38.50396,105.2096194585,94.71072,27.62396,98.657,3.2,10.88,11.3408288939,135.79,98.07072,35.34396,104.2451995528,94.71072,27.62396,98.657,3.36,7.72,8.4195011729,135.61
2021-10-27 08:00:00,98.7352,35.9911,105.0904324772,94.7352,27.6311,98.6825,4.0,8.36,9.2676642149,135.43,98.9752,37.7111,105.9160860221,94.7352,27.6311,98.6825,4.24,10.08,10.9354469502,135.26
2021-10-27 08:30:00,98.44096,34.26528,104.234025247,95.40096,27.82528,99.376,3.04,6.44,7.1214605244,134.76,98.72096,39.74528,106.4214039825,95.40096,27.82528,99.376,3.32,11.92,12.3737140746,134.59
2021-10-27 09:00:00,100.84864,33.02252,106.1175528223,96.48864,28.14252,100.509,4.36,4.88,6.54400489,134.76,101.04864,41.58252,109.2700032735,96.48864,28.14252,100.509,4.5600000000000005,13.44,14.1925050643,134.59
2021-10-27 09:30:00,99.20336,34.44098,105.0118457063,97.92336,28.56098,102.0035,1.28,5.88,6.0177072046,134.53,99.12336,41.24098,107.3604160249,97.92336,28.56098,102.0035,1.2,12.68,12.736655762,134.36
2021-10-27 10:00:00,101.83392,34.44156,107.5005503139,99.43392,29.00156,103.577,2.4,5.44,5.9458893363000005,135.49,101.63392,42.08156,110.0014153845,99.43392,29.00156,103.577,2.2,13.08,13.263724967,135.31
2021-10-27 10:30:00,107.07376,36.07318,112.9870098545,101.87376,29.71318,106.1185,5.2,6.36,8.2152054144,135.32,106.59376,41.87318,114.523328952,101.87376,29.71318,106.1185,4.72,12.16,13.0439257894,135.15
2021-10-27 11:00:00,105.30432,34.36876,110.7709866102,103.02432,30.04876,107.317,2.2800000000000002,4.32,4.8847517849,135.53,105.42432,44.20876,114.3184224358,103.02432,30.04876,107.317,2.4,14.16,14.3619497284,135.35
2021-10-27 11:30:00,111.32368,35.44274,116.8295747979,105.88368,30.88274,110.2955,5.44,4.5600000000000005,7.0983941846,135.25,110.88368,44.80274,119.5929596667,105.88368,30.88274,110.2955,5.0,13.92,14.7907538685,135.07
2021-10-27 12:00:00,109.46224,35.63982,115.1181078521,105.46224,30.75982,109.8565,4.0,4.88,6.3098652916999995,135.25,109.06224,44.31982,117.7234838027,105.46224,30.75982,109.8565,3.6,13.56,14.0297398408,135.07
2021-10-27 12:30:00,107.624,36.497,113.6439896563,104.424,30.457,108.775,3.2,6.04,6.8353200364,135.49,107.824,42.977,116.0734142903,104.424,30.457,108.775,3.4,12.52,12.9734498111,135.3
2021-10-27 13:00:00,107.35904,36.93472,113.5347392264,103.31904,30.13472,107.624,4.04,6.8,7.909589117,135.49,107.59904,41.93472,115.4819213141,103.31904,30.13472,107.624,4.28,11.8,12.5522268941,135.3
2021-10-27 13:30:00,107.0696,36.3703,113.0782824695,102.0696,29.7703,106.3225,5.0,6.6,8.2800966178,135.73,107.3096,41.8103,115.1670588243,102.0696,29.7703,106.3225,5.24,12.04,13.1308491728,135.55
2021-10-27 14:00:00,105.6712,35.8641,111.5913803941,100.4712,29.3041,104.6575,5.2,6.5600000000000005,8.3709975511,135.86,105.9112,41.4241,113.7239567824,100.4712,29.3041,104.6575,5.44,12.12,13.284878622,135.68
2021-10-27 14:30:00,104.9016,36.0513,110.923585924,99.7416,29.0913,103.8975,5.16,6.96,8.664132963,135.9,105.1416,40.7313,112.7554648354,99.7416,29.0913,103.8975,5.4,11.64,12.8315860282,135.71
2021-10-27 15:00:00,101.20688,34.47534,106.9176394588,97.76688,28.51534,101.8405,3.44,5.96,6.8815114619,135.59,101.40688,41.11534,109.424981127,97.76688,28.51534,101.8405,3.64,12.6,13.1152430401,135.42
2021-10-27 15:30:00,100.57504,34.81772,106.4312562032,97.29504,28.37772,101.349,3.2800000000000002,6.44,7.2271709541,135.62,100.73504,40.49772,108.5707769568,97.29504,28.37772,101.349,3.44,12.12,12.5987300947,135.44
2021-10-27 16:00:00,99.91584,34.99712,105.8677169453,96.67584,28.19712,100.704,3.24,6.8,7.5324365248,135.62,100.15584,39.99712,107.8469373436,96.67584,28.19712,100.704,3.48,11.8,12.3024550395,135.44
2021-10-27 16:30:00,102.46656,34.72108,108.1894140598,95.86656,27.96108,99.861,6.6,6.76,9.447624039899999,135.56,102.66656,39.68108,110.0682090896,95.86656,27.96108,99.861,6.8,11.72,13.5498487076,135.38
2021-10-27 17:00:00,105.39696,33.68578,110.6492248118,93.27696,27.20578,97.1635,12.12,6.48,13.7435366627,135.31,105.47696,39.20578,112.5276955965,93.27696,27.20578,97.1635,12.2,12.0,17.1125684805,135.13
2021-10-27 17:30:00,109.39088,34.19234,114.6101249535,94.19088,27.47234,98.1155,15.2,6.72,16.6192177915,135.23,109.35088,39.27234,116.1892062364,94.19088,27.47234,98.1155,15.16,11.8,19.2110801362,135.06
2021-10-27 18:00:00,110.8456,34.5133,116.0944224166,94.6056,27.5933,98.5475,16.24,6.92,17.6528751199,135.23,110.8456,39.1533,117.5573389468,94.6056,27.5933,98.5475,16.24,11.56,19.9341716658,135.06
2021-10-27 18:30:00,109.5512,34.7741,114.9378242888,94.9512,27.6941,98.9075,14.6,7.08,16.2261024279,135.11,109.6312,39.0541,116.3796491671,94.9512,27.6941,98.9075,14.68,11.36,18.5621119488,134.93
2021-10-27 19:00:00,106.15824,35.81282,112.0362887472,95.35824,27.81282,99.3315,10.8,8.0,13.4402380931,135.02,106.27824,38.33282,112.9799512597,95.35824,27.81282,99.3315,10.92,10.52,15.1630076172,134.85
2021-10-27 19:30:00,107.09936,36.22398,113.0594960163,95.25936,27.78398,99.2285,11.84,8.44,14.5402613457,135.07,107.17936,37.78398,113.6443766961,95.25936,27.78398,99.2285,11.92,10.0,15.5591259395,134.89
2021-10-27 20:00:00,103.83216,36.42438,110.0356892497,94.71216,27.62438,98.6585,9.12,8.8,12.6733736629,135.07,103.99216,37.38438,110.5077427579,94.71216,27.62438,98.6585,9.28,9.76,13.4675907274,134.89
2021-10-27 20:30:00,99.56432,37.52126,106.3997122602,94.08432,27.44126,98.0045,5.48,10.08,11.4733081541,135.27,99.80432,35.96126,106.0854113978,94.08432,27.44126,98.0045,5.72,8.52,10.2620076009,135.1
2021-10-27 21:00:00,97.21152,37.44336,104.1733402978,94.09152,27.44336,98.012,3.12,10.0,10.475418846,135.27,97.53152,35.96336,103.9507607283,94.09152,27.44336,98.012,3.44,8.52,9.1882533705,135.1
2021-10-27 21:30:00,96.61648,39.02814,104.2014391429,95.13648,27.74814,99.1005,1.48,11.28,11.3766778982,135.25,96.53648,35.10814,102.7223124012,95.13648,27.74814,99.1005,1.4,7.36,7.4919690336,135.08
2021-10-27 22:00:00,97.48,39.905,105.331663924,94.44,27.545,98.375,3.04,12.36,12.7283620313,135.29,97.08,33.905,102.8303234703,94.44,27.545,98.375,2.64,6.36,6.886160033,135.12
2021-10-27 22:30:00,89.88432,38.54126,97.7988737371,85.92432,25.06126,89.5045,3.96,13.48,14.0496263296,135.65,89.44432,30.14126,94.3863440051,85.92432,25.06126,89.5045,3.52,5.08,6.1803559768,135.47
2021-10-27 23:00:00,101.21664,40.78152,109.123510695,93.05664,27.14152,96.934,8.16,13.64,15.8945021942,134.82,100.65664,32.02152,105.6273492955,93.05664,27.14152,96.934,7.6,4.88,9.0318547375,134.65
2021-10-27 23:30:00,103.81904,41.25222,111.7145412265,93.29904,27.21222,97.1865,10.52,14.04,17.544001824,134.67,103.21904,31.81222,108.0101271171,93.29904,27.21222,97.1865,9.92,4.6,10.9346421981,134.51
2021-10-28 00:00:00,104.5064,41.9927,112.6275920645,92.5464,26.9927,96.4025,11.96,15.0,19.1844103376,134.92,103.8664,30.6327,108.2893870989,92.5464,26.9927,96.4025,11.32,3.64,11.8908368082,134.76
2021-10-28 00:30:00,102.12496,41.79978,110.348217308,89.96496,26.23978,93.7135,12.16,15.56,19.7478910266,135.24,101.52496,29.35978,105.6849761539,89.96496,26.23978,93.7135,11.56,3.12,11.9736377096,135.08
2021-10-28 01:00:00,104.88816,42.42238,113.1423193728,92.64816,27.02238,96.5085,12.24,15.4,19.6717462367,135.24,104.24816,30.42238,108.5965011787,92.64816,27.02238,96.5085,11.6,3.4,12.088010589,135.08
2021-10-28 01:30:00,106.06544,42.66742,114.3257901431,93.62544,27.30742,97.5265,12.44,15.36,19.7657076777,135.46,105.42544,30.74742,109.8177000117,93.62544,27.30742,97.5265,11.8,3.44,12.2912001041,135.29
2021-10-28 02:00:00,103.84224,42.40732,112.1676940915,94.24224,27.48732,98.169,9.6,14.92,17.7416571943,135.72,103.28224,31.36732,107.9403995888,94.24224,27.48732,98.169,9.04,3.88,9.8374793519,135.54
2021-10-28 02:30:00,105.97488,43.00934,114.3699196391,94.93488,27.68934,98.8905,11.04,15.32,18.8834318915,135.61,105.37488,31.24934,109.9108119588,94.93488,27.68934,98.8905,10.44,3.56,11.0302855811,135.44
2021-10-28 03:00:00,105.67168,43.21924,114.1683259937,94.83168,27.65924,98.783,10.84,15.56,18.9636283448,135.83,105.07168,31.05924,109.5661185194,94.83168,27.65924,98.783,10.24,3.4,10.789698791,135.66
2021-10-28 03:30:00,103.2016,43.7188,112.0798988044,94.7616,27.6388,98.71,8.44,16.08,18.1603964714,136.04,102.6416,30.5188,107.0826559439,94.7616,27.6388,98.71,7.88,2.88,8.389803335,135.88
2021-10-28 04:00:00,104.32768,43.41724,113.0014227495,94.68768,27.61724,98.633,9.64,15.8,18.5086358222,136.15,103.76768,30.81724,108.2470955444,94.68768,27.61724,98.633,9.08,3.2,9.6273776284,135.98
2021-10-28 04:30:00,105.52864,43.65252,114.2008597279,94.80864,27.65252,98.759,10.72,16.0,19.2592419373,135.83,104.92864,30.53252,109.2806216573,94.80864,27.65252,98.759,10.12,2.88,10.5218249368,135.66
2021-10-28 05:00:00,105.8424,43.5657,114.4577819733,94.9224,27.6857,98.8775,10.92,15.88,19.2722806123,135.83,105.2424,30.7257,109.6359037827,94.9224,27.6857,98.8775,10.32,3.04,10.758438548400001,135.66
2021-10-28 05:30:00,103.67152,43.14586,112.2913589474,94.99152,27.70586,98.9495,8.68,15.44,17.7125943893,135.86,103.15152,31.18586,107.7626741606,94.99152,27.70586,98.9495,8.16,3.48,8.8710765976,135.69
2021-10-28 06:00:00,100.89984,42.48412,109.4791220471,94.77984000000001,27.64412,98.729,6.12,14.84,16.0524141487,136.17,100.37984,31.76412,105.2856666304,94.77984000000001,27.64412,98.729,5.6,4.12,6.9522945852,136.0
2021-10-28 06:30:00,96.83856,41.59958,105.3955964879,95.03856,27.71958,98.9985,1.8,13.88,13.9962280633,136.28,96.79856,32.63958,102.1533327927,95.03856,27.71958,98.9985,1.76,4.92,5.2253229565,136.11
2021-10-28 07:00:00,96.11904,40.32472,104.2350847536,94.91904,27.68472,98.874,1.2,12.64,12.6968342511,135.75,96.23904,33.92472,102.0433214238,94.91904,27.68472,98.874,1.32,6.24,6.3780874876,135.58
2021-10-28 07:30:00,102.62544,37.27742,109.1860200623,95.30544,27.79742,99.2765,7.32,9.48,11.9771782987,135.98,102.82544,36.95742,109.2653742237,95.30544,27.79742,99.2765,7.52,9.16,11.8514134178,135.81
2021-10-28 08:00:00,104.55344,36.12142,110.6172626612,95.59344,27.88142,99.5765,8.96,8.24,12.1728879071,135.55,104.71344,38.20142,111.4641332746,95.59344,27.88142,99.5765,9.12,10.32,13.772320066,135.38
2021-10-28 08:30:00,103.32848,35.59914,109.2889452225,95.44848,27.83914,99.4255,7.88,7.76,11.0594755753,135.33,103.52848,38.67914,110.5179715804,95.44848,27.83914,99.4255,8.08,10.84,13.5200591715,135.16
2021-10-28 09:00:00,103.62304,35.95672,109.6841836,98.18304,28.63672,102.274,5.44,7.32,9.1200877189,135.52,103.86304,39.83672,111.2407089981,98.18304,28.63672,102.274,5.68,11.2,12.557961618,135.35
2021-10-28 09:30:00,104.1176,37.7743,110.7581706704,102.3576,29.8543,106.6225,1.76,7.92,8.1131991224,135.25,104.0776,40.4143,111.6488354899,102.3576,29.8543,106.6225,1.72,10.56,10.6991588454,135.07
2021-10-28 10:00:00,109.05328,37.78554,115.4138852645,105.41328,30.74554,109.8055,3.64,7.04,7.9253517272,135.29,108.77328,42.14554,116.6527881529,105.41328,30.74554,109.8055,3.36,11.4,11.8848474959,135.12
2021-10-28 10:30:00,107.93488,37.49434,114.2618215007,104.41488,30.45434,108.7655,3.52,7.04,7.8709592808,135.06,107.77488,41.89434,115.6311397637,104.41488,30.45434,108.7655,3.36,11.44,11.9232210413,134.88
2021-10-28 11:00:00,101.68176,34.70718,107.4419315735,98.56176,28.74718,102.6685,3.12,5.96,6.7272579852,135.06,101.84176,41.14718,109.8400405219,98.56176,28.74718,102.6685,3.2800000000000002,12.4,12.826472625000001,134.88
2021-10-28 11:30:00,105.78416,34.05538,111.1308121713,100.30416,29.25538,104.4835,5.48,4.8,7.2849433766,134.92,105.90416,42.77538,114.2165672722,100.30416,29.25538,104.4835,5.6,13.52,14.6338785016,134.75
2021-10-28 12:00:00,105.3584,34.6162,110.8993857197,101.6784,29.6562,105.915,3.68,4.96,6.176082901,134.79,105.1184,42.9762,113.5642187707,101.6784,29.6562,105.915,3.44,13.32,13.7570345642,134.61
2021-10-28 12:30:00,103.0384,34.5662,108.6818018667,100.9584,29.4462,105.165,2.08,5.12,5.5263731325,134.79,102.9184,42.6062,111.3888923412,100.9584,29.4462,105.165,1.96,13.16,13.305156895,134.61
2021-10-28 13:00:00,107.32816,35.48738,113.0428594306,101.64816,29.64738,105.8835,5.68,5.84,8.1466557556,134.64,106.92816,42.12738,114.9275752231,101.64816,29.64738,105.8835,5.28,12.48,13.550970445,134.47
2021-10-28 13:30:00,111.96512,35.81316,117.5532667594,102.76512,29.97316,107.047,9.2,5.84,10.8970454711,134.89,111.44512,42.49316,119.2714694242,102.76512,29.97316,107.047,8.68,12.52,15.2345922164,134.72
2021-10-28 14:00:00,112.39504,35.82022,117.9649658901,103.47504,30.18022,107.7865,8.92,5.64,10.5534828374,134.97,111.87504,42.90022,119.8184186636,103.47504,30.18022,107.7865,8.4,12.72,15.2433067279,134.8
2021-10-28 14:30:00,100.196,34.2355,105.8834636582,96.396,28.1155,100.4125,3.8,6.12,7.2037767872,134.91,99.956,40.4355,107.8250045038,96.396,28.1155,100.4125,3.56,12.32,12.8240399251,134.73
2021-10-28 15:00:00,105.46688,35.48784,111.2773542317,100.82688,29.40784,105.028,4.64,6.08,7.6482677777,135.03,105.06688,41.76784,113.0645909699,100.82688,29.40784,105.028,4.24,12.36,13.0670272059,134.85
2021-10-28 15:30:00,101.91856,35.67458,107.981797219,98.99856,28.87458,103.1235,2.92,6.8,7.4004324197999996,135.29,101.71856,40.55458,109.5049743503,98.99856,28.87458,103.1235,2.7199999999999998,11.68,11.9925310089,135.11
2021-10-28 16:00:00,100.82032,35.84926,107.0042352781,97.54032,28.44926,101.6045,3.2800000000000002,7.4,8.0943437041,135.29,100.58032,39.56926,108.0838892169,97.54032,28.44926,101.6045,3.04,11.12,11.528052741,135.11
2021-10-28 16:30:00,96.72304,34.17422,102.5827655089,91.52304,26.69422,95.3365,5.2,7.48,9.1099066955,135.29,96.96304,37.69422,104.0321361285,91.52304,26.69422,95.3365,5.44,11.0,12.2716584046,135.11
2021-10-28 17:00:00,102.20976,34.58118,107.9013116206,91.40976,26.66118,95.2185,10.8,7.92,13.3927741712,135.16,102.32976,37.26118,108.902595546,91.40976,26.66118,95.2185,10.92,10.6,15.218620174,134.99
2021-10-28 17:30:00,98.99328,32.77304,104.2772345049,84.11328,24.53304,87.618,14.88,8.24,17.0091739952,135.33,98.95328,34.73304,104.8719966931,84.11328,24.53304,87.618,14.84,10.2,18.0073762664,135.17
2021-10-28 18:00:00,99.49808,32.98194,104.8221173696,86.33808,25.18194,89.9355,13.16,7.8,15.2978952801,135.33,99.57808,35.82194,105.8253533037,86.33808,25.18194,89.9355,13.24,10.64,16.9854996983,135.17
2021-10-28 18:30:00,105.73536,35.21948,111.4467501805,92.77536,27.05948,96.641,12.96,8.16,15.3149338882,134.87,105.81536,37.29948,112.1968877474,92.77536,27.05948,96.641,13.04,10.24,16.5800844389,134.7
2021-10-28 19:00:00,111.54608,36.22594,117.2810585399,95.26608,27.78594,99.2355,16.28,8.44,18.3377206872,134.76,111.54608,37.74594,117.7594325303,95.26608,27.78594,99.2355,16.28,9.96,19.0850727009,134.59
2021-10-28 19:30:00,108.0784,36.2362,113.991239738,95.4384,27.8362,99.415,12.64,8.4,15.176613588,135.02,108.1584,37.8362,114.5854158303,95.4384,27.8362,99.415,12.72,10.0,16.180185413,134.84
2021-10-28 20:00:00,96.25168,34.78674,102.3450203119,86.49168,25.22674,90.0955,9.76,9.56,13.6620349875,134.93,96.41168,34.18674,102.2934271214,86.49168,25.22674,90.0955,9.92,8.96,13.3674230875,134.75
2021-10-28 20:30:00,84.51024,31.46382,90.1773399134,65.91024,19.22382,68.6565,18.6,12.24,22.2660638641,135.62,84.47024,25.62382,88.2711821437,65.91024,19.22382,68.6565,18.56,6.4,19.6324629122,135.44
2021-10-28 21:00:00,79.52864,29.89252,84.9609753487,58.32864,17.01252,60.759,21.2,12.88,24.8059347738,135.62,79.44864,22.93252,82.6921209753,58.32864,17.01252,60.759,21.12,5.92,21.9340101213,135.44
2021-10-28 21:30:00,82.7928,31.9929,88.7591875935,60.5928,17.6729,63.1175,22.2,14.32,26.4178424554,135.9,82.6728,22.1929,85.5997469053,60.5928,17.6729,63.1175,22.08,4.52,22.5378969738,135.72
2021-10-28 22:00:00,77.17616,33.31638,84.0603405219,60.05616,17.51638,62.5585,17.12,15.8,23.2966607049,136.14,77.13616,20.71638,79.8696161243,60.05616,17.51638,62.5585,17.08,3.2,17.3771804387,135.97
2021-10-28 22:30:00,79.03568,37.90374,87.6546189259,76.19568,22.22374,79.3705,2.84,15.68,15.9351184495,135.59,79.07568,25.26374,83.0133707679,76.19568,22.22374,79.3705,2.88,3.04,4.1876007451,135.42
2021-10-28 23:00:00,82.94496,39.04228,91.6742385679,79.82496,23.28228,83.151,3.12,15.76,16.0658644336,135.59,82.54496,26.28228,86.6281055051,79.82496,23.28228,83.151,2.7199999999999998,3.0,4.0494937955,135.42
2021-10-28 23:30:00,87.77808,39.83694,96.3948811766,82.13808,23.95694,85.5605,5.64,15.88,16.851824827,136.17,87.29808,26.95694,91.3653730132,82.13808,23.95694,85.5605,5.16,3.0,5.9687184554,136.0
2021-10-29 00:00:00,92.24576,41.21168,101.0330777835,84.24576,24.57168,87.756,8.0,16.64,18.463195823,136.17,91.72576,26.81168,95.5640164079,84.24576,24.57168,87.756,7.48,2.24,7.8082008171,136.0
2021-10-29 00:30:00,95.41984,41.67912,104.1253807177,85.29984,24.87912,88.854,10.12,16.8,19.6126081896,136.2,94.89984,27.03912,98.6767127665,85.29984,24.87912,88.854,9.6,2.16,9.84,136.02
2021-10-29 01:00:00,100.8552,42.8711,109.5887885792,89.9352,26.2311,93.6825,10.92,16.64,19.9031655774,136.2,100.2152,28.5111,104.1919821016,89.9352,26.2311,93.6825,10.28,2.2800000000000002,10.5298053163,136.02
2021-10-29 01:30:00,97.52448,42.81964,106.5107777129,88.52448,25.81964,92.213,9.0,17.0,19.2353840617,136.35,97.04448,27.85964,100.964303788,88.52448,25.81964,92.213,8.52,2.04,8.7608218793,136.17
2021-10-29 02:00:00,96.0424,42.8807,105.180307236,89.2824,26.0407,93.0025,6.76,16.84,18.1461621287,136.25,95.5624,28.1607,99.6252845328,89.2824,26.0407,93.0025,6.28,2.12,6.6281822546,136.08
2021-10-29 02:30:00,99.71072,44.08896,109.0232272353,92.19072,26.88896,96.032,7.52,17.2,18.7720643511,136.35,99.19072,28.60896,103.2340618517,92.19072,26.88896,96.032,7.0,1.72,7.2082175328,136.18
2021-10-29 03:00:00,99.23552,43.46536,108.3370940611,90.87552,26.50536,94.662,8.36,16.96,18.9084954452,136.35,98.71552,28.54536,102.7598728415,90.87552,26.50536,94.662,7.84,2.04,8.1010616588,136.18
2021-10-29 03:30:00,93.42432,42.25376,102.5352807652,87.54432,25.53376,91.192,5.88,16.72,17.723791919299998,136.06,92.98432,27.73376,97.032186462,87.54432,25.53376,91.192,5.44,2.2,5.8680149966,135.89
2021-10-29 04:00:00,93.62272,42.41496,102.7825010982,86.86272,25.33496,90.482,6.76,17.08,18.3691044964,136.06,93.14272,27.17496,97.0260003298,86.86272,25.33496,90.482,6.28,1.8399999999999999,6.54400489,135.89
2021-10-29 04:30:00,84.27136,40.69748,93.5839035016,80.15136,23.37748,83.491,4.12,17.32,17.8032805966,136.46,83.87136,25.09748,87.5459224099,80.15136,23.37748,83.491,3.7199999999999998,1.72,4.0983899277999996,136.29
2021-10-29 05:00:00,85.86624,41.61932,95.421061454,83.58624,24.37932,87.069,2.2800000000000002,17.24,17.390112133,136.46,85.62624,26.09932,89.5155153088,83.58624,24.37932,87.069,2.04,1.72,2.6683328128,136.29
2021-10-29 05:30:00,80.32464,39.29802,89.422492512,77.68464,22.65802,80.9215,2.64,16.64,16.848121557,136.41,79.96464,25.01802,83.7869021688,77.68464,22.65802,80.9215,2.2800000000000002,2.36,3.2814630882999998,136.24
2021-10-29 06:00:00,89.1504,40.6672,97.9878307546,86.6304,25.2672,90.24,2.52,15.4,15.6048197683,136.19,88.7904,28.8672,93.3651453595,86.6304,25.2672,90.24,2.16,3.6,4.1982853643,136.02
2021-10-29 06:30:00,90.95168,40.79924,99.683429312,89.55168,26.11924,93.283,1.4,14.68,14.7466063893,136.15,90.87168,30.31924,95.7962344782,89.55168,26.11924,93.283,1.32,4.2,4.4025447187,135.98
2021-10-29 07:00:00,96.37232,40.48026,104.5288262244,94.49232,27.56026,98.4295,1.88,12.92,13.0560637253,136.15,96.09232,33.48026,101.7578585302,94.49232,27.56026,98.4295,1.6,5.92,6.132405727,135.98
2021-10-29 07:30:00,98.78128,36.45454,105.2932797716,93.58128,27.29454,97.4805,5.2,9.16,10.5330717267,136.11,98.94128,36.65454,105.5127110383,93.58128,27.29454,97.4805,5.36,9.36,10.7860650842,135.94
2021-10-29 08:00:00,96.5464,32.0677,101.732712223,84.9864,24.7877,88.5275,11.56,7.28,13.6613322923,135.25,96.6264,35.9077,103.0826081172,84.9864,24.7877,88.5275,11.64,11.12,16.0979501801,135.08
2021-10-29 08:30:00,91.77824,30.55032,96.7293512312,81.01824,23.63032,84.394,10.76,6.92,12.7931231527,134.86,91.81824,35.03032,98.2736613544,81.01824,23.63032,84.394,10.8,11.4,15.703502794,134.68
2021-10-29 09:00:00,95.83296,30.93128,100.7010442091,86.71296,25.29128,90.326,9.12,5.64,10.723059265,134.64,95.87296,37.85128,103.0744578293,86.71296,25.29128,90.326,9.16,12.56,15.5453916001,134.47
2021-10-29 09:30:00,98.632,33.166,104.0589014933,93.552,27.286,97.45,5.08,5.88,7.7705083489,134.37,98.832,39.646,106.4874149372,93.552,27.286,97.45,5.28,12.36,13.4405357036,134.21
2021-10-29 10:00:00,98.76288,33.26084,104.2131946703,94.56288,27.58084,98.503,4.2,5.68,7.0641630785,134.42,98.96288,40.10084,106.7788789349,94.56288,27.58084,98.503,4.4,12.52,13.2706593657,134.25
2021-10-29 10:30:00,98.35824,33.96282,104.056794676,95.59824,27.88282,99.5815,2.76,6.08,6.6771251299,134.42,98.43824,40.12282,106.301118428,95.59824,27.88282,99.5815,2.84,12.24,12.5651581765,134.25
2021-10-29 11:00:00,108.48672,35.01696,113.9980521939,101.40672,29.57696,105.632,7.08,5.44,8.9286057142,134.57,108.08672,42.37696,116.0971394101,101.40672,29.57696,105.632,6.68,12.8,14.438227038,134.4
2021-10-29 11:30:00,106.80368,34.56774,112.258428237,100.96368,29.44774,105.1705,5.84,5.12,7.7665951356,134.43,106.44368,42.56774,114.6397378776,100.96368,29.44774,105.1705,5.48,13.12,14.2184668653,134.27
2021-10-29 12:00:00,109.40656,36.37358,115.2945475426,103.72656,30.25358,108.0485,5.68,6.12,8.3496586757,134.43,109.12656,42.37358,117.0646247995,103.72656,30.25358,108.0485,5.4,12.12,13.2685492802,134.27
2021-10-29 12:30:00,101.87104,35.48072,107.8730285215,99.43104,29.00072,103.574,2.44,6.48,6.9241605989,134.43,101.67104,40.76072,109.5373756742,99.43104,29.00072,103.574,2.24,11.76,11.9714326628,134.27
2021-10-29 13:00:00,99.94944,35.42192,106.0405722957,97.30944,28.38192,101.364,2.64,7.04,7.5187232959,134.34,99.82944,39.70192,107.4344429985,97.30944,28.38192,101.364,2.52,11.32,11.5971030865,134.17
2021-10-29 13:30:00,113.20336,37.70098,119.3162378231,103.20336,30.10098,107.5035,10.0,7.6,12.5602547745,134.8,112.72336,40.90098,119.914327979,103.20336,30.10098,107.5035,9.52,10.8,14.3968885527,134.63
2021-10-29 14:00:00,111.00512,37.43316,117.1468229778,103.24512,30.11316,107.547,7.76,7.32,10.6677082825,135.0,110.64512,41.23316,118.0784318299,103.24512,30.11316,107.547,7.4,11.12,13.3571853322,134.82
2021-10-29 14:30:00,119.49632,38.33976,125.4962457223,105.25632,30.69976,109.642,14.24,7.64,16.1600495049,135.16,118.93632,41.57976,125.9949390126,105.25632,30.69976,109.642,13.68,10.88,17.4790388752,134.98
2021-10-29 15:00:00,103.60352,35.71936,109.5881473299,97.64352,28.47936,101.712,5.96,7.24,9.3775903088,135.16,103.20352,39.71936,110.5829738215,97.64352,28.47936,101.712,5.5600000000000005,11.24,12.539984051,134.98
2021-10-29 15:30:00,99.62864,36.15502,105.9860904999,95.70864,27.91502,99.6965,3.92,8.24,9.1249109585,135.2,99.34864,38.11502,106.4091491341,95.70864,27.91502,99.6965,3.64,10.2,10.8300323176,135.03
2021-10-29 16:00:00,98.97232,36.64526,105.5385958152,91.49232,26.68526,95.3045,7.48,9.96,12.456002569,134.9,99.09232,35.24526,105.1737430895,91.49232,26.68526,95.3045,7.6,8.56,11.446990871,134.72
2021-10-29 16:30:00,101.41312,35.00216,107.2836059834,84.21312,24.56216,87.722,17.2,10.44,20.1204771315,135.09,101.41312,32.64216,106.5369960042,84.21312,24.56216,87.722,17.2,8.08,19.0033260247,134.91
2021-10-29 17:00:00,85.47888,27.38634,89.7588466094,54.39888,15.866340000000001,56.6655,31.08,11.52,33.1462939105,134.93,85.11888,22.90634,88.1471732085,54.39888,15.866340000000001,56.6655,30.72,7.04,31.5163449657,134.76
2021-10-29 17:30:00,77.61648,21.93814,80.657299448,35.85648,10.45814,37.3505,41.76,11.48,43.3092138003,134.93,77.01648,17.49814,78.9792573721,35.85648,10.45814,37.3505,41.16,7.04,41.7577202443,134.76
2021-10-29 18:00:00,87.12928,23.95104,90.3612956437,40.28928,11.75104,41.968,46.84,12.2,48.4027437239,134.78,86.40928,18.07104,88.2786846119,40.28928,11.75104,41.968,46.12,6.32,46.5510128783,134.61
2021-10-29 18:30:00,94.32896,31.55928,99.4682906699,70.48896,20.55928,73.426,23.84,11.0,26.2553918272,134.68,94.12896,27.99928,98.2049937182,70.48896,20.55928,73.426,23.64,7.44,24.7831232899,134.51
2021-10-29 19:00:00,98.65232,32.42526,103.84448819,73.73232,21.50526,76.8045,24.92,10.92,27.2075871771,134.77,98.41232,29.06526,102.6146873827,73.73232,21.50526,76.8045,24.68,7.5600000000000005,25.8119352238,134.61
2021-10-29 19:30:00,94.61216,32.71188,100.1075816959,71.97216,20.991880000000002,74.971,22.64,11.72,25.4936854927,134.87,94.41216,27.79188,98.417704453,71.97216,20.991880000000002,74.971,22.44,6.8,23.4476779234,134.69
2021-10-29 20:00:00,95.33072,33.64646,101.0941662325,74.49072,21.72646,77.5945,20.84,11.92,24.0081652777,134.87,95.21072,28.36646,99.3465513033,74.49072,21.72646,77.5945,20.72,6.64,21.7579410791,134.69
2021-10-29 20:30:00,88.70416,33.36038,94.7699475311,66.10416,19.28038,68.8585,22.6,14.08,26.6271740896,135.18,88.50416,23.76038,91.6381034016,66.10416,19.28038,68.8585,22.4,4.48,22.8436074209,135.01
2021-10-29 21:00:00,85.2488,31.7309,90.9626732031,59.9688,17.4909,62.4675,25.28,14.24,29.0147548671,134.86,85.0088,21.8909,87.7821598062,59.9688,17.4909,62.4675,25.04,4.4,25.42364254,134.69
2021-10-29 21:30:00,85.53216,35.63688,92.6592553952,69.93216,20.39688,72.846,15.6,15.24,21.8086588308,135.11,85.53216,23.99688,88.8346815382,69.93216,20.39688,72.846,15.6,3.6,16.009996877,134.94
2021-10-29 22:00:00,82.59536,35.46198,89.8862921643,64.39536,18.78198,67.0785,18.2,16.68,24.6872922776,135.79,82.59536,20.901980000000002,85.1990977737,64.39536,18.78198,67.0785,18.2,2.12,18.3230565136,135.62
2021-10-29 22:30:00,81.63984,36.61162,89.473315543,63.39984,18.49162,66.0415,18.24,18.12,25.7105425847,136.29,81.63984,19.37162,83.9066334484,63.39984,18.49162,66.0415,18.24,0.88,18.2612157317,136.12
2021-10-29 23:00:00,72.26912,35.43016,80.4867811706,55.50912,16.19016,57.822,16.76,19.24,25.516175262,136.29,72.18912,16.51016,74.0530514537,55.50912,16.19016,57.822,16.68,0.32,16.683069262,136.12
2021-10-29 23:30:00,67.13648,32.548140000000004,74.610243025,47.13648,13.74814,49.1005,20.0,18.8,27.4488615429,136.88,67.05648,15.54814,68.8354281417,47.13648,13.74814,49.1005,19.92,1.8,20.0011599664,136.72
2021-10-30 00:00:00,61.84544,24.36992,66.4736899051,45.56544,13.28992,47.464,16.28,11.08,19.692760091,136.92,61.88544,24.28992,66.4816357921,45.56544,13.28992,47.464,16.32,11.0,19.6810162339,136.76
2021-10-30 00:30:00,56.98256,21.50158,60.9042698557,34.22256,9.981580000000001,35.6485,22.76,11.52,25.5093708272,134.62,56.94256,21.50158,60.8668471489,34.22256,9.981580000000001,35.6485,22.72,11.52,25.4736883863,134.46
2021-10-30 01:00:00,60.71392,24.68156,65.5389921024,43.75392,12.76156,45.577,16.96,11.92,20.7298818135,134.86,60.71392,24.56156,65.4938952224,43.75392,12.76156,45.577,16.96,11.8,20.661113232399998,134.69
2021-10-30 01:30:00,61.0808,24.8269,65.9335960816,45.7608,13.3469,47.6675,15.32,11.48,19.1440016715,134.96,61.1208,24.8269,65.9706537504,45.7608,13.3469,47.6675,15.36,11.48,19.1760267,134.79
2021-10-30 02:00:00,67.55824,25.84282,72.3323381168,49.51824,14.44282,51.5815,18.04,11.4,21.3401405806,134.68,67.55824,25.76282,72.3037944112,49.51824,14.44282,51.5815,18.04,11.32,21.2975115917,134.51
2021-10-30 02:30:00,68.39024,25.26882,72.9091091116,48.51024,14.14882,50.5315,19.88,11.12,22.7786917974,134.25,68.39024,25.18882,72.8814213655,48.51024,14.14882,50.5315,19.88,11.04,22.7397449414,134.09
2021-10-30 03:00:00,74.04144,29.27042,79.6171609909,64.56144,18.83042,67.2515,9.48,10.44,14.1019147636,134.25,74.00144,29.19042,79.5505734854,64.56144,18.83042,67.2515,9.44,10.36,14.0158196335,134.09
2021-10-30 03:30:00,71.06336,29.08848,76.786332138,63.66336,18.56848,66.316,7.4,10.52,12.861974965,134.43,71.10336,29.04848,76.8082156647,63.66336,18.56848,66.316,7.44,10.48,12.8523927733,134.27
2021-10-30 04:00:00,73.94688,29.76284,79.7117789702,65.42688,19.08284,68.153,8.52,10.68,13.6620935438,134.34,74.02688,29.76284,79.7859988181,65.42688,19.08284,68.153,8.6,10.68,13.7121260204,134.18
2021-10-30 04:30:00,78.26464,32.29552,84.6661354167,76.30464,22.25552,79.484,1.96,10.04,10.2295258932,134.54,78.18464,32.21552,84.5616796238,76.30464,22.25552,79.484,1.88,9.96,10.1358768738,134.38
2021-10-30 05:00:00,71.47872,29.63796,77.3796878115,66.91872,19.51796,69.707,4.5600000000000005,10.12,11.0999099095,134.31,71.47872,29.63796,77.3796878115,66.91872,19.51796,69.707,4.5600000000000005,10.12,11.0999099095,134.15
2021-10-30 05:30:00,70.7568,28.6124,76.3229597172,62.7168,18.2924,65.33,8.04,10.32,13.0822016496,134.31,70.7968,28.572400000000002,76.3450648831,62.7168,18.2924,65.33,8.08,10.28,13.0753508557,134.15
2021-10-30 06:00:00,74.93776,28.62018,80.2170965384,65.89776,19.22018,68.6435,9.04,9.4,13.0415336521,134.31,75.01776,28.54018,80.2633552118,65.89776,19.22018,68.6435,9.12,9.32,13.0398159496,134.15
2021-10-30 06:30:00,80.9696,29.6378,86.2234035109,71.1696,20.7578,74.135,9.8,8.88,13.2247646482,134.13,80.9696,29.6378,86.2234035109,71.1696,20.7578,74.135,9.8,8.88,13.2247646482,133.97
2021-10-30 07:00:00,84.004,29.0295,88.8784781949,74.844,21.8295,77.9625,9.16,7.2,11.6509913741,134.13,84.004,28.9895,88.8654214318,74.844,21.8295,77.9625,9.16,7.16,11.6263149794,133.97
2021-10-30 07:30:00,86.49008,27.88294,90.873496034,73.93008,21.56294,77.0105,12.56,6.32,14.0604409604,133.38,86.53008,27.84294,90.8993072177,73.93008,21.56294,77.0105,12.6,6.28,14.0782953514,133.22
2021-10-30 08:00:00,86.64048,24.84514,90.132423446,68.04048,19.84514,70.8755,18.6,5.0,19.260321908,133.38,86.68048,24.80514,90.1598612657,68.04048,19.84514,70.8755,18.64,4.96,19.2886287745,133.22
2021-10-30 08:30:00,87.99168,24.09924,91.2321715065,67.95168,19.81924,70.783,20.04,4.28,20.4919496388,133.25,87.95168,24.05924,91.1830304618,67.95168,19.81924,70.783,20.0,4.24,20.444500483,133.09
2021-10-30 09:00:00,81.70832,20.13326,84.1522294146,51.74832,15.09326,53.9045,29.96,5.04,30.3809677265,133.15,81.62832,20.09326,84.0649851213,51.74832,15.09326,53.9045,29.88,5.0,30.2954518039,132.99
2021-10-30 09:30:00,81.50416,19.47038,83.7975166377,49.06416,14.31038,51.1085,32.44,5.16,32.8478188013,132.52,81.34416,19.43038,83.6326014964,49.06416,14.31038,51.1085,32.28,5.12,32.6835249017,132.36
2021-10-30 10:00:00,82.31888000000001,18.54634,84.3822536547,47.67888,13.90634,49.6655,34.64,4.64,34.9493805381,132.52,82.19888,18.50634,84.2563973444,47.67888,13.90634,49.6655,34.52,4.6,34.8251403443,132.36
2021-10-30 10:30:00,92.88432,30.28626,97.6972591563,66.12432,19.28626,68.8795,26.76,11.0,28.9326390086,134.31,92.64432,24.40626,95.8051958688,66.12432,19.28626,68.8795,26.52,5.12,27.0097167701,134.14
2021-10-30 11:00:00,89.82096,33.55278,95.8832305518,73.62096,21.47278,76.6885,16.2,12.08,20.2080775929,134.31,89.74096,27.91278,93.9817173127,73.62096,21.47278,76.6885,16.12,6.44,17.358801802,134.14
2021-10-30 11:30:00,95.36912,36.90766,102.2616468489,85.80912000000001,25.02766,89.3845,9.56,11.88,15.2488688105,135.05,95.44912,31.66766,100.5652782955,85.80912000000001,25.02766,89.3845,9.64,6.64,11.7055200653,134.88
2021-10-30 12:00:00,102.28048,39.94514,109.8039653139,97.32048,28.38514,101.3755,4.96,11.56,12.5791573645,135.12,102.00048,35.38514,107.9639108825,97.32048,28.38514,101.3755,4.68,7.0,8.420356287,134.94
2021-10-30 12:30:00,112.57888,39.94884,119.4567454747,96.09888,28.02884,100.103,16.48,11.92,20.339046192,135.29,112.01888,34.70884,117.2728998985,96.09888,28.02884,100.103,15.92,6.68,17.2646691251,135.13
2021-10-30 13:00:00,95.54096,38.22278,102.9031386725,85.38096,24.90278,88.9385,10.16,13.32,16.7525520444,135.29,95.10096,30.34278,99.8242299797,85.38096,24.90278,88.9385,9.72,5.44,11.1387611519,135.13
2021-10-30 13:30:00,128.56656,43.08858,135.5949338163,103.84656,30.28858,108.1735,24.72,12.8,27.8373561963,135.76,127.76656,36.20858,132.7981743845,103.84656,30.28858,108.1735,23.92,5.92,24.6416882539,135.58
2021-10-30 14:00:00,114.97952,42.24736,122.4954262265,97.25952,28.36736,101.312,17.72,13.88,22.5089493313,135.76,114.33952,33.32736,119.0976018163,97.25952,28.36736,101.312,17.08,4.96,17.7856121626,135.58
2021-10-30 14:30:00,86.47312,38.54966,94.6766960168,80.19312,23.38966,83.5345,6.28,15.16,16.4092656752,135.9,86.15312,27.06966,90.3057394535,80.19312,23.38966,83.5345,5.96,3.68,7.0045699368,135.72
2021-10-30 15:00:00,78.84688,38.47034,87.7313942979,76.76688,22.39034,79.9655,2.08,16.08,16.2139692858,135.9,78.72688,25.23034,82.6709845777,76.76688,22.39034,79.9655,1.96,2.84,3.4506810922,135.72
2021-10-30 15:30:00,72.95888,37.31134,81.9459227994,69.63888,20.31134,72.5405,3.32,17.0,17.3211546959,136.36,73.03888,22.35134,76.3823303615,69.63888,20.31134,72.5405,3.4,2.04,3.9650472885,136.18
2021-10-30 16:00:00,66.2912,34.7516,74.8478249517,59.4912,17.3516,61.97,6.8,17.4,18.6815416923,136.36,66.3312,18.9916,68.9964416764,59.4912,17.3516,61.97,6.84,1.6400000000000001,7.0338609597,136.18
2021-10-30 16:30:00,65.70528,29.93404,72.2027047319,42.42528,12.37404,44.193,23.28,17.56,29.1601097392,136.41,65.50528,13.85404,66.9542838973,42.42528,12.37404,44.193,23.08,1.48,23.1274036589,136.24
2021-10-30 17:00:00,67.45744,25.17342,72.0014394707,28.29744,8.25342,29.4765,39.16,16.92,42.6590201481,136.31,66.89744,10.33342,67.6908195212,28.29744,8.25342,29.4765,38.6,2.08,38.6560008278,136.13
2021-10-30 17:30:00,69.96544,24.02992,73.9770224435,25.88544,7.54992,26.964,44.08,16.48,47.0599277518,135.82,69.24544,9.94992,69.9566427782,25.88544,7.54992,26.964,43.36,2.4,43.426369869,135.65
2021-10-30 18:00:00,74.25312,24.90716,78.3191703799,31.77312,9.26716,33.097,42.48,15.64,45.2676484921,135.82,73.61312,12.38716,74.6480620579,31.77312,9.26716,33.097,41.84,3.12,41.9561676038,135.65
2021-10-30 18:30:00,83.79296,25.09628,87.470471677,34.75296,10.13628,36.201,49.04,14.96,51.2710756665,135.27,82.99296,13.89628,84.1483095932,34.75296,10.13628,36.201,48.24,3.76,48.3863121141,135.1
2021-10-30 19:00:00,89.40544,29.25492,94.0700964483,49.28544,14.37492,51.339,40.12,14.88,42.7905223151,135.27,88.80544,18.29492,90.6703384321,49.28544,14.37492,51.339,39.52,3.92,39.7139371002,135.1
2021-10-30 19:30:00,85.12576,31.30168,90.6983472088,53.28576,15.54168,55.506,31.84,15.76,35.5269362597,135.57,84.76576,18.62168,86.7871017744,53.28576,15.54168,55.506,31.48,3.08,31.6303145732,135.39
2021-10-30 20:00:00,80.36704,30.03872,85.7973532086,46.48704,13.55872,48.424,33.88,16.48,37.6755199035,135.77,79.92704,15.95872,81.5046775787,46.48704,13.55872,48.424,33.44,2.4,33.5260137803,135.6
2021-10-30 20:30:00,75.34224,29.21982,80.8099685005,37.78224,11.01982,39.3565,37.56,18.2,41.7371968393,136.16,74.86224,11.77982,75.7833697921,37.78224,11.01982,39.3565,37.08,0.76,37.0877877475,135.99
2021-10-30 21:00:00,73.35536,30.84698,79.5772895734,42.67536,12.44698,44.4535,30.68,18.4,35.7746055184,136.16,72.99536,13.04698,74.1521831685,42.67536,12.44698,44.4535,30.32,0.6000000000000001,30.3259360944,135.99
2021-10-30 21:30:00,83.51504,37.09522,91.3828061128,66.15504,19.29522,68.9115,17.36,17.8,24.8638211062,136.78,83.51504,20.65522,86.0313897333,66.15504,19.29522,68.9115,17.36,1.3599999999999999,17.4131904027,136.61
2021-10-30 22:00:00,83.16672,38.91696,91.821746287,72.12672,21.03696,75.132,11.04,17.88,21.0137098105,136.78,83.28672,22.35696,86.2352096814,72.12672,21.03696,75.132,11.16,1.32,11.2377933777,136.61
2021-10-30 22:30:00,77.56576,30.18668,83.2327025501,63.72576,18.58668,66.381,13.84,11.6,18.05839417,137.02,77.52576,27.06668,82.1148502392,63.72576,18.58668,66.381,13.8,8.48,16.1972343318,136.86
2021-10-30 23:00:00,71.0152,27.7861,76.2576290233,58.3752,17.0261,60.8075,12.64,10.76,16.5996144534,134.93,71.0552,27.7061,76.2657814767,58.3752,17.0261,60.8075,12.68,10.68,16.5784438353,134.77
2021-10-30 23:30:00,71.0856,28.6783,76.6525108411,59.9256,17.4783,62.4225,11.16,11.2,15.8109329263,134.34,71.0456,28.598300000000002,76.5855080433,59.9256,17.4783,62.4225,11.12,11.12,15.7260548136,134.18
2021-10-31 00:00:00,66.90112,29.14616,72.974368788,60.02112,17.50616,62.522,6.88,11.64,13.5212425465,134.34,66.94112,29.10616,72.9950826892,60.02112,17.50616,62.522,6.92,11.6,13.5072721154,134.18
2021-10-31 00:30:00,68.47968,30.93324,75.1420781573,66.55968,19.413240000000002,69.333,1.92,11.52,11.6789040582,134.71,68.47968,30.85324,75.1091804735,66.55968,19.413240000000002,69.333,1.92,11.44,11.6,134.55
2021-10-31 01:00:00,65.97472,30.01096,72.479799939,63.53472,18.53096,66.182,2.44,11.48,11.7364389829,134.9,65.93472,29.93096,72.4102870316,63.53472,18.53096,66.182,2.4,11.4,11.6498927034,134.74
2021-10-31 01:30:00,59.37168,27.28174,65.3398019851,51.57168,15.04174,53.7205,7.8,12.24,14.514048367000001,134.73,59.41168,27.24174,65.3594684698,51.57168,15.04174,53.7205,7.84,12.2,14.5019171146,134.56
2021-10-31 02:00:00,60.81024,25.18632,65.8197235181,44.25024,12.906320000000001,46.094,16.56,12.28,20.6163042275,134.38,60.81024,25.14632,65.8044276504,44.25024,12.906320000000001,46.094,16.56,12.24,20.5925034903,134.21
