Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-31 02:30:00,54.97616,21.69138,59.1007117948,29.93616,8.73138,31.1835,25.04,12.96,28.1950917714,134.79,54.97616,21.61138,59.0713967488,29.93616,8.73138,31.1835,25.04,12.88,28.158409046,134.63
2021-10-31 03:00:00,60.38368,21.51524,64.1022180786,36.46368,10.63524,37.983,23.92,10.88,26.278143009,135.71,60.38368,26.19524,65.8208128862,36.46368,10.63524,37.983,23.92,15.56,28.5355918109,135.54
2021-10-31 03:30:00,59.8528,12.8854,61.2241063716,31.9728,9.3254,33.305,27.88,3.56,28.1063693849,135.71,60.0128,32.6054,68.2982303797,31.9728,9.3254,33.305,28.04,23.28,36.4444783198,135.54
2021-10-31 04:00:00,53.996,10.9355,55.0922242812,24.876,7.2555,25.9125,29.12,3.68,29.3516064296,135.62,54.156,30.735500000000002,62.2699228862,24.876,7.2555,25.9125,29.28,23.48,37.5317039315,135.44
2021-10-31 04:30:00,55.08128,12.19704,56.4155580598,29.20128,8.51704,30.418,25.88,3.68,26.1403289956,135.53,55.12128,31.75704,63.6149754256,29.20128,8.51704,30.418,25.92,23.24,34.8129860828,135.35
2021-10-31 05:00:00,53.07664,12.42402,54.5113381477,30.11664,8.78402,31.3715,22.96,3.64,23.2467460089,135.47,53.15664,32.06402,62.0784161738,30.11664,8.78402,31.3715,23.04,23.28,32.7536257535,135.29
2021-10-31 05:30:00,55.10592,13.43256,56.7194506955,33.02592,9.63256,34.402,22.08,3.8,22.4046066692,135.5,55.14592,33.07256,64.3029293081,33.02592,9.63256,34.402,22.12,23.44,32.2293034365,135.32
2021-10-31 06:00:00,64.66496,17.59728,67.0165749289,48.26496,14.07728,50.276,16.4,3.52,16.7735029138,135.5,64.62496,37.27728,74.6055028748,48.26496,14.07728,50.276,16.36,23.2,28.3881947295,135.32
2021-10-31 06:30:00,76.46016,23.30088,79.931765125,71.66016,20.90088,74.646,4.8,2.4,5.366563146,134.81,76.42016,42.94088,87.6582000135,71.66016,20.90088,74.646,4.76,22.04,22.5481529177,134.64
2021-10-31 07:00:00,89.19488,24.70184,92.5521880757,82.63488,24.10184,86.078,6.5600000000000005,0.6000000000000001,6.5873818775,134.81,89.51488,44.22184,99.8423000256,82.63488,24.10184,86.078,6.88,20.12,21.2637908191,134.64
2021-10-31 07:30:00,83.73504,23.71772,87.0292316742,80.49504,23.47772,83.849,3.24,0.24,3.248876729,133.95,83.97504,43.11772,94.3978025221,80.49504,23.47772,83.849,3.48,19.64,19.9459269025,133.79
2021-10-31 08:00:00,89.47504,25.77022,93.1122281006,85.47504,24.93022,89.0365,4.0,0.84,4.0872484632,133.95,89.75504,43.37022,99.6842173478,85.47504,24.93022,89.0365,4.28,18.44,18.9301875321,133.79
2021-10-31 08:30:00,96.75216,28.77438,100.9403061668,89.19216,26.01438,92.9085,7.5600000000000005,2.76,8.0480556658,133.35,97.07216,42.45438,105.9498873442,89.19216,26.01438,92.9085,7.88,16.44,18.2309626734,133.19
2021-10-31 09:00:00,97.03856,30.14458,101.6128822062,90.59856,26.42458,94.3735,6.44,3.7199999999999998,7.4372037756000005,133.09,97.31856,41.66458,105.8623603886,90.59856,26.42458,94.3735,6.72,15.24,16.6558097972,132.94
2021-10-31 09:30:00,92.62928,31.59354,97.8689699703,90.62928,26.43354,94.4055,2.0,5.16,5.5340401155,133.53,92.70928,40.23354,101.0630908841,90.62928,26.43354,94.4055,2.08,13.8,13.9558733156,133.37
2021-10-31 10:00:00,92.6664,32.7677,98.2892865589,91.2264,26.6077,95.0275,1.44,6.16,6.3260730315,133.53,92.7464,39.4077,100.7713328891,91.2264,26.6077,95.0275,1.52,12.8,12.8899340572,133.37
2021-10-31 10:30:00,93.71456,33.32008,99.461784054,91.47456,26.68008,95.286,2.24,6.64,7.0076529594,133.7,93.55456,39.08008,101.3888965795,91.47456,26.68008,95.286,2.08,12.4,12.5732414277,133.55
2021-10-31 11:00:00,94.66832,33.70826,100.4904851409,91.70832,26.74826,95.5295,2.96,6.96,7.5632797119,133.61,94.54832,38.78826,102.1954692178,91.70832,26.74826,95.5295,2.84,12.04,12.3704163228,133.45
2021-10-31 11:30:00,96.66144,34.46292,102.6212786794,92.10144,26.86292,95.939,4.5600000000000005,7.6,8.8630468802,134.01,96.50144,38.26292,103.8103028076,92.10144,26.86292,95.939,4.4,11.4,12.2196562963,133.84
2021-10-31 12:00:00,96.89456,34.31758,102.7922762402,92.01456,26.83758,95.8485,4.88,7.48,8.9311141522,135.16,96.73456,38.39758,104.0766508313,92.01456,26.83758,95.8485,4.72,11.56,12.4864726805,134.99
2021-10-31 12:30:00,102.8344,30.3367,107.215806625,88.5144,25.8167,92.2025,14.32,4.52,15.016417682,135.46,102.8744,31.5367,107.599747315,88.5144,25.8167,92.2025,14.36,5.72,15.4572960119,135.29
2021-10-31 13:00:00,105.9312,32.6166,110.8388998908,97.2912,28.3766,101.345,8.64,4.24,9.6243025721,135.46,105.8912,32.5766,110.7889033478,97.2912,28.3766,101.345,8.6,4.2,9.5707888912,135.29
2021-10-31 13:30:00,120.0944,33.9442,124.7993334317,104.1744,30.3842,108.515,15.92,3.56,16.3131848515,135.56,119.9744,33.9042,124.6729779583,104.1744,30.3842,108.515,15.8,3.52,16.1873530881,135.39
2021-10-31 14:00:00,116.69184,33.20012,121.3228481804,101.21184,29.52012,105.429,15.48,3.68,15.9114047149,135.5,116.57184,33.16012,121.1964827848,101.21184,29.52012,105.429,15.36,3.64,15.7854109861,135.33
2021-10-31 14:30:00,105.48368,31.93774,110.2126398497,95.92368,27.97774,99.9205,9.56,3.96,10.3477147236,135.61,105.40368,31.93774,110.1360748976,95.92368,27.97774,99.9205,9.48,3.96,10.2738503006,135.44
2021-10-31 15:00:00,100.43216,30.63438,105.0004000004,92.55216,26.99438,96.4085,7.88,3.64,8.6800921654,135.69,100.31216,30.59438,104.873950681,92.55216,26.99438,96.4085,7.76,3.6,8.5543906855,135.52
2021-10-31 15:30:00,101.47136,32.31248,106.4919399016,95.15136,27.75248,99.116,6.32,4.5600000000000005,7.7933304819,135.81,101.39136,32.27248,106.4035753535,95.15136,27.75248,99.116,6.24,4.52,7.7050632703,135.64
2021-10-31 16:00:00,109.45008,34.08794,114.6355427668,98.77008000000001,28.80794,102.8855,10.68,5.28,11.913891052,135.96,109.37008,34.08794,114.5591639837,98.77008000000001,28.80794,102.8855,10.6,5.28,11.8422295198,135.79
2021-10-31 16:30:00,85.58864,30.54502,90.8758138552,81.54864,23.78502,84.9465,4.04,6.76,7.8752269809,135.22,85.50864,30.505020000000002,90.7870241821,81.54864,23.78502,84.9465,3.96,6.72,7.8,135.05
2021-10-31 17:00:00,87.864,30.657,93.0587671582,86.184,25.137,89.775,1.6800000000000002,5.52,5.7699913345,135.22,87.944,30.617,93.1211459605,86.184,25.137,89.775,1.76,5.48,5.7556928340999995,135.05
2021-10-31 17:30:00,97.94176,29.28968,102.2275584488,87.94176,25.64968,91.606,10.0,3.64,10.641879533200001,134.92,97.94176,29.24968,102.216105052,87.94176,25.64968,91.606,10.0,3.6,10.6282642045,134.75
2021-10-31 18:00:00,101.752,27.751,105.4684194676,88.152,25.711,91.825,13.6,2.04,13.752148923,134.51,101.792,27.751,105.5070105017,88.152,25.711,91.825,13.64,2.04,13.7917076535,134.35
2021-10-31 18:30:00,97.41712,27.36166,101.1867368139,87.77712,25.60166,91.4345,9.64,1.76,9.799346917,134.75,97.45712,27.36166,101.2252472294,87.77712,25.60166,91.4345,9.68,1.76,9.838699101,134.59
2021-10-31 19:00:00,95.9504,28.0322,99.9614100391,88.4304,25.7922,92.115,7.52,2.24,7.8465278946,135.02,95.9904,28.0322,99.9998056448,88.4304,25.7922,92.115,7.5600000000000005,2.24,7.8848715905999995,134.85
2021-10-31 19:30:00,96.44432,28.79626,100.6515347635,88.44432,25.79626,92.1295,8.0,3.0,8.5440037453,135.28,96.48432,28.71626,100.6670134366,88.44432,25.79626,92.1295,8.04,2.92,8.5538295517,135.11
2021-10-31 20:00:00,91.77088,29.64984,96.4417307393,86.57088,25.24984,90.178,5.2,4.4,6.8117545463999996,135.46,91.85088,29.56984,96.493313729,86.57088,25.24984,90.178,5.28,4.32,6.8220817937,135.29
2021-10-31 20:30:00,92.11664,29.73902,96.7981646285,88.79664,25.89902,92.4965,3.32,3.84,5.0762190654,135.25,92.15664,29.77902,96.848522592,88.79664,25.89902,92.4965,3.36,3.88,5.1326406459,135.09
2021-10-31 21:00:00,91.34336,30.15348,96.191692844,88.98336,25.95348,92.691,2.36,4.2,4.8176342742,134.67,91.34336,30.11348,96.1791614322,88.98336,25.95348,92.691,2.36,4.16,4.7828025257,134.51
2021-10-31 21:30:00,89.19232,30.38776,94.2267791278,87.59232,25.54776,91.242,1.6,4.84,5.0976072819,135.2,89.23232,30.38776,94.2646428434,87.59232,25.54776,91.242,1.6400000000000001,4.84,5.1103033178,135.04
2021-10-31 22:00:00,87.404,30.9595,92.7251306618,85.164,24.8395,88.7125,2.24,6.12,6.5170545494,135.2,87.364,30.8795,92.6607361089,85.164,24.8395,88.7125,2.2,6.04,6.4281879251,135.04
2021-10-31 22:30:00,89.8512,31.4616,95.2001597478,85.6512,24.9816,89.22,4.2,6.48,7.7220722607,135.39,89.7712,31.4616,95.1246583384,85.6512,24.9816,89.22,4.12,6.48,7.6788540812,135.22
2021-10-31 23:00:00,92.70992,32.69706,98.3068003703,85.90992,25.05706,89.4895,6.8,7.64,10.2278834565,135.1,92.58992,32.61706,98.1670305584,85.90992,25.05706,89.4895,6.68,7.5600000000000005,10.0884091907,134.94
2021-10-31 23:30:00,95.2216,33.6513,100.9928863745,86.3016,25.1713,89.8975,8.92,8.48,12.3075911534,135.59,95.1416,33.6113,100.9041304321,86.3016,25.1713,89.8975,8.84,8.44,12.222078383,135.43
2021-11-01 00:00:00,97.97968,34.14074,103.7574470612,86.05968,25.10074,89.6455,11.92,9.04,14.9602139022,135.59,97.85968,34.06074,103.6178120742,86.05968,25.10074,89.6455,11.8,8.96,14.8162613368,135.43
2021-11-01 00:30:00,98.9424,33.7832,104.5509594408,84.4224,24.6232,87.94,14.52,9.16,17.16787698,135.89,98.8624,33.7432,104.4623266063,84.4224,24.6232,87.94,14.44,9.12,17.0788758412,135.72
2021-11-01 01:00:00,96.33408,33.32244,101.9344886533,85.17408,24.84244,88.723,11.16,8.48,14.016276253,135.89,96.21408,33.28244,101.8080055919,85.17408,24.84244,88.723,11.04,8.44,13.8965895097,135.72
2021-11-01 01:30:00,94.26208,33.59144,100.0685993067,84.86208,24.75144,88.398,9.4,8.84,12.9037048943,135.91,94.14208,33.55144,99.9421350222,84.86208,24.75144,88.398,9.28,8.8,12.7889952694,135.75
2021-11-01 02:00:00,93.52192,33.78056,99.435787091,84.00192,24.50056,87.502,9.52,9.28,13.2946906696,135.91,93.44192,33.70056,99.3333788693,84.00192,24.50056,87.502,9.44,9.2,13.1815628815,135.75
2021-11-01 02:30:00,91.45056,33.49808,97.392639804,84.13056,24.53808,87.636,7.32,8.96,11.569961106200001,136.07,91.37056,33.45808,97.3037632982,84.13056,24.53808,87.636,7.24,8.92,11.4884289614,135.9
2021-11-01 03:00:00,92.04208,33.46894,97.9383195458,84.44208,24.62894,87.9605,7.6,8.84,11.6578557205,136.07,91.92208,33.42894,97.8118746423,84.44208,24.62894,87.9605,7.48,8.8,11.549476178599999,135.9
2021-11-01 03:30:00,99.21728,33.76504,104.8052793365,85.45728,24.92504,89.018,13.76,8.84,16.3549136347,136.16,99.09728,33.68504,104.6659105115,85.45728,24.92504,89.018,13.64,8.76,16.2107125075,135.99
2021-11-01 04:00:00,102.72864,33.08252,107.9241706283,86.40864,25.20252,90.009,16.32,7.88,18.1228253868,135.67,102.60864,33.04252,107.7976861097,86.40864,25.20252,90.009,16.2,7.84,17.9973775867,135.51
2021-11-01 04:30:00,104.0824,33.1357,109.2296690659,87.0024,25.3757,90.6275,17.08,7.76,18.760170574900002,135.23,103.9624,33.0957,109.1031895604,87.0024,25.3757,90.6275,16.96,7.72,18.6343768342,135.06
2021-11-01 05:00:00,103.032,32.886,108.1530490555,86.832,25.326,90.45,16.2,7.5600000000000005,17.8771809858,135.23,102.912,32.846,108.0265683061,86.832,25.326,90.45,16.08,7.52,17.7515295116,135.06
2021-11-01 05:30:00,99.7672,32.3071,104.8677400646,86.7672,25.3071,90.3825,13.0,7.0,14.7648230602,135.23,99.6472,32.2671,104.7412536217,86.7672,25.3071,90.3825,12.88,6.96,14.6402185776,135.06
2021-11-01 06:00:00,96.18304,31.67672,101.2649582709,86.66304,25.27672,90.274,9.52,6.4,11.4712858913,135.4,96.06304,31.59672,101.1259628819,86.66304,25.27672,90.274,9.4,6.32,11.3270649332,135.23
2021-11-01 06:30:00,91.50928,29.78854,96.2356765521,86.90928,25.34854,90.5305,4.6,4.44,6.3932464367,135.5,91.42928,29.78854,96.1596087588,86.90928,25.34854,90.5305,4.52,4.44,6.3359292925,135.33
2021-11-01 07:00:00,89.22432,28.29376,93.6029707563,87.54432,25.53376,91.192,1.6800000000000002,2.76,3.2310988843,135.5,89.18432,28.29376,93.5648426964,87.54432,25.53376,91.192,1.6400000000000001,2.76,3.2104828297,135.33
2021-11-01 07:30:00,91.87248,26.51114,95.6210914257,88.15248,25.71114,91.8255,3.7199999999999998,0.8,3.8050492769,134.32,91.95248,26.43114,95.6758263087,88.15248,25.71114,91.8255,3.8,0.72,3.8676090806000003,134.16
2021-11-01 08:00:00,93.82288,27.34334,97.7261022135,90.18288,26.30334,93.9405,3.64,1.04,3.7856571424,134.32,93.90288,27.38334,97.8141001178,90.18288,26.30334,93.9405,3.7199999999999998,1.08,3.873602974,134.16
2021-11-01 08:30:00,97.9096,28.6853,102.0251743848,94.5096,27.5653,98.4475,3.4,1.12,3.5797206595,133.81,97.78960000000001,28.6853,101.9100206273,94.5096,27.5653,98.4475,3.2800000000000002,1.12,3.4659486436,133.64
2021-11-01 09:00:00,106.98144,31.23292,111.4474037212,98.58144,28.75292,102.689,8.4,2.48,8.758447351000001,133.81,106.90144,31.23292,111.370611769,98.58144,28.75292,102.689,8.32,2.48,8.6817509755,133.64
2021-11-01 09:30:00,115.1528,32.3929,119.6221857276,101.8728,29.7129,106.1175,13.28,2.68,13.5477230559,133.56,115.0328,32.4329,119.5175220553,101.8728,29.7129,106.1175,13.16,2.7199999999999998,13.4381546352,133.4
2021-11-01 10:00:00,112.97328,32.54554,117.5677428883,99.65328,29.06554,103.8055,13.32,3.48,13.767091196,133.56,112.89328,32.54554,117.4908713179,99.65328,29.06554,103.8055,13.24,3.48,13.6897041604,133.4
2021-11-01 10:30:00,114.47648,31.15064,118.6390612134,99.39648,28.99064,103.538,15.08,2.16,15.2339095442,133.89,114.35648,31.15064,118.5232757327,99.39648,28.99064,103.538,14.96,2.16,15.1151314913,133.72
2021-11-01 11:00:00,110.32288,31.17084,114.6418733177,98.64288,28.77084,102.753,11.68,2.4,11.9240261657,133.89,110.24288,31.17084,114.5648892855,98.64288,28.77084,102.753,11.6,2.4,11.845674316,133.72
2021-11-01 11:30:00,93.75824,29.85282,98.3961301569,91.51824,26.69282,95.3315,2.24,3.16,3.8733964424,133.68,93.79824,29.93282,98.4585371629,91.51824,26.69282,95.3315,2.2800000000000002,3.24,3.9618177646,133.52
2021-11-01 12:00:00,95.44032,30.05176,100.0597969256,87.40032,25.49176,91.042,8.04,4.5600000000000005,9.2431163576,133.79,95.48032,30.05176,100.09795096,87.40032,25.49176,91.042,8.08,4.5600000000000005,9.2779308038,133.63
2021-11-01 12:30:00,97.56496,29.74978,101.999857009,87.32496,25.46978,90.9635,10.24,4.28,11.0984683628,133.59,97.56496,29.70978,101.988197589,87.32496,25.46978,90.9635,10.24,4.24,11.0831042583,133.42
2021-11-01 13:00:00,97.60944,27.99942,101.5459024159,85.84944,25.03942,89.4265,11.76,2.96,12.1267967741,133.65,97.60944,28.03942,101.5569389606,85.84944,25.03942,89.4265,11.76,3.0,12.1366222649,133.48
2021-11-01 13:30:00,101.55424,27.50332,105.2126241142,83.87424,24.46332,87.369,17.68,3.04,17.9394537264,133.93,101.59424,27.50332,105.2512337799,83.87424,24.46332,87.369,17.72,3.04,17.9788764944,133.76
2021-11-01 14:00:00,102.81264,27.54202,106.4377837492,82.77264,24.14202,86.2215,20.04,3.4,20.3263769521,133.66,102.81264,27.54202,106.4377837492,82.77264,24.14202,86.2215,20.04,3.4,20.3263769521,133.5
2021-11-01 14:30:00,102.08672,25.76696,105.2883404181,81.48672,23.76696,84.882,20.6,2.0,20.6968596652,133.81,102.08672,25.76696,105.2883404181,81.48672,23.76696,84.882,20.6,2.0,20.6968596652,133.65
2021-11-01 15:00:00,88.3656,19.8583,90.5694835044,65.2056,19.0183,67.9225,23.16,0.84,23.1752281542,133.81,88.2856,19.8583,90.4914318941,65.2056,19.0183,67.9225,23.08,0.84,23.0952809032,133.65
2021-11-01 15:30:00,77.05648,13.35314,78.2049068656,42.21648,12.31314,43.9755,34.84,1.04,34.8555189317,134.18,77.01648,13.39314,78.1723377586,42.21648,12.31314,43.9755,34.8,1.08,34.8167545874,134.02
2021-11-01 16:00:00,83.2816,12.9538,84.2830103461,41.1216,11.9938,42.835,42.16,0.96,42.1709283749,134.18,83.2016,12.8738,84.1916918051,41.1216,11.9938,42.835,42.08,0.88,42.0892005151,134.02
2021-11-01 16:30:00,88.02208,10.98644,88.705064294,36.02208,10.50644,37.523,52.0,0.48,52.0022153374,133.97,87.90208,11.02644,88.5909591742,36.02208,10.50644,37.523,51.88,0.52,51.8826059484,133.8
2021-11-01 17:00:00,99.076,13.1555,99.945589979,40.716,11.8755,42.4125,58.36,1.28,58.3740353239,133.74,98.916,13.1155,99.7817187477,40.716,11.8755,42.4125,58.2,1.24,58.2132081232,133.57
2021-11-01 17:30:00,102.4248,15.5589,103.5998022404,45.6648,13.3189,47.5675,56.76,2.24,56.8041829446,133.09,102.2648,15.5989,103.4476437636,45.6648,13.3189,47.5675,56.6,2.2800000000000002,56.6459036471,132.94
2021-11-01 18:00:00,97.67856,16.00958,98.981855587,50.63856,14.76958,52.7485,47.04,1.24,47.0563406992,133.09,97.59856,16.00958,98.9029097947,50.63856,14.76958,52.7485,46.96,1.24,46.9763685272,132.94
2021-11-01 18:30:00,95.99696,17.31578,97.5461560814,56.07696,16.35578,58.4135,39.92,0.96,39.9315414178,133.88,95.91696,17.27578,97.4603293153,56.07696,16.35578,58.4135,39.84,0.92,39.8506210742,133.72
2021-11-01 19:00:00,99.9064,18.2227,101.5546924384,57.2664,16.7027,59.6525,42.64,1.52,42.6670833313,133.88,99.8264,18.2627,101.4831825883,57.2664,16.7027,59.6525,42.56,1.56,42.5885806291,133.72
2021-11-01 19:30:00,96.76544,19.15492,98.643100816,56.48544,16.47492,58.839,40.28,2.68,40.3690574574,134.09,96.68544,19.15492,98.5646248316,56.48544,16.47492,58.839,40.2,2.68,40.289234294,133.93
2021-11-01 20:00:00,91.73536,17.75448,93.4376681772,48.25536,14.07448,50.266,43.48,3.68,43.6354534754,134.09,91.65536,17.67448,93.3439460276,48.25536,14.07448,50.266,43.4,3.6,43.5490528026,133.93
2021-11-01 20:30:00,82.78896,17.87678,84.6970552088,45.10896,13.15678,46.9885,37.68,4.72,37.9744756382,134.36,82.70896,17.83678,84.6104177099,45.10896,13.15678,46.9885,37.6,4.68,37.8901359195,134.19
2021-11-01 21:00:00,80.65344,16.53892,82.3317269259,39.01344,11.37892,40.639,41.64,5.16,41.9584937766,134.72,80.57344,16.53892,82.2533592518,39.01344,11.37892,40.639,41.56,5.16,41.8791021871,134.56
2021-11-01 21:30:00,76.7728,18.0504,78.8662143126,37.6128,10.9704,39.18,39.16,7.08,39.7948740418,135.04,76.6528,18.0104,78.7402454657,37.6128,10.9704,39.18,39.04,7.04,39.6696760763,134.87
2021-11-01 22:00:00,72.74272,18.23496,74.9934469084,34.54272,10.07496,35.982,38.2,8.16,39.061817674,135.52,72.66272,18.194960000000002,74.9061242303,34.54272,10.07496,35.982,38.12,8.12,38.9752331616,135.34
2021-11-01 22:30:00,65.2408,18.2469,67.7444561883,29.9208,8.7269,31.1675,35.32,9.52,36.5804975363,135.15,65.1608,18.1669,67.6458876226,29.9208,8.7269,31.1675,35.24,9.44,36.482477986,134.99
2021-11-01 23:00:00,62.71696,18.27578,65.3255019594,29.19696,8.51578,30.4135,33.52,9.76,34.9120036664,135.15,62.63696,18.23578,65.2375078482,29.19696,8.51578,30.4135,33.44,9.72,34.8240147025,134.99
2021-11-01 23:30:00,54.49088,16.92484,57.0587960984,22.37088,6.52484,23.303,32.12,10.4,33.7617298135,135.65,54.41088,16.88484,56.970533473,22.37088,6.52484,23.303,32.04,10.36,33.6733009965,135.48
2021-11-02 00:00:00,51.94896,16.58678,54.5327031775,18.46896,5.38678,19.2385,33.48,11.2,35.3036881926,135.65,51.82896,16.50678,54.394070271,18.46896,5.38678,19.2385,33.36,11.12,35.1645275811,135.48
2021-11-02 00:30:00,52.98624,16.05432,55.3649963425,18.42624,5.37432,19.194,34.56,10.68,36.1725863051,135.83,52.94624,15.97432,55.3035553071,18.42624,5.37432,19.194,34.52,10.6,36.1108072466,135.66
2021-11-02 01:00:00,58.20048,16.48014,60.4887666154,23.04048,6.72014,24.0005,35.16,9.76,36.4894943785,135.83,58.08048,16.44014,60.3624085027,23.04048,6.72014,24.0005,35.04,9.72,36.3631681788,135.66
2021-11-02 01:30:00,57.23712,16.84416,59.6641737729,22.91712,6.68416,23.872,34.32,10.16,35.7922896725,135.88,57.11712,16.80416,59.5377627259,22.91712,6.68416,23.872,34.2,10.12,35.6658716422,135.71
2021-11-02 02:00:00,56.43728,16.30754,58.7460844197,20.11728,5.86754,20.9555,36.32,10.44,37.7906866834,135.88,56.31728,16.26754,58.6196970672,20.11728,5.86754,20.9555,36.2,10.4,37.664306710700004,135.71
2021-11-02 02:30:00,55.10944,17.12692,57.7094599334,20.86944,6.08692,21.739,34.24,11.04,35.9758140978,136.04,55.02944,17.04692,57.6093460143,20.86944,6.08692,21.739,34.16,10.96,35.8751613237,135.86
2021-11-02 03:00:00,52.43504,15.86022,54.7812011392,16.11504,4.70022,16.7865,36.32,11.16,37.9958945151,136.08,52.31504,15.82022,54.6547598206,16.11504,4.70022,16.7865,36.2,11.12,37.8694388657,135.91
2021-11-02 03:30:00,56.73136,16.17998,58.993550158,19.13136,5.57998,19.9285,37.6,10.6,39.0655858781,136.14,56.65136,16.09998,58.8947021883,19.13136,5.57998,19.9285,37.52,10.52,38.9669193034,135.97
2021-11-02 04:00:00,55.86848,17.55164,58.5606277647,23.14848,6.75164,24.113,32.72,10.8,34.4563259794,136.14,55.74848,17.51164,58.4341557464,23.14848,6.75164,24.113,32.6,10.76,34.3298354205,135.97
2021-11-02 04:30:00,54.48336,17.70098,57.2866582186,21.60336,6.30098,22.5035,32.88,11.4,34.8002068959,136.32,54.36336,17.62098,57.1478245137,21.60336,6.30098,22.5035,32.76,11.32,34.6606405019,136.15
2021-11-02 05:00:00,53.8224,17.3882,56.5614731155,21.9024,6.3882,22.815,31.92,11.0,33.7622037195,136.66,53.7424,17.3882,56.4853525881,21.9024,6.3882,22.815,31.84,11.0,33.6865789299,136.48
2021-11-02 05:30:00,55.81312,17.21716,58.4083466861,23.37312,6.81716,24.347,32.44,10.4,34.0663118051,136.66,55.73312,17.13716,58.3083434664,23.37312,6.81716,24.347,32.36,10.32,33.9657474524,136.48
2021-11-02 06:00:00,56.16192,13.82556,57.8386321363,15.72192,4.58556,16.377,40.44,9.24,41.4821793063,136.13,56.00192,13.78556,57.673708986,15.72192,4.58556,16.377,40.28,9.2,41.3172893593,135.95
2021-11-02 06:30:00,61.20464,12.28802,62.425983316599996,16.48464,4.80802,17.1715,44.72,7.48,45.3412483286,134.47,61.00464,12.20802,62.2141612002,16.48464,4.80802,17.1715,44.52,7.4,45.1308143069,134.31
2021-11-02 07:00:00,66.91248,8.57614,67.459841069,13.63248,3.97614,14.2005,53.28,4.6,53.4782049063,134.47,66.67248,8.57614,67.2217953245,13.63248,3.97614,14.2005,53.04,4.6,53.2390984146,134.31
2021-11-02 07:30:00,72.82448,6.36214,73.101858476,14.54448,4.24214,15.1505,58.28,2.12,58.3185459352,133.84,72.62448,6.28214,72.8956814787,14.54448,4.24214,15.1505,58.08,2.04,58.1158154034,133.68
2021-11-02 08:00:00,71.58208,4.37644,71.715740282,11.30208,3.29644,11.773,60.28,1.08,60.2896740744,133.8,71.34208,4.37644,71.4761890828,11.30208,3.29644,11.773,60.04,1.08,60.0497127387,133.64
2021-11-02 08:30:00,71.03632,3.3922600000000003,71.1172706665,9.43632,2.75226,9.8295,61.6,0.64,61.6033245856,134.09,70.79632,3.3522600000000002,70.87564160310001,9.43632,2.75226,9.8295,61.36,0.6000000000000001,61.3629334371,133.92
2021-11-02 09:00:00,70.32288,3.48084,70.4089745601,9.60288,2.80084,10.003,60.72,0.68,60.7238075223,134.09,70.04288,3.44084,70.1273443002,9.60288,2.80084,10.003,60.44,0.64,60.4433883895,133.92
2021-11-02 09:30:00,69.01936,5.09898,69.2074537304,14.73936,4.29898,15.3535,54.28,0.8,54.2858950373,134.04,68.77936,5.09898,68.9681082751,14.73936,4.29898,15.3535,54.04,0.8,54.0459212152,133.88
2021-11-02 10:00:00,65.55312,6.50466,65.8750494759,18.87312,5.50466,19.6595,46.68,1.0,46.6907099967,134.24,65.35312,6.54466,65.6800035646,18.87312,5.50466,19.6595,46.48,1.04,46.491633656,134.08
2021-11-02 10:30:00,61.63712,8.53916,62.2258130955,24.47712,7.13916,25.497,37.16,1.4,37.1863630919,134.42,61.47712,8.45916,62.0563749457,24.47712,7.13916,25.497,37.0,1.32,37.0235384587,134.25
2021-11-02 11:00:00,57.88704,7.96872,58.4329521623,24.16704,7.04872,25.174,33.72,0.92,33.7325480805,134.62,57.72704,8.00872,58.2799343102,24.16704,7.04872,25.174,33.56,0.96,33.573727824,134.45
2021-11-02 11:30:00,60.77936,8.53398,61.3755604182,26.37936,7.69398,27.4785,34.4,0.84,34.4102542856,134.62,60.57936,8.49398,61.1719425411,26.37936,7.69398,27.4785,34.2,0.8,34.2093554456,134.45
2021-11-02 12:00:00,59.1512,8.8791,59.8139020484,26.1912,7.6391,27.2825,32.96,1.24,32.9833169951,134.52,58.9912,8.8391,59.6497390292,26.1912,7.6391,27.2825,32.8,1.2,32.8219438791,134.35
2021-11-02 12:30:00,60.17664,8.00152,60.7062791151,24.41664,7.12152,25.434,35.76,0.88,35.7708261017,134.58,60.05664,8.00152,60.5873281339,24.41664,7.12152,25.434,35.64,0.88,35.6508625422,134.41
2021-11-02 13:00:00,61.92128,8.50704,62.5029171031,24.641280000000002,7.18704,25.668,37.28,1.32,37.3033617788,134.51,61.72128,8.50704,62.3047842015,24.641280000000002,7.18704,25.668,37.08,1.32,37.1034877067,134.34
2021-11-02 13:30:00,61.41792,8.42356,61.9928807219,23.25792,6.78356,24.227,38.16,1.6400000000000001,38.1952248324,134.6,61.25792,8.38356,61.8289320707,23.25792,6.78356,24.227,38.0,1.6,38.0336692945,134.42
2021-11-02 14:00:00,63.2336,7.4698,63.6732760348,21.6336,6.3098,22.535,41.6,1.16,41.6161699343,134.51,63.0336,7.4298,63.4699665748,21.6336,6.3098,22.535,41.4,1.12,41.4151469875,134.35
2021-11-02 14:30:00,60.3144,6.5817,60.6724453294,16.3944,4.7817,17.0775,43.92,1.8,43.9568697703,134.46,60.1144,6.5817,60.4736294781,16.3944,4.7817,17.0775,43.72,1.8,43.757038291,134.28
2021-11-02 15:00:00,63.96304,5.51422,64.2002890044,13.28304,3.87422,13.836500000000001,50.68,1.6400000000000001,50.7065281793,134.55,63.72304,5.47422,63.9577431704,13.28304,3.87422,13.836500000000001,50.44,1.6,50.4653703048,134.38
2021-11-02 15:30:00,66.78672,5.01946,66.9750770589,11.58672,3.37946,12.0695,55.2,1.6400000000000001,55.2243569451,134.62,66.58672,4.97946,66.7726463625,11.58672,3.37946,12.0695,55.0,1.6,55.0232678055,134.44
2021-11-02 16:00:00,70.0544,3.0942,70.1226998411,6.4944,1.8942,6.765,63.56,1.2,63.5713268699,134.43,69.7744,3.0542,69.8412129978,6.4944,1.8942,6.765,63.28,1.16,63.2906312182,134.27
2021-11-02 16:30:00,75.46384,1.88362,75.48734444830001,4.26384,1.24362,4.4415,71.2,0.64,71.2028763464,134.13,75.22384,1.88362,75.2474194152,4.26384,1.24362,4.4415,70.96,0.64,70.9628860743,133.97
2021-11-02 17:00:00,81.32672,2.72196,81.3722584927,4.80672,1.40196,5.007,76.52,1.32,76.5313844119,134.07,81.00672,2.76196,81.0537914486,4.80672,1.40196,5.007,76.2,1.3599999999999999,76.2121355166,133.9
2021-11-02 17:30:00,78.60912,2.97766,78.6654956525,6.36912,1.85766,6.6345,72.24,1.12,72.2486816489,133.28,78.28912,2.97766,78.3457259169,6.36912,1.85766,6.6345,71.92,1.12,71.9287202722,133.12
2021-11-02 18:00:00,78.4296,2.9953000000000003,78.4867758176,7.3896,2.1553,7.6975,71.04,0.84,71.0449660426,133.28,78.1496,2.9953000000000003,78.2069805212,7.3896,2.1553,7.6975,70.76,0.84,70.7649856921,133.12
2021-11-02 18:30:00,80.07248,3.45614,80.147033364,8.83248,2.57614,9.2005,71.24,0.88,71.2454349415,133.56,79.79248,3.45614,79.8672947348,8.83248,2.57614,9.2005,70.96,0.88,70.9654563855,133.41
2021-11-02 19:00:00,78.20928,3.98104,78.3105366959,7.88928,2.30104,8.218,70.32,1.6800000000000002,70.3400653966,133.56,77.92928,3.94104,78.0288695138,7.88928,2.30104,8.218,70.04,1.6400000000000001,70.0591978258,133.41
2021-11-02 19:30:00,75.82832,3.78826,75.9228886954,5.30832,1.54826,5.5295,70.52,2.24,70.5555667542,133.64,75.54832,3.74826,75.6412460755,5.30832,1.54826,5.5295,70.24,2.2,70.2744448573,133.48
2021-11-02 20:00:00,74.5712,4.4466,74.7036553389,6.3312,1.8466,6.595,68.24,2.6,68.2895131041,133.72,74.2912,4.4466,74.4241536667,6.3312,1.8466,6.595,67.96,2.6,68.0097169528,133.56
2021-11-02 20:30:00,70.50176,5.65968,70.7285666531,7.06176,2.05968,7.356,63.44,3.6,63.54206166,134.09,70.26176,5.57968,70.482960687,7.06176,2.05968,7.356,63.2,3.52,63.2979494139,133.93
2021-11-02 21:00:00,68.18016,6.28588,68.46931068,7.70016,2.24588,8.021,60.48,4.04,60.6147836753,134.09,67.90016,6.28588,68.1904979847,7.70016,2.24588,8.021,60.2,4.04,60.3354091724,133.93
2021-11-02 21:30:00,64.51104,8.79072,65.1072272486,8.47104,2.47072,8.824,56.04,6.32,56.3952480268,134.56,64.27104,8.75072,64.8640245683,8.47104,2.47072,8.824,55.8,6.28,56.1522786715,134.4
2021-11-02 22:00:00,61.78272,10.24496,62.6263817891,10.30272,3.00496,10.732,51.48,7.24,51.9866136616,134.76,61.58272,10.16496,62.4160060754,10.30272,3.00496,10.732,51.28,7.16,51.7774468277,134.59
2021-11-02 22:30:00,57.4832,11.2226,58.5684644924,8.443200000000001,2.4626,8.795,49.04,8.76,49.8162543755,135.26,57.2832,11.1426,58.3568550986,8.443200000000001,2.4626,8.795,48.84,8.68,49.6053222951,135.09
2021-11-02 23:00:00,53.66112,12.58616,55.1173949239,9.14112,2.66616,9.522,44.52,9.92,45.6118054894,135.26,53.46112,12.54616,54.9135455275,9.14112,2.66616,9.522,44.32,9.88,45.4078935869,135.09
2021-11-02 23:30:00,48.95296,12.79628,50.5977971319,7.39296,2.15628,7.7010000000000005,41.56,10.64,42.9003869446,135.08,48.79296,12.71628,50.4227797984,7.39296,2.15628,7.7010000000000005,41.4,10.56,42.7255614357,134.91
2021-11-03 00:00:00,46.39312,12.68966,48.0972873897,5.79312,1.68966,6.0345,40.6,11.0,42.0637611252,135.08,46.23312,12.64966,47.932403268,5.79312,1.68966,6.0345,40.44,10.96,41.8988687198,134.91
2021-11-03 00:30:00,43.44208,9.46894,44.4620640485,4.76208,1.38894,4.9605,38.68,8.08,39.5149187017,134.95,43.32208,9.38894,44.3278107947,4.76208,1.38894,4.9605,38.56,8.0,39.3811325383,134.78
2021-11-03 01:00:00,50.7512,11.7841,52.1013369718,4.4712,1.3041,4.6575,46.28,10.48,47.4517523386,134.95,50.6312,11.7441,51.9754008955,4.4712,1.3041,4.6575,46.16,10.44,47.3258829817,134.78
2021-11-03 01:30:00,52.41776,12.29518,53.8404403274,6.49776,1.89518,6.7685,45.92,10.4,47.0829735679,135.44,52.25776,12.21518,53.6664150345,6.49776,1.89518,6.7685,45.76,10.32,46.9092741364,135.27
2021-11-03 02:00:00,50.8656,12.0058,52.2632614463,4.5456,1.3258,4.735,46.32,10.68,47.5353005671,135.48,50.7456,11.9658,52.1372830995,4.5456,1.3258,4.735,46.2,10.64,47.4093830375,135.3
2021-11-03 02:30:00,50.21632,12.69476,51.7960975924,4.57632,1.33476,4.767,45.64,11.36,47.032533421,135.85,50.05632,12.61476,51.6213845397,4.57632,1.33476,4.767,45.48,11.28,46.8579641043,135.67
2021-11-03 03:00:00,50.28064,12.75352,51.8728737511,5.60064,1.63352,5.834,44.68,11.12,46.0429886085,135.85,50.16064,12.71352,51.7467235291,5.60064,1.63352,5.834,44.56,11.08,45.9168814272,135.67
2021-11-03 03:30:00,48.8848,12.3414,50.4185861067,4.3248,1.2614,4.505,44.56,11.08,45.9168814272,135.85,48.7248,12.2614,50.2438858469,4.3248,1.2614,4.505,44.4,11.0,45.7423217601,135.67
2021-11-03 04:00:00,48.13088,11.83484,49.5645543448,3.41088,0.9948400000000001,3.553,44.72,10.84,46.0150410192,135.63,48.01088,11.75484,49.4289476097,3.41088,0.9948400000000001,3.553,44.6,10.76,45.879598952,135.46
2021-11-03 04:30:00,48.79664,12.07902,50.2694221118,4.79664,1.3990200000000002,4.9965,44.0,10.68,45.2776147782,135.66,48.67664,12.03902,50.143327415,4.79664,1.3990200000000002,4.9965,43.88,10.64,45.1515669717,135.49
2021-11-03 05:00:00,48.3816,11.8363,49.8084050764,4.1016,1.1963,4.2725,44.28,10.64,45.5403996469,135.37,48.2216,11.7563,49.6339933538,4.1016,1.1963,4.2725,44.12,10.56,45.3661547853,135.2
2021-11-03 05:30:00,50.76352,11.63936,52.0807993794,6.44352,1.8793600000000001,6.712,44.32,9.76,45.3819347318,135.34,50.64352,11.59936,51.9548965007,6.44352,1.8793600000000001,6.712,44.2,9.72,45.2561421246,135.17
2021-11-03 06:00:00,52.4744,10.2317,53.4626069347,5.5944,1.6317,5.8275,46.88,8.6,47.6622953707,134.33,52.2744,10.1517,53.2510085186,5.5944,1.6317,5.8275,46.68,8.52,47.4511622618,134.16
2021-11-03 06:30:00,58.10304,8.27172,58.6888797729,5.18304,1.51172,5.399,52.92,6.76,53.3500140581,134.06,57.90304,8.23172,58.485239637,5.18304,1.51172,5.399,52.72,6.72,53.1465596252,133.89
2021-11-03 07:00:00,62.87104,7.19572,63.2814827339,6.43104,1.87572,6.699,56.44,5.32,56.6901755157,133.63,62.67104,7.15572,63.0782338323,6.43104,1.87572,6.699,56.24,5.28,56.487308309,133.47
2021-11-03 07:30:00,70.18976,6.7386800000000004,70.5124968853,13.22976,3.85868,13.781,56.96,2.88,57.0327625142,133.48,69.98976,6.69868,70.3095926499,13.22976,3.85868,13.781,56.76,2.84,56.8310056219,133.32
2021-11-03 08:00:00,75.24912,7.05266,75.5788996602,18.96912,5.53266,19.7595,56.28,1.52,56.3005222001,133.48,75.00912,7.01266,75.3362162804,18.96912,5.53266,19.7595,56.04,1.48,56.0595397769,133.32
2021-11-03 08:30:00,77.08048,8.20514,77.5159642877,23.88048,6.96514,24.8755,53.2,1.24,53.2144491656,133.61,76.88048,8.16514,77.3128560865,23.88048,6.96514,24.8755,53.0,1.2,53.0135831651,133.46
2021-11-03 09:00:00,76.95984,7.60662,77.3348410527,23.199840000000002,6.76662,24.1665,53.76,0.84,53.7665620995,134.15,76.67984,7.60662,77.0562037103,23.199840000000002,6.76662,24.1665,53.48,0.84,53.4865964518,133.99
2021-11-03 09:30:00,73.496,6.603,73.7920159977,18.936,5.523,19.725,54.56,1.08,54.5706881027,134.27,73.296,6.523,73.5856857344,18.936,5.523,19.725,54.36,1.0,54.3691971616,134.1
2021-11-03 10:00:00,74.9424,9.4282,75.5331336104,28.6224,8.3482,29.815,46.32,1.08,46.3325889628,134.44,74.7424,9.4682,75.3397184027,28.6224,8.3482,29.815,46.12,1.12,46.1335973017,134.28
2021-11-03 10:30:00,80.19776,9.81768,80.7964575313,30.91776,9.01768,32.206,49.28,0.8,49.2864930787,134.44,79.99776,9.77768,80.5930805417,30.91776,9.01768,32.206,49.08,0.76,49.0858839179,134.28
2021-11-03 11:00:00,78.5272,9.2821,79.0738801391,29.7672,8.6821,31.0075,48.76,0.6000000000000001,48.7636914107,134.09,78.3272,9.2821,78.8752663403,29.7672,8.6821,31.0075,48.56,0.6000000000000001,48.5637066131,133.92
2021-11-03 11:30:00,85.42736,12.30798,86.3094444904,39.86736,11.62798,41.5285,45.56,0.68,45.5650743443,134.2,85.26736,12.34798,86.1568064139,39.86736,11.62798,41.5285,45.4,0.72,45.4057088922,134.02
2021-11-03 12:00:00,89.32688,14.15534,90.4415012096,44.00688,12.83534,45.8405,45.32,1.32,45.3392192257,134.34,89.12688,14.11534,90.2377058765,44.00688,12.83534,45.8405,45.12,1.28,45.1381523769,134.17
2021-11-03 12:30:00,88.50416,11.57538,89.2579170687,36.94416,10.77538,38.4835,51.56,0.8,51.566205988,134.21,88.30416,11.57538,89.0596097872,36.94416,10.77538,38.4835,51.36,0.8,51.3662301517,134.04
2021-11-03 13:00:00,77.16592,7.52006,77.5314807794,22.76592,6.64006,23.7145,54.4,0.88,54.4071171815,134.21,76.96592,7.48006,77.3285467279,22.76592,6.64006,23.7145,54.2,0.84,54.2065088343,134.04
2021-11-03 13:30:00,79.45472,12.58096,80.4445963679,39.29472,11.46096,40.932,40.16,1.12,40.1756144944,134.21,79.33472,12.62096,80.3323498275,39.29472,11.46096,40.932,40.04,1.16,40.0567996725,134.04
2021-11-03 14:00:00,87.85712,19.30166,89.9523630232,62.33712,18.18166,64.9345,25.52,1.12,25.5445649797,134.21,87.77712,19.26166,89.8656460582,62.33712,18.18166,64.9345,25.44,1.08,25.4629142087,134.04
2021-11-03 14:30:00,96.12592,23.32006,98.9141935935,76.52592,22.32006,79.7145,19.6,1.0,19.6254936244,134.31,96.08592,23.36006,98.8847633635,76.52592,22.32006,79.7145,19.56,1.04,19.5876287488,134.14
2021-11-03 15:00:00,95.42272,24.25996,98.4583219002,78.10272,22.77996,81.357,17.32,1.48,17.3831182473,134.27,95.38272,24.25996,98.4195556472,78.10272,22.77996,81.357,17.28,1.48,17.343263822,134.1
2021-11-03 15:30:00,95.3008,21.7044,97.74110425,71.2608,20.7844,74.23,24.04,0.92,24.0575975525,134.16,95.2208,21.7444,97.6720005119,71.2608,20.7844,74.23,23.96,0.96,23.9792243411,133.98
2021-11-03 16:00:00,97.26368,23.18024,99.9877341157,74.26368,21.66024,77.358,23.0,1.52,23.050171366,134.6,97.14368,23.14024,99.8617307641,74.26368,21.66024,77.358,22.88,1.48,22.9278171661,134.42
2021-11-03 16:30:00,98.44784,19.16062,100.2950973849,63.08784,18.40062,65.7165,35.36,0.76,35.3681664778,134.39,98.36784,19.16062,100.2165720081,63.08784,18.40062,65.7165,35.28,0.76,35.2881849916,134.22
2021-11-03 17:00:00,103.41472,20.65096,105.4564671398,62.57472,18.25096,65.182,40.84,2.4,40.9104583206,134.22,103.29472,20.65096,105.3387930859,62.57472,18.25096,65.182,40.72,2.4,40.7906655989,134.05
2021-11-03 17:30:00,107.07216,21.94438,109.2977733563,64.95216,18.94438,67.6585,42.12,3.0,42.2267024524,133.85,106.87216,21.98438,109.1099058154,64.95216,18.94438,67.6585,41.92,3.04,42.0300844634,133.68
2021-11-03 18:00:00,101.09536,23.26948,103.7388090977,70.45536,20.54948,73.391,30.64,2.7199999999999998,30.7604941443,133.93,100.97536,23.26948,103.6218704068,70.45536,20.54948,73.391,30.52,2.7199999999999998,30.6409660422,133.76
2021-11-03 18:30:00,104.91456,23.39008,107.4902820835,76.35456,22.27008,79.536,28.56,1.12,28.5819523476,133.9,104.79456,23.43008,107.3818814065,76.35456,22.27008,79.536,28.44,1.16,28.4636469905,133.72
2021-11-03 19:00:00,101.25168,19.80174,103.169819278,65.97168,19.24174,68.7205,35.28,0.56,35.2844441645,133.98,101.13168,19.80174,103.0520528988,65.97168,19.24174,68.7205,35.16,0.56,35.1644593304,133.81
2021-11-03 19:30:00,101.7448,21.8939,104.0737583844,73.1448,21.3339,76.1925,28.6,0.56,28.6054819921,134.0,101.6248,21.8939,103.9564468047,73.1448,21.3339,76.1925,28.48,0.56,28.4855050859,133.84
2021-11-03 20:00:00,98.448,21.414,100.7500277916,69.168,20.174,72.05,29.28,1.24,29.3062450682,134.0,98.368,21.414,100.6718571399,69.168,20.174,72.05,29.2,1.24,29.2263169079,133.84
2021-11-03 20:30:00,94.98352,22.19686,97.5426556202,70.34352,20.51686,73.2745,24.64,1.6800000000000002,24.6972063197,134.29,94.86352,22.11686,97.4076122439,70.34352,20.51686,73.2745,24.52,1.6,24.5721468334,134.12
2021-11-03 21:00:00,93.05792,23.58856,96.0010241487,73.05792,21.30856,76.102,20.0,2.2800000000000002,20.1295404816,134.45,93.01792,23.62856,95.9720911974,73.05792,21.30856,76.102,19.96,2.32,20.094377323,134.28
2021-11-03 21:30:00,91.80608,27.04844,95.7077553357,81.76608,23.84844,85.173,10.04,3.2,10.5376278165,134.83,91.84608,27.00844,95.7348329638,81.76608,23.84844,85.173,10.08,3.16,10.563711469,134.66
2021-11-03 22:00:00,84.5064,27.0227,88.7218009074,78.3864,22.8627,81.6525,6.12,4.16,7.4,134.58,84.5464,26.9827,88.747731533,78.3864,22.8627,81.6525,6.16,4.12,7.4108029255,134.41
2021-11-03 22:30:00,83.24784,29.08062,88.1809805131,81.32784,23.72062,84.7165,1.92,5.36,5.6935050716,134.29,83.24784,29.04062,88.1677972655,81.32784,23.72062,84.7165,1.92,5.32,5.6558642134,134.13
2021-11-03 23:00:00,78.82768,29.12474,84.0360256929,77.22768,22.52474,80.4455,1.6,6.6,6.7911707385,134.16,78.74768,29.08474,83.9471214888,77.22768,22.52474,80.4455,1.52,6.5600000000000005,6.7337953637,134.0
2021-11-03 23:30:00,78.81984,30.31412,84.4482862408,76.77984000000001,22.39412,79.979,2.04,7.92,8.1785084215,135.04,78.81984,30.27412,84.433935828,76.77984000000001,22.39412,79.979,2.04,7.88,8.1397788668,134.87
2021-11-04 00:00:00,83.55376,31.55318,89.3131232141,79.79376,23.27318,83.1185,3.76,8.28,9.0937341065,135.04,83.51376,31.47318,89.2474602924,79.79376,23.27318,83.1185,3.7199999999999998,8.2,9.0043545021,134.87
2021-11-04 00:30:00,89.37296,31.64378,94.8095712038,83.53296,24.36378,87.0135,5.84,7.28,9.3329523732,135.04,89.29296,31.64378,94.7341623611,83.53296,24.36378,87.0135,5.76,7.28,9.2831029295,134.87
2021-11-04 01:00:00,80.83184,29.45262,86.0304782193,77.39184,22.57262,80.6165,3.44,6.88,7.6920738426,134.82,80.87184,29.41262,86.0543823419,77.39184,22.57262,80.6165,3.48,6.84,7.6743729386,134.65
2021-11-04 01:30:00,79.27968,28.80824,84.3515403108,73.39968,21.40824,76.458,5.88,7.4,9.45168768,134.71,79.27968,28.72824,84.3242517571,73.39968,21.40824,76.458,5.88,7.32,9.3891852682,134.54
2021-11-04 02:00:00,78.3552,29.0936,83.5821447918,74.5152,21.7336,77.62,3.84,7.36,8.3015179335,135.02,78.3952,29.0136,83.5918439084,74.5152,21.7336,77.62,3.88,7.28,8.2494121003,134.85
2021-11-04 02:30:00,76.90368,29.52524,82.3766702083,73.66368,21.48524,76.733,3.24,8.04,8.668287028,135.34,76.94368,29.48524,82.3996921705,73.66368,21.48524,76.733,3.2800000000000002,8.0,8.6462940038,135.17
2021-11-04 03:00:00,78.87984,30.08662,84.4229462969,76.95984,22.44662,80.1665,1.92,7.64,7.877563075,135.57,78.87984,30.04662,84.4086993849,76.95984,22.44662,80.1665,1.92,7.6,7.8387754146,135.4
2021-11-04 03:30:00,86.37968,30.67574,91.664879542,80.89968,23.59574,84.2705,5.48,7.08,8.9530330056,135.73,86.33968,30.67574,91.6271868337,80.89968,23.59574,84.2705,5.44,7.08,8.9286057142,135.56
2021-11-04 04:00:00,87.72448,30.53964,92.8883954141,80.84448,23.57964,84.213,6.88,6.96,9.7865213432,135.73,87.64448,30.49964,92.7996924273,80.84448,23.57964,84.213,6.8,6.92,9.7018761072,135.56
2021-11-04 04:30:00,72.51056,28.02058,77.7363120752,68.23056,19.90058,71.0735,4.28,8.12,9.1789323998,135.92,72.51056,27.94058,77.7075113631,68.23056,19.90058,71.0735,4.28,8.04,9.1082380294,135.75
2021-11-04 05:00:00,66.53024,25.99632,71.4288561297,58.41024,17.03632,60.844,8.12,8.96,12.0919808137,135.9,66.45024,25.95632,71.3397851413,58.41024,17.03632,60.844,8.04,8.92,12.0086635393,135.73
2021-11-04 05:30:00,68.23312,26.03466,73.031241166,61.83312,18.03466,64.4095,6.4,8.0,10.2449987799,135.75,68.27312,26.03466,73.0686145746,61.83312,18.03466,64.4095,6.44,8.0,10.2700340798,135.58
2021-11-04 06:00:00,71.79632,26.44226,76.510814134,65.83632,19.20226,68.5795,5.96,7.24,9.3775903088,135.06,71.83632,26.36226,76.5207528939,65.83632,19.20226,68.5795,6.0,7.16,9.3416058577,134.89
2021-11-04 06:30:00,80.772,27.2885,85.2571300024,77.652,22.6485,80.8875,3.12,4.64,5.5914220016,134.89,80.812,27.2485,85.2822378708,77.652,22.6485,80.8875,3.16,4.6,5.5808243119,134.72
2021-11-04 07:00:00,88.70928,26.48854,92.5795825733,82.58928,24.08854,86.0305,6.12,2.4,6.5737660439,134.1,88.74928,26.48854,92.6179110747,82.58928,24.08854,86.0305,6.16,2.4,6.6110211012,133.94
2021-11-04 07:30:00,94.24768,24.86724,97.4730978814,82.92768,24.18724,86.383,11.32,0.68,11.3404056365,133.64,94.20768,24.82724,97.424220895,82.92768,24.18724,86.383,11.28,0.64,11.2981414401,133.48
2021-11-04 08:00:00,97.99856,26.13958,101.4248263723,84.95856,24.77958,88.4985,13.04,1.3599999999999999,13.1107284313,133.37,97.91856,26.09958,101.3372215361,84.95856,24.77958,88.4985,12.96,1.32,13.0270487832,133.21
2021-11-04 08:30:00,100.14432,27.62376,103.8843440794,88.26432,25.74376,91.942,11.88,1.88,12.0278343853,133.04,100.10432,27.66376,103.8564321552,88.26432,25.74376,91.942,11.84,1.92,11.994665481,132.88
2021-11-04 09:00:00,98.10064,28.12102,102.0515915322,89.42064,26.08102,93.1465,8.68,2.04,8.9165015561,133.04,98.06064,28.12102,102.0131407371,89.42064,26.08102,93.1465,8.64,2.04,8.8775672343,132.88
2021-11-04 09:30:00,96.46272,28.24496,100.5128554723,93.82272,27.36496,97.732,2.64,0.88,2.7828043409000003,133.27,96.42272,28.28496,100.4857198531,93.82272,27.36496,97.732,2.6,0.92,2.7579702682000002,133.11
2021-11-04 10:00:00,95.0544,27.9792,99.0867023974,90.8544,26.4992,94.64,4.2,1.48,4.4531337281,133.27,95.0544,28.0192,99.0980046621,90.8544,26.4992,94.64,4.2,1.52,4.4665870640000005,133.11
2021-11-04 10:30:00,94.95984,27.49162,98.8592958859,90.27984,26.33162,94.0415,4.68,1.16,4.8216179857,133.2,94.91984,27.49162,98.8208742921,90.27984,26.33162,94.0415,4.64,1.16,4.7828025257,133.04
2021-11-04 11:00:00,101.06032,30.02426,105.4260141855,95.26032,27.78426,99.2295,5.8,2.24,6.2175236228,133.25,101.06032,30.02426,105.4260141855,95.26032,27.78426,99.2295,5.8,2.24,6.2175236228,133.09
2021-11-04 11:30:00,104.64336,29.78098,108.7986193012,95.52336,27.86098,99.5035,9.12,1.92,9.3199141627,133.45,104.64336,29.78098,108.7986193012,95.52336,27.86098,99.5035,9.12,1.92,9.3199141627,133.28
2021-11-04 12:00:00,97.43824,29.73782,101.875161608,93.31824,27.21782,97.2065,4.12,2.52,4.8295755506999996,133.45,97.39824,29.73782,101.8369043788,93.31824,27.21782,97.2065,4.08,2.52,4.7954978886,133.28
2021-11-04 12:30:00,94.88528,29.08654,99.2433532779,92.04528,26.84654,95.8805,2.84,2.24,3.617070638,133.4,94.92528,29.12654,99.2933236197,92.04528,26.84654,95.8805,2.88,2.2800000000000002,3.6732546876,133.24
2021-11-04 13:00:00,94.46864,28.62502,98.7102614395,91.14864,26.58502,94.9465,3.32,2.04,3.8966652409,133.45,94.38864,28.62502,98.6337018014,91.14864,26.58502,94.9465,3.24,2.04,3.8287334721,133.28
2021-11-04 13:30:00,100.64048,30.88514,105.2729694055,97.80048,28.52514,101.8755,2.84,2.36,3.6925871689000003,133.63,100.68048,30.88514,105.3112098774,97.80048,28.52514,101.8755,2.88,2.36,3.7234392704,133.46
2021-11-04 14:00:00,96.60656,28.91358,100.8405798449,89.80656,26.19358,93.5485,6.8,2.7199999999999998,7.3238241377,133.63,96.56656,28.91358,100.8022599878,89.80656,26.19358,93.5485,6.76,2.7199999999999998,7.2867002134,133.46
2021-11-04 14:30:00,99.22688,29.99784,103.6621633924,96.26688,28.07784,100.278,2.96,1.92,3.5281723314,133.67,99.30688,29.99784,103.7387431002,96.26688,28.07784,100.278,3.04,1.92,3.5955528087,133.5
2021-11-04 15:00:00,100.42256,29.64158,104.7058442583,94.22256,27.48158,98.1485,6.2,2.16,6.5654855114,133.67,100.38256,29.64158,104.6674811823,94.22256,27.48158,98.1485,6.16,2.16,6.5277254844,133.5
2021-11-04 15:30:00,100.45504,28.55772,104.4354270973,90.09504,26.27772,93.849,10.36,2.2800000000000002,10.6079215683,133.43,100.41504,28.59772,104.407901269,90.09504,26.27772,93.849,10.32,2.32,10.5775611556,133.27
2021-11-04 16:00:00,103.8416,27.9438,107.5357328938,86.4816,25.2238,90.085,17.36,2.7199999999999998,17.5717955827,133.43,103.7216,27.9838,107.4302721257,86.4816,25.2238,90.085,17.24,2.76,17.4595303488,133.27
2021-11-04 16:30:00,110.38432,28.21376,113.9329379732,84.66432,24.69376,88.192,25.72,3.52,25.9597534657,133.03,110.30432,28.17376,113.8455258813,84.66432,24.69376,88.192,25.64,3.48,25.8750845409,132.87
2021-11-04 17:00:00,114.48432,29.48126,118.2193056021,85.44432,24.92126,89.0045,29.04,4.5600000000000005,29.3958364399,133.03,114.40432,29.52126,118.1518227817,85.44432,24.92126,89.0045,28.96,4.6,29.3230557753,132.87
2021-11-04 17:30:00,109.22976,28.29368,112.8347145058,83.42976,24.33368,86.906,25.8,3.96,26.1021378435,132.93,109.10976,28.29368,112.7185524002,83.42976,24.33368,86.906,25.68,3.96,25.983533247,132.77
2021-11-04 18:00:00,105.49728,26.09504,108.6767095564,78.49728,22.89504,81.768,27.0,3.2,27.1889683512,133.0,105.37728,26.13504,108.5698459794,78.49728,22.89504,81.768,26.88,3.24,27.0745637084,132.84
2021-11-04 18:30:00,104.28688,24.13534,107.043299543,77.12688,22.49534,80.3405,27.16,1.6400000000000001,27.2094689401,133.2,104.20688,24.17534,106.9743936812,77.12688,22.49534,80.3405,27.08,1.6800000000000002,27.1320622143,133.04
2021-11-04 19:00:00,101.77856,22.43708,104.2223480574,74.45856,21.71708,77.561,27.32,0.72,27.3294859081,133.45,101.61856,22.43708,104.0661054109,74.45856,21.71708,77.561,27.16,0.72,27.1695417702,133.29
2021-11-04 19:30:00,103.22688,20.95784,105.3328999506,70.34688,20.51784,73.278,32.88,0.44,32.8829439071,133.63,103.10688,20.95784,105.2153019328,70.34688,20.51784,73.278,32.76,0.44,32.7629546897,133.47
2021-11-04 20:00:00,97.19984,20.61162,99.3611985387,64.35984,18.77162,67.0415,32.84,1.8399999999999999,32.8915065024,133.63,97.11984,20.65162,99.2912520328,64.35984,18.77162,67.0415,32.76,1.88,32.813899494,133.47
2021-11-04 20:30:00,93.77408,19.60244,95.8010111314,58.29408,17.00244,60.723,35.48,2.6,35.5751373855,133.94,93.61408,19.56244,95.6362119336,58.29408,17.00244,60.723,35.32,2.56,35.4126531059,133.78
2021-11-04 21:00:00,93.652,21.1035,96.0002855009,65.772,19.1835,68.5125,27.88,1.92,27.9460337078,133.77,93.572,21.0235,95.9046752575,65.772,19.1835,68.5125,27.8,1.8399999999999999,27.8608255441,133.61
2021-11-04 21:30:00,96.54784,26.06812,100.0051613118,79.22784,23.10812,82.529,17.32,2.96,17.5711126569,133.65,96.58784,26.02812,100.0333637673,79.22784,23.10812,82.529,17.36,2.92,17.6038632124,133.5
2021-11-04 22:00:00,89.42272,26.73996,93.3351397545,77.14272,22.49996,80.357,12.28,4.24,12.9913817587,134.4,89.38272,26.73996,93.2968171772,77.14272,22.49996,80.357,12.24,4.24,12.9535786561,134.24
2021-11-04 22:30:00,82.84544,27.58492,87.3172075836,74.96544,21.86492,78.089,7.88,5.72,9.7371864519,134.63,82.88544,27.50492,87.329930655,74.96544,21.86492,78.089,7.92,5.64,9.7229625115,134.47
2021-11-04 23:00:00,76.92816,27.54738,81.7116879391,72.36816,21.10738,75.3835,4.5600000000000005,6.44,7.8909568495,134.63,76.92816,27.50738,81.6982114581,72.36816,21.10738,75.3835,4.5600000000000005,6.4,7.8583458819,134.47
2021-11-04 23:30:00,68.87024,25.63882,73.4878156476,61.71024,17.99882,64.2815,7.16,7.64,10.4706828813,135.65,68.87024,25.59882,73.4738697977,61.71024,17.99882,64.2815,7.16,7.6,10.4415324546,135.48
2021-11-05 00:00:00,64.83632,24.58226,69.3400021478,53.83632,15.70226,56.0795,11.0,8.88,14.1369869491,135.65,64.83632,24.58226,69.3400021478,53.83632,15.70226,56.0795,11.0,8.88,14.1369869491,135.48
2021-11-05 00:30:00,63.64944,23.22442,67.7541504017,48.76944,14.22442,50.8015,14.88,9.0,17.3900661298,135.89,63.64944,23.14442,67.7267701094,48.76944,14.22442,50.8015,14.88,8.92,17.3487982293,135.72
2021-11-05 01:00:00,70.3944,21.9067,73.7243179436,49.8744,14.5467,51.9525,20.52,7.36,21.8,135.69,70.4344,21.8667,73.7506425209,49.8744,14.5467,51.9525,20.56,7.32,21.8242067439,135.52
2021-11-05 01:30:00,67.7712,20.6416,70.8449800621,41.0112,11.9616,42.72,26.76,8.68,28.1325434328,135.2,67.6912,20.6016,70.7567981186,41.0112,11.9616,42.72,26.68,8.64,28.0441081156,135.03
2021-11-05 02:00:00,63.1192,19.3331,66.0136513477,35.8392,10.4531,37.3325,27.28,8.88,28.688896807,135.53,63.0792,19.2931,65.9636959262,35.8392,10.4531,37.3325,27.24,8.84,28.6384915804,135.36
