Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-05 02:30:00,62.29312,20.01716,65.4302643568,35.85312,10.45716,37.347,26.44,9.56,28.1152485317,135.66,62.21312,19.97716,65.3418642357,35.85312,10.45716,37.347,26.36,9.52,28.0264161105,135.49
2021-11-05 03:00:00,59.83056,19.30558,62.8681264955,33.55056,9.78558,34.9485,26.28,9.52,27.9511860213,135.75,59.79056,19.22558,62.8055251666,33.55056,9.78558,34.9485,26.24,9.44,27.8863981181,135.58
2021-11-05 03:30:00,59.48704,18.46872,62.2880529989,29.44704,8.58872,30.674,30.04,9.88,31.6230295829,135.78,59.40704,18.42872,62.1997919804,29.44704,8.58872,30.674,29.96,9.84,31.5345397937,135.61
2021-11-05 04:00:00,59.3056,16.8708,61.6585605087,24.1056,7.0308,25.11,35.2,9.84,36.5494952086,135.95,59.1856,16.8308,61.5321954427,24.1056,7.0308,25.11,35.08,9.8,36.4231574688,135.78
2021-11-05 04:30:00,56.748,15.4315,58.8087297623,18.348,5.3515,19.1125,38.4,10.08,39.700962205,136.09,56.668,15.3915,58.7210396387,18.348,5.3515,19.1125,38.32,10.04,39.6134320654,135.92
2021-11-05 05:00:00,53.12752,13.74886,54.8777234645,12.16752,3.54886,12.6745,40.96,10.2,42.2109180189,136.09,53.04752,13.66886,54.7802620645,12.16752,3.54886,12.6745,40.88,10.12,42.113997673,135.92
2021-11-05 05:30:00,53.38432,13.22376,54.9977585943,12.42432,3.62376,12.942,40.96,9.6,42.0699607796,136.06,53.22432,13.14376,54.8232310832,12.42432,3.62376,12.942,40.8,9.52,41.895947298,135.89
2021-11-05 06:00:00,54.5544,11.8717,55.8311724778,11.3544,3.3117,11.8275,43.2,8.56,44.0399091734,135.81,54.4344,11.8717,55.7139225351,11.3544,3.3117,11.8275,43.08,8.56,43.922203952,135.64
2021-11-05 06:30:00,59.7128,10.5129,60.6311763885,10.6728,3.1129,11.1175,49.04,7.4,49.5951771849,135.67,59.5528,10.4329,60.4597501669,10.6728,3.1129,11.1175,48.88,7.32,49.4250624683,135.5
2021-11-05 07:00:00,63.841120000000004,8.84366,64.4507480566,12.08112,3.52366,12.5845,51.76,5.32,52.0326820374,134.63,63.60112,8.80366,64.2075298906,12.08112,3.52366,12.5845,51.52,5.28,51.7898522879,134.46
2021-11-05 07:30:00,71.81776,8.20518,72.2849613007,17.29776,5.04518,18.0185,54.52,3.16,54.6115006203,134.22,71.61776,8.16518,72.0817155168,17.29776,5.04518,18.0185,54.32,3.12,54.4095285773,134.06
2021-11-05 08:00:00,77.1296,7.0778,77.4536664658,19.3296,5.6378,20.135,57.8,1.44,57.8179349337,134.22,76.9296,7.1178,77.258180363,19.3296,5.6378,20.135,57.6,1.48,57.6190107517,134.06
2021-11-05 08:30:00,77.20528,7.85154,77.6034918045,23.76528,6.93154,24.7555,53.44,0.92,53.447918575,133.94,76.96528,7.81154,77.3606778839,23.76528,6.93154,24.7555,53.2,0.88,53.2072776977,133.78
2021-11-05 09:00:00,75.02288,8.77834,75.5347057759,25.98288,7.57834,27.0655,49.04,1.2,49.0546796952,133.98,74.82288,8.77834,75.3360645684,25.98288,7.57834,27.0655,48.84,1.2,48.8547397905,133.82
2021-11-05 09:30:00,72.76288,9.94584,73.4394746659,30.12288,8.78584,31.378,42.64,1.16,42.6557756933,134.07,72.56288,9.86584,73.2305015195,30.12288,8.78584,31.378,42.44,1.08,42.453739529,133.91
2021-11-05 10:00:00,72.57472,11.25596,73.4424034097,33.65472,9.81596,35.057,38.92,1.44,38.9466301495,134.07,72.41472,11.295960000000001,73.290452209,33.65472,9.81596,35.057,38.76,1.48,38.7882456422,133.91
2021-11-05 10:30:00,71.34464,13.00552,72.520350297,39.10464,11.40552,40.734,32.24,1.6,32.2796778175,134.1,71.18464,12.92552,72.3486146322,39.10464,11.40552,40.734,32.08,1.52,32.115989787,133.94
2021-11-05 11:00:00,75.2552,11.7661,76.1694573714,37.7352,11.0061,39.3075,37.52,0.76,37.5276964388,134.45,75.0952,11.7661,76.0113818599,37.7352,11.0061,39.3075,37.36,0.76,37.3677293932,134.29
2021-11-05 11:30:00,65.8472,10.6971,66.7104316899,34.2072,9.9771,35.6325,31.64,0.72,31.6481911015,134.16,65.6472,10.6971,66.5130274176,34.2072,9.9771,35.6325,31.44,0.72,31.4482431942,133.99
2021-11-05 12:00:00,66.07632,10.64726,66.9286501451,34.03632,9.92726,35.4545,32.04,0.72,32.0480888666,134.16,65.95632,10.60726,66.8038180993,34.03632,9.92726,35.4545,31.92,0.68,31.9272422862,133.99
2021-11-05 12:30:00,70.97792,10.33856,71.726919287,32.01792,9.33856,33.352,38.96,1.0,38.9728315625,134.32,70.77792,10.33856,71.5290135707,32.01792,9.33856,33.352,38.76,1.0,38.7728977509,134.16
2021-11-05 13:00:00,71.96576,9.25668,72.5586434341,26.52576,7.73668,27.631,45.44,1.52,45.4654154276,134.32,71.76576,9.21668,72.3551760318,26.52576,7.73668,27.631,45.24,1.48,45.2642021911,134.16
2021-11-05 13:30:00,70.49888,9.94884,71.1974121622,26.97888,7.8688400000000005,28.103,43.52,2.08,43.5696775292,134.42,70.29888,9.94884,70.9993799029,26.97888,7.8688400000000005,28.103,43.32,2.08,43.3699066174,134.25
2021-11-05 14:00:00,70.97008,8.80794,71.5145583937,24.85008,7.24794,25.8855,46.12,1.56,46.1463758057,134.62,70.81008,8.80794,71.35577928,24.85008,7.24794,25.8855,45.96,1.56,45.9864675747,134.45
2021-11-05 14:30:00,69.33776,8.37018,69.841140276,21.01776,6.13018,21.8935,48.32,2.24,48.3718926651,134.59,69.09776,8.33018,69.5980770988,21.01776,6.13018,21.8935,48.08,2.2,48.1303064607,134.42
2021-11-05 15:00:00,69.40592,5.34006,69.6110477715,12.68592,3.70006,13.2145,56.72,1.6400000000000001,56.7437044966,134.59,69.20592,5.30006,69.4085729507,12.68592,3.70006,13.2145,56.52,1.6,56.5426423153,134.42
2021-11-05 15:30:00,69.66256,6.30158,69.9469954769,14.06256,4.10158,14.6485,55.6,2.2,55.6435081568,134.39,69.46256,6.30158,69.7478110929,14.06256,4.10158,14.6485,55.4,2.2,55.4436651025,134.22
2021-11-05 16:00:00,73.11552,6.88536,73.4390049442,15.51552,4.52536,16.162,57.6,2.36,57.6483269488,134.32,72.87552,6.84536,73.1963139017,15.51552,4.52536,16.162,57.36,2.32,57.4068985402,134.15
2021-11-05 16:30:00,77.0464,6.1852,77.2942717929,17.3664,5.0652,18.09,59.68,1.12,59.6905084582,134.09,76.8064,6.1452,77.0518433524,17.3664,5.0652,18.09,59.44,1.08,59.449810765,133.92
2021-11-05 17:00:00,84.45696,7.08328,84.7534715985,21.81696,6.36328,22.726,62.64,0.72,62.6441377944,134.09,84.21696,7.08328,84.5143136232,21.81696,6.36328,22.726,62.4,0.72,62.4041537079,133.92
2021-11-05 17:30:00,90.66912,9.31516,91.1463741868,28.50912,8.31516,29.697,62.16,1.0,62.1680432377,133.77,90.42912,9.35516,90.9117416102,28.50912,8.31516,29.697,61.92,1.04,61.9287332343,133.61
2021-11-05 18:00:00,90.48768,9.89224,91.0267908036,31.44768,9.17224,32.758,59.04,0.72,59.0443900807,133.35,90.28768,9.89224,90.8279779143,31.44768,9.17224,32.758,58.84,0.72,58.8444050017,133.19
2021-11-05 18:30:00,86.82624,11.42432,87.5746027111,33.54624,9.78432,34.944,53.28,1.6400000000000001,53.3052342646,133.5,86.62624,11.34432,87.365891816,33.54624,9.78432,34.944,53.08,1.56,53.1029189405,133.34
2021-11-05 19:00:00,81.21264,11.19702,81.9808889477,29.61264,8.63702,30.8465,51.6,2.56,51.663464847,133.74,81.01264,11.23702,81.7882537914,29.61264,8.63702,30.8465,51.4,2.6,51.4657167443,133.58
2021-11-05 19:30:00,79.84864,12.38252,80.8030451864,29.28864,8.54252,30.509,50.56,3.84,50.7056131015,134.06,79.60864,12.34252,80.559750264,29.28864,8.54252,30.509,50.32,3.8,50.4632777374,133.89
2021-11-05 20:00:00,77.43312,12.89966,78.5002503248,29.55312,8.61966,30.7845,47.88,4.28,48.070914283,134.21,77.27312,12.89966,78.3424297724,29.55312,8.61966,30.7845,47.72,4.28,47.911551843,134.05
2021-11-05 20:30:00,74.7624,13.2357,75.9249643283,27.9624,8.1557,29.1275,46.8,5.08,47.074902018,134.24,74.5624,13.1957,75.7210538242,27.9624,8.1557,29.1275,46.6,5.04,46.8717569545,134.08
2021-11-05 21:00:00,75.6264,14.0627,76.9227658645,29.4264,8.582699999999999,30.6525,46.2,5.48,46.5238691426,134.38,75.4264,14.0227,76.7188238456,29.4264,8.582699999999999,30.6525,46.0,5.44,46.3205526737,134.22
2021-11-05 21:30:00,70.88224,16.06232,72.6793648239,33.40224,9.74232,34.794,37.48,6.32,38.0091146963,134.22,70.72224,16.02232,72.5144810972,33.40224,9.74232,34.794,37.32,6.28,37.8446931551,134.06
2021-11-05 22:00:00,69.11728,18.45254,71.538064183,38.71728,11.29254,40.3305,30.4,7.16,31.2318043027,134.39,69.03728,18.41254,71.4504559751,38.71728,11.29254,40.3305,30.32,7.12,31.1447716318,134.22
2021-11-05 22:30:00,66.58816,22.61488,70.323650713,49.14816,14.33488,51.196,17.44,8.28,19.3057504387,134.62,66.58816,22.57488,70.3107976004,49.14816,14.33488,51.196,17.44,8.24,19.2886287745,134.46
2021-11-05 23:00:00,62.75872,23.06796,66.8639492896,46.99872,13.70796,48.957,15.76,9.36,18.3299536279,134.8,62.71872,23.02796,66.8126094401,46.99872,13.70796,48.957,15.72,9.32,18.2751415863,134.63
2021-11-05 23:30:00,60.61584,22.80462,64.7636530181,45.13584,13.16462,47.0165,15.48,9.64,18.2362276801,135.26,60.61584,22.72462,64.7355266685,45.13584,13.16462,47.0165,15.48,9.56,18.1940649664,135.09
2021-11-06 00:00:00,56.09952,22.47236,60.4331292273,40.01952,11.67236,41.687,16.08,10.8,19.370245223,135.62,56.09952,22.47236,60.4331292273,40.01952,11.67236,41.687,16.08,10.8,19.370245223,135.44
2021-11-06 00:30:00,61.8984,23.2237,66.1116643585,43.4184,12.6637,45.2275,18.48,10.56,21.2843604555,135.38,61.8584,23.1437,66.0461391775,43.4184,12.6637,45.2275,18.44,10.48,21.2099976426,135.21
2021-11-06 01:00:00,63.35136,20.97248,66.7325987146,38.99136,11.37248,40.616,24.36,9.6,26.1833840441,135.38,63.35136,20.97248,66.7325987146,38.99136,11.37248,40.616,24.36,9.6,26.1833840441,135.21
2021-11-06 01:30:00,63.51952,21.65486,67.1093315616,39.95952,11.65486,41.6245,23.56,10.0,25.5944056387,135.1,63.47952,21.57486,67.0456862404,39.95952,11.65486,41.6245,23.52,9.92,25.5263941833,134.93
2021-11-06 02:00:00,63.18432,22.76876,67.1615569042,43.50432,12.68876,45.317,19.68,10.08,22.1112821881,135.17,63.18432,22.68876,67.1344779096,43.50432,12.68876,45.317,19.68,10.0,22.0749269534,135.0
2021-11-06 02:30:00,60.55328,21.96804,64.4150176605,37.19328,10.84804,38.743,23.36,11.12,25.8716833623,135.51,60.47328,21.96804,64.3398195164,37.19328,10.84804,38.743,23.28,11.12,25.799472862800002,135.33
2021-11-06 03:00:00,58.52096,21.66528,62.4026210732,36.84096,10.74528,38.376,21.68,10.92,24.2748594229,135.59,58.52096,21.58528,62.3748913586,36.84096,10.74528,38.376,21.68,10.84,24.2389768761,135.41
2021-11-06 03:30:00,59.82336,21.98848,63.7363919155,36.30336,10.58848,37.816,23.52,11.4,26.1371459804,135.85,59.78336,21.98848,63.6988491701,36.30336,10.58848,37.816,23.48,11.4,26.1011570625,135.68
2021-11-06 04:00:00,56.44816,20.94738,60.2095299454,32.04816,9.34738,33.3835,24.4,11.6,27.0170316652,136.0,56.36816,20.86738,60.1067135173,32.04816,9.34738,33.3835,24.32,11.52,26.9104589333,135.83
2021-11-06 04:30:00,53.47424,19.95832,57.0773937807,28.79424,8.39832,29.994,24.68,11.56,27.2531833003,136.37,53.47424,19.91832,57.0634192386,28.79424,8.39832,29.994,24.68,11.52,27.2362405629,136.19
2021-11-06 05:00:00,56.58288,22.24834,60.7997610345,35.82288,10.44834,37.3155,20.76,11.8,23.8792294683,136.37,56.54288,22.20834,60.7479023856,35.82288,10.44834,37.3155,20.72,11.76,23.8246930725,136.19
2021-11-06 05:30:00,59.91376,21.45318,63.6388055313,34.19376,9.97318,35.6185,25.72,11.48,28.1657380518,135.81,59.87376,21.37318,63.5742082912,34.19376,9.97318,35.6185,25.68,11.4,28.0966617234,135.64
2021-11-06 06:00:00,61.73872,20.40046,65.0219064274,34.69872,10.12046,36.1445,27.04,10.28,28.9281869463,135.81,61.69872,20.36046,64.9713812463,34.69872,10.12046,36.1445,27.0,10.24,28.8765925968,135.64
2021-11-06 06:30:00,65.1776,21.9768,68.7829868499,43.2576,12.6168,45.06,21.92,9.36,23.8347645258,134.77,65.1376,21.8968,68.7195516865,43.2576,12.6168,45.06,21.88,9.28,23.766632071,134.61
2021-11-06 07:00:00,72.62016,24.56088,76.66110138,59.66016,17.40088,62.146,12.96,7.16,14.8063229736,134.77,72.58016,24.52088,76.6103986519,59.66016,17.40088,62.146,12.92,7.12,14.7519761388,134.61
2021-11-06 07:30:00,84.15968,26.73324,88.3035551866,69.43968,20.25324,72.333,14.72,6.48,16.0831837644,135.28,84.19968,26.73324,88.3416789121,69.43968,20.25324,72.333,14.76,6.48,16.1198014876,135.11
2021-11-06 08:00:00,87.43552,25.16036,90.9835912294,64.59552,18.84036,67.287,22.84,6.32,23.6982699791,135.28,87.39552,25.08036,90.9230519384,64.59552,18.84036,67.287,22.8,6.24,23.638477108300002,135.11
2021-11-06 08:30:00,86.65648,22.13814,89.4396040278,56.01648,16.33814,58.3505,30.64,5.8,31.184124166,134.49,86.57648,22.09814,89.3521946046,56.01648,16.33814,58.3505,30.56,5.76,31.0980899735,134.33
2021-11-06 09:00:00,88.73168,22.52174,91.5452882908,59.25168,17.28174,61.7205,29.48,5.24,29.9420774162,134.49,88.69168,22.48174,91.4966815499,59.25168,17.28174,61.7205,29.44,5.2,29.8957120671,134.33
2021-11-06 09:30:00,95.77728,27.15004,99.5510524113,80.05728,23.35004,83.393,15.72,3.8,16.1727672338,134.41,95.77728,27.15004,99.5510524113,80.05728,23.35004,83.393,15.72,3.8,16.1727672338,134.25
2021-11-06 10:00:00,98.39824,29.66282,102.7720610159,93.19824,27.18282,97.0815,5.2,2.48,5.761111004,134.3,98.43824,29.58282,102.7873062856,93.19824,27.18282,97.0815,5.24,2.4,5.7634711763,134.14
2021-11-06 10:30:00,96.0144,29.6542,100.4894849474,93.8544,27.3742,97.765,2.16,2.2800000000000002,3.1407005588,134.12,96.0144,29.6542,100.4894849474,93.8544,27.3742,97.765,2.16,2.2800000000000002,3.1407005588,133.96
2021-11-06 11:00:00,100.984,30.227,105.4108143646,97.464,28.427,101.525,3.52,1.8,3.9535300682,134.12,100.944,30.187,105.3610274485,97.464,28.427,101.525,3.48,1.76,3.8997435813,133.96
2021-11-06 11:30:00,94.932,28.0485,98.9889032986,93.012,27.1285,96.8875,1.92,0.92,2.1290373411,133.97,94.972,28.0485,99.0272646106,93.012,27.1285,96.8875,1.96,0.92,2.1651789764,133.81
2021-11-06 12:00:00,94.80048,27.83514,98.8024596204,92.28048,26.91514,96.1255,2.52,0.92,2.6826852219,133.97,94.76048,27.83514,98.7640804577,92.28048,26.91514,96.1255,2.48,0.92,2.6451464988,133.81
2021-11-06 12:30:00,94.88816,28.21738,98.9948657368,92.76816,27.05738,96.6335,2.12,1.16,2.4166091947,133.66,94.88816,28.21738,98.9948657368,92.76816,27.05738,96.6335,2.12,1.16,2.4166091947,133.5
2021-11-06 13:00:00,113.75616,31.10388,117.9318247506,101.15616,29.50388,105.371,12.6,1.6,12.7011810474,133.66,113.67616,31.06388,117.84410886,101.15616,29.50388,105.371,12.52,1.56,12.6168141779,133.5
2021-11-06 13:30:00,106.21168,29.60674,110.2609632728,97.53168,28.44674,101.5955,8.68,1.16,8.7571684922,133.99,106.13168,29.60674,110.1839033301,97.53168,28.44674,101.5955,8.6,1.16,8.6778799254,133.83
2021-11-06 14:00:00,103.79472,29.88346,108.0109488962,96.83472,28.24346,100.8695,6.96,1.6400000000000001,7.1506083657,133.99,103.71472,29.88346,107.9340739815,96.83472,28.24346,100.8695,6.88,1.6400000000000001,7.0727646645,133.83
2021-11-06 14:30:00,102.1368,29.7099,106.3701277251,95.4168,27.8299,99.3925,6.72,1.88,6.9780226426,133.99,102.0568,29.6699,106.2821405141,95.4168,27.8299,99.3925,6.64,1.8399999999999999,6.89022496,133.83
2021-11-06 15:00:00,98.28064,29.58352,102.6365863345,94.16064,27.46352,98.084,4.12,2.12,4.6334436438,134.14,98.16064,29.58352,102.5216850271,94.16064,27.46352,98.084,4.0,2.12,4.5270741103,133.98
2021-11-06 15:30:00,93.16848,28.60414,97.4605689017,91.48848,26.68414,95.3005,1.6800000000000002,1.92,2.5512349951,134.08,93.16848,28.564140000000002,97.4488366244,91.48848,26.68414,95.3005,1.6800000000000002,1.88,2.5212695215,133.91
2021-11-06 16:00:00,92.89984,28.26912,97.105733186,90.33984,26.34912,94.104,2.56,1.92,3.2,134.01,92.89984,28.22912,97.0940960512,90.33984,26.34912,94.104,2.56,1.88,3.176161205,133.84
2021-11-06 16:30:00,94.27152,27.71086,98.2599167771,90.07152,26.27086,93.8245,4.2,1.44,4.44,134.01,94.31152,27.71086,98.2982938135,90.07152,26.27086,93.8245,4.24,1.44,4.4778566301,133.84
2021-11-06 17:00:00,98.38864,26.72502,101.9536717095,89.70864,26.16502,93.4465,8.68,0.56,8.6980457575,133.75,98.42864,26.72502,101.9922735615,89.70864,26.16502,93.4465,8.72,0.56,8.7379631494,133.59
2021-11-06 17:30:00,99.90064,26.86602,103.4500889466,89.78064,26.18602,93.5215,10.12,0.68,10.1428201207,133.23,99.90064,26.90602,103.4604841698,89.78064,26.18602,93.5215,10.12,0.72,10.1455803185,133.07
2021-11-06 18:00:00,98.60256,26.86408,102.1965930587,88.40256,25.78408,92.086,10.2,1.08,10.2570171103,133.23,98.64256,26.86408,102.2351868859,88.40256,25.78408,92.086,10.24,1.08,10.296795618099999,133.07
2021-11-06 18:30:00,96.89808,27.08194,100.6114773863,86.81808,25.32194,90.4355,10.08,1.76,10.2324972514,133.23,96.89808,27.04194,100.6007178237,86.81808,25.32194,90.4355,10.08,1.72,10.2256931305,133.07
2021-11-06 19:00:00,97.87088,28.27734,101.8740256859,90.23088,26.31734,93.9905,7.64,1.96,7.8874076857,133.57,97.91088,28.27734,101.9124544884,90.23088,26.31734,93.9905,7.68,1.96,7.9261592212,133.41
2021-11-06 19:30:00,95.63568,29.46374,100.0714507932,89.63568,26.14374,93.3705,6.0,3.32,6.8572880937,133.83,95.63568,29.42374,100.0596810141,89.63568,26.14374,93.3705,6.0,3.2800000000000002,6.8380114068,133.67
2021-11-06 20:00:00,93.43024,29.54882,97.9915430527,89.79024,26.18882,93.5315,3.64,3.36,4.9537056836,134.05,93.55024,29.50882,98.0939236745,89.79024,26.18882,93.5315,3.76,3.32,5.0159744816,133.88
2021-11-06 20:30:00,90.16192,29.36556,94.8235621151,88.20192,25.72556,91.877,1.96,3.64,4.1341504569,133.82,90.12192,29.32556,94.7731445812,88.20192,25.72556,91.877,1.92,3.6,4.08,133.66
2021-11-06 21:00:00,91.98016,29.41088,96.5678502194,85.34016,24.89088,88.896,6.64,4.52,8.0324342512,133.82,92.02016,29.37088,96.5937805368,85.34016,24.89088,88.896,6.68,4.48,8.0431834494,133.66
2021-11-06 21:30:00,87.79696,31.15078,93.159418632,84.03696,24.51078,87.5385,3.76,6.64,7.6306749374,134.02,87.83696,31.11078,93.1837548838,84.03696,24.51078,87.5385,3.8,6.6,7.6157731059,133.86
2021-11-06 22:00:00,94.0496,31.8478,99.2955669957,88.2096,25.7278,91.885,5.84,6.12,8.459314393,134.57,93.9296,31.8078,99.1690773225,88.2096,25.7278,91.885,5.72,6.08,8.3477422097,134.41
2021-11-06 22:30:00,98.93376,32.42568,104.1120242393,89.09376,25.98568,92.806,9.84,6.44,11.760068027,134.3,98.85376,32.38568,104.0235460615,89.09376,25.98568,92.806,9.76,6.4,11.6712295839,134.13
2021-11-06 23:00:00,90.5288,31.1909,95.7514275207,81.5688,23.7909,84.9675,8.96,7.4,11.6207400797,133.8,90.4488,31.1109,95.6497439633,81.5688,23.7909,84.9675,8.88,7.32,11.5081188732,133.64
2021-11-06 23:30:00,74.82496,29.70728,80.5065036131,70.58496,20.58728,73.526,4.24,9.12,10.0574350607,134.49,74.78496,29.66728,80.4545694464,70.58496,20.58728,73.526,4.2,9.08,10.0043190673,134.32
2021-11-07 00:00:00,80.92352,30.14936,86.3573968899,71.96352,20.98936,74.962,8.96,9.16,12.8135553224,134.95,80.84352,30.14936,86.28243526,71.96352,20.98936,74.962,8.88,9.16,12.7577427471,134.79
2021-11-07 00:30:00,71.32192,27.89556,76.5831478865,63.96192,18.65556,66.627,7.36,9.24,11.8130097774,135.14,71.28192,27.81556,76.516779186,63.96192,18.65556,66.627,7.32,9.16,11.7255277067,134.97
2021-11-07 01:00:00,62.0744,25.6567,67.1676811439,55.8744,16.2967,58.2025,6.2,9.36,11.2271813025,135.14,62.0744,25.6167,67.1524121253,55.8744,16.2967,58.2025,6.2,9.32,11.1938554573,134.97
2021-11-07 01:30:00,68.7152,28.3386,74.3293680923,67.6752,19.7386,70.495,1.04,8.6,8.662655482,135.14,68.7152,28.2586,74.2989043324,67.6752,19.7386,70.495,1.04,8.52,8.5832394817,134.97
2021-11-07 02:00:00,70.72112,28.99366,76.433691094,66.08112,19.27366,68.8345,4.64,9.72,10.7707009985,135.14,70.72112,28.99366,76.433691094,66.08112,19.27366,68.8345,4.64,9.72,10.7707009985,134.97
2021-11-07 02:30:00,80.3072,32.4046,86.5985246583,76.2672,22.2446,79.445,4.04,10.16,10.9337642192,135.72,80.3072,32.3246,86.568620972,76.2672,22.2446,79.445,4.04,10.08,10.8594659169,135.55
2021-11-07 03:00:00,72.12416,31.06288,78.5289562493,70.84416,20.66288,73.796,1.28,10.4,10.4784731712,136.11,72.12416,31.02288,78.5131424616,70.84416,20.66288,73.796,1.28,10.36,10.4387738744,135.94
2021-11-07 03:30:00,77.27824,31.90782,83.6064312996,73.87824,21.54782,76.9565,3.4,10.36,10.9036507648,136.76,77.23824,31.82782,83.5389480677,73.87824,21.54782,76.9565,3.36,10.28,10.8151745247,136.59
2021-11-07 04:00:00,70.28064,29.89352,76.3740197764,67.52064,19.69352,70.334,2.76,10.2,10.5668159821,136.76,70.24064,29.89352,76.3372127183,67.52064,19.69352,70.334,2.7199999999999998,10.2,10.5564387935,136.59
2021-11-07 04:30:00,49.98016,23.99588,55.44202964,42.50016,12.39588,44.271,7.48,11.6,13.8025504889,136.86,49.94016,23.91588,55.3713725403,42.50016,12.39588,44.271,7.44,11.52,13.7136428421,136.69
2021-11-07 05:00:00,51.5264,24.4702,57.0417442317,43.1664,12.5902,44.965,8.36,11.88,14.5266651369,136.81,51.5264,24.3902,57.0074710279,43.1664,12.5902,44.965,8.36,11.8,14.4613139099,136.64
2021-11-07 05:30:00,85.25824,31.00532,90.7209863053,73.93824,21.56532,77.019,11.32,9.44,14.7396065076,136.81,85.17824,30.96532,90.6321334417,73.93824,21.56532,77.019,11.24,9.4,14.6525629157,136.66
2021-11-07 06:00:00,92.13968,33.46074,98.0272500474,84.13968,24.54074,87.6455,8.0,8.92,11.9819197126,136.57,92.05968,33.42074,97.9384017832,84.13968,24.54074,87.6455,7.92,8.88,11.898773046,136.4
2021-11-07 06:30:00,91.10096,33.40278,97.0315960121,84.90096,24.76278,88.4385,6.2,8.64,10.6343594071,135.88,91.02096,33.32278,96.9289576249,84.90096,24.76278,88.4385,6.12,8.56,10.5227372865,135.69
2021-11-07 07:00:00,85.1808,31.8594,90.9438841099,80.9808,23.6194,84.355,4.2,8.24,9.2486539561,135.88,85.1008,31.8594,90.8689580055,80.9808,23.6194,84.355,4.12,8.24,9.2126000673,135.69
2021-11-07 07:30:00,80.1888,30.1234,85.6601591932,75.9888,22.1634,79.155,4.2,7.96,9.0000888884,135.43,80.1088,30.0434,85.5571488597,75.9888,22.1634,79.155,4.12,7.88,8.8920638774,135.23
2021-11-07 08:00:00,92.20544,32.52492,97.7737878299,86.00544,25.08492,89.589,6.2,7.44,9.6847095981,135.43,92.12544,32.52492,97.6983475613,86.00544,25.08492,89.589,6.12,7.44,9.6336908815,135.23
2021-11-07 08:30:00,75.09488,28.01434,80.1501356696,65.05488,18.97434,67.7655,10.04,9.04,13.5101147293,134.94,75.09488,27.93434,80.1222088653,65.05488,18.97434,67.7655,10.04,8.96,13.4567157955,134.75
2021-11-07 09:00:00,76.10672,27.75446,81.0095233849,65.94672,19.23446,68.6945,10.16,8.52,13.2595625871,134.92,76.14672,27.67446,81.0197426745,65.94672,19.23446,68.6945,10.2,8.44,13.2390936246,134.71
2021-11-07 09:30:00,71.76144,27.54542,76.8664714544,68.52144,19.98542,71.3765,3.24,7.5600000000000005,8.2250349543,134.72,71.72144,27.54542,76.8291293628,68.52144,19.98542,71.3765,3.2,7.5600000000000005,8.209360511,134.51
2021-11-07 10:00:00,73.51888,26.55134,78.166484968,70.59888,20.59134,73.5405,2.92,5.96,6.6368667305999995,134.96,73.59888,26.47134,78.2146212588,70.59888,20.59134,73.5405,3.0,5.88,6.6010908189,134.74
2021-11-07 10:30:00,108.96112,31.89866,113.5343568329,95.24112,27.77866,99.2095,13.72,4.12,14.325250434099999,134.52,108.84112,31.85866,113.4079521897,95.24112,27.77866,99.2095,13.6,4.08,14.1988168521,134.29
2021-11-07 11:00:00,125.82064,32.60102,129.9756129243,101.90064,29.72102,106.1465,23.92,2.88,24.0927540974,134.52,125.70064,32.60102,129.8594524917,101.90064,29.72102,106.1465,23.8,2.88,23.973618834,134.29
2021-11-07 11:30:00,122.92112,31.15866,126.8087687625,100.52112,29.31866,104.7095,22.4,1.8399999999999999,22.4754443783,134.31,122.76112,31.15866,126.6536800754,100.52112,29.31866,104.7095,22.24,1.8399999999999999,22.315985302,134.08
2021-11-07 12:00:00,115.82864000000001,29.89002,119.6231045403,96.30864,28.09002,100.3215,19.52,1.8,19.6028161242,134.36,115.70864,29.85002,119.4969165487,96.30864,28.09002,100.3215,19.4,1.76,19.4796714551,134.14
2021-11-07 12:30:00,115.7744,29.3042,119.425490717,95.5344,27.8642,99.515,20.24,1.44,20.2911606371,134.2,115.6944,29.2642,119.3381229658,95.5344,27.8642,99.515,20.16,1.4,20.2085526449,133.97
2021-11-07 13:00:00,106.99008,29.09044,110.8743925251,93.43008,27.25044,97.323,13.56,1.8399999999999999,13.68426834,134.2,106.83008,29.09044,110.7200058354,93.43008,27.25044,97.323,13.4,1.8399999999999999,13.5257384272,133.97
2021-11-07 13:30:00,105.04464,29.51802,109.1131976319,93.52464,27.27802,97.4215,11.52,2.24,11.7357573254,134.27,104.92464,29.47802,108.9868512356,93.52464,27.27802,97.4215,11.4,2.2,11.610340219,134.04
2021-11-07 14:00:00,95.64736,29.21548,100.009808252,89.60736,26.13548,93.341,6.04,3.08,6.7799705014,134.4,95.60736,29.17548,99.9598715455,89.60736,26.13548,93.341,6.0,3.04,6.7261876275,134.16
2021-11-07 14:30:00,93.50656,29.02108,97.9065873545,86.74656,25.30108,90.361,6.76,3.7199999999999998,7.7159574908,134.58,93.38656,28.98108,97.7801236786,86.74656,25.30108,90.361,6.64,3.68,7.5915742768,134.33
2021-11-07 15:00:00,90.5136,29.2398,95.1192813734,87.6336,25.5598,91.285,2.88,3.68,4.6729861973,134.79,90.4736,29.1998,95.0689256119,87.6336,25.5598,91.285,2.84,3.64,4.6168387453,134.53
2021-11-07 15:30:00,80.28736,25.14048,84.1314680152,70.28736,20.50048,73.216,10.0,4.64,11.024046444,134.93,80.32736,25.10048,84.157702326,70.28736,20.50048,73.216,10.04,4.6,11.0436225941,134.67
2021-11-07 16:00:00,76.64512,20.17316,79.2554780706,49.00512,14.29316,51.047,27.64,5.88,28.2585208389,134.93,76.64512,20.09316,79.2351531746,49.00512,14.29316,51.047,27.64,5.8,28.2419829332,134.67
2021-11-07 16:30:00,86.70416,18.87038,88.7338864395,54.82416,15.99038,57.1085,31.88,2.88,32.0098234922,134.37,86.62416,18.87038,88.6557180167,54.82416,15.99038,57.1085,31.8,2.88,31.9301487626,134.12
2021-11-07 17:00:00,90.13136,17.33998,91.7841868834,53.69136,15.659980000000001,55.9285,36.44,1.6800000000000002,36.4787061174,134.37,90.09136,17.25998,91.7298209758,53.69136,15.659980000000001,55.9285,36.4,1.6,36.4351478658,134.12
2021-11-07 17:30:00,93.61264,18.04702,95.3363587444,56.25264,16.40702,58.5965,37.36,1.6400000000000001,37.3959783934,133.98,93.53264,18.04702,95.2578063796,56.25264,16.40702,58.5965,37.28,1.6400000000000001,37.3160555257,133.74
2021-11-07 18:00:00,96.12096,17.19528,97.6468975728,50.04096,14.59528,52.126,46.08,2.6,46.1532924069,133.86,96.04096,17.15528,97.5611071565,50.04096,14.59528,52.126,46.0,2.56,46.0711797114,133.62
2021-11-07 18:30:00,89.5392,17.7056,91.2729785205,49.4592,14.4256,51.52,40.08,3.2800000000000002,40.2139876163,134.43,89.4592,17.6656,91.1867418433,49.4592,14.4256,51.52,40.0,3.24,40.1310054696,134.19
2021-11-07 19:00:00,83.08128,17.12704,84.8282652516,42.40128,12.36704,44.168,40.68,4.76,40.9575389886,134.43,83.00128,17.087040000000002,84.741839829,42.40128,12.36704,44.168,40.6,4.72,40.8734437013,134.19
2021-11-07 19:30:00,86.0536,19.0573,88.1385429665,46.4136,13.5373,48.3475,39.64,5.52,40.0224936754,133.99,85.9736,19.0173,88.0517892848,46.4136,13.5373,48.3475,39.56,5.48,39.9377515642,133.75
2021-11-07 20:00:00,84.30352,20.50686,86.7618279628,47.54352,13.86686,49.5245,36.76,6.64,37.3548818764,133.99,84.26352,20.42686,86.7040795594,47.54352,13.86686,49.5245,36.72,6.5600000000000005,37.3013672672,133.75
2021-11-07 20:30:00,78.7672,20.0171,81.2708809368,42.8472,12.4971,44.6325,35.92,7.52,36.6987302233,134.4,78.7272,19.9771,81.2222663083,42.8472,12.4971,44.6325,35.88,7.48,36.6513956078,134.16
2021-11-07 21:00:00,70.656,18.233,72.970628509,33.576,9.793,34.975,37.08,8.44,38.0284104322,134.4,70.576,18.193,72.8831738126,33.576,9.793,34.975,37.0,8.4,37.94153397,134.16
2021-11-07 21:30:00,66.01648,17.18314,68.2160973074,27.09648,7.9031400000000005,28.2255,38.92,9.28,40.0110584714,135.25,65.93648,17.10314,68.1185495489,27.09648,7.9031400000000005,28.2255,38.84,9.2,39.9147291109,134.99
2021-11-07 22:00:00,65.14848,19.07664,67.8840381828,29.74848,8.67664,30.988,35.4,10.4,36.8960702515,135.25,65.06848,18.99664,67.7848022849,29.74848,8.67664,30.988,35.32,10.32,36.7968042091,134.99
2021-11-07 22:30:00,60.88528,19.51154,63.935260333,30.96528,9.03154,32.2555,29.92,10.48,31.7023153729,135.79,60.84528,19.47154,63.8849666843,30.96528,9.03154,32.2555,29.88,10.44,31.6513506821,135.54
2021-11-07 23:00:00,56.02208,19.72144,59.3919914062,27.02208,7.8814400000000004,28.148,29.0,11.84,31.3238822626,136.06,55.94208,19.64144,59.2899863383,27.02208,7.8814400000000004,28.148,28.92,11.76,31.2196092224,135.8
2021-11-07 23:30:00,55.96784,19.21562,59.1746496927,24.32784,7.09562,25.3415,31.64,12.12,33.8819125788,135.73,55.88784,19.13562,59.0730277931,24.32784,7.09562,25.3415,31.56,12.04,33.7786204573,135.47
2021-11-08 00:00:00,53.67632,18.86726,56.8957013196,22.03632,6.42726,22.9545,31.64,12.44,33.9976940394,135.73,53.59632,18.78726,56.7937202149,22.03632,6.42726,22.9545,31.56,12.36,33.8939994689,135.47
2021-11-08 00:30:00,53.13856,18.69708,56.3319390701,21.17856,6.17708,22.061,31.96,12.52,34.3248015289,136.07,53.05856,18.65708,56.243198908,21.17856,6.17708,22.061,31.88,12.48,34.2357240321,135.81
2021-11-08 01:00:00,54.31104,16.37572,56.7261251224,16.51104,4.81572,17.199,37.8,11.56,39.5281368142,136.2,54.23104,16.29572,56.626461922,16.51104,4.81572,17.199,37.72,11.48,39.428274119,135.94
2021-11-08 01:30:00,56.29264,16.55202,58.6756396152,17.25264,5.03202,17.9715,39.04,11.52,40.7042012574,135.75,56.13264,16.47202,58.4995787699,17.25264,5.03202,17.9715,38.88,11.44,40.528113699,135.5
2021-11-08 02:00:00,58.56352,18.65436,61.4627612608,24.32352,7.09436,25.337,34.24,11.56,36.1387769577,135.75,58.48352,18.57436,61.3622763675,24.32352,7.09436,25.337,34.16,11.48,36.0374249913,135.5
2021-11-08 02:30:00,60.80976,19.51618,63.864764879,26.72976,7.79618,27.8435,34.08,11.72,36.0389345015,135.83,60.72976,19.43618,63.7641658194,26.72976,7.79618,27.8435,34.0,11.64,35.937300956,135.61
2021-11-08 03:00:00,57.68032,18.79676,60.6657852648,23.44032,6.83676,24.417,34.24,11.96,36.2687082759,135.88,57.56032,18.71676,60.526915859,23.44032,6.83676,24.417,34.12,11.88,36.1290575576,135.69
2021-11-08 03:30:00,55.688,19.344,58.9520455964,24.768,7.224,25.8,30.92,12.12,33.2105525398,136.02,55.568,19.264,58.8124503826,24.768,7.224,25.8,30.8,12.04,33.0696477151,135.85
2021-11-08 04:00:00,54.18288,18.96334,57.4055114867,23.46288,6.84334,24.4405,30.72,12.12,33.0244273228,136.02,54.10288,18.88334,57.3035963431,23.46288,6.84334,24.4405,30.64,12.04,32.9206804304,135.85
2021-11-08 04:30:00,55.01184,18.42512,58.0154081878,21.89184,6.38512,22.804,33.12,12.04,35.2405448312,136.08,54.89184,18.34512,57.876225917,21.89184,6.38512,22.804,33.0,11.96,35.1004501396,135.91
2021-11-08 05:00:00,53.74176,17.43968,56.5006124427,19.06176,5.55968,19.856,34.68,11.88,36.6583796696,136.18,53.66176,17.35968,56.3998490778,19.06176,5.55968,19.856,34.6,11.8,36.556805112,136.01
2021-11-08 05:30:00,54.20208,15.85894,56.4745203986,15.56208,4.53894,16.2105,38.64,11.32,40.2640286112,136.11,54.08208,15.81894,56.3481165599,15.56208,4.53894,16.2105,38.52,11.28,40.137623248,135.94
2021-11-08 06:00:00,55.42912,13.590160000000001,57.0708313659,12.30912,3.59016,12.822,43.12,10.0,44.2643694183,135.67,55.26912,13.51016,56.8963975028,12.30912,3.59016,12.822,42.96,9.92,44.0904524812,135.5
2021-11-08 06:30:00,57.54704,11.44122,58.6733613137,8.50704,2.48122,8.8615,49.04,8.96,49.8518124044,135.43,57.38704,11.36122,58.5008519583,8.50704,2.48122,8.8615,48.88,8.88,49.6800644122,135.26
2021-11-08 07:00:00,61.85936,8.78898,62.4806097045,5.859360000000001,1.70898,6.1035,56.0,7.08,56.4457828363,135.32,61.61936,8.70898,62.2317592508,5.859360000000001,1.70898,6.1035,55.76,7.0,56.1976654319,135.15
2021-11-08 07:30:00,65.71424,5.33332,65.9303089709,3.47424,1.01332,3.6189999999999998,62.24,4.32,62.3897427467,135.15,65.47424,5.33332,65.6910983757,3.47424,1.01332,3.6189999999999998,62.0,4.32,62.1503209968,134.98
2021-11-08 08:00:00,70.77744,4.8234200000000005,70.9416055178,7.8974400000000005,2.30342,8.2265,62.88,2.52,62.9304759238,134.43,70.53744,4.74342,70.6967501025,7.8974400000000005,2.30342,8.2265,62.64,2.44,62.687504337,134.26
2021-11-08 08:30:00,75.74608,4.46094,75.8773261327,10.90608,3.18094,11.3605,64.84,1.28,64.8526329458,133.79,75.50608,4.46094,75.6377425803,10.90608,3.18094,11.3605,64.6,1.28,64.6126798701,133.63
2021-11-08 09:00:00,75.36544,4.64992,75.50874984,11.965440000000001,3.48992,12.464,63.4,1.16,63.4106110994,133.79,75.12544,4.68992,75.2716884678,11.965440000000001,3.48992,12.464,63.16,1.2,63.1713985915,133.63
2021-11-08 09:30:00,73.06832,4.31326,73.1955162524,10.94832,3.19326,11.4045,62.12,1.12,62.1300957669,133.82,72.82832,4.23326,72.9512486819,10.94832,3.19326,11.4045,61.88,1.04,61.8887388787,133.66
2021-11-08 10:00:00,70.4136,5.2323,70.6077334876,13.4136,3.9123,13.9725,57.0,1.32,57.0152821619,133.78,70.2136,5.1923,70.4053236925,13.4136,3.9123,13.9725,56.8,1.28,56.8144207046,133.62
2021-11-08 10:30:00,68.232,10.196,68.9895951575,27.552,8.036,28.7,40.68,2.16,40.7373047709,133.78,68.072,10.156,68.8254423887,27.552,8.036,28.7,40.52,2.12,40.5754211315,133.62
2021-11-08 11:00:00,67.7184,8.3962,68.236924557,24.3984,7.1162,25.415,43.32,1.28,43.3389063083,133.78,67.5584,8.3562,68.0732215265,24.3984,7.1162,25.415,43.16,1.24,43.1778091153,133.62
2021-11-08 11:30:00,69.12176,6.93718,69.4690015176,21.04176,6.13718,21.9185,48.08,0.8,48.0866551135,133.71,68.96176,6.97718,69.3138181249,21.04176,6.13718,21.9185,47.92,0.84,47.927361705,133.55
2021-11-08 12:00:00,68.17248,9.60864,68.8462997698,29.65248,8.64864,30.888,38.52,0.96,38.5319607599,133.63,68.01248,9.56864,68.6822852503,29.65248,8.64864,30.888,38.36,0.92,38.3710307393,133.46
2021-11-08 12:30:00,64.90368,10.56024,65.7571771474,31.54368,9.20024,32.858,33.36,1.3599999999999999,33.3877103138,133.74,64.74368,10.56024,65.5992589044,31.54368,9.20024,32.858,33.2,1.3599999999999999,33.2278437459,133.58
2021-11-08 13:00:00,63.3624,10.9457,64.3008715512,30.1224,8.7857,31.3775,33.24,2.16,33.3101065744,133.74,63.2424,10.9457,64.1826262025,30.1224,8.7857,31.3775,33.12,2.16,33.1903600463,133.58
2021-11-08 13:30:00,64.016,10.698,64.9037399539,30.096,8.778,31.35,33.92,1.92,33.9742961664,133.98,63.856,10.618,64.7327634201,30.096,8.778,31.35,33.76,1.8399999999999999,33.8101049984,133.81
2021-11-08 14:00:00,65.01024,10.19132,65.8042119336,28.77024,8.39132,29.969,36.24,1.8,36.2846744508,134.08,64.89024,10.19132,65.6856624432,28.77024,8.39132,29.969,36.12,1.8,36.1648226872,133.92
2021-11-08 14:30:00,69.06768,9.23474,69.6823137062,26.58768,7.75474,27.6955,42.48,1.48,42.5057737255,134.11,68.94768,9.19474,69.5580751678,26.58768,7.75474,27.6955,42.36,1.44,42.3844688536,133.94
2021-11-08 15:00:00,73.66848,8.36164,74.1414996409,24.82848,7.24164,25.863,48.84,1.12,48.852840245,133.95,73.50848,8.36164,73.9825226347,24.82848,7.24164,25.863,48.68,1.12,48.6928824368,133.78
2021-11-08 15:30:00,78.92528,9.81154,79.5327991476,29.52528,8.61154,30.7555,49.4,1.2,49.4145727493,133.93,78.72528,9.77154,79.3293937015,29.52528,8.61154,30.7555,49.2,1.16,49.2136728969,133.78
2021-11-08 16:00:00,84.28704,11.29372,85.0403035237,34.60704,10.09372,36.049,49.68,1.2,49.6944906403,133.87,84.16704,11.29372,84.9213679459,34.60704,10.09372,36.049,49.56,1.2,49.5745257163,133.71
2021-11-08 16:30:00,92.66304,13.526720000000001,93.6451340754,43.22304,12.60672,45.024,49.44,0.92,49.4485591297,133.62,92.50304,13.56672,93.4926109423,43.22304,12.60672,45.024,49.28,0.96,49.2893497624,133.45
2021-11-08 17:00:00,102.18816,16.38488,103.493402383,46.98816,13.70488,48.946,55.2,2.68,55.2650196779,133.37,101.98816,16.38488,103.2959296042,46.98816,13.70488,48.946,55.0,2.68,55.0652558334,133.21
2021-11-08 17:30:00,102.72768,16.12224,103.9851088416,47.04768,13.72224,49.008,55.68,2.4,55.7317001356,132.59,102.56768,16.16224,103.8332652978,47.04768,13.72224,49.008,55.52,2.44,55.5735908503,132.42
2021-11-08 18:00:00,94.43952,14.07986,95.483325222,41.27952,12.039860000000001,42.9995,53.16,2.04,53.1991278124,132.59,94.27952,14.07986,95.3250772308,41.27952,12.039860000000001,42.9995,53.0,2.04,53.0392458468,132.42
2021-11-08 18:30:00,92.51248,12.73614,93.3850535035,41.47248,12.09614,43.2005,51.04,0.64,51.0440123815,132.42,92.39248,12.77614,93.2716468915,41.47248,12.09614,43.2005,50.92,0.68,50.9245402532,132.26
2021-11-08 19:00:00,92.10384,13.43862,93.0790731059,41.82384,12.19862,43.5665,50.28,1.24,50.2952880497,132.42,91.94384,13.39862,92.9149758212,41.82384,12.19862,43.5665,50.12,1.2,50.1343634646,132.26
2021-11-08 19:30:00,88.60032,14.74676,89.8191718655,43.84032,12.78676,45.667,44.76,1.96,44.8028927637,132.8,88.52032,14.74676,89.7402584318,43.84032,12.78676,45.667,44.68,1.96,44.72296949,132.65
2021-11-08 20:00:00,86.35632,15.36226,87.7121031343,42.79632,12.48226,44.5795,43.56,2.88,43.6551027945,132.68,86.23632,15.28226,87.579965505,42.79632,12.48226,44.5795,43.44,2.8,43.5301458762,132.53
2021-11-08 20:30:00,84.42992,15.56206,85.8521351083,43.06992,12.56206,44.8645,41.36,3.0,41.4686580444,133.1,84.30992,15.52206,85.7268741822,43.06992,12.56206,44.8645,41.24,2.96,41.3460905044,132.94
2021-11-08 21:00:00,82.21584,16.54962,83.8649764148,44.53584,12.98962,46.3915,37.68,3.56,37.8478004645,133.33,82.09584,16.54962,83.7473394649,44.53584,12.98962,46.3915,37.56,3.56,37.72833418,133.17
2021-11-08 21:30:00,76.7688,18.5059,78.9678224864,44.2488,12.9059,46.0925,32.52,5.6,32.9986423963,133.87,76.6888,18.4659,78.88067892870001,44.2488,12.9059,46.0925,32.44,5.5600000000000005,32.9130247774,133.71
2021-11-08 22:00:00,77.62992,21.53206,80.5607478059,51.46992,15.01206,53.6145,26.16,6.52,26.960267061,133.87,77.62992,21.49206,80.5500659357,51.46992,15.01206,53.6145,26.16,6.48,26.9506215142,133.71
2021-11-08 22:30:00,79.30688,25.59784,83.3356504025,61.70688,17.99784,64.278,17.6,7.6,19.1708111461,133.56,79.34688,25.51784,83.349190302,61.70688,17.99784,64.278,17.64,7.52,19.1760267,133.4
2021-11-08 23:00:00,78.05824,26.57532,82.4580891423,66.97824,19.53532,69.769,11.08,7.04,13.1273759754,133.86,78.09824,26.57532,82.4959558051,66.97824,19.53532,69.769,11.12,7.04,13.1611549645,133.7
2021-11-08 23:30:00,81.4056,29.9383,86.7362295598,75.7656,22.0983,78.9225,5.64,7.84,9.6579086763,135.48,81.4456,29.8583,86.7462035956,75.7656,22.0983,78.9225,5.68,7.76,9.6166522241,135.31
2021-11-09 00:00:00,79.08384,30.60612,84.799695345,73.80384,21.52612,76.879,5.28,9.08,10.5035613008,135.48,79.16384,30.56612,84.8598919125,73.80384,21.52612,76.879,5.36,9.04,10.5095765852,135.31
2021-11-09 00:30:00,11.01552,9.59286,14.6070066697,2.8555200000000003,0.83286,2.9745,8.16,8.76,11.9717667869,135.41,11.05552,9.55286,14.6110114862,2.8555200000000003,0.83286,2.9745,8.2,8.72,11.9698955718,135.24
2021-11-09 01:00:00,8.78688,7.81784,11.7612874465,3.62688,1.0578400000000001,3.778,5.16,6.76,8.5043047923,135.41,8.82688,7.77784,11.7647186792,3.62688,1.0578400000000001,3.778,5.2,6.72,8.4969641637,135.24
2021-11-09 01:30:00,6.0632,7.8651,9.9308706693,4.0632,1.1851,4.2325,2.0,6.68,6.972976409,134.88,6.0232,7.7851,9.8431052138,4.0632,1.1851,4.2325,1.96,6.6,6.8848819888,134.72
2021-11-09 02:00:00,10.36384,8.92112,13.6746320462,3.84384,1.12112,4.004,6.52,7.8,10.1661398771,134.88,10.44384,8.88112,13.7094159759,3.84384,1.12112,4.004,6.6,7.76,10.1871291344,134.72
2021-11-09 02:30:00,13.73152,9.81336,16.8776975918,3.61152,1.05336,3.762,10.12,8.76,13.3847674616,135.39,13.73152,9.77336,16.8544714305,3.61152,1.05336,3.762,10.12,8.72,13.3586226835,135.22
2021-11-09 03:00:00,12.48112,9.93866,15.9547898466,3.08112,0.8986600000000001,3.2095000000000002,9.4,9.04,13.0415336521,135.39,12.52112,9.85866,15.9364871615,3.08112,0.8986600000000001,3.2095000000000002,9.44,8.96,13.0151911242,135.22
2021-11-09 03:30:00,15.30432,10.40376,18.505686499,3.30432,0.9637600000000001,3.442,12.0,9.44,15.2680581607,135.09,15.34432,10.36376,18.5163624289,3.30432,0.9637600000000001,3.442,12.04,9.4,15.2748682482,134.92
2021-11-09 04:00:00,12.9504,10.1272,16.4399829684,3.5904,1.0472,3.74,9.36,9.08,13.0405521356,134.99,12.9504,10.0472,16.3908232862,3.5904,1.0472,3.74,9.36,9.0,12.9849759337,134.82
2021-11-09 04:30:00,18.55648,11.00564,21.5746856709,3.99648,1.16564,4.163,14.56,9.84,17.5732524024,135.14,18.59648,10.96564,21.5887546885,3.99648,1.16564,4.163,14.6,9.8,17.5840837123,134.97
2021-11-09 05:00:00,16.50656,10.45108,19.5369290371,3.46656,1.01108,3.6109999999999998,13.04,9.44,16.0982980467,135.26,16.50656,10.37108,19.4942510346,3.46656,1.01108,3.6109999999999998,13.04,9.36,16.0515170623,135.09
2021-11-09 05:30:00,16.4544,9.8992,19.202641485,3.4944,1.0192,3.64,12.96,8.88,15.7103787351,135.17,16.4944,9.8992,19.2369278213,3.4944,1.0192,3.64,13.0,8.88,15.7433922647,135.0
2021-11-09 06:00:00,24.87216,9.63938,26.6747444196,3.15216,0.9193800000000001,3.2835,21.72,8.72,23.4050592821,134.52,24.832160000000002,9.55938,26.6086060561,3.15216,0.9193800000000001,3.2835,21.68,8.64,23.3382090144,134.35
2021-11-09 06:30:00,29.29696,7.5282800000000005,30.2487498089,3.45696,1.00828,3.601,25.84,6.52,26.6498780485,134.77,29.29696,7.48828,30.2388194644,3.45696,1.00828,3.601,25.84,6.48,26.6401201198,134.61
2021-11-09 07:00:00,36.70368,5.34524,37.0908575824,3.10368,0.90524,3.233,33.6,4.44,33.8920875722,134.22,36.66368,5.30524,37.0455260808,3.10368,0.90524,3.233,33.56,4.4,33.8472096339,134.06
2021-11-09 07:30:00,43.30416,2.73538,43.3904664304,3.34416,0.97538,3.4835000000000003,39.96,1.76,39.9987399802,134.36,43.22416,2.69538,43.3081179578,3.34416,0.97538,3.4835000000000003,39.88,1.72,39.9170740411,134.2
2021-11-09 08:00:00,42.40352,2.4143600000000003,42.4721984668,4.16352,1.21436,4.337,38.24,1.2,38.2588238188,133.8,42.32352,2.45436,42.3946249919,4.16352,1.21436,4.337,38.16,1.24,38.180141435,133.64
2021-11-09 08:30:00,32.25968,3.13574,32.4117234816,5.53968,1.6157400000000002,5.7705,26.72,1.52,26.763198613,133.53,32.17968,3.13574,32.3320996882,5.53968,1.6157400000000002,5.7705,26.64,1.52,26.6833281283,133.37
2021-11-09 09:00:00,25.95408,4.63494,26.3646911124,8.07408,2.35494,8.4105,17.88,2.2800000000000002,18.0247829391,133.53,25.91408,4.63494,26.3253150228,8.07408,2.35494,8.4105,17.84,2.2800000000000002,17.9851049483,133.37
2021-11-09 09:30:00,17.24704,5.07872,17.9792598735,10.96704,3.19872,11.424,6.28,1.88,6.5553642157,133.37,17.24704,5.07872,17.9792598735,10.96704,3.19872,11.424,6.28,1.88,6.5553642157,133.21
2021-11-09 10:00:00,20.6752,8.0386,22.1829435603,18.2352,5.3186,18.995,2.44,2.7199999999999998,3.6540388613,133.59,20.6752,8.0786,22.1974699684,18.2352,5.3186,18.995,2.44,2.76,3.6839109653,133.42
2021-11-09 10:30:00,21.55744,7.64092,22.8715298526,18.51744,5.40092,19.289,3.04,2.24,3.7761355908,133.59,21.55744,7.64092,22.8715298526,18.51744,5.40092,19.289,3.04,2.24,3.7761355908,133.42
2021-11-09 11:00:00,32.72304,8.81922,33.8906475041,24.20304,7.05922,25.2115,8.52,1.76,8.6998850567,133.59,32.68304,8.85922,33.8624701203,24.20304,7.05922,25.2115,8.48,1.8,8.668933037,133.42
2021-11-09 11:30:00,30.13792,8.73356,31.3778471569,20.61792,6.01356,21.477,9.52,2.7199999999999998,9.9009494494,133.76,30.01792,8.73356,31.2626069194,20.61792,6.01356,21.477,9.4,2.7199999999999998,9.7856221059,133.59
2021-11-09 12:00:00,23.56384,8.40112,25.0166619036,18.24384,5.32112,19.004,5.32,3.08,6.147259552,133.76,23.48384,8.40112,24.9413223066,18.24384,5.32112,19.004,5.24,3.08,6.0781576156,133.59
2021-11-09 12:30:00,19.16768,7.82724,20.7042421402,15.72768,4.58724,16.383,3.44,3.24,4.7255899103,133.67,19.20768,7.82724,20.7412790589,15.72768,4.58724,16.383,3.48,3.24,4.7547870615,133.5
2021-11-09 13:00:00,23.09664,5.64152,23.7756498797,10.97664,3.20152,11.434,12.12,2.44,12.3631711142,133.61,23.09664,5.64152,23.7756498797,10.97664,3.20152,11.434,12.12,2.44,12.3631711142,133.44
2021-11-09 13:30:00,25.868,3.9515000000000002,26.1680678738,7.788,2.2715,8.1125,18.08,1.6800000000000002,18.1578853394,133.54,25.828,3.9515000000000002,26.1285272499,7.788,2.2715,8.1125,18.04,1.6800000000000002,18.118057291,133.35
2021-11-09 14:00:00,23.06144,5.06792,23.6117307286,6.54144,1.90792,6.814,16.52,3.16,16.819512478100002,133.54,23.02144,5.06792,23.5726645248,6.54144,1.90792,6.814,16.48,3.16,16.7802264585,133.35
2021-11-09 14:30:00,21.7704,4.1597,22.1642374164,5.2104,1.5197,5.4275,16.56,2.64,16.7691144668,133.53,21.7304,4.1997,22.132504699,5.2104,1.5197,5.4275,16.52,2.68,16.7359732313,133.36
2021-11-09 15:00:00,25.69248,3.58864,25.9418940249,4.21248,1.22864,4.388,21.48,2.36,21.6092572755,133.53,25.65248,3.62864,25.9078512888,4.21248,1.22864,4.388,21.44,2.4,21.5739101695,133.36
2021-11-09 15:30:00,21.03296,3.41128,21.3077975774,4.15296,1.21128,4.326,16.88,2.2,17.0227612331,133.78,20.95296,3.41128,21.228833317,4.15296,1.21128,4.326,16.8,2.2,16.9434353069,133.61
2021-11-09 16:00:00,21.1096,3.6203000000000003,21.4177913019,3.9096,1.1403,4.0725,17.2,2.48,17.3778709858,133.9,21.0696,3.6203000000000003,21.378367951,3.9096,1.1403,4.0725,17.16,2.48,17.338281345,133.74
2021-11-09 16:30:00,29.69088,3.10984,29.8532989802,3.53088,1.02984,3.678,26.16,2.08,26.2425608506,133.63,29.65088,3.14984,29.8177158213,3.53088,1.02984,3.678,26.12,2.12,26.2058924672,133.46
2021-11-09 17:00:00,33.73424,2.92082,33.8604509399,3.29424,0.9608200000000001,3.4314999999999998,30.44,1.96,30.5030359145,133.63,33.65424,2.92082,33.7807498355,3.29424,0.9608200000000001,3.4314999999999998,30.36,1.96,30.4232016724,133.49
2021-11-09 17:30:00,37.02144,3.70792,37.2066619089,3.66144,1.06792,3.814,33.36,2.64,33.4642973929,133.22,36.94144,3.70792,37.1270610202,3.66144,1.06792,3.814,33.28,2.64,33.3845473236,133.05
2021-11-09 18:00:00,39.16752,3.13386,39.2926927233,3.8875200000000003,1.13386,4.0495,35.28,2.0,35.3366438701,133.19,39.08752,3.17386,39.2161651242,3.8875200000000003,1.13386,4.0495,35.2,2.04,35.2590640829,133.02
2021-11-09 18:30:00,32.58432,1.95876,32.6431409426,4.38432,1.2787600000000001,4.567,28.2,0.68,28.2081973901,133.36,32.46432,1.91876,32.5209734325,4.38432,1.2787600000000001,4.567,28.08,0.64,28.0872925003,133.2
2021-11-09 19:00:00,24.72272,1.9374600000000002,24.7985208319,3.76272,1.09746,3.9195,20.96,0.84,20.9768253079,133.36,24.68272,1.9374600000000002,24.7586432958,3.76272,1.09746,3.9195,20.92,0.84,20.936857452799998,133.2
2021-11-09 19:30:00,20.19488,1.7068400000000001,20.2668813832,3.79488,1.10684,3.9530000000000003,16.4,0.6000000000000001,16.4109719395,133.39,20.19488,1.7468400000000002,20.2702892974,3.79488,1.10684,3.9530000000000003,16.4,0.64,16.4124830541,133.23
2021-11-09 20:00:00,19.79904,1.3247200000000001,19.8433078896,3.71904,1.08472,3.874,16.08,0.24,16.081790945,133.5,19.71904,1.24472,19.7582860188,3.71904,1.08472,3.874,16.0,0.16,16.00079998,133.34
2021-11-09 20:30:00,19.30544,1.74242,19.383911913,4.46544,1.3024200000000001,4.6515,14.84,0.44,14.8465214781,133.57,19.30544,1.7824200000000001,19.3875484435,4.46544,1.3024200000000001,4.6515,14.84,0.48,14.8477607739,133.4
2021-11-09 21:00:00,15.7504,2.2022,15.9036091816,3.7104,1.0822,3.865,12.04,1.12,12.0919808137,133.46,15.7104,2.2022,15.863995492899999,3.7104,1.0822,3.865,12.0,1.12,12.0521533346,133.3
2021-11-09 21:30:00,11.8344,3.2117,12.262464689,3.1944,0.9317000000000001,3.3275,8.64,2.2800000000000002,8.9357708117,133.55,11.8744,3.1717,12.2906898199,3.1944,0.9317000000000001,3.3275,8.68,2.24,8.964373932400001,133.4
2021-11-09 22:00:00,6.91328,5.43804,8.7957784988,2.8732800000000003,0.8380400000000001,2.993,4.04,4.6,6.1222218189,133.95,6.95328,5.39804,8.8026665619,2.8732800000000003,0.8380400000000001,2.993,4.08,4.5600000000000005,6.1188234163,133.79
2021-11-09 22:30:00,5.7848,7.1739,9.2156796955,3.0648,0.8939,3.1925,2.7199999999999998,6.28,6.8437416667,133.89,5.8648,7.1339,9.2351723454,3.0648,0.8939,3.1925,2.8,6.24,6.8394151797,133.73
2021-11-09 23:00:00,4.06384,7.26362,8.3231587183,2.82384,0.82362,2.9415,1.24,6.44,6.5582924607,133.51,3.98384,7.22362,8.2493434314,2.82384,0.82362,2.9415,1.16,6.4,6.5042755169,133.35
2021-11-09 23:30:00,4.65984,8.46412,9.6620616951,3.09984,0.90412,3.229,1.56,7.5600000000000005,7.7192745773,134.28,4.61984,8.42412,9.6077426797,3.09984,0.90412,3.229,1.52,7.52,7.6720792488,134.12
2021-11-10 00:00:00,3.4576000000000002,9.4318,10.0455885343,2.5776,0.7518,2.685,0.88,8.68,8.7244942547,134.28,3.4176,9.3518,9.956713966,2.5776,0.7518,2.685,0.84,8.6,8.6409258763,134.12
2021-11-10 00:30:00,4.70992,9.53206,10.6321923539,2.50992,0.73206,2.6145,2.2,8.8,9.0708323764,134.5,4.78992,9.49206,10.6321463802,2.50992,0.73206,2.6145,2.2800000000000002,8.76,9.0518506395,134.33
2021-11-10 01:00:00,8.09328,8.06054,11.4224991245,2.8132800000000002,0.82054,2.9305,5.28,7.24,8.9608035354,134.36,8.13328,8.02054,11.422753847,2.8132800000000002,0.82054,2.9305,5.32,7.2,8.9522287728,134.2
2021-11-10 01:30:00,10.44912,8.76766,13.6402335262,2.76912,0.80766,2.8845,7.68,7.96,11.0609222039,134.22,10.48912,8.68766,13.6197310785,2.76912,0.80766,2.8845,7.72,7.88,11.0314459614,134.06
2021-11-10 02:00:00,17.9056,9.4408,20.2420161051,2.7456,0.8008000000000001,2.86,15.16,8.64,17.4492177475,134.31,17.9056,9.3608,20.2048283338,2.7456,0.8008000000000001,2.86,15.16,8.56,17.4097443979,134.15
