Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-10 02:30:00,28.30192,11.22306,30.4459480301,2.82192,0.82306,2.9395,25.48,10.4,27.5207267346,134.96,28.26192,11.18306,30.3940282465,2.82192,0.82306,2.9395,25.44,10.36,27.4685856935,134.79
2021-11-10 03:00:00,34.44752,11.58886,36.3446462392,2.56752,0.7488600000000001,2.6745,31.88,10.84,33.6725407417,134.96,34.36752,11.50886,36.2433482097,2.56752,0.7488600000000001,2.6745,31.8,10.76,33.5710827946,134.79
2021-11-10 03:30:00,36.35216,11.94938,38.265744721,2.43216,0.70938,2.5335,33.92,11.24,35.7337935294,135.07,36.31216,11.90938,38.2152626034,2.43216,0.70938,2.5335,33.88,11.2,35.683250973,134.91
2021-11-10 04:00:00,36.94176,11.80468,38.782007449299996,2.62176,0.76468,2.731,34.32,11.04,36.0519624986,135.3,36.82176,11.72468,38.6433711081,2.62176,0.76468,2.731,34.2,10.96,35.9132510364,135.13
2021-11-10 04:30:00,37.08096,11.69528,38.8815787848,2.52096,0.73528,2.626,34.56,10.96,36.2562436002,135.27,37.04096,11.61528,38.8194210055,2.52096,0.73528,2.626,34.52,10.88,36.1939884511,135.1
2021-11-10 05:00:00,38.86352,11.75186,40.6014704198,2.30352,0.67186,2.3995,36.56,11.08,38.2020941834,135.27,38.70352,11.67186,40.4251750305,2.30352,0.67186,2.3995,36.4,11.0,38.0257807283,135.1
2021-11-10 05:30:00,41.42864,11.17002,42.9080593718,2.22864,0.65002,2.3215,39.2,10.52,40.5870718333,135.4,41.34864,11.09002,42.8100288887,2.22864,0.65002,2.3215,39.12,10.44,40.4891096469,135.23
2021-11-10 06:00:00,44.35968,10.24824,45.5280971797,2.35968,0.6882400000000001,2.458,42.0,9.56,43.0742800288,135.18,44.15968,10.20824,45.3242264313,2.35968,0.6882400000000001,2.458,41.8,9.52,42.8703907143,135.01
2021-11-10 06:30:00,50.0848,8.7014,50.8350425691,2.4048,0.7014,2.505,47.68,8.0,48.346482809,134.79,49.8848,8.6614,50.6311477354,2.4048,0.7014,2.505,47.48,7.96,48.1426214492,134.62
2021-11-10 07:00:00,57.67264,6.10952,57.9953415302,2.43264,0.70952,2.534,55.24,5.4,55.5033116129,134.79,57.51264,6.06952,57.832022555,2.43264,0.70952,2.534,55.08,5.36,55.3401843148,134.62
2021-11-10 07:30:00,63.81328,4.51054,63.9724915526,2.57328,0.7505400000000001,2.6805,61.24,3.76,61.3553192478,134.47,63.53328,4.47054,63.6903712931,2.57328,0.7505400000000001,2.6805,60.96,3.7199999999999998,61.0733984645,134.3
2021-11-10 08:00:00,66.7064,2.9627,66.7721603084,3.0264,0.8827,3.1525,63.68,2.08,63.7139607935,134.58,66.4264,2.9227,66.490666956,3.0264,0.8827,3.1525,63.4,2.04,63.4328116987,134.41
2021-11-10 08:30:00,67.54064,2.37102,67.5822446168,3.74064,1.09102,3.8965,63.8,1.28,63.8128388336,134.68,67.26064,2.33102,67.3010204042,3.74064,1.09102,3.8965,63.52,1.24,63.5321021217,134.52
2021-11-10 09:00:00,67.30144,2.52792,67.3488990675,4.14144,1.20792,4.314,63.16,1.32,63.1737920344,134.68,67.02144,2.48792,67.06760146,4.14144,1.20792,4.314,62.88,1.28,62.8930266405,134.52
2021-11-10 09:30:00,63.89984,4.14912,64.0344028535,5.85984,1.70912,6.104,58.04,2.44,58.091266125,134.64,63.65984,4.06912,63.7897559676,5.85984,1.70912,6.104,57.8,2.36,57.848159867,134.48
2021-11-10 10:00:00,63.69072,3.66646,63.7961655827,6.81072,1.9864600000000001,7.0945,56.88,1.6800000000000002,56.9048047181,134.78,63.45072,3.62646,63.5542687839,6.81072,1.9864600000000001,7.0945,56.64,1.6400000000000001,56.6637379635,134.62
2021-11-10 10:30:00,62.38448,3.75214,62.4972151336,7.10448,2.07214,7.4005,55.28,1.6800000000000002,55.3055223282,134.71,62.18448,3.75214,62.2975770592,7.10448,2.07214,7.4005,55.08,1.6800000000000002,55.1056149589,134.54
2021-11-10 11:00:00,65.80288,3.33584,65.8873800117,8.28288,2.41584,8.628,57.52,0.92,57.5273569704,134.76,65.56288,3.29584,65.6456685182,8.28288,2.41584,8.628,57.28,0.88,57.2867593777,134.59
2021-11-10 11:30:00,63.0536,3.6973000000000003,63.1619070346,7.0536,2.0573,7.3475,56.0,1.6400000000000001,56.0240091389,134.65,62.7736,3.6573,62.8800500974,7.0536,2.0573,7.3475,55.72,1.6,55.7429672694,134.48
2021-11-10 12:00:00,66.13072,3.10646,66.2036420558,7.77072,2.26646,8.0945,58.36,0.84,58.3660449234,134.65,65.89072,3.06646,65.9620357406,7.77072,2.26646,8.0945,58.12,0.8,58.1255055892,134.48
2021-11-10 12:30:00,64.62112,4.29116,64.7634403364,9.50112,2.77116,9.897,55.12,1.52,55.1409539272,134.61,64.42112,4.33116,64.5665520916,9.50112,2.77116,9.897,54.92,1.56,54.9421513958,134.43
2021-11-10 13:00:00,62.8968,4.3799,63.0491155707,6.3768,1.8599,6.6425,56.52,2.52,56.5761504523,134.57,62.6568,4.2999,62.8041696566,6.3768,1.8599,6.6425,56.28,2.44,56.3328678482,134.4
2021-11-10 13:30:00,66.17136,3.50498,66.2641212803,5.57136,1.62498,5.8035,60.6,1.88,60.629154703,134.74,65.89136,3.42498,65.9803138114,5.57136,1.62498,5.8035,60.32,1.8,60.3468507878,134.57
2021-11-10 14:00:00,68.7256,2.8433,68.7843910364,6.0456,1.7633,6.2975,62.68,1.08,62.6893037128,134.74,68.4456,2.8433,68.5046313343,6.0456,1.7633,6.2975,62.4,1.08,62.409345454,134.57
2021-11-10 14:30:00,68.2784,3.1162,68.3494740945,6.1584,1.7962,6.415,62.12,1.32,62.134022886,134.62,67.9984,3.0762,68.0679470015,6.1584,1.7962,6.415,61.84,1.28,61.8532456707,134.44
2021-11-10 15:00:00,68.74208,2.46144,68.7861341376,4.46208,1.30144,4.648,64.28,1.16,64.2904658561,134.62,68.46208,2.42144,68.5048886548,4.46208,1.30144,4.648,64.0,1.12,64.0097992498,134.44
2021-11-10 15:30:00,69.8312,2.3441,69.8705324028,3.5112,1.0241,3.6575,66.32,1.32,66.3331350081,134.54,69.5512,2.3441,69.5906906579,3.5112,1.0241,3.6575,66.04,1.32,66.0531906875,134.37
2021-11-10 16:00:00,74.56864,1.48752,74.5834752958,2.76864,0.80752,2.884,71.8,0.68,71.8032199835,134.43,74.24864,1.44752,74.2627487776,2.76864,0.80752,2.884,71.48,0.64,71.4828650797,134.26
2021-11-10 16:30:00,76.81792,1.6085600000000002,76.8347597016,2.49792,0.7285600000000001,2.602,74.32,0.88,74.3252097205,134.2,76.53792,1.64856,76.5556722131,2.49792,0.7285600000000001,2.602,74.04,0.92,74.0457156087,134.03
2021-11-10 17:00:00,83.26368,2.96524,83.3164632915,2.6236800000000002,0.76524,2.733,80.64,2.2,80.6700043387,133.8,82.94368,2.96524,82.9966668017,2.6236800000000002,0.76524,2.733,80.32,2.2,80.3501238331,133.63
2021-11-10 17:30:00,82.57696,2.59828,82.6178272639,2.73696,0.7982800000000001,2.851,79.84,1.8,79.8602880035,133.47,82.25696,2.63828,82.2992587439,2.73696,0.7982800000000001,2.851,79.52,1.8399999999999999,79.5412848777,133.3
2021-11-10 18:00:00,80.0072,1.4921,80.0211123033,2.6471999999999998,0.7721,2.7575000000000003,77.36,0.72,77.3633504962,133.58,79.7272,1.4521,79.7404227118,2.6471999999999998,0.7721,2.7575000000000003,77.08,0.68,77.0829994227,133.42
2021-11-10 18:30:00,77.32576,1.8616800000000002,77.3481674767,2.40576,0.7016800000000001,2.5060000000000002,74.92,1.16,74.9289797075,133.65,76.96576,1.8616800000000002,76.9882722549,2.40576,0.7016800000000001,2.5060000000000002,74.56,1.16,74.5690230592,133.48
2021-11-10 19:00:00,75.21296,2.57378,75.2569843632,2.65296,0.77378,2.7635,72.56,1.8,72.5823229168,133.73,74.93296,2.53378,74.9757863277,2.65296,0.77378,2.7635,72.28,1.76,72.3014246056,133.56
2021-11-10 19:30:00,73.50992,3.05206,73.5732519918,2.50992,0.73206,2.6145,71.0,2.32,71.0378941129,134.12,73.22992,3.05206,73.2934939367,2.50992,0.73206,2.6145,70.72,2.32,70.7580440657,133.96
2021-11-10 20:00:00,71.25136,3.51498,71.3380080059,2.45136,0.7149800000000001,2.5535,68.8,2.8,68.856953171,134.12,71.01136,3.43498,71.0943903318,2.45136,0.7149800000000001,2.5535,68.56,2.7199999999999998,68.6139344448,133.96
2021-11-10 20:30:00,69.00944,4.4644200000000005,69.1536973346,2.6894400000000003,0.7844200000000001,2.8015,66.32,3.68,66.422020445,134.19,68.72944,4.42442,68.8717025712,2.6894400000000003,0.7844200000000001,2.8015,66.04,3.64,66.1402388868,134.02
2021-11-10 21:00:00,65.89648,5.08814,66.0926262532,2.49648,0.72814,2.6005000000000003,63.4,4.36,63.5497411482,134.19,65.65648,5.04814,65.8502625921,2.49648,0.72814,2.6005000000000003,63.16,4.32,63.3075666884,134.02
2021-11-10 21:30:00,62.20752,6.6238600000000005,62.5591805081,2.68752,0.7838600000000001,2.7995,59.52,5.84,59.8058191149,134.21,61.96752,6.58386,62.3162960023,2.68752,0.7838600000000001,2.7995,59.28,5.8,59.5630623793,134.05
2021-11-10 22:00:00,59.02688,7.34284,59.4818448083,2.54688,0.7428400000000001,2.653,56.48,6.6,56.8643156997,134.02,58.82688,7.30284,59.2784385979,2.54688,0.7428400000000001,2.653,56.28,6.5600000000000005,56.6610271704,133.86
2021-11-10 22:30:00,55.79024,8.81882,56.4829395964,2.67024,0.7788200000000001,2.7815000000000003,53.12,8.04,53.72500349,134.13,55.59024,8.77882,56.2791476823,2.67024,0.7788200000000001,2.7815000000000003,52.92,8.0,53.521270538,133.97
2021-11-10 23:00:00,51.3768,9.9799,52.3371185895,2.5368,0.7399,2.6425,48.84,9.24,49.7063698131,134.13,51.2568,9.8999,52.2040953015,2.5368,0.7399,2.6425,48.72,9.16,49.5736220182,133.97
2021-11-10 23:30:00,49.79248,9.71114,50.7306347748,2.7124800000000002,0.7911400000000001,2.8255,47.08,8.92,47.9175625423,134.24,49.67248,9.67114,50.6051995179,2.7124800000000002,0.7911400000000001,2.8255,46.96,8.88,47.7922169396,134.08
2021-11-11 00:00:00,46.8696,10.5203,48.0357795424,2.4696,0.7203,2.5725,44.4,9.8,45.4686705326,134.24,46.7096,10.4803,47.8709036916,2.4696,0.7203,2.5725,44.24,9.76,45.3038099943,134.08
2021-11-11 00:30:00,46.7648,10.4614,47.9206365671,2.4048,0.7014,2.505,44.36,9.76,45.4209995487,134.16,46.6848,10.3814,47.8251400102,2.4048,0.7014,2.505,44.28,9.68,45.3257189684,134.0
2021-11-11 01:00:00,51.99024,9.21382,52.800374376,2.79024,0.8138200000000001,2.9065000000000003,49.2,8.4,49.9119224234,134.52,51.83024,9.13382,52.6288936446,2.79024,0.8138200000000001,2.9065000000000003,49.04,8.32,49.7407679876,134.35
2021-11-11 01:30:00,52.6544,9.6192,53.5258334639,2.5343999999999998,0.7392000000000001,2.64,50.12,8.88,50.900577599900004,134.84,52.5744,9.5792,53.4399532934,2.5343999999999998,0.7392000000000001,2.64,50.04,8.84,50.8148324803,134.66
2021-11-11 02:00:00,51.06768,10.03974,52.0452141878,2.46768,0.71974,2.5705,48.6,9.32,49.4855776969,134.84,50.90768,9.95974,51.8728089065,2.46768,0.71974,2.5705,48.44,9.24,49.3133977738,134.66
2021-11-11 02:30:00,49.3216,10.8438,50.4995863844,2.4816000000000003,0.7238,2.585,46.84,10.12,47.9207679404,135.02,49.2016,10.8038,50.3737981197,2.4816000000000003,0.7238,2.585,46.72,10.08,47.7950290302,134.84
2021-11-11 03:00:00,48.6192,10.7506,49.7935940559,2.2992,0.6706000000000001,2.395,46.32,10.08,47.4041010884,135.23,48.4592,10.6706,49.6201145605,2.2992,0.6706000000000001,2.395,46.16,10.0,47.2307696317,135.06
2021-11-11 03:30:00,47.54144,11.04292,48.8071162783,2.34144,0.6829200000000001,2.439,45.2,10.36,46.3720778055,135.55,47.42144,11.00292,48.6811793222,2.34144,0.6829200000000001,2.439,45.08,10.32,46.2461760581,135.37
2021-11-11 04:00:00,46.76432,11.14626,48.0743251336,2.28432,0.6662600000000001,2.3795,44.48,10.48,45.6979299312,135.7,46.64432,11.06626,47.9390727763,2.28432,0.6662600000000001,2.3795,44.36,10.4,45.5628093954,135.52
2021-11-11 04:30:00,46.1664,11.1652,47.4973491892,2.4864,0.7252000000000001,2.59,43.68,10.44,44.9103106202,135.69,46.0064,11.0852,47.3230440695,2.4864,0.7252000000000001,2.59,43.52,10.36,44.7361151644,135.5
2021-11-11 05:00:00,45.85712,11.32666,47.2352482946,2.21712,0.64666,2.3095,43.64,10.68,44.9278532761,135.69,45.73712,11.32666,47.1187581824,2.21712,0.64666,2.3095,43.52,10.68,44.8113021458,135.5
2021-11-11 05:30:00,47.78352,10.83186,48.995856709,2.30352,0.67186,2.3995,45.48,10.16,46.6010300315,135.55,47.66352,10.71186,48.85238053,2.30352,0.67186,2.3995,45.36,10.04,46.457843256,135.37
2021-11-11 06:00:00,50.75104,9.68572,51.6670226837,2.3510400000000002,0.6857200000000001,2.449,48.4,9.0,49.229665853,135.55,50.55104,9.64572,51.4630698599,2.3510400000000002,0.6857200000000001,2.449,48.2,8.96,49.02572386,135.37
2021-11-11 06:30:00,55.41584,8.33962,56.0398481855,2.5358400000000003,0.73962,2.6415,52.88,7.6,53.4233506999,135.13,55.21584,8.29962,55.8361234243,2.5358400000000003,0.73962,2.6415,52.68,7.5600000000000005,53.2196956023,134.96
2021-11-11 07:00:00,60.65328,6.2705400000000004,60.9765532533,2.57328,0.7505400000000001,2.6805,58.08,5.52,58.3417243489,134.91,60.41328,6.19054,60.7296236268,2.57328,0.7505400000000001,2.6805,57.84,5.44,58.095259703400004,134.73
2021-11-11 07:30:00,66.13056,3.69808,66.2338792583,2.53056,0.7380800000000001,2.636,63.6,2.96,63.6688432438,134.5,65.89056,3.65808,65.9920256273,2.53056,0.7380800000000001,2.636,63.36,2.92,63.4272496645,134.33
2021-11-11 08:00:00,68.5728,2.6504,68.6240010492,3.0528,0.8904000000000001,3.18,65.52,1.76,65.543634321,134.26,68.3328,2.6504,68.3841807438,3.0528,0.8904000000000001,3.18,65.28,1.76,65.3037211803,134.1
2021-11-11 08:30:00,69.84672,2.00196,69.8754043895,3.84672,1.12196,4.007,66.0,0.88,66.0058664059,134.41,69.56672,1.96196,69.5943806539,3.84672,1.12196,4.007,65.72,0.84,65.7253680096,134.24
2021-11-11 09:00:00,70.08112,2.01366,70.1100435533,4.16112,1.21366,4.3345,65.92,0.8,65.9248541902,134.41,69.84112,2.05366,69.8713071457,4.16112,1.21366,4.3345,65.68,0.84,65.6853712785,134.24
2021-11-11 09:30:00,70.41856,1.68708,70.438766538,4.13856,1.20708,4.311,66.28,0.48,66.2817380581,134.37,70.13856,1.64708,70.1578967145,4.13856,1.20708,4.311,66.0,0.44,66.0014666504,134.21
2021-11-11 10:00:00,69.23296,1.53628,69.2500029357,4.03296,1.17628,4.201,65.2,0.36,65.2009938575,134.19,68.99296,1.5762800000000001,69.0109642608,4.03296,1.17628,4.201,64.96,0.4,64.9612315154,134.03
2021-11-11 10:30:00,67.46448,2.00214,67.4941821659,3.98448,1.16214,4.1505,63.48,0.84,63.4855574127,134.17,67.22448,1.9621400000000002,67.2531092564,3.98448,1.16214,4.1505,63.24,0.8,63.2450598861,134.0
2021-11-11 11:00:00,71.99344,2.54142,72.0382830074,4.87344,1.42142,5.0765,67.12,1.12,67.1293438073,134.17,71.71344,2.58142,71.7598857709,4.87344,1.42142,5.0765,66.84,1.16,66.850065071,134.0
2021-11-11 11:30:00,71.61344,2.89392,71.671888224,5.53344,1.61392,5.764,66.08,1.28,66.0923959318,134.04,71.33344,2.97392,71.395405051,5.53344,1.61392,5.764,65.8,1.3599999999999999,65.8140532105,133.88
2021-11-11 12:00:00,70.908,2.9165,70.9679535865,5.748,1.6764999999999999,5.9875,65.16,1.24,65.1717975815,134.04,70.628,2.9165,70.6881910665,5.748,1.6764999999999999,5.9875,64.88,1.24,64.8918484865,133.88
2021-11-11 12:30:00,69.71008,2.29544,69.7478623214,5.95008,1.73544,6.198,63.76,0.56,63.7624591747,134.04,69.47008,2.29544,69.5079927778,5.95008,1.73544,6.198,63.52,0.56,63.5224684659,133.88
2021-11-11 13:00:00,74.03952,3.30986,74.113465005,5.03952,1.4698600000000002,5.2495,69.0,1.8399999999999999,69.0245289734,134.04,73.75952,3.30986,73.8337454275,5.03952,1.4698600000000002,5.2495,68.72,1.8399999999999999,68.7446288811,133.88
2021-11-11 13:30:00,69.32544,2.26992,69.3625919931,5.72544,1.66992,5.964,63.6,0.6000000000000001,63.6028301257,133.79,69.08544,2.30992,69.1240461084,5.72544,1.66992,5.964,63.36,0.64,63.3632322408,133.62
2021-11-11 14:00:00,71.60544,2.7549200000000003,71.6584162663,5.60544,1.6349200000000002,5.839,66.0,1.12,66.0095023463,134.01,71.36544,2.7949200000000003,71.4201484471,5.60544,1.6349200000000002,5.839,65.76,1.16,65.7702303478,133.84
2021-11-11 14:30:00,70.41808,2.14194,70.4506486688,4.73808,1.3819400000000002,4.9355,65.68,0.76,65.6843969296,133.68,70.13808,2.14194,70.1707786265,4.73808,1.3819400000000002,4.9355,65.4,0.76,65.4044157531,133.51
2021-11-11 15:00:00,70.44192,1.9155600000000002,70.4679605452,3.96192,1.15556,4.127,66.48,0.76,66.4843440217,133.68,70.20192,1.8755600000000001,70.2269698691,3.96192,1.15556,4.127,66.24,0.72,66.2439129279,133.51
2021-11-11 15:30:00,70.76384,1.65612,70.7832168314,3.48384,1.01612,3.629,67.28,0.64,67.2830439264,133.84,70.52384,1.65612,70.5432827546,3.48384,1.01612,3.629,67.04,0.64,67.043054823,133.68
2021-11-11 16:00:00,72.17392,1.51906,72.1899042211,3.01392,0.8790600000000001,3.1395,69.16,0.64,69.1629611859,133.76,71.89392,1.51906,71.9099664598,3.01392,0.8790600000000001,3.1395,68.88,0.64,68.8829732227,133.59
2021-11-11 16:30:00,74.73808,1.58694,74.7549261297,2.69808,0.7869400000000001,2.8105,72.04,0.8,72.0444418397,133.61,74.45808,1.58694,74.4749894653,2.69808,0.7869400000000001,2.8105,71.76,0.8,71.7644591703,133.44
2021-11-11 17:00:00,79.91904,3.68472,80.0039381281,2.75904,0.8047200000000001,2.874,77.16,2.88,77.2137293491,133.27,79.67904,3.72472,79.7660513903,2.75904,0.8047200000000001,2.874,76.92,2.92,76.9754038638,133.1
2021-11-11 17:30:00,79.26256,4.48658,79.389437697,2.9025600000000003,0.8465800000000001,3.0235,76.36,3.64,76.4467082352,132.61,78.98256,4.48658,79.1098867668,2.9025600000000003,0.8465800000000001,3.0235,76.08,3.64,76.1670269867,132.45
2021-11-11 18:00:00,70.46528,2.50904,70.5099352375,2.70528,0.7890400000000001,2.818,67.76,1.72,67.7818264729,132.61,70.26528,2.54904,70.3115010393,2.70528,0.7890400000000001,2.818,67.56,1.76,67.5829209194,132.45
2021-11-11 18:30:00,63.30656,1.75108,63.3307730902,2.98656,0.8710800000000001,3.111,60.32,0.88,60.3264187566,133.02,63.06656,1.79108,63.0919880635,2.98656,0.8710800000000001,3.111,60.08,0.92,60.0870435285,132.86
2021-11-11 19:00:00,61.26736,2.35798,61.3127186728,3.14736,0.9179800000000001,3.2785,58.12,1.44,58.137836217,133.02,61.06736,2.31798,61.1113368259,3.14736,0.9179800000000001,3.2785,57.92,1.4,57.9369174189,132.86
2021-11-11 19:30:00,52.65712,2.90166,52.7370070961,3.77712,1.10166,3.9345,48.88,1.8,48.9131311613,133.38,52.53712,2.86166,52.6149985826,3.77712,1.10166,3.9345,48.76,1.76,48.7917534016,133.22
2021-11-11 20:00:00,37.0048,3.4064,37.1612538002,3.7248,1.0864,3.88,33.28,2.32,33.3607673773,133.38,36.9248,3.3664,37.0779382383,3.7248,1.0864,3.88,33.2,2.2800000000000002,33.2781970665,133.22
2021-11-11 20:30:00,38.43472,4.15846,38.6590285839,3.83472,1.11846,3.9945,34.6,3.04,34.7332923864,133.8,38.31472,4.15846,38.5397270132,3.83472,1.11846,3.9945,34.48,3.04,34.6137544915,133.64
2021-11-11 21:00:00,26.35536,2.5969800000000003,26.4830003181,3.5553600000000003,1.03698,3.7035,22.8,1.56,22.8533061066,134.11,26.31536,2.5969800000000003,26.4431933974,3.5553600000000003,1.03698,3.7035,22.76,1.56,22.8133995713,133.95
2021-11-11 21:30:00,21.31824,5.24782,21.9546571699,3.31824,0.9678200000000001,3.4565,18.0,4.28,18.5018485563,133.78,21.35824,5.20782,21.9839897437,3.31824,0.9678200000000001,3.4565,18.04,4.24,18.5315730579,133.62
2021-11-11 22:00:00,26.96688,7.2903400000000005,27.9349543449,3.32688,0.9703400000000001,3.4655,23.64,6.32,24.4702268073,134.18,26.92688,7.21034,27.8755424961,3.32688,0.9703400000000001,3.4655,23.6,6.24,24.4110139077,134.02
2021-11-11 22:30:00,28.66992,8.25206,29.8338868914,3.46992,1.01206,3.6145,25.2,7.24,26.2194126555,133.85,28.62992,8.25206,29.7954495427,3.46992,1.01206,3.6145,25.16,7.24,26.1809701883,133.69
2021-11-11 23:00:00,19.0008,8.7269,20.9090694257,4.0008,1.1669,4.1675,15.0,7.5600000000000005,16.7974283746,133.85,19.0408,8.6869,20.9287910843,4.0008,1.1669,4.1675,15.04,7.52,16.8152311908,133.69
2021-11-11 23:30:00,16.21264,8.60702,18.3556664017,4.41264,1.28702,4.5965,11.8,7.32,13.8860505544,133.85,16.25264,8.52702,18.3537019985,4.41264,1.28702,4.5965,11.84,7.24,13.878155497,133.69
2021-11-12 00:00:00,8.17968,9.15074,12.2736794585,5.17968,1.5107400000000002,5.3955,3.0,7.64,8.2078986349,134.6,8.09968,9.11074,12.1905865097,5.17968,1.5107400000000002,5.3955,2.92,7.6,8.1416460252,134.44
2021-11-12 00:30:00,9.23248,9.34614,13.1373140272,5.71248,1.66614,5.9505,3.52,7.68,8.4482424208,134.44,9.27248,9.26614,13.1087846824,5.71248,1.66614,5.9505,3.56,7.6,8.3924728179,134.28
2021-11-12 01:00:00,6.84016,7.81838,10.3882074801,5.96016,1.73838,6.2085,0.88,6.08,6.1433541327,134.51,6.84016,7.77838,10.3581361378,5.96016,1.73838,6.2085,0.88,6.04,6.1037693272,134.34
2021-11-12 01:30:00,7.22528,7.89904,10.7051157864,5.82528,1.69904,6.068,1.4,6.2,6.3560994328,134.21,7.18528,7.81904,10.6191164981,5.82528,1.69904,6.068,1.3599999999999999,6.12,6.269290231,134.05
2021-11-12 02:00:00,8.92304,8.33422,12.2098266102,6.0830400000000004,1.7742200000000001,6.3365,2.84,6.5600000000000005,7.1483704437,134.34,8.84304,8.29422,12.1240851964,6.0830400000000004,1.7742200000000001,6.3365,2.76,6.52,7.0801129934,134.17
2021-11-12 02:30:00,10.02928,9.30854,13.6833977597,6.26928,1.82854,6.5305,3.76,7.48,8.3718576194,134.77,9.94928,9.26854,13.5975735427,6.26928,1.82854,6.5305,3.68,7.44,8.3003614379,134.61
2021-11-12 03:00:00,11.24128,9.03204,14.4202677714,6.28128,1.8320400000000001,6.543,4.96,7.2,8.7430886991,134.8,11.16128,8.99204,14.3328627496,6.28128,1.8320400000000001,6.543,4.88,7.16,8.664871609,134.64
2021-11-12 03:30:00,15.74496,8.90728,18.0898701598,6.26496,1.82728,6.526,9.48,7.08,11.8320243407,134.88,15.66496,8.867280000000001,18.0005451695,6.26496,1.82728,6.526,9.4,7.04,11.7440027248,134.71
2021-11-12 04:00:00,16.83696,8.80078,18.9983407341,6.03696,1.76078,6.2885,10.8,7.04,12.8919199501,134.81,16.71696,8.76078,18.8734739211,6.03696,1.76078,6.2885,10.68,7.0,12.7695888736,134.65
2021-11-12 04:30:00,16.52768,8.56224,18.6138700973,5.76768,1.6822400000000002,6.008,10.76,6.88,12.7715308401,134.62,16.40768,8.52224,18.4889301367,5.76768,1.6822400000000002,6.008,10.64,6.84,12.6489209026,134.46
2021-11-12 05:00:00,14.9528,8.6229,17.2609568753,5.1528,1.5029,5.3675,9.8,7.12,12.1133975416,134.62,14.8728,8.6229,17.1917010284,5.1528,1.5029,5.3675,9.72,7.12,12.0487675718,134.46
2021-11-12 05:30:00,14.26672,7.71446,16.2188838287,5.4667200000000005,1.5944600000000002,5.6945,8.8,6.12,10.7188805386,134.62,14.18672,7.63446,16.1104935942,5.4667200000000005,1.5944600000000002,5.6945,8.72,6.04,10.6075444849,134.46
2021-11-12 06:00:00,11.4136,6.5773,13.173121887,5.1336,1.4973,5.3475,6.28,5.08,8.0774253324,134.51,11.2936,6.5373,13.0492027438,5.1336,1.4973,5.3475,6.16,5.04,7.959095426,134.35
2021-11-12 06:30:00,7.112,5.566,9.0311073518,5.232,1.526,5.45,1.88,4.04,4.4560071813,134.45,6.992,5.526,8.9120558795,5.232,1.526,5.45,1.76,4.0,4.3700800908,134.29
2021-11-12 07:00:00,6.7184,3.9112,7.7739554925,5.3184000000000005,1.5512000000000001,5.54,1.4,2.36,2.7440116618,134.33,6.7584,3.9112,7.8085501855,5.3184000000000005,1.5512000000000001,5.54,1.44,2.36,2.7646337913,134.17
2021-11-12 07:30:00,11.56096,2.47528,11.8229779328,5.88096,1.71528,6.126,5.68,0.76,5.7306195128,133.68,11.68096,2.47528,11.9403449531,5.88096,1.71528,6.126,5.8,0.76,5.8495811816,133.52
2021-11-12 08:00:00,14.53408,3.37744,14.9213465344,6.09408,1.77744,6.348,8.44,1.6,8.5903201337,133.68,14.53408,3.37744,14.9213465344,6.09408,1.77744,6.348,8.44,1.6,8.5903201337,133.52
2021-11-12 08:30:00,17.29248,4.37864,17.8382272886,6.37248,1.85864,6.638,10.92,2.52,11.2069978139,133.52,17.33248,4.41864,17.8868455128,6.37248,1.85864,6.638,10.96,2.56,11.2550077743,133.35
2021-11-12 09:00:00,19.07424,5.03832,19.7284388637,6.71424,1.95832,6.994,12.36,3.08,12.7379747213,133.59,19.11424,4.99832,19.7569575998,6.71424,1.95832,6.994,12.4,3.04,12.7672079955,133.43
2021-11-12 09:30:00,20.29904,4.25722,20.7406592723,6.77904,1.97722,7.0615,13.52,2.2800000000000002,13.7109007727,133.3,20.33904,4.25722,20.7798091967,6.77904,1.97722,7.0615,13.56,2.2800000000000002,13.7503454502,133.15
2021-11-12 10:00:00,14.02944,6.69692,15.5458651802,10.06944,2.93692,10.489,3.96,3.76,5.4606959263,133.3,14.06944,6.73692,15.5992061657,10.06944,2.93692,10.489,4.0,3.8,5.5172456897,133.15
2021-11-12 10:30:00,15.10768,6.36974,16.3955964408,12.78768,3.72974,13.3205,2.32,2.64,3.5145412218,133.42,15.14768,6.36974,16.4324616856,12.78768,3.72974,13.3205,2.36,2.64,3.5410732836000003,133.27
2021-11-12 11:00:00,13.90432,7.08376,15.604799595,11.94432,3.48376,12.442,1.96,3.6,4.0989754818,133.42,13.82432,7.12376,15.5518416916,11.94432,3.48376,12.442,1.88,3.64,4.0968280413,133.27
2021-11-12 11:30:00,15.10032,7.11926,16.694416044,12.34032,3.59926,12.8545,2.76,3.52,4.4730302928,133.46,15.02032,7.15926,16.6392613012,12.34032,3.59926,12.8545,2.68,3.56,4.4560071813,133.27
2021-11-12 12:00:00,13.932,6.1935,15.2466411465,9.852,2.8735,10.2625,4.08,3.32,5.2601140672,133.46,13.972,6.1935,15.2832007855,9.852,2.8735,10.2625,4.12,3.32,5.2912002419,133.27
2021-11-12 12:30:00,13.39616,6.2588799999999996,14.7861652094,11.03616,3.21888,11.496,2.36,3.04,3.8485321877,133.69,13.43616,6.2588799999999996,14.8224145941,11.03616,3.21888,11.496,2.4,3.04,3.8731898998,133.51
2021-11-12 13:00:00,14.41488,6.20934,15.6953709306,12.37488,3.60934,12.8905,2.04,2.6,3.3047844105,133.69,14.41488,6.24934,15.7112385206,12.37488,3.60934,12.8905,2.04,2.64,3.3363453059,133.51
2021-11-12 13:30:00,14.90784,6.48812,16.2585176016,12.50784,3.64812,13.029,2.4,2.84,3.7182791719,134.3,14.90784,6.48812,16.2585176016,12.50784,3.64812,13.029,2.4,2.84,3.7182791719,134.13
2021-11-12 14:00:00,13.94976,6.18868,15.2609162307,11.06976,3.22868,11.531,2.88,2.96,4.1298910397,134.3,13.86976,6.22868,15.2041670933,11.06976,3.22868,11.531,2.8,3.0,4.1036569057,134.13
2021-11-12 14:30:00,13.128,5.624,14.281938243799999,11.328,3.304,11.8,1.8,2.32,2.9363923444,134.21,13.048,5.624,14.2084369302,11.328,3.304,11.8,1.72,2.32,2.888044321,134.04
2021-11-12 15:00:00,11.68544,4.42492,12.4951760692,9.68544,2.82492,10.089,2.0,1.6,2.561249695,134.21,11.68544,4.46492,12.5093972117,9.68544,2.82492,10.089,2.0,1.6400000000000001,2.5864261057,134.04
2021-11-12 15:30:00,9.48032,3.06676,9.964009444,6.40032,1.8667600000000002,6.667,3.08,1.2,3.3055105506,134.99,9.56032,3.10676,10.0524462794,6.40032,1.8667600000000002,6.667,3.16,1.24,3.3945839214999998,134.82
2021-11-12 16:00:00,10.943200000000001,2.5401,11.2341325544,5.1432,1.5001,5.3575,5.8,1.04,5.8925037123,134.99,10.943200000000001,2.5401,11.2341325544,5.1432,1.5001,5.3575,5.8,1.04,5.8925037123,134.82
2021-11-12 16:30:00,15.93216,2.61688,16.145642855,5.13216,1.49688,5.346,10.8,1.12,10.8579187693,134.62,15.97216,2.65688,16.1916307517,5.13216,1.49688,5.346,10.84,1.16,10.9018897444,134.45
2021-11-12 17:00:00,25.83808,3.08944,26.0221255396,5.51808,1.6094400000000002,5.748,20.32,1.48,20.3738263466,134.55,25.83808,3.08944,26.0221255396,5.51808,1.6094400000000002,5.748,20.32,1.48,20.3738263466,134.37
2021-11-12 17:30:00,22.68464,4.48302,23.1233725968,5.08464,1.48302,5.2965,17.6,3.0,17.8538511252,134.06,22.68464,4.52302,23.131160841,5.08464,1.48302,5.2965,17.6,3.04,17.8606158908,133.89
2021-11-12 18:00:00,18.77344,3.63392,19.1219095281,5.05344,1.4739200000000001,5.264,13.72,2.16,13.8889884441,134.06,18.77344,3.63392,19.1219095281,5.05344,1.4739200000000001,5.264,13.72,2.16,13.8889884441,133.89
2021-11-12 18:30:00,12.12432,2.35626,12.3511577048,4.92432,1.43626,5.1295,7.2,0.92,7.2585397981,134.23,12.16432,2.35626,12.3904254265,4.92432,1.43626,5.1295,7.24,0.92,7.2982189608,134.06
2021-11-12 19:00:00,16.41872,2.52546,16.6118125035,4.81872,1.4054600000000002,5.0195,11.6,1.12,11.6539435386,134.18,16.41872,2.52546,16.6118125035,4.81872,1.4054600000000002,5.0195,11.6,1.12,11.6539435386,134.02
2021-11-12 19:30:00,28.11856,3.57958,28.3454901078,4.31856,1.2595800000000001,4.4985,23.8,2.32,23.9128082834,134.39,28.11856,3.53958,28.3404665284,4.31856,1.2595800000000001,4.4985,23.8,2.2800000000000002,23.9089606633,134.22
2021-11-12 20:00:00,22.83664,3.19902,23.0596152494,3.83664,1.11902,3.9965,19.0,2.08,19.1135135441,134.51,22.83664,3.23902,23.0651983961,3.83664,1.11902,3.9965,19.0,2.12,19.1179078353,134.34
2021-11-12 20:30:00,21.27744,4.39092,21.7257826418,4.35744,1.27092,4.539,16.92,3.12,17.2052550112,134.41,21.27744,4.31092,21.7097555076,4.35744,1.27092,4.539,16.92,3.04,17.19092784,134.24
2021-11-12 21:00:00,29.16624,5.82182,29.7416062756,5.28624,1.54182,5.5065,23.88,4.28,24.2605193679,134.41,29.12624,5.78182,29.6945668271,5.28624,1.54182,5.5065,23.84,4.24,24.2141115881,134.24
2021-11-12 21:30:00,27.58528,6.95904,28.4495326921,4.38528,1.27904,4.568,23.2,5.68,23.8851920654,134.54,27.62528,6.91904,28.4785745711,4.38528,1.27904,4.568,23.24,5.64,23.914581326,134.37
2021-11-12 22:00:00,15.77664,6.89152,17.2161382894,4.01664,1.1715200000000001,4.184,11.76,5.72,13.0773085916,134.54,15.77664,6.81152,17.1842711338,4.01664,1.1715200000000001,4.184,11.76,5.64,13.0425150949,134.37
2021-11-12 22:30:00,10.8,7.4,13.0919822792,4.8,1.4,5.0,6.0,6.0,8.4852813742,134.33,10.88,7.36,13.1356004811,4.8,1.4,5.0,6.08,5.96,8.5139884895,134.16
2021-11-12 23:00:00,8.95024,7.83882,11.8976424156,5.07024,1.47882,5.2815,3.88,6.36,7.4501006705,134.52,8.91024,7.79882,11.8411980074,5.07024,1.47882,5.2815,3.84,6.32,7.395133535,134.36
2021-11-12 23:30:00,11.78944,7.29192,13.8622867089,5.3894400000000005,1.57192,5.614,6.4,5.72,8.5836122932,134.55,11.74944,7.25192,13.807233032,5.3894400000000005,1.57192,5.614,6.36,5.68,8.5271331642,134.38
2021-11-13 00:00:00,15.61344,7.87892,17.4887646505,4.93344,1.43892,5.139,10.68,6.44,12.4714072983,134.73,15.49344,7.83892,17.3636214483,4.93344,1.43892,5.139,10.56,6.4,12.3480200842,134.56
2021-11-13 00:30:00,8.17984,8.61412,11.8790928021,5.25984,1.5341200000000002,5.479,2.92,7.08,7.6585116047,134.49,8.09984,8.53412,11.7659938892,5.25984,1.5341200000000002,5.479,2.84,7.0,7.5541776521,134.32
2021-11-13 01:00:00,8.91696,6.73078,11.1720891086,4.83696,1.41078,5.0385,4.08,5.32,6.7043866237,134.67,8.83696,6.65078,11.0600513855,4.83696,1.41078,5.0385,4.0,5.24,6.5922378598,134.5
2021-11-13 01:30:00,7.6264,8.1177,11.1381789468,5.0664,1.4777,5.2775,2.56,6.64,7.1164035861,134.5,7.6264,8.0777,11.1090600075,5.0664,1.4777,5.2775,2.56,6.6,7.0790959875,134.33
2021-11-13 02:00:00,9.07856,8.26458,12.2769513418,4.19856,1.22458,4.3735,4.88,7.04,8.565979220100001,134.8,9.07856,8.18458,12.2232402189,4.19856,1.22458,4.3735,4.88,6.96,8.5003529338,134.63
2021-11-13 02:30:00,13.176,9.618,16.3129672347,4.176,1.218,4.35,9.0,8.4,12.3109707172,135.03,13.176,9.538,16.2659281936,4.176,1.218,4.35,9.0,8.32,12.2565247929,134.86
2021-11-13 03:00:00,9.86464,9.41052,13.6333784881,4.42464,1.29052,4.609,5.44,8.12,9.7738426425,135.37,9.82464,9.37052,13.5768257041,4.42464,1.29052,4.609,5.4,8.08,9.7183537701,135.2
2021-11-13 03:30:00,10.20048,9.51514,13.9494688591,3.96048,1.15514,4.1255,6.24,8.36,10.4320276073,135.47,10.16048,9.47514,13.8929346018,3.96048,1.15514,4.1255,6.2,8.32,10.3760493445,135.3
2021-11-13 04:00:00,9.99568,10.30374,14.3555103236,4.19568,1.22374,4.3705,5.8,9.08,10.774339887,135.83,10.03568,10.22374,14.3261904444,4.19568,1.22374,4.3705,5.84,9.0,10.7287277904,135.66
2021-11-13 04:30:00,9.76832,10.23076,14.1452651371,3.80832,1.11076,3.967,5.96,9.12,10.8947693872,135.93,9.80832,10.15076,14.115277886,3.80832,1.11076,3.967,6.0,9.04,10.8499585253,135.75
2021-11-13 05:00:00,11.96096,10.98528,16.2401028568,4.20096,1.22528,4.376,7.76,9.76,12.4689694843,135.93,12.00096,10.94528,16.2426043232,4.20096,1.22528,4.376,7.8,9.72,12.4626802896,135.75
2021-11-13 05:30:00,6.9249600000000004,9.90478,12.0855176906,3.92496,1.14478,4.0885,3.0,8.76,9.2594600275,135.96,6.84496,9.82478,11.9741295905,3.92496,1.14478,4.0885,2.92,8.68,9.1579910461,135.78
2021-11-13 06:00:00,9.88448,8.77464,13.2173088032,3.20448,0.93464,3.338,6.68,7.84,10.2999029122,135.96,9.84448,8.73464,13.1608404899,3.20448,0.93464,3.338,6.64,7.8,10.2435150217,135.78
2021-11-13 06:30:00,16.49744,8.35842,18.4940182613,2.7374400000000003,0.79842,2.8515,13.76,7.5600000000000005,15.7000382165,135.83,16.49744,8.31842,18.4759746116,2.7374400000000003,0.79842,2.8515,13.76,7.52,15.6808163053,135.66
2021-11-13 07:00:00,30.7792,8.1606,31.8426529203,3.0192,0.8806,3.145,27.76,7.28,28.6987107724,135.83,30.7392,8.1206,31.793750345,3.0192,0.8806,3.145,27.72,7.24,28.6498865617,135.66
2021-11-13 07:30:00,32.34624,7.19932,33.1377345424,3.42624,0.9993200000000001,3.569,28.92,6.2,29.5771262972,135.66,32.26624,7.11932,33.0423207569,3.42624,0.9993200000000001,3.569,28.84,6.12,29.4821980185,135.49
2021-11-13 08:00:00,28.81408,5.97244,29.4265398204,4.29408,1.25244,4.473,24.52,4.72,24.9701581893,135.42,28.73408,5.892440000000001,29.3320337277,4.29408,1.25244,4.473,24.44,4.64,24.8765592476,135.25
2021-11-13 08:30:00,24.64992,4.84956,25.1224359527,4.96992,1.44956,5.177,19.68,3.4,19.9715397504,134.34,24.52992,4.84956,25.0047037055,4.96992,1.44956,5.177,19.56,3.4,19.8533019924,134.17
2021-11-13 09:00:00,26.39152,5.85586,27.0333761164,5.95152,1.7358600000000002,6.1995000000000005,20.44,4.12,20.8510910985,134.34,26.31152,5.73586,26.9294666611,5.95152,1.7358600000000002,6.1995000000000005,20.36,4.0,20.7492072138,134.17
2021-11-13 09:30:00,32.2968,6.3899,32.9228509132,6.1368,1.7899,6.3925,26.16,4.6,26.5613553871,134.38,32.1768,6.3899,32.8051410643,6.1368,1.7899,6.3925,26.04,4.6,26.4431768137,134.21
2021-11-13 10:00:00,40.59344,6.00142,41.0346733026,7.27344,2.12142,7.5765,33.32,3.88,33.5451456995,134.38,40.39344,5.92142,40.8251541314,7.27344,2.12142,7.5765,33.12,3.8,33.3372824327,134.21
2021-11-13 10:30:00,28.84528,5.82654,29.4278566438,8.04528,2.34654,8.3805,20.8,3.48,21.0891061925,134.35,28.76528,5.7865400000000005,29.3415299303,8.04528,2.34654,8.3805,20.72,3.44,21.0036187358,134.18
2021-11-13 11:00:00,16.77408,4.27244,17.3096361429,7.65408,2.23244,7.973,9.12,2.04,9.3453731868,134.28,16.69408,4.23244,17.2222488485,7.65408,2.23244,7.973,9.04,2.0,9.2585960059,134.12
2021-11-13 11:30:00,20.67664,4.28902,21.116797443,7.43664,2.16902,7.7465,13.24,2.12,13.408653922,134.3,20.59664,4.24902,21.03035307,7.43664,2.16902,7.7465,13.16,2.08,13.3233629388,134.14
2021-11-13 12:00:00,25.95376,5.00318,26.431599805,7.5537600000000005,2.20318,7.8685,18.4,2.8,18.6118241986,134.3,25.83376,4.96318,26.3062029082,7.5537600000000005,2.20318,7.8685,18.28,2.76,18.4871847505,134.14
2021-11-13 12:30:00,28.25248,5.18864,28.7249823533,7.09248,2.06864,7.388,21.16,3.12,21.3887821065,134.35,28.13248,5.14864,28.5997364463,7.09248,2.06864,7.388,21.04,3.08,21.2642422861,134.18
2021-11-13 13:00:00,30.621760000000002,5.82468,31.170804972,6.94176,2.02468,7.231,23.68,3.8,23.9829606179,134.35,30.50176,5.78468,31.0454487131,6.94176,2.02468,7.231,23.56,3.76,23.8581474553,134.18
2021-11-13 13:30:00,36.6752,7.1736,37.3701864057,7.3152,2.1336,7.62,29.36,5.04,29.7894477962,134.47,36.5152,7.1336,37.2054845419,7.3152,2.1336,7.62,29.2,5.0,29.6249894515,134.3
2021-11-13 14:00:00,33.60192,5.91556,34.1186587925,5.88192,1.71556,6.127,27.72,4.2,28.0363763707,134.7,33.44192,5.87556,33.9541487686,5.88192,1.71556,6.127,27.56,4.16,27.8721940292,134.53
2021-11-13 14:30:00,28.62848,6.07164,29.2652469561,5.86848,1.71164,6.113,22.76,4.36,23.1738473284,134.75,28.54848,6.03164,29.1786975617,5.86848,1.71164,6.113,22.68,4.32,23.0877629925,134.58
2021-11-13 15:00:00,29.37664,5.88652,29.9606090626,5.09664,1.48652,5.309,24.28,4.4,24.6754614952,134.89,29.25664,5.84652,29.8350930986,5.09664,1.48652,5.309,24.16,4.36,24.5502586544,134.72
2021-11-13 15:30:00,24.9856,5.1708,25.51504223,4.4256,1.2908,4.61,20.56,3.88,20.9229061079,134.89,24.8656,5.1308,25.3894303205,4.4256,1.2908,4.61,20.44,3.84,20.7975767819,134.72
2021-11-13 16:00:00,18.26128,4.14454,18.7256924852,4.06128,1.18454,4.2305,14.2,2.96,14.5052266442,134.8,18.14128,4.10454,18.5998195865,4.06128,1.18454,4.2305,14.08,2.92,14.3795966564,134.64
2021-11-13 16:30:00,27.62976,3.69368,27.8755611531,3.74976,1.09368,3.906,23.88,2.6,24.021124037,134.7,27.50976,3.65368,27.7513292078,3.74976,1.09368,3.906,23.76,2.56,23.8975145151,134.53
2021-11-13 17:00:00,32.1536,3.1798,32.3104490993,3.6336,1.0598,3.785,28.52,2.12,28.5986852845,134.48,32.0336,3.1398,32.1871072481,3.6336,1.0598,3.785,28.4,2.08,28.4760671442,134.32
2021-11-13 17:30:00,39.70288,3.27334,39.8375882183,3.5428800000000003,1.03334,3.6905,36.16,2.24,36.2293140978,134.25,39.54288,3.19334,39.6716117526,3.5428800000000003,1.03334,3.6905,36.0,2.16,36.0647417847,134.09
2021-11-13 18:00:00,38.93808,3.84194,39.1271590721,3.29808,0.9619400000000001,3.4355,35.64,2.88,35.756174292,134.25,38.77808,3.80194,38.9640120656,3.29808,0.9619400000000001,3.4355,35.48,2.84,35.5934825495,134.09
2021-11-13 18:30:00,39.42112,4.78116,39.710001171,3.5011200000000002,1.02116,3.6470000000000002,35.92,3.76,36.1162567274,134.39,39.26112,4.74116,39.5463543427,3.5011200000000002,1.02116,3.6470000000000002,35.76,3.7199999999999998,35.9529692793,134.22
2021-11-13 19:00:00,39.4936,5.4923,39.8736730218,3.3336,0.9723,3.4725,36.16,4.52,36.4414050223,134.59,39.3336,5.4123,39.70421993,3.3336,0.9723,3.4725,36.0,4.44,36.2727666439,134.43
2021-11-13 19:30:00,36.71632,6.60726,37.3060858179,3.31632,0.9672600000000001,3.4545,33.4,5.64,33.8728445809,134.31,36.55632,6.56726,37.1415324919,3.31632,0.9672600000000001,3.4545,33.24,5.6,33.708420313,134.15
2021-11-13 20:00:00,30.38496,6.37728,31.0469884916,3.62496,1.05728,3.776,26.76,5.32,27.2836947645,134.31,30.22496,6.33728,30.8821845859,3.62496,1.05728,3.776,26.6,5.28,27.118967532,134.15
2021-11-13 20:30:00,31.34944,7.28192,32.1840604523,3.70944,1.08192,3.864,27.64,6.2,28.3268353333,134.89,31.22944,7.24192,32.0581242121,3.70944,1.08192,3.864,27.52,6.16,28.2009928903,134.72
2021-11-13 21:00:00,31.7496,8.1253,32.772818009,3.3096,0.9653,3.4475,28.44,7.16,29.3274478944,134.89,31.5896,8.0453,32.5980011696,3.3096,0.9653,3.4475,28.28,7.08,29.1527837436,134.72
2021-11-13 21:30:00,26.10032,8.72926,27.5213859435,3.4603200000000003,1.00926,3.6045,22.64,7.72,23.9200334448,135.13,26.02032,8.64926,27.420188756599998,3.4603200000000003,1.00926,3.6045,22.56,7.64,23.8185473948,134.97
2021-11-13 22:00:00,24.47632,10.00726,26.4430613479,3.31632,0.9672600000000001,3.4545,21.16,9.04,23.0101542802,135.08,24.31632,9.92726,26.2646894033,3.31632,0.9672600000000001,3.4545,21.0,8.96,22.8315921477,134.92
2021-11-13 22:30:00,27.5568,11.2124,29.7505485664,3.1968,0.9324,3.33,24.36,10.28,26.4402723133,135.76,27.4768,11.1724,29.6613731982,3.1968,0.9324,3.33,24.28,10.24,26.3510151607,135.59
2021-11-13 23:00:00,24.71488,11.56684,27.287672693,3.31488,0.96684,3.453,21.4,10.6,23.881373494800002,135.76,24.63488,11.48684,27.1813319357,3.31488,0.96684,3.453,21.32,10.52,23.7742045082,135.59
2021-11-13 23:30:00,27.99952,11.86986,30.411621079,3.11952,0.9098600000000001,3.2495,24.88,10.96,27.1870557435,136.51,27.91952,11.82986,30.3223545367,3.11952,0.9098600000000001,3.2495,24.8,10.92,27.0977194612,136.34
2021-11-14 00:00:00,26.0384,12.0512,28.6919796459,2.9184,0.8512000000000001,3.04,23.12,11.2,25.6899669132,136.91,25.9584,11.9712,28.585803469600002,2.9184,0.8512000000000001,3.04,23.04,11.12,25.5831194345,136.75
2021-11-14 00:30:00,31.31424,11.88332,33.4932070874,2.7542400000000002,0.80332,2.8689999999999998,28.56,11.08,30.6339680747,136.84,31.23424,11.80332,33.3900600688,2.7542400000000002,0.80332,2.8689999999999998,28.48,11.0,30.5304831275,136.67
2021-11-14 01:00:00,33.8184,11.1187,35.5992930864,2.7384,0.7987000000000001,2.8525,31.08,10.32,32.7485694344,136.8,33.7784,11.0787,35.5488101102,2.7384,0.7987000000000001,2.8525,31.04,10.28,32.698012172,136.64
2021-11-14 01:30:00,31.3464,11.0077,33.2229777752,2.9064,0.8477,3.0275,28.44,10.16,30.2003178791,136.84,31.2264,10.9677,33.0965028402,2.9064,0.8477,3.0275,28.32,10.12,30.0738557555,136.67
2021-11-14 02:00:00,32.14704,11.27122,34.0657097541,2.98704,0.8712200000000001,3.1115,29.16,10.4,30.959095594,136.84,32.10704,11.23122,34.0147368099,2.98704,0.8712200000000001,3.1115,29.12,10.36,30.9079924939,136.67
2021-11-14 02:30:00,31.92896,11.774280000000001,34.0307530948,2.92896,0.85428,3.051,29.0,10.92,30.9878427775,137.13,31.84896,11.69428,33.9280479515,2.92896,0.85428,3.051,28.92,10.84,30.8848182769,136.97
2021-11-14 03:00:00,32.02992,12.23706,34.2879193398,2.86992,0.83706,2.9895,29.16,11.4,31.309193538,137.32,31.90992,12.19706,34.1615466138,2.86992,0.83706,2.9895,29.04,11.36,31.1828670908,137.16
2021-11-14 03:30:00,31.53536,20.36448,37.5391925326,2.89536,0.8444800000000001,3.016,28.64,19.52,34.6594864359,137.46,31.29536,4.28448,31.5872810859,2.89536,0.8444800000000001,3.016,28.4,3.44,28.607579415300002,137.3
2021-11-14 04:00:00,32.11584,22.06712,38.9664594748,2.83584,0.8271200000000001,2.954,29.28,21.24,36.1725863051,135.09,31.87584,1.74712,31.9236840606,2.83584,0.8271200000000001,2.954,29.04,0.92,29.054569348,134.93
2021-11-14 04:30:00,30.7072,21.8596,37.6931591141,2.9472,0.8596,3.07,27.76,21.0,34.8082978613,134.3,30.4672,1.5396,30.506075526,2.9472,0.8596,3.07,27.52,0.68,27.5283998809,134.14
2021-11-14 05:00:00,30.61904,21.73722,37.550397386,2.9390400000000003,0.8572200000000001,3.0615,27.68,20.88,34.6721329024,134.3,30.41904,1.37722,30.4502008113,2.9390400000000003,0.8572200000000001,3.0615,27.48,0.52,27.4849195014,134.14
2021-11-14 05:30:00,33.34688,21.40784,39.6271374086,2.90688,0.84784,3.028,30.44,20.56,36.732917118,134.16,33.02688,1.16784,33.0475211294,2.90688,0.84784,3.028,30.12,0.32,30.1216998192,134.0
2021-11-14 06:00:00,35.53872,20.97046,41.2645224357,2.77872,0.8104600000000001,2.8945,32.76,20.16,38.4661305566,134.16,35.21872,1.01046,35.2332125678,2.77872,0.8104600000000001,2.8945,32.44,0.2,32.440616517,134.0
2021-11-14 06:30:00,34.35856,20.23958,39.8767005136,2.8785600000000002,0.8395800000000001,2.9985,31.48,19.4,36.9777013888,134.1,33.99856,1.63958,34.0380714003,2.8785600000000002,0.8395800000000001,2.9985,31.12,0.8,31.1302810781,133.94
2021-11-14 07:00:00,33.50592,19.39756,38.7157850108,3.14592,0.91756,3.277,30.36,18.48,35.5420877271,134.1,33.18592,2.63756,33.2905693703,3.14592,0.91756,3.277,30.04,1.72,30.0892007205,133.94
2021-11-14 07:30:00,35.52016,18.74838,40.1644559163,2.84016,0.8283800000000001,2.9585,32.68,17.92,37.2707499254,133.86,35.12016,2.86838,35.2371003667,2.84016,0.8283800000000001,2.9585,32.28,2.04,32.3443967327,133.7
2021-11-14 08:00:00,35.40192,18.35556,39.8775942429,3.00192,0.8755600000000001,3.127,32.4,17.48,36.8145406056,133.03,35.04192,3.31556,35.1984246153,3.00192,0.8755600000000001,3.127,32.04,2.44,32.1327745456,132.87
2021-11-14 08:30:00,35.61424,17.80082,39.8151137566,3.29424,0.9608200000000001,3.4314999999999998,32.32,16.84,36.4440392931,132.95,35.21424,4.00082,35.4407852544,3.29424,0.9608200000000001,3.4314999999999998,31.92,3.04,32.0644351268,132.79
2021-11-14 09:00:00,41.79984,17.52162,45.3236559806,5.07984,1.48162,5.2915,36.72,16.04,40.0704379811,132.95,41.31984,5.28162,41.6560282246,5.07984,1.48162,5.2915,36.24,3.8,36.4386827424,132.79
2021-11-14 09:30:00,43.79088,18.39234,47.4965192604,6.8308800000000005,1.99234,7.1155,36.96,16.4,40.4351530231,132.63,43.31088,5.35234,43.6403468118,6.8308800000000005,1.99234,7.1155,36.48,3.36,36.6344100539,132.48
2021-11-14 10:00:00,45.83648,17.96064,49.2297419047,7.95648,2.32064,8.288,37.88,15.64,40.9817520367,132.52,45.27648,6.12064,45.688312238500004,7.95648,2.32064,8.288,37.32,3.8,37.5129630928,132.36
2021-11-14 10:30:00,51.18256,17.80658,54.1915928853,10.58256,3.08658,11.0235,40.6,14.72,43.1860903533,134.48,50.62256,7.68658,51.2028035663,10.58256,3.08658,11.0235,40.04,4.6,40.3033695862,134.31
2021-11-14 11:00:00,52.02944,17.55692,54.9118208276,9.58944,2.79692,9.989,42.44,14.76,44.9334085064,134.48,51.38944,7.47692,51.9305196989,9.58944,2.79692,9.989,41.8,4.68,42.0611744962,134.31
2021-11-14 11:30:00,55.10816,16.52488,57.5324339621,7.14816,2.08488,7.446,47.96,14.44,50.0866768712,134.5,54.38816,6.96488,54.8323034497,7.14816,2.08488,7.446,47.24,4.88,47.4913886931,134.34
2021-11-14 12:00:00,53.55024,16.48882,56.0313250696,6.75024,1.96882,7.0315,46.8,14.52,49.0007183621,134.5,52.83024,6.80882,53.2671971128,6.75024,1.96882,7.0315,46.08,4.84,46.3334868103,134.34
2021-11-14 12:30:00,54.82992,15.83206,57.0699067027,5.8699200000000005,1.7120600000000001,6.1145,48.96,14.12,50.955431506400004,134.26,54.06992,6.87206,54.5048755383,5.8699200000000005,1.7120600000000001,6.1145,48.2,5.16,48.4754123242,134.09
2021-11-14 13:00:00,57.2032,16.2876,59.4768190474,6.8832,2.0076,7.17,50.32,14.28,52.3069861491,134.26,56.4432,7.0476,56.881486373,6.8832,2.0076,7.17,49.56,5.04,49.8156120107,134.09
2021-11-14 13:30:00,58.27776,15.11768,60.2066571004,4.51776,1.31768,4.7059999999999995,53.76,13.8,55.5029512729,134.21,57.39776,6.71768,57.7895325954,4.51776,1.31768,4.7059999999999995,52.88,5.4,53.1550035274,134.04
2021-11-14 14:00:00,58.70912,15.99516,60.8490420188,5.46912,1.59516,5.697,53.24,14.4,55.1530379943,134.21,57.86912,6.47516,58.2302562814,5.46912,1.59516,5.697,52.4,4.88,52.6267460518,134.04
2021-11-14 14:30:00,56.32864,16.66252,58.7414270937,5.28864,1.5425200000000001,5.509,51.04,15.12,53.2324712934,134.45,55.48864,5.78252,55.789127136,5.28864,1.5425200000000001,5.509,50.2,4.24,50.3787415484,134.28
2021-11-14 15:00:00,53.92096,16.34528,56.3439269629,4.20096,1.22528,4.376,49.72,15.12,51.9681902706,134.45,53.16096,5.46528,53.4411541193,4.20096,1.22528,4.376,48.96,4.24,49.1432518257,134.28
2021-11-14 15:30:00,55.77568,16.00124,58.0255647194,3.29568,0.9612400000000001,3.433,52.48,15.04,54.5926002312,134.45,54.93568,5.24124,55.1851387042,3.29568,0.9612400000000001,3.433,51.64,4.28,51.8170628268,134.28
2021-11-14 16:00:00,56.43648,16.01564,58.6649554624,2.79648,0.81564,2.9130000000000003,53.64,15.2,55.7520367341,134.39,55.59648,4.89564,55.8116106146,2.79648,0.81564,2.9130000000000003,52.8,4.08,52.957401749,134.22
2021-11-14 16:30:00,61.16256,14.40408,62.835788102,2.48256,0.7240800000000001,2.586,58.68,13.68,60.2535044624,133.82,60.20256,6.20408,60.5213915835,2.48256,0.7240800000000001,2.586,57.72,5.48,57.9795550173,133.66
2021-11-14 17:00:00,65.95792,12.991060000000001,67.2251058062,2.43792,0.71106,2.5395,63.52,12.28,64.6961266229,133.82,64.91792,7.47106,65.3464082766,2.43792,0.71106,2.5395,62.48,6.76,62.8446338202,133.66
2021-11-14 17:30:00,69.3888,12.3084,70.4719963957,2.4288,0.7084,2.5300000000000002,66.96,11.6,67.9573513316,133.42,68.2688,8.1084,68.7486378338,2.4288,0.7084,2.5300000000000002,65.84,7.4,66.2545515418,133.24
2021-11-14 18:00:00,68.84368,12.98774,70.0580735265,2.56368,0.7477400000000001,2.6705,66.28,12.24,67.4007121624,133.42,67.72368,7.50774,68.1385573127,2.56368,0.7477400000000001,2.6705,65.16,6.76,65.509718363,133.24
2021-11-14 18:30:00,67.47424,13.938320000000001,68.898837639,2.39424,0.69832,2.4939999999999998,65.08,13.24,66.4131312317,133.42,66.35424,6.53832,66.6755936936,2.39424,0.69832,2.4939999999999998,63.96,5.84,64.2260632454,133.28
2021-11-14 19:00:00,64.61296,15.05378,66.3434314175,2.65296,0.77378,2.7635,61.96,14.28,63.5842747855,133.61,63.61296,5.61378,63.8601848247,2.65296,0.77378,2.7635,60.96,4.84,61.1518372578,133.45
2021-11-14 19:30:00,61.48672,16.01196,63.537387414,2.64672,0.7719600000000001,2.757,58.84,15.24,60.7816024797,133.67,60.52672,4.53196,60.6961489338,2.64672,0.7719600000000001,2.757,57.88,3.76,58.0019999655,133.51
2021-11-14 20:00:00,59.3416,16.2563,61.5279837168,2.6616,0.7763,2.7725,56.68,15.48,58.7558745999,133.21,58.4216,4.3763,58.5852826933,2.6616,0.7763,2.7725,55.76,3.6,55.8760914882,133.06
2021-11-14 20:30:00,57.65488,17.05934,60.1257537919,2.5348800000000002,0.7393400000000001,2.6405000000000003,55.12,16.32,57.4852746362,133.44,56.77488,3.53934,56.8850940638,2.5348800000000002,0.7393400000000001,2.6405000000000003,54.24,2.8,54.3122233019,133.28
2021-11-14 21:00:00,53.71792,17.70606,56.5607592758,2.55792,0.7460600000000001,2.6645,51.16,16.96,53.89793317,133.52,52.91792,2.90606,52.9976550599,2.55792,0.7460600000000001,2.6645,50.36,2.16,50.4063011934,133.36
2021-11-14 21:30:00,52.24448,18.42964,55.3997953155,2.84448,0.82964,2.963,49.4,17.6,52.4415865511,133.46,51.48448,2.34964,51.5380683476,2.84448,0.82964,2.963,48.64,1.52,48.6637442045,133.3
2021-11-14 22:00:00,50.87472,18.89846,54.2714374736,2.39472,0.6984600000000001,2.4945,48.48,18.2,51.7836885515,133.31,50.15472,1.69846,50.1834704325,2.39472,0.6984600000000001,2.4945,47.76,1.0,47.7704678646,133.16
2021-11-14 22:30:00,48.51072,19.18396,52.1662177678,2.55072,0.7439600000000001,2.657,45.96,18.44,49.5212600809,133.47,47.83072,1.5039600000000002,47.8543589592,2.55072,0.7439600000000001,2.657,45.28,0.76,45.2863776427,133.32
2021-11-14 23:00:00,44.64432,20.14626,48.9794558999,2.28432,0.6662600000000001,2.3795,42.36,19.48,46.6244571014,133.59,44.00432,0.98626,44.0153710362,2.28432,0.6662600000000001,2.3795,41.72,0.32,41.7212272111,133.44
2021-11-14 23:30:00,42.55488,19.96684,47.0063028901,2.35488,0.68684,2.453,40.2,19.28,44.5842842266,133.9,42.03488,1.28684,42.0545728049,2.35488,0.68684,2.453,39.68,0.6000000000000001,39.6845360311,133.74
2021-11-15 00:00:00,40.2016,20.6138,45.1785058739,2.2416,0.6538,2.335,37.96,19.96,42.8877977984,133.9,39.6816,1.2538,39.7014029097,2.2416,0.6538,2.335,37.44,0.6000000000000001,37.4448073837,133.74
