Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-15 00:30:00,41.24656,20.68358,46.1420544997,2.20656,0.64358,2.2984999999999998,39.04,20.04,43.8830627919,134.4,40.68656,1.20358,40.7043581137,2.20656,0.64358,2.2984999999999998,38.48,0.56,38.4840746283,134.24
2021-11-15 01:00:00,45.98352,19.91186,50.1095428062,2.30352,0.67186,2.3995,43.68,19.24,47.7296553518,134.4,45.38352,0.83186,45.3911431741,2.30352,0.67186,2.3995,43.08,0.16,43.0802971206,134.24
2021-11-15 01:30:00,47.06768,19.84974,51.0820778615,2.22768,0.6497400000000001,2.3205,44.84,19.2,48.7777162237,134.07,46.42768,0.84974,46.4354555082,2.22768,0.6497400000000001,2.3205,44.2,0.2,44.2004524864,133.91
2021-11-15 02:00:00,45.94544,20.11742,50.1566949096,2.18544,0.6374200000000001,2.2765,43.76,19.48,47.8999791232,134.04,45.34544,0.67742,45.3504997398,2.18544,0.6374200000000001,2.2765,43.16,0.04,43.1600185357,133.88
2021-11-15 02:30:00,45.11232,20.65776,49.6171791218,2.3923200000000002,0.69776,2.492,42.72,19.96,47.1529426441,134.28,44.47232,1.13776,44.4868715915,2.3923200000000002,0.69776,2.492,42.08,0.44,42.0823003174,134.12
2021-11-15 03:00:00,44.2576,20.2718,48.6793696857,1.6176,0.4718,1.685,42.64,19.8,47.012866324,134.51,43.6576,0.7918000000000001,43.6647796857,1.6176,0.4718,1.685,42.04,0.32,42.0412178701,134.35
2021-11-15 03:30:00,43.12304,20.31922,47.6704025602,1.64304,0.47922000000000003,1.7115,41.48,19.84,45.9806046067,134.52,42.56304,0.79922,42.5705429452,1.64304,0.47922000000000003,1.7115,40.92,0.32,40.9212512028,134.36
2021-11-15 04:00:00,42.49904,20.267220000000002,47.0842713382,1.7390400000000001,0.50722,1.8115,40.76,19.76,45.2971875507,134.52,41.89904,0.8672200000000001,41.908013833300004,1.7390400000000001,0.50722,1.8115,40.16,0.36,40.1616135134,134.36
2021-11-15 04:30:00,42.3048,20.1539,46.8601727296,1.6248,0.47390000000000004,1.6925,40.68,19.68,45.190317547,134.2,41.7448,0.7939,41.7523484878,1.6248,0.47390000000000004,1.6925,40.12,0.32,40.1212761512,134.04
2021-11-15 05:00:00,42.1304,20.0997,46.6794231354,1.8504,0.5397000000000001,1.9275,40.28,19.56,44.7780303274,134.03,41.5704,0.6997,41.576288149,1.8504,0.5397000000000001,1.9275,39.72,0.16,39.7203222545,133.87
2021-11-15 05:30:00,43.88336,19.57098,48.0496882721,1.68336,0.49098,1.7535,42.2,19.08,46.3129182842,134.15,43.28336,0.8509800000000001,43.2917246116,1.68336,0.49098,1.7535,41.6,0.36,41.6015576631,133.99
2021-11-15 06:00:00,47.01808,18.35194,50.4727010239,1.61808,0.47194,1.6855,45.4,17.88,48.7939996311,134.15,46.37808,2.03194,46.4225708535,1.61808,0.47194,1.6855,44.76,1.56,44.7871767362,133.99
2021-11-15 06:30:00,51.61744,17.19842,54.4072216038,1.77744,0.51842,1.8515000000000001,49.84,16.68,52.5570927659,134.4,50.81744,3.27842,50.923081661,1.77744,0.51842,1.8515000000000001,49.04,2.76,49.1176058048,134.23
2021-11-15 07:00:00,60.25904,14.62722,62.0089305395,1.7390400000000001,0.50722,1.8115,58.52,14.12,60.199375412,134.4,59.33904,5.62722,59.6052621255,1.7390400000000001,0.50722,1.8115,57.6,5.12,57.8271078302,134.23
2021-11-15 07:30:00,60.95632,13.91726,62.5248996309,2.59632,0.75726,2.7045,58.36,13.16,59.8253725438,134.08,59.99632,6.837260000000001,60.384654821,2.59632,0.75726,2.7045,57.4,6.08,57.7211087905,133.91
2021-11-15 08:00:00,64.07776,11.78768,65.1529640646,2.8377600000000003,0.8276800000000001,2.956,61.24,10.96,62.2130147156,134.08,63.03776,8.90768,63.6640082684,2.8377600000000003,0.8276800000000001,2.956,60.2,8.08,60.7398254854,133.91
2021-11-15 08:30:00,65.3704,10.6797,66.2370378886,3.2904,0.9597,3.4275,62.08,9.72,62.8363334385,133.15,64.3304,10.1197,65.1214917846,3.2904,0.9597,3.4275,61.04,9.16,61.7234736547,132.99
2021-11-15 09:00:00,65.5936,10.3948,66.4121391615,4.2336,1.2348,4.41,61.36,9.16,62.0399484204,133.15,64.5536,10.9548,65.4765218685,4.2336,1.2348,4.41,60.32,9.72,61.0981243575,132.99
2021-11-15 09:30:00,63.62416,12.38538,64.8184493293,5.02416,1.4653800000000001,5.2335,58.6,10.92,59.6087778771,133.05,62.62416,9.50538,63.3414371849,5.02416,1.4653800000000001,5.2335,57.6,8.04,58.1584181353,132.89
2021-11-15 10:00:00,63.4888,11.9359,64.6010327646,6.0888,1.7759,6.3425,57.4,10.16,58.2922430517,133.18,62.5288,10.4959,63.4035862255,6.0888,1.7759,6.3425,56.44,8.72,57.1096489221,133.02
2021-11-15 10:30:00,61.71168,13.45424,63.1612857881,9.51168,2.77424,9.908,52.2,10.68,53.2813513342,133.29,60.87168,11.09424,61.8744178736,9.51168,2.77424,9.908,51.36,8.32,52.0295300767,133.13
2021-11-15 11:00:00,58.65168,13.68674,60.227455688,12.09168,3.52674,12.5955,46.56,10.16,47.6556313566,133.29,57.89168,12.326740000000001,59.1894849804,12.09168,3.52674,12.5955,45.8,8.8,46.6377529476,133.13
2021-11-15 11:30:00,59.3312,16.2566,61.5180326165,19.5312,5.6966,20.345,39.8,10.56,41.1771004322,133.48,58.7312,14.1366,60.4085864178,19.5312,5.6966,20.345,39.2,8.44,40.0982992158,133.31
2021-11-15 12:00:00,58.72816,16.82238,61.0900093784,21.60816,6.30238,22.5085,37.12,10.52,38.5819232284,133.48,58.12816,14.78238,59.9783439539,21.60816,6.30238,22.5085,36.52,8.48,37.491609728,133.31
2021-11-15 12:30:00,56.82608,17.01594,59.3190153513,21.58608,6.29594,22.485500000000002,35.24,10.72,36.8344404057,133.57,56.26608,14.57594,58.1234013582,21.58608,6.29594,22.485500000000002,34.68,8.28,35.6547444248,133.4
2021-11-15 13:00:00,56.36368,16.86774,58.8335369993,19.84368,5.78774,20.6705,36.52,11.08,38.1638153229,133.57,55.80368,13.74774,57.4721763695,19.84368,5.78774,20.6705,35.96,7.96,36.8304656501,133.4
2021-11-15 13:30:00,56.25328,16.54554,58.6360503841,17.09328,4.98554,17.8055,39.16,11.56,40.830615964,133.65,55.61328,12.54554,57.0107664064,17.09328,4.98554,17.8055,38.52,7.5600000000000005,39.2548595718,133.48
2021-11-15 14:00:00,57.9216,14.8288,59.7896734897,13.4016,3.9088000000000003,13.96,44.52,10.92,45.8396858628,133.82,57.1616,11.9888,58.4053066082,13.4016,3.9088000000000003,13.96,43.76,8.08,44.4997078642,133.65
2021-11-15 14:30:00,59.2984,13.3887,60.7910974588,9.6984,2.8287,10.1025,49.6,10.56,50.7116712405,133.61,58.4184,11.3087,59.5029087881,9.6984,2.8287,10.1025,48.72,8.48,49.4524903316,133.45
2021-11-15 15:00:00,61.3696,12.4478,62.6192903904,6.6096,1.9278,6.885,54.76,10.52,55.7613486207,133.61,60.4496,10.4478,61.3458284238,6.6096,1.9278,6.885,53.84,8.52,54.5099623922,133.45
2021-11-15 15:30:00,61.9824,12.3632,63.2033750998,4.2624,1.2432,4.44,57.72,11.12,58.7813984182,133.69,60.9824,9.1632,61.666987473,4.2624,1.2432,4.44,56.72,7.92,57.2702785046,133.52
2021-11-15 16:00:00,65.65408,11.07744,66.5820388513,2.73408,0.79744,2.848,62.92,10.28,63.7542531915,133.6,64.53408,9.47744,65.2262933977,2.73408,0.79744,2.848,61.8,8.68,62.4065893957,133.43
2021-11-15 16:30:00,69.7552,10.1336,70.4874299148,2.5152,0.7336,2.62,67.24,9.4,67.8938701209,133.39,68.5552,10.2136,69.3118537625,2.5152,0.7336,2.62,66.04,9.48,66.7169543669,133.22
2021-11-15 17:00:00,75.29664,8.83652,75.8133766627,2.45664,0.71652,2.559,72.84,8.12,73.2912000175,133.25,74.01664,11.43652,74.8949730396,2.45664,0.71652,2.559,71.56,10.72,72.3584963912,133.08
2021-11-15 17:30:00,75.7816,8.8663,76.298507025,2.4216,0.7063,2.5225,73.36,8.16,73.8124325571,133.08,74.4216,11.4263,75.293657623,2.4216,0.7063,2.5225,72.0,10.72,72.7936700545,132.91
2021-11-15 18:00:00,73.90928,10.02354,74.5858768417,2.54928,0.7435400000000001,2.6555,71.36,9.28,71.9608782603,133.15,72.66928,10.38354,73.4073712828,2.54928,0.7435400000000001,2.6555,70.12,9.64,70.7795450678,132.98
2021-11-15 18:30:00,70.20304,11.964220000000001,71.2152328189,2.48304,0.7242200000000001,2.5865,67.72,11.24,68.6464565728,133.24,68.96304,8.48422,69.4829682372,2.48304,0.7242200000000001,2.5865,66.48,7.76,66.931367833,133.08
2021-11-15 19:00:00,67.41776,13.46518,68.7492940753,4.33776,1.26518,4.5185,63.08,12.2,64.2489408473,133.49,66.33776,8.14518,66.8359361351,4.33776,1.26518,4.5185,62.0,6.88,62.3805610747,133.32
2021-11-15 19:30:00,64.28496,13.47978,65.6830309216,2.60496,0.75978,2.7135,61.68,12.72,62.9779389945,133.7,63.16496,7.15978,63.5694472325,2.60496,0.75978,2.7135,60.56,6.4,60.8972380326,133.53
2021-11-15 20:00:00,63.78816,13.90988,65.2871665628,2.70816,0.78988,2.821,61.08,13.12,62.4732006544,133.89,62.66816,6.70988,63.0263497864,2.70816,0.78988,2.821,59.96,5.92,60.2515393994,133.73
2021-11-15 20:30:00,62.66032,14.71926,64.365925127,2.74032,0.7992600000000001,2.8545,59.92,13.92,61.515630534,133.5,61.58032,5.87926,61.8603387434,2.74032,0.7992600000000001,2.8545,58.84,5.08,59.0588858683,133.35
2021-11-15 21:00:00,59.82832,14.85326,61.644522925,2.78832,0.8132600000000001,2.9045,57.04,14.04,58.7425161191,133.2,58.82832,5.7732600000000005,59.1109276281,2.78832,0.8132600000000001,2.9045,56.04,4.96,56.2590721573,133.03
2021-11-15 21:30:00,53.93184,16.61512,56.4331957132,2.9318400000000002,0.8551200000000001,3.054,51.0,15.76,53.3795616318,133.23,53.13184,4.25512,53.3019555739,2.9318400000000002,0.8551200000000001,3.054,50.2,3.4,50.3150077015,133.07
2021-11-15 22:00:00,53.7248,17.4014,56.4726735422,2.8848000000000003,0.8414,3.005,50.84,16.56,53.469048991,133.56,52.8448,3.5214,52.9619971772,2.8848000000000003,0.8414,3.005,49.96,2.68,50.0318298686,133.4
2021-11-15 22:30:00,49.8032,18.6626,53.1850671618,2.6832000000000003,0.7826000000000001,2.795,47.12,17.88,50.3983015587,133.59,49.0432,2.1426,49.089980658,2.6832000000000003,0.7826000000000001,2.795,46.36,1.3599999999999999,46.3799439413,133.44
2021-11-15 23:00:00,46.7064,19.5177,50.6204347497,3.1464,0.9177000000000001,3.2775,43.56,18.6,47.3648983953,133.59,46.0664,1.6777000000000002,46.0969400964,3.1464,0.9177000000000001,3.2775,42.92,0.76,42.9267282704,133.44
2021-11-15 23:30:00,44.78896,19.71678,48.9367178247,2.86896,0.8367800000000001,2.9885,41.92,18.88,45.9754369202,134.67,44.22896,1.4367800000000002,44.2522907819,2.86896,0.8367800000000001,2.9885,41.36,0.6000000000000001,41.364351802,134.5
2021-11-16 00:00:00,42.54448,20.29214,47.1360130288,2.7844800000000003,0.8121400000000001,2.9005,39.76,19.48,44.2755914698,134.67,42.02448,1.6521400000000002,42.0569433726,2.7844800000000003,0.8121400000000001,2.9005,39.24,0.84,39.2489897959,134.5
2021-11-16 00:30:00,44.0768,20.4974,48.6097490736,3.0768,0.8974000000000001,3.205,41.0,19.6,45.4440315113,134.98,43.5568,1.2174,43.5738096682,3.0768,0.8974000000000001,3.205,40.48,0.32,40.4812648024,134.82
2021-11-16 01:00:00,48.74992,19.49706,52.5041907723,4.30992,1.25706,4.4895,44.44,18.24,48.0376019385,134.98,48.14992,2.4970600000000003,48.2146254227,4.30992,1.25706,4.4895,43.84,1.24,43.8575329904,134.82
2021-11-16 01:30:00,49.77872,20.26046,53.7439038799,5.41872,1.58046,5.6445,44.36,18.68,48.1326500413,134.75,49.17872,2.46046,49.2402311555,5.41872,1.58046,5.6445,43.76,0.88,43.7688473689,134.59
2021-11-16 02:00:00,48.39984,20.36662,52.5104153692,4.95984,1.44662,5.1665,43.44,18.92,47.3814309619,134.91,47.83984,2.12662,47.8870838938,4.95984,1.44662,5.1665,42.88,0.68,42.8853914521,134.74
2021-11-16 02:30:00,47.15536,20.58198,51.451393348,4.87536,1.42198,5.0785,42.28,19.16,46.4187892992,135.11,46.59536,1.90198,46.6341623861,4.87536,1.42198,5.0785,41.72,0.48,41.7227611742,134.95
2021-11-16 03:00:00,45.74976,20.78868,50.2514652145,5.30976,1.54868,5.531,40.44,19.24,44.7836041426,135.24,45.22976,1.98868,45.2734584254,5.30976,1.54868,5.531,39.92,0.44,39.9224247761,135.07
2021-11-16 03:30:00,44.82384,21.08862,49.5369208354,5.10384,1.48862,5.3165,39.72,19.6,44.2926449876,135.27,44.34384,1.6486200000000002,44.3744757023,5.10384,1.48862,5.3165,39.24,0.16,39.2403261964,135.1
2021-11-16 04:00:00,45.13584,21.23962,49.8835194253,5.89584,1.71962,6.1415,39.24,19.52,43.827023627,135.27,44.61584,1.87962,44.6554156878,5.89584,1.71962,6.1415,38.72,0.16,38.7203305771,135.1
2021-11-16 04:30:00,45.30016,21.46088,50.126578443,6.38016,1.86088,6.646,38.92,19.6,43.5766726587,135.05,44.82016,1.94088,44.862163987,6.38016,1.86088,6.646,38.44,0.08,38.4400832465,134.88
2021-11-16 05:00:00,45.57392,21.67406,50.4653055182,6.97392,2.03406,7.2645,38.6,19.64,43.3092322721,134.89,45.13392,2.15406,45.1852930615,6.97392,2.03406,7.2645,38.16,0.12,38.1601886788,134.73
2021-11-16 05:30:00,46.45648,20.86814,50.9282220488,6.81648,1.98814,7.1005,39.64,18.88,43.9065370987,134.85,45.93648,2.46814,46.0027380691,6.81648,1.98814,7.1005,39.12,0.48,39.1229446744,134.69
2021-11-16 06:00:00,48.99984,19.92662,52.8966398238,7.83984,2.28662,8.1665,41.16,17.64,44.7807458625,134.07,48.39984,3.92662,48.5588597132,7.83984,2.28662,8.1665,40.56,1.6400000000000001,40.593142278,133.91
2021-11-16 06:30:00,55.68544,18.82492,58.7813392243,9.68544,2.82492,10.089,46.0,16.0,48.7031826475,133.71,54.96544,5.86492,55.2774536407,9.68544,2.82492,10.089,45.28,3.04,45.3819347318,133.55
2021-11-16 07:00:00,61.50416,17.65038,63.9866987072,13.06416,3.8103800000000003,13.6085,48.44,13.84,50.3783604338,133.02,60.70416,8.89038,61.3517228597,13.06416,3.8103800000000003,13.6085,47.64,5.08,47.9100824462,132.86
2021-11-16 07:30:00,66.26448,15.77214,68.1156495223,14.30448,4.17214,14.900500000000001,51.96,11.6,53.2390984146,132.66,65.42448,11.45214,66.4192298499,14.30448,4.17214,14.900500000000001,51.12,7.28,51.6357705472,132.5
2021-11-16 08:00:00,69.80288,15.20584,71.4399022004,17.16288,5.00584,17.878,52.64,10.2,53.6191159942,132.8,68.96288,13.56584,70.2844992356,17.16288,5.00584,17.878,51.8,8.56,52.5025104162,132.64
2021-11-16 08:30:00,72.62928,15.55354,74.2760050073,21.50928,6.27354,22.4055,51.12,9.28,51.9554886417,132.48,71.74928,15.753540000000001,73.4583773511,21.50928,6.27354,22.4055,50.24,9.48,51.1265879949,132.32
2021-11-16 09:00:00,75.43136,15.66748,77.0412876385,26.15136,7.62748,27.241,49.28,8.04,49.9315531503,132.56,74.67136,18.30748,76.8828708374,26.15136,7.62748,27.241,48.52,10.68,49.6815136645,132.39
2021-11-16 09:30:00,78.00496,17.51978,79.9482112111,30.444960000000002,8.87978,31.7135,47.56,8.64,48.33842364,132.51,77.20496,18.99978,79.5084743197,30.444960000000002,8.87978,31.7135,46.76,10.12,47.8425751815,132.35
2021-11-16 10:00:00,79.75408,17.47494,81.6461071004,33.99408,9.91494,35.4105,45.76,7.5600000000000005,46.3802889167,132.46,79.03408,21.07494,81.7957144198,33.99408,9.91494,35.4105,45.04,11.16,46.4020171975,132.3
2021-11-16 10:30:00,82.256,16.978,83.9898923681,32.016,9.338,33.35,50.24,7.64,50.8175875067,132.68,81.456,20.458,83.9857708186,32.016,9.338,33.35,49.44,11.12,50.6751221015,132.52
2021-11-16 11:00:00,81.36192,16.85056,83.0885274776,32.40192,9.45056,33.752,48.96,7.4,49.5160741578,132.68,80.56192,20.77056,83.1963888447,32.40192,9.45056,33.752,48.16,11.32,49.4724974102,132.52
2021-11-16 11:30:00,78.71616,16.96888,80.5243859561,31.43616,9.16888,32.746,47.28,7.8,47.9190817942,132.59,77.91616,20.08888,80.4642224147,31.43616,9.16888,32.746,46.48,10.92,47.7455422003,132.42
2021-11-16 12:00:00,76.83072,17.02896,78.6952667852,30.27072,8.82896,31.532,46.56,8.2,47.276565019,132.49,76.11072,19.42896,78.5514238292,30.27072,8.82896,31.532,45.84,10.6,47.0496078623,132.32
2021-11-16 12:30:00,77.39392,16.31156,79.0941580814,29.59392,8.63156,30.827,47.8,7.68,48.4130395658,132.56,76.63392,19.59156,79.0985898597,29.59392,8.63156,30.827,47.04,10.96,48.2999296066,132.4
2021-11-16 13:00:00,76.49872,17.72546,78.525448702,30.73872,8.96546,32.0195,45.76,8.76,46.5909347406,132.33,75.73872,18.96546,78.077156584,30.73872,8.96546,32.0195,45.0,10.0,46.0977222865,132.17
2021-11-16 13:30:00,74.39024,18.17382,76.578035628,29.67024,8.65382,30.9065,44.72,9.52,45.7220821923,132.31,73.67024,17.85382,75.8027911772,29.67024,8.65382,30.9065,44.0,9.2,44.9515294512,132.15
2021-11-16 14:00:00,74.26592,16.54756,76.0871120191,27.38592,7.98756,28.527,46.88,8.56,47.6550941663,132.31,73.54592,18.18756,75.7613997191,27.38592,7.98756,28.527,46.16,10.2,47.2735190143,132.15
2021-11-16 14:30:00,76.84736,16.91548,78.6870396101,28.64736,8.35548,29.841,48.2,8.56,48.9541990027,132.43,76.08736,18.55548,78.3172534618,28.64736,8.35548,29.841,47.44,10.2,48.5241548097,132.27
2021-11-16 15:00:00,78.1264,16.3352,79.8158702014,28.1664,8.2152,29.34,49.96,8.12,50.6155707268,132.43,77.2864,18.7352,79.5248096131,28.1664,8.2152,29.34,49.12,10.52,50.2339009037,132.27
2021-11-16 15:30:00,78.90848,16.79164,80.6753208224,29.86848,8.71164,31.113,49.04,8.08,49.7011871086,132.38,78.10848,19.31164,80.4603883125,29.86848,8.71164,31.113,48.24,10.6,49.3908655522,132.21
2021-11-16 16:00:00,85.28064,18.41352,87.2458897462,35.84064,10.45352,37.334,49.44,7.96,50.0766931816,132.17,84.48064,21.17352,87.0936075955,35.84064,10.45352,37.334,48.64,10.72,49.8073087006,132.01
2021-11-16 16:30:00,91.49792,18.59356,93.3680343469,40.29792,11.75356,41.977,51.2,6.84,51.6548700511,132.3,90.61792,23.59356,93.639006288,40.29792,11.75356,41.977,50.32,11.84,51.6941776219,132.13
2021-11-16 17:00:00,90.75888,18.85634,92.697011047,42.15888,12.29634,43.9155,48.6,6.5600000000000005,49.0407340891,132.3,89.99888,24.41634,93.2521102188,42.15888,12.29634,43.9155,47.84,12.12,49.3513930908,132.13
2021-11-16 17:30:00,92.816,20.808,95.1198334734,46.656,13.608,48.6,46.16,7.2,46.718150648299996,132.34,92.056,25.088,95.4133894168,46.656,13.608,48.6,45.4,11.48,46.8289483119,132.17
2021-11-16 18:00:00,101.81536,24.04948,104.6171354043,55.57536,16.20948,57.891,46.24,7.84,46.8999275053,132.18,101.09536,27.04948,104.6515464855,55.57536,16.20948,57.891,45.52,10.84,46.7929054452,132.02
2021-11-16 18:30:00,102.90864,27.39502,106.4926068206,65.94864,19.23502,68.6965,36.96,8.16,37.8500620871,132.54,102.34864,29.79502,106.597313881,65.94864,19.23502,68.6965,36.4,10.56,37.9008390408,132.38
2021-11-16 19:00:00,95.71008,26.23544,99.240705991,58.27008,16.99544,60.698,37.44,9.24,38.5633401043,132.54,95.11008,26.59544,98.758517336,58.27008,16.99544,60.698,36.84,9.6,38.0702718666,132.38
2021-11-16 19:30:00,90.88688,26.51534,94.6757002163,54.56688,15.91534,56.8405,36.32,10.6,37.8352005413,132.65,90.40688,24.27534,93.6092734907,54.56688,15.91534,56.8405,35.84,8.36,36.8021086352,132.49
2021-11-16 20:00:00,94.8584,29.6937,99.3973433762,64.7784,18.8937,67.4775,30.08,10.8,31.9600750938,133.07,94.4584,27.0537,98.2562568707,64.7784,18.8937,67.4775,29.68,8.16,30.7812930203,132.91
2021-11-16 20:30:00,91.34208,29.45644,95.9742540278,61.22208,17.85644,63.773,30.12,11.6,32.2765301729,133.19,90.94208,25.25644,94.3840541416,61.22208,17.85644,63.773,29.72,7.4,30.627412558,133.02
2021-11-16 21:00:00,88.08432,29.18126,92.7922053033,57.12432,16.66126,59.5045,30.96,12.52,33.3956883445,133.19,87.68432,23.18126,90.6968069397,57.12432,16.66126,59.5045,30.56,6.52,31.2477839214,133.02
2021-11-16 21:30:00,83.86,30.5625,89.2556217067,55.14,16.0825,57.4375,28.72,14.48,32.1637808723,133.34,83.5,20.6825,86.0233445423,55.14,16.0825,57.4375,28.36,4.6,28.7306386981,133.18
2021-11-16 22:00:00,82.6904,32.4297,88.8222252269,58.2504,16.9897,60.6775,24.44,15.44,28.9086007963,133.34,82.4904,20.7097,85.0503249038,58.2504,16.9897,60.6775,24.24,3.7199999999999998,24.5237843735,133.18
2021-11-16 22:30:00,77.61152,33.38336,84.4866661764,59.05152,17.22336,61.512,18.56,16.16,24.6093315635,133.77,77.53152,20.34336,80.1560284046,59.05152,17.22336,61.512,18.48,3.12,18.7415260851,133.6
2021-11-16 23:00:00,68.59472,31.50846,75.4852214904,48.23472,14.06846,50.2445,20.36,17.44,26.8082673815,133.77,68.51472,15.82846,70.3193216879,48.23472,14.06846,50.2445,20.28,1.76,20.3562275483,133.6
2021-11-16 23:30:00,63.33568,30.78624,70.4215942336,43.97568,12.82624,45.808,19.36,17.96,26.4077867304,133.5,63.25568,14.30624,64.8532925548,43.97568,12.82624,45.808,19.28,1.48,19.3367215422,133.35
2021-11-17 00:00:00,64.14576,33.51918,72.3755065879,52.38576,15.27918,54.5685,11.76,18.24,21.7024238278,134.23,64.22576,16.43918,66.2962660084,52.38576,15.27918,54.5685,11.84,1.16,11.8966886149,134.07
2021-11-17 00:30:00,62.70912,32.10016,70.4475265939,49.02912,14.30016,51.072,13.68,17.8,22.4495523341,134.18,62.70912,15.90016,64.693499049,49.02912,14.30016,51.072,13.68,1.6,13.773249435,134.02
2021-11-17 01:00:00,66.2168,29.7249,72.5826031653,42.2568,12.3249,44.0175,23.96,17.4,29.6115112752,134.07,66.0168,14.3249,67.5530949865,42.2568,12.3249,44.0175,23.76,2.0,23.8440265056,133.9
2021-11-17 01:30:00,70.72928,32.26104,77.7393449368,51.08928,14.90104,53.218,19.64,17.36,26.2125771339,134.1,70.64928,16.94104,72.6520447118,51.08928,14.90104,53.218,19.56,2.04,19.666092647,133.94
2021-11-17 02:00:00,67.88576,32.57168,75.2953567546,50.64576,14.77168,52.756,17.24,17.8,24.7801856329,134.41,67.88576,16.61168,69.8886566132,50.64576,14.77168,52.756,17.24,1.8399999999999999,17.3379122157,134.24
2021-11-17 02:30:00,64.16192,30.72556,71.1393844182,41.16192,12.00556,42.877,23.0,18.72,29.6553266716,135.06,63.96192,12.92556,65.2548642739,41.16192,12.00556,42.877,22.8,0.92,22.8185538543,134.89
2021-11-17 03:00:00,60.58288,29.11334,67.2151167153,34.26288,9.99334,35.6905,26.32,19.12,32.5317813837,135.02,60.38288,10.67334,61.3189398461,34.26288,9.99334,35.6905,26.12,0.68,26.1288499556,134.86
2021-11-17 03:30:00,53.428960000000004,27.74678,60.2041324749,29.02896,8.46678,30.2385,24.4,19.28,31.0978841724,135.27,53.30896,8.94678,54.0545103451,29.02896,8.46678,30.2385,24.28,0.48,24.2847441823,135.11
2021-11-17 04:00:00,56.38,29.4025,63.5862517078,34.98,10.2025,36.4375,21.4,19.2,28.7506521665,135.27,56.22,10.6425,57.218451624,34.98,10.2025,36.4375,21.24,0.44,21.24455695,135.11
2021-11-17 04:30:00,58.28832,30.12576,65.6131820902,38.00832,11.08576,39.592,20.28,19.04,27.8172608285,134.95,58.20832,11.68576,59.3697355898,38.00832,11.08576,39.592,20.2,0.6000000000000001,20.2089089265,134.78
2021-11-17 05:00:00,49.9712,25.9866,56.3242772612,22.1712,6.4666,23.095,27.8,19.52,33.9686679162,134.88,49.7312,6.7066,50.1813783888,22.1712,6.4666,23.095,27.56,0.24,27.5610449729,134.72
2021-11-17 05:30:00,54.03632,26.80226,60.3181980852,27.43632,8.00226,28.5795,26.6,18.8,32.5729949498,134.97,53.79632,8.72226,54.4988244373,27.43632,8.00226,28.5795,26.36,0.72,26.3698312471,134.81
2021-11-17 06:00:00,53.94704,25.40122,59.6280563347,23.86704,6.96122,24.8615,30.08,18.44,35.2822901751,134.35,53.66704,8.04122,54.2661257273,23.86704,6.96122,24.8615,29.8,1.08,29.8195640478,134.19
2021-11-17 06:30:00,67.6848,31.5414,74.6732352654,55.2048,16.1014,57.505,12.48,15.44,19.8530602175,134.44,67.7648,19.9814,70.6493061891,55.2048,16.1014,57.505,12.56,3.88,13.1456456669,134.28
2021-11-17 07:00:00,78.13248,30.63864,83.9250301877,63.49248,18.51864,66.138,14.64,12.12,19.0058938227,134.02,78.13248,25.51864,82.1941933375,63.49248,18.51864,66.138,14.64,7.0,16.2274335617,133.86
2021-11-17 07:30:00,75.02352,27.52186,79.9123352872,65.42352,19.08186,68.1495,9.6,8.44,12.782550606200001,132.96,75.14352,29.48186,80.7200635967,65.42352,19.08186,68.1495,9.72,10.4,14.2351115205,132.79
2021-11-17 08:00:00,71.5232,23.3826,75.2483496231,53.5632,15.6226,55.795,17.96,7.76,19.564743801,132.96,71.4432,26.7426,76.2843200206,53.5632,15.6226,55.795,17.88,11.12,21.0558495435,132.79
2021-11-17 08:30:00,70.37504,22.83772,73.98788894,51.69504,15.07772,53.849,18.68,7.76,20.2277037748,133.01,70.29504,26.11772,74.9901856685,51.69504,15.07772,53.849,18.6,11.04,21.6296463217,132.86
2021-11-17 09:00:00,97.67888,29.26134,101.9675910113,80.43888,23.46134,83.7905,17.24,5.8,18.1894914717,132.94,97.67888,36.38134,104.2341858425,80.43888,23.46134,83.7905,17.24,12.92,21.5440014853,132.78
2021-11-17 09:30:00,90.5608,26.5869,94.3828466844,66.8808,19.5069,69.6675,23.68,7.08,24.7157601542,132.79,90.3608,31.2269,95.6043590023,66.8808,19.5069,69.6675,23.48,11.72,26.2424998809,132.62
2021-11-17 10:00:00,86.08288,26.62084,90.1051127928,65.76288,19.18084,68.503,20.32,7.44,21.639223646,132.9,86.00288,30.50084,91.25128278,65.76288,19.18084,68.503,20.24,11.32,23.1905153026,132.73
2021-11-17 10:30:00,80.18928,28.44854,85.0860743897,65.30928,19.04854,68.0305,14.88,9.4,17.6004090862,133.31,80.22928,28.60854,85.1773792168,65.30928,19.04854,68.0305,14.92,9.56,17.7200451467,133.15
2021-11-17 11:00:00,71.83840000000001,27.3262,76.8601126788,59.6784,17.4062,62.165,12.16,9.92,15.6930557891,133.31,71.8784,26.4862,76.6030232889,59.6784,17.4062,62.165,12.2,9.08,15.2081031033,133.15
2021-11-17 11:30:00,76.21952,27.43736,81.0075549119,61.97952,18.07736,64.562,14.24,9.36,17.0407511572,133.47,76.25952,27.67736,81.1267566663,61.97952,18.07736,64.562,14.28,9.6,17.206928837,133.31
2021-11-17 12:00:00,72.7648,28.7414,78.2354407733,67.6848,19.7414,70.505,5.08,9.0,10.3347181868,133.47,72.8848,29.6614,78.6892160401,67.6848,19.7414,70.505,5.2,9.92,11.2002857106,133.31
2021-11-17 12:30:00,65.79088,26.27234,70.8426124607,57.71088,16.83234,60.1155,8.08,9.44,12.4257796536,133.43,65.95088,26.39234,71.0357246986,57.71088,16.83234,60.1155,8.24,9.56,12.621061762,133.26
2021-11-17 13:00:00,67.40032,26.72676,72.5060193101,59.68032,17.40676,62.167,7.72,9.32,12.1020989915,133.43,67.56032,27.08676,72.7879756952,59.68032,17.40676,62.167,7.88,9.68,12.4818588359,133.26
2021-11-17 13:30:00,73.8568,26.8549,78.58761073,60.2568,17.5749,62.7675,13.6,9.28,16.4644586914,133.55,73.8568,27.3749,78.7668207829,60.2568,17.5749,62.7675,13.6,9.8,16.7630546142,133.38
2021-11-17 14:00:00,74.18336,24.36348,78.0816883693,53.22336,15.52348,55.441,20.96,8.84,22.7479053981,133.71,74.10336,25.64348,78.414896734,53.22336,15.52348,55.441,20.88,10.12,23.2032066749,133.53
2021-11-17 14:30:00,76.13744,22.68342,79.4446178961,43.89744,12.80342,45.7265,32.24,9.88,33.7199051007,133.54,75.77744,22.00342,78.9073564673,43.89744,12.80342,45.7265,31.88,9.2,33.1809342846,133.37
2021-11-17 15:00:00,80.70304,22.31672,83.731813887,43.46304,12.67672,45.274,37.24,9.64,38.4674823715,133.54,80.22304,22.03672,83.1946703533,43.46304,12.67672,45.274,36.76,9.36,37.9329302849,133.37
2021-11-17 15:30:00,80.21088,20.28984,82.7373124872,34.73088,10.12984,36.178,45.48,10.16,46.6010300315,133.36,79.61088,18.88984,81.8212580544,34.73088,10.12984,36.178,44.88,8.76,45.7269286089,133.2
2021-11-17 16:00:00,84.33824,20.79032,86.8629733085,36.85824,10.75032,38.394,47.48,10.04,48.5299083041,133.11,83.65824,19.71032,85.9488093833,36.85824,10.75032,38.394,46.8,8.96,47.6499905561,132.95
2021-11-17 16:30:00,88.49952,21.32736,91.0330781903,42.53952,12.40736,44.312,45.96,8.92,46.8176035269,133.23,87.85952,22.36736,90.6619768591,42.53952,12.40736,44.312,45.32,9.96,46.4015516982,133.07
2021-11-17 17:00:00,94.26992,21.99206,96.8011803639,51.94992,15.15206,54.1145,42.32,6.84,42.8691964002,133.1,93.70992,27.03206,97.5309252199,51.94992,15.15206,54.1145,41.76,11.88,43.4169552134,132.94
2021-11-17 17:30:00,89.01056,20.33308,91.3034168791,42.97056,12.53308,44.761,46.04,7.8,46.6960555079,132.5,88.41056,23.45308,91.4684321556,42.97056,12.53308,44.761,45.44,10.92,46.7337137407,132.34
2021-11-17 18:00:00,82.0784,19.3962,84.3390557275,33.9984,9.9162,35.415,48.08,9.48,49.0056813033,132.61,81.3584,19.2362,83.6015588431,33.9984,9.9162,35.415,47.36,9.32,48.2683333046,132.45
2021-11-17 18:30:00,80.55584,16.92712,82.315070003,23.47584,6.84712,24.454,57.08,10.08,57.96320212,132.82,79.71584,15.56712,81.2216127148,23.47584,6.84712,24.454,56.24,8.72,56.9120022491,132.66
2021-11-17 19:00:00,78.38672,18.71446,80.589756703,26.58672,7.75446,27.6945,51.8,10.96,52.9467808275,132.72,77.62672,15.67446,79.1934110533,26.58672,7.75446,27.6945,51.04,7.92,51.6508276797,132.56
2021-11-17 19:30:00,80.71712,20.97416,83.3976549359,31.31712,9.13416,32.622,49.4,11.84,50.7990708576,133.41,80.03712,16.37416,81.6948816855,31.31712,9.13416,32.622,48.72,7.24,49.2550098975,133.25
2021-11-17 20:00:00,80.772,24.5135,84.4098789612,43.452,12.6735,45.2625,37.32,11.84,39.1531352512,133.41,80.332,19.8735,82.7537686529,43.452,12.6735,45.2625,36.88,7.2,37.5762478169,133.25
2021-11-17 20:30:00,81.7888,26.8934,86.096822061,48.8688,14.2534,50.905,32.92,12.64,35.2632386488,133.58,81.4288,20.6134,83.9973912035,48.8688,14.2534,50.905,32.56,6.36,33.1753402394,133.42
2021-11-17 21:00:00,83.51216,28.14438,88.1271070298,52.47216,15.30438,54.658500000000004,31.04,12.84,33.5908797146,133.25,83.19216,21.58438,85.9466168354,52.47216,15.30438,54.658500000000004,30.72,6.28,31.3553312851,133.09
2021-11-17 21:30:00,76.87616,28.93388,82.1408143872,48.59616,14.17388,50.621,28.28,14.76,31.9000940437,133.43,76.59616,18.53388,78.8065760873,48.59616,14.17388,50.621,28.0,4.36,28.3374240184,133.27
2021-11-17 22:00:00,78.15136,32.80748,84.7582787331,59.27136,17.28748,61.741,18.88,15.52,24.4402291315,133.64,78.07136,20.92748,80.8275737072,59.27136,17.28748,61.741,18.8,3.64,19.1491409729,133.47
2021-11-17 22:30:00,82.52512,38.10816,90.8989949867,77.44512,22.58816,80.672,5.08,15.52,16.3302418843,133.09,82.72512,26.14816,86.7592747226,77.44512,22.58816,80.672,5.28,3.56,6.368045226,132.93
2021-11-17 23:00:00,73.54688,37.23784,82.4366440705,70.34688,20.51784,73.278,3.2,16.72,17.023466157,133.09,73.70688,22.95784,77.1995244597,70.34688,20.51784,73.278,3.36,2.44,4.152493227,132.93
2021-11-17 23:30:00,72.064,35.622,80.3874802441,66.864,19.502,69.65,5.2,16.12,16.9379573739,133.99,71.864,22.702,75.3645493584,66.864,19.502,69.65,5.0,3.2,5.9363288319,133.83
2021-11-18 00:00:00,59.31792,33.83106,68.2873066818,53.31792,15.55106,55.5395,6.0,18.28,19.239501033,133.99,59.43792,16.67106,61.7316011088,53.31792,15.55106,55.5395,6.12,1.12,6.2216396553,133.83
2021-11-18 00:30:00,60.0032,32.7826,68.3745776806,49.7232,14.5026,51.795,10.28,18.28,20.9722864753,134.23,60.0832,15.6626,62.0911262662,49.7232,14.5026,51.795,10.36,1.16,10.4247398049,134.07
2021-11-18 01:00:00,61.46704,30.51122,68.6231123766,42.34704,12.35122,44.1115,19.12,18.16,26.3696795582,134.04,61.42704,13.59122,62.9126577427,42.34704,12.35122,44.1115,19.08,1.24,19.1202510444,133.88
2021-11-18 01:30:00,59.72512,29.62816,66.6702169188,40.00512,11.66816,41.672,19.72,17.96,26.6728326205,134.3,59.64512,13.18816,61.0857422317,40.00512,11.66816,41.672,19.64,1.52,19.6987309236,134.13
2021-11-18 02:00:00,56.7952,26.9286,62.8557415118,28.5552,8.3286,29.745,28.24,18.6,33.8150499039,134.3,56.5152,9.3286,57.2799319919,28.5552,8.3286,29.745,27.96,1.0,27.9778769745,134.13
2021-11-18 02:30:00,59.47984,28.37162,65.8999255527,31.71984,9.25162,33.0415,27.76,19.12,33.7074472483,134.63,59.19984,9.73162,59.9943787688,31.71984,9.25162,33.0415,27.48,0.48,27.48419182,134.46
2021-11-18 03:00:00,68.09536,31.79448,75.1522921274,43.45536,12.67448,45.266,24.64,19.12,31.1882028979,134.77,67.89536,13.15448,69.1579370253,43.45536,12.67448,45.266,24.44,0.48,24.4447131298,134.6
2021-11-18 03:30:00,64.79904,32.01472,72.2762608441,43.79904,12.77472,45.624,21.0,19.24,28.4811797508,134.46,64.67904,13.13472,65.9992354865,43.79904,12.77472,45.624,20.88,0.36,20.8831032177,134.3
2021-11-18 04:00:00,69.66496,33.43728,77.2739176281,49.22496,14.35728,51.276,20.44,19.08,27.9614019677,134.46,69.58496,14.83728,71.1492202065,49.22496,14.35728,51.276,20.36,0.48,20.3656573672,134.3
2021-11-18 04:30:00,68.3408,33.0444,75.9104559069,47.7408,13.9244,49.73,20.6,19.12,28.1057716493,134.52,68.2208,14.3244,69.7084355584,47.7408,13.9244,49.73,20.48,0.4,20.4839058775,134.35
2021-11-18 05:00:00,64.01712,31.65166,71.4144189492,43.37712,12.65166,45.1845,20.64,19.0,28.0536913792,134.47,63.93712,13.21166,65.2878493584,43.37712,12.65166,45.1845,20.56,0.56,20.5676250452,134.31
2021-11-18 05:30:00,51.6592,26.4756,58.0485171215,26.1792,7.6356,27.27,25.48,18.84,31.6887361692,133.89,51.419200000000004,8.1956,52.0682435655,26.1792,7.6356,27.27,25.24,0.56,25.246211597,133.73
2021-11-18 06:00:00,70.44704,35.21372,78.7578029214,64.36704,18.77372,67.049,6.08,16.44,17.5282628917,133.89,70.56704,21.73372,73.8380777066,64.36704,18.77372,67.049,6.2,2.96,6.8703420584,133.73
2021-11-18 06:30:00,86.78928,37.96354,94.729137504,75.98928,22.16354,79.1555,10.8,15.8,19.1384429879,134.22,86.86928,25.64354,90.5751784511,75.98928,22.16354,79.1555,10.88,3.48,11.4229943535,134.05
2021-11-18 07:00:00,84.34352,33.09686,90.6048095183,67.94352,19.81686,70.7745,16.4,13.28,21.102568564,133.82,84.30352,25.61686,88.1096305783,67.94352,19.81686,70.7745,16.36,5.8,17.3576956996,133.65
2021-11-18 07:30:00,92.8992,30.6856,97.8359208471,67.2192,19.6056,70.02,25.68,11.08,27.9683535447,133.34,92.6992,27.4856,96.6881579512,67.2192,19.6056,70.02,25.48,7.88,26.6706730324,133.18
2021-11-18 08:00:00,100.97824,31.92532,105.9048205258,80.65824,23.52532,84.019,20.32,8.4,21.9877784235,132.95,100.81824,33.84532,106.3476525486,80.65824,23.52532,84.019,20.16,10.32,22.6479138112,132.79
2021-11-18 08:30:00,94.87424,25.66332,98.2839122593,60.83424,17.74332,63.369,34.04,7.92,34.949220306,132.64,94.51424,28.50332,98.7186953611,60.83424,17.74332,63.369,33.68,10.76,35.3570360749,132.48
2021-11-18 09:00:00,90.37616,22.25638,93.0762953015,50.93616,14.85638,53.0585,39.44,7.4,40.128214513,132.38,89.85616,26.09638,93.5689614084,50.93616,14.85638,53.0585,38.92,11.24,40.5105418379,132.22
2021-11-18 09:30:00,81.24064,19.26852,83.4944156851,37.40064,10.90852,38.959,43.84,8.36,44.6299809545,132.3,80.64064,21.26852,83.3982179822,37.40064,10.90852,38.959,43.24,10.36,44.4637740189,132.14
2021-11-18 10:00:00,78.12864,17.38252,80.0389679456,38.88864,11.34252,40.509,39.24,6.04,39.7021309252,132.52,77.80864,18.38252,79.9506191358,38.88864,11.34252,40.509,38.92,7.04,39.5515865674,132.37
2021-11-18 10:30:00,78.53632,13.54476,79.695759502,44.65632,13.02476,46.517,33.88,0.52,33.8839903199,133.5,78.45632,13.54476,79.6169245286,44.65632,13.02476,46.517,33.8,0.52,33.8039997633,133.33
2021-11-18 11:00:00,79.76528,18.23654,81.823415259,58.68528,17.11654,61.1305,21.08,1.12,21.1097323526,135.75,79.76528,18.27654,81.832339621,58.68528,17.11654,61.1305,21.08,1.16,21.1118923832,135.57
2021-11-18 11:30:00,84.104,17.747,85.956028439,58.104,16.947,60.525,26.0,0.8,26.0123047806,135.92,83.984,17.707,85.8303565471,58.104,16.947,60.525,25.88,0.76,25.8911567915,135.74
2021-11-18 12:00:00,76.65744,14.80342,78.0737110111,47.73744,13.92342,49.7265,28.92,0.88,28.9333855606,135.92,76.61744,14.883420000000001,78.0496528054,47.73744,13.92342,49.7265,28.88,0.96,28.8959512735,135.74
2021-11-18 12:30:00,78.67472,15.22846,80.1349958573,49.19472,14.34846,51.2445,29.48,0.88,29.4931314038,136.13,78.59472,15.18846,80.0488558885,49.19472,14.34846,51.2445,29.4,0.84,29.411997552,135.95
2021-11-18 13:00:00,76.70704,15.24122,78.2065519803,47.86704,13.96122,49.8615,28.84,1.28,28.8683910186,136.29,76.62704,15.20122,78.1202940896,47.86704,13.96122,49.8615,28.76,1.24,28.7867191601,136.11
2021-11-18 13:30:00,70.3584,11.9212,71.3611901526,36.7584,10.7212,38.29,33.6,1.2,33.6214217427,136.36,70.2784,11.8812,71.2756369316,36.7584,10.7212,38.29,33.52,1.16,33.5400655933,136.18
2021-11-18 14:00:00,73.11776,10.95768,73.9342787778,35.23776,10.27768,36.706,37.88,0.68,37.8861029931,136.28,72.99776,10.91768,73.8096789154,35.23776,10.27768,36.706,37.76,0.64,37.7654233393,136.09
2021-11-18 14:30:00,73.28624,8.23682,73.7476655702,26.04624,7.59682,27.1315,47.24,0.64,47.2443351101,136.13,73.12624,8.23682,73.5886688305,26.04624,7.59682,27.1315,47.08,0.64,47.0843498415,135.95
2021-11-18 15:00:00,77.27056,10.18058,77.9383323651,30.79056,8.98058,32.0735,46.48,1.2,46.4954879531,135.83,77.15056,10.22058,77.8246051313,30.79056,8.98058,32.0735,46.36,1.24,46.3765802965,135.65
2021-11-18 15:30:00,77.69472,11.75596,78.5790818946,37.97472,11.07596,39.557,39.72,0.68,39.7258203188,136.41,77.57472,11.75596,78.4604344788,37.97472,11.07596,39.557,39.6,0.68,39.6058379535,136.23
2021-11-18 16:00:00,84.67632,13.52726,85.7500200108,44.59632,13.00726,46.4545,40.08,0.52,40.0833731116,136.41,84.55632,13.567260000000001,85.6378525878,44.59632,13.00726,46.4545,39.96,0.56,39.9639237313,136.23
2021-11-18 16:30:00,87.36864,12.24252,88.2222112135,38.40864,11.20252,40.009,48.96,1.04,48.9710445059,136.07,87.20864,12.24252,88.0637620511,38.40864,11.20252,40.009,48.8,1.04,48.8110807092,135.89
2021-11-18 17:00:00,86.46688,10.50784,87.1030196859,29.30688,8.54784,30.528,57.16,1.96,57.1935940469,135.41,86.22688,10.54784,86.8696250896,29.30688,8.54784,30.528,56.92,2.0,56.955126196,135.23
2021-11-18 17:30:00,89.59248,9.86614,90.1340845133,28.75248,8.38614,29.9505,60.84,1.48,60.8579986526,134.89,89.35248,9.86614,89.8955304821,28.75248,8.38614,29.9505,60.6,1.48,60.6180699132,134.71
2021-11-18 18:00:00,95.4256,14.6708,96.5467633222,44.2656,12.9108,46.11,51.16,1.76,51.1902646995,134.89,95.2256,14.7508,96.3613044536,44.2656,12.9108,46.11,50.96,1.8399999999999999,50.9932073908,134.71
2021-11-18 18:30:00,85.76624,12.73182,86.7060964653,42.00624,12.25182,43.7565,43.76,0.48,43.762632462,134.8,85.56624,12.73182,86.5082693634,42.00624,12.25182,43.7565,43.56,0.48,43.5626445478,134.63
2021-11-18 19:00:00,96.56096,18.71528,98.3579213973,61.56096,17.955280000000002,64.126,35.0,0.76,35.0082504561,134.9,96.36096,18.71528,98.1615826971,61.56096,17.955280000000002,64.126,34.8,0.76,34.8082978613,134.73
2021-11-18 19:30:00,94.0208,19.2544,95.9720936106,61.9008,18.0544,64.48,32.12,1.2,32.1424081238,135.18,93.9008,19.2144,95.8465096287,61.9008,18.0544,64.48,32.0,1.16,32.0210180975,135.01
2021-11-18 20:00:00,85.78176,16.95968,87.442215745,49.78176,14.51968,51.856,36.0,2.44,36.0825941418,135.55,85.66176,16.91968,87.3167377861,49.78176,14.51968,51.856,35.88,2.4,35.9601779751,135.37
2021-11-18 20:30:00,83.7568,16.7674,85.4186586701,46.5168,13.5674,48.455,37.24,3.2,37.3772337125,135.93,83.6368,16.7274,85.2931428955,46.5168,13.5674,48.455,37.12,3.16,37.2542615012,135.75
2021-11-18 21:00:00,81.9672,19.9271,84.3546749757,58.4472,17.0471,60.8825,23.52,2.88,23.6956704906,136.17,81.9272,19.8871,84.3063630235,58.4472,17.0471,60.8825,23.48,2.84,23.6511310512,135.99
2021-11-18 21:30:00,93.5688,26.2609,97.1841304033,77.0088,22.4609,80.2175,16.56,3.8,16.9903972879,136.34,93.5288,26.2209,97.1348136677,77.0088,22.4609,80.2175,16.52,3.76,16.9424909621,136.16
2021-11-18 22:00:00,81.05968,23.13574,84.2967032988,59.29968,17.29574,61.7705,21.76,5.84,22.530051043,136.63,81.01968,23.09574,84.2472655547,59.29968,17.29574,61.7705,21.72,5.8,22.4810675903,136.45
2021-11-18 22:30:00,67.98064,22.51102,71.6108471968,53.18064,15.51102,55.3965,14.8,7.0,16.3719271926,136.79,67.98064,22.47102,71.5982831823,53.18064,15.51102,55.3965,14.8,6.96,16.3548647197,136.62
2021-11-18 23:00:00,75.3824,26.9532,80.0561129459,67.8624,19.7932,70.69,7.52,7.16,10.3834483675,136.63,75.3024,26.9132,79.9673169489,67.8624,19.7932,70.69,7.44,7.12,10.2979609632,136.46
2021-11-18 23:30:00,61.17312,20.96716,64.6666251555,39.93312,11.64716,41.597,21.24,9.32,23.1948270095,136.93,61.13312,20.88716,64.6028777517,39.93312,11.64716,41.597,21.2,9.24,23.1261237565,136.76
2021-11-19 00:00:00,58.25696,21.86828,62.2261605645,43.29696,12.62828,45.101,14.96,9.24,17.5834922584,137.28,58.25696,21.78828,62.1980910784,43.29696,12.62828,45.101,14.96,9.16,17.5415848771,137.11
2021-11-19 00:30:00,60.99616,24.30388,65.6598059531,56.03616,16.34388,58.371,4.96,7.96,9.378869868,137.18,60.99616,24.26388,65.6450105294,56.03616,16.34388,58.371,4.96,7.92,9.3449451577,137.01
2021-11-19 01:00:00,81.39696,29.46078,86.5644422119,77.55696,22.62078,80.7885,3.84,6.84,7.8441825578,137.23,81.43696,29.38078,86.5748733031,77.55696,22.62078,80.7885,3.88,6.76,7.7943569330999996,137.06
2021-11-19 01:30:00,72.57696,30.92328,78.8902045174,58.29696,17.00328,60.726,14.28,13.92,19.9420360044,135.73,72.53696,21.16328,75.561200271,58.29696,17.00328,60.726,14.24,4.16,14.8352013805,135.56
2021-11-19 02:00:00,67.31584,33.27212,75.0896549746,53.59584,15.63212,55.829,13.72,17.64,22.3474383319,135.73,67.35584,17.55212,69.6052160301,53.59584,15.63212,55.829,13.76,1.92,13.8933077415,135.56
2021-11-19 02:30:00,57.27696,30.50078,64.891815566,40.11696,11.70078,41.7885,17.16,18.8,25.4539898641,134.65,57.23696,12.50078,58.586168083,40.11696,11.70078,41.7885,17.12,0.8,17.1386813962,134.49
2021-11-19 03:00:00,55.49984,29.04412,62.6401879515,34.29984,10.00412,35.729,21.2,19.04,28.4949399017,134.76,55.41984,10.60412,56.4252250913,34.29984,10.00412,35.729,21.12,0.6000000000000001,21.1285210083,134.6
2021-11-19 03:30:00,54.05776,27.22018,60.5242068552,27.49776,8.02018,28.6435,26.56,19.2,32.773062109,135.18,53.81776,8.54018,54.4911549322,27.49776,8.02018,28.6435,26.32,0.52,26.325136277,135.01
2021-11-19 04:00:00,59.43152,30.23586,66.6806778569,39.07152,11.39586,40.6995,20.36,18.84,27.7394159996,135.18,59.35152,12.31586,60.6158670139,39.07152,11.39586,40.6995,20.28,0.92,20.3008571248,135.01
2021-11-19 04:30:00,56.43488,29.85184,63.8437783343,37.75488,11.01184,39.328,18.68,18.84,26.5308876595,135.36,56.35488,11.85184,57.5876602338,37.75488,11.01184,39.328,18.6,0.84,18.6189580804,135.19
2021-11-19 05:00:00,59.50944,30.18192,66.7257202584,37.78944,11.02192,39.364,21.72,19.16,28.9631490001,135.09,59.38944,11.54192,60.5005909128,37.78944,11.02192,39.364,21.6,0.52,21.6062583526,134.92
2021-11-19 05:30:00,62.33696,30.74328,69.5057252836,43.41696,12.66328,45.226,18.92,18.08,26.1696923941,135.09,62.25696,14.02328,63.8167803199,43.41696,12.66328,45.226,18.84,1.3599999999999999,18.8890232675,134.92
2021-11-19 06:00:00,58.84576,26.50668,64.5401236023,31.08576,9.06668,32.381,27.76,17.44,32.7837032685,134.35,58.52576,11.10668,59.5703191548,31.08576,9.06668,32.381,27.44,2.04,27.5157264124,134.18
2021-11-19 06:30:00,65.89088,26.199840000000002,70.9086714246,34.01088,9.91984,35.428,31.88,16.28,35.7962679619,134.54,65.53088,13.03984,66.815669276,34.01088,9.91984,35.428,31.52,3.12,31.6740398434,134.37
2021-11-19 07:00:00,78.8848,26.8614,83.3327455506,44.644800000000004,13.0214,46.505,34.24,13.84,36.9313308723,134.13,78.4448,18.3414,80.560496529,44.644800000000004,13.0214,46.505,33.8,5.32,34.2161131632,133.96
2021-11-19 07:30:00,79.9496,26.1103,84.105209745,51.6696,15.0703,53.8225,28.28,11.04,30.3585243383,133.76,79.6296,22.9903,82.8820070356,51.6696,15.0703,53.8225,27.96,7.92,29.0600757053,133.6
2021-11-19 08:00:00,84.61728,23.76504,87.8911895516,48.01728,14.00504,50.018,36.6,9.76,37.8789862589,133.39,84.13728,23.12504,87.2573742488,48.01728,14.00504,50.018,36.12,9.12,37.2535743252,133.22
2021-11-19 08:30:00,81.53184,24.35512,85.0917904618,54.29184,15.83512,56.554,27.24,8.52,28.5413384409,132.78,81.17184,26.11512,85.2693796248,54.29184,15.83512,56.554,26.88,10.28,28.7786865579,132.62
2021-11-19 09:00:00,77.24592,22.19506,80.3713434319,46.88592,13.67506,48.8395,30.36,8.52,31.5328400243,132.78,76.84592,24.03506,80.5169518167,46.88592,13.67506,48.8395,29.96,10.36,31.7006498356,132.62
2021-11-19 09:30:00,74.39232,23.78776,78.1029756207,48.23232,14.06776,50.242,26.16,9.72,27.9074183686,132.94,74.03232,23.307760000000002,77.6146640835,48.23232,14.06776,50.242,25.8,9.24,27.4047003268,132.79
2021-11-19 10:00:00,78.244,26.3895,82.5743861391,59.484,17.3495,61.9625,18.76,9.04,20.8244855879,133.16,78.084,27.1095,82.6561313288,59.484,17.3495,61.9625,18.6,9.76,21.0051803134,133.0
2021-11-19 10:30:00,74.39776,26.87768,79.103959289,59.23776,17.27768,61.706,15.16,9.6,17.9439572001,132.99,74.35776,26.63768,78.985077502,59.23776,17.27768,61.706,15.12,9.36,17.7826882107,132.83
2021-11-19 11:00:00,80.18384,27.19362,84.66960001,62.10384,18.11362,64.6915,18.08,9.08,20.2319746935,133.3,80.10384,27.99362,84.8543925996,62.10384,18.11362,64.6915,18.0,9.88,20.5332510821,133.13
2021-11-19 11:30:00,74.23168,27.26924,79.0819433613,61.95168,18.06924,64.533,12.28,9.2,15.3440020855,133.6,74.35168,27.90924,79.417239918,61.95168,18.06924,64.533,12.4,9.84,15.8298957672,133.43
2021-11-19 12:00:00,66.97584,25.83462,71.7857279287,54.97584,16.03462,57.2665,12.0,9.8,15.4932243255,133.6,67.01584,25.23462,71.6094187761,54.97584,16.03462,57.2665,12.04,9.2,15.1526103362,133.43
2021-11-19 12:30:00,70.25328,26.34054,75.0289770572,56.57328,16.50054,58.9305,13.68,9.84,16.8513500943,133.48,70.29328,25.66054,74.8305320457,56.57328,16.50054,58.9305,13.72,9.16,16.4967875661,133.31
2021-11-19 13:00:00,71.2736,27.1198,76.25883299,55.9536,16.3198,58.285,15.32,10.8,18.7441297477,133.48,71.2336,24.5998,75.3616343307,55.9536,16.3198,58.285,15.28,8.28,17.3792059658,133.31
2021-11-19 13:30:00,72.58944,25.38192,76.8990810244,48.34944,14.10192,50.364,24.24,11.28,26.7360430879,133.81,72.38944,21.94192,75.6417799685,48.34944,14.10192,50.364,24.04,7.84,25.2861068573,133.64
2021-11-19 14:00:00,70.51856,22.08958,73.8973399322,38.15856,11.12958,39.7485,32.36,10.96,34.1656435619,133.81,70.15856,19.28958,72.7620191985,38.15856,11.12958,39.7485,32.0,8.16,33.0240155039,133.64
2021-11-19 14:30:00,72.98016,22.12088,76.2590131434,38.54016,11.24088,40.146,34.44,10.88,36.1176964935,133.75,72.46016,19.44088,75.0228138795,38.54016,11.24088,40.146,33.92,8.2,34.8970829726,133.58
2021-11-19 15:00:00,70.9712,20.0916,73.760311957,31.1712,9.0916,32.47,39.8,11.0,41.2921300008,133.64,70.4512,17.2116,72.5231739239,31.1712,9.0916,32.47,39.28,8.12,40.1105073516,133.47
2021-11-19 15:30:00,68.29824,18.09532,70.6547251994,22.81824,6.65532,23.769,45.48,11.44,46.8967376264,133.79,67.61824,14.29532,69.11282482,22.81824,6.65532,23.769,44.8,7.64,45.4467776635,133.62
2021-11-19 16:00:00,71.65472,17.80596,73.8339428028,21.41472,6.24596,22.307,50.24,11.56,51.5528001179,133.67,70.89472,13.80596,72.2264899839,21.41472,6.24596,22.307,49.48,7.5600000000000005,50.0542106121,133.49
2021-11-19 16:30:00,73.68352,17.39936,75.709965315,23.72352,6.91936,24.712,49.96,10.48,51.0473505679,133.67,72.92352,15.47936,74.5483088688,23.72352,6.91936,24.712,49.2,8.56,49.9390989106,133.49
2021-11-19 17:00:00,77.53488,16.10434,79.1896924066,23.53488,6.86434,24.5155,54.0,9.24,54.7848300171,133.53,76.65488,16.54434,78.4199325035,23.53488,6.86434,24.5155,53.12,9.68,53.9947849334,133.37
2021-11-19 17:30:00,79.44416,16.10288,81.0597144234,20.92416,6.10288,21.796,58.52,10.0,59.3682608807,133.4,78.48416,15.10288,79.9240912066,20.92416,6.10288,21.796,57.56,9.0,58.2593649124,133.24
2021-11-19 18:00:00,77.46688,14.78284,78.8647567384,15.02688,4.38284,15.653,62.44,10.4,63.3001864136,133.4,76.46688,12.98284,77.561187919,15.02688,4.38284,15.653,61.44,8.6,62.0389683989,133.24
2021-11-19 18:30:00,74.90016,15.53588,76.494428133,12.26016,3.57588,12.771,62.64,11.96,63.7715547874,133.45,73.86016,10.73588,74.636334011,12.26016,3.57588,12.771,61.6,7.16,62.014720833,133.29
2021-11-19 19:00:00,71.53696,16.51328,73.4181521315,14.37696,4.19328,14.975999999999999,57.16,12.32,58.4726260741,133.51,70.65696,10.99328,71.5070500133,14.37696,4.19328,14.975999999999999,56.28,6.8,56.6893146898,133.34
2021-11-19 19:30:00,65.53744,18.17342,68.0105082781,15.81744,4.61342,16.4765,49.72,13.56,51.5359292145,133.68,64.73744,10.17342,65.5319358195,15.81744,4.61342,16.4765,48.92,5.5600000000000005,49.2349469381,133.51
2021-11-19 20:00:00,67.56768,17.42224,69.777688606,14.88768,4.34224,15.508,52.68,13.08,54.2795431079,133.62,66.72768,10.38224,67.530542613,14.88768,4.34224,15.508,51.84,6.04,52.1906811605,133.45
2021-11-19 20:30:00,63.52496,17.60978,65.9205953754,12.92496,3.76978,13.4635,50.6,13.84,52.4586084451,133.45,62.72496,9.00978,63.3687363189,12.92496,3.76978,13.4635,49.8,5.24,50.0749198701,133.28
2021-11-19 21:00:00,63.02624,17.43432,65.3931375788,12.18624,3.55432,12.694,50.84,13.88,52.7006641324,133.45,62.26624,8.75432,62.878635182400004,12.18624,3.55432,12.694,50.08,5.2,50.3492442843,133.28
2021-11-19 21:30:00,59.92784,20.40062,63.3050653854,16.04784,4.68062,16.7165,43.88,15.72,46.610865686,133.45,59.24784,8.12062,59.8017643038,16.04784,4.68062,16.7165,43.2,3.44,43.3367465322,133.28
2021-11-19 22:00:00,58.76544,22.44492,62.9058929847,20.72544,6.04492,21.589,38.04,16.4,41.4246496666,133.55,58.24544,8.92492,58.9252533113,20.72544,6.04492,21.589,37.52,2.88,37.630370713,133.39
2021-11-19 22:30:00,57.71104,25.42072,63.061693152,27.91104,8.14072,29.074,29.8,17.28,34.447618205,133.86,57.39104,10.10072,58.2731157293,27.91104,8.14072,29.074,29.48,1.96,29.5450841935,133.7
2021-11-19 23:00:00,58.55584,28.49212,65.1197919238,35.83584,10.45212,37.329,22.72,18.04,29.0110323842,133.86,58.43584,11.73212,59.6019298026,35.83584,10.45212,37.329,22.6,1.28,22.6362187655,133.7
2021-11-19 23:30:00,58.66384,29.65862,65.73492119,40.38384,11.77862,42.0665,18.28,17.88,25.5705455554,134.69,58.66384,13.41862,60.1789455395,40.38384,11.77862,42.0665,18.28,1.6400000000000001,18.3534193,134.53
