Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-20 00:00:00,53.97808,29.78694,61.6513983219,35.33808,10.30694,36.8105,18.64,19.48,26.9614539667,134.69,53.93808,10.58694,54.9672609164,35.33808,10.30694,36.8105,18.6,0.28,18.6021074075,134.53
2021-11-20 00:30:00,53.98576,28.06418,60.8445600021,31.62576,9.22418,32.9435,22.36,18.84,29.2389329491,135.01,53.86576,9.94418,54.7759693319,31.62576,9.22418,32.9435,22.24,0.72,22.2516516241,134.84
2021-11-20 01:00:00,55.82944,26.63692,61.858321007,27.82944,8.11692,28.989,28.0,18.52,33.5706776816,134.51,55.58944,8.99692,56.3127908117,27.82944,8.11692,28.989,27.76,0.88,27.7739446244,134.35
2021-11-20 01:30:00,56.59968,26.43324,62.4679113866,25.75968,7.51324,26.833,30.84,18.92,36.1811000386,134.49,56.35968,8.15324,56.946368209,25.75968,7.51324,26.833,30.6,0.64,30.6066920787,134.33
2021-11-20 02:00:00,58.44672,27.77196,64.7093566727,29.52672,8.61196,30.757,28.92,19.16,34.691093958,134.49,58.20672,9.05196,58.9063683569,29.52672,8.61196,30.757,28.68,0.44,28.6833749758,134.33
2021-11-20 02:30:00,57.0904,27.9447,63.5627251638,28.6104,8.3447,29.8025,28.48,19.6,34.572682858,134.96,56.8904,8.5047,57.5225828197,28.6104,8.3447,29.8025,28.28,0.16,28.2804526131,134.8
2021-11-20 03:00:00,53.5288,26.8959,59.9059418276,25.2888,7.3759,26.3425,28.24,19.52,34.3296956002,135.12,53.2888,7.5759,53.8246269495,25.2888,7.3759,26.3425,28.0,0.2,28.0007142766,134.95
2021-11-20 03:30:00,57.98048,30.28264,65.4123409335,36.90048,10.76264,38.438,21.08,19.52,28.7297198037,135.51,57.94048,11.04264,58.9833800388,36.90048,10.76264,38.438,21.04,0.28,21.0418630354,135.34
2021-11-20 04:00:00,57.156,29.1555,64.1626956747,33.036,9.6355,34.4125,24.12,19.52,31.0290960229,135.51,57.036,9.9555,57.898335695,33.036,9.6355,34.4125,24.0,0.32,24.0021332385,135.34
2021-11-20 04:30:00,51.13888,26.90384,57.7840951681,24.21888,7.06384,25.228,26.92,19.84,33.4411722283,135.67,50.93888,7.22384,51.4485506113,24.21888,7.06384,25.228,26.72,0.16,26.7204790376,135.5
2021-11-20 05:00:00,49.37264,26.95202,56.2500574457,23.01264,6.71202,23.9715,26.36,20.24,33.2341270383,135.87,49.17264,7.03202,49.6729084094,23.01264,6.71202,23.9715,26.16,0.32,26.1619571133,135.69
2021-11-20 05:30:00,48.47136,25.67748,54.8525817022,21.11136,6.15748,21.991,27.36,19.52,33.6095224602,136.04,48.27136,6.43748,48.6987201577,21.11136,6.15748,21.991,27.16,0.28,27.1614432606,135.87
2021-11-20 06:00:00,49.14048,25.09764,55.1786037174,20.22048,5.89764,21.063,28.92,19.2,34.7132020995,135.69,48.86048,6.49764,49.2906262021,20.22048,5.89764,21.063,28.64,0.6000000000000001,28.6462842268,135.52
2021-11-20 06:30:00,54.4568,24.8699,59.8669774772,23.4168,6.8299,24.3925,31.04,18.04,35.9015765671,135.33,54.1768,8.3499,54.816480079,23.4168,6.8299,24.3925,30.76,1.52,30.7975323687,135.16
2021-11-20 07:00:00,57.83216,24.32438,62.7394149849,24.15216,7.04438,25.1585,33.68,17.28,37.8542045221,134.84,57.51216,9.20438,58.2440482715,24.15216,7.04438,25.1585,33.36,2.16,33.4298549204,134.66
2021-11-20 07:30:00,64.60496,24.46478,69.0820260057,26.96496,7.86478,28.0885,37.64,16.6,41.1379338324,134.4,64.16496,10.62478,65.0386657447,26.96496,7.86478,28.0885,37.2,2.76,37.3022465811,134.23
2021-11-20 08:00:00,67.45712,24.32166,71.7077832864,29.21712,8.52166,30.4345,38.24,15.8,41.3755676698,134.04,67.05712,12.00166,68.1226627889,29.21712,8.52166,30.4345,37.84,3.48,37.9996842092,133.87
2021-11-20 08:30:00,68.13296,22.87378,71.8700914835,29.05296,8.47378,30.2635,39.08,14.4,41.6486062192,133.47,67.65296,13.19378,68.9274896355,29.05296,8.47378,30.2635,38.6,4.72,38.8875095628,133.3
2021-11-20 09:00:00,70.5168,22.4224,73.9958316664,28.8768,8.4224,30.08,41.64,14.0,43.930508761,133.47,70.0368,13.5024,71.3264898898,28.8768,8.4224,30.08,41.16,5.08,41.4723040112,133.3
2021-11-20 09:30:00,70.90544,21.45242,74.0796041124,25.82544,7.53242,26.9015,45.08,13.92,47.1802161928,133.27,70.34544,12.65242,71.4742237499,25.82544,7.53242,26.9015,44.52,5.12,44.8134444112,133.11
2021-11-20 10:00:00,72.21728,21.38504,75.317033043,27.37728,7.98504,28.518,44.84,13.4,46.7994187998,133.15,71.65728,13.54504,72.9262222085,27.37728,7.98504,28.518,44.28,5.5600000000000005,44.6277043998,132.99
2021-11-20 10:30:00,70.11072,20.51396,73.0502266513,25.35072,7.39396,26.407,44.76,13.12,46.6432417398,133.02,69.55072,13.23396,70.7985900269,25.35072,7.39396,26.407,44.2,5.84,44.584140678,132.85
2021-11-20 11:00:00,67.15408,20.38494,70.1798848635,24.63408,7.18494,25.6605,42.52,13.2,44.5217969089,133.02,66.63408,12.98494,67.8874751648,24.63408,7.18494,25.6605,42.0,5.8,42.398584882,132.85
2021-11-20 11:30:00,65.97552,19.82786,68.8905891356,22.17552,6.46786,23.0995,43.8,13.36,45.7922438847,133.28,65.45552,12.14786,66.57323487,22.17552,6.46786,23.0995,43.28,5.68,43.6511259878,133.12
2021-11-20 12:00:00,66.73664,21.42152,70.0903747857,25.85664,7.54152,26.934,40.88,13.88,43.1720835726,133.28,66.25664,12.74152,67.4706504786,25.85664,7.54152,26.934,40.4,5.2,40.7332787779,133.12
2021-11-20 12:30:00,70.82848,22.92164,74.4451150808,29.62848,8.64164,30.863,41.2,14.28,43.604568568,133.41,70.34848,13.44164,71.6211304309,29.62848,8.64164,30.863,40.72,4.8,41.0019316618,133.25
2021-11-20 13:00:00,64.64192,22.53056,68.4558540608,27.60192,8.05056,28.752,37.04,14.48,39.7697372383,133.41,64.24192,12.73056,65.4911554578,27.60192,8.05056,28.752,36.64,4.68,36.9376772415,133.25
2021-11-20 13:30:00,61.34624,22.69432,65.4094283907,27.06624,7.8943200000000004,28.194,34.28,14.8,37.3384306044,133.52,60.98624,12.25432,62.2052234784,27.06624,7.8943200000000004,28.194,33.92,4.36,34.1990643147,133.35
2021-11-20 14:00:00,63.18,24.1825,67.6498758776,32.58,9.5025,33.9375,30.6,14.68,33.939098397,133.55,62.94,14.0625,64.4918406176,32.58,9.5025,33.9375,30.36,4.5600000000000005,30.7005407119,133.39
2021-11-20 14:30:00,61.57648,23.34814,65.8543736638,26.97648,7.86814,28.1005,34.6,15.48,37.9050181374,133.8,61.25648,11.58814,62.3429332856,26.97648,7.86814,28.1005,34.28,3.7199999999999998,34.4812528775,133.64
2021-11-20 15:00:00,63.33104,24.61822,67.947607636,30.37104,8.85822,31.6365,32.96,15.76,36.5340827174,133.63,63.01104,12.33822,64.2076540192,30.37104,8.85822,31.6365,32.64,3.48,32.8249904798,133.47
2021-11-20 15:30:00,67.82608,27.25094,73.0957649871,37.06608,10.81094,38.6105,30.76,16.44,34.877660472,133.93,67.58608,13.65094,68.950898273,37.06608,10.81094,38.6105,30.52,2.84,30.6518514938,133.77
2021-11-20 16:00:00,68.80208,26.47394,73.7197104678,37.28208,10.87394,38.8355,31.52,15.6,35.1691683154,133.93,68.56208,14.47394,70.0732028171,37.28208,10.87394,38.8355,31.28,3.6,31.4864796381,133.77
2021-11-20 16:30:00,70.60736,24.93548,74.8810887274,35.84736,10.45548,37.341,34.76,14.48,37.6553847411,133.8,70.24736,15.17548,71.8678424624,35.84736,10.45548,37.341,34.4,4.72,34.722304071,133.64
2021-11-20 17:00:00,74.63632,22.51226,77.9575661078,32.47632,9.47226,33.8295,42.16,13.04,44.1305699034,133.73,74.15632,15.47226,75.7532218816,32.47632,9.47226,33.8295,41.68,6.0,42.1096473507,133.57
2021-11-20 17:30:00,78.00832,21.87076,81.016221414,30.68832,8.95076,31.967,47.32,12.92,49.0521029111,133.36,77.40832,15.07076,78.8617512626,30.68832,8.95076,31.967,46.72,6.12,47.1191341177,133.2
2021-11-20 18:00:00,73.24192,20.18556,75.9725982036,23.40192,6.82556,24.377,49.84,13.36,51.5995658896,133.25,72.56192,12.50556,73.6316593932,23.40192,6.82556,24.377,49.16,5.68,49.4870488108,133.09
2021-11-20 18:30:00,72.06176,20.87468,75.0243261842,22.06176,6.43468,22.981,50.0,14.44,52.0433819039,133.25,71.42176,11.07468,72.275281657,22.06176,6.43468,22.981,49.36,4.64,49.5776078487,133.09
2021-11-20 19:00:00,74.52832,24.21576,78.3637257562,32.00832,9.33576,33.342,42.52,14.88,45.0484716722,133.39,74.04832,13.61576,75.2897244994,32.00832,9.33576,33.342,42.04,4.28,42.2573070604,133.23
2021-11-20 19:30:00,76.45728,26.95004,81.0679981312,38.77728,11.31004,40.393,37.68,15.64,40.7969606711,133.52,76.09728,14.87004,77.5365340533,38.77728,11.31004,40.393,37.32,3.56,37.4894118385,133.36
2021-11-20 20:00:00,79.30736,29.86798,84.745227473,48.50736,14.14798,50.5285,30.8,15.72,34.579739733,133.76,79.02736,17.62798,80.9695579057,48.50736,14.14798,50.5285,30.52,3.48,30.717760335,133.59
2021-11-20 20:30:00,78.15104,28.90572,83.3254205018,43.15104,12.58572,44.949,35.0,16.32,38.6179025842,133.67,77.83104,15.38572,79.3371991401,43.15104,12.58572,44.949,34.68,2.8,34.7928498402,133.51
2021-11-20 21:00:00,73.1368,28.3449,78.4373945912,37.9368,11.0649,39.5175,35.2,17.28,39.212732626,133.46,72.7768,12.9449,73.9190980346,37.9368,11.0649,39.5175,34.84,1.88,34.8906864364,133.3
2021-11-20 21:30:00,64.40112,26.57866,69.6701472989,28.04112,8.17866,29.2095,36.36,18.4,40.75057791,133.41,64.04112,8.97866,64.6674677581,28.04112,8.17866,29.2095,36.0,0.8,36.0088877918,133.25
2021-11-20 22:00:00,60.93072,30.43146,68.1074621275,44.13072,12.87146,45.9695,16.8,17.56,24.3021315938,133.41,60.97072,14.51146,62.6738475654,44.13072,12.87146,45.9695,16.84,1.6400000000000001,16.9196690275,133.25
2021-11-20 22:30:00,68.7264,35.7202,77.4548303529,62.1264,18.1202,64.715,6.6,17.6,18.7968082397,133.51,69.0464,19.8802,71.8514279956,62.1264,18.1202,64.715,6.92,1.76,7.1403081166,133.35
2021-11-20 23:00:00,86.94288,41.80834,96.4728027801,83.82288,24.44834,87.3155,3.12,17.36,17.6381404916,134.03,86.66288,26.48834,90.6205656893,83.82288,24.44834,87.3155,2.84,2.04,3.4967413402,133.86
2021-11-20 23:30:00,68.10128,37.13454,77.5677664926,61.90128,18.05454,64.4805,6.2,19.08,20.0620637024,134.5,68.30128,18.45454,70.7505116324,61.90128,18.05454,64.4805,6.4,0.4,6.4124878168,134.33
2021-11-21 00:00:00,70.08384,38.79112,80.1030312785,65.52384,19.11112,68.254,4.5600000000000005,19.68,20.2013860911,134.5,70.36384,19.63112,73.051015407,65.52384,19.11112,68.254,4.84,0.52,4.8678537365,134.33
2021-11-21 00:30:00,60.58272,33.58996,69.2715769663,44.26272,12.90996,46.107,16.32,20.68,26.3439708472,134.32,60.66272,14.14996,62.291146769,44.26272,12.90996,46.107,16.4,1.24,16.4468112411,134.15
2021-11-21 01:00:00,68.97872,35.15046,77.4184645356,53.17872,15.51046,55.3945,15.8,19.64,25.2065388342,134.09,69.05872,15.87046,70.8588618921,53.17872,15.51046,55.3945,15.88,0.36,15.8840800804,133.94
2021-11-21 01:30:00,67.73328,33.73554,75.6695703612,48.05328,14.01554,50.0555,19.68,19.72,27.8600215362,134.04,67.73328,14.29554,69.2254265675,48.05328,14.01554,50.0555,19.68,0.28,19.6819917691,133.88
2021-11-21 02:00:00,66.61824,33.22532,74.4440178241,45.61824,13.30532,47.519,21.0,19.92,28.9448855586,134.16,66.57824,13.70532,67.9742439296,45.61824,13.30532,47.519,20.96,0.4,20.9638164464,134.0
2021-11-21 02:30:00,64.66096,32.49778,72.368124565,40.38096,11.77778,42.0635,24.28,20.72,31.9192230482,135.02,64.58096,12.81778,65.8406855876,40.38096,11.77778,42.0635,24.2,1.04,24.2223367989,134.85
2021-11-21 03:00:00,58.20144,31.11542,65.9967952241,34.68144,10.11542,36.1265,23.52,21.0,31.5307849569,135.02,58.12144,11.31542,59.212671933,34.68144,10.11542,36.1265,23.44,1.2,23.4706966237,134.85
2021-11-21 03:30:00,58.28848,33.96414,67.4619130076,46.36848,13.52414,48.3005,11.92,20.44,23.6617835338,135.28,58.40848,14.24414,60.1202633082,46.36848,13.52414,48.3005,12.04,0.72,12.0615090267,135.12
2021-11-21 04:00:00,62.32464,35.93302,71.9412446198,54.76464,15.97302,57.0465,7.5600000000000005,19.96,21.3437391288,135.28,62.56464,16.33302,64.6614392095,54.76464,15.97302,57.0465,7.8,0.36,7.8083032728,135.12
2021-11-21 04:30:00,64.88704,36.83372,74.6126724424,56.20704,16.39372,58.549,8.68,20.44,22.206665666,135.24,65.12704,17.03372,67.3177462204,56.20704,16.39372,58.549,8.92,0.64,8.9429301686,135.07
2021-11-21 05:00:00,57.85136,34.11498,67.1610877983,46.61136,13.59498,48.5535,11.24,20.52,23.3967519113,135.28,58.01136,14.35498,59.761052031,46.61136,13.59498,48.5535,11.4,0.76,11.4253052476,135.11
2021-11-21 05:30:00,56.69536,34.13948,66.18057071530001,47.65536,13.89948,49.641,9.04,20.24,22.167074683,135.38,56.93536,14.379480000000001,58.723118645,47.65536,13.89948,49.641,9.28,0.48,9.2924055013,135.21
2021-11-21 06:00:00,66.91072,36.67396,76.3021873409,57.03072,16.633960000000002,59.407,9.88,20.04,22.3431421246,135.38,67.07072,16.99396,69.1901449471,57.03072,16.633960000000002,59.407,10.04,0.36,10.0464521101,135.21
2021-11-21 06:30:00,73.29728,37.885040000000004,82.509196525,64.33728,18.76504,67.018,8.96,19.12,21.1153025079,135.25,73.29728,19.52504,75.8532691609,64.33728,18.76504,67.018,8.96,0.76,8.9921743755,135.08
2021-11-21 07:00:00,82.41088,40.89484,91.9996797875,79.73088,23.25484,83.053,2.68,17.64,17.8424213603,134.94,82.41088,25.13484,86.1586520565,79.73088,23.25484,83.053,2.68,1.88,3.2736523945,134.77
2021-11-21 07:30:00,80.5832,39.3651,89.684241761,74.6232,21.7651,77.7325,5.96,17.6,18.581754492,134.8,80.7032,23.7651,84.1295814102,74.6232,21.7651,77.7325,6.08,2.0,6.4004999805,134.59
2021-11-21 08:00:00,80.6952,39.0611,89.6520208152,75.7752,22.1011,78.9325,4.92,16.96,17.6592185558,134.8,80.8952,24.7011,84.5823724203,75.7752,22.1011,78.9325,5.12,2.6,5.7423340202,134.59
2021-11-21 08:30:00,89.756,40.9055,98.6377182737,87.036,25.3855,90.6625,2.7199999999999998,15.52,15.7565478453,134.9,89.436,29.2655,94.1024313514,87.036,25.3855,90.6625,2.4,3.88,4.5622801317,134.68
2021-11-21 09:00:00,100.58816,42.49488,109.1961206197,96.18816,28.05488,100.196,4.4,14.44,15.095482768,134.59,100.10816,32.93488,105.3866690773,96.18816,28.05488,100.196,3.92,4.88,6.2594568454,134.35
2021-11-21 09:30:00,107.99968,43.28824,116.3520631635,100.27968,29.24824,104.458,7.72,14.04,16.0224842019,133.97,107.47968,34.40824,112.8530398031,100.27968,29.24824,104.458,7.2,5.16,8.8580810563,133.73
2021-11-21 10:00:00,108.69216,42.37188,116.6591696362,98.37216,28.69188,102.471,10.32,13.68,17.1360672268,133.97,108.09216,34.17188,113.3650406263,98.37216,28.69188,102.471,9.72,5.48,11.1583511327,133.73
2021-11-21 10:30:00,120.06784,43.18312,127.5972885887,102.38784,29.86312,106.654,17.68,13.32,22.1360520419,133.93,119.30784,35.70312,124.5354305537,102.38784,29.86312,106.654,16.92,5.84,17.8994971996,133.68
2021-11-21 11:00:00,124.03824,43.18282,131.3401725499,104.71824,30.54282,109.0815,19.32,12.64,23.0874857878,133.83,123.27824,37.02282,128.7175732301,104.71824,30.54282,109.0815,18.56,6.48,19.6586876469,133.58
2021-11-21 11:30:00,123.4792,42.2681,130.5132372989,102.6792,29.9481,106.9575,20.8,12.32,24.1748298856,133.76,122.6792,36.6681,128.0419293445,102.6792,29.9481,106.9575,20.0,6.72,21.0987772158,133.51
2021-11-21 12:00:00,121.13648,42.72314,128.4496534766,104.37648,30.44314,108.7255,16.76,12.28,20.7772953004,133.63,120.37648,37.24314,126.0061443512,104.37648,30.44314,108.7255,16.0,6.8,17.3850510497,133.38
2021-11-21 12:30:00,122.67488,42.07184,129.6887269735,104.47488,30.47184,108.828,18.2,11.6,21.5824002372,133.22,121.91488,37.79184,127.6380081951,104.47488,30.47184,108.828,17.44,7.32,18.913910225,132.97
2021-11-21 13:00:00,114.53888,40.39384,121.4529429104,98.85888,28.83384,102.978,15.68,11.56,19.4806570731,133.22,113.85888,36.27384,119.4974310318,98.85888,28.83384,102.978,15.0,7.44,16.7437630179,132.97
2021-11-21 13:30:00,113.428,41.2465,120.6945936911,100.548,29.3265,104.7375,12.88,11.92,17.5493817555,133.5,112.788,36.4465,118.5305036953,100.548,29.3265,104.7375,12.24,7.12,14.1602259869,133.25
2021-11-21 14:00:00,104.09696,39.03328,111.1745205917,94.05696,27.43328,97.976,10.04,11.6,15.3414992748,133.5,103.53696,34.91328,109.2649953389,94.05696,27.43328,97.976,9.48,7.48,12.075628348,133.25
2021-11-21 14:30:00,81.84448,35.81964,89.3396077683,77.00448,22.45964,80.213,4.84,13.36,14.2096868368,133.5,81.80448,28.25964,86.5481380562,77.00448,22.45964,80.213,4.8,5.8,7.5286120899,133.25
2021-11-21 15:00:00,83.05072,34.62646,89.9800745979,69.21072,20.18646,72.0945,13.84,14.44,20.0014799452,133.79,83.09072,24.946460000000002,86.7547901654,69.21072,20.18646,72.0945,13.88,4.76,14.6735135533,133.54
2021-11-21 15:30:00,91.48368,38.30274,99.1784432115,87.16368,25.42274,90.7955,4.32,12.88,13.5851683832,133.79,91.72368,31.62274,97.0218076406,87.16368,25.42274,90.7955,4.5600000000000005,6.2,7.696336791,133.54
2021-11-21 16:00:00,95.9664,37.2452,102.9405403716,85.0464,24.8052,88.59,10.92,12.44,16.5529453572,133.69,96.1664,31.4452,101.1769592941,85.0464,24.8052,88.59,11.12,6.64,12.9516022175,133.44
2021-11-21 16:30:00,95.12768,34.28224,101.1165044965,77.76768,22.68224,81.008,17.36,11.6,20.8789271755,133.48,95.12768,30.00224,99.7467288045,77.76768,22.68224,81.008,17.36,7.32,18.8401698506,133.22
2021-11-21 17:00:00,104.24256,35.39908,110.0890829292,89.00256,25.95908,92.711,15.24,9.44,17.9268290559,133.22,104.36256,35.23908,110.1514261778,89.00256,25.95908,92.711,15.36,9.28,17.9456958628,132.97
2021-11-21 17:30:00,97.65712,32.39666,102.8905081426,76.37712,22.27666,79.5595,21.28,10.12,23.5638027491,132.7,97.57712,30.91666,102.3578732343,76.37712,22.27666,79.5595,21.2,8.64,22.893003298,132.46
2021-11-21 18:00:00,103.11856,36.04958,109.2383157809,89.03856,25.96958,92.7485,14.08,10.08,17.3162582563,132.79,103.23856,34.68958,108.9108223798,89.03856,25.96958,92.7485,14.2,8.72,16.6636850666,132.55
2021-11-21 18:30:00,98.03216,35.01938,104.0992861159,80.43216,23.45938,83.7835,17.6,11.56,21.0569133541,132.92,98.03216,30.73938,102.7385705422,80.43216,23.45938,83.7835,17.6,7.28,19.0462174722,132.68
2021-11-21 19:00:00,90.67424,34.49832,97.0152146954,78.23424,22.81832,81.494,12.44,11.68,17.0638799808,132.92,90.79424,29.97832,95.6153423212,78.23424,22.81832,81.494,12.56,7.16,14.4574963254,132.68
2021-11-21 19:30:00,79.21552,28.43286,84.1636865676,47.01552,13.71286,48.9745,32.2,14.72,35.405061785,133.01,78.93552,17.91286,80.9424911344,47.01552,13.71286,48.9745,31.92,4.2,32.1951300665,132.77
2021-11-21 20:00:00,80.8392,33.7381,87.5970070736,65.4792,19.0981,68.2075,15.36,14.64,21.2193119587,133.01,80.8792,23.4581,84.2123948611,65.4792,19.0981,68.2075,15.4,4.36,16.0052991225,132.77
2021-11-21 20:30:00,87.912,37.636,95.6294318712,80.352,23.436,83.7,7.5600000000000005,14.2,16.0870631254,132.92,88.152,28.156,92.5393723774,80.352,23.436,83.7,7.8,4.72,9.1169293076,132.68
2021-11-21 21:00:00,91.61488,39.91434,99.9321808781,84.73488,24.71434,88.2655,6.88,15.2,16.6845557328,132.92,91.85488,28.51434,96.1789299454,84.73488,24.71434,88.2655,7.12,3.8,8.0705885783,132.68
2021-11-21 21:30:00,87.73536,40.13448,96.4793754084,82.33536,24.01448,85.766,5.4,16.12,17.0004235241,133.47,88.01536,26.97448,92.0561033675,82.33536,24.01448,85.766,5.68,2.96,6.4049980484,133.23
2021-11-21 22:00:00,88.71696,41.74578,98.0479940613,87.03696,25.38578,90.6635,1.6800000000000002,16.36,16.4460329563,133.47,88.35696,28.10578,92.719400612,87.03696,25.38578,90.6635,1.32,2.7199999999999998,3.0233755969,133.23
2021-11-21 22:30:00,86.75472,41.63346,96.2274723447,83.63472,24.39346,87.1195,3.12,17.24,17.520045662,133.47,86.39472,26.39346,90.336384556,83.63472,24.39346,87.1195,2.76,2.0,3.4084600628,133.23
2021-11-21 23:00:00,87.73472,42.22096,97.3652430634,83.45472,24.34096,86.932,4.28,17.88,18.3851244217,133.86,87.33472,25.78096,91.0604810881,83.45472,24.34096,86.932,3.88,1.44,4.1385987967,133.62
2021-11-21 23:30:00,84.624,41.967,94.4587236045,79.704,23.247,83.025,4.92,18.72,19.3557433337,134.05,84.104,23.967,87.4522721546,79.704,23.247,83.025,4.4,0.72,4.4585199338,133.81
2021-11-22 00:00:00,79.34176,41.11968,89.3641033257,74.74176,21.79968,77.856,4.6,19.32,19.8600704933,134.71,78.90176,22.07968,81.932899375,74.74176,21.79968,77.856,4.16,0.28,4.1694124286,134.46
2021-11-22 00:30:00,86.19792,42.21606,95.9806081157,80.55792,23.49606,83.9145,5.64,18.72,19.5511636482,135.04,85.63792,24.41606,89.05053244,80.55792,23.49606,83.9145,5.08,0.92,5.1626349861,134.79
2021-11-22 01:00:00,77.92752,40.16886,87.671179341,76.00752,22.16886,79.1745,1.92,18.0,18.1021103742,135.07,78.28752,23.72886,81.8046122456,76.00752,22.16886,79.1745,2.2800000000000002,1.56,2.7626074640000002,134.82
2021-11-22 01:30:00,83.15824,41.12282,92.7705729456,80.23824,23.40282,83.5815,2.92,17.72,17.9589754719,134.93,83.27824,25.20282,87.0083179555,80.23824,23.40282,83.5815,3.04,1.8,3.5329307947,134.69
2021-11-22 02:00:00,76.43536,38.62698,85.6411574084,70.03536,20.42698,72.9535,6.4,18.2,19.2924855838,134.73,76.71536,21.74698,79.7381815635,70.03536,20.42698,72.9535,6.68,1.32,6.8091702872,134.48
2021-11-22 02:30:00,73.35216,38.84938,83.0049016809,69.15216,20.16938,72.0335,4.2,18.68,19.1463416871,134.99,73.55216,21.04938,76.5048798382,69.15216,20.16938,72.0335,4.4,0.88,4.487137172,134.74
2021-11-22 03:00:00,75.27456,39.53508,85.0251841151,70.95456,20.69508,73.911,4.32,18.84,19.32894203,134.99,75.35456,21.45508,78.3494107866,70.95456,20.69508,73.911,4.4,0.76,4.4651539727,134.74
2021-11-22 03:30:00,70.20704,37.76372,79.7190505074,62.68704,18.28372,65.299,7.52,19.48,20.8811110815,135.09,70.44704,18.68372,72.8825550993,62.68704,18.28372,65.299,7.76,0.4,7.7703024394,134.83
2021-11-22 04:00:00,69.24752,36.83886,78.4367301221,60.88752,17.75886,63.4245,8.36,19.08,20.8311305502,135.24,69.40752,18.31886,71.7842912081,60.88752,17.75886,63.4245,8.52,0.56,8.538383922,134.97
2021-11-22 04:30:00,74.2976,38.6868,83.7663527916,69.4176,20.2468,72.31,4.88,18.44,19.07480013,135.19,74.2576,21.3268,77.2594560944,69.4176,20.2468,72.31,4.84,1.08,4.9590321636,134.92
2021-11-22 05:00:00,62.88128,34.63704,71.7898315529,54.16128,15.79704,56.418,8.72,18.84,20.760154142,134.89,63.12128,16.51704,65.2465217402,54.16128,15.79704,56.418,8.96,0.72,8.9888820217,134.61
2021-11-22 05:30:00,64.94976,35.29368,73.9196534894,58.46976,17.05368,60.906,6.48,18.24,19.3568592494,134.84,65.14976,18.33368,67.6802412112,58.46976,17.05368,60.906,6.68,1.28,6.8015292398,134.58
2021-11-22 06:00:00,68.7592,31.6981,75.7139163447,47.2392,13.7781,49.2075,21.52,17.92,28.0042282522,134.68,68.7192,15.2981,70.4014226579,47.2392,13.7781,49.2075,21.48,1.52,21.5337131029,134.41
2021-11-22 06:30:00,79.00208,32.64894,85.4826410884,60.92208,17.76894,63.4605,18.08,14.88,23.4158237096,134.63,78.96208,22.12894,82.0042685685,60.92208,17.76894,63.4605,18.04,4.36,18.5593965419,134.38
2021-11-22 07:00:00,85.34496,32.39228,91.2853876642,67.58496,19.71228,70.401,17.76,12.68,21.8220072404,134.01,85.34496,26.19228,89.2737236201,67.58496,19.71228,70.401,17.76,6.48,18.905237369600002,133.79
2021-11-22 07:30:00,83.95616,26.17888,87.9429960827,51.35616,14.97888,53.496,32.6,11.2,34.4702770514,133.85,83.55616,22.77888,86.6054804732,51.35616,14.97888,53.496,32.2,7.8,33.1312541266,133.65
2021-11-22 08:00:00,84.8344,23.6667,88.0737651758,47.9544,13.9867,49.9525,36.88,9.68,38.1292118985,133.38,84.3144,23.1867,87.4445029962,47.9544,13.9867,49.9525,36.36,9.2,37.5058608753,133.2
2021-11-22 08:30:00,82.81088,20.33984,85.2722166805,40.25088,11.739840000000001,41.928,42.56,8.6,43.420198065,132.76,82.21088,21.89984,85.0777984106,40.25088,11.739840000000001,41.928,41.96,10.16,43.1725283022,132.59
2021-11-22 09:00:00,80.37664,18.49152,82.4763030791,34.73664,10.13152,36.184,45.64,8.36,46.399344823,132.76,79.61664,20.49152,82.2113845936,34.73664,10.13152,36.184,44.88,10.36,46.0602214497,132.59
2021-11-22 09:30:00,76.4024,19.8557,78.9403290356,35.1624,10.255700000000001,36.6275,41.24,9.6,42.3426215532,132.78,75.8024,19.4557,78.2593643486,35.1624,10.255700000000001,36.6275,40.64,9.2,41.6683285002,132.62
2021-11-22 10:00:00,72.19504,18.81522,74.6065433072,32.55504,9.49522,33.9115,39.64,9.32,40.7209037228,132.94,71.59504,19.01522,74.0771782957,32.55504,9.49522,33.9115,39.04,9.52,40.1839769062,132.78
2021-11-22 10:30:00,69.8096,20.1028,72.6464233118,34.0896,9.9428,35.51,35.72,10.16,37.1368280821,133.13,69.2896,18.7028,71.7693764498,34.0896,9.9428,35.51,35.2,8.76,36.2736488377,132.96
2021-11-22 11:00:00,68.32192,19.14556,70.9537681889,33.00192,9.62556,34.377,35.32,9.52,36.5804975363,133.39,67.80192,19.06556,70.4314981652,33.00192,9.62556,34.377,34.8,9.44,36.0576427405,133.22
2021-11-22 11:30:00,70.17152,17.73836,72.3788065293,30.37152,8.85836,31.637,39.8,8.88,40.7786022321,133.36,69.53152,18.85836,72.0435286157,30.37152,8.85836,31.637,39.16,10.0,40.4166500344,133.2
2021-11-22 12:00:00,66.87856,18.10458,69.2857676919,30.11856,8.78458,31.3735,36.76,9.32,37.9230800437,133.36,66.35856,18.34458,68.8475279197,30.11856,8.78458,31.3735,36.24,9.56,37.4797438625,133.2
2021-11-22 12:30:00,66.8856,18.1133,69.2948419743,29.3256,8.5533,30.5475,37.56,9.56,38.7575437818,133.45,66.2856,17.9533,68.6738796651,29.3256,8.5533,30.5475,36.96,9.4,38.1366175742,133.28
2021-11-22 13:00:00,65.61392,18.95906,68.2981145702,28.93392,8.43906,30.1395,36.68,10.52,38.1587840477,133.37,65.09392,16.91906,67.2567692671,28.93392,8.43906,30.1395,36.16,8.48,37.1410285264,133.21
2021-11-22 13:30:00,67.268,18.2615,69.7026987013,29.148,8.5015,30.3625,38.12,9.76,39.3496124504,133.56,66.708,17.7415,69.0269373958,29.148,8.5015,30.3625,37.56,9.24,38.6798552221,133.4
2021-11-22 14:00:00,68.6208,17.6144,70.8454746614,28.3008,8.2544,29.48,40.32,9.36,41.3921731732,133.56,68.0608,17.8144,70.3535737827,28.3008,8.2544,29.48,39.76,9.56,40.8931681336,133.4
2021-11-22 14:30:00,66.3128,15.4429,68.0872279084,19.0728,5.5629,19.8675,47.24,9.88,48.2621176494,133.38,65.5528,14.642900000000001,67.1683266745,19.0728,5.5629,19.8675,46.48,9.08,47.3585979522,133.21
2021-11-22 15:00:00,67.17744,13.45842,68.5123165121,12.81744,3.73842,13.3515,54.36,9.72,55.2221694612,133.21,66.25744,12.89842,67.5012414245,12.81744,3.73842,13.3515,53.44,9.16,54.2193618553,133.04
2021-11-22 15:30:00,70.03552,13.29536,71.2863286977,14.31552,4.17536,14.912,55.72,9.12,56.4614275413,132.93,69.15552,13.89536,70.5376989701,14.31552,4.17536,14.912,54.84,9.72,55.6947394284,132.77
2021-11-22 16:00:00,75.42656,13.22108,76.5765166993,15.70656,4.58108,16.361,59.72,8.64,60.3417600008,132.93,74.38656,14.74108,75.8331045665,15.70656,4.58108,16.361,58.68,10.16,59.5530687706,132.77
2021-11-22 16:30:00,79.59488,11.89184,80.478324913,14.71488,4.29184,15.328,64.88,7.6,65.3236128823,132.56,78.47488,15.33184,79.9585649496,14.71488,4.29184,15.328,63.76,11.04,64.7087258413,132.39
2021-11-22 17:00:00,84.688,10.479,85.3338548584,14.808,4.319,15.425,69.88,6.16,70.1509800359,132.56,83.448,16.399,85.044082128,14.808,4.319,15.425,68.64,12.08,69.6948778606,132.39
2021-11-22 17:30:00,86.66944,11.93192,87.486927851,17.86944,5.21192,18.614,68.8,6.72,69.1274070105,134.36,85.42944,16.81192,87.0679612303,17.86944,5.21192,18.614,67.56,11.6,68.5486221597,134.19
2021-11-22 18:00:00,83.82512,12.37566,84.7337459543,15.82512,4.61566,16.4845,68.0,7.76,68.4413442299,134.36,82.62512,15.21566,84.0144437835,15.82512,4.61566,16.4845,66.8,10.6,67.6357893426,134.19
2021-11-22 18:30:00,79.7024,13.4682,80.8323263119,12.3024,3.5882,12.815,67.4,9.88,68.1202935989,134.61,78.5024,12.1882,79.4429293581,12.3024,3.5882,12.815,66.2,8.6,66.7562731135,134.44
2021-11-22 19:00:00,76.33184,13.84512,77.5772978751,10.85184,3.16512,11.304,65.48,10.68,66.3452545402,134.53,75.17184,10.96512,75.9673573688,10.85184,3.16512,11.304,64.32,7.8,64.7912216276,134.36
2021-11-22 19:30:00,74.97728,14.21504,76.3129076788,10.33728,3.01504,10.768,64.64,11.2,65.6031218769,134.85,73.81728,10.37504,74.5428217979,10.33728,3.01504,10.768,63.48,7.36,63.9052423515,134.67
2021-11-22 20:00:00,73.40848,14.24414,74.7776735413,9.88848,2.88414,10.3005,63.52,11.36,64.5278234562,134.85,72.28848,10.12414,72.993989831,9.88848,2.88414,10.3005,62.4,7.24,62.8186087079,134.67
2021-11-22 20:30:00,70.29216,15.41688,71.9629623237,8.97216,2.61688,9.346,61.32,12.8,62.6416985721,135.03,69.21216,8.45688,69.7269095199,8.97216,2.61688,9.346,60.24,5.84,60.5224189867,134.85
2021-11-22 21:00:00,68.51328,15.41804,70.2266722393,10.07328,2.93804,10.493,58.44,12.48,59.7577107995,135.03,67.47328,9.01804,68.0732587688,10.07328,2.93804,10.493,57.4,6.08,57.7211087905,134.85
2021-11-22 21:30:00,62.2344,17.1567,64.5559671777,8.3544,2.4367,8.7025,53.88,14.72,55.8545683002,135.12,61.3144,6.4767,61.655521166,8.3544,2.4367,8.7025,52.96,4.04,53.1138701282,134.94
2021-11-22 22:00:00,57.5976,18.1643,60.3939179078,5.6376,1.6442999999999999,5.8725000000000005,51.96,16.52,54.5229492966,135.48,56.7176,4.0443,56.8616084212,5.6376,1.6442999999999999,5.8725000000000005,51.08,2.4,51.1363510626,135.3
2021-11-22 22:30:00,51.89504,18.55272,55.1116920081,3.81504,1.11272,3.974,48.08,17.44,51.1452832625,135.95,51.09504,2.63272,51.1628217283,3.81504,1.11272,3.974,47.28,1.52,47.3044268542,135.78
2021-11-22 23:00:00,47.85568,19.13624,51.5399048272,2.93568,0.8562400000000001,3.058,44.92,18.28,48.4970597047,135.95,47.09568,1.69624,47.1262167461,2.93568,0.8562400000000001,3.058,44.16,0.84,44.1679884079,135.78
2021-11-22 23:30:00,47.56784,18.76562,51.1355834645,2.4878400000000003,0.72562,2.5915,45.08,18.04,48.5556175947,136.33,46.88784,1.7656200000000002,46.9210715335,2.4878400000000003,0.72562,2.5915,44.4,1.04,44.41217851,136.16
2021-11-23 00:00:00,44.47264,19.79452,48.6789351835,2.31264,0.67452,2.409,42.16,19.12,46.2929800294,136.05,43.79264,1.03452,43.8048576051,2.31264,0.67452,2.409,41.48,0.36,41.4815621692,135.88
2021-11-23 00:30:00,46.29136,19.57998,50.2619699917,2.81136,0.81998,2.9285,43.48,18.76,47.3544929231,135.65,45.61136,1.21998,45.6276726587,2.81136,0.81998,2.9285,42.8,0.4,42.8018691181,135.48
2021-11-23 01:00:00,50.94848,18.48664,54.1987405094,2.62848,0.7666400000000001,2.738,48.32,17.72,51.4666960276,135.65,50.10848,1.9266400000000001,50.1455053779,2.62848,0.7666400000000001,2.738,47.48,1.16,47.494168063000004,135.48
2021-11-23 01:30:00,50.83312,18.86966,54.2224137922,2.43312,0.7096600000000001,2.5345,48.4,18.16,51.6947347416,135.63,50.07312,1.4296600000000002,50.0935252727,2.43312,0.7096600000000001,2.5345,47.64,0.72,47.6454404954,135.45
2021-11-23 02:00:00,50.3576,18.8543,53.7714841366,2.5176,0.7343000000000001,2.6225,47.84,18.12,51.1566222497,135.63,49.6376,1.5743,49.6625588774,2.5176,0.7343000000000001,2.6225,47.12,0.84,47.1274866718,135.45
2021-11-23 02:30:00,49.61648,19.15314,53.1849401565,2.85648,0.8331400000000001,2.9755000000000003,46.76,18.32,50.2207128583,135.8,48.89648,1.4731400000000001,48.9186661495,2.85648,0.8331400000000001,2.9755000000000003,46.04,0.64,46.0444480909,135.62
2021-11-23 03:00:00,49.79184,19.60762,53.5134197436,3.59184,1.04762,3.7415000000000003,46.2,18.56,49.7886894786,135.8,49.03184,1.4476200000000001,49.05320517,3.59184,1.04762,3.7415000000000003,45.44,0.4,45.4417605293,135.62
2021-11-23 03:30:00,48.3304,19.8197,52.2364630526,3.7704,1.0997,3.9275,44.56,18.72,48.3325149356,135.8,47.6904,1.3797000000000001,47.7103534283,3.7704,1.0997,3.9275,43.92,0.28,43.9208925228,135.62
2021-11-23 04:00:00,47.34352,19.74686,51.2966603772,3.38352,0.9868600000000001,3.5245,43.96,18.76,47.7955981237,135.86,46.66352,1.26686,46.6807137162,3.38352,0.9868600000000001,3.5245,43.28,0.28,43.2809057207,135.69
2021-11-23 04:30:00,47.06592,19.68756,51.0176522804,2.90592,0.8475600000000001,3.027,44.16,18.84,48.0109487513,135.94,46.38592,1.04756,46.3977473182,2.90592,0.8475600000000001,3.027,43.48,0.2,43.4804599792,135.77
2021-11-23 05:00:00,46.98064,19.95602,51.0433469617,4.10064,1.19602,4.2715,42.88,18.76,46.8041878468,135.94,46.34064,1.43602,46.3628846067,4.10064,1.19602,4.2715,42.24,0.24,42.2406818127,135.77
2021-11-23 05:30:00,47.20736,19.78548,51.1859361251,3.92736,1.14548,4.091,43.28,18.64,47.1233275565,136.24,46.52736,1.62548,46.5557452287,3.92736,1.14548,4.091,42.6,0.48,42.6027041395,136.06
2021-11-23 06:00:00,49.9032,18.8251,53.3358581092,4.0632,1.1851,4.2325,45.84,17.64,49.116954303,136.24,49.1432,2.5851,49.2111455694,4.0632,1.1851,4.2325,45.08,1.4,45.1017338913,136.06
2021-11-23 06:30:00,55.61776,17.69518,58.3648406376,5.5377600000000005,1.61518,5.7685,50.08,16.08,52.5982205022,136.2,54.73776,4.45518,54.9187672718,5.5377600000000005,1.61518,5.7685,49.2,2.84,49.281899314,136.02
2021-11-23 07:00:00,58.89456,15.38258,60.8702962458,4.05456,1.18258,4.2235,54.84,14.2,56.648615164,135.74,57.97456,5.70258,58.2543476991,4.05456,1.18258,4.2235,53.92,4.52,54.1091193793,135.57
2021-11-23 07:30:00,65.14624,11.56432,66.1646890962,3.30624,0.9643200000000001,3.444,61.84,10.6,62.7418966879,135.28,64.06624,8.84432,64.6738363173,3.30624,0.9643200000000001,3.444,60.76,7.88,61.2688501606,135.1
2021-11-23 08:00:00,68.15376,10.16318,68.9073670216,3.71376,1.08318,3.8685,64.44,9.08,65.0765702846,134.76,66.95376,10.48318,67.769484586,3.71376,1.08318,3.8685,63.24,9.4,63.9347917804,134.58
2021-11-23 08:30:00,69.82592,9.52256,70.4722516513,4.94592,1.44256,5.152,64.88,8.08,65.3811960735,134.68,68.66592,11.72256,69.6593639247,4.94592,1.44256,5.152,63.72,10.28,64.5439137332,134.51
2021-11-23 09:00:00,68.60672,9.91196,69.3190376462,6.9667200000000005,2.03196,7.257,61.64,7.88,62.1416446516,134.65,67.44672,12.51196,68.5974429684,6.9667200000000005,2.03196,7.257,60.48,10.48,61.3812740174,134.47
2021-11-23 09:30:00,65.77152,12.05336,66.8668552453,10.33152,3.01336,10.762,55.44,9.04,56.1721924087,134.85,64.81152,12.45336,65.9971158461,10.33152,3.01336,10.762,54.48,9.44,55.2918077115,134.67
2021-11-23 10:00:00,65.47024,12.92882,66.7345990641,13.47024,3.92882,14.0315,52.0,9.0,52.7730992078,134.85,64.51024,13.44882,65.8972064981,13.47024,3.92882,14.0315,51.04,9.52,51.9202465325,134.67
2021-11-23 10:30:00,62.7896,14.7853,64.5068908276,16.2696,4.7453,16.9475,46.52,10.04,47.5910916034,135.03,61.9896,13.3053,63.4014315,16.2696,4.7453,16.9475,45.72,8.56,46.5144278692,134.84
2021-11-23 11:00:00,62.42752,15.20636,64.2528492582,18.94752,5.52636,19.737,43.48,9.68,44.5445035891,135.21,61.66752,14.48636,63.3461731204,18.94752,5.52636,19.737,42.72,8.96,43.6495131703,135.03
2021-11-23 11:30:00,61.95616,15.13888,63.7789263754,19.67616,5.73888,20.496,42.28,9.4,43.3123354254,135.14,61.23616,14.89888,63.0225667265,19.67616,5.73888,20.496,41.56,9.16,42.5574811285,134.97
2021-11-23 12:00:00,64.73904,14.55222,66.3544301991,19.85904,5.79222,20.6865,44.88,8.76,45.7269286089,135.25,63.97904,15.59222,65.8516126139,19.85904,5.79222,20.6865,44.12,9.8,45.1952917902,135.07
2021-11-23 12:30:00,62.54192,15.17806,64.3573248562,19.26192,5.61806,20.0645,43.28,9.56,44.3232670276,135.22,61.74192,14.65806,63.4580444723,19.26192,5.61806,20.0645,42.48,9.04,43.4312330011,135.03
2021-11-23 13:00:00,61.55072,15.33396,63.4320223688,16.23072,4.73396,16.907,45.32,10.6,46.5431240894,135.22,60.79072,12.77396,62.1183201012,16.23072,4.73396,16.907,44.56,8.04,45.2795229657,135.03
2021-11-23 13:30:00,63.19552,14.10536,64.7505592933,13.11552,3.82536,13.662,50.08,10.28,51.1242095293,135.18,62.27552,12.14536,63.4487995221,13.11552,3.82536,13.662,49.16,8.32,49.8590814195,135.0
2021-11-23 14:00:00,64.06768,11.92474,65.1679909515,9.06768,2.64474,9.4455,55.0,9.28,55.7774004414,135.18,63.02768,11.92474,64.1458328362,9.06768,2.64474,9.4455,53.96,9.28,54.7521689068,135.0
2021-11-23 14:30:00,66.13904,10.82722,67.0194099127,6.53904,1.9072200000000001,6.8115,59.6,8.92,60.2638067168,134.9,65.05904,11.50722,66.0688640575,6.53904,1.9072200000000001,6.8115,58.52,9.6,59.3021955749,134.72
2021-11-23 15:00:00,68.53872,9.77046,69.2316259223,4.69872,1.37046,4.8945,63.84,8.4,64.390260133,134.9,67.37872,11.41046,68.3380604513,4.69872,1.37046,4.8945,62.68,10.04,63.479004403,134.72
2021-11-23 15:30:00,69.32064,10.043520000000001,70.0444389227,3.44064,1.00352,3.584,65.88,9.04,66.4973382926,134.74,68.08064,10.44352,68.8769965431,3.44064,1.00352,3.584,64.64,9.44,65.3256702989,134.56
2021-11-23 16:00:00,72.37392,8.99906,72.9312510317,3.01392,0.8790600000000001,3.1395,69.36,8.12,69.8336881455,134.7,71.09392,11.11906,71.9581750481,3.01392,0.8790600000000001,3.1395,68.08,10.24,68.8457987099,134.52
2021-11-23 16:30:00,75.29856,8.49208,75.7759101615,3.05856,0.8920800000000001,3.186,72.24,7.6,72.6386784021,134.46,73.93856,11.69208,74.8573001757,3.05856,0.8920800000000001,3.186,70.88,10.8,71.6980780774,134.28
2021-11-23 17:00:00,79.06944,8.27692,79.5014700908,2.86944,0.8369200000000001,2.989,76.2,7.44,76.5623510611,134.42,77.62944,11.71692,78.5087012311,2.86944,0.8369200000000001,2.989,74.76,10.88,75.5475479417,134.25
2021-11-23 17:30:00,78.97536,9.13448,79.5018629467,3.61536,1.05448,3.766,75.36,8.08,75.7919256913,0.003,77.53536,11.33448,78.3594441481,3.61536,1.05448,3.766,73.92,10.28,74.6313928585,0.003
2021-11-23 18:00:00,77.57616,9.841380000000001,78.1979114852,3.29616,0.9613800000000001,3.4335,74.28,8.88,74.8089085604,134.41,76.21616,10.44138,76.9280538,3.29616,0.9613800000000001,3.4335,72.92,9.48,73.5336440006,134.24
2021-11-23 18:30:00,74.46816,11.02488,75.2798434696,2.82816,0.8248800000000001,2.946,71.64,10.2,72.3624875194,134.46,73.10816,9.06488,73.6680059999,2.82816,0.8248800000000001,2.946,70.28,8.24,70.7614019081,134.28
2021-11-23 19:00:00,73.5344,11.9292,74.4957300521,3.7344,1.0892,3.89,69.8,10.84,70.6367156654,134.46,72.2544,8.7292,72.7797860123,3.7344,1.0892,3.89,68.52,7.64,68.9446154533,134.28
2021-11-23 19:30:00,71.90288,13.09334,73.0852906175,5.94288,1.73334,6.1905,65.96,11.36,66.931092924,134.61,70.70288,8.85334,71.2550269767,5.94288,1.73334,6.1905,64.76,7.12,65.1502264002,134.44
2021-11-23 20:00:00,70.40208,13.43894,71.6732724009,6.44208,1.87894,6.7105,63.96,11.56,64.9962706622,134.61,69.20208,8.79894,69.7592231999,6.44208,1.87894,6.7105,62.76,6.92,63.1403515986,134.44
2021-11-23 20:30:00,65.04992,14.89456,66.7333500553,5.80992,1.69456,6.052,59.24,13.2,60.6928134131,135.09,63.96992,7.1345600000000005,64.3665488526,5.80992,1.69456,6.052,58.16,5.44,58.4138613687,134.91
2021-11-23 21:00:00,65.26384,14.26362,66.8043386843,4.7438400000000005,1.38362,4.9415,60.52,12.88,61.8753973725,135.09,64.18384,7.14362,64.5801565796,4.7438400000000005,1.38362,4.9415,59.44,5.76,59.7184326653,134.91
2021-11-23 21:30:00,60.6752,15.5186,62.6283229937,2.8752,0.8386,2.995,57.8,14.68,59.6350769263,135.06,59.6352,4.7986,59.8279503326,2.8752,0.8386,2.995,56.76,3.96,56.8979718443,134.89
2021-11-23 22:00:00,57.89696,16.67828,60.2513319438,2.73696,0.7982800000000001,2.851,55.16,15.88,57.400348431,134.89,56.97696,3.63828,57.0930035311,2.73696,0.7982800000000001,2.851,54.24,2.84,54.3143001428,134.71
2021-11-23 22:30:00,53.68,17.765,56.5432367751,2.76,0.805,2.875,50.92,16.96,53.670177939,135.2,52.84,2.765,52.9122937038,2.76,0.805,2.875,50.08,1.96,50.1183399565,135.03
2021-11-23 23:00:00,49.55248,18.93114,53.045606188,3.19248,0.9311400000000001,3.3255,46.36,18.0,49.7317765619,135.63,48.75248,1.9711400000000001,48.7923118847,3.19248,0.9311400000000001,3.3255,45.56,1.04,45.5718685156,135.45
2021-11-23 23:30:00,48.52256,18.92408,52.0822391301,3.44256,1.00408,3.586,45.08,17.92,48.5111616023,135.96,47.80256,2.08408,47.8479689433,3.44256,1.00408,3.586,44.36,1.08,44.3731450317,135.78
2021-11-24 00:00:00,45.46,20.0725,49.6942336318,2.58,0.7525000000000001,2.6875,42.88,19.32,47.0314448003,135.96,44.78,1.1525,44.7948284543,2.58,0.7525000000000001,2.6875,42.2,0.4,42.201895692,135.78
2021-11-24 00:30:00,47.04864,20.00252,51.1241169332,2.88864,0.84252,3.009,44.16,19.16,48.1374199558,136.01,46.32864,1.08252,46.3412854138,2.88864,0.84252,3.009,43.44,0.24,43.4406629784,135.83
2021-11-24 01:00:00,51.42672,18.65946,54.7072479426,2.94672,0.8594600000000001,3.0695,48.48,17.8,51.6444614649,136.08,50.62672,2.01946,50.6669813256,2.94672,0.8594600000000001,3.0695,47.68,1.16,47.6941086509,135.91
2021-11-24 01:30:00,52.60192,19.26056,56.0172398392,4.32192,1.26056,4.502,48.28,18.0,51.5262884361,135.85,51.76192,2.30056,51.8130190049,4.32192,1.26056,4.502,47.44,1.04,47.4513982934,135.67
2021-11-24 02:00:00,52.33296,19.72378,55.9264356083,4.81296,1.40378,5.0135,47.52,18.32,50.9290958098,135.96,51.57296,2.12378,51.6166702205,4.81296,1.40378,5.0135,46.76,0.72,46.7655428708,135.78
2021-11-24 02:30:00,51.19296,20.30628,55.073261761,4.75296,1.38628,4.9510000000000005,46.44,18.92,50.1461862957,136.37,50.39296,1.62628,50.4191947992,4.75296,1.38628,4.9510000000000005,45.64,0.24,45.6406310211,136.19
2021-11-24 03:00:00,49.40784,19.88062,53.2576164041,3.56784,1.04062,3.7165,45.84,18.84,49.5605811104,136.37,48.68784,1.40062,48.7079818947,3.56784,1.04062,3.7165,45.12,0.36,45.1214361474,136.19
2021-11-24 03:30:00,49.16608,20.52344,53.2777159045,5.08608,1.48344,5.298,44.08,19.04,48.0163305553,136.49,48.44608,1.68344,48.4753198814,5.08608,1.48344,5.298,43.36,0.2,43.3604612522,136.31
2021-11-24 04:00:00,48.26336,20.62848,52.4870089222,5.58336,1.6284800000000001,5.816,42.68,19.0,46.7181164004,136.49,47.54336,1.82848,47.5785079547,5.58336,1.6284800000000001,5.816,41.96,0.2,41.9604766417,136.31
2021-11-24 04:30:00,49.04512,21.18316,53.4242460256,7.48512,2.18316,7.797,41.56,19.0,45.6971946623,136.65,48.40512,2.4631600000000002,48.4677500963,7.48512,2.18316,7.797,40.92,0.28,40.9209579556,136.48
2021-11-24 05:00:00,48.63232,20.85276,52.9144606719,6.35232,1.85276,6.617,42.28,19.0,46.352976172,136.5,47.99232,2.05276,48.0362009593,6.35232,1.85276,6.617,41.64,0.2,41.6404803046,136.32
2021-11-24 05:30:00,49.36896,20.37428,53.4079160518,5.80896,1.69428,6.051,43.56,18.68,47.3963711691,136.26,48.64896,2.09428,48.6940172691,5.80896,1.69428,6.051,42.84,0.4,42.8418673729,136.08
2021-11-24 06:00:00,50.52912,18.14766,53.6891938052,3.24912,0.9476600000000001,3.3845,47.28,17.2,50.3114142119,136.26,49.76912,2.74766,49.8449088779,3.24912,0.9476600000000001,3.3845,46.52,1.8,46.5548107074,136.08
2021-11-24 06:30:00,55.30688,17.55284,58.0254527548,4.22688,1.23284,4.4030000000000005,51.08,16.32,53.6237708484,135.54,54.42688,3.79284,54.5588755548,4.22688,1.23284,4.4030000000000005,50.2,2.56,50.2652325171,135.35
2021-11-24 07:00:00,60.8,16.025,62.8763916347,6.12,1.7850000000000001,6.375,54.68,14.24,56.5038051816,135.54,59.92,6.265,60.2466316486,6.12,1.7850000000000001,6.375,53.8,4.48,53.9862056455,135.35
2021-11-24 07:30:00,66.16192,13.77556,67.5808087507,6.36192,1.85556,6.627,59.8,11.92,60.9764413524,135.23,65.12192,8.53556,65.6789178428,6.36192,1.85556,6.627,58.76,6.68,59.1384815497,135.05
2021-11-24 08:00:00,69.88944,11.52942,70.8340408917,6.8894400000000005,2.00942,7.1765,63.0,9.52,63.7152289488,134.89,68.80944,10.92942,69.6720263424,6.8894400000000005,2.00942,7.1765,61.92,8.92,62.5591943682,134.71
2021-11-24 08:30:00,70.64208,10.15894,71.3688134177,6.44208,1.87894,6.7105,64.2,8.28,64.7317418273,134.26,69.56208,11.95894,70.582570227,6.44208,1.87894,6.7105,63.12,10.08,63.9197997494,134.09
2021-11-24 09:00:00,71.15152,9.47086,71.7790776442,6.55152,1.91086,6.8245000000000005,64.6,7.5600000000000005,65.0408610029,134.26,70.03152,12.67086,71.1685638934,6.55152,1.91086,6.8245000000000005,63.48,10.76,64.3854641981,134.09
2021-11-24 09:30:00,71.38912,9.67516,72.041759941,6.42912,1.8751600000000002,6.697,64.96,7.8,65.4266123225,134.08,70.26912,12.35516,71.3470336048,6.42912,1.8751600000000002,6.697,63.84,10.48,64.6944819904,133.9
2021-11-24 10:00:00,71.68592,9.32506,72.2898877455,6.32592,1.8450600000000001,6.5895,65.36,7.48,65.7866247804,134.1,70.52592,12.64506,71.6505612975,6.32592,1.8450600000000001,6.5895,64.2,10.8,65.1020736997,133.93
2021-11-24 10:30:00,71.01152,10.27836,71.7515202417,6.85152,1.9983600000000001,7.1370000000000005,64.16,8.28,64.6920706115,134.1,69.93152,12.03836,70.960126839,6.85152,1.9983600000000001,7.1370000000000005,63.08,10.04,63.8740009707,133.93
2021-11-24 11:00:00,71.88912,9.89766,72.5672739453,7.32912,2.13766,7.6345,64.56,7.76,65.0246968467,134.16,70.72912,12.69766,71.8598565644,7.32912,2.13766,7.6345,63.4,10.56,64.2734284133,133.98
2021-11-24 11:30:00,72.78336,9.03348,73.3418110889,6.42336,1.87348,6.691,66.36,7.16,66.7451511347,134.16,71.62336,12.99348,72.7924187,6.42336,1.87348,6.691,65.2,11.12,66.1414726174,133.98
2021-11-24 12:00:00,72.80512,8.70816,73.3240584583,5.44512,1.58816,5.672,67.36,7.12,67.7352493167,134.16,71.64512,12.74816,72.7704528171,5.44512,1.58816,5.672,66.2,11.16,67.134086722,133.98
2021-11-24 12:30:00,72.69168,8.36174,73.1710259396,4.53168,1.3217400000000001,4.7205,68.16,7.04,68.5226035699,134.16,71.49168,12.56174,72.5868970342,4.53168,1.3217400000000001,4.7205,66.96,11.24,67.8968276137,133.98
2021-11-24 13:00:00,71.2896,9.2878,71.8920739512,4.6896,1.3678,4.885,66.6,7.92,67.0692656885,134.16,70.1296,11.7678,71.1100689987,4.6896,1.3678,4.885,65.44,10.4,66.2612526293,133.98
2021-11-24 13:30:00,71.44304,9.21422,72.0347819782,5.12304,1.49422,5.3365,66.32,7.72,66.7678126046,134.11,70.24304,12.05422,71.2698315436,5.12304,1.49422,5.3365,65.12,10.56,65.9706601452,133.93
2021-11-24 14:00:00,70.61488,9.82434,71.295013387,8.17488,2.38434,8.5155,62.44,7.44,62.8816920892,134.11,69.53488,13.22434,70.781231305,8.17488,2.38434,8.5155,61.36,10.84,62.3101532657,133.93
2021-11-24 14:30:00,70.83808,11.11444,71.7047024581,10.67808,3.11444,11.123,60.16,8.0,60.6895839498,133.99,69.79808,13.39444,71.0716750513,10.67808,3.11444,11.123,59.12,10.28,60.0071062458,133.82
2021-11-24 15:00:00,72.0464,11.4852,72.9561071604,11.1264,3.2452,11.59,60.92,8.24,61.4747427811,133.99,70.9664,13.3252,72.206584769,11.1264,3.2452,11.59,59.84,10.08,60.6830454081,133.82
2021-11-24 15:30:00,73.516,11.9905,74.4874106561,12.036,3.5105,12.5375,61.48,8.48,62.0620721536,134.38,72.436,13.3905,73.6632851986,12.036,3.5105,12.5375,60.4,9.88,61.2027319652,134.21
2021-11-24 16:00:00,76.82016,11.84588,77.7281278264,12.50016,3.64588,13.021,64.32,8.2,64.8405922243,134.38,75.66016,13.72588,76.895120736,12.50016,3.64588,13.021,63.16,10.08,63.9592995584,134.21
2021-11-24 16:30:00,82.17088,11.94984,83.0352467089,16.01088,4.66984,16.678,66.16,7.28,66.5593269197,134.25,81.01088,15.74984,82.5276931605,16.01088,4.66984,16.678,65.0,11.08,65.9375947393,134.07
2021-11-24 17:00:00,86.46176,11.11968,87.1738677908,16.18176,4.71968,16.856,70.28,6.4,70.5708041615,134.35,85.18176,16.59968,86.7841092182,16.18176,4.71968,16.856,69.0,11.88,70.0152440544,134.17
2021-11-24 17:30:00,87.02016,11.26588,87.7463862424,15.86016,4.62588,16.521,71.16,6.64,71.4691206046,134.13,85.74016,16.26588,87.2694327299,15.86016,4.62588,16.521,69.88,11.64,70.8428119148,133.94
2021-11-24 18:00:00,85.44192,12.36056,86.3313682088,16.32192,4.76056,17.002,69.12,7.6,69.5365687966,134.13,84.20192,15.48056,85.6131477613,16.32192,4.76056,17.002,67.88,10.72,68.7212689056,133.94
2021-11-24 18:30:00,80.4656,12.9408,81.4995526859,13.7856,4.0208,14.36,66.68,8.92,67.2739830841,134.29,79.3056,13.4608,80.4398615613,13.7856,4.0208,14.36,65.52,9.44,66.1965558016,134.11
2021-11-24 19:00:00,77.42448,13.83214,78.6503541012,12.86448,3.75214,13.4005,64.56,10.08,65.3421762723,134.33,76.22448,12.11214,77.1807961001,12.86448,3.75214,13.4005,63.36,8.36,63.909148015,134.15
2021-11-24 19:30:00,76.51536,14.70698,77.9159520037,13.39536,3.90698,13.9535,63.12,10.8,64.0372891369,134.62,75.39536,11.66698,76.2927174234,13.39536,3.90698,13.9535,62.0,7.76,62.4837386846,134.45
2021-11-24 20:00:00,73.93968,14.59574,75.3665171323,12.73968,3.7157400000000003,13.2705,61.2,10.88,62.1595881582,134.98,72.85968,11.39574,73.7454802673,12.73968,3.7157400000000003,13.2705,60.12,7.68,60.6085538517,134.8
2021-11-24 20:30:00,74.24352,16.49436,76.0536927032,16.64352,4.85436,17.337,57.6,11.64,58.7643565437,134.61,73.20352,11.73436,74.1380505881,16.64352,4.85436,17.337,56.56,6.88,56.976907603,134.43
2021-11-24 21:00:00,71.66032,15.30926,73.2773833065,12.58032,3.66926,13.1045,59.08,11.64,60.2157454492,134.61,70.62032,10.58926,71.409817422,12.58032,3.66926,13.1045,58.04,6.92,58.4510735573,134.43
2021-11-24 21:30:00,63.71072,16.66896,65.855220525,8.19072,2.38896,8.532,55.52,14.28,57.3270337624,134.89,62.79072,6.86896,63.1653158751,8.19072,2.38896,8.532,54.6,4.48,54.783486563,134.71
2021-11-24 22:00:00,60.188,17.7165,62.7412919555,8.628,2.5165,8.9875,51.56,15.2,53.75382405,135.25,59.428,6.0765,59.737852625,8.628,2.5165,8.9875,50.8,3.56,50.9245873817,135.07
2021-11-24 22:30:00,56.04896,19.69428,59.4083376455,10.60896,3.09428,11.051,45.44,16.6,48.3772012419,135.35,55.44896,5.37428,55.708796887,10.60896,3.09428,11.051,44.84,2.2800000000000002,44.8979286827,135.17
2021-11-24 23:00:00,52.95296,21.51128,57.1554996479,12.31296,3.5912800000000002,12.826,40.64,17.92,44.4154927925,135.53,52.43296,4.67128,52.6406321315,12.31296,3.5912800000000002,12.826,40.12,1.08,40.1345337583,135.35
