Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-24 23:30:00,51.45728,22.47504,56.1513943549,15.617280000000001,4.55504,16.268,35.84,17.92,40.0703381568,135.97,51.05728,5.59504,51.3629274244,15.617280000000001,4.55504,16.268,35.44,1.04,35.4552563099,135.79
2021-11-25 00:00:00,54.07648,27.85564,60.8292887432,30.63648,8.93564,31.913,23.44,18.92,30.1230808517,135.97,53.91648,9.17564,54.6916738179,30.63648,8.93564,31.913,23.28,0.24,23.2812370805,135.79
2021-11-25 00:30:00,57.90336,29.92848,65.1806183953,39.66336,11.568480000000001,41.316,18.24,18.36,25.880247294,136.26,57.90336,12.40848,59.2179827012,39.66336,11.568480000000001,41.316,18.24,0.84,18.2593318607,136.08
2021-11-25 01:00:00,69.85392,29.80906,75.9483390039,45.01392,13.12906,46.8895,24.84,16.68,29.9206951791,136.55,69.73392,15.48906,71.4333995989,45.01392,13.12906,46.8895,24.72,2.36,24.8323981927,136.38
2021-11-25 01:30:00,67.05568,29.29624,73.1760472996,42.29568,12.33624,44.058,24.76,16.96,30.0116510709,136.05,66.85568,14.41624,68.3923235751,42.29568,12.33624,44.058,24.56,2.08,24.647920804800002,135.87
2021-11-25 02:00:00,73.33808,33.14194,80.478954796,56.57808,16.50194,58.9355,16.76,16.64,23.6175189213,136.05,73.41808,18.86194,75.8022905422,56.57808,16.50194,58.9355,16.84,2.36,17.0045640932,135.87
2021-11-25 02:30:00,78.87088,37.00234,87.1193943818,70.91088,20.68234,73.8655,7.96,16.32,18.157753165,136.29,79.07088,23.44234,82.4727068105,70.91088,20.68234,73.8655,8.16,2.76,8.6141279303,136.11
2021-11-25 03:00:00,77.8592,35.8806,85.7290643889,66.3792,19.3606,69.145,11.48,16.52,20.1171767403,136.29,78.0192,21.9206,81.0401645667,66.3792,19.3606,69.145,11.64,2.56,11.9181877817,136.11
2021-11-25 03:30:00,68.14688,31.14284,74.9257881974,46.70688,13.62284,48.653,21.44,17.52,27.6879757295,136.19,68.06688,15.18284,69.7396500092,46.70688,13.62284,48.653,21.36,1.56,21.4168905306,136.01
2021-11-25 04:00:00,62.03808,28.79944,68.3968647995,37.43808,10.91944,38.998,24.6,17.88,30.411418908,136.19,61.87808,12.07944,63.0460915141,37.43808,10.91944,38.998,24.44,1.16,24.4675131552,136.01
2021-11-25 04:30:00,70.17504,33.93272,77.948481227,57.09504,16.65272,59.474,13.08,17.28,21.6722126235,136.13,70.33504,18.45272,72.7153403843,57.09504,16.65272,59.474,13.24,1.8,13.3617962864,135.95
2021-11-25 05:00:00,79.30528,38.53904,88.1736073891,77.82528,22.69904,81.068,1.48,15.84,15.9089911685,136.13,79.18528,25.77904,83.2758516738,77.82528,22.69904,81.068,1.3599999999999999,3.08,3.3668976818,135.95
2021-11-25 05:30:00,76.65296,35.68878,84.5539194517,67.09296,19.56878,69.8885,9.56,16.12,18.7416114569,135.77,76.85296,22.36878,80.0421125374,67.09296,19.56878,69.8885,9.76,2.8,10.1536988334,135.59
2021-11-25 06:00:00,76.74624,33.10932,83.5835655198,61.26624,17.869320000000002,63.819,15.48,15.24,21.7229832205,135.77,76.82624,21.54932,79.7912548153,61.26624,17.869320000000002,63.819,15.56,3.68,15.9892463862,135.59
2021-11-25 06:30:00,77.71312,30.95466,83.6511804809,56.07312,16.35466,58.4095,21.64,14.6,26.1045896348,135.84,77.59312,20.63466,80.2899835886,56.07312,16.35466,58.4095,21.52,4.28,21.9414858202,135.67
2021-11-25 07:00:00,91.76128,34.71704,98.1091503052,81.04128,23.63704,84.418,10.72,11.08,15.4170295453,135.62,91.84128,31.15704,96.9823790882,81.04128,23.63704,84.418,10.8,7.52,13.1601823696,135.44
2021-11-25 07:30:00,92.92208,30.63394,97.8414596756,73.76208,21.51394,76.8355,19.16,9.12,21.2198020726,134.61,92.80208,30.87394,97.8029970065,73.76208,21.51394,76.8355,19.04,9.36,21.2162956239,134.43
2021-11-25 08:00:00,100.56272,30.06246,104.9600502813,81.40272,23.74246,84.7945,19.16,6.32,20.1754306026,134.61,100.40272,35.70246,106.5615870445,81.40272,23.74246,84.7945,19.0,11.96,22.4508708072,134.43
2021-11-25 08:30:00,104.24752,29.30386,108.2878646804,80.44752,23.46386,83.7995,23.8,5.84,24.5060319105,134.36,104.08752,35.94386,110.1189034247,80.44752,23.46386,83.7995,23.64,12.48,26.7320032919,134.18
2021-11-25 09:00:00,102.42336,30.57348,106.8891124156,84.66336,24.69348,88.191,17.76,5.88,18.7080731237,134.36,102.34336,37.09348,108.8581168062,84.66336,24.69348,88.191,17.68,12.4,21.5949623755,134.18
2021-11-25 09:30:00,99.46784,31.86812,104.4482085371,84.02784,24.50812,87.529,15.44,7.36,17.1044789456,134.53,99.42784,35.50812,105.5780372663,84.02784,24.50812,87.529,15.4,11.0,18.9251155875,134.36
2021-11-25 10:00:00,89.15984,29.00662,93.7595918968,71.19984,20.76662,74.1665,17.96,8.24,19.7600404858,134.53,89.03984,30.96662,94.2710170808,71.19984,20.76662,74.1665,17.84,10.2,20.5500754257,134.36
2021-11-25 10:30:00,92.05472,32.89096,97.7542158886,86.57472,25.25096,90.182,5.48,7.64,9.4021274188,134.77,92.17472,36.01096,98.9594272781,86.57472,25.25096,90.182,5.6,10.76,12.130028854,134.6
2021-11-25 11:00:00,94.49024,33.09632,100.1187887102,90.57024,26.41632,94.344,3.92,6.68,7.7452437018,134.72,94.49024,38.09632,101.8809847459,90.57024,26.41632,94.344,3.92,11.68,12.3202597375,134.55
2021-11-25 11:30:00,95.58848,33.03664,101.1364281117,92.14848,26.876640000000002,95.988,3.44,6.16,7.0554376193,134.56,95.66848,39.03664,103.3262663992,92.14848,26.876640000000002,95.988,3.52,12.16,12.6592258847,134.39
2021-11-25 12:00:00,90.40288,32.12584,95.9413899628,87.24288,25.44584,90.878,3.16,6.68,7.3897225929,134.65,90.44288,37.16584,97.7814614618,87.24288,25.44584,90.878,3.2,11.72,12.14900819,134.47
2021-11-25 12:30:00,89.06976,31.67868,94.5355008079,85.70976,24.99868,89.281,3.36,6.68,7.4774327145,134.69,89.18976,36.71868,96.4524481276,85.70976,24.99868,89.281,3.48,11.72,12.2257433312,134.52
2021-11-25 13:00:00,88.41904,31.85222,93.9813308772,80.81904,23.57222,84.1865,7.6,8.28,11.239145875,134.77,88.53904,33.77222,94.761408009,80.81904,23.57222,84.1865,7.72,10.2,12.792122576,134.6
2021-11-25 13:30:00,83.59232,30.69276,89.0489835955,77.39232,22.57276,80.617,6.2,8.12,10.2163790063,134.86,83.71232,32.93276,89.957318774,77.39232,22.57276,80.617,6.32,10.36,12.1355675599,134.68
2021-11-25 14:00:00,95.036,30.7505,99.8871090094,84.036,24.5105,87.5375,11.0,6.24,12.6466438236,134.86,95.076,36.5505,101.8596329576,84.036,24.5105,87.5375,11.04,12.04,16.3353359317,134.68
2021-11-25 14:30:00,97.06064,29.35102,101.4014310168,79.10064,23.07102,82.3965,17.96,6.28,19.0262975904,134.46,96.94064,35.07102,103.0895927213,79.10064,23.07102,82.3965,17.84,12.0,21.5003627876,134.28
2021-11-25 15:00:00,91.87216,27.03438,95.7671733166,65.67216,19.15438,68.4085,26.2,7.88,27.3593567176,134.29,91.59216,29.63438,96.2669218966,65.67216,19.15438,68.4085,25.92,10.48,27.9584835068,134.12
2021-11-25 15:30:00,89.31216,25.07438,92.7652222347,56.07216,16.35438,58.4085,33.24,8.72,34.3647493807,134.47,88.87216,25.99438,92.5957267624,56.07216,16.35438,58.4085,32.8,9.64,34.1872724855,134.3
2021-11-25 16:00:00,91.48064,25.86852,95.0678064426,65.24064,19.02852,67.959,26.24,6.84,27.1168434741,134.59,91.24064,30.50852,96.2061545859,65.24064,19.02852,67.959,26.0,11.48,28.4216537168,134.41
2021-11-25 16:30:00,99.57856,25.51708,102.795967739,67.73856,19.75708,70.561,31.84,5.76,32.3568107205,134.09,99.17856,32.19708,104.2738640514,67.73856,19.75708,70.561,31.44,12.44,33.8116429651,133.93
2021-11-25 17:00:00,101.15312,25.46966,104.3103890619,68.67312,20.02966,71.5345,32.48,5.44,32.9324156417,134.09,100.75312,32.74966,105.9421135331,68.67312,20.02966,71.5345,32.08,12.72,34.5097783244,133.93
2021-11-25 17:30:00,102.36032,25.09176,105.3908512652,60.52032,17.65176,63.042,41.84,7.44,42.4963433721,133.97,101.76032000000001,28.49176,105.6737579269,60.52032,17.65176,63.042,41.24,10.84,42.6408630307,133.8
2021-11-25 18:00:00,109.36432,26.94126,112.633858051,62.88432,18.34126,65.5045,46.48,8.6,47.2689157904,134.19,108.64432,28.10126,112.2197357057,62.88432,18.34126,65.5045,45.76,9.76,46.7892637258,134.02
2021-11-25 18:30:00,101.34368,24.85024,104.3459433998,52.42368,15.29024,54.608,48.92,9.56,49.8453608674,134.31,100.62368,24.05024,103.4579094163,52.42368,15.29024,54.608,48.2,8.76,48.9895662361,134.14
2021-11-25 19:00:00,93.5768,26.3899,97.226767509,56.0568,16.3499,58.3925,37.52,10.04,38.8400823892,134.12,93.0568,24.6699,96.2713456447,56.0568,16.3499,58.3925,37.0,8.32,37.9239027527,133.95
2021-11-25 19:30:00,98.83472,30.74846,103.5073411399,75.11472,21.90846,78.2445,23.72,8.84,25.3137116994,134.32,98.59472,31.50846,103.5070135955,75.11472,21.90846,78.2445,23.48,9.6,25.366718353,134.16
2021-11-25 20:00:00,93.80208,27.23894,97.6769679333,57.32208,16.71894,59.7105,36.48,10.52,37.9665747731,134.67,93.32208,24.75894,96.5505863548,57.32208,16.71894,59.7105,36.0,8.04,36.8868757148,134.49
2021-11-25 20:30:00,92.34976,25.59368,95.8306559927,48.38976,14.11368,50.406,43.96,11.48,45.4342602009,135.01,91.66976,21.19368,94.0878152069,48.38976,14.11368,50.406,43.28,7.08,43.8552710629,134.84
2021-11-25 21:00:00,76.2136,19.9073,78.7706380465,25.0536,7.3073,26.0975,51.16,12.6,52.68876161,134.81,75.4136,13.3073,76.5786869713,25.0536,7.3073,26.0975,50.36,6.0,50.7161670476,134.63
2021-11-25 21:30:00,65.96896,19.14928,68.6920563675,18.88896,5.50928,19.676,47.08,13.64,49.0160789946,135.04,65.24896,10.54928,66.0962486802,18.88896,5.50928,19.676,46.36,5.04,46.633155587,134.87
2021-11-25 22:00:00,62.16528,20.82654,65.5611684296,18.60528,5.42654,19.3805,43.56,15.4,46.2020951906,135.04,61.48528,8.86654,62.1212941611,18.60528,5.42654,19.3805,42.88,3.44,43.0177637727,134.87
2021-11-25 22:30:00,61.0368,22.9874,65.2220170878,21.0768,6.1474,21.955,39.96,16.84,43.3634315985,135.54,60.4768,8.1874,61.0284921737,21.0768,6.1474,21.955,39.4,2.04,39.4527768351,135.36
2021-11-25 23:00:00,59.54048,24.26264,64.29420237,22.02048,6.42264,22.938,37.52,17.84,41.5453487168,135.54,59.10048,7.58264,59.5849239791,22.02048,6.42264,22.938,37.08,1.16,37.0981401151,135.36
2021-11-25 23:30:00,65.85232,29.39526,72.1152505359,39.89232,11.63526,41.5545,25.96,17.76,31.4537628909,136.2,65.61232,12.91526,66.8713726242,39.89232,11.63526,41.5545,25.72,1.28,25.7518310029,136.02
2021-11-26 00:00:00,68.48448,35.20464,77.0031861575,58.16448,16.96464,60.588,10.32,18.24,20.9570990359,136.2,68.60448,17.84464,70.8872756762,58.16448,16.96464,60.588,10.44,0.88,10.4770224778,136.02
2021-11-26 00:30:00,79.1928,38.8279,88.1992369029,77.0328,22.4679,80.2425,2.16,16.36,16.5019756393,136.3,79.4328,25.1079,83.3065205026,77.0328,22.4679,80.2425,2.4,2.64,3.5678564994,136.12
2021-11-26 01:00:00,77.83024,35.46882,85.5311840831,69.63024,20.30882,72.5315,8.2,15.16,17.2355910836,136.08,78.03024,24.10882,81.6697836182,69.63024,20.30882,72.5315,8.4,3.8,9.2195444573,135.91
2021-11-26 01:30:00,75.336,33.888,82.6069575762,62.016,18.088,64.6,13.32,15.8,20.6654881384,135.91,75.456,21.368,78.4232067694,62.016,18.088,64.6,13.44,3.2800000000000002,13.8344497541,135.74
2021-11-26 02:00:00,82.5192,37.2831,90.5508029465,72.5592,21.1631,75.5825,9.96,16.12,18.9487730474,136.34,82.6792,24.1631,86.1377124972,72.5592,21.1631,75.5825,10.12,3.0,10.5553019853,136.16
2021-11-26 02:30:00,87.2552,40.9561,96.3891697975,84.0552,24.5161,87.5575,3.2,16.44,16.7485402349,136.56,87.3352,27.2361,91.4835630168,84.0552,24.5161,87.5575,3.2800000000000002,2.7199999999999998,4.2610796753999995,136.38
2021-11-26 03:00:00,90.04256,41.39408,99.1016269816,88.16256,25.71408,91.836,1.88,15.68,15.7923019221,136.6,89.60256,29.15408,94.2262125908,88.16256,25.71408,91.836,1.44,3.44,3.7292358467,136.43
2021-11-26 03:30:00,91.36144,41.85542,100.4927305941,88.92144,25.93542,92.6265,2.44,15.92,16.1058995402,136.48,90.92144,29.13542,95.4755515839,88.92144,25.93542,92.6265,2.0,3.2,3.7735924528,136.3
2021-11-26 04:00:00,94.656,41.743,103.451613738,89.496,26.103,93.225,5.16,15.64,16.4692197751,136.48,94.136,29.543,98.6629380517,89.496,26.103,93.225,4.64,3.44,5.776088642,136.3
2021-11-26 04:30:00,96.83152,41.96586,105.5342440682,90.67152,26.44586,94.4495,6.16,15.52,16.6977842841,136.39,96.35152,29.92586,100.891885219,90.67152,26.44586,94.4495,5.68,3.48,6.6612911661,136.22
2021-11-26 05:00:00,96.63952,41.52986,105.1851990417,89.03952,25.96986,92.7495,7.6,15.56,17.3168588376,136.22,96.11952,29.44986,100.5298780416,89.03952,25.96986,92.7495,7.08,3.48,7.8890303587,136.05
2021-11-26 05:30:00,94.4776,41.1643,103.055890158,88.1976,25.7243,91.8725,6.28,15.44,16.668293254,135.78,93.9576,29.2043,98.3916751369,88.1976,25.7243,91.8725,5.76,3.48,6.7296359485,135.6
2021-11-26 06:00:00,94.4384,39.8762,102.512061344,88.7184,25.8762,92.415,5.72,14.0,15.1234387624,135.78,93.9184,30.7162,98.8137176762,88.7184,25.8762,92.415,5.2,4.84,7.1039144139,135.6
2021-11-26 06:30:00,90.69136,38.20998,98.4120183222,88.49136,25.80998,92.1785,2.2,12.4,12.5936491931,135.38,90.33136,32.12998,95.8753889914,88.49136,25.80998,92.1785,1.8399999999999999,6.32,6.5824007778,135.2
2021-11-26 07:00:00,90.67344,36.58142,97.7746030964,88.39344,25.78142,92.0765,2.2800000000000002,10.8,11.0380433049,135.38,90.99344,33.66142,97.0200871956,88.39344,25.78142,92.0765,2.6,7.88,8.2978551446,135.2
2021-11-26 07:30:00,94.28272,33.86746,100.1810168517,88.00272,25.66746,91.6695,6.28,8.2,10.3285236118,135.19,94.52272,35.82746,101.0848726875,88.00272,25.66746,91.6695,6.52,10.16,12.072116633,135.01
2021-11-26 08:00:00,97.88336,32.21098,103.0470736967,88.08336,25.69098,91.7535,9.8,6.52,11.770743392,134.38,98.04336,37.45098,104.9527338522,88.08336,25.69098,91.7535,9.96,11.76,15.411009052,134.21
2021-11-26 08:30:00,97.96464,30.31802,102.5487836449,85.84464,25.03802,89.4215,12.12,5.28,13.2201664135,134.01,98.08464,37.95802,105.173227992,85.84464,25.03802,89.4215,12.24,12.92,17.7973031665,133.84
2021-11-26 09:00:00,93.09488,26.99434,96.9296191793,73.21488,21.35434,76.2655,19.88,5.64,20.6645590323,134.01,93.05488,33.95434,99.0560846019,73.21488,21.35434,76.2655,19.84,12.6,23.5028849293,133.84
2021-11-26 09:30:00,95.54912,30.47516,100.2914239095,78.42912,22.87516,81.697,17.12,7.6,18.7311078156,134.18,95.58912,33.63516,101.3341198738,78.42912,22.87516,81.697,17.16,10.76,20.254461237,133.99
2021-11-26 10:00:00,87.02656,27.35608,91.2248719287,67.18656,19.59608,69.986,19.84,7.76,21.3035959406,134.35,86.98656,30.11608,92.0523758259,67.18656,19.59608,69.986,19.8,10.52,22.4212042495,134.18
2021-11-26 10:30:00,84.9656,28.5533,89.6350607979,71.5656,20.8733,74.5475,13.4,7.68,15.4448179012,134.41,85.0456,31.5933,90.7242563169,71.5656,20.8733,74.5475,13.48,10.72,17.2229149681,134.23
2021-11-26 11:00:00,82.06976,29.59368,87.2423716,72.38976,21.11368,75.406,9.68,8.48,12.86906368,134.41,82.22976,30.99368,87.8768549141,72.38976,21.11368,75.406,9.84,9.88,13.9441744108,134.23
2021-11-26 11:30:00,93.97328,32.02554,99.2804742447,82.37328,24.02554,85.8055,11.6,8.0,14.091131963,134.66,94.09328,34.38554,100.1793926027,82.37328,24.02554,85.8055,11.72,10.36,15.642506193100001,134.49
2021-11-26 12:00:00,94.60384,30.19112,99.3045329761,77.04384,22.47112,80.254,17.56,7.72,19.182074966,134.66,94.60384,33.19112,100.2573537931,77.04384,22.47112,80.254,17.56,10.72,20.5735752848,134.49
2021-11-26 12:30:00,92.14048,29.15764,96.6438618072,71.58048,20.87764,74.563,20.56,8.28,22.1646565505,134.72,92.10048,30.99764,97.1769113617,71.58048,20.87764,74.563,20.52,10.12,22.8797902088,134.54
2021-11-26 13:00:00,94.81536,30.75948,99.67997844,77.89536,22.71948,81.141,16.92,8.04,18.7330723588,134.72,94.85536,33.15948,100.4842795396,77.89536,22.71948,81.141,16.96,10.44,19.9157023476,134.54
2021-11-26 13:30:00,88.17568,24.68124,91.5648084768,53.21568,15.52124,55.433,34.96,9.16,36.1401051465,134.77,87.77568,24.84124,91.2231177071,53.21568,15.52124,55.433,34.56,9.32,35.7946364697,134.59
2021-11-26 14:00:00,78.20352,19.22436,80.5317735915,34.64352,10.10436,36.087,43.56,9.12,44.5044716854,134.77,77.68352,19.46436,80.0848961403,34.64352,10.10436,36.087,43.04,9.36,44.0460123053,134.59
2021-11-26 14:30:00,81.72384,26.05612,85.7770797696,57.24384,16.69612,59.629,24.48,9.36,26.2083956014,134.74,81.60384,25.81612,85.5900622421,57.24384,16.69612,59.629,24.36,9.12,26.0112283447,134.57
2021-11-26 15:00:00,88.9944,29.3767,93.7176276602,70.2744,20.4967,73.2025,18.72,8.88,20.7193822302,134.63,88.9544,30.0567,93.8951036756,70.2744,20.4967,73.2025,18.68,9.56,20.9841845207,134.46
2021-11-26 15:30:00,93.49952,28.33736,97.6993664872,69.17952,20.17736,72.062,24.32,8.16,25.6524462771,134.69,93.41952,30.45736,98.259134411,69.17952,20.17736,72.062,24.24,10.28,26.3297550311,134.52
2021-11-26 16:00:00,83.84816000000001,20.82738,86.396143971,34.92816,10.18738,36.3835,48.92,10.64,50.0637193984,134.69,83.16816,18.06738,85.1080081887,34.92816,10.18738,36.3835,48.24,7.88,48.879361698,134.52
2021-11-26 16:30:00,85.2824,22.3307,88.1575176162,41.0424,11.9707,42.7525,44.24,10.36,45.4368484823,134.79,84.7624,20.2107,87.1386071053,41.0424,11.9707,42.7525,43.72,8.24,44.4897291518,134.61
2021-11-26 17:00:00,84.45232,20.68526,86.9486879409,38.69232,11.28526,40.3045,45.76,9.4,46.7154963583,134.85,83.85232,20.28526,86.2711037524,38.69232,11.28526,40.3045,45.16,9.0,46.0480792216,134.68
2021-11-26 17:30:00,86.2648,21.3239,88.8612650723,40.7448,11.8839,42.4425,45.52,9.44,46.4885362213,134.45,85.7048,20.9639,88.2315014394,40.7448,11.8839,42.4425,44.96,9.08,45.8677228561,134.28
2021-11-26 18:00:00,94.992,26.191,98.5365340622,58.392,17.031,60.825,36.6,9.16,37.7288430779,134.8,94.632,26.391,98.2430674653,58.392,17.031,60.825,36.24,9.36,37.42922922,134.62
2021-11-26 18:30:00,101.93184,31.21012,106.6028686115,74.09184,21.61012,77.179,27.84,9.6,29.4486943683,134.95,101.69184,30.53012,106.175884973,74.09184,21.61012,77.179,27.6,8.92,29.0056270403,134.77
2021-11-26 19:00:00,96.47392,32.68656,101.8608288048,82.99392,24.20656,86.452,13.48,8.48,15.925476445,134.95,96.59392,34.12656,102.4451437522,82.99392,24.20656,86.452,13.6,9.92,16.8334904283,134.77
2021-11-26 19:30:00,86.04272,27.11246,90.2132759202,53.32272,15.55246,55.5445,32.72,11.56,34.7020460492,134.56,85.72272,22.55246,88.6397099287,53.32272,15.55246,55.5445,32.4,7.0,33.147548929,134.39
2021-11-26 20:00:00,92.67616,32.10388,98.0792013803,75.23616,21.94388,78.371,17.44,10.16,20.1836369369,134.75,92.71616,30.34388,97.5553042054,75.23616,21.94388,78.371,17.48,8.4,19.3935659434,134.58
2021-11-26 20:30:00,95.63152,33.35586,101.2817901394,76.51152,22.31586,79.6995,19.12,11.04,22.0784057395,135.17,95.59152,29.91586,100.1633534555,76.51152,22.31586,79.6995,19.08,7.6,20.5379258933,135.0
2021-11-26 21:00:00,79.80448,27.85964,84.5275964937,52.04448,15.17964,54.213,27.76,12.68,30.5188466361,135.17,79.60448,21.25964,82.3944508386,52.04448,15.17964,54.213,27.56,6.08,28.2226859105,135.0
2021-11-26 21:30:00,76.81056,30.65808,82.7029624427,57.25056,16.69808,59.636,19.56,13.96,24.0307136806,135.41,76.77056,21.57808,79.7454225595,57.25056,16.69808,59.636,19.52,4.88,20.120755453,135.24
2021-11-26 22:00:00,69.48656,30.70358,75.9677026469,53.56656,15.62358,55.7985,15.92,15.08,21.9283560715,135.84,69.52656,19.54358,72.2211469353,53.56656,15.62358,55.7985,15.96,3.92,16.4343542617,135.67
2021-11-26 22:30:00,69.10832,32.60326,76.4129076521,53.90832,15.72326,56.1545,15.2,16.88,22.7150698876,136.3,69.14832,17.80326,71.4034048589,53.90832,15.72326,56.1545,15.24,2.08,15.3812873323,136.13
2021-11-26 23:00:00,59.50416,30.07038,66.6706292954,42.34416,12.35038,44.1085,17.16,17.72,24.6670630599,135.95,59.46416,13.71038,61.0242643893,42.34416,12.35038,44.1085,17.12,1.3599999999999999,17.1739337369,135.79
2021-11-26 23:30:00,56.21104,23.12322,60.7812826539,24.97104,7.28322,26.0115,31.24,15.84,35.0263215311,136.27,56.01104,11.12322,57.1048388935,24.97104,7.28322,26.0115,31.04,3.84,31.2766238587,136.12
2021-11-27 00:00:00,46.116,12.8005,47.8595680742,8.916,2.6005000000000003,9.2875,37.2,10.2,38.5730475851,136.27,45.996,12.7205,47.7225642254,8.916,2.6005000000000003,9.2875,37.08,10.12,38.4361912785,136.12
2021-11-27 00:30:00,45.50064,10.57102,46.7124684025,3.74064,1.09102,3.8965,41.76,9.48,42.8225174412,133.98,45.38064,10.49102,46.5775051656,3.74064,1.09102,3.8965,41.64,9.4,42.6878155918,133.83
2021-11-27 01:00:00,49.90288,11.67334,51.2500175517,13.14288,3.83334,13.6905,36.76,7.84,37.5867423435,133.98,49.78288,11.63334,51.1240622471,13.14288,3.83334,13.6905,36.64,7.8,37.4610410961,133.83
2021-11-27 01:30:00,54.70688,16.26284,57.0729593082,28.46688,8.30284,29.653,26.24,7.96,27.4207804411,133.73,54.66688,16.22284,57.0232260276,28.46688,8.30284,29.653,26.2,7.92,27.3709042598,133.58
2021-11-27 02:00:00,59.06384,17.97362,61.7380612868,32.82384,9.57362,34.1915,26.24,8.4,27.5517258988,133.87,58.98384,17.89362,61.6382593675,32.82384,9.57362,34.1915,26.16,8.32,27.4511930524,133.71
2021-11-27 02:30:00,64.27808,19.40944,67.1446046202,35.27808,10.28944,36.748,29.0,9.12,30.4002368412,134.21,64.19808,19.36944,67.0564589104,35.27808,10.28944,36.748,28.92,9.08,30.3119250461,134.05
2021-11-27 03:00:00,56.71584,17.71712,59.4187078957,29.47584,8.59712,30.704,27.24,9.12,28.7261553292,134.21,56.71584,17.63712,59.3949030541,29.47584,8.59712,30.704,27.24,9.04,28.7008571301,134.05
2021-11-27 03:30:00,57.94464,18.86552,60.9384045541,33.82464,9.86552,35.234,24.12,9.0,25.7444052174,134.25,57.94464,18.78552,60.9136853786,33.82464,9.86552,35.234,24.12,8.92,25.7165472021,134.09
2021-11-27 04:00:00,59.59168,21.29424,63.282011523,43.11168,12.57424,44.908,16.48,8.72,18.6448062473,134.25,59.63168,21.21424,63.2928213813,43.11168,12.57424,44.908,16.52,8.64,18.6429611382,134.09
2021-11-27 04:30:00,76.74048,27.937640000000002,81.6676986293,72.06048,21.01764,75.063,4.68,6.92,8.3539691165,134.36,76.62048,27.89764,81.5412550369,72.06048,21.01764,75.063,4.5600000000000005,6.88,8.2539687424,134.21
2021-11-27 05:00:00,73.45024,27.60632,78.4668507078,70.65024,20.60632,73.594,2.8,7.0,7.53923073,134.24,73.45024,27.56632,78.4527867854,70.65024,20.60632,73.594,2.8,6.96,7.5021063709,134.08
2021-11-27 05:30:00,68.77328,25.99054,73.520556387,66.89328,19.51054,69.6805,1.88,6.48,6.7472068295,134.13,68.73328,25.95054,73.4690023469,66.89328,19.51054,69.6805,1.8399999999999999,6.44,6.6977010981,133.92
2021-11-27 06:00:00,72.9048,26.823900000000002,77.6828904859,69.0648,20.1439,71.9425,3.84,6.68,7.7050632703,134.13,72.8648,26.7439,77.6177509739,69.0648,20.1439,71.9425,3.8,6.6,7.6157731059,133.92
2021-11-27 06:30:00,78.65632,27.03476,83.1726813575,71.29632,20.79476,74.267,7.36,6.24,9.6492072213,133.75,78.73632,26.99476,83.2353600016,71.29632,20.79476,74.267,7.44,6.2,9.6847095981,133.52
2021-11-27 07:00:00,74.94272,23.91996,78.667501342,63.22272,18.43996,65.857,11.72,5.48,12.9378823615,133.75,74.98272,23.87996,78.6934608986,63.22272,18.43996,65.857,11.76,5.44,12.957283666,133.52
2021-11-27 07:30:00,77.13904,23.33722,80.591918512,68.21904,19.89722,71.0615,8.92,3.44,9.5603347222,133.44,77.13904,23.33722,80.591918512,68.21904,19.89722,71.0615,8.92,3.44,9.5603347222,133.2
2021-11-27 08:00:00,86.42864,29.24502,91.2424298616,84.90864,24.76502,88.4465,1.52,4.48,4.7308350214,132.61,86.50864,28.64502,91.1278330997,84.90864,24.76502,88.4465,1.6,3.88,4.1969512744,132.38
2021-11-27 08:30:00,85.0784,34.1012,91.658201968,81.3984,23.7412,84.79,3.68,10.36,10.9941802787,133.02,85.2384,31.9812,91.0405513384,81.3984,23.7412,84.79,3.84,8.24,9.0908305451,132.8
2021-11-27 09:00:00,91.59856,34.989580000000004,98.0538979473,88.55856,25.82958,92.2485,3.04,9.16,9.6512797079,134.95,91.79856,35.10958,98.2835603031,88.55856,25.82958,92.2485,3.24,9.28,9.8293438235,134.71
2021-11-27 09:30:00,94.29248,34.70364,100.4759394771,89.77248,26.18364,93.513,4.52,8.52,9.6447291305,134.59,94.45248,36.14364,101.1317640042,89.77248,26.18364,93.513,4.68,9.96,11.0047262574,134.35
2021-11-27 10:00:00,93.82416,34.59038,99.9973369058,91.30416,26.63038,95.1085,2.52,7.96,8.3493712338,134.59,94.06416,37.07038,101.105288041,91.30416,26.63038,95.1085,2.76,10.44,10.7986665844,134.35
2021-11-27 10:30:00,94.0216,34.7613,100.2417539963,91.3416,26.6413,95.1475,2.68,8.12,8.5508362164,134.39,94.2216,36.9613,101.2118945789,91.3416,26.6413,95.1475,2.88,10.32,10.7143268571,134.14
2021-11-27 11:00:00,94.2904,34.4797,100.396858737,87.7704,25.5997,91.4275,6.52,8.88,11.016569339,134.43,94.3704,35.1197,100.693424434,87.7704,25.5997,91.4275,6.6,9.52,11.5840580109,134.18
2021-11-27 11:30:00,96.94832,34.26826,102.8265062824,88.82832,25.90826,92.5295,8.12,8.36,11.654355409,134.6,97.06832,35.94826,103.5110435879,88.82832,25.90826,92.5295,8.24,10.04,12.9884256167,134.35
2021-11-27 12:00:00,92.9592,34.1781,99.0431995861,84.6792,24.6981,88.2075,8.28,9.48,12.5868502811,134.48,93.0392,33.6181,98.9265858314,84.6792,24.6981,88.2075,8.36,8.92,12.2252198344,134.24
2021-11-27 12:30:00,91.03024,33.22882,96.9054130224,80.19024,23.38882,83.5315,10.84,9.84,14.6400546447,134.48,91.15024,32.06882,96.6269914064,80.19024,23.38882,83.5315,10.96,8.68,13.9808440375,134.24
2021-11-27 13:00:00,89.56128,33.01204,95.4516509035,77.80128,22.69204,81.043,11.76,10.32,15.6460857725,134.78,89.60128,30.89204,94.7771465755,77.80128,22.69204,81.043,11.8,8.2,14.3694119573,134.53
2021-11-27 13:30:00,89.89056,34.12308,96.1493492739,80.65056,23.52308,84.011,9.24,10.6,14.0619202103,134.45,89.97056,31.40308,95.2935207672,80.65056,23.52308,84.011,9.32,7.88,12.2047859465,134.2
2021-11-27 14:00:00,90.6184,34.1437,96.8374239034,80.8584,23.5837,84.2275,9.76,10.56,14.3795410219,134.45,90.6584,31.4237,95.9499578543,80.8584,23.5837,84.2275,9.8,7.84,12.5501235054,134.2
2021-11-27 14:30:00,90.3896,34.7403,96.8357797111,82.6296,24.1003,86.0725,7.76,10.64,13.1691761322,134.51,90.4696,32.0203,95.968995703,82.6296,24.1003,86.0725,7.84,7.92,11.1441464456,134.27
2021-11-27 15:00:00,91.36176,34.87718,97.7925808794,83.92176,24.47718,87.4185,7.44,10.4,12.7872436436,134.51,91.48176,32.55718,97.1024324219,83.92176,24.47718,87.4185,7.5600000000000005,8.08,11.0652609549,134.27
2021-11-27 15:30:00,91.01088,34.57984,97.3588496892,83.45088,24.33984,86.928,7.5600000000000005,10.24,12.7283620313,134.58,91.13088,32.49984,96.7526583077,83.45088,24.33984,86.928,7.68,8.16,11.2057128287,134.36
2021-11-27 16:00:00,92.22448,34.16714,98.3501304882,82.58448,24.08714,86.0255,9.64,10.08,13.9476162838,134.27,92.22448,32.48714,97.7791847821,82.58448,24.08714,86.0255,9.64,8.4,12.7863051739,134.07
2021-11-27 16:30:00,95.45008,33.73794,101.2371787806,84.13008,24.53794,87.6355,11.32,9.2,14.5870627612,134.5,95.49008,33.73794,101.2748931071,84.13008,24.53794,87.6355,11.36,9.2,14.6181257349,134.32
2021-11-27 17:00:00,98.07392,33.41156,103.6090060072,84.79392,24.73156,88.327,13.28,8.68,15.8650811533,134.5,98.07392,34.45156,103.9490441062,84.79392,24.73156,88.327,13.28,9.72,16.4571200397,134.32
2021-11-27 17:30:00,99.69392,33.71906,105.2418770844,86.53392,25.23906,90.1395,13.16,8.48,15.6555421497,134.11,99.65392,35.11906,105.6610247284,86.53392,25.23906,90.1395,13.12,9.88,16.4240311739,133.94
2021-11-27 18:00:00,99.41792,33.94856,105.0544027788,87.45792,25.50856,91.102,11.96,8.44,14.6381419586,134.36,99.41792,35.46856,105.55539572,87.45792,25.50856,91.102,11.96,9.96,15.5641639673,134.18
2021-11-27 18:30:00,97.7208,35.3319,103.9119719294,88.3608,25.7719,92.0425,9.36,9.56,13.3792077493,134.4,97.7608,34.6519,103.7204328484,88.3608,25.7719,92.0425,9.4,8.88,12.931140707600001,134.22
2021-11-27 19:00:00,95.49904,36.26722,102.1536973753,89.09904,25.98722,92.8115,6.4,10.28,12.1094343386,134.56,95.65904,34.22722,101.59800452100001,89.09904,25.98722,92.8115,6.5600000000000005,8.24,10.5323881432,134.38
2021-11-27 19:30:00,92.93872,37.23046,100.1184939312,89.65872,26.15046,93.3945,3.2800000000000002,11.08,11.5552931594,134.71,93.09872,33.59046,98.9731815627,89.65872,26.15046,93.3945,3.44,7.44,8.1967798555,134.53
2021-11-27 20:00:00,91.0696,37.8603,98.6259314798,90.3096,26.3403,94.0725,0.76,11.52,11.545042226,134.78,91.3496,33.3803,97.2573588385,90.3096,26.3403,94.0725,1.04,7.04,7.1164035861,134.6
2021-11-27 20:30:00,90.5176,38.3093,98.2905813201,89.5176,26.1093,93.2475,1.0,12.2,12.2409149985,135.01,90.7176,32.5093,96.3666827085,89.5176,26.1093,93.2475,1.2,6.4,6.5115282384,134.83
2021-11-27 21:00:00,90.66048,38.93764,98.6684470467,89.34048,26.05764,93.063,1.32,12.88,12.947463072,135.01,90.46048,31.89764,95.9195385696,89.34048,26.05764,93.063,1.12,5.84,5.9464274989,134.83
2021-11-27 21:30:00,95.45184,39.89512,103.4537305234,90.29184,26.33512,94.054,5.16,13.56,14.5085905587,135.39,95.05184,31.49512,100.1338847304,90.29184,26.33512,94.054,4.76,5.16,7.0201994274,135.21
2021-11-27 22:00:00,97.03328,40.41304,105.1126597019,89.87328,26.21304,93.618,7.16,14.2,15.9030060052,135.39,96.55328,30.73304,101.326480381,89.87328,26.21304,93.618,6.68,4.52,8.0655316006,135.21
2021-11-27 22:30:00,101.92032,41.91176,110.201394071,90.76032000000001,26.47176,94.542,11.16,15.44,19.0509632302,135.58,101.36032,29.871760000000002,105.6704145729,90.76032000000001,26.47176,94.542,10.6,3.4,11.1319360401,135.41
2021-11-27 23:00:00,105.5376,42.5868,113.806065515,91.0176,26.5468,94.81,14.52,16.04,21.6358960988,135.58,104.8576,29.4268,108.90846081,91.0176,26.5468,94.81,13.84,2.88,14.1364776377,135.41
2021-11-27 23:30:00,103.3296,42.7778,111.8344598458,88.9296,25.9378,92.635,14.4,16.84,22.1572922533,136.74,102.6496,28.2578,106.4680404676,88.9296,25.9378,92.635,13.72,2.32,13.9147691321,136.57
2021-11-28 00:00:00,103.6888,42.9909,112.2478718206,88.2888,25.7509,91.9675,15.4,17.24,23.1166087478,136.74,103.0488,27.5909,106.6785495976,88.2888,25.7509,91.9675,14.76,1.8399999999999999,14.8742461994,136.57
2021-11-28 00:30:00,104.04272,42.77246,112.4916482209,89.32272,26.05246,93.0445,14.72,16.72,22.2763731339,135.96,103.36272,28.25246,107.1543437377,89.32272,26.05246,93.0445,14.04,2.2,14.2113194321,135.79
2021-11-28 01:00:00,100.6704,41.4922,108.8858672969,89.8704,26.2122,93.615,10.8,15.28,18.7114510394,135.96,100.0704,29.6922,104.3825258221,89.8704,26.2122,93.615,10.2,3.48,10.7773094973,135.79
2021-11-28 01:30:00,102.55088,41.96234,110.8039754118,92.03088,26.84234,95.8655,10.52,15.12,18.4196851222,135.51,101.99088,30.48234,106.4486385777,92.03088,26.84234,95.8655,9.96,3.64,10.6043010142,135.34
2021-11-28 02:00:00,101.82448,42.53214,110.3503858636,92.06448,26.85214,95.9005,9.76,15.68,18.469434209,135.51,101.26448,30.05214,105.6296645278,92.06448,26.85214,95.9005,9.2,3.2,9.7406365295,135.34
2021-11-28 02:30:00,101.47072,42.91396,110.172206024,91.59072,26.71396,95.407,9.88,16.2,18.9750994727,136.0,100.87072,29.39396,105.0662031188,91.59072,26.71396,95.407,9.28,2.68,9.6592339241,135.82
2021-11-28 03:00:00,104.21776,42.67018,112.614767063,91.57776,26.71018,95.3935,12.64,15.96,20.3590569526,136.0,103.61776,29.75018,107.8040509325,91.57776,26.71018,95.3935,12.04,3.04,12.4178581084,135.82
2021-11-28 03:30:00,100.13984,42.24912,108.6875139839,88.89984,25.92912,92.604,11.24,16.32,19.8161550256,136.34,99.53984,28.60912,103.5695973459,88.89984,25.92912,92.604,10.64,2.68,10.9723288321,136.16
2021-11-28 04:00:00,97.89232,42.18526,106.5950396419,87.17232,25.42526,90.8045,10.72,16.76,19.895125031,136.34,97.29232,27.70526,101.160155015,87.17232,25.42526,90.8045,10.12,2.2800000000000002,10.3736589495,136.16
2021-11-28 04:30:00,98.91568,42.43374,107.6333314557,87.47568,25.51374,91.1205,11.44,16.92,20.4244950978,136.73,98.31568,27.71374,102.1470720023,87.47568,25.51374,91.1205,10.84,2.2,11.0609945303,136.55
2021-11-28 05:00:00,96.37568,42.01124,105.1342759608,85.61568,24.97124,89.183,10.76,17.04,20.1528955736,136.73,95.81568,27.05124,99.5611074637,85.61568,24.97124,89.183,10.2,2.08,10.4099183474,136.55
2021-11-28 05:30:00,92.60256,42.44908,101.868339102,84.92256,24.76908,88.461,7.68,17.68,19.2760161859,136.64,92.04256,26.20908,95.7013517449,84.92256,24.76908,88.461,7.12,1.44,7.2641585886,136.47
2021-11-28 06:00:00,90.61616,42.14638,99.9380097873,84.29616,24.58638,87.8085,6.32,17.56,18.6626900526,136.64,90.09616,26.10638,93.8022447676,84.29616,24.58638,87.8085,5.8,1.52,5.995865242,136.47
2021-11-28 06:30:00,87.45344,40.70892,96.46408832,81.97344,23.90892,85.389,5.48,16.8,17.6711742677,136.64,87.09344,26.10892,90.9227309016,81.97344,23.90892,85.389,5.12,2.2,5.5726474857,136.47
2021-11-28 07:00:00,77.12848,38.40414,86.1607822402,73.24848,21.36414,76.3005,3.88,17.04,17.4761551836,136.38,77.08848,23.40414,80.5629413431,73.24848,21.36414,76.3005,3.84,2.04,4.3482410237,136.2
2021-11-28 07:30:00,90.41968,40.07074,98.9008732795,84.85968,24.75074,88.3955,5.5600000000000005,15.32,16.2977299033,136.13,89.89968,28.350740000000002,94.264080766,84.85968,24.75074,88.3955,5.04,3.6,6.1936741923,135.95
2021-11-28 08:00:00,90.52832,39.980760000000004,98.9638211277,85.64832,24.98076,89.217,4.88,15.0,15.7738517807,136.13,90.08832,28.86076,94.5983555259,85.64832,24.98076,89.217,4.44,3.88,5.8964396037,135.95
2021-11-28 08:30:00,87.53968,39.85574,96.1856308679,86.17968,25.13574,89.7705,1.3599999999999999,14.72,14.7826925829,135.97,87.53968,29.25574,92.2989376832,86.17968,25.13574,89.7705,1.3599999999999999,4.12,4.3386633886,135.79
2021-11-28 09:00:00,88.6096,39.2828,96.9267743609,84.4896,24.6428,88.01,4.12,14.64,15.2086817312,135.72,88.8096,28.7628,93.3511848666,84.4896,24.6428,88.01,4.32,4.12,5.9696566065,135.54
2021-11-28 09:30:00,80.05168,36.78174,88.0974907035,77.01168,22.46174,80.2205,3.04,14.32,14.639125657,135.6,80.25168,26.78174,84.6025634378,77.01168,22.46174,80.2205,3.24,4.32,5.4,135.42
2021-11-28 10:00:00,82.14544,36.99742,90.0926323261,80.90544,23.59742,84.2765,1.24,13.4,13.4572508337,135.19,82.06544,28.79742,86.9714196794,80.90544,23.59742,84.2765,1.16,5.2,5.3278138106,135.0
2021-11-28 10:30:00,88.9056,38.2958,96.8027582717,86.8656,25.3358,90.485,2.04,12.96,13.1195731638,135.1,88.7456,30.9758,93.9961792043,86.8656,25.3358,90.485,1.88,5.64,5.9450820011,134.91
2021-11-28 11:00:00,79.73632,33.16976,86.3603711525,66.13632,19.28976,68.892,13.6,13.88,19.432303003,134.96,79.65632,23.96976,83.1846062105,66.13632,19.28976,68.892,13.52,4.68,14.3070891519,134.77
2021-11-28 11:30:00,78.35904,34.68972,85.6943161674,72.71904,21.20972,75.749,5.64,13.48,14.6123235661,135.0,78.51904,26.329720000000002,82.8160237985,72.71904,21.20972,75.749,5.8,5.12,7.7365625442,134.81
2021-11-28 12:00:00,85.29632,35.91976,92.5510203293,76.93632,22.43976,80.142,8.36,13.48,15.8619040471,135.0,85.37632,27.55976,89.7143042552,76.93632,22.43976,80.142,8.44,5.12,9.8715753555,134.81
2021-11-28 12:30:00,84.69456,32.69258,90.7853142345,65.73456,19.17258,68.4735,18.96,13.52,23.2867344211,134.95,84.53456,24.21258,87.9337299598,65.73456,19.17258,68.4735,18.8,5.04,19.463853678,134.76
2021-11-28 13:00:00,81.61776,30.70018,87.2006869207,60.13776,17.54018,62.6435,21.48,13.16,25.1907919685,134.92,81.37776,22.98018,84.5602063352,60.13776,17.54018,62.6435,21.24,5.44,21.9255832306,134.73
2021-11-28 13:30:00,82.22048,31.60264,88.0848124616,64.74048,18.88264,67.438,17.48,12.72,21.6182515482,134.89,82.10048,24.72264,85.7420418745,64.74048,18.88264,67.438,17.36,5.84,18.3159820922,134.71
2021-11-28 14:00:00,84.54832,29.79326,89.6440558891,56.06832,16.35326,58.4045,28.48,13.44,31.4919672298,135.0,84.26832,21.59326,86.9909112094,56.06832,16.35326,58.4045,28.2,5.24,28.6827055907,134.81
2021-11-28 14:30:00,91.37088,33.17484,97.2070353472,70.13088,20.45484,73.053,21.24,12.72,24.7575443047,135.05,91.17088,26.33484,94.8981198855,70.13088,20.45484,73.053,21.04,5.88,21.8461895991,134.86
2021-11-28 15:00:00,86.7008,28.9744,91.414137725,52.3008,15.2544,54.48,34.4,13.72,37.0350968677,135.05,86.2208,20.1744,88.5496062555,52.3008,15.2544,54.48,33.92,4.92,34.2749587892,134.86
2021-11-28 15:30:00,93.56912,33.17266,99.2754027393,69.84912,20.37266,72.7595,23.72,12.8,26.9532632533,134.97,93.32912,26.09266,96.9079539865,69.84912,20.37266,72.7595,23.48,5.72,24.1666878161,134.79
2021-11-28 16:00:00,95.75632,32.73726,101.1978310649,68.35632,19.93726,71.2045,27.4,12.8,30.2423544057,134.74,95.43632,25.65726,98.8250280336,68.35632,19.93726,71.2045,27.08,5.72,27.6775143393,134.55
2021-11-28 16:30:00,93.432,25.836,96.9383181203,46.752,13.636,48.7,46.68,12.2,48.2479263803,134.71,92.712,19.956,94.8354199653,46.752,13.636,48.7,45.96,6.32,46.3924993938,134.53
2021-11-28 17:00:00,88.7056,21.3058,91.2283979088,33.8256,9.8658,35.235,54.88,11.44,56.0596824822,134.62,87.7856,16.9058,89.3986445143,33.8256,9.8658,35.235,53.96,7.04,54.4173060708,134.43
2021-11-28 17:30:00,91.39056,23.43558,94.3475535828,42.91056,12.51558,44.6985,48.48,10.92,49.6946355254,134.35,90.59056,19.99558,92.7710772852,42.91056,12.51558,44.6985,47.68,7.48,48.2631619354,134.18
2021-11-28 18:00:00,91.22976,24.47868,94.4567355153,45.38976,13.23868,47.281,45.84,11.24,47.1979152082,134.35,90.50976,20.43868,92.7887724641,45.38976,13.23868,47.281,45.12,7.2,45.6908568534,134.18
2021-11-28 18:30:00,87.08688,24.47534,90.4608585867,41.12688,11.99534,42.8405,45.96,12.48,47.6242795221,134.77,86.32688,18.07534,88.1989122759,41.12688,11.99534,42.8405,45.2,6.08,45.6070871686,134.59
2021-11-28 19:00:00,87.63792,27.86106,91.9600113432,52.59792,15.34106,54.7895,35.04,12.52,37.2095686618,134.77,87.15792,21.42106,89.7516842753,52.59792,15.34106,54.7895,34.56,6.08,35.0907395191,134.59
2021-11-28 19:30:00,85.7776,26.9618,89.9151562363,45.5376,13.2818,47.435,40.24,13.68,42.5017646692,134.83,85.1776,18.2418,87.1090512461,45.5376,13.2818,47.435,39.64,4.96,39.9491076246,134.65
2021-11-28 20:00:00,86.55056,30.02058,91.6091407003,53.83056,15.70058,56.0735,32.72,14.32,35.7163939949,135.07,86.11056,20.02058,88.4073083351,53.83056,15.70058,56.0735,32.28,4.32,32.5677877664,134.89
2021-11-28 20:30:00,89.85376,32.07568,95.4072713875,60.05376,17.51568,62.556,29.8,14.56,33.1667544387,135.01,89.49376,21.59568,92.0625139435,60.05376,17.51568,62.556,29.44,4.08,29.7213727812,134.83
2021-11-28 21:00:00,86.72704,32.58372,92.6459835945,59.32704,17.30372,61.799,27.4,15.28,31.3725740098,135.01,86.40704,20.74372,88.8621318729,59.32704,17.30372,61.799,27.08,3.44,27.2976189438,134.83
2021-11-28 21:30:00,80.27104,32.80572,86.7159450586,59.95104,17.48572,62.449,20.32,15.32,25.4480804777,135.15,80.11104,20.88572,82.7888400076,59.95104,17.48572,62.449,20.16,3.4,20.4446961337,134.97
2021-11-28 22:00:00,72.04688,30.40534,78.1999847714,44.72688,13.04534,46.5905,27.32,17.36,32.3689975131,135.15,71.68688,14.56534,73.1516089601,44.72688,13.04534,46.5905,26.96,1.52,27.0028146681,134.97
2021-11-28 22:30:00,68.34704,31.05122,75.0699416561,42.82704,12.49122,44.6115,25.52,18.56,31.5554115803,136.05,68.06704,12.93122,69.2844743435,42.82704,12.49122,44.6115,25.24,0.44,25.2438348909,135.87
2021-11-28 23:00:00,71.48544,36.35992,80.2010717784,60.20544,17.55992,62.714,11.28,18.8,21.9243791246,136.05,71.52544,17.87992,73.7263867716,60.20544,17.55992,62.714,11.32,0.32,11.324522065,135.87
2021-11-28 23:30:00,75.4312,39.5541,85.1727230999,68.5512,19.9941,71.4075,6.88,19.56,20.7347052065,136.05,75.5512,20.5141,78.2867301671,68.5512,19.9941,71.4075,7.0,0.52,7.0192877132,135.87
2021-11-29 00:00:00,70.48496,38.35478,80.2447427253,64.16496,18.71478,66.8385,6.32,19.64,20.6318200845,136.33,70.32496,19.27478,72.9185651467,64.16496,18.71478,66.8385,6.16,0.56,6.1854021696,136.16
2021-11-29 00:30:00,76.66896,40.98178,86.9346635092,76.18896,22.22178,79.3635,0.48,18.76,18.7661397203,136.41,76.66896,22.54178,79.9140868249,76.18896,22.22178,79.3635,0.48,0.32,0.5768882041,136.23
2021-11-29 01:00:00,81.0056,39.2633,90.0195198735,72.7656,21.2233,75.7975,8.24,18.04,19.8327809447,136.41,81.0856,22.2633,84.0864379924,72.7656,21.2233,75.7975,8.32,1.04,8.3847480582,136.23
2021-11-29 01:30:00,74.36032,36.23176,82.7175774742,61.96032,18.07176,64.542,12.4,18.16,21.9896703022,136.16,74.36032,18.99176,76.7472744689,61.96032,18.07176,64.542,12.4,0.92,12.4340821937,135.98
2021-11-29 02:00:00,70.55936,36.23148,79.3179893,60.99936,17.79148,63.541,9.56,18.44,20.7708256937,136.22,70.55936,18.51148,72.9472287027,60.99936,17.79148,63.541,9.56,0.72,9.587074632,136.04
2021-11-29 02:30:00,67.548,34.3015,75.7583342362,51.228,14.9415,53.3625,16.32,19.36,25.3209794439,136.53,67.468,15.1415,69.1461932882,51.228,14.9415,53.3625,16.24,0.2,16.2412314804,136.36
2021-11-29 03:00:00,68.90864,35.25002,77.4013215433,55.98864,16.33002,58.3215,12.92,18.92,22.9105390596,136.53,68.86864,16.53002,70.8246506285,55.98864,16.33002,58.3215,12.88,0.2,12.8815527014,136.36
2021-11-29 03:30:00,74.36,37.295,83.1885005575,63.96,18.655,66.625,10.4,18.64,21.3450134692,136.48,74.4,19.175,76.8312477121,63.96,18.655,66.625,10.44,0.52,10.4529421696,136.32
2021-11-29 04:00:00,70.23472,35.91846,78.8863211352,60.47472,17.63846,62.9945,9.76,18.28,20.7223550785,136.48,70.23472,18.51846,72.6350415037,60.47472,17.63846,62.9945,9.76,0.88,9.7995918282,136.32
2021-11-29 04:30:00,72.61248,35.27364,80.7267113823,54.97248,16.03364,57.263,17.64,19.24,26.1026282202,136.66,72.53248,16.23364,74.3269246142,54.97248,16.03364,57.263,17.56,0.2,17.5611389152,136.49
2021-11-29 05:00:00,63.72336,31.74098,71.1909855322,43.68336,12.74098,45.5035,20.04,19.0,27.615242168,136.66,63.48336,12.98098,64.7969354109,43.68336,12.74098,45.5035,19.8,0.24,19.801454492,136.49
2021-11-29 05:30:00,65.36608,32.37344,72.9435674477,48.04608,14.01344,50.048,17.32,18.36,25.2402852599,136.7,65.24608,14.81344,66.9065688853,48.04608,14.01344,50.048,17.2,0.8,17.2185946,136.53
2021-11-29 06:00:00,68.07456,31.90508,75.1803155686,51.51456,15.02508,53.661,16.56,16.88,23.6467333896,136.58,67.95456,17.34508,70.1332590502,51.51456,15.02508,53.661,16.44,2.32,16.6028913145,136.4
2021-11-29 06:30:00,71.23504,29.12022,76.9572487596,44.43504,12.96022,46.2865,26.8,16.16,31.2951370024,136.63,70.95504,15.92022,72.7191247627,44.43504,12.96022,46.2865,26.52,2.96,26.6846772512,136.45
2021-11-29 07:00:00,73.80864,23.87252,77.5732721354,32.88864,9.59252,34.259,40.92,14.28,43.3401061374,136.63,73.16864,14.23252,74.5400194862,32.88864,9.59252,34.259,40.28,4.64,40.546368518,136.45
2021-11-29 07:30:00,77.73936,18.56898,79.9263105082,25.53936,7.44898,26.6035,52.2,11.12,53.3712881613,135.44,76.81936,15.04898,78.2795367248,25.53936,7.44898,26.6035,51.28,7.6,51.8401234566,135.25
2021-11-29 08:00:00,76.40144,15.61042,77.9799028382,21.84144,6.37042,22.7515,54.56,9.24,55.3368882392,135.44,75.40144,15.69042,77.0166633518,21.84144,6.37042,22.7515,53.56,9.32,54.3648415798,135.25
2021-11-29 08:30:00,77.6744,14.0567,78.936070527,22.2744,6.4967,23.2025,55.4,7.5600000000000005,55.9134473986,135.11,76.7144,17.4167,78.6666422714,22.2744,6.4967,23.2025,54.44,10.92,55.5244090468,134.92
2021-11-29 09:00:00,77.88384,14.28612,79.1832416475,22.92384,6.68612,23.879,54.96,7.6,55.4829847791,134.65,76.92384,17.48612,78.8862570604,22.92384,6.68612,23.879,54.0,10.8,55.0694107468,134.45
2021-11-29 09:30:00,73.12448,13.84964,74.4244724765,19.64448,5.72964,20.463,53.48,8.12,54.092927449,134.54,72.12448,16.04964,73.8886429663,19.64448,5.72964,20.463,52.48,10.32,53.4850708142,134.32
2021-11-29 10:00:00,72.04144,13.11042,73.224669271,18.48144,5.39042,19.2515,53.56,7.72,54.1135103278,134.54,71.12144,16.11042,72.9232806465,18.48144,5.39042,19.2515,52.64,10.72,53.720461651,134.32
2021-11-29 10:30:00,71.53456,14.09258,72.9094924235,20.61456,6.01258,21.4735,50.92,8.08,51.5570829276,134.79,70.65456,16.41258,72.5357817291,20.61456,6.01258,21.4735,50.04,10.4,51.1093103064,134.54
2021-11-29 11:00:00,72.96848,12.08414,73.962324957,16.60848,4.84414,17.3005,56.36,7.24,56.8231220543,134.79,71.96848,16.04414,73.7351784554,16.60848,4.84414,17.3005,55.36,11.2,56.48158638,134.54
2021-11-29 11:30:00,72.32944,12.62442,73.4229110772,18.04944,5.26442,18.8015,54.28,7.36,54.7767103795,134.79,71.36944,16.34442,73.2170542364,18.04944,5.26442,18.8015,53.32,11.08,54.4590561798,134.54
2021-11-29 12:00:00,72.77456,14.32758,74.1715318154,22.65456,6.6075800000000005,23.5985,50.12,7.72,50.7110717694,134.79,71.89456,17.40758,73.9719649533,22.65456,6.6075800000000005,23.5985,49.24,10.8,50.4104909716,134.54
2021-11-29 12:30:00,72.22816,13.00488,73.3896041739,15.78816,4.60488,16.446,56.44,8.4,57.0616648898,134.88,71.18816,14.68488,72.6869990081,15.78816,4.60488,16.446,55.4,10.08,56.3095586912,134.63
2021-11-29 13:00:00,73.9392,11.5856,74.8413750809,13.9392,4.0656,14.52,60.0,7.52,60.4694170635,134.75,72.8592,14.9056,74.3682723747,13.9392,4.0656,14.52,58.92,10.84,59.9088641188,134.49
2021-11-29 13:30:00,77.98864,13.58002,79.1621431762,20.22864,5.90002,21.0715,57.76,7.68,58.2683447508,134.57,76.90864,16.70002,78.7008867463,20.22864,5.90002,21.0715,56.68,10.8,57.6997608314,134.31
2021-11-29 14:00:00,78.60096,14.13528,79.8618623224,22.68096,6.61528,23.626,55.92,7.52,56.4233710443,134.65,77.64096,17.49528,79.587709428,22.68096,6.61528,23.626,54.96,10.88,56.0265651276,134.39
2021-11-29 14:30:00,75.20688,12.32034,76.209353606,16.04688,4.68034,16.7155,59.16,7.64,59.6512799527,134.6,74.12688,15.36034,75.7016141403,16.04688,4.68034,16.7155,58.08,10.68,59.0537788799,134.34
2021-11-29 15:00:00,78.67168,12.54424,79.6654956126,17.91168,5.22424,18.658,60.76,7.32,61.1993464017,134.47,77.59168,16.22424,79.2697594849,17.91168,5.22424,18.658,59.68,11.0,60.6852733371,134.21
2021-11-29 15:30:00,85.00736,12.78048,85.9627356661,21.32736,6.22048,22.216,63.68,6.5600000000000005,64.0169977428,134.2,83.88736,17.94048,85.7843225211,21.32736,6.22048,22.216,62.56,11.72,63.6483464043,133.95
2021-11-29 16:00:00,84.97344,12.83392,85.9371573186,23.29344,6.79392,24.264,61.68,6.04,61.9750272287,134.14,83.89344,18.95392,86.0079086968,23.29344,6.79392,24.264,60.6,12.16,61.807973595600004,133.89
2021-11-29 16:30:00,91.4896,12.1978,92.2991507707,25.0896,7.3178,26.135,66.4,4.88,66.5790838026,133.9,90.2896,20.6378,92.6181983036,25.0896,7.3178,26.135,65.2,13.32,66.5466933814,133.65
2021-11-29 17:00:00,103.40656,16.60858,104.7318556154,42.40656,12.36858,44.1735,61.0,4.24,61.1471798205,133.9,102.36656,26.24858,105.6782880172,42.40656,12.36858,44.1735,59.96,13.88,61.5455603598,133.65
2021-11-29 17:30:00,97.50064,17.49102,99.0571076756,43.10064,12.57102,44.8965,54.4,4.92,54.6220321848,133.73,96.62064,25.81102,100.0087837515,43.10064,12.57102,44.8965,53.52,13.24,55.1333655784,133.48
2021-11-29 18:00:00,108.2616,22.2113,110.5165864576,57.5016,16.7713,59.8975,50.76,5.44,51.0506728653,133.85,107.4616,29.5713,111.4560777089,57.5016,16.7713,59.8975,49.96,12.8,51.5736521879,133.6
2021-11-29 18:30:00,109.73664,28.73152,113.4355781931,73.13664,21.33152,76.184,36.6,7.4,37.340594532,134.16,109.21664,32.17152,113.8564058453,73.13664,21.33152,76.184,36.08,10.84,37.6732265674,133.9
2021-11-29 19:00:00,107.89408,29.34744,111.8141526534,74.01408,21.58744,77.098,33.88,7.76,34.7573301621,134.16,107.41408,32.14744,112.1215522583,74.01408,21.58744,77.098,33.4,10.56,35.0296103318,133.9
2021-11-29 19:30:00,106.46432,30.75876,110.8185577861,75.42432,21.99876,78.567,31.04,8.76,32.2524293659,134.1,106.10432,31.63876,110.7209910405,75.42432,21.99876,78.567,30.68,9.64,32.158855701,133.85
2021-11-29 20:00:00,105.04352,32.27436,109.8898330484,78.56352,22.91436,81.837,26.48,9.36,28.0855834905,134.51,104.76352,32.07436,109.5634961664,78.56352,22.91436,81.837,26.2,9.16,27.7551004322,134.26
2021-11-29 20:30:00,101.35616,32.89888,106.5617542799,79.19616,23.09888,82.496,22.16,9.8,24.2302620704,134.95,101.15616,31.73888,106.0185135229,79.19616,23.09888,82.496,21.96,8.64,23.5985423279,134.69
2021-11-29 21:00:00,99.8768,32.9624,105.1755436972,80.2368,23.4024,83.58,19.64,9.56,21.843149956,134.55,99.7568,32.2824,104.8502384165,80.2368,23.4024,83.58,19.52,8.88,21.4449248075,134.3
2021-11-29 21:30:00,95.17488,35.37934,101.5379509437,80.29488,23.41934,83.6405,14.88,11.96,19.0907307351,134.59,95.13488,30.13934,99.7949157435,80.29488,23.41934,83.6405,14.84,6.72,16.2906107927,134.33
2021-11-29 22:00:00,94.73488,37.01934,101.7110073819,81.25488,23.69934,84.6405,13.48,13.32,18.9507994554,135.23,94.73488,29.05934,99.0915875837,81.25488,23.69934,84.6405,13.48,5.36,14.5065502446,134.97
2021-11-29 22:30:00,86.476,38.0755,94.4872598621,80.076,23.3555,83.4125,6.4,14.72,16.0511183411,135.2,86.716,27.4355,90.9525772931,80.076,23.3555,83.4125,6.64,4.08,7.7933304819,134.94
2021-11-29 23:00:00,87.13136,39.80498,95.7930599169,83.81136,24.44498,87.3035,3.32,15.36,15.7147064879,135.69,86.93136,28.04498,91.3432113222,83.81136,24.44498,87.3035,3.12,3.6,4.7638639779,135.43
