Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-29 23:30:00,76.45744,37.86342,85.3192751109,74.13744,21.62342,77.2265,2.32,16.24,16.4048773235,135.92,76.37744,24.34342,80.1630553201,74.13744,21.62342,77.2265,2.24,2.7199999999999998,3.5236344873,135.66
2021-11-30 00:00:00,66.12672,35.50696,75.0565607152,62.76672,18.30696,65.382,3.36,17.2,17.525113409,136.11,66.08672,20.10696,69.0778140998,62.76672,18.30696,65.382,3.32,1.8,3.7765592806,135.85
2021-11-30 00:30:00,69.2576,35.9868,78.0491187138,67.0176,19.5468,69.81,2.24,16.44,16.5919016391,136.07,69.5376,22.1068,72.9670365302,67.0176,19.5468,69.81,2.52,2.56,3.5922138021,135.81
2021-11-30 01:00:00,80.6488,36.3309,88.45430027,77.2488,22.5309,80.4675,3.4,13.8,14.2126704036,136.11,80.9688,27.5309,85.5213249912,77.2488,22.5309,80.4675,3.7199999999999998,5.0,6.2320462129,135.84
2021-11-30 01:30:00,81.28352,37.16936,89.378811507,78.20352,22.80936,81.462,3.08,14.36,14.6865925252,135.52,81.48352,27.28936,85.9317938879,78.20352,22.80936,81.462,3.2800000000000002,4.48,5.5523688638,135.25
2021-11-30 02:00:00,82.3784,38.1987,90.8038626285,81.4584,23.7587,84.8525,0.92,14.44,14.4692777981,135.75,82.1784,28.3187,86.9208731908,81.4584,23.7587,84.8525,0.72,4.5600000000000005,4.6164921748,135.48
2021-11-30 02:30:00,80.5112,38.1341,89.0857054092,77.6712,22.6541,80.9075,2.84,15.48,15.7383607787,136.29,80.7512,26.2141,84.8995603066,77.6712,22.6541,80.9075,3.08,3.56,4.7074409184,136.02
2021-11-30 03:00:00,82.12656,38.89858,90.8728308322,80.56656,23.49858,83.9235,1.56,15.4,15.4788113239,136.29,82.24656,27.17858,86.6208510848,80.56656,23.49858,83.9235,1.6800000000000002,3.68,4.0453430015,136.02
2021-11-30 03:30:00,83.18496,39.36728,92.0299967663,81.62496,23.80728,85.026,1.56,15.56,15.6380049878,136.61,82.90496,27.327280000000002,87.2926836843,81.62496,23.80728,85.026,1.28,3.52,3.7455039714,136.35
2021-11-30 04:00:00,84.78208,39.37644,93.4799717383,82.34208,24.01644,85.773,2.44,15.36,15.5525946388,136.61,84.34208,27.81644,88.8107020184,82.34208,24.01644,85.773,2.0,3.8,4.2941821106999996,136.35
2021-11-30 04:30:00,81.70128,39.41454,90.7116592123,81.10128,23.65454,84.4805,0.6000000000000001,15.76,15.7714171843,136.68,81.54128,27.01454,85.8997422316,81.10128,23.65454,84.4805,0.44,3.36,3.3886870614,136.41
2021-11-30 05:00:00,81.00128,39.49704,90.1178313676,80.56128,23.49704,83.918,0.44,16.0,16.0060488566,136.68,81.20128,26.65704,85.4648796594,80.56128,23.49704,83.918,0.64,3.16,3.224158805,136.41
2021-11-30 05:30:00,79.74176,38.65968,88.6189547761,78.10176,22.77968,81.356,1.6400000000000001,15.88,15.9644605296,136.39,80.02176,25.979680000000002,84.1333812847,78.10176,22.77968,81.356,1.92,3.2,3.7318092127,136.12
2021-11-30 06:00:00,80.7568,37.6124,89.086213187,78.0768,22.7724,81.33,2.68,14.84,15.0800530503,136.39,80.9968,26.9324,85.3571073784,78.0768,22.7724,81.33,2.92,4.16,5.0825190605,136.12
2021-11-30 06:30:00,82.69632,34.73476,89.694954673,69.85632,20.37476,72.767,12.84,14.36,19.2633122801,136.32,82.65632,24.93476,86.3354474836,69.85632,20.37476,72.767,12.8,4.5600000000000005,13.5879947012,136.05
2021-11-30 07:00:00,83.29344,31.16392,88.9324859475,62.41344,18.20392,65.014,20.88,12.96,24.5751093589,135.9,83.05344,24.16392,86.4972191784,62.41344,18.20392,65.014,20.64,5.96,21.4832772174,135.63
2021-11-30 07:30:00,83.86512,27.68066,88.3152155104,60.34512,17.60066,62.8595,23.52,10.08,25.5889976357,136.05,83.62512,26.20066,87.6335282837,60.34512,17.60066,62.8595,23.28,8.6,24.8177033587,135.78
2021-11-30 08:00:00,84.99632,25.35726,88.698168235,55.39632,16.15726,57.7045,29.6,9.2,30.9967740257,135.23,84.51632,25.51726,88.284420507,55.39632,16.15726,57.7045,29.12,9.36,30.5873176333,134.96
2021-11-30 08:30:00,88.44624,24.05682,91.6595219203,56.28624,16.41682,58.6315,32.16,7.64,33.0550328997,134.52,87.92624,27.21682,92.0422673094,56.28624,16.41682,58.6315,31.64,10.8,33.4324632655,134.27
2021-11-30 09:00:00,87.97872,22.38546,90.7819585174,52.33872,15.265460000000001,54.5195,35.64,7.12,36.3442430104,134.52,87.29872,26.50546,91.2337981422,52.33872,15.265460000000001,54.5195,34.96,11.24,36.7224617911,134.27
2021-11-30 09:30:00,94.364,24.5695,97.5101267882,57.084,16.6495,59.4625,37.28,7.92,38.1120033585,134.39,93.724,27.1295,97.5715017116,57.084,16.6495,59.4625,36.64,10.48,38.1093164462,134.17
2021-11-30 10:00:00,91.54944,21.88192,94.1282018696,48.82944,14.24192,50.864,42.72,7.64,43.3977879621,134.39,90.74944,25.00192,94.1305309876,48.82944,14.24192,50.864,41.92,10.76,43.2789094132,134.17
2021-11-30 10:30:00,80.11664,20.51402,82.7012758151,38.51664,11.23402,40.1215,41.6,9.28,42.6225104845,134.67,79.35664,20.43402,81.9452590785,38.51664,11.23402,40.1215,40.84,9.2,41.8634160097,134.48
2021-11-30 11:00:00,77.9096,17.8653,79.9316878106,32.5896,9.5053,33.9475,45.32,8.36,46.0846178242,134.67,77.0696,19.5853,79.5192254757,32.5896,9.5053,33.9475,44.48,10.08,45.6078589719,134.48
2021-11-30 11:30:00,75.38048,17.48264,77.3812604343,31.14048,9.08264,32.438,44.24,8.4,45.0304075043,134.58,74.54048,19.12264,76.9542625148,31.14048,9.08264,32.438,43.4,10.04,44.5461737975,134.4
2021-11-30 12:00:00,77.9616,20.2788,80.555824147,39.0816,11.3988,40.71,38.88,8.88,39.8811835331,134.51,77.2416,20.9988,80.0450771253,39.0816,11.3988,40.71,38.16,9.6,39.3490228595,134.33
2021-11-30 12:30:00,74.33536,19.70448,76.9026155498,37.93536,11.06448,39.516,36.4,8.64,37.4113565646,134.63,73.61536,20.90448,76.5259335912,37.93536,11.06448,39.516,35.68,9.84,37.0119980547,134.45
2021-11-30 13:00:00,72.30992,18.03706,74.5255665114,32.62992,9.51706,33.9895,39.68,8.52,40.5843910882,134.63,71.54992,19.55706,74.1745889631,32.62992,9.51706,33.9895,38.92,10.04,40.1941289245,134.45
2021-11-30 13:30:00,78.704,21.922,81.7000226438,48.144,14.042,50.15,30.56,7.88,31.5595944207,134.84,78.104,24.682,81.9111466163,48.144,14.042,50.15,29.96,10.64,31.7932571468,134.67
2021-11-30 14:00:00,93.44144,26.76542,97.1992305373,66.12144,19.28542,68.8765,27.32,7.48,28.3254796958,134.78,92.96144,30.28542,97.7703226519,66.12144,19.28542,68.8765,26.84,11.0,29.006647514,134.61
2021-11-30 14:30:00,101.65296,29.19878,105.763382275,75.97296,22.15878,79.1385,25.68,7.04,26.627504577,134.85,101.25296,33.59878,106.6819568917,75.97296,22.15878,79.1385,25.28,11.44,27.7480089376,134.68
2021-11-30 15:00:00,97.49936,25.53398,100.7874463167,59.97936,17.49398,62.4785,37.52,8.04,38.3717604496,134.85,96.85936,27.97398,100.8180498554,59.97936,17.49398,62.4785,36.88,10.48,38.3401199789,134.68
2021-11-30 15:30:00,83.38848,23.17664,86.5493803467,51.34848,14.97664,53.488,32.04,8.2,33.0726714978,135.24,82.98848,25.37664,86.7816897185,51.34848,14.97664,53.488,31.64,10.4,33.3053989617,135.06
2021-11-30 16:00:00,81.89232,19.82026,84.2567195033,39.29232,11.46026,40.9295,42.6,8.36,43.4125511805,135.24,81.25232,21.66026,84.0898707851,39.29232,11.46026,40.9295,41.96,10.2,43.1819591959,135.06
2021-11-30 16:30:00,96.7136,23.8298,99.6061232706,55.2336,16.1098,57.535,41.48,7.72,42.1922836547,134.99,96.1536,26.8698,99.8373724865,55.2336,16.1098,57.535,40.92,10.76,42.3110387488,134.81
2021-11-30 17:00:00,108.67008,26.47544,111.8487157298,67.87008,19.79544,70.698,40.8,6.68,41.343226773,134.99,108.03008,31.59544,112.5556307503,67.87008,19.79544,70.698,40.16,11.8,41.8576826879,134.81
2021-11-30 17:30:00,99.1704,22.1297,101.6095067317,52.0104,15.1697,54.1775,47.16,6.96,47.6708212642,134.56,98.4504,26.5697,101.9726934932,52.0104,15.1697,54.1775,46.44,11.4,47.8187578258,134.39
2021-11-30 18:00:00,103.00832,24.24576,105.8233002094,56.24832,16.40576,58.592,46.76,7.84,47.4126902844,134.56,102.32832,27.00576,105.8319240456,56.24832,16.40576,58.592,46.08,10.6,47.2834685699,134.39
2021-11-30 18:30:00,103.89008,28.44294,107.7132747541,67.21008,19.60294,70.0105,36.68,8.84,37.7302001055,134.72,103.37008,29.28294,107.4377215611,67.21008,19.60294,70.0105,36.16,9.68,37.4332472543,134.54
2021-11-30 19:00:00,101.96224,28.81732,105.9562943756,64.24224,18.73732,66.919,37.72,10.08,39.0436268807,134.9,101.44224,27.25732,105.0404186483,64.24224,18.73732,66.919,37.2,8.52,38.1632074124,134.72
2021-11-30 19:30:00,104.4064,30.6102,108.8011061754,66.6864,19.4502,69.465,37.72,11.16,39.3362936739,135.13,103.8864,26.8902,107.3101437936,66.6864,19.4502,69.465,37.2,7.44,37.9367051811,134.95
2021-11-30 20:00:00,104.59264,32.78952,109.611919808,78.27264,22.82952,81.534,26.32,9.96,28.1414996047,135.16,104.35264,31.38952,108.9714432354,78.27264,22.82952,81.534,26.08,8.56,27.4488615429,134.98
2021-11-30 20:30:00,99.01984,34.71412,104.9285415938,83.49984,24.35412,86.979,15.52,10.36,18.6601178989,135.1,98.97984,32.55412,104.1958706255,83.49984,24.35412,86.979,15.48,8.2,17.5177167462,134.92
2021-11-30 21:00:00,97.91664,35.03902,103.9971216498,87.35664,25.47902,90.9965,10.56,9.56,14.2445498349,135.1,97.99664,34.47902,103.885245687,87.35664,25.47902,90.9965,10.64,9.0,13.9359104475,134.92
2021-11-30 21:30:00,92.6376,37.9393,100.1055214174,89.7576,26.1793,93.4975,2.88,11.76,12.1075183254,135.05,92.6376,33.1393,98.3866766298,89.7576,26.1793,93.4975,2.88,6.96,7.5323303166999995,134.87
2021-11-30 22:00:00,94.27344,39.13142,102.0722759649,90.55344,26.41142,94.3265,3.7199999999999998,12.72,13.252803477,135.57,93.91344,32.37142,99.3360108191,90.55344,26.41142,94.3265,3.36,5.96,6.8418710891,135.39
2021-11-30 22:30:00,97.892,39.4335,105.535987162,88.572,25.8335,92.2625,9.32,13.6,16.4870373324,135.3,97.372,30.8735,102.1492994898,88.572,25.8335,92.2625,8.8,5.04,10.1410847546,135.12
2021-11-30 23:00:00,100.30496,39.25228,107.7117750564,87.26496,25.452280000000002,90.901,13.04,13.8,18.9863529937,134.98,99.70496,30.41228,104.2400394445,87.26496,25.452280000000002,90.901,12.44,4.96,13.3923560287,134.81
2021-11-30 23:30:00,104.28304,40.24422,111.7790216232,88.88304,25.92422,92.5865,15.4,14.32,21.0290846211,135.43,103.64304,30.52422,108.0444711545,88.88304,25.92422,92.5865,14.76,4.6,15.4601940479,135.26
2021-12-01 00:00:00,106.54112,41.46116,114.3242670626,89.90112,26.22116,93.647,16.64,15.24,22.5642903722,136.07,105.86112,29.82116,109.9812634561,89.90112,26.22116,93.647,15.96,3.6,16.3609779659,135.9
2021-12-01 00:30:00,108.35072,40.64896,115.7247444309,92.19072,26.88896,96.032,16.16,13.76,21.2245895131,135.67,107.67072,31.88896,112.2937652552,92.19072,26.88896,96.032,15.48,5.0,16.2674644613,135.5
2021-12-01 01:00:00,101.92752,39.38386,109.2717152874,91.00752,26.54386,94.7995,10.92,12.84,16.8556222074,135.38,101.40752,32.34386,106.4406425772,91.00752,26.54386,94.7995,10.4,5.8,11.9079805173,135.2
2021-12-01 01:30:00,99.92848,39.15914,107.3272535783,89.68848,26.15914,93.4255,10.24,13.0,16.548643448900002,135.07,99.36848,31.75914,104.3203613445,89.68848,26.15914,93.4255,9.68,5.6,11.1831301522,134.9
2021-12-01 02:00:00,100.36416,39.44788,107.8383041827,89.44416,26.08788,93.171,10.92,13.36,17.2550282527,135.07,99.80416,31.48788,104.6535089722,89.44416,26.08788,93.171,10.36,5.4,11.6828763582,134.9
2021-12-01 02:30:00,102.36976,40.21618,109.985948631,89.60976,26.13618,93.3435,12.76,14.08,19.0016841359,135.49,101.76976,30.89618,106.3562785596,89.60976,26.13618,93.3435,12.16,4.76,13.0584532009,135.31
2021-12-01 03:00:00,101.23872,39.87796,108.8096049115,88.99872,25.95796,92.707,12.24,13.92,18.5360189901,135.6,100.67872,30.87796,105.3074217451,88.99872,25.95796,92.707,11.68,4.92,12.6739417704,135.42
2021-12-01 03:30:00,102.29872,39.51546,109.665398794,89.53872,26.11546,93.2695,12.76,13.4,18.5034483273,135.77,101.65872,31.47546,106.4199226379,89.53872,26.11546,93.2695,12.12,5.36,13.2523205515,135.59
2021-12-01 04:00:00,103.53728,39.22504,110.718436192,89.77728,26.18504,93.518,13.76,13.04,18.9572993857,135.33,102.93728,31.82504,107.744683325,89.77728,26.18504,93.518,13.16,5.64,14.317653439,135.16
2021-12-01 04:30:00,104.73856,39.51708,111.9453686519,89.81856,26.19708,93.561,14.92,13.32,20.000719987,134.92,104.09856,31.55708,108.7766495724,89.81856,26.19708,93.561,14.28,5.36,15.2528030211,134.76
2021-12-01 05:00:00,104.66032,39.98926,112.0398299617,89.38032,26.06926,93.1045,15.28,13.92,20.6699008222,134.92,104.02032,30.86926,108.5040929452,89.38032,26.06926,93.1045,14.64,4.8,15.4068036919,134.76
2021-12-01 05:30:00,102.90528,39.40404,110.1915378793,88.74528,25.88404,92.443,14.16,13.52,19.5779467769,135.19,102.26528,31.08404,106.8850084727,88.74528,25.88404,92.443,13.52,5.2,14.4855238083,135.03
2021-12-01 06:00:00,98.3096,39.1003,105.7998625342,88.3896,25.7803,92.0725,9.92,13.32,16.6080944121,135.19,97.78960000000001,31.1803,102.6402307882,88.3896,25.7803,92.0725,9.4,5.4,10.8406641863,135.03
2021-12-01 06:30:00,93.85296,37.81378,101.1842876076,88.09296,25.69378,91.7635,5.76,12.12,13.4190908783,135.16,93.41296,32.373780000000004,98.8637584125,88.09296,25.69378,91.7635,5.32,6.68,8.5396018643,135.0
2021-12-01 07:00:00,92.30176,36.15968,99.1319189605,89.14176,25.99968,92.856,3.16,10.16,10.6400751877,135.51,91.94176,34.51968,98.2084290639,89.14176,25.99968,92.856,2.8,8.52,8.9682997274,135.35
2021-12-01 07:30:00,94.06992,34.14206,100.0741230781,89.62992,26.14206,93.3645,4.44,8.0,9.1495136483,135.51,94.10992,36.58206,100.9699170855,89.62992,26.14206,93.3645,4.48,10.44,11.3606337851,135.35
2021-12-01 08:00:00,98.2208,32.4844,103.4531864951,89.0208,25.9644,92.73,9.2,6.52,11.2760986161,134.68,98.3808,37.8844,105.4230030496,89.0208,25.9644,92.73,9.36,11.92,15.1557249909,134.5
2021-12-01 08:30:00,96.97712,31.50666,101.9668153266,88.13712,25.70666,91.8095,8.84,5.8,10.5728709441,134.81,97.13712,38.26666,104.4028608298,88.13712,25.70666,91.8095,9.0,12.56,15.4516536332,134.63
2021-12-01 09:00:00,99.5496,33.7803,105.1248378275,84.5496,24.6603,88.0725,15.0,9.12,17.5548967528,134.45,85.5896,26.1003,89.4807537309,84.5496,24.6603,88.0725,1.04,1.44,1.7762882649,134.28
2021-12-01 09:30:00,100.13856,34.18708,105.8134567898,89.09856,25.98708,92.811,11.04,8.2,13.752148923,133.12,89.09856,25.98708,92.811,89.09856,25.98708,92.811,0.0,0.0,0.0,134.63
2021-12-01 10:00:00,94.68768,34.98224,100.9431219014,90.72768,26.46224,94.508,3.96,8.52,9.3953179829,132.79,90.72768,26.46224,94.508,90.72768,26.46224,94.508,0.0,0.0,0.0,0.0
2021-12-01 10:30:00,100.85648,33.20814,106.1829087954,93.69648,27.32814,97.6005,7.16,5.88,9.2649878575,133.01,93.69648,27.32814,97.6005,93.69648,27.32814,97.6005,0.0,0.0,0.0,0.0
2021-12-01 11:00:00,97.97424,33.25582,103.4644927859,92.21424,26.89582,96.0565,5.76,6.36,8.5806293475,133.54,92.21424,26.89582,96.0565,92.21424,26.89582,96.0565,0.0,0.0,0.0,0.0
2021-12-01 11:30:00,106.49808,33.05194,111.509065916,88.49808,25.81194,92.1855,18.0,7.24,19.4014844793,133.42,88.49808,25.81194,92.1855,88.49808,25.81194,92.1855,0.0,0.0,0.0,0.0
2021-12-01 12:00:00,111.08752,34.46886,116.3122496105,87.04752,25.38886,90.6745,24.04,9.08,25.6976263495,133.2,87.04752,25.38886,90.6745,87.04752,25.38886,90.6745,0.0,0.0,0.0,0.0
2021-12-01 12:30:00,109.80416,32.15288,114.4148646182,83.08416,24.23288,86.546,26.72,7.92,27.8690652875,132.99,83.08416,24.23288,86.546,83.08416,24.23288,86.546,0.0,0.0,0.0,0.0
2021-12-01 13:00:00,102.98688,27.30284,106.5445565207,74.54688,21.74284,77.653,28.44,5.5600000000000005,28.9783919499,132.99,74.54688,21.74284,77.653,74.54688,21.74284,77.653,0.0,0.0,0.0,0.0
2021-12-01 13:30:00,107.57744,30.02342,111.6884566347,81.81744,23.86342,85.2265,25.76,6.16,26.4862832425,133.33,81.81744,23.86342,85.2265,81.81744,23.86342,85.2265,0.0,0.0,0.0,0.0
2021-12-01 14:00:00,111.33792,26.61856,114.4756749987,76.17792,22.21856,79.352,35.16,4.4,35.4342433248,133.33,76.17792,22.21856,79.352,76.17792,22.21856,79.352,0.0,0.0,0.0,0.0
2021-12-01 14:30:00,113.97264,28.84202,117.5654064181,80.37264,23.44202,83.7215,33.6,5.4,34.03116219,133.32,80.37264,23.44202,83.7215,80.37264,23.44202,83.7215,0.0,0.0,0.0,0.0
2021-12-01 15:00:00,113.13344,28.18392,116.5912028963,79.21344,23.10392,82.514,33.92,5.08,34.2982915026,133.32,79.21344,23.10392,82.514,79.21344,23.10392,82.514,0.0,0.0,0.0,0.0
2021-12-01 15:30:00,113.36816,29.83238,117.2276016911,82.80816,24.15238,86.2585,30.56,5.68,31.0833717605,133.45,82.80816,24.15238,86.2585,82.80816,24.15238,86.2585,0.0,0.0,0.0,0.0
2021-12-01 16:00:00,121.9776,29.6668,125.5334773039,81.4176,23.7468,84.81,40.56,5.92,40.9897548175,133.45,81.4176,23.7468,84.81,81.4176,23.7468,84.81,0.0,0.0,0.0,0.0
2021-12-01 16:30:00,128.74144,33.26292,132.9690949815,87.30144,25.46292,90.939,41.44,7.8,42.1676843092,132.85,87.30144,25.46292,90.939,87.30144,25.46292,90.939,0.0,0.0,0.0,0.0
2021-12-01 17:00:00,135.81552,33.91286,139.9854904847,86.37552,25.19286,89.9745,49.44,8.72,50.2031074735,132.85,86.37552,25.19286,89.9745,86.37552,25.19286,89.9745,0.0,0.0,0.0,0.0
2021-12-01 17:30:00,132.63136,32.37248,136.5249248921,85.07136,24.81248,88.616,47.56,7.5600000000000005,48.1571095478,136.49,85.07136,24.81248,88.616,85.07136,24.81248,88.616,0.0,0.0,0.0,0.0
2021-12-01 18:00:00,129.36688,31.27034,133.092538501,87.32688,25.47034,90.9655,42.04,5.8,42.4382091988,136.49,87.32688,25.47034,90.9655,87.32688,25.47034,90.9655,0.0,0.0,0.0,0.0
2021-12-01 18:30:00,120.61696,28.26328,123.8840749895,87.57696,25.54328,91.226,33.04,2.7199999999999998,33.1517722,136.54,87.57696,25.54328,91.226,87.57696,25.54328,91.226,0.0,0.0,0.0,0.0
2021-12-01 19:00:00,115.50784,28.55812,118.9858282292,88.58784,25.83812,92.279,26.92,2.7199999999999998,27.0570656206,136.54,88.58784,25.83812,92.279,88.58784,25.83812,92.279,0.0,0.0,0.0,0.0
2021-12-01 19:30:00,113.30032,29.32426,117.0336478824,89.02032,25.96426,92.7295,24.28,3.36,24.5113851098,133.45,89.02032,25.96426,92.7295,89.02032,25.96426,92.7295,0.0,0.0,0.0,0.0
2021-12-01 20:00:00,115.08544,27.67992,118.3673792529,86.12544,25.11992,89.714,28.96,2.56,29.072928989,133.29,86.12544,25.11992,89.714,86.12544,25.11992,89.714,0.0,0.0,0.0,0.0
2021-12-01 20:30:00,109.84128,25.95704,112.8666235767,84.88128,24.75704,88.418,24.96,1.2,24.9888295044,133.47,84.88128,24.75704,88.418,84.88128,24.75704,88.418,0.0,0.0,0.0,0.0
2021-12-01 21:00:00,104.8904,26.2697,108.1299826609,83.2104,24.2697,86.6775,21.68,2.0,21.772055484,133.88,83.2104,24.2697,86.6775,83.2104,24.2697,86.6775,0.0,0.0,0.0,0.0
2021-12-01 21:30:00,97.17072,28.00146,101.124826761,85.17072,24.84146,88.7195,12.0,3.16,12.4090934399,134.48,85.17072,24.84146,88.7195,85.17072,24.84146,88.7195,0.0,0.0,0.0,0.0
2021-12-01 22:00:00,90.47376,31.48818,95.7966947668,88.07376,25.68818,91.7435,2.4,5.8,6.2769419306,134.48,88.07376,25.68818,91.7435,88.07376,25.68818,91.7435,0.0,0.0,0.0,0.0
2021-12-01 22:30:00,92.09872,34.30546,98.2804090928,86.89872,25.34546,90.5195,5.2,8.96,10.3596138924,134.98,86.89872,25.34546,90.5195,86.89872,25.34546,90.5195,0.0,0.0,0.0,0.0
2021-12-01 23:00:00,95.336,35.068,101.5810883974,84.576,24.668,88.1,10.76,10.4,14.9645447642,134.98,84.576,24.668,88.1,84.576,24.668,88.1,0.0,0.0,0.0,0.0
2021-12-01 23:30:00,85.56736,34.66548,92.3226332001,77.84736,22.70548,81.091,7.72,11.96,14.2351677194,135.7,77.84736,22.70548,81.091,77.84736,22.70548,81.091,0.0,0.0,0.0,0.0
2021-12-02 00:00:00,95.0288,37.0634,102.000825727,79.3488,23.1434,82.655,15.68,13.92,20.9673269636,135.42,79.3488,23.1434,82.655,79.3488,23.1434,82.655,0.0,0.0,0.0,0.0
2021-12-02 00:30:00,84.70592,34.82256,91.584406795,80.30592,23.42256,83.652,4.4,11.4,12.2196562963,135.25,80.30592,23.42256,83.652,80.30592,23.42256,83.652,0.0,0.0,0.0,0.0
2021-12-02 01:00:00,94.364,35.1795,100.7083001358,79.884,23.2995,83.2125,14.48,11.88,18.7297837681,135.25,79.884,23.2995,83.2125,79.884,23.2995,83.2125,0.0,0.0,0.0,0.0
2021-12-02 01:30:00,84.47888,34.37634,91.2053393056,79.59888,23.21634,82.9155,4.88,11.16,12.1803119829,135.62,79.59888,23.21634,82.9155,79.59888,23.21634,82.9155,0.0,0.0,0.0,0.0
2021-12-02 02:00:00,85.83392,35.90156,93.0396895577,81.67392,23.82156,85.077,4.16,12.08,12.7762279253,135.62,81.67392,23.82156,85.077,81.67392,23.82156,85.077,0.0,0.0,0.0,0.0
2021-12-02 02:30:00,86.89968,37.00574,94.4509352894,84.49968,24.64574,88.0205,2.4,12.36,12.5908538233,136.21,84.49968,24.64574,88.0205,84.49968,24.64574,88.0205,0.0,0.0,0.0,0.0
2021-12-02 03:00:00,89.03904,35.62972,95.903219922,82.79904,24.14972,86.249,6.24,11.48,13.0662925116,136.21,82.79904,24.14972,86.249,82.79904,24.14972,86.249,0.0,0.0,0.0,0.0
2021-12-02 03:30:00,90.03456,36.07008,96.9910958057,83.07456,24.23008,86.536,6.96,11.84,13.7341617873,136.63,83.07456,24.23008,86.536,83.07456,24.23008,86.536,0.0,0.0,0.0,0.0
2021-12-02 04:00:00,94.95968,36.28824,101.6571551245,85.87968,25.04824,89.458,9.08,11.24,14.4493598474,136.63,85.87968,25.04824,89.458,85.87968,25.04824,89.458,0.0,0.0,0.0,0.0
2021-12-02 04:30:00,91.14896,37.04178,98.3881414331,85.30896,24.88178,88.8635,5.84,12.16,13.489670122,136.78,85.30896,24.88178,88.8635,85.30896,24.88178,88.8635,0.0,0.0,0.0,0.0
2021-12-02 05:00:00,90.86288,35.42334,97.5237200821,83.46288,24.34334,86.9405,7.4,11.08,13.323903332,136.26,83.46288,24.34334,86.9405,83.46288,24.34334,86.9405,0.0,0.0,0.0,0.0
2021-12-02 05:30:00,92.19184,34.47262,98.4260986337,82.67184,24.11262,86.1165,9.52,10.36,14.0698258696,135.97,82.67184,24.11262,86.1165,82.67184,24.11262,86.1165,0.0,0.0,0.0,0.0
2021-12-02 06:00:00,98.04192,32.15056,103.1788572606,86.64192,25.27056,90.252,11.4,6.88,13.3151943283,135.6,86.64192,25.27056,90.252,86.64192,25.27056,90.252,0.0,0.0,0.0,0.0
2021-12-02 06:30:00,90.88304,30.22422,95.7769827999,87.44304,25.50422,91.0865,3.44,4.72,5.8405479195000005,134.62,87.44304,25.50422,91.0865,87.44304,25.50422,91.0865,0.0,0.0,0.0,0.0
2021-12-02 07:00:00,95.25312,27.34716,99.1010798619,87.45312,25.50716,91.097,7.8,1.8399999999999999,8.0140875962,134.62,87.45312,25.50716,91.097,87.45312,25.50716,91.097,0.0,0.0,0.0,0.0
2021-12-02 07:30:00,103.07984,31.25662,107.7145751895,87.27984,25.45662,90.9165,15.8,5.8,16.83092392,133.95,87.27984,25.45662,90.9165,87.27984,25.45662,90.9165,0.0,0.0,0.0,0.0
2021-12-02 08:00:00,109.31984,34.72662,114.7029448369,87.51984,25.52662,91.1665,21.8,9.2,23.6617835338,132.95,87.51984,25.52662,91.1665,87.51984,25.52662,91.1665,0.0,0.0,0.0,0.0
2021-12-02 08:30:00,113.43984,37.53162,119.4873206623,89.31984,26.05162,93.0415,24.12,11.48,26.7126337152,134.51,89.31984,26.05162,93.0415,89.31984,26.05162,93.0415,0.0,0.0,0.0,0.0
2021-12-02 09:00:00,113.89184,36.51512,119.6022792726,86.93184,25.35512,90.554,26.96,11.16,29.1785400594,134.51,86.93184,25.35512,90.554,86.93184,25.35512,90.554,0.0,0.0,0.0,0.0
2021-12-02 09:30:00,107.09968,36.33074,113.09404991,92.05968,26.850740000000002,95.8955,15.04,9.48,17.7784138775,136.51,92.05968,26.850740000000002,95.8955,92.05968,26.850740000000002,95.8955,0.0,0.0,0.0,0.0
2021-12-02 10:00:00,104.07008,35.33544,109.9052995592,95.23008,27.77544,99.198,8.84,7.5600000000000005,11.6318184305,136.51,95.23008,27.77544,99.198,95.23008,27.77544,99.198,0.0,0.0,0.0,0.0
2021-12-02 10:30:00,103.3584,36.8512,109.7313528213,97.9584,28.5712,102.04,5.4,8.28,9.8852617568,133.18,97.9584,28.5712,102.04,97.9584,28.5712,102.04,0.0,0.0,0.0,0.0
2021-12-02 11:00:00,106.74816,37.90488,113.2781955683,97.86816,28.54488,101.946,8.88,9.36,12.9020928535,133.18,97.86816,28.54488,101.946,97.86816,28.54488,101.946,0.0,0.0,0.0,0.0
2021-12-02 11:30:00,107.30544,38.41242,113.9735559849,99.74544,29.09242,103.9015,7.5600000000000005,9.32,12.0006666481,133.07,99.74544,29.09242,103.9015,99.74544,29.09242,103.9015,0.0,0.0,0.0,0.0
2021-12-02 12:00:00,98.69024,33.53632,104.2326639322,90.57024,26.41632,94.344,8.12,7.12,10.799481469,133.27,90.57024,26.41632,94.344,90.57024,26.41632,94.344,0.0,0.0,0.0,0.0
2021-12-02 12:30:00,103.196,36.3655,109.4160134818,99.036,28.8855,103.1625,4.16,7.48,8.5589719009,133.52,99.036,28.8855,103.1625,99.036,28.8855,103.1625,0.0,0.0,0.0,0.0
2021-12-02 13:00:00,104.92688,35.16534,110.6627818368,96.56688,28.16534,100.5905,8.36,7.0,10.9036507648,133.44,96.56688,28.16534,100.5905,96.56688,28.16534,100.5905,0.0,0.0,0.0,0.0
2021-12-02 13:30:00,105.50128,34.02454,110.8521059965,94.30128,27.50454,98.2305,11.2,6.52,12.959567894,133.59,94.30128,27.50454,98.2305,94.30128,27.50454,98.2305,0.0,0.0,0.0,0.0
2021-12-02 14:00:00,103.94592,34.25256,109.4440137751,91.10592,26.57256,94.902,12.84,7.68,14.9615507218,133.73,91.10592,26.57256,94.902,91.10592,26.57256,94.902,0.0,0.0,0.0,0.0
2021-12-02 14:30:00,112.62896,31.29178,116.8950731479,86.02896,25.09178,89.6135,26.6,6.2,27.3130005675,133.53,86.02896,25.09178,89.6135,86.02896,25.09178,89.6135,0.0,0.0,0.0,0.0
2021-12-02 15:00:00,120.66512,29.89566,124.3134010131,79.18512,23.09566,82.4845,41.48,6.8,42.0336817326,133.53,79.18512,23.09566,82.4845,79.18512,23.09566,82.4845,0.0,0.0,0.0,0.0
2021-12-02 15:30:00,120.21136,27.34498,123.2822736822,71.81136,20.94498,74.8035,48.4,6.4,48.821306824,133.48,71.81136,20.94498,74.8035,71.81136,20.94498,74.8035,0.0,0.0,0.0,0.0
2021-12-02 16:00:00,128.96736,30.92048,132.6222305226,76.52736,22.32048,79.716,52.44,8.6,53.1405080894,133.48,76.52736,22.32048,79.716,76.52736,22.32048,79.716,0.0,0.0,0.0,0.0
2021-12-02 16:30:00,138.19344,31.46142,141.7294881366,71.11344,20.74142,74.0765,67.08,10.72,67.9311769367,132.95,71.11344,20.74142,74.0765,71.11344,20.74142,74.0765,0.0,0.0,0.0,0.0
2021-12-02 17:00:00,147.86448,19.61214,149.1594465029,46.94448,13.69214,48.9005,100.92,5.92,101.0934854479,135.11,46.94448,13.69214,48.9005,46.94448,13.69214,48.9005,0.0,0.0,0.0,0.0
2021-12-02 17:30:00,147.62256,19.816580000000002,148.9466920205,50.66256,14.77658,52.7735,96.96,5.04,97.0909017365,136.85,50.66256,14.77658,52.7735,50.66256,14.77658,52.7735,0.0,0.0,0.0,0.0
2021-12-02 18:00:00,140.68544,20.75992,142.2088861724,56.36544,16.43992,58.714,84.32,4.32,84.4305916123,136.85,56.36544,16.43992,58.714,56.36544,16.43992,58.714,0.0,0.0,0.0,0.0
2021-12-02 18:30:00,134.15056,17.91058,135.3409089088,52.63056,15.35058,54.8235,81.52,2.56,81.5601863657,137.18,52.63056,15.35058,54.8235,52.63056,15.35058,54.8235,0.0,0.0,0.0,0.0
2021-12-02 19:00:00,136.86,12.8075,137.4579632333,39.66,11.5675,41.3125,97.2,1.24,97.2079091432,134.27,39.66,11.5675,41.3125,39.66,11.5675,41.3125,0.0,0.0,0.0,0.0
2021-12-02 19:30:00,136.51584,11.45712,136.9957669769,33.79584,9.85712,35.204,102.72,1.6,102.7324603035,133.55,33.79584,9.85712,35.204,33.79584,9.85712,35.204,0.0,0.0,0.0,0.0
2021-12-02 20:00:00,139.3296,11.6878,139.8189618936,31.5696,9.2078,32.885,107.76,2.48,107.788533713,133.47,31.5696,9.2078,32.885,31.5696,9.2078,32.885,0.0,0.0,0.0,0.0
2021-12-02 20:30:00,137.02288,9.41834,137.3461858657,20.22288,5.89834,21.0655,116.8,3.52,116.8530290579,133.65,20.22288,5.89834,21.0655,20.22288,5.89834,21.0655,0.0,0.0,0.0,0.0
2021-12-02 21:00:00,130.92016,7.74838,131.1492496626,13.40016,3.90838,13.9585,117.52,3.84,117.5827198189,133.65,13.40016,3.90838,13.9585,13.40016,3.90838,13.9585,0.0,0.0,0.0,0.0
2021-12-02 21:30:00,123.78032,12.52926,124.4128207841,17.86032,5.2092600000000004,18.6045,105.92,7.32,106.1726367761,133.5,17.86032,5.2092600000000004,18.6045,17.86032,5.2092600000000004,18.6045,0.0,0.0,0.0,0.0
2021-12-02 22:00:00,119.91744,14.75092,120.8212814739,15.87744,4.63092,16.539,104.04,10.12,104.5310288862,133.73,15.87744,4.63092,16.539,15.87744,4.63092,16.539,0.0,0.0,0.0,0.0
2021-12-02 22:30:00,110.1112,17.6891,111.5230049104,13.4712,3.9291,14.0325,96.64,13.76,97.6146874195,134.68,13.4712,3.9291,14.0325,13.4712,3.9291,14.0325,0.0,0.0,0.0,0.0
2021-12-02 23:00:00,99.26704,21.45122,101.5583579517,14.98704,4.37122,15.6115,84.28,17.08,85.9932834587,134.68,14.98704,4.37122,15.6115,14.98704,4.37122,15.6115,0.0,0.0,0.0,0.0
2021-12-02 23:30:00,93.5672,21.5621,96.0195036034,15.3672,4.4821,16.0075,78.2,17.08,80.0435281581,135.16,15.3672,4.4821,16.0075,15.3672,4.4821,16.0075,0.0,0.0,0.0,0.0
2021-12-03 00:00:00,82.25616,27.18138,86.630844834,28.73616,8.38138,29.9335,53.52,18.8,56.7259235271,135.37,28.73616,8.38138,29.9335,28.73616,8.38138,29.9335,0.0,0.0,0.0,0.0
2021-12-03 00:30:00,87.9424,27.8382,92.2433254875,32.2224,9.3982,33.565,55.72,18.44,58.6920096776,135.86,32.2224,9.3982,33.565,32.2224,9.3982,33.565,0.0,0.0,0.0,0.0
2021-12-03 01:00:00,94.40416,25.802880000000002,97.8669200578,37.72416,11.00288,39.296,56.68,14.8,58.5803926242,135.88,37.72416,11.00288,39.296,37.72416,11.00288,39.296,0.0,0.0,0.0,0.0
2021-12-03 01:30:00,97.85472,28.55096,101.9348004521,46.73472,13.63096,48.682,51.12,14.92,53.2528008653,135.41,46.73472,13.63096,48.682,46.73472,13.63096,48.682,0.0,0.0,0.0,0.0
2021-12-03 02:00:00,99.652,25.5535,102.8761511053,30.972,9.0335,32.2625,68.68,16.52,70.6388901385,135.82,30.972,9.0335,32.2625,30.972,9.0335,32.2625,0.0,0.0,0.0,0.0
2021-12-03 02:30:00,96.41008,32.35794,101.6953283423,61.57008,17.95794,64.1355,34.84,14.4,37.6986153592,136.11,61.57008,17.95794,64.1355,61.57008,17.95794,64.1355,0.0,0.0,0.0,0.0
2021-12-03 03:00:00,88.49936,34.99898,95.1686152124,78.57936,22.91898,81.8535,9.92,12.08,15.6311483903,136.11,78.57936,22.91898,81.8535,78.57936,22.91898,81.8535,0.0,0.0,0.0,0.0
2021-12-03 03:30:00,85.07872,35.26796,92.098955474,77.71872,22.66796,80.957,7.36,12.6,14.5921074557,135.72,77.71872,22.66796,80.957,77.71872,22.66796,80.957,0.0,0.0,0.0,0.0
2021-12-03 04:00:00,83.28096,35.27028,90.44175446,80.88096,23.59028,84.251,2.4,11.68,11.9240261657,135.81,80.88096,23.59028,84.251,80.88096,23.59028,84.251,0.0,0.0,0.0,0.0
2021-12-03 04:30:00,87.0736,35.9648,94.208697348,83.6736,24.4048,87.16,3.4,11.56,12.0496306997,136.12,83.6736,24.4048,87.16,83.6736,24.4048,87.16,0.0,0.0,0.0,0.0
2021-12-03 05:00:00,91.2192,36.6356,98.3011171656,85.6992,24.9956,89.27,5.52,11.64,12.8825463322,136.12,85.6992,24.9956,89.27,85.6992,24.9956,89.27,0.0,0.0,0.0,0.0
2021-12-03 05:30:00,93.87488,36.33684,100.6621032773,86.59488,25.25684,90.203,7.28,11.08,13.2576317644,135.49,86.59488,25.25684,90.203,86.59488,25.25684,90.203,0.0,0.0,0.0,0.0
2021-12-03 06:00:00,91.57584,34.47962,97.8518199476,87.49584,25.51962,91.1415,4.08,8.96,9.8452018771,135.49,87.49584,25.51962,91.1415,87.49584,25.51962,91.1415,0.0,0.0,0.0,0.0
2021-12-03 06:30:00,95.536,31.983,100.7474048549,87.576,25.543,91.225,7.96,6.44,10.2389061916,134.83,87.576,25.543,91.225,87.576,25.543,91.225,0.0,0.0,0.0,0.0
2021-12-03 07:00:00,103.5664,28.0752,107.3043152161,87.2064,25.435200000000002,90.84,16.36,2.64,16.5716384223,134.83,87.2064,25.435200000000002,90.84,87.2064,25.435200000000002,90.84,0.0,0.0,0.0,0.0
2021-12-03 07:30:00,112.71728,28.13754,116.1761867503,88.51728,25.81754,92.2055,24.2,2.32,24.3109522644,134.41,88.51728,25.81754,92.2055,88.51728,25.81754,92.2055,0.0,0.0,0.0,0.0
2021-12-03 08:00:00,114.50768,31.664740000000002,118.8051536687,87.30768,25.46474,90.9455,27.2,6.2,27.8976701536,133.78,87.30768,25.46474,90.9455,87.30768,25.46474,90.9455,0.0,0.0,0.0,0.0
2021-12-03 08:30:00,122.3808,32.3994,126.5969246427,85.3008,24.8794,88.855,37.08,7.52,37.8348622305,133.24,85.3008,24.8794,88.855,85.3008,24.8794,88.855,0.0,0.0,0.0,0.0
2021-12-03 09:00:00,129.34848,33.09664,133.5156052962,83.98848,24.49664,87.488,45.36,8.6,46.1680582221,132.92,83.98848,24.49664,87.488,83.98848,24.49664,87.488,0.0,0.0,0.0,0.0
2021-12-03 09:30:00,130.93104,25.92322,133.4726585135,74.89104,21.84322,78.0115,56.04,4.08,56.1883261897,134.83,74.89104,21.84322,78.0115,74.89104,21.84322,78.0115,0.0,0.0,0.0,0.0
2021-12-03 10:00:00,144.45792,22.57356,146.2109991136,65.73792,19.17356,68.477,78.72,3.4,78.7933905858,136.89,65.73792,19.17356,68.477,65.73792,19.17356,68.477,0.0,0.0,0.0,0.0
2021-12-03 10:30:00,132.93184,22.92012,134.8933133502,70.49184,20.56012,73.429,62.44,2.36,62.4845836987,137.19,70.49184,20.56012,73.429,70.49184,20.56012,73.429,0.0,0.0,0.0,0.0
2021-12-03 11:00:00,127.88608,26.32344,130.5671204829,73.24608,21.36344,76.298,54.64,4.96,54.8646625798,137.19,73.24608,21.36344,76.298,73.24608,21.36344,76.298,0.0,0.0,0.0,0.0
2021-12-03 11:30:00,120.4568,19.8149,122.0756770542,59.2968,17.2949,61.7675,61.16,2.52,61.211894269,133.48,59.2968,17.2949,61.7675,59.2968,17.2949,61.7675,0.0,0.0,0.0,0.0
2021-12-03 12:00:00,121.78608,20.79094,123.5480168511,57.70608,16.830940000000002,60.1105,64.08,3.96,64.2022429515,133.48,57.70608,16.830940000000002,60.1105,57.70608,16.830940000000002,60.1105,0.0,0.0,0.0,0.0
2021-12-03 12:30:00,132.3928,14.9629,133.2356628994,43.0728,12.5629,44.8675,89.32,2.4,89.3522378007,133.34,43.0728,12.5629,44.8675,43.0728,12.5629,44.8675,0.0,0.0,0.0,0.0
2021-12-03 13:00:00,125.93968,12.77574,126.5860281826,39.13968,11.41574,40.7705,86.8,1.3599999999999999,86.8106537241,133.34,39.13968,11.41574,40.7705,39.13968,11.41574,40.7705,0.0,0.0,0.0,0.0
2021-12-03 13:30:00,130.696,8.313,130.9601098999,23.016,6.713,23.975,107.68,1.6,107.6918864168,133.64,23.016,6.713,23.975,23.016,6.713,23.975,0.0,0.0,0.0,0.0
2021-12-03 14:00:00,134.8816,7.5838,135.0946336499,21.2016,6.1838,22.085,113.68,1.4,113.6886203628,133.97,21.2016,6.1838,22.085,21.2016,6.1838,22.085,0.0,0.0,0.0,0.0
2021-12-03 14:30:00,133.30384,7.81362,133.5326417632,21.30384,6.21362,22.1915,112.0,1.6,112.0114279884,134.24,21.30384,6.21362,22.1915,21.30384,6.21362,22.1915,0.0,0.0,0.0,0.0
2021-12-03 15:00:00,132.76384,4.64112,132.8449366984,9.60384,2.80112,10.004,123.16,1.8399999999999999,123.1737439554,134.53,9.60384,2.80112,10.004,9.60384,2.80112,10.004,0.0,0.0,0.0,0.0
2021-12-03 15:30:00,131.424,4.952,131.5172615287,9.024,2.632,9.4,122.4,2.32,122.4219849537,134.65,9.024,2.632,9.4,9.024,2.632,9.4,0.0,0.0,0.0,0.0
2021-12-03 16:00:00,141.29168,5.62174,141.4034751972,8.85168,2.58174,9.2205,132.44,3.04,132.474885167,134.51,8.85168,2.58174,9.2205,8.85168,2.58174,9.2205,0.0,0.0,0.0,0.0
2021-12-03 16:30:00,148.77824,3.45032,148.8182428521,6.61824,1.93032,6.894,142.16,1.52,142.1681258229,133.22,6.61824,1.93032,6.894,6.61824,1.93032,6.894,0.0,0.0,0.0,0.0
2021-12-03 17:00:00,150.98992,3.92706,151.0409803393,7.42992,2.16706,7.7395,143.56,1.76,143.5707881151,133.22,7.42992,2.16706,7.7395,7.42992,2.16706,7.7395,0.0,0.0,0.0,0.0
2021-12-03 17:30:00,151.26272,4.78496,151.3383834458,10.78272,3.14496,11.232,140.48,1.6400000000000001,140.4895725668,133.04,10.78272,3.14496,11.232,10.78272,3.14496,11.232,0.0,0.0,0.0,0.0
2021-12-03 18:00:00,137.76,7.96,137.9897793317,20.16,5.88,21.0,117.6,2.08,117.6183931194,133.04,20.16,5.88,21.0,20.16,5.88,21.0,0.0,0.0,0.0,0.0
2021-12-03 18:30:00,141.24208,10.70894,141.6474728283,25.88208,7.54894,26.9605,115.36,3.16,115.4032720507,133.04,25.88208,7.54894,26.9605,25.88208,7.54894,26.9605,0.0,0.0,0.0,0.0
2021-12-03 19:00:00,135.16112,13.68366,135.8520184269,28.40112,8.28366,29.5845,106.76,5.4,106.8964807653,134.88,28.40112,8.28366,29.5845,28.40112,8.28366,29.5845,0.0,0.0,0.0,0.0
2021-12-03 19:30:00,131.71616,14.03388,132.4616797153,25.07616,7.31388,26.121,106.64,6.72,106.8515231525,137.63,25.07616,7.31388,26.121,25.07616,7.31388,26.121,0.0,0.0,0.0,0.0
2021-12-03 20:00:00,130.14256,11.49158,130.648927796,13.34256,3.8915800000000003,13.8985,116.8,7.6,117.0469991072,138.08,13.34256,3.8915800000000003,13.8985,13.34256,3.8915800000000003,13.8985,0.0,0.0,0.0,0.0
2021-12-03 20:30:00,125.47552,11.20036,125.9744187659,8.91552,2.6003600000000002,9.287,116.56,8.6,116.8768308948,138.06,8.91552,2.6003600000000002,9.287,8.91552,2.6003600000000002,9.287,0.0,0.0,0.0,0.0
2021-12-03 21:00:00,123.3128,10.7729,123.78247864,10.1928,2.9729,10.6175,113.12,7.8,113.3885990742,137.87,10.1928,2.9729,10.6175,10.1928,2.9729,10.6175,0.0,0.0,0.0,0.0
2021-12-03 21:30:00,115.55392,15.71656,116.6178317651,13.15392,3.83656,13.702,102.4,11.88,103.0868294206,136.06,13.15392,3.83656,13.702,13.15392,3.83656,13.702,0.0,0.0,0.0,0.0
2021-12-03 22:00:00,106.95488,17.54684,108.3846758071,13.39488,3.90684,13.953,93.56,13.64,94.5490518197,134.1,13.39488,3.90684,13.953,13.39488,3.90684,13.953,0.0,0.0,0.0,0.0
2021-12-03 22:30:00,99.40384,19.39612,101.2784916841,11.64384,3.39612,12.129,87.76,16.0,89.2066006526,134.97,11.64384,3.39612,12.129,11.64384,3.39612,12.129,0.0,0.0,0.0,0.0
2021-12-03 23:00:00,90.80432,21.67626,93.3556895869,10.68432,3.11626,11.1295,80.12,18.56,82.2416439524,134.97,10.68432,3.11626,11.1295,10.68432,3.11626,11.1295,0.0,0.0,0.0,0.0
2021-12-03 23:30:00,86.98816,21.56488,89.6213369104,10.98816,3.20488,11.446,76.0,18.36,78.1862494304,136.1,10.98816,3.20488,11.446,10.98816,3.20488,11.446,0.0,0.0,0.0,0.0
2021-12-04 00:00:00,85.25104,21.67322,87.9628801612,5.05104,1.47322,5.2615,80.2,20.2,82.704776162,136.1,5.05104,1.47322,5.2615,5.05104,1.47322,5.2615,0.0,0.0,0.0,0.0
2021-12-04 00:30:00,91.436,18.7005,93.3287243899,2.676,0.7805000000000001,2.7875,88.76,17.92,90.5508917681,136.45,2.676,0.7805000000000001,2.7875,2.676,0.7805000000000001,2.7875,0.0,0.0,0.0,0.0
2021-12-04 01:00:00,101.1096,17.6703,102.6420513934,3.6696,1.0703,3.8225,97.44,16.6,98.8438849904,136.45,3.6696,1.0703,3.8225,3.6696,1.0703,3.8225,0.0,0.0,0.0,0.0
2021-12-04 01:30:00,102.5136,18.7348,104.211472094,6.6336,1.9348,6.91,95.88,16.8,97.3407129623,136.29,6.6336,1.9348,6.91,6.6336,1.9348,6.91,0.0,0.0,0.0,0.0
2021-12-04 02:00:00,99.16576,20.05168,101.1727128588,8.40576,2.45168,8.756,90.76,17.6,92.4507306623,136.51,8.40576,2.45168,8.756,8.40576,2.45168,8.756,0.0,0.0,0.0,0.0
2021-12-04 02:30:00,97.5352,20.4311,99.6521203299,7.3752,2.1511,7.6825,90.16,18.28,91.9944780952,137.03,7.3752,2.1511,7.6825,7.3752,2.1511,7.6825,0.0,0.0,0.0,0.0
2021-12-04 03:00:00,92.91632,21.74226,95.426245825,10.63632,3.10226,11.0795,82.28,18.64,84.3649690334,137.03,10.63632,3.10226,11.0795,10.63632,3.10226,11.0795,0.0,0.0,0.0,0.0
2021-12-04 03:30:00,88.0984,21.9087,90.7817119152,12.5784,3.6687000000000003,13.1025,75.52,18.24,77.6914924557,135.67,12.5784,3.6687000000000003,13.1025,12.5784,3.6687000000000003,13.1025,0.0,0.0,0.0,0.0
2021-12-04 04:00:00,83.29312,24.42716,86.80109437670001,20.25312,5.90716,21.097,63.04,18.52,65.7041246803,133.5,20.25312,5.90716,21.097,20.25312,5.90716,21.097,0.0,0.0,0.0,0.0
2021-12-04 04:30:00,83.57344,26.02892,87.5329912079,25.33344,7.38892,26.389,58.24,18.64,61.1502019621,133.87,25.33344,7.38892,26.389,25.33344,7.38892,26.389,0.0,0.0,0.0,0.0
2021-12-04 05:00:00,84.83008,27.47544,89.1686171027,30.43008,8.87544,31.698,54.4,18.6,57.4919124747,133.87,30.43008,8.87544,31.698,30.43008,8.87544,31.698,0.0,0.0,0.0,0.0
2021-12-04 05:30:00,82.1976,26.4493,86.3481957904,29.5176,8.6093,30.7475,52.68,17.84,55.6187738088,133.87,29.5176,8.6093,30.7475,29.5176,8.6093,30.7475,0.0,0.0,0.0,0.0
2021-12-04 06:00:00,81.4008,26.9669,85.75140778,33.7608,9.8469,35.1675,47.64,17.12,50.6227616789,133.39,33.7608,9.8469,35.1675,33.7608,9.8469,35.1675,0.0,0.0,0.0,0.0
2021-12-04 06:30:00,84.55808,22.44944,87.4874062343,22.79808,6.64944,23.748,61.76,15.8,63.7490203846,133.15,22.79808,6.64944,23.748,22.79808,6.64944,23.748,0.0,0.0,0.0,0.0
2021-12-04 07:00:00,94.1176,20.8193,96.3927688276,19.677599999999998,5.7393,20.4975,74.44,15.08,75.9520901622,132.55,19.677599999999998,5.7393,20.4975,19.677599999999998,5.7393,20.4975,0.0,0.0,0.0,0.0
2021-12-04 07:30:00,101.45696,17.73328,102.9950676101,13.89696,4.05328,14.476,87.56,13.68,88.622209406,136.06,13.89696,4.05328,14.476,13.89696,4.05328,14.476,0.0,0.0,0.0,0.0
2021-12-04 08:00:00,104.81552,19.01786,106.5268615507,22.41552,6.53786,23.3495,82.4,12.48,83.3397288213,136.06,22.41552,6.53786,23.3495,22.41552,6.53786,23.3495,0.0,0.0,0.0,0.0
2021-12-04 08:30:00,112.58336,19.66848,114.2885035968,29.58336,8.62848,30.816,83.0,11.04,83.7310073987,136.21,29.58336,8.62848,30.816,29.58336,8.62848,30.816,0.0,0.0,0.0,0.0
2021-12-04 09:00:00,107.20464,21.84802,109.4082758088,41.44464,12.08802,43.1715,65.76,9.76,66.4803369426,135.58,41.44464,12.08802,43.1715,41.44464,12.08802,43.1715,0.0,0.0,0.0,0.0
2021-12-04 09:30:00,93.79216,28.25438,97.9554963575,66.15216,19.29438,68.9085,27.64,8.96,29.0560011013,135.25,66.15216,19.29438,68.9085,66.15216,19.29438,68.9085,0.0,0.0,0.0,0.0
2021-12-04 10:00:00,88.616,31.128,93.9241600442,80.256,23.408,83.6,8.36,7.72,11.3792794148,135.31,80.256,23.408,83.6,80.256,23.408,83.6,0.0,0.0,0.0,0.0
2021-12-04 10:30:00,90.75264,28.05952,94.9914645092,66.99264,19.53952,69.784,23.76,8.52,25.2413945732,135.34,66.99264,19.53952,69.784,66.99264,19.53952,69.784,0.0,0.0,0.0,0.0
2021-12-04 11:00:00,88.57376,26.665680000000002,92.5006456756,60.29376,17.58568,62.806,28.28,9.08,29.7019325971,135.34,60.29376,17.58568,62.806,60.29376,17.58568,62.806,0.0,0.0,0.0,0.0
2021-12-04 11:30:00,79.2856,29.6633,84.652925137,73.7256,21.5033,76.7975,5.5600000000000005,8.16,9.8741683194,135.52,73.7256,21.5033,76.7975,73.7256,21.5033,76.7975,0.0,0.0,0.0,0.0
2021-12-04 12:00:00,85.65488,30.14934,90.8060635104,78.13488,22.78934,81.3905,7.52,7.36,10.5223571504,135.38,78.13488,22.78934,81.3905,78.13488,22.78934,81.3905,0.0,0.0,0.0,0.0
2021-12-04 12:30:00,78.65728,27.24504,83.2421762185,69.13728,20.16504,72.018,9.52,7.08,11.8640971001,135.23,69.13728,20.16504,72.018,69.13728,20.16504,72.018,0.0,0.0,0.0,0.0
2021-12-04 13:00:00,78.43216,28.49438,83.4477885498,70.95216,20.69438,73.9085,7.48,7.8,10.8069607198,135.23,70.95216,20.69438,73.9085,70.95216,20.69438,73.9085,0.0,0.0,0.0,0.0
2021-12-04 13:30:00,75.93008,28.57294,81.1282315168,68.89008,20.09294,71.7605,7.04,8.48,11.0214336635,135.19,68.89008,20.09294,71.7605,68.89008,20.09294,71.7605,0.0,0.0,0.0,0.0
2021-12-04 14:00:00,81.76768,28.07224,86.4523229948,79.92768,23.31224,83.258,1.8399999999999999,4.76,5.103253864,135.1,79.92768,23.31224,83.258,79.92768,23.31224,83.258,0.0,0.0,0.0,0.0
2021-12-04 14:30:00,89.98944,29.39692,94.6693097947,82.54944,24.07692,85.989,7.44,5.32,9.1463653983,134.75,82.54944,24.07692,85.989,82.54944,24.07692,85.989,0.0,0.0,0.0,0.0
2021-12-04 15:00:00,89.42592,29.25756,94.0903820005,82.34592,24.01756,85.777,7.08,5.24,8.8081780182,134.78,82.34592,24.01756,85.777,82.34592,24.01756,85.777,0.0,0.0,0.0,0.0
2021-12-04 15:30:00,93.9152,29.4486,98.4240053696,84.2352,24.5686,87.745,9.68,4.88,10.8405165929,134.63,84.2352,24.5686,87.745,84.2352,24.5686,87.745,0.0,0.0,0.0,0.0
2021-12-04 16:00:00,98.11504,28.52522,102.1775378948,82.71504,24.12522,86.1615,15.4,4.4,16.0162417564,134.37,82.71504,24.12522,86.1615,82.71504,24.12522,86.1615,0.0,0.0,0.0,0.0
2021-12-04 16:30:00,102.30176,26.43468,105.6619250525,80.62176,23.51468,83.981,21.68,2.92,21.8757582726,134.26,80.62176,23.51468,83.981,80.62176,23.51468,83.981,0.0,0.0,0.0,0.0
2021-12-04 17:00:00,108.24784,24.99062,111.0951211919,79.64784,23.23062,82.9665,28.6,1.76,28.6541026731,134.23,79.64784,23.23062,82.9665,79.64784,23.23062,82.9665,0.0,0.0,0.0,0.0
2021-12-04 17:30:00,112.24096,23.94028,114.7657183492,78.24096,22.82028,81.501,34.0,1.12,34.0184420572,133.81,78.24096,22.82028,81.501,78.24096,22.82028,81.501,0.0,0.0,0.0,0.0
2021-12-04 18:00:00,109.6288,19.6034,111.367711124,52.9488,15.4434,55.155,56.68,4.16,56.8324555162,133.81,52.9488,15.4434,55.155,52.9488,15.4434,55.155,0.0,0.0,0.0,0.0
2021-12-04 18:30:00,112.66112,20.63116,114.5345918166,45.50112,13.27116,47.397,67.16,7.36,67.5620840413,134.19,45.50112,13.27116,47.397,45.50112,13.27116,47.397,0.0,0.0,0.0,0.0
2021-12-04 19:00:00,112.6416,18.2838,114.1158507526,31.2816,9.1238,32.585,81.36,9.16,81.8740202995,134.41,31.2816,9.1238,32.585,31.2816,9.1238,32.585,0.0,0.0,0.0,0.0
2021-12-04 19:30:00,114.83776,21.63768,116.8584627556,35.23776,10.27768,36.706,79.6,11.36,80.4065270982,134.8,35.23776,10.27768,36.706,35.23776,10.27768,36.706,0.0,0.0,0.0,0.0
2021-12-04 20:00:00,105.79312,21.33466,107.9228982035,33.51312,9.77466,34.9095,72.28,11.56,73.1985792212,134.8,33.51312,9.77466,34.9095,33.51312,9.77466,34.9095,0.0,0.0,0.0,0.0
2021-12-04 20:30:00,99.16544,22.75992,101.7437882566,35.24544,10.27992,36.714,63.92,12.48,65.1269283784,135.08,35.24544,10.27992,36.714,35.24544,10.27992,36.714,0.0,0.0,0.0,0.0
2021-12-04 21:00:00,92.44096,26.21528,96.0862736878,45.72096,13.335280000000001,47.626,46.72,12.88,48.4629012751,135.08,45.72096,13.335280000000001,47.626,45.72096,13.335280000000001,47.626,0.0,0.0,0.0,0.0
2021-12-04 21:30:00,85.93456,29.06758,90.7175441106,51.93456,15.14758,54.0985,34.0,13.92,36.7391671109,135.14,51.93456,15.14758,54.0985,51.93456,15.14758,54.0985,0.0,0.0,0.0,0.0
2021-12-04 22:00:00,81.27808,31.57944,87.1974043146,57.11808,16.65944,59.498,24.16,14.92,28.3956334671,135.46,57.11808,16.65944,59.498,57.11808,16.65944,59.498,0.0,0.0,0.0,0.0
2021-12-04 22:30:00,74.29776,31.76018,80.8013995835,48.13776,14.04018,50.1435,26.16,17.72,31.5965820936,135.49,48.13776,14.04018,50.1435,48.13776,14.04018,50.1435,0.0,0.0,0.0,0.0
2021-12-04 23:00:00,76.70912,35.70516,84.6117458855,60.42912,17.62516,62.947,16.28,18.08,24.3295047216,135.8,60.42912,17.62516,62.947,60.42912,17.62516,62.947,0.0,0.0,0.0,0.0
2021-12-04 23:30:00,74.86992,37.21206,83.6076690875,65.86992,19.21206,68.6145,9.0,18.0,20.1246117975,136.27,65.86992,19.21206,68.6145,65.86992,19.21206,68.6145,0.0,0.0,0.0,0.0
2021-12-05 00:00:00,73.888,39.264,83.6725656353,69.888,20.384,72.8,4.0,18.88,19.2990776982,136.27,69.888,20.384,72.8,69.888,20.384,72.8,0.0,0.0,0.0,0.0
2021-12-05 00:30:00,95.5344,40.2692,103.6746355287,81.9744,23.9092,85.39,13.56,16.36,21.249075274,136.27,81.9744,23.9092,85.39,81.9744,23.9092,85.39,0.0,0.0,0.0,0.0
2021-12-05 01:00:00,97.51472,37.80346,104.5859560584,86.27472,25.16346,89.8695,11.24,12.64,16.9147036628,136.21,86.27472,25.16346,89.8695,86.27472,25.16346,89.8695,0.0,0.0,0.0,0.0
2021-12-05 01:30:00,98.90624,37.62432,105.8207624543,87.30624,25.46432,90.944,11.6,12.16,16.8055229017,135.53,87.30624,25.46432,90.944,87.30624,25.46432,90.944,0.0,0.0,0.0,0.0
2021-12-05 02:00:00,97.90576,38.35918,105.1521018879,86.94576,25.35918,90.5685,10.96,13.0,17.0035760945,135.9,86.94576,25.35918,90.5685,86.94576,25.35918,90.5685,0.0,0.0,0.0,0.0
2021-12-05 02:30:00,100.816,38.618,107.9593246552,86.736,25.298,90.35,14.08,13.32,19.3821773803,136.4,86.736,25.298,90.35,86.736,25.298,90.35,0.0,0.0,0.0,0.0
2021-12-05 03:00:00,99.95968,38.60824,107.156585526,84.91968,24.76824,88.458,15.04,13.84,20.4388649391,136.4,84.91968,24.76824,88.458,84.91968,24.76824,88.458,0.0,0.0,0.0,0.0
2021-12-05 03:30:00,86.1904,37.5322,94.0077182416,72.5904,21.1722,75.615,13.6,16.36,21.2746233809,136.56,72.5904,21.1722,75.615,72.5904,21.1722,75.615,0.0,0.0,0.0,0.0
2021-12-05 04:00:00,100.03408,37.73994,106.9164170399,81.39408,23.73994,84.7855,18.64,14.0,23.3120054907,136.81,81.39408,23.73994,84.7855,81.39408,23.73994,84.7855,0.0,0.0,0.0,0.0
2021-12-05 04:30:00,99.96448,37.79964,106.8724007675,81.32448,23.71964,84.713,18.64,14.08,23.3601369859,136.81,81.32448,23.71964,84.713,81.32448,23.71964,84.713,0.0,0.0,0.0,0.0
2021-12-05 05:00:00,97.79824,37.33282,104.6815895764,79.03824,23.05282,82.3315,18.76,14.28,23.5765985672,136.81,79.03824,23.05282,82.3315,79.03824,23.05282,82.3315,0.0,0.0,0.0,0.0
2021-12-05 05:30:00,76.51824,35.29782,84.2672958475,65.47824,19.09782,68.2065,11.04,16.2,19.6041220155,136.56,65.47824,19.09782,68.2065,65.47824,19.09782,68.2065,0.0,0.0,0.0,0.0
2021-12-05 06:00:00,101.04624,37.29682,107.7097739309,79.32624,23.13682,82.6315,21.72,14.16,25.9280543042,136.56,79.32624,23.13682,82.6315,79.32624,23.13682,82.6315,0.0,0.0,0.0,0.0
2021-12-05 06:30:00,93.85424,37.49582,101.0670811068,80.69424,23.53582,84.0565,13.16,13.96,19.1850775344,136.28,80.69424,23.53582,84.0565,80.69424,23.53582,84.0565,0.0,0.0,0.0,0.0
2021-12-05 07:00:00,81.3552,35.0836,88.5975595375,71.8752,20.9636,74.87,9.48,14.12,17.0071984759,136.02,71.8752,20.9636,74.87,71.8752,20.9636,74.87,0.0,0.0,0.0,0.0
2021-12-05 07:30:00,77.68896,31.88928,83.9791681597,57.76896,16.84928,60.176,19.92,15.04,24.9601282048,136.02,57.76896,16.84928,60.176,57.76896,16.84928,60.176,0.0,0.0,0.0,0.0
2021-12-05 08:00:00,74.84336,33.10598,81.8384655761,68.52336,19.98598,71.3785,6.32,13.12,14.5628568626,135.3,68.52336,19.98598,71.3785,68.52336,19.98598,71.3785,0.0,0.0,0.0,0.0
2021-12-05 08:30:00,84.53328,33.27554,90.8467775425,70.61328,20.59554,73.5555,13.92,12.68,18.8294662697,136.28,70.61328,20.59554,73.5555,70.61328,20.59554,73.5555,0.0,0.0,0.0,0.0
2021-12-05 09:00:00,87.38928,32.34354,93.1825672465,74.54928,21.74354,77.6555,12.84,10.6,16.6500930928,136.28,74.54928,21.74354,77.6555,74.54928,21.74354,77.6555,0.0,0.0,0.0,0.0
2021-12-05 09:30:00,90.90432,32.20876,96.4416902351,75.18432,21.92876,78.317,15.72,10.28,18.7828858273,135.9,75.18432,21.92876,78.317,75.18432,21.92876,78.317,0.0,0.0,0.0,0.0
