Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-05 10:00:00,83.05712,29.92666,88.284144451,70.37712,20.52666,73.3095,12.68,9.4,15.7842453098,135.55,70.37712,20.52666,73.3095,70.37712,20.52666,73.3095,0.0,0.0,0.0,0.0
2021-12-05 10:30:00,90.70608,32.89594,96.486972268,84.94608,24.77594,88.4855,5.76,8.12,9.9555009919,135.35,84.94608,24.77594,88.4855,84.94608,24.77594,88.4855,0.0,0.0,0.0,0.0
2021-12-05 11:00:00,92.63024,33.22382,98.4082495416,89.91024,26.22382,93.6565,2.7199999999999998,7.0,7.5098868167,135.35,89.91024,26.22382,93.6565,89.91024,26.22382,93.6565,0.0,0.0,0.0,0.0
2021-12-05 11:30:00,89.19664,30.03402,94.1173891725,80.75664,23.55402,84.1215,8.44,6.48,10.6406766702,134.89,80.75664,23.55402,84.1215,80.75664,23.55402,84.1215,0.0,0.0,0.0,0.0
2021-12-05 12:00:00,92.94048,27.03264,96.7920267791,65.94048,19.23264,68.688,27.0,7.8,28.1040922287,134.89,65.94048,19.23264,68.688,65.94048,19.23264,68.688,0.0,0.0,0.0,0.0
2021-12-05 12:30:00,105.07104,26.05572,108.2535172242,68.35104,19.93572,71.199,36.72,6.12,37.2265066854,134.84,68.35104,19.93572,71.199,68.35104,19.93572,71.199,0.0,0.0,0.0,0.0
2021-12-05 13:00:00,93.88544,29.81992,98.5073777582,76.04544,22.17992,79.214,17.84,7.64,19.4070914874,134.89,76.04544,22.17992,79.214,76.04544,22.17992,79.214,0.0,0.0,0.0,0.0
2021-12-05 13:30:00,92.21744,30.37842,97.0922481038,71.37744,20.81842,74.3515,20.84,9.56,22.9281311929,135.14,71.37744,20.81842,74.3515,71.37744,20.81842,74.3515,0.0,0.0,0.0,0.0
2021-12-05 14:00:00,94.62944,30.21192,99.3352456322,71.62944,20.89192,74.614,23.0,9.32,24.8165751062,135.25,71.62944,20.89192,74.614,71.62944,20.89192,74.614,0.0,0.0,0.0,0.0
2021-12-05 14:30:00,96.81472,30.29096,101.4427536416,74.09472,21.61096,77.182,22.72,8.68,24.3216117887,135.17,74.09472,21.61096,77.182,74.09472,21.61096,77.182,0.0,0.0,0.0,0.0
2021-12-05 15:00:00,104.09808,31.19194,108.6708212017,78.41808,22.87194,81.6855,25.68,8.32,26.9941623319,135.03,78.41808,22.87194,81.6855,78.41808,22.87194,81.6855,0.0,0.0,0.0,0.0
2021-12-05 15:30:00,106.91616,29.60888,110.9403039657,74.63616,21.76888,77.746,32.28,7.84,33.2184286203,134.97,74.63616,21.76888,77.746,74.63616,21.76888,77.746,0.0,0.0,0.0,0.0
2021-12-05 16:00:00,112.6424,27.0357,115.8414405653,69.2424,20.1957,72.1275,43.4,6.84,43.9356984695,134.92,69.2424,20.1957,72.1275,69.2424,20.1957,72.1275,0.0,0.0,0.0,0.0
2021-12-05 16:30:00,112.2496,24.8378,114.964729413,75.0096,21.8778,78.135,37.24,2.96,37.3574517332,133.94,75.0096,21.8778,78.135,75.0096,21.8778,78.135,0.0,0.0,0.0,0.0
2021-12-05 17:00:00,118.70688,24.07784,121.1241748719,78.98688,23.03784,82.278,39.72,1.04,39.7336129744,133.94,78.98688,23.03784,82.278,78.98688,23.03784,82.278,0.0,0.0,0.0,0.0
2021-12-05 17:30:00,115.68064,24.90352,118.3308741589,83.60064,24.38352,87.084,32.08,0.52,32.084214187,133.75,83.60064,24.38352,87.084,83.60064,24.38352,87.084,0.0,0.0,0.0,0.0
2021-12-05 18:00:00,118.4056,26.0733,121.2423320637,81.1656,23.6733,84.5475,37.24,2.4,37.317256062,133.75,81.1656,23.6733,84.5475,81.1656,23.6733,84.5475,0.0,0.0,0.0,0.0
2021-12-05 18:30:00,116.88832,23.89576,119.3058535798,69.44832,20.25576,72.342,47.44,3.64,47.5794409383,134.08,69.44832,20.25576,72.342,69.44832,20.25576,72.342,0.0,0.0,0.0,0.0
2021-12-05 19:00:00,110.46672,22.66446,112.7677878414,60.42672,17.62446,62.9445,50.04,5.04,50.2931724989,134.08,60.42672,17.62446,62.9445,60.42672,17.62446,62.9445,0.0,0.0,0.0,0.0
2021-12-05 19:30:00,115.54688,26.63284,118.5765138811,62.78688,18.31284,65.403,52.76,8.32,53.4119836741,134.0,62.78688,18.31284,65.403,62.78688,18.31284,65.403,0.0,0.0,0.0,0.0
2021-12-05 20:00:00,105.26432,28.42376,109.0343395339,58.50432,17.06376,60.942,46.76,11.36,48.1201330006,134.4,58.50432,17.06376,60.942,58.50432,17.06376,60.942,0.0,0.0,0.0,0.0
2021-12-05 20:30:00,107.1104,24.6572,109.9118524091,37.9104,11.0572,39.49,69.2,13.6,70.5237548632,135.01,37.9104,11.0572,39.49,37.9104,11.0572,39.49,0.0,0.0,0.0,0.0
2021-12-05 21:00:00,101.52256,23.88908,104.2953418528,30.20256,8.80908,31.461,71.32,15.08,72.8968366941,135.13,30.20256,8.80908,31.461,30.20256,8.80908,31.461,0.0,0.0,0.0,0.0
2021-12-05 21:30:00,97.1328,25.1604,100.3385597066,27.2928,7.9604,28.43,69.84,17.2,71.9268072418,135.47,27.2928,7.9604,28.43,27.2928,7.9604,28.43,0.0,0.0,0.0,0.0
2021-12-05 22:00:00,89.41872,26.85046,93.3630263469,26.77872,7.81046,27.8945,62.64,19.04,65.4697731782,135.96,26.77872,7.81046,27.8945,26.77872,7.81046,27.8945,0.0,0.0,0.0,0.0
2021-12-05 22:30:00,85.85936,26.09898,89.7384335536,19.53936,5.69898,20.3535,66.32,20.4,69.386615424,136.03,19.53936,5.69898,20.3535,19.53936,5.69898,20.3535,0.0,0.0,0.0,0.0
2021-12-05 23:00:00,86.55744,25.52592,90.2428003289,13.59744,3.96592,14.164,72.96,21.56,76.0788748602,136.03,13.59744,3.96592,14.164,13.59744,3.96592,14.164,0.0,0.0,0.0,0.0
2021-12-05 23:30:00,82.48576,27.03668,86.8037019268,12.60576,3.67668,13.131,69.88,23.36,73.6810966259,137.4,12.60576,3.67668,13.131,12.60576,3.67668,13.131,0.0,0.0,0.0,0.0
2021-12-06 00:00:00,78.03392,27.07156,82.596380256,9.43392,2.75156,9.827,68.6,24.32,72.7833937104,137.4,9.43392,2.75156,9.827,9.43392,2.75156,9.827,0.0,0.0,0.0,0.0
2021-12-06 00:30:00,85.29616,23.82138,88.5601098455,5.69616,1.66138,5.9335,79.6,22.16,82.6270270553,133.07,5.69616,1.66138,5.9335,5.69616,1.66138,5.9335,0.0,0.0,0.0,0.0
2021-12-06 01:00:00,96.95072,19.67396,98.9267749934,4.23072,1.23396,4.407,92.72,18.44,94.5358767876,133.07,4.23072,1.23396,4.407,4.23072,1.23396,4.407,0.0,0.0,0.0,0.0
2021-12-06 01:30:00,100.97488,19.89934,102.9170059973,2.5348800000000002,0.7393400000000001,2.6405000000000003,98.44,19.16,100.2872833414,132.28,2.5348800000000002,0.7393400000000001,2.6405000000000003,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.0,0.0,0.0,0.0
2021-12-06 02:00:00,100.2952,20.0261,102.274981419,2.6952,0.7861,2.8075,97.6,19.24,99.4783272879,135.93,2.6952,0.7861,2.8075,2.6952,0.7861,2.8075,0.0,0.0,0.0,0.0
2021-12-06 02:30:00,97.92352,21.35936,100.2259349111,4.52352,1.31936,4.712,93.4,20.04,95.525711722,136.4,4.52352,1.31936,4.712,4.52352,1.31936,4.712,0.0,0.0,0.0,0.0
2021-12-06 03:00:00,97.33088,20.89984,99.5495028295,2.81088,0.81984,2.928,94.52,20.08,96.6293785554,136.15,2.81088,0.81984,2.928,2.81088,0.81984,2.928,0.0,0.0,0.0,0.0
2021-12-06 03:30:00,96.21616,21.59138,98.6090114313,2.57616,0.75138,2.6835,93.64,20.84,95.9309918639,136.19,2.57616,0.75138,2.6835,2.57616,0.75138,2.6835,0.0,0.0,0.0,0.0
2021-12-06 04:00:00,95.0408,21.7919,97.5071308687,2.4408,0.7119000000000001,2.5425,92.6,21.08,94.9690812844,136.19,2.4408,0.7119000000000001,2.5425,2.4408,0.7119000000000001,2.5425,0.0,0.0,0.0,0.0
2021-12-06 04:30:00,94.36656,21.59358,96.8056317755,2.44656,0.7135800000000001,2.5484999999999998,91.92,20.88,94.2616613475,136.36,2.44656,0.7135800000000001,2.5484999999999998,2.44656,0.7135800000000001,2.5484999999999998,0.0,0.0,0.0,0.0
2021-12-06 05:00:00,93.40352,21.03936,95.7437842244,2.60352,0.75936,2.7119999999999997,90.8,20.28,93.0371882636,136.15,2.60352,0.75936,2.7119999999999997,2.60352,0.75936,2.7119999999999997,0.0,0.0,0.0,0.0
2021-12-06 05:30:00,94.93904,20.63222,97.1550812786,2.57904,0.7522200000000001,2.6865,92.36,19.88,94.4753089437,135.8,2.57904,0.7522200000000001,2.6865,2.57904,0.7522200000000001,2.6865,0.0,0.0,0.0,0.0
2021-12-06 06:00:00,100.45888,18.52384,102.1524312936,3.57888,1.04384,3.7279999999999998,96.88,17.48,98.4443233508,135.8,3.57888,1.04384,3.7279999999999998,3.57888,1.04384,3.7279999999999998,0.0,0.0,0.0,0.0
2021-12-06 06:30:00,107.39568,16.85874,108.7108513307,5.27568,1.53874,5.4955,102.12,15.32,103.2627561127,135.5,5.27568,1.53874,5.4955,5.27568,1.53874,5.4955,0.0,0.0,0.0,0.0
2021-12-06 07:00:00,117.40192,11.20056,117.9349963497,3.84192,1.12056,4.002,113.56,10.08,114.0064910433,135.5,3.84192,1.12056,4.002,3.84192,1.12056,4.002,0.0,0.0,0.0,0.0
2021-12-06 07:30:00,129.71328,7.82304,129.9489706123,9.95328,2.90304,10.368,119.76,4.92,119.8610195184,134.29,9.95328,2.90304,10.368,9.95328,2.90304,10.368,0.0,0.0,0.0,0.0
2021-12-06 08:00:00,133.54496,7.49228,133.7549647714,14.30496,4.17228,14.901,119.24,3.32,119.2862104352,133.81,14.30496,4.17228,14.901,14.30496,4.17228,14.901,0.0,0.0,0.0,0.0
2021-12-06 08:30:00,136.23968,9.55324,136.5742098677,23.83968,6.95324,24.833,112.4,2.6,112.4300671529,133.16,23.83968,6.95324,24.833,23.83968,6.95324,24.833,0.0,0.0,0.0,0.0
2021-12-06 09:00:00,138.81152,11.26836,139.2681371377,31.09152,9.06836,32.387,107.72,2.2,107.7424633095,133.16,31.09152,9.06836,32.387,31.09152,9.06836,32.387,0.0,0.0,0.0,0.0
2021-12-06 09:30:00,133.69168,12.05674,134.2342366189,35.85168,10.45674,37.3455,97.84,1.6,97.8530817093,132.93,35.85168,10.45674,37.3455,35.85168,10.45674,37.3455,0.0,0.0,0.0,0.0
2021-12-06 10:00:00,129.99248,16.20114,130.998174773,45.67248,13.32114,47.5755,84.32,2.88,84.3691697245,132.93,45.67248,13.32114,47.5755,45.67248,13.32114,47.5755,0.0,0.0,0.0,0.0
2021-12-06 10:30:00,130.7416,16.8513,131.8231098186,52.7016,15.3713,54.8975,78.04,1.48,78.0540325672,133.12,52.7016,15.3713,54.8975,52.7016,15.3713,54.8975,0.0,0.0,0.0,0.0
2021-12-06 11:00:00,135.37824,22.79032,137.2831619362,66.61824,19.430320000000002,69.394,68.76,3.36,68.8420452921,133.21,66.61824,19.430320000000002,69.394,66.61824,19.430320000000002,69.394,0.0,0.0,0.0,0.0
2021-12-06 11:30:00,131.41168,30.32174,134.8645155593,78.45168,22.88174,81.7205,52.96,7.44,53.4800448766,133.06,78.45168,22.88174,81.7205,78.45168,22.88174,81.7205,0.0,0.0,0.0,0.0
2021-12-06 12:00:00,133.71808,31.63944,137.4102582866,81.59808,23.79944,84.998,52.12,7.84,52.7063563529,134.58,81.59808,23.79944,84.998,81.59808,23.79944,84.998,0.0,0.0,0.0,0.0
2021-12-06 12:30:00,139.18736,32.09298,142.8393522425,81.50736,23.77298,84.9035,57.68,8.32,58.2769662903,136.42,81.50736,23.77298,84.9035,81.50736,23.77298,84.9035,0.0,0.0,0.0,0.0
2021-12-06 13:00:00,138.08112,29.51366,141.2000418805,79.52112,23.19366,82.8345,58.56,6.32,58.9000509338,136.42,79.52112,23.19366,82.8345,79.52112,23.19366,82.8345,0.0,0.0,0.0,0.0
2021-12-06 13:30:00,143.5288,30.4359,146.7203477308,76.6488,22.3559,79.8425,66.88,8.08,67.3663179935,136.29,76.6488,22.3559,79.8425,76.6488,22.3559,79.8425,0.0,0.0,0.0,0.0
2021-12-06 14:00:00,144.98512,27.84566,147.6349071265,67.90512,19.80566,70.7345,77.08,8.04,77.4981806238,136.29,67.90512,19.80566,70.7345,67.90512,19.80566,70.7345,0.0,0.0,0.0,0.0
2021-12-06 14:30:00,140.70624,25.70432,143.0348140894,63.30624,18.46432,65.944,77.4,7.24,77.7378775115,136.72,63.30624,18.46432,65.944,63.30624,18.46432,65.944,0.0,0.0,0.0,0.0
2021-12-06 15:00:00,143.75984,15.90662,144.6371741865,42.87984,12.50662,44.6665,100.88,3.4,100.9372795354,136.72,42.87984,12.50662,44.6665,42.87984,12.50662,44.6665,0.0,0.0,0.0,0.0
2021-12-06 15:30:00,142.70304,9.69672,143.0321082974,19.94304,5.81672,20.774,122.76,3.88,122.8213010841,137.21,19.94304,5.81672,20.774,19.94304,5.81672,20.774,0.0,0.0,0.0,0.0
2021-12-06 16:00:00,148.59008,9.51044,148.8941246101,19.03008,5.55044,19.823,129.56,3.96,129.6205045508,134.73,19.03008,5.55044,19.823,19.03008,5.55044,19.823,0.0,0.0,0.0,0.0
2021-12-06 16:30:00,151.3704,12.0597,151.8500390525,22.0104,6.4197,22.9275,129.36,5.64,129.482891534,133.04,22.0104,6.4197,22.9275,22.0104,6.4197,22.9275,0.0,0.0,0.0,0.0
2021-12-06 17:00:00,155.70672,19.37946,156.9080817646,38.46672,11.21946,40.0695,117.24,8.16,117.5236282626,132.78,38.46672,11.21946,40.0695,38.46672,11.21946,40.0695,0.0,0.0,0.0,0.0
2021-12-06 17:30:00,156.6056,17.5633,157.5873835631,38.6856,11.2833,40.2975,117.92,6.28,118.0871068322,132.49,38.6856,11.2833,40.2975,38.6856,11.2833,40.2975,0.0,0.0,0.0,0.0
2021-12-06 18:00:00,157.00064,16.10852,157.8248566513,40.28064,11.74852,41.959,116.72,4.36,116.8014041011,132.78,40.28064,11.74852,41.959,40.28064,11.74852,41.959,0.0,0.0,0.0,0.0
2021-12-06 18:30:00,154.61696,22.96828,156.3136149086,64.89696,18.92828,67.601,89.72,4.04,89.8109124773,133.06,64.89696,18.92828,67.601,64.89696,18.92828,67.601,0.0,0.0,0.0,0.0
2021-12-06 19:00:00,137.77136,14.92998,138.5779633962,45.29136,13.20998,47.1785,92.48,1.72,92.4959934267,133.02,45.29136,13.20998,47.1785,45.29136,13.20998,47.1785,0.0,0.0,0.0,0.0
2021-12-06 19:30:00,131.24384,15.41112,132.1455567077,45.84384,13.37112,47.754,85.4,2.04,85.4243618648,133.45,45.84384,13.37112,47.754,45.84384,13.37112,47.754,0.0,0.0,0.0,0.0
2021-12-06 20:00:00,122.86816,21.50988,124.7367615397,63.18816,18.42988,65.821,59.68,3.08,59.7594243614,133.93,63.18816,18.42988,65.821,63.18816,18.42988,65.821,0.0,0.0,0.0,0.0
2021-12-06 20:30:00,120.62592,20.93256,122.4286920783,53.66592,15.65256,55.902,66.96,5.28,67.167849452,134.32,53.66592,15.65256,55.902,53.66592,15.65256,55.902,0.0,0.0,0.0,0.0
2021-12-06 21:00:00,113.508,18.5215,115.0091823562,43.068,12.5615,44.8625,70.44,5.96,70.6916911666,134.32,43.068,12.5615,44.8625,43.068,12.5615,44.8625,0.0,0.0,0.0,0.0
2021-12-06 21:30:00,115.8144,25.1992,118.5241533528,50.0544,14.5992,52.14,65.76,10.6,66.6088402541,135.31,50.0544,14.5992,52.14,50.0544,14.5992,52.14,0.0,0.0,0.0,0.0
2021-12-06 22:00:00,100.69744,28.36342,104.6157637101,58.29744,17.00342,60.7265,42.4,11.36,43.8954393986,135.31,58.29744,17.00342,60.7265,58.29744,17.00342,60.7265,0.0,0.0,0.0,0.0
2021-12-06 22:30:00,95.20128,32.48204,100.5900921373,59.80128,17.44204,62.293,35.4,15.04,38.4624700195,135.31,59.80128,17.44204,62.293,59.80128,17.44204,62.293,0.0,0.0,0.0,0.0
2021-12-06 23:00:00,81.52208,32.62394,87.8075793349,55.76208,16.26394,58.0855,25.76,16.36,30.5160154673,135.36,55.76208,16.26394,58.0855,55.76208,16.26394,58.0855,0.0,0.0,0.0,0.0
2021-12-06 23:30:00,76.12896,30.47928,82.0036893073,48.40896,14.11928,50.426,27.72,16.36,32.1876995139,134.83,48.40896,14.11928,50.426,48.40896,14.11928,50.426,0.0,0.0,0.0,0.0
2021-12-07 00:00:00,78.31856,31.74958,84.5093643962,39.59856,11.54958,41.2485,38.72,20.2,43.672398606,135.11,39.59856,11.54958,41.2485,39.59856,11.54958,41.2485,0.0,0.0,0.0,0.0
2021-12-07 00:30:00,73.25424,29.97582,79.1500692523,44.21424,12.89582,46.0565,29.04,17.08,33.6904734309,135.99,44.21424,12.89582,46.0565,44.21424,12.89582,46.0565,0.0,0.0,0.0,0.0
2021-12-07 01:00:00,87.00512,30.49816,92.1956000555,58.48512,17.05816,60.922,28.52,13.44,31.5281461555,135.85,58.48512,17.05816,60.922,58.48512,17.05816,60.922,0.0,0.0,0.0,0.0
2021-12-07 01:30:00,87.08112,29.12366,91.8221598104,51.44112,15.00366,53.5845,35.64,14.12,38.33515358,135.42,51.44112,15.00366,53.5845,51.44112,15.00366,53.5845,0.0,0.0,0.0,0.0
2021-12-07 02:00:00,96.40112,24.88366,99.5608983098,28.40112,8.28366,29.5845,68.0,16.6,69.9968570723,135.84,28.40112,8.28366,29.5845,28.40112,8.28366,29.5845,0.0,0.0,0.0,0.0
2021-12-07 02:30:00,96.5952,24.8786,99.7475683964,26.8752,7.8386,27.995,69.72,17.04,71.7721394414,136.12,26.8752,7.8386,27.995,26.8752,7.8386,27.995,0.0,0.0,0.0,0.0
2021-12-07 03:00:00,96.86384,26.27862,100.3651800609,31.26384,9.11862,32.5665,65.6,17.16,67.807268047,136.2,31.26384,9.11862,32.5665,31.26384,9.11862,32.5665,0.0,0.0,0.0,0.0
2021-12-07 03:30:00,93.82128,28.12454,97.9460174333,34.30128,10.00454,35.7305,59.52,18.12,62.2170780413,136.23,34.30128,10.00454,35.7305,34.30128,10.00454,35.7305,0.0,0.0,0.0,0.0
2021-12-07 04:00:00,88.05632,27.68476,92.3058038706,33.61632,9.80476,35.017,54.44,17.88,57.3010296592,136.02,33.61632,9.80476,35.017,33.61632,9.80476,35.017,0.0,0.0,0.0,0.0
2021-12-07 04:30:00,89.36272,28.83246,93.8989162634,37.00272,10.79246,38.5445,52.36,18.04,55.3806031025,136.11,37.00272,10.79246,38.5445,37.00272,10.79246,38.5445,0.0,0.0,0.0,0.0
2021-12-07 05:00:00,92.44528,29.12154,96.9236497778,37.44528,10.92154,39.0055,55.0,18.2,57.9330648248,136.11,37.44528,10.92154,39.0055,37.44528,10.92154,39.0055,0.0,0.0,0.0,0.0
2021-12-07 05:30:00,87.53952,26.25736,91.3926502297,28.85952,8.41736,30.062,58.68,17.84,61.331949259699996,135.96,28.85952,8.41736,30.062,28.85952,8.41736,30.062,0.0,0.0,0.0,0.0
2021-12-07 06:00:00,95.35808,20.77444,97.5947784392,16.91808,4.93444,17.623,78.44,15.84,80.0233665875,135.96,16.91808,4.93444,17.623,16.91808,4.93444,17.623,0.0,0.0,0.0,0.0
2021-12-07 06:30:00,101.64688,24.51034,104.5602456991,47.00688,13.71034,48.9655,54.64,10.8,55.6971238037,135.43,47.00688,13.71034,48.9655,47.00688,13.71034,48.9655,0.0,0.0,0.0,0.0
2021-12-07 07:00:00,118.93648,14.68814,119.8400088929,28.41648,8.28814,29.6005,90.52,6.4,90.7459663015,135.43,28.41648,8.28814,29.6005,28.41648,8.28814,29.6005,0.0,0.0,0.0,0.0
2021-12-07 07:30:00,138.2552,8.1111,138.4929249827,19.8552,5.7911,20.6825,118.4,2.32,118.4227275484,134.27,19.8552,5.7911,20.6825,19.8552,5.7911,20.6825,0.0,0.0,0.0,0.0
2021-12-07 08:00:00,140.13904,7.89722,140.3613786476,17.33904,5.05722,18.0615,122.8,2.84,122.8328360008,133.12,17.33904,5.05722,18.0615,17.33904,5.05722,18.0615,0.0,0.0,0.0,0.0
2021-12-07 08:30:00,132.55872,8.17296,132.8104345419,14.71872,4.29296,15.332,117.84,3.88,117.9038591396,132.76,14.71872,4.29296,15.332,14.71872,4.29296,15.332,0.0,0.0,0.0,0.0
2021-12-07 09:00:00,137.99424,11.37832,138.4625452576,19.67424,5.73832,20.494,118.32,5.64,118.4543456358,133.43,19.67424,5.73832,20.494,19.67424,5.73832,20.494,0.0,0.0,0.0,0.0
2021-12-07 09:30:00,140.61776,13.14518,141.2308400621,29.29776,8.54518,30.5185,111.32,4.6,111.4150007854,134.23,29.29776,8.54518,30.5185,29.29776,8.54518,30.5185,0.0,0.0,0.0,0.0
2021-12-07 10:00:00,137.36608,18.94344,138.6661236698,44.92608,13.10344,46.798,92.44,5.84,92.6242905506,134.56,44.92608,13.10344,46.798,44.92608,13.10344,46.798,0.0,0.0,0.0,0.0
2021-12-07 10:30:00,145.05152,27.408360000000002,147.6182971457,66.13152,19.28836,68.887,78.92,8.12,79.3366296234,134.25,66.13152,19.28836,68.887,66.13152,19.28836,68.887,0.0,0.0,0.0,0.0
2021-12-07 11:00:00,129.9496,32.9253,134.0558611932,79.1496,23.0853,82.4475,50.8,9.84,51.7442325289,134.25,79.1496,23.0853,82.4475,79.1496,23.0853,82.4475,0.0,0.0,0.0,0.0
2021-12-07 11:30:00,124.28144,37.52042,129.8216401277,86.40144,25.20042,90.0015,37.88,12.32,39.8331118543,134.24,86.40144,25.20042,90.0015,86.40144,25.20042,90.0015,0.0,0.0,0.0,0.0
2021-12-07 12:00:00,124.45824,40.22532,130.7972854191,89.77824,26.18532,93.519,34.68,14.04,37.4142218949,134.24,89.77824,26.18532,93.519,89.77824,26.18532,93.519,0.0,0.0,0.0,0.0
2021-12-07 12:30:00,122.66256,39.21158,128.7775276663,90.14256,26.29158,93.8985,32.52,12.92,34.992524916,134.09,90.14256,26.29158,93.8985,90.14256,26.29158,93.8985,0.0,0.0,0.0,0.0
2021-12-07 13:00:00,127.59552,38.43036,133.2573048422,90.75552,26.47036,94.537,36.84,11.96,38.7327664904,134.32,90.75552,26.47036,94.537,90.75552,26.47036,94.537,0.0,0.0,0.0,0.0
2021-12-07 13:30:00,128.78016,40.22088,134.9149687677,91.82016,26.78088,95.646,36.96,13.44,39.3277917,134.42,91.82016,26.78088,95.646,91.82016,26.78088,95.646,0.0,0.0,0.0,0.0
2021-12-07 14:00:00,126.78064,40.85602,133.2011450741,91.94064,26.81602,95.7715,34.84,14.04,37.5625771214,134.42,91.94064,26.81602,95.7715,91.94064,26.81602,95.7715,0.0,0.0,0.0,0.0
2021-12-07 14:30:00,127.3096,39.3503,133.2523184123,91.0296,26.5503,94.8225,36.28,12.8,38.4717870653,134.42,91.0296,26.5503,94.8225,91.0296,26.5503,94.8225,0.0,0.0,0.0,0.0
2021-12-07 15:00:00,126.97104,38.74822,132.7519097861,90.61104,26.42822,94.3865,36.36,12.32,38.3905196631,134.42,90.61104,26.42822,94.3865,90.61104,26.42822,94.3865,0.0,0.0,0.0,0.0
2021-12-07 15:30:00,134.9152,38.6336,140.3376864566,89.3952,26.0736,93.12,45.52,12.56,47.2210122721,134.58,89.3952,26.0736,93.12,89.3952,26.0736,93.12,0.0,0.0,0.0,0.0
2021-12-07 16:00:00,132.10832,39.20826,137.8038310986,90.26832,26.32826,94.0295,41.84,12.88,43.7776198531,134.58,90.26832,26.32826,94.0295,90.26832,26.32826,94.0295,0.0,0.0,0.0,0.0
2021-12-07 16:30:00,137.50208,41.61144,143.6604814944,91.10208,26.57144,94.898,46.4,15.04,48.7766501515,134.24,91.10208,26.57144,94.898,91.10208,26.57144,94.898,0.0,0.0,0.0,0.0
2021-12-07 17:00:00,143.94464,40.40552,149.508078147,90.94464,26.52552,94.734,53.0,13.88,54.7873562056,133.85,90.94464,26.52552,94.734,90.94464,26.52552,94.734,0.0,0.0,0.0,0.0
2021-12-07 17:30:00,134.812,37.8735,140.030987093,90.492,26.3935,94.2625,44.32,11.48,45.7826692101,134.27,90.492,26.3935,94.2625,90.492,26.3935,94.2625,0.0,0.0,0.0,0.0
2021-12-07 18:00:00,141.7936,34.7398,145.9872552828,88.1136,25.6998,91.785,53.68,9.04,54.4358705267,134.46,88.1136,25.6998,91.785,88.1136,25.6998,91.785,0.0,0.0,0.0,0.0
2021-12-07 18:30:00,136.86112,29.68616,140.0436869809,82.58112,24.08616,86.022,54.28,5.6,54.568107902,134.82,82.58112,24.08616,86.022,82.58112,24.08616,86.022,0.0,0.0,0.0,0.0
2021-12-07 19:00:00,138.87888,20.43134,140.3737260468,60.99888,17.79134,63.5405,77.88,2.64,77.9247329158,135.14,60.99888,17.79134,63.5405,60.99888,17.79134,63.5405,0.0,0.0,0.0,0.0
2021-12-07 19:30:00,128.54032,17.75926,129.7613393174,56.50032,16.47926,58.8545,72.04,1.28,72.051370563,135.54,56.50032,16.47926,58.8545,56.50032,16.47926,58.8545,0.0,0.0,0.0,0.0
2021-12-07 20:00:00,125.57488,23.16934,127.6944352862,73.81488,21.52934,76.8905,51.76,1.6400000000000001,51.7859749353,135.54,73.81488,21.52934,76.8905,73.81488,21.52934,76.8905,0.0,0.0,0.0,0.0
2021-12-07 20:30:00,117.40752,25.99886,120.2516797132,83.92752,24.47886,87.4245,33.48,1.52,33.5144864201,135.79,83.92752,24.47886,87.4245,83.92752,24.47886,87.4245,0.0,0.0,0.0,0.0
2021-12-07 21:00:00,112.0168,29.1699,115.7525228591,89.1768,26.0099,92.8925,22.84,3.16,23.0575627506,136.04,89.1768,26.0099,92.8925,89.1768,26.0099,92.8925,0.0,0.0,0.0,0.0
2021-12-07 21:30:00,106.22512,27.53566,109.7359954192,83.02512,24.21566,86.4845,23.2,3.32,23.4363478383,136.31,83.02512,24.21566,86.4845,83.02512,24.21566,86.4845,0.0,0.0,0.0,0.0
2021-12-07 22:00:00,100.20032,30.04676,104.6083740176,82.72032,24.12676,86.167,17.48,5.92,18.4552648315,136.31,82.72032,24.12676,86.167,82.72032,24.12676,86.167,0.0,0.0,0.0,0.0
2021-12-07 22:30:00,86.93856,33.27208,93.0878323005,84.17856,24.55208,87.686,2.76,8.72,9.1463653983,136.42,84.17856,24.55208,87.686,84.17856,24.55208,87.686,0.0,0.0,0.0,0.0
2021-12-07 23:00:00,95.55968,36.61324,102.3336786449,85.75968,25.01324,89.333,9.8,11.6,15.1855194182,136.25,85.75968,25.01324,89.333,85.75968,25.01324,89.333,0.0,0.0,0.0,0.0
2021-12-07 23:30:00,104.768,36.754,111.0278809129,89.808,26.194,93.55,14.96,10.56,18.311613801100002,136.35,89.808,26.194,93.55,89.808,26.194,93.55,0.0,0.0,0.0,0.0
2021-12-08 00:00:00,108.29856,38.44708,114.9206511407,89.57856,26.12708,93.311,18.72,12.32,22.4102833539,136.35,89.57856,26.12708,93.311,89.57856,26.12708,93.311,0.0,0.0,0.0,0.0
2021-12-08 00:30:00,107.01216,37.31188,113.3303965271,90.21216,26.31188,93.971,16.8,11.0,20.080836636,133.29,90.21216,26.31188,93.971,90.21216,26.31188,93.971,0.0,0.0,0.0,0.0
2021-12-08 01:00:00,97.33696,33.04328,102.7927144072,90.93696,26.52328,94.726,6.4,6.52,9.1362136577,133.52,90.93696,26.52328,94.726,90.93696,26.52328,94.726,0.0,0.0,0.0,0.0
2021-12-08 01:30:00,96.31712,34.38416,102.2705141475,90.59712,26.42416,94.372,5.72,7.96,9.8020406039,132.91,90.59712,26.42416,94.372,90.59712,26.42416,94.372,0.0,0.0,0.0,0.0
2021-12-08 02:00:00,96.09264,35.22202,102.3444485795,90.45264,26.38202,94.2215,5.64,8.84,10.485952508,132.91,90.45264,26.38202,94.2215,90.45264,26.38202,94.2215,0.0,0.0,0.0,0.0
2021-12-08 02:30:00,98.6448,35.7264,104.9150714817,90.1248,26.2864,93.88,8.52,9.44,12.7162887668,133.22,90.1248,26.2864,93.88,90.1248,26.2864,93.88,0.0,0.0,0.0,0.0
2021-12-08 03:00:00,101.27696,35.45078,107.3022852946,90.27696,26.33078,94.0385,11.0,9.12,14.288960774,133.37,90.27696,26.33078,94.0385,90.27696,26.33078,94.0385,0.0,0.0,0.0,0.0
2021-12-08 03:30:00,102.81376,36.13068,108.9774989739,90.41376,26.37068,94.181,12.4,9.76,15.7802915055,133.77,90.41376,26.37068,94.181,90.41376,26.37068,94.181,0.0,0.0,0.0,0.0
2021-12-08 04:00:00,102.80576,35.40168,108.7304154135,90.24576,26.32168,94.006,12.56,9.08,15.4983870128,133.77,90.24576,26.32168,94.006,90.24576,26.32168,94.006,0.0,0.0,0.0,0.0
2021-12-08 04:30:00,104.82368,35.50524,110.6735106347,90.46368,26.38524,94.233,14.36,9.12,17.0112903685,133.91,90.46368,26.38524,94.233,90.46368,26.38524,94.233,0.0,0.0,0.0,0.0
2021-12-08 05:00:00,105.47632,35.62226,111.3292391434,90.31632,26.34226,94.0795,15.16,9.28,17.7748136418,133.91,90.31632,26.34226,94.0795,90.31632,26.34226,94.0795,0.0,0.0,0.0,0.0
2021-12-08 05:30:00,100.90368,34.66024,106.6906034963,89.62368,26.14024,93.358,11.28,8.52,14.1360814938,133.83,89.62368,26.14024,93.358,89.62368,26.14024,93.358,0.0,0.0,0.0,0.0
2021-12-08 06:00:00,98.74752,32.33636,103.9072321073,89.74752,26.17636,93.487,9.0,6.16,10.9062184097,133.67,89.74752,26.17636,93.487,89.74752,26.17636,93.487,0.0,0.0,0.0,0.0
2021-12-08 06:30:00,93.12176,30.00718,97.8370739395,89.44176,26.08718,93.1685,3.68,3.92,5.3766904319,133.67,89.44176,26.08718,93.1685,89.44176,26.08718,93.1685,0.0,0.0,0.0,0.0
2021-12-08 07:00:00,98.13088,27.11984,101.8094068895,89.69088,26.15984,93.428,8.44,0.96,8.494421699,132.82,89.69088,26.15984,93.428,89.69088,26.15984,93.428,0.0,0.0,0.0,0.0
2021-12-08 07:30:00,107.24704,30.05872,111.3797748103,90.16704,26.29872,93.924,17.08,3.76,17.4889679513,134.87,90.16704,26.29872,93.924,90.16704,26.29872,93.924,0.0,0.0,0.0,0.0
2021-12-08 08:00:00,114.3552,32.7436,118.9506414779,89.6352,26.1436,93.37,24.72,6.6,25.5859023683,134.87,89.6352,26.1436,93.37,89.6352,26.1436,93.37,0.0,0.0,0.0,0.0
2021-12-08 08:30:00,116.25168,34.21174,121.1812537344,87.81168,25.61174,91.4705,28.44,8.6,29.7118427567,135.17,87.81168,25.61174,91.4705,87.81168,25.61174,91.4705,0.0,0.0,0.0,0.0
2021-12-08 09:00:00,117.22304,35.85672,122.5844422266,87.14304,25.41672,90.774,30.08,10.44,31.8402261299,135.17,87.14304,25.41672,90.774,87.14304,25.41672,90.774,0.0,0.0,0.0,0.0
2021-12-08 09:30:00,115.03824,35.29282,120.3302946304,89.59824,26.13282,93.3315,25.44,9.16,27.0388461292,134.74,89.59824,26.13282,93.3315,89.59824,26.13282,93.3315,0.0,0.0,0.0,0.0
2021-12-08 10:00:00,114.36864,35.97752,119.8939855072,88.92864,25.93752,92.634,25.44,10.04,27.3495009095,134.74,88.92864,25.93752,92.634,88.92864,25.93752,92.634,0.0,0.0,0.0,0.0
2021-12-08 10:30:00,110.97072,34.26646,116.140823909,93.21072,27.18646,97.0945,17.76,7.08,19.1192050044,134.82,93.21072,27.18646,97.0945,93.21072,27.18646,97.0945,0.0,0.0,0.0,0.0
2021-12-08 11:00:00,105.08384,37.32112,111.514480796,99.84384,29.12112,104.004,5.24,8.2,9.7312691875,135.26,99.84384,29.12112,104.004,99.84384,29.12112,104.004,0.0,0.0,0.0,0.0
2021-12-08 11:30:00,99.12048,36.59014,105.6584492629,95.28048,27.79014,99.2505,3.84,8.8,9.6013332408,135.24,95.28048,27.79014,99.2505,95.28048,27.79014,99.2505,0.0,0.0,0.0,0.0
2021-12-08 12:00:00,107.11216,36.85938,113.276779235,95.79216,27.93938,99.7835,11.32,8.92,14.4121060224,135.24,95.79216,27.93938,99.7835,95.79216,27.93938,99.7835,0.0,0.0,0.0,0.0
2021-12-08 12:30:00,106.52208,37.21894,112.8370640448,98.12208,28.61894,102.2105,8.4,8.6,12.0216471417,135.19,98.12208,28.61894,102.2105,98.12208,28.61894,102.2105,0.0,0.0,0.0,0.0
2021-12-08 13:00:00,110.75728,35.11754,116.1912935148,94.75728,27.63754,98.7055,16.0,7.48,17.6621176533,135.34,94.75728,27.63754,98.7055,94.75728,27.63754,98.7055,0.0,0.0,0.0,0.0
2021-12-08 13:30:00,114.30656,36.61608,120.028025784,92.62656,27.01608,96.486,21.68,9.6,23.71038591,135.48,92.62656,27.01608,96.486,92.62656,27.01608,96.486,0.0,0.0,0.0,0.0
2021-12-08 14:00:00,118.888,36.079,124.2419043037,92.568,26.999,96.425,26.32,9.08,27.8422125558,135.24,92.568,26.999,96.425,92.568,26.999,96.425,0.0,0.0,0.0,0.0
2021-12-08 14:30:00,117.5592,34.6081,122.5474850425,91.6392,26.7281,95.4575,25.92,7.88,27.0913417903,135.32,91.6392,26.7281,95.4575,91.6392,26.7281,95.4575,0.0,0.0,0.0,0.0
2021-12-08 15:00:00,121.796,34.4805,126.5826627001,90.516,26.4005,94.2875,31.28,8.08,32.306729949,135.5,90.516,26.4005,94.2875,90.516,26.4005,94.2875,0.0,0.0,0.0,0.0
2021-12-08 15:30:00,125.0608,35.2494,129.93353646,89.8608,26.2094,93.605,35.2,9.04,36.3422839128,135.39,89.8608,26.2094,93.605,89.8608,26.2094,93.605,0.0,0.0,0.0,0.0
2021-12-08 16:00:00,129.90224,35.38982,134.6366640876,89.38224,26.06982,93.1065,40.52,9.32,41.5780326615,135.39,89.38224,26.06982,93.1065,89.38224,26.06982,93.1065,0.0,0.0,0.0,0.0
2021-12-08 16:30:00,137.28992,36.44456,142.0448101382,89.56992,26.12456,93.302,47.72,10.32,48.8231584394,135.04,89.56992,26.12456,93.302,89.56992,26.12456,93.302,0.0,0.0,0.0,0.0
2021-12-08 17:00:00,138.27776,35.35268,142.7254388461,88.15776,25.71268,91.831,50.12,9.64,51.0386520198,135.04,88.15776,25.71268,91.831,88.15776,25.71268,91.831,0.0,0.0,0.0,0.0
2021-12-08 17:30:00,133.39744,34.58092,137.8068105233,83.31744,24.30092,86.789,50.08,10.28,51.1242095293,135.05,83.31744,24.30092,86.789,83.31744,24.30092,86.789,0.0,0.0,0.0,0.0
2021-12-08 18:00:00,127.18832,30.53826,130.8031118447,82.34832,24.01826,85.7795,44.84,6.52,45.311543783,135.05,82.34832,24.01826,85.7795,82.34832,24.01826,85.7795,0.0,0.0,0.0,0.0
2021-12-08 18:30:00,129.67184,29.92262,133.0794848076,87.23184,25.44262,90.8665,42.44,4.48,42.6758011055,135.46,87.23184,25.44262,90.8665,87.23184,25.44262,90.8665,0.0,0.0,0.0,0.0
2021-12-08 19:00:00,127.80224,29.47232,131.1565103043,87.88224,25.63232,91.544,39.92,3.84,40.1042641124,135.74,87.88224,25.63232,91.544,87.88224,25.63232,91.544,0.0,0.0,0.0,0.0
2021-12-08 19:30:00,122.87312,28.73966,126.1894277483,88.11312,25.69966,91.7845,34.76,3.04,34.892681181,135.93,88.11312,25.69966,91.7845,88.11312,25.69966,91.7845,0.0,0.0,0.0,0.0
2021-12-08 20:00:00,122.15168,28.67424,125.4720883958,89.67168,26.15424,93.408,32.48,2.52,32.5776119444,135.87,89.67168,26.15424,93.408,89.67168,26.15424,93.408,0.0,0.0,0.0,0.0
2021-12-08 20:30:00,119.54864,26.82002,122.5201648654,87.42864,25.50002,91.0715,32.12,1.32,32.1471118454,136.02,87.42864,25.50002,91.0715,87.42864,25.50002,91.0715,0.0,0.0,0.0,0.0
2021-12-08 21:00:00,115.68624,28.05682,119.0398726219,87.00624,25.37682,90.6315,28.68,2.68,28.8049440201,136.26,87.00624,25.37682,90.6315,87.00624,25.37682,90.6315,0.0,0.0,0.0,0.0
2021-12-08 21:30:00,104.68432,30.45626,109.0247248428,87.00432,25.37626,90.6295,17.68,5.08,18.3953472378,136.18,87.00432,25.37626,90.6295,87.00432,25.37626,90.6295,0.0,0.0,0.0,0.0
2021-12-08 22:00:00,100.19904,31.579720000000002,105.0577285696,85.91904,25.05972,89.499,14.28,6.52,15.6980508344,136.62,85.91904,25.05972,89.499,85.91904,25.05972,89.499,0.0,0.0,0.0,0.0
2021-12-08 22:30:00,96.2672,33.5846,101.9573398682,86.3472,25.1846,89.945,9.92,8.4,12.9987076281,134.42,86.3472,25.1846,89.945,86.3472,25.1846,89.945,0.0,0.0,0.0,0.0
2021-12-08 23:00:00,89.86848,35.22664,96.5259543501,83.74848,24.42664,87.238,6.12,10.8,12.4134765477,134.42,83.74848,24.42664,87.238,83.74848,24.42664,87.238,0.0,0.0,0.0,0.0
2021-12-08 23:30:00,85.788,33.9915,92.2767739805,78.828,22.9915,82.1125,6.96,11.0,13.0169735346,133.48,78.828,22.9915,82.1125,78.828,22.9915,82.1125,0.0,0.0,0.0,0.0
2021-12-09 00:00:00,83.46016,35.81588,90.8205679755,77.54016,22.61588,80.771,5.92,13.2,14.4667342548,133.75,77.54016,22.61588,80.771,77.54016,22.61588,80.771,0.0,0.0,0.0,0.0
2021-12-09 00:30:00,90.88304,33.86422,96.9871762443,72.08304,21.02422,75.0865,18.8,12.84,22.7663260101,133.93,72.08304,21.02422,75.0865,72.08304,21.02422,75.0865,0.0,0.0,0.0,0.0
2021-12-09 01:00:00,103.75056000000001,30.39558,108.1113776799,67.87056,19.79558,70.6985,35.88,10.6,37.4130244701,133.98,67.87056,19.79558,70.6985,67.87056,19.79558,70.6985,0.0,0.0,0.0,0.0
2021-12-09 01:30:00,87.21456,27.38258,91.4121718561,66.45456,19.38258,69.2235,20.76,8.0,22.248092053,133.71,66.45456,19.38258,69.2235,66.45456,19.38258,69.2235,0.0,0.0,0.0,0.0
2021-12-09 02:00:00,89.89504,27.85772,94.1125431608,60.81504,17.73772,63.349,29.08,10.12,30.790595967,133.71,60.81504,17.73772,63.349,60.81504,17.73772,63.349,0.0,0.0,0.0,0.0
2021-12-09 02:30:00,94.81392,27.10906,98.6132879477,50.29392,14.66906,52.3895,44.52,12.44,46.2253610045,133.96,50.29392,14.66906,52.3895,50.29392,14.66906,52.3895,0.0,0.0,0.0,0.0
2021-12-09 03:00:00,95.08032,25.64676,98.4785436011,42.40032,12.36676,44.167,52.68,13.28,54.3280848181,134.44,42.40032,12.36676,44.167,42.40032,12.36676,44.167,0.0,0.0,0.0,0.0
2021-12-09 03:30:00,98.46624,23.91432,101.3286490623,33.30624,9.71432,34.694,65.16,14.2,66.689321484,134.6,33.30624,9.71432,34.694,33.30624,9.71432,34.694,0.0,0.0,0.0,0.0
2021-12-09 04:00:00,85.00096,25.41528,88.7192180894,39.96096,11.65528,41.626,45.04,13.76,47.0950018579,134.48,39.96096,11.65528,41.626,39.96096,11.65528,41.626,0.0,0.0,0.0,0.0
2021-12-09 04:30:00,82.85888,26.29384,86.9307771552,41.73888,12.17384,43.478,41.12,14.12,43.4767616089,134.43,41.73888,12.17384,43.478,41.73888,12.17384,43.478,0.0,0.0,0.0,0.0
2021-12-09 05:00:00,84.7872,26.2946,88.7709145667,41.4672,12.0946,43.195,43.32,14.2,45.5879633237,134.43,41.4672,12.0946,43.195,41.4672,12.0946,43.195,0.0,0.0,0.0,0.0
2021-12-09 05:30:00,90.72976,23.54118,93.7340733429,32.84976,9.58118,34.2185,57.88,13.96,59.5397010406,134.27,32.84976,9.58118,34.2185,32.84976,9.58118,34.2185,0.0,0.0,0.0,0.0
2021-12-09 06:00:00,95.89264,21.26202,98.2215449922,27.09264,7.90202,28.2215,68.8,13.36,70.0851596274,134.27,27.09264,7.90202,28.2215,27.09264,7.90202,28.2215,0.0,0.0,0.0,0.0
2021-12-09 06:30:00,101.53904,17.73222,103.07574045449999,25.13904,7.33222,26.1865,76.4,10.4,77.1046042724,134.16,25.13904,7.33222,26.1865,25.13904,7.33222,26.1865,0.0,0.0,0.0,0.0
2021-12-09 07:00:00,117.68128,12.78204,118.373410059,27.641280000000002,8.06204,28.793,90.04,4.72,90.1636290308,133.15,27.641280000000002,8.06204,28.793,27.641280000000002,8.06204,28.793,0.0,0.0,0.0,0.0
2021-12-09 07:30:00,132.20896,8.80928,132.5021226939,27.04896,7.88928,28.176,105.16,0.92,105.1640242669,135.21,27.04896,7.88928,28.176,27.04896,7.88928,28.176,0.0,0.0,0.0,0.0
2021-12-09 08:00:00,128.64304,10.23422,129.0494905044,31.52304,9.19422,32.8365,97.12,1.04,97.1255682094,135.21,31.52304,9.19422,32.8365,31.52304,9.19422,32.8365,0.0,0.0,0.0,0.0
2021-12-09 08:30:00,127.06736,15.51798,128.0114123063,43.46736,12.67798,45.2785,83.6,2.84,83.6482253249,135.36,43.46736,12.67798,45.2785,43.46736,12.67798,45.2785,0.0,0.0,0.0,0.0
2021-12-09 09:00:00,123.41344,15.07892,124.33121491,39.49344,11.51892,41.139,83.92,3.56,83.9954760687,135.36,39.49344,11.51892,41.139,39.49344,11.51892,41.139,0.0,0.0,0.0,0.0
2021-12-09 09:30:00,125.60512,14.18316,126.4033551683,36.28512,10.58316,37.797,89.32,3.6,89.3925187026,135.25,36.28512,10.58316,37.797,36.28512,10.58316,37.797,0.0,0.0,0.0,0.0
2021-12-09 10:00:00,128.99744,11.00592,129.4660951817,29.91744,8.72592,31.164,99.08,2.2800000000000002,99.1062298748,135.04,29.91744,8.72592,31.164,29.91744,8.72592,31.164,0.0,0.0,0.0,0.0
2021-12-09 10:30:00,126.03808,8.60944,126.3317856567,25.67808,7.48944,26.748,100.36,1.12,100.3662493072,135.21,25.67808,7.48944,26.748,25.67808,7.48944,26.748,0.0,0.0,0.0,0.0
2021-12-09 11:00:00,114.50816,12.58988,115.1981934971,36.30816,10.58988,37.821,78.2,2.0,78.2255712667,135.66,36.30816,10.58988,37.821,36.30816,10.58988,37.821,0.0,0.0,0.0,0.0
2021-12-09 11:30:00,123.20224,20.01232,124.81700562340001,55.72224,16.25232,58.044,67.48,3.76,67.5846728186,135.82,55.72224,16.25232,58.044,55.72224,16.25232,58.044,0.0,0.0,0.0,0.0
2021-12-09 12:00:00,114.72112,20.12866,116.4735949795,56.12112,16.36866,58.4595,58.6,3.76,58.720504085,135.75,56.12112,16.36866,58.4595,56.12112,16.36866,58.4595,0.0,0.0,0.0,0.0
2021-12-09 12:30:00,116.92096,14.30528,117.7928347702,43.56096,12.70528,45.376,73.36,1.6,73.3774461262,135.81,43.56096,12.70528,45.376,43.56096,12.70528,45.376,0.0,0.0,0.0,0.0
2021-12-09 13:00:00,117.80832,10.24076,118.2525831709,33.32832,9.72076,34.717,84.48,0.52,84.4816003636,135.85,33.32832,9.72076,34.717,33.32832,9.72076,34.717,0.0,0.0,0.0,0.0
2021-12-09 13:30:00,124.51376,15.10318,125.426402625,45.47376,13.26318,47.3685,79.04,1.8399999999999999,79.0614141032,135.66,45.47376,13.26318,47.3685,45.47376,13.26318,47.3685,0.0,0.0,0.0,0.0
2021-12-09 14:00:00,125.45696,14.80328,126.3272967779,48.69696,14.20328,50.726,76.76,0.6000000000000001,76.7623449355,135.66,48.69696,14.20328,50.726,48.69696,14.20328,50.726,0.0,0.0,0.0,0.0
2021-12-09 14:30:00,128.3096,18.5953,129.6500622223,61.1496,17.8353,63.6975,67.16,0.76,67.164300041,135.67,61.1496,17.8353,63.6975,61.1496,17.8353,63.6975,0.0,0.0,0.0,0.0
2021-12-09 15:00:00,126.14656,14.89608,127.0230207451,46.54656,13.57608,48.486,79.6,1.32,79.6109439713,135.67,46.54656,13.57608,48.486,46.54656,13.57608,48.486,0.0,0.0,0.0,0.0
2021-12-09 15:30:00,142.31808,11.33444,142.7687130467,36.11808,10.53444,37.623,106.2,0.8,106.2030131399,135.49,36.11808,10.53444,37.623,36.11808,10.53444,37.623,0.0,0.0,0.0,0.0
2021-12-09 16:00:00,136.41264,12.86702,137.0181322141,36.57264,10.66702,38.0965,99.84,2.2,99.8642358405,135.7,36.57264,10.66702,38.0965,36.57264,10.66702,38.0965,0.0,0.0,0.0,0.0
2021-12-09 16:30:00,138.16288,18.34584,139.3755762506,45.48288,13.26584,47.378,92.68,5.08,92.8191187202,135.25,45.48288,13.26584,47.378,45.48288,13.26584,47.378,0.0,0.0,0.0,0.0
2021-12-09 17:00:00,149.2128,13.3354,149.8075184261,32.6928,9.5354,34.055,116.52,3.8,116.5819471445,135.25,32.6928,9.5354,34.055,32.6928,9.5354,34.055,0.0,0.0,0.0,0.0
2021-12-09 17:30:00,150.97376,16.20068,151.8405026368,44.57376,13.00068,46.431,106.4,3.2,106.4481094243,135.28,44.57376,13.00068,46.431,44.57376,13.00068,46.431,0.0,0.0,0.0,0.0
2021-12-09 18:00:00,145.55488,16.12184,146.4449958749,44.71488,13.04184,46.578,100.84,3.08,100.887025925,135.28,44.71488,13.04184,46.578,44.71488,13.04184,46.578,0.0,0.0,0.0,0.0
2021-12-09 18:30:00,147.7096,16.4503,148.6228054581,54.0696,15.7703,56.3225,93.64,0.68,93.6424689978,135.67,54.0696,15.7703,56.3225,54.0696,15.7703,56.3225,0.0,0.0,0.0,0.0
2021-12-09 19:00:00,136.8352,18.8586,138.1286311848,62.8752,18.3386,65.495,73.96,0.52,73.9618279926,135.67,62.8752,18.3386,65.495,62.8752,18.3386,65.495,0.0,0.0,0.0,0.0
2021-12-09 19:30:00,132.5704,16.8797,133.6406945068,48.4104,14.1197,50.4275,84.16,2.76,84.2052444923,136.38,48.4104,14.1197,50.4275,48.4104,14.1197,50.4275,0.0,0.0,0.0,0.0
2021-12-09 20:00:00,125.97264,19.19702,127.4269657704,49.77264,14.51702,51.8465,76.2,4.68,76.3435812626,136.38,49.77264,14.51702,51.8465,49.77264,14.51702,51.8465,0.0,0.0,0.0,0.0
2021-12-09 20:30:00,125.1848,22.2389,127.1448104495,61.0248,17.7989,63.5675,64.16,4.44,64.3134449396,136.48,61.0248,17.7989,63.5675,61.0248,17.7989,63.5675,0.0,0.0,0.0,0.0
2021-12-09 21:00:00,124.27712,23.58416,126.495119109,60.83712,17.74416,63.372,63.44,5.84,63.7082349465,136.6,60.83712,17.74416,63.372,60.83712,17.74416,63.372,0.0,0.0,0.0,0.0
2021-12-09 21:30:00,121.24144,24.68042,123.7279673504,54.72144,15.96042,57.0015,66.52,8.72,67.0891108899,136.98,54.72144,15.96042,57.0015,54.72144,15.96042,57.0015,0.0,0.0,0.0,0.0
2021-12-09 22:00:00,110.83088,27.18734,114.1167622124,57.83088,16.86734,60.2405,53.0,10.32,53.995392396,137.14,57.83088,16.86734,60.2405,57.83088,16.86734,60.2405,0.0,0.0,0.0,0.0
2021-12-09 22:30:00,101.86848,27.94664,105.6323904151,50.14848,14.62664,52.238,51.72,13.32,53.4076848403,133.46,50.14848,14.62664,52.238,50.14848,14.62664,52.238,0.0,0.0,0.0,0.0
2021-12-09 23:00:00,95.2776,29.8493,99.8438870049,53.5176,15.6093,55.7475,41.76,14.24,44.1211423243,133.1,53.5176,15.6093,55.7475,53.5176,15.6093,55.7475,0.0,0.0,0.0,0.0
2021-12-09 23:30:00,97.81808,30.41194,102.4366285537,51.05808,14.89194,53.1855,46.76,15.52,49.2683265395,133.03,51.05808,14.89194,53.1855,51.05808,14.89194,53.1855,0.0,0.0,0.0,0.0
2021-12-10 00:00:00,91.72912,30.71766,96.7357539478,48.12912,14.03766,50.1345,43.6,16.68,46.6817137646,133.48,48.12912,14.03766,50.1345,48.12912,14.03766,50.1345,0.0,0.0,0.0,0.0
2021-12-10 00:30:00,89.01936,31.44898,94.4112535551,58.17936,16.96898,60.6035,30.84,14.48,34.0701628995,133.77,58.17936,16.96898,60.6035,58.17936,16.96898,60.6035,0.0,0.0,0.0,0.0
2021-12-10 01:00:00,113.78384,28.20862,117.2283604229,55.02384,16.04862,57.3165,58.76,12.16,60.0050264561,133.69,55.02384,16.04862,57.3165,55.02384,16.04862,57.3165,0.0,0.0,0.0,0.0
2021-12-10 01:30:00,115.19936,24.45648,117.7667693299,42.15936,12.29648,43.916,73.04,12.16,74.0453050504,133.22,42.15936,12.29648,43.916,42.15936,12.29648,43.916,0.0,0.0,0.0,0.0
2021-12-10 02:00:00,103.24512,22.84816,105.7430528177,32.80512,9.56816,34.172,70.44,13.28,71.6809040122,133.44,32.80512,9.56816,34.172,32.80512,9.56816,34.172,0.0,0.0,0.0,0.0
2021-12-10 02:30:00,94.66864,22.31502,97.2631046032,24.66864,7.19502,25.6965,70.0,15.12,71.6143449317,133.8,24.66864,7.19502,25.6965,24.66864,7.19502,25.6965,0.0,0.0,0.0,0.0
2021-12-10 03:00:00,80.27808,25.29444,84.1687520604,39.95808,11.65444,41.623,40.32,13.64,42.5646801938,133.8,39.95808,11.65444,41.623,39.95808,11.65444,41.623,0.0,0.0,0.0,0.0
2021-12-10 03:30:00,79.652,28.9935,84.76475769,55.932,16.3135,58.2625,23.72,12.68,26.8964830415,133.79,55.932,16.3135,58.2625,55.932,16.3135,58.2625,0.0,0.0,0.0,0.0
2021-12-10 04:00:00,77.21568,26.92624,81.7758132849,46.37568,13.52624,48.308,30.84,13.4,33.6253713734,133.79,46.37568,13.52624,48.308,46.37568,13.52624,48.308,0.0,0.0,0.0,0.0
2021-12-10 04:30:00,79.77376,28.54568,84.7272602602,51.65376,15.06568,53.806,28.12,13.48,31.1840472037,134.03,51.65376,15.06568,53.806,51.65376,15.06568,53.806,0.0,0.0,0.0,0.0
2021-12-10 05:00:00,90.23568,33.29374,96.1818645497,64.91568,18.93374,67.6205,25.32,14.36,29.1086241516,133.76,64.91568,18.93374,67.6205,64.91568,18.93374,67.6205,0.0,0.0,0.0,0.0
2021-12-10 05:30:00,87.68112,33.34866,93.8089117741,74.84112,21.82866,77.9595,12.84,11.52,17.2503912999,134.0,74.84112,21.82866,77.9595,74.84112,21.82866,77.9595,0.0,0.0,0.0,0.0
2021-12-10 06:00:00,90.15264,32.35452,95.7826365444,84.87264,24.75452,88.409,5.28,7.6,9.2541017933,133.36,84.87264,24.75452,88.409,84.87264,24.75452,88.409,0.0,0.0,0.0,0.0
2021-12-10 06:30:00,95.5464,30.4227,100.2729037589,85.1064,24.8227,88.6525,10.44,5.6,11.8470924703,133.24,85.1064,24.8227,88.6525,85.1064,24.8227,88.6525,0.0,0.0,0.0,0.0
2021-12-10 07:00:00,105.444,27.8495,109.0597624527,89.724,26.1695,93.4625,15.72,1.6800000000000002,15.8095161216,132.54,89.724,26.1695,93.4625,89.724,26.1695,93.4625,0.0,0.0,0.0,0.0
2021-12-10 07:30:00,113.384,29.182,117.0791210251,90.864,26.502,94.65,22.52,2.68,22.6789064992,135.57,90.864,26.502,94.65,90.864,26.502,94.65,0.0,0.0,0.0,0.0
2021-12-10 08:00:00,121.68704,32.78372,126.0258227547,91.00704,26.54372,94.799,30.68,6.24,31.3081459049,135.57,91.00704,26.54372,94.799,91.00704,26.54372,94.799,0.0,0.0,0.0,0.0
2021-12-10 08:30:00,127.06192,34.69306,131.7130970187,91.38192,26.65306,95.1895,35.68,8.04,36.5746360201,134.84,91.38192,26.65306,95.1895,91.38192,26.65306,95.1895,0.0,0.0,0.0,0.0
2021-12-10 09:00:00,126.55472,35.59846,131.4661458652,93.11472,27.15846,96.9945,33.44,8.44,34.4886532065,134.35,93.11472,27.15846,96.9945,93.11472,27.15846,96.9945,0.0,0.0,0.0,0.0
2021-12-10 09:30:00,125.23824,36.62282,130.4831318717,94.15824,27.46282,98.0815,31.08,9.16,32.401728349,134.32,94.15824,27.46282,98.0815,94.15824,27.46282,98.0815,0.0,0.0,0.0,0.0
2021-12-10 10:00:00,114.45168,35.55174,119.8462067479,95.01168,27.71174,98.9705,19.44,7.84,20.9613740008,134.32,95.01168,27.71174,98.9705,95.01168,27.71174,98.9705,0.0,0.0,0.0,0.0
2021-12-10 10:30:00,108.40512,34.07816,113.6353423509,96.40512,28.11816,100.422,12.0,5.96,13.3985670876,134.76,96.40512,28.11816,100.422,96.40512,28.11816,100.422,0.0,0.0,0.0,0.0
2021-12-10 11:00:00,103.19536,34.63198,108.851533587,97.75536,28.51198,101.8285,5.44,6.12,8.1882843136,134.76,97.75536,28.51198,101.8285,97.75536,28.51198,101.8285,0.0,0.0,0.0,0.0
2021-12-10 11:30:00,112.53312,36.14216,118.1945803597,101.97312,29.74216,106.222,10.56,6.4,12.3480200842,134.85,101.97312,29.74216,106.222,101.97312,29.74216,106.222,0.0,0.0,0.0,0.0
2021-12-10 12:00:00,117.25568,38.37124,123.3744161137,103.85568,30.29124,108.183,13.4,8.08,15.6475685012,134.85,103.85568,30.29124,108.183,103.85568,30.29124,108.183,0.0,0.0,0.0,0.0
2021-12-10 12:30:00,115.4624,37.2582,121.3249326437,103.7424,30.2582,108.065,11.72,7.0,13.651314955,134.93,103.7424,30.2582,108.065,103.7424,30.2582,108.065,0.0,0.0,0.0,0.0
2021-12-10 13:00:00,109.7128,37.4679,115.9342141658,101.9928,29.7479,106.2425,7.72,7.72,10.9177287015,134.8,101.9928,29.7479,106.2425,101.9928,29.7479,106.2425,0.0,0.0,0.0,0.0
2021-12-10 13:30:00,109.57632,35.77476,115.2683970471,100.57632,29.33476,104.767,9.0,6.44,11.0667791159,134.93,100.57632,29.33476,104.767,100.57632,29.33476,104.767,0.0,0.0,0.0,0.0
2021-12-10 14:00:00,98.35456,34.27008,104.1540102732,93.63456,27.31008,97.536,4.72,6.96,8.4095184167,135.11,93.63456,27.31008,97.536,93.63456,27.31008,97.536,0.0,0.0,0.0,0.0
2021-12-10 14:30:00,94.50688,32.14284,99.82340672710001,87.98688,25.66284,91.653,6.52,6.48,9.1924316696,135.12,87.98688,25.66284,91.653,87.98688,25.66284,91.653,0.0,0.0,0.0,0.0
2021-12-10 15:00:00,101.24992,29.65956,105.5046719316,85.36992,24.89956,88.927,15.88,4.76,16.5780577873,135.12,85.36992,24.89956,88.927,85.36992,24.89956,88.927,0.0,0.0,0.0,0.0
2021-12-10 15:30:00,100.55376,24.87318,103.5844280452,77.87376,22.71318,81.1185,22.68,2.16,22.7826249585,135.41,88.15376,23.71318,91.2874597513,77.87376,22.71318,81.1185,10.28,1.0,10.3285236118,135.26
2021-12-10 16:00:00,97.12896,24.52428,100.1772188684,77.08896,22.48428,80.301,20.04,2.04,20.1435647292,135.96,97.00896,24.56428,100.0706858785,77.08896,22.48428,80.301,19.92,2.08,20.0282999778,135.84
2021-12-10 16:30:00,97.76544,23.24492,100.4908332347,69.68544,20.32492,72.589,28.08,2.92,28.2314151257,135.55,97.60544,23.24492,100.3351793909,69.68544,20.32492,72.589,27.92,2.92,28.0722781405,135.34
2021-12-10 17:00:00,93.512,17.671,95.1670026059,54.552,15.911,56.825,38.96,1.76,38.9997333324,135.55,93.312,17.751,94.985405958,54.552,15.911,56.825,38.76,1.8399999999999999,38.8036493129,135.34
2021-12-10 17:30:00,96.41328,16.04054,97.7385260982,51.29328,14.96054,53.4305,45.12,1.08,45.1329236811,135.5,96.17328,16.00054,97.495215607,51.29328,14.96054,53.4305,44.88,1.04,44.8920482937,135.34
2021-12-10 18:00:00,90.77296,14.27378,91.8883619543,45.37296,13.23378,47.2635,45.4,1.04,45.411910332,135.92,90.57296,14.23378,91.6845765451,45.37296,13.23378,47.2635,45.2,1.0,45.2110605936,135.77
2021-12-10 18:30:00,88.31472,14.31346,89.4671163381,43.31472,12.63346,45.1195,45.0,1.6800000000000002,45.0313490804,135.95,88.07472,14.31346,89.2302159599,43.31472,12.63346,45.1195,44.76,1.6800000000000002,44.791517054,135.79
2021-12-10 19:00:00,89.29808,14.49694,90.4671673097,43.25808,12.61694,45.0605,46.04,1.88,46.0783680267,135.9,89.09808,14.49694,90.2697575551,43.25808,12.61694,45.0605,45.84,1.88,45.8785352861,135.74
2021-12-10 19:30:00,91.19088,17.99734,92.9498834978,54.71088,15.95734,56.9905,36.48,2.04,36.5369949503,136.06,90.95088,17.91734,92.6989409079,54.71088,15.95734,56.9905,36.24,1.96,36.2929635053,135.9
2021-12-10 20:00:00,94.34016,19.66588,96.3681100001,58.10016,16.94588,60.521,36.24,2.7199999999999998,36.3419317043,136.06,94.14016,19.66588,96.172327418,58.10016,16.94588,60.521,36.04,2.7199999999999998,36.1424957633,135.9
2021-12-10 20:30:00,92.42784,18.72812,94.3061402338,52.82784,15.40812,55.029,39.6,3.32,39.7389280178,135.81,92.22784,18.64812,94.0942445137,52.82784,15.40812,55.029,39.4,3.24,39.5329938153,135.65
2021-12-10 21:00:00,89.36816,18.05238,91.1732221952,50.64816,14.77238,52.7585,38.72,3.2800000000000002,38.8586772806,135.81,89.16816,18.01238,90.9692617924,50.64816,14.77238,52.7585,38.52,3.24,38.6560215232,135.65
2021-12-10 21:30:00,86.1416,21.0113,88.6670738113,54.6216,15.9313,56.8975,31.52,5.08,31.9267411428,135.86,85.9416,21.0113,88.4727830366,54.6216,15.9313,56.8975,31.32,5.08,31.7293050665,135.7
2021-12-10 22:00:00,79.08944,19.95442,81.5678760116,45.64944,13.31442,47.5515,33.44,6.64,34.0928614229,136.41,78.96944,19.87442,81.431965617,45.64944,13.31442,47.5515,33.32,6.5600000000000005,33.9596230839,136.25
2021-12-10 22:30:00,66.11696,17.01578,68.2714374292,30.63696,8.93578,31.9135,35.48,8.08,36.3884157391,136.88,66.03696,16.97578,68.1839951356,30.63696,8.93578,31.9135,35.4,8.04,36.3015371575,136.72
2021-12-10 23:00:00,59.27168,17.71424,61.862156031,30.15168,8.79424,31.408,29.12,8.92,30.455554501599998,136.88,59.15168,17.63424,61.7242874985,30.15168,8.79424,31.408,29.0,8.84,30.3174141378,136.72
