Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-10 23:30:00,57.94368,19.16524,61.0309468729,33.34368,9.72524,34.733,24.6,9.44,26.3490720899,136.96,57.86368,17.96524,60.5884090516,33.34368,9.72524,34.733,24.52,8.24,25.8675085774,136.8
2021-12-11 00:00:00,52.07056,28.31058,59.2691501428,29.59056,8.63058,30.8235,22.48,19.68,29.8772957277,137.15,51.95056,8.95058,52.7159706982,29.59056,8.63058,30.8235,22.36,0.32,22.362289686,136.99
2021-12-11 00:30:00,54.0792,26.4431,60.1979851012,25.5192,7.4431,26.5825,28.56,19.0,34.3026762804,134.88,53.7992,8.2031,54.4209956749,25.5192,7.4431,26.5825,28.28,0.76,28.2902103209,134.72
2021-12-11 01:00:00,63.8504,26.5947,69.1675621101,30.290399999999998,8.8347,31.5525,33.56,17.76,37.9696088998,134.99,63.4504,10.5947,64.3288498906,30.290399999999998,8.8347,31.5525,33.16,1.76,33.206674028,134.83
2021-12-11 01:30:00,65.94784,26.89812,71.222373312,31.46784,9.17812,32.779,34.48,17.72,38.7668518196,135.15,65.54784,10.97812,66.4608038426,31.46784,9.17812,32.779,34.08,1.8,34.1275021061,134.98
2021-12-11 02:00:00,63.19456,24.99008,67.9562838301,23.55456,6.87008,24.536,39.64,18.12,43.5851350807,135.15,62.71456,8.39008,63.2732919833,23.55456,6.87008,24.536,39.16,1.52,39.1894883866,134.98
2021-12-11 02:30:00,59.8752,24.5436,64.7103382467,21.4752,6.2636,22.37,38.4,18.28,42.5290300853,135.27,59.3552,7.6236,59.8427860648,21.4752,6.2636,22.37,37.88,1.3599999999999999,37.9044060763,135.1
2021-12-11 03:00:00,59.97344,24.24392,64.6883386894,19.21344,5.6039200000000005,20.014,40.76,18.64,44.8199419901,135.27,59.45344,6.6839200000000005,59.827972675,19.21344,5.6039200000000005,20.014,40.24,1.08,40.2544904327,135.1
2021-12-11 03:30:00,56.26784,24.30812,61.2940006542,17.78784,5.18812,18.529,38.48,19.12,42.9684163078,135.72,55.78784,5.82812,56.0914438627,17.78784,5.18812,18.529,38.0,0.64,38.0053890915,135.53
2021-12-11 04:00:00,58.43344,25.68142,63.8279111631,23.59344,6.88142,24.5765,34.84,18.8,39.58870546,135.72,58.03344,7.84142,58.5608062261,23.59344,6.88142,24.5765,34.44,0.96,34.453377193,135.53
2021-12-11 04:30:00,55.63904,24.84472,60.9340863885,20.99904,6.12472,21.874,34.64,18.72,39.3747126974,135.93,55.23904,7.24472,55.7120948089,20.99904,6.12472,21.874,34.24,1.12,34.2583128598,135.67
2021-12-11 05:00:00,56.55248,25.64614,62.0959539024,21.55248,6.28614,22.4505,35.0,19.36,39.9976199292,135.93,56.11248,6.80614,56.5237468101,21.55248,6.28614,22.4505,34.56,0.52,34.5639118156,135.67
2021-12-11 05:30:00,57.6576,24.0968,62.4904361323,18.2976,5.3368,19.06,39.36,18.76,43.6021467361,136.14,57.1376,6.4968,57.5057713973,18.2976,5.3368,19.06,38.84,1.16,38.857318487,135.88
2021-12-11 06:00:00,54.74672,21.86946,58.9531732093,13.26672,3.86946,13.8195,41.48,18.0,45.21714719,136.14,54.14672,5.62946,54.4385718645,13.26672,3.86946,13.8195,40.88,1.76,40.9178689572,135.88
2021-12-11 06:30:00,58.3368,21.1399,62.0489935958,14.0568,4.0999,14.6425,44.28,17.04,47.4455477363,136.01,57.7368,6.7799,58.1335111468,14.0568,4.0999,14.6425,43.68,2.68,43.7621388874,135.75
2021-12-11 07:00:00,58.30368,18.98024,61.3153211848,8.98368,2.62024,9.358,49.32,16.36,51.9626019364,135.6,57.50368,5.78024,57.7934631944,8.98368,2.62024,9.358,48.52,3.16,48.622793009,135.33
2021-12-11 07:30:00,59.9872,17.5996,62.5156787054,8.2272,2.3996,8.57,51.76,15.2,53.9456912088,135.1,59.2272,6.5996,59.593757559,8.2272,2.3996,8.57,51.0,4.2,51.1726489445,134.84
2021-12-11 08:00:00,65.79344,17.32142,68.0353462389,12.07344,3.52142,12.5765,53.72,13.8,55.4642082789,134.45,64.91344,9.00142,65.5345729722,12.07344,3.52142,12.5765,52.84,5.48,53.1234035054,134.19
2021-12-11 08:30:00,68.10256,15.98658,69.9537662935,12.02256,3.50658,12.5235,56.08,12.48,57.4518650698,133.74,67.18256,10.10658,67.9384966529,12.02256,3.50658,12.5235,55.16,6.6,55.5534481378,133.5
2021-12-11 09:00:00,68.95536,16.17198,70.8263694527,12.79536,3.73198,13.3285,56.16,12.44,57.5212934486,133.74,68.03536,10.41198,68.8274620907,12.79536,3.73198,13.3285,55.24,6.68,55.6424298535,133.5
2021-12-11 09:30:00,68.64144,16.26042,70.541112437,13.92144,4.06042,14.5015,54.72,12.2,56.0635211167,133.37,67.76144,10.86042,68.6262447862,13.92144,4.06042,14.5015,53.84,6.8,54.2677215295,133.13
2021-12-11 10:00:00,69.6856,17.2033,71.7776871893,16.6056,4.8433,17.2975,53.08,12.36,54.5000550458,133.37,68.8056,11.4833,69.7572703756,16.6056,4.8433,17.2975,52.2,6.64,52.6206195327,133.13
2021-12-11 10:30:00,68.51168,17.46424,70.7025457477,17.91168,5.22424,18.658,50.6,12.24,52.0593661122,133.37,67.71168,11.98424,68.7640430516,17.91168,5.22424,18.658,49.8,6.76,50.256716964,133.13
2021-12-11 11:00:00,70.53936,16.52398,72.4489007801,17.01936,4.96398,17.7285,53.52,11.56,54.7542144497,133.1,69.61936,12.28398,70.6947766914,17.01936,4.96398,17.7285,52.6,7.32,53.1068959741,132.86
2021-12-11 11:30:00,68.94048,16.63764,70.9196788445,15.90048,4.63764,16.563,53.04,12.0,54.3805259261,132.82,68.06048,11.51764,69.0281462086,15.90048,4.63764,16.563,52.16,6.88,52.6117857519,132.64
2021-12-11 12:00:00,70.26512,15.18566,71.8873518656,14.62512,4.2656600000000005,15.2345,55.64,10.92,56.7014638259,132.82,69.34512,12.06566,70.3869719412,14.62512,4.2656600000000005,15.2345,54.72,7.8,55.273125477,132.59
2021-12-11 12:30:00,70.46592,16.17756,72.2990963222,15.14592,4.41756,15.777,55.32,11.76,56.5561667725,132.54,69.54592,11.45756,70.483407053,15.14592,4.41756,15.777,54.4,7.04,54.8536379833,132.32
2021-12-11 13:00:00,73.32464,17.92302,75.4833589412,21.40464,6.24302,22.2965,51.92,11.68,53.2175610114,132.54,72.44464,13.40302,73.6740579163,21.40464,6.24302,22.2965,51.04,7.16,51.5397632901,132.32
2021-12-11 13:30:00,73.04352,18.68436,75.395365392,22.64352,6.60436,23.587,50.4,12.08,51.8274676209,132.59,72.20352,13.36436,73.42992863,22.64352,6.60436,23.587,49.56,6.76,50.0189084247,132.4
2021-12-11 14:00:00,74.42784,19.55812,76.9546842304,25.22784,7.35812,26.279,49.2,12.2,50.6900384691,132.64,73.62784,14.03812,74.9541702389,25.22784,7.35812,26.279,48.4,6.68,48.8588006402,132.47
2021-12-11 14:30:00,81.07376,24.17318,84.6008108227,39.95376,11.65318,41.6185,41.12,12.52,42.9837736826,132.81,80.47376,18.01318,82.4651484098,39.95376,11.65318,41.6185,40.52,6.36,41.0160944021,132.63
2021-12-11 15:00:00,88.35312,28.73466,92.9083123248,55.59312,16.21466,57.9095,32.76,12.52,35.0708996178,132.73,87.87312,22.53466,90.7165702606,55.59312,16.21466,57.9095,32.28,6.32,32.892868528,132.56
2021-12-11 15:30:00,98.3176,33.0143,103.7125569748,74.5176,21.7343,77.6225,23.8,11.28,26.3377751528,132.58,98.0376,29.2143,102.2978315423,74.5176,21.7343,77.6225,23.52,7.48,24.6807779456,132.4
2021-12-11 16:00:00,94.89776,30.67018,99.7308617944,68.53776,19.99018,71.3935,26.36,10.68,28.441378307,132.58,94.57776,28.07018,98.6553986959,68.53776,19.99018,71.3935,26.04,8.08,27.2647758106,132.4
2021-12-11 16:30:00,99.86992,29.92706,104.2575169523,68.86992,20.08706,71.7395,31.0,9.84,32.5242309671,132.55,99.46992,28.96706,103.6019090068,68.86992,20.08706,71.7395,30.6,8.88,31.8624292859,132.37
2021-12-11 17:00:00,101.52256,26.34408,104.8848928111,74.00256,21.58408,77.086,27.52,4.76,27.9286233101,132.55,101.28256,27.74408,105.0137654558,74.00256,21.58408,77.086,27.28,6.16,27.9668375044,132.37
2021-12-11 17:30:00,104.01472,22.85096,106.4952034112,76.01472,22.17096,79.182,28.0,0.68,28.0082559257,135.4,103.85472,22.85096,106.3389356689,76.01472,22.17096,79.182,27.84,0.68,27.8483033595,135.21
2021-12-11 18:00:00,106.35536,25.36698,109.3386769403,84.91536,24.76698,88.4535,21.44,0.6000000000000001,21.4483938793,135.4,106.23536,25.32698,109.2126715645,84.91536,24.76698,88.4535,21.32,0.56,21.3273533285,135.21
2021-12-11 18:30:00,106.67984,26.90662,110.0207001534,88.95984,25.94662,92.6665,17.72,0.96,17.7459854615,135.79,106.59984,26.98662,109.9627370842,88.95984,25.94662,92.6665,17.64,1.04,17.6706310017,135.6
2021-12-11 19:00:00,104.73488,27.21934,108.2140820718,88.93488,25.93934,92.6405,15.8,1.28,15.8517633089,135.79,104.69488,27.17934,108.1653106178,88.93488,25.93934,92.6405,15.76,1.24,15.8087064619,135.6
2021-12-11 19:30:00,102.17536,28.16448,105.9860468401,89.29536,26.04448,93.016,12.88,2.12,13.0533060946,136.24,102.13536,28.12448,105.9368592021,89.29536,26.04448,93.016,12.84,2.08,13.0073825192,136.06
2021-12-11 20:00:00,100.2328,28.2779,104.1453495085,88.3128,25.7579,91.9925,11.92,2.52,12.1834642036,136.24,100.1528,28.2379,104.0574953776,88.3128,25.7579,91.9925,11.84,2.48,12.0969417623,136.06
2021-12-11 20:30:00,98.65424,28.98082,102.8228914097,88.25424,25.74082,91.9315,10.4,3.24,10.8930069311,136.53,98.65424,28.94082,102.8116244996,88.25424,25.74082,91.9315,10.4,3.2,10.881176407,136.35
2021-12-11 21:00:00,97.96832,29.76076,102.3889376808,89.00832,25.96076,92.717,8.96,3.8,9.7325022476,136.76,97.96832,29.72076,102.3773182819,89.00832,25.96076,92.717,8.96,3.76,9.7169542553,136.58
2021-12-11 21:30:00,90.23792,30.06606,95.1149313717,86.07792,25.10606,89.6645,4.16,4.96,6.4735770637,136.65,90.23792,30.02606,95.1022948464,86.07792,25.10606,89.6645,4.16,4.92,6.4429806767,136.47
2021-12-11 22:00:00,88.28048,30.75514,93.4843397872,84.60048,24.67514,88.1255,3.68,6.08,7.1069543406,136.52,88.28048,30.71514,93.4711879364,84.60048,24.67514,88.1255,3.68,6.04,7.0727646645,136.34
2021-12-11 22:30:00,87.26416,30.96038,92.5936215419,82.42416,24.04038,85.8585,4.84,6.92,8.4446432725,136.4,87.34416,30.88038,92.6423237783,82.42416,24.04038,85.8585,4.92,6.84,8.4256750471,136.21
2021-12-11 23:00:00,85.22608,31.66594,90.9187355183,81.82608,23.86594,85.2355,3.4,7.8,8.5088189545,136.4,85.22608,31.62594,90.9048117156,81.82608,23.86594,85.2355,3.4,7.76,8.4721661929,136.21
2021-12-11 23:30:00,88.86384,41.36862,98.0211445569,85.74384,25.00862,89.3165,3.12,16.36,16.6548491437,135.06,88.54384,27.76862,92.7960551891,85.74384,25.00862,89.3165,2.8,2.76,3.9316154441,134.88
2021-12-12 00:00:00,87.22672,41.28946,96.5055448617,81.90672,23.88946,85.3195,5.32,17.4,18.1951202249,135.06,86.74672,25.96946,90.5505730708,81.90672,23.88946,85.3195,4.84,2.08,5.2680167046,134.88
2021-12-12 00:30:00,82.53472,41.28596,92.2849418844,80.93472,23.60596,84.307,1.6,17.68,17.7522505615,134.73,82.21472,25.44596,86.0625183515,80.93472,23.60596,84.307,1.28,1.8399999999999999,2.2414281162,134.55
2021-12-12 01:00:00,82.83664,38.78402,91.4664371988,74.27664,21.66402,77.3715,8.56,17.12,19.1407418874,134.88,82.99664,23.98402,86.3925660381,74.27664,21.66402,77.3715,8.72,2.32,9.0233474941,134.69
2021-12-12 01:30:00,81.412,37.8085,89.7630013772,70.932,20.6885,73.8875,10.48,17.12,20.0729868231,134.85,81.532,23.0885,84.7381015615,70.932,20.6885,73.8875,10.6,2.4,10.8683025354,134.66
2021-12-12 02:00:00,76.5928,36.3029,84.7605896644,64.6728,18.8629,67.3675,11.92,17.44,21.1243934824,134.85,76.6728,21.0229,79.5027080309,64.6728,18.8629,67.3675,12.0,2.16,12.192850364,134.66
2021-12-12 02:30:00,68.6416,33.8188,76.5204579443,53.0016,15.4588,55.21,15.64,18.36,24.1184410773,135.08,68.6816,16.7788,70.7014165912,53.0016,15.4588,55.21,15.68,1.32,15.7354631327,134.89
2021-12-12 03:00:00,65.25584,32.33462,72.8275518238,44.89584,13.09462,46.7665,20.36,19.24,28.0126257248,135.36,65.13584,13.65462,66.5516814202,44.89584,13.09462,46.7665,20.24,0.56,20.2477455535,135.17
2021-12-12 03:30:00,64.50608,31.98594,72.0009355123,41.50608,12.10594,43.2355,23.0,19.88,30.4008947237,136.01,64.38608,12.26594,65.5440354407,41.50608,12.10594,43.2355,22.88,0.16,22.8805594337,135.82
2021-12-12 04:00:00,61.21712,30.13666,68.2330862342,34.61712,10.09666,36.0595,26.6,20.04,33.3040778284,136.01,60.97712,10.25666,61.8337144109,34.61712,10.09666,36.0595,26.36,0.16,26.3604855797,135.82
2021-12-12 04:30:00,57.03968,28.83324,63.9130723984,29.59968,8.63324,30.833,27.44,20.2,34.0733561599,136.19,56.75968,8.953240000000001,57.4614808389,29.59968,8.63324,30.833,27.16,0.32,27.1618850598,135.99
2021-12-12 05:00:00,57.99008,30.28044,65.4198320466,34.15008,9.96044,35.573,23.84,20.32,31.3248782919,136.19,57.87008,10.28044,58.7761312592,34.15008,9.96044,35.573,23.72,0.32,23.7221584178,135.99
2021-12-12 05:30:00,61.69936,32.45898,69.716543281,43.53936,12.69898,45.3535,18.16,19.76,26.8373471118,136.23,61.61936,12.89898,62.9549776574,43.53936,12.69898,45.3535,18.08,0.2,18.0811061609,136.04
2021-12-12 06:00:00,61.37152,32.65836,69.5200111119,46.69152,13.61836,48.637,14.68,19.04,24.0421296894,136.23,61.41152,14.49836,63.0997403434,46.69152,13.61836,48.637,14.72,0.88,14.7462808871,136.04
2021-12-12 06:30:00,67.1528,34.5929,75.5391771086,56.7528,16.5529,59.1175,10.4,18.04,20.8231025546,136.15,67.2728,18.352899999999998,69.7313312525,56.7528,16.5529,59.1175,10.52,1.8,10.672881522800001,135.96
2021-12-12 07:00:00,67.22992,33.48706,75.1082241213,54.46992,15.88706,56.7395,12.76,17.6,21.7388500156,135.85,67.26992,18.00706,69.6383252717,54.46992,15.88706,56.7395,12.8,2.12,12.9743747441,135.66
2021-12-12 07:30:00,68.99088,32.57734,76.2956394865,50.39088,14.69734,52.4905,18.6,17.88,25.8002790683,135.54,68.95088,16.53734,70.9063288223,50.39088,14.69734,52.4905,18.56,1.8399999999999999,18.6509838883,135.35
2021-12-12 08:00:00,69.15632,33.82726,76.9862332826,57.55632,16.78726,59.9545,11.6,17.04,20.6136265611,135.54,69.23632,19.54726,71.9427785163,57.55632,16.78726,59.9545,11.68,2.76,12.0016665509,135.35
2021-12-12 08:30:00,70.82672,32.99946,78.1369862885,56.22672,16.39946,58.5695,14.6,16.6,22.1070124621,135.72,70.82672,19.55946,73.4778656566,56.22672,16.39946,58.5695,14.6,3.16,14.9380587762,135.52
2021-12-12 09:00:00,69.65904,29.14722,75.51120637,43.97904,12.82722,45.8115,25.68,16.32,30.4270406054,135.72,69.37904,16.10722,71.2242495745,43.97904,12.82722,45.8115,25.4,3.2800000000000002,25.6109039278,135.52
2021-12-12 09:30:00,72.70752,31.05136,79.0605490899,50.50752,14.73136,52.612,22.2,16.32,27.5532647793,135.04,72.46752,17.89136,74.6434338546,50.50752,14.73136,52.612,21.96,3.16,22.1861939052,134.85
2021-12-12 10:00:00,79.17504,35.03772,86.5813419958,67.05504,19.55772,69.849,12.12,15.48,19.6602339762,135.04,79.13504,23.59772,82.5784896023,67.05504,19.55772,69.849,12.08,4.04,12.7376606957,134.85
2021-12-12 10:30:00,79.40624,34.50182,86.5778639968,66.72624,19.46182,69.5065,12.68,15.04,19.6719089058,134.76,79.36624,23.78182,82.8527308799,66.72624,19.46182,69.5065,12.64,4.32,13.3578441374,134.57
2021-12-12 11:00:00,80.55616,34.33888,87.5697070544,71.51616,20.85888,74.496,9.04,13.48,16.2305884058,134.76,80.59616,26.73888,84.9158919779,71.51616,20.85888,74.496,9.08,5.88,10.817615264,134.57
2021-12-12 11:30:00,82.31184,35.89262,89.7971000347,70.67184,20.61262,73.6165,11.64,15.28,19.2085397675,134.59,82.31184,24.69262,85.9358160876,70.67184,20.61262,73.6165,11.64,4.08,12.3343423011,134.4
2021-12-12 12:00:00,82.78592,36.61756,90.5226725776,74.66592,21.77756,77.777,8.12,14.84,16.916264363,134.55,82.82592,26.25756,86.8883909449,74.66592,21.77756,77.777,8.16,4.48,9.308920453,134.37
2021-12-12 12:30:00,79.71072,36.30896,87.5907498495,75.39072,21.98896,78.532,4.32,14.32,14.9574329348,134.45,79.87072,26.94896,84.2945926997,75.39072,21.98896,78.532,4.48,4.96,6.6837115437,134.26
2021-12-12 13:00:00,83.6552,37.0361,91.4869673246,80.2152,23.3961,83.5575,3.44,13.64,14.0670963599,134.45,83.6552,28.9561,88.5248451806,80.2152,23.3961,83.5575,3.44,5.5600000000000005,6.5381342905,134.26
2021-12-12 13:30:00,81.57072,35.55146,88.9813950748,71.01072,20.71146,73.9695,10.56,14.84,18.2137091225,134.18,81.61072,25.15146,85.3985102859,71.01072,20.71146,73.9695,10.6,4.44,11.492327875600001,133.99
2021-12-12 14:00:00,78.89648,33.46814,85.701639141,64.41648,18.78814,67.1005,14.48,14.68,20.6197187178,134.18,78.85648,23.38814,82.2517448487,64.41648,18.78814,67.1005,14.44,4.6,15.1549859782,133.99
2021-12-12 14:30:00,84.98992,33.71206,91.4318844334,69.22992,20.19206,72.1145,15.76,13.52,20.7645852354,134.12,84.94992,25.79206,88.7790474552,69.22992,20.19206,72.1145,15.72,5.6,16.687672096500002,133.93
2021-12-12 15:00:00,88.77536,36.69448,96.0601343201,82.33536,24.01448,85.766,6.44,12.68,14.2216736005,133.78,88.89536,30.37448,93.9414395504,82.33536,24.01448,85.766,6.5600000000000005,6.36,9.1369141399,133.6
2021-12-12 15:30:00,92.72336,35.70098,99.3588519592,79.20336,23.10098,82.5035,13.52,12.6,18.4810822194,133.43,92.72336,29.58098,97.3275699247,79.20336,23.10098,82.5035,13.52,6.48,14.9926915529,133.25
2021-12-12 16:00:00,92.89264,34.37202,99.0478587606,79.17264,23.09202,82.4715,13.72,11.28,17.7616665885,133.43,92.89264,30.69202,97.8317057904,79.17264,23.09202,82.4715,13.72,7.6,15.6843361351,133.25
2021-12-12 16:30:00,102.4904,34.0597,108.0015983967,80.5704,23.4997,83.9275,21.92,10.56,24.3310501212,132.46,102.2904,31.6597,107.0778340099,80.5704,23.4997,83.9275,21.72,8.16,23.202241271,132.29
2021-12-12 17:00:00,105.22512,30.11566,109.4498919883,80.62512,23.51566,83.9845,24.6,6.6,25.4699823321,132.46,104.98512,30.35566,109.2855961024,80.62512,23.51566,83.9845,24.36,6.84,25.302078966,132.29
2021-12-12 17:30:00,108.7384,22.4087,111.0233735312,73.5384,21.4487,76.6025,35.2,0.96,35.2130884757,133.02,108.5784,22.3687,110.8585931999,73.5384,21.4487,76.6025,35.04,0.92,35.0520755448,132.84
2021-12-12 18:00:00,107.81008,24.56794,110.5739437004,80.53008,23.487940000000002,83.8855,27.28,1.08,27.301369929,135.05,107.69008,24.52794,110.4480564385,80.53008,23.487940000000002,83.8855,27.16,1.04,27.1799043413,134.86
2021-12-12 18:30:00,103.27056,26.38058,106.5867888805,85.51056,24.94058,89.0735,17.76,1.44,17.8182827455,135.45,103.19056,26.38058,106.5092797565,85.51056,24.94058,89.0735,17.68,1.44,17.7385455999,135.27
2021-12-12 19:00:00,103.03232,26.89276,106.4841749041,85.07232,24.81276,88.617,17.96,2.08,18.0800442477,135.42,102.95232,26.89276,106.4067701502,85.07232,24.81276,88.617,17.88,2.08,18.0005777685,135.24
2021-12-12 19:30:00,100.7512,26.8191,104.2596203055,84.2712,24.5791,87.7825,16.48,2.24,16.6315363091,135.73,100.7912,26.7391,104.2777323605,84.2712,24.5791,87.7825,16.52,2.16,16.6606122336,135.54
2021-12-12 20:00:00,96.98048,28.45264,101.0681266473,85.62048,24.97264,89.188,11.36,3.48,11.8810773922,135.63,96.98048,28.45264,101.0681266473,85.62048,24.97264,89.188,11.36,3.48,11.8810773922,135.44
2021-12-12 20:30:00,97.59424,28.67332,101.7191966199,86.51424,25.23332,90.119,11.08,3.44,11.6017240098,136.8,97.63424,28.63332,101.7463111597,86.51424,25.23332,90.119,11.12,3.4,11.628172685300001,136.61
2021-12-12 21:00:00,94.42864,29.30502,98.8713924725,86.34864,25.18502,89.9465,8.08,4.12,9.0697739773,136.8,94.42864,29.26502,98.8595440403,86.34864,25.18502,89.9465,8.08,4.08,9.0516738783,136.61
2021-12-12 21:30:00,91.87392,30.98156,96.9570741937,86.47392,25.22156,90.077,5.4,5.76,7.8954163917999995,137.01,91.91392,30.90156,96.96945447,86.47392,25.22156,90.077,5.44,5.68,7.8648585493,136.83
2021-12-12 22:00:00,91.18416,31.10538,96.3436334163,86.62416,25.26538,90.2335,4.5600000000000005,5.84,7.4093994359,137.01,91.22416,31.06538,96.3685903303,86.62416,25.26538,90.2335,4.6,5.8,7.4027022093,136.83
2021-12-12 22:30:00,87.4048,30.8064,92.6748797895,85.3248,24.886400000000002,88.88,2.08,5.92,6.2747748964,136.97,87.3648,30.7664,92.6238611158,85.3248,24.886400000000002,88.88,2.04,5.88,6.2238251903,136.79
2021-12-12 23:00:00,93.22,32.8825,98.8495179869,86.82,25.3225,90.4375,6.4,7.5600000000000005,9.9052309413,136.58,93.14,32.8425,98.7607685584,86.82,25.3225,90.4375,6.32,7.52,9.823074875,136.39
2021-12-12 23:30:00,94.9472,32.8096,100.4561627776,87.6672,25.5696,91.32,7.28,7.24,10.2672294218,137.07,94.9072,32.7696,100.4052951592,87.6672,25.5696,91.32,7.24,7.2,10.2106610951,136.89
2021-12-13 00:00:00,97.18272,33.64496,102.841938916,88.06272,25.68496,91.732,9.12,7.96,12.1052054919,137.07,97.10272,33.56496,102.7401808992,88.06272,25.68496,91.732,9.04,7.88,11.9923308827,136.89
2021-12-13 00:30:00,96.224,33.342,101.8368653288,87.984,25.662,91.65,8.24,7.68,11.2641022723,136.99,96.144,33.302,101.74817905,87.984,25.662,91.65,8.16,7.64,11.178336191,136.81
2021-12-13 01:00:00,91.45776,32.33518,97.0055963842,88.09776,25.69518,91.7685,3.36,6.64,7.4417202312,136.72,91.37776,32.29518,96.9168389592,88.09776,25.69518,91.7685,3.2800000000000002,6.6,7.3701017632,136.53
2021-12-13 01:30:00,87.88576,32.28168,93.6269922319,86.40576,25.20168,90.006,1.48,7.08,7.2330353241,136.48,87.84576,32.20168,93.5618819007,86.40576,25.20168,90.006,1.44,7.0,7.1465796015,136.28
2021-12-13 02:00:00,86.97856,32.31708,92.7882727472,85.97856,25.07708,89.561,1.0,7.24,7.3087345006,136.48,86.89856,32.27708,92.6993507173,85.97856,25.07708,89.561,0.92,7.2,7.2585397981,136.28
2021-12-13 02:30:00,90.59296,32.91628,96.3875816202,87.07296,25.39628,90.701,3.52,7.52,8.303059677,136.59,90.55296,32.87628,96.3363293436,87.07296,25.39628,90.701,3.48,7.48,8.2498969691,136.36
2021-12-13 03:00:00,91.35952,33.04486,97.1520698032,87.23952,25.44486,90.8745,4.12,7.6,8.6449060145,136.59,91.27952,32.96486,97.0496407322,87.23952,25.44486,90.8745,4.04,7.52,8.5365098254,136.36
2021-12-13 03:30:00,91.42128,35.98954,98.2501777416,87.46128,25.50954,91.1055,3.96,10.48,11.2032138246,136.6,91.30128,31.82954,96.6904511638,87.46128,25.50954,91.1055,3.84,6.32,7.395133535,136.35
2021-12-13 04:00:00,93.75088,42.46234,102.9187923513,87.71088,25.58234,91.3655,6.04,16.88,17.9280785362,136.6,93.27088,28.14234,97.4240645665,87.71088,25.58234,91.3655,5.5600000000000005,2.56,6.1210456623,136.35
2021-12-13 04:30:00,95.82288,42.27834,104.7352966514,87.90288,25.63834,91.5655,7.92,16.64,18.4286733109,134.48,95.34288,28.43834,99.4937382384,87.90288,25.63834,91.5655,7.44,2.8,7.9494402319,134.23
2021-12-13 05:00:00,94.99792,42.22606,103.9598237179,87.03792,25.38606,90.6645,7.96,16.84,18.62651873,134.35,94.51792,27.94606,98.5627691913,87.03792,25.38606,90.6645,7.48,2.56,7.9059471286,134.1
2021-12-13 05:30:00,89.57168,41.31174,98.6394734366,86.37168,25.19174,89.9705,3.2,16.12,16.4345489746,134.49,89.21168,28.43174,93.6327276536,86.37168,25.19174,89.9705,2.84,3.24,4.3085032204000004,134.24
2021-12-13 06:00:00,91.35312,40.40466,99.8895844593,86.55312,25.24466,90.1595,4.8,15.16,15.9017483316,134.23,90.99312,29.36466,95.6139693991,86.55312,25.24466,90.1595,4.44,4.12,6.0570619941,133.97
2021-12-13 06:30:00,89.7928,39.1029,97.9376522092,86.7528,25.3029,90.3675,3.04,13.8,14.1308739999,134.1,89.8728,30.6629,94.9596420394,86.7528,25.3029,90.3675,3.12,5.36,6.2019351819,133.85
2021-12-13 07:00:00,94.7152,37.2686,101.7836807008,86.6352,25.2686,90.245,8.08,12.0,14.4667342548,133.72,94.7552,32.3886,100.1377518072,86.6352,25.2686,90.245,8.12,7.12,10.799481469,133.47
2021-12-13 07:30:00,103.40592,33.85506,108.8069362617,86.72592,25.29506,90.3395,16.68,8.56,18.7482265828,133.1,103.28592,35.65506,109.2669418161,86.72592,25.29506,90.3395,16.56,10.36,19.5336427734,132.85
2021-12-13 08:00:00,103.83728,32.93754,108.9360466469,86.59728,25.25754,90.2055,17.24,7.68,18.8732615093,133.1,103.71728,36.33754,109.8985485976,86.59728,25.25754,90.2055,17.12,11.08,20.3926653481,132.85
2021-12-13 08:30:00,104.71104,31.90572,109.4640437157,85.39104,24.90572,88.949,19.32,7.0,20.5490243077,132.83,104.55104,36.74572,110.8204308934,85.39104,24.90572,88.949,19.16,11.84,22.5231258932,132.58
2021-12-13 09:00:00,106.50352,30.55186,110.7989888124,85.82352,25.03186,89.3995,20.68,5.52,21.4040370024,133.04,106.30352,38.23186,112.9695245783,85.82352,25.03186,89.3995,20.48,13.2,24.3653524497,132.79
2021-12-13 09:30:00,101.87584,32.09212,106.8110057148,86.71584,25.29212,90.329,15.16,6.8,16.6152219365,133.08,101.79584,37.33212,108.4254593027,86.71584,25.29212,90.329,15.08,12.04,19.2968391194,132.83
2021-12-13 10:00:00,100.91712,31.59916,105.7486265717,87.35712,25.47916,90.997,13.56,6.12,14.8770964909,133.08,100.83712,38.11916,107.8016471535,87.35712,25.47916,90.997,13.48,12.64,18.4791774709,132.83
2021-12-13 10:30:00,98.23248,31.85614,103.2687454298,86.59248,25.25614,90.2005,11.64,6.6,13.3809416709,132.93,98.23248,37.41614,105.1170188859,86.59248,25.25614,90.2005,11.64,12.16,16.8331577549,132.68
2021-12-13 11:00:00,101.32128,30.75204,105.885266893,85.96128,25.07204,89.543,15.36,5.68,16.3765686272,133.1,101.24128,38.15204,108.191381044,85.96128,25.07204,89.543,15.28,13.08,20.1137962603,132.86
2021-12-13 11:30:00,93.71072,27.60896,97.6931610462,72.03072,21.00896,75.032,21.68,6.6,22.6623564529,133.08,93.47072,33.20896,99.1948109611,72.03072,21.00896,75.032,21.44,12.2,24.6680684286,132.85
2021-12-13 12:00:00,95.2208,26.0794,98.7275840736,68.0208,19.8394,70.855,27.2,6.24,27.906587036,133.08,94.9008,32.3994,100.2790255288,68.0208,19.8394,70.855,26.88,12.56,29.6696477903,132.85
2021-12-13 12:30:00,87.89872,24.32546,91.2025930654,56.65872,16.52546,59.0195,31.24,7.8,32.1990310413,133.22,87.49872,27.60546,91.7501358225,56.65872,16.52546,59.0195,30.84,11.08,32.7699862679,133.04
2021-12-13 13:00:00,96.94032,29.57426,101.3511839904,74.38032,21.69426,77.4795,22.56,7.88,23.8966106383,133.22,96.70032,32.69426,102.0777474529,74.38032,21.69426,77.4795,22.32,11.0,24.883375976700002,133.04
2021-12-13 13:30:00,95.64496,30.49978,100.3902134346,78.92496,23.01978,82.2135,16.72,7.48,18.3168993009,133.4,95.48496,34.45978,101.5128268932,78.92496,23.01978,82.2135,16.56,11.44,20.1272750267,133.22
2021-12-13 14:00:00,94.82544,29.05242,99.1761421868,74.78544,21.81242,77.9015,20.04,7.24,21.3077262982,133.4,94.66544,33.41242,100.3889204078,74.78544,21.81242,77.9015,19.88,11.6,23.016828626,133.22
2021-12-13 14:30:00,92.52208,27.49394,96.5207336496,69.44208,20.25394,72.3355,23.08,7.24,24.1889230848,133.33,92.28208,31.93394,97.6512099928,69.44208,20.25394,72.3355,22.84,11.68,25.653225918,133.16
2021-12-13 15:00:00,92.04768,25.80224,95.5956640356,62.40768,18.20224,65.008,29.64,7.6,30.5988496516,133.33,91.68768,29.52224,96.3233788776,62.40768,18.20224,65.008,29.28,11.32,31.392049949,133.16
2021-12-13 15:30:00,96.40352,27.83936,100.3427557604,70.76352,20.63936,73.712,25.64,7.2,26.6317404613,133.46,96.08352,32.35936,101.3862465781,70.76352,20.63936,73.712,25.32,11.72,27.9009103794,133.29
2021-12-13 16:00:00,104.83136,30.08748,109.0636075517,81.35136,23.72748,84.741,23.48,6.36,24.3261176516,133.58,104.55136,36.20748,110.6434294741,81.35136,23.72748,84.741,23.2,12.48,26.3436975385,133.4
2021-12-13 16:30:00,107.94384,29.15862,111.8127797448,81.18384,23.67862,84.5665,26.76,5.48,27.3153436735,132.85,107.58384,36.87862,113.7291310186,81.18384,23.67862,84.5665,26.4,13.2,29.516097303,132.68
2021-12-13 17:00:00,114.72704,28.87372,118.3046297226,82.12704,23.95372,85.549,32.6,4.92,32.9691734807,132.85,114.28704,37.71372,120.3488769711,82.12704,23.95372,85.549,32.16,13.76,34.9800400228,132.68
2021-12-13 17:30:00,115.44352,30.24936,119.3408148556,86.84352,25.32936,90.462,28.6,4.92,29.0201033768,132.72,115.04352,39.12936,121.5159179202,86.84352,25.32936,90.462,28.2,13.8,31.3955410847,132.55
2021-12-13 18:00:00,112.42704,31.09122,116.6469171656,86.02704,25.09122,89.6115,26.4,6.0,27.0732340144,132.84,112.10704,37.85122,118.3245674957,86.02704,25.09122,89.6115,26.08,12.76,29.034186746,132.67
2021-12-13 18:30:00,107.81584,31.82962,112.4161023353,82.93584,24.18962,86.3915,24.88,7.64,26.0266017759,133.04,107.49584,35.34962,113.1589645209,82.93584,24.18962,86.3915,24.56,11.16,26.976641748,132.87
2021-12-13 19:00:00,99.16064,29.14852,103.3560290617,71.96064,20.98852,74.959,27.2,8.16,28.3976337042,133.11,98.84064,31.70852,103.8022271254,71.96064,20.98852,74.959,26.88,10.72,28.9387767537,132.94
2021-12-13 19:30:00,96.6624,28.7882,100.8582174788,64.1424,18.7082,66.815,32.52,10.08,34.0463918793,133.26,96.2224,27.5482,100.0882290032,64.1424,18.7082,66.815,32.08,8.84,33.2756968372,133.09
2021-12-13 20:00:00,100.63056,31.24058,105.3683227761,72.55056,21.16058,75.5735,28.08,10.08,29.8344230713,133.26,100.27056,29.92058,104.6395064507,72.55056,21.16058,75.5735,27.72,8.76,29.0712228845,133.09
2021-12-13 20:30:00,93.70768,29.24974,98.1665756816,62.70768,18.28974,65.3205,31.0,10.96,32.8804136227,132.92,93.22768,26.16974,96.8310673795,62.70768,18.28974,65.3205,30.52,7.88,31.5208629324,132.75
2021-12-13 21:00:00,92.32688,27.80034,96.4215311777,55.40688,16.16034,57.7155,36.92,11.64,38.711445336,132.92,91.80688,23.44034,94.7520593689,55.40688,16.16034,57.7155,36.4,7.28,37.120862059,132.75
2021-12-13 21:30:00,81.08912,27.07266,85.4890303013,44.40912,12.95266,46.2595,36.68,14.12,39.3039031141,133.35,80.60912,17.99266,82.5927723294,44.40912,12.95266,46.2595,36.2,5.04,36.5491668852,133.18
2021-12-13 22:00:00,75.56608,23.90344,79.25658894,27.64608,8.06344,28.798000000000002,47.92,15.84,50.4701099662,133.71,74.92608,11.42344,75.7919022429,27.64608,8.06344,28.798000000000002,47.28,3.36,47.3992405002,133.54
2021-12-13 22:30:00,58.51344,18.84142,61.4721218785,8.23344,2.40142,8.5765,50.28,16.44,52.899451793,133.86,57.79344,5.16142,58.0234604574,8.23344,2.40142,8.5765,49.56,2.76,49.6367928053,133.69
2021-12-13 23:00:00,50.33328,18.12554,53.4974230767,3.17328,0.92554,3.3055,47.16,17.2,50.1986613367,133.86,49.69328,3.00554,49.7840872955,3.17328,0.92554,3.3055,46.52,2.08,46.5664772127,133.69
2021-12-13 23:30:00,48.50304,18.23172,51.8164115257,3.26304,0.9517200000000001,3.399,45.24,17.28,48.4278432309,133.95,47.86304,2.99172,47.9564488531,3.26304,0.9517200000000001,3.399,44.6,2.04,44.646630332,133.78
2021-12-14 00:00:00,45.43296,19.44128,49.4177824513,3.43296,1.00128,3.576,42.0,18.44,45.8697460207,134.23,44.91296,2.04128,44.9593238383,3.43296,1.00128,3.576,41.48,1.04,41.4930355602,134.06
2021-12-14 00:30:00,48.4624,19.0782,52.0824531776,4.3824,1.2782,4.565,44.08,17.8,47.538262484,134.58,47.8624,2.8382,47.946477587,4.3824,1.2782,4.565,43.48,1.56,43.5079762802,134.41
2021-12-14 01:00:00,54.0344,17.5117,56.8011973487,4.6344,1.3517000000000001,4.8275,49.4,16.16,51.9760098507,134.11,53.3144,4.3917,53.4949743083,4.6344,1.3517000000000001,4.8275,48.68,3.04,48.7748295743,133.94
2021-12-14 01:30:00,53.8328,17.6979,56.6673276258,4.3128,1.2579,4.4925,49.52,16.44,52.1776197234,134.07,53.1128,4.0979,53.270651472,4.3128,1.2579,4.4925,48.8,2.84,48.8825694906,133.9
2021-12-14 02:00:00,52.87216,17.60438,55.7259320088,3.03216,0.88438,3.1585,49.84,16.72,52.569801217,134.07,52.19216,3.48438,52.3083403431,3.03216,0.88438,3.1585,49.16,2.6,49.2287070722,133.9
2021-12-14 02:30:00,50.4376,18.3243,53.6631294675,2.7576,0.8043,2.8725,47.68,17.52,50.796976288,134.29,49.7576,2.6843,49.829953083,2.7576,0.8043,2.8725,47.0,1.88,47.037584972,134.12
2021-12-14 03:00:00,49.85792,18.08856,53.0377996301,2.49792,0.7285600000000001,2.602,47.36,17.36,50.4414432783,134.27,49.17792,2.68856,49.2513570412,2.49792,0.7285600000000001,2.602,46.68,1.96,46.7211301233,134.09
2021-12-14 03:30:00,48.11296,18.52128,51.5547741029,2.47296,0.72128,2.576,45.64,17.8,48.988259818,134.07,47.47296,2.24128,47.5258378906,2.47296,0.72128,2.576,45.0,1.52,45.025663793,133.9
2021-12-14 04:00:00,47.84176,18.74718,51.3837596702,2.56176,0.7471800000000001,2.6685,45.28,18.0,48.7265677018,134.07,47.24176,2.10718,47.2887311677,2.56176,0.7471800000000001,2.6685,44.68,1.3599999999999999,44.7006935069,133.9
2021-12-14 04:30:00,47.54432,18.67376,51.0800516523,2.58432,0.7537600000000001,2.692,44.96,17.92,48.3996694204,133.97,46.94432,2.15376,46.9937002416,2.58432,0.7537600000000001,2.692,44.36,1.4,44.3820864764,133.8
2021-12-14 05:00:00,48.0824,19.4607,51.8713411649,5.2824,1.5407000000000002,5.5025,42.8,17.92,46.4000689655,133.97,47.5224,2.9407,47.6132987541,5.2824,1.5407000000000002,5.5025,42.24,1.4,42.2631943894,133.8
2021-12-14 05:30:00,51.9152,20.7636,55.9134605976,11.395199999999999,3.3236,11.87,40.52,17.44,44.113762025,134.1,51.3552,5.1636,51.6141388769,11.395199999999999,3.3236,11.87,39.96,1.8399999999999999,40.0023399316,133.93
2021-12-14 06:00:00,55.36928,20.22104,58.9461417431,13.649280000000001,3.98104,14.218,41.72,16.24,44.7693645253,133.72,54.80928,6.94104,55.2470380238,13.649280000000001,3.98104,14.218,41.16,2.96,41.266296175,133.55
2021-12-14 06:30:00,57.98128,18.65954,60.909828956,11.86128,3.45954,12.3555,46.12,15.2,48.5602141676,133.87,57.34128,7.49954,57.829624694,11.86128,3.45954,12.3555,45.48,4.04,45.6590845287,133.7
2021-12-14 07:00:00,64.55168,16.51424,66.6306199401,10.95168,3.19424,11.408,53.6,13.32,55.2302670644,133.87,63.67168,8.99424,64.3038038315,10.95168,3.19424,11.408,52.72,5.8,53.03808443,133.7
2021-12-14 07:30:00,80.30272,13.76996,81.4747730147,14.98272,4.36996,15.607,65.32,9.4,65.9928965874,132.73,79.18272,13.76996,80.3711076507,14.98272,4.36996,15.607,64.2,9.4,64.88451279,132.57
2021-12-14 08:00:00,74.07296,11.74128,74.9977403606,9.67296,2.8212800000000002,10.076,64.4,8.92,65.0148167728,132.73,72.95296,12.62128,74.0366874029,9.67296,2.8212800000000002,10.076,63.28,9.8,64.0343532801,132.57
2021-12-14 08:30:00,71.19632,9.39726,71.8138181484,5.47632,1.59726,5.7045,65.72,7.8,66.1812541435,132.55,70.07632,12.51726,71.1854790154,5.47632,1.59726,5.7045,64.6,10.92,65.5164590008,132.38
2021-12-14 09:00:00,71.92768,7.99724,72.3708988323,4.9276800000000005,1.43724,5.133,67.0,6.5600000000000005,67.3203802722,132.55,70.96768,10.95724,71.8085838393,4.9276800000000005,1.43724,5.133,66.04,9.52,66.7226498275,132.38
2021-12-14 09:30:00,68.84832,2.77076,68.9040512437,5.24832,1.53076,5.467,63.6,1.24,63.6120869018,135.48,68.56832,2.77076,68.6242786381,5.24832,1.53076,5.467,63.32,1.24,63.3321403396,135.3
2021-12-14 10:00:00,71.07936,4.01648,71.1927491364,7.59936,2.21648,7.916,63.48,1.8,63.5055147212,135.48,70.79936000000001,4.09648,70.9177729825,7.59936,2.21648,7.916,63.2,1.88,63.2279558423,135.3
2021-12-14 10:30:00,70.79936000000001,4.12648,70.9195122205,10.71936,3.12648,11.166,60.08,1.0,60.0883216607,135.57,70.51936,4.08648,70.637663138,10.71936,3.12648,11.166,59.8,0.96,59.8077051892,135.38
2021-12-14 11:00:00,71.748,6.2915,72.0233189755,15.948,4.6515,16.6125,55.8,1.6400000000000001,55.8240951561,135.57,71.468,6.3315,71.747912278,15.948,4.6515,16.6125,55.52,1.6800000000000002,55.5454120518,135.38
2021-12-14 11:30:00,69.94704,6.45622,70.2443676137,17.74704,5.17622,18.4865,52.2,1.28,52.2156911282,135.59,69.66704,6.49622,69.9692599407,17.74704,5.17622,18.4865,51.92,1.32,51.9367769504,135.41
2021-12-14 12:00:00,74.00048,8.77014,74.5183628098,25.68048,7.49014,26.7505,48.32,1.28,48.3369506692,0.003,73.76048,8.77014,74.2800361164,25.68048,7.49014,26.7505,48.08,1.28,48.0970352517,0.003
2021-12-14 12:30:00,74.10432,8.46376,74.5860943876,23.94432,6.98376,24.942,50.16,1.48,50.181829380799996,135.74,73.86432,8.50376,74.352213842,23.94432,6.98376,24.942,49.92,1.52,49.9431356645,135.55
2021-12-14 13:00:00,80.47408,9.12494,80.9897652907,26.07408,7.60494,27.1605,54.4,1.52,54.4212311511,135.74,80.23408,9.12494,80.7512979676,26.07408,7.60494,27.1605,54.16,1.52,54.181325196,135.55
2021-12-14 13:30:00,77.81408,8.06744,78.2311615304,24.09408,7.02744,25.098,53.72,1.04,53.7300660711,135.64,77.53408,8.10744,77.9568094832,24.09408,7.02744,25.098,53.44,1.08,53.4509120596,135.45
2021-12-14 14:00:00,85.37056,11.03308,86.0805516304,30.97056,9.03308,32.261,54.4,2.0,54.4367522911,135.57,85.13056,11.03308,85.8425366599,30.97056,9.03308,32.261,54.16,2.0,54.1969150414,135.38
2021-12-14 14:30:00,86.34896,12.06678,87.1880156481,37.66896,10.98678,39.2385,48.68,1.08,48.6919788055,135.52,86.14896,12.06678,86.989944756,37.66896,10.98678,39.2385,48.48,1.08,48.4920282108,135.34
2021-12-14 15:00:00,87.34976,12.73868,88.2737477408,41.06976,11.97868,42.781,46.28,0.76,46.2862398559,135.63,87.10976,12.73868,88.0362667053,41.06976,11.97868,42.781,46.04,0.76,46.046272379,135.44
2021-12-14 15:30:00,86.53072,14.47646,87.7333083717,46.89072,13.67646,48.8445,39.64,0.8,39.6480718321,135.92,86.33072,14.47646,87.5360560561,46.89072,13.67646,48.8445,39.44,0.8,39.4481127559,135.74
2021-12-14 16:00:00,87.72688,17.58034,89.4710781708,54.92688,16.02034,57.2155,32.8,1.56,32.837076605600004,135.92,87.60688,17.58034,89.3534206276,54.92688,16.02034,57.2155,32.68,1.56,32.7172125952,135.74
2021-12-14 16:30:00,90.66832,18.72826,92.582352391,54.74832,15.96826,57.0295,35.92,2.76,36.0258795868,135.46,90.46832,18.72826,92.3864960167,54.74832,15.96826,57.0295,35.72,2.76,35.8264706607,135.28
2021-12-14 17:00:00,101.80992,22.60456,104.2891458552,67.48992,19.68456,70.302,34.32,2.92,34.4439951225,135.14,101.68992,22.60456,104.1720018162,67.48992,19.68456,70.302,34.2,2.92,34.3244286187,134.95
2021-12-14 17:30:00,99.34912,23.75516,102.1496709314,71.70912,20.91516,74.697,27.64,2.84,27.7855214095,135.18,99.18912,23.75516,101.9940643028,71.70912,20.91516,74.697,27.48,2.84,27.6263642197,135.0
2021-12-14 18:00:00,99.95424,20.02832,101.9410795313,63.59424,18.54832,66.244,36.36,1.48,36.3901085461,135.18,99.79424,20.06832,101.792081248,63.59424,18.54832,66.244,36.2,1.52,36.231897549,135.0
2021-12-14 18:30:00,100.22944,18.89692,101.9952657146,61.909440000000004,18.05692,64.489,38.32,0.84,38.3292055749,135.39,100.06944,18.85692,101.8306253236,61.909440000000004,18.05692,64.489,38.16,0.8,38.168384823,135.21
2021-12-14 19:00:00,102.9752,23.4361,105.6084399953,76.3752,22.2761,79.5575,26.6,1.16,26.6252812192,135.39,102.8152,23.4761,105.4613323558,76.3752,22.2761,79.5575,26.44,1.2,26.4672174586,135.21
2021-12-14 19:30:00,90.97728,19.43004,93.0289843576,62.77728,18.31004,65.393,28.2,1.12,28.222232371,135.39,90.81728,19.39004,92.864158844,62.77728,18.31004,65.393,28.04,1.08,28.0607911506,135.21
2021-12-14 20:00:00,93.60992,20.61956,95.8539690206,63.28992,18.45956,65.927,30.32,2.16,30.3968419412,135.24,93.48992,20.57956,95.7281747,63.28992,18.45956,65.927,30.2,2.12,30.2743191501,135.06
2021-12-14 20:30:00,99.54352,22.73186,102.1060714799,68.06352,19.85186,70.8995,31.48,2.88,31.6114662741,135.43,99.38352,22.69186,101.9411818543,68.06352,19.85186,70.8995,31.32,2.84,31.4484975794,135.24
2021-12-14 21:00:00,101.15568,25.37374,104.2894926531,78.35568,22.85374,81.6205,22.8,2.52,22.938840424,135.71,100.99568,25.37374,104.1343077965,78.35568,22.85374,81.6205,22.64,2.52,22.779815627,135.53
2021-12-14 21:30:00,91.6296,25.6503,95.1520965941,75.1896,21.9303,78.3225,16.44,3.7199999999999998,16.8556222074,135.23,91.5896,25.5703,95.0920347361,75.1896,21.9303,78.3225,16.4,3.64,16.7990952137,135.04
2021-12-14 22:00:00,79.50368,21.97024,82.4834927679,55.30368,16.13024,57.608,24.2,5.84,24.8946901969,135.45,79.46368,21.93024,82.434288167,55.30368,16.13024,57.608,24.16,5.8,24.8464403889,135.27
2021-12-14 22:30:00,75.4456,22.2933,78.6703869588,51.8856,15.1333,54.0475,23.56,7.16,24.6239558154,135.72,75.4056,22.2533,78.6206962081,51.8856,15.1333,54.0475,23.52,7.12,24.5740676324,135.54
2021-12-14 23:00:00,70.26624,22.97432,73.9267466023,50.10624,14.61432,52.194,20.16,8.36,21.824646618,135.91,70.26624,22.93432,73.9143255235,50.10624,14.61432,52.194,20.16,8.32,21.8093557906,135.73
2021-12-14 23:30:00,75.56496,26.37478,80.0355683421,64.64496,18.85478,67.3385,10.92,7.52,13.2588385615,135.85,75.60496,26.33478,80.0601687124,64.64496,18.85478,67.3385,10.96,7.48,13.2692124861,135.67
2021-12-15 00:00:00,80.19968,30.538240000000002,85.8170890581,77.95968,22.73824,81.208,2.24,7.8,8.1152695581,136.22,80.19968,30.45824,85.7886534222,77.95968,22.73824,81.208,2.24,7.72,8.0384078025,136.04
2021-12-15 00:30:00,85.02208,31.32144,90.6078732296,79.82208,23.28144,83.148,5.2,8.04,9.5750509137,136.3,85.06208,31.28144,90.6315946147,79.82208,23.28144,83.148,5.24,8.0,9.5633466945,136.12
2021-12-15 01:00:00,90.86752,31.02136,96.0168264795,84.82752,24.74136,88.362,6.04,6.28,8.7132083643,136.3,90.86752,30.94136,95.9910097332,84.82752,24.74136,88.362,6.04,6.2,8.6557264282,136.12
2021-12-15 01:30:00,93.1272,31.5171,98.3158327649,89.4072,26.0771,93.1325,3.7199999999999998,5.44,6.5902958962,136.2,93.1672,31.5171,98.3537225948,89.4072,26.0771,93.1325,3.76,5.44,6.6129569785,136.02
2021-12-15 02:00:00,88.80064,30.49852,93.8920304744,83.72064,24.41852,87.209,5.08,6.08,7.9229287514,136.6,88.84064,30.41852,93.9039172484,83.72064,24.41852,87.209,5.12,6.0,7.8876105381,136.42
2021-12-15 02:30:00,83.6568,27.8249,88.1628337013,65.7768,19.1849,68.5175,17.88,8.64,19.8580965855,136.9,83.6968,27.7849,88.1881794701,65.7768,19.1849,68.5175,17.92,8.6,19.8767804234,136.73
2021-12-15 03:00:00,84.14976,26.43368,88.2038635571,60.86976,17.75368,63.406,23.28,8.68,24.845538835,137.22,84.06976,26.39368,88.1155541911,60.86976,17.75368,63.406,23.2,8.64,24.7566071989,137.04
2021-12-15 03:30:00,73.76144,21.91542,76.9482661575,42.36144,12.35542,44.1265,31.4,9.56,32.823065061,137.39,73.72144,21.83542,76.8871659138,42.36144,12.35542,44.1265,31.36,9.48,32.7615628443,137.21
2021-12-15 04:00:00,72.78288,22.12334,76.0709523659,42.66288,12.44334,44.4405,30.12,9.68,31.6372691615,137.23,72.74288,22.08334,76.0210529804,42.66288,12.44334,44.4405,30.08,9.64,31.5869593345,137.05
2021-12-15 04:30:00,76.81824,23.36532,80.2930892132,47.05824,13.72532,49.019,29.76,9.64,31.2823784262,137.3,76.73824,23.28532,80.1932890322,47.05824,13.72532,49.019,29.68,9.56,31.1816612771,137.12
2021-12-15 05:00:00,73.95824,21.82282,77.1106784865,41.35824,12.06282,43.0815,32.6,9.76,34.0296576533,136.67,73.87824,21.78282,77.022630393,41.35824,12.06282,43.0815,32.52,9.72,33.9415497584,136.49
2021-12-15 05:30:00,69.69664,21.31652,72.8835760113,42.77664,12.47652,44.559,26.92,8.84,28.3342901799,136.55,69.69664,21.27652,72.8718871074,42.77664,12.47652,44.559,26.92,8.8,28.3218360987,136.37
2021-12-15 06:00:00,70.43104,21.46072,73.628078193,48.07104,14.02072,50.074,22.36,7.44,23.5652965184,136.55,70.39104,21.38072,73.5665256757,48.07104,14.02072,50.074,22.32,7.36,23.502170112599998,136.37
2021-12-15 06:30:00,74.9408,20.4494,77.6807663775,48.580799999999996,14.1694,50.605,26.36,6.28,27.097748984,136.67,74.7808,20.4494,77.5264213607,48.580799999999996,14.1694,50.605,26.2,6.28,26.9421305765,136.49
2021-12-15 07:00:00,76.48032,16.82676,78.3095089973,44.80032,13.06676,46.667,31.68,3.76,31.9023510105,136.36,76.36032,16.78676,78.1837181375,44.80032,13.06676,46.667,31.56,3.7199999999999998,31.7784832867,136.18
2021-12-15 07:30:00,84.67808,17.15444,86.39821783,54.83808,15.99444,57.123,29.84,1.16,29.8625384052,135.14,84.51808,17.11444,86.2334616225,54.83808,15.99444,57.123,29.68,1.12,29.7011245578,134.96
2021-12-15 08:00:00,97.7744,22.8892,100.4178707801,73.8144,21.5292,76.89,23.96,1.3599999999999999,23.9985666239,135.14,97.6544,22.8492,100.2919128345,73.8144,21.5292,76.89,23.84,1.32,23.8765156587,134.96
2021-12-15 08:30:00,98.53456,21.81758,100.9210895277,68.49456,19.97758,71.3485,30.04,1.8399999999999999,30.0962987758,134.97,98.37456,21.85758,100.7735474152,68.49456,19.97758,71.3485,29.88,1.88,29.9390848224,134.79
2021-12-15 09:00:00,102.56304,21.09922,104.7108125202,66.44304,19.37922,69.2115,36.12,1.72,36.1609291916,135.25,102.40304,21.13922,104.5621787428,66.44304,19.37922,69.2115,35.96,1.76,36.0030443157,135.06
2021-12-15 09:30:00,95.356,15.6155,96.6261381628,51.756,15.0955,53.9125,43.6,0.52,43.6031008072,135.27,95.116,15.6155,96.3893007354,51.756,15.0955,53.9125,43.36,0.52,43.3631179691,135.09
2021-12-15 10:00:00,84.45072,11.27146,85.1995887258,35.49072,10.35146,36.9695,48.96,0.92,48.968643028,135.27,84.29072,11.23146,85.0357052764,35.49072,10.35146,36.9695,48.8,0.88,48.8079337813,135.09
2021-12-15 10:30:00,75.29888,10.57884,76.038366533,32.97888,9.61884,34.353,42.32,0.96,42.3308870684,135.85,75.01888,10.57884,75.7610995974,32.97888,9.61884,34.353,42.04,0.96,42.050959561,135.67
2021-12-15 11:00:00,70.0272,9.9096,70.7248818451,31.5072,9.1896,32.82,38.52,0.72,38.5267283843,135.85,69.8672,9.9096,70.5664637629,31.5072,9.1896,32.82,38.36,0.72,38.3667564436,135.67
2021-12-15 11:30:00,66.65376,8.94068,67.2507210445,27.77376,8.10068,28.931,38.88,0.84,38.8890730154,135.76,66.41376,8.90068,67.0075340674,27.77376,8.10068,28.931,38.64,0.8,38.6482806862,135.58
2021-12-15 12:00:00,65.29872,8.25546,65.8185038834,25.69872,7.4954600000000005,26.7695,39.6,0.76,39.6072922579,135.76,65.13872,8.25546,65.6597705071,25.69872,7.4954600000000005,26.7695,39.44,0.76,39.4473218356,135.58
2021-12-15 12:30:00,68.1032,9.1101,68.7098229677,26.9832,7.8701,28.1075,41.12,1.24,41.1386922495,135.95,67.9032,9.1101,68.5115938528,26.9832,7.8701,28.1075,40.92,1.24,40.9387835677,135.76
2021-12-15 13:00:00,66.73792,9.88356,67.4658041099,29.49792,8.60356,30.727,37.24,1.28,37.2619913585,136.29,66.53792,9.88356,67.2679682776,29.49792,8.60356,30.727,37.04,1.28,37.0621100317,136.1
2021-12-15 13:30:00,69.50672,12.02446,70.5391505722,39.30672,11.46446,40.9445,30.2,0.56,30.2051916067,136.37,69.34672,12.02446,70.3814976613,39.30672,11.46446,40.9445,30.04,0.56,30.0452192537,136.19
2021-12-15 14:00:00,69.7936,12.5898,70.9200230189,38.9136,11.3498,40.535,30.88,1.24,30.904886345,136.14,69.6736,12.5498,70.7948304398,38.9136,11.3498,40.535,30.76,1.2,30.783398123,135.95
2021-12-15 14:30:00,75.1512,11.1791,75.9781227608,33.3912,9.7391,34.7825,41.76,1.44,41.7848202102,136.14,74.9512,11.2191,75.7862163342,33.3912,9.7391,34.7825,41.56,1.48,41.5863439124,135.95
2021-12-15 15:00:00,76.54928,9.82854,77.1776681887,30.26928,8.82854,31.5305,46.28,1.0,46.2908025422,136.6,76.42928,9.86854,77.0637588173,30.26928,8.82854,31.5305,46.16,1.04,46.1717142848,136.41
2021-12-15 15:30:00,72.54304,7.89672,72.9715755565,23.78304,6.93672,24.774,48.76,0.96,48.7694494535,136.79,72.30304,7.89672,72.7329896264,23.78304,6.93672,24.774,48.52,0.96,48.5294961853,136.6
2021-12-15 16:00:00,76.83792,7.16106,77.1708930248,21.39792,6.24106,22.2895,55.44,0.92,55.4476329522,136.79,76.63792,7.16106,76.971758212,21.39792,6.24106,22.2895,55.24,0.92,55.247660584,136.6
2021-12-15 16:30:00,83.77216,7.16188,84.0777456655,19.89216,5.80188,20.721,63.88,1.3599999999999999,63.8944755045,136.48,83.49216,7.16188,83.7987667367,19.89216,5.80188,20.721,63.6,1.3599999999999999,63.6145392186,136.3
2021-12-15 17:00:00,84.32832,7.17576,84.6330732374,18.56832,5.41576,19.342,65.76,1.76,65.7835480952,136.34,84.04832,7.17576,84.3540848234,18.56832,5.41576,19.342,65.48,1.76,65.5036487533,136.16
2021-12-15 17:30:00,82.82656,5.72108,83.0239110004,15.22656,4.44108,15.861,67.6,1.28,67.6121172572,136.26,82.58656,5.76108,82.7872570834,15.22656,4.44108,15.861,67.36,1.32,67.3729322503,136.07
2021-12-15 18:00:00,82.34576,5.33418,82.5183474522,14.58576,4.25418,15.1935,67.76,1.08,67.7686063011,136.34,82.06576,5.37418,82.2415392308,14.58576,4.25418,15.1935,67.48,1.12,67.4892939658,136.16
2021-12-15 18:30:00,74.98288,4.76334,75.1340249225,12.90288,3.76334,13.4405,62.08,1.0,62.0880536013,136.27,74.66288,4.72334,74.8121353167,12.90288,3.76334,13.4405,61.76,0.96,61.7674606893,136.08
2021-12-15 19:00:00,75.7968,4.0024,75.9023984865,10.1568,2.9624,10.58,65.64,1.04,65.6482383617,136.29,75.5568,4.0024,75.6627334426,10.1568,2.9624,10.58,65.4,1.04,65.4082685904,136.11
2021-12-15 19:30:00,73.88192,4.99556,74.0506159502,11.64192,3.39556,12.127,62.24,1.6,62.2605621562,136.24,73.60192,4.95556,73.7685583606,11.64192,3.39556,12.127,61.96,1.56,61.9796353652,136.05
2021-12-15 20:00:00,72.11152,6.76086,72.4277608701,16.87152,4.92086,17.5745,55.24,1.8399999999999999,55.2706359652,136.51,71.87152,6.72086,72.1850770329,16.87152,4.92086,17.5745,55.0,1.8,55.0294466627,136.33
2021-12-15 20:30:00,73.1352,7.6111,73.5301728697,17.4552,5.0911,18.1825,55.68,2.52,55.7369966898,136.29,72.9352,7.5711,73.3271092724,17.4552,5.0911,18.1825,55.48,2.48,55.535401322,136.1
2021-12-15 21:00:00,70.5352,8.7811,71.0796887743,20.0952,5.8611,20.9325,50.44,2.92,50.5244495269,136.29,70.2952,8.7811,70.8415334408,20.0952,5.8611,20.9325,50.2,2.92,50.28485259,136.1
2021-12-15 21:30:00,68.36208,11.39894,69.3059147191,21.80208,6.3589400000000005,22.7105,46.56,5.04,46.8319890673,136.79,68.12208,11.31894,69.0560365663,21.80208,6.3589400000000005,22.7105,46.32,4.96,46.5848043894,136.61
2021-12-15 22:00:00,64.96688,11.75534,66.0218412001,20.00688,5.83534,20.8405,44.96,5.92,45.3480760342,136.79,64.76688,11.71534,65.8179150099,20.00688,5.83534,20.8405,44.76,5.88,45.1445677795,136.61
2021-12-15 22:30:00,58.9296,11.9028,60.1196673643,15.8496,4.6228,16.51,43.08,7.28,43.690786214,137.15,58.7696,11.8628,59.9549156283,15.8496,4.6228,16.51,42.92,7.24,43.5263598294,136.97
2021-12-15 23:00:00,53.58384,12.69862,55.0679839748,14.46384,4.21862,15.0665,39.12,8.48,40.0285498114,136.39,53.34384,12.65862,54.8252307451,14.46384,4.21862,15.0665,38.88,8.44,39.785525006,136.2
